Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-08-31 11:30:00,59.12528,17.78529,61.7423296893,1.59528,0.46529000000000004,1.66175,57.53,17.32,60.0806399766,131.16,59.07528,17.71529,61.6743075102,1.59528,0.46529000000000004,1.66175,57.48,17.25,60.0126061757,131.03,59.83528,0.5952900000000001,59.8382411411,1.59528,0.46529000000000004,1.66175,58.24,0.13,58.2401450891,131.74,59.88528,0.63529,59.8886496263,1.59528,0.46529000000000004,1.66175,58.29,0.17,58.2902478979,130.79
2019-08-31 12:00:00,59.89504,17.81522,62.4883819622,1.35504,0.39522,1.4115,58.54,17.42,61.0769023445,131.26,59.85504,17.73522,62.4272684157,1.35504,0.39522,1.4115,58.5,17.34,61.0157815651,131.21,60.61504,0.51522,60.6172296121,1.35504,0.39522,1.4115,59.26,0.12,59.2601214984,131.46,60.66504,0.53522,60.6674009551,1.35504,0.39522,1.4115,59.31,0.14,59.3101652333,131.02
2019-08-31 12:30:00,59.63888,18.10009,62.3250292071,1.50888,0.44009000000000004,1.5717500000000002,58.13,17.66,60.7533743919,131.85,59.57888,18.03009,62.2473058651,1.50888,0.44009000000000004,1.5717500000000002,58.07,17.59,60.6756376151,131.85,60.35888,0.50009,60.3609516564,1.50888,0.44009000000000004,1.5717500000000002,58.85,0.06,58.8500305862,131.84,60.40888,0.49009,60.410867988,1.50888,0.44009000000000004,1.5717500000000002,58.9,0.05,58.9000212224,131.71
2019-08-31 13:00:00,58.59264,18.72827,61.5129706595,2.46264,0.7182700000000001,2.56525,56.13,18.01,58.9485962513,131.85,58.54264,18.65827,61.4440537201,2.46264,0.7182700000000001,2.56525,56.08,17.94,58.8796229607,131.85,59.30264,1.02827,59.3115541034,2.46264,0.7182700000000001,2.56525,56.84,0.31,56.8408453491,131.84,59.36264,0.9882700000000001,59.370865796,2.46264,0.7182700000000001,2.56525,56.9,0.27,56.9006405939,131.85
2019-08-31 13:30:00,58.2084,19.0537,61.2475412915,2.3784,0.6937,2.4775,55.83,18.36,58.7714088652,131.85,58.1784,18.9937,61.200382893,2.3784,0.6937,2.4775,55.8,18.3,58.7241858181,131.85,58.9384,1.3937,58.9548759158,2.3784,0.6937,2.4775,56.56,0.7000000000000001,56.5643315173,131.84,58.9784,1.3437000000000001,58.9937047171,2.3784,0.6937,2.4775,56.6,0.65,56.6037322091,131.85
2019-08-31 14:00:00,57.5956,19.5483,60.8226041226,2.0856,0.6083000000000001,2.1725,55.51,18.94,58.6522267267,132.65,57.5356,19.4783,60.7433077651,2.0856,0.6083000000000001,2.1725,55.45,18.87,58.5728554878,132.65,58.3056,1.7783,58.3327124541,2.0856,0.6083000000000001,2.1725,56.22,1.17,56.2321731751,132.69,58.3756,1.7283,58.4011788944,2.0856,0.6083000000000001,2.1725,56.29,1.12,56.3011411962,132.09
2019-08-31 14:30:00,54.4456,20.2533,58.0906147347,3.6456,1.0633,3.7975,50.8,19.19,54.3037392819,131.85,54.4156,20.1933,58.0415961897,3.6456,1.0633,3.7975,50.77,19.13,54.2544910583,131.85,55.1656,2.6233,55.2279379142,3.6456,1.0633,3.7975,51.52,1.56,51.5436126014,131.85,55.2256,2.5833,55.285986780100004,3.6456,1.0633,3.7975,51.58,1.52,51.6023914175,131.85
2019-08-31 15:00:00,52.67608,20.77469,56.6247044033,4.09608,1.19469,4.26675,48.58,19.58,52.3774073432,132.33,52.63608,20.71469,56.5654956627,4.09608,1.19469,4.26675,48.54,19.52,52.3178936885,132.18,53.39608,3.03469,53.4822466129,4.09608,1.19469,4.26675,49.3,1.8399999999999999,49.3343247648,132.68,53.44608,2.9946900000000003,53.5299134649,4.09608,1.19469,4.26675,49.35,1.8,49.3828158371,131.85
2019-08-31 15:30:00,51.67392,21.30406,55.8932641796,4.33392,1.26406,4.5145,47.34,20.04,51.4069761803,131.85,51.65392,21.24406,55.8519250935,4.33392,1.26406,4.5145,47.32,19.98,51.3651905477,131.85,52.39392,3.64406,52.520491489,4.33392,1.26406,4.5145,48.06,2.38,48.1188944179,131.87,52.45392,3.6140600000000003,52.5782764367,4.33392,1.26406,4.5145,48.12,2.35,48.1773484119,131.85
2019-08-31 16:00:00,51.67456,21.21008,55.8581027676,4.11456,1.20008,4.286,47.56,20.01,51.5980009303,131.85,51.654560000000004,21.16008,55.8206283949,4.11456,1.20008,4.286,47.54,19.96,51.5601900695,131.85,52.38456,3.52008,52.5026960222,4.11456,1.20008,4.286,48.27,2.32,48.3257208948,131.87,52.44456,3.48008,52.5598975494,4.11456,1.20008,4.286,48.33,2.2800000000000002,48.3837503714,131.85
2019-08-31 16:30:00,53.0104,21.1472,57.0728181887,3.1104,0.9072,3.24,49.9,20.24,53.8485617264,132.81,52.9804,21.0772,57.0190419421,3.1104,0.9072,3.24,49.87,20.17,53.7944774117,132.79,53.7404,3.3472,53.8445386274,3.1104,0.9072,3.24,50.63,2.44,50.6887610817,132.9,53.7904,3.3172,53.892587134,3.1104,0.9072,3.24,50.68,2.41,50.7372693392,132.47
2019-08-31 17:00:00,54.70856,20.47833,58.4156531836,2.18856,0.6383300000000001,2.27975,52.52,19.84,56.1424616489,132.5,54.66856,20.41833,58.357173102,2.18856,0.6383300000000001,2.27975,52.48,19.78,56.0838550743,132.41,55.43856,2.71833,55.5051641999,2.18856,0.6383300000000001,2.27975,53.25,2.08,53.2906079905,132.69,55.48856,2.67833,55.5531614084,2.18856,0.6383300000000001,2.27975,53.3,2.04,53.339025113,131.95
2019-08-31 17:30:00,55.19328,20.69679,58.9462066079,1.70328,0.49679000000000006,1.77425,53.49,20.2,57.1770941899,131.01,55.15328,20.57679,58.8667018055,1.70328,0.49679000000000006,1.77425,53.45,20.08,57.0973633367,131.0,55.90328,3.19679,55.994608499899996,1.70328,0.49679000000000006,1.77425,54.2,2.7,54.267209252,131.53,55.95328,3.14679,56.0416972447,1.70328,0.49679000000000006,1.77425,54.25,2.65,54.3146849388,130.97
2019-08-31 18:00:00,56.12816,20.56863,59.7782475911,1.7781600000000002,0.51863,1.8522500000000002,54.35,20.05,57.9303461063,131.01,56.07816,20.44863,59.6900870988,1.7781600000000002,0.51863,1.8522500000000002,54.3,19.93,57.8419821583,131.0,56.84816,3.10863,56.93309122,1.7781600000000002,0.51863,1.8522500000000002,55.07,2.59,55.1308715694,131.53,56.89816,3.06863,56.9808485499,1.7781600000000002,0.51863,1.8522500000000002,55.12,2.55,55.1789534152,130.79
2019-08-31 18:30:00,56.38696,20.68453,60.0611275232,1.38696,0.40453000000000006,1.44475,55.0,20.28,58.6197782323,130.79,56.33696,20.56453,59.9729351972,1.38696,0.40453000000000006,1.44475,54.95,20.16,58.5314283099,130.82,57.10696,3.27453,57.2007642183,1.38696,0.40453000000000006,1.44475,55.72,2.87,55.793864358,131.01,57.15696,3.23453,57.2484083688,1.38696,0.40453000000000006,1.44475,55.77,2.83,55.8417567775,130.79
2019-08-31 19:00:00,56.08072,20.85521,59.8329920684,1.08072,0.31521000000000005,1.12575,55.0,20.54,58.7102342015,130.79,56.02072,20.72521,59.731527679,1.08072,0.31521000000000005,1.12575,54.94,20.41,58.6086316169,130.82,56.78072,3.43521,56.8845394766,1.08072,0.31521000000000005,1.12575,55.7,3.12,55.7873139701,130.91,56.83072,3.39521,56.9320488535,1.08072,0.31521000000000005,1.12575,55.75,3.08,55.8350149996,130.79
2019-08-31 19:30:00,55.28744,21.10467,59.1786119942,0.90744,0.26467,0.94525,54.38,20.84,58.2365005817,130.79,55.23744,20.98467,59.0891796589,0.90744,0.26467,0.94525,54.33,20.72,58.1469457495,130.82,56.00744,3.69467,56.1291717538,0.90744,0.26467,0.94525,55.1,3.43,55.2066563016,131.01,56.03744,3.6546700000000003,56.1564893362,0.90744,0.26467,0.94525,55.13,3.39,55.2341289422,130.79
2019-08-31 20:00:00,55.10784,21.10562,59.0111957602,0.8078400000000001,0.23562000000000002,0.8415,54.3,20.87,58.1725614014,130.69,55.05784,20.97562,58.9180989158,0.8078400000000001,0.23562000000000002,0.8415,54.25,20.74,58.0793431437,130.69,55.82784,3.74562,55.9533501075,0.8078400000000001,0.23562000000000002,0.8415,55.02,3.51,55.1318465136,130.73,55.86784,3.70562,55.990598906,0.8078400000000001,0.23562000000000002,0.8415,55.06,3.47,55.1692350862,130.56
2019-08-31 20:30:00,56.40672,20.34946,59.965144738,0.7867200000000001,0.22946000000000003,0.8195,55.62,20.12,59.147263673,129.74,56.36672,20.22946,59.8868781575,0.7867200000000001,0.22946000000000003,0.8195,55.58,20.0,59.0689122974,129.74,57.10672,3.2794600000000003,57.2008070489,0.7867200000000001,0.22946000000000003,0.8195,56.32,3.05,56.4025256527,129.74,57.14672,3.2394600000000002,57.238463535,0.7867200000000001,0.22946000000000003,0.8195,56.36,3.01,56.4403198077,129.57
2019-08-31 21:00:00,57.05808,20.41694,60.6009565292,0.7780800000000001,0.22694000000000003,0.8105,56.28,20.19,59.7919267126,129.91,56.99808,20.28694,60.5007525428,0.7780800000000001,0.22694000000000003,0.8105,56.22,20.06,59.6916409558,129.89,57.74808,3.3169399999999998,57.8432609268,0.7780800000000001,0.22694000000000003,0.8105,56.97,3.09,57.0537378267,130.04,57.80808,3.27694,57.9008847001,0.7780800000000001,0.22694000000000003,0.8105,57.03,3.05,57.1114997177,129.73
2019-08-31 21:30:00,55.07784,20.97687,58.9372338515,0.7778400000000001,0.22687000000000002,0.81025,54.3,20.75,58.1296180961,130.27,55.01784,20.85687,58.838522623,0.7778400000000001,0.22687000000000002,0.81025,54.24,20.63,58.0308064738,130.18,55.76784,3.74687,55.8935686199,0.7778400000000001,0.22687000000000002,0.81025,54.99,3.52,55.1025453133,130.45,55.81784,3.7068700000000003,55.9407914447,0.7778400000000001,0.22687000000000002,0.81025,55.04,3.48,55.149904805,130.07
2019-08-31 22:00:00,52.80784,21.886870000000002,57.1638263578,0.7778400000000001,0.22687000000000002,0.81025,52.03,21.66,56.3584643155,130.84,52.75784,21.76687,57.0717645694,0.7778400000000001,0.22687000000000002,0.81025,51.98,21.54,56.2662598721,130.79,53.51784,4.46687,53.7039302646,0.7778400000000001,0.22687000000000002,0.81025,52.74,4.24,52.9101615949,130.98,53.56784,4.42687,53.7504480006,0.7778400000000001,0.22687000000000002,0.81025,52.79,4.2,52.9568135371,130.79
2019-08-31 22:30:00,50.5776,22.6568,55.4204313228,0.7776000000000001,0.2268,0.81,49.8,22.43,54.6181737153,131.47,50.5376,22.5368,55.3349470769,0.7776000000000001,0.2268,0.81,49.76,22.31,54.532501318,131.39,51.2976,5.1768,51.5581518676,0.7776000000000001,0.2268,0.81,50.52,4.95,50.7619237224,131.62,51.3376,5.1368,51.5939520487,0.7776000000000001,0.2268,0.81,50.56,4.91,50.7978513325,131.07
2019-08-31 23:00:00,48.23528,23.41904,53.6198999551,0.7852800000000001,0.22904000000000002,0.8180000000000001,47.45,23.19,52.813621349,132.31,48.19528,23.29904,53.5315820726,0.7852800000000001,0.22904000000000002,0.8180000000000001,47.41,23.07,52.7250699383,132.26,48.95528,5.68904,49.284730049,0.7852800000000001,0.22904000000000002,0.8180000000000001,48.17,5.46,48.478453977,132.57,49.00528,5.65904,49.3309456792,0.7852800000000001,0.22904000000000002,0.8180000000000001,48.22,5.43,48.5247699634,132.21
2019-08-31 23:30:00,45.4812,24.10785,51.4755085945,0.7812,0.22785000000000002,0.8137500000000001,44.7,23.88,50.6788358193,132.55,45.4512,23.98785,51.3928840314,0.7812,0.22785000000000002,0.8137500000000001,44.67,23.76,50.5959138666,132.52,46.2012,6.33785,46.6338849343,0.7812,0.22785000000000002,0.8137500000000001,45.42,6.11,45.8291228369,132.69,46.2612,6.30785,46.689266401,0.7812,0.22785000000000002,0.8137500000000001,45.48,6.08,45.8846030821,132.36
2019-09-01 00:00:00,43.38608,24.77344,49.9607372564,0.7660800000000001,0.22344000000000003,0.798,42.62,24.55,49.1850271932,132.9,43.36608,24.66344,49.888898236,0.7660800000000001,0.22344000000000003,0.798,42.6,24.44,49.1128659314,132.9,44.10608,6.87344,44.6384416215,0.7660800000000001,0.22344000000000003,0.798,43.34,6.65,43.8472131384,132.9,44.16608,6.85344,44.6946558595,0.7660800000000001,0.22344000000000003,0.798,43.4,6.63,43.903495305,132.9
2019-09-01 00:30:00,41.57656,25.30358,48.6711567795,0.76656,0.22358000000000003,0.7985,40.81,25.08,47.9005480136,133.76,41.55656,25.19358,48.5969562036,0.76656,0.22358000000000003,0.7985,40.79,24.97,47.82598666,133.76,42.31656,7.19358,42.9236396808,0.76656,0.22358000000000003,0.7985,41.55,6.97,42.1305518597,133.91,42.36656,7.16358,42.967921577,0.76656,0.22358000000000003,0.7985,41.6,6.94,42.174916716,133.58
2019-09-01 01:00:00,40.43616,25.52638,47.8192336979,0.7761600000000001,0.22638000000000003,0.8085,39.66,25.3,47.0425934659,133.93,40.42616,25.40638,47.7468172452,0.7761600000000001,0.22638000000000003,0.8085,39.65,25.18,46.9697232268,133.92,41.18616,7.31638,41.830959729,0.7761600000000001,0.22638000000000003,0.8085,40.41,7.09,41.0272616683,133.91,41.23616,7.30638,41.8784441002,0.7761600000000001,0.22638000000000003,0.8085,40.46,7.08,41.0747854529,133.88
2019-09-01 01:30:00,39.31504,25.58897,46.9091436275,0.7850400000000001,0.22897,0.8177500000000001,38.53,25.36,46.126895625,132.9,39.30504,25.47897,46.8408377558,0.7850400000000001,0.22897,0.8177500000000001,38.52,25.25,46.0581469449,132.9,40.05504,7.61897,40.7732134282,0.7850400000000001,0.22897,0.8177500000000001,39.27,7.39,39.9592917855,132.9,40.10504,7.59897,40.8186057878,0.7850400000000001,0.22897,0.8177500000000001,39.32,7.37,40.004740969,132.9
2019-09-01 02:00:00,39.052,25.591,46.6900201863,0.792,0.231,0.8250000000000001,38.26,25.36,45.9016034578,132.9,39.052,25.471,46.624355706,0.792,0.231,0.8250000000000001,38.26,25.24,45.8354142558,132.9,39.782,7.611,40.5035164523,0.792,0.231,0.8250000000000001,38.99,7.38,39.6822945405,132.9,39.832,7.591,40.5488779746,0.792,0.231,0.8250000000000001,39.04,7.36,39.7277132491,132.9
2019-09-01 02:30:00,38.04016,25.61338,45.8595574319,0.8001600000000001,0.23338000000000003,0.8335,37.24,25.38,45.0661957569,132.9,38.04016,25.50338,45.7982113652,0.8001600000000001,0.23338000000000003,0.8335,37.24,25.27,45.0043386797,132.9,38.77016,7.71338,39.5300080629,0.8001600000000001,0.23338000000000003,0.8335,37.97,7.48,38.6997583972,132.9,38.83016,7.70338,39.5869093142,0.8001600000000001,0.23338000000000003,0.8335,38.03,7.47,38.7567000659,132.9
2019-09-01 03:00:00,37.6292,25.5431,45.4797388982,0.7992,0.2331,0.8325,36.83,25.31,44.6883094332,132.9,37.6192,25.4331,45.4097652961,0.7992,0.2331,0.8325,36.82,25.2,44.6178484466,132.9,38.3492,7.6231,39.0995242203,0.7992,0.2331,0.8325,37.55,7.39,38.2702835108,132.9,38.419200000000004,7.5931,39.1623556014,0.7992,0.2331,0.8325,37.62,7.36,38.3331971012,132.9
2019-09-01 03:30:00,37.13824,25.492820000000002,45.045895949,0.7982400000000001,0.23282000000000003,0.8315,36.34,25.26,44.2567870501,132.9,37.14824,25.38282,44.9919913568,0.7982400000000001,0.23282000000000003,0.8315,36.35,25.15,44.2023189437,132.9,37.86824,7.64282,38.6318042324,0.7982400000000001,0.23282000000000003,0.8315,37.07,7.41,37.8033464127,132.9,37.92824,7.64282,38.690620143,0.7982400000000001,0.23282000000000003,0.8315,37.13,7.41,37.8621843004,132.41
2019-09-01 04:00:00,37.01944,25.56317,44.9879383653,0.79944,0.23317000000000002,0.8327500000000001,36.22,25.33,44.1983857171,132.9,37.02944,25.45317,44.9337655863,0.79944,0.23317000000000002,0.8327500000000001,36.23,25.22,44.1436439366,132.9,37.74944,7.71317,38.5293811495,0.79944,0.23317000000000002,0.8327500000000001,36.95,7.48,37.6995079543,132.9,37.80944,7.69317,38.5841757429,0.79944,0.23317000000000002,0.8327500000000001,37.01,7.46,37.7543600131,132.32
2019-09-01 04:30:00,37.33584,25.30212,45.101687607,0.7958400000000001,0.23212000000000002,0.8290000000000001,36.54,25.07,44.3133896244,132.9,37.33584,25.19212,45.0400694782,0.7958400000000001,0.23212000000000002,0.8290000000000001,36.54,24.96,44.2512508298,132.9,38.06584,7.49212,38.7961343049,0.7958400000000001,0.23212000000000002,0.8290000000000001,37.27,7.26,37.9705214607,132.9,38.12584,7.48212,38.8530796128,0.7958400000000001,0.23212000000000002,0.8290000000000001,37.33,7.25,38.0275084643,132.09
2019-09-01 05:00:00,37.23488,25.20184,44.9618619276,0.79488,0.23184000000000002,0.8280000000000001,36.44,24.97,44.1743647379,132.9,37.25488,25.09184,44.916884558,0.79488,0.23184000000000002,0.8280000000000001,36.46,24.86,44.1288023857,132.9,37.95488,7.37184,38.6641557622,0.79488,0.23184000000000002,0.8280000000000001,37.16,7.14,37.839730443,132.9,38.02488,7.34184,38.7271753889,0.79488,0.23184000000000002,0.8280000000000001,37.23,7.11,37.9028363055,132.09
2019-09-01 05:30:00,37.69272,25.08121,45.2748079627,0.7927200000000001,0.23121000000000003,0.8257500000000001,36.9,24.85,44.4874420483,132.9,37.69272,24.98121,45.2194868841,0.7927200000000001,0.23121000000000003,0.8257500000000001,36.9,24.75,44.4316610088,132.9,38.41272,7.22121,39.0855847041,0.7927200000000001,0.23121000000000003,0.8257500000000001,37.62,6.99,38.2638798346,132.9,38.47272,7.21121,39.1427098431,0.7927200000000001,0.23121000000000003,0.8257500000000001,37.68,6.98,38.3210490462,132.47
2019-09-01 06:00:00,38.49608,24.93219,45.8646080716,0.79608,0.23219,0.82925,37.7,24.7,45.0708331407,132.9,38.48608,24.82219,45.7965006323,0.79608,0.23219,0.82925,37.69,24.59,45.0022688317,132.9,39.21608,7.10219,39.8540089999,0.79608,0.23219,0.82925,38.42,6.87,39.0293902079,132.9,39.27608,7.09219,39.9112718309,0.79608,0.23219,0.82925,38.48,6.86,39.0866985047,131.98
2019-09-01 06:30:00,39.24504,24.76897,46.407704527,0.7850400000000001,0.22897,0.8177500000000001,38.46,24.54,45.6221788169,132.74,39.25504,24.64897,46.3522371355,0.7850400000000001,0.22897,0.8177500000000001,38.47,24.42,45.5661859277,132.74,39.96504,6.95897,40.5663861548,0.7850400000000001,0.22897,0.8177500000000001,39.18,6.73,39.7538086226,132.79,40.02504,6.93897,40.6220768999,0.7850400000000001,0.22897,0.8177500000000001,39.24,6.71,39.8095679454,131.98
2019-09-01 07:00:00,40.45168,24.07674,47.0747047134,0.8116800000000001,0.23674,0.8455,39.64,23.84,46.2566233095,131.85,40.46168,23.96674,47.0271429565,0.8116800000000001,0.23674,0.8455,39.65,23.73,46.2086074233,131.85,41.17168,6.42674,41.6702558313,0.8116800000000001,0.23674,0.8455,40.36,6.19,40.8319201116,131.85,41.24168,6.40674,41.7363449124,0.8116800000000001,0.23674,0.8455,40.43,6.17,40.89809042,131.66
2019-09-01 07:30:00,42.91272,23.53246,48.9415795766,1.00272,0.29246,1.0445,41.91,23.24,47.922288134,131.85,42.91272,23.42246,48.8887836855,1.00272,0.29246,1.0445,41.91,23.13,47.869040099,131.85,43.63272,5.95246,44.0368713086,1.00272,0.29246,1.0445,42.63,5.66,43.0040986419,131.85,43.68272,5.9424600000000005,44.0850638817,1.00272,0.29246,1.0445,42.68,5.65,43.0523506908,131.66
2019-09-01 08:00:00,45.17336,22.41598,50.4292436296,1.32336,0.38598000000000005,1.3785,43.85,22.03,49.0728377007,130.79,45.16336,22.30598,50.3714783409,1.32336,0.38598000000000005,1.3785,43.84,21.92,49.0146100668,130.79,45.85336,5.08598,46.1345620533,1.32336,0.38598000000000005,1.3785,44.53,4.7,44.777348068,130.79,45.93336,5.06598,46.2118784973,1.32336,0.38598000000000005,1.3785,44.61,4.68,44.854815795,130.63
2019-09-01 08:30:00,48.24176,21.75968,52.9221227994,1.78176,0.51968,1.8559999999999999,46.46,21.24,51.0849214544,130.79,48.24176,21.63968,52.8728962551,1.78176,0.51968,1.8559999999999999,46.46,21.12,51.0351447534,130.79,48.95176,4.36968,49.1464028226,1.78176,0.51968,1.8559999999999999,47.17,3.85,47.3268570687,130.79,49.00176,4.33968,49.1935494308,1.78176,0.51968,1.8559999999999999,47.22,3.8200000000000003,47.374263055,130.79
2019-09-01 09:00:00,50.83784,20.81437,54.9338144895,2.27784,0.66437,2.37275,48.56,20.15,52.5746716585,130.79,50.80784,20.69437,54.8606740312,2.27784,0.66437,2.37275,48.53,20.03,52.5010647511,130.79,51.53784,3.49437,51.6561668493,2.27784,0.66437,2.37275,49.26,2.83,49.3412251571,130.79,51.59784,3.46437,51.7140111784,2.27784,0.66437,2.37275,49.32,2.8,49.3994170006,130.56
2019-09-01 09:30:00,53.19128,20.27704,56.9251317012,2.80128,0.8170400000000001,2.918,50.39,19.46,54.0170685987,130.79,53.16128,20.16704,56.8579914665,2.80128,0.8170400000000001,2.918,50.36,19.35,53.9495328988,130.79,53.90128,2.9070400000000003,53.9796152932,2.80128,0.8170400000000001,2.918,51.1,2.09,51.142722845,130.79,53.94128,2.8670400000000003,54.0174194719,2.80128,0.8170400000000001,2.918,51.14,2.05,51.1810716965,130.78
2019-09-01 10:00:00,54.68336,19.79473,58.1558354481,3.2733600000000003,0.9547300000000001,3.40975,51.41,18.84,54.7533898494,130.79,54.64336,19.66473,58.0740768163,3.2733600000000003,0.9547300000000001,3.40975,51.37,18.71,54.6712081447,130.79,55.38336,2.50473,55.4399696723,3.2733600000000003,0.9547300000000001,3.40975,52.11,1.55,52.1330471007,130.79,55.43336,2.47473,55.4885726025,3.2733600000000003,0.9547300000000001,3.40975,52.16,1.52,52.1821425394,130.78
2019-09-01 10:30:00,56.10656,19.15483,59.2862006487,3.37656,0.9848300000000001,3.5172499999999998,52.73,18.17,55.7727693413,130.59,56.07656,19.04483,59.2223448638,3.37656,0.9848300000000001,3.5172499999999998,52.7,18.06,55.7086492387,130.56,56.81656,1.94483,56.8498360065,3.37656,0.9848300000000001,3.5172499999999998,53.44,0.96,53.4486220589,130.62,56.86656,1.91483,56.898789268,3.37656,0.9848300000000001,3.5172499999999998,53.49,0.93,53.4980840778,129.92
2019-09-01 11:00:00,56.35632,18.81726,59.4148472846,3.55632,1.03726,3.7045,52.8,17.78,55.7132695145,130.4,56.30632,18.69726,59.3294969088,3.55632,1.03726,3.7045,52.75,17.66,55.6276738683,130.1,57.04632,1.59726,57.0686767417,3.55632,1.03726,3.7045,53.49,0.56,53.4929313087,130.62,57.10632,1.55726,57.1275488941,3.55632,1.03726,3.7045,53.55,0.52,53.5525246837,129.74
2019-09-01 11:30:00,57.46704,18.36997,60.3317203813,3.73704,1.08997,3.89275,53.73,17.28,56.440333982,130.58,57.42704,18.27997,60.2662610949,3.73704,1.08997,3.89275,53.69,17.19,56.374747893,130.58,58.16704,1.20997,58.1796233209,3.73704,1.08997,3.89275,54.43,0.12,54.4301322798,130.62,58.20704,1.19997,58.2194077054,3.73704,1.08997,3.89275,54.47,0.11,54.4701110702,130.41
2019-09-01 12:00:00,58.01784,18.58187,60.9208966691,3.29784,0.9618700000000001,3.43525,54.72,17.62,57.4868924191,131.85,57.96784,18.52187,60.8549927497,3.29784,0.9618700000000001,3.43525,54.67,17.56,57.4209238867,131.85,58.72784,1.05187,58.7372592275,3.29784,0.9618700000000001,3.43525,55.43,0.09,55.4300730651,131.85,58.78784,1.06187,58.7974293636,3.29784,0.9618700000000001,3.43525,55.49,0.1,55.4900901063,131.85
2019-09-01 12:30:00,58.0408,18.4194,60.8934213278,2.9808,0.8694000000000001,3.105,55.06,17.55,57.7893251388,131.71,57.9908,18.3494,60.8246115072,2.9808,0.8694000000000001,3.105,55.01,17.48,57.720451314900004,131.47,58.7408,0.9394,58.7483110991,2.9808,0.8694000000000001,3.105,55.76,0.07,55.7600439383,131.85,58.8108,0.9294,58.8181432978,2.9808,0.8694000000000001,3.105,55.83,0.06,55.8300322407,130.98
2019-09-01 13:00:00,58.174,18.7145,61.1101201623,4.164,1.2145000000000001,4.3375,54.01,17.5,56.7743789046,131.85,58.134,18.6545,61.0536839695,4.164,1.2145000000000001,4.3375,53.97,17.44,56.717849924,131.82,58.884,1.2745,58.8977911831,4.164,1.2145000000000001,4.3375,54.72,0.06,54.7200328947,131.85,58.944,1.2845,58.9579941675,4.164,1.2145000000000001,4.3375,54.78,0.07,54.7800447243,131.47
2019-09-01 13:30:00,57.5064,19.17895,60.6202784888,4.5564,1.32895,4.74625,52.95,17.85,55.8777683878,131.1,57.4664,19.11895,60.5633666342,4.5564,1.32895,4.74625,52.91,17.79,55.820714793,130.96,58.2064,1.71895,58.2317764632,4.5564,1.32895,4.74625,53.65,0.39,53.6514175022,131.11,58.2564,1.6689500000000002,58.2803014325,4.5564,1.32895,4.74625,53.7,0.34,53.7010763393,130.82
2019-09-01 14:00:00,57.06016,19.43713,60.2798795774,3.35016,0.97713,3.48975,53.71,18.46,56.7937998377,131.84,57.01016,19.37713,60.2132170729,3.35016,0.97713,3.48975,53.66,18.4,56.7270270682,131.84,57.78016,1.92713,57.8122886562,3.35016,0.97713,3.48975,54.43,0.9500000000000001,54.4382898335,131.85,57.83016,1.8771300000000002,57.8606171991,3.35016,0.97713,3.48975,54.48,0.9,54.4874334136,131.67
2019-09-01 14:30:00,56.5552,19.8636,59.9420824797,3.2352,0.9436,3.37,53.32,18.92,56.5772816597,131.84,56.5152,19.8036,59.8844754841,3.2352,0.9436,3.37,53.28,18.86,56.5195364454,131.84,57.2652,2.2936,57.3111135121,3.2352,0.9436,3.37,54.03,1.35,54.0468629987,131.85,57.3252,2.2536,57.3694802835,3.2352,0.9436,3.37,54.09,1.31,54.1058610504,131.67
2019-09-01 15:00:00,55.26736,20.12548,58.8176506382,2.96736,0.86548,3.091,52.3,19.26,55.7336307807,131.84,55.21736,20.06548,58.75015177,2.96736,0.86548,3.091,52.25,19.2,55.6659905149,131.84,55.97736,2.45548,56.031189659,2.96736,0.86548,3.091,53.01,1.5899999999999999,53.03384014,131.85,56.03736,2.40548,56.0889654905,2.96736,0.86548,3.091,53.07,1.54,53.0923393721,131.85
2019-09-01 15:30:00,56.448,20.68775,60.1195451086,3.558,1.03775,3.70625,52.89,19.65,56.4222881493,132.86,56.398,20.61775,60.0485305321,3.558,1.03775,3.70625,52.84,19.58,56.3510603272,132.82,57.178,2.87775,57.250372305,3.558,1.03775,3.70625,53.62,1.8399999999999999,53.6515610211,132.88,57.218,2.83775,57.2883264641,3.558,1.03775,3.70625,53.66,1.8,53.6901815978,132.55
2019-09-01 16:00:00,56.11944,21.216920000000002,59.9962435507,3.82944,1.11692,3.989,52.29,20.1,56.0201222776,132.86,56.06944,21.14692,59.9247388597,3.82944,1.11692,3.989,52.24,20.03,55.9483556505,132.9,56.84944,3.38692,56.9502419257,3.82944,1.11692,3.989,53.02,2.27,53.0685716785,132.88,56.89944,3.33692,56.9972043823,3.82944,1.11692,3.989,53.07,2.22,53.1164127177,132.89
2019-09-01 16:30:00,55.85728,21.08879,59.7057182577,3.52728,1.02879,3.67425,52.33,20.06,56.043130712,131.36,55.79728,20.98879,59.6143083585,3.52728,1.02879,3.67425,52.27,19.96,55.9513583392,131.33,56.57728,3.59879,56.6916210887,3.52728,1.02879,3.67425,53.05,2.5700000000000003,53.1122151675,131.38,56.61728,3.55879,56.7290170976,3.52728,1.02879,3.67425,53.09,2.5300000000000002,53.1502492939,131.02
2019-09-01 17:00:00,56.20248,20.83864,59.9413686464,3.01248,0.8786400000000001,3.138,53.19,19.96,56.8117743078,130.79,56.14248,20.71864,59.8434633356,3.01248,0.8786400000000001,3.138,53.13,19.84,56.7135124992,130.79,56.92248,3.40864,57.024447003,3.01248,0.8786400000000001,3.138,53.91,2.5300000000000002,53.9693338851,130.79,56.95248,3.35864,57.0514280347,3.01248,0.8786400000000001,3.138,53.94,2.48,53.9969813971,130.79
2019-09-01 17:30:00,56.24256,20.86658,59.9886632311,2.18256,0.63658,2.2735,54.06,20.23,57.72119628,131.23,56.19256,20.73658,59.8966572477,2.18256,0.63658,2.2735,54.01,20.1,57.628899868,131.03,56.97256,3.39658,57.0737185458,2.18256,0.63658,2.2735,54.79,2.76,54.8594722906,131.22,57.01256,3.34658,57.1106959811,2.18256,0.63658,2.2735,54.83,2.71,54.8969306974,130.79
2019-09-01 18:00:00,56.56248,21.03739,60.3480399165,1.8424800000000001,0.53739,1.9192500000000001,54.72,20.5,58.4339661498,130.79,56.49248,20.90739,60.2371916109,1.8424800000000001,0.53739,1.9192500000000001,54.65,20.37,58.3228891603,130.79,57.28248,3.67739,57.4003981882,1.8424800000000001,0.53739,1.9192500000000001,55.44,3.14,55.5288501592,130.79,57.30248,3.62739,57.4171766318,1.8424800000000001,0.53739,1.9192500000000001,55.46,3.09,55.5460142585,130.79
2019-09-01 18:30:00,56.272,21.066,60.0858913556,1.392,0.406,1.45,54.88,20.66,58.6400034106,130.79,56.192,20.936,59.9654647276,1.392,0.406,1.45,54.8,20.53,58.5194061829,130.79,56.992,3.706,57.1123673122,1.392,0.406,1.45,55.6,3.3,55.6978455598,130.79,57.022,3.656,57.1390831218,1.392,0.406,1.45,55.63,3.25,55.7248544188,130.79
2019-09-01 19:00:00,55.9872,20.94085,59.7752939145,0.9972000000000001,0.29085,1.03875,54.99,20.65,58.7394467117,130.79,55.9172,20.81085,59.6642668065,0.9972000000000001,0.29085,1.03875,54.92,20.52,58.6282935109,130.79,56.7072,3.66085,56.8252439903,0.9972000000000001,0.29085,1.03875,55.71,3.37,55.8118356623,130.79,56.7272,3.61085,56.8420043415,0.9972000000000001,0.29085,1.03875,55.73,3.32,55.8288034978,130.79
2019-09-01 19:30:00,55.59816,21.26863,59.527388801,0.8181600000000001,0.23863,0.8522500000000001,54.78,21.03,58.6780137701,130.79,55.51816,21.12863,59.4027364308,0.8181600000000001,0.23863,0.8522500000000001,54.7,20.89,58.553241584,130.79,56.32816,3.96863,56.4677928829,0.8181600000000001,0.23863,0.8522500000000001,55.51,3.73,55.6351777206,130.79,56.33816,3.9186300000000003,56.4742767396,0.8181600000000001,0.23863,0.8522500000000001,55.52,3.68,55.6418259945,130.79
2019-09-01 20:00:00,55.37576,21.37168,59.3567477344,0.7257600000000001,0.21168,0.756,54.65,21.16,58.6034819785,130.79,55.30576,21.24168,59.2447133371,0.7257600000000001,0.21168,0.756,54.58,21.03,58.491343804,130.79,56.10576,4.05168,56.2518658891,0.7257600000000001,0.21168,0.756,55.38,3.84,55.5129714571,130.79,56.12576,4.00168,56.2682359631,0.7257600000000001,0.21168,0.756,55.4,3.79,55.5294885624,130.79
2019-09-01 20:30:00,57.14696,20.88203,60.8427005824,0.72696,0.21203000000000002,0.7572500000000001,56.42,20.67,60.0871475442,130.65,57.06696,20.75203,60.7230160052,0.72696,0.21203000000000002,0.7572500000000001,56.34,20.54,59.9673844686,130.59,57.85696,3.62203,57.9702244412,0.72696,0.21203000000000002,0.7572500000000001,57.13,3.41,57.231678291,130.79,57.86696,3.57203,57.9771028766,0.72696,0.21203000000000002,0.7572500000000001,57.14,3.36,57.238703689,130.38
2019-09-01 21:00:00,57.77424,20.98707,61.468039783,0.74424,0.21707,0.7752500000000001,57.03,20.77,60.6944297279,130.79,57.70424,20.867070000000002,61.361339004,0.74424,0.21707,0.7752500000000001,56.96,20.65,60.5876563336,130.79,58.51424,3.69707,58.630918544400004,0.74424,0.21707,0.7752500000000001,57.77,3.48,57.8747207337,130.79,58.52424,3.63707,58.6371464667,0.74424,0.21707,0.7752500000000001,57.78,3.42,57.8811264576,130.78
2019-09-01 21:30:00,56.39736,21.27798,60.2778122351,0.74736,0.21798,0.7785000000000001,55.65,21.06,59.5016478763,131.01,56.30736,21.13798,60.144268128,0.74736,0.21798,0.7785000000000001,55.56,20.92,59.3680048511,131.01,57.10736,3.88798,57.2395576035,0.74736,0.21798,0.7785000000000001,56.36,3.67,56.4793634879,131.02,57.13736,3.83798,57.2661156204,0.74736,0.21798,0.7785000000000001,56.39,3.62,56.5060748947,130.89
2019-09-01 22:00:00,53.97928,21.88854,58.2483549351,0.7492800000000001,0.21854,0.7805000000000001,53.23,21.67,57.4719218401,131.63,53.88928,21.76854,58.1199090902,0.7492800000000001,0.21854,0.7805000000000001,53.14,21.55,57.3433701486,131.62,54.71928,4.41854,54.8973870002,0.7492800000000001,0.21854,0.7805000000000001,53.97,4.2,54.1331774423,131.85,54.72928,4.36854,54.9033535501,0.7492800000000001,0.21854,0.7805000000000001,53.98,4.15,54.1392916466,131.12
2019-09-01 22:30:00,51.21432,22.54001,55.9549696083,0.7543200000000001,0.22001,0.7857500000000001,50.46,22.32,55.1760274032,131.63,51.13432,22.41001,55.8294476962,0.7543200000000001,0.22001,0.7857500000000001,50.38,22.19,55.0503451397,131.62,51.94432,5.04001,52.1882561604,0.7543200000000001,0.22001,0.7857500000000001,51.19,4.82,51.4164224738,131.71,51.96432,4.99001,52.2033595936,0.7543200000000001,0.22001,0.7857500000000001,51.21,4.77,51.4316731208,131.47
2019-09-01 23:00:00,47.99504,23.27022,53.3387945444,0.75504,0.22022000000000003,0.7865000000000001,47.24,23.05,52.563486376,132.3,47.91504,23.15022,53.2145068966,0.75504,0.22022000000000003,0.7865000000000001,47.16,22.93,52.4390169626,132.27,48.73504,5.56022,49.0511994782,0.75504,0.22022000000000003,0.7865000000000001,47.98,5.34,48.2762467472,132.33,48.74504,5.51022,49.0554935665,0.75504,0.22022000000000003,0.7865000000000001,47.99,5.29,48.2806814368,132.15
2019-09-01 23:30:00,44.71752,24.44386,50.9623281125,0.7675200000000001,0.22386000000000003,0.7995,43.95,24.22,50.1817785655,133.35,44.65752,24.31386,50.8473979732,0.7675200000000001,0.22386000000000003,0.7995,43.89,24.09,50.0665577007,133.32,45.47752,6.42386,45.9289756325,0.7675200000000001,0.22386000000000003,0.7995,44.71,6.2,45.1378344629,133.73,45.48752,6.38386,45.933301038,0.7675200000000001,0.22386000000000003,0.7995,44.72,6.16,45.1422640106,133.14
2019-09-02 00:00:00,42.5196,25.0803,49.3653505229,0.7896000000000001,0.2303,0.8225,41.73,24.85,48.5686668543,132.97,42.4596,24.8003,49.1718670812,0.7896000000000001,0.2303,0.8225,41.67,24.57,48.3743092974,132.97,43.2796,6.7303,43.7997798425,0.7896000000000001,0.2303,0.8225,42.49,6.5,42.9843006224,133.0,43.3196,6.8603000000000005,43.8594512078,0.7896000000000001,0.2303,0.8225,42.53,6.63,43.0436731704,132.89
2019-09-02 00:30:00,41.08768,25.16974,48.1841598396,0.78768,0.22974000000000003,0.8205,40.3,24.94,47.3929699428,131.85,41.02768,25.03974,48.0651547948,0.78768,0.22974000000000003,0.8205,40.24,24.81,47.2736046859,131.85,41.85768,6.31974,42.3320739942,0.78768,0.22974000000000003,0.8205,41.07,6.09,41.5190679086,131.85,41.86768,6.28974,42.3374947045,0.78768,0.22974000000000003,0.8205,41.08,6.06,41.5245710393,131.84
2019-09-02 01:00:00,40.05056,25.47058,47.4636471613,0.79056,0.23058,0.8235,39.26,25.24,46.6733885635,131.85,40.00056,25.35058,47.3571188593,0.79056,0.23058,0.8235,39.21,25.12,46.5664954662,131.85,40.83056,6.52058,41.3479454562,0.79056,0.23058,0.8235,40.04,6.29,40.5310461252,131.99,40.85056,6.49058,41.3629771783,0.79056,0.23058,0.8235,40.06,6.26,40.5461613473,131.84
2019-09-02 01:30:00,39.8308,25.16065,47.1121103015,0.7908000000000001,0.23065000000000002,0.8237500000000001,39.04,24.93,46.3209078063,131.85,39.7808,25.03065,47.0004839131,0.7908000000000001,0.23065000000000002,0.8237500000000001,38.99,24.8,46.2088746887,131.85,40.6008,6.21065,41.0730706676,0.7908000000000001,0.23065000000000002,0.8237500000000001,39.81,5.98,40.2566329938,131.89,40.6208,6.18065,41.0883174036,0.7908000000000001,0.23065000000000002,0.8237500000000001,39.83,5.95,40.2719679181,131.84
2019-09-02 02:00:00,39.74416,24.95163,46.9274130308,0.7941600000000001,0.23163000000000003,0.82725,38.95,24.72,46.1322110894,131.85,39.69416,24.84163,46.8266261774,0.7941600000000001,0.23163000000000003,0.82725,38.9,24.61,46.03109927,131.85,40.52416,6.00163,40.9661702672,0.7941600000000001,0.23163000000000003,0.82725,39.73,5.77,40.1468031106,131.89,40.53416,5.97163,40.9716791426,0.7941600000000001,0.23163000000000003,0.82725,39.74,5.74,40.1523996792,131.84
2019-09-02 02:30:00,39.7032,24.55135,46.6809691101,0.7932,0.23135000000000003,0.82625,38.91,24.32,45.885188242,131.85,39.6432,24.43135,46.5668784552,0.7932,0.23135000000000003,0.82625,38.85,24.2,45.770760317,131.85,40.4832,5.59135,40.8675014781,0.7932,0.23135000000000003,0.82625,39.69,5.36,40.0502896369,131.89,40.5032,5.56135,40.8832217916,0.7932,0.23135000000000003,0.82625,39.71,5.33,40.0661078719,131.84
2019-09-02 03:00:00,39.63624,24.42932,46.5598882838,0.78624,0.22932000000000002,0.8190000000000001,38.85,24.2,45.770760317,131.85,39.57624,24.29932,46.440668869,0.78624,0.22932000000000002,0.8190000000000001,38.79,24.07,45.6511664692,131.85,40.40624,5.48932,40.7774063055,0.78624,0.22932000000000002,0.8190000000000001,39.62,5.26,39.9676369079,131.89,40.41624,5.44932,40.7819512064,0.78624,0.22932000000000002,0.8190000000000001,39.63,5.22,39.9723066635,131.84
2019-09-02 03:30:00,38.77544,24.71617,45.9828642721,0.77544,0.22617,0.8077500000000001,38.0,24.49,45.2079650062,131.85,38.71544,24.59617,45.8678195804,0.77544,0.22617,0.8077500000000001,37.94,24.37,45.0925769944,131.85,39.56544,5.78617,39.986295223,0.77544,0.22617,0.8077500000000001,38.79,5.5600000000000005,39.1864479125,131.89,39.56544,5.75617,39.9819651276,0.77544,0.22617,0.8077500000000001,38.79,5.53,39.1822025925,131.84
2019-09-02 04:00:00,38.84008,24.56169,45.9546344786,0.7600800000000001,0.22169000000000003,0.7917500000000001,38.08,24.34,45.1942695483,131.85,38.78008,24.44169,45.8398387308,0.7600800000000001,0.22169000000000003,0.7917500000000001,38.02,24.22,45.0791392997,131.85,39.62008,5.65169,40.0211486475,0.7600800000000001,0.22169000000000003,0.7917500000000001,38.86,5.43,39.2375394234,131.89,39.62008,5.62169,40.0169231409,0.7600800000000001,0.22169000000000003,0.7917500000000001,38.86,5.4,39.233399037,131.84
2019-09-02 04:30:00,39.20864,24.46127,46.2133225452,0.7586400000000001,0.22127000000000002,0.7902500000000001,38.45,24.24,45.4530538028,131.85,39.15864,24.34127,46.1074452975,0.7586400000000001,0.22127000000000002,0.7902500000000001,38.4,24.12,45.346823483,131.85,39.98864,5.60127,40.3790236963,0.7586400000000001,0.22127000000000002,0.7902500000000001,39.23,5.38,39.597188031499996,131.89,40.00864,5.57127,40.3946818785,0.7586400000000001,0.22127000000000002,0.7902500000000001,39.25,5.35,39.6129398051,131.84
2019-09-02 05:00:00,39.76488,24.25309,46.5774414922,0.7648800000000001,0.22309,0.7967500000000001,39.0,24.03,45.8087426154,131.74,39.71488,24.13309,46.4723329128,0.7648800000000001,0.22309,0.7967500000000001,38.95,23.91,45.7032887219,131.72,40.54488,5.46309,40.911277743,0.7648800000000001,0.22309,0.7967500000000001,39.78,5.24,40.1236339331,131.76,40.54488,5.43309,40.9072824954,0.7648800000000001,0.22309,0.7967500000000001,39.78,5.21,40.1197270679,131.48
2019-09-02 05:30:00,42.14888,23.27134,48.1464780711,0.7588800000000001,0.22134,0.7905000000000001,41.39,23.05,47.3754641138,130.79,42.10888,23.15134,48.0535359641,0.7588800000000001,0.22134,0.7905000000000001,41.35,22.93,47.2822101852,130.79,42.91888,4.65134,43.170189069,0.7588800000000001,0.22134,0.7905000000000001,42.16,4.43,42.3921042176,130.79,42.92888,4.62134,43.1769095866,0.7588800000000001,0.22134,0.7905000000000001,42.17,4.4,42.3989256939,130.79
2019-09-02 06:00:00,44.59856,22.02833,49.7421237651,0.7485600000000001,0.21833000000000002,0.77975,43.85,21.81,48.9744688588,129.92,44.53856,21.89833,49.6308390385,0.7485600000000001,0.21833000000000002,0.77975,43.79,21.68,48.8629358512,129.86,45.33856,3.64833,45.4851111317,0.7485600000000001,0.21833000000000002,0.77975,44.59,3.43,44.7217284997,129.89,45.35856,3.60833,45.5018572221,0.7485600000000001,0.21833000000000002,0.77975,44.61,3.39,44.7386208996,129.75
2019-09-02 06:30:00,49.30776,10.53393,50.4204212345,0.7677600000000001,0.22393000000000002,0.7997500000000001,48.54,10.31,49.6228546136,131.17,49.73776,23.37393,54.956213238,0.7677600000000001,0.22393000000000002,0.7997500000000001,48.97,23.15,54.1662570241,131.12,50.52776,6.14393,50.8999254072,0.7677600000000001,0.22393000000000002,0.7997500000000001,49.76,5.92,50.1109169742,131.16,50.54776,6.23393,50.9307169031,0.7677600000000001,0.22393000000000002,0.7997500000000001,49.78,6.01,50.1414848205,130.87
2019-09-02 07:00:00,53.6616,5.10255,53.9036485877,0.8316,0.24255000000000002,0.8662500000000001,52.83,4.86,53.0530724841,131.97,54.3516,23.60255,59.2551836472,0.8316,0.24255000000000002,0.8662500000000001,53.52,23.36,58.3958902664,131.97,55.1416,6.06255,55.4738727967,0.8316,0.24255000000000002,0.8662500000000001,54.31,5.82,54.6209529393,131.97,55.1616,6.02255,55.4893973932,0.8316,0.24255000000000002,0.8662500000000001,54.33,5.78,54.636593049,131.83
2019-09-02 07:30:00,58.60808,3.23569,58.6973315498,1.04808,0.30569,1.09175,57.56,2.93,57.6345252431,132.9,59.35808,21.96569,63.2919678827,1.04808,0.30569,1.09175,58.31,21.66,62.2029878704,132.89,60.17808,4.17569,60.322779275,1.04808,0.30569,1.09175,59.13,3.87,59.2565085033,132.9,60.19808,4.12569,60.3392919553,1.04808,0.30569,1.09175,59.15,3.8200000000000003,59.2732224533,132.74
2019-09-02 08:00:00,61.6792,2.0881,61.7145353563,1.3992,0.4081,1.4575,60.28,1.6800000000000002,60.3034062056,133.02,62.4892,20.8781,65.8847112481,1.3992,0.4081,1.4575,61.09,20.47,64.4283245165,132.89,63.3292,3.0181,63.4010764913,1.3992,0.4081,1.4575,61.93,2.61,61.9849739856,133.12,63.3392,2.9781,63.4091739124,1.3992,0.4081,1.4575,61.94,2.5700000000000003,61.9932939922,132.89
2019-09-02 08:30:00,64.02256,0.9215800000000001,64.0291925504,1.8225600000000002,0.53158,1.8985,62.2,0.39,62.2012226568,132.59,64.86256,19.46158,67.7193088111,1.8225600000000002,0.53158,1.8985,63.04,18.93,65.8208667521,132.54,65.68256,1.80158,65.7072627542,1.8225600000000002,0.53158,1.8985,63.86,1.27,63.8726271575,132.52,65.70256,1.7515800000000001,65.7259037446,1.8225600000000002,0.53158,1.8985,63.88,1.22,63.8916489066,131.89
2019-09-02 09:00:00,65.10424,1.01957,65.1122230381,2.12424,0.6195700000000001,2.21275,62.98,0.4,62.9812702317,131.92,65.94424,18.65957,68.5333666309,2.12424,0.6195700000000001,2.21275,63.82,18.04,66.3206905875,131.91,66.76424,1.05957,66.7726473293,2.12424,0.6195700000000001,2.21275,64.64,0.44,64.6414975074,131.91,66.78424,0.9895700000000001,66.7915710338,2.12424,0.6195700000000001,2.21275,64.66,0.37,64.6610586056,131.89
2019-09-02 09:30:00,65.10528,1.42029,65.1207701702,2.43528,0.7102900000000001,2.53675,62.67,0.71,62.6740217315,131.92,65.94528,18.45029,68.4776836302,2.43528,0.7102900000000001,2.53675,63.51,17.74,65.9410926509,131.91,66.77528,0.8202900000000001,66.7803181691,2.43528,0.7102900000000001,2.53675,64.34,0.11,64.3400940316,131.91,66.80528,0.8002900000000001,66.810073342,2.43528,0.7102900000000001,2.53675,64.37,0.09,64.3700629175,131.89
2019-09-02 10:00:00,65.46976,2.32743,65.511116651,2.45976,0.71743,2.56225,63.01,1.6099999999999999,63.0305656011,131.36,66.33976,17.32743,68.5653235044,2.45976,0.71743,2.56225,63.88,16.61,66.0041400217,131.17,67.13976,1.47743,67.1560136716,2.45976,0.71743,2.56225,64.68,0.76,64.6844649046,131.39,67.15976,1.54743,67.1775848246,2.45976,0.71743,2.56225,64.7,0.8300000000000001,64.7053235831,130.88
2019-09-02 10:30:00,65.158,2.24525,65.1966725498,2.898,0.8452500000000001,3.01875,62.26,1.4,62.2757384541,131.02,65.998,17.60525,68.3057891512,2.898,0.8452500000000001,3.01875,63.1,16.76,65.2878824898,131.01,66.798,1.40525,66.8127797024,2.898,0.8452500000000001,3.01875,63.9,0.56,63.902453787,131.02,66.828,1.45525,66.8438429219,2.898,0.8452500000000001,3.01875,63.93,0.61,63.9329101481,130.88
2019-09-02 11:00:00,65.19952,2.93986,65.2657657969,3.59952,1.04986,3.7495000000000003,61.6,1.8900000000000001,61.6289874978,131.65,66.03952,17.41986,68.2983874206,3.59952,1.04986,3.7495000000000003,62.44,16.37,64.5502168858,131.48,66.82952,2.09986,66.8625018635,3.59952,1.04986,3.7495000000000003,63.23,1.05,63.2387175708,131.66,66.85952,2.14986,66.894075318,3.59952,1.04986,3.7495000000000003,63.26,1.1,63.2695629825,130.97
2019-09-02 11:30:00,65.38008,3.48169,65.4727197088,3.64008,1.06169,3.79175,61.74,2.42,61.7874097208,130.79,66.23008,16.69169,68.3010688925,3.64008,1.06169,3.79175,62.59,15.63,64.5120531374,130.77,67.01008,2.67169,67.0633189535,3.64008,1.06169,3.79175,63.37,1.6099999999999999,63.3904488074,130.79,67.06008,2.72169,67.1152883184,3.64008,1.06169,3.79175,63.42,1.6600000000000001,63.4417212881,130.45
2019-09-02 12:00:00,66.2092,3.50935,66.3021394984,2.8092,0.81935,2.92625,63.4,2.69,63.4570413745,131.01,67.0992,16.29935,69.0504992818,2.8092,0.81935,2.92625,64.29,15.48,66.1274111092,130.87,67.8692,2.68935,67.9224625,2.8092,0.81935,2.92625,65.06,1.87,65.0868688754,130.99,67.9192,2.74935,67.9748236781,2.8092,0.81935,2.92625,65.11,1.9300000000000002,65.1385983884,130.79
2019-09-02 12:30:00,66.93088,3.34234,67.0142815693,2.5108800000000002,0.7323400000000001,2.6155,64.42,2.61,64.4728508754,130.79,67.84088,16.262340000000002,69.7628031364,2.5108800000000002,0.7323400000000001,2.6155,65.33,15.53,67.150501115,130.79,68.60088,2.53234,68.6476036191,2.5108800000000002,0.7323400000000001,2.6155,66.09,1.8,66.1145074851,130.79,68.65088,2.5823400000000003,68.6994308903,2.5108800000000002,0.7323400000000001,2.6155,66.14,1.85,66.1658680892,130.79
2019-09-02 13:00:00,67.11704,3.29872,67.1980551207,2.32704,0.6787200000000001,2.424,64.79,2.62,64.8429525855,130.79,68.03704,16.13872,69.9249390075,2.32704,0.6787200000000001,2.424,65.71,15.46,67.5041902403,130.79,68.79704,2.47872,68.8416789859,2.32704,0.6787200000000001,2.424,66.47,1.8,66.4943674306,130.79,68.85704,2.53872,68.9038246892,2.32704,0.6787200000000001,2.424,66.53,1.8599999999999999,66.5559952221,130.6
2019-09-02 13:30:00,67.33144,2.97792,67.3972612203,2.22144,0.64792,2.314,65.11,2.33,65.1516768779,130.94,68.25144,16.49792,70.2170949727,2.22144,0.64792,2.314,66.03,15.85,67.9056949011,130.92,69.01144,2.14792,69.0448579635,2.22144,0.64792,2.314,66.79,1.5,66.8068417155,130.94,69.07144,2.20792,69.1067198932,2.22144,0.64792,2.314,66.85,1.56,66.8681994673,130.77
2019-09-02 14:00:00,66.69096,2.82653,66.750830838,1.77096,0.51653,1.8447500000000001,64.92,2.31,64.9610845045,131.11,67.60096,16.42653,69.5681010289,1.77096,0.51653,1.8447500000000001,65.83,15.91,67.7253054626,131.02,68.38096,1.9865300000000001,68.4098091794,1.77096,0.51653,1.8447500000000001,66.61,1.47,66.626218563,131.15,68.43096,2.05653,68.4618550885,1.77096,0.51653,1.8447500000000001,66.66,1.54,66.677786406,130.77
2019-09-02 14:30:00,66.23448,2.88089,66.2971030141,2.33448,0.6808900000000001,2.43175,63.9,2.2,63.9378604584,132.67,67.13448,17.20089,69.3030231784,2.33448,0.6808900000000001,2.43175,64.8,16.52,66.872643136,132.66,67.89448,2.07089,67.9260553828,2.33448,0.6808900000000001,2.43175,65.56,1.3900000000000001,65.5747337013,132.67,67.97448,2.06089,68.0057144574,2.33448,0.6808900000000001,2.43175,65.64,1.38,65.6545047959,132.61
2019-09-02 15:00:00,65.92096,3.26653,66.0018422892,2.97096,0.86653,3.09475,62.95,2.4,62.9957339825,131.78,66.14096,7.58653,66.5746350134,2.97096,0.86653,3.09475,63.17,6.72,63.5264299327,131.76,67.56096,3.61653,67.6576869643,2.97096,0.86653,3.09475,64.59,2.75,64.6485158376,131.76,67.62096,3.53653,67.7133758999,2.97096,0.86653,3.09475,64.65,2.67,64.705111081,131.76
2019-09-02 15:30:00,66.95456,2.83258,67.0144507868,2.37456,0.6925800000000001,2.4735,64.58,2.14,64.6154470696,131.61,66.89456,2.7825800000000003,66.9524077913,2.37456,0.6925800000000001,2.4735,64.52,2.09,64.5538418686,131.54,68.63456,3.73258,68.7359802422,2.37456,0.6925800000000001,2.4735,66.26,3.04,66.3297007381,131.59,68.69456,3.67258,68.7926625262,2.37456,0.6925800000000001,2.4735,66.32,2.98,66.3869173859,131.1
2019-09-02 16:00:00,67.32696,3.03203,67.3951982619,1.68696,0.49203,1.75725,65.64,2.54,65.6891254318,131.48,67.25696,2.96203,67.3221530416,1.68696,0.49203,1.75725,65.57,2.47,65.6165055455,131.25,69.02696,3.93203,69.1388607569,1.68696,0.49203,1.75725,67.34,3.44,67.4278073201,131.42,69.08696,3.87203,69.1953803253,1.68696,0.49203,1.75725,67.4,3.38,67.4846975247,130.85
2019-09-02 16:30:00,67.93992,3.25706,68.0179474069,1.18992,0.34706000000000004,1.2395,66.75,2.91,66.8134013503,131.91,67.85992,3.2070600000000002,67.9356605639,1.18992,0.34706000000000004,1.2395,66.67,2.86,66.7313157371,131.9,69.65992,4.18706,69.7856426914,1.18992,0.34706000000000004,1.2395,68.47,3.84,68.5775947376,131.91,69.69992,4.12706,69.8219984836,1.18992,0.34706000000000004,1.2395,68.51,3.7800000000000002,68.6142004253,131.49
2019-09-02 17:00:00,68.24864,4.84502,68.4203995943,1.38864,0.40502000000000005,1.4465,66.86,4.44,67.007262293,131.91,68.15864,4.77502,68.3256981132,1.38864,0.40502000000000005,1.4465,66.77,4.37,66.9128522782,131.9,69.97864,5.78502,70.2173519342,1.38864,0.40502000000000005,1.4465,68.59,5.38,68.8006722351,131.91,70.02864,5.72502,70.2622677847,1.38864,0.40502000000000005,1.4465,68.64,5.32,68.8458568107,131.8
2019-09-02 17:30:00,69.88328,4.80679,70.0483979379,0.98328,0.28679000000000004,1.02425,68.9,4.52,69.0481020738,131.62,69.82328,4.74679,69.9844443092,0.98328,0.28679000000000004,1.02425,68.84,4.46,68.9843257559,131.49,71.66328,5.7567900000000005,71.8941328028,0.98328,0.28679000000000004,1.02425,70.68,5.47,70.8913485554,131.62,71.70328,5.69679,71.9292275717,0.98328,0.28679000000000004,1.02425,70.72,5.41,70.9266275809,131.22
2019-09-02 18:00:00,70.93288,4.75709,71.0922173684,0.81288,0.23709000000000002,0.8467500000000001,70.12,4.52,70.2655306676,131.36,70.82288,4.69709,70.9784684673,0.81288,0.23709000000000002,0.8467500000000001,70.01,4.46,70.1519187193,131.34,72.71288,5.70709,72.9365052231,0.81288,0.23709000000000002,0.8467500000000001,71.9,5.47,72.1077728126,131.37,72.75288,5.64709,72.9717148885,0.81288,0.23709000000000002,0.8467500000000001,71.94,5.41,72.1431334224,131.01
2019-09-02 18:30:00,69.98344,5.64267,70.2105519061,0.76344,0.22267,0.79525,69.22,5.42,69.4318716441,130.85,69.91344,5.5726700000000005,70.1351819244,0.76344,0.22267,0.79525,69.15,5.35,69.3566507265,130.81,71.75344,6.60267,72.0565847301,0.76344,0.22267,0.79525,70.99,6.38,71.2761145125,130.87,71.81344,6.53267,72.1099573011,0.76344,0.22267,0.79525,71.05,6.31,71.3296474126,130.79
2019-09-02 19:00:00,69.75352,5.52436,69.971937988,0.56352,0.16436,0.587,69.19,5.36,69.3973032617,131.17,69.65352,5.46436,69.8675323638,0.56352,0.16436,0.587,69.09,5.3,69.2929873797,131.12,71.50352,6.48436,71.7969379361,0.56352,0.16436,0.587,70.94,6.32,71.2209660142,131.18,71.56352,6.42436,71.8513033716,0.56352,0.16436,0.587,71.0,6.26,71.2754347584,130.79
2019-09-02 19:30:00,68.52464,6.05927,68.7920129089,0.6146400000000001,0.17927,0.6402500000000001,67.91,5.88,68.1640851182,131.46,68.45464,5.98927,68.7161487037,0.6146400000000001,0.17927,0.6402500000000001,67.84,5.8100000000000005,68.0883374742,131.12,70.26464,7.02927,70.6153685189,0.6146400000000001,0.17927,0.6402500000000001,69.65,6.85,69.98603432109999,131.52,70.32464,6.96927,70.669128447,0.6146400000000001,0.17927,0.6402500000000001,69.71,6.79,70.0399043403,130.79
