Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-02 20:00:00,68.37848,5.85414,68.6286199938,0.5284800000000001,0.15414,0.5505,67.85,5.7,68.0890042518,131.46,68.30848,5.7941400000000005,68.5537781472,0.5284800000000001,0.15414,0.5505,67.78,5.64,68.0142485072,131.41,70.12848,6.81414,70.4587553896,0.5284800000000001,0.15414,0.5505,69.6,6.66,69.9179204496,131.52,70.16848,6.77414,70.4947129808,0.5284800000000001,0.15414,0.5505,69.64,6.62,69.9539419904,131.18
2019-09-02 20:30:00,69.70144,5.46917,69.9156817786,0.51144,0.14917000000000002,0.5327500000000001,69.19,5.32,69.3942252641,131.79,69.62144,5.39917,69.8304800525,0.51144,0.14917000000000002,0.5327500000000001,69.11,5.25,69.3091234976,131.66,71.47144,6.42917,71.7600234292,0.51144,0.14917000000000002,0.5327500000000001,70.96,6.28,71.2373497542,131.79,71.53144,6.35917,71.8135499162,0.51144,0.14917000000000002,0.5327500000000001,71.02,6.21,71.2909847035,131.3
2019-09-02 21:00:00,68.2412,5.9591,68.5008923318,0.5112,0.1491,0.5325,67.73,5.8100000000000005,67.9787393234,131.79,68.1512,5.8991,68.4060336685,0.5112,0.1491,0.5325,67.64,5.75,67.8839605503,131.85,69.9712,6.9391,70.3144362009,0.5112,0.1491,0.5325,69.46,6.79,69.791086107,131.79,70.0312,6.8891,70.3692310051,0.5112,0.1491,0.5325,69.52,6.74,69.8459590814,131.83
2019-09-02 21:30:00,65.9624,6.64945,66.2967073018,0.5124000000000001,0.14945,0.5337500000000001,65.45,6.5,65.7719735146,131.49,65.8824,6.57945,66.2101185021,0.5124000000000001,0.14945,0.5337500000000001,65.37,6.43,65.6854763247,131.48,67.6524,7.63945,68.0823649858,0.5124000000000001,0.14945,0.5337500000000001,67.14,7.49,67.5564926561,131.5,67.7024,7.57945,68.1253479115,0.5124000000000001,0.14945,0.5337500000000001,67.19,7.43,67.5995636081,131.43
2019-09-02 22:00:00,63.17952,14.57861,64.8397071011,0.5095200000000001,0.14861000000000002,0.53075,62.67,14.43,64.3098266208,131.4,63.11952,14.63861,64.7947737689,0.5095200000000001,0.14861000000000002,0.53075,62.61,14.49,64.2648597602,131.4,64.02952,1.86861,64.0567805526,0.5095200000000001,0.14861000000000002,0.53075,63.52,1.72,63.5432828865,131.4,64.11952,2.00861,64.1509731739,0.5095200000000001,0.14861000000000002,0.53075,63.61,1.8599999999999999,63.6371880271,131.43
2019-09-02 22:30:00,59.56992,17.32581,62.0383676523,0.49992000000000003,0.14581000000000002,0.52075,59.07,17.18,61.5176178017,132.04,59.53992,17.20581,61.9761403393,0.49992000000000003,0.14581000000000002,0.52075,59.04,17.06,61.4553919522,132.01,60.25992,0.7858100000000001,60.265043398,0.49992000000000003,0.14581000000000002,0.52075,59.76,0.64,59.7634269432,132.04,60.33992,0.7258100000000001,60.3442851127,0.49992000000000003,0.14581000000000002,0.52075,59.84,0.58,59.8428107629,131.75
2019-09-02 23:00:00,56.02064,18.10602,58.873933674,0.5006400000000001,0.14602,0.5215000000000001,55.52,17.96,58.3526520391,132.56,56.00064,18.01602,58.8272781714,0.5006400000000001,0.14602,0.5215000000000001,55.5,17.87,58.3059765376,132.55,56.73064,1.4860200000000001,56.7500992973,0.5006400000000001,0.14602,0.5215000000000001,56.23,1.34,56.2459642997,132.56,56.81064,1.44602,56.8290400328,0.5006400000000001,0.14602,0.5215000000000001,56.31,1.3,56.3250042166,132.38
2019-09-02 23:30:00,52.4392,18.9856,55.770267204,0.49920000000000003,0.1456,0.52,51.94,18.84,55.2513275859,132.84,52.419200000000004,18.8756,55.7140987902,0.49920000000000003,0.1456,0.52,51.92,18.73,55.1951021378,132.83,53.1392,2.3056,53.1891940905,0.49920000000000003,0.1456,0.52,52.64,2.16,52.6842974709,132.87,53.2092,2.2656,53.2574117659,0.49920000000000003,0.1456,0.52,52.71,2.12,52.7526160489,132.58
2019-09-03 00:00:00,49.6628,20.08665,53.5711415975,0.5028,0.14665,0.52375,49.16,19.94,53.0500631479,133.63,49.6328,19.97665,53.5021623961,0.5028,0.14665,0.52375,49.13,19.83,52.9809947056,133.59,50.3728,3.16665,50.472236448,0.5028,0.14665,0.52375,49.87,3.02,49.961358068,133.61,50.4428,3.14665,50.5408495978,0.5028,0.14665,0.52375,49.94,3.0,50.0300269838,133.5
2019-09-03 00:30:00,48.10976,20.40868,52.2595754537,0.50976,0.14868,0.531,47.6,20.26,51.7322684598,133.92,48.08976,20.29868,52.1982894988,0.50976,0.14868,0.531,47.58,20.15,51.6708709042,133.91,48.82976,3.43868,48.9506892883,0.50976,0.14868,0.531,48.32,3.29,48.4318748347,133.91,48.87976,3.40868,48.9984697414,0.50976,0.14868,0.531,48.37,3.26,48.4797328788,133.82
2019-09-03 01:00:00,46.80168,18.45924,50.3104441662,0.51168,0.14924,0.533,46.29,18.31,49.7797167529,133.02,46.79168,18.51924,50.3231911488,0.51168,0.14924,0.533,46.28,18.37,49.792522531,133.0,47.53168,2.80924,47.6146241506,0.51168,0.14924,0.533,47.02,2.66,47.0951802205,133.0,47.88168,9.83924,48.882163653,0.51168,0.14924,0.533,47.37,9.69,48.3509358751,132.99
2019-09-03 01:30:00,46.22072,16.01896,48.9179112064,0.5107200000000001,0.14896,0.532,45.71,15.87,48.3865787177,131.85,46.19072,15.90896,48.8536346898,0.5107200000000001,0.14896,0.532,45.68,15.76,48.3222516032,131.85,46.93072,1.88896,46.9687199059,0.5107200000000001,0.14896,0.532,46.42,1.74,46.4525994967,131.85,47.59072,17.12896,50.5794217128,0.5107200000000001,0.14896,0.532,47.08,16.98,50.0484445313,131.85
2019-09-03 02:00:00,46.2312,16.1291,48.9639839091,0.5112,0.1491,0.5325,45.72,15.98,48.4322082916,131.85,46.1912,16.0291,48.8933431486,0.5112,0.1491,0.5325,45.68,15.88,48.361521895,131.85,46.9512,1.8591000000000002,46.9879924475,0.5112,0.1491,0.5325,46.44,1.71,46.4714718941,131.85,47.6112,17.2591,50.642895832,0.5112,0.1491,0.5325,47.1,17.11,50.1114966849,131.85
2019-09-03 02:30:00,44.9824,16.85945,48.0380824353,0.5124000000000001,0.14945,0.5337500000000001,44.47,16.71,47.505841746,132.73,44.9524,16.74945,47.9714742432,0.5124000000000001,0.14945,0.5337500000000001,44.44,16.6,47.4391568222,132.67,45.7024,1.21945,45.7186660355,0.5124000000000001,0.14945,0.5337500000000001,45.19,1.07,45.2026658506,132.7,46.3324,17.99945,49.7058496564,0.5124000000000001,0.14945,0.5337500000000001,45.82,17.85,49.1741283603,132.14
2019-09-03 03:00:00,44.43336,16.51973,47.4049043893,0.51336,0.14973,0.5347500000000001,43.92,16.37,46.8715617406,132.89,44.39336,16.41973,47.332630873,0.51336,0.14973,0.5347500000000001,43.88,16.27,46.799223284199996,132.56,45.16336,1.59973,45.1916831127,0.51336,0.14973,0.5347500000000001,44.65,1.45,44.6735380287,132.79,45.78336,17.65973,49.0711943666,0.51336,0.14973,0.5347500000000001,45.27,17.51,48.5383662683,132.14
2019-09-03 03:30:00,44.09672,16.83071,47.1995075595,0.5167200000000001,0.15071,0.53825,43.58,16.68,46.6630346206,132.89,44.06672,16.73071,47.1358936339,0.5167200000000001,0.15071,0.53825,43.55,16.58,46.599344416,132.9,44.83672,1.41071,44.8589072879,0.5167200000000001,0.15071,0.53825,44.32,1.26,44.3379070322,132.9,45.44672,17.98071,48.8744339186,0.5167200000000001,0.15071,0.53825,44.93,17.83,48.3385332835,132.9
2019-09-03 04:00:00,44.2384,16.8512,47.3391906986,0.5184,0.1512,0.54,43.72,16.7,46.8009444349,132.89,44.2184,16.7312,47.2779013071,0.5184,0.1512,0.54,43.7,16.58,46.7395592619,132.9,44.9784,1.4112,45.0005327968,0.5184,0.1512,0.54,44.46,1.26,44.4778506675,132.9,45.5984,17.9912,49.0193569929,0.5184,0.1512,0.54,45.08,17.84,48.481666638,132.9
2019-09-03 04:30:00,44.57024,16.54882,47.5433458756,0.51024,0.14882,0.5315,44.06,16.4,47.0132279258,132.7,44.54024,16.45882,47.483952395,0.51024,0.14882,0.5315,44.03,16.31,46.9537751411,132.51,45.28024,1.55882,45.3070640657,0.51024,0.14882,0.5315,44.77,1.4100000000000001,44.7921979813,132.66,45.91024,17.69882,49.2036417987,0.51024,0.14882,0.5315,45.4,17.55,48.6740433907,131.93
2019-09-03 05:00:00,44.62256,16.78658,47.6755925925,0.50256,0.14658000000000002,0.5235000000000001,44.12,16.64,47.1536212819,132.6,44.60256,16.67658,47.6182389327,0.50256,0.14658000000000002,0.5235000000000001,44.1,16.53,47.0961877438,132.51,45.34256,1.29658,45.3610942003,0.50256,0.14658000000000002,0.5235000000000001,44.84,1.15,44.8547444536,132.66,45.97256,17.92658,49.3440831656,0.50256,0.14658000000000002,0.5235000000000001,45.47,17.78,48.8226310229,131.93
2019-09-03 05:30:00,46.42752,16.24511,49.1875818908,0.49752,0.14511000000000002,0.51825,45.93,16.1,48.6700616396,132.79,46.40752,16.13511,49.1324708036,0.49752,0.14511000000000002,0.51825,45.91,15.99,48.6148968939,132.79,47.16752,1.90511,47.2059782979,0.49752,0.14511000000000002,0.51825,46.67,1.76,46.7031744103,132.79,47.83752,17.37511,50.8952135988,0.49752,0.14511000000000002,0.51825,47.34,17.23,50.3780557386,132.54
2019-09-03 06:00:00,48.38968,15.61574,50.8469513958,0.49968000000000007,0.14574,0.5205000000000001,47.89,15.47,50.3266629134,131.57,48.36968,15.515740000000001,50.7972846819,0.49968000000000007,0.14574,0.5205000000000001,47.87,15.37,50.2769708714,131.53,49.10968,2.23574,49.1605451867,0.49968000000000007,0.14574,0.5205000000000001,48.61,2.09,48.6549093104,131.56,49.80968,16.725740000000002,52.5428834406,0.49968000000000007,0.14574,0.5205000000000001,49.31,16.58,52.0228074983,131.32
2019-09-03 06:30:00,52.46048,13.80889,54.2474645017,0.51048,0.14889000000000002,0.5317500000000001,51.95,13.66,53.7159017424,130.82,52.41048,13.68889,54.1686636651,0.51048,0.14889000000000002,0.5317500000000001,51.9,13.54,53.6371289314,130.73,53.17048,3.84889,53.3096041784,0.51048,0.14889000000000002,0.5317500000000001,52.66,3.7,52.7898247771,130.83,53.93048,14.85889,55.939997185,0.51048,0.14889000000000002,0.5317500000000001,53.42,14.71,55.4083071389,130.4
2019-09-03 07:00:00,56.23976,12.69743,57.6553148761,0.53976,0.15743000000000001,0.56225,55.7,12.54,57.0941468103,129.83,56.18976,12.43743,57.5497940384,0.53976,0.15743000000000001,0.56225,55.65,12.28,56.98877872,129.81,56.95976,4.69743,57.1531285921,0.53976,0.15743000000000001,0.56225,56.42,4.54,56.6023674417,129.82,57.72976,12.62743,59.094645934,0.53976,0.15743000000000001,0.56225,57.19,12.47,58.5337253214,129.72
2019-09-03 07:30:00,61.76272,15.12621,63.5880162512,0.6727200000000001,0.19621000000000002,0.7007500000000001,61.09,14.93,62.8879400203,132.31,61.70272,15.02621,63.5060047741,0.6727200000000001,0.19621000000000002,0.7007500000000001,61.03,14.83,62.8059694615,132.31,62.49272,1.8662100000000001,62.5205789542,0.6727200000000001,0.19621000000000002,0.7007500000000001,61.82,1.67,61.8425525023,132.32,62.52272,1.9262100000000002,62.5523844562,0.6727200000000001,0.19621000000000002,0.7007500000000001,61.85,1.73,61.8741900957,132.14
2019-09-03 08:00:00,65.12016,14.16963,66.6439318525,0.8901600000000001,0.25963,0.9272500000000001,64.23,13.91,65.7189546478,133.96,65.05016,14.07963,66.5564369311,0.8901600000000001,0.25963,0.9272500000000001,64.16,13.82,65.6315320559,133.96,65.89016,3.33963,65.9747399643,0.8901600000000001,0.25963,0.9272500000000001,65.0,3.08,65.0729313924,133.96,65.91016,3.41963,65.9988110542,0.8901600000000001,0.25963,0.9272500000000001,65.02,3.16,65.0967433901,133.95
2019-09-03 08:30:00,66.03976,13.43368,67.3922373809,1.34976,0.39368000000000003,1.4060000000000001,64.69,13.04,65.9911941095,133.96,65.95976,13.36368,67.2999099732,1.34976,0.39368000000000003,1.4060000000000001,64.61,12.97,65.8989605381,133.96,66.79976,4.32368,66.9395409665,1.34976,0.39368000000000003,1.4060000000000001,65.45,3.93,65.5678839067,133.96,66.80976,4.40368,66.9547341777,1.34976,0.39368000000000003,1.4060000000000001,65.46,4.01,65.5827088492,133.95
2019-09-03 09:00:00,65.72224,13.28232,67.0509720675,1.96224,0.57232,2.044,63.76,12.71,65.0144730041,133.82,65.64224,13.20232,66.9567392097,1.96224,0.57232,2.044,63.68,12.63,64.9204074232,133.81,66.47224,4.75232,66.641903004,1.96224,0.57232,2.044,64.51,4.18,64.6452821171,133.84,66.49224,4.84232,66.6683286366,1.96224,0.57232,2.044,64.53,4.27,64.6711202934,133.49
2019-09-03 09:30:00,66.556,12.963,67.8066405671,2.376,0.6930000000000001,2.475,64.18,12.27,65.3423698683,133.96,66.456,12.883,67.6932169793,2.376,0.6930000000000001,2.475,64.08,12.19,65.2291537581,133.96,67.306,5.323,67.5161607691,2.376,0.6930000000000001,2.475,64.93,4.63,65.0948676932,133.96,67.316,5.4030000000000005,67.5324830359,2.376,0.6930000000000001,2.475,64.94,4.71,65.1105805534,133.65
2019-09-03 10:00:00,67.03856,12.90208,68.2688230102,2.81856,0.82208,2.936,64.22,12.08,65.3462684474,133.96,66.95856,12.83208,68.1770565102,2.81856,0.82208,2.936,64.14,12.01,65.2547293305,133.96,67.79856,5.7020800000000005,68.0379192392,2.81856,0.82208,2.936,64.98,4.88,65.1629864263,133.96,67.80856,5.7820800000000006,68.0546343639,2.81856,0.82208,2.936,64.99,4.96,65.1789973841,133.96
2019-09-03 10:30:00,66.32592,9.93256,67.0655158185,3.26592,0.9525600000000001,3.402,63.06,8.98,63.6961851291,132.41,66.21592,9.72256,66.9259010728,3.26592,0.9525600000000001,3.402,62.95,8.77,63.5579688159,132.41,67.07592,9.33256,67.7220475178,3.26592,0.9525600000000001,3.402,63.81,8.38,64.3579093818,132.42,67.77592,8.58256,68.3171696428,3.26592,0.9525600000000001,3.402,64.51,7.63,64.9596567109,132.33
2019-09-03 11:00:00,66.4732,7.9201,66.9433663797,3.7032,1.0801,3.8575,62.77,6.84,63.1415750516,131.85,66.3632,7.8401,66.8247071243,3.7032,1.0801,3.8575,62.66,6.76,63.0235924079,131.83,67.2032,11.7601,68.2244094313,3.7032,1.0801,3.8575,63.5,10.68,64.3918659459,131.85,68.1532,8.8501,68.7254169885,3.7032,1.0801,3.8575,64.45,7.77,64.916680445,131.38
2019-09-03 11:30:00,65.96304,8.07422,66.4553660335,4.16304,1.21422,4.3365,61.8,6.86,62.1795754247,131.59,65.87304,8.01422,66.3587606956,4.16304,1.21422,4.3365,61.71,6.8,62.0835251899,131.48,66.71304,11.83422,67.7545457445,4.16304,1.21422,4.3365,62.55,10.62,63.4451487507,131.62,67.63304,9.02422,68.2324310446,4.16304,1.21422,4.3365,63.47,7.8100000000000005,63.9487060072,131.27
2019-09-03 12:00:00,66.0224,7.87945,66.4909244488,4.3524,1.26945,4.53375,61.67,6.61,62.0232295193,130.83,65.9124,7.80945,66.3734282907,4.3524,1.26945,4.53375,61.56,6.54,61.9064229301,130.79,66.7424,12.05945,67.823139798,4.3524,1.26945,4.53375,62.39,10.79,63.3161606543,130.83,67.6624,8.80945,68.2334726001,4.3524,1.26945,4.53375,63.31,7.54,63.7574129023,130.79
2019-09-03 12:30:00,66.50288,7.50334,66.9248321585,4.50288,1.31334,4.6905,62.0,6.19,62.3082346083,130.83,66.41288,7.43334,66.8275779409,4.50288,1.31334,4.6905,61.91,6.12,62.21175532,130.79,67.24288,12.53334,68.4009467935,4.50288,1.31334,4.6905,62.74,11.22,63.7353591031,130.83,68.18288,8.41334,68.6999957427,4.50288,1.31334,4.6905,63.68,7.1,64.0745846651,130.79
2019-09-03 13:00:00,67.52648,7.61689,67.9547092883,4.20648,1.22689,4.38175,63.32,6.39,63.6416098162,131.55,67.41648,7.55689,67.8386936937,4.20648,1.22689,4.38175,63.21,6.33,63.5261599658,131.29,68.25648,12.26689,69.3500083076,4.20648,1.22689,4.38175,64.05,11.04,64.9944928436,131.45,69.20648,8.54689,69.7322465052,4.20648,1.22689,4.38175,65.0,7.32,65.4108737138,130.88
2019-09-03 13:30:00,68.21808,7.37944,68.6160518654,3.35808,0.9794400000000001,3.498,64.86,6.4,65.1749921366,130.93,68.12808,7.30944,68.5190717801,3.35808,0.9794400000000001,3.498,64.77,6.33,65.0785817301,130.82,68.95808,11.99944,69.9943094658,3.35808,0.9794400000000001,3.498,65.6,11.02,66.5191731759,131.04,69.94808,8.30944,70.4399083531,3.35808,0.9794400000000001,3.498,66.59,7.33,66.9922159657,130.79
2019-09-03 14:00:00,67.65856,7.20958,68.0415959913,2.39856,0.6995800000000001,2.4985,65.26,6.51,65.5838981763,130.93,67.55856,7.14958,67.935819149,2.39856,0.6995800000000001,2.4985,65.16,6.45,65.4784552353,130.82,68.38856,11.59958,69.3653039714,2.39856,0.6995800000000001,2.4985,65.99,10.9,66.8841543267,130.91,69.39856,8.12958,69.8731006973,2.39856,0.6995800000000001,2.4985,67.0,7.43,67.4107179905,130.79
2019-09-03 14:30:00,67.07368,7.69524,67.5136672637,2.38368,0.6952400000000001,2.483,64.69,7.0,65.0676271275,130.79,66.97368,7.62524,67.4063654101,2.38368,0.6952400000000001,2.483,64.59,6.93,64.960703506,130.82,67.80368,11.11524,68.7087154719,2.38368,0.6952400000000001,2.483,65.42,10.42,66.244643557,130.79,68.78368,8.62524,69.3223585822,2.38368,0.6952400000000001,2.483,66.4,7.93,66.8718543185,130.79
2019-09-03 15:00:00,67.41224,7.34357,67.8110471985,1.9322400000000002,0.56357,2.01275,65.48,6.78,65.8300751936,130.97,67.31224,7.27357,67.7040801899,1.9322400000000002,0.56357,2.01275,65.38,6.71,65.7234242869,130.96,68.13224,11.22357,69.0504934882,1.9322400000000002,0.56357,2.01275,66.2,10.66,67.0527821943,130.98,69.16224,8.27357,69.6553472632,1.9322400000000002,0.56357,2.01275,67.23,7.71,67.67065095,130.88
2019-09-03 15:30:00,67.58648,7.65564,68.0186820116,1.8364800000000001,0.53564,1.913,65.75,7.12,66.1343851563,131.85,67.49648,7.58564,67.9214012414,1.8364800000000001,0.53564,1.913,65.66,7.05,66.0373992522,131.85,68.32648,11.08564,69.2199341476,1.8364800000000001,0.53564,1.913,66.49,10.55,67.321783993,131.85,69.33648,8.61564,69.8697124039,1.8364800000000001,0.53564,1.913,67.5,8.08,67.9818828807,131.85
2019-09-03 16:00:00,68.682,7.55725,69.096520546,1.6019999999999999,0.46725000000000005,1.6687500000000002,67.08,7.09,67.4536470474,131.85,68.582,7.48725,68.9894893195,1.6019999999999999,0.46725000000000005,1.6687500000000002,66.98,7.02,67.3468692665,131.85,69.412,11.03725,70.2840425101,1.6019999999999999,0.46725000000000005,1.6687500000000002,67.81,10.57,68.6288641899,131.85,70.452,8.50725,70.9637767214,1.6019999999999999,0.46725000000000005,1.6687500000000002,68.85,8.04,69.3178483509,131.85
2019-09-03 16:30:00,69.98992,8.05081,70.4514332236,1.57992,0.46081000000000005,1.64575,68.41,7.59,68.8297624578,132.39,69.88992,7.99081,70.3452483261,1.57992,0.46081000000000005,1.64575,68.31,7.53,68.7237731793,132.37,70.72992,10.62081,71.5228857658,1.57992,0.46081000000000005,1.64575,69.15,10.16,69.892403736,132.43,71.79992,9.02081,72.364380223,1.57992,0.46081000000000005,1.64575,70.22,8.56,70.7398190555,131.85
2019-09-03 17:00:00,71.2284,8.21995,71.7011334957,1.0284,0.29995000000000005,1.07125,70.2,7.92,70.6453565353,132.23,71.1284,8.14995,71.5937914317,1.0284,0.29995000000000005,1.07125,70.1,7.85,70.5381634295,132.21,71.9684,10.13995,72.6792211334,1.0284,0.29995000000000005,1.07125,70.94,9.84,71.6191957509,132.23,73.0684,9.17995,73.6428038614,1.0284,0.29995000000000005,1.07125,72.04,8.88,72.5852326579,131.85
2019-09-03 17:30:00,71.95544,8.68242,72.4773741429,1.10544,0.32242000000000004,1.1515,70.85,8.36,71.3415173654,130.79,71.85544,8.55242,72.362615662,1.10544,0.32242000000000004,1.1515,70.75,8.23,71.2270692925,130.79,72.67544,9.28242,73.2658371975,1.10544,0.32242000000000004,1.1515,71.57,8.96,72.1286801487,130.79,73.79544,9.62242,74.4201446616,1.10544,0.32242000000000004,1.1515,72.69,9.3,73.2825088271,130.68
2019-09-03 18:00:00,73.25504,8.74647,73.7753456302,1.08504,0.31647000000000003,1.13025,72.17,8.43,72.6606757469,130.6,73.14504,8.61647,73.6508006193,1.08504,0.31647000000000003,1.13025,72.06,8.3,72.5364294682,130.61,73.97504,9.18647,74.5432610909,1.08504,0.31647000000000003,1.13025,72.89,8.87,73.4277127521,130.63,75.12504,9.66647,75.7443877608,1.08504,0.31647000000000003,1.13025,74.04,9.35,74.6280382966,130.47
2019-09-03 18:30:00,73.37016,8.74213,73.8891413901,0.8301600000000001,0.24213,0.86475,72.54,8.5,73.0363033019,129.74,73.27016,8.62213,73.7757241385,0.8301600000000001,0.24213,0.86475,72.44,8.38,72.9230964784,129.74,74.07016,8.85213,74.5972439703,0.8301600000000001,0.24213,0.86475,73.24,8.61,73.7443536822,129.74,75.24016,9.67213,75.8592893162,0.8301600000000001,0.24213,0.86475,74.41,9.43,75.0051531563,129.74
2019-09-03 19:00:00,73.62248,8.76114,74.1419391131,0.5524800000000001,0.16114,0.5755,73.07,8.6,73.5743494705,129.74,73.52248,8.62114,74.0262056319,0.5524800000000001,0.16114,0.5755,72.97,8.46,73.4587809591,129.74,74.31248,8.67114,74.8166649394,0.5524800000000001,0.16114,0.5755,73.76,8.51,74.2492942727,129.74,75.50248,9.68114,76.1206211079,0.5524800000000001,0.16114,0.5755,74.95,9.52,75.5521865997,129.74
2019-09-03 19:30:00,73.79024,13.31757,74.9823791965,0.54024,0.15757000000000002,0.5627500000000001,73.25,13.16,74.4227660061,132.68,73.71024,13.20757,74.8841731353,0.54024,0.15757000000000002,0.5627500000000001,73.17,13.05,74.3246352161,132.68,74.54024,3.83757,74.6389598183,0.54024,0.15757000000000002,0.5627500000000001,74.0,3.68,74.0914461999,132.69,74.67024,4.00757,74.7777062965,0.54024,0.15757000000000002,0.5627500000000001,74.13,3.85,74.2299090664,132.43
2019-09-03 20:00:00,72.51744,14.55092,73.9628851317,0.51744,0.15092,0.539,72.0,14.4,73.4258809957,132.68,72.43744,14.47092,73.8687365494,0.51744,0.15092,0.539,71.92,14.32,73.3317721046,132.68,73.24744,3.60092,73.3358990631,0.51744,0.15092,0.539,72.73,3.45,72.8117806402,132.77,73.29744,3.68092,73.3898077569,0.51744,0.15092,0.539,72.78,3.5300000000000002,72.8655563349,132.25
2019-09-03 20:30:00,72.41352,14.78686,73.9078419889,0.5035200000000001,0.14686000000000002,0.5245000000000001,71.91,14.64,73.3851326905,132.9,72.31352,14.696860000000001,73.7918889083,0.5035200000000001,0.14686000000000002,0.5245000000000001,71.81,14.55,73.269220004,132.9,73.16352,3.44686,73.2446687661,0.5035200000000001,0.14686000000000002,0.5245000000000001,72.66,3.3,72.7348994637,132.9,73.18352,3.52686,73.2684539283,0.5035200000000001,0.14686000000000002,0.5245000000000001,72.68,3.38,72.7585513874,132.89
2019-09-03 21:00:00,70.26352,15.10686,71.8691829775,0.5035200000000001,0.14686000000000002,0.5245000000000001,69.76,14.96,71.3460524486,131.97,70.16352,14.98686,71.7462578219,0.5035200000000001,0.14686000000000002,0.5245000000000001,69.66,14.84,71.2231788114,131.97,70.98352,2.80686,71.0389933392,0.5035200000000001,0.14686000000000002,0.5245000000000001,70.48,2.66,70.5301779382,131.99,71.02352,2.88686,71.0821662152,0.5035200000000001,0.14686000000000002,0.5245000000000001,70.52,2.74,70.5732102146,131.94
2019-09-03 21:30:00,67.89448,15.22714,69.5810765011,0.50448,0.14714000000000002,0.5255000000000001,67.39,15.08,69.0566325562,131.06,67.80448,15.09714,69.4648914506,0.50448,0.14714000000000002,0.5255000000000001,67.3,14.95,68.9404997081,131.01,68.60448,2.53714,68.6513783944,0.50448,0.14714000000000002,0.5255000000000001,68.1,2.39,68.1419261542,131.06,68.65448,2.6071400000000002,68.7039649733,0.50448,0.14714000000000002,0.5255000000000001,68.15,2.46,68.1943846662,130.81
2019-09-03 22:00:00,64.41352,15.73686,66.3079959089,0.5035200000000001,0.14686000000000002,0.5245000000000001,63.91,15.59,65.7840117354,130.09,64.33352,15.60686,66.1995156678,0.5035200000000001,0.14686000000000002,0.5245000000000001,63.83,15.46,65.6755700394,130.02,65.10352,1.75686,65.1272206796,0.5035200000000001,0.14686000000000002,0.5245000000000001,64.6,1.6099999999999999,64.6200595791,130.11,65.15352,1.82686,65.1791269184,0.5035200000000001,0.14686000000000002,0.5245000000000001,64.65,1.6800000000000002,64.6718246225,129.89
2019-09-03 22:30:00,61.06352,16.71686,63.3104010653,0.5035200000000001,0.14686000000000002,0.5245000000000001,60.56,16.57,62.7859737521,129.74,60.97352,16.59686,63.1919765718,0.5035200000000001,0.14686000000000002,0.5245000000000001,60.47,16.45,62.6675625822,129.74,61.73352,0.6368600000000001,61.7368049242,0.5035200000000001,0.14686000000000002,0.5245000000000001,61.23,0.49,61.2319606088,129.74,61.78352,0.68686,61.7873378634,0.5035200000000001,0.14686000000000002,0.5245000000000001,61.28,0.54,61.2823791966,129.7
2019-09-03 23:00:00,57.06496,17.40728,59.6609005698,0.5049600000000001,0.14728000000000002,0.526,56.56,17.26,59.134940602,130.94,57.01496,17.14728,59.5376760984,0.5049600000000001,0.14728000000000002,0.526,56.51,17.0,59.0116946037,130.85,57.77496,0.9172800000000001,57.7822412649,0.5049600000000001,0.14728000000000002,0.526,57.27,0.77,57.2751761237,130.95,57.83496,0.9572800000000001,57.8428818715,0.5049600000000001,0.14728000000000002,0.526,57.33,0.81,57.3357218495,130.62
2019-09-03 23:30:00,53.814,18.717,56.9760711615,0.504,0.147,0.525,53.31,18.57,56.4517581657,133.2,53.774,18.607,56.9022277683,0.504,0.147,0.525,53.27,18.46,56.3778724324,133.17,54.534,1.907,54.5673327642,0.504,0.147,0.525,54.03,1.76,54.058657956,133.23,54.584,1.877,54.6162630084,0.504,0.147,0.525,54.08,1.73,54.1076639673,132.89
2019-09-04 00:00:00,51.27376,19.58693,54.8875786619,0.5037600000000001,0.14693,0.52475,50.77,19.44,54.3645702641,133.96,51.24376,19.46693,54.8168249953,0.5037600000000001,0.14693,0.52475,50.74,19.32,54.2937381288,133.96,51.99376,2.61693,52.0595755031,0.5037600000000001,0.14693,0.52475,51.49,2.47,51.5492094993,133.96,52.05376,2.59693,52.1184993602,0.5037600000000001,0.14693,0.52475,51.55,2.45,51.608187335,133.81
2019-09-04 00:30:00,49.36304,19.85672,53.207133424,0.50304,0.14672000000000002,0.524,48.86,19.71,52.6857067904,133.12,49.35304,19.75672,53.1606108167,0.50304,0.14672000000000002,0.524,48.85,19.61,52.6390976366,133.08,50.08304,3.02672,50.1744150898,0.50304,0.14672000000000002,0.524,49.58,2.88,49.6635761902,133.26,50.15304,3.00672,50.2430869513,0.50304,0.14672000000000002,0.524,49.65,2.86,49.7323043906,132.91
2019-09-04 01:00:00,48.66376,20.00693,52.6159556158,0.5037600000000001,0.14693,0.52475,48.16,19.86,52.094195454,133.56,48.64376,19.89693,52.5557152968,0.5037600000000001,0.14693,0.52475,48.14,19.75,52.0338553252,133.54,49.36376,3.07693,49.4595622662,0.5037600000000001,0.14693,0.52475,48.86,2.93,48.9477731873,133.95,49.43376,3.05693,49.528188426,0.5037600000000001,0.14693,0.52475,48.93,2.91,49.0164564203,133.34
2019-09-04 01:30:00,48.064,20.267,52.1622409891,0.504,0.147,0.525,47.56,20.12,51.6407590959,133.96,48.064,20.157,52.1196003918,0.504,0.147,0.525,47.56,20.01,51.5980009303,133.96,48.794,3.247,48.901916578,0.504,0.147,0.525,48.29,3.1,48.3894006989,133.95,48.854,3.227,48.9604620587,0.504,0.147,0.525,48.35,3.08,48.4480020228,133.96
2019-09-04 02:00:00,47.81448,19.90714,51.7930373762,0.50448,0.14714000000000002,0.5255000000000001,47.31,19.76,51.2707879791,133.86,47.79448,19.94714,51.7899672972,0.50448,0.14714000000000002,0.5255000000000001,47.29,19.8,51.2677686271,133.86,48.55448,3.21714,48.6609444817,0.50448,0.14714000000000002,0.5255000000000001,48.05,3.07,48.1479739968,133.95,48.64448,3.87714,48.7987463881,0.50448,0.14714000000000002,0.5255000000000001,48.14,3.73,48.2842883348,133.85
2019-09-04 02:30:00,46.44376,16.25693,49.2068147309,0.5037600000000001,0.14693,0.52475,45.94,16.11,48.6828070267,131.85,46.42376,16.15693,49.1549781768,0.5037600000000001,0.14693,0.52475,45.92,16.01,48.6309212333,131.85,47.16376,1.74693,47.1961017645,0.5037600000000001,0.14693,0.52475,46.66,1.6,46.687424431,132.0,47.83376,17.38693,50.89571623,0.5037600000000001,0.14693,0.52475,47.33,17.24,50.3720805606,131.85
2019-09-04 03:00:00,46.3428,15.95665,49.012955339,0.5028,0.14665,0.52375,45.84,15.81,48.4898102698,132.47,46.3128,15.84665,48.9488688333,0.5028,0.14665,0.52375,45.81,15.7,48.4256760407,132.47,47.0728,2.12665,47.1208142975,0.5028,0.14665,0.52375,46.57,1.98,46.6120724706,132.55,47.7328,17.07665,50.6954847207,0.5028,0.14665,0.52375,47.23,16.93,50.1726798168,132.06
2019-09-04 03:30:00,45.82376,16.30693,48.6388008339,0.5037600000000001,0.14693,0.52475,45.32,16.16,48.114945703,132.9,45.79376,16.20693,48.5770834341,0.5037600000000001,0.14693,0.52475,45.29,16.06,48.0531757535,132.89,46.53376,1.82693,46.5696091133,0.5037600000000001,0.14693,0.52475,46.03,1.6800000000000002,46.0606480632,132.9,47.19376,17.43693,50.3120016573,0.5037600000000001,0.14693,0.52475,46.69,17.29,49.7885549097,132.57
2019-09-04 04:00:00,46.10376,16.27693,48.8926900095,0.5037600000000001,0.14693,0.52475,45.6,16.13,48.3687595458,132.58,46.08376,16.16693,48.837307065,0.5037600000000001,0.14693,0.52475,45.58,16.02,48.3133190746,132.58,46.83376,1.7969300000000001,46.8682198634,0.5037600000000001,0.14693,0.52475,46.33,1.65,46.3593722995,132.9,47.49376,17.40693,50.5831834799,0.5037600000000001,0.14693,0.52475,46.99,17.26,50.059641429,131.98
2019-09-04 04:30:00,46.33424,15.98707,49.0147753597,0.50424,0.14707,0.52525,45.83,15.84,48.490148484,131.95,46.29424,15.86707,48.9379256565,0.50424,0.14707,0.52525,45.79,15.72,48.4132471541,131.86,47.05424,2.07707,47.1000607405,0.50424,0.14707,0.52525,46.55,1.9300000000000002,46.5899924877,132.26,47.71424,17.10707,50.6882682952,0.50424,0.14707,0.52525,47.21,16.96,50.1639880791,131.85
2019-09-04 05:00:00,46.29352,16.32686,49.0882506456,0.5035200000000001,0.14686000000000002,0.5245000000000001,45.79,16.18,48.5645601236,131.86,46.27352,16.22686,49.0362074252,0.5035200000000001,0.14686000000000002,0.5245000000000001,45.77,16.08,48.5124654084,131.86,47.01352,1.65686,47.0427066382,0.5035200000000001,0.14686000000000002,0.5245000000000001,46.51,1.51,46.5345054771,131.95,47.68352,17.45686,50.778539174,0.5035200000000001,0.14686000000000002,0.5245000000000001,47.18,17.31,50.2552335583,131.85
2019-09-04 05:30:00,47.79256,15.80658,50.3386209848,0.50256,0.14658000000000002,0.5235000000000001,47.29,15.66,49.8154564367,131.96,47.76256,15.70658,50.2788105771,0.50256,0.14658000000000002,0.5235000000000001,47.26,15.56,49.7556147585,131.95,48.52256,2.15658,48.5704608404,0.50256,0.14658000000000002,0.5235000000000001,48.02,2.01,48.0620484374,132.05,49.20256,16.92658,52.032691849,0.50256,0.14658000000000002,0.5235000000000001,48.7,16.78,51.5097893609,131.85
2019-09-04 06:00:00,50.28424,14.43707,52.3157125782,0.50424,0.14707,0.52525,49.78,14.29,51.7904672696,130.97,50.26424,14.31707,52.2634893225,0.50424,0.14707,0.52525,49.76,14.17,51.7382498738,130.92,50.99424,3.33707,51.1033125087,0.50424,0.14707,0.52525,50.49,3.19,50.5906730534,131.22,51.74424,15.49707,54.0150493082,0.50424,0.14707,0.52525,51.24,15.35,53.4898130488,130.86
2019-09-04 06:30:00,54.6796,12.9528,56.1928259122,0.48960000000000004,0.1428,0.51,54.19,12.81,55.6835002492,130.06,54.6496,12.8428,56.1383673792,0.48960000000000004,0.1428,0.51,54.16,12.7,55.6290895126,130.03,55.3896,4.5328,55.5747610341,0.48960000000000004,0.1428,0.51,54.9,4.39,55.0752403535,130.17,56.2096,13.9828,57.9226883699,0.48960000000000004,0.1428,0.51,55.72,13.84,57.4130995505,130.01
2019-09-04 07:00:00,58.7232,11.99385,59.9355208208,0.4932,0.14385,0.51375,58.23,11.85,59.4235256443,131.8,58.6932,12.07385,59.9221960551,0.4932,0.14385,0.51375,58.2,11.93,59.4101413902,131.77,59.4532,4.90385,59.6550981481,0.4932,0.14385,0.51375,58.96,4.76,59.1518317552,131.82,60.3432,12.91385,61.7095560514,0.4932,0.14385,0.51375,59.85,12.77,61.1971845758,131.66
2019-09-04 07:30:00,64.71584,10.19462,65.5138933651,0.49584000000000006,0.14462,0.5165000000000001,64.22,10.05,65.0016222874,132.6,64.66584,10.12462,65.4536385012,0.49584000000000006,0.14462,0.5165000000000001,64.17,9.98,64.9414297656,132.59,65.44584,6.75462,65.7934864911,0.49584000000000006,0.14462,0.5165000000000001,64.95,6.61,65.28548537,132.62,66.45584,11.24462,67.4004462081,0.49584000000000006,0.14462,0.5165000000000001,65.96,11.1,66.8874547281,132.55
2019-09-04 08:00:00,67.57056,8.91058,68.1555501383,0.55056,0.16058,0.5735,67.02,8.75,67.5887779147,132.6,67.52056,8.84058,68.0968565901,0.55056,0.16058,0.5735,66.97,8.68,67.530165852,132.59,68.31056,8.04058,68.7821454612,0.55056,0.16058,0.5735,67.76,7.88,68.2166548579,132.71,69.37056,9.92058,70.0763333962,0.55056,0.16058,0.5735,68.82,9.76,69.5086325574,132.31
2019-09-04 08:30:00,69.04144,7.63542,69.4623644562,0.6014400000000001,0.17542000000000002,0.6265000000000001,68.44,7.46,68.8453716672,133.09,68.95144,7.40542,69.3479727422,0.6014400000000001,0.17542000000000002,0.6265000000000001,68.35,7.23,68.7313276461,132.98,69.91144,8.42542,70.4173071414,0.6014400000000001,0.17542000000000002,0.6265000000000001,69.31,8.25,69.7992736352,133.21,70.83144,8.38542,71.3260692948,0.6014400000000001,0.17542000000000002,0.6265000000000001,70.23,8.21,70.7082527008,132.88
2019-09-04 09:00:00,67.20184,4.03762,67.3230248477,1.19184,0.34762000000000004,1.2415,66.01,3.69,66.1130561992,131.79,67.12184,3.96762,67.2390021747,1.19184,0.34762000000000004,1.2415,65.93,3.62,66.0293063722,131.65,68.90184,4.96762,69.0806832903,1.19184,0.34762000000000004,1.2415,67.71,4.62,67.8674332799,131.83,68.97184,4.90762,69.1462178796,1.19184,0.34762000000000004,1.2415,67.78,4.5600000000000005,67.9332172063,131.4
2019-09-04 09:30:00,68.26296,3.57628,68.3565760304,1.87296,0.5462800000000001,1.951,66.39,3.03,66.459107728,131.79,68.18296,3.5062800000000003,68.2730549617,1.87296,0.5462800000000001,1.951,66.31,2.96,66.376032572,131.77,69.97296,4.48628,70.1166302627,1.87296,0.5462800000000001,1.951,68.1,3.94,68.2138812853,131.83,70.01296,4.43628,70.1533687587,1.87296,0.5462800000000001,1.951,68.14,3.89,68.2509465136,131.52
2019-09-04 10:00:00,68.50896,3.29553,68.5881776858,2.17896,0.63553,2.26975,66.33,2.66,66.3833149217,131.79,68.41896,3.22553,68.4949496771,2.17896,0.63553,2.26975,66.24,2.59,66.2906154746,131.77,70.22896,4.20553,70.3547674665,2.17896,0.63553,2.26975,68.05,3.5700000000000003,68.1435793014,131.83,70.26896,4.15553,70.3917265669,2.17896,0.63553,2.26975,68.09,3.52,68.1809247517,131.84
2019-09-04 10:30:00,67.86792,3.87481,67.9784430365,2.82792,0.82481,2.9457500000000003,65.04,3.05,65.1114744112,132.26,67.78792,3.81481,67.8951756258,2.82792,0.82481,2.9457500000000003,64.96,2.99,65.028775938,132.22,69.55792,4.79481,69.7229835683,2.82792,0.82481,2.9457500000000003,66.73,3.9699999999999998,66.8479902465,132.39,69.60792000000001,4.74481,69.7694471002,2.82792,0.82481,2.9457500000000003,66.78,3.92,66.8949534718,131.84
2019-09-04 11:00:00,67.76776,3.55893,67.8611470443,3.76776,1.09893,3.92475,64.0,2.46,64.0472606752,131.87,67.68776,3.49893,67.7781333836,3.76776,1.09893,3.92475,63.92,2.4,63.9650404518,131.85,69.42776,4.47893,69.5720825659,3.76776,1.09893,3.92475,65.66,3.38,65.7469390922,131.92,69.47776,4.42893,69.618780193,3.76776,1.09893,3.92475,65.71,3.33,65.7943234634,131.84
2019-09-04 11:30:00,67.33768,4.01349,67.4571808614,4.05768,1.18349,4.22675,63.28,2.83,63.3432498377,131.87,67.25768,3.95349,67.3737753296,4.05768,1.18349,4.22675,63.2,2.77,63.2606741981,131.85,68.99768,4.93349,69.1738329787,4.05768,1.18349,4.22675,64.94,3.75,65.0481829108,131.92,69.04768,4.87349,69.2194554888,4.05768,1.18349,4.22675,64.99,3.69,65.0946710569,131.84
2019-09-04 12:00:00,68.2608,3.4794,68.349418732,3.9408000000000003,1.1494,4.105,64.32,2.33,64.3621884339,130.95,68.1808,3.4094,68.2659907787,3.9408000000000003,1.1494,4.105,64.24,2.26,64.2797417543,130.92,69.9408,4.3694,70.0771514903,3.9408000000000003,1.1494,4.105,66.0,3.22,66.078501799,130.97,69.9708,4.3194,70.1039946722,3.9408000000000003,1.1494,4.105,66.03,3.17,66.1060496475,130.92
2019-09-04 12:30:00,68.06848,3.25039,68.1460417388,3.49848,1.02039,3.64425,64.57,2.23,64.6084963453,129.75,67.98848,3.20039,68.063763552,3.49848,1.02039,3.64425,64.49,2.18,64.5268355028,129.74,69.72848,4.13039,69.8507053985,3.49848,1.02039,3.64425,66.23,3.11,66.3029788169,129.89,69.76848,4.08039,69.8876983743,3.49848,1.02039,3.64425,66.27,3.06,66.3406097349,129.7
2019-09-04 13:00:00,67.65664,3.16527,67.7306420334,3.44664,1.00527,3.59025,64.21,2.16,64.2463205172,130.3,67.56664,3.10527,67.6379593325,3.44664,1.00527,3.59025,64.12,2.1,64.1543794296,130.24,69.31664,4.04527,69.4345792114,3.44664,1.00527,3.59025,65.87,3.04,65.9401129814,130.63,69.36664,3.99527,69.4816013579,3.44664,1.00527,3.59025,65.92,2.99,65.987775383,129.7
2019-09-04 13:30:00,67.61616,3.35388,67.6992880627,4.19616,1.22388,4.371,63.42,2.13,63.4557586039,130.61,67.53616,3.29388,67.6164370031,4.19616,1.22388,4.371,63.34,2.07,63.3738155708,130.61,69.26616,4.22388,69.3948274974,4.19616,1.22388,4.371,65.07,3.0,65.1391195826,130.63,69.31616,4.18388,69.4423133903,4.19616,1.22388,4.371,65.12,2.96,65.1872380148,130.4
2019-09-04 14:00:00,67.00288,3.12709,67.0758124823,3.21288,0.9370900000000001,3.34675,63.79,2.19,63.8275818123,130.78,66.91288,3.07709,66.9835949525,3.21288,0.9370900000000001,3.34675,63.7,2.14,63.735936488,130.78,68.65288,4.01709,68.7703056876,3.21288,0.9370900000000001,3.34675,65.44,3.08,65.5124415665,130.78,68.69288,3.9670900000000002,68.8073365693,3.21288,0.9370900000000001,3.34675,65.48,3.03,65.5500671243,130.7
2019-09-04 14:30:00,66.52072,3.36146,66.6055973823,3.81072,1.1114600000000001,3.9695,62.71,2.25,62.7503513934,129.8,66.43072,3.30146,66.5127070405,3.81072,1.1114600000000001,3.9695,62.62,2.19,62.6582835705,129.79,68.16072,4.23146,68.2919395291,3.81072,1.1114600000000001,3.9695,64.35,3.12,64.4255919647,129.93,68.19072,4.19146,68.3194162084,3.81072,1.1114600000000001,3.9695,64.38,3.08,64.4536329465,129.75
2019-09-04 15:00:00,67.12168,3.1604900000000002,67.1960461862,2.40168,0.7004900000000001,2.50175,64.72,2.46,64.766735289,129.8,67.05168,3.10049,67.1233255215,2.40168,0.7004900000000001,2.50175,64.65,2.4,64.6945322265,129.79,68.80168,4.04049,68.9202200393,2.40168,0.7004900000000001,2.50175,66.4,3.34,66.4839499428,129.74,68.83168,3.98049,68.9466784716,2.40168,0.7004900000000001,2.50175,66.43,3.2800000000000002,66.5109261701,129.6
2019-09-04 15:30:00,66.42928,3.59354,66.5264065695,1.58928,0.46354000000000006,1.6555,64.84,3.13,64.9155027709,130.92,66.35928,3.42354,66.4475331991,1.58928,0.46354000000000006,1.6555,64.77,2.96,64.8376009735,130.88,68.07928,4.32354,68.2164303042,1.58928,0.46354000000000006,1.6555,66.49,3.86,66.6019496712,131.15,68.14928,4.27354,68.2831421996,1.58928,0.46354000000000006,1.6555,66.56,3.81,66.668956044,130.54
2019-09-04 16:00:00,66.47512,4.05191,66.5984951306,2.23512,0.6519100000000001,2.32825,64.24,3.4,64.3299121716,131.85,66.40512,3.99191,66.5249976149,2.23512,0.6519100000000001,2.32825,64.17,3.34,64.2568634466,131.81,68.14512,5.00191,68.3284456392,2.23512,0.6519100000000001,2.32825,65.91,4.35,66.0533920401,131.85,68.20512,4.96191,68.385370841,2.23512,0.6519100000000001,2.32825,65.97,4.31,66.1106421085,131.66
2019-09-04 16:30:00,67.89888,4.52259,68.0493330281,2.64888,0.7725900000000001,2.75925,65.25,3.75,65.3576697871,131.85,67.83888,4.47259,67.9861581571,2.64888,0.7725900000000001,2.75925,65.19,3.7,65.2949163412,131.81,69.59888,5.49259,69.8152751349,2.64888,0.7725900000000001,2.75925,66.95,4.72,67.1161746526,131.85,69.64888,5.44259,69.861207198,2.64888,0.7725900000000001,2.75925,67.0,4.67,67.1625557882,131.85
2019-09-04 17:00:00,69.23352,4.82311,69.4013161378,2.03352,0.59311,2.11825,67.2,4.23,67.3330000817,131.85,69.17352,4.76311,69.3373138077,2.03352,0.59311,2.11825,67.14,4.17,67.2693726743,131.81,70.97352,5.78311,71.2087417559,2.03352,0.59311,2.11825,68.94,5.19,69.1350829898,131.85,71.01352,5.74311,71.2453741324,2.03352,0.59311,2.11825,68.98,5.15,69.1719805991,131.85
2019-09-04 17:30:00,71.04192,4.75931,71.2011617108,1.71192,0.49931000000000003,1.7832500000000002,69.33,4.26,69.4607551068,131.85,70.97192,4.6993100000000005,71.1273290864,1.71192,0.49931000000000003,1.7832500000000002,69.26,4.2,69.3872293726,131.71,72.82192,5.72931,73.04695083,1.71192,0.49931000000000003,1.7832500000000002,71.11,5.23,71.3020686937,131.85,72.87192,5.66931,73.0921185927,1.71192,0.49931000000000003,1.7832500000000002,71.16,5.17,71.3475612758,130.98
2019-09-04 18:00:00,71.5284,4.74495,71.685609135,1.1484,0.33495,1.19625,70.38,4.41,70.5180296095,131.44,71.4484,4.68495,71.6018339085,1.1484,0.33495,1.19625,70.3,4.35,70.4344553468,131.38,73.3084,5.70495,73.530048042,1.1484,0.33495,1.19625,72.16,5.37,72.3595363446,131.49,73.3784,5.65495,73.5959784639,1.1484,0.33495,1.19625,72.23,5.32,72.4256536042,130.98
2019-09-04 18:30:00,71.7372,5.0971,71.9180526172,0.8472000000000001,0.24710000000000001,0.8825000000000001,70.89,4.85,71.0557147596,132.84,71.6772,5.0271,71.8532722585,0.8472000000000001,0.24710000000000001,0.8825000000000001,70.83,4.78,70.9911071896,132.72,73.5472,6.0871,73.7986681062,0.8472000000000001,0.24710000000000001,0.8825000000000001,72.7,5.84,72.9341867714,132.9,73.6072,6.0271,73.8535430853,0.8472000000000001,0.24710000000000001,0.8825000000000001,72.76,5.78,72.9892183819,131.85
2019-09-04 19:00:00,70.95112,5.41741,71.1576402107,0.7111200000000001,0.20741,0.74075,70.24,5.21,70.4329589042,132.55,70.88112,5.35741,71.0832963105,0.7111200000000001,0.20741,0.74075,70.17,5.15,70.3587336441,132.47,72.73112,6.41741,73.0136902749,0.7111200000000001,0.20741,0.74075,72.02,6.21,72.2872360794,132.9,72.79112,6.36741,73.0690841667,0.7111200000000001,0.20741,0.74075,72.08,6.16,72.3427397878,131.85
2019-09-04 19:30:00,69.99568,5.71249,70.2283971102,0.62568,0.18249,0.65175,69.37,5.53,69.5900696939,132.71,69.93568,5.65249,70.163736932,0.62568,0.18249,0.65175,69.31,5.47,69.5255133027,132.71,71.76568,6.71249,72.0789174992,0.62568,0.18249,0.65175,71.14,6.53,71.439068443,132.8,71.83568,6.66249,72.1439789176,0.62568,0.18249,0.65175,71.21,6.48,71.5042271478,132.61
2019-09-04 20:00:00,70.55176,5.40093,70.7581859855,0.55176,0.16093000000000002,0.5747500000000001,70.0,5.24,70.1958517293,132.71,70.49176,5.33093,70.6930480497,0.55176,0.16093000000000002,0.5747500000000001,69.94,5.17,70.1308241788,132.6,72.34176,6.39093,72.6235101476,0.55176,0.16093000000000002,0.5747500000000001,71.79,6.23,72.0598154313,132.8,72.41176,6.34093,72.6888600788,0.55176,0.16093000000000002,0.5747500000000001,71.86,6.18,72.1252521659,132.4
2019-09-04 20:30:00,71.58344,5.14267,71.767931118,0.52344,0.15267,0.54525,71.06,4.99,71.234989296,132.32,71.50344,5.0726700000000005,71.6831494339,0.52344,0.15267,0.54525,70.98,4.92,71.1503113134,132.28,73.39344,6.13267,73.6492136846,0.52344,0.15267,0.54525,72.87,5.98,73.1149594816,132.39,73.45344,6.0726700000000005,73.7040376693,0.52344,0.15267,0.54525,72.93,5.92,73.169879732,132.25
2019-09-04 21:00:00,69.13488,6.17309,69.4099320902,0.52488,0.15309,0.5467500000000001,68.61,6.02,68.8735979894,131.85,69.06488,6.12309,69.3357763392,0.52488,0.15309,0.5467500000000001,68.54,5.97,68.7995094459,131.85,70.89488,7.18309,71.2578472322,0.52488,0.15309,0.5467500000000001,70.37,7.03,70.7202785628,131.85,70.94488,7.13309,71.3025733839,0.52488,0.15309,0.5467500000000001,70.42,6.98,70.7650817847,131.85
2019-09-04 21:30:00,67.18536,6.57323,67.506147505,0.52536,0.15323,0.54725,66.66,6.42,66.9684403283,131.62,67.11536,6.50323,67.4296933729,0.52536,0.15323,0.54725,66.59,6.35,66.8920817437,131.57,68.87536,7.57323,69.2904685203,0.52536,0.15323,0.54725,68.35,7.42,68.7515738002,131.71,68.95536,7.53323,69.3656343369,0.52536,0.15323,0.54725,68.43,7.38,68.8268065509,131.25
2019-09-04 22:00:00,63.10208,7.71519,63.5719801254,0.53208,0.15519000000000002,0.55425,62.57,7.5600000000000005,63.0250624752,131.62,63.04208,7.63519,63.5027556651,0.53208,0.15519000000000002,0.55425,62.51,7.48,62.9559409429,131.57,64.72208,8.73519,65.3088905423,0.53208,0.15519000000000002,0.55425,64.19,8.58,64.7608871156,131.71,64.79208,8.69519,65.3729298706,0.53208,0.15519000000000002,0.55425,64.26,8.54,64.8249890089,131.43
2019-09-04 22:30:00,59.47616,8.85638,60.1319305781,0.5361600000000001,0.15638000000000002,0.5585,58.94,8.7,59.5786337541,131.24,59.43616,8.74638,60.0762538666,0.5361600000000001,0.15638000000000002,0.5585,58.9,8.59,59.5230887975,131.16,61.02616,9.86638,61.8185866763,0.5361600000000001,0.15638000000000002,0.5585,60.49,9.71,61.2643795366,131.38,61.10616,9.84638,61.8943776853,0.5361600000000001,0.15638000000000002,0.5585,60.57,9.69,61.3402070424,131.01
2019-09-04 23:00:00,55.68568,9.76624,56.5356029489,0.53568,0.15624000000000002,0.558,55.15,9.61,55.9810199979,131.85,55.62568,9.66624,56.4592992447,0.53568,0.15624000000000002,0.558,55.09,9.51,55.9048137462,131.85,57.15568,10.80624,58.1682609264,0.53568,0.15624000000000002,0.558,56.62,10.65,57.6129056723,131.9,57.23568,10.78624,58.2431630185,0.53568,0.15624000000000002,0.558,56.7,10.63,57.6878401398,131.84
2019-09-04 23:30:00,52.48136,10.12498,53.4491194263,0.53136,0.15498,0.5535,51.95,9.97,52.8980472229,131.35,52.45136,10.02498,53.4007995244,0.53136,0.15498,0.5535,51.92,9.87,52.8498183535,131.32,53.90136,11.17498,55.0475865761,0.53136,0.15498,0.5535,53.37,11.02,54.4958466307,131.51,53.96136,11.15498,55.102286267,0.53136,0.15498,0.5535,53.43,11.0,54.5505719493,131.1
2019-09-05 00:00:00,50.32416,10.67288,51.4434781795,0.5241600000000001,0.15288000000000002,0.546,49.8,10.52,50.8990216016,132.35,50.30416,10.58288,51.4053096713,0.5241600000000001,0.15288000000000002,0.546,49.78,10.43,50.8609211478,132.3,51.69416,11.74288,53.0111441944,0.5241600000000001,0.15288000000000002,0.546,51.17,11.59,52.4661509928,132.52,51.77416,11.73288,53.0869486484,0.5241600000000001,0.15288000000000002,0.546,51.25,11.58,52.5419727456,132.18
2019-09-05 00:30:00,48.72536,11.09323,49.9721968595,0.52536,0.15323,0.54725,48.2,10.94,49.4259405576,132.9,48.70536,10.99323,49.9305837995,0.52536,0.15323,0.54725,48.18,10.84,49.3843902463,132.9,50.06536,12.16323,51.5216889859,0.52536,0.15323,0.54725,49.54,12.01,50.9750105444,132.9,50.15536,12.15323,51.6067935079,0.52536,0.15323,0.54725,49.63,12.0,51.0601302388,132.85
2019-09-05 01:00:00,47.51536,11.44323,48.87388821,0.52536,0.15323,0.54725,46.99,11.29,48.3272614577,133.38,47.49536,11.36323,48.8357678097,0.52536,0.15323,0.54725,46.97,11.21,48.2891809829,133.39,48.85536,12.54323,50.4398534847,0.52536,0.15323,0.54725,48.33,12.39,49.8928952858,133.54,48.92536,12.53323,50.5051750355,0.52536,0.15323,0.54725,48.4,12.38,49.9582265498,133.14
2019-09-05 01:30:00,47.10064,11.61477,48.5115776961,0.53064,0.15477000000000002,0.5527500000000001,46.57,11.46,47.9593213046,133.96,47.08064,11.51477,48.4683050143,0.53064,0.15477000000000002,0.5527500000000001,46.55,11.36,47.9160943734,133.96,48.43064,12.70477,50.0693326455,0.53064,0.15477000000000002,0.5527500000000001,47.9,12.55,49.5167900817,133.96,48.50064,12.69477,50.1345117236,0.53064,0.15477000000000002,0.5527500000000001,47.97,12.54,49.5819775725,133.89
2019-09-05 02:00:00,46.59592,11.87631,48.0856163511,0.5359200000000001,0.15631,0.55825,46.06,11.72,47.5276971881,133.96,46.57592,11.77631,48.0416257121,0.5359200000000001,0.15631,0.55825,46.04,11.62,47.483744587,133.96,47.92592,12.97631,49.6515702578,0.5359200000000001,0.15631,0.55825,47.39,12.82,49.0934262402,133.96,47.98592,12.97631,49.709487419,0.5359200000000001,0.15631,0.55825,47.45,12.82,49.1513468788,133.89
2019-09-05 02:30:00,45.99592,12.10631,47.5624578682,0.5359200000000001,0.15631,0.55825,45.46,11.95,47.0044051127,133.96,45.96592,12.01631,47.510604158,0.5359200000000001,0.15631,0.55825,45.43,11.86,46.9525771391,133.96,47.30592,13.21631,49.1174196906,0.5359200000000001,0.15631,0.55825,46.77,13.06,48.5592061302,133.96,47.37592,13.20631,49.1821555004,0.5359200000000001,0.15631,0.55825,46.84,13.05,48.6239457469,133.77
2019-09-05 03:00:00,45.75688,13.41659,47.6832984866,0.53688,0.15659,0.55925,45.22,13.26,47.124049062,133.8,45.70688,11.91659,47.2347752886,0.53688,0.15659,0.55925,45.17,11.76,46.6757592332,133.8,47.00688,12.80659,48.7201756438,0.53688,0.15659,0.55925,46.47,12.65,48.1610153547,133.83,47.08688,12.95659,48.8369480267,0.53688,0.15659,0.55925,46.55,12.8,48.2777640327,133.77
2019-09-05 03:30:00,45.53472,27.09596,52.9868075449,0.5347200000000001,0.15596000000000002,0.557,45.0,26.94,52.4477225435,131.85,44.95472,7.15596,45.5207053307,0.5347200000000001,0.15596000000000002,0.557,44.42,7.0,44.9681709657,131.85,46.26472,8.21596,46.9885764351,0.5347200000000001,0.15596000000000002,0.557,45.73,8.06,46.4348629803,131.85,46.33472,8.19596,47.0540119203,0.5347200000000001,0.15596000000000002,0.557,45.8,8.04,46.5003397837,131.45
2019-09-05 04:00:00,45.12616,27.09638,52.6363384503,0.5361600000000001,0.15638000000000002,0.5585,44.59,26.94,52.0963693553,131.76,44.55616,7.21638,45.1367647739,0.5361600000000001,0.15638000000000002,0.5585,44.02,7.06,44.5825526411,131.65,45.86616,8.26638,46.6051249483,0.5361600000000001,0.15638000000000002,0.5585,45.33,8.11,46.0497665575,131.85,45.92616,8.25638,46.6624043857,0.5361600000000001,0.15638000000000002,0.5585,45.39,8.1,46.1070721257,131.0
2019-09-05 04:30:00,45.58592,27.10631,53.0361022706,0.5359200000000001,0.15631,0.55825,45.05,26.95,52.4957617337,131.85,45.00592,7.10631,45.5634993922,0.5359200000000001,0.15631,0.55825,44.47,6.95,45.0098144853,131.85,46.33592,8.16631,47.0500382706,0.5359200000000001,0.15631,0.55825,45.8,8.01,46.4951621139,131.85,46.38592,8.13631,47.094087895,0.5359200000000001,0.15631,0.55825,45.85,7.98,46.5392619194,131.85
2019-09-05 05:00:00,45.79448,26.80589,53.0630769666,0.5344800000000001,0.15589,0.5567500000000001,45.26,26.65,52.5232339065,131.85,45.20448,6.83589,45.7184252153,0.5344800000000001,0.15589,0.5567500000000001,44.67,6.68,45.166705658,131.85,46.53448,7.88589,47.1979352299,0.5344800000000001,0.15589,0.5567500000000001,46.0,7.73,46.6449665023,131.85,46.59448,7.87589,47.2554251887,0.5344800000000001,0.15589,0.5567500000000001,46.06,7.72,46.702483874,131.85
