Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-05 05:30:00,47.07712,26.62666,54.0854347329,0.53712,0.15666000000000002,0.5595,46.54,26.47,53.5409422778,131.85,46.47712,6.69666,46.9570861388,0.53712,0.15666000000000002,0.5595,45.94,6.54,46.4031809254,131.85,47.82712,7.74666,48.4504298087,0.53712,0.15666000000000002,0.5595,47.29,7.59,47.895221056,131.85,47.87712,7.72666,48.4965967285,0.53712,0.15666000000000002,0.5595,47.34,7.57,47.9414278052,131.45
2019-09-05 06:00:00,48.98424,25.51582,55.2314479138,0.53424,0.15582000000000001,0.5565,48.45,25.36,54.6857577437,130.44,48.33424,5.90582,48.6937107464,0.53424,0.15582000000000001,0.5565,47.8,5.75,48.1445999049,130.44,49.72424,6.92582,50.2042530693,0.53424,0.15582000000000001,0.5565,49.19,6.77,49.6536906987,130.51,49.76424,6.90582,50.2411179479,0.53424,0.15582000000000001,0.5565,49.23,6.75,49.690596696,130.36
2019-09-05 06:30:00,53.03912,16.87141,55.6578181908,0.51912,0.15141000000000002,0.5407500000000001,52.52,16.72,55.1172277968,130.44,52.84912,11.55141,54.0968072788,0.51912,0.15141000000000002,0.5407500000000001,52.33,11.4,53.5573421671,130.44,54.03912,5.66141,54.3348695918,0.51912,0.15141000000000002,0.5407500000000001,53.52,5.51,53.8028856103,130.51,54.08912,5.73141,54.3919292079,0.51912,0.15141000000000002,0.5407500000000001,53.57,5.58,53.8598301148,130.23
2019-09-05 07:00:00,56.65728,4.08254,56.8041768698,0.55728,0.16254000000000002,0.5805,56.1,3.92,56.2367886708,130.71,57.41728,22.23254,61.5713397406,0.55728,0.16254000000000002,0.5805,56.86,22.07,60.9929873018,130.59,58.15728,5.00254,58.3720363141,0.55728,0.16254000000000002,0.5805,57.6,4.84,57.8029895421,130.76,58.20728,4.97254,58.4192913262,0.55728,0.16254000000000002,0.5805,57.65,4.8100000000000005,57.850312013,130.41
2019-09-05 07:30:00,62.37456,2.5413300000000003,62.4263093044,0.7245600000000001,0.21133000000000002,0.75475,61.65,2.33,61.6940142964,130.57,63.23456,20.59133,66.5027251288,0.7245600000000001,0.21133000000000002,0.75475,62.51,20.38,65.7483421844,130.59,64.00456,3.42133,64.0959374669,0.7245600000000001,0.21133000000000002,0.75475,63.28,3.21,63.3613644108,130.76,64.03456,3.38133,64.123773025,0.7245600000000001,0.21133000000000002,0.75475,63.31,3.17,63.3893129794,130.32
2019-09-05 08:00:00,65.128,0.8315,65.1333077331,1.068,0.3115,1.1125,64.06,0.52,64.0621104866,129.74,66.018,18.6215,68.5939981795,1.068,0.3115,1.1125,64.95,18.31,67.4815426617,129.74,66.798,1.6815,66.8191607718,1.068,0.3115,1.1125,65.73,1.37,65.7442757965,129.74,66.828,1.6415000000000002,66.8481570894,1.068,0.3115,1.1125,65.76,1.33,65.7734482903,129.74
2019-09-05 08:30:00,66.56144,4.04667,66.6843372387,1.53144,0.44667,1.59525,65.03,3.6,65.1295700892,132.51,66.63144,6.38667,66.9368235739,1.53144,0.44667,1.59525,65.1,5.94,65.3704336837,132.51,68.24144,4.86667,68.4147543309,1.53144,0.44667,1.59525,66.71,4.42,66.8562674698,132.58,68.29144,4.80667,68.4603889396,1.53144,0.44667,1.59525,66.76,4.36,66.9022211888,132.34
2019-09-05 09:00:00,65.84544,5.02367,66.0368020808,2.03544,0.59367,2.12025,63.81,4.43,63.9635912062,133.28,65.77544,4.95367,65.96171127,2.03544,0.59367,2.12025,63.74,4.36,63.8889442705,133.27,67.54544,6.02367,67.8135020852,2.03544,0.59367,2.12025,65.51,5.43,65.7346560043,133.42,67.56544,5.98367,67.8298827145,2.03544,0.59367,2.12025,65.53,5.39,65.7512965652,133.01
2019-09-05 09:30:00,66.38928,4.84854,66.5660937644,2.42928,0.7085400000000001,2.5305,63.96,4.14,64.0938468186,132.9,66.30928,4.78854,66.4819579243,2.42928,0.7085400000000001,2.5305,63.88,4.08,64.0101616933,132.9,68.06928,5.83854,68.3192171285,2.42928,0.7085400000000001,2.5305,65.64,5.13,65.8401587179,132.9,68.09928,5.79854,68.345702152,2.42928,0.7085400000000001,2.5305,65.67,5.09,65.8669644055,132.88
2019-09-05 10:00:00,66.48576,4.48418,66.6368077946,3.06576,0.8941800000000001,3.1935000000000002,63.42,3.59,63.5215278469,132.79,66.41576,4.42418,66.5629517453,3.06576,0.8941800000000001,3.1935000000000002,63.35,3.5300000000000002,63.4482734202,132.72,68.15576,5.46418,68.3744461349,3.06576,0.8941800000000001,3.1935000000000002,65.09,4.57,65.2502337161,132.81,68.19576,5.42418,68.4111351364,3.06576,0.8941800000000001,3.1935000000000002,65.13,4.53,65.287347932,132.28
2019-09-05 10:30:00,66.54,5.1,66.7351601482,3.12,0.91,3.25,63.42,4.19,63.5582606748,133.79,66.46,4.91,66.641126191,3.12,0.91,3.25,63.34,4.0,63.4661768188,133.78,68.2,5.87,68.452150441,3.12,0.91,3.25,65.08,4.96,65.2687367734,133.85,68.23,5.83,68.4786229418,3.12,0.91,3.25,65.11,4.92,65.2956238962,133.58
2019-09-05 11:00:00,66.69584,18.38962,69.18463122,3.25584,0.9496200000000001,3.3915,63.44,17.44,65.7935194377,131.86,65.70584,1.96962,65.7353543616,3.25584,0.9496200000000001,3.3915,62.45,1.02,62.4583293084,131.85,67.43584,1.12962,67.4453004875,3.25584,0.9496200000000001,3.3915,64.18,0.18,64.1802524146,131.9,67.47584,1.15962,67.485803709,3.25584,0.9496200000000001,3.3915,64.22,0.21,64.2203433501,131.85
2019-09-05 11:30:00,66.52984000000001,18.19287,68.9724592085,3.60984,1.05287,3.76025,62.92,17.14,65.2127748221,131.76,65.52984000000001,2.37287,65.5727873623,3.60984,1.05287,3.76025,61.92,1.32,61.9340681693,131.67,67.24984,1.44287,67.2653168718,3.60984,1.05287,3.76025,63.64,0.39,63.6411949919,131.9,67.26984,1.51287,67.2868497499,3.60984,1.05287,3.76025,63.66,0.46,63.6616619324,131.32
2019-09-05 12:00:00,66.73792,18.03481,69.1317896316,3.30792,0.9648100000000001,3.44575,63.43,17.07,65.6867551337,131.76,65.72792,2.34481,65.7697316511,3.30792,0.9648100000000001,3.44575,62.42,1.38,62.4352528625,131.67,67.46792,1.4148100000000001,67.4827527333,3.30792,0.9648100000000001,3.44575,64.16,0.45,64.1615780666,131.83,67.48792,1.49481,67.5044724656,3.30792,0.9648100000000001,3.44575,64.18,0.53,64.1821883391,131.01
2019-09-05 12:30:00,69.41712,17.26791,71.5326307699,2.42712,0.70791,2.52825,66.99,16.56,69.0064757831,131.66,68.34712,2.55791,68.3949684981,2.42712,0.70791,2.52825,65.92,1.85,65.9459543869,131.44,70.13712,1.6579100000000002,70.1567122053,2.42712,0.70791,2.52825,67.71,0.9500000000000001,67.7166641234,131.75,70.17712,1.72791,70.1983891871,2.42712,0.70791,2.52825,67.75,1.02,67.7576777937,131.01
2019-09-05 13:00:00,68.73536,17.65448,70.9664031666,2.17536,0.63448,2.266,66.56,17.02,68.7016302572,131.0,67.66536,1.99448,67.6947479085,2.17536,0.63448,2.266,65.49,1.3599999999999999,65.5041197178,130.87,69.45536,1.05448,69.4633641627,2.17536,0.63448,2.266,67.28,0.42,67.2813109266,131.2,69.48536,1.12448,69.4944581215,2.17536,0.63448,2.266,67.31,0.49,67.3117835152,130.79
2019-09-05 13:30:00,69.9724,17.55695,72.1414115128,1.0524,0.30695,1.09625,68.92,17.25,71.0459632914,131.45,68.8724,1.49695,68.8886662744,1.0524,0.30695,1.09625,67.82,1.19,67.8304393322,131.39,70.6824,0.53695,70.6844394833,1.0524,0.30695,1.09625,69.63,0.23,69.630379864,131.61,70.7424,0.5969500000000001,70.7449185953,1.0524,0.30695,1.09625,69.69,0.29,69.6906033838,131.19
2019-09-05 14:00:00,68.45288,18.17209,70.8238775786,2.37288,0.6920900000000001,2.47175,66.08,17.48,68.3528843576,132.13,67.40288,1.83209,67.4277745893,2.37288,0.6920900000000001,2.47175,65.03,1.1400000000000001,65.0399915437,132.13,69.14288,0.9720900000000001,69.1497130411,2.37288,0.6920900000000001,2.47175,66.77,0.28,66.7705870874,132.17,69.20288,1.01209,69.2102804969,2.37288,0.6920900000000001,2.47175,66.83,0.32,66.8307661186,131.89
2019-09-05 14:30:00,66.37816,18.86113,69.0058138845,3.15816,0.9211300000000001,3.28975,63.22,17.94,65.7161471786,132.89,65.38816,1.77113,65.4121423718,3.15816,0.9211300000000001,3.28975,62.23,0.85,62.2358048072,132.88,67.09816,1.11113,67.1073593972,3.15816,0.9211300000000001,3.28975,63.94,0.19,63.9402822953,132.9,67.16816,1.11113,67.1773498112,3.15816,0.9211300000000001,3.28975,64.01,0.19,64.0102819866,132.67
2019-09-05 15:00:00,64.67632,19.51851,67.5573726647,3.7663200000000003,1.09851,3.9232500000000003,60.91,18.42,63.6343028562,132.89,63.74632,1.57851,63.7658608298,3.7663200000000003,1.09851,3.9232500000000003,59.98,0.48,59.9819206095,132.88,65.40632,1.53851,65.424412179,3.7663200000000003,1.09851,3.9232500000000003,61.64,0.44,61.6415703888,132.9,65.45632,1.46851,65.4727909101,3.7663200000000003,1.09851,3.9232500000000003,61.69,0.37,61.6911095702,132.9
2019-09-05 15:30:00,65.07808,19.32319,67.8862443229,3.26808,0.9531900000000001,3.40425,61.81,18.37,64.4820362582,133.49,64.14808,1.6031900000000001,64.1681103498,3.26808,0.9531900000000001,3.40425,60.88,0.65,60.883469842,133.49,65.81808,1.22319,65.8294451493,3.26808,0.9531900000000001,3.40425,62.55,0.27,62.5505827311,133.61,65.86808,1.19319,65.878886339,3.26808,0.9531900000000001,3.40425,62.6,0.24,62.6004600622,133.14
2019-09-05 16:00:00,67.07968,19.14949,69.7594899362,2.32968,0.67949,2.42675,64.75,18.47,67.3327810208,133.02,66.06968,1.20949,66.0807497034,2.32968,0.67949,2.42675,63.74,0.53,63.7422034448,132.97,67.79968,1.06949,67.8081146837,2.32968,0.67949,2.42675,65.47,0.39,65.4711615904,133.61,67.85968,1.00949,67.8671882412,2.32968,0.67949,2.42675,65.53,0.33,65.5308309119,132.9
2019-09-05 16:30:00,68.12336,20.06598,71.017150964,3.00336,0.8759800000000001,3.1285,65.12,19.19,67.8886625292,133.34,67.11336,1.03598,67.1213553577,3.00336,0.8759800000000001,3.1285,64.11,0.16,64.1101996565,133.28,68.85336,2.01598,68.8828669456,3.00336,0.8759800000000001,3.1285,65.85,1.1400000000000001,65.8598671423,133.61,68.90336,1.94598,68.9308338659,3.00336,0.8759800000000001,3.1285,65.9,1.07,65.908686074,132.9
2019-09-05 17:00:00,69.48072,19.97021,72.2937046994,2.64072,0.7702100000000001,2.75075,66.84,19.2,69.5429766403,132.89,68.43072,1.02021,68.438324557,2.64072,0.7702100000000001,2.75075,65.79,0.25,65.7904749945,132.89,70.21072,2.02021,70.2397782696,2.64072,0.7702100000000001,2.75075,67.57,1.25,67.5815610947,132.9,70.27072,1.9702100000000002,70.2983343811,2.64072,0.7702100000000001,2.75075,67.63,1.2,67.6406453251,132.79
2019-09-05 17:30:00,70.52064,20.40477,73.4133183064,2.21064,0.6447700000000001,2.30275,68.31,19.76,71.1105737567,132.89,69.45064,1.39477,69.4646440987,2.21064,0.6447700000000001,2.30275,67.24,0.75,67.244182648,132.89,71.25064,2.37477,71.2902043268,2.21064,0.6447700000000001,2.30275,69.04,1.73,69.0616717145,133.0,71.32064,2.31477,71.3581939945,2.21064,0.6447700000000001,2.30275,69.11,1.67,69.1301743091,132.9
2019-09-05 18:00:00,70.276,20.863,73.3074412662,1.896,0.553,1.975,68.38,20.31,71.3324645586,133.71,69.206,1.7530000000000001,69.2281983371,1.896,0.553,1.975,67.31,1.2,67.3206959263,133.7,71.016,2.743,71.0689545793,1.896,0.553,1.975,69.12,2.19,69.1546853076,133.87,71.076,2.673,71.1262448397,1.896,0.553,1.975,69.18,2.12,69.212475754,133.58
2019-09-05 18:30:00,69.5036,21.35355,72.7098652905,1.3836,0.40355,1.4412500000000001,68.12,20.95,71.2687652482,133.87,68.4236,2.24355,68.4603721401,1.3836,0.40355,1.4412500000000001,67.04,1.8399999999999999,67.0652458431,133.84,70.2236,3.25355,70.2989301808,1.3836,0.40355,1.4412500000000001,68.84,2.85,68.898970239,133.87,70.2836,3.19355,70.3561169378,1.3836,0.40355,1.4412500000000001,68.9,2.79,68.9564652516,133.16
2019-09-05 19:00:00,68.78,21.4975,72.0612996431,1.02,0.2975,1.0625,67.76,21.2,70.998997176,132.94,67.73,2.4575,67.774569023,1.02,0.2975,1.0625,66.71,2.16,66.7449601094,132.9,69.51,3.4675000000000002,69.5964342208,1.02,0.2975,1.0625,68.49,3.17,68.5633210981,133.07,69.58,3.4075,69.6633867699,1.02,0.2975,1.0625,68.56,3.11,68.6305012367,132.9
2019-09-05 19:30:00,68.56952,21.53611,71.8719911159,0.80952,0.23611000000000001,0.84325,67.76,21.3,71.0289208703,132.94,67.50952,2.60611,67.5598038775,0.80952,0.23611000000000001,0.84325,66.7,2.37,66.7420924155,132.9,69.28952,3.60611,69.3832948999,0.80952,0.23611000000000001,0.84325,68.48,3.37,68.5628711476,132.9,69.35952,3.54611,69.4501109485,0.80952,0.23611000000000001,0.84325,68.55,3.31,68.6298666763,132.9
2019-09-05 20:00:00,70.5792,20.48685,73.4924111427,0.7092,0.20685,0.73875,69.87,20.28,72.7536617635,131.99,69.4792,1.74685,69.5011562318,0.7092,0.20685,0.73875,68.77,1.54,68.7872408227,131.95,71.2892,2.72685,71.341332673,0.7092,0.20685,0.73875,70.58,2.52,70.6249729203,132.05,71.3692,2.67685,71.4193827652,0.7092,0.20685,0.73875,70.66,2.47,70.7031576381,131.83
2019-09-05 20:30:00,72.46896,19.53553,75.0558931455,0.7389600000000001,0.21553000000000003,0.76975,71.73,19.32,74.2863062751,131.48,71.31896,1.00553,71.3260481596,0.7389600000000001,0.21553000000000003,0.76975,70.58,0.79,70.5844210857,131.41,73.15896,1.9655300000000002,73.1853587575,0.7389600000000001,0.21553000000000003,0.76975,72.42,1.75,72.4411409352,131.51,73.23896,1.9055300000000002,73.2637448296,0.7389600000000001,0.21553000000000003,0.76975,72.5,1.69,72.5196945664,131.31
2019-09-05 21:00:00,71.11384,20.40987,73.9847351348,0.7538400000000001,0.21987,0.7852500000000001,70.36,20.19,73.1994924846,132.91,69.99384,1.48987,70.0096946898,0.7538400000000001,0.21987,0.7852500000000001,69.24,1.27,69.2516461898,132.84,71.83384,2.47987,71.8766326727,0.7538400000000001,0.21987,0.7852500000000001,71.08,2.26,71.1159194555,132.92,71.89384,2.40987,71.9342178894,0.7538400000000001,0.21987,0.7852500000000001,71.14,2.19,71.1737009014,132.57
2019-09-05 21:30:00,67.9248,21.72015,71.3129958077,0.7548,0.22015,0.7862500000000001,67.17,21.5,70.5270083018,132.59,66.8748,2.79015,66.9329800029,0.7548,0.22015,0.7862500000000001,66.12,2.5700000000000003,66.1699274595,132.55,68.6248,3.81015,68.7304911816,0.7548,0.22015,0.7862500000000001,67.87,3.59,67.964880637,132.6,68.7248,3.75015,68.8270423603,0.7548,0.22015,0.7862500000000001,67.97,3.5300000000000002,68.0616029785,132.57
2019-09-05 22:00:00,64.46576,21.78043,68.0457297952,0.7557600000000001,0.22043000000000001,0.7872500000000001,63.71,21.56,67.2591830162,131.15,63.47576,3.30043,63.5615052195,0.7557600000000001,0.22043000000000001,0.7872500000000001,62.72,3.08,62.7955794623,131.13,65.15576,4.33043,65.2995075415,0.7557600000000001,0.22043000000000001,0.7872500000000001,64.4,4.11,64.5310165734,131.16,65.22576,4.27043,65.3654062939,0.7557600000000001,0.22043000000000001,0.7872500000000001,64.47,4.05,64.5970850736,131.04
2019-09-05 22:30:00,60.27624,22.96057,64.5012626486,0.75624,0.22057000000000002,0.7877500000000001,59.52,22.74,63.7160733253,130.54,59.36624,4.62057,59.545781705,0.75624,0.22057000000000002,0.7877500000000001,58.61,4.4,58.7749274776,130.51,60.94624,5.65057,61.2076229849,0.75624,0.22057000000000002,0.7877500000000001,60.19,5.43,60.434435548,130.58,61.02624,5.61057,61.2836068151,0.75624,0.22057000000000002,0.7877500000000001,60.27,5.39,60.5105362726,130.34
2019-09-05 23:00:00,56.75528,23.74029,61.5204289416,0.7552800000000001,0.22029,0.7867500000000001,56.0,23.52,60.738705946,130.79,55.95528,5.29029,56.2048087637,0.7552800000000001,0.22029,0.7867500000000001,55.2,5.07,55.4323452508,130.76,57.44528,6.34029,57.794112776,0.7552800000000001,0.22029,0.7867500000000001,56.69,6.12,57.0193870539,130.83,57.53528,6.30029,57.8792026445,0.7552800000000001,0.22029,0.7867500000000001,56.78,6.08,57.1045952617,130.57
2019-09-05 23:30:00,53.43744,24.24092,58.6786349211,0.7574400000000001,0.22092,0.789,52.68,24.02,57.8976925274,130.79,52.69744,5.77092,53.0124862669,0.7574400000000001,0.22092,0.789,51.94,5.55,52.23567842,130.76,54.10744,6.82092,54.5356765155,0.7574400000000001,0.22092,0.789,53.35,6.6,53.7566972572,130.83,54.20744,6.79092,54.63115545,0.7574400000000001,0.22092,0.789,53.45,6.57,53.852273861,130.79
2019-09-06 00:00:00,51.1984,24.7112,56.8499742128,0.7584000000000001,0.2212,0.79,50.44,24.49,56.0709702074,131.74,50.4984,6.0712,50.8620474617,0.7584000000000001,0.2212,0.79,49.74,5.85,50.082832388,131.71,51.8884,7.1212,52.3747796559,0.7584000000000001,0.2212,0.79,51.13,6.9,51.5934773009,131.75,51.9584,7.1012,52.4414184781,0.7584000000000001,0.2212,0.79,51.2,6.88,51.6601819586,131.47
2019-09-06 00:30:00,49.17448,16.06839,51.7331870318,0.71448,0.20839000000000002,0.7442500000000001,48.46,15.86,50.9893243729,131.43,49.02448,11.31839,50.314069518,0.71448,0.20839000000000002,0.7442500000000001,48.31,11.11,49.5710419499,131.4,50.23448,9.59839,51.1432504976,0.71448,0.20839000000000002,0.7442500000000001,49.52,9.39,50.4024056966,131.48,50.34448,9.57839,51.2475582,0.71448,0.20839000000000002,0.7442500000000001,49.63,9.37,50.5067698433,131.29
2019-09-06 01:00:00,47.5368,7.40115,48.1095040045,0.5868,0.17115000000000002,0.6112500000000001,46.95,7.23,47.5034251397,132.36,48.1568,26.09115,54.7706627179,0.5868,0.17115000000000002,0.6112500000000001,47.57,25.92,54.1733449216,132.35,48.8568,8.41115,49.5755418585,0.5868,0.17115000000000002,0.6112500000000001,48.27,8.24,48.9682601284,132.37,48.9368,8.39115,49.650999915,0.5868,0.17115000000000002,0.6112500000000001,48.35,8.22,49.0437651491,132.19
2019-09-06 01:30:00,47.11704,7.25122,47.6717489699,0.58704,0.17122,0.6115,46.53,7.08,47.0655638445,130.81,47.72704,25.54122,54.1315459437,0.58704,0.17122,0.6115,47.14,25.37,53.5333213989,130.79,48.41704,8.23122,49.1117373451,0.58704,0.17122,0.6115,47.83,8.06,48.5043554745,130.82,48.50704,8.21122,49.1971245445,0.58704,0.17122,0.6115,47.92,8.04,48.5897931669,130.79
2019-09-06 02:00:00,46.56096,7.06528,47.0939611585,0.60096,0.17528000000000002,0.626,45.96,6.89,46.4735806669,130.81,47.17096,25.38528,53.5678253059,0.60096,0.17528000000000002,0.626,46.57,25.21,52.9557267913,130.79,47.85096,8.04528,48.522581374,0.60096,0.17528000000000002,0.626,47.25,7.87,47.9009331851,130.82,47.94096,8.02528,48.608031896,0.60096,0.17528000000000002,0.626,47.34,7.85,47.9864366254,130.79
2019-09-06 02:30:00,46.02176,7.31218,46.5990382932,0.7617600000000001,0.22218000000000002,0.7935,45.26,7.09,45.8119602287,131.78,46.62176,25.792180000000002,53.2806255092,0.7617600000000001,0.22218000000000002,0.7935,45.86,25.57,52.506804321,131.73,47.30176,8.31218,48.0265430304,0.7617600000000001,0.22218000000000002,0.7935,46.54,8.09,47.2379053304,131.8,47.39176,8.28218,48.1100137336,0.7617600000000001,0.22218000000000002,0.7935,46.63,8.06,47.3214591914,131.58
2019-09-06 03:00:00,45.6628,7.3154,46.2450687209,0.7728,0.22540000000000002,0.805,44.89,7.09,45.4464542071,131.78,46.2528,25.8454,52.9840184301,0.7728,0.22540000000000002,0.805,45.48,25.62,52.1997586201,131.85,46.9428,8.3154,47.6736022239,0.7728,0.22540000000000002,0.805,46.17,8.09,46.8734146399,131.8,47.0328,8.2954,47.7587472302,0.7728,0.22540000000000002,0.805,46.26,8.07,46.9586254058,131.84
2019-09-06 03:30:00,45.13296,7.56128,45.7619605524,0.7929600000000001,0.23128,0.8260000000000001,44.34,7.33,44.941790129,131.78,45.71296,26.10128,52.6398283584,0.7929600000000001,0.23128,0.8260000000000001,44.92,25.87,51.8368913034,131.85,46.40296,8.56128,47.1861230872,0.7929600000000001,0.23128,0.8260000000000001,45.61,8.33,46.3644368024,131.8,46.48296,8.54128,47.2611789358,0.7929600000000001,0.23128,0.8260000000000001,45.69,8.31,46.4395542614,131.84
2019-09-06 04:00:00,45.3532,7.72135,46.0057822025,0.7932,0.23135000000000003,0.82625,44.56,7.49,45.1851048466,131.87,45.9332,26.20135,52.8807110775,0.7932,0.23135000000000003,0.82625,45.14,25.97,52.0774471341,131.85,46.6332,8.70135,47.4380525956,0.7932,0.23135000000000003,0.82625,45.84,8.47,46.6159468423,131.8,46.7132,8.69135,47.5148673476,0.7932,0.23135000000000003,0.82625,45.92,8.46,46.6928045849,131.44
2019-09-06 04:30:00,46.00344,7.36142,46.5887003065,0.79344,0.23142000000000001,0.8265,45.21,7.13,45.7687775672,130.8,46.59344,25.71142,53.2167809009,0.79344,0.23142000000000001,0.8265,45.8,25.48,52.4105943489,130.8,47.27344,8.34142,48.0037229499,0.79344,0.23142000000000001,0.8265,46.48,8.11,47.1822265265,130.8,47.36344,8.33142,48.0906228682,0.79344,0.23142000000000001,0.8265,46.57,8.1,47.2691749452,130.79
2019-09-06 05:00:00,46.01224,7.44107,46.6100391822,0.79224,0.23107000000000003,0.82525,45.22,7.21,45.7911836493,130.8,46.61224,25.74107,53.2475689827,0.79224,0.23107000000000003,0.82525,45.82,25.51,52.4426591622,130.8,47.29224,8.42107,48.0361362327,0.79224,0.23107000000000003,0.82525,46.5,8.19,47.2157399603,130.8,47.37224,8.40107,48.1114030118,0.79224,0.23107000000000003,0.82525,46.58,8.17,47.2910699816,130.79
2019-09-06 05:30:00,47.4844,6.9017,47.9833482184,0.7944,0.23170000000000002,0.8275,46.69,6.67,47.1640223051,130.34,48.1244,25.0317,54.2452198839,0.7944,0.23170000000000002,0.8275,47.33,24.8,53.4337805138,130.32,48.7944,7.8417,49.4204990894,0.7944,0.23170000000000002,0.8275,48.0,7.61,48.5995071991,130.34,48.8844,7.8417,49.5093609558,0.7944,0.23170000000000002,0.8275,48.09,7.61,48.6883990289,130.31
2019-09-06 06:00:00,49.58952,8.40861,50.297367883,0.7495200000000001,0.21861000000000003,0.78075,48.84,8.19,49.5219315051,130.95,50.01952,19.47861,53.6783813892,0.7495200000000001,0.21861000000000003,0.78075,49.27,19.26,52.9006663474,130.93,50.92952,8.87861,51.6976374988,0.7495200000000001,0.21861000000000003,0.78075,50.18,8.66,50.9217831581,130.94,50.99952,8.80861,51.754638926,0.7495200000000001,0.21861000000000003,0.78075,50.25,8.59,50.9789230957,130.66
2019-09-06 06:30:00,54.60704,23.65497,59.5103892044,0.73704,0.21497000000000002,0.76775,53.87,23.44,58.7487063687,131.71,53.86704,5.25497,54.1227559171,0.73704,0.21497000000000002,0.76775,53.13,5.04,53.3685159996,131.67,55.31704,6.23497,55.6673132571,0.73704,0.21497000000000002,0.76775,54.58,6.02,54.9109897926,131.69,55.39704,6.26497,55.750173899800004,0.73704,0.21497000000000002,0.76775,54.66,6.05,54.9938005597,131.3
2019-09-06 07:00:00,58.626,22.38925,62.7557677952,0.786,0.22925,0.8187500000000001,57.84,22.16,61.939738456,131.46,57.786,3.79925,57.910759765,0.786,0.22925,0.8187500000000001,57.0,3.5700000000000003,57.1116879456,131.46,59.326,4.78925,59.5189985766,0.786,0.22925,0.8187500000000001,58.54,4.5600000000000005,58.7173330457,131.47,59.406,4.75925,59.5963362679,0.786,0.22925,0.8187500000000001,58.62,4.53,58.7947727268,131.38
2019-09-06 07:30:00,63.73456,21.24508,67.1821967682,0.8745600000000001,0.25508000000000003,0.911,62.86,20.99,66.2718620532,132.0,62.80456,2.53508,62.8557029028,0.8745600000000001,0.25508000000000003,0.911,61.93,2.2800000000000002,61.9719557542,131.99,64.45456,3.50508,64.549793885,0.8745600000000001,0.25508000000000003,0.911,63.58,3.25,63.6630104535,132.01,64.50456,3.47508,64.5980993668,0.8745600000000001,0.25508000000000003,0.911,63.63,3.22,63.7114220529,131.85
2019-09-06 08:00:00,66.22848,19.60664,69.0697610768,0.9484800000000001,0.27664,0.988,65.28,19.33,68.0817692191,131.21,65.23848,1.10664,65.2478652892,0.9484800000000001,0.27664,0.988,64.29,0.8300000000000001,64.2953575307,131.21,66.94848,2.05664,66.9800622753,0.9484800000000001,0.27664,0.988,66.0,1.78,66.0239986672,131.22,67.00848,2.01664,67.0388188201,0.9484800000000001,0.27664,0.988,66.06,1.74,66.0829115581,131.15
2019-09-06 08:30:00,68.51048,18.750140000000002,71.029948753,0.9604800000000001,0.28014,1.0005,67.55,18.47,70.0295894605,132.69,67.45048,0.6901400000000001,67.4540105957,0.9604800000000001,0.28014,1.0005,66.49,0.41000000000000003,66.4912640878,132.69,69.23048,0.8201400000000001,69.2353377305,0.9604800000000001,0.28014,1.0005,68.27,0.54,68.2721356045,132.7,69.30048,0.76014,69.3046487694,0.9604800000000001,0.28014,1.0005,68.34,0.48,68.3416856684,132.54
2019-09-06 09:00:00,68.80968,18.77824,71.325972543,0.91968,0.26824000000000003,0.9580000000000001,67.89,18.51,70.3681192018,133.05,67.72968,0.73824,67.7337032149,0.91968,0.26824000000000003,0.9580000000000001,66.81,0.47000000000000003,66.81165317520001,133.05,69.53968,0.7282400000000001,69.5434930673,0.91968,0.26824000000000003,0.9580000000000001,68.62,0.46,68.6215418072,133.15,69.58968,0.6682400000000001,69.5928883378,0.91968,0.26824000000000003,0.9580000000000001,68.67,0.4,68.6711649821,132.9
2019-09-06 09:30:00,69.34152,18.49461,71.7655697042,1.4215200000000001,0.41461000000000003,1.48075,67.92,18.08,70.2852246208,132.9,68.26152,1.18461,68.2717980836,1.4215200000000001,0.41461000000000003,1.48075,66.84,0.77,66.8444350713,132.9,70.08152,0.5846100000000001,70.083958324,1.4215200000000001,0.41461000000000003,1.48075,68.66,0.17,68.660210457,132.9,70.12152,0.54461,70.1236348684,1.4215200000000001,0.41461000000000003,1.48075,68.7,0.13,68.7001229984,132.9
2019-09-06 10:00:00,69.62144,18.38542,72.0081146556,1.32144,0.38542000000000004,1.3765,68.3,18.0,70.6320748669,132.9,68.55144,1.26542,68.5631184665,1.32144,0.38542000000000004,1.3765,67.23,0.88,67.235759087,132.9,70.36144,0.47542000000000006,70.3630461468,1.32144,0.38542000000000004,1.3765,69.04,0.09,69.0400586616,132.9,70.39144,0.47542000000000006,70.3930454622,1.32144,0.38542000000000004,1.3765,69.07,0.09,69.0700586361,132.9
2019-09-06 10:30:00,69.78752,18.41761,72.1769097833,1.39752,0.40761000000000003,1.45575,68.39,18.01,70.7216529784,133.26,68.69752,1.38761,68.7115326249,1.39752,0.40761000000000003,1.45575,67.3,0.98,67.3071348373,133.24,70.52752,0.52761,70.5294934737,1.39752,0.40761000000000003,1.45575,69.13,0.12,69.1301041515,133.3,70.57752,0.52761,70.5794920757,1.39752,0.40761000000000003,1.45575,69.18,0.12,69.1801040762,133.02
2019-09-06 11:00:00,69.3844,17.98795,71.6781787475,1.8444,0.53795,1.9212500000000001,67.54,17.45,69.7578246507,132.15,68.3144,1.72795,68.3362499598,1.8444,0.53795,1.9212500000000001,66.47,1.19,66.4806513205,132.15,70.1144,0.7479500000000001,70.1183892896,1.8444,0.53795,1.9212500000000001,68.27,0.21,68.2703229815,132.15,70.1544,0.8179500000000001,70.1591681932,1.8444,0.53795,1.9212500000000001,68.31,0.28,68.3105738521,132.13
2019-09-06 11:30:00,69.766,17.57175,71.9448480022,1.446,0.42175,1.50625,68.32,17.15,70.4396543149,131.34,68.666,1.66175,68.6861046287,1.446,0.42175,1.50625,67.22,1.24,67.2314360995,131.23,70.476,0.7017500000000001,70.4794936777,1.446,0.42175,1.50625,69.03,0.28,69.0305678667,131.36,70.506,0.77175,70.5102236138,1.446,0.42175,1.50625,69.06,0.35000000000000003,69.0608869042,130.95
2019-09-06 12:00:00,70.36624,16.84307,72.3539683691,1.17624,0.34307000000000004,1.22525,69.19,16.5,71.1302052577,131.48,69.25624,2.20307,69.2912714298,1.17624,0.34307000000000004,1.22525,68.08,1.8599999999999999,68.1054036035,131.42,71.08624,1.35307,71.0991161391,1.17624,0.34307000000000004,1.22525,69.91,1.01,69.9172954282,131.48,71.12624,1.38307,71.1396858242,1.17624,0.34307000000000004,1.22525,69.95,1.04,69.9577308094,130.95
2019-09-06 12:30:00,69.78376,17.99193,72.06582203,1.82376,0.53193,1.89975,67.96,17.46,70.1670378454,133.08,68.72376,1.9419300000000002,68.7511911218,1.82376,0.53193,1.89975,66.9,1.4100000000000001,66.9148570947,133.08,70.52376,1.1519300000000001,70.5331671433,1.82376,0.53193,1.89975,68.7,0.62,68.7027976141,133.09,70.57376,1.10193,70.5823621754,1.82376,0.53193,1.89975,68.75,0.5700000000000001,68.7523628685,132.93
2019-09-06 13:00:00,68.5948,19.3114,71.26132721889999,3.8448,1.1214,4.005,64.75,18.19,67.2565134392,133.67,67.5948,1.8614000000000002,67.6204244071,3.8448,1.1214,4.005,63.75,0.74,63.7542947573,133.63,69.3348,1.2614,69.3462733029,3.8448,1.1214,4.005,65.49,0.14,65.490149641,133.72,69.3748,1.2814,69.386633158,3.8448,1.1214,4.005,65.53,0.16,65.5301953301,133.44
2019-09-06 13:30:00,69.19304,19.37797,71.8552886416,2.39304,0.6979700000000001,2.49275,66.8,18.68,69.3626873759,133.96,68.15304,1.07797,68.1615645402,2.39304,0.6979700000000001,2.49275,65.76,0.38,65.7610979227,133.96,69.93304,1.0979700000000001,69.9416587004,2.39304,0.6979700000000001,2.49275,67.54,0.4,67.5411844729,133.96,69.99304,1.13797,70.0022901351,2.39304,0.6979700000000001,2.49275,67.6,0.44,67.6014319375,133.95
2019-09-06 14:00:00,69.7816,18.92005,72.3010372717,1.3716,0.40005,1.42875,68.41,18.52,70.8725511041,133.74,68.7416,1.07005,68.7499278368,1.3716,0.40005,1.42875,67.37,0.67,67.3733315192,133.78,70.5316,0.8600500000000001,70.5368434548,1.3716,0.40005,1.42875,69.16,0.46,69.1615297691,133.83,70.5916,0.92005,70.5975954446,1.3716,0.40005,1.42875,69.22,0.52,69.2219531652,133.7
2019-09-06 14:30:00,68.9936,19.8223,71.7846809441,1.6536,0.4823,1.7225000000000001,67.34,19.34,70.0621952268,132.39,67.9536,1.0623,67.9619028151,1.6536,0.4823,1.7225000000000001,66.3,0.58,66.3025369047,132.39,69.7336,0.7023,69.737136407,1.6536,0.4823,1.7225000000000001,68.08,0.22,68.0803554632,132.45,69.7936,0.7223,69.7973374725,1.6536,0.4823,1.7225000000000001,68.14,0.24,68.1404226579,132.26
2019-09-06 15:00:00,65.38848,21.82414,68.934363009,3.64848,1.06414,3.8005,61.74,20.76,65.1368190811,133.44,64.46848,1.59414,64.4881864829,3.64848,1.06414,3.8005,60.82,0.53,60.8223092294,133.43,66.14848,2.41414,66.1925182951,3.64848,1.06414,3.8005,62.5,1.35,62.5145782998,133.44,66.20848,2.44414,66.2535783505,3.64848,1.06414,3.8005,62.56,1.38,62.5752187371,133.32
2019-09-06 15:30:00,64.02152,21.17336,67.4319375133,2.89152,0.8433600000000001,3.012,61.13,20.33,64.4219357052,131.33,63.11152,1.47336,63.1287157037,2.89152,0.8433600000000001,3.012,60.22,0.63,60.2232953266,131.14,64.75152,2.39336,64.7957368536,2.89152,0.8433600000000001,3.012,61.86,1.55,61.879415802,131.38,64.81152,2.34336,64.8538700526,2.89152,0.8433600000000001,3.012,61.92,1.5,61.9381659399,130.82
2019-09-06 16:00:00,64.15296,21.51128,67.6634128906,3.67296,1.07128,3.826,60.48,20.44,63.8406140321,130.91,63.25296,1.86128,63.2803390636,3.67296,1.07128,3.826,59.58,0.79,59.5852372656,130.82,64.88296,2.77128,64.9421164669,3.67296,1.07128,3.826,61.21,1.7000000000000002,61.2336027031,130.97,64.93296,2.72128,64.9899581412,3.67296,1.07128,3.826,61.26,1.65,61.2822168333,130.82
2019-09-06 16:30:00,65.18936,21.43773,68.6238218461,2.76936,0.8077300000000001,2.88475,62.42,20.63,65.7408039196,131.83,64.25936,1.6477300000000001,64.2804819659,2.76936,0.8077300000000001,2.88475,61.49,0.84,61.4957372506,131.83,65.93936,2.56773,65.9893357639,2.76936,0.8077300000000001,2.88475,63.17,1.76,63.1945132112,131.84,65.98936,2.5177300000000002,66.0373727336,2.76936,0.8077300000000001,2.88475,63.22,1.71,63.2431221557,131.74
2019-09-06 17:00:00,65.96608,21.61094,69.4158226793,2.74608,0.8009400000000001,2.8605,63.22,20.81,66.556926762,131.67,65.01608,1.88094,65.0432824652,2.74608,0.8009400000000001,2.8605,62.27,1.08,62.2793649614,131.41,66.71608,2.81094,66.7752702297,2.74608,0.8009400000000001,2.8605,63.97,2.01,64.0015702932,131.61,66.75608,2.76094,66.8131499531,2.74608,0.8009400000000001,2.8605,64.01,1.96,64.0400007808,131.09
2019-09-06 17:30:00,66.836,21.98925,70.3603440267,2.466,0.7192500000000001,2.56875,64.37,21.27,67.7931397709,131.85,65.856,2.09925,65.8894497364,2.466,0.7192500000000001,2.56875,63.39,1.38,63.4050195174,131.85,67.586,3.04925,67.6547509164,2.466,0.7192500000000001,2.56875,65.12,2.33,65.161670482,131.85,67.626,2.97925,67.6915933227,2.466,0.7192500000000001,2.56875,65.16,2.26,65.1991809765,131.84
2019-09-06 18:00:00,67.422,21.9835,70.9154451178,1.6920000000000002,0.49350000000000005,1.7625000000000002,65.73,21.49,69.1538357577,131.85,66.402,2.0535,66.4337449362,1.6920000000000002,0.49350000000000005,1.7625000000000002,64.71,1.56,64.728801163,131.85,68.172,3.0135,68.2385724224,1.6920000000000002,0.49350000000000005,1.7625000000000002,66.48,2.52,66.5277445883,131.85,68.212,2.9535,68.2759116105,1.6920000000000002,0.49350000000000005,1.7625000000000002,66.52,2.46,66.5654715299,131.84
2019-09-06 18:30:00,66.3396,23.0278,70.2226608795,1.3296000000000001,0.38780000000000003,1.385,65.01,22.64,68.8394487195,132.51,65.3496,2.9678,65.4169554244,1.3296000000000001,0.38780000000000003,1.385,64.02,2.58,64.0719657885,132.41,67.0996,3.9378,67.2150473406,1.3296000000000001,0.38780000000000003,1.385,65.77,3.55,65.865737679,132.62,67.1496,3.8778,67.2614756975,1.3296000000000001,0.38780000000000003,1.385,65.82,3.49,65.9124608856,132.09
2019-09-06 19:00:00,66.11256,22.81783,69.9394306215,0.9525600000000001,0.27783,0.9922500000000001,65.16,22.54,68.948366188,131.34,65.11256,3.08783,65.1857358926,0.9525600000000001,0.27783,0.9922500000000001,64.16,2.81,64.2215049652,131.22,66.86256,4.05783,66.9855798964,0.9525600000000001,0.27783,0.9922500000000001,65.91,3.7800000000000002,66.0183042799,131.4,66.90256,3.99783,67.0219007434,0.9525600000000001,0.27783,0.9922500000000001,65.95,3.7199999999999998,66.0548325257,130.87
2019-09-06 19:30:00,65.72648,23.14814,69.6836175772,0.8164800000000001,0.23814000000000002,0.8505,64.91,22.91,68.8344114524,131.02,64.72648,3.45814,64.8187931502,0.8164800000000001,0.23814000000000002,0.8505,63.91,3.22,63.9910657827,130.87,66.45648,4.43814,66.6045105128,0.8164800000000001,0.23814000000000002,0.8505,65.64,4.2,65.7742320366,131.06,66.50648,4.37814,66.6504312953,0.8164800000000001,0.23814000000000002,0.8505,65.69,4.14,65.8203289266,130.73
2019-09-06 20:00:00,65.65312,22.65591,69.4523032279,0.6031200000000001,0.17591,0.6282500000000001,65.05,22.48,68.8247985831,129.75,64.65312,3.30591,64.737585425,0.6031200000000001,0.17591,0.6282500000000001,64.05,3.13,64.1264329275,129.75,66.37312,4.25591,66.5094266135,0.6031200000000001,0.17591,0.6282500000000001,65.77,4.08,65.896428583,129.75,66.44312,4.19591,66.5754748842,0.6031200000000001,0.17591,0.6282500000000001,65.84,4.02,65.9626106215,129.74
2019-09-06 20:30:00,66.53368,4.89274,66.7133380895,0.52368,0.15274000000000001,0.5455,66.01,4.74,66.1799644908,131.52,67.31368,20.22274,70.2857789901,0.52368,0.15274000000000001,0.5455,66.79,20.07,69.7402968161,131.49,68.14368,4.24274,68.275632305,0.52368,0.15274000000000001,0.5455,67.62,4.09,67.7435790315,131.52,68.20368,4.25274,68.3361380461,0.52368,0.15274000000000001,0.5455,67.68,4.1,67.8040736239,131.38
2019-09-06 21:00:00,64.6476,4.04055,64.7737464569,0.6876,0.20055,0.71625,63.96,3.84,64.0751683572,131.64,65.5576,22.49055,69.3081795827,0.6876,0.20055,0.71625,64.87,22.29,68.5927182724,131.6,66.3076,5.01055,66.496642239,0.6876,0.20055,0.71625,65.62,4.8100000000000005,65.7960523132,131.66,66.3776,4.94055,66.5612110471,0.6876,0.20055,0.71625,65.69,4.74,65.860790308,131.54
2019-09-06 21:30:00,61.8016,5.1038,62.0119870428,0.8016000000000001,0.2338,0.835,61.0,4.87,61.1940920351,131.36,62.6416,23.4438,66.8848399041,0.8016000000000001,0.2338,0.835,61.84,23.21,66.0521740747,131.28,63.4116,6.0738,63.7018214889,0.8016000000000001,0.2338,0.835,62.61,5.84,62.8817755793,131.35,63.4616,6.0138,63.7459054764,0.8016000000000001,0.2338,0.835,62.66,5.78,62.9260200553,131.1
2019-09-06 22:00:00,59.24472,5.62471,59.5111267786,0.8047200000000001,0.23471000000000003,0.83825,58.44,5.39,58.6880371115,131.9,60.02472,24.07471,64.6727042319,0.8047200000000001,0.23471000000000003,0.83825,59.22,23.84,63.8384993558,131.81,60.80472,6.59471,61.1612963749,0.8047200000000001,0.23471000000000003,0.83825,60.0,6.36,60.3361384247,131.92,60.85472,6.54471,61.205638427,0.8047200000000001,0.23471000000000003,0.83825,60.05,6.31,60.3806144387,131.7
2019-09-06 22:30:00,56.15608,6.58219,56.540521276,0.79608,0.23219,0.82925,55.36,6.35,55.722994356,132.11,56.88608,25.16219,62.2025875938,0.79608,0.23219,0.82925,56.09,24.93,61.3807217292,132.11,57.64608,7.58219,58.1425846051,0.79608,0.23219,0.82925,56.85,7.35,57.3231628576,132.13,57.71608,7.54219,58.2067910176,0.79608,0.23219,0.82925,56.92,7.31,57.3874768569,131.99
2019-09-06 23:00:00,52.49392,7.31156,53.0006655298,0.7939200000000001,0.23156000000000002,0.8270000000000001,51.7,7.08,52.1825296436,132.11,53.15392,25.93156,59.1420748317,0.7939200000000001,0.23156000000000002,0.8270000000000001,52.36,25.7,58.327177199,132.11,53.92392,8.32156,54.5622351907,0.7939200000000001,0.23156000000000002,0.8270000000000001,53.13,8.09,53.7423948108,132.13,53.97392,8.29156,54.6070875198,0.7939200000000001,0.23156000000000002,0.8270000000000001,53.18,8.06,53.7873219263,131.99
2019-09-06 23:30:00,48.8232,8.64135,49.5820308989,0.7932,0.23135000000000003,0.82625,48.03,8.41,48.760732152,133.21,49.4232,27.59135,56.6033152126,0.7932,0.23135000000000003,0.82625,48.63,27.36,55.7982661021,133.17,50.1832,9.68135,51.1085325563,0.7932,0.23135000000000003,0.82625,49.39,9.45,50.2859284492,133.26,50.2432,9.65135,51.1617797097,0.7932,0.23135000000000003,0.82625,49.45,9.42,50.3392381746,133.02
2019-09-07 00:00:00,46.66344,9.08142,47.5389190227,0.79344,0.23142000000000001,0.8265,45.87,8.85,46.7159437451,133.95,47.21344,28.13142,54.9589456581,0.79344,0.23142000000000001,0.8265,46.42,27.9,54.1592688282,133.96,47.99344,10.13142,49.0511565027,0.79344,0.23142000000000001,0.8265,47.2,9.9,48.2270670889,133.96,48.03344,10.11142,49.0861708901,0.79344,0.23142000000000001,0.8265,47.24,9.88,48.2621176494,133.6
2019-09-07 00:30:00,44.71512,9.66191,45.7470705233,0.79512,0.23191000000000003,0.82825,43.92,9.43,44.9209450034,133.95,45.23512,28.71191,53.5778858977,0.79512,0.23191000000000003,0.82825,44.44,28.48,52.7828002289,133.87,46.01512,10.72191,47.2477578586,0.79512,0.23191000000000003,0.82825,45.22,10.49,46.4207765984,133.96,46.05512,10.70191,47.282184339,0.79512,0.23191000000000003,0.82825,45.26,10.47,46.4552311371,133.82
2019-09-07 01:00:00,43.21184,9.99387,44.3524582606,0.8018400000000001,0.23387000000000002,0.83525,42.41,9.76,43.5185673018,132.9,43.70184,28.86387,52.3734074771,0.8018400000000001,0.23387000000000002,0.83525,42.9,28.63,51.5760302854,132.9,44.48184,11.05387,45.8347262647,0.8018400000000001,0.23387000000000002,0.83525,43.68,10.82,45.0001644441,132.9,44.51184,11.03387,45.8590251462,0.8018400000000001,0.23387000000000002,0.83525,43.71,10.8,45.0244833396,132.9
2019-09-07 01:30:00,42.44136,10.06373,43.6182037705,0.8013600000000001,0.23373000000000002,0.8347500000000001,41.64,9.83,42.7845591306,133.11,42.92136,29.00373,51.8021186648,0.8013600000000001,0.23373000000000002,0.8347500000000001,42.12,28.77,51.0079140918,133.05,43.69136,11.12373,45.08516727,0.8013600000000001,0.23373000000000002,0.8347500000000001,42.89,10.89,44.2509231542,133.21,43.73136,11.10373,45.1190056114,0.8013600000000001,0.23373000000000002,0.8347500000000001,42.93,10.87,44.2847806814,132.9
2019-09-07 02:00:00,42.3616,10.1238,43.5545230831,0.8016000000000001,0.2338,0.835,41.56,9.89,42.7205536013,133.4,42.8416,29.1038,51.7922181896,0.8016000000000001,0.2338,0.835,42.04,28.87,50.9984166421,133.38,43.6116,11.1938,45.0252463958,0.8016000000000001,0.2338,0.835,42.81,10.96,44.1906969848,133.82,43.6516,11.1738,45.0590278302,0.8016000000000001,0.2338,0.835,42.85,10.94,44.2244966054,133.06
2019-09-07 02:30:00,41.49208,10.11394,42.7069606159,0.80208,0.23394,0.8355,40.69,9.88,41.872311854,133.13,41.96208,29.09394,51.0614678858,0.80208,0.23394,0.8355,41.16,28.86,50.269724487,133.06,42.73208,11.18394,44.1713841197,0.80208,0.23394,0.8355,41.93,10.95,43.336213494,133.26,42.77208,11.17394,44.2075532308,0.80208,0.23394,0.8355,41.97,10.94,43.3723932934,132.93
2019-09-07 03:00:00,40.694,10.3145,41.9808354639,0.804,0.23450000000000001,0.8375,39.89,10.08,41.1438756074,133.77,41.134,29.3245,50.5166532566,0.804,0.23450000000000001,0.8375,40.33,29.09,49.7266226482,133.72,41.914,11.3845,43.432594169,0.804,0.23450000000000001,0.8375,41.11,11.15,42.5952415183,133.82,41.954,11.3645,43.4659634225,0.804,0.23450000000000001,0.8375,41.15,11.13,42.6286218403,132.93
2019-09-07 03:30:00,39.584,10.7245,41.0110711424,0.804,0.23450000000000001,0.8375,38.78,10.49,40.173728978,133.96,40.004,29.8045,49.8861527505,0.804,0.23450000000000001,0.8375,39.2,29.57,49.1021883423,133.96,40.784,11.8045,42.4579895455,0.804,0.23450000000000001,0.8375,39.98,11.57,41.6204913474,133.96,40.814,11.7945,42.4840302496,0.804,0.23450000000000001,0.8375,40.01,11.56,41.6465328689,133.75
2019-09-07 04:00:00,39.47352,10.71436,40.9017883643,0.80352,0.23436,0.837,38.67,10.48,40.0649385373,133.96,39.90352,29.83436,49.8234878847,0.80352,0.23436,0.837,39.1,29.6,49.0404934722,133.96,40.68352,11.79436,42.3586558734,0.80352,0.23436,0.837,39.88,11.56,41.5216569997,133.96,40.71352,11.77436,42.3819096337,0.80352,0.23436,0.837,39.91,11.54,41.5449118425,133.96
2019-09-07 04:30:00,39.85944,10.67317,41.2636827605,0.79944,0.23317000000000002,0.8327500000000001,39.06,10.44,40.431141463,133.96,40.29944,29.80317,50.122587786,0.79944,0.23317000000000002,0.8327500000000001,39.5,29.57,49.3420196182,133.96,41.07944,11.75317,42.7277122692,0.79944,0.23317000000000002,0.8327500000000001,40.28,11.52,41.8949734455,133.96,41.10944,11.74317,42.7538080031,0.79944,0.23317000000000002,0.8327500000000001,40.31,11.51,41.9210710741,133.96
2019-09-07 05:00:00,40.07432,10.41001,41.4043407345,0.7543200000000001,0.22001,0.7857500000000001,39.32,10.19,40.6189426253,133.96,40.51432,29.50001,50.1164714945,0.7543200000000001,0.22001,0.7857500000000001,39.76,29.28,49.3778897889,133.96,41.29432,11.49001,42.8630516186,0.7543200000000001,0.22001,0.7857500000000001,40.54,11.27,42.0773632729,133.96,41.32432,11.47001,42.8866010878,0.7543200000000001,0.22001,0.7857500000000001,40.57,11.25,42.1009192299,133.96
2019-09-07 05:30:00,40.74384,10.54112,42.0853384066,0.72384,0.21112000000000003,0.754,40.02,10.33,41.3316984892,133.96,41.183840000000004,29.65112,50.7473900255,0.72384,0.21112000000000003,0.754,40.46,29.44,50.0372381332,133.96,41.96384,11.62112,43.5432462915,0.72384,0.21112000000000003,0.754,41.24,11.41,42.7893175921,133.96,42.00384,11.60112,43.5764679615,0.72384,0.21112000000000003,0.754,41.28,11.39,42.8225466314,133.96
2019-09-07 06:00:00,41.294,10.53825,42.6174746913,0.714,0.20825000000000002,0.74375,40.58,10.33,41.8741602901,133.96,41.764,29.62825,51.2061021174,0.714,0.20825000000000002,0.74375,41.05,29.42,50.5038503483,133.96,42.544,11.61825,44.101878294,0.714,0.20825000000000002,0.74375,41.83,11.41,43.3582402779,133.96,42.574,11.59825,44.1255581162,0.714,0.20825000000000002,0.74375,41.86,11.39,43.3819282651,133.96
2019-09-07 06:30:00,43.84608,9.77594,44.9226861869,0.70608,0.20594,0.7355,43.14,9.57,44.1887372528,133.05,44.34608,28.64594,52.7936046302,0.70608,0.20594,0.7355,43.64,28.44,52.0891850579,133.04,45.13608,10.83594,46.4185664734,0.70608,0.20594,0.7355,44.43,10.63,45.6839337185,133.05,45.16608,10.81594,46.4430763478,0.70608,0.20594,0.7355,44.46,10.61,45.7084642052,132.9
2019-09-07 07:00:00,45.26656,9.50483,46.2536836107,0.7365600000000001,0.21483000000000002,0.7672500000000001,44.53,9.29,45.4887348692,132.9,45.80656,28.36483,53.877681093,0.7365600000000001,0.21483000000000002,0.7672500000000001,45.07,28.15,53.1387561014,132.9,46.58656,10.55483,47.7672692224,0.7365600000000001,0.21483000000000002,0.7672500000000001,45.85,10.34,47.001469126,132.9,46.60656,10.53483,47.78236158,0.7365600000000001,0.21483000000000002,0.7672500000000001,45.87,10.32,47.0165853715,132.9
2019-09-07 07:30:00,48.0424,8.89695,48.8592664401,0.8124,0.23695000000000002,0.8462500000000001,47.23,8.66,48.0173770629,132.9,48.6324,27.61695,55.9267937313,0.8124,0.23695000000000002,0.8462500000000001,47.82,27.38,55.1036913464,132.8,49.4224,9.92695,50.4095026564,0.8124,0.23695000000000002,0.8462500000000001,48.61,9.69,49.5664019271,132.9,49.4424,9.90695,50.4251779973,0.8124,0.23695000000000002,0.8462500000000001,48.63,9.67,49.5821116936,132.27
2019-09-07 08:00:00,50.9592,8.0156,51.5857529556,0.9792000000000001,0.2856,1.02,49.98,7.73,50.5742355355,132.9,51.5692,26.8456,58.1383576307,0.9792000000000001,0.2856,1.02,50.59,26.56,57.1382682622,132.72,52.3892,9.0556,53.1660809915,0.9792000000000001,0.2856,1.02,51.41,8.77,52.1526701138,132.9,52.3992,9.0156,53.1691377022,0.9792000000000001,0.2856,1.02,51.42,8.73,52.1558175087,132.58
2019-09-07 08:30:00,54.39272,7.13496,54.8586879464,1.18272,0.34496000000000004,1.232,53.21,6.79,53.641478354,132.99,55.06272,25.96496,60.87760082,1.18272,0.34496000000000004,1.232,53.88,25.62,59.6610325087,132.98,55.88272,8.15496,56.4746117047,1.18272,0.34496000000000004,1.232,54.7,7.8100000000000005,55.2547382584,132.99,55.89272,8.12496,56.4801834629,1.18272,0.34496000000000004,1.232,54.71,7.78,55.2604062598,132.9
2019-09-07 09:00:00,56.38736,6.55548,56.7671444218,1.52736,0.44548000000000004,1.591,54.86,6.11,55.1992001754,132.46,57.07736,25.21548,62.3990821743,1.52736,0.44548000000000004,1.591,55.55,24.77,60.8223264928,132.3,57.91736,7.57548,58.4106881196,1.52736,0.44548000000000004,1.591,56.39,7.13,56.8389743046,132.41,57.91736,7.52548,58.4042244928,1.52736,0.44548000000000004,1.591,56.39,7.08,56.8327238481,132.12
2019-09-07 09:30:00,58.35232,5.74651,58.634594111,1.70232,0.49651000000000006,1.77325,56.65,5.25,56.8927499775,132.71,59.08232,24.43651,63.9364024446,1.70232,0.49651000000000006,1.77325,57.38,23.94,62.1738530252,132.69,59.93232,6.73651,60.3097301234,1.70232,0.49651000000000006,1.77325,58.23,6.24,58.5633887339,132.71,59.92232,6.68651,60.294227337,1.70232,0.49651000000000006,1.77325,58.22,6.19,58.5481383137,132.43
2019-09-07 10:00:00,59.08016,5.45963,59.3318874246,2.57016,0.74963,2.67725,56.51,4.71,56.7059450146,132.51,59.79016,24.09963,64.4643730983,2.57016,0.74963,2.67725,57.22,23.35,61.8008972427,132.42,60.630160000000004,6.45963,60.9732984294,2.57016,0.74963,2.67725,58.06,5.71,58.3401037023,132.85,60.64016,6.39963,60.9769158696,2.57016,0.74963,2.67725,58.07,5.65,58.3442147946,131.9
2019-09-07 10:30:00,59.3996,5.4353,59.6477574285,2.5896,0.7553000000000001,2.6975,56.81,4.68,57.0024429301,132.51,60.0996,24.0453,64.7312781602,2.5896,0.7553000000000001,2.6975,57.51,23.29,62.046951577,132.42,60.9596,6.4153,61.2962389242,2.5896,0.7553000000000001,2.6975,58.37,5.66,58.6437763109,132.6,60.9496,6.3653,61.2810801492,2.5896,0.7553000000000001,2.6975,58.36,5.61,58.6290175596,131.9
2019-09-07 11:00:00,59.10184,5.40137,59.3481447837,2.78184,0.81137,2.8977500000000003,56.32,4.59,56.5067296877,131.85,59.811840000000004,23.96137,64.4329376675,2.78184,0.81137,2.8977500000000003,57.03,23.15,61.5495199006,131.85,60.66184,6.40137,60.9986587563,2.78184,0.81137,2.8977500000000003,57.88,5.59,58.1493121197,131.85,60.66184,6.33137,60.9913524876,2.78184,0.81137,2.8977500000000003,57.88,5.52,58.1426246398,131.9
2019-09-07 11:30:00,59.19152,5.06336,59.4076901958,2.41152,0.7033600000000001,2.512,56.78,4.36,56.9471509384,131.85,59.91152,23.55336,64.3750805514,2.41152,0.7033600000000001,2.512,57.5,22.85,61.8738434235,131.85,60.76152,6.04336,61.0613176471,2.41152,0.7033600000000001,2.512,58.35,5.34,58.5938401199,131.85,60.75152,5.99336,61.0464376225,2.41152,0.7033600000000001,2.512,58.34,5.29,58.579345336,131.9
2019-09-07 12:00:00,59.41288,5.02709,59.6251787734,2.01288,0.58709,2.09675,57.4,4.44,57.5714651542,131.85,60.13288,23.57709,64.5898012844,2.01288,0.58709,2.09675,58.12,22.99,62.5017959742,131.85,60.98288,6.00709,61.2780285532,2.01288,0.58709,2.09675,58.97,5.42,59.2185553691,131.85,60.99288,5.93709,61.2811589998,2.01288,0.58709,2.09675,58.98,5.35,59.2221487283,131.9
2019-09-07 12:30:00,58.77728,5.46254,59.030568246,1.99728,0.5825400000000001,2.0805,56.78,4.88,56.9893218068,132.5,59.47728,24.11254,64.1791354059,1.99728,0.5825400000000001,2.0805,57.48,23.53,62.1096715496,132.5,60.34728,6.46254,60.6923275765,1.99728,0.5825400000000001,2.0805,58.35,5.88,58.6455190104,132.51,60.32728,6.40254,60.666079737,1.99728,0.5825400000000001,2.0805,58.33,5.82,58.6196323769,132.41
2019-09-07 13:00:00,58.15768,5.76724,58.4429362729,2.28768,0.66724,2.383,55.87,5.1,56.1022896146,132.88,58.85768,24.46724,63.7406646357,2.28768,0.66724,2.383,56.57,23.8,61.3726722573,132.77,59.71768,6.76724,60.0998905307,2.28768,0.66724,2.383,57.43,6.1,57.7530510017,132.88,59.71768,6.7072400000000005,60.0931641121,2.28768,0.66724,2.383,57.43,6.04,57.746744497,132.58
2019-09-07 13:30:00,57.93448,6.02964,58.2474079372,2.36448,0.68964,2.463,55.57,5.34,55.8259840934,132.88,58.63448,24.87964,63.6945737987,2.36448,0.68964,2.463,56.27,24.19,61.2492367299,132.9,59.47448,7.03964,59.8896510476,2.36448,0.68964,2.463,57.11,6.35,57.4619404476,132.88,59.48448,6.98964,59.8937261172,2.36448,0.68964,2.463,57.12,6.3,57.466376256,132.9
2019-09-07 14:00:00,56.95352,6.31436,57.302483215,2.00352,0.5843600000000001,2.087,54.95,5.73,55.2479447582,132.88,57.62352,25.06436,62.8386202856,2.00352,0.5843600000000001,2.087,55.62,24.48,60.7688637379,132.9,58.48352,7.32436,58.9403797154,2.00352,0.5843600000000001,2.087,56.48,6.74,56.8807348757,132.88,58.48352,7.26436,58.9329537509,2.00352,0.5843600000000001,2.087,56.48,6.68,56.8736564676,132.57
