Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-07 14:30:00,55.16032,7.62051,55.6842264485,2.47032,0.7205100000000001,2.57325,52.69,6.9,53.1398729769,132.88,55.81032,26.49051,61.778142887,2.47032,0.7205100000000001,2.57325,53.34,25.77,59.2389103546,132.9,56.64032,8.65051,57.2970956765,2.47032,0.7205100000000001,2.57325,54.17,7.93,54.7473634068,132.88,56.65032,8.60051,57.2994548697,2.47032,0.7205100000000001,2.57325,54.18,7.88,54.7500392694,132.9
2019-09-07 15:00:00,53.2608,7.9644,53.8529895549,3.1008,0.9044000000000001,3.23,50.16,7.06,50.6544094823,133.19,53.8508,26.9144,60.2021061758,3.1008,0.9044000000000001,3.23,50.75,26.01,57.0270339401,133.12,54.6908,9.0044,55.427094674,3.1008,0.9044000000000001,3.23,51.59,8.1,52.2220078128,133.23,54.7108,8.9644,55.4403472572,3.1008,0.9044000000000001,3.23,51.61,8.06,52.2355788711,132.9
2019-09-07 15:30:00,51.10544,9.06367,51.9029489669,4.19544,1.22367,4.37025,46.91,7.84,47.5606318293,133.96,51.64544,28.13367,58.8111797234,4.19544,1.22367,4.37025,47.45,26.91,54.5495242876,133.96,52.49544,10.13367,53.4645909782,4.19544,1.22367,4.37025,48.3,8.91,49.1149478265,133.96,52.48544,10.08367,53.4453160966,4.19544,1.22367,4.37025,48.29,8.86,49.0960660338,133.95
2019-09-07 16:00:00,50.4272,9.50835,51.3157989275,3.4572,1.00835,3.6012500000000003,46.97,8.5,47.7329121257,133.96,50.9572,28.63835,58.453326018,3.4572,1.00835,3.6012500000000003,47.5,27.63,54.951495885,133.96,51.8072,10.57835,52.8761520968,3.4572,1.00835,3.6012500000000003,48.35,9.57,49.2880046259,133.96,51.8072,10.54835,52.8701584976,3.4572,1.00835,3.6012500000000003,48.35,9.54,49.282188466,133.95
2019-09-07 16:30:00,51.61688,8.97409,52.3911881165,2.2768800000000002,0.6640900000000001,2.37175,49.34,8.31,50.0349048165,133.96,52.20688,28.05409,59.2671096399,2.2768800000000002,0.6640900000000001,2.37175,49.93,27.39,56.9492493366,133.96,53.05688,10.04409,53.9992246172,2.2768800000000002,0.6640900000000001,2.37175,50.78,9.38,51.6390627336,133.96,53.06688,9.99409,53.9997739612,2.2768800000000002,0.6640900000000001,2.37175,50.79,9.33,51.6398392716,133.95
2019-09-07 17:00:00,53.19512,8.80566,53.9190174229,2.62512,0.76566,2.7345,50.57,8.04,51.2051413434,133.57,53.80512,27.82566,60.5744029492,2.62512,0.76566,2.7345,51.18,27.06,57.8933156763,133.53,54.64512,9.85566,55.5267788896,2.62512,0.76566,2.7345,52.02,9.09,52.8082237914,133.64,54.64512,9.81566,55.5196930922,2.62512,0.76566,2.7345,52.02,9.05,52.8013532024,133.44
2019-09-07 17:30:00,54.5696,8.7778,55.271068535,2.2896,0.6678000000000001,2.385,52.28,8.11,52.9052974663,132.95,55.1996,27.7178,61.7678903396,2.2896,0.6678000000000001,2.385,52.91,27.05,59.4236535396,132.9,56.0496,9.8378,56.9064141288,2.2896,0.6678000000000001,2.385,53.76,9.17,54.5364694494,133.06,56.0496,9.7878,56.8977916004,2.2896,0.6678000000000001,2.385,53.76,9.12,54.528084507,132.9
2019-09-07 18:00:00,55.19264,9.06202,55.9316343106,1.89264,0.5520200000000001,1.9715,53.3,8.51,53.975087772,132.95,55.84264,27.94202,62.4432296078,1.89264,0.5520200000000001,1.9715,53.95,27.39,60.5046659358,132.9,56.69264,10.13202,57.5909129937,1.89264,0.5520200000000001,1.9715,54.8,9.58,55.6310740504,132.9,56.69264,10.08202,57.5821374859,1.89264,0.5520200000000001,1.9715,54.8,9.53,55.6224855611,132.9
2019-09-07 18:30:00,55.286,9.333,56.0682324048,1.416,0.41300000000000003,1.475,53.87,8.92,54.6035099604,132.95,55.946,28.213,62.6572285136,1.416,0.41300000000000003,1.475,54.53,27.8,61.2075232304,132.9,56.816,10.403,57.7605424576,1.416,0.41300000000000003,1.475,55.4,9.99,56.2935173888,132.9,56.806,10.353,57.7417201424,1.416,0.41300000000000003,1.475,55.39,9.94,56.2748229673,132.9
2019-09-07 19:00:00,54.79728,9.33254,55.5863130478,1.03728,0.30254000000000003,1.0805,53.76,9.03,54.5131039292,132.95,55.45728,28.19254,62.2119700432,1.03728,0.30254000000000003,1.0805,54.42,27.89,61.1505396542,132.9,56.30728,10.40254,57.2601311512,1.03728,0.30254000000000003,1.0805,55.27,10.1,56.1852551832,132.9,56.31728,10.35254,57.2609038616,1.03728,0.30254000000000003,1.0805,55.28,10.05,56.1861272914,132.69
2019-09-07 19:30:00,54.64856,9.574580000000001,55.4809669369,0.8385600000000001,0.24458000000000002,0.8735,53.81,9.33,54.6128647848,132.85,55.30856,28.33458,62.1440683658,0.8385600000000001,0.24458000000000002,0.8735,54.47,28.09,61.2864503785,132.77,56.15856,10.65458,57.1603353406,0.8385600000000001,0.24458000000000002,0.8735,55.32,10.41,56.2909450978,132.9,56.15856,10.60458,57.1510365457,0.8385600000000001,0.24458000000000002,0.8735,55.32,10.36,56.2817199453,132.24
2019-09-07 20:00:00,54.61648,9.539390000000001,55.4433030145,0.7864800000000001,0.22939,0.81925,53.83,9.31,54.6291588806,132.72,55.29648,28.28939,62.1127224243,0.7864800000000001,0.22939,0.81925,54.51,28.06,61.3082677948,132.77,56.12648,10.60939,57.1204071533,0.7864800000000001,0.22939,0.81925,55.34,10.38,56.3050619394,132.74,56.13648,10.55939,57.1209690391,0.7864800000000001,0.22939,0.81925,55.35,10.33,56.3056959818,132.36
2019-09-07 20:30:00,56.17216,8.82813,56.8616517379,0.7821600000000001,0.22813000000000003,0.8147500000000001,55.39,8.6,56.0536537614,132.17,56.85216,27.49813,63.1531095843,0.7821600000000001,0.22813000000000003,0.8147500000000001,56.07,27.27,62.3498019243,132.12,57.70216,9.89813,58.5449591866,0.7821600000000001,0.22813000000000003,0.8147500000000001,56.92,9.67,57.7355635635,132.19,57.70216,9.83813,58.5348449264,0.7821600000000001,0.22813000000000003,0.8147500000000001,56.92,9.61,57.7255446055,131.9
2019-09-07 21:00:00,55.10456,9.10883,55.8523349267,0.78456,0.22883,0.81725,54.32,8.88,55.0410465017,132.9,55.77456,27.88883,62.3585469841,0.78456,0.22883,0.81725,54.99,27.66,61.5546562008,132.9,56.63456,10.16883,57.5402336627,0.78456,0.22883,0.81725,55.85,9.94,56.7276484618,132.9,56.63456,10.12883,57.5331781111,0.78456,0.22883,0.81725,55.85,9.9,56.720653205,132.44
2019-09-07 21:30:00,53.21552,9.76911,54.1047787082,0.7855200000000001,0.22911,0.81825,52.43,9.54,53.2908669473,132.4,53.84552,28.45911,60.9037024003,0.7855200000000001,0.22911,0.81825,53.06,28.23,60.1023834802,132.4,54.68552,10.83911,55.7493713262,0.7855200000000001,0.22911,0.81825,53.9,10.61,54.9343435384,132.4,54.69552,10.78911,55.7494825327,0.7855200000000001,0.22911,0.81825,53.91,10.56,54.9345219329,132.23
2019-09-07 22:00:00,51.08456,10.09883,52.0732046043,0.78456,0.22883,0.81725,50.3,9.87,51.2592128305,131.85,51.67456,28.61883,59.0702766352,0.78456,0.22883,0.81725,50.89,28.39,58.2733575487,131.85,52.51456,11.16883,53.6891215756,0.78456,0.22883,0.81725,51.73,10.94,52.8741572037,131.85,52.51456,11.11883,53.6787424644,0.78456,0.22883,0.81725,51.73,10.89,52.8638345185,131.85
2019-09-07 22:30:00,48.64928,10.74729,49.8222509213,0.7792800000000001,0.22729000000000002,0.8117500000000001,47.87,10.52,49.0123178395,132.61,49.21928,29.45729,57.360870442,0.7792800000000001,0.22729000000000002,0.8117500000000001,48.44,29.23,56.5758473202,132.56,50.02928,11.82729,51.4083032794,0.7792800000000001,0.22729000000000002,0.8117500000000001,49.25,11.6,50.5976531076,132.63,50.03928,11.78729,51.4088489315,0.7792800000000001,0.22729000000000002,0.8117500000000001,49.26,11.56,50.5982331707,132.31
2019-09-07 23:00:00,46.34048,10.89764,47.6046073842,0.7804800000000001,0.22764,0.8130000000000001,45.56,10.67,46.7927611923,132.9,46.85048,29.71764,55.4806777482,0.7804800000000001,0.22764,0.8130000000000001,46.07,29.49,54.7001371113,132.9,47.68048,11.977640000000001,49.1618961494,0.7804800000000001,0.22764,0.8130000000000001,46.9,11.75,48.3494829342,132.9,47.69048,11.94764,49.1642958274,0.7804800000000001,0.22764,0.8130000000000001,46.91,11.72,48.3519027547,132.83
2019-09-07 23:30:00,43.5788,11.57715,45.0903782593,0.7788,0.22715000000000002,0.81125,42.8,11.35,44.279368785,132.9,44.0488,30.47715,53.5644794016,0.7788,0.22715000000000002,0.81125,43.27,30.25,52.7954107854,132.9,44.8788,12.67715,46.6349313451,0.7788,0.22715000000000002,0.81125,44.1,12.45,45.8237111112,132.9,44.8888,12.64715,46.636410331,0.7788,0.22715000000000002,0.81125,44.11,12.42,45.825195035,132.83
2019-09-08 00:00:00,41.73312,11.83841,43.3797332433,0.78312,0.22841000000000003,0.8157500000000001,40.95,11.61,42.5640059205,133.76,42.15312,30.85841,52.2410470173,0.78312,0.22841000000000003,0.8157500000000001,41.37,30.63,51.4749822729,133.68,42.98312,12.94841,44.891089611,0.78312,0.22841000000000003,0.8157500000000001,42.2,12.72,44.0753718078,133.77,42.99312,12.90841,44.8891458602,0.78312,0.22841000000000003,0.8157500000000001,42.21,12.68,44.0734216961,133.27
2019-09-08 00:30:00,40.60816,25.26988,47.8287517483,0.7881600000000001,0.22988000000000003,0.8210000000000001,39.82,25.04,47.0386436879,132.93,40.39816,18.12988,44.2798360453,0.7881600000000001,0.22988000000000003,0.8210000000000001,39.61,17.9,43.4667930724,132.92,41.55816,12.85988,43.5023812705,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.77,12.63,42.6814924762,132.94,41.54816,12.999880000000001,43.5344286674,0.7881600000000001,0.22988000000000003,0.8210000000000001,40.76,12.77,42.7135868314,132.67
2019-09-08 01:00:00,39.4684,32.18995,50.9308107098,0.7884,0.22995000000000002,0.82125,38.68,31.96,50.1755318856,132.34,38.9784,12.01995,40.7896416332,0.7884,0.22995000000000002,0.82125,38.19,11.79,39.9684900891,132.31,40.2584,13.18995,42.3640596681,0.7884,0.22995000000000002,0.82125,39.47,12.96,41.5432605846,132.46,40.2584,13.15995,42.3547288335,0.7884,0.22995000000000002,0.82125,39.47,12.93,41.5339114459,132.1
2019-09-08 01:30:00,38.90768,32.17974,50.4910212756,0.78768,0.22974000000000003,0.8205,38.12,31.95,49.7386861507,132.76,38.44768,11.95974,40.2648665495,0.78768,0.22974000000000003,0.8205,37.66,11.73,39.4444989827,132.74,39.69768,13.11974,41.8094890551,0.78768,0.22974000000000003,0.8205,38.91,12.89,40.989513293,132.77,39.70768,13.10974,41.8158478791,0.78768,0.22974000000000003,0.8205,38.92,12.88,40.9958632059,131.9
2019-09-08 02:00:00,38.82912,32.19016,50.4371585322,0.78912,0.23016000000000003,0.8220000000000001,38.04,31.96,49.6838323804,132.9,38.34912,11.93016,40.1619686071,0.78912,0.23016000000000003,0.8220000000000001,37.56,11.7,39.3401016776,132.9,39.61912,13.09016,41.7256151351,0.78912,0.23016000000000003,0.8220000000000001,38.83,12.86,40.9041379325,132.9,39.62912,13.07016,41.7288417572,0.78912,0.23016000000000003,0.8220000000000001,38.84,12.84,40.907348973,132.8
2019-09-08 02:30:00,38.24248,32.31114,50.0649282897,0.7924800000000001,0.23114,0.8255,37.45,32.08,49.3115493571,132.9,37.79248,12.01114,39.6552522202,0.7924800000000001,0.23114,0.8255,37.0,11.78,38.8299935617,132.9,39.03248,13.18114,41.1980211497,0.7924800000000001,0.23114,0.8255,38.24,12.95,40.3732597148,132.9,39.04248,13.16114,41.2011025417,0.7924800000000001,0.23114,0.8255,38.25,12.93,40.3763222694,132.9
2019-09-08 03:00:00,37.46976,32.51743,49.6121574643,0.77976,0.22743000000000002,0.81225,36.69,32.29,48.8753537072,132.9,37.02976,12.22743,38.9963225197,0.77976,0.22743000000000002,0.81225,36.25,12.0,38.1845845859,132.9,38.25976,13.38743,40.5343375086,0.77976,0.22743000000000002,0.81225,37.48,13.16,39.7232425665,132.9,38.26976,13.37743,40.5404756245,0.77976,0.22743000000000002,0.81225,37.49,13.15,39.7293669721,132.9
2019-09-08 03:30:00,36.80272,32.75246,49.2662545304,0.7627200000000001,0.22246000000000002,0.7945,36.04,32.53,48.5497940263,132.9,36.38272,12.43246,38.4482558285,0.7627200000000001,0.22246000000000002,0.7945,35.62,12.21,37.6545946732,132.9,37.60272,13.61246,39.9907941738,0.7627200000000001,0.22246000000000002,0.7945,36.84,13.39,39.1979297923,132.9,37.60272,13.59246,39.9839907994,0.7627200000000001,0.22246000000000002,0.7945,36.84,13.37,39.1911023065,132.9
2019-09-08 04:00:00,36.64832,32.76826,49.1615522767,0.7483200000000001,0.21826,0.7795000000000001,35.9,32.55,48.4593902149,132.9,36.22832,12.36826,38.2813926791,0.7483200000000001,0.21826,0.7795000000000001,35.48,12.15,37.5027052358,132.9,37.43832,13.52826,39.807557361,0.7483200000000001,0.21826,0.7795000000000001,36.69,13.31,39.0296323324,132.9,37.45832,13.52826,39.8263675955,0.7483200000000001,0.21826,0.7795000000000001,36.71,13.31,39.0484340275,132.9
2019-09-08 04:30:00,36.83208,32.54644,49.1515297198,0.7420800000000001,0.21644000000000002,0.773,36.09,32.33,48.4532455053,132.9,36.40208,12.21644,38.3973024391,0.7420800000000001,0.21644000000000002,0.773,35.66,12.0,37.6249332225,132.9,37.62208,13.37644,39.9293131747,0.7420800000000001,0.21644000000000002,0.773,36.88,13.16,39.1576301632,132.9,37.62208,13.36644,39.9259642564,0.7420800000000001,0.21644000000000002,0.773,36.88,13.15,39.1542705206,132.9
2019-09-08 05:00:00,36.6432,32.4726,48.961146402,0.7632,0.22260000000000002,0.795,35.88,32.25,48.2435166629,132.9,36.2332,12.1026,38.20101712,0.7632,0.22260000000000002,0.795,35.47,11.88,37.4066210717,132.9,37.4432,13.2826,39.7293429218,0.7632,0.22260000000000002,0.795,36.68,13.06,38.9356648845,132.9,37.4532,13.2626,39.7320871463,0.7632,0.22260000000000002,0.795,36.69,13.04,38.9383833768,132.9
2019-09-08 05:30:00,37.08728,32.53379,49.3347122173,0.7672800000000001,0.22379000000000002,0.79925,36.32,32.31,48.6115058397,132.9,36.65728,12.26379,38.6543234602,0.7672800000000001,0.22379000000000002,0.79925,35.89,12.04,37.8556957405,132.9,37.87728,13.41379,40.1823108141,0.7672800000000001,0.22379000000000002,0.79925,37.11,13.19,39.3843649181,132.9,37.88728,13.40379,40.1884009655,0.7672800000000001,0.22379000000000002,0.79925,37.12,13.18,39.3904404647,132.9
2019-09-08 06:00:00,38.14496,31.98603,49.7809611053,0.7749600000000001,0.22603,0.80725,37.37,31.76,49.0429862468,132.41,37.69496,11.77603,39.4915800135,0.7749600000000001,0.22603,0.80725,36.92,11.55,38.6844787996,132.36,38.93496,12.93603,41.0276977463,0.7749600000000001,0.22603,0.80725,38.16,12.71,40.2210106785,132.43,38.93496,12.92603,41.0245458447,0.7749600000000001,0.22603,0.80725,38.16,12.7,40.2178517576,132.27
2019-09-08 06:30:00,39.23664,31.36652,50.2331812192,0.7766400000000001,0.22652000000000003,0.809,38.46,31.14,49.4860707674,131.85,38.76664,11.34652,40.3930178744,0.7766400000000001,0.22652000000000003,0.809,37.99,11.12,39.5840182397,131.85,40.01664,12.49652,41.9224819041,0.7766400000000001,0.22652000000000003,0.809,39.24,12.27,41.1136291271,131.85,40.02664,12.47652,41.9260713757,0.7766400000000001,0.22652000000000003,0.809,39.25,12.25,41.1172105085,131.85
2019-09-08 07:00:00,39.65712,31.36541,50.5616070864,0.8071200000000001,0.23541,0.8407500000000001,38.85,31.13,49.7835253874,131.85,39.17712,11.30541,40.7757161404,0.8071200000000001,0.23541,0.8407500000000001,38.37,11.07,39.9349696382,131.85,40.43712,12.43541,42.3060290711,0.8071200000000001,0.23541,0.8407500000000001,39.63,12.2,41.4653698886,131.85,40.44712,12.42541,42.312649763,0.8071200000000001,0.23541,0.8407500000000001,39.64,12.19,41.4719869309,131.85
2019-09-08 07:30:00,41.97872,30.60546,51.9510068685,0.97872,0.28546000000000005,1.0195,41.0,30.32,50.9931603257,131.85,41.44872,10.61546,42.7864976441,0.97872,0.28546000000000005,1.0195,40.47,10.33,41.7675687585,131.85,42.75872,11.73546,44.3399273505,0.97872,0.28546000000000005,1.0195,41.78,11.45,43.320559784,131.85,42.76872,11.71546,44.3442827594,0.97872,0.28546000000000005,1.0195,41.79,11.43,43.3249235429,131.85
2019-09-08 08:00:00,44.21096,30.06403,53.464519861,1.3509600000000002,0.39403000000000005,1.4072500000000001,42.86,29.67,52.1276174403,131.49,43.65096,10.18403,44.8232169301,1.3509600000000002,0.39403000000000005,1.4072500000000001,42.3,9.79,43.4181310054,131.43,44.98096,11.304030000000001,46.3796060436,1.3509600000000002,0.39403000000000005,1.4072500000000001,43.63,10.91,44.9733810159,131.52,44.99096,11.28403,46.3844350484,1.3509600000000002,0.39403000000000005,1.4072500000000001,43.64,10.89,44.978235848,131.2
2019-09-08 08:30:00,47.07968,29.00199,55.2956751732,1.7896800000000002,0.5219900000000001,1.8642500000000002,45.29,28.48,53.5004158862,130.79,46.44968,9.31199,47.3738950252,1.7896800000000002,0.5219900000000001,1.8642500000000002,44.66,8.79,45.5168067861,130.79,47.84968,10.39199,48.9651440543,1.7896800000000002,0.5219900000000001,1.8642500000000002,46.06,9.87,47.1056312982,130.79,47.84968,10.38199,48.9630227055,1.7896800000000002,0.5219900000000001,1.8642500000000002,46.06,9.86,47.1035370222,130.79
2019-09-08 09:00:00,49.12008,28.31669,56.6975942326,2.32008,0.67669,2.41675,46.8,27.64,54.3526411502,130.79,48.45008,8.75669,49.2350471896,2.32008,0.67669,2.41675,46.13,8.08,46.832289075,130.63,49.87008,9.83669,50.8309487356,2.32008,0.67669,2.41675,47.55,9.16,48.4242511558,130.79,49.87008,9.79669,50.8232231776,2.32008,0.67669,2.41675,47.55,9.12,48.4167006311,130.21
2019-09-08 09:30:00,51.7608,27.23565,58.488982275,2.8308,0.8256500000000001,2.94875,48.93,26.41,55.6024549818,129.74,51.0408,7.87565,51.6448364075,2.8308,0.8256500000000001,2.94875,48.21,7.05,48.7227523853,129.74,52.5308,8.91565,53.2820210161,2.8308,0.8256500000000001,2.94875,49.7,8.09,50.3541269411,129.74,52.5208,8.89565,53.2688184735,2.8308,0.8256500000000001,2.94875,49.69,8.07,50.3410468703,129.74
2019-09-08 10:00:00,53.4536,26.29355,59.570446738,3.3036,0.9635500000000001,3.44125,50.15,25.33,56.1839069485,129.74,52.7136,7.55355,53.2520397972,3.3036,0.9635500000000001,3.44125,49.41,6.59,49.8475295276,129.74,54.2136,8.31355,54.8473293658,3.3036,0.9635500000000001,3.44125,50.91,7.35,51.4378323805,129.74,54.2136,8.40355,54.861043351,3.3036,0.9635500000000001,3.44125,50.91,7.44,51.4507696735,129.51
2019-09-08 10:30:00,53.71416,12.28788,55.1017511464,3.76416,1.09788,3.9210000000000003,49.95,11.19,51.1880708759,131.84,53.63416,12.09788,54.9816498425,3.76416,1.09788,3.9210000000000003,49.87,11.0,51.0687468027,131.84,55.13416,13.27788,56.7104725443,3.76416,1.09788,3.9210000000000003,51.37,12.18,52.7942165393,131.84,55.13416,13.23788,56.7011204986,3.76416,1.09788,3.9210000000000003,51.37,12.14,52.7850026049,131.84
2019-09-08 11:00:00,54.2276,11.83805,55.5047027698,4.1076,1.19805,4.27875,50.12,10.64,51.2369397993,131.84,54.1276,11.72805,55.3836098369,4.1076,1.19805,4.27875,50.02,10.53,51.1163506131,131.84,55.6476,12.88805,57.1205498797,4.1076,1.19805,4.27875,51.54,11.69,52.8491031144,131.84,55.6576,12.85805,57.1235318198,4.1076,1.19805,4.27875,51.55,11.66,52.8522289029,130.88
2019-09-08 11:30:00,54.56608,11.714690000000001,55.8094172014,4.33608,1.26469,4.51675,50.23,10.45,51.3055104253,131.18,54.49608,11.61469,55.7200480901,4.33608,1.26469,4.51675,50.16,10.35,51.2166779477,130.97,56.00608,12.77469,57.4445271681,4.33608,1.26469,4.51675,51.67,11.51,52.9364619143,131.36,55.99608,12.74469,57.4281124412,4.33608,1.26469,4.51675,51.66,11.48,52.9201851849,130.79
2019-09-08 12:00:00,55.20696,11.53703,56.3995699776,4.20696,1.22703,4.38225,51.0,10.31,52.0316836168,130.88,55.11696,11.42703,56.2890423996,4.20696,1.22703,4.38225,50.91,10.2,51.9217497779,130.79,56.64696,12.57703,58.0263712536,4.20696,1.22703,4.38225,52.44,11.35,53.6542272333,131.11,56.65696,12.54703,58.029639653,4.20696,1.22703,4.38225,52.45,11.32,53.6576639447,130.79
2019-09-08 12:30:00,55.18912,11.39891,56.3540070941,3.21912,0.93891,3.35325,51.97,10.46,53.0121919939,131.01,55.10912,11.29891,56.2554928373,3.21912,0.93891,3.35325,51.89,10.36,52.9140973654,130.79,56.66912,12.46891,58.0246747355,3.21912,0.93891,3.35325,53.45,11.53,54.6794604948,131.11,56.65912,12.42891,58.0063245083,3.21912,0.93891,3.35325,53.44,11.49,54.6612632492,130.79
2019-09-08 13:00:00,55.596,11.58175,56.789542603,3.846,1.12175,4.00625,51.75,10.46,52.7965349242,130.9,55.506,11.48175,56.6810957821,3.846,1.12175,4.00625,51.66,10.36,52.68856802,130.79,57.046,12.63175,58.4277949615,3.846,1.12175,4.00625,53.2,11.51,54.4308745107,130.92,57.066,12.60175,58.4408458106,3.846,1.12175,4.00625,53.22,11.48,54.4440887517,130.79
2019-09-08 13:30:00,55.51736,11.73673,56.744410231,3.41736,0.9967300000000001,3.55975,52.1,10.74,53.1954659722,131.56,55.42736,11.62673,56.6336744973,3.41736,0.9967300000000001,3.55975,52.01,10.63,53.0851862576,131.44,56.98736,12.79673,58.4064679506,3.41736,0.9967300000000001,3.55975,53.57,11.8,54.8542149702,131.57,56.98736,12.76673,58.3999023515,3.41736,0.9967300000000001,3.55975,53.57,11.77,54.8477693257,130.99
2019-09-08 14:00:00,55.48104,11.90197,56.7433052383,3.6410400000000003,1.06197,3.79275,51.84,10.84,52.9612235508,131.85,55.40104,11.79197,56.6420849684,3.6410400000000003,1.06197,3.79275,51.76,10.73,52.8604814583,131.85,56.94104,12.96197,58.3977285737,3.6410400000000003,1.06197,3.79275,53.3,11.9,54.6122696837,131.85,56.95104,12.93197,58.4008288054,3.6410400000000003,1.06197,3.79275,53.31,11.87,54.6155014625,131.78
2019-09-08 14:30:00,55.96984,11.81787,57.2038900859,4.20984,1.22787,4.38525,51.76,10.59,52.8322411033,131.85,55.88984,11.70787,57.1029634534,4.20984,1.22787,4.38525,51.68,10.48,52.7318954713,131.85,57.43984,12.87787,58.8657349819,4.20984,1.22787,4.38525,53.23,11.65,54.4899568728,131.85,57.43984,12.84787,58.8591792566,4.20984,1.22787,4.38525,53.23,11.62,54.4835507286,131.78
2019-09-08 15:00:00,55.97192,11.73431,57.1887214376,3.27192,0.9543100000000001,3.4082500000000002,52.7,10.78,53.7912483588,131.85,55.88192,11.63431,57.0801730206,3.27192,0.9543100000000001,3.4082500000000002,52.61,10.68,53.6830932417,131.85,57.45192,12.804310000000001,58.861476929,3.27192,0.9543100000000001,3.4082500000000002,54.18,11.85,55.4607509866,131.85,57.45192,12.76431,58.8527885615,3.27192,0.9543100000000001,3.4082500000000002,54.18,11.81,55.4522181702,131.78
2019-09-08 15:30:00,55.19512,12.33316,56.5562384481,2.92512,0.85316,3.047,52.27,11.48,53.5158228938,131.85,55.10512,12.22316,56.4444850326,2.92512,0.85316,3.047,52.18,11.37,53.404394014,131.85,56.65512,13.41316,58.2212631553,2.92512,0.85316,3.047,53.73,12.56,55.1784967175,131.85,56.68512,13.38316,58.2435558753,2.92512,0.85316,3.047,53.76,12.53,55.2008922029,131.78
2019-09-08 16:00:00,54.41824,12.85532,55.9160450765,2.65824,0.77532,2.769,51.76,12.08,53.1509548362,131.85,54.31824,12.75532,55.7957828604,2.65824,0.77532,2.769,51.66,11.98,53.0308966547,131.85,55.86824,13.95532,57.584817417400004,2.65824,0.77532,2.769,53.21,13.18,54.8180307928,131.85,55.87824,13.92532,57.5872576409,2.65824,0.77532,2.769,53.22,13.15,54.8205335618,131.78
2019-09-08 16:30:00,54.37768,13.18599,55.9535737417,2.31768,0.6759900000000001,2.41425,52.06,12.51,53.5419807254,131.85,54.32768,13.06599,55.8768011688,2.31768,0.6759900000000001,2.41425,52.01,12.39,53.4654299524,131.85,55.85768,14.27599,57.6531378631,2.31768,0.6759900000000001,2.41425,53.54,13.6,55.2403077472,131.85,55.86768,14.24599,57.6554065085,2.31768,0.6759900000000001,2.41425,53.55,13.57,55.2426230369,131.78
2019-09-08 17:00:00,55.26272,12.82746,56.7319306198,1.6027200000000001,0.46746000000000004,1.6695,53.66,12.36,55.0650996549,131.73,55.17272,12.72746,56.6217031733,1.6027200000000001,0.46746000000000004,1.6695,53.57,12.26,54.9550043217,131.62,56.74272,13.91746,58.4245835745,1.6027200000000001,0.46746000000000004,1.6695,55.14,13.45,56.756692116400004,131.85,56.76272,13.88746,58.4368712976,1.6027200000000001,0.46746000000000004,1.6695,55.16,13.42,56.7690232433,131.03
2019-09-08 17:30:00,55.83384,12.93862,57.3133978809,1.50384,0.43862,1.5665,54.33,12.5,55.7494295935,130.79,55.77384,12.82862,57.2301906292,1.50384,0.43862,1.5665,54.27,12.39,55.6663722547,130.79,57.34384,14.01862,59.0325138602,1.50384,0.43862,1.5665,55.84,13.58,57.4675734654,130.9,57.36384,13.99862,59.0471972362,1.50384,0.43862,1.5665,55.86,13.56,57.4822859671,130.79
2019-09-08 18:00:00,55.87232,13.21151,57.4130659229,1.10232,0.32151,1.14825,54.77,12.89,56.2663753942,130.79,55.80232,13.10151,57.319704131,1.10232,0.32151,1.14825,54.7,12.78,56.1731110052,130.79,57.37232,14.30151,59.1279653841,1.10232,0.32151,1.14825,56.27,13.98,57.9806286616,130.79,57.40232,14.27151,59.1498295776,1.10232,0.32151,1.14825,56.3,13.95,58.0025214969,130.79
2019-09-08 18:30:00,56.44352,13.12811,57.9501356527,0.95352,0.27811,0.9932500000000001,55.49,12.85,56.9584287002,130.79,56.39352,13.00811,57.8743468539,0.95352,0.27811,0.9932500000000001,55.44,12.73,56.8827434289,130.79,57.96352,14.20811,59.6794775493,0.95352,0.27811,0.9932500000000001,57.01,13.93,58.6871791791,130.79,57.99352,14.18811,59.7038594009,0.95352,0.27811,0.9932500000000001,57.04,13.91,58.7115806294,130.79
2019-09-08 19:00:00,57.73296,12.15003,58.9976092682,0.82296,0.24003000000000002,0.8572500000000001,56.91,11.91,58.1428946648,130.19,57.68296,12.04003,58.9261079384,0.82296,0.24003000000000002,0.8572500000000001,56.86,11.8,58.0715041996,129.98,59.25296,13.21003,60.7076449993,0.82296,0.24003000000000002,0.8572500000000001,58.43,12.97,59.8521996254,130.37,59.30296,13.18003,60.7499321445,0.82296,0.24003000000000002,0.8572500000000001,58.48,12.94,59.8945239567,129.78
2019-09-08 19:30:00,58.09304,12.50047,59.422748562,0.6530400000000001,0.19047000000000003,0.68025,57.44,12.31,58.7442737635,131.71,58.03304,12.44047,59.3514871377,0.6530400000000001,0.19047000000000003,0.68025,57.38,12.25,58.6730508837,131.66,59.65304,13.61047,61.1860284286,0.6530400000000001,0.19047000000000003,0.68025,59.0,13.42,60.506994637,131.73,59.69304,13.59047,61.2205839507,0.6530400000000001,0.19047000000000003,0.68025,59.04,13.4,60.5415691901,131.62
2019-09-08 20:00:00,58.02544,12.59492,59.3766258472,0.56544,0.16492,0.589,57.46,12.43,58.7890848713,131.85,57.98544,12.53492,59.3248301422,0.56544,0.16492,0.589,57.42,12.37,58.7373245901,131.85,59.59544,13.70492,61.1509713823,0.56544,0.16492,0.589,59.03,13.54,60.5629631045,131.85,59.63544,13.66492,61.1810080221,0.56544,0.16492,0.589,59.07,13.5,60.5930268265,131.85
2019-09-08 20:30:00,59.41232,12.44401,60.7015416004,0.56232,0.16401000000000002,0.58575,58.85,12.28,60.117558999,131.85,59.33232,12.38401,60.6109552825,0.56232,0.16401000000000002,0.58575,58.77,12.22,60.0270047562,131.85,60.98232,13.56401,62.4725997527,0.56232,0.16401000000000002,0.58575,60.42,13.4,61.8880957859,131.85,61.02232,13.53401,62.5051435073,0.56232,0.16401000000000002,0.58575,60.46,13.37,61.9206629486,131.85
2019-09-08 21:00:00,57.25856,13.09583,58.7370705489,0.5685600000000001,0.16583,0.59225,56.69,12.93,58.1458596978,132.43,57.18856,13.03583,58.6554708332,0.5685600000000001,0.16583,0.59225,56.62,12.87,58.0642859252,132.25,58.79856,14.22583,60.4949989442,0.5685600000000001,0.16583,0.59225,58.23,14.06,59.9033930592,132.43,58.83856,14.18583,60.524490214,0.5685600000000001,0.16583,0.59225,58.27,14.02,59.932906654,132.08
2019-09-08 21:30:00,54.59336,13.99723,56.3591820714,0.5733600000000001,0.16723000000000002,0.5972500000000001,54.02,13.83,55.7622569486,132.93,54.52336,13.93723,56.2764885699,0.5733600000000001,0.16723000000000002,0.5972500000000001,53.95,13.77,55.6795779438,132.9,56.09336,15.15723,58.1051345181,0.5733600000000001,0.16723000000000002,0.5972500000000001,55.52,14.99,57.5080037908,132.93,56.12336,15.12723,58.1262817077,0.5733600000000001,0.16723000000000002,0.5972500000000001,55.55,14.96,57.5291586937,132.9
2019-09-08 22:00:00,51.37312,14.97716,53.5118003827,0.5731200000000001,0.16716,0.597,50.8,14.81,52.914800387,133.68,51.32312,14.91716,53.4470233876,0.5731200000000001,0.16716,0.597,50.75,14.75,52.8500236518,133.68,52.81312,16.14716,55.2264105316,0.5731200000000001,0.16716,0.597,52.24,15.98,54.6294609162,133.68,52.84312,16.12716,55.2492590086,0.5731200000000001,0.16716,0.597,52.27,15.96,54.6523055323,133.44
2019-09-08 22:30:00,48.98696,15.55828,51.3982716305,0.57696,0.16828,0.601,48.41,15.39,50.797442849,133.96,48.93696,15.50828,51.3354926206,0.57696,0.16828,0.601,48.36,15.34,50.7346548229,133.96,50.36696,16.75828,53.0817351657,0.57696,0.16828,0.601,49.79,16.59,52.4811604292,133.96,50.41696,16.72828,53.1197252195,0.57696,0.16828,0.601,49.84,16.56,52.5191317522,133.75
2019-09-08 23:00:00,45.7784,15.8587,48.4475001651,0.5784,0.16870000000000002,0.6025,45.2,15.69,47.8457532076,133.96,45.7384,15.8087,48.3933490291,0.5784,0.16870000000000002,0.6025,45.16,15.64,47.7915808485,133.96,47.1084,17.0587,50.1019021221,0.5784,0.16870000000000002,0.6025,46.53,16.89,49.5006363595,133.96,47.1484,17.0487,50.1361126759,0.5784,0.16870000000000002,0.6025,46.57,16.88,49.5348291609,133.96
2019-09-08 23:30:00,42.4472,16.31835,45.4758544127,0.5772,0.16835000000000003,0.6012500000000001,41.87,16.15,44.8767133378,132.6,42.4072,16.41835,45.4745294485,0.5772,0.16835000000000003,0.6012500000000001,41.83,16.25,44.875510025,132.51,43.6972,17.31835,47.0039416918,0.5772,0.16835000000000003,0.6012500000000001,43.12,17.15,46.4053542169,132.56,43.7372,17.13835,46.975160506,0.5772,0.16835000000000003,0.6012500000000001,43.16,16.97,46.376357123,132.4
2019-09-09 00:00:00,40.2808,16.1494,43.397534135,0.5808,0.1694,0.605,39.7,15.98,42.7954483561,131.69,40.2308,16.0494,43.3139759085,0.5808,0.1694,0.605,39.65,15.88,42.7117887708,131.59,41.4908,17.2694,44.9412801442,0.5808,0.1694,0.605,40.91,17.1,44.3400281912,131.77,41.5208,17.2594,44.9651389523,0.5808,0.1694,0.605,40.94,17.09,44.3638557837,131.05
2019-09-09 00:30:00,38.27816,16.36863,41.6311131374,0.57816,0.16863,0.6022500000000001,37.7,16.2,41.0332791768,131.57,38.25816,16.26863,41.5734906961,0.57816,0.16863,0.6022500000000001,37.68,16.1,40.9755097589,131.59,39.45816,17.49863,43.164203253,0.57816,0.16863,0.6022500000000001,38.88,17.33,42.5673971485,131.64,39.49816,17.49863,43.200771929,0.57816,0.16863,0.6022500000000001,38.92,17.33,42.6039352642,131.32
2019-09-09 01:00:00,37.30528,16.66779,40.859504884,0.57528,0.16779000000000002,0.5992500000000001,36.73,16.5,40.2659024486,131.85,37.26528,16.56779,40.7822603464,0.57528,0.16779000000000002,0.5992500000000001,36.69,16.4,40.1885070636,131.85,38.46528,17.80779,42.3874409485,0.57528,0.16779000000000002,0.5992500000000001,37.89,17.64,41.794996112,131.85,38.48528,17.79779,42.4013927314,0.57528,0.16779000000000002,0.5992500000000001,37.91,17.63,41.8089105335,131.85
2019-09-09 01:30:00,37.13168,16.80674,40.7581669,0.5716800000000001,0.16674000000000003,0.5955,36.56,16.64,40.16868432,131.95,37.11168,16.69674,40.694691534,0.5716800000000001,0.16674000000000003,0.5955,36.54,16.53,40.1050183892,131.95,38.29168,17.93674,42.2845054252,0.5716800000000001,0.16674000000000003,0.5955,37.72,17.77,41.696178482,131.96,38.32168,17.93674,42.3116745101,0.5716800000000001,0.16674000000000003,0.5955,37.75,17.77,41.7233196186,131.85
2019-09-09 02:00:00,37.58952,16.48611,41.0458747837,0.56952,0.16611,0.59325,37.02,16.32,40.4576667642,132.05,37.55952,16.39611,40.9823128406,0.56952,0.16611,0.59325,36.99,16.23,40.3939723226,131.95,38.75952,17.63611,42.5832451389,0.56952,0.16611,0.59325,38.19,17.47,41.9961545859,132.13,38.78952,17.63611,42.6105531267,0.56952,0.16611,0.59325,38.22,17.47,42.0234375081,131.85
2019-09-09 02:30:00,37.36424,16.37457,40.794766496,0.5642400000000001,0.16457000000000002,0.58775,36.8,16.21,40.2119895056,131.87,37.32424,16.27457,40.718061352,0.5642400000000001,0.16457000000000002,0.58775,36.76,16.11,40.1351429548,131.85,38.52424,17.50457,42.3146196776,0.5642400000000001,0.16457000000000002,0.58775,37.96,17.34,41.7329270481,131.88,38.55424,17.50457,42.3419342126,0.5642400000000001,0.16457000000000002,0.58775,37.99,17.34,41.760216714,131.85
2019-09-09 03:00:00,37.23544,16.38492,40.6809979647,0.56544,0.16492,0.589,36.67,16.22,40.0970983988,131.87,37.19544,16.28492,40.6041792947,0.56544,0.16492,0.589,36.63,16.12,40.0201361817,131.85,38.40544,17.51492,42.2107835061,0.56544,0.16492,0.589,37.84,17.35,41.6279725665,131.88,38.42544,17.51492,42.2289813019,0.56544,0.16492,0.589,37.86,17.35,41.6461534838,131.85
2019-09-09 03:30:00,37.408,16.15275,40.7464083885,0.558,0.16275,0.58125,36.85,15.99,40.1696726399,131.87,37.388,16.06275,40.6924376459,0.558,0.16275,0.58125,36.83,15.9,40.1155692967,131.85,38.578,17.29275,42.2764862135,0.558,0.16275,0.58125,38.02,17.13,41.7008069466,132.4,38.618,17.29275,42.3129900452,0.558,0.16275,0.58125,38.06,17.13,41.7372794993,131.85
2019-09-09 04:00:00,37.43488,15.941840000000001,40.6879896677,0.55488,0.16184,0.578,36.88,15.78,40.1141222015,131.99,37.39488,15.83184,40.6081790776,0.55488,0.16184,0.578,36.84,15.67,40.034166658,131.85,38.60488,17.07184,42.2111890475,0.55488,0.16184,0.578,38.05,16.91,41.6383308983,132.02,38.62488,17.06184,42.2254394791,0.55488,0.16184,0.578,38.07,16.9,41.6525497419,131.85
2019-09-09 04:30:00,38.0008,15.62065,41.0860743691,0.5508000000000001,0.16065000000000002,0.5737500000000001,37.45,15.46,40.5156031672,131.9,37.9808,15.53065,41.0334285438,0.5508000000000001,0.16065000000000002,0.5737500000000001,37.43,15.37,40.462844685,131.85,39.1808,16.75065,42.6112586538,0.5508000000000001,0.16065000000000002,0.5737500000000001,38.63,16.59,42.041705484,131.9,39.2108,16.75065,42.638845107,0.5508000000000001,0.16065000000000002,0.5737500000000001,38.66,16.59,42.0692726345,131.85
2019-09-09 05:00:00,38.1744,15.6117,41.2433023926,0.5544,0.1617,0.5775,37.62,15.45,40.6689918734,131.9,38.1544,15.5117,41.1870255815,0.5544,0.1617,0.5775,37.6,15.35,40.6125904123,131.85,39.3544,16.7217,42.7596076952,0.5544,0.1617,0.5775,38.8,16.56,42.1861778311,131.9,39.4044,16.7317,42.809537772,0.5544,0.1617,0.5775,38.85,16.57,42.2360912017,131.85
2019-09-09 05:30:00,40.04512,14.89191,42.7244733059,0.5551200000000001,0.16191000000000003,0.57825,39.49,14.73,42.147752016,130.89,40.02512,14.79191,42.6709600602,0.5551200000000001,0.16191000000000003,0.57825,39.47,14.63,42.0941539884,130.89,41.24512,15.98191,44.2332609137,0.5551200000000001,0.16191000000000003,0.57825,40.69,15.82,43.6571700869,130.9,41.28512,15.98191,44.2705611063,0.5551200000000001,0.16191000000000003,0.57825,40.73,15.82,43.6944538815,130.85
2019-09-09 06:00:00,42.74512,14.04191,44.9924495917,0.5551200000000001,0.16191000000000003,0.57825,42.19,13.88,44.4145302801,130.79,42.73512,13.93191,44.9487329928,0.5551200000000001,0.16191000000000003,0.57825,42.18,13.77,44.3707707844,130.78,44.00512,15.11191,46.5276306087,0.5551200000000001,0.16191000000000003,0.57825,43.45,14.95,45.9500272035,130.79,44.04512,15.10191,46.562219464500004,0.5551200000000001,0.16191000000000003,0.57825,43.49,14.94,45.9846028579,130.33
2019-09-09 06:30:00,49.11336,11.818480000000001,50.5153303463,0.5433600000000001,0.15848,0.5660000000000001,48.57,11.66,49.94997998,129.98,49.09336,11.70848,50.4702536154,0.5433600000000001,0.15848,0.5660000000000001,48.55,11.55,49.9049596734,129.83,50.50336,12.83848,52.1096530405,0.5433600000000001,0.15848,0.5660000000000001,49.96,12.68,51.5440006208,130.03,50.53336,12.82848,52.1362673386,0.5433600000000001,0.15848,0.5660000000000001,49.99,12.67,51.5706214816,129.74
2019-09-09 07:00:00,53.9828,10.2054,54.9389923916,0.5328,0.1554,0.555,53.45,10.05,54.3866251941,131.24,53.9528,10.1354,54.8965478059,0.5328,0.1554,0.555,53.42,9.98,54.3442434854,131.24,55.4728,11.2354,56.5991674232,0.5328,0.1554,0.555,54.94,11.08,56.0461417048,131.24,55.4928,11.2154,56.6148041505,0.5328,0.1554,0.555,54.96,11.06,56.0617980447,131.05
2019-09-09 07:30:00,59.9236,8.62855,60.5416361859,0.5436,0.15855000000000002,0.56625,59.38,8.47,59.9810411714,130.72,59.8636,8.56855,60.4737187054,0.5436,0.15855000000000002,0.56625,59.32,8.41,59.9131913688,130.65,61.5036,9.63855,62.2542726169,0.5436,0.15855000000000002,0.56625,60.96,9.48,61.6927224233,130.78,61.5436,9.60855,62.2891558304,0.5436,0.15855000000000002,0.56625,61.0,9.45,61.7276477763,130.42
2019-09-09 08:00:00,63.28448,7.01464,63.6720549629,0.5644800000000001,0.16464,0.588,62.72,6.85,63.0929544403,130.72,63.21448,6.93464,63.593708129,0.5644800000000001,0.16464,0.588,62.65,6.77,63.0147236763,130.65,64.93448,7.97464,65.422332395,0.5644800000000001,0.16464,0.588,64.37,7.8100000000000005,64.842061966,130.78,64.97448,7.92464,65.4559620692,0.5644800000000001,0.16464,0.588,64.41,7.76,64.8757712864,130.42
2019-09-09 08:30:00,65.19632,5.74726,65.4491492615,0.67632,0.19726000000000002,0.7045,64.52,5.55,64.7582651096,130.72,65.12632,5.68726,65.3741729053,0.67632,0.19726000000000002,0.7045,64.45,5.49,64.6834028171,130.79,66.87632,6.70726,67.2118256965,0.67632,0.19726000000000002,0.7045,66.2,6.51,66.5193212533,130.78,66.92632,6.65726,67.2566087418,0.67632,0.19726000000000002,0.7045,66.25,6.46,66.5642103536,130.79
2019-09-09 09:00:00,65.12472,5.73471,65.3767240986,0.8047200000000001,0.23471000000000003,0.83825,64.32,5.5,64.5547240719,130.99,65.03472,5.66471,65.2809600486,0.8047200000000001,0.23471000000000003,0.83825,64.23,5.43,64.459117276,130.79,66.81472,6.69471,67.1492810882,0.8047200000000001,0.23471000000000003,0.83825,66.01,6.46,66.3253473417,131.1,66.83472,6.64471,67.1642164286,0.8047200000000001,0.23471000000000003,0.83825,66.03,6.41,66.3404024709,130.79
2019-09-09 09:30:00,67.01208,5.15644,67.210175862,0.9820800000000001,0.28644000000000003,1.023,66.03,4.87,66.2093482825,130.79,66.92208,5.09644,67.1158587236,0.9820800000000001,0.28644000000000003,1.023,65.94,4.8100000000000005,66.115200219,130.79,68.73208,6.10644,69.002807411,0.9820800000000001,0.28644000000000003,1.023,67.75,5.82,67.9995213218,130.83,68.76208,6.04644,69.0274081985,0.9820800000000001,0.28644000000000003,1.023,67.78,5.76,68.0243044801,130.79
2019-09-09 10:00:00,68.27672,4.73446,68.4406721581,1.14672,0.33446000000000004,1.1945000000000001,67.13,4.4,67.2740432857,130.79,68.15672,4.66446,68.3161450043,1.14672,0.33446000000000004,1.1945000000000001,67.01,4.33,67.149750558,130.79,70.01672,5.68446,70.2470936413,1.14672,0.33446000000000004,1.1945000000000001,68.87,5.35,69.0774883736,130.83,70.02672,5.62446,70.2522317386,1.14672,0.33446000000000004,1.1945000000000001,68.88,5.29,69.0828379556,130.79
2019-09-09 10:30:00,68.43648,4.94689,68.6150385518,1.32648,0.38689,1.38175,67.11,4.5600000000000005,67.2647433653,130.79,68.33648,4.87689,68.5102806509,1.32648,0.38689,1.38175,67.01,4.49,67.1602575933,130.79,70.18648,5.88689,70.4329287242,1.32648,0.38689,1.38175,68.86,5.5,69.0792993595,130.83,70.20648,5.82689,70.4478706638,1.32648,0.38689,1.38175,68.88,5.44,69.0944860318,130.79
2019-09-09 11:00:00,69.22352,3.99811,69.3388823443,1.4335200000000001,0.41811000000000004,1.49325,67.79,3.58,67.8844643494,130.25,69.12352,3.92811,69.2350421778,1.4335200000000001,0.41811000000000004,1.49325,67.69,3.51,67.7809427494,130.27,70.96352,4.90811,71.1330493833,1.4335200000000001,0.41811000000000004,1.49325,69.53,4.49,69.6748232865,130.28,70.98352,4.84811,71.1488881302,1.4335200000000001,0.41811000000000004,1.49325,69.55,4.43,69.6909420226,130.12
2019-09-09 11:30:00,69.38104,2.58197,69.4290665396,1.4810400000000001,0.43197,1.54275,67.9,2.15,67.9340305002,129.8,69.28104,2.51197,69.3265641494,1.4810400000000001,0.43197,1.54275,67.8,2.08,67.8318981011,129.75,71.13104,3.46197,71.2152377498,1.4810400000000001,0.43197,1.54275,69.65,3.03,69.7158762406,129.77,71.16104,3.40197,71.2423119625,1.4810400000000001,0.43197,1.54275,69.68,2.9699999999999998,69.7432670585,129.74
2019-09-09 12:00:00,69.00576,2.69918,69.0585294214,1.7457600000000002,0.5091800000000001,1.8185,67.26,2.19,67.2956439898,130.29,68.88576,2.62918,68.9359160253,1.7457600000000002,0.5091800000000001,1.8185,67.14,2.12,67.1734620218,130.01,70.74576,3.57918,70.8362413419,1.7457600000000002,0.5091800000000001,1.8185,69.0,3.07,69.0682626103,130.35,70.76576,3.51918,70.8532103454,1.7457600000000002,0.5091800000000001,1.8185,69.02,3.01,69.0856026969,129.74
2019-09-09 12:30:00,68.99448,2.90839,69.0557528586,1.9144800000000002,0.55839,1.99425,67.08,2.35,67.1211509139,130.68,68.87448,2.83839,68.9329417119,1.9144800000000002,0.55839,1.99425,66.96,2.2800000000000002,66.9988059595,130.44,70.72448,3.79839,70.8264063599,1.9144800000000002,0.55839,1.99425,68.81,3.24,68.8862373773,130.69,70.74448,3.73839,70.8431860539,1.9144800000000002,0.55839,1.99425,68.83,3.18,68.9034200893,129.86
2019-09-09 13:00:00,68.76088,2.89734,68.8218947534,1.67088,0.48734000000000005,1.7405,67.09,2.41,67.1332719298,130.68,68.66088,2.82734,68.7190679059,1.67088,0.48734000000000005,1.7405,66.99,2.34,67.0308563275,130.44,70.51088,3.78734,70.6125211464,1.67088,0.48734000000000005,1.7405,68.84,3.3,68.9190510672,130.69,70.52088,3.71734,70.6187873915,1.67088,0.48734000000000005,1.7405,68.85,3.23,68.9257237902,129.86
2019-09-09 13:30:00,68.6868,3.4899,68.7754018254,1.3368,0.3899,1.3925,67.35,3.1,67.4213059796,130.79,68.5868,3.4299,68.6725079508,1.3368,0.3899,1.3925,67.25,3.04,67.3186757148,130.79,70.4268,4.4099,70.5647318159,1.3368,0.3899,1.3925,69.09,4.02,69.2068529844,130.79,70.4568,4.3399,70.5903350201,1.3368,0.3899,1.3925,69.12,3.95,69.2327733086,130.78
2019-09-09 14:00:00,68.05,3.48,68.1389235313,1.2,0.35000000000000003,1.25,66.85,3.13,66.923235128,130.79,67.94,3.41,68.0255224162,1.2,0.35000000000000003,1.25,66.74,3.06,66.8101130069,130.79,69.78,4.38,69.9173283242,1.2,0.35000000000000003,1.25,68.58,4.03,68.6983063838,130.79,69.81,4.33,69.9441562963,1.2,0.35000000000000003,1.25,68.61,3.98,68.7253410323,130.78
2019-09-09 14:30:00,67.98088,3.35859,68.0637948719,1.1608800000000001,0.33859,1.20925,66.82,3.02,66.8882112184,130.79,67.88088,3.28859,67.9604936251,1.1608800000000001,0.33859,1.20925,66.72,2.95,66.7851847343,130.79,69.70088,4.25859,69.830854653,1.1608800000000001,0.33859,1.20925,68.54,3.92,68.6520065257,130.79,69.74088,4.20859,69.8677505933,1.1608800000000001,0.33859,1.20925,68.58,3.87,68.6891061232,130.78
2019-09-09 15:00:00,67.3456,3.4483,67.433823948,1.3656000000000001,0.39830000000000004,1.4225,65.98,3.05,66.0504572278,130.79,67.2456,3.3783,67.3304064316,1.3656000000000001,0.39830000000000004,1.4225,65.88,2.98,65.9473638594,130.79,69.0556,4.3583,69.1929958179,1.3656000000000001,0.39830000000000004,1.4225,67.69,3.96,67.8057350082,130.79,69.0856,4.2883,69.2185643036,1.3656000000000001,0.39830000000000004,1.4225,67.72,3.89,67.8316334758,130.78
2019-09-09 15:30:00,66.76656,3.53358,66.8600009112,1.00656,0.29358,1.0485,65.76,3.24,65.8397691369,130.79,66.66656,3.47358,66.7569919952,1.00656,0.29358,1.0485,65.66,3.18,65.7369606842,130.79,68.47656,4.44358,68.6205849046,1.00656,0.29358,1.0485,67.47,4.15,67.5975103092,130.79,68.50656,4.39358,68.6473037216,1.00656,0.29358,1.0485,67.5,4.1,67.6244038791,130.78
2019-09-09 16:00:00,66.93176,3.55593,67.0261526187,0.9117600000000001,0.26593,0.9497500000000001,66.02,3.29,66.1019250854,130.79,66.85176,3.49593,66.9431052586,0.9117600000000001,0.26593,0.9497500000000001,65.94,3.23,66.0190616413,130.79,68.67176,4.47593,68.8174728602,0.9117600000000001,0.26593,0.9497500000000001,67.76,4.21,67.8906598878,130.79,68.68176,4.41593,68.8235758622,0.9117600000000001,0.26593,0.9497500000000001,67.77,4.15,67.8969469122,130.78
2019-09-09 16:30:00,69.1908,3.74315,69.2919762784,1.6908,0.49315000000000003,1.76125,67.5,3.25,67.5781954479,130.79,69.0808,3.67315,69.1783850604,1.6908,0.49315000000000003,1.76125,67.39,3.18,67.4649872156,130.79,70.9408,4.65315,71.0932409555,1.6908,0.49315000000000003,1.76125,69.25,4.16,69.3748376575,130.79,70.9708,4.58315,71.11863129,1.6908,0.49315000000000003,1.76125,69.28,4.09,69.400623196,130.78
2019-09-09 17:00:00,70.46624,4.22932,70.5930458856,2.22624,0.64932,2.319,68.24,3.58,68.3338422745,130.79,70.35624,4.15932,70.4790780998,2.22624,0.64932,2.319,68.13,3.51,68.2203561996,130.79,72.22624,5.14932,72.4095659495,2.22624,0.64932,2.319,70.0,4.5,70.1444937255,130.79,72.24624,5.08932,72.425274402,2.22624,0.64932,2.319,70.02,4.44,70.1606299858,130.78
2019-09-09 17:30:00,71.09448,4.78839,71.2555525223,1.43448,0.41839000000000004,1.49425,69.66,4.37,69.7969376119,131.48,70.97448,4.71839,71.1311465918,1.43448,0.41839000000000004,1.49425,69.54,4.3,69.6728182292,131.36,72.88448,5.73839,73.1100303971,1.43448,0.41839000000000004,1.49425,71.45,5.32,71.6477836363,131.52,72.89448,5.6683900000000005,73.1145393179,1.43448,0.41839000000000004,1.49425,71.46,5.25,71.6525931143,131.02
2019-09-09 18:00:00,71.4464,5.1627,71.6326848879,1.3464,0.3927,1.4025,70.1,4.77,70.2621014488,131.84,71.3364,5.1027,71.5186654815,1.3464,0.3927,1.4025,69.99,4.71,70.1483014762,131.85,73.2564,6.1227,73.5118194323,1.3464,0.3927,1.4025,71.91,5.73,72.1379303834,131.85,73.2764,6.0527,73.525954426,1.3464,0.3927,1.4025,71.93,5.66,72.1523423043,131.66
2019-09-09 18:30:00,70.52672,5.90821,70.7737605286,1.05672,0.30821000000000004,1.1007500000000001,69.47,5.6,69.6953434599,131.84,70.42672,5.82821,70.6674672092,1.05672,0.30821000000000004,1.1007500000000001,69.37,5.52,69.5892757542,131.85,72.30672,6.87821,72.6331296996,1.05672,0.30821000000000004,1.1007500000000001,71.25,6.57,71.5522704042,131.85,72.34672,6.80821,72.6663582283,1.05672,0.30821000000000004,1.1007500000000001,71.29,6.5,71.5857115631,131.84
2019-09-09 19:00:00,69.81616,6.01013,70.0743737736,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.89,5.74,69.1287183448,131.84,69.70616,5.95013,69.9596511495,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.78,5.68,69.0141347841,131.85,71.59616,6.99013,71.9365834896,0.9261600000000001,0.27013000000000004,0.9647500000000001,70.67,6.72,70.9887829167,131.85,71.62616,6.93013,71.9606385336,0.9261600000000001,0.27013000000000004,0.9647500000000001,70.7,6.66,71.0129959937,131.84
2019-09-09 19:30:00,69.12248,6.22989,69.402656799,0.8224800000000001,0.23989000000000002,0.8567500000000001,68.3,5.99,68.5621623055,131.57,69.02248,6.14989,69.2959154089,0.8224800000000001,0.23989000000000002,0.8567500000000001,68.2,5.91,68.4555921748,131.56,70.88248,7.18989,71.2461963136,0.8224800000000001,0.23989000000000002,0.8567500000000001,70.06,6.95,70.4038784443,131.69,70.92248,7.13989,71.2809665939,0.8224800000000001,0.23989000000000002,0.8567500000000001,70.1,6.9,70.4387677348,131.48
2019-09-09 20:00:00,69.75888,5.62009,69.9849037326,0.78888,0.23009000000000002,0.8217500000000001,68.97,5.39,69.1802934368,130.26,69.64888,5.55009,69.8696642633,0.78888,0.23009000000000002,0.8217500000000001,68.86,5.32,69.0652010784,130.24,71.53888,6.56009,71.8390293118,0.78888,0.23009000000000002,0.8217500000000001,70.75,6.33,71.0326080051,130.26,71.54888,6.49009,71.8426300845,0.78888,0.23009000000000002,0.8217500000000001,70.76,6.26,71.0363653349,129.89
2019-09-09 20:30:00,70.57576,5.37918,70.7804597121,0.78576,0.22918000000000002,0.8185,69.79,5.15,69.979758502,130.7,70.45576,5.30918,70.6555129445,0.78576,0.22918000000000002,0.8185,69.67,5.08,69.8549590222,130.69,72.35576,6.32918,72.632048881,0.78576,0.22918000000000002,0.8185,71.57,6.1,71.829484893,130.7,72.39576,6.24918,72.6649731071,0.78576,0.22918000000000002,0.8185,71.61,6.02,71.8625945816,130.67
2019-09-09 21:00:00,68.18696,5.83953,68.4365518174,0.7869600000000001,0.22953,0.8197500000000001,67.4,5.61,67.633069574,129.78,68.06696,5.76953,68.311042446,0.7869600000000001,0.22953,0.8197500000000001,67.28,5.54,67.5077032641,129.77,69.91696,6.77953,70.2448811136,0.7869600000000001,0.22953,0.8197500000000001,69.13,6.55,69.4396097339,129.79,69.95696,6.71953,70.2789323757,0.7869600000000001,0.22953,0.8197500000000001,69.17,6.49,69.4738008173,129.75
2019-09-09 21:30:00,65.11288,6.88084,65.4754389141,0.7228800000000001,0.21084000000000003,0.753,64.39,6.67,64.7345425565,130.08,65.00288,6.81084,65.3587174736,0.7228800000000001,0.21084000000000003,0.753,64.28,6.6,64.6179417809,129.98,66.77288,7.84084,67.2316612572,0.7228800000000001,0.21084000000000003,0.753,66.05,7.63,66.489242739,130.08,66.81288,7.78084,67.2644215392,0.7228800000000001,0.21084000000000003,0.753,66.09,7.57,66.5221241393,129.93
2019-09-09 22:00:00,61.77096,8.05028,62.2933263472,0.72096,0.21028000000000002,0.751,61.05,7.84,61.5513452331,131.34,61.68096,7.99028,62.1963455598,0.72096,0.21028000000000002,0.751,60.96,7.78,61.4544546799,131.32,63.40096,9.05028,64.0436514965,0.72096,0.21028000000000002,0.751,62.68,8.84,63.3003001573,131.33,63.43096,9.00028,64.0663072652,0.72096,0.21028000000000002,0.751,62.71,8.79,63.3230463575,131.3
2019-09-09 22:30:00,58.34512,9.22566,59.0700078741,0.7051200000000001,0.20566,0.7345,57.64,9.02,58.3414946672,132.08,58.25512,9.17566,58.9733138178,0.7051200000000001,0.20566,0.7345,57.55,8.97,58.2448572837,132.01,59.88512,10.25566,60.7569433024,0.7051200000000001,0.20566,0.7345,59.18,10.05,60.0272846296,132.18,59.93512,10.21566,60.7994927499,0.7051200000000001,0.20566,0.7345,59.23,10.01,60.0699009488,131.65
