Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-09 23:00:00,54.33624,11.44307,55.5281084529,0.6962400000000001,0.20307000000000003,0.7252500000000001,53.64,11.24,54.8049924733,131.11,54.27624,11.52307,55.4859565184,0.6962400000000001,0.20307000000000003,0.7252500000000001,53.58,11.32,54.7627501136,131.09,55.49624,7.62307,56.0173531181,0.6962400000000001,0.20307000000000003,0.7252500000000001,54.8,7.42,55.3000578662,131.11,55.836240000000004,12.32307,57.1799243753,0.6962400000000001,0.20307000000000003,0.7252500000000001,55.14,12.12,56.4563016855,130.84
2019-09-09 23:30:00,50.7016,14.9688,52.8650850373,0.6816,0.1988,0.71,50.02,14.77,52.1550889176,131.96,50.6416,14.8588,52.7764681274,0.6816,0.1988,0.71,49.96,14.66,52.0664690564,131.95,51.4116,1.9687999999999999,51.449283649,0.6816,0.1988,0.71,50.73,1.77,50.7608687869,131.96,52.1516,16.0988,54.5798565773,0.6816,0.1988,0.71,51.47,15.9,53.8699443103,131.89
2019-09-10 00:00:00,48.2352,15.22985,50.5824361816,0.6852,0.19985000000000003,0.7137500000000001,47.55,15.03,49.8688620283,132.75,48.2052,15.12985,50.5237930886,0.6852,0.19985000000000003,0.7137500000000001,47.52,14.93,49.810192732,132.69,48.9452,1.82985,48.9793931574,0.6852,0.19985000000000003,0.7137500000000001,48.26,1.63,48.2875190914,132.76,49.6552,16.36985,52.2839447255,0.6852,0.19985000000000003,0.7137500000000001,48.97,16.17,51.570629238,132.45
2019-09-10 00:30:00,46.45592,16.02006,49.1405619163,0.6859200000000001,0.20006000000000002,0.7145,45.77,15.82,48.4269067771,133.73,46.40592,15.91006,49.057511354,0.6859200000000001,0.20006000000000002,0.7145,45.72,15.71,48.3437948448,133.72,47.18592,1.26006,47.2027414188,0.6859200000000001,0.20006000000000002,0.7145,46.5,1.06,46.5120801513,133.77,47.82592,17.18006,50.8180389768,0.6859200000000001,0.20006000000000002,0.7145,47.14,16.98,50.1048899809,133.21
2019-09-10 01:00:00,45.44976,16.25118,48.2678105517,0.68976,0.20118000000000003,0.7185,44.76,16.05,47.5506056744,133.96,45.40976,16.15118,48.1965446754,0.68976,0.20118000000000003,0.7185,44.72,15.95,47.4792681072,133.96,46.18976,1.05118,46.2017197542,0.68976,0.20118000000000003,0.7185,45.5,0.85,45.5079388679,133.96,46.80976,17.43118,49.9499716461,0.68976,0.20118000000000003,0.7185,46.12,17.23,49.2333961859,133.68
2019-09-10 01:30:00,45.20808,16.43069,48.1013312826,0.68808,0.20069,0.7167500000000001,44.52,16.23,47.386108724,133.96,45.16808,16.32069,48.0262467091,0.68808,0.20069,0.7167500000000001,44.48,16.12,47.3109374247,133.96,45.94808,0.9106900000000001,45.9571040424,0.68808,0.20069,0.7167500000000001,45.26,0.71,45.2655685925,133.96,46.57808,17.61069,49.7961237323,0.68808,0.20069,0.7167500000000001,45.89,17.41,49.0815668047,133.96
2019-09-10 02:00:00,45.23112,16.36866,48.1018424455,0.6811200000000001,0.19866,0.7095,44.55,16.17,47.3937907325,133.54,45.18112,16.26866,48.020859037,0.6811200000000001,0.19866,0.7095,44.5,16.07,47.3127350721,133.46,45.95112,0.8686600000000001,45.9593298412,0.6811200000000001,0.19866,0.7095,45.27,0.67,45.2749577581,133.54,46.57112,17.53866,49.7641820253,0.6811200000000001,0.19866,0.7095,45.89,17.34,49.0567803672,133.01
2019-09-10 02:30:00,44.22104,16.70572,47.2713598218,0.6710400000000001,0.19572,0.6990000000000001,43.55,16.51,46.5744844309,133.86,44.18104,16.60572,47.1986676952,0.6710400000000001,0.19572,0.6990000000000001,43.51,16.41,46.5017010442,133.82,44.96104,0.5357200000000001,44.9642314935,0.6710400000000001,0.19572,0.6990000000000001,44.29,0.34,44.2913050158,133.91,45.56104,17.88572,48.9459635292,0.6710400000000001,0.19572,0.6990000000000001,44.89,17.69,48.2498518132,132.9
2019-09-10 03:00:00,43.83984,16.82537,46.9576899651,0.6698400000000001,0.19537000000000002,0.6977500000000001,43.17,16.63,46.2623583489,133.96,43.79984,16.71537,46.8810151155,0.6698400000000001,0.19537000000000002,0.6977500000000001,43.13,16.52,46.1855745877,133.96,44.57984,0.39537000000000005,44.5815931957,0.6698400000000001,0.19537000000000002,0.6977500000000001,43.91,0.2,43.9104554747,133.91,45.16984,18.00537,48.6262048125,0.6698400000000001,0.19537000000000002,0.6977500000000001,44.5,17.81,47.9316815895,133.73
2019-09-10 03:30:00,43.46104,17.01572,46.6732977729,0.6710400000000001,0.19572,0.6990000000000001,42.79,16.82,45.9771301845,133.96,43.42104,16.91572,46.5996598464,0.6710400000000001,0.19572,0.6990000000000001,42.75,16.72,45.9033865853,133.96,44.20104,0.29572000000000004,44.2020292226,0.6710400000000001,0.19572,0.6990000000000001,43.53,0.1,43.5301148632,133.91,44.78104,18.21572,48.3441206208,0.6710400000000001,0.19572,0.6990000000000001,44.11,18.02,47.6488457363,133.91
2019-09-10 04:00:00,43.3844,16.9567,46.580423337,0.6744,0.1967,0.7025,42.71,16.76,45.8807334292,133.96,43.3344,16.8467,46.4938869557,0.6744,0.1967,0.7025,42.66,16.65,45.794083679,133.96,44.1144,0.30670000000000003,44.1154661343,0.6744,0.1967,0.7025,43.44,0.11,43.4401392723,133.91,44.7044,18.1367,48.2433753613,0.6744,0.1967,0.7025,44.03,17.94,47.54455279,133.47
2019-09-10 04:30:00,43.41544,16.91992,46.5959668126,0.68544,0.19992000000000001,0.714,42.73,16.72,45.8847610869,133.64,43.37544,16.81992,46.5224516121,0.68544,0.19992000000000001,0.714,42.69,16.62,45.811139475,133.63,44.15544,0.29992,44.1564585718,0.68544,0.19992000000000001,0.714,43.47,0.1,43.4701150217,133.68,44.72544,18.10992,48.2528153127,0.68544,0.19992000000000001,0.714,44.04,17.91,47.542504141,133.07
2019-09-10 05:00:00,43.9204,16.77595,47.0152532117,0.7404000000000001,0.21595000000000003,0.7712500000000001,43.18,16.56,46.2465782518,133.06,43.8904,16.67595,46.9516189344,0.7404000000000001,0.21595000000000003,0.7712500000000001,43.15,16.46,46.1828333908,133.07,44.6604,0.43595000000000006,44.6625277001,0.7404000000000001,0.21595000000000003,0.7712500000000001,43.92,0.22,43.9205509984,133.35,45.2504,17.95595,48.6827981998,0.7404000000000001,0.21595000000000003,0.7712500000000001,44.51,17.74,47.9150049567,132.9
2019-09-10 05:30:00,45.5264,16.3277,48.3657614873,0.7464000000000001,0.2177,0.7775000000000001,44.78,16.11,47.5897100222,133.35,45.4864,16.2177,48.2910589887,0.7464000000000001,0.2177,0.7775000000000001,44.74,16.0,47.5149197621,133.35,46.2564,0.9477000000000001,46.2661072087,0.7464000000000001,0.2177,0.7775000000000001,45.51,0.73,45.5158543806,133.35,46.8864,17.497700000000002,50.0450198346,0.7464000000000001,0.2177,0.7775000000000001,46.14,17.28,49.2696458278,133.01
2019-09-10 06:00:00,47.85224,15.66357,50.3506136821,0.7322400000000001,0.21357,0.76275,47.12,15.45,49.5882738155,133.15,47.82224,15.55357,50.287972502,0.7322400000000001,0.21357,0.76275,47.09,15.34,49.5255863166,133.14,48.59224,1.5935700000000002,48.6183633369,0.7322400000000001,0.21357,0.76275,47.86,1.38,47.879891395,133.35,49.26224,16.81357,52.0525160387,0.7322400000000001,0.21357,0.76275,48.53,16.6,51.2905537112,132.9
2019-09-10 06:30:00,53.41736,14.02798,55.2286028454,0.74736,0.21798,0.7785000000000001,52.67,13.81,54.4503902649,133.75,53.35736,13.95798,55.1528156294,0.74736,0.21798,0.7785000000000001,52.61,13.74,54.3746236769,133.76,54.16736,3.29798,54.2676658928,0.74736,0.21798,0.7785000000000001,53.42,3.08,53.5087170469,133.77,54.92736,15.16798,56.9831772881,0.74736,0.21798,0.7785000000000001,54.18,14.95,56.2047586953,133.73
2019-09-10 07:00:00,57.2388,13.1784,58.7362788403,0.7488,0.2184,0.78,56.49,12.96,57.9575853534,133.6,57.1788,13.1184,58.6643638677,0.7488,0.2184,0.78,56.43,12.9,57.8857054894,133.54,57.9988,4.0784,58.1420170617,0.7488,0.2184,0.78,57.25,3.86,57.3799799582,133.65,58.8288,14.2984,60.5414895093,0.7488,0.2184,0.78,58.08,14.08,59.7623024992,133.16
2019-09-10 07:30:00,63.11808,10.84569,64.0431184005,0.80808,0.23569,0.8417500000000001,62.31,10.61,63.2068682977,132.57,63.04808,10.78569,63.9639859645,0.80808,0.23569,0.8417500000000001,62.24,10.55,63.1278076603,132.55,63.85808,6.21569,64.1598720655,0.80808,0.23569,0.8417500000000001,63.05,5.98,63.3329527182,132.57,64.80808,11.89569,65.8907783674,0.80808,0.23569,0.8417500000000001,64.0,11.66,65.0534826124,132.29
2019-09-10 08:00:00,65.67984,10.01037,66.4383089035,1.02984,0.30037,1.07275,64.65,9.71,65.3751221796,133.58,65.60984,9.93037,66.3570896978,1.02984,0.30037,1.07275,64.58,9.63,65.2940525622,133.53,66.42984,7.43037,66.844102513,1.02984,0.30037,1.07275,65.4,7.13,65.7875132529,133.58,67.42984,11.05037,68.3293055692,1.02984,0.30037,1.07275,66.4,10.75,67.2645709122,133.28
2019-09-10 08:30:00,65.83224,9.27482,66.482374427,1.18224,0.34482,1.2315,64.65,8.93,65.2638291859,132.9,65.73224,9.19482,66.3722237856,1.18224,0.34482,1.2315,64.55,8.85,65.1538563709,132.9,66.56224,8.13482,67.0574909332,1.18224,0.34482,1.2315,65.38,7.79,65.8424521111,132.9,67.56224,10.29482,68.3420777607,1.18224,0.34482,1.2315,66.38,9.95,67.121582967,132.9
2019-09-10 09:00:00,65.34696,8.93953,65.9555939846,1.26696,0.36953,1.31975,64.08,8.57,64.6505320937,132.9,65.25696,8.87953,65.85830913,1.26696,0.36953,1.31975,63.99,8.51,64.553390306,132.9,66.08696,8.47953,66.6287378769,1.26696,0.36953,1.31975,64.82,8.11,65.32537409,132.9,67.07696,9.95953,67.8123204194,1.26696,0.36953,1.31975,65.81,9.59,66.5050689797,132.9
2019-09-10 09:30:00,66.59224,8.45357,67.1266658934,2.17224,0.6335700000000001,2.26275,64.42,7.82,64.8929025395,132.62,66.49224,8.37357,67.017420532,2.17224,0.6335700000000001,2.26275,64.32,7.74,64.7840258088,132.55,67.33224,9.39357,67.9843342305,2.17224,0.6335700000000001,2.26275,65.16,8.76,65.7462029322,132.65,68.31224,9.44357,68.9618963498,2.17224,0.6335700000000001,2.26275,66.14,8.81,66.7241762782,132.01
2019-09-10 10:00:00,66.94216,7.74813,67.38906665,2.46216,0.71813,2.56475,64.48,7.03,64.8620944774,132.34,66.85216,7.68813,67.2927829679,2.46216,0.71813,2.56475,64.39,6.97,64.7661408454,132.32,67.68216,10.25813,68.455124084,2.46216,0.71813,2.56475,65.22,9.54,65.9140349243,132.35,68.67216,8.72813,69.2246040968,2.46216,0.71813,2.56475,66.21,8.01,66.692759727,132.31
2019-09-10 10:30:00,66.62152,8.37711,67.1461309314,2.56152,0.74711,2.66825,64.06,7.63,64.5127933049,133.59,66.54152,8.30711,67.0580491847,2.56152,0.74711,2.66825,63.98,7.5600000000000005,64.4251038028,133.5,67.38152,9.94711,68.1117775048,2.56152,0.74711,2.66825,64.82,9.2,65.4696296003,133.61,68.36152,9.37711,69.0016493184,2.56152,0.74711,2.66825,65.8,8.63,66.363520853,132.93
2019-09-10 11:00:00,67.1316,8.0063,67.6073410086,2.6616,0.7763,2.7725,64.47,7.23,64.8741381446,133.59,67.0216,7.9263,67.4886738516,2.6616,0.7763,2.7725,64.36,7.15,64.7559425844,133.32,67.8816,10.3863,68.6715868919,2.6616,0.7763,2.7725,65.22,9.61,65.9242026876,133.75,68.8616,8.9963,69.4467664348,2.6616,0.7763,2.7725,66.2,8.22,66.7083832813,132.93
2019-09-10 11:30:00,66.2492,8.1006,66.7426117334,3.0192,0.8806,3.145,63.23,7.22,63.6408775867,133.68,66.1292,8.0306,66.6150255498,3.0192,0.8806,3.145,63.11,7.15,63.5137355223,133.54,66.9892,10.4906,67.8056458195,3.0192,0.8806,3.145,63.97,9.61,64.687811835,133.75,67.9492,9.0906,68.5545971398,3.0192,0.8806,3.145,64.93,8.21,65.4469938194,132.93
2019-09-10 12:00:00,65.51224,8.32107,66.0385780871,3.91224,1.14107,4.07525,61.6,7.18,62.0170331441,133.39,65.42224,8.25107,65.9405007773,3.91224,1.14107,4.07525,61.51,7.11,61.919562337,133.15,66.27224,10.76107,67.1402295361,3.91224,1.14107,4.07525,62.36,9.62,63.097654473,133.48,67.19224,9.31107,67.8343065179,3.91224,1.14107,4.07525,63.28,8.17,63.8052294095,132.93
2019-09-10 12:30:00,65.95152,8.03711,66.4394320224,3.28152,0.9571100000000001,3.41825,62.67,7.08,63.0686554479,132.9,65.85152,7.96711,66.3317233913,3.28152,0.9571100000000001,3.41825,62.57,7.01,62.9614564635,132.9,66.71152,10.64711,67.5558128666,3.28152,0.9571100000000001,3.41825,63.43,9.69,64.1658865753,132.93,67.64152,9.02711,68.2412187967,3.28152,0.9571100000000001,3.41825,64.36,8.07,64.8639691971,132.93
2019-09-10 13:00:00,66.35032,8.39051,66.8787381921,3.91032,1.14051,4.07325,62.44,7.25,62.8594949073,133.68,66.25032,8.33051,66.7720173199,3.91032,1.14051,4.07325,62.34,7.19,62.7532604731,133.61,67.11032,10.71051,67.9596209154,3.91032,1.14051,4.07325,63.2,9.57,63.9204576016,133.68,68.05032,9.38051,68.6938135494,3.91032,1.14051,4.07325,64.14,8.24,64.6671261152,133.04
2019-09-10 13:30:00,66.53416,8.22413,67.0405158181,2.17416,0.6341300000000001,2.2647500000000003,64.36,7.59,64.8060004938,133.96,66.43416,8.15413,66.9327083791,2.17416,0.6341300000000001,2.2647500000000003,64.26,7.52,64.6985162117,133.95,67.28416,9.93413,68.013565748,2.17416,0.6341300000000001,2.2647500000000003,65.11,9.3,65.7708301605,133.96,68.26416,9.23413,68.8858816984,2.17416,0.6341300000000001,2.2647500000000003,66.09,8.6,66.6471912386,133.65
2019-09-10 14:00:00,65.6956,8.33205,66.2218613191,2.4756,0.7220500000000001,2.5787500000000003,63.22,7.61,63.6763731693,133.96,65.6056,8.25205,66.1225459322,2.4756,0.7220500000000001,2.5787500000000003,63.13,7.53,63.5774944458,133.95,66.4456,10.01205,67.1956762341,2.4756,0.7220500000000001,2.5787500000000003,63.97,9.29,64.6410473306,133.96,67.4156,9.32205,68.0570623783,2.4756,0.7220500000000001,2.5787500000000003,64.94,8.6,65.5069736746,133.52
2019-09-10 14:30:00,64.91496,9.25103,65.5708287874,3.05496,0.8910300000000001,3.18225,61.86,8.36,62.4223453581,133.96,64.83496,9.19103,65.4831815863,3.05496,0.8910300000000001,3.18225,61.78,8.3,62.3350495307,133.95,65.67496,9.49103,66.3572152932,3.05496,0.8910300000000001,3.18225,62.62,8.6,63.2077874949,133.96,66.60496,10.29103,67.3952965352,3.05496,0.8910300000000001,3.18225,63.55,9.4,64.2414391184,133.96
2019-09-10 15:00:00,64.70512,9.13691,65.3470403198,2.83512,0.82691,2.95325,61.87,8.31,62.4255796929,133.96,64.61512,8.91691,65.2274866645,2.83512,0.82691,2.95325,61.78,8.09,62.3074353508,133.95,65.49512,9.11691,66.1266118273,2.83512,0.82691,2.95325,62.66,8.29,63.206009999,133.96,66.38512,9.90691,67.120272818,2.83512,0.82691,2.95325,63.55,9.08,64.1953962524,133.85
2019-09-10 15:30:00,64.12312,4.39841,64.2737934859,2.46312,0.7184100000000001,2.56575,61.66,3.68,61.7697174998,131.85,64.02312,4.33841,64.1699438668,2.46312,0.7184100000000001,2.56575,61.56,3.62,61.6663441433,131.85,65.77312,5.33841,65.9894077551,2.46312,0.7184100000000001,2.56575,63.31,4.62,63.4783467018,131.85,65.78312,5.28841,65.9953495124,2.46312,0.7184100000000001,2.56575,63.32,4.57,63.4847013067,131.85
2019-09-10 16:00:00,65.76392,4.32906,65.9062511015,2.29392,0.6690600000000001,2.3895,63.47,3.66,63.5754394401,131.85,65.66392,4.27906,65.8031970671,2.29392,0.6690600000000001,2.3895,63.37,3.61,63.4727421812,131.85,67.44392,5.26906,67.6494296964,2.29392,0.6690600000000001,2.3895,65.15,4.6,65.312192583,131.85,67.46392,5.20906,67.6647235112,2.29392,0.6690600000000001,2.3895,65.17,4.54,65.3279457813,131.38
2019-09-10 16:30:00,66.75136,4.78248,66.9224639176,2.9913600000000002,0.87248,3.116,63.76,3.91,63.8797753597,130.86,66.65136,4.72248,66.8184525951,2.9913600000000002,0.87248,3.116,63.66,3.85,63.776313001,130.79,68.42136,5.70248,68.6585812728,2.9913600000000002,0.87248,3.116,65.43,4.83,65.6080315205,131.0,68.45136,5.66248,68.6851684543,2.9913600000000002,0.87248,3.116,65.46,4.79,65.6350188543,130.79
2019-09-10 17:00:00,68.11512,4.56816,68.2681306204,2.08512,0.60816,2.172,66.03,3.96,66.1486394418,131.44,68.03512,4.50816,68.1843168185,2.08512,0.60816,2.172,65.95,3.9,66.0652139934,131.43,69.84512,5.49816,70.0611914772,2.08512,0.60816,2.172,67.76,4.89,67.9362178812,131.43,69.87512,5.44816,70.0871945679,2.08512,0.60816,2.172,67.79,4.84,67.9625610171,131.18
2019-09-10 17:30:00,68.54784,5.19937,68.7447439232,1.6778400000000002,0.48937,1.74775,66.87,4.71,67.0356696095,131.06,68.46784,5.13937,68.6604561466,1.6778400000000002,0.48937,1.74775,66.79,4.65,66.9516736161,130.98,70.25784,6.14937,70.5264406649,1.6778400000000002,0.48937,1.74775,68.58,5.66,68.8131673446,131.09,70.31784,6.08937,70.5810105429,1.6778400000000002,0.48937,1.74775,68.64,5.6,68.8680593599,130.83
2019-09-10 18:00:00,68.7944,5.3242,69.0001201231,1.4544000000000001,0.4242,1.5150000000000001,67.34,4.9,67.5180390711,130.79,68.7144,5.2542,68.9149866502,1.4544000000000001,0.4242,1.5150000000000001,67.26,4.83,67.43320028,130.79,70.5244,6.2542,70.8011723985,1.4544000000000001,0.4242,1.5150000000000001,69.07,5.83,69.3156100745,130.79,70.5744,6.2042,70.8465809549,1.4544000000000001,0.4242,1.5150000000000001,69.12,5.78,69.361248547,130.74
2019-09-10 18:30:00,68.31376,5.83943,68.5628817077,1.4037600000000001,0.40943,1.46225,66.91,5.43,67.1299709519,130.53,68.23376,5.78943,68.4789274409,1.4037600000000001,0.40943,1.46225,66.83,5.38,67.0462027262,130.29,70.02376,6.78943,70.352138022,1.4037600000000001,0.40943,1.46225,68.62,6.38,68.9159546114,130.59,70.08376,6.7394300000000005,70.4070545646,1.4037600000000001,0.40943,1.46225,68.68,6.33,68.9710903205,129.82
2019-09-10 19:00:00,67.98024,5.79757,68.2270096689,1.02024,0.29757,1.06275,66.96,5.5,67.1855014121,130.53,67.91024,5.73757,68.1521856316,1.02024,0.29757,1.06275,66.89,5.44,67.1108463663,130.41,69.70024,6.73757,70.0251262445,1.02024,0.29757,1.06275,68.68,6.44,68.981272821,130.59,69.76024,6.69757,70.0810140392,1.02024,0.29757,1.06275,68.74,6.4,69.0372913721,130.19
2019-09-10 19:30:00,68.53432,5.72876,68.7733357414,0.78432,0.22876000000000002,0.8170000000000001,67.75,5.5,67.9728806216,130.41,68.46432,5.65876,68.6977778229,0.78432,0.22876000000000002,0.8170000000000001,67.68,5.43,67.897476389,130.22,70.27432,6.6787600000000005,70.5909759573,0.78432,0.22876000000000002,0.8170000000000001,69.49,6.45,69.7886996583,130.43,70.32432,6.61876,70.6351043561,0.78432,0.22876000000000002,0.8170000000000001,69.54,6.39,69.832970007,129.88
2019-09-10 20:00:00,70.3196,5.35155,70.5229411721,0.7596,0.22155000000000002,0.7912500000000001,69.56,5.13,69.7489103858,130.58,70.2496,5.16155,70.4389657687,0.7596,0.22155000000000002,0.7912500000000001,69.49,4.94,69.6653694457,130.56,72.0396,6.06155,72.2941654393,0.7596,0.22155000000000002,0.7912500000000001,71.28,5.84,71.5188366796,130.58,72.1196,6.02155,72.3705448961,0.7596,0.22155000000000002,0.7912500000000001,71.36,5.8,71.5953182827,130.5
2019-09-10 20:30:00,70.4384,5.3312,70.6398604755,0.7584000000000001,0.2212,0.79,69.68,5.11,69.8671203071,132.32,70.3884,5.2612,70.5847510444,0.7584000000000001,0.2212,0.79,69.63,5.04,69.8121658452,132.27,72.2184,6.3112,72.4936448525,0.7584000000000001,0.2212,0.79,71.46,6.09,71.7190330387,132.37,72.2984,6.2612,72.5690103832,0.7584000000000001,0.2212,0.79,71.54,6.04,71.7945206823,132.14
2019-09-10 21:00:00,68.50744,6.15092,68.7830149979,0.7574400000000001,0.22092,0.789,67.75,5.93,68.0090244012,132.9,68.45744,6.10092,68.7287590183,0.7574400000000001,0.22092,0.789,67.7,5.88,67.9548703185,132.89,70.24744,7.16092,70.6114834981,0.7574400000000001,0.22092,0.789,69.49,6.94,69.8356907319,132.9,70.31744,7.12092,70.6770816446,0.7574400000000001,0.22092,0.789,69.56,6.9,69.9013848218,132.76
2019-09-10 21:30:00,65.26736,7.20798,65.6641702685,0.74736,0.21798,0.7785000000000001,64.52,6.99,64.8975384741,132.02,65.21736,7.15798,65.6089987963,0.74736,0.21798,0.7785000000000001,64.47,6.94,64.8424590835,131.99,66.91736,8.22798,67.4213076427,0.74736,0.21798,0.7785000000000001,66.17,8.01,66.6530494426,132.08,67.01736,8.18798,67.515698603,0.74736,0.21798,0.7785000000000001,66.27,7.97,66.7475377823,131.86
2019-09-10 22:00:00,61.76736,8.09798,62.2959392051,0.74736,0.21798,0.7785000000000001,61.02,7.88,61.5266998952,132.55,61.74736,8.03798,62.2683353676,0.74736,0.21798,0.7785000000000001,61.0,7.82,61.4992064989,132.46,63.36736,9.12798,64.0214208859,0.74736,0.21798,0.7785000000000001,62.62,8.91,63.2507114584,132.52,63.46736,9.10798,64.1175567614,0.74736,0.21798,0.7785000000000001,62.72,8.89,63.3469060018,132.2
2019-09-10 22:30:00,58.00016,9.14463,58.7166315269,0.7701600000000001,0.22463000000000002,0.80225,57.23,8.92,57.920974612,132.35,57.98016,9.10463,58.6906571872,0.7701600000000001,0.22463000000000002,0.80225,57.21,8.88,57.8950645565,132.35,59.50016,10.19463,60.3672056738,0.7701600000000001,0.22463000000000002,0.80225,58.73,9.97,59.5702425713,132.37,59.60016,10.17463,60.4624029266,0.7701600000000001,0.22463000000000002,0.80225,58.83,9.95,59.6654958917,132.2
2019-09-10 23:00:00,54.1412,9.82785,55.0259590835,0.7812,0.22785000000000002,0.8137500000000001,53.36,9.6,54.2166911569,132.35,54.1312,9.78785,55.0089885479,0.7812,0.22785000000000002,0.8137500000000001,53.35,9.56,54.1997795198,132.35,55.5712,10.89785,56.6296865969,0.7812,0.22785000000000002,0.8137500000000001,54.79,10.67,55.8192887809,132.37,55.6712,10.87785,56.7239819659,0.7812,0.22785000000000002,0.8137500000000001,54.89,10.65,55.9136351886,132.2
2019-09-10 23:30:00,50.55288,10.57834,51.6477971791,0.78288,0.22834000000000002,0.8155,49.77,10.35,50.8347853345,131.49,50.56288,10.66834,51.6760903344,0.78288,0.22834000000000002,0.8155,49.78,10.44,50.8629727798,131.47,51.90288,11.31834,53.1226295721,0.78288,0.22834000000000002,0.8155,51.12,11.09,52.3091053259,131.51,52.02288,11.43834,53.2655204185,0.78288,0.22834000000000002,0.8155,51.24,11.21,52.451898917,131.41
2019-09-11 00:00:00,47.9884,10.59995,49.1451470093,0.7884,0.22995000000000002,0.82125,47.2,10.37,48.325737449100004,129.75,47.9784,10.50995,49.1160453982,0.7884,0.22995000000000002,0.82125,47.19,10.28,48.296733844,129.74,49.2984,11.60995,50.6470451415,0.7884,0.22995000000000002,0.82125,48.51,11.38,49.8269455215,129.78,49.3884,11.59995,50.7323653555,0.7884,0.22995000000000002,0.82125,48.6,11.37,49.9122920732,129.74
2019-09-11 00:30:00,46.40224,10.90107,47.6655137826,0.79224,0.23107000000000003,0.82525,45.61,10.67,46.8414453236,131.02,46.41224,11.06107,47.7120874765,0.79224,0.23107000000000003,0.82525,45.62,10.83,46.8878800971,130.99,47.67224,12.03107,49.1669514203,0.79224,0.23107000000000003,0.82525,46.88,11.8,48.3422630831,130.99,47.78224,12.35107,49.3527242365,0.79224,0.23107000000000003,0.82525,46.99,12.12,48.5278734337,130.82
2019-09-11 01:00:00,45.98536,11.34198,47.3634230673,0.7953600000000001,0.23198000000000002,0.8285,45.19,11.11,46.5356658919,132.22,45.99536,11.26198,47.3540424362,0.7953600000000001,0.23198000000000002,0.8285,45.2,11.03,46.5263462997,132.2,47.26536,12.41198,48.8678984964,0.7953600000000001,0.23198000000000002,0.8285,46.47,12.18,48.0397054529,132.23,47.36536,12.42198,48.9671615989,0.7953600000000001,0.23198000000000002,0.8285,46.57,12.19,48.1389758927,132.06
2019-09-11 01:30:00,45.45584,11.56212,46.9032622426,0.7958400000000001,0.23212000000000002,0.8290000000000001,44.66,11.33,46.0747707536,131.85,45.47584,11.47212,46.9005496876,0.7958400000000001,0.23212000000000002,0.8290000000000001,44.68,11.24,46.072117381300004,131.85,46.73584,12.62212,48.4102949154,0.7958400000000001,0.23212000000000002,0.8290000000000001,45.94,12.39,47.5814638278,131.86,46.82584,12.63212,48.4997912099,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.03,12.4,47.6709649577,131.85
2019-09-11 02:00:00,45.87608,11.51219,47.2984696873,0.79608,0.23219,0.82925,45.08,11.28,46.4698267696,132.46,45.88608,11.42219,47.2863485814,0.79608,0.23219,0.82925,45.09,11.19,46.4577679188,132.46,47.16608,12.58219,48.8154750849,0.79608,0.23219,0.82925,46.37,12.35,47.9864501709,132.46,47.24608,12.59219,48.8953507438,0.79608,0.23219,0.82925,46.45,12.36,48.0663302115,132.18
2019-09-11 02:30:00,44.49536,11.82198,46.0390733253,0.7953600000000001,0.23198000000000002,0.8285,43.7,11.59,45.2108183956,131.06,44.49536,11.73198,46.0160452044,0.7953600000000001,0.23198000000000002,0.8285,43.7,11.5,45.1878302201,130.87,45.74536,12.86198,47.5191381556,0.7953600000000001,0.23198000000000002,0.8285,44.95,12.63,46.6906778704,131.06,45.83536,12.88198,47.6111923296,0.7953600000000001,0.23198000000000002,0.8285,45.04,12.65,46.7827329257,130.8
2019-09-11 03:00:00,44.1892,11.8831,45.7590806535,0.7992,0.2331,0.8325,43.39,11.65,44.9267693029,131.85,44.1992,11.8031,45.7480322008,0.7992,0.2331,0.8325,43.4,11.57,44.9157533612,131.82,45.4292,12.9431,47.2370199129,0.7992,0.2331,0.8325,44.63,12.71,46.4045364162,131.85,45.5192,12.9531,47.3263179241,0.7992,0.2331,0.8325,44.72,12.72,46.4938361506,131.8
2019-09-11 03:30:00,43.8592,11.9731,45.4641017535,0.7992,0.2331,0.8325,43.06,11.74,44.6317286244,131.85,43.8592,11.8831,45.4404829447,0.7992,0.2331,0.8325,43.06,11.65,44.6081393918,131.82,45.0992,13.0431,46.9474205708,0.7992,0.2331,0.8325,44.3,12.81,46.1149227474,131.85,45.1792,13.0531,47.027051069,0.7992,0.2331,0.8325,44.38,12.82,46.1945537915,131.8
2019-09-11 04:00:00,43.40032,11.89051,44.9996889341,0.79032,0.23051000000000002,0.82325,42.61,11.66,44.1765514725,131.85,43.42032,11.81051,44.997914789,0.79032,0.23051000000000002,0.82325,42.63,11.58,44.1748039045,131.82,44.65032,12.96051,46.4932887153,0.79032,0.23051000000000002,0.82325,43.86,12.73,45.6700394132,131.85,44.73032,12.96051,46.5701228983,0.79032,0.23051000000000002,0.82325,43.94,12.73,45.7468742102,131.8
2019-09-11 04:30:00,43.71592,12.05631,45.347946726,0.77592,0.22631,0.80825,42.94,11.83,44.5397855855,131.85,43.71592,11.96631,45.3241021584,0.77592,0.22631,0.80825,42.94,11.74,44.5159656752,131.82,44.97592,13.11631,46.8494500273,0.77592,0.22631,0.80825,44.2,12.89,46.0412000278,131.85,45.03592,13.13631,46.9126500068,0.77592,0.22631,0.80825,44.26,12.91,46.1044000069,131.8
2019-09-11 05:00:00,43.811280000000004,11.96204,45.414960709,0.7612800000000001,0.22204000000000002,0.793,43.05,11.74,44.6220808569,131.85,43.811280000000004,11.87204,45.3913382596,0.7612800000000001,0.22204000000000002,0.793,43.05,11.65,44.5984865214,131.82,45.061280000000004,13.02204,46.9051434386,0.7612800000000001,0.22204000000000002,0.793,44.3,12.8,46.1121459054,131.85,45.14128,13.03204,46.9847765409,0.7612800000000001,0.22204000000000002,0.793,44.38,12.81,46.1917795717,131.8
2019-09-11 05:30:00,45.90216,11.27938,47.2676708317,0.75216,0.21938000000000002,0.7835000000000001,45.15,11.06,46.48490185,131.85,45.90216,11.19938,47.2486444784,0.75216,0.21938000000000002,0.7835000000000001,45.15,10.98,46.4659326819,131.91,47.20216,12.33938,48.7883613934,0.75216,0.21938000000000002,0.7835000000000001,46.45,12.12,48.0051757626,131.85,47.27216,12.34938,48.8586153861,0.75216,0.21938000000000002,0.7835000000000001,46.52,12.13,48.0754334354,131.8
2019-09-11 06:00:00,48.04184,10.58637,49.194406393,0.74184,0.21637,0.77275,47.3,10.37,48.4234127257,131.85,48.05184,10.49637,49.1848870138,0.74184,0.21637,0.77275,47.31,10.28,48.4139907465,131.76,49.39184,11.61637,50.739470933,0.74184,0.21637,0.77275,48.65,11.4,49.967814641,131.76,49.45184,11.62637,50.8001669167,0.74184,0.21637,0.77275,48.71,11.41,50.0285138696,131.54
2019-09-11 06:30:00,53.006,8.92175,53.7515921537,0.726,0.21175000000000002,0.7562500000000001,52.28,8.71,53.0005896194,132.4,53.016,8.851750000000001,53.749881247,0.726,0.21175000000000002,0.7562500000000001,52.29,8.64,52.9989971603,132.36,54.456,9.94175,55.3560685839,0.726,0.21175000000000002,0.7562500000000001,53.73,9.73,54.6038991282,132.4,54.526,9.931750000000001,55.423138977,0.726,0.21175000000000002,0.7562500000000001,53.8,9.72,54.6710014542,132.26
2019-09-11 07:00:00,57.12472,7.80721,57.6557556803,0.74472,0.21721000000000001,0.77575,56.38,7.59,56.8885972757,132.66,57.11472,7.75721,57.6390973876,0.74472,0.21721000000000001,0.77575,56.37,7.54,56.8720361865,132.58,58.65472,8.81721,59.3137367771,0.74472,0.21721000000000001,0.77575,57.91,8.6,58.5450945853,132.66,58.72472,8.80721,59.3814759589,0.74472,0.21721000000000001,0.77575,57.98,8.59,58.6128697472,132.26
2019-09-11 07:30:00,63.67808,5.76819,63.9387979897,0.7480800000000001,0.21819000000000002,0.7792500000000001,62.93,5.55,63.1742621643,132.83,63.64808,5.71819,63.9044269559,0.7480800000000001,0.21819000000000002,0.7792500000000001,62.9,5.5,63.1400031676,132.83,65.33808,6.75819,65.6866640207,0.7480800000000001,0.21819000000000002,0.7792500000000001,64.59,6.54,64.920256469,132.84,65.38808,6.73819,65.7343457453,0.7480800000000001,0.21819000000000002,0.7792500000000001,64.64,6.52,64.9679921192,132.62
2019-09-11 08:00:00,66.14432,4.24876,66.2806384233,0.78432,0.22876000000000002,0.8170000000000001,65.36,4.02,65.4835093745,131.63,66.12432,4.19876,66.2574922631,0.78432,0.22876000000000002,0.8170000000000001,65.34,3.9699999999999998,65.4604957207,131.52,67.83432,5.18876,68.0324790097,0.78432,0.22876000000000002,0.8170000000000001,67.05,4.96,67.2332068252,131.62,67.91432,5.16876,68.1107255944,0.78432,0.22876000000000002,0.8170000000000001,67.13,4.94,67.3115183308,131.44
2019-09-11 08:30:00,66.642,3.841,66.7525987884,1.272,0.371,1.325,65.37,3.47,65.4620332712,131.85,66.592,3.781,66.6992535565,1.272,0.371,1.325,65.32,3.41,65.4089481646,131.85,68.342,4.781,68.5090280547,1.272,0.371,1.325,67.07,4.41,67.2148272333,131.85,68.392,4.741,68.5561284277,1.272,0.371,1.325,67.12,4.37,67.262108947,131.85
2019-09-11 09:00:00,66.29048,3.65889,66.3913790688,1.23048,0.35889000000000004,1.28175,65.06,3.3,65.1436382159,131.85,66.25048,3.60889,66.3487014738,1.23048,0.35889000000000004,1.28175,65.02,3.25,65.1011743366,131.85,67.99048,4.58889,68.1451633064,1.23048,0.35889000000000004,1.28175,66.76,4.23,66.8938749065,131.85,68.05048,4.56889,68.2036845344,1.23048,0.35889000000000004,1.28175,66.82,4.21,66.9524943523,131.68
2019-09-11 09:30:00,68.01392,2.9178100000000002,68.0764785294,1.12392,0.32781000000000005,1.17075,66.89,2.59,66.9401239915,130.8,67.96392,2.85781,68.0239773886,1.12392,0.32781000000000005,1.17075,66.84,2.5300000000000002,66.8878651177,130.8,69.73392,3.82781,69.8388983874,1.12392,0.32781000000000005,1.17075,68.61,3.5,68.6992146971,130.82,69.79392,3.78781,69.8966292003,1.12392,0.32781000000000005,1.17075,68.67,3.46,68.7571123594,130.79
2019-09-11 10:00:00,69.3808,2.48065,69.425132575,1.2708,0.37065000000000003,1.32375,68.11,2.11,68.1426753217,131.38,69.3208,2.42065,69.3630511084,1.2708,0.37065000000000003,1.32375,68.05,2.05,68.0808710285,131.34,71.1308,3.38065,71.211091152,1.2708,0.37065000000000003,1.32375,69.86,3.01,69.9248146226,131.4,71.1808,3.35065,71.2596179057,1.2708,0.37065000000000003,1.32375,69.91,2.98,69.9734842637,131.07
2019-09-11 10:30:00,69.14232,3.10151,69.2118471019,1.82232,0.53151,1.89825,67.32,2.5700000000000003,67.3690381407,131.83,69.10232,3.04151,69.1692230147,1.82232,0.53151,1.89825,67.28,2.51,67.3268037263,131.78,70.88232,4.02151,70.9963085749,1.82232,0.53151,1.89825,69.06,3.49,69.1481286804,131.83,70.94232,3.98151,71.0539596987,1.82232,0.53151,1.89825,69.12,3.45,69.20604670110001,131.34
2019-09-11 11:00:00,68.72712,3.17791,68.8005533078,2.90712,0.84791,3.02825,65.82,2.33,65.8612275926,130.82,68.66712,3.12791,68.7383240272,2.90712,0.84791,3.02825,65.76,2.2800000000000002,65.799513676,130.8,70.42712,4.08791,70.5456606721,2.90712,0.84791,3.02825,67.52,3.24,67.5976922683,130.82,70.47712,4.05791,70.5938458866,2.90712,0.84791,3.02825,67.57,3.21,67.6462046238,130.79
2019-09-11 11:30:00,69.15544,2.46742,69.1994439504,1.94544,0.56742,2.0265,67.21,1.9,67.2368507591,130.82,69.11544,2.40742,69.1573547604,1.94544,0.56742,2.0265,67.17,1.8399999999999999,67.195197001,130.8,70.88544,3.35742,70.9649059257,1.94544,0.56742,2.0265,68.94,2.79,68.9964325165,130.82,70.95544,3.3174200000000003,71.0329482779,1.94544,0.56742,2.0265,69.01,2.75,69.0647710486,130.79
2019-09-11 12:00:00,68.8916,2.2563,68.9285386487,2.4216,0.7063,2.5225,66.47,1.55,66.4880696065,130.82,68.8416,2.2063,68.8769457094,2.4216,0.7063,2.5225,66.42,1.5,66.4369355103,130.8,70.5916,3.1463,70.66168123,2.4216,0.7063,2.5225,68.17,2.44,68.2136533254,130.82,70.6616,3.1163,70.7302837563,2.4216,0.7063,2.5225,68.24,2.41,68.2825431571,130.79
2019-09-11 12:30:00,68.43016,2.37088,68.4712192793,3.02016,0.8808800000000001,3.146,65.41,1.49,65.4269684457,130.82,68.38016,2.32088,68.4195349707,3.02016,0.8808800000000001,3.146,65.36,1.44,65.3758609886,130.8,70.13016,3.2608800000000002,70.2059305187,3.02016,0.8808800000000001,3.146,67.11,2.38,67.1521890931,130.82,70.18016,3.23088,70.2544905554,3.02016,0.8808800000000001,3.146,67.16,2.35,67.2011019255,130.79
2019-09-11 13:00:00,67.68048,2.49389,67.7264118374,3.27048,0.9538900000000001,3.40675,64.41,1.54,64.4284075544,131.4,67.63048,2.43389,67.6742613226,3.27048,0.9538900000000001,3.40675,64.36,1.48,64.3770145316,131.33,69.34048,3.39389,69.423487783,3.27048,0.9538900000000001,3.40675,66.07,2.44,66.1150398926,131.44,69.41048,3.35389,69.4914621516,3.27048,0.9538900000000001,3.40675,66.14,2.4,66.1835296732,131.12
2019-09-11 13:30:00,66.07432,3.23501,66.1534659195,4.23432,1.23501,4.41075,61.84,2.0,61.8723330738,131.85,66.03432,3.18501,66.1110861094,4.23432,1.23501,4.41075,61.8,1.9500000000000002,61.8307569095,131.85,67.71432,4.14501,67.8410660365,4.23432,1.23501,4.41075,63.48,2.91,63.5466639565,131.85,67.75432,4.11501,67.8791660671,4.23432,1.23501,4.41075,63.52,2.88,63.5852561527,131.85
2019-09-11 14:00:00,65.87584,3.02337,65.9451822491,4.12584,1.20337,4.29775,61.75,1.82,61.7768152303,131.99,65.83584,2.97337,65.9029495369,4.12584,1.20337,4.29775,61.71,1.77,61.7353788358,131.85,67.50584,3.93337,67.6203359476,4.12584,1.20337,4.29775,63.38,2.73,63.4387681154,132.01,67.57584,3.89337,67.687904988,4.12584,1.20337,4.29775,63.45,2.69,63.506996465,131.85
2019-09-11 14:30:00,65.39968,3.16949,65.4764370668,3.76968,1.09949,3.92675,61.63,2.07,61.6647533036,132.9,65.35968,3.12949,65.434558739,3.76968,1.09949,3.92675,61.59,2.03,61.6234452137,132.9,67.02968,4.09949,67.1549240128,3.76968,1.09949,3.92675,63.26,3.0,63.3310950482,132.9,67.08968,4.06949,67.2129891566,3.76968,1.09949,3.92675,63.32,2.9699999999999998,63.3896150801,132.72
2019-09-11 15:00:00,65.2644,3.2117,65.3433770496,4.1544,1.2117,4.3275,61.11,2.0,61.1427191087,133.17,65.2044,3.1517,65.2805253674,4.1544,1.2117,4.3275,61.05,1.94,61.0808161373,133.22,66.8844,4.1317,67.011893782,4.1544,1.2117,4.3275,62.73,2.92,62.7979243288,133.2,66.9344,4.1017,67.0599571,4.1544,1.2117,4.3275,62.78,2.89,62.846483593,133.07
2019-09-11 15:30:00,63.81352,3.74811,63.9234985226,4.07352,1.18811,4.24325,59.74,2.56,59.7948258631,133.95,63.78352,3.69811,63.8906365688,4.07352,1.18811,4.24325,59.71,2.51,59.7627325346,133.95,65.43352,4.69811,65.6019647355,4.07352,1.18811,4.24325,61.36,3.51,61.4603099569,133.95,65.48352,4.66811,65.6496964392,4.07352,1.18811,4.24325,61.41,3.48,61.5085237996,133.69
2019-09-11 16:00:00,64.56512,3.8331600000000003,64.6788051544,3.40512,0.99316,3.547,61.16,2.84,61.225903015,133.62,64.50512,3.78316,64.6159640166,3.40512,0.99316,3.547,61.1,2.79,61.1636665023,133.55,66.19512,4.7831600000000005,66.3677069922,3.40512,0.99316,3.547,62.79,3.79,62.9042780739,133.75,66.23512,4.75316,66.4054489587,3.40512,0.99316,3.547,62.83,3.76,62.9424062139,133.47
2019-09-11 16:30:00,66.2412,4.3741,66.3854602172,3.2712,0.9541000000000001,3.4075,62.97,3.42,63.0628044096,133.96,66.1712,4.3341,66.3129861509,3.2712,0.9541000000000001,3.4075,62.9,3.38,62.9907485271,133.96,67.9212,5.3541,68.13189999,3.2712,0.9541000000000001,3.4075,64.65,4.4,64.7995563256,133.96,67.9612,5.3141,68.1686464898,3.2712,0.9541000000000001,3.4075,64.69,4.36,64.8367619488,133.96
2019-09-11 17:00:00,67.44544,4.80117,67.6161120604,2.81544,0.8211700000000001,2.93275,64.63,3.98,64.7524308424,133.96,67.40544,4.74117,67.5719766957,2.81544,0.8211700000000001,2.93275,64.59,3.92,64.7088440632,133.96,69.16544,5.78117,69.4066280478,2.81544,0.8211700000000001,2.93275,66.35,4.96,66.5351343277,133.96,69.21544,5.74117,69.4531364833,2.81544,0.8211700000000001,2.93275,66.4,4.92,66.5820276051,133.96
2019-09-11 17:30:00,68.54928,5.21604,68.7474425837,2.24928,0.6560400000000001,2.343,66.3,4.5600000000000005,66.4566294661,133.96,68.47928,5.16604,68.6738651788,2.24928,0.6560400000000001,2.343,66.23,4.51,66.3833789438,133.96,70.29928,6.21604,70.5735639018,2.24928,0.6560400000000001,2.343,68.05,5.5600000000000005,68.2767610538,133.96,70.32928,6.17604,70.5999369362,2.24928,0.6560400000000001,2.343,68.08,5.52,68.3034171912,133.96
2019-09-11 18:00:00,68.7552,5.1486,68.9477019849,1.6752,0.48860000000000003,1.745,67.08,4.66,67.2416686289,133.23,68.6752,5.0886,68.8634659671,1.6752,0.48860000000000003,1.745,67.0,4.6,67.1577247977,133.23,70.4952,6.1286,70.7610977939,1.6752,0.48860000000000003,1.745,68.82,5.64,69.0507204886,133.23,70.5452,6.0886,70.8074593034,1.6752,0.48860000000000003,1.745,68.87,5.6,69.0973002367,133.23
2019-09-11 18:30:00,68.82656,5.52483,69.047947891,1.21656,0.35483000000000003,1.26725,67.61,5.17,67.8073816041,133.23,68.75656,5.46483,68.9733927682,1.21656,0.35483000000000003,1.26725,67.54,5.11,67.7330325617,133.08,70.59656,6.51483,70.8965252587,1.21656,0.35483000000000003,1.26725,69.38,6.16,69.6529252796,133.33,70.64656,6.47483,70.9426519335,1.21656,0.35483000000000003,1.26725,69.43,6.12,69.6992058778,132.9
2019-09-11 19:00:00,68.062,5.71725,68.3017041629,0.882,0.25725000000000003,0.9187500000000001,67.18,5.46,67.4015133361,132.9,67.982,5.65725,68.2169832341,0.882,0.25725000000000003,0.9187500000000001,67.1,5.4,67.3169369475,132.9,69.802,6.71725,70.124465428,0.882,0.25725000000000003,0.9187500000000001,68.92,6.46,69.2220918494,132.91,69.852,6.67725,70.170418066,0.882,0.25725000000000003,0.9187500000000001,68.97,6.42,69.2681550209,132.67
2019-09-11 19:30:00,67.45424,5.95707,67.7167717553,0.74424,0.21707,0.7752500000000001,66.71,5.74,66.9564910968,132.61,67.38424,5.90707,67.6426587026,0.74424,0.21707,0.7752500000000001,66.64,5.69,66.8824767783,132.52,69.20424,6.95707,69.5530564171,0.74424,0.21707,0.7752500000000001,68.46,6.74,68.7909819671,132.64,69.23424,6.90707,69.5779246914,0.74424,0.21707,0.7752500000000001,68.49,6.69,68.8159589049,131.9
2019-09-11 20:00:00,68.67576,5.74168,68.9153604126,0.7257600000000001,0.21168,0.756,67.95,5.53,68.1746536478,132.13,68.61576,5.68168,68.8505919219,0.7257600000000001,0.21168,0.756,67.89,5.47,68.110006607,132.09,70.43576,6.72168,70.7557578491,0.7257600000000001,0.21168,0.756,69.71,6.51,70.013314448,132.16,70.48576,6.69168,70.8026902314,0.7257600000000001,0.21168,0.756,69.76,6.48,70.0603168705,131.9
2019-09-11 20:30:00,70.55992,5.09581,70.7436894003,0.73992,0.21581000000000003,0.77075,69.82,4.88,69.9903336183,132.13,70.47992,5.03581,70.6595959907,0.73992,0.21581000000000003,0.77075,69.74,4.82,69.9063659476,132.09,72.34992,6.07581,72.6045893258,0.73992,0.21581000000000003,0.77075,71.61,5.86,71.8493681253,132.16,72.39992,6.02581,72.6502498424,0.73992,0.21581000000000003,0.77075,71.66,5.8100000000000005,71.8951437859,131.99
2019-09-11 21:00:00,67.9688,5.8884,68.2233906223,0.7488,0.2184,0.78,67.22,5.67,67.458708111,131.85,67.8788,5.8284,68.1285676937,0.7488,0.2184,0.78,67.13,5.61,67.3640037409,131.85,69.6988,6.8784,70.0373836462,0.7488,0.2184,0.78,68.95,6.66,69.2709037042,131.85,69.7588,6.8484,70.0941563898,0.7488,0.2184,0.78,69.01,6.63,69.3277505765,131.82
2019-09-11 21:30:00,65.18264,6.5395199999999996,65.509860931,0.7526400000000001,0.21952000000000002,0.784,64.43,6.32,64.7392253584,131.18,65.10264,6.46952,65.4233018427,0.7526400000000001,0.21952000000000002,0.784,64.35,6.25,64.6528034968,131.18,66.85264,7.5395199999999996,67.2764434018,0.7526400000000001,0.21952000000000002,0.784,66.1,7.32,66.5040780704,131.18,66.90264,7.49952,67.3216609956,0.7526400000000001,0.21952000000000002,0.784,66.15,7.28,66.5493869243,131.18
2019-09-11 22:00:00,61.93816,7.58113,62.4003941996,0.7581600000000001,0.22113000000000002,0.7897500000000001,61.18,7.36,61.6211165105,130.78,61.87816,7.4711300000000005,62.3275578574,0.7581600000000001,0.22113000000000002,0.7897500000000001,61.12,7.25,61.5484922642,130.75,63.53816,8.58113,64.1150026769,0.7581600000000001,0.22113000000000002,0.7897500000000001,62.78,8.36,63.3341771874,130.79,63.58816,8.53113,64.1578854956,0.7581600000000001,0.22113000000000002,0.7897500000000001,62.83,8.31,63.3771646573,130.5
2019-09-11 22:30:00,58.79168,8.30924,59.3759640478,0.75168,0.21924000000000002,0.783,58.04,8.09,58.6011066448,131.19,58.72168,8.19924,59.2913420206,0.75168,0.21924000000000002,0.783,57.97,7.98,58.5166754011,131.06,60.33168,9.31924,61.0471935948,0.75168,0.21924000000000002,0.783,59.58,9.1,60.2709415888,131.23,60.39168,9.28924,61.1019229894,0.75168,0.21924000000000002,0.783,59.64,9.07,60.3257366304,130.97
2019-09-11 23:00:00,55.11096,9.04903,55.8489288712,0.7509600000000001,0.21903000000000003,0.7822500000000001,54.36,8.83,55.0724840551,131.9,55.05096,8.94903,55.7735899406,0.7509600000000001,0.21903000000000003,0.7822500000000001,54.3,8.73,54.9972990246,131.89,56.59096,10.08903,57.4832608684,0.7509600000000001,0.21903000000000003,0.7822500000000001,55.84,9.87,56.7055773271,131.9,56.64096,10.06903,57.5289815212,0.7509600000000001,0.21903000000000003,0.7822500000000001,55.89,9.85,56.7513400723,131.83
2019-09-11 23:30:00,50.93856,10.30833,51.9711320087,0.7485600000000001,0.21833000000000002,0.77975,50.19,10.09,51.19418131,131.03,50.88856,10.21833,51.9043332186,0.7485600000000001,0.21833000000000002,0.77975,50.14,10.0,51.1274838027,130.84,52.32856,11.35833,53.5470807053,0.7485600000000001,0.21833000000000002,0.77975,51.58,11.14,52.7692713613,130.98,52.38856,11.34833,53.6035988779,0.7485600000000001,0.21833000000000002,0.77975,51.64,11.13,52.8258128191,130.82
2019-09-12 00:00:00,48.1584,10.7312,49.3395393574,0.7584000000000001,0.2212,0.79,47.4,10.51,48.5512111074,131.53,48.1184,10.6312,49.2788274211,0.7584000000000001,0.2212,0.79,47.36,10.41,48.4905939333,131.38,49.4884,11.7812,50.8713908597,0.7584000000000001,0.2212,0.79,48.73,11.56,50.0823971072,131.54,49.5384,11.7712,50.9177201375,0.7584000000000001,0.2212,0.79,48.78,11.55,50.1287432518,130.82
2019-09-12 00:30:00,46.33136,10.73498,47.5587501418,0.77136,0.22498,0.8035,45.56,10.51,46.7565364414,131.78,46.32136,10.63498,47.5265314519,0.77136,0.22498,0.8035,45.55,10.41,46.7244111787,131.57,47.64136,11.77498,49.0749359312,0.77136,0.22498,0.8035,46.87,11.55,48.2721389623,131.85,47.70136,11.77498,49.1331853216,0.77136,0.22498,0.8035,46.93,11.55,48.3303983017,131.09
2019-09-12 01:00:00,45.64024,10.74757,46.8886102179,0.78024,0.22757000000000002,0.8127500000000001,44.86,10.52,46.0770007704,131.78,45.62024,10.66757,46.8508628241,0.78024,0.22757000000000002,0.8127500000000001,44.84,10.44,46.0393223234,131.85,46.92024,11.80757,48.3831337448,0.78024,0.22757000000000002,0.8127500000000001,46.14,11.58,47.5709575266,131.85,46.99024,11.81757,48.4534582456,0.78024,0.22757000000000002,0.8127500000000001,46.21,11.59,47.6412867165,131.85
2019-09-12 01:30:00,45.58264,10.87827,46.8627125502,0.7826400000000001,0.22827000000000003,0.81525,44.8,10.65,46.048479888,131.78,45.56264,10.78827,46.8224404892,0.7826400000000001,0.22827000000000003,0.81525,44.78,10.56,46.0082818632,131.85,46.88264,11.93827,48.3787579828,0.7826400000000001,0.22827000000000003,0.81525,46.1,11.71,47.564000042,131.85,46.94264,11.93827,48.4369047397,0.7826400000000001,0.22827000000000003,0.81525,46.16,11.71,47.6221555581,131.85
2019-09-12 02:00:00,45.6112,10.98785,46.9160357774,0.7812,0.22785000000000002,0.8137500000000001,44.83,10.76,46.103215723,131.78,45.6012,10.88785,46.8829896558,0.7812,0.22785000000000002,0.8137500000000001,44.82,10.66,46.0702507048,131.85,46.9012,12.03785,48.4214042967,0.7812,0.22785000000000002,0.8137500000000001,46.12,11.81,47.6080927994,131.85,46.9612,12.03785,48.4795228737,0.7812,0.22785000000000002,0.8137500000000001,46.18,11.81,47.6662196949,131.85
2019-09-12 02:30:00,44.5092,11.35435,45.9346290783,0.7692,0.22435000000000002,0.80125,43.74,11.13,45.1338509325,131.78,44.4892,11.27435,45.8955322941,0.7692,0.22435000000000002,0.80125,43.72,11.05,45.0947990349,131.85,45.7692,12.42435,47.4255642198,0.7692,0.22435000000000002,0.80125,45.0,12.2,46.6244571014,131.85,45.8392,12.42435,47.4931229713,0.7692,0.22435000000000002,0.80125,45.07,12.2,46.6920218024,131.85
2019-09-12 03:00:00,44.25984,11.39162,45.7023242631,0.7598400000000001,0.22162,0.7915000000000001,43.5,11.17,44.9112335613,131.93,44.23984,11.30162,45.660596337,0.7598400000000001,0.22162,0.7915000000000001,43.48,11.08,44.8695531513,131.93,45.51984,12.46162,47.1947857994,0.7598400000000001,0.22162,0.7915000000000001,44.76,12.24,46.4033964274,131.93,45.57984,12.46162,47.2526590516,0.7598400000000001,0.22162,0.7915000000000001,44.82,12.24,46.4612741969,131.85
2019-09-12 03:30:00,43.58336,11.82973,45.1602898658,0.75336,0.21973,0.7847500000000001,42.83,11.61,44.3756802765,132.7,43.58336,11.73973,45.136797952,0.75336,0.21973,0.7847500000000001,42.83,11.52,44.3522186593,132.69,44.83336,12.90973,46.655024355,0.75336,0.21973,0.7847500000000001,44.08,12.69,45.8702790486,132.71,44.92336,12.92973,46.7470447361,0.75336,0.21973,0.7847500000000001,44.17,12.71,45.9622997684,132.47
2019-09-12 04:00:00,43.73448,11.90714,45.3264241238,0.74448,0.21714000000000003,0.7755000000000001,42.99,11.69,44.551051615,132.9,43.72448,11.81714,45.2932108494,0.74448,0.21714000000000003,0.7755000000000001,42.98,11.6,44.5178660764,132.9,44.99448,12.99714,46.8340568246,0.74448,0.21714000000000003,0.7755000000000001,44.25,12.78,46.0585594651,132.9,45.05448,12.99714,46.8917030641,0.74448,0.21714000000000003,0.7755000000000001,44.31,12.78,46.1162064789,132.69
2019-09-12 04:30:00,44.17768,11.75224,45.7141395544,0.7276800000000001,0.21224,0.758,43.45,11.54,44.9563577261,132.9,44.16768,11.66224,45.6814163353,0.7276800000000001,0.21224,0.758,43.44,11.45,44.9236697076,132.9,45.44768,12.83224,47.2245487093,0.7276800000000001,0.21224,0.758,44.72,12.62,46.4665772357,132.9,45.50768,12.83224,47.282293963,0.7276800000000001,0.21224,0.758,44.78,12.62,46.5243248205,132.9
2019-09-12 05:00:00,44.37432,11.58126,45.8607223956,0.7243200000000001,0.21126000000000003,0.7545000000000001,43.65,11.37,45.1065338948,132.9,44.36432,11.48126,45.8258902832,0.7243200000000001,0.21126000000000003,0.7545000000000001,43.64,11.27,45.0717483575,132.9,45.64432,12.66126,47.367831416,0.7243200000000001,0.21126000000000003,0.7545000000000001,44.92,12.45,46.6133982885,132.9,45.71432,12.66126,47.4352881076,0.7243200000000001,0.21126000000000003,0.7545000000000001,44.99,12.45,46.6808590324,132.9
2019-09-12 05:30:00,45.626,11.36175,47.0193708918,0.726,0.21175000000000002,0.7562500000000001,44.9,11.15,46.2637276924,132.59,45.606,11.27175,46.9782884327,0.726,0.21175000000000002,0.7562500000000001,44.88,11.06,46.2227000509,132.46,46.926,12.44175,48.5473646974,0.726,0.21175000000000002,0.7562500000000001,46.2,12.23,47.7913475433,132.62,46.986,12.44175,48.6053632747,0.726,0.21175000000000002,0.7562500000000001,46.26,12.23,47.8493521377,132.23
2019-09-12 06:00:00,47.75672,10.70196,48.9411509162,0.72672,0.21196,0.757,47.03,10.49,48.1856928974,132.29,47.75672,10.60196,48.919381241,0.72672,0.21196,0.757,47.03,10.39,48.164021842,132.25,49.10672,11.76196,50.4956795399,0.72672,0.21196,0.757,48.38,11.55,49.7395908709,132.29,49.16672,11.76196,50.5540310816,0.72672,0.21196,0.757,48.44,11.55,49.7979527692,132.23
2019-09-12 06:30:00,52.9888,9.35965,53.8090696218,0.7188,0.20965000000000003,0.74875,52.27,9.15,53.0648226229,132.68,52.9588,9.25965,53.7622136408,0.7188,0.20965000000000003,0.74875,52.24,9.05,53.0181110565,132.65,54.4488,10.39965,55.4330636134,0.7188,0.20965000000000003,0.74875,53.73,10.19,54.6877408566,132.68,54.4988,10.38965,55.4803030684,0.7188,0.20965000000000003,0.74875,53.78,10.18,54.7350052526,132.47
2019-09-12 07:00:00,57.15856,8.19833,57.7435156192,0.7485600000000001,0.21833000000000002,0.77975,56.41,7.98,56.9716464568,132.68,57.11856,8.08833,57.6883955286,0.7485600000000001,0.21833000000000002,0.77975,56.37,7.87,56.9167268911,132.65,58.69856,9.22833,59.4195508285,0.7485600000000001,0.21833000000000002,0.77975,57.95,9.01,58.646249667,132.68,58.73856,9.19833,59.4544170408,0.7485600000000001,0.21833000000000002,0.77975,57.99,8.98,58.6811767094,132.35
2019-09-12 07:30:00,62.74336,6.34348,63.0632140205,0.90336,0.26348000000000005,0.9410000000000001,61.84,6.08,62.1381686244,133.55,62.67336,6.25348,62.9845700612,0.90336,0.26348000000000005,0.9410000000000001,61.77,5.99,62.0597534639,133.54,64.40336,7.36348,64.8229405149,0.90336,0.26348000000000005,0.9410000000000001,63.5,7.1,63.8956962557,133.55,64.43336,7.32348,64.8482169392,0.90336,0.26348000000000005,0.9410000000000001,63.53,7.06,63.9210802474,133.48
