Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-12 08:00:00,65.2008,5.3244,65.4178382095,1.1808,0.34440000000000004,1.23,64.02,4.98,64.2134004706,133.8,65.1408,5.2544,65.3523721375,1.1808,0.34440000000000004,1.23,63.96,4.91,64.1481854771,133.77,66.9008,6.3244,67.1990704995,1.1808,0.34440000000000004,1.23,65.72,5.98,65.991505514,133.8,66.9408,6.2844,67.2351425075,1.1808,0.34440000000000004,1.23,65.76,5.94,66.027730538,133.25
2019-09-12 08:30:00,66.04248,4.44489,66.1918893193,1.66248,0.48489000000000004,1.73175,64.38,3.96,64.5016743969,133.62,65.95248,4.37489,66.0974226477,1.66248,0.48489000000000004,1.73175,64.29,3.89,64.4075787466,133.62,67.75248,5.42489,67.9693164425,1.66248,0.48489000000000004,1.73175,66.09,4.94,66.2743668397,133.62,67.77248,5.37489,67.9852814061,1.66248,0.48489000000000004,1.73175,66.11,4.89,66.2906041608,133.25
2019-09-12 09:00:00,66.19144,3.8791700000000002,66.3050125493,2.19144,0.63917,2.28275,64.0,3.24,64.08196002,133.25,66.10144,3.81917,66.2116789514,2.19144,0.63917,2.28275,63.91,3.18,63.9890654722,133.19,67.88144,4.84917,68.0544219442,2.19144,0.63917,2.28275,65.69,4.21,65.8247688944,133.3,67.91144,4.79917,68.0808028416,2.19144,0.63917,2.28275,65.72,4.16,65.8515299746,132.87
2019-09-12 09:30:00,68.01168,2.96049,68.0760833,1.92168,0.56049,2.00175,66.09,2.4,66.1335625836,131.85,67.93168,2.90049,67.9935731512,1.92168,0.56049,2.00175,66.01,2.34,66.0514625122,131.85,69.75168,3.90049,69.8606519084,1.92168,0.56049,2.00175,67.83,3.34,67.912182265,131.85,69.77168,3.85049,69.8778477292,1.92168,0.56049,2.00175,67.85,3.29,67.9297180916,131.85
2019-09-12 10:00:00,68.14824,2.44157,68.19196345,1.54824,0.45157,1.6127500000000001,66.6,1.99,66.6297238475,131.99,68.05824,2.38157,68.0998965312,1.54824,0.45157,1.6127500000000001,66.51,1.9300000000000002,66.5379966636,131.85,69.88824,3.40157,69.9709709005,1.54824,0.45157,1.6127500000000001,68.34,2.95,68.403640985,132.03,69.91824,3.33157,69.9975688389,1.54824,0.45157,1.6127500000000001,68.37,2.88,68.4306312991,131.85
2019-09-12 10:30:00,67.12096,3.07278,67.191258719,2.82096,0.8227800000000001,2.9385,64.3,2.25,64.3393542088,132.51,67.03096,3.00278,67.0981839266,2.82096,0.8227800000000001,2.9385,64.21,2.18,64.2469960387,132.44,68.82096,4.00278,68.9372670118,2.82096,0.8227800000000001,2.9385,66.0,3.18,66.0765646807,132.57,68.85096,3.95278,68.9643325397,2.82096,0.8227800000000001,2.9385,66.03,3.13,66.1041435918,132.01
2019-09-12 11:00:00,68.11032,2.38676,68.1521262603,2.80032,0.81676,2.917,65.31,1.57,65.3288680447,131.91,68.03032,2.33676,68.0704406229,2.80032,0.81676,2.917,65.23,1.52,65.2477072394,131.91,69.84032,3.32676,69.9195082205,2.80032,0.81676,2.917,67.04,2.51,67.0869711643,131.99,69.85032,3.26676,69.926668196,2.80032,0.81676,2.917,67.05,2.45,67.0947464411,131.85
2019-09-12 11:30:00,68.71816,2.02863,68.7480970898,2.01816,0.5886300000000001,2.10225,66.7,1.44,66.715542417,132.2,68.61816,1.95863,68.6461077794,2.01816,0.5886300000000001,2.10225,66.6,1.37,66.6140893505,132.04,70.45816,2.9586300000000003,70.5202510068,2.01816,0.5886300000000001,2.10225,68.44,2.37,68.4810229188,132.25,70.47816,2.89863,70.5377423289,2.01816,0.5886300000000001,2.10225,68.46,2.31,68.498961306,131.85
2019-09-12 12:00:00,68.9852,1.7211,69.0066663754,2.5752,0.7511,2.6825,66.41,0.97,66.4170836457,132.2,68.8752,1.6611,68.8952279062,2.5752,0.7511,2.6825,66.3,0.91,66.3062448039,132.04,70.7252,2.6411,70.774496284,2.5752,0.7511,2.6825,68.15,1.8900000000000001,68.176202593,132.25,70.7452,2.5811,70.7922693537,2.5752,0.7511,2.6825,68.17,1.83,68.1945584339,131.85
2019-09-12 12:30:00,68.60504,2.1714700000000002,68.6393968167,3.60504,1.05147,3.75525,65.0,1.12,65.0096485147,132.7,68.50504,2.11147,68.5375722576,3.60504,1.05147,3.75525,64.9,1.06,64.9086558172,132.65,70.31504,3.10147,70.3834068965,3.60504,1.05147,3.75525,66.71,2.05,66.7414908434,132.74,70.34504,3.04147,70.410760487,3.60504,1.05147,3.75525,66.74,1.99,66.7696615238,132.2
2019-09-12 13:00:00,68.43504,2.14772,68.4687330173,2.49504,0.72772,2.599,65.94,1.42,65.9552878851,132.89,68.34504,2.0777200000000002,68.3766145184,2.49504,0.72772,2.599,65.85,1.35,65.8638368151,132.89,70.18504,3.0777200000000002,70.2524889253,2.49504,0.72772,2.599,67.69,2.35,67.7307802997,132.9,70.20504,3.01772,70.2698674782,2.49504,0.72772,2.599,67.71,2.29,67.7487136409,132.39
2019-09-12 13:30:00,69.088,2.21025,69.1233459047,2.778,0.81025,2.89375,66.31,1.4,66.3247774214,132.89,68.978,2.14025,69.0111958603,2.778,0.81025,2.89375,66.2,1.33,66.213358924,132.89,70.828,3.14025,70.8975793244,2.778,0.81025,2.89375,68.05,2.33,68.0898773681,132.9,70.838,3.08025,70.9049376564,2.778,0.81025,2.89375,68.06,2.27,68.0978450467,132.85
2019-09-12 14:00:00,68.51408,2.10369,68.5463687577,2.34408,0.68369,2.44175,66.17,1.42,66.1852347582,132.89,68.41408,2.04369,68.4445981146,2.34408,0.68369,2.44175,66.07,1.3599999999999999,66.0839957932,132.89,70.26408,3.04369,70.3299721816,2.34408,0.68369,2.44175,67.92,2.36,67.9609888098,132.9,70.27408,2.97369,70.3369686016,2.34408,0.68369,2.44175,67.93,2.29,67.9685883331,132.85
2019-09-12 14:30:00,67.61584,2.02087,67.6460326587,1.54584,0.45087000000000005,1.6102500000000002,66.07,1.57,66.0886510681,132.89,67.52584,1.95087,67.5540151395,1.54584,0.45087000000000005,1.6102500000000002,65.98,1.5,65.9970484188,132.89,69.35584,2.95087,69.4185866743,1.54584,0.45087000000000005,1.6102500000000002,67.81,2.5,67.856068999,132.9,69.38584,2.9008700000000003,69.4464530359,1.54584,0.45087000000000005,1.6102500000000002,67.84,2.45,67.8842257082,132.85
2019-09-12 15:00:00,67.39448,2.08589,67.4267518984,1.49448,0.43589000000000006,1.55675,65.9,1.65,65.9206530611,132.89,67.29448,2.02589,67.3249676477,1.49448,0.43589000000000006,1.55675,65.8,1.5899999999999999,65.8192076829,132.89,69.12448,3.02589,69.1906767243,1.49448,0.43589000000000006,1.55675,67.63,2.59,67.6795759443,132.9,69.15448,2.96589,69.2180511685,1.49448,0.43589000000000006,1.55675,67.66,2.5300000000000002,67.7072854278,132.85
2019-09-12 15:30:00,65.83688,3.06034,65.9079695412,2.36688,0.6903400000000001,2.4655,63.47,2.37,63.5142330506,132.6,65.74688,2.99034,65.8148491076,2.36688,0.6903400000000001,2.4655,63.38,2.3,63.4217186774,132.57,67.51688,4.00034,67.6352852071,2.36688,0.6903400000000001,2.4655,65.15,3.31,65.2340294632,132.6,67.54688,3.94034,67.6617120464,2.36688,0.6903400000000001,2.4655,65.18,3.25,65.2609753222,132.39
2019-09-12 16:00:00,65.9008,3.3344,65.9851018337,3.5808,1.0444,3.73,62.32,2.29,62.36205978,131.85,65.8108,3.2843999999999998,65.8927058179,3.5808,1.0444,3.73,62.23,2.24,62.2703019103,131.85,67.5708,4.2844,67.7064922736,3.5808,1.0444,3.73,63.99,3.24,64.0719728118,131.85,67.5808,4.2344,67.7133271373,3.5808,1.0444,3.73,64.0,3.19,64.0794514646,131.85
2019-09-12 16:30:00,67.99568,3.14874,68.0685467911,2.63568,0.7687400000000001,2.7455,65.36,2.38,65.4033179586,131.85,67.90568,3.08874,67.9758905131,2.63568,0.7687400000000001,2.7455,65.27,2.32,65.3112187913,131.85,69.71568,4.08874,69.8354768914,2.63568,0.7687400000000001,2.7455,67.08,3.32,67.1621083648,131.85,69.73568,4.01874,69.8513803461,2.63568,0.7687400000000001,2.7455,67.1,3.25,67.1786610465,131.85
2019-09-12 17:00:00,68.52976,3.43118,68.6156031953,1.88976,0.55118,1.9685000000000001,66.64,2.88,66.7022038616,131.85,68.42976,3.37118,68.5127499685,1.88976,0.55118,1.9685000000000001,66.54,2.8200000000000003,66.5997297292,131.85,70.28976,4.38118,70.4261677152,1.88976,0.55118,1.9685000000000001,68.4,3.83,68.5071448829,131.85,70.28976,4.33118,70.423074919,1.88976,0.55118,1.9685000000000001,68.4,3.7800000000000002,68.504367744,131.85
2019-09-12 17:30:00,69.47144,3.89167,69.580356934,1.41144,0.41167000000000004,1.47025,68.06,3.48,68.1489104829,131.85,69.38144,3.82167,69.4866129414,1.41144,0.41167000000000004,1.47025,67.97,3.41,68.0554847165,131.85,71.26144,4.85167,71.4264064101,1.41144,0.41167000000000004,1.47025,69.85,4.44,69.9909715606,131.85,71.28144,4.79167,71.4423109219,1.41144,0.41167000000000004,1.47025,69.87,4.38,70.0071517775,131.85
2019-09-12 18:00:00,70.51776,4.16393,70.6405888174,1.00776,0.29393,1.04975,69.51,3.87,69.6176486245,131.85,70.40776,4.10393,70.5272635912,1.00776,0.29393,1.04975,69.4,3.81,69.5045041706,131.85,72.31776,5.15393,72.5011820998,1.00776,0.29393,1.04975,71.31,4.86,71.4754202506,131.85,72.32776,5.07393,72.5055144955,1.00776,0.29393,1.04975,71.32,4.78,71.480002798,131.85
2019-09-12 18:30:00,70.58992,4.27956,70.7195265779,0.88992,0.25956,0.927,69.7,4.02,69.8158320154,132.42,70.48992,4.19956,70.6149072491,0.88992,0.25956,0.927,69.6,3.94,69.7114309134,132.41,72.39992,5.24956,72.5899875754,0.88992,0.25956,0.927,71.51,4.99,71.6838907984,132.42,72.42992,5.18956,72.6155964253,0.88992,0.25956,0.927,71.54,4.93,71.7096681069,132.37
2019-09-12 19:00:00,70.2452,4.5936,70.3952362309,0.8352,0.2436,0.87,69.41,4.35,69.5461760272,132.89,70.1452,4.5336,70.2915543433,0.8352,0.2436,0.87,69.31,4.29,69.4426396388,132.85,72.0352,5.5936,72.2520477218,0.8352,0.2436,0.87,71.2,5.35,71.4007177835,132.9,72.0652,5.5236,72.2765744069,0.8352,0.2436,0.87,71.23,5.28,71.425424745,132.46
2019-09-12 19:30:00,69.79224,4.8710700000000005,69.96201889,0.79224,0.23107000000000003,0.82525,69.0,4.64,69.1558356178,132.89,69.70224,4.79107,69.8667060392,0.79224,0.23107000000000003,0.82525,68.91,4.5600000000000005,69.0607102483,132.85,71.59224,5.85107,71.8309393532,0.79224,0.23107000000000003,0.82525,70.8,5.62,71.0227034124,132.9,71.62224,5.80107,71.8567858714,0.79224,0.23107000000000003,0.82525,70.83,5.57,71.0486720495,132.76
2019-09-12 20:00:00,71.42448,4.09589,71.5418245376,0.7744800000000001,0.22589,0.8067500000000001,70.65,3.87,70.7559142404,132.09,71.32448,4.02589,71.4380097536,0.7744800000000001,0.22589,0.8067500000000001,70.55,3.8,70.6522646488,131.91,73.26448,5.07589,73.4401027298,0.7744800000000001,0.22589,0.8067500000000001,72.49,4.85,72.6520653526,132.13,73.27448,5.00589,73.4452745516,0.7744800000000001,0.22589,0.8067500000000001,72.5,4.78,72.6574043027,131.85
2019-09-12 20:30:00,70.54592,4.56631,70.6935500287,0.77592,0.22631,0.80825,69.77,4.34,69.9048531935,132.35,70.43592,4.50631,70.5799238882,0.77592,0.22631,0.80825,69.66,4.28,69.7913604968,132.3,72.33592,5.55631,72.5490034602,0.77592,0.22631,0.80825,71.56,5.33,71.7582225254,132.41,72.37592,5.49631,72.5843179996,0.77592,0.22631,0.80825,71.6,5.27,71.7936828697,132.13
2019-09-12 21:00:00,67.7352,5.5161,67.9594340636,0.7752,0.22610000000000002,0.8075,66.96,5.29,67.1686362821,131.48,67.6352,5.4161,67.8517090297,0.7752,0.22610000000000002,0.8075,66.86,5.19,67.0611340495,131.46,69.4752,6.4961,69.7782396614,0.7752,0.22610000000000002,0.8075,68.7,6.27,68.9855267429,131.48,69.4952,6.4261,69.7916727429,0.7752,0.22610000000000002,0.8075,68.72,6.2,68.999118835,131.42
2019-09-12 21:30:00,64.97952,5.85736,65.2429818877,0.7795200000000001,0.22736,0.812,64.2,5.63,64.4463877964,130.41,64.89952,5.72736,65.1517486243,0.7795200000000001,0.22736,0.812,64.12,5.5,64.3554535374,130.34,66.65952,6.79736,67.0051916615,0.7795200000000001,0.22736,0.812,65.88,6.57,66.2067919477,130.43,66.69952,6.75736,67.0409418371,0.7795200000000001,0.22736,0.812,65.92,6.53,66.2426395911,130.11
2019-09-12 22:00:00,61.85712,6.9866600000000005,62.2504354414,0.77712,0.22666000000000003,0.8095,61.08,6.76,61.4529413454,131.4,61.76712,6.86666,62.1476317542,0.77712,0.22666000000000003,0.8095,60.99,6.64,61.3503846769,131.24,63.46712,7.97666,63.9664163906,0.77712,0.22666000000000003,0.8095,62.69,7.75,63.1672272622,131.44,63.50712,7.92666,63.9998924175,0.77712,0.22666000000000003,0.8095,62.73,7.7,63.200814077,131.09
2019-09-12 22:30:00,58.0376,8.2168,58.6163698637,0.7776000000000001,0.2268,0.81,57.26,7.99,57.8147706041,131.56,57.9576,8.1068,58.5218216053,0.7776000000000001,0.2268,0.81,57.18,7.88,57.7204192639,131.49,59.5776,9.2168,60.2863153958,0.7776000000000001,0.2268,0.81,58.8,8.99,59.4832758009,131.57,59.6176,9.1868,60.3212692506,0.7776000000000001,0.2268,0.81,58.84,8.96,59.5182929863,131.23
2019-09-12 23:00:00,54.1788,9.11715,54.9405569098,0.7788,0.22715000000000002,0.81125,53.4,8.89,54.1349434284,130.87,54.1288,9.02715,54.8763740289,0.7788,0.22715000000000002,0.81125,53.35,8.8,54.0709025262,130.86,55.6588,10.14715,56.5762023342,0.7788,0.22715000000000002,0.81125,54.88,9.92,55.7693535914,130.87,55.6988,10.11715,56.6101849985,0.7788,0.22715000000000002,0.81125,54.92,9.89,55.803391474,130.79
2019-09-12 23:30:00,51.12952,9.75736,52.0522227153,0.7795200000000001,0.22736,0.812,50.35,9.53,51.243959644,131.85,51.05952,9.65736,51.9647879318,0.7795200000000001,0.22736,0.812,50.28,9.43,51.1566545036,131.85,52.50952,10.78736,53.6061267618,0.7795200000000001,0.22736,0.812,51.73,10.56,52.7968417616,131.85,52.56952,10.76736,53.6608840255,0.7795200000000001,0.22736,0.812,51.79,10.54,52.8516385744,131.71
2019-09-13 00:00:00,48.32,10.4175,49.4302205766,0.78,0.2275,0.8125,47.54,10.19,48.6198282597,132.06,48.3,10.3175,49.3896831965,0.78,0.2275,0.8125,47.52,10.09,48.5794040721,132.01,49.68,11.4675,50.9863310727,0.78,0.2275,0.8125,48.9,11.24,50.1751691577,132.04,49.73,11.4575,51.0328051968,0.78,0.2275,0.8125,48.95,11.23,50.2216626567,131.85
2019-09-13 00:30:00,46.34096,10.85778,47.5959657981,0.7809600000000001,0.22778,0.8135,45.56,10.63,46.7836563342,132.9,46.31096,10.76778,47.5462943062,0.7809600000000001,0.22778,0.8135,45.53,10.54,46.7340614541,132.72,47.65096,11.92778,49.1211352134,0.7809600000000001,0.22778,0.8135,46.87,11.7,48.308248778,132.9,47.71096,11.91778,49.1769171894,0.7809600000000001,0.22778,0.8135,46.93,11.69,48.3640465635,132.18
2019-09-13 01:00:00,45.49384,11.04862,46.816252326,0.7838400000000001,0.22862000000000002,0.8165,44.71,10.82,46.0006141263,132.9,45.45384,10.95862,46.7562073211,0.7838400000000001,0.22862000000000002,0.8165,44.67,10.73,45.9406334305,132.9,46.79384,12.10862,48.3351025679,0.7838400000000001,0.22862000000000002,0.8165,46.01,11.88,47.5189909405,132.9,46.84384,12.10862,48.3835098381,0.7838400000000001,0.22862000000000002,0.8165,46.06,11.88,47.5674048062,132.89
2019-09-13 01:30:00,45.4848,11.3589,46.8816770205,0.7848,0.22890000000000002,0.8175,44.7,11.13,46.0648119501,132.9,45.4648,11.2589,46.8381347648,0.7848,0.22890000000000002,0.8175,44.68,11.03,46.0213352696,132.9,46.7848,12.4389,48.4101615805,0.7848,0.22890000000000002,0.8175,46.0,12.21,47.5928996805,132.9,46.8448,12.4289,48.465584101,0.7848,0.22890000000000002,0.8175,46.06,12.2,47.6483326046,132.89
2019-09-13 02:00:00,45.31624,11.46932,46.745127115,0.78624,0.22932000000000002,0.8190000000000001,44.53,11.24,45.9266643683,132.9,45.28624,11.37932,46.6940302073,0.78624,0.22932000000000002,0.8190000000000001,44.5,11.15,45.8756198868,132.9,46.62624,12.53932,48.2829245448,0.78624,0.22932000000000002,0.8190000000000001,45.84,12.31,47.4641095987,132.9,46.67624,12.53932,48.3312106883,0.78624,0.22932000000000002,0.8190000000000001,45.89,12.31,47.5124004866,132.89
2019-09-13 02:30:00,44.19576,11.90918,45.7721942914,0.78576,0.22918000000000002,0.8185,43.41,11.68,44.9538708011,133.49,44.17576,11.81918,45.7295395499,0.78576,0.22918000000000002,0.8185,43.39,11.59,44.9112480343,133.45,45.47576,13.00918,47.2999314149,0.78576,0.22918000000000002,0.8185,44.69,12.78,46.4814425336,133.51,45.54576,12.99918,47.364490229,0.78576,0.22918000000000002,0.8185,44.76,12.77,46.546004125,133.4
2019-09-13 03:00:00,43.76792,12.22981,45.4444614201,0.7879200000000001,0.22981000000000001,0.8207500000000001,42.98,12.0,44.6237649689,133.96,43.73792,12.12981,45.388742399,0.7879200000000001,0.22981000000000001,0.8207500000000001,42.95,11.9,44.5680659217,133.96,45.04792,13.32981,46.9787072083,0.7879200000000001,0.22981000000000001,0.8207500000000001,44.26,13.1,46.1579635599,133.96,45.09792,13.32981,47.0266543884,0.7879200000000001,0.22981000000000001,0.8207500000000001,44.31,13.1,46.2059097952,133.96
2019-09-13 03:30:00,43.38424,12.12582,45.0469509629,0.77424,0.22582000000000002,0.8065,42.61,11.9,44.2405029357,133.96,43.35424,12.02582,44.9912266186,0.77424,0.22582000000000002,0.8065,42.58,11.8,44.1847982908,133.96,44.65424,13.22582,46.5717024023,0.77424,0.22582000000000002,0.8065,43.88,13.0,45.7652094937,133.96,44.69424,13.21582,46.607220336,0.77424,0.22582000000000002,0.8065,43.92,12.99,45.8007259768,133.68
2019-09-13 04:00:00,43.24552,12.34036,44.9717631965,0.7555200000000001,0.22036000000000003,0.787,42.49,12.12,44.1847767902,133.96,43.21552,12.25036,44.9182867995,0.7555200000000001,0.22036000000000003,0.787,42.46,12.03,44.1313097472,133.96,44.52552,13.45036,46.512730681,0.7555200000000001,0.22036000000000003,0.787,43.77,13.23,45.7257673528,133.96,44.57552,13.44036,46.5577089234,0.7555200000000001,0.22036000000000003,0.787,43.82,13.22,45.7707417462,133.96
2019-09-13 04:30:00,43.36792,12.35106,45.0924069911,0.75792,0.22106,0.7895000000000001,42.61,12.13,44.3029231541,133.96,43.33792,12.25106,45.0362496335,0.75792,0.22106,0.7895000000000001,42.58,12.03,44.2467772838,133.96,44.63792,13.45106,46.6205417928,0.75792,0.22106,0.7895000000000001,43.88,13.23,45.83107352,133.96,44.68792,13.45106,46.6684176832,0.75792,0.22106,0.7895000000000001,43.93,13.23,45.8789472416,133.96
2019-09-13 05:00:00,43.58816,12.33113,45.2988350762,0.7581600000000001,0.22113000000000002,0.7897500000000001,42.83,12.11,44.5091114268,133.96,43.55816,12.23113,45.2428319589,0.7581600000000001,0.22113000000000002,0.7897500000000001,42.8,12.01,44.4531225,133.96,44.87816,13.43113,46.8448983141,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.12,13.21,46.0551680053,133.96,44.91816,13.43113,46.8832203551,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.16,13.21,46.0934886942,133.96
2019-09-13 05:30:00,45.18816,12.09113,46.7778283898,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.43,11.87,45.9882789415,133.96,45.15816,12.00113,46.7256517971,0.7581600000000001,0.22113000000000002,0.7897500000000001,44.4,11.78,45.9361339253,133.96,46.49816,13.19113,48.3330610872,0.7581600000000001,0.22113000000000002,0.7897500000000001,45.74,12.97,47.5433328659,133.96,46.53816,13.18113,48.3688176852,0.7581600000000001,0.22113000000000002,0.7897500000000001,45.78,12.96,47.5790920468,133.32
2019-09-13 06:00:00,46.8584,11.5612,48.2635576393,0.7584000000000001,0.2212,0.79,46.1,11.34,47.4742625009,132.91,46.8184,11.4512,48.1984705152,0.7584000000000001,0.2212,0.79,46.06,11.23,47.409244879,132.91,48.1984,12.6312,49.8260270943,0.7584000000000001,0.2212,0.79,47.44,12.41,49.0363304092,132.91,48.2384,12.6312,49.8647214772,0.7584000000000001,0.2212,0.79,47.48,12.41,49.0750292919,132.9
2019-09-13 06:30:00,51.43992,10.00581,52.4040227784,0.73992,0.21581000000000003,0.77075,50.7,9.79,51.6365577861,131.99,51.389920000000004,9.89581,52.3340322655,0.73992,0.21581000000000003,0.77075,50.65,9.68,51.5667034044,131.98,52.87992,11.04581,54.0212537596,0.73992,0.21581000000000003,0.77075,52.14,10.83,53.2528731619,131.99,52.889920000000004,11.02581,54.0269573802,0.73992,0.21581000000000003,0.77075,52.15,10.81,53.2586011833,131.85
2019-09-13 07:00:00,55.43808,8.80819,56.13345638,0.7480800000000001,0.21819000000000002,0.7792500000000001,54.69,8.59,55.3604931336,131.77,55.37808,8.71819,56.0601336188,0.7480800000000001,0.21819000000000002,0.7792500000000001,54.63,8.5,55.2873122877,131.57,56.96808,9.82819,57.8096484816,0.7480800000000001,0.21819000000000002,0.7792500000000001,56.22,9.61,57.03543197,131.69,56.97808,9.80819,57.8161066794,0.7480800000000001,0.21819000000000002,0.7792500000000001,56.23,9.59,57.0419231794,131.42
2019-09-13 07:30:00,60.81736,6.98173,61.2167937021,0.89736,0.26173,0.9347500000000001,59.92,6.72,60.2956449505,132.46,60.73736,6.92173,61.1304935851,0.89736,0.26173,0.9347500000000001,59.84,6.66,60.2094776593,132.4,62.44736,8.00173,62.9579260615,0.89736,0.26173,0.9347500000000001,61.55,7.74,62.034749133,132.48,62.44736,7.95173,62.9515907739,0.89736,0.26173,0.9347500000000001,61.55,7.69,62.0285305323,132.26
2019-09-13 08:00:00,63.6536,5.71105,63.9092863758,1.2036,0.35105000000000003,1.2537500000000001,62.45,5.36,62.6795987543,132.86,63.5636,5.65105,63.8143056929,1.2036,0.35105000000000003,1.2537500000000001,62.36,5.3,62.5848192456,132.72,65.3336,6.71105,65.6773741943,1.2036,0.35105000000000003,1.2537500000000001,64.13,6.36,64.4446002393,132.89,65.3336,6.66105,65.672283926,1.2036,0.35105000000000003,1.2537500000000001,64.13,6.31,64.4396849775,132.0
2019-09-13 08:30:00,64.10472,5.14721,64.3110324677,1.70472,0.49721000000000004,1.77575,62.4,4.65,62.5730173477,132.32,64.00472,5.07721,64.2057804537,1.70472,0.49721000000000004,1.77575,62.3,4.58,62.4681230709,132.31,65.78472,6.13721,66.0703771146,1.70472,0.49721000000000004,1.77575,64.08,5.64,64.3277234169,132.32,65.78472,6.06721,66.0639116512,1.70472,0.49721000000000004,1.77575,64.08,5.57,64.3216238912,132.13
2019-09-13 09:00:00,64.18968,4.67074,64.3593880537,1.81968,0.53074,1.8955000000000002,62.37,4.14,62.5072515793,132.9,64.07968,4.61074,64.2453446738,1.81968,0.53074,1.8955000000000002,62.26,4.08,62.3935413324,132.9,65.85968,5.6607400000000005,66.1025069649,1.81968,0.53074,1.8955000000000002,64.04,5.13,64.2451437853,132.9,65.86968,5.60074,66.1073598917,1.81968,0.53074,1.8955000000000002,64.05,5.07,64.2503494154,132.9
2019-09-13 09:30:00,64.48624,4.63557,64.6526384501,2.07624,0.60557,2.16275,62.41,4.03,62.5399792133,132.9,64.38624,4.57557,64.5486153388,2.07624,0.60557,2.16275,62.31,3.9699999999999998,62.4363435829,132.9,66.17624,5.61557,66.4140750667,2.07624,0.60557,2.16275,64.1,5.01,64.2954905106,132.9,66.16624,5.55557,66.3990638019,2.07624,0.60557,2.16275,64.09,4.95,64.2808727383,132.9
2019-09-13 10:00:00,64.26312,4.68966,64.434008901,2.67312,0.77966,2.7845,61.59,3.91,61.7139870694,132.9,64.16312,4.61966,64.3292097468,2.67312,0.77966,2.7845,61.49,3.84,61.6097857487,132.9,65.92312,5.66966,66.16647788,2.67312,0.77966,2.7845,63.25,4.89,63.438746835,132.9,65.92312,5.59966,66.1605164932,2.67312,0.77966,2.7845,63.25,4.82,63.4333894727,132.9
2019-09-13 10:30:00,63.74248,4.88114,63.9290957565,3.43248,1.00114,3.5755,60.31,3.88,60.4346796136,132.9,63.65248,4.81114,63.8340448213,3.43248,1.00114,3.5755,60.22,3.81,60.3404052025,132.9,65.38248,5.86114,65.6446620301,3.43248,1.00114,3.5755,61.95,4.86,62.1403419688,132.9,65.39248,5.80114,65.6492929577,3.43248,1.00114,3.5755,61.96,4.8,62.1456482789,132.9
2019-09-13 11:00:00,63.97528,4.56904,64.1382302344,4.14528,1.20904,4.318,59.83,3.36,59.9242730452,132.9,63.86528,4.51904,64.0249616322,4.14528,1.20904,4.318,59.72,3.31,59.8116585625,132.9,65.61528,5.54904,65.8495012464,4.14528,1.20904,4.318,61.47,4.34,61.6230192379,132.9,65.59528,5.48904,65.8245419156,4.14528,1.20904,4.318,61.45,4.28,61.5988709312,132.9
2019-09-13 11:30:00,64.00448,4.40714,64.1560312289,3.62448,1.05714,3.7755,60.38,3.35,60.4728608551,132.9,63.91448,4.33714,64.0614668662,3.62448,1.05714,3.7755,60.29,3.2800000000000002,60.3791561716,132.9,65.65448,5.37714,65.8743074244,3.62448,1.05714,3.7755,62.03,4.32,62.1802484717,132.9,65.65448,5.31714,65.8694369328,3.62448,1.05714,3.7755,62.03,4.26,62.1761087557,132.9
2019-09-13 12:00:00,63.7768,4.49115,63.9347374012,4.1868,1.22115,4.36125,59.59,3.27,59.6796531491,132.9,63.6768,4.43115,63.8307915395,4.1868,1.22115,4.36125,59.49,3.21,59.5765406851,132.9,65.3968,5.45115,65.6235970255,4.1868,1.22115,4.36125,61.21,4.23,61.3559858531,132.9,65.4068,5.39115,65.62860645,4.1868,1.22115,4.36125,61.22,4.17,61.3618554152,132.63
2019-09-13 12:30:00,63.2308,4.8294,63.4149601671,4.6608,1.3594,4.855,58.57,3.47,58.6727006367,132.9,63.1308,4.7794,63.3114568858,4.6608,1.3594,4.855,58.47,3.42,58.5699351203,132.9,64.8208,5.7994,65.0797138362,4.6608,1.3594,4.855,60.16,4.44,60.323620581,132.9,64.8208,5.7494,65.0752772795,4.6608,1.3594,4.855,60.16,4.39,60.3199610411,132.47
2019-09-13 13:00:00,62.85928,4.81354,63.0433124879,4.46928,1.30354,4.6555,58.39,3.51,58.4954032382,132.9,62.76928,4.75354,62.9490163088,4.46928,1.30354,4.6555,58.3,3.45,58.4019905483,132.9,64.46928,5.78354,64.7281808693,4.46928,1.30354,4.6555,60.0,4.48,60.1670208669,132.9,64.46928,5.72354,64.7228473868,4.46928,1.30354,4.6555,60.0,4.42,60.1625830562,132.9
2019-09-13 13:30:00,62.12552,5.33036,62.3537727247,4.5955200000000005,1.34036,4.787,57.53,3.99,57.6681974749,133.54,62.03552,5.28036,62.259842140800004,4.5955200000000005,1.34036,4.787,57.44,3.94,57.5749702562,133.34,63.70552,6.32036,64.0182804283,4.5955200000000005,1.34036,4.787,59.11,4.98,59.3194108197,133.75,63.71552,6.26036,64.0223366974,4.5955200000000005,1.34036,4.787,59.12,4.92,59.3243693603,132.9
2019-09-13 14:00:00,61.72408,5.24244,61.9463092444,4.53408,1.32244,4.723,57.19,3.92,57.3241877396,132.99,61.63408,5.19244,61.8524150749,4.53408,1.32244,4.723,57.1,3.87,57.2309959725,132.98,63.29408,6.21244,63.5982309015,4.53408,1.32244,4.723,58.76,4.89,58.9631215252,132.98,63.30408,6.17244,63.6042888507,4.53408,1.32244,4.723,58.77,4.85,58.969783788,132.73
2019-09-13 14:30:00,61.26144,5.53417,61.5109020293,4.47144,1.30417,4.65775,56.79,4.23,56.9473177595,132.9,61.18144,5.48417,61.426742719,4.47144,1.30417,4.65775,56.71,4.18,56.8638417626,132.9,62.84144,6.50417,63.1771383387,4.47144,1.30417,4.65775,58.37,5.2,58.6011680771,132.9,62.84144,6.46417,63.1730328151,4.47144,1.30417,4.65775,58.37,5.16,58.5976322047,132.9
2019-09-13 15:00:00,60.52112,5.67241,60.7863652579,3.95112,1.15241,4.11575,56.57,4.52,56.750288986,133.07,60.43112,5.63241,60.6930334294,3.95112,1.15241,4.11575,56.48,4.48,56.6573984577,133.07,62.07112,6.66241,62.4276512858,3.95112,1.15241,4.11575,58.12,5.51,58.3806003738,133.07,62.09112,6.61241,62.442222485,3.95112,1.15241,4.11575,58.14,5.46,58.3958149185,132.9
2019-09-13 15:30:00,60.12544,5.52242,60.3785198382,3.26544,0.95242,3.4015,56.86,4.57,57.0433563178,133.65,60.05544,5.46242,60.3033490434,3.26544,0.95242,3.4015,56.79,4.51,56.9688002331,133.59,61.69544,6.50242,62.0371564681,3.26544,0.95242,3.4015,58.43,5.55,58.6929927675,133.78,61.71544,6.46242,62.0528678358,3.26544,0.95242,3.4015,58.45,5.51,58.7091355753,132.9
2019-09-13 16:00:00,60.66952,6.26236,60.9918667512,3.53952,1.03236,3.6870000000000003,57.13,5.23,57.3688922675,133.96,60.58952,6.22236,60.9081907283,3.53952,1.03236,3.6870000000000003,57.05,5.19,57.2855880654,133.96,62.25952,7.27236,62.6828130399,3.53952,1.03236,3.6870000000000003,58.72,6.24,59.0506223507,133.96,62.26952,7.22236,62.6869651921,3.53952,1.03236,3.6870000000000003,58.73,6.19,59.0553045882,133.69
2019-09-13 16:30:00,61.60216,6.54563,61.9489417889,3.24216,0.9456300000000001,3.37725,58.36,5.6,58.6280615405,132.64,61.51216,6.47563,61.8520784757,3.24216,0.9456300000000001,3.37725,58.27,5.53,58.5318186972,132.61,63.19216,7.54563,63.6410686394,3.24216,0.9456300000000001,3.37725,59.95,6.6,60.3122085485,132.66,63.20216,7.49563,63.6450901308,3.24216,0.9456300000000001,3.37725,59.96,6.55,60.3166983513,132.49
2019-09-13 17:00:00,62.4784,6.41995,62.8073739665,2.7084,0.78995,2.82125,59.77,5.63,60.0345717066,131.22,62.3984,6.29995,62.7156255854,2.7084,0.78995,2.82125,59.69,5.51,59.9437753232,131.2,64.1084,7.37995,64.5317798651,2.7084,0.78995,2.82125,61.4,6.59,61.752636381,131.22,64.1084,7.33995,64.5272176416,2.7084,0.78995,2.82125,61.4,6.55,61.7483805456,131.01
2019-09-13 17:30:00,63.6496,6.27155,63.957829228,2.1996,0.6415500000000001,2.29125,61.45,5.63,61.7073690899,130.84,63.5496,6.17155,63.8485684222,2.1996,0.6415500000000001,2.29125,61.35,5.53,61.598728883,130.79,65.3096,7.25155,65.7109490843,2.1996,0.6415500000000001,2.29125,63.11,6.61,63.4552141278,130.84,65.3096,7.19155,65.7043548295,2.1996,0.6415500000000001,2.29125,63.11,6.55,63.4489921118,130.79
2019-09-13 18:00:00,63.91192,6.86181,64.2792186835,1.65192,0.48181,1.7207500000000002,62.26,6.38,62.5860367814,131.52,63.80192,6.75181,64.1581790106,1.65192,0.48181,1.7207500000000002,62.15,6.27,62.4654736635,131.41,65.56192,7.84181,66.0292309372,1.65192,0.48181,1.7207500000000002,63.91,7.36,64.3324000796,131.6,65.57192,7.80181,66.0344223247,1.65192,0.48181,1.7207500000000002,63.92,7.32,64.3377711768,130.92
2019-09-13 18:30:00,63.656,7.09175,64.0498185326,1.206,0.35175,1.25625,62.45,6.74,62.812658756,131.85,63.576,6.99175,63.9593022481,1.206,0.35175,1.25625,62.37,6.64,62.7224561062,131.78,65.326,8.08175,65.8240150634,1.206,0.35175,1.25625,64.12,7.73,64.5842651116,131.85,65.356,8.04175,65.8488912516,1.206,0.35175,1.25625,64.15,7.69,64.6092764237,131.66
2019-09-13 19:00:00,63.32576,7.48418,63.7664867297,0.9057600000000001,0.26418,0.9435,62.42,7.22,62.8361742947,131.85,63.23576,7.36418,63.6631171861,0.9057600000000001,0.26418,0.9435,62.33,7.1,62.7330766024,131.78,64.99576,8.48418,65.5471595742,0.9057600000000001,0.26418,0.9435,64.09,8.22,64.6149866517,131.85,65.00576,8.43418,65.5506233796,0.9057600000000001,0.26418,0.9435,64.1,8.17,64.6185646699,131.66
2019-09-13 19:30:00,63.20936,7.31023,63.6306738473,0.7893600000000001,0.23023000000000002,0.82225,62.42,7.08,62.8202419607,131.85,63.10936,7.21023,63.5199081884,0.7893600000000001,0.23023000000000002,0.82225,62.32,6.98,62.7096707056,131.78,64.87936,8.32023,65.4106839993,0.7893600000000001,0.23023000000000002,0.82225,64.09,8.09,64.5985773837,131.85,64.88936,8.27023,65.4142625538,0.7893600000000001,0.23023000000000002,0.82225,64.1,8.04,64.6022569265,131.75
2019-09-13 20:00:00,65.25656,6.79358,65.6092322181,0.76656,0.22358000000000003,0.7985,64.49,6.57,64.8237996418,131.2,65.16656,6.67358,65.5073828835,0.76656,0.22358000000000003,0.7985,64.4,6.45,64.7221948021,131.2,66.98656,7.77358,67.4361013601,0.76656,0.22358000000000003,0.7985,66.22,7.55,66.6490127459,131.2,66.97656,7.72358,67.4204218131,0.76656,0.22358000000000003,0.7985,66.21,7.5,66.6334307987,130.87
2019-09-13 20:30:00,65.2152,6.97735,65.5873899775,0.7452000000000001,0.21735000000000002,0.7762500000000001,64.47,6.76,64.8234409762,131.5,65.0952,6.86735,65.4564401649,0.7452000000000001,0.21735000000000002,0.7762500000000001,64.35,6.65,64.6926966512,131.43,66.9152,7.97735,67.3890354884,0.7452000000000001,0.21735000000000002,0.7762500000000001,66.17,7.76,66.6234680875,131.52,66.9352,7.927350000000001,67.4029960541,0.7452000000000001,0.21735000000000002,0.7762500000000001,66.19,7.71,66.6375284656,131.12
2019-09-13 21:00:00,62.52752,7.89511,63.0239916164,0.7375200000000001,0.21511000000000002,0.7682500000000001,61.79,7.68,62.2654518975,130.79,62.41752,7.77511,62.8999136602,0.7375200000000001,0.21511000000000002,0.7682500000000001,61.68,7.5600000000000005,62.1415802824,130.79,64.16752,8.885110000000001,64.7797483992,0.7375200000000001,0.21511000000000002,0.7682500000000001,63.43,8.67,64.0197922521,130.79,64.17752,8.83511,64.7828159473,0.7375200000000001,0.21511000000000002,0.7682500000000001,63.44,8.62,64.0229490105,130.51
2019-09-13 21:30:00,59.68752,8.92511,60.351119561,0.7375200000000001,0.21511000000000002,0.7682500000000001,58.95,8.71,59.589987414,130.97,59.57752,8.81511,60.2261326474,0.7375200000000001,0.21511000000000002,0.7682500000000001,58.84,8.6,59.4651629107,130.91,61.27752,9.94511,62.079301464,0.7375200000000001,0.21511000000000002,0.7682500000000001,60.54,9.73,61.3169185462,130.99,61.28752,9.89511,62.0811832173,0.7375200000000001,0.21511000000000002,0.7682500000000001,60.55,9.68,61.3188788221,130.82
2019-09-13 22:00:00,57.0232,9.58385,57.8229670552,0.7332000000000001,0.21385,0.76375,56.29,9.37,57.0645336439,132.14,56.9332,9.47385,57.7160557909,0.7332000000000001,0.21385,0.76375,56.2,9.26,56.9577703215,132.13,58.5832,10.64385,59.5422779633,0.7332000000000001,0.21385,0.76375,57.85,10.43,58.7827134454,132.14,58.5732,10.60385,59.525300445,0.7332000000000001,0.21385,0.76375,57.84,10.39,58.7657868151,132.11
2019-09-13 22:30:00,53.7564,10.95895,54.8620918856,0.7164,0.20895000000000002,0.7462500000000001,53.04,10.75,54.1184266216,133.1,53.6664,10.85895,54.7539887502,0.7164,0.20895000000000002,0.7462500000000001,52.95,10.65,54.0104156622,133.06,55.2464,12.04895,56.5450431874,0.7164,0.20895000000000002,0.7462500000000001,54.53,11.84,55.800595875,133.16,55.2564,12.00895,56.5463051053,0.7164,0.20895000000000002,0.7462500000000001,54.54,11.8,55.8018960251,132.97
2019-09-13 23:00:00,50.18488,11.90559,51.5777592947,0.7048800000000001,0.20559000000000002,0.7342500000000001,49.48,11.7,50.8444726593,133.77,50.12488,13.11559,51.8123758967,0.7048800000000001,0.20559000000000002,0.7342500000000001,49.42,12.91,51.0784152064,133.77,51.58488,12.50559,53.0790884046,0.7048800000000001,0.20559000000000002,0.7342500000000001,50.88,12.3,52.345624459,133.77,51.61488,12.65559,53.1437653508,0.7048800000000001,0.20559000000000002,0.7342500000000001,50.91,12.45,52.4102146533,133.77
2019-09-13 23:30:00,45.82488,8.39434,46.5873863943,0.7348800000000001,0.21434000000000003,0.7655000000000001,45.09,8.18,45.8259806224,131.88,46.30488,28.22434,54.2287311326,0.7348800000000001,0.21434000000000003,0.7655000000000001,45.57,28.01,53.4900458029,131.85,47.15488,9.40434,48.0835140006,0.7348800000000001,0.21434000000000003,0.7655000000000001,46.42,9.19,47.3209520192,131.88,47.15488,9.35434,48.0737598348,0.7348800000000001,0.21434000000000003,0.7655000000000001,46.42,9.14,47.311267157,131.85
2019-09-14 00:00:00,43.73632,8.61476,44.576673014,0.7363200000000001,0.21476,0.767,43.0,8.4,43.8127835226,131.88,44.17632,28.42476,52.5310787039,0.7363200000000001,0.21476,0.767,43.44,28.21,51.7961166498,131.85,45.02632,9.61476,46.0414281121,0.7363200000000001,0.21476,0.767,44.29,9.4,45.2765292398,131.88,45.04632,9.58476,46.0547344993,0.7363200000000001,0.21476,0.767,44.31,9.37,45.2898774562,131.85
2019-09-14 00:30:00,41.87088,8.93609,42.8138330036,0.7408800000000001,0.21609,0.77175,41.13,8.72,42.0442064974,132.09,42.30088,28.83609,51.1945752523,0.7408800000000001,0.21609,0.77175,41.56,28.62,50.4612524617,132.07,43.12088,9.94609,44.2530789693,0.7408800000000001,0.21609,0.77175,42.38,9.73,43.4826091673,132.09,43.14088,9.91609,44.2658374829,0.7408800000000001,0.21609,0.77175,42.4,9.7,43.4954020558,131.95
2019-09-14 01:00:00,40.31976,9.41868,41.4052482108,0.7497600000000001,0.21868,0.781,39.57,9.2,40.625421844,133.21,40.71976,29.54868,50.3112645856,0.7497600000000001,0.21868,0.781,39.97,29.33,49.5767062238,133.16,41.53976,10.42868,42.8288340654,0.7497600000000001,0.21868,0.781,40.79,10.21,42.0484030612,133.23,41.57976,10.40868,42.8627701041,0.7497600000000001,0.21868,0.781,40.83,10.19,42.0823597247,133.02
2019-09-14 01:30:00,39.21072,9.87896,40.436053388,0.75072,0.21896000000000002,0.782,38.46,9.66,39.6545987245,133.21,39.59072,30.09896,49.7330122072,0.75072,0.21896000000000002,0.782,38.84,29.88,49.0036733317,133.16,40.41072,10.91896,41.8598850739,0.75072,0.21896000000000002,0.782,39.66,10.7,41.0780427966,133.23,40.45072,10.89896,41.8932939455,0.75072,0.21896000000000002,0.782,39.7,10.68,41.1114631216,132.93
2019-09-14 02:00:00,38.9536,9.8898,40.189440118,0.7536,0.21980000000000002,0.785,38.2,9.67,39.4049349701,133.21,39.3436,30.0998,49.5370247492,0.7536,0.21980000000000002,0.785,38.59,29.88,48.8057629794,133.31,40.1536,10.9198,41.6119408944,0.7536,0.21980000000000002,0.785,39.4,10.7,40.8270743502,133.57,40.1836,10.8998,41.6356499769,0.7536,0.21980000000000002,0.785,39.43,10.68,40.850793138,132.93
2019-09-14 02:30:00,38.66096,9.95903,39.9230773696,0.7509600000000001,0.21903000000000003,0.7822500000000001,37.91,9.74,39.1412276251,132.9,38.86096,30.08903,49.1479800039,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.11,29.87,48.420956207,132.9,39.67096,10.93903,41.1515181331,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.92,10.72,40.3693547137,132.9,39.71096,10.91903,41.1847734031,0.7509600000000001,0.21903000000000003,0.7822500000000001,38.96,10.7,40.402618727,132.93
2019-09-14 03:00:00,37.60784,10.15812,38.9555776674,0.7478400000000001,0.21812,0.779,36.86,9.94,38.1767363718,133.73,37.97784,30.44812,48.676527635,0.7478400000000001,0.21812,0.779,37.23,30.23,47.9575416384,133.67,38.79784,11.19812,40.3815586648,0.7478400000000001,0.21812,0.779,38.05,10.98,39.6025617858,133.73,38.82784,11.17812,40.4048453258,0.7478400000000001,0.21812,0.779,38.08,10.96,39.6258501486,133.4
2019-09-14 03:30:00,36.81328,10.51679,38.286034742,0.74328,0.21679,0.7742500000000001,36.07,10.3,37.5117968111,133.96,37.16328,30.87679,48.3165141651,0.74328,0.21679,0.7742500000000001,36.42,30.66,47.6072683526,133.96,37.97328,11.55679,39.6929387809,0.74328,0.21679,0.7742500000000001,37.23,11.34,38.9187422716,133.96,38.02328,11.53679,39.7349637657,0.74328,0.21679,0.7742500000000001,37.28,11.32,38.9607597462,133.72
2019-09-14 04:00:00,36.2844,10.7342,37.8388785907,0.7344,0.2142,0.765,35.55,10.52,37.0738843392,133.96,36.6144,31.1742,48.0878886311,0.7344,0.2142,0.765,35.88,30.96,47.3908851996,133.96,37.4344,11.7842,39.2454032085,0.7344,0.2142,0.765,36.7,11.57,38.4805782181,133.96,37.4744,11.7742,39.2805605994,0.7344,0.2142,0.765,36.74,11.56,38.5157266581,133.96
2019-09-14 04:30:00,36.61632,10.63476,38.1294244724,0.7363200000000001,0.21476,0.767,35.88,10.42,37.3624249748,133.45,36.95632,30.93476,48.1946985072,0.7363200000000001,0.21476,0.767,36.22,30.72,47.4932289911,133.45,37.77632,11.67476,39.5392257613,0.7363200000000001,0.21476,0.767,37.04,11.46,38.7723251818,133.56,37.80632,11.66476,39.5649397548,0.7363200000000001,0.21476,0.767,37.07,11.45,38.7980334553,133.14
2019-09-14 05:00:00,36.54392,10.81406,38.1103920558,0.73392,0.21406000000000003,0.7645000000000001,35.81,10.6,37.3458980345,133.0,36.89392,31.04406,48.2171649338,0.73392,0.21406000000000003,0.7645000000000001,36.16,30.83,47.5187804978,132.9,37.69392,11.86406,39.5169270649,0.73392,0.21406000000000003,0.7645000000000001,36.96,11.65,38.752601203,133.02,37.73392,11.84406,39.549089444,0.73392,0.21406000000000003,0.7645000000000001,37.0,11.63,38.7847508694,132.9
2019-09-14 05:30:00,37.0248,10.6714,38.5319944072,0.7248,0.2114,0.755,36.3,10.46,37.7769982926,132.9,37.3748,30.7814,48.4186974319,0.7248,0.2114,0.755,36.65,30.57,47.7257519585,132.9,38.1748,11.7114,39.9308432793,0.7248,0.2114,0.755,37.45,11.5,39.1759173473,132.9,38.2248,11.7014,39.9757188428,0.7248,0.2114,0.755,37.5,11.49,39.2207865806,132.9
2019-09-14 06:00:00,37.99072,10.66021,39.4580141842,0.72072,0.21021,0.75075,37.27,10.45,38.7073042203,132.64,38.37072,30.63021,49.0970662867,0.72072,0.21021,0.75075,37.65,30.42,48.4035009064,132.6,39.15072,11.69021,40.8587797953,0.72072,0.21021,0.75075,38.43,11.48,40.1080453276,132.64,39.19072,11.68021,40.8942519159,0.72072,0.21021,0.75075,38.47,11.47,40.1435150429,132.14
2019-09-14 06:30:00,42.77776,9.04643,43.7238452834,0.7077600000000001,0.20643000000000003,0.7372500000000001,42.07,8.84,42.9887252661,131.86,43.24776,28.77643,51.9466232643,0.7077600000000001,0.20643000000000003,0.7372500000000001,42.54,28.57,51.2435020271,131.76,44.00776,10.03643,45.1377100368,0.7077600000000001,0.20643000000000003,0.7372500000000001,43.3,9.83,44.4017893784,131.84,44.06776,10.02643,45.1939904187,0.7077600000000001,0.20643000000000003,0.7372500000000001,43.36,9.82,44.4580926267,131.34
2019-09-14 07:00:00,44.03144,8.87042,44.9160556978,0.7214400000000001,0.21042000000000002,0.7515000000000001,43.31,8.66,44.167314838,130.81,44.54144,28.37042,52.809285246499996,0.7214400000000001,0.21042000000000002,0.7515000000000001,43.82,28.16,52.0881752416,130.79,45.28144,9.84042,46.3383499302,0.7214400000000001,0.21042000000000002,0.7515000000000001,44.56,9.63,45.5887102252,130.81,45.35144,9.83042,46.4046362711,0.7214400000000001,0.21042000000000002,0.7515000000000001,44.63,9.62,45.6550249151,130.79
2019-09-14 07:30:00,45.7624,8.42695,46.531825024,0.8124,0.23695000000000002,0.8462500000000001,44.95,8.19,45.6900273583,129.92,46.3024,27.70695,53.9591264205,0.8124,0.23695000000000002,0.8462500000000001,45.49,27.47,53.1407658959,129.92,47.0424,9.38695,47.9698053786,0.8124,0.23695000000000002,0.8462500000000001,46.23,9.15,47.1268012918,129.93,47.1024,9.37695,48.0266933805,0.8124,0.23695000000000002,0.8462500000000001,46.29,9.14,47.183722829,129.84
2019-09-14 08:00:00,48.088,7.9727500000000004,48.7444405708,1.038,0.30275,1.08125,47.05,7.67,47.6710750875,129.76,48.658,27.19275,55.7408881932,1.038,0.30275,1.08125,47.62,26.89,54.6876265713,129.75,49.408,8.92275,50.2072298734,1.038,0.30275,1.08125,48.37,8.62,49.1320801514,129.82,49.468,8.90275,50.2627295475,1.038,0.30275,1.08125,48.43,8.6,49.1876498727,129.74
2019-09-14 08:30:00,51.41416,9.78288,52.336608503,1.4841600000000001,0.43288000000000004,1.546,49.93,9.35,50.7979074372,130.69,51.72416,19.802880000000002,55.3854022645,1.4841600000000001,0.43288000000000004,1.546,50.24,19.37,53.8447258327,130.68,52.76416,10.47288,53.7934735447,1.4841600000000001,0.43288000000000004,1.546,51.28,10.04,52.2536123153,130.69,52.83416,10.58288,53.8836321344,1.4841600000000001,0.43288000000000004,1.546,51.35,10.15,52.3435287309,130.62
2019-09-14 09:00:00,53.45992,11.42956,54.6680700976,2.08992,0.6095600000000001,2.177,51.37,10.82,52.4971361124,130.9,53.43992,11.33956,54.6297599354,2.08992,0.6095600000000001,2.177,51.35,10.73,52.4590831029,130.9,54.86992,12.46956,56.2689794416,2.08992,0.6095600000000001,2.177,52.78,11.86,54.0960996746,130.9,54.93992,12.46956,56.3372411128,2.08992,0.6095600000000001,2.177,52.85,11.86,54.1643988243,130.84
2019-09-14 09:30:00,54.68992,11.11081,55.8071451381,2.53992,0.7408100000000001,2.64575,52.15,10.37,53.1710391097,131.66,54.65992,11.01081,55.7579123646,2.53992,0.7408100000000001,2.64575,52.12,10.27,53.1221921611,131.65,56.11992,12.15081,57.4202717206,2.53992,0.7408100000000001,2.64575,53.58,11.41,54.7814247715,131.68,56.18992,12.15081,57.488688394,2.53992,0.7408100000000001,2.64575,53.65,11.41,54.8498915222,131.6
2019-09-14 10:00:00,55.13688,10.67159,56.1601136863,3.05688,0.8915900000000001,3.18425,52.08,9.78,52.9903274193,131.85,55.11688,10.58159,56.1234399147,3.05688,0.8915900000000001,3.18425,52.06,9.69,52.9541282621,131.85,56.57688,11.70159,57.7743070842,3.05688,0.8915900000000001,3.18425,53.52,10.81,54.6007921188,131.85,56.64688,11.69159,57.8408358382,3.05688,0.8915900000000001,3.18425,53.59,10.8,54.6674318036,131.85
2019-09-14 10:30:00,55.39984,10.60662,56.4060516244,3.5198400000000003,1.02662,3.6665,51.88,9.58,52.7570924142,131.85,55.34984,10.50662,56.3382095194,3.5198400000000003,1.02662,3.6665,51.83,9.48,52.6898405767,131.85,56.81984,11.62662,57.9971767438,3.5198400000000003,1.02662,3.6665,53.3,10.6,54.3438128953,131.85,56.87984,11.62662,58.0559599959,3.5198400000000003,1.02662,3.6665,53.36,10.6,54.4026616996,131.85
2019-09-14 11:00:00,55.12904,10.41597,56.1043980661,3.92904,1.14597,4.09275,51.2,9.27,52.0324216234,131.85,55.09904,10.32597,56.0582720512,3.92904,1.14597,4.09275,51.17,9.18,51.9869339354,131.85,56.55904,11.43597,57.7036083409,3.92904,1.14597,4.09275,52.63,10.29,53.6264953171,131.85,56.60904,11.42597,57.7506380931,3.92904,1.14597,4.09275,52.68,10.28,53.6736508913,131.85
2019-09-14 11:30:00,54.428960000000004,10.77178,55.4846188691,4.18896,1.22178,4.3635,50.24,9.55,51.1396138038,131.85,54.40896,10.68178,55.447591041,4.18896,1.22178,4.3635,50.22,9.46,51.1032288608,131.85,55.83896,11.79178,57.0704435715,4.18896,1.22178,4.3635,51.65,10.57,52.7204647172,131.85,55.89896,11.79178,57.1291502182,4.18896,1.22178,4.3635,51.71,10.57,52.7792478158,131.85
2019-09-14 12:00:00,55.10192,10.18806,56.0358648925,4.38192,1.27806,4.5645,50.72,8.91,51.4966649406,131.85,55.06192,10.09806,55.9802273115,4.38192,1.27806,4.5645,50.68,8.82,51.4417612451,131.85,56.51192,11.19806,57.6107077708,4.38192,1.27806,4.5645,52.13,9.92,53.0654624026,131.85,56.57192,11.18806,57.667623664,4.38192,1.27806,4.5645,52.19,9.91,53.1225394724,131.04
2019-09-14 12:30:00,55.6696,10.09655,56.5777755489,4.4796,1.30655,4.66625,51.19,8.79,51.9391971444,131.85,55.6496,9.99655,56.5403306681,4.4796,1.30655,4.66625,51.17,8.69,51.902649258,131.85,57.0896,11.09655,58.1580248123,4.4796,1.30655,4.66625,52.61,9.79,53.5131404423,131.85,57.1496,11.09655,58.216923674,4.4796,1.30655,4.66625,52.67,9.79,53.5721289478,131.56
2019-09-14 13:00:00,55.03936,10.15773,55.9688362213,4.44936,1.29773,4.63475,50.59,8.86,51.3599815031,131.85,54.99936,10.06773,55.9132255174,4.44936,1.29773,4.63475,50.55,8.77,51.3051206021,131.85,56.43936,11.16773,57.5336384263,4.44936,1.29773,4.63475,51.99,9.87,52.9185884165,131.85,56.50936,11.16773,57.6023086426,4.44936,1.29773,4.63475,52.06,9.87,52.9873617007,131.84
2019-09-14 13:30:00,54.10416,10.43788,55.1018100265,4.48416,1.30788,4.671,49.62,9.13,50.452961261,131.15,54.08416,10.33788,55.0633101602,4.48416,1.30788,4.671,49.6,9.03,50.4152843888,131.01,55.48416,11.43788,56.6508350318,4.48416,1.30788,4.671,51.0,10.13,51.9963162157,131.15,55.55416,11.42788,56.7173794758,4.48416,1.30788,4.671,51.07,10.12,52.0630319901,130.82
2019-09-14 14:00:00,53.30936,10.62023,54.3569420485,4.38936,1.28023,4.57225,48.92,9.34,49.8036344055,131.85,53.29936,10.53023,54.3296191802,4.38936,1.28023,4.57225,48.91,9.25,49.777008749,131.82,54.68936,11.64023,55.9144082653,4.38936,1.28023,4.57225,50.3,10.36,51.3558136923,131.85,54.75936,11.64023,55.9828765076,4.38936,1.28023,4.57225,50.37,10.36,51.4243765154,131.5
2019-09-14 14:30:00,51.96472,10.96096,53.1081422081,3.7747200000000003,1.10096,3.932,48.19,9.86,49.1883695603,131.85,51.95472,10.86096,53.0778049885,3.7747200000000003,1.10096,3.932,48.18,9.76,49.1586208106,131.82,53.33472,11.98096,54.6638432604,3.7747200000000003,1.10096,3.932,49.56,10.88,50.7402010244,131.85,53.40472,11.97096,54.7299552494,3.7747200000000003,1.10096,3.932,49.63,10.87,50.8064346318,131.5
2019-09-14 15:00:00,51.32496,11.08353,52.5080580127,3.71496,1.08353,3.86975,47.61,10.0,48.6488653516,131.85,51.30496,10.99353,52.4695780664,3.71496,1.08353,3.86975,47.59,9.91,48.6108650406,131.82,52.65496,12.11353,54.030384245,3.71496,1.08353,3.86975,48.94,11.03,50.1675642223,131.85,52.73496,12.11353,54.108350698,3.71496,1.08353,3.86975,49.02,11.03,50.2456097585,131.66
2019-09-14 15:30:00,50.77016,11.43963,52.0430041501,3.05016,0.88963,3.17725,47.72,10.55,48.8722917408,131.85,50.76016,11.33963,52.0113550272,3.05016,0.88963,3.17725,47.71,10.45,48.8410339776,131.55,52.11016,12.46963,53.581344212,3.05016,0.88963,3.17725,49.06,11.58,50.4081342642,131.85,52.19016,12.46963,53.65915088,3.05016,0.88963,3.17725,49.14,11.58,50.4859980589,131.06
2019-09-14 16:00:00,51.32816,11.40488,52.579951472,2.82816,0.8248800000000001,2.946,48.5,10.58,49.640572116,130.86,51.31816,11.31488,52.550737913,2.82816,0.8248800000000001,2.946,48.49,10.49,49.6116941859,130.85,52.67816,12.43488,54.1259159886,2.82816,0.8248800000000001,2.946,49.85,11.61,51.1841244919,130.9,52.75816,12.43488,54.2037792705,2.82816,0.8248800000000001,2.946,49.93,11.61,51.2620424876,130.81
2019-09-14 16:30:00,52.54288,11.13459,53.7097135829,2.31288,0.67459,2.40925,50.23,10.46,51.3075481776,131.71,52.52288,11.04459,53.6715557047,2.31288,0.67459,2.40925,50.21,10.37,51.2696889009,131.7,53.93288,12.17459,55.2899284388,2.31288,0.67459,2.40925,51.62,11.5,52.8854838306,131.71,54.01288,12.18459,55.3701674132,2.31288,0.67459,2.40925,51.7,11.51,52.9657445903,131.65
2019-09-14 17:00:00,53.74728,10.89754,54.8409198086,1.87728,0.54754,1.9555,51.87,10.35,52.8925268823,130.94,53.72728,10.79754,54.8015281379,1.87728,0.54754,1.9555,51.85,10.25,52.8534294062,130.82,55.16728,11.91754,56.439848885800004,1.87728,0.54754,1.9555,53.29,11.37,54.489457696,130.94,55.24728,11.907540000000001,56.5159398422,1.87728,0.54754,1.9555,53.37,11.36,54.5656164631,130.77
2019-09-14 17:30:00,55.1244,11.0692,56.2247869182,2.2944,0.6692,2.39,52.83,10.4,53.8439309486,132.43,55.1044,11.0192,56.195352726,2.2944,0.6692,2.39,52.81,10.35,53.8146690039,132.26,56.5744,12.1292,57.8600054269,2.2944,0.6692,2.39,54.28,11.46,55.4765716316,132.46,56.6444,12.1292,57.9284519386,2.2944,0.6692,2.39,54.35,11.46,55.5450636871,131.82
2019-09-14 18:00:00,55.98976,11.17118,57.0933313746,1.6497600000000001,0.48118000000000005,1.7185000000000001,54.34,10.69,55.3815104525,131.85,55.95976,11.12118,57.0541443179,1.6497600000000001,0.48118000000000005,1.7185000000000001,54.31,10.64,55.3424403148,131.85,57.45976,12.22118,58.745053067,1.6497600000000001,0.48118000000000005,1.7185000000000001,55.81,11.74,57.0314273011,131.85,57.53976,12.22118,58.8233050878,1.6497600000000001,0.48118000000000005,1.7185000000000001,55.89,11.74,57.1097163362,131.82
