Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-14 18:30:00,56.24344,11.40767,57.3886702918,1.12344,0.32767,1.17025,55.12,11.08,56.2226004379,132.13,56.23344,11.35767,57.3689501565,1.12344,0.32767,1.17025,55.11,11.03,56.2029625554,132.13,57.74344,12.48767,59.0783104452,1.12344,0.32767,1.17025,56.62,12.16,57.9110524857,132.13,57.82344,12.46767,59.1522865886,1.12344,0.32767,1.17025,56.7,12.14,57.9850808398,131.99
2019-09-14 19:00:00,56.00488,11.69809,57.2135638941,0.8848800000000001,0.25809000000000004,0.9217500000000001,55.12,11.44,56.2946533873,132.9,55.97488,11.63809,57.1719540497,0.8848800000000001,0.25809000000000004,0.9217500000000001,55.09,11.38,56.2531110251,132.9,57.49488,12.77809,58.8977148136,0.8848800000000001,0.25809000000000004,0.9217500000000001,56.61,12.52,57.9779483942,132.9,57.57488,12.76809,58.9736460571,0.8848800000000001,0.25809000000000004,0.9217500000000001,56.69,12.51,58.0539077065,132.45
2019-09-14 19:30:00,56.27432,11.81001,57.5002211097,0.7543200000000001,0.22001,0.7857500000000001,55.52,11.59,56.716827309,132.9,56.25432,11.76001,57.4703954559,0.7543200000000001,0.22001,0.7857500000000001,55.5,11.54,56.6870496675,132.8,57.77432,12.90001,59.196978888,0.7543200000000001,0.22001,0.7857500000000001,57.02,12.68,58.4128650213,132.9,57.86432,12.90001,59.2848191957,0.7543200000000001,0.22001,0.7857500000000001,57.11,12.68,58.5007222178,132.55
2019-09-14 20:00:00,58.37944,10.99567,59.4059237237,0.7394400000000001,0.21567000000000003,0.7702500000000001,57.64,10.78,58.639389492,131.85,58.35944,10.94567,59.3770319978,0.7394400000000001,0.21567000000000003,0.7702500000000001,57.62,10.73,58.6105562164,131.85,59.91944,12.07567,61.12414495,0.7394400000000001,0.21567000000000003,0.7702500000000001,59.18,11.86,60.3567063382,131.85,59.99944,12.05567,61.1986272678,0.7394400000000001,0.21567000000000003,0.7702500000000001,59.26,11.84,60.4312270271,131.85
2019-09-14 20:30:00,57.8616,11.2063,58.9367959279,0.7416,0.21630000000000002,0.7725000000000001,57.12,10.99,58.1676413481,131.74,57.8316,11.1363,58.8940670717,0.7416,0.21630000000000002,0.7725000000000001,57.09,10.92,58.1249903226,131.65,59.3916,12.2663,60.6450679466,0.7416,0.21630000000000002,0.7725000000000001,58.65,12.05,59.875078288,131.7,59.4616,12.2463,60.7095852255,0.7416,0.21630000000000002,0.7725000000000001,58.72,12.03,59.9396304627,131.38
2019-09-14 21:00:00,55.98792,11.82231,57.2224973211,0.72792,0.21231000000000003,0.7582500000000001,55.26,11.61,56.4664475596,131.85,55.97792,11.772310000000001,57.202402137199996,0.72792,0.21231000000000003,0.7582500000000001,55.25,11.56,56.4464002395,131.85,57.48792,12.91231,58.9201892008,0.72792,0.21231000000000003,0.7582500000000001,56.76,12.7,58.1634558808,131.85,57.56792,12.89231,58.9938731587,0.72792,0.21231000000000003,0.7582500000000001,56.84,12.68,58.2371702609,131.84
2019-09-14 21:30:00,54.2228,12.3179,55.6043406601,0.7128,0.2079,0.7425,53.51,12.11,54.8632135406,132.35,54.2028,12.267900000000001,55.5737788732,0.7128,0.2079,0.7425,53.49,12.06,54.8326882434,132.18,55.6828,13.4079,57.2743048692,0.7128,0.2079,0.7425,54.97,13.2,56.5326533961,132.36,55.7728,13.3979,57.3594712689,0.7128,0.2079,0.7425,55.06,13.19,56.6178390616,131.98
2019-09-14 22:00:00,51.7292,12.90685,53.3150720675,0.7092,0.20685,0.73875,51.02,12.7,52.5768998706,131.17,51.7292,12.79685,53.2885494507,0.7092,0.20685,0.73875,51.02,12.59,52.5504376766,131.1,53.1392,14.00685,54.9542211624,0.7092,0.20685,0.73875,52.43,13.8,54.2157255785,131.15,53.2192,13.99685,55.0290383213,0.7092,0.20685,0.73875,52.51,13.79,54.2905535061,130.85
2019-09-14 22:30:00,49.3312,13.33035,51.1005432903,0.7212000000000001,0.21035,0.7512500000000001,48.61,13.12,50.3494438897,130.79,49.3212,13.23035,51.064889411,0.7212000000000001,0.21035,0.7512500000000001,48.6,13.02,50.3138191753,130.79,50.6812,14.420350000000001,52.6927938865,0.7212000000000001,0.21035,0.7512500000000001,49.96,14.21,51.9415604309,130.79,50.7712,14.40035,52.7739029214,0.7212000000000001,0.21035,0.7512500000000001,50.05,14.19,52.0226739028,130.85
2019-09-14 23:00:00,47.21192,13.84056,49.1988464418,0.72192,0.21056000000000002,0.752,46.49,13.63,48.4468471626,131.57,47.22192,13.73056,49.1776169248,0.72192,0.21056000000000002,0.752,46.5,13.52,48.4256171876,131.56,48.52192,14.95056,50.7729845961,0.72192,0.21056000000000002,0.752,47.8,14.74,50.0210715599,131.67,48.62192,14.95056,50.8685595314,0.72192,0.21056000000000002,0.752,47.9,14.74,50.1166399512,130.98
2019-09-14 23:30:00,44.57624,14.43182,46.8542271417,0.7262400000000001,0.21182,0.7565000000000001,43.85,14.22,46.0980574428,130.94,44.59624,14.33182,46.8425627677,0.7262400000000001,0.21182,0.7565000000000001,43.87,14.12,46.0863461342,130.91,45.836240000000004,15.54182,48.399473822,0.7262400000000001,0.21182,0.7565000000000001,45.11,15.33,47.6436879345,130.92,45.92624,15.53182,48.4815114559,0.7262400000000001,0.21182,0.7565000000000001,45.2,15.32,47.7256995758,130.79
2019-09-15 00:00:00,42.60024,14.95007,45.1473702563,0.7202400000000001,0.21007,0.7502500000000001,41.88,14.74,44.3982206851,131.6,42.62024,14.85007,45.133240928,0.7202400000000001,0.21007,0.7502500000000001,41.9,14.64,44.3840016222,131.57,43.82024,16.07007,46.6739818685,0.7202400000000001,0.21007,0.7502500000000001,43.1,15.86,45.9254787672,131.61,43.93024,16.08007,46.7807079645,0.7202400000000001,0.21007,0.7502500000000001,43.21,15.87,46.0321735311,131.46
2019-09-15 00:30:00,40.71416,15.10538,43.425975285,0.70416,0.20538,0.7335,40.01,14.9,42.6943801922,130.91,40.72416,15.01538,43.4041339535,0.70416,0.20538,0.7335,40.02,14.81,42.6724325531,130.89,41.88416,16.23538,44.920712624000004,0.70416,0.20538,0.7335,41.18,16.03,44.1899683186,130.9,41.98416,16.23538,45.0139673285,0.70416,0.20538,0.7335,41.28,16.03,44.2831717473,130.82
2019-09-15 01:00:00,39.3864,15.24895,42.2352812357,0.7164,0.20895000000000002,0.7462500000000001,38.67,15.04,41.4918124453,131.63,39.4164,15.14895,42.2272811706,0.7164,0.20895000000000002,0.7462500000000001,38.7,14.94,41.4836546124,131.41,40.5464,16.36895,43.7258856636,0.7164,0.20895000000000002,0.7462500000000001,39.83,16.16,42.9834212226,131.62,40.6464,16.38895,43.8261054061,0.7164,0.20895000000000002,0.7462500000000001,39.93,16.18,43.0836082519,130.93
2019-09-15 01:30:00,38.99648,15.34189,41.905835407,0.72648,0.21189000000000002,0.75675,38.27,15.13,41.1522757572,131.85,39.01648,15.25189,41.8915965339,0.72648,0.21189000000000002,0.75675,38.29,15.04,41.1378864309,131.85,40.14648,16.48189,43.3980708599,0.72648,0.21189000000000002,0.75675,39.42,16.27,42.645624629,131.85,40.22648,16.48189,43.4720874949,0.72648,0.21189000000000002,0.75675,39.5,16.27,42.7195845017,131.83
2019-09-15 02:00:00,38.90968,15.64574,41.9374817776,0.7396800000000001,0.21574000000000002,0.7705000000000001,38.17,15.43,41.1707881877,132.17,38.91968,15.55574,41.9132740102,0.7396800000000001,0.21574000000000002,0.7705000000000001,38.18,15.34,41.1464214726,132.16,40.05968,16.79574,43.4381726578,0.7396800000000001,0.21574000000000002,0.7705000000000001,39.32,16.58,42.6726938451,132.17,40.15968,16.80574,43.5342714956,0.7396800000000001,0.21574000000000002,0.7705000000000001,39.42,16.59,42.7687327378,132.05
2019-09-15 02:30:00,38.24984,15.95162,41.4427851459,0.7598400000000001,0.22162,0.7915000000000001,37.49,15.73,40.6562787279,132.94,38.24984,15.85162,41.4043973106,0.7598400000000001,0.22162,0.7915000000000001,37.49,15.63,40.6176931891,132.9,39.40984,17.11162,42.9644391078,0.7598400000000001,0.22162,0.7915000000000001,38.65,16.89,42.1793148356,132.9,39.47984,17.12162,43.0326345678,0.7598400000000001,0.22162,0.7915000000000001,38.72,16.9,42.2474661962,132.9
2019-09-15 03:00:00,37.44624,16.32057,40.8482789755,0.75624,0.22057000000000002,0.7877500000000001,36.69,16.1,40.0670201038,133.68,37.45624,16.22057,40.8176041196,0.75624,0.22057000000000002,0.7877500000000001,36.7,16.0,40.036108702,133.63,38.59624,17.50057,42.3785286727,0.75624,0.22057000000000002,0.7877500000000001,37.84,17.28,41.5988461378,133.81,38.66624,17.50057,42.4422910086,0.75624,0.22057000000000002,0.7877500000000001,37.91,17.28,41.6625311281,133.58
2019-09-15 03:30:00,36.85528,16.53029,40.3926002055,0.7552800000000001,0.22029,0.7867500000000001,36.1,16.31,39.6134585716,133.96,36.85528,16.44029,40.3558521055,0.7552800000000001,0.22029,0.7867500000000001,36.1,16.22,39.5764879695,133.96,37.99528,17.71029,41.9201106173,0.7552800000000001,0.22029,0.7867500000000001,37.24,17.49,41.1426506195,133.96,38.06528,17.73029,41.9920078701,0.7552800000000001,0.22029,0.7867500000000001,37.31,17.51,41.2145144336,133.96
2019-09-15 04:00:00,36.6048,16.48015,40.143576411,0.7548,0.22015,0.7862500000000001,35.85,16.26,39.3650873237,133.96,36.6148,16.38015,40.1117550484,0.7548,0.22015,0.7862500000000001,35.86,16.16,39.3330039534,133.96,37.7448,17.67015,41.6761817836,0.7548,0.22015,0.7862500000000001,36.99,17.45,40.8994205338,133.96,37.8148,17.67015,41.7395891219,0.7548,0.22015,0.7862500000000001,37.06,17.45,40.9627403868,133.96
2019-09-15 04:30:00,36.75048,16.41889,40.2514313915,0.75048,0.21889000000000003,0.7817500000000001,36.0,16.2,39.477081959,133.96,36.76048,16.31889,40.2198838967,0.75048,0.21889000000000003,0.7817500000000001,36.01,16.1,39.445279819,133.96,37.88048,17.58889,41.7648155325,0.75048,0.21889000000000003,0.7817500000000001,37.13,17.37,40.9921187547,133.96,37.96048,17.60889,41.845800851,0.75048,0.21889000000000003,0.7817500000000001,37.21,17.39,41.0730592968,133.96
2019-09-15 05:00:00,36.77504,16.31022,40.2296761539,0.75504,0.22022000000000003,0.7865000000000001,36.02,16.09,39.4503295297,133.96,36.78504,16.23022,40.2064573054,0.75504,0.22022000000000003,0.7865000000000001,36.03,16.01,39.426907056,133.96,37.91504,17.50022,41.7589266894,0.75504,0.22022000000000003,0.7865000000000001,37.16,17.28,40.9812640117,133.96,37.98504,17.51022,41.8266789053,0.75504,0.22022000000000003,0.7865000000000001,37.23,17.29,41.0489585739,133.96
2019-09-15 05:30:00,37.03936,11.45148,38.7691963213,0.75936,0.22148,0.791,36.28,11.23,37.9783003832,132.03,37.01936,11.22148,38.6827432869,0.75936,0.22148,0.791,36.26,11.0,37.8917880285,131.99,38.53936,30.90148,49.3982159131,0.75936,0.22148,0.791,37.78,30.68,48.6681702964,132.03,38.24936,12.68148,40.296817187,0.75936,0.22148,0.791,37.49,12.46,39.5063501225,131.99
2019-09-15 06:00:00,37.62224,10.60232,39.0876212118,0.76224,0.22232000000000002,0.794,36.86,10.38,38.2936548269,131.85,37.61224,10.51232,39.0536742138,0.76224,0.22232000000000002,0.794,36.85,10.29,38.259725561,131.85,39.17224,31.87232,50.5005858263,0.76224,0.22232000000000002,0.794,38.41,31.65,49.7699768937,131.85,38.82224,11.62232,40.5246177132,0.76224,0.22232000000000002,0.794,38.06,11.4,39.7306380518,131.8
2019-09-15 06:30:00,39.28456,10.27008,40.6048174186,0.75456,0.22008000000000003,0.786,38.53,10.05,39.8191335918,131.85,39.27456,10.19008,40.5749774319,0.75456,0.22008000000000003,0.786,38.52,9.97,39.7893365112,131.85,40.92456,31.55008,51.6742407704,0.75456,0.22008000000000003,0.786,40.17,31.33,50.9430839271,131.85,40.53456,11.29008,42.0775054013,0.75456,0.22008000000000003,0.786,39.78,11.07,41.2915645138,131.8
2019-09-15 07:00:00,39.57408,10.22994,40.8749248348,0.7540800000000001,0.21994000000000002,0.7855000000000001,38.82,10.01,40.0898054373,131.85,39.56408,10.12994,40.8403245659,0.7540800000000001,0.21994000000000002,0.7855000000000001,38.81,9.91,40.0552643232,131.85,41.20408,31.47994,51.853281777,0.7540800000000001,0.21994000000000002,0.7855000000000001,40.45,31.26,51.1213272519,131.85,40.81408,11.22994,42.3308478376,0.7540800000000001,0.21994000000000002,0.7855000000000001,40.06,11.01,41.5454413865,131.8
2019-09-15 07:30:00,40.96624,10.06557,42.1846953191,0.87624,0.25557,0.9127500000000001,40.09,9.81,41.2728021826,131.85,40.94624,9.97557,42.1438793535,0.87624,0.25557,0.9127500000000001,40.07,9.72,41.2320664047,131.85,42.64624,31.34557,52.9268036515,0.87624,0.25557,0.9127500000000001,41.77,31.09,52.0703466476,131.85,42.22624,11.07557,43.6545942068,0.87624,0.25557,0.9127500000000001,41.35,10.82,42.7421910997,131.8
2019-09-15 08:00:00,43.50056,9.25183,44.4735323385,1.00056,0.29183000000000003,1.04225,42.5,8.96,43.434221531,131.28,43.46056,9.17183,44.4178200845,1.00056,0.29183000000000003,1.04225,42.46,8.88,43.3786352943,131.24,45.27056,30.35183,54.5037355331,1.00056,0.29183000000000003,1.04225,44.27,30.06,53.5110876361,131.27,44.80056,10.24183,45.9563407819,1.00056,0.29183000000000003,1.04225,43.8,9.95,44.9159492831,131.21
2019-09-15 08:30:00,46.808,8.46775,47.5677585562,1.3980000000000001,0.40775000000000006,1.45625,45.41,8.06,46.1197539022,131.72,46.758,8.37775,47.5026026557,1.3980000000000001,0.40775000000000006,1.45625,45.36,7.97,46.0548640211,131.68,48.718,29.57775,56.9937436835,1.3980000000000001,0.40775000000000006,1.45625,47.32,29.17,55.5884097632,131.75,48.158,9.43775,49.0740673784,1.3980000000000001,0.40775000000000006,1.45625,46.76,9.03,47.6239278095,131.52
2019-09-15 09:00:00,49.46552,7.64036,50.0521005533,1.7155200000000002,0.50036,1.787,47.75,7.14,48.2808668108,130.83,49.40552,7.54036,49.9776193451,1.7155200000000002,0.50036,1.787,47.69,7.04,48.2068221313,130.83,51.46552,28.53036,58.8445510697,1.7155200000000002,0.50036,1.787,49.75,28.03,57.102919365,130.83,50.85552,8.57036,51.5726185587,1.7155200000000002,0.50036,1.787,49.14,8.07,49.7982379206,130.68
2019-09-15 09:30:00,52.12864,6.53877,52.537135641,1.53864,0.44877000000000006,1.60275,50.59,6.09,50.9552372186,130.61,52.04864,6.44877,52.4466162909,1.53864,0.44877000000000006,1.60275,50.51,6.0,50.8651167304,130.59,54.23864,27.20877,60.6806990234,1.53864,0.44877000000000006,1.60275,52.7,26.76,59.1048864308,130.63,53.55864,7.44877,54.0741351587,1.53864,0.44877000000000006,1.60275,52.02,7.0,52.4888597704,129.92
2019-09-15 10:00:00,53.61312,6.02216,53.9502831058,2.37312,0.6921600000000001,2.472,51.24,5.33,51.5164682407,129.74,53.53312,5.92216,53.8596965829,2.37312,0.6921600000000001,2.472,51.16,5.23,51.4266322055,129.74,55.76312,26.45216,61.7190596234,2.37312,0.6921600000000001,2.472,53.39,25.76,59.2795892361,129.74,55.06312,6.90216,55.4940266768,2.37312,0.6921600000000001,2.472,52.69,6.21,53.0546906503,129.74
2019-09-15 10:30:00,54.71888,7.79134,55.2707952489,2.91888,0.8513400000000001,3.0405,51.8,6.94,52.2628319171,130.47,54.63888,7.82134,55.1958383128,2.91888,0.8513400000000001,3.0405,51.72,6.97,52.1875397006,130.47,56.60888,20.65134,60.2581375305,2.91888,0.8513400000000001,3.0405,53.69,19.8,57.2246109642,130.47,56.16888,8.54134,56.8145894067,2.91888,0.8513400000000001,3.0405,53.25,7.69,53.802403292,130.31
2019-09-15 11:00:00,55.41032,10.45801,56.388594021,3.25032,0.9480100000000001,3.38575,52.16,9.51,53.0198613729,131.85,55.33032,10.35801,56.291497426,3.25032,0.9480100000000001,3.38575,52.08,9.41,52.9232888245,131.85,56.86032,11.49801,58.0112077487,3.25032,0.9480100000000001,3.38575,53.61,10.55,54.6382155638,131.85,56.88032,11.45801,58.0228988974,3.25032,0.9480100000000001,3.38575,53.63,10.51,54.6501326622,131.74
2019-09-15 11:30:00,55.84672,10.21821,56.7738315632,3.45672,1.00821,3.60075,52.39,9.21,53.1933849271,131.85,55.76672,10.11821,56.6772020583,3.45672,1.00821,3.60075,52.31,9.11,53.0973464497,131.85,57.31672,11.25821,58.411931007,3.45672,1.00821,3.60075,53.86,10.25,54.8266550138,131.85,57.32672,11.22821,58.4159697836,3.45672,1.00821,3.60075,53.87,10.22,54.8308790737,131.52
2019-09-15 12:00:00,56.73832,9.76826,57.5730480333,2.9083200000000002,0.84826,3.0295,53.83,8.92,54.5640476871,131.85,56.65832,9.65826,57.4756227583,2.9083200000000002,0.84826,3.0295,53.75,8.81,54.4672250073,131.46,58.22832,10.78826,59.2192857425,2.9083200000000002,0.84826,3.0295,55.32,9.94,56.2059249546,131.85,58.23832,10.74826,59.2218457113,2.9083200000000002,0.84826,3.0295,55.33,9.9,56.2087084,130.84
2019-09-15 12:30:00,57.95728,9.42004,58.7178291373,1.57728,0.46004000000000006,1.643,56.38,8.96,57.0875292862,130.8,57.86728,9.31004,58.6114232842,1.57728,0.46004000000000006,1.643,56.29,8.85,56.981458387800004,130.79,59.49728,10.44004,60.4062973754,1.57728,0.46004000000000006,1.643,57.92,9.98,58.7735212489,130.79,59.51728,10.40004,60.4190983928,1.57728,0.46004000000000006,1.643,57.94,9.94,58.786454222,130.84
2019-09-15 13:00:00,58.89504,9.26647,59.6195706363,1.80504,0.52647,1.8802500000000002,57.09,8.74,57.7551357024,131.03,58.81504,9.16647,59.5250628094,1.80504,0.52647,1.8802500000000002,57.01,8.64,57.6609894123,130.94,60.46504,10.27647,61.332103321700004,1.80504,0.52647,1.8802500000000002,58.66,9.75,59.4647635159,130.96,60.47504,10.24647,61.3369432762,1.80504,0.52647,1.8802500000000002,58.67,9.72,59.469717504,130.84
2019-09-15 13:30:00,59.14112,9.29991,59.8678578276,1.61112,0.46991000000000005,1.67825,57.53,8.83,58.2036923227,131.29,59.04112,9.17991,59.7505196501,1.61112,0.46991000000000005,1.67825,57.43,8.71,58.0867368682,131.15,60.70112,10.31991,61.5721244693,1.61112,0.46991000000000005,1.67825,59.09,9.85,59.9053470068,131.34,60.72112,10.27991,61.5851521364,1.61112,0.46991000000000005,1.67825,59.11,9.81,59.9185129989,130.84
2019-09-15 14:00:00,58.94536,9.30698,59.6755841383,1.3953600000000002,0.40698,1.4535,57.55,8.9,58.2341180065,131.85,58.85536,9.19698,59.5696050167,1.3953600000000002,0.40698,1.4535,57.46,8.79,58.1284414035,131.83,60.51536,10.33698,61.3918720308,1.3953600000000002,0.40698,1.4535,59.12,9.93,59.9481384198,131.85,60.53536,10.29698,61.4048663173,1.3953600000000002,0.40698,1.4535,59.14,9.89,59.9612516547,131.59
2019-09-15 14:30:00,57.98632,10.15101,58.8681264452,1.78632,0.5210100000000001,1.86075,56.2,9.63,57.0190924165,131.85,57.90632,10.03101,58.7687251654,1.78632,0.5210100000000001,1.86075,56.12,9.51,56.9200711525,131.83,59.54632,11.19101,60.5888020212,1.78632,0.5210100000000001,1.86075,57.76,10.67,58.7372667052,131.85,59.55632,11.14101,60.5894162025,1.78632,0.5210100000000001,1.86075,57.77,10.62,58.7380396336,131.85
2019-09-15 15:00:00,57.2752,10.1186,58.1621406157,2.3952,0.6986,2.495,54.88,9.42,55.6825897386,131.85,57.1852,10.0186,58.0561749084,2.3952,0.6986,2.495,54.79,9.32,55.5770321266,131.83,58.7952,11.1686,59.8465802615,2.3952,0.6986,2.495,56.4,10.47,57.363585139,131.85,58.8152,11.1286,59.8587795482,2.3952,0.6986,2.495,56.42,10.43,57.3759644799,131.85
2019-09-15 15:30:00,56.98544,10.28242,57.9056865347,1.34544,0.39242000000000005,1.4015,55.64,9.89,56.5121376343,131.85,56.89544,10.162420000000001,57.7958984103,1.34544,0.39242000000000005,1.4015,55.55,9.77,56.4026187335,131.83,58.51544,11.33242,59.6026883744,1.34544,0.39242000000000005,1.4015,57.17,10.94,58.2073234224,131.85,58.53544,11.29242,59.614733795,1.34544,0.39242000000000005,1.4015,57.19,10.9,58.219464958,131.85
2019-09-15 16:00:00,57.55672,10.27321,58.466356658,1.17672,0.34321,1.2257500000000001,56.38,9.93,57.2477886036,131.85,57.45672,10.16321,58.348654746,1.17672,0.34321,1.2257500000000001,56.28,9.82,57.130296691,131.83,59.10672,11.33321,60.1834362434,1.17672,0.34321,1.2257500000000001,57.93,10.99,58.9632512672,131.85,59.12672,11.30321,60.1974382699,1.17672,0.34321,1.2257500000000001,57.95,10.96,58.9773185216,131.85
2019-09-15 16:30:00,59.03888,10.11009,59.8982743613,1.26888,0.37009000000000003,1.32175,57.77,9.74,58.5853266612,131.85,58.93888,10.00009,59.7812125643,1.26888,0.37009000000000003,1.32175,57.67,9.63,58.4685026318,131.83,60.59888,11.15009,61.6161404525,1.26888,0.37009000000000003,1.32175,59.33,10.78,60.3013872146,131.85,60.61888,11.11009,61.6285868105,1.26888,0.37009000000000003,1.32175,59.35,10.74,60.3139295685,131.85
2019-09-15 17:00:00,59.34448,10.12839,60.202587905,1.19448,0.34839000000000003,1.24425,58.15,9.78,58.9666931411,131.49,59.25448,10.01839,60.0954369171,1.19448,0.34839000000000003,1.24425,58.06,9.67,58.8597697923,131.37,60.92448,11.16839,61.9396900094,1.19448,0.34839000000000003,1.24425,59.73,10.82,60.702102929,131.48,60.93448,11.12839,61.9423273446,1.19448,0.34839000000000003,1.24425,59.74,10.78,60.7048268262,130.87
2019-09-15 17:30:00,59.46912,10.26266,60.3481434996,0.7291200000000001,0.21266000000000002,0.7595000000000001,58.74,10.05,59.5935407574,130.79,59.37912,10.14266,60.2391354839,0.7291200000000001,0.21266000000000002,0.7595000000000001,58.65,9.93,59.4846820619,130.79,61.06912,11.29266,62.104440964,0.7291200000000001,0.21266000000000002,0.7595000000000001,60.34,11.08,61.34885492,130.79,61.08912,11.25266,62.1168490786,0.7291200000000001,0.21266000000000002,0.7595000000000001,60.36,11.04,61.3613168046,130.79
2019-09-15 18:00:00,59.69168,10.52424,60.6123443599,0.63168,0.18424000000000001,0.658,59.06,10.34,59.9583121844,130.79,59.59168,10.40424,60.493111469,0.63168,0.18424000000000001,0.658,58.96,10.22,59.8392011979,130.79,61.28168,11.56424,62.3632580162,0.63168,0.18424000000000001,0.658,60.65,11.38,61.7084021832,130.79,61.30168,11.53424,62.3773569751,0.63168,0.18424000000000001,0.658,60.67,11.35,61.7225355928,130.79
2019-09-15 18:30:00,59.46152,10.84461,60.4423520949,0.70152,0.20461000000000001,0.73075,58.76,10.64,59.7155524131,130.79,59.39152,10.72461,60.3520497379,0.70152,0.20461000000000001,0.73075,58.69,10.52,59.6253846948,130.79,61.05152,11.89461,62.1994360213,0.70152,0.20461000000000001,0.73075,60.35,11.69,61.471770757,130.79,61.08152,11.854610000000001,62.2212492945,0.70152,0.20461000000000001,0.73075,60.38,11.65,61.4936330038,130.79
2019-09-15 19:00:00,59.98232,10.84276,60.9544432917,0.8323200000000001,0.24276000000000003,0.867,59.15,10.6,60.0922831984,131.42,59.89232,10.73276,60.8463814224,0.8323200000000001,0.24276000000000003,0.867,59.06,10.49,59.9843621288,131.06,61.57232,11.89276,62.7103526589,0.8323200000000001,0.24276000000000003,0.867,60.74,11.65,61.8471511066,131.44,61.60232,11.85276,62.7322385142,0.8323200000000001,0.24276000000000003,0.867,60.77,11.61,61.8690956779,130.79
2019-09-15 19:30:00,60.46952,10.66736,61.4032199351,0.7795200000000001,0.22736,0.812,59.69,10.44,60.5961195127,130.79,60.36952,10.54736,61.2839762744,0.7795200000000001,0.22736,0.812,59.59,10.32,60.4770245631,130.78,62.06952,11.71736,63.1658280908,0.7795200000000001,0.22736,0.812,61.29,11.49,62.3577116322,130.82,62.07952,11.67736,63.1682478782,0.7795200000000001,0.22736,0.812,61.3,11.45,62.360183611,130.59
2019-09-15 20:00:00,61.92112,10.00491,62.7241845396,0.77112,0.22491000000000003,0.80325,61.15,9.78,61.9271418685,130.71,61.841120000000004,9.88491,62.6261572233,0.77112,0.22491000000000003,0.80325,61.07,9.66,61.8292851325,130.64,63.55112,11.02491,64.5003371601,0.77112,0.22491000000000003,0.80325,62.78,10.8,63.7021852058,130.71,63.57112,10.98491,64.5132199302,0.77112,0.22491000000000003,0.80325,62.8,10.76,63.7151285018,130.25
2019-09-15 20:30:00,60.79088,10.63484,61.7141062724,0.77088,0.22484,0.803,60.02,10.41,60.9160775165,130.79,60.71088,10.51484,61.6147126148,0.77088,0.22484,0.803,59.94,10.29,60.8168373068,130.79,62.41088,11.67484,63.4934629029,0.77088,0.22484,0.803,61.64,11.45,62.6944343622,130.79,62.44088,11.63484,63.5156122304,0.77088,0.22484,0.803,61.67,11.41,62.716640535,130.78
2019-09-15 21:00:00,58.5416,11.31505,59.6250726378,0.7716000000000001,0.22505000000000003,0.8037500000000001,57.77,11.09,58.8248331914,131.1,58.4616,11.19505,59.523842442,0.7716000000000001,0.22505000000000003,0.8037500000000001,57.69,10.97,58.7237345543,131.02,60.1016,12.36505,61.3603844843,0.7716000000000001,0.22505000000000003,0.8037500000000001,59.33,12.14,60.5592973869,131.06,60.1316,12.33505,61.3837338149,0.7716000000000001,0.22505000000000003,0.8037500000000001,59.36,12.11,60.58268482,130.93
2019-09-15 21:30:00,56.01232,11.98526,57.280244841,0.7723200000000001,0.22526000000000002,0.8045,55.24,11.76,56.4779178086,131.1,55.95232,11.86526,57.1965602834,0.7723200000000001,0.22526000000000002,0.8045,55.18,11.64,56.394343688,131.02,57.53232,13.05526,58.9949799411,0.7723200000000001,0.22526000000000002,0.8045,56.76,12.83,58.1919796879,131.06,57.57232,13.01526,59.0251558494,0.7723200000000001,0.22526000000000002,0.8045,56.8,12.79,58.2221959393,130.81
2019-09-15 22:00:00,53.74272,12.28246,55.1283844916,0.7627200000000001,0.22246000000000002,0.7945,52.98,12.06,54.3352923982,131.85,53.66272,12.17246,55.0259602392,0.7627200000000001,0.22246000000000002,0.7945,52.9,11.95,54.2329466284,131.76,55.22272,13.37246,56.8187600239,0.7627200000000001,0.22246000000000002,0.7945,54.46,13.15,56.0251202587,131.83,55.24272,13.33246,56.8288008201,0.7627200000000001,0.22246000000000002,0.7945,54.48,13.11,56.0351898364,131.65
2019-09-15 22:30:00,51.2732,12.7626,52.8377232382,0.7632,0.22260000000000002,0.795,50.51,12.54,52.0433636499,132.61,51.2232,12.6526,52.7627188932,0.7632,0.22260000000000002,0.795,50.46,12.43,51.9684182942,132.5,52.7132,13.8726,54.5080772455,0.7632,0.22260000000000002,0.795,51.95,13.65,53.7133596045,132.66,52.7532,13.8526,54.5416779812,0.7632,0.22260000000000002,0.795,51.99,13.63,53.7469720077,132.3
2019-09-15 23:00:00,48.18368,13.42274,50.0183663013,0.76368,0.22274000000000002,0.7955,47.42,13.2,49.222925553,133.33,48.13368,13.30274,49.938102105,0.76368,0.22274000000000002,0.7955,47.37,13.08,49.1426830769,133.14,49.56368,14.53274,51.6503524388,0.76368,0.22274000000000002,0.7955,48.8,14.31,50.8548532591,133.35,49.59368,14.51274,51.6735204747,0.76368,0.22274000000000002,0.7955,48.83,14.29,50.8780207948,133.04
2019-09-15 23:30:00,45.24112,14.21491,47.4217524472,0.77112,0.22491000000000003,0.80325,44.47,13.99,46.6186765149,133.96,45.19112,14.11491,47.3441444232,0.77112,0.22491000000000003,0.80325,44.42,13.89,46.5410410283,133.96,46.56112,15.36491,49.0307898668,0.77112,0.22491000000000003,0.80325,45.79,15.14,48.2280385253,133.96,46.60112,15.33491,49.0593910476,0.77112,0.22491000000000003,0.80325,45.83,15.11,48.2566161267,133.66
2019-09-16 00:00:00,42.88488,12.45309,44.6563812144,0.7648800000000001,0.22309,0.7967500000000001,42.12,12.23,43.8596317814,133.02,43.06488,21.31309,48.0503037947,0.7648800000000001,0.22309,0.7967500000000001,42.3,21.09,47.2660353743,133.02,44.16488,13.22309,46.1019168209,0.7648800000000001,0.22309,0.7967500000000001,43.4,13.0,45.305187341,133.03,44.20488,13.38309,46.1863455337,0.7648800000000001,0.22309,0.7967500000000001,43.44,13.16,45.3896375839,133.0
2019-09-16 00:30:00,41.0896,9.5828,42.1922419883,0.7296,0.21280000000000002,0.76,40.36,9.37,41.4333983641,132.02,41.4996,29.4528,50.8889401344,0.7296,0.21280000000000002,0.76,40.77,29.24,50.1714111821,131.93,42.3296,10.6028,43.6373051872,0.7296,0.21280000000000002,0.76,41.6,10.39,42.8778742477,132.0,42.3496,10.5728,43.6494297786,0.7296,0.21280000000000002,0.76,41.62,10.36,42.8900221497,131.85
2019-09-16 01:00:00,39.6744,9.9142,40.8943685243,0.7344,0.2142,0.765,38.94,9.7,40.1299588836,132.9,40.0544,29.8642,49.9622397516,0.7344,0.2142,0.765,39.32,29.65,49.2461663483,132.75,40.8944,10.9342,42.330942359,0.7344,0.2142,0.765,40.16,10.72,41.5661400662,132.79,40.9144,10.9142,42.3451046639,0.7344,0.2142,0.765,40.18,10.7,41.5803126491,131.85
2019-09-16 01:30:00,39.39904,9.99847,40.647924366,0.74904,0.21847000000000003,0.7802500000000001,38.65,9.78,39.8681690074,132.9,39.76904,29.96847,49.7964430122,0.74904,0.21847000000000003,0.7802500000000001,39.02,29.75,49.0675340729,132.65,40.60904,11.02847,42.0799391666,0.74904,0.21847000000000003,0.7802500000000001,39.86,10.81,41.2998268762,132.79,40.62904,10.99847,42.0913914436,0.74904,0.21847000000000003,0.7802500000000001,39.88,10.78,41.3112914347,132.25
2019-09-16 02:00:00,39.49144,9.91917,40.7181012175,0.7514400000000001,0.21917000000000003,0.7827500000000001,38.74,9.7,39.9359186698,132.9,39.87144,29.89917,49.8366541249,0.7514400000000001,0.21917000000000003,0.7827500000000001,39.12,29.68,49.1047533341,132.9,40.70144,10.94917,42.1484464929,0.7514400000000001,0.21917000000000003,0.7827500000000001,39.95,10.73,41.3658724071,132.9,40.72144,10.91917,42.1599804218,0.7514400000000001,0.21917000000000003,0.7827500000000001,39.97,10.7,41.3774201709,132.25
2019-09-16 02:30:00,39.37904,9.81847,40.5846170915,0.74904,0.21847000000000003,0.7802500000000001,38.63,9.6,39.8049858686,132.9,39.74904,29.80847,49.6843140706,0.74904,0.21847000000000003,0.7802500000000001,39.0,29.59,48.9547556423,132.9,40.59904,10.838470000000001,42.020881486,0.74904,0.21847000000000003,0.7802500000000001,39.85,10.62,41.2408401951,132.9,40.60904,10.81847,42.0253902167,0.74904,0.21847000000000003,0.7802500000000001,39.86,10.6,41.2453585267,132.51
2019-09-16 03:00:00,39.3676,9.59805,40.5207415229,0.7476,0.21805000000000002,0.77875,38.62,9.38,39.7427829926,132.9,39.7376,29.59805,49.5491818052,0.7476,0.21805000000000002,0.77875,38.99,29.38,48.8201239245,132.9,40.5776,10.61805,41.9438268111,0.7476,0.21805000000000002,0.77875,39.83,10.4,41.1653847304,132.9,40.5976,10.58805,41.955594723,0.7476,0.21805000000000002,0.77875,39.85,10.37,41.1771708596,132.83
2019-09-16 03:30:00,39.10928,9.71854,40.2987071982,0.7492800000000001,0.21854,0.7805000000000001,38.36,9.5,39.5188511979,132.9,39.47928,29.72854,49.4206398163,0.7492800000000001,0.21854,0.7805000000000001,38.73,29.51,48.6914058125,132.9,40.30928,10.73854,41.7151566634,0.7492800000000001,0.21854,0.7805000000000001,39.56,10.52,40.9348751067,132.9,40.33928,10.71854,41.7390058656,0.7492800000000001,0.21854,0.7805000000000001,39.59,10.5,40.9587365528,132.67
2019-09-16 04:00:00,39.18072,9.60896,40.3418012984,0.75072,0.21896000000000002,0.782,38.43,9.39,39.5605485301,132.9,39.55072,29.59896,49.3999785992,0.75072,0.21896000000000002,0.782,38.8,29.38,48.66851549,132.9,40.39072,10.63896,41.7683819653,0.75072,0.21896000000000002,0.782,39.64,10.42,40.9866563652,132.9,40.41072,10.60896,41.7800948204,0.75072,0.21896000000000002,0.782,39.66,10.39,40.9983865536,132.83
2019-09-16 04:30:00,39.49112,9.32616,40.5774052793,0.7411200000000001,0.21616000000000002,0.772,38.75,9.11,39.8064642992,132.9,39.87112,29.25616,49.4533022962,0.7411200000000001,0.21616000000000002,0.772,39.13,29.04,48.7286209532,132.81,40.71112,10.33616,42.0027558048,0.7411200000000001,0.21616000000000002,0.772,39.97,10.12,41.2312417955,132.9,40.72112,10.31616,42.0075323151,0.7411200000000001,0.21616000000000002,0.772,39.98,10.1,41.2360327869,131.99
2019-09-16 05:00:00,40.48032,8.86301,41.439223612,0.7303200000000001,0.21301,0.76075,39.75,8.65,40.6802777768,132.3,40.87032,28.75301,49.9711781026,0.7303200000000001,0.21301,0.76075,40.14,28.54,49.2519156988,132.22,41.71032,9.86301,42.8605851659,0.7303200000000001,0.21301,0.76075,40.98,9.65,42.1008657868,132.44,41.73032,9.84301,42.8754528042,0.7303200000000001,0.21301,0.76075,41.0,9.63,42.115755959,131.99
2019-09-16 05:30:00,42.3224,8.0107,43.0738535106,0.7224,0.2107,0.7525000000000001,41.6,7.8,42.3249335499,131.85,42.7424,27.7407,50.9554628499,0.7224,0.2107,0.7525000000000001,42.02,27.53,50.2352595295,131.85,43.5624,9.0007,44.482527966,0.7224,0.2107,0.7525000000000001,42.84,8.79,43.7324787772,131.85,43.5924,8.9707,44.5058512586,0.7224,0.2107,0.7525000000000001,42.87,8.76,43.7558510373,131.85
2019-09-16 06:00:00,45.27232,6.82776,45.7842905897,0.7123200000000001,0.20776000000000003,0.742,44.56,6.62,45.0490621434,131.01,45.76232,26.32776,52.7952732581,0.7123200000000001,0.20776000000000003,0.742,45.05,26.12,52.074532163,130.88,46.57232,7.75776,47.2140215445,0.7123200000000001,0.20776000000000003,0.742,45.86,7.55,46.4773288819,130.97,46.60232,7.73776,47.2403340293,0.7123200000000001,0.20776000000000003,0.742,45.89,7.53,46.5036880258,130.79
2019-09-16 06:30:00,52.09992,7.88706,52.6935231262,0.7099200000000001,0.20706000000000002,0.7395,51.39,7.68,51.9607014964,130.81,52.20992,13.37706,53.8963958039,0.7099200000000001,0.20706000000000002,0.7395,51.5,13.17,53.1573033552,130.71,53.50992,8.62706,54.2009013085,0.7099200000000001,0.20706000000000002,0.7395,52.8,8.42,53.4671525331,130.86,53.52992,8.67706,54.2286244105,0.7099200000000001,0.20706000000000002,0.7395,52.82,8.47,53.4947969433,130.54
2019-09-16 07:00:00,57.09744,7.83217,57.6321138035,0.7274400000000001,0.21217000000000003,0.75775,56.37,7.62,56.8826977208,130.81,57.02744,7.7521700000000004,57.5519335267,0.7274400000000001,0.21217000000000003,0.75775,56.3,7.54,56.8026548675,130.71,58.61744,8.82217,59.2776092269,0.7274400000000001,0.21217000000000003,0.75775,57.89,8.61,58.5267819037,130.75,58.64744,8.80217,59.3043035138,0.7274400000000001,0.21217000000000003,0.75775,57.92,8.59,58.5535182547,130.41
2019-09-16 07:30:00,63.03184,5.98512,63.3153576567,0.7718400000000001,0.22512000000000001,0.804,62.26,5.76,62.5258762434,131.75,62.93184,5.93512,63.2110918684,0.7718400000000001,0.22512000000000001,0.804,62.16,5.71,62.4217085636,131.69,64.68184,6.97512,65.0568422597,0.7718400000000001,0.22512000000000001,0.804,63.91,6.75,64.265469733,131.74,64.69184,6.94512,65.0635754812,0.7718400000000001,0.22512000000000001,0.804,63.92,6.72,64.2722708483,131.57
2019-09-16 08:00:00,66.4068,4.7599,66.5771712695,0.8568,0.2499,0.8925000000000001,65.55,4.51,65.7049663268,131.85,66.2968,4.6899,66.4624770246,0.8568,0.2499,0.8925000000000001,65.44,4.44,65.5904505244,131.85,68.1168,5.7199,68.356533691,0.8568,0.2499,0.8925000000000001,67.26,5.47,67.4820605791,131.9,68.1568,5.6799,68.3930599568,0.8568,0.2499,0.8925000000000001,67.3,5.43,67.5187003726,131.71
2019-09-16 08:30:00,67.67032,3.55426,67.7635962228,0.94032,0.27426,0.9795,66.73,3.2800000000000002,66.8105627876,131.51,67.58032,3.50426,67.671112666,0.94032,0.27426,0.9795,66.64,3.23,66.7182321408,131.48,69.42032,4.50426,69.5662934693,0.94032,0.27426,0.9795,68.48,4.23,68.6105188728,131.5,69.44032,4.45426,69.5830329452,0.94032,0.27426,0.9795,68.5,4.18,68.6274172616,131.38
2019-09-16 09:00:00,67.60816,2.00988,67.6380286244,1.02816,0.29988000000000004,1.071,66.58,1.71,66.601955677,131.25,67.49816,2.01988,67.528375655,1.02816,0.29988000000000004,1.071,66.47,1.72,66.4922499243,131.25,69.34816000000001,2.12988,69.3808596387,1.02816,0.29988000000000004,1.071,68.32,1.83,68.344504534,131.26,69.34816000000001,2.09988,69.3799451672,1.02816,0.29988000000000004,1.071,68.32,1.8,68.3437078303,131.72
2019-09-16 09:30:00,69.16208,1.51394,69.1786478926,1.04208,0.30394000000000004,1.0855,68.12,1.21,68.1307456293,130.79,69.05208,1.5839400000000001,69.0702440871,1.04208,0.30394000000000004,1.0855,68.01,1.28,68.022044221,130.79,70.92208,0.6739400000000001,70.9252819991,1.04208,0.30394000000000004,1.0855,69.88,0.37,69.8809795295,130.79,70.94208,0.73394,70.9458764316,1.04208,0.30394000000000004,1.0855,69.9,0.43,69.9013225912,0.0
2019-09-16 10:00:00,70.0268,1.9049,70.0527041751,0.9768,0.2849,1.0175,69.05,1.62,69.0690010062,130.793,69.9268,1.9749,69.9546823897,0.9768,0.2849,1.0175,68.95,1.69,68.9707082753,130.793,71.8168,1.0749,71.8248436981,0.9768,0.2849,1.0175,70.84,0.79,70.8444048602,130.793,71.8368,1.1349,71.8457641914,0.9768,0.2849,1.0175,70.86,0.85,70.8650978973,0.003
2019-09-16 10:30:00,69.82896,1.77303,69.8514659121,1.03896,0.30303,1.08225,68.79,1.47,68.8057047054,130.32,69.69896,1.8430300000000002,69.723323104,1.03896,0.30303,1.08225,68.66,1.54,68.6772684372,130.32,71.59896,0.93303,71.605039055,1.03896,0.30303,1.08225,70.56,0.63,70.5628124439,130.38,71.60896,1.01303,71.6161251539,1.03896,0.30303,1.08225,70.57,0.71,70.5735715406,0.0
2019-09-16 11:00:00,69.64928,2.4872900000000002,69.6936784512,1.4992800000000002,0.43729,1.56175,68.15,2.05,68.1808257504,129.74,69.54928,2.5472900000000003,69.5959124867,1.4992800000000002,0.43729,1.56175,68.05,2.11,68.0827041179,129.74,71.41928,1.6572900000000002,71.4385061844,1.4992800000000002,0.43729,1.56175,69.92,1.22,69.9306427827,129.8,71.42928,1.72729,71.4501614558,1.4992800000000002,0.43729,1.56175,69.93,1.29,69.9418973148,0.0
2019-09-16 11:30:00,70.3864,2.03145,70.4157091427,1.6164,0.47145000000000004,1.68375,68.77,1.56,68.7876914862,129.74,70.2764,2.10145,70.3078124326,1.6164,0.47145000000000004,1.68375,68.66,1.63,68.6793455123,129.74,72.1564,1.1914500000000001,72.1662359699,1.6164,0.47145000000000004,1.68375,70.54,0.72,70.5436744152,129.93,72.1564,1.26145,72.1674255954,1.6164,0.47145000000000004,1.68375,70.54,0.79,70.5444235925,0.0
2019-09-16 12:00:00,70.2188,1.5484,70.2358698672,1.7088,0.4984,1.78,68.51,1.05,68.5180457982,130.67,70.1188,1.6284,70.137705979,1.7088,0.4984,1.78,68.41,1.13,68.4193320634,130.67,71.9988,0.7684000000000001,72.0029002194,1.7088,0.4984,1.78,70.29,0.27,70.290518564,130.67,72.0088,0.7884,72.0131158332,1.7088,0.4984,1.78,70.3,0.29,70.3005981482,0.0
2019-09-16 12:30:00,70.43752,1.45761,70.4526000277,1.63752,0.47761000000000003,1.70575,68.8,0.98,68.8069792972,130.79,70.32752,1.5276100000000001,70.3441089336,1.63752,0.47761000000000003,1.70575,68.69,1.05,68.6980247169,130.79,72.20752,0.5976100000000001,72.2099929529,1.63752,0.47761000000000003,1.70575,70.57,0.12,70.5701020263,130.79,72.22752,0.63761,72.2303342915,1.63752,0.47761000000000003,1.70575,70.59,0.16,70.5901813286,0.0
2019-09-16 13:00:00,69.7292,1.0031,69.7364147505,1.5192,0.4431,1.5825,68.21,0.56,68.2122987444,130.79,69.6292,1.0631,69.637315243,1.5192,0.4431,1.5825,68.11,0.62,68.1128218473,130.79,71.4992,0.7331000000000001,71.5029582343,1.5192,0.4431,1.5825,69.98,0.29,69.9806008834,130.79,71.5192,0.6931,71.5225583732,1.5192,0.4431,1.5825,70.0,0.25,70.0004464271,0.0
2019-09-16 13:30:00,69.56664,0.92027,69.5727266805,1.64664,0.48027000000000003,1.7152500000000002,67.92,0.44,67.9214251912,130.79,69.47664,0.9902700000000001,69.4836969394,1.64664,0.48027000000000003,1.7152500000000002,67.83,0.51,67.8319172661,130.79,71.31664,0.8402700000000001,71.321589961,1.64664,0.48027000000000003,1.7152500000000002,69.67,0.36,69.6709300928,130.79,71.34664,0.78027,71.3509065154,1.64664,0.48027000000000003,1.7152500000000002,69.7,0.30000000000000004,69.7006456211,0.0
2019-09-16 14:00:00,69.26176,0.88343,69.2673938218,1.4517600000000002,0.42343000000000003,1.51225,67.81,0.46,67.8115602239,130.79,69.17176,0.9634300000000001,69.178469041,1.4517600000000002,0.42343000000000003,1.51225,67.72,0.54,67.7221529486,130.79,71.01176,0.75343,71.0157568083,1.4517600000000002,0.42343000000000003,1.51225,69.56,0.33,69.5607827731,130.79,71.03176,0.6834300000000001,71.0350477248,1.4517600000000002,0.42343000000000003,1.51225,69.58,0.26,69.5804857701,0.0
2019-09-16 14:30:00,68.32904,0.6847200000000001,68.3324706768,1.7990400000000002,0.5247200000000001,1.874,66.53,0.16,66.5301923941,130.79,68.24904,0.70472,68.2526782713,1.7990400000000002,0.5247200000000001,1.874,66.45,0.18,66.4502437919,130.79,70.05904,1.23472,70.0699195033,1.7990400000000002,0.5247200000000001,1.874,68.26,0.71,68.2636923994,130.79,70.09904,1.17472,70.1088822903,1.7990400000000002,0.5247200000000001,1.874,68.3,0.65,68.3030929022,0.0
2019-09-16 15:00:00,67.75568,0.54374,67.7578617243,1.5556800000000002,0.45374000000000003,1.6205,66.2,0.09,66.2000611782,130.79,67.66568,0.56374,67.66802829,1.5556800000000002,0.45374000000000003,1.6205,66.11,0.11,66.1100915141,130.79,69.47568,1.23374,69.486633433,1.5556800000000002,0.45374000000000003,1.6205,67.92,0.78,67.9244786509,130.79,69.50568,1.17374,69.5155897468,1.5556800000000002,0.45374000000000003,1.6205,67.95,0.72,67.9538144625,0.0
2019-09-16 15:30:00,67.14464,0.7030200000000001,67.1483202906,1.72464,0.50302,1.7965,65.42,0.2,65.4203057162,130.79,67.06464,0.64302,67.0677225873,1.72464,0.50302,1.7965,65.34,0.14,65.3401499845,130.79,68.84464,1.60302,68.8633003119,1.72464,0.50302,1.7965,67.12,1.1,67.1290131016,130.79,68.88464,1.56302,68.9023704922,1.72464,0.50302,1.7965,67.16,1.06,67.1683645774,0.0
2019-09-16 16:00:00,69.26408,0.5549400000000001,69.2663030387,1.35408,0.39494,1.4105,67.91,0.16,67.9101884845,130.79,69.17408,0.57494,69.1764692641,1.35408,0.39494,1.4105,67.82,0.18,67.8202388672,130.79,71.01408,1.28494,71.0257040025,1.35408,0.39494,1.4105,69.66,0.89,69.6656852403,130.79,71.03408,1.2249400000000001,71.0446408918,1.35408,0.39494,1.4105,69.68,0.8300000000000001,69.684943137,0.0
2019-09-16 16:30:00,71.106,0.35925,71.1069075165,1.026,0.29925,1.06875,70.08,0.06,70.0800256849,130.79,71.016,0.34925,71.0168587841,1.026,0.29925,1.06875,69.99,0.05,69.9900178597,130.79,72.886,1.20925,72.8960306297,1.026,0.29925,1.06875,71.86,0.91,71.8657616672,130.79,72.926,1.14925,72.9350550254,1.026,0.29925,1.06875,71.9,0.85,71.9050241638,0.0
2019-09-16 17:00:00,72.3996,0.8590500000000001,72.4046963053,1.0596,0.30905000000000005,1.10375,71.34,0.55,71.3421200975,130.79,72.2996,0.78905,72.3039055658,1.0596,0.30905000000000005,1.10375,71.24,0.48,71.2416170507,130.79,74.2196,1.7590500000000002,74.240442355,1.0596,0.30905000000000005,1.10375,73.16,1.45,73.17436778,130.96,74.2596,1.6990500000000002,74.2790344785,1.0596,0.30905000000000005,1.10375,73.2,1.3900000000000001,73.2131962149,0.0
2019-09-16 17:30:00,73.39232,1.03651,73.3996388817,1.22232,0.35651000000000005,1.27325,72.17,0.68,72.1732034761,131.15,73.30232,0.9665100000000001,73.3086915649,1.22232,0.35651000000000005,1.27325,72.08,0.61,72.0825811136,131.06,75.22232,1.92651,75.2469857666,1.22232,0.35651000000000005,1.27325,74.0,1.57,74.016652856,131.15,75.26232,1.8665100000000001,75.2854612217,1.22232,0.35651000000000005,1.27325,74.04,1.51,74.0553961572,0.0
2019-09-16 18:00:00,73.33128,2.98579,73.3920402248,1.15128,0.33579000000000003,1.19925,72.18,2.65,72.2286293654,131.24,73.25128,2.90579,73.3088919379,1.15128,0.33579000000000003,1.19925,72.1,2.5700000000000003,72.1457892049,131.24,75.16128,3.90579,75.2626946552,1.15128,0.33579000000000003,1.19925,74.01,3.5700000000000003,74.0960525264,131.29,75.21128,3.84579,75.3095395017,1.15128,0.33579000000000003,1.19925,74.06,3.51,74.1431298233,131.84
2019-09-16 18:30:00,73.59,5.27875,73.7790844451,0.99,0.28875,1.03125,72.6,4.99,72.771286233,131.85,73.5,5.19875,73.6836277715,0.99,0.28875,1.03125,72.51,4.91,72.6760497,131.85,75.44,6.25875,75.6991780111,0.99,0.28875,1.03125,74.45,5.97,74.6889777678,131.85,75.48,6.19875,75.73410659379999,0.99,0.28875,1.03125,74.49,5.91,74.724080456,131.84
2019-09-16 19:00:00,73.09832,5.33576,73.2928012945,0.80832,0.23576000000000003,0.842,72.29,5.1,72.469677107,131.85,73.02832,5.26576,73.217919599,0.80832,0.23576000000000003,0.842,72.22,5.03,72.3949535534,131.85,74.92832,6.32576,75.1948693569,0.80832,0.23576000000000003,0.842,74.12,6.09,74.3697687236,131.85,74.99832,6.27576,75.260435598,0.80832,0.23576000000000003,0.842,74.19,6.04,74.4354599636,131.84
2019-09-16 19:30:00,72.2328,5.9154,72.4746117823,0.7728,0.22540000000000002,0.805,71.46,5.69,71.6861750967,132.1,72.1328,5.8454,72.3692582317,0.7728,0.22540000000000002,0.805,71.36,5.62,71.5809611559,132.07,74.0428,6.9254,74.3659693475,0.7728,0.22540000000000002,0.805,73.27,6.7,73.5756950358,132.15,74.0928,6.8654,74.4101923731,0.7728,0.22540000000000002,0.805,73.32,6.64,73.6200516164,131.84
2019-09-16 20:00:00,73.29184,5.43512,73.4930904235,0.7718400000000001,0.22512000000000001,0.804,72.52,5.21,72.7069082,131.93,73.21184,5.35512,73.4074303215,0.7718400000000001,0.22512000000000001,0.804,72.44,5.13,72.6214190167,131.9,75.13184,6.42512,75.4060710341,0.7718400000000001,0.22512000000000001,0.804,74.36,6.2,74.6180246321,131.95,75.19184,6.36512,75.4607683184,0.7718400000000001,0.22512000000000001,0.804,74.42,6.14,74.6728598622,131.84
2019-09-16 20:30:00,71.15544,6.03617,71.4110074839,0.77544,0.22617,0.8077500000000001,70.38,5.8100000000000005,70.6194059731,132.71,71.07544,5.96617,71.3254047003,0.77544,0.22617,0.8077500000000001,70.3,5.74,70.5339464372,132.61,72.95544,7.04617,73.2949161761,0.77544,0.22617,0.8077500000000001,72.18,6.82,72.5014813642,132.73,73.01544,6.99617,73.349852577,0.77544,0.22617,0.8077500000000001,72.24,6.77,72.5565331311,132.49
2019-09-16 21:00:00,68.67496,7.13603,69.0447177933,0.7749600000000001,0.22603,0.80725,67.9,6.91,68.2507003627,132.16,68.59496,7.06603,68.9579387552,0.7749600000000001,0.22603,0.80725,67.82,6.84,68.1640521096,132.13,70.44496,8.16603,70.9166865791,0.7749600000000001,0.22603,0.80725,69.67,7.94,70.1209847335,132.22,70.47496,8.10603,70.93960607,0.7749600000000001,0.22603,0.80725,69.7,7.88,70.1440261177,132.04
2019-09-16 21:30:00,66.40712,7.72666,66.8551184387,0.77712,0.22666000000000003,0.8095,65.63,7.5,66.0571487426,131.54,66.33712,7.64666,66.7763797989,0.77712,0.22666000000000003,0.8095,65.56,7.42,65.9785571228,131.5,68.10712,8.73666,68.665195133,0.77712,0.22666000000000003,0.8095,67.33,8.51,67.8656687877,131.55,68.17712,8.69666,68.7295539535,0.77712,0.22666000000000003,0.8095,67.4,8.47,67.9301177682,131.43
2019-09-16 22:00:00,63.0588,8.33715,63.6075492969,0.7788,0.22715000000000002,0.81125,62.28,8.11,62.8058158135,131.94,63.0088,8.27715,63.5501383914,0.7788,0.22715000000000002,0.81125,62.23,8.05,62.7485091456,131.83,64.7088,9.36715,65.3832722993,0.7788,0.22715000000000002,0.81125,63.93,9.14,64.5800627129,131.96,64.7588,9.32715,65.427042609,0.7788,0.22715000000000002,0.81125,63.98,9.1,64.6239150779,131.43
2019-09-16 22:30:00,59.45576,9.38043,60.191194241,0.7557600000000001,0.22043000000000001,0.7872500000000001,58.7,9.16,59.410399763,131.8,59.39576,9.31043,60.1210480012,0.7557600000000001,0.22043000000000001,0.7872500000000001,58.64,9.09,59.3403547344,131.83,61.01576,10.42043,61.8991787487,0.7557600000000001,0.22043000000000001,0.7872500000000001,60.26,10.2,61.1171628923,131.8,61.08576,10.39043,61.9631431608,0.7557600000000001,0.22043000000000001,0.7872500000000001,60.33,10.17,61.1811882853,131.64
2019-09-16 23:00:00,56.2656,9.98455,57.1446321369,0.7356,0.21455000000000002,0.7662500000000001,55.53,9.77,56.382921173,132.59,56.2256,9.92455,57.0947877486,0.7356,0.21455000000000002,0.7662500000000001,55.49,9.71,56.3331536486,132.55,57.7856,11.05455,58.8334823299,0.7356,0.21455000000000002,0.7662500000000001,57.05,10.84,58.0707163724,132.59,57.8356,11.01455,58.8750960854,0.7356,0.21455000000000002,0.7662500000000001,57.1,10.8,58.1123911055,132.21
2019-09-16 23:30:00,52.95664,11.14902,54.1175236596,0.71664,0.20902,0.7465,52.24,10.94,53.3732254974,132.9,52.91664,11.09902,54.0680962662,0.71664,0.20902,0.7465,52.2,10.89,53.3238417596,132.9,54.41664,12.23902,55.7760192148,0.71664,0.20902,0.7465,53.7,12.03,55.0309994458,132.9,54.47664,12.22902,55.8323672779,0.71664,0.20902,0.7465,53.76,12.02,55.0873669728,132.9
2019-09-17 00:00:00,50.61168,11.420490000000001,51.8841955152,0.7216800000000001,0.21049,0.75175,49.89,11.21,51.1339046035,132.9,50.58168,11.36049,51.8417504012,0.7216800000000001,0.21049,0.75175,49.86,11.15,51.091507122,132.9,52.02168,12.50049,53.5024993833,0.7216800000000001,0.21049,0.75175,51.3,12.29,52.7516265152,132.9,52.06168,12.49049,53.5390592452,0.7216800000000001,0.21049,0.75175,51.34,12.28,52.7881994389,132.9
2019-09-17 00:30:00,48.73768,11.72224,50.1275609062,0.7276800000000001,0.21224,0.758,48.01,11.51,49.3704385235,132.76,48.71768,11.67224,50.0964423008,0.7276800000000001,0.21224,0.758,47.99,11.46,49.3393524481,132.7,50.10768,12.83224,51.7247134202,0.7276800000000001,0.21224,0.758,49.38,12.62,50.9671345084,132.77,50.16768,12.80224,51.7754137173,0.7276800000000001,0.21224,0.758,49.44,12.59,51.0178566778,132.5
2019-09-17 01:00:00,47.398,11.88525,48.8654230675,0.738,0.21525000000000002,0.76875,46.66,11.67,48.0972400456,131.9,47.378,11.78525,48.8217881848,0.738,0.21525000000000002,0.76875,46.64,11.57,48.0536627116,131.85,48.728,12.96525,50.4233645403,0.738,0.21525000000000002,0.76875,47.99,12.75,49.6548346085,131.9,48.788,12.96525,50.4813495418,0.738,0.21525000000000002,0.76875,48.05,12.75,49.712825307,131.85
2019-09-17 01:30:00,47.21416,12.15413,48.7534591651,0.73416,0.21413000000000001,0.76475,46.48,11.94,47.9891029297,131.9,47.17416,12.05413,48.6898698064,0.73416,0.21413000000000001,0.76475,46.44,11.84,47.925558943,131.85,48.54416,13.24413,50.3184106423,0.73416,0.21413000000000001,0.76475,47.81,13.03,49.553778867,131.9,48.58416,13.23413,50.3543722011,0.73416,0.21413000000000001,0.76475,47.85,13.02,49.5897459159,131.85
2019-09-17 02:00:00,47.11656,12.12358,48.6513249383,0.76656,0.22358000000000003,0.7985,46.35,11.9,47.8532391798,131.9,47.07656,12.02358,48.5877451365,0.76656,0.22358000000000003,0.7985,46.31,11.8,47.7897070508,131.85,48.45656,13.20358,50.2232290066,0.76656,0.22358000000000003,0.7985,47.69,12.98,49.4248571065,131.9,48.49656,13.20358,50.2618230534,0.76656,0.22358000000000003,0.7985,47.73,12.98,49.4634541859,131.85
