Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-17 02:30:00,46.1136,12.64855,47.8168372235,0.7836000000000001,0.22855000000000003,0.81625,45.33,12.42,47.0006946757,132.09,46.0736,12.54855,47.7518871257,0.7836000000000001,0.22855000000000003,0.81625,45.29,12.32,46.9357699415,132.06,47.4336,13.75855,49.3887042456,0.7836000000000001,0.22855000000000003,0.81625,46.65,13.53,48.5724551572,132.08,47.4736,13.73855,49.4215585859,0.7836000000000001,0.22855000000000003,0.81625,46.69,13.51,48.6053104095,131.85
2019-09-17 03:00:00,45.796,12.59925,47.4975232677,0.786,0.22925,0.8187500000000001,45.01,12.37,46.6788710232,132.77,45.756,12.49925,47.4325076984,0.786,0.22925,0.8187500000000001,44.97,12.27,46.6138799072,132.85,47.116,13.68925,49.0643762985,0.786,0.22925,0.8187500000000001,46.33,13.46,48.2456267448,132.9,47.146,13.68925,49.0931856938,0.786,0.22925,0.8187500000000001,46.36,13.46,48.2744362991,132.04
2019-09-17 03:30:00,45.19768,12.83974,46.9860532568,0.78768,0.22974000000000003,0.8205,44.41,12.61,46.1655737536,132.9,45.14768,12.73974,46.91070224,0.78768,0.22974000000000003,0.8205,44.36,12.51,46.0902343236,132.85,46.49768,13.95974,48.5480029069,0.78768,0.22974000000000003,0.8205,45.71,13.73,47.7275287439,132.9,46.52768,13.94974,48.5738638802,0.78768,0.22974000000000003,0.8205,45.74,13.72,47.7533873144,132.82
2019-09-17 04:00:00,45.03576,12.91918,46.8521599358,0.78576,0.22918000000000002,0.8185,44.25,12.69,46.0336681137,132.9,44.99576,12.81918,46.7862137157,0.78576,0.22918000000000002,0.8185,44.21,12.59,45.9677299853,132.85,46.34576,14.01918,48.4196951441,0.78576,0.22918000000000002,0.8185,45.56,13.79,47.6012363285,132.9,46.37576,14.00918,48.4455182638,0.78576,0.22918000000000002,0.8185,45.59,13.78,47.6270563861,132.9
2019-09-17 04:30:00,45.19048,12.86764,46.986760282,0.7804800000000001,0.22764,0.8130000000000001,44.41,12.64,46.1737771901,132.9,45.14048,12.76764,46.9113586011,0.7804800000000001,0.22764,0.8130000000000001,44.36,12.54,46.0983860889,132.85,46.48048,13.977640000000001,48.5366813967,0.7804800000000001,0.22764,0.8130000000000001,45.7,13.75,47.7237100402,132.9,46.52048,13.96764,48.5721116136,0.7804800000000001,0.22764,0.8130000000000001,45.74,13.74,47.7591373456,132.9
2019-09-17 05:00:00,45.46872,12.78421,47.2317745142,0.7687200000000001,0.22421000000000002,0.8007500000000001,44.7,12.56,46.4310628782,132.9,45.41872,12.68421,47.1566465067,0.7687200000000001,0.22421000000000002,0.8007500000000001,44.65,12.46,46.3559499957,132.85,46.77872,13.88421,48.7956958364,0.7687200000000001,0.22421000000000002,0.8007500000000001,46.01,13.66,47.9949549432,132.9,46.80872,13.88421,48.8244565291,0.7687200000000001,0.22421000000000002,0.8007500000000001,46.04,13.66,48.023714975,132.9
2019-09-17 05:30:00,47.21288,12.24959,48.7761057595,0.7528800000000001,0.21959,0.7842500000000001,46.46,12.03,47.99221291,131.98,47.18288,12.14959,48.7220350792,0.7528800000000001,0.21959,0.7842500000000001,46.43,11.93,47.9381872832,131.95,48.55288,13.33959,50.3520289329,0.7528800000000001,0.21959,0.7842500000000001,47.8,13.12,49.5678766945,131.98,48.58288,13.33959,50.380957617600004,0.7528800000000001,0.21959,0.7842500000000001,47.83,13.12,49.5968073569,131.89
2019-09-17 06:00:00,49.31208,11.76644,50.6964529745,0.7420800000000001,0.21644000000000002,0.773,48.57,11.55,49.9244168719,131.85,49.27208,11.67644,50.6367170994,0.7420800000000001,0.21644000000000002,0.773,48.53,11.46,49.8647420529,131.85,50.67208,12.84644,52.2751443059,0.7420800000000001,0.21644000000000002,0.773,49.93,12.63,51.5026387673,131.85,50.71208,12.83644,52.3114638468,0.7420800000000001,0.21644000000000002,0.773,49.97,12.62,51.5389687518,131.78
2019-09-17 06:30:00,54.94792,9.60106,55.7804111266,0.75792,0.22106,0.7895000000000001,54.19,9.38,54.9958225686,130.82,54.88792,9.51106,55.7058706444,0.75792,0.22106,0.7895000000000001,54.13,9.29,54.9214074838,130.68,56.41792,10.63106,57.4108102525,0.75792,0.22106,0.7895000000000001,55.66,10.41,56.6251154524,130.81,56.45792,10.62106,57.448269306,0.75792,0.22106,0.7895000000000001,55.7,10.4,56.6625978931,130.47
2019-09-17 07:00:00,58.59824,9.49407,59.3623710465,0.76824,0.22407000000000002,0.80025,57.83,9.27,58.5682661516,133.14,58.52824,9.57407,59.3061353813,0.76824,0.22407000000000002,0.80025,57.76,9.35,58.5118799903,133.11,60.12824,10.29407,61.0030583058,0.76824,0.22407000000000002,0.80025,59.36,10.07,60.2080933098,133.13,60.17824,10.35407,61.0624871346,0.76824,0.22407000000000002,0.80025,59.41,10.13,60.2674456071,132.94
2019-09-17 07:30:00,64.0548,7.36515,64.4768395438,0.8748,0.25515000000000004,0.9112500000000001,63.18,7.11,63.5788054307,131.36,63.9448,7.31515,64.3618587873,0.8748,0.25515000000000004,0.9112500000000001,63.07,7.06,63.4639149438,131.27,65.7048,8.35515,66.2338982286,0.8748,0.25515000000000004,0.9112500000000001,64.83,8.1,65.3340562035,131.37,65.7248,8.31515,66.2487060595,0.8748,0.25515000000000004,0.9112500000000001,64.85,8.06,65.3489563803,131.06
2019-09-17 08:00:00,66.82192,5.31181,67.0327108057,1.17192,0.34181,1.22075,65.65,4.97,65.837856891,129.76,66.72192,5.25181,66.9282908549,1.17192,0.34181,1.22075,65.55,4.91,65.7336337045,129.74,68.51192,6.24181,68.7956639198,1.17192,0.34181,1.22075,67.34,5.9,67.5979703837,129.75,68.54192,6.1818100000000005,68.8201247613,1.17192,0.34181,1.22075,67.37,5.84,67.6226478334,129.74
2019-09-17 08:30:00,68.03392,4.42656,68.1777728002,1.63392,0.47656000000000004,1.702,66.4,3.95,66.5173849456,129.76,67.93392,4.34656,68.0728291641,1.63392,0.47656000000000004,1.702,66.3,3.87,66.4128519189,129.74,69.75392,5.32656,69.9569981975,1.63392,0.47656000000000004,1.702,68.12,4.85,68.2924366237,129.75,69.78392,5.26656,69.9823702428,1.63392,0.47656000000000004,1.702,68.15,4.79,68.3181279018,129.74
2019-09-17 09:00:00,67.65768,4.43474,67.8028655873,2.10768,0.6147400000000001,2.1955,65.55,3.8200000000000003,65.6612130561,129.76,67.53768,4.37474,67.6792181534,2.10768,0.6147400000000001,2.1955,65.43,3.76,65.5379470231,129.74,69.36768000000001,5.34474,69.5732798871,2.10768,0.6147400000000001,2.1955,67.26,4.73,67.4261114109,129.75,69.37768,5.28474,69.5786674136,2.10768,0.6147400000000001,2.1955,67.27,4.67,67.4319049115,129.74
2019-09-17 09:30:00,67.79152,4.09461,67.9150647129,2.6215200000000003,0.76461,2.73075,65.17,3.33,65.2550212627,129.76,67.66152,4.03461,67.7817037744,2.6215200000000003,0.76461,2.73075,65.04,3.27,65.1221506095,129.74,69.48152,5.00461,69.6615226848,2.6215200000000003,0.76461,2.73075,66.86,4.24,66.9943072208,129.75,69.49152,4.93461,69.6665036281,2.6215200000000003,0.76461,2.73075,66.87,4.17,66.9998940298,129.74
2019-09-17 10:00:00,67.68688,4.15909,67.814539398,3.11688,0.9090900000000001,3.24675,64.57,3.25,64.6517393424,129.76,67.58688,4.07909,67.709861345,3.11688,0.9090900000000001,3.24675,64.47,3.17,64.5478876494,129.74,69.37688,5.04909,69.560367943,3.11688,0.9090900000000001,3.24675,66.26,4.14,66.3892099667,129.75,69.39688,4.97909,69.5752706855,3.11688,0.9090900000000001,3.24675,66.28,4.07,66.4048439498,129.74
2019-09-17 10:30:00,66.94968,4.34824,67.090735897,3.55968,1.03824,3.708,63.39,3.31,63.4763593789,129.76,66.83968,4.27824,66.9764597452,3.55968,1.03824,3.708,63.28,3.24,63.3628913482,129.74,68.60968,5.23824,68.8093550907,3.55968,1.03824,3.708,65.05,4.2,65.1854469955,129.75,68.61968,5.18824,68.8155383442,3.55968,1.03824,3.708,65.06,4.15,65.1922242296,129.74
2019-09-17 11:00:00,67.21368,3.97149,67.3309105238,3.9136800000000003,1.1414900000000001,4.07675,63.3,2.83,63.3632298735,129.76,67.11368,3.91149,67.2275672411,3.9136800000000003,1.1414900000000001,4.07675,63.2,2.77,63.2606741981,129.74,68.86368,4.86149,69.0350672352,3.9136800000000003,1.1414900000000001,4.07675,64.95,3.7199999999999998,65.0564439545,129.75,68.89368,4.80149,69.0607953195,3.9136800000000003,1.1414900000000001,4.07675,64.98,3.66,65.0829931703,129.74
2019-09-17 11:30:00,67.63184,7.70262,68.0690541777,3.71184,1.08262,3.8665000000000003,63.92,6.62,64.2618922846,131.54,67.53184,7.75262,67.9753817985,3.71184,1.08262,3.8665000000000003,63.82,6.67,64.1676031966,131.54,68.47184,9.47262,69.1239712593,3.71184,1.08262,3.8665000000000003,64.76,8.39,65.3012228063,131.54,69.32184,8.57262,69.8498913002,3.71184,1.08262,3.8665000000000003,65.61,7.49,66.0361431339,131.48
2019-09-17 12:00:00,67.12248,8.44364,67.6514772773,3.37248,0.9836400000000001,3.513,63.75,7.46,64.1849990263,131.85,67.04248,8.37364,67.5633922431,3.37248,0.9836400000000001,3.513,63.67,7.39,64.097433646,131.85,67.86248,9.92364,68.584217008,3.37248,0.9836400000000001,3.513,64.49,8.94,65.1067100997,131.85,68.84248,9.42364,69.484473398,3.37248,0.9836400000000001,3.513,65.47,8.44,66.0117754647,131.84
2019-09-17 12:30:00,67.54288,8.47709,68.0727676355,3.21288,0.9370900000000001,3.34675,64.33,7.54,64.770367453,131.85,67.45288,8.40709,67.9747760759,3.21288,0.9370900000000001,3.34675,64.24,7.47,64.6728575215,131.85,68.26288,9.82709,68.9666041194,3.21288,0.9370900000000001,3.34675,65.05,8.89,65.6546616776,131.85,69.26288,9.45709,69.9055298039,3.21288,0.9370900000000001,3.34675,66.05,8.52,66.597243937,131.84
2019-09-17 13:00:00,66.82888,8.98634,67.4303604369,4.23888,1.23634,4.4155,62.59,7.75,63.0679839538,131.85,66.73888,8.91634,67.3318588979,4.23888,1.23634,4.4155,62.5,7.68,62.9700913133,131.85,67.55888,9.98634,68.2929663542,4.23888,1.23634,4.4155,63.32,8.75,63.9217091449,131.85,68.51888,9.97634,69.2413480245,4.23888,1.23634,4.4155,64.28,8.74,64.8714575141,131.84
2019-09-17 13:30:00,66.29136,9.16873,66.9224179215,4.52136,1.31873,4.70975,61.77,7.85,62.2668081726,132.06,66.19136,9.09873,66.8137936826,4.52136,1.31873,4.70975,61.67,7.78,62.1588070992,132.03,67.01136,9.99873,67.7532063497,4.52136,1.31873,4.70975,62.49,8.68,63.0899556189,132.06,67.96136,10.15873,68.7164190588,4.52136,1.31873,4.70975,63.44,8.84,64.0529406038,131.84
2019-09-17 14:00:00,65.97904,9.10097,66.6037639647,4.52904,1.32097,4.7177500000000006,61.45,7.78,61.9405432653,131.85,65.89904,9.03097,66.514974946,4.52904,1.32097,4.7177500000000006,61.37,7.71,61.8524130491,131.85,66.71904,10.04097,67.4703740694,4.52904,1.32097,4.7177500000000006,62.19,8.72,62.7983638322,131.85,67.64904,10.09097,68.3975166834,4.52904,1.32097,4.7177500000000006,63.12,8.77,63.7263469846,131.84
2019-09-17 14:30:00,65.6812,9.12785,66.3124247714,4.3812,1.27785,4.56375,61.3,7.85,61.8005865668,131.85,65.5812,9.05785,66.203764546,4.3812,1.27785,4.56375,61.2,7.78,61.6925311525,131.85,66.4112,9.88785,67.1432577633,4.3812,1.27785,4.56375,62.03,8.61,62.6246996001,131.85,67.3412,10.12785,68.0985356896,4.3812,1.27785,4.56375,62.96,8.85,63.57895957,131.84
2019-09-17 15:00:00,64.98624,9.23807,65.6395713473,4.17624,1.21807,4.35025,60.81,8.02,61.3365837001,131.85,64.89624,9.16807,65.5406398631,4.17624,1.21807,4.35025,60.72,7.95,61.238230706,131.85,65.72624,9.67807,66.434958143,4.17624,1.21807,4.35025,61.55,8.46,62.1286898301,131.85,66.63624,10.22807,67.4166292339,4.17624,1.21807,4.35025,62.46,9.01,63.1065107576,131.84
2019-09-17 15:30:00,64.26168,9.98924,65.0334408762,3.87168,1.12924,4.033,60.39,8.86,61.0364784371,132.9,64.16168,9.91924,64.9238977773,3.87168,1.12924,4.033,60.29,8.79,60.9274010606,132.88,65.00168,8.86924,65.6039771736,3.87168,1.12924,4.033,61.13,7.74,61.618053361,132.9,65.92168,10.99924,66.833009618,3.87168,1.12924,4.033,62.05,9.87,62.8300835588,132.75
2019-09-17 16:00:00,65.7428,9.62665,66.4438721182,3.1428,0.9166500000000001,3.27375,62.6,8.71,63.2030386928,132.36,65.6428,9.55665,66.3348079899,3.1428,0.9166500000000001,3.27375,62.5,8.64,63.0943705888,132.35,66.4728,8.74665,67.0457830595,3.1428,0.9166500000000001,3.27375,63.33,7.83,63.8122072961,132.36,67.4128,10.63665,68.2467869358,3.1428,0.9166500000000001,3.27375,64.27,9.72,65.0008561482,131.94
2019-09-17 16:30:00,67.67752,9.75011,68.3762484958,3.01752,0.8801100000000001,3.14325,64.66,8.87,65.2655537018,132.71,67.56752,9.67011,68.2559945086,3.01752,0.8801100000000001,3.14325,64.55,8.79,65.1457335518,132.69,68.41752,8.59011,68.9546737558,3.01752,0.8801100000000001,3.14325,65.4,7.71,65.8528974306,132.72,69.40752,10.760110000000001,70.2366271952,3.01752,0.8801100000000001,3.14325,66.39,9.88,67.1211330357,132.11
2019-09-17 17:00:00,69.02416,9.87538,69.7270234117,2.62416,0.7653800000000001,2.7335000000000003,66.4,9.11,67.0220269762,132.81,68.90416,9.79538,69.5969304973,2.62416,0.7653800000000001,2.7335000000000003,66.28,9.03,66.892296268,132.69,69.77416,8.25538,70.2608333472,2.62416,0.7653800000000001,2.7335000000000003,67.15,7.49,67.5664310142,132.88,70.77416,10.87538,71.6048574738,2.62416,0.7653800000000001,2.7335000000000003,68.15,10.11,68.8958242566,132.26
2019-09-17 17:30:00,69.78832,10.33826,70.5499059408,1.94832,0.5682600000000001,2.0295,67.84,9.77,68.5399044353,132.81,69.65832,10.25826,70.4096118683,1.94832,0.5682600000000001,2.0295,67.71,9.69,68.399855263,132.79,70.52832,7.36826,70.9121652289,1.94832,0.5682600000000001,2.0295,68.58,6.8,68.9162999587,132.88,71.57832,11.35826,72.4738985032,1.94832,0.5682600000000001,2.0295,69.63,10.79,70.461060168,132.1
2019-09-17 18:00:00,70.60832,9.95576,71.3067458969,1.52832,0.44576000000000005,1.592,69.08,9.51,69.7315316051,132.27,70.49832,9.87576,71.1866824511,1.52832,0.44576000000000005,1.592,68.97,9.43,69.6116786179,132.18,71.35832,7.50576,71.751977439,1.52832,0.44576000000000005,1.592,69.83,7.06,70.1859850682,132.32,72.42832,10.97576,73.2552308412,1.52832,0.44576000000000005,1.592,70.9,10.53,71.6776876022,131.85
2019-09-17 18:30:00,71.06136,10.35248,71.8114943947,1.07136,0.31248000000000004,1.116,69.99,10.04,70.7064473722,132.9,70.94136,10.27248,71.6812416466,1.07136,0.31248000000000004,1.116,69.87,9.96,70.5763310183,132.89,71.79136,6.98248,72.130121292,1.07136,0.31248000000000004,1.116,70.72,6.67,71.033846158,132.9,72.89136,11.38248,73.7747328941,1.07136,0.31248000000000004,1.116,71.82,11.07,72.6681312544,132.83
2019-09-17 19:00:00,71.33464,10.294270000000001,72.0735933526,0.7346400000000001,0.21427000000000002,0.7652500000000001,70.6,10.08,71.3159617477,132.9,71.22464,10.20427,71.951903862,0.7346400000000001,0.21427000000000002,0.7652500000000001,70.49,9.99,71.1943832054,132.89,72.08464,6.83427,72.4078902494,0.7346400000000001,0.21427000000000002,0.7652500000000001,71.35,6.62,71.6564505121,132.9,73.19464,11.32427,74.0654738442,0.7346400000000001,0.21427000000000002,0.7652500000000001,72.46,11.11,73.3067779949,132.83
2019-09-17 19:30:00,71.666,10.2155,72.3904137041,0.636,0.1855,0.6625,71.03,10.03,71.7346624722,132.67,71.566,10.1355,72.2801543735,0.636,0.1855,0.6625,70.93,9.95,71.6244888289,132.55,72.406,6.7655,72.7213918063,0.636,0.1855,0.6625,71.77,6.58,72.0710017968,132.64,73.536,11.2355,74.3893793243,0.636,0.1855,0.6625,72.9,11.05,73.7327098376,132.41
2019-09-17 20:00:00,73.96248,9.39739,74.5570881041,0.64248,0.18739000000000003,0.66925,73.32,9.21,73.8961873171,131.85,73.84248,9.31739,74.4279894191,0.64248,0.18739000000000003,0.66925,73.2,9.13,73.7671803718,131.85,74.69248,7.44739,75.062841582,0.64248,0.18739000000000003,0.66925,74.05,7.26,74.4050408239,131.85,75.86248,10.40739,76.5730346686,0.64248,0.18739000000000003,0.66925,75.22,10.22,75.9111111762,131.85
2019-09-17 20:30:00,73.06072,9.98271,73.7395640471,0.6607200000000001,0.19271000000000002,0.68825,72.4,9.79,73.0589084233,132.5,72.94072,9.892710000000001,73.608520874,0.6607200000000001,0.19271000000000002,0.68825,72.28,9.7,72.9279672005,132.47,73.79072,6.98271,74.1203656026,0.6607200000000001,0.19271000000000002,0.68825,73.13,6.79,73.4445437048,132.5,74.95072,10.99271,75.7525583836,0.6607200000000001,0.19271000000000002,0.68825,74.29,10.8,75.0709271289,132.24
2019-09-17 21:00:00,70.04688,11.00034,70.9053797525,0.68688,0.20034000000000002,0.7155,69.36,10.8,70.1957947458,132.65,69.95688,10.91034,70.8025464108,0.68688,0.20034000000000002,0.7155,69.27,10.71,70.0930595708,132.64,70.80688,6.08034,71.0674664657,0.68688,0.20034000000000002,0.7155,70.12,5.88,70.366105477,132.66,71.88688,12.04034,72.8882247242,0.68688,0.20034000000000002,0.7155,71.2,11.84,72.1777361795,132.6
2019-09-17 21:30:00,66.70392,11.77656,67.7355173362,0.6739200000000001,0.19656,0.7020000000000001,66.03,11.58,67.037730421,130.97,66.60392,11.646560000000001,67.6145289061,0.6739200000000001,0.19656,0.7020000000000001,65.93,11.45,66.9168693231,130.91,67.42392,4.8765600000000004,67.6000430887,0.6739200000000001,0.19656,0.7020000000000001,66.75,4.68,66.9138617926,131.01,68.45392,12.81656,69.643401508,0.6739200000000001,0.19656,0.7020000000000001,67.78,12.62,68.944853325,130.83
2019-09-17 22:00:00,63.46592,12.65131,64.7145937649,0.6559200000000001,0.19131,0.68325,62.81,12.46,64.0339573976,131.5,63.36592,12.51131,64.5892614555,0.6559200000000001,0.19131,0.68325,62.71,12.32,63.9087357096,131.49,64.19592,4.07131,64.3248918364,0.6559200000000001,0.19131,0.68325,63.54,3.88,63.658353733,131.5,65.16592,13.70131,66.5907127546,0.6559200000000001,0.19131,0.68325,64.51,13.51,65.9094849016,131.34
2019-09-17 22:30:00,58.7332,13.8976,60.3550500621,0.6432,0.18760000000000002,0.67,58.09,13.71,59.6859464196,131.37,58.6332,13.7676,60.227891811,0.6432,0.18760000000000002,0.67,57.99,13.58,59.5588490487,131.32,59.4732,2.7976,59.5389627387,0.6432,0.18760000000000002,0.67,58.83,2.61,58.8878680205,131.38,60.3432,14.9876,62.1766028342,0.6432,0.18760000000000002,0.67,59.7,14.8,61.5071540554,131.06
2019-09-17 23:00:00,54.76928,14.99354,56.7845073365,0.6292800000000001,0.18354,0.6555000000000001,54.14,14.81,56.1290985141,132.43,54.66928,14.86354,56.6538171446,0.6292800000000001,0.18354,0.6555000000000001,54.04,14.68,55.9984285494,132.37,55.50928,1.95354,55.5436448628,0.6292800000000001,0.18354,0.6555000000000001,54.88,1.77,54.9085357663,132.43,56.28928,16.11354,58.5502281315,0.6292800000000001,0.18354,0.6555000000000001,55.66,15.93,57.8947363756,132.2
2019-09-17 23:30:00,50.94056,16.51808,53.5517284502,0.6105600000000001,0.17808000000000002,0.636,50.33,16.34,52.9160136443,133.29,50.86056,16.39808,53.4386900214,0.6105600000000001,0.17808000000000002,0.636,50.25,16.22,52.8029440467,133.26,51.69056,0.6280800000000001,51.6943756863,0.6105600000000001,0.17808000000000002,0.636,51.08,0.45,51.0819821463,133.38,52.40056,17.68808,55.3053963226,0.6105600000000001,0.17808000000000002,0.636,51.79,17.51,54.6699570148,132.99
2019-09-18 00:00:00,48.15832,16.94451,51.0523280993,0.5983200000000001,0.17451000000000003,0.6232500000000001,47.56,16.77,50.4300158636,133.96,48.08832,16.81451,50.943245548,0.5983200000000001,0.17451000000000003,0.6232500000000001,47.49,16.64,50.3208674409,133.96,48.91832,0.27451000000000003,48.919090214,0.5983200000000001,0.17451000000000003,0.6232500000000001,48.32,0.1,48.3201034767,133.96,49.55832,18.12451,52.768598086,0.5983200000000001,0.17451000000000003,0.6232500000000001,48.96,17.95,52.146755412,133.4
2019-09-18 00:30:00,46.47072,17.35521,49.6057570395,0.60072,0.17521,0.62575,45.87,17.18,48.9817241428,133.78,46.40072,17.38521,49.5507047706,0.60072,0.17521,0.62575,45.8,17.21,48.9267217377,133.78,47.23072,0.5552100000000001,47.2339832098,0.60072,0.17521,0.62575,46.63,0.38,46.6315483337,133.78,47.84072,18.37521,51.248247118,0.60072,0.17521,0.62575,47.24,18.2,50.6246738261,133.61
2019-09-18 01:00:00,45.55624,17.58682,48.8330547954,0.60624,0.17682,0.6315000000000001,44.95,17.41,48.203844245,131.94,45.46624,17.47682,48.7095290169,0.60624,0.17682,0.6315000000000001,44.86,17.3,48.080241264,131.94,46.29624,0.39682,46.2979406048,0.60624,0.17682,0.6315000000000001,45.69,0.22,45.6905296533,131.94,46.89624,18.74682,50.504461053,0.60624,0.17682,0.6315000000000001,46.29,18.57,49.8759360814,131.85
2019-09-18 01:30:00,45.28912,17.60766,48.5915021485,0.60912,0.17766,0.6345000000000001,44.68,17.43,47.9594338999,131.85,45.18912,17.47766,48.4512658808,0.60912,0.17766,0.6345000000000001,44.58,17.3,47.8191007862,131.85,46.03912,0.35766000000000003,46.0405092397,0.60912,0.17766,0.6345000000000001,45.43,0.18,45.4303565912,131.85,46.61912,18.74766,50.2475581999,0.60912,0.17766,0.6345000000000001,46.01,18.57,49.6161767975,131.85
2019-09-18 02:00:00,45.12984,17.88787,48.5456316424,0.60984,0.17787000000000003,0.6352500000000001,44.52,17.71,47.9131975556,132.38,45.03984,17.75787,48.4141418819,0.60984,0.17787000000000003,0.6352500000000001,44.43,17.58,47.7816000151,132.32,45.87984,0.34787,45.8811587905,0.60984,0.17787000000000003,0.6352500000000001,45.27,0.17,45.2703191948,132.37,46.45984,19.03787,50.2091348956,0.60984,0.17787000000000003,0.6352500000000001,45.85,18.86,49.5774353915,131.85
2019-09-18 02:30:00,44.146,18.03675,47.6885066506,0.606,0.17675000000000002,0.6312500000000001,43.54,17.86,47.0607182266,131.85,44.056,17.92675,47.5636363366,0.606,0.17675000000000002,0.6312500000000001,43.45,17.75,46.9357539622,131.85,44.906,0.32675000000000004,44.9071887515,0.606,0.17675000000000002,0.6312500000000001,44.3,0.15,44.3002539496,131.85,45.646,19.28675,49.5533655927,0.606,0.17675000000000002,0.6312500000000001,45.04,19.11,48.9264110681,131.85
2019-09-18 03:00:00,43.604,18.03325,47.1858762933,0.594,0.17325000000000002,0.61875,43.01,17.86,46.5708030852,131.85,43.514,17.90325,47.0531035806,0.594,0.17325000000000002,0.61875,42.92,17.73,46.4379080063,131.85,44.354,0.33325000000000005,44.3552519051,0.594,0.17325000000000002,0.61875,43.76,0.16,43.7602925036,131.85,44.904,19.18325,48.8299733418,0.594,0.17325000000000002,0.61875,44.31,19.01,48.2157256505,131.85
2019-09-18 03:30:00,42.70896,18.60178,46.5841333873,0.58896,0.17178000000000002,0.6135,42.12,18.43,45.9756381141,131.85,42.61896,18.48178,46.4537613488,0.58896,0.17178000000000002,0.6135,42.03,18.31,45.8451415092,131.85,43.46896,0.92178,43.4787322935,0.58896,0.17178000000000002,0.6135,42.88,0.75,42.8865585003,131.85,43.99896,19.77178,48.2372445881,0.58896,0.17178000000000002,0.6135,43.41,19.6,47.6296976686,131.85
2019-09-18 04:00:00,42.92248,18.42989,46.711884299,0.58248,0.16989,0.60675,42.34,18.26,46.1096866179,131.85,42.82248,18.29989,46.5687745959,0.58248,0.16989,0.60675,42.24,18.13,45.9664497215,131.85,43.68248,0.7498900000000001,43.6889161454,0.58248,0.16989,0.60675,43.1,0.58,43.1039023755,131.85,44.20248,19.58989,48.3489713268,0.58248,0.16989,0.60675,43.62,19.42,47.7476784776,131.85
2019-09-18 04:30:00,43.44096,18.14653,47.0788015646,0.57096,0.16653,0.59475,42.87,17.98,46.4878188346,131.85,43.34096,18.03653,46.9441713971,0.57096,0.16653,0.59475,42.77,17.87,46.3530991413,131.85,44.19096,0.51653,44.1939786505,0.57096,0.16653,0.59475,43.62,0.35000000000000003,43.6214041498,131.85,44.73096,19.30653,48.7196149735,0.57096,0.16653,0.59475,44.16,19.14,48.1294629099,131.85
2019-09-18 05:00:00,43.99184,17.94387,47.5106772964,0.56184,0.16387000000000002,0.58525,43.43,17.78,46.9285978908,131.85,43.90184,17.81387,47.378323311,0.56184,0.16387000000000002,0.58525,43.34,17.65,46.7961333873,131.85,44.74184,0.37387000000000004,44.7434020316,0.56184,0.16387000000000002,0.58525,44.18,0.21,44.1804990918,131.85,45.30184,19.09387,49.1612914696,0.56184,0.16387000000000002,0.58525,44.74,18.93,48.57995986,131.85
2019-09-18 05:30:00,45.70632,17.67226,49.0038412928,0.55632,0.16226000000000002,0.5795,45.15,17.51,48.4264659045,132.62,45.61632,17.55226,48.8766864819,0.55632,0.16226000000000002,0.5795,45.06,17.39,48.2992308427,132.46,46.44632,0.32226000000000005,46.44743796,0.55632,0.16226000000000002,0.5795,45.89,0.16,45.890278927,132.63,47.05632,18.82226,50.6811081514,0.55632,0.16226000000000002,0.5795,46.5,18.66,50.1043471168,132.05
2019-09-18 06:00:00,48.05176,17.25093,51.0545416683,0.55176,0.16093000000000002,0.5747500000000001,47.5,17.09,50.4808686534,131.86,47.94176,17.13093,50.9105206668,0.55176,0.16093000000000002,0.5747500000000001,47.39,16.97,50.3367956867,131.85,48.78176,0.68093,48.7865122176,0.55176,0.16093000000000002,0.5747500000000001,48.23,0.52,48.232803153,131.89,49.43176,18.40093,52.7455507276,0.55176,0.16093000000000002,0.5747500000000001,48.88,18.24,52.1723298311,131.84
2019-09-18 06:30:00,54.27256,14.86533,56.2715630222,0.53256,0.15533000000000002,0.5547500000000001,53.74,14.71,55.716888822,132.22,54.15256,14.78533,56.1347106322,0.53256,0.15533000000000002,0.5547500000000001,53.62,14.63,55.5800440806,132.22,55.01256,3.12533,55.1012653699,0.53256,0.15533000000000002,0.5547500000000001,54.48,2.9699999999999998,54.5608953372,132.22,55.78256,15.95533,58.019535982,0.53256,0.15533000000000002,0.5547500000000001,55.25,15.8,57.4647935696,132.08
2019-09-18 07:00:00,57.91872,14.734210000000001,59.7634927925,0.5287200000000001,0.15421,0.5507500000000001,57.39,14.58,59.213077103,132.53,57.79872,14.65421,59.6274928566,0.5287200000000001,0.15421,0.5507500000000001,57.27,14.5,59.0770928533,132.52,58.64872,3.33421,58.7434193247,0.5287200000000001,0.15421,0.5507500000000001,58.12,3.18,58.2069308588,132.53,59.49872,15.83421,61.5696344634,0.5287200000000001,0.15421,0.5507500000000001,58.97,15.68,61.019040471,132.46
2019-09-18 07:30:00,63.2548,12.62515,64.5024351134,0.6348,0.18515,0.66125,62.62,12.44,63.8436997675,131.08,63.1248,12.55515,64.3612629348,0.6348,0.18515,0.66125,62.49,12.37,63.7025666673,131.06,63.9848,5.08515,64.1865514073,0.6348,0.18515,0.66125,63.35,4.9,63.5392201715,131.08,64.9248,13.66515,66.3473132807,0.6348,0.18515,0.66125,64.29,13.48,65.6880087992,130.87
2019-09-18 08:00:00,66.08136,11.02873,66.9953656969,0.9213600000000001,0.26873,0.9597500000000001,65.16,10.76,66.0424348431,129.85,65.94136,10.94873,66.8441294899,0.9213600000000001,0.26873,0.9597500000000001,65.02,10.68,65.891295328,129.85,66.79136,6.60873,67.1175169599,0.9213600000000001,0.26873,0.9597500000000001,65.87,6.34,66.1744097065,129.85,67.78136,12.01873,68.8386710669,0.9213600000000001,0.26873,0.9597500000000001,66.86,11.75,67.884623443,129.74
2019-09-18 08:30:00,67.02224,9.74732,67.727327585,1.36224,0.39732,1.419,65.66,9.35,66.322380084,130.18,66.88224,9.65732,67.5758674158,1.36224,0.39732,1.419,65.52,9.26,66.1711266339,130.16,67.73224,8.17732,68.2240785779,1.36224,0.39732,1.419,66.37,7.78,66.8244363987,130.22,68.73224,10.69732,69.5597115477,1.36224,0.39732,1.419,67.37,10.3,68.1528201911,129.94
2019-09-18 09:00:00,66.38984,9.92662,67.1278529364,1.8398400000000001,0.5366200000000001,1.9165,64.55,9.39,65.2293998133,130.79,66.24984,9.84662,66.977587486,1.8398400000000001,0.5366200000000001,1.9165,64.41,9.31,65.0793684665,130.79,67.11984,8.35662,67.6380515646,1.8398400000000001,0.5366200000000001,1.9165,65.28,7.82,65.7467170283,130.79,68.08984,10.88662,68.954657611,1.8398400000000001,0.5366200000000001,1.9165,66.25,10.35,67.0535979646,130.75
2019-09-18 09:30:00,66.69192,9.41556,67.3532847261,2.04192,0.5955600000000001,2.127,64.65,8.82,65.2488689557,130.26,66.55192,9.32556,67.202113992,2.04192,0.5955600000000001,2.127,64.51,8.73,65.0980260837,130.11,67.43192,8.92556,68.0200665701,2.04192,0.5955600000000001,2.127,65.39,8.33,65.9184420326,130.2,68.38192,10.36556,69.1630813151,2.04192,0.5955600000000001,2.127,66.34,9.77,67.0555627819,129.91
2019-09-18 10:00:00,66.18016,9.26088,66.8249764385,2.30016,0.67088,2.396,63.88,8.59,64.454964898,130.46,66.05016,9.18088,66.6851722169,2.30016,0.67088,2.396,63.75,8.51,64.3154926903,130.46,66.91016,9.29088,67.5521277415,2.30016,0.67088,2.396,64.61,8.62,65.1824861447,130.46,67.86016,10.21088,68.6240729307,2.30016,0.67088,2.396,65.56,9.54,66.2504732059,130.46
2019-09-18 10:30:00,65.66544,9.86617,66.4024948391,2.93544,0.8561700000000001,3.05775,62.73,9.01,63.3737563981,130.79,65.53544,9.79617,66.2635559162,2.93544,0.8561700000000001,3.05775,62.6,8.94,63.2351452912,130.79,66.40544,9.19617,67.0391826044,2.93544,0.8561700000000001,3.05775,63.47,8.34,64.015595756,130.79,67.32544,10.83617,68.1919163205,2.93544,0.8561700000000001,3.05775,64.39,9.98,65.1588251889,130.79
2019-09-18 11:00:00,65.7024,9.4582,66.379687503,3.1824,0.9282,3.315,62.52,8.53,63.0992179032,130.79,65.5724,9.3782,66.2396427904,3.1824,0.9282,3.315,62.39,8.45,62.959626746,130.79,66.4324,9.6482,67.1293641635,3.1824,0.9282,3.315,63.25,8.72,63.8482646593,130.79,67.3624,10.4082,68.1617455836,3.1824,0.9282,3.315,64.18,9.48,64.8763654962,130.79
2019-09-18 11:30:00,64.79616,9.77013,65.5286028461,3.32616,0.97013,3.46475,61.47,8.8,62.0967060318,130.79,64.65616,9.69013,65.3782658485,3.32616,0.97013,3.46475,61.33,8.72,61.9468102488,130.79,65.52616,9.39013,66.1955601665,3.32616,0.97013,3.46475,62.2,8.42,62.7673195222,130.79,66.42616,10.73013,67.2872233203,3.32616,0.97013,3.46475,63.1,9.76,63.8503531705,130.38
2019-09-18 12:00:00,64.44304,9.73422,65.1740780023,3.44304,1.00422,3.5865,61.0,8.73,61.6215295169,130.79,64.31304,9.65422,65.0336149837,3.44304,1.00422,3.5865,60.87,8.65,61.481537066,130.79,65.18304,9.55422,65.87952507,3.44304,1.00422,3.5865,61.74,8.55,62.3292074392,130.79,66.07304,10.69422,66.9328989082,3.44304,1.00422,3.5865,62.63,9.69,63.3751765284,130.79
2019-09-18 12:30:00,64.48744,9.86092,65.2370114352,3.63744,1.06092,3.789,60.85,8.8,61.4830261129,130.79,64.34744,9.78092,65.0865533778,3.63744,1.06092,3.789,60.71,8.72,61.3330457421,130.79,65.21744,9.48092,65.9029765959,3.63744,1.06092,3.789,61.58,8.42,62.1529790115,130.79,66.10744,10.81092,66.9855925898,3.63744,1.06092,3.789,62.47,9.75,63.2262872546,130.79
2019-09-18 13:00:00,64.1828,9.84415,64.9333435537,3.6828000000000003,1.07415,3.83625,60.5,8.77,61.1323392322,130.79,64.0728,9.76415,64.8125167314,3.6828000000000003,1.07415,3.83625,60.39,8.69,61.0120332394,130.79,64.9328,9.56415,65.6333869388,3.6828000000000003,1.07415,3.83625,61.25,8.49,61.8356094819,130.79,65.8128,10.80415,66.6937350961,3.6828000000000003,1.07415,3.83625,62.13,9.73,62.8872785228,130.79
2019-09-18 13:30:00,63.88376,9.94943,64.6538935337,3.5637600000000003,1.03943,3.71225,60.32,8.91,60.9745069681,130.79,63.74376,9.87943,64.5048066121,3.5637600000000003,1.03943,3.71225,60.18,8.84,60.8258004468,130.79,64.62376,9.46943,65.313861171,3.5637600000000003,1.03943,3.71225,61.06,8.43,61.6391799102,130.79,65.49376,10.91943,66.3977902529,3.5637600000000003,1.03943,3.71225,61.93,9.88,62.7131509334,130.79
2019-09-18 14:00:00,63.6848,9.7414,64.4255277433,3.6048,1.0514000000000001,3.755,60.08,8.69,60.7052098258,130.79,63.5648,9.6614,64.2948399874,3.6048,1.0514000000000001,3.755,59.96,8.61,60.5750253818,130.79,64.4248,9.7314,65.1556214075,3.6048,1.0514000000000001,3.755,60.82,8.68,61.4362661626,130.79,65.3048,10.7014,66.1758027152,3.6048,1.0514000000000001,3.755,61.7,9.65,62.450080064,130.79
2019-09-18 14:30:00,63.4628,9.81915,64.217931223,3.5628,1.03915,3.71125,59.9,8.78,60.5400561612,131.01,63.3228,9.74915,64.068892027,3.5628,1.03915,3.71125,59.76,8.71,60.3914041897,130.97,64.2028,9.66915,64.9268202638,3.5628,1.03915,3.71125,60.64,8.63,61.2510122365,131.26,65.0728,10.799150000000001,65.962799672,3.5628,1.03915,3.71125,61.51,9.76,62.2795126827,130.79
2019-09-18 15:00:00,63.57312,9.55716,64.2874862924,2.73312,0.7971600000000001,2.847,60.84,8.76,61.4674157583,131.8,63.44312,9.48716,64.1485438666,2.73312,0.7971600000000001,2.847,60.71,8.69,61.3287876939,131.71,64.31312,9.50716,65.0120257752,2.73312,0.7971600000000001,2.847,61.58,8.71,62.1929296625,131.83,65.20312,10.52716,66.0474674412,2.73312,0.7971600000000001,2.847,62.47,9.73,63.2232061825,131.2
2019-09-18 15:30:00,63.56408,9.88619,64.3282909688,2.52408,0.73619,2.62925,61.04,9.15,61.7219904086,131.8,63.44408,9.80619,64.1974504896,2.52408,0.73619,2.62925,60.92,9.07,61.5914872365,131.85,64.32408,9.11619,64.9668545334,2.52408,0.73619,2.62925,61.8,8.38,62.36557063,131.83,65.20408,10.87619,66.1049435183,2.52408,0.73619,2.62925,62.68,10.14,63.4948974328,131.85
2019-09-18 16:00:00,64.85744,9.96467,65.6184590764,2.34744,0.68467,2.44525,62.51,9.28,63.1950828783,131.49,64.71744,9.89467,65.4694702481,2.34744,0.68467,2.44525,62.37,9.21,63.0463401,131.36,65.60744,8.86467,66.2036143844,2.34744,0.68467,2.44525,63.26,8.18,63.7866757246,131.59,66.53744,10.94467,67.431570671,2.34744,0.68467,2.44525,64.19,10.26,65.0047975153,131.24
2019-09-18 16:30:00,66.1672,10.1771,66.9452890071,1.8072,0.5271,1.8825,64.36,9.65,65.0794291616,131.49,66.0272,10.0971,66.7947794985,1.8072,0.5271,1.8825,64.22,9.57,64.9291406073,131.36,66.9072,8.3071,67.4209264416,1.8072,0.5271,1.8825,65.1,7.78,65.5632397003,131.59,67.8672,11.1671,68.7798005104,1.8072,0.5271,1.8825,66.06,10.64,66.911383187,130.86
2019-09-18 17:00:00,67.46704,10.37747,68.2604817589,1.39704,0.40747000000000005,1.45525,66.07,9.97,66.8180050585,131.18,67.30704,10.28747,68.0886897551,1.39704,0.40747000000000005,1.45525,65.91,9.88,66.6463990025,131.11,68.20704,7.84747,68.656995936,1.39704,0.40747000000000005,1.45525,66.81,7.44,67.2229849084,131.2,69.19704,11.35747,70.122909734,1.39704,0.40747000000000005,1.45525,67.8,10.95,68.6785446846,130.86
2019-09-18 17:30:00,68.26528,10.73279,69.1038438487,1.17528,0.34279000000000004,1.22425,67.09,10.39,67.8897650607,131.74,68.12528,10.65279,68.9531414068,1.17528,0.34279000000000004,1.22425,66.95,10.31,67.7391954484,131.5,69.00528,7.43279,69.4044309469,1.17528,0.34279000000000004,1.22425,67.83,7.09,68.1995381216,131.82,70.01528,11.74279,70.9931866482,1.17528,0.34279000000000004,1.22425,68.84,11.4,69.7775436656,131.03
2019-09-18 18:00:00,68.66944,11.04567,69.5521302022,1.21944,0.35567000000000004,1.27025,67.45,10.69,68.2918633514,131.83,68.54944,10.96567,69.4209740847,1.21944,0.35567000000000004,1.27025,67.33,10.61,68.1608465323,131.83,69.41944,7.25567,69.7975887625,1.21944,0.35567000000000004,1.27025,68.2,6.9,68.5481582539,131.82,70.44944,12.04567,71.4718249527,1.21944,0.35567000000000004,1.27025,69.23,11.69,70.2100348953,131.76
2019-09-18 18:30:00,68.67848,11.51039,69.6363604237,0.85848,0.25039,0.8942500000000001,67.82,11.26,68.7483817991,132.09,68.54848,11.43039,69.4949489234,0.85848,0.25039,0.8942500000000001,67.69,11.18,68.6070586747,132.08,69.43848,6.71039,69.7619655591,0.85848,0.25039,0.8942500000000001,68.58,6.46,68.8835829498,132.22,70.47848,12.55039,71.5872085799,0.85848,0.25039,0.8942500000000001,69.62,12.3,70.698192339,131.85
2019-09-18 19:00:00,68.9976,11.55305,69.9581429861,0.6276,0.18305000000000002,0.65375,68.37,11.37,69.308973445,131.87,68.8676,11.45305,69.8134563251,0.6276,0.18305000000000002,0.65375,68.24,11.27,69.1643730543,131.84,69.7276,6.41305,70.021892377,0.6276,0.18305000000000002,0.65375,69.1,6.23,69.3802774569,131.9,70.7776,12.56305,71.8839264861,0.6276,0.18305000000000002,0.65375,70.15,12.38,71.2340290872,131.72
2019-09-18 19:30:00,70.07144,11.06667,70.9399597446,0.5714400000000001,0.16667,0.5952500000000001,69.5,10.9,70.3495557911,131.07,69.93144,10.98667,70.7892168212,0.5714400000000001,0.16667,0.5952500000000001,69.36,10.82,70.1988746349,131.01,70.80144,6.67667,71.1155526475,0.5714400000000001,0.16667,0.5952500000000001,70.23,6.51,70.5310782563,131.09,71.88144,12.07667,72.8888700335,0.5714400000000001,0.16667,0.5952500000000001,71.31,11.91,72.2977468529,130.83
2019-09-18 20:00:00,71.6676,10.54555,72.4393091806,0.5676,0.16555,0.59125,71.1,10.38,71.853701366,130.79,71.5276,10.45555,72.2877312382,0.5676,0.16555,0.59125,70.96,10.29,71.7022015004,130.79,72.3876,7.12555,72.737460064,0.5676,0.16555,0.59125,71.82,6.96,72.1564550127,130.79,73.4976,11.52555,74.3958030306,0.5676,0.16555,0.59125,72.93,11.36,73.8094472273,130.83
2019-09-18 20:30:00,70.5828,10.78415,71.4018875595,0.5628000000000001,0.16415000000000002,0.58625,70.02,10.62,70.8207935567,130.79,70.4728,10.70415,71.2810940367,0.5628000000000001,0.16415000000000002,0.58625,69.91,10.54,70.7000685997,130.79,71.3128,6.92415,71.6481632497,0.5628000000000001,0.16415000000000002,0.58625,70.75,6.76,71.0722174974,130.79,72.4128,11.78415,73.3653855375,0.5628000000000001,0.16415000000000002,0.58625,71.85,11.62,72.7835620178,130.83
2019-09-18 21:00:00,67.99664,11.63527,68.9849444391,0.56664,0.16527,0.59025,67.43,11.47,68.3985803946,130.79,67.88664,11.54527,68.8613763286,0.56664,0.16527,0.59025,67.32,11.38,68.2750818381,130.79,68.72664,5.99527,68.9876388063,0.56664,0.16527,0.59025,68.16,5.83,68.4088773479,130.79,69.76664,12.63527,70.9015804116,0.56664,0.16527,0.59025,69.2,12.47,70.314585258,130.83
2019-09-18 21:30:00,65.19456,12.39758,66.3628709705,0.5745600000000001,0.16758,0.5985,64.62,12.23,65.7671445328,130.07,65.06456,12.30758,66.2183773091,0.5745600000000001,0.16758,0.5985,64.49,12.14,65.622707198,130.06,65.91456,5.05758,66.108307613,0.5745600000000001,0.16758,0.5985,65.34,4.89,65.5227265916,130.07,66.88456,13.41758,68.2171226266,0.5745600000000001,0.16758,0.5985,66.31,13.25,67.6208444195,130.0
2019-09-18 22:00:00,61.67184,13.60387,63.1544228694,0.56184,0.16387000000000002,0.58525,61.11,13.44,62.570485854,130.69,61.56184,13.50387,63.0255079247,0.56184,0.16387000000000002,0.58525,61.0,13.34,62.4416175319,130.64,62.40184,4.01387,62.5307987136,0.56184,0.16387000000000002,0.58525,61.84,3.85,61.9597296637,130.68,63.31184,14.65387,64.9855752468,0.56184,0.16387000000000002,0.58525,62.75,14.49,64.40126241,130.57
2019-09-18 22:30:00,57.82752,14.58261,59.6378619986,0.55752,0.16261,0.5807500000000001,57.27,14.42,59.0575084134,131.04,57.75752,14.50261,59.5504560298,0.55752,0.16261,0.5807500000000001,57.2,14.34,58.9701246395,131.0,58.56752,3.12261,58.6507041063,0.55752,0.16261,0.5807500000000001,58.01,2.96,58.085468923,131.06,59.39752,15.66261,61.4278661046,0.55752,0.16261,0.5807500000000001,58.84,15.5,60.8473138273,130.84
2019-09-18 23:00:00,53.99328,15.39429,56.1449770662,0.56328,0.16429000000000002,0.58675,53.43,15.23,55.558237913,131.31,53.90328,15.32429,56.0392492702,0.56328,0.16429000000000002,0.58675,53.34,15.16,55.4525130179,131.3,54.71328,2.39429,54.7656428152,0.56328,0.16429000000000002,0.58675,54.15,2.23,54.1958983688,131.31,55.49328,16.50429,57.8955586687,0.56328,0.16429000000000002,0.58675,54.93,16.34,57.3088169482,131.27
2019-09-18 23:30:00,50.58032,15.89926,53.0203285528,0.5803200000000001,0.16926000000000002,0.6045,50.0,15.73,52.4159603556,130.68,50.51032,15.79926,52.9236151737,0.5803200000000001,0.16926000000000002,0.6045,49.93,15.63,52.3192297344,130.63,51.32032,1.72926,51.3494458105,0.5803200000000001,0.16926000000000002,0.6045,50.74,1.56,50.7639754156,130.69,52.01032,17.00926,54.7210043059,0.5803200000000001,0.16926000000000002,0.6045,51.43,16.84,54.1168227079,130.46
2019-09-19 00:00:00,48.01576,16.13543,50.6543710815,0.6357600000000001,0.18543,0.66225,47.38,15.95,49.9926684625,130.22,47.95576,16.01543,50.559360313,0.6357600000000001,0.18543,0.66225,47.32,15.83,49.8976081591,130.12,48.73576,1.44543,48.7571899381,0.6357600000000001,0.18543,0.66225,48.1,1.26,48.1165002884,130.33,49.39576,17.22543,52.3130628492,0.6357600000000001,0.18543,0.66225,48.76,17.04,51.6517105235,130.07
2019-09-19 00:30:00,46.32216,16.61438,49.2115853214,0.63216,0.18438000000000002,0.6585000000000001,45.69,16.43,48.5543097984,130.79,46.24216,16.49438,49.0958443562,0.63216,0.18438000000000002,0.6585000000000001,45.61,16.31,48.438499151,130.79,47.04216,0.9743800000000001,47.0522500402,0.63216,0.18438000000000002,0.6585000000000001,46.41,0.79,46.4167232794,130.79,47.66216,17.72438,50.8511075813,0.63216,0.18438000000000002,0.6585000000000001,47.03,17.54,50.1943472913,130.31
2019-09-19 01:00:00,45.64904,16.51347,48.5440989654,0.62904,0.18347000000000002,0.65525,45.02,16.33,47.8901795779,130.79,45.58904,16.39347,48.4469444523,0.62904,0.18347000000000002,0.65525,44.96,16.21,47.7929461322,130.79,46.36904,1.09347,46.3819312574,0.62904,0.18347000000000002,0.65525,45.74,0.91,45.7490513563,130.79,46.98904,17.62347,50.1852226752,0.62904,0.18347000000000002,0.65525,46.36,17.44,49.5318402646,130.62
2019-09-19 01:30:00,45.27016,16.65088,48.235248431,0.62016,0.18088,0.646,44.65,16.47,47.590791126,130.79,45.19016,16.53088,48.1188170511,0.62016,0.18088,0.646,44.57,16.35,47.4742814585,130.79,46.00016,0.93088,46.0095778898,0.62016,0.18088,0.646,45.38,0.75,45.386197241,130.79,46.59016,17.76088,49.8607246959,0.62016,0.18088,0.646,45.97,17.58,49.2168395978,130.48
2019-09-19 02:00:00,45.1232,16.88885,48.1802494033,0.6132000000000001,0.17885,0.63875,44.51,16.71,47.543287644,130.79,45.0432,16.76885,48.0633352626,0.6132000000000001,0.17885,0.63875,44.43,16.59,47.4262901775,130.79,45.8532,0.7088500000000001,45.8586787704,0.6132000000000001,0.17885,0.63875,45.24,0.53,45.243104447,130.79,46.4432,17.99885,49.8089291951,0.6132000000000001,0.17885,0.63875,45.83,17.82,49.1725665387,130.73
2019-09-19 02:30:00,44.30224,17.13857,47.5017794473,0.61224,0.17857,0.63775,43.69,16.96,46.866381341,130.79,44.23224,17.01857,47.3932777961,0.61224,0.17857,0.63775,43.62,16.84,46.7577801013,130.79,45.04224,0.46857000000000004,45.0446771779,0.61224,0.17857,0.63775,44.43,0.29,44.4309464225,130.79,45.61224,18.26857,49.134683144,0.61224,0.17857,0.63775,45.0,18.09,48.4999804124,130.73
2019-09-19 03:00:00,44.02696,17.15703,47.2518453107,0.60696,0.17703000000000002,0.6322500000000001,43.42,16.98,46.6220634464,130.79,43.93696,17.03703,47.1244824403,0.60696,0.17703000000000002,0.6322500000000001,43.33,16.86,46.4946072142,130.79,44.75696,0.52703,44.7600628805,0.60696,0.17703000000000002,0.6322500000000001,44.15,0.35000000000000003,44.1513872942,130.79,45.32696,18.27703,48.8731329921,0.60696,0.17703000000000002,0.6322500000000001,44.72,18.1,48.2440504104,130.73
2019-09-19 03:30:00,43.56952,17.38486,46.9098756154,0.59952,0.17486000000000002,0.6245,42.97,17.21,46.2882814544,130.87,43.49952,17.27486,46.8041561002,0.59952,0.17486000000000002,0.6245,42.9,17.1,46.1824642045,130.79,44.30952,0.28486,44.310435654,0.59952,0.17486000000000002,0.6245,43.71,0.11,43.710138412,130.87,44.86952,18.52486,48.5432205673,0.59952,0.17486000000000002,0.6245,44.27,18.35,47.9223893394,130.73
2019-09-19 04:00:00,43.22864,17.36002,46.5841776857,0.54864,0.16002000000000002,0.5715,42.68,17.2,46.0154582722,130.79,43.15864,17.24002,46.4745790325,0.54864,0.16002000000000002,0.5715,42.61,17.08,45.9057567196,130.79,43.96864,0.40002000000000004,43.9704596229,0.54864,0.16002000000000002,0.5715,43.42,0.24,43.4206632837,130.87,44.52864,18.49002,48.2149418733,0.54864,0.16002000000000002,0.5715,43.98,18.33,47.6469233005,130.73
2019-09-19 04:30:00,43.33272,17.351210000000002,46.6775011227,0.5527200000000001,0.16121000000000002,0.5757500000000001,42.78,17.19,46.1044954424,130.9,43.26272,17.23121,46.5679883596,0.5527200000000001,0.16121000000000002,0.5757500000000001,42.71,17.07,45.9948801499,130.87,44.05272,0.34121,44.0540413999,0.5527200000000001,0.16121000000000002,0.5757500000000001,43.5,0.18,43.5003724122,130.87,44.62272,18.49121,48.3022979522,0.5527200000000001,0.16121000000000002,0.5757500000000001,44.07,18.33,47.730009428,130.73
2019-09-19 05:00:00,43.73112,17.29366,47.0263918736,0.5611200000000001,0.16366,0.5845,43.17,17.13,46.4444377725,130.98,43.67112,17.18366,46.9302130088,0.5611200000000001,0.16366,0.5845,43.11,17.02,46.348166091,130.96,44.46112,0.40366,44.4629523654,0.5611200000000001,0.16366,0.5845,43.9,0.24,43.9006560315,130.97,45.04112,18.42366,48.6634743791,0.5611200000000001,0.16366,0.5845,44.48,18.26,48.0822004488,130.84
2019-09-19 05:30:00,45.35632,16.76226,48.3546184376,0.55632,0.16226000000000002,0.5795,44.8,16.6,47.7765632921,130.82,45.29632,16.65226,48.2602773371,0.55632,0.16226000000000002,0.5795,44.74,16.49,47.6821528457,130.79,46.06632,0.9022600000000001,46.0751550345,0.55632,0.16226000000000002,0.5795,45.51,0.74,45.5160158626,130.82,46.68632,17.89226,49.9974543657,0.55632,0.16226000000000002,0.5795,46.13,17.73,49.4199332254,130.84
2019-09-19 06:00:00,47.53088,16.31359,50.2525399583,0.56088,0.16359,0.58425,46.97,16.15,49.6689379794,130.82,47.46088,16.19359,50.1474574377,0.56088,0.16359,0.58425,46.9,16.03,49.563806351,130.79,48.23088,1.26359,48.2474294161,0.56088,0.16359,0.58425,47.67,1.1,47.6826897312,130.82,48.92088,17.41359,51.9276960462,0.56088,0.16359,0.58425,48.36,17.25,51.3444456587,130.66
2019-09-19 06:30:00,53.46456,17.56883,56.2771975454,0.54456,0.15883000000000003,0.56725,52.92,17.41,55.7102728408,131.43,53.39456,17.59883,56.2200840889,0.54456,0.15883000000000003,0.56725,52.85,17.44,55.6531769084,131.37,54.17456,2.33883,54.2250226091,0.54456,0.15883000000000003,0.56725,53.63,2.18,53.6742890032,131.44,54.41456,6.30883,54.7790623867,0.54456,0.15883000000000003,0.56725,53.87,6.15,54.2199170047,131.19
2019-09-19 07:00:00,57.19104,14.21197,58.9304263311,0.5210400000000001,0.15197000000000002,0.5427500000000001,56.67,14.06,58.3881195107,132.93,57.12104,14.34197,58.8940176432,0.5210400000000001,0.15197000000000002,0.5427500000000001,56.6,14.19,58.351658931,132.93,58.34104,6.57197,58.7100309825,0.5210400000000001,0.15197000000000002,0.5427500000000001,57.82,6.42,58.1753281039,132.93,58.41104,6.77197,58.8022888293,0.5210400000000001,0.15197000000000002,0.5427500000000001,57.89,6.62,58.2672849891,132.93
2019-09-19 07:30:00,62.25608,7.71094,62.7317949102,0.58608,0.17094,0.6105,61.67,7.54,62.1292242025,131.09,62.13608,7.65094,62.6053457833,0.58608,0.17094,0.6105,61.55,7.48,62.0028459024,131.07,63.88608,8.71094,64.4772184066,0.58608,0.17094,0.6105,63.3,8.54,63.8734811953,131.07,63.90608,8.66094,64.4903011518,0.58608,0.17094,0.6105,63.32,8.49,63.8866378831,131.02
2019-09-19 08:00:00,65.176,6.09675,65.4605326633,0.846,0.24675000000000002,0.8812500000000001,64.33,5.85,64.5954441118,130.94,65.066,6.02675,65.3445182977,0.846,0.24675000000000002,0.8812500000000001,64.22,5.78,64.4795843659,130.86,66.856,7.06675,67.2284440662,0.846,0.24675000000000002,0.8812500000000001,66.01,6.82,66.3613780749,130.94,66.896,7.01675,67.2629883113,0.846,0.24675000000000002,0.8812500000000001,66.05,6.77,66.3960495813,130.79
2019-09-19 08:30:00,65.83328,5.53429,66.0654911536,1.28328,0.37429,1.33675,64.55,5.16,64.7559116992,131.6,65.71328,5.47429,65.9409055091,1.28328,0.37429,1.33675,64.43,5.1,64.6315317782,131.58,67.53328,6.49429,67.8448208057,1.28328,0.37429,1.33675,66.25,6.12,66.5320742199,131.6,67.54328,6.43429,67.8490586594,1.28328,0.37429,1.33675,66.26,6.06,66.5365403369,131.36
2019-09-19 09:00:00,65.32608,5.24969,65.5366765503,1.81608,0.52969,1.89175,63.51,4.72,63.6851513306,131.81,65.19608,5.17969,65.4015140181,1.81608,0.52969,1.89175,63.38,4.65,63.5503493303,131.78,67.00608,6.18969,67.2913591724,1.81608,0.52969,1.89175,65.19,5.66,65.4352481465,131.81,67.00608,6.13969,67.2867784209,1.81608,0.52969,1.89175,65.19,5.61,65.4309422216,131.36
2019-09-19 09:30:00,65.6496,5.09655,65.8471320717,2.3196,0.6765500000000001,2.41625,63.33,4.42,63.4840554785,131.01,65.53960000000001,5.04655,65.7336050667,2.3196,0.6765500000000001,2.41625,63.22,4.37,63.3708552885,130.91,67.3296,6.05655,67.6014558576,2.3196,0.6765500000000001,2.41625,65.01,5.38,65.2322351296,130.98,67.3296,5.99655,67.5961067523,2.3196,0.6765500000000001,2.41625,65.01,5.32,65.227314064,130.79
2019-09-19 10:00:00,65.2452,5.34235,65.4635534214,2.7852,0.81235,2.90125,62.46,4.53,62.6240568791,130.82,65.1152,5.27235,65.3283012603,2.7852,0.81235,2.90125,62.33,4.46,62.4893630948,130.81,66.9052,6.27235,67.1985726155,2.7852,0.81235,2.90125,64.12,5.46,64.3520473645,130.82,66.8952,6.23235,67.184893909,2.7852,0.81235,2.90125,64.11,5.42,64.3387014168,130.79
2019-09-19 10:30:00,65.18496,5.25478,65.396419803,3.20496,0.93478,3.3385,61.98,4.32,62.1303693857,131.34,65.06496,5.19478,65.2720059371,3.20496,0.93478,3.3385,61.86,4.26,62.0065093357,131.16,66.84496,6.20478,67.1323168992,3.20496,0.93478,3.3385,63.64,5.27,63.8578303734,131.34,66.85496,6.14478,67.1367559378,3.20496,0.93478,3.3385,63.65,5.21,63.8628734086,130.79
2019-09-19 11:00:00,65.52152,4.91586,65.7056714649,3.55152,1.03586,3.6995,61.97,3.88,62.091346418,130.79,65.38152,4.85586,65.5615934359,3.55152,1.03586,3.6995,61.83,3.8200000000000003,61.9478918124,130.79,67.16152,5.84586,67.4154570395,3.55152,1.03586,3.6995,63.61,4.8100000000000005,63.7915997605,130.79,67.15152,5.7858600000000004,67.4003176124,3.55152,1.03586,3.6995,63.6,4.75,63.7771314814,130.79
2019-09-19 11:30:00,64.85264,4.92202,65.0391512541,3.81264,1.11202,3.9715,61.04,3.81,61.1587908644,130.79,64.73264,4.86202,64.9149745425,3.81264,1.11202,3.9715,60.92,3.75,61.0353086336,130.79,66.48264,5.84202,66.7388239262,3.81264,1.11202,3.9715,62.67,4.73,62.8482442078,130.79,66.48264,5.79202,66.7344657359,3.81264,1.11202,3.9715,62.67,4.68,62.8445009527,130.79
