Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-19 12:00:00,64.24688,4.94909,64.4372181395,4.07688,1.18909,4.2467500000000005,60.17,3.76,60.2873660065,130.79,64.12688,4.89909,64.3137451978,4.07688,1.18909,4.2467500000000005,60.05,3.71,60.1644961751,130.79,65.87688,5.87909,66.1386953134,4.07688,1.18909,4.2467500000000005,61.8,4.69,61.9777064758,130.79,65.86688,5.82909,66.124308474,4.07688,1.18909,4.2467500000000005,61.79,4.64,61.9639709831,130.79
2019-09-19 12:30:00,64.45368,4.70024,64.6248336292,4.18368,1.22024,4.358,60.27,3.48,60.3703842956,130.79,64.33368,4.63024,64.5000891844,4.18368,1.22024,4.358,60.15,3.41,60.2465816458,130.79,66.08368,5.62024,66.3222425737,4.18368,1.22024,4.358,61.9,4.4,62.0561842204,130.79,66.08368,5.56024,66.3171850368,4.18368,1.22024,4.358,61.9,4.34,62.0519588732,130.79
2019-09-19 13:00:00,64.4748,4.7989,64.6531459115,4.1448,1.2089,4.3175,60.33,3.59,60.4367189712,130.79,64.3448,4.7389,64.519070516,4.1448,1.2089,4.3175,60.2,3.5300000000000002,60.3034070348,130.79,66.0948,5.7289,66.3426173907,4.1448,1.2089,4.3175,61.95,4.52,62.1146753996,130.94,66.0948,5.6789000000000005,66.338318431,4.1448,1.2089,4.3175,61.95,4.47,62.1110569867,130.79
2019-09-19 13:30:00,63.97896,5.36428,64.2034486815,4.12896,1.20428,4.301,59.85,4.16,59.9944005721,131.71,63.85896,5.30428,64.078874511,4.12896,1.20428,4.301,59.73,4.1,59.8705511917,131.63,65.59896,6.30428,65.901194977,4.12896,1.20428,4.301,61.47,5.1,61.681203782,131.81,65.58896,6.25428,65.8864757913,4.12896,1.20428,4.301,61.46,5.05,61.6671233316,131.27
2019-09-19 14:00:00,63.06304,5.10922,63.269670009,4.04304,1.17922,4.2115,59.02,3.93,59.1506999113,131.46,62.94304,5.05922,63.1460370209,4.04304,1.17922,4.2115,58.9,3.88,59.0276579241,131.29,64.66304,6.03922,64.944444876,4.04304,1.17922,4.2115,60.62,4.86,60.8145048488,131.48,64.66304,5.98922,64.9398144304,4.04304,1.17922,4.2115,60.62,4.8100000000000005,60.8105295159,130.96
2019-09-19 14:30:00,63.23608,4.83094,63.4203421234,3.9460800000000003,1.15094,4.1105,59.29,3.68,59.4040949767,130.79,63.10608,4.77094,63.2861691166,3.9460800000000003,1.15094,4.1105,59.16,3.62,59.2706504098,130.79,64.83608,5.76094,65.0915178764,3.9460800000000003,1.15094,4.1105,60.89,4.61,61.0642628712,130.79,64.83608,5.71094,65.0871116693,3.9460800000000003,1.15094,4.1105,60.89,4.5600000000000005,61.0605085141,130.79
2019-09-19 15:00:00,62.88872,4.79671,63.0713843994,3.82872,1.11671,3.98825,59.06,3.68,59.1745384435,131.57,62.77872,4.73671,62.9571608831,3.82872,1.11671,3.98825,58.95,3.62,59.0610438445,131.42,64.48872,5.72671,64.7424915698,3.82872,1.11671,3.98825,60.66,4.61,60.8349217144,131.57,64.49872,5.67671,64.748049531,3.82872,1.11671,3.98825,60.67,4.5600000000000005,60.8411250718,130.97
2019-09-19 15:30:00,62.5508,5.27565,62.7728847797,3.5508,1.03565,3.69875,59.0,4.24,59.1521563428,131.85,62.4408,5.22565,62.6590849164,3.5508,1.03565,3.69875,58.89,4.19,59.0388702466,131.85,64.1708,6.23565,64.47305564,3.5508,1.03565,3.69875,60.62,5.2,60.8426199304,131.85,64.1608,6.17565,64.4573262676,3.5508,1.03565,3.69875,60.61,5.14,60.8275570774,131.85
2019-09-19 16:00:00,63.66328,5.46554,63.8974596353,3.17328,0.92554,3.3055,60.49,4.54,60.6601327067,131.68,63.52328,5.40554,63.7528584822,3.17328,0.92554,3.3055,60.35,4.48,60.5160548945,131.64,65.28328,6.40554,65.5967803345,3.17328,0.92554,3.3055,62.11,5.48,62.3512830662,131.68,65.28328,6.35554,65.591916699,3.17328,0.92554,3.3055,62.11,5.43,62.346908504,131.56
2019-09-19 16:30:00,64.54824,5.95157,64.8220369362,2.74824,0.8015700000000001,2.86275,61.8,5.15,62.0142120808,131.11,64.41824,5.88157,64.6861848493,2.74824,0.8015700000000001,2.86275,61.67,5.08,61.8788760402,130.83,66.19824,6.91157,66.5580707275,2.74824,0.8015700000000001,2.86275,63.45,6.11,63.7435063359,131.34,66.20824,6.86157,66.5628438903,2.74824,0.8015700000000001,2.86275,63.46,6.06,63.7486878296,130.79
2019-09-19 17:00:00,65.79448,5.98214,66.065873168,2.30448,0.6721400000000001,2.4005,63.49,5.31,63.7116645521,131.59,65.66448,5.91214,65.9300942897,2.30448,0.6721400000000001,2.4005,63.36,5.24,63.5763100534,131.47,67.47448,6.93214,67.8296396589,2.30448,0.6721400000000001,2.4005,65.17,6.26,65.4699663968,131.59,67.49448,6.87214,67.8434310648,2.30448,0.6721400000000001,2.4005,65.19,6.2,65.4841667886,130.99
2019-09-19 17:30:00,66.71912,6.42766,67.0280223985,1.80912,0.52766,1.8845,64.91,5.9,65.1775889398,131.85,66.59912,6.35766,66.9018880559,1.80912,0.52766,1.8845,64.79,5.83,65.0517716899,131.85,68.42912,7.40766,68.8289030179,1.80912,0.52766,1.8845,66.62,6.88,66.9743144795,131.85,68.43912,7.34766,68.8324142672,1.80912,0.52766,1.8845,66.63,6.82,66.9781255336,131.6
2019-09-19 18:00:00,67.1788,6.38465,67.4815154325,1.3188,0.38465000000000005,1.37375,65.86,6.0,66.1327422689,131.85,67.0588,6.30465,67.354519292,1.3188,0.38465000000000005,1.37375,65.74,5.92,66.0060148774,131.85,68.9188,7.35465,69.3101137646,1.3188,0.38465000000000005,1.37375,67.6,6.97,67.9583762313,131.85,68.9188,7.29465,69.3037727116,1.3188,0.38465000000000005,1.37375,67.6,6.91,67.9522486751,131.5
2019-09-19 18:30:00,67.14512,6.58691,67.467433056,0.91512,0.26691000000000004,0.95325,66.23,6.32,66.530859757,131.85,67.01512,6.51691,67.3312440444,0.91512,0.26691000000000004,0.95325,66.1,6.25,66.3948228403,131.75,68.88512,7.57691,69.3005723105,0.91512,0.26691000000000004,0.95325,67.97,7.31,68.3619557941,131.85,68.89512,7.51691,69.3039789317,0.91512,0.26691000000000004,0.95325,67.98,7.25,68.365509579,131.64
2019-09-19 19:00:00,67.13576,6.89543,67.4889415065,0.6357600000000001,0.18543,0.66225,66.5,6.71,66.8376697679,130.79,67.00576,6.82543,67.3524934049,0.6357600000000001,0.18543,0.66225,66.37,6.64,66.7013230753,130.79,68.86576,7.86543,69.3134755258,0.6357600000000001,0.18543,0.66225,68.23,7.68,68.660871681,130.79,68.87576,7.81543,69.317755746,0.6357600000000001,0.18543,0.66225,68.24,7.63,68.6652350174,130.79
2019-09-19 19:30:00,68.00352,6.50436,68.3138743697,0.56352,0.16436,0.587,67.44,6.34,67.7373545394,130.79,67.86352,6.42436,68.1669256179,0.56352,0.16436,0.587,67.3,6.26,67.5905141274,130.79,69.74352,7.47436,70.1428873044,0.56352,0.16436,0.587,69.18,7.31,69.5651385394,130.79,69.77352,7.4043600000000005,70.1652951266,0.56352,0.16436,0.587,69.21,7.24,69.5876547959,130.68
2019-09-19 20:00:00,70.97112,5.36366,71.1735113834,0.5611200000000001,0.16366,0.5845,70.41,5.2,70.6017570603,129.74,70.85112,5.28366,71.0478589984,0.5611200000000001,0.16366,0.5845,70.29,5.12,70.4762264881,129.74,72.77112,6.29366,73.0427687198,0.5611200000000001,0.16366,0.5845,72.21,6.13,72.4697247132,129.75,72.79112,6.23366,73.0575503822,0.5611200000000001,0.16366,0.5845,72.23,6.07,72.4846038825,129.74
2019-09-19 20:30:00,69.67576,5.66793,69.9059150721,0.57576,0.16793000000000002,0.59975,69.1,5.5,69.3185400885,130.57,69.55576,5.58793,69.7798589198,0.57576,0.16793000000000002,0.59975,68.98,5.42,69.1926065415,130.53,71.47576,6.61793,71.7814827449,0.57576,0.16793000000000002,0.59975,70.9,6.45,71.1927840445,130.6,71.47576,6.55793,71.7759758796,0.57576,0.16793000000000002,0.59975,70.9,6.39,71.1873731781,130.22
2019-09-19 21:00:00,67.20344,7.14017,67.581686687,0.5834400000000001,0.17017000000000002,0.60775,66.62,6.97,66.9836196394,130.79,67.06344,7.06017,67.4340491522,0.5834400000000001,0.17017000000000002,0.60775,66.48,6.89,66.8360868094,130.79,68.93344,8.12017,69.410059149,0.5834400000000001,0.17017000000000002,0.60775,68.35,7.95,68.8107913049,130.79,68.93344,8.07017,69.4042274942,0.5834400000000001,0.17017000000000002,0.60775,68.35,7.9,68.8050325194,130.79
2019-09-19 21:30:00,64.51768,6.27849,64.8224534345,0.5776800000000001,0.16849,0.60175,63.94,6.11,64.2312673081,130.79,64.86768000000001,14.56849,66.4835078005,0.5776800000000001,0.16849,0.60175,64.29,14.4,65.8829575839,130.79,66.17768,6.84849,66.531099085,0.5776800000000001,0.16849,0.60175,65.6,6.68,65.9392326313,130.79,66.19768,6.91849,66.5582327084,0.5776800000000001,0.16849,0.60175,65.62,6.75,65.9662557676,130.79
2019-09-19 22:00:00,61.19808,4.86569,61.3912040513,0.56808,0.16569,0.59175,60.63,4.7,60.8118976846,131.96,62.00808,22.23569,65.8743341148,0.56808,0.16569,0.59175,61.44,22.07,65.283677133,131.94,62.82808,5.86569,63.1012991599,0.56808,0.16569,0.59175,62.26,5.7,62.5203774781,131.97,62.83808,5.80569,63.1057076219,0.56808,0.16569,0.59175,62.27,5.64,62.5248950419,131.85
2019-09-19 22:30:00,57.83488,5.59184,58.1045782981,0.55488,0.16184,0.578,57.28,5.43,57.5367995286,131.59,58.59488,22.82184,62.882400902,0.55488,0.16184,0.578,58.04,22.66,62.3066384906,131.58,59.38488,6.58184,59.7485111982,0.55488,0.16184,0.578,58.83,6.42,59.1792641049,131.63,59.40488,6.53184,59.7629040593,0.55488,0.16184,0.578,58.85,6.37,59.1937446019,131.35
2019-09-19 23:00:00,54.21632,6.10226,54.5586558802,0.55632,0.16226000000000002,0.5795,53.66,5.94,53.9877689852,132.38,54.89632,23.57226,59.7432623067,0.55632,0.16226000000000002,0.5795,54.34,23.41,59.168096978,132.25,55.69632,7.10226,56.1473254808,0.55632,0.16226000000000002,0.5795,55.14,6.94,55.5750231669,132.35,55.71632,7.07226,56.1633793129,0.55632,0.16226000000000002,0.5795,55.16,6.91,55.5911296881,132.18
2019-09-19 23:30:00,50.36048,7.57639,50.9271993267,0.5704800000000001,0.16639,0.5942500000000001,49.79,7.41,50.33837701,133.9,50.99048,25.39639,56.9649512917,0.5704800000000001,0.16639,0.5942500000000001,50.42,25.23,56.3802208226,133.8,51.77048,8.62639,52.4842567239,0.5704800000000001,0.16639,0.5942500000000001,51.2,8.46,51.8942347472,133.9,51.80048,8.59639,52.5089292336,0.5704800000000001,0.16639,0.5942500000000001,51.23,8.43,51.9189541497,133.53
2019-09-20 00:00:00,47.47712,8.04541,48.1539774636,0.5671200000000001,0.16541,0.59075,46.91,7.88,47.5672418793,133.9,48.04712,25.96541,54.6143594374,0.5671200000000001,0.16541,0.59075,47.48,25.8,54.0369355164,133.96,48.83712,9.10541,49.6786954455,0.5671200000000001,0.16541,0.59075,48.27,8.94,49.0909003788,133.9,48.86712,9.08541,49.7045278819,0.5671200000000001,0.16541,0.59075,48.3,8.92,49.1167629227,133.96
2019-09-20 00:30:00,45.8084,8.34995,46.5631955042,0.5484,0.15995,0.57125,45.26,8.19,45.99503995,133.9,46.3484,26.26995,53.2755521376,0.5484,0.15995,0.57125,45.8,26.11,52.7197505685,133.96,47.1284,9.41995,48.0606028319,0.5484,0.15995,0.57125,46.58,9.26,47.4915150316,133.9,47.1584,9.38995,48.084153851,0.5484,0.15995,0.57125,46.61,9.23,47.5151028621,133.96
2019-09-20 01:00:00,44.90856,8.49708,45.7053512162,0.53856,0.15708000000000003,0.561,44.37,8.34,45.1470098678,133.9,45.44856,26.38708,52.5533024367,0.53856,0.15708000000000003,0.561,44.91,26.23,52.0088550153,133.96,46.20856,9.55708,47.1865319281,0.53856,0.15708000000000003,0.561,45.67,9.4,46.6273406919,133.9,46.24856,9.53708,47.2216602525,0.53856,0.15708000000000003,0.561,45.71,9.38,46.6624956469,133.96
2019-09-20 01:30:00,44.5576,8.7168,45.4022281392,0.5376000000000001,0.1568,0.56,44.02,8.56,44.8445537384,133.9,45.0776,26.6168,52.3492508447,0.5376000000000001,0.1568,0.56,44.54,26.46,51.8067872001,133.96,45.8576,9.7868,46.8903074419,0.5376000000000001,0.1568,0.56,45.32,9.63,46.3318389447,133.9,45.8876,9.7668,46.9154794924,0.5376000000000001,0.1568,0.56,45.35,9.61,46.3570339862,133.96
2019-09-20 02:00:00,44.57208,8.65519,45.4046542709,0.53208,0.15519000000000002,0.55425,44.04,8.5,44.8527769486,133.9,45.08208,26.53519,52.3116645258,0.53208,0.15519000000000002,0.55425,44.55,26.38,51.7745777385,133.96,45.87208,9.72519,46.8916521789,0.53208,0.15519000000000002,0.55425,45.34,9.57,46.3389738773,133.9,45.90208,9.69519,46.9147914571,0.53208,0.15519000000000002,0.55425,45.37,9.54,46.3621451186,133.96
2019-09-20 02:30:00,43.68168,8.94799,44.5887395276,0.54168,0.15799000000000002,0.56425,43.14,8.79,44.0263977632,133.9,44.17168,26.88799,51.7117135692,0.54168,0.15799000000000002,0.56425,43.63,26.73,51.1670773056,133.96,44.96168,10.01799,46.0642246441,0.54168,0.15799000000000002,0.56425,44.42,9.86,45.5011648203,133.9,44.98168,9.99799,46.0794025532,0.54168,0.15799000000000002,0.56425,44.44,9.84,45.5163618933,133.96
2019-09-20 03:00:00,43.37344,8.76142,44.2494946621,0.55344,0.16142,0.5765,42.82,8.6,43.6750775615,133.9,43.87344,26.72142,51.3703516072,0.55344,0.16142,0.5765,43.32,26.56,50.8139350966,133.96,44.65344,9.84142,45.7250833947,0.55344,0.16142,0.5765,44.1,9.68,45.1498881505,133.9,44.68344,9.82142,45.7500830715,0.55344,0.16142,0.5765,44.13,9.66,45.1749100719,133.96
2019-09-20 03:30:00,42.54128,9.23079,43.5312300316,0.55128,0.16079000000000002,0.57425,41.99,9.07,42.9584101196,133.9,43.02128,27.25079,50.9257900131,0.55128,0.16079000000000002,0.57425,42.47,27.09,50.3742890769,133.96,43.811280000000004,10.31079,45.0082286439,0.55128,0.16079000000000002,0.57425,43.26,10.15,44.4347847975,133.9,43.84128,10.30079,45.0351430181,0.55128,0.16079000000000002,0.57425,43.29,10.14,44.4617104934,133.96
2019-09-20 04:00:00,42.4672,9.2396,43.4607096583,0.5472,0.15960000000000002,0.5700000000000001,41.92,9.08,42.8921064999,133.9,42.9472,27.2796,50.8786651161,0.5472,0.15960000000000002,0.5700000000000001,42.4,27.12,50.3314454392,133.96,43.7272,10.3396,44.9330095587,0.5472,0.15960000000000002,0.5700000000000001,43.18,10.18,44.3637780177,133.9,43.7472,10.3096,44.9455822078,0.5472,0.15960000000000002,0.5700000000000001,43.2,10.15,44.3763732182,133.96
2019-09-20 04:30:00,42.3508,9.29065,43.3578878413,0.5508000000000001,0.16065000000000002,0.5737500000000001,41.8,9.13,42.7854753392,133.9,42.8308,27.31065,50.7971360616,0.5508000000000001,0.16065000000000002,0.5737500000000001,42.28,27.15,50.2466008801,133.96,43.6008,10.37065,44.8171857892,0.5508000000000001,0.16065000000000002,0.5737500000000001,43.05,10.21,44.2441702374,133.9,43.6508,10.36065,44.8635198024,0.5508000000000001,0.16065000000000002,0.5737500000000001,43.1,10.2,44.2905181726,133.96
2019-09-20 05:00:00,42.7648,9.1989,43.7429752103,0.5448000000000001,0.1589,0.5675,42.22,9.04,43.1769614494,133.9,43.2448,27.1989,51.0871107839,0.5448000000000001,0.1589,0.5675,42.7,27.04,50.5415828798,133.96,44.0248,10.2789,45.2088354224,0.5448000000000001,0.1589,0.5675,43.48,10.12,44.6421863264,133.9,44.0648,10.2589,45.2432495324,0.5448000000000001,0.1589,0.5675,43.52,10.1,44.676620284,133.96
2019-09-20 05:30:00,44.54872,8.75421,45.4007119588,0.5287200000000001,0.15421,0.5507500000000001,44.02,8.6,44.8522061888,133.12,45.08872,26.52421,52.3118188115,0.5287200000000001,0.15421,0.5507500000000001,44.56,26.37,51.7780889952,133.12,45.81872,9.82421,46.8601131514,0.5287200000000001,0.15421,0.5507500000000001,45.29,9.67,46.3108302668,133.13,45.87872,9.80421,46.9145977555,0.5287200000000001,0.15421,0.5507500000000001,45.35,9.65,46.3653426602,133.06
2019-09-20 06:00:00,46.40936,8.33148,47.151269915,0.51936,0.15148,0.541,45.89,8.18,46.6133510917,133.55,46.97936,26.15148,53.7676498668,0.51936,0.15148,0.541,46.46,26.0,53.2403193078,133.48,47.71936,9.38148,48.6328025699,0.51936,0.15148,0.541,47.2,9.23,48.0940006654,133.54,47.78936,9.36148,48.6976409798,0.51936,0.15148,0.541,47.27,9.21,48.1588724951,133.24
2019-09-20 06:30:00,51.84568,11.72749,53.1555129442,0.50568,0.14749,0.52675,51.34,11.58,52.6297634424,132.77,52.22568,22.92749,57.0367552475,0.50568,0.14749,0.52675,51.72,22.78,56.5144830995,132.79,52.99568,6.08749,53.3441621282,0.50568,0.14749,0.52675,52.49,5.94,52.8250291055,132.88,53.05568,6.17749,53.4141045321,0.50568,0.14749,0.52675,52.55,6.03,52.8948333961,132.46
2019-09-20 07:00:00,56.9688,19.3284,60.158384453,0.5088,0.1484,0.53,56.46,19.18,59.6288856176,132.29,56.8788,19.2584,60.0506774316,0.5088,0.1484,0.53,56.37,19.11,59.5211643031,132.26,57.6888,1.6184,57.7114968096,0.5088,0.1484,0.53,57.18,1.47,57.1988924718,132.28,57.7388,1.5484,57.7595582393,0.5088,0.1484,0.53,57.23,1.4,57.247121325,132.13
2019-09-20 07:30:00,63.36184,16.70262,65.5263327453,0.59184,0.17262000000000002,0.6165,62.77,16.53,64.9100439069,131.44,63.25184,16.63262,65.4021353738,0.59184,0.17262000000000002,0.6165,62.66,16.46,64.7858564812,131.43,64.07184,1.17262,64.0825695384,0.59184,0.17262000000000002,0.6165,63.48,1.0,63.4878760079,131.45,64.10184,1.23262,64.1136899847,0.59184,0.17262000000000002,0.6165,63.51,1.06,63.5188452351,131.27
2019-09-20 08:00:00,66.39976,15.01368,68.0759775192,0.8697600000000001,0.25368,0.906,65.53,14.76,67.1717090746,131.04,66.29976,14.93368,67.9608194065,0.8697600000000001,0.25368,0.906,65.43,14.68,67.0565977365,131.02,67.10976,2.8736800000000002,67.171258169,0.8697600000000001,0.25368,0.906,66.24,2.62,66.291794364,131.06,67.14976,2.96368,67.2151297492,0.8697600000000001,0.25368,0.906,66.28,2.71,66.3353789467,130.79
2019-09-20 08:30:00,66.576,14.228,68.0793636868,1.296,0.378,1.35,65.28,13.85,66.7330570257,130.79,66.476,14.148,67.9648768115,1.296,0.378,1.35,65.18,13.77,66.6186557955,130.79,67.296,3.868,67.4070696589,1.296,0.378,1.35,66.0,3.49,66.0922090719,130.79,67.306,3.948,67.4216904267,1.296,0.378,1.35,66.01,3.5700000000000003,66.1064671572,130.79
2019-09-20 09:00:00,65.04008,14.26044,66.5850745693,1.75008,0.51044,1.823,63.29,13.75,64.7664002396,131.06,64.94008,14.18044,66.4702856094,1.75008,0.51044,1.823,63.19,13.67,64.6517207814,131.06,65.76008,4.09044,65.8871749356,1.75008,0.51044,1.823,64.01,3.58,64.110034316,131.06,65.77008000000001,4.17044,65.9021698656,1.75008,0.51044,1.823,64.02,3.66,64.124535086,130.9
2019-09-20 09:30:00,65.76112,14.40366,67.320058861,2.24112,0.65366,2.3345000000000002,63.52,13.75,64.9911755548,131.85,65.66112,14.33366,67.2074139411,2.24112,0.65366,2.3345000000000002,63.42,13.68,64.8786467183,131.84,66.49112,4.43366,66.6387753478,2.24112,0.65366,2.3345000000000002,64.25,3.7800000000000002,64.3610977221,131.85,66.51112,4.52366,66.6647776824,2.24112,0.65366,2.3345000000000002,64.27,3.87,64.3864100568,131.78
2019-09-20 10:00:00,65.44432,14.41876,67.0138766242,2.70432,0.78876,2.817,62.74,13.63,64.2034617447,131.85,65.33432,14.32876,66.8871193355,2.70432,0.78876,2.817,62.63,13.54,64.0768952119,131.84,66.16432,4.70876,66.3316640964,2.70432,0.78876,2.817,63.46,3.92,63.5809562684,131.85,66.17432,4.79876,66.3480875761,2.70432,0.78876,2.817,63.47,4.01,63.5965486485,131.78
2019-09-20 10:30:00,65.2196,14.60405,66.834680373,3.0996,0.90405,3.22875,62.12,13.7,63.6127691584,131.85,65.1196,14.53405,66.721817373,3.0996,0.90405,3.22875,62.02,13.63,63.5000574803,131.84,65.9596,4.81405,66.1350429769,3.0996,0.90405,3.22875,62.86,3.91,62.9814869624,131.85,65.9696,4.89405,66.15088699,3.0996,0.90405,3.22875,62.87,3.99,62.9964840289,131.78
2019-09-20 11:00:00,65.01616,14.11138,66.5299339144,3.53616,1.03138,3.6835,61.48,13.08,62.8560005091,131.85,64.91616,14.03138,66.415265217,3.53616,1.03138,3.6835,61.38,13.0,62.7415683578,131.84,65.73616,5.49138,65.9651270434,3.53616,1.03138,3.6835,62.2,4.46,62.3596953168,131.85,65.75616,5.5713799999999996,65.9917635243,3.53616,1.03138,3.6835,62.22,4.54,62.3854149622,131.78
2019-09-20 11:30:00,64.43856,14.14083,65.971896198,3.80856,1.11083,3.96725,60.63,13.03,62.0143354395,131.64,64.34856,14.07083,65.8690020492,3.80856,1.11083,3.96725,60.54,12.96,61.9116564146,131.64,65.15856,5.57083,65.3962696808,3.80856,1.11083,3.96725,61.35,4.46,61.5119021003,131.74,65.18856,5.65083,65.4330209799,3.80856,1.11083,3.96725,61.38,4.54,61.5476725799,131.11
2019-09-20 12:00:00,64.15008,14.22794,65.7089570808,3.9700800000000003,1.15794,4.1355,60.18,13.07,61.5829302648,131.72,64.07008,14.15794,65.6157177531,3.9700800000000003,1.15794,4.1355,60.1,13.0,61.4899178728,131.64,64.88008,5.60794,65.121991461,3.9700800000000003,1.15794,4.1355,60.91,4.45,61.0723390742,131.74,64.90008,5.67794,65.1479806798,3.9700800000000003,1.15794,4.1355,60.93,4.52,61.0974246593,131.38
2019-09-20 12:30:00,63.88344,14.45517,65.4984415537,4.06344,1.18517,4.23275,59.82,13.27,61.2741813491,131.85,63.79344,14.37517,65.3930309709,4.06344,1.18517,4.23275,59.73,13.19,61.1690199366,131.85,64.60344,5.49517,64.8367284274,4.06344,1.18517,4.23275,60.54,4.31,60.6932261459,131.85,64.63344,5.56517,64.8725880736,4.06344,1.18517,4.23275,60.57,4.38,60.7281590368,131.85
2019-09-20 13:00:00,63.49176,14.97968,65.2349170368,4.18176,1.21968,4.356,59.31,13.76,60.8852502664,132.14,63.42176,14.90968,65.1507344487,4.18176,1.21968,4.356,59.24,13.69,60.8012639671,132.1,64.23176,5.1296800000000005,64.4362678125,4.18176,1.21968,4.356,60.05,3.91,60.1771601191,132.12,64.25176,5.20968,64.4626203997,4.18176,1.21968,4.356,60.07,3.99,60.2023670631,132.05
2019-09-20 13:30:00,62.94224,15.60232,64.8471893423,4.12224,1.20232,4.294,58.82,14.4,60.5570177601,132.9,62.85224,15.52232,64.7406092897,4.12224,1.20232,4.294,58.73,14.32,60.4506021475,132.9,63.67224,4.6923200000000005,63.844905933,4.12224,1.20232,4.294,59.55,3.49,59.6521801781,132.9,63.71224,4.76232,63.8899774425,4.12224,1.20232,4.294,59.59,3.56,59.6962452756,132.9
2019-09-20 14:00:00,62.572,15.25975,64.4058627305,3.942,1.14975,4.10625,58.63,14.11,60.3039716768,131.81,62.502,15.17975,64.3189304487,3.942,1.14975,4.10625,58.56,14.03,60.2172276014,131.81,63.302,4.64975,63.4725403546,3.942,1.14975,4.10625,59.36,3.5,59.4630944368,131.83,63.332,4.72975,63.5083676303,3.942,1.14975,4.10625,59.39,3.58,59.4978024804,131.62
2019-09-20 14:30:00,61.95744,15.23842,63.8038699097,3.93744,1.14842,4.1015,58.02,14.09,59.7063522584,130.61,61.88744,15.11842,63.7073139683,3.93744,1.14842,4.1015,57.95,13.97,59.6100947827,130.49,62.65744,4.27842,62.8033411934,3.93744,1.14842,4.1015,58.72,3.13,58.8033612985,130.7,62.69744,4.31842,62.8459842301,3.93744,1.14842,4.1015,58.76,3.17,58.8454458731,129.96
2019-09-20 15:00:00,61.16136,15.43873,63.0798410038,3.80136,1.10873,3.95975,57.36,14.33,59.1229101111,130.79,61.09136,15.31873,62.9826782176,3.80136,1.10873,3.95975,57.29,14.21,59.0259959679,130.78,61.86136,4.03873,61.9930576844,3.80136,1.10873,3.95975,58.06,2.93,58.1338842673,130.79,61.90136,4.10873,62.0375695209,3.80136,1.10873,3.95975,58.1,3.0,58.1774011107,130.65
2019-09-20 15:30:00,60.58664,15.69277,62.5859726837,3.50664,1.02277,3.65275,57.08,14.67,58.9350091202,130.79,60.51664,15.57277,62.4881979446,3.50664,1.02277,3.65275,57.01,14.55,58.8374251646,130.78,61.29664,3.63277,61.4041944265,3.50664,1.02277,3.65275,57.79,2.61,57.8489083735,130.79,61.33664,3.68277,61.4471008377,3.50664,1.02277,3.65275,57.83,2.66,57.8911435368,130.65
2019-09-20 16:00:00,61.82816,15.54238,63.751760329,3.12816,0.9123800000000001,3.2585,58.7,14.63,60.495676705,130.21,61.75816,15.41238,63.652272417,3.12816,0.9123800000000001,3.2585,58.63,14.5,60.3964146287,130.04,62.54816,3.50238,62.6461410228,3.12816,0.9123800000000001,3.2585,59.42,2.59,59.4764196972,130.31,62.58816,3.56238,62.6894594286,3.12816,0.9123800000000001,3.2585,59.46,2.65,59.5190230095,129.77
2019-09-20 16:30:00,62.61056,16.03058,64.6301920054,2.71056,0.7905800000000001,2.8235,59.9,15.24,61.8083133567,130.21,62.53056,15.91058,64.5229996966,2.71056,0.7905800000000001,2.8235,59.82,15.12,61.7012706514,130.04,63.31056,2.78058,63.3715916847,2.71056,0.7905800000000001,2.8235,60.6,1.99,60.6326652886,130.17,63.36056,2.84058,63.4242024644,2.71056,0.7905800000000001,2.8235,60.65,2.05,60.6846356173,130.01
2019-09-20 17:00:00,64.12776,16.10143,66.1182701729,2.26776,0.6614300000000001,2.36225,61.86,15.44,63.7577697226,131.85,64.04776,16.03143,66.0236496179,2.26776,0.6614300000000001,2.36225,61.78,15.37,63.6632177949,131.85,64.84776,2.80143,64.9082428283,2.26776,0.6614300000000001,2.36225,62.58,2.14,62.6165792742,131.85,64.87776,2.87143,64.9412723379,2.26776,0.6614300000000001,2.36225,62.61,2.21,62.648992011,131.85
2019-09-20 17:30:00,64.71528,16.28779,66.7334966008,1.77528,0.5177900000000001,1.84925,62.94,15.77,64.8855646504,131.85,64.62528,16.21779,66.6291492334,1.77528,0.5177900000000001,1.84925,62.85,15.7,64.7812665822,131.64,65.43528,2.30779,65.4759632488,1.77528,0.5177900000000001,1.84925,63.66,1.79,63.6851607519,131.76,65.48528,2.36779,65.5280728098,1.77528,0.5177900000000001,1.84925,63.71,1.85,63.7368543309,131.57
2019-09-20 18:00:00,65.01328,16.77429,67.1424111971,1.28328,0.37429,1.33675,63.73,16.4,65.80632872300001,131.64,64.94328,16.69429,67.0546712449,1.28328,0.37429,1.33675,63.66,16.32,65.7186274963,131.64,65.73328,1.57429,65.7521291561,1.28328,0.37429,1.33675,64.45,1.2,64.4611704827,131.63,65.78328,1.64429,65.8038267669,1.28328,0.37429,1.33675,64.5,1.27,64.5125018892,131.42
2019-09-20 18:30:00,65.2484,17.1662,67.4687492473,1.1184,0.3262,1.165,64.13,16.84,66.3041665357,132.9,65.1684,17.0762,67.3685161259,1.1184,0.3262,1.165,64.05,16.75,66.203965138,132.88,65.9784,1.3961999999999999,65.9931711694,1.1184,0.3262,1.165,64.86,1.07,64.8688253324,132.9,66.0284,1.4662,66.0446769165,1.1184,0.3262,1.165,64.91,1.1400000000000001,64.9200100123,132.78
2019-09-20 19:00:00,64.9424,17.4707,67.2513247174,0.7224,0.2107,0.7525000000000001,64.22,17.26,66.4989924736,132.7,64.8724,17.3907,67.1629714072,0.7224,0.2107,0.7525000000000001,64.15,17.18,66.4106535128,132.62,65.6724,0.6907,65.6760320684,0.7224,0.2107,0.7525000000000001,64.95,0.48,64.9517736478,132.79,65.7224,0.7707,65.7269186882,0.7224,0.2107,0.7525000000000001,65.0,0.56,65.0024122629,132.13
2019-09-20 19:30:00,65.01888,17.50884,67.3350891779,0.5788800000000001,0.16884000000000002,0.603,64.44,17.34,66.7322201039,132.07,64.94888,17.43884,67.2493134076,0.5788800000000001,0.16884000000000002,0.603,64.37,17.27,66.6464537691,131.9,65.72888,0.45884,65.730481515,0.5788800000000001,0.16884000000000002,0.603,65.15,0.29,65.1506454304,132.07,65.78888,0.5288400000000001,65.7910054901,0.5788800000000001,0.16884000000000002,0.603,65.21,0.36,65.210993705,131.8
2019-09-20 20:00:00,66.95624,16.51932,68.9639471623,0.5462400000000001,0.15932000000000002,0.5690000000000001,66.41,16.36,68.3954508721,130.79,66.88624,16.42932,68.8744630251,0.5462400000000001,0.15932000000000002,0.5690000000000001,66.34,16.27,68.3059916845,130.79,67.64624,1.14932,67.6560028571,0.5462400000000001,0.15932000000000002,0.5690000000000001,67.1,0.99,67.1073028813,130.79,67.70624,1.21932,67.7172184618,0.5462400000000001,0.15932000000000002,0.5690000000000001,67.16,1.06,67.1683645774,130.68
2019-09-20 20:30:00,65.45536,17.34323,67.7140441826,0.52536,0.15323,0.54725,64.93,17.19,67.1669636056,131.34,65.40536,17.25323,67.64270147,0.52536,0.15323,0.54725,64.88,17.1,67.0956362217,131.27,66.16536,0.42323000000000005,66.166713592,0.52536,0.15323,0.54725,65.64,0.27,65.6405552993,131.31,66.22536,0.49323000000000006,66.2271967017,0.52536,0.15323,0.54725,65.7,0.34,65.7008797506,131.15
2019-09-20 21:00:00,63.39712,18.21791,65.9627703259,0.50712,0.14791,0.52825,62.89,18.07,65.4345245264,132.23,63.34712,18.13791,65.8926505117,0.50712,0.14791,0.52825,62.84,17.99,65.3644069812,132.06,64.10712,0.45791000000000004,64.1087553791,0.50712,0.14791,0.52825,63.6,0.31,63.6007554987,132.19,64.17712,0.38791000000000003,64.1782923243,0.50712,0.14791,0.52825,63.67,0.24,63.6704523307,131.89
2019-09-20 21:30:00,60.43904,11.67847,61.5569997455,0.50904,0.14847000000000002,0.53025,59.93,11.53,61.0290570139,131.41,60.84904,20.56847,64.2313601527,0.50904,0.14847000000000002,0.53025,60.34,20.42,63.7015855376,131.38,61.59904,3.95847,61.7260983188,0.50904,0.14847000000000002,0.53025,61.09,3.81,61.2086938269,131.42,61.66904,4.01847,61.7998268255,0.50904,0.14847000000000002,0.53025,61.16,3.87,61.2823180045,131.28
2019-09-20 22:00:00,57.61744,6.02092,57.9311735579,0.51744,0.15092,0.539,57.1,5.87,57.4009311771,131.85,58.42744,23.36092,62.9245447198,0.51744,0.15092,0.539,57.91,23.21,62.3880773866,131.85,59.13744,7.01092,59.5515726828,0.51744,0.15092,0.539,58.62,6.86,59.0200304981,131.85,59.20744,6.9709200000000004,59.6163960417,0.51744,0.15092,0.539,58.69,6.82,59.0849261656,131.85
2019-09-20 22:30:00,54.42152,7.38211,54.9199179457,0.5215200000000001,0.15211000000000002,0.54325,53.9,7.23,54.382744506,132.61,55.16152,24.97211,60.5508015353,0.5215200000000001,0.15211000000000002,0.54325,54.64,24.82,60.013015255,132.6,55.88152,8.40211,56.5096428051,0.5215200000000001,0.15211000000000002,0.54325,55.36,8.25,55.9713507073,132.6,55.95152,8.38211,56.5758990946,0.5215200000000001,0.15211000000000002,0.54325,55.43,8.23,56.0376462746,132.55
2019-09-20 23:00:00,50.87488,8.38309,51.5609310715,0.52488,0.15309,0.5467500000000001,50.35,8.23,51.0181869533,133.08,51.56488,26.14309,57.8134759737,0.52488,0.15309,0.5467500000000001,51.04,25.99,57.2761878969,133.08,52.26488,9.44309,53.1111064671,0.52488,0.15309,0.5467500000000001,51.74,9.29,52.5674014956,133.08,52.34488,9.41309,53.184515844,0.52488,0.15309,0.5467500000000001,51.82,9.26,52.6408586556,133.07
2019-09-20 23:30:00,46.07848,10.02414,47.1562265438,0.5284800000000001,0.15414,0.5505,45.55,9.87,46.6070745703,132.88,46.69848,27.67414,54.2826497055,0.5284800000000001,0.15414,0.5505,46.17,27.52,53.749598138,132.87,47.36848,11.08414,48.6480324068,0.5284800000000001,0.15414,0.5505,46.84,10.93,48.0983419673,132.88,47.44848,11.08414,48.7259316366,0.5284800000000001,0.15414,0.5505,46.92,10.93,48.1762524487,132.71
2019-09-21 00:00:00,43.66696,10.37078,44.8815827868,0.5169600000000001,0.15078000000000003,0.5385,43.15,10.22,44.3437808492,132.74,44.23696,27.98078,52.3434110414,0.5169600000000001,0.15078000000000003,0.5385,43.72,27.83,51.8261256511,132.73,44.90696,11.45078,46.3438822182,0.5169600000000001,0.15078000000000003,0.5385,44.39,11.3,45.805699427,132.74,44.99696,11.44078,46.4286318585,0.5169600000000001,0.15078000000000003,0.5385,44.48,11.29,45.890461972,132.41
2019-09-21 00:30:00,41.82552,10.68036,43.1676292261,0.5155200000000001,0.15036000000000002,0.537,41.31,10.53,42.6309394689,131.94,42.37552,28.17036,50.8847116313,0.5155200000000001,0.15036000000000002,0.537,41.86,28.02,50.3724130849,131.85,43.02552,11.75036,44.6011920401,0.5155200000000001,0.15036000000000002,0.537,42.51,11.6,44.0642723757,131.95,43.12552,11.74036,44.69503919,0.5155200000000001,0.15036000000000002,0.537,42.61,11.59,44.1581272248,131.85
2019-09-21 01:00:00,40.52936,10.93148,41.9776878472,0.51936,0.15148,0.541,40.01,10.78,41.4368012762,132.83,41.04936,28.54148,49.9966602585,0.51936,0.15148,0.541,40.53,28.39,49.4840681432,132.68,41.69936,12.01148,43.3948415851,0.51936,0.15148,0.541,41.18,11.86,42.853844635,132.8,41.78936,12.02148,43.4840958351,0.51936,0.15148,0.541,41.27,11.87,42.9430995621,132.29
2019-09-21 01:30:00,39.71184,11.15512,41.2488416613,0.5318400000000001,0.15512,0.554,39.18,11.0,40.6948694555,131.91,40.21184,28.66512,49.3830049794,0.5318400000000001,0.15512,0.554,39.68,28.51,48.8602343425,131.85,40.86184,12.24512,42.6571556951,0.5318400000000001,0.15512,0.554,40.33,12.09,42.103170902,131.96,40.96184,12.23512,42.7500935391,0.5318400000000001,0.15512,0.554,40.43,12.08,42.1961052705,131.85
2019-09-21 02:00:00,39.5028,11.0654,41.0233382966,0.5328,0.1554,0.555,38.97,10.91,40.468370365,131.91,40.0128,28.665399999999998,49.2212283573,0.5328,0.1554,0.555,39.48,28.51,48.6979517023,131.97,40.6528,12.1454,42.4283029239,0.5328,0.1554,0.555,40.12,11.99,41.8733148915,131.96,40.7528,12.1554,42.5269850448,0.5328,0.1554,0.555,40.22,12.0,41.9719954255,131.85
2019-09-21 02:30:00,38.89096,11.06778,40.435164446900004,0.54096,0.15778,0.5635,38.35,10.91,39.871676664,133.08,39.37096,28.87778,48.8262088335,0.54096,0.15778,0.5635,38.83,28.72,48.2970734103,133.02,40.04096,12.16778,41.8489348473,0.54096,0.15778,0.5635,39.5,12.01,41.28547081,133.03,40.13096,12.16778,41.9350547949,0.54096,0.15778,0.5635,39.59,12.01,41.3715868683,132.88
2019-09-21 03:00:00,37.82672,11.46946,39.5273229381,0.5467200000000001,0.15946000000000002,0.5695,37.28,11.31,38.9578554338,133.96,38.28672,29.43946,48.2965292071,0.5467200000000001,0.15946000000000002,0.5695,37.74,29.28,47.7663689221,133.96,38.96672,12.579460000000001,40.9468934286,0.5467200000000001,0.15946000000000002,0.5695,38.42,12.42,40.3776274687,133.96,39.05672,12.579460000000001,41.0325503844,0.5467200000000001,0.15946000000000002,0.5695,38.51,12.42,40.4632734711,133.63
2019-09-21 03:30:00,37.13344,11.75142,38.9485331977,0.55344,0.16142,0.5765,36.58,11.59,38.3721839358,132.98,37.58344,29.64142,47.8657366166,0.55344,0.16142,0.5765,37.03,29.48,47.3317155827,132.98,38.24344,12.851420000000001,40.3450083536,0.55344,0.16142,0.5765,37.69,12.69,39.7689854032,133.01,38.34344,12.851420000000001,40.4398119067,0.55344,0.16142,0.5765,37.79,12.69,39.8637705191,132.9
2019-09-21 04:00:00,36.86896,12.05303,38.7891188823,0.55896,0.16303,0.58225,36.31,11.89,38.2071747189,133.96,37.30896,30.01303,47.8825695432,0.55896,0.16303,0.58225,36.75,29.85,47.3453799224,133.86,37.97896,13.17303,40.1986333358,0.55896,0.16303,0.58225,37.42,13.01,39.6171238229,133.96,38.06896,13.18303,40.2869457202,0.55896,0.16303,0.58225,37.51,13.02,39.7054215442,133.7
2019-09-21 04:30:00,37.0396,12.0403,38.9474105975,0.5496,0.1603,0.5725,36.49,11.88,38.3751807813,133.96,37.4896,29.9803,48.0030050752,0.5496,0.1603,0.5725,36.94,29.82,47.4741613933,133.96,38.1596,13.1603,40.3651900559,0.5496,0.1603,0.5725,37.61,13.0,39.7933675378,133.96,38.2596,13.1603,40.4597391026,0.5496,0.1603,0.5725,37.71,13.0,39.8878941535,133.7
2019-09-21 05:00:00,36.98816,12.04988,38.9014599752,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.44,11.89,38.3307409268,133.96,37.43816,29.99988,47.9750833683,0.5481600000000001,0.15988000000000002,0.5710000000000001,36.89,29.84,47.4478418898,133.96,38.09816,13.15988,40.3069750415,0.5481600000000001,0.15988000000000002,0.5710000000000001,37.55,13.0,39.7366644297,133.96,38.18816,13.16988,40.395312889,0.5481600000000001,0.15988000000000002,0.5710000000000001,37.64,13.01,39.8249883867,133.44
2019-09-21 05:30:00,37.522,11.981,39.3883846457,0.552,0.161,0.5750000000000001,36.97,11.82,38.8135710802,132.9,37.982,29.751,48.246806371,0.552,0.161,0.5750000000000001,37.43,29.59,47.713446742,132.9,38.642,13.091,40.7992456425,0.552,0.161,0.5750000000000001,38.09,12.93,40.2247809192,132.9,38.742,13.091,40.8939707659,0.552,0.161,0.5750000000000001,38.19,12.93,40.3194866039,132.9
2019-09-21 06:00:00,38.60912,11.52016,40.2911681836,0.54912,0.16016000000000002,0.5720000000000001,38.06,11.36,39.7191792463,132.57,39.08912,29.18016,48.7795145527,0.54912,0.16016000000000002,0.5720000000000001,38.54,29.02,48.2440877207,132.51,39.73912,12.62016,41.694916918,0.54912,0.16016000000000002,0.5720000000000001,39.19,12.46,41.1230798944,132.62,39.84912,12.62016,41.7997703726,0.54912,0.16016000000000002,0.5720000000000001,39.3,12.46,41.2279225768,132.19
2019-09-21 06:30:00,42.08552,10.48911,43.3729457411,0.54552,0.15911,0.56825,41.54,10.33,42.8051457187,133.42,42.615520000000004,28.35911,51.1890775934,0.54552,0.15911,0.56825,42.07,28.2,50.6470621063,133.38,43.28552,11.56911,44.804916559,0.54552,0.15911,0.56825,42.74,11.41,44.2368138545,133.48,43.38552,11.56911,44.9015328454,0.54552,0.15911,0.56825,42.84,11.41,44.3334377192,133.07
2019-09-21 07:00:00,43.57696,10.74953,44.8832244615,0.54696,0.15953,0.5697500000000001,43.03,10.59,44.3139819921,133.54,43.94696,22.56953,49.4036332435,0.54696,0.15953,0.5697500000000001,43.4,22.41,48.8443251566,133.53,44.80696,11.52953,46.2665508382,0.54696,0.15953,0.5697500000000001,44.26,11.37,45.6970950937,133.48,45.10696,17.86953,48.5176044634,0.54696,0.15953,0.5697500000000001,44.56,17.71,47.9503670476,133.4
2019-09-21 07:30:00,46.6644,9.3992,47.6015880828,0.6144000000000001,0.1792,0.64,46.05,9.22,46.9639319052,132.88,46.6544,9.3092,47.5740921511,0.6144000000000001,0.1792,0.64,46.04,9.13,46.9365369409,132.88,47.9844,10.4492,49.1089444399,0.6144000000000001,0.1792,0.64,47.37,10.27,48.4705044331,132.88,48.6844,29.8292,57.0959891411,0.6144000000000001,0.1792,0.64,48.07,29.65,56.478734051,132.83
2019-09-21 08:00:00,49.7836,8.4348,50.4930953696,0.8736,0.2548,0.91,48.91,8.18,49.5893184063,131.47,49.7636,8.3348,50.4567614498,0.8736,0.2548,0.91,48.89,8.08,49.5531885957,131.45,51.1236,9.4348,51.9869015041,0.8736,0.2548,0.91,50.25,9.18,51.0816493469,131.46,51.9136,28.3848,59.1668719471,0.8736,0.2548,0.91,51.04,28.13,58.2784565684,131.4
2019-09-21 08:30:00,53.12128,7.52954,53.6522540202,1.30128,0.37954000000000004,1.3555000000000001,51.82,7.15,52.3109443616,131.7,53.09128,7.43954,53.6099875718,1.30128,0.37954000000000004,1.3555000000000001,51.79,7.06,52.2689936769,131.45,54.52128,8.50954,55.1813577565,1.30128,0.37954000000000004,1.3555000000000001,53.22,8.13,53.8373968539,131.71,55.35128,27.35954,61.7438954606,1.30128,0.37954000000000004,1.3555000000000001,54.05,26.98,60.4096258886,130.87
2019-09-21 09:00:00,55.03656,6.97108,55.4762912693,1.7865600000000001,0.52108,1.861,53.25,6.45,53.6392114036,130.99,55.01656,6.88108,55.4452084152,1.7865600000000001,0.52108,1.861,53.23,6.36,53.6086047198,130.83,56.47656,7.94108,57.0321188542,1.7865600000000001,0.52108,1.861,54.69,7.42,55.1910545288,131.07,57.32656,26.72108,63.2483248616,1.7865600000000001,0.52108,1.861,55.54,26.2,61.4095399755,130.87
2019-09-21 09:30:00,56.3452,6.49235,56.7180057086,2.3052,0.67235,2.40125,54.04,5.82,54.3524976427,130.79,56.3152,6.39235,56.6768373285,2.3052,0.67235,2.40125,54.01,5.72,54.3120474665,130.83,57.8052,7.44235,58.2823276866,2.3052,0.67235,2.40125,55.5,6.77,55.9113843506,130.79,58.6752,26.11235,64.2233128822,2.3052,0.67235,2.40125,56.37,25.44,61.8447289589,130.87
2019-09-21 10:00:00,56.63328,5.81054,56.9305785905,2.8132800000000002,0.82054,2.9305,53.82,4.99,54.050832556,130.79,56.60328,5.71054,56.8906105948,2.8132800000000002,0.82054,2.9305,53.79,4.89,54.011815374,130.65,58.08328,6.74054,58.4730903497,2.8132800000000002,0.82054,2.9305,55.27,5.92,55.5861430574,130.79,58.94328,25.29054,64.1398602325,2.8132800000000002,0.82054,2.9305,56.13,24.47,61.231999804,130.07
2019-09-21 10:30:00,56.56184,5.87137,56.865760611,3.26184,0.95137,3.3977500000000003,53.3,4.92,53.5265952588,130.63,56.54184,5.77137,56.8356259952,3.26184,0.95137,3.3977500000000003,53.28,4.82,53.4975775152,130.55,58.00184,6.79137,58.3980834434,3.26184,0.95137,3.3977500000000003,54.74,5.84,55.0506421398,130.63,58.85184,25.33137,64.0719702948,3.26184,0.95137,3.3977500000000003,55.59,24.38,60.7011737943,130.38
2019-09-21 11:00:00,56.0436,6.1198,56.3767421283,3.6336,1.0598,3.785,52.41,5.06,52.6536959766,130.76,56.0336,6.0198,56.3560318067,3.6336,1.0598,3.785,52.4,4.96,52.6342246072,130.75,57.4636,7.0498,57.8944298271,3.6336,1.0598,3.785,53.83,5.99,54.1622469992,130.76,58.2936,25.5598,63.6509793876,3.6336,1.0598,3.785,54.66,24.5,59.8996293812,130.38
2019-09-21 11:30:00,55.97304,17.15422,58.542706383,3.9230400000000003,1.14422,4.0865,52.05,16.01,54.4566120871,132.23,55.60304,7.89422,56.1606336026,3.9230400000000003,1.14422,4.0865,51.68,6.75,52.1189495289,132.21,57.00304,8.14422,57.5818972304,3.9230400000000003,1.14422,4.0865,53.08,7.0,53.539577884,132.23,57.24304,11.87422,58.4616346765,3.9230400000000003,1.14422,4.0865,53.32,10.73,54.3889262626,131.93
2019-09-21 12:00:00,55.96864,25.35252,61.4429730221,4.08864,1.19252,4.259,51.88,24.16,57.2297125626,132.93,55.25864,6.35252,55.622583588,4.08864,1.19252,4.259,51.17,5.16,51.4295100113,132.9,56.68864,7.39252,57.168621262,4.08864,1.19252,4.259,52.6,6.2,52.9641388111,132.93,56.76864,7.35252,57.2427990039,4.08864,1.19252,4.259,52.68,6.16,53.0389290993,132.9
2019-09-21 12:30:00,55.48504,25.21897,60.9474044703,4.14504,1.20897,4.31775,51.34,24.01,56.6769415195,132.41,54.79504,6.40897,55.1685717149,4.14504,1.20897,4.31775,50.65,5.2,50.9162302218,132.38,56.20504,7.43897,56.6951920013,4.14504,1.20897,4.31775,52.06,6.23,52.4314457172,132.41,56.28504,7.40897,56.770578333,4.14504,1.20897,4.31775,52.14,6.2,52.5073290122,132.08
2019-09-21 13:00:00,55.062,25.33225,60.6097907443,4.122,1.20225,4.29375,50.94,24.13,56.3661290138,131.9,54.372,6.58225,54.7689729597,4.122,1.20225,4.29375,50.25,5.38,50.5371833406,131.88,55.772,7.61225,56.2890960494,4.122,1.20225,4.29375,51.65,6.41,52.0462352145,131.95,55.852,7.58225,56.3643186694,4.122,1.20225,4.29375,51.73,6.38,52.1219464333,131.85
2019-09-21 13:30:00,55.0036,24.9473,60.3967200289,4.1736,1.2173,4.3475,50.83,23.73,56.0963617359,131.7,54.3136,6.3073,54.6785989053,4.1736,1.2173,4.3475,50.14,5.09,50.3976953838,131.64,55.6936,7.3373,56.174843589,4.1736,1.2173,4.3475,51.52,6.12,51.8822204613,131.69,55.7936,7.3073,56.2700847187,4.1736,1.2173,4.3475,51.62,6.09,51.9780001539,131.61
2019-09-21 14:00:00,54.36872,25.31296,59.9725241957,4.15872,1.21296,4.332,50.21,24.1,55.6942914489,132.1,53.71872,6.50296,54.1108987839,4.15872,1.21296,4.332,49.56,5.29,49.8415258595,132.06,55.08872,7.52296,55.6000179712,4.15872,1.21296,4.332,50.93,6.31,51.3194017892,132.09,55.16872,7.49296,55.675237907,4.15872,1.21296,4.332,51.01,6.28,51.3951213638,132.04
2019-09-21 14:30:00,52.31368,25.89649,58.3725047386,4.03368,1.17649,4.20175,48.28,24.72,54.24054572,131.87,51.68368,7.14649,52.1754261857,4.03368,1.17649,4.20175,47.65,5.97,48.0225301291,131.87,53.01368,8.19649,53.6435710543,4.03368,1.17649,4.20175,48.98,7.02,49.4805092941,131.87,53.11368,8.16649,53.7378317581,4.03368,1.17649,4.20175,49.08,6.99,49.5752609675,131.85
2019-09-21 15:00:00,51.93296,25.85003,58.0108298972,3.9429600000000002,1.15003,4.10725,47.99,24.7,53.9734203104,131.87,51.31296,7.14003,51.8073343491,3.9429600000000002,1.15003,4.10725,47.37,5.99,47.7472198144,131.87,52.63296,8.17003,53.2632881877,3.9429600000000002,1.15003,4.10725,48.69,7.02,49.1934599312,131.87,52.73296,8.14003,53.3575220448,3.9429600000000002,1.15003,4.10725,48.79,6.99,49.2881750524,131.85
2019-09-21 15:30:00,51.36368,26.32149,57.7152359344,3.67368,1.07149,3.82675,47.69,25.25,53.9620107112,132.88,50.75368,7.40149,51.2905262964,3.67368,1.07149,3.82675,47.08,6.33,47.5036345978,132.87,52.07368,8.45149,52.7550550371,3.67368,1.07149,3.82675,48.4,7.38,48.9594158462,132.88,52.16368,8.43149,52.8406996052,3.67368,1.07149,3.82675,48.49,7.36,49.0453840845,132.73
2019-09-21 16:00:00,51.69776,26.20268,57.9589408823,3.19776,0.9326800000000001,3.331,48.5,25.27,54.6884165066,132.75,51.06776,7.32268,51.5900935626,3.19776,0.9326800000000001,3.331,47.87,6.39,48.2946063241,132.5,52.41776,8.37268,53.0822318088,3.19776,0.9326800000000001,3.331,49.22,7.44,49.779132174,132.88,52.50776,8.35268,53.1679614373,3.19776,0.9326800000000001,3.331,49.31,7.42,49.8651431363,131.99
2019-09-21 16:30:00,53.12744,26.499670000000002,59.3696672642,2.70744,0.7896700000000001,2.82025,50.42,25.71,56.5966474272,133.12,52.45744,7.45967,52.9851836636,2.70744,0.7896700000000001,2.82025,49.75,6.67,50.1951332302,133.07,53.84744,8.52967,54.5188230326,2.70744,0.7896700000000001,2.82025,51.14,7.74,51.7224052032,133.13,53.93744,8.48967,54.6014828596,2.70744,0.7896700000000001,2.82025,51.23,7.7,51.8054331128,132.96
2019-09-21 17:00:00,54.2084,26.07995,60.1557513673,2.2284,0.64995,2.32125,51.98,25.43,57.8671348867,132.29,53.4984,7.22995,53.984729133,2.2284,0.64995,2.32125,51.27,6.58,51.6905146037,132.26,54.9184,8.27995,55.5390694067,2.2284,0.64995,2.32125,52.69,7.63,53.2395811404,132.31,55.0184,8.25995,55.6349810152,2.2284,0.64995,2.32125,52.79,7.61,53.3356934894,132.07
2019-09-21 17:30:00,55.33824,23.45407,60.1033626835,1.72824,0.50407,1.8002500000000001,53.61,22.95,58.3158177513,132.39,55.07824,17.17407,57.6936842459,1.72824,0.50407,1.8002500000000001,53.35,16.67,55.8937509924,132.34,56.08824,4.99407,56.3101358679,1.72824,0.50407,1.8002500000000001,54.36,4.49,54.5451161883,132.43,56.16824,5.09407,56.3987653576,1.72824,0.50407,1.8002500000000001,54.44,4.59,54.6331556841,132.23
2019-09-21 18:00:00,55.97408,21.69244,60.0304887953,1.17408,0.34244,1.223,54.8,21.35,58.8120948445,130.79,55.93408,21.61244,59.9643132888,1.17408,0.34244,1.223,54.76,21.27,58.7458126167,130.79,56.69408,3.01244,56.774056591,1.17408,0.34244,1.223,55.52,2.67,55.5841641117,130.79,56.78408,2.97244,56.8618249883,1.17408,0.34244,1.223,55.61,2.63,55.6721564159,130.79
2019-09-21 18:30:00,56.75064,21.92852,60.8399139529,0.68064,0.19852000000000003,0.709,56.07,21.73,60.133499815,131.54,56.71064,21.84852,60.7737979346,0.68064,0.19852000000000003,0.709,56.03,21.65,60.0673238958,131.45,57.48064,3.14852,57.5668059996,0.68064,0.19852000000000003,0.709,56.8,2.95,56.8765549238,131.55,57.55064,3.10852,57.63453011,0.68064,0.19852000000000003,0.709,56.87,2.91,56.94440271,130.95
2019-09-21 19:00:00,56.62176,21.84968,60.6912862082,0.58176,0.16968000000000003,0.606,56.04,21.68,60.0874695756,130.8,56.59176,21.76968,60.6345303206,0.58176,0.16968000000000003,0.606,56.01,21.6,60.0306596665,130.75,57.35176,3.27968,57.4454582713,0.58176,0.16968000000000003,0.606,56.77,3.11,56.8551229002,130.8,57.42176,3.22968,57.5125147633,0.58176,0.16968000000000003,0.606,56.84,3.06,56.9223084564,130.47
2019-09-21 19:30:00,57.880160000000004,21.34338,61.6899731841,0.56016,0.16338000000000003,0.5835,57.32,21.18,61.1078947436,130.4,57.83016,21.26338,61.6154098798,0.56016,0.16338000000000003,0.5835,57.27,21.1,61.0332933734,130.36,58.61016,2.87338,58.6805518707,0.56016,0.16338000000000003,0.5835,58.05,2.71,58.1132222476,130.4,58.69016,2.83338,58.7585136219,0.56016,0.16338000000000003,0.5835,58.13,2.67,58.1912862893,129.96
2019-09-21 20:00:00,59.05872,21.05296,62.6989595831,0.55872,0.16296000000000002,0.582,58.5,20.89,62.1179692199,130.04,59.01872,20.96296,62.6311025162,0.55872,0.16296000000000002,0.582,58.46,20.8,62.0500733279,130.04,59.77872,2.64296,59.8371172635,0.55872,0.16296000000000002,0.582,59.22,2.48,59.2719056552,130.06,59.84872,2.59296,59.9048639695,0.55872,0.16296000000000002,0.582,59.29,2.43,59.3397758675,129.96
2019-09-21 20:30:00,58.03624,21.59932,61.9252434618,0.5462400000000001,0.15932000000000002,0.5690000000000001,57.49,21.44,61.3577517515,130.79,57.99624,21.50932,61.8564038803,0.5462400000000001,0.15932000000000002,0.5690000000000001,57.45,21.35,61.2888652204,130.79,58.76624,3.00932,58.8432406535,0.5462400000000001,0.15932000000000002,0.5690000000000001,58.22,2.85,58.2897152163,130.79,58.836240000000004,2.96932,58.9111194818,0.5462400000000001,0.15932000000000002,0.5690000000000001,58.29,2.81,58.3576918666,130.73
2019-09-21 21:00:00,56.09136,21.84498,60.1950481173,0.53136,0.15498,0.5535,55.56,21.69,59.6436895237,129.86,56.04136,21.76498,60.119450971,0.53136,0.15498,0.5535,55.51,21.61,59.5680468036,129.86,56.79136,3.5249800000000002,56.9006507401,0.53136,0.15498,0.5535,56.26,3.37,56.3608419029,129.86,56.86136,3.47498,56.9674446245,0.53136,0.15498,0.5535,56.33,3.32,56.4277529235,129.78
2019-09-21 21:30:00,53.99544,22.51617,58.5020123779,0.53544,0.15617,0.5577500000000001,53.46,22.36,57.9477454264,130.14,53.97544,22.42617,58.4489625576,0.53544,0.15617,0.5577500000000001,53.44,22.27,57.8946154664,130.14,54.72544,4.06617,54.8762928929,0.53544,0.15617,0.5577500000000001,54.19,3.91,54.3308770406,130.15,54.78544,4.01617,54.9324499496,0.53544,0.15617,0.5577500000000001,54.25,3.86,54.3871501368,130.08
2019-09-21 22:00:00,52.8796,22.3403,57.4050616257,0.5496,0.1603,0.5725,52.33,22.18,56.8364434144,130.81,52.8496,22.4003,57.40081585,0.5496,0.1603,0.5725,52.3,22.24,56.832276041,130.78,53.5996,4.7103,53.8061710796,0.5496,0.1603,0.5725,53.05,4.55,53.2447650009,130.83,53.6796,4.8303,53.8964864741,0.5496,0.1603,0.5725,53.13,4.67,53.3348460202,130.72
2019-09-21 22:30:00,50.3888,23.16465,55.4583823697,0.5988,0.17465000000000003,0.62375,49.79,22.99,54.8414460057,131.07,50.3788,23.04465,55.3992724055,0.5988,0.17465000000000003,0.62375,49.78,22.87,54.7821622428,131.06,51.1088,5.70465,51.4261846637,0.5988,0.17465000000000003,0.62375,50.51,5.53,50.8118194911,131.08,51.1488,5.67465,51.4626213291,0.5988,0.17465000000000003,0.62375,50.55,5.5,50.8483283894,130.91
2019-09-21 23:00:00,46.84304,24.15172,52.7027131692,0.62304,0.18172000000000002,0.649,46.22,23.97,52.0658170012,131.7,46.83304,24.02172,52.634367740100004,0.62304,0.18172000000000002,0.649,46.21,23.84,51.9972085789,131.55,47.55304,6.60172,48.0091066382,0.62304,0.18172000000000002,0.649,46.93,6.42,47.3670908965,131.68,47.62304,6.58172,48.0757004837,0.62304,0.18172000000000002,0.649,47.0,6.4,47.4337432636,131.37
2019-09-21 23:30:00,44.02528,24.52529,50.3955864006,0.6352800000000001,0.18529,0.6617500000000001,43.39,24.34,49.7506552721,131.04,44.02528,24.40529,50.3372968986,0.6352800000000001,0.18529,0.6617500000000001,43.39,24.22,49.6920567093,131.02,44.73528,7.06529,45.2897736742,0.6352800000000001,0.18529,0.6617500000000001,44.1,6.88,44.6334448592,131.04,44.78528,7.04529,45.3360498485,0.6352800000000001,0.18529,0.6617500000000001,44.15,6.86,44.6797728284,130.97
