Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-22 00:00:00,42.20672,24.93571,49.0224116743,0.6367200000000001,0.18571000000000001,0.66325,41.57,24.75,48.3800310045,132.18,42.19672,24.81571,48.9528614236,0.6367200000000001,0.18571000000000001,0.66325,41.56,24.63,48.3101490372,131.94,42.93672,7.21571,43.5388148112,0.6367200000000001,0.18571000000000001,0.66325,42.3,7.03,42.880192397,132.19,42.98672,7.19571,43.5848177553,0.6367200000000001,0.18571000000000001,0.66325,42.35,7.01,42.9262460506,131.85
2019-09-22 00:30:00,40.53824,24.98032,47.6168593,0.61824,0.18032,0.644,39.92,24.8,46.9962381473,131.85,40.52824,24.86032,47.545491353,0.61824,0.18032,0.644,39.91,24.68,46.9245191771,131.85,41.25824,7.31032,41.9008728596,0.61824,0.18032,0.644,40.64,7.13,41.2607137602,131.85,41.31824,7.29032,41.9564741417,0.61824,0.18032,0.644,40.7,7.11,41.3163660067,131.85
2019-09-22 01:00:00,39.32808,25.25444,46.7384704093,0.5980800000000001,0.17444,0.623,38.73,25.08,46.1412971209,132.14,39.30808,25.14444,46.6622761575,0.5980800000000001,0.17444,0.623,38.71,24.97,46.064791327,132.09,40.05808,7.50444,40.754955441,0.5980800000000001,0.17444,0.623,39.46,7.33,40.1350283418,132.2,40.09808,7.48444,40.7905977132,0.5980800000000001,0.17444,0.623,39.5,7.31,40.1707119678,131.85
2019-09-22 01:30:00,38.46984,25.56912,46.1920825164,0.57984,0.16912000000000002,0.604,37.89,25.4,45.6159193703,132.14,38.46984,25.44912,46.125766101,0.57984,0.16912000000000002,0.604,37.89,25.28,45.5492096529,132.09,39.20984,7.82912,39.9838301417,0.57984,0.16912000000000002,0.604,38.63,7.66,39.3821342743,132.1,39.25984,7.80912,40.0289569187,0.57984,0.16912000000000002,0.604,38.68,7.64,39.4273001865,131.85
2019-09-22 02:00:00,37.97256,25.64408,45.8206738493,0.5625600000000001,0.16408,0.586,37.41,25.48,45.2629926099,131.92,37.96256,25.53408,45.7509038512,0.5625600000000001,0.16408,0.586,37.4,25.37,45.192885502,131.92,38.70256,7.90408,39.5014256857,0.5625600000000001,0.16408,0.586,38.14,7.74,38.9174408203,131.92,38.75256,7.89408,39.5484184968,0.5625600000000001,0.16408,0.586,38.19,7.73,38.9644581638,131.85
2019-09-22 02:30:00,37.36432,25.73876,45.3715348583,0.54432,0.15876,0.5670000000000001,36.82,25.58,44.8335677813,132.01,37.35432,25.61876,45.2953208025,0.54432,0.15876,0.5670000000000001,36.81,25.46,44.7569849297,131.92,38.08432,8.00876,38.9172926422,0.54432,0.15876,0.5670000000000001,37.54,7.85,38.351976481,132.04,38.13432,7.98876,38.9621181175,0.54432,0.15876,0.5670000000000001,37.59,7.83,38.3968358071,131.85
2019-09-22 03:00:00,36.3472,26.0896,44.741325148,0.5472,0.15960000000000002,0.5700000000000001,35.8,25.93,44.2041276353,132.54,36.3372,25.9696,44.6633208349,0.5472,0.15960000000000002,0.5700000000000001,35.79,25.81,44.125731722,132.42,37.0872,8.2796,38.0001602628,0.5472,0.15960000000000002,0.5700000000000001,36.54,8.12,37.4313504966,132.55,37.1272,8.2596,38.0348520702,0.5472,0.15960000000000002,0.5700000000000001,36.58,8.1,37.4660699834,132.35
2019-09-22 03:30:00,35.43752,26.72261,44.3837324812,0.55752,0.16261,0.5807500000000001,34.88,26.56,43.8411678677,132.9,35.43752,26.61261,44.3175905794,0.55752,0.16261,0.5807500000000001,34.88,26.45,43.7746147899,132.86,36.17752,8.84261,37.2425120657,0.55752,0.16261,0.5807500000000001,35.62,8.68,36.6623348956,132.9,36.22752,8.83261,37.2887141742,0.55752,0.16261,0.5807500000000001,35.67,8.67,36.7085521371,132.74
2019-09-22 04:00:00,35.69896,26.65303,44.5510914935,0.55896,0.16303,0.58225,35.14,26.49,44.0061325272,132.9,35.68896,26.53303,44.4713789629,0.55896,0.16303,0.58225,35.13,26.37,43.926003688,132.86,36.44896,8.71303,37.4759066183,0.55896,0.16303,0.58225,35.89,8.55,36.8943708443,132.9,36.49896,8.69303,37.519899409,0.55896,0.16303,0.58225,35.94,8.53,36.9383878912,132.9
2019-09-22 04:30:00,35.79288,26.37709,44.4621314779,0.5728800000000001,0.16709000000000002,0.59675,35.22,26.21,43.9023063176,132.9,35.78288,26.26709,44.3889008443,0.5728800000000001,0.16709000000000002,0.59675,35.21,26.1,43.8286903751,132.86,36.54288,8.46709,37.5109809491,0.5728800000000001,0.16709000000000002,0.59675,35.97,8.3,36.9151852223,132.9,36.58288,8.44709,37.5454449776,0.5728800000000001,0.16709000000000002,0.59675,36.01,8.28,36.9496752354,132.9
2019-09-22 05:00:00,35.90088,26.33234,44.5226382265,0.5908800000000001,0.17234000000000002,0.6155,35.31,26.16,43.9447573665,132.9,35.88088,26.21234,44.435619922,0.5908800000000001,0.17234000000000002,0.6155,35.29,26.04,43.8573334803,132.86,36.64088,8.38234,37.5874674732,0.5908800000000001,0.17234000000000002,0.6155,36.05,8.21,36.973052349,132.9,36.68088,8.36234,37.6220106832,0.5908800000000001,0.17234000000000002,0.6155,36.09,8.19,37.0076235389,132.9
2019-09-22 05:30:00,36.73656,26.15108,45.0938335674,0.5865600000000001,0.17108,0.611,36.15,25.98,44.5172202636,132.9,36.72656,26.04108,45.0219730465,0.5865600000000001,0.17108,0.611,36.14,25.87,44.444982844,132.86,37.48656,8.17108,38.366765944,0.5865600000000001,0.17108,0.611,36.9,8.0,37.7572509593,132.9,37.52656,8.16108,38.4037228951,0.5865600000000001,0.17108,0.611,36.94,7.99,37.7942283954,132.9
2019-09-22 06:00:00,37.69112,26.07366,45.8307350219,0.5611200000000001,0.16366,0.5845,37.13,25.91,45.2765391787,132.9,37.67112,25.95366,45.7461009207,0.5611200000000001,0.16366,0.5845,37.11,25.79,45.1915500951,132.86,38.43112,8.06366,39.2679716442,0.5611200000000001,0.16366,0.5845,37.87,7.9,38.685228447,133.02,38.48112,8.05366,39.3148576985,0.5611200000000001,0.16366,0.5845,37.92,7.89,38.7321378186,132.9
2019-09-22 06:30:00,39.48272,25.57121,47.0401101132,0.5527200000000001,0.16121000000000002,0.5757500000000001,38.93,25.41,46.4888481251,133.02,39.45272,25.45121,46.9497732248,0.5527200000000001,0.16121000000000002,0.5757500000000001,38.9,25.29,46.39821225,132.94,40.23272,7.5812100000000004,40.9407682349,0.5527200000000001,0.16121000000000002,0.5757500000000001,39.68,7.42,40.3677940938,133.02,40.27272,7.55121,40.974537809,0.5527200000000001,0.16121000000000002,0.5757500000000001,39.72,7.39,40.4016150667,132.9
2019-09-22 07:00:00,39.81792,25.57981,47.3264559497,0.5479200000000001,0.15981,0.5707500000000001,39.27,25.42,46.7793683155,133.02,39.78792,25.45981,47.2364319478,0.5479200000000001,0.15981,0.5707500000000001,39.24,25.3,46.68905225,133.04,40.56792,7.56981,41.2681251884,0.5479200000000001,0.15981,0.5707500000000001,40.02,7.41,40.7002272721,133.1,40.60792,7.54981,41.3037867243,0.5479200000000001,0.15981,0.5707500000000001,40.06,7.39,40.7359264041,132.9
2019-09-22 07:30:00,41.24488,25.56184,48.5236827786,0.55488,0.16184,0.578,40.69,25.4,47.9670313862,133.02,41.21488,25.44184,48.4350447094,0.55488,0.16184,0.578,40.66,25.28,47.8781160866,133.04,41.98488,7.58184,42.6639712919,0.55488,0.16184,0.578,41.43,7.42,42.0892064549,133.1,42.02488,7.56184,42.6997887957,0.55488,0.16184,0.578,41.47,7.4,42.1250626112,132.9
2019-09-22 08:00:00,43.69728,24.77254,50.2307775915,0.55728,0.16254000000000002,0.5805,43.14,24.61,49.6660014497,132.27,43.66728,24.65254,50.1455787787,0.55728,0.16254000000000002,0.5805,43.11,24.49,49.5805627237,132.25,44.43728,7.02254,44.9887532818,0.55728,0.16254000000000002,0.5805,43.88,6.86,44.4129935942,132.27,44.47728,6.99254,45.0235943906,0.55728,0.16254000000000002,0.5805,43.92,6.83,44.4478942133,132.18
2019-09-22 08:30:00,48.12536,23.48448,53.5497065912,0.73536,0.21448,0.766,47.39,23.27,52.794933469,131.85,48.05536,23.37448,53.4385997197,0.73536,0.21448,0.766,47.32,23.16,52.6836597058,131.85,48.84536,5.83448,49.1925843029,0.73536,0.21448,0.766,48.11,5.62,48.4371396761,131.85,48.89536,5.80448,49.2386861888,0.73536,0.21448,0.766,48.16,5.59,48.48333425,131.85
2019-09-22 09:00:00,50.69232,23.14901,55.7278024954,0.92232,0.26901,0.9607500000000001,49.77,22.88,54.7772516653,131.85,50.64232,23.01901,55.6284045822,0.92232,0.26901,0.9607500000000001,49.72,22.75,54.6776087626,131.76,51.42232,5.58901,51.7251585494,0.92232,0.26901,0.9607500000000001,50.5,5.32,50.7794485988,131.85,51.46232,5.54901,51.7606210527,0.92232,0.26901,0.9607500000000001,50.54,5.28,50.8150568237,131.52
2019-09-22 09:30:00,53.08248,21.85739,57.4064036547,0.88248,0.25739,0.9192500000000001,52.2,21.6,56.4924773753,130.67,53.01248,21.73739,57.2960483782,0.88248,0.25739,0.9192500000000001,52.13,21.48,56.3819767302,130.6,53.78248,4.53739,53.9735403968,0.88248,0.25739,0.9192500000000001,52.9,4.28,53.0728593539,130.71,53.83248,4.49739,54.0200186946,0.88248,0.25739,0.9192500000000001,52.95,4.24,53.1194888906,130.35
2019-09-22 10:00:00,55.59712,20.48666,59.2515231049,1.01712,0.29666000000000003,1.0595,54.58,20.19,58.1946088568,129.74,55.53712,20.36666,59.1538040827,1.01712,0.29666000000000003,1.0595,54.52,20.07,58.0967752978,129.74,56.28712,3.36666,56.3877138874,1.01712,0.29666000000000003,1.0595,55.27,3.07,55.3551966847,129.74,56.33712,3.31666,56.4346642007,1.01712,0.29666000000000003,1.0595,55.32,3.02,55.4023717904,129.74
2019-09-22 10:30:00,57.24312,20.02716,60.6453784307,1.29312,0.37716000000000005,1.347,55.95,19.65,59.3002951089,129.74,57.18312,19.90716,60.5491885346,1.29312,0.37716000000000005,1.347,55.89,19.53,59.2039947976,129.74,57.96312,2.90716,58.0359790079,1.29312,0.37716000000000005,1.347,56.67,2.5300000000000002,56.7264470948,129.74,57.98312,2.86716,58.0539646484,1.29312,0.37716000000000005,1.347,56.69,2.49,56.7446578983,129.74
2019-09-22 11:00:00,58.0884,19.9162,61.4077945948,1.3584,0.3962,1.415,56.73,19.52,59.9943605683,129.74,58.0084,19.7862,61.2900332925,1.3584,0.3962,1.415,56.65,19.39,59.8764945534,129.74,58.7784,2.8462,58.8472697837,1.3584,0.3962,1.415,57.42,2.45,57.4722446055,129.74,58.8284,2.7962,58.894816249,1.3584,0.3962,1.415,57.47,2.4,57.5200912725,129.74
2019-09-22 11:30:00,58.92504,19.80522,62.1643553674,1.59504,0.46522,1.6615,57.33,19.34,60.5042519167,131.1,58.85504,19.70522,62.0661858716,1.59504,0.46522,1.6615,57.26,19.24,60.4060030129,131.1,59.64504,2.45522,59.6955517761,1.59504,0.46522,1.6615,58.05,1.99,58.0840993732,131.11,59.67504,2.40522,59.7234918792,1.59504,0.46522,1.6615,58.08,1.94,58.1123911055,130.54
2019-09-22 12:00:00,60.21896,19.69803,63.3587841531,1.39896,0.40803000000000006,1.4572500000000002,58.82,19.29,61.9023141732,131.85,60.13896,19.62803,63.2609996093,1.39896,0.40803000000000006,1.4572500000000002,58.74,19.22,61.8044982182,131.85,60.94896,2.18803,60.9882218167,1.39896,0.40803000000000006,1.4572500000000002,59.55,1.78,59.5765969152,131.85,60.98896,2.12803,61.0260743745,1.39896,0.40803000000000006,1.4572500000000002,59.59,1.72,59.6148177889,131.36
2019-09-22 12:30:00,61.42336,19.46098,64.432591879,0.7233600000000001,0.21098000000000003,0.7535000000000001,60.7,19.25,63.679294123,131.62,61.33336,19.38098,64.3226510232,0.7233600000000001,0.21098000000000003,0.7535000000000001,60.61,19.17,63.5693400941,131.52,62.14336,1.9609800000000002,62.1742923936,0.7233600000000001,0.21098000000000003,0.7535000000000001,61.42,1.75,61.4449257466,131.71,62.17336,1.9109800000000001,62.202721309,0.7233600000000001,0.21098000000000003,0.7535000000000001,61.45,1.7000000000000002,61.4735105554,131.18
2019-09-22 13:00:00,61.83096,19.59528,64.86171916320001,0.84096,0.24528000000000003,0.876,60.99,19.35,63.9859562717,131.85,61.73096,19.52528,64.7452545103,0.84096,0.24528000000000003,0.876,60.89,19.28,63.869480192,131.85,62.55096,1.9952800000000002,62.5827750999,0.84096,0.24528000000000003,0.876,61.71,1.75,61.7348086577,131.85,62.58096,1.9452800000000001,62.611186451,0.84096,0.24528000000000003,0.876,61.74,1.7000000000000002,61.7634001655,131.84
2019-09-22 13:30:00,62.06296,19.74253,65.1274020268,0.7629600000000001,0.22253,0.7947500000000001,61.3,19.52,64.3328873905,132.37,61.97296,19.65253,65.0143807674,0.7629600000000001,0.22253,0.7947500000000001,61.21,19.43,64.2198489565,132.23,62.81296,2.02253,62.8455135357,0.7629600000000001,0.22253,0.7947500000000001,62.05,1.8,62.0761024872,132.55,62.83296,1.95253,62.8632900488,0.7629600000000001,0.22253,0.7947500000000001,62.07,1.73,62.09410439,131.92
2019-09-22 14:00:00,61.21776,19.84268,64.3532912057,0.79776,0.23268000000000003,0.8310000000000001,60.42,19.61,63.5226613107,132.12,61.11776,19.76268,64.2335123452,0.79776,0.23268000000000003,0.8310000000000001,60.32,19.53,63.4028650772,131.98,61.94776,2.11268,61.9837751819,0.79776,0.23268000000000003,0.8310000000000001,61.15,1.88,61.1788926019,132.37,61.97776,2.05268,62.0117426767,0.79776,0.23268000000000003,0.8310000000000001,61.18,1.82,61.2070649517,131.92
2019-09-22 14:30:00,59.82216,20.67188,63.2931074431,0.9321600000000001,0.27188,0.971,58.89,20.4,62.3232869801,132.9,59.74216,20.58188,63.18812757,0.9321600000000001,0.27188,0.971,58.81,20.31,62.2182625923,132.9,60.57216,2.91188,60.6421108818,0.9321600000000001,0.27188,0.971,59.64,2.64,59.6984019887,132.9,60.58216,2.85188,60.6492483861,0.9321600000000001,0.27188,0.971,59.65,2.58,59.705769403,132.35
2019-09-22 15:00:00,58.46712,20.99541,62.1225511563,1.04712,0.30541,1.09075,57.42,20.69,61.0338635513,132.9,58.37712,20.90541,62.0074536388,1.04712,0.30541,1.09075,57.33,20.6,60.9187073074,132.9,59.21712,3.16541,59.3016620472,1.04712,0.30541,1.09075,58.17,2.86,58.240265281,132.9,59.23712,3.11541,59.3189865504,1.04712,0.30541,1.09075,58.19,2.81,58.2578080604,132.89
2019-09-22 15:30:00,57.4956,21.52955,61.3943445487,1.0956,0.31955,1.14125,56.4,21.21,60.2563200005,132.9,57.3956,21.45955,61.2761551141,1.0956,0.31955,1.14125,56.3,21.14,60.1380877647,132.9,58.2356,3.68955,58.3523597343,1.0956,0.31955,1.14125,57.14,3.37,57.2392915749,132.9,58.2456,3.63955,58.3592001621,1.0956,0.31955,1.14125,57.15,3.32,57.2463527222,132.89
2019-09-22 16:00:00,57.83784,21.480620000000002,61.6979154547,1.40784,0.41062000000000004,1.4665,56.43,21.07,60.2352870002,132.9,57.74784,21.39062,61.5822348462,1.40784,0.41062000000000004,1.4665,56.34,20.98,60.1195143028,132.9,58.59784,3.66062,58.7120685332,1.40784,0.41062000000000004,1.4665,57.19,3.25,57.2822712539,132.9,58.60784,3.61062,58.7189533818,1.40784,0.41062000000000004,1.4665,57.2,3.2,57.2894405628,132.72
2019-09-22 16:30:00,58.9516,21.2463,62.6633577639,1.2216,0.3563,1.2725,57.73,20.89,61.3933628335,132.27,58.8516,21.1663,62.5421703993,1.2216,0.3563,1.2725,57.63,20.81,61.2721225355,132.25,59.6916,3.5362999999999998,59.7962584804,1.2216,0.3563,1.2725,58.47,3.18,58.556411263,132.37,59.7116,3.4663,59.8121259466,1.2216,0.3563,1.2725,58.49,3.11,58.5726232979,131.86
2019-09-22 17:00:00,59.52816,21.10113,63.1574185687,1.23816,0.36113,1.28975,58.29,20.74,61.8697963468,131.85,59.43816,21.02113,63.0458783003,1.23816,0.36113,1.28975,58.2,20.66,61.7582026941,131.85,60.26816,3.43113,60.3657499155,1.23816,0.36113,1.28975,59.03,3.07,59.109777533,131.85,60.27816,3.38113,60.3729129085,1.23816,0.36113,1.28975,59.04,3.02,59.1171887018,131.86
2019-09-22 17:30:00,58.8964,21.65645,62.7517948712,1.0164,0.29645000000000005,1.05875,57.88,21.36,61.695575206,131.85,58.7964,21.56645,62.6268985226,1.0164,0.29645000000000005,1.05875,57.78,21.27,61.5706204289,131.85,59.6464,4.02645,59.7821489457,1.0164,0.29645000000000005,1.05875,58.63,3.73,58.7485301944,131.85,59.6564,3.9564500000000002,59.7874531784,1.0164,0.29645000000000005,1.05875,58.64,3.66,58.7541079415,131.86
2019-09-22 18:00:00,59.16544,21.76242,63.0408773309,0.8654400000000001,0.25242000000000003,0.9015000000000001,58.3,21.51,62.1415328102,131.85,59.07544,21.68242,62.9288085717,0.8654400000000001,0.25242000000000003,0.9015000000000001,58.21,21.43,62.029420439,131.85,59.90544,4.15242,60.049182621,0.8654400000000001,0.25242000000000003,0.9015000000000001,59.04,3.9,59.1686707642,131.85,59.92544,4.10242,60.0656991056,0.8654400000000001,0.25242000000000003,0.9015000000000001,59.06,3.85,59.1853537626,131.86
2019-09-22 18:30:00,58.7456,21.85455,62.6790784478,0.7356,0.21455000000000002,0.7662500000000001,58.01,21.64,61.9148584752,131.85,58.6656,21.77455,62.5762227293,0.7356,0.21455000000000002,0.7662500000000001,57.93,21.56,61.8119608167,131.85,59.4856,4.30455,59.6411414886,0.7356,0.21455000000000002,0.7662500000000001,58.75,4.09,58.892194729,131.85,59.5056,4.24455,59.65679036,0.7356,0.21455000000000002,0.7662500000000001,58.77,4.03,58.9080113397,131.71
2019-09-22 19:00:00,59.01512,21.64816,62.8603787771,0.64512,0.18816000000000002,0.672,58.37,21.46,62.1899388969,130.85,58.92512,21.55816,62.7449123802,0.64512,0.18816000000000002,0.672,58.28,21.37,62.0744335455,130.85,59.73512,4.19816,59.8824607778,0.64512,0.18816000000000002,0.672,59.09,4.01,59.2259081821,130.95,59.76512,4.14816,59.9089041796,0.64512,0.18816000000000002,0.672,59.12,3.96,59.2524767415,130.79
2019-09-22 19:30:00,61.10584,20.74962,64.5327080809,0.61584,0.17962,0.6415000000000001,60.49,20.57,63.891822638,130.35,61.02584,20.669620000000002,64.4312528099,0.61584,0.17962,0.6415000000000001,60.41,20.49,63.7903456645,130.24,61.83584,3.49962,61.9347919077,0.61584,0.17962,0.6415000000000001,61.22,3.32,61.309956777,130.45,61.85584,3.43962,61.9513997247,0.61584,0.17962,0.6415000000000001,61.24,3.26,61.3267087002,130.13
2019-09-22 20:00:00,61.65936,20.59773,65.0087929188,0.60936,0.17773000000000003,0.63475,61.05,20.42,64.3745205807,130.35,61.57936,20.50773,64.9044264112,0.60936,0.17773000000000003,0.63475,60.97,20.33,64.2701314764,130.24,62.37936,3.40773,62.4723713153,0.60936,0.17773000000000003,0.63475,61.77,3.23,61.8543919217,130.45,62.39936,3.34773,62.4890984457,0.60936,0.17773000000000003,0.63475,61.79,3.17,61.8712615032,129.92
2019-09-22 20:30:00,60.06256,21.08283,63.6552969875,0.5925600000000001,0.17283,0.6172500000000001,59.47,20.91,63.038948278,130.63,59.97256,20.99283,63.5405922569,0.5925600000000001,0.17283,0.6172500000000001,59.38,20.82,62.9242147349,130.62,60.78256,3.78283,60.9001593016,0.5925600000000001,0.17283,0.6172500000000001,60.19,3.61,60.2981608343,130.79,60.80256,3.73283,60.9170363885,0.5925600000000001,0.17283,0.6172500000000001,60.21,3.56,60.3151531541,130.44
2019-09-22 21:00:00,57.50208,21.84269,61.5109121275,0.59208,0.17269,0.61675,56.91,21.67,60.8961164607,130.79,57.44208,21.76269,61.4264375555,0.59208,0.17269,0.61675,56.85,21.59,60.8115992225,130.79,58.23208,4.47269,58.4035966098,0.59208,0.17269,0.61675,57.64,4.3,57.8001695499,130.79,58.25208,4.4126900000000004,58.4189751482,0.59208,0.17269,0.61675,57.66,4.24,57.8156829935,130.79
2019-09-22 21:30:00,54.9332,22.4501,59.3436049819,0.5832,0.1701,0.6075,54.35,22.28,58.739432241,131.34,54.8532,22.3601,59.2355266901,0.5832,0.1701,0.6075,54.27,22.19,58.6312971032,131.28,55.6632,4.9701,55.8846466236,0.5832,0.1701,0.6075,55.08,4.8,55.2887547337,131.5,55.6732,4.9301,55.8910644401,0.5832,0.1701,0.6075,55.09,4.76,55.2952592905,131.03
2019-09-22 22:00:00,52.2408,23.2994,57.2010771315,0.5808,0.1694,0.605,51.66,23.13,56.6017005045,132.1,52.1708,23.2294,57.1086455539,0.5808,0.1694,0.605,51.59,23.06,56.5092178321,132.09,52.9908,5.6594,53.2921541411,0.5808,0.1694,0.605,52.41,5.49,52.696757016,132.11,52.9908,5.6094,53.2868675473,0.5808,0.1694,0.605,52.41,5.44,52.6915714323,131.96
2019-09-22 22:30:00,49.7568,24.10115,55.2865677861,0.5868,0.17115000000000002,0.6112500000000001,49.17,23.93,54.6839446273,132.9,49.6968,24.02115,55.1977135175,0.5868,0.17115000000000002,0.6112500000000001,49.11,23.85,54.595005266,132.9,50.5168,6.26115,50.9033307512,0.5868,0.17115000000000002,0.6112500000000001,49.93,6.09,50.3000298211,132.9,50.5268,6.22115,50.9083512359,0.5868,0.17115000000000002,0.6112500000000001,49.94,6.05,50.3051299571,132.8
2019-09-22 23:00:00,46.76424,24.97207,53.0141341801,0.62424,0.18207,0.6502500000000001,46.14,24.79,52.3778932375,133.29,46.70424,24.89207,52.9235409139,0.62424,0.18207,0.6502500000000001,46.08,24.71,52.2871925045,133.23,47.52424,6.96207,48.0314876541,0.62424,0.18207,0.6502500000000001,46.9,6.78,47.3875342258,133.59,47.53424,6.92207,48.0356016457,0.62424,0.18207,0.6502500000000001,46.91,6.74,47.3917260711,133.1
2019-09-22 23:30:00,43.4696,25.5353,50.4148556504,0.6696000000000001,0.1953,0.6975,42.8,25.34,49.7388741328,132.97,43.4396,25.4353,50.3383882762,0.6696000000000001,0.1953,0.6975,42.77,25.24,49.6621636661,132.95,44.2296,7.5853,44.8753194111,0.6696000000000001,0.1953,0.6975,43.56,7.39,44.1824139223,133.11,44.2496,7.5553,44.889972803,0.6696000000000001,0.1953,0.6975,43.58,7.36,44.1971266034,132.78
2019-09-23 00:00:00,41.41152,25.90461,48.8463182641,0.70152,0.20461000000000001,0.73075,40.71,25.7,48.1434741164,132.97,41.37152,25.77461,48.7435450882,0.70152,0.20461000000000001,0.73075,40.67,25.57,48.0403351362,132.95,42.17152,7.98461,42.9207536742,0.70152,0.20461000000000001,0.73075,41.47,7.78,42.193474614,132.96,42.18152,7.96461,42.9268638729,0.70152,0.20461000000000001,0.73075,41.48,7.76,42.1996208514,132.86
2019-09-23 00:30:00,39.49792,26.23356,47.4160875084,0.6979200000000001,0.20356000000000002,0.727,38.8,26.03,46.7225951762,133.06,39.45792,26.11356,47.3164397076,0.6979200000000001,0.20356000000000002,0.727,38.76,25.91,46.6225878733,132.95,40.24792,8.33356,41.1016214595,0.6979200000000001,0.20356000000000002,0.727,39.55,8.13,40.376966206,133.13,40.26792,8.303560000000001,41.1151369911,0.6979200000000001,0.20356000000000002,0.727,39.57,8.1,40.3905298306,132.86
2019-09-23 01:00:00,39.0552,26.16985,47.0124419283,0.6852,0.19985000000000003,0.7137500000000001,38.37,25.97,46.3324702558,132.9,39.0152,26.04985,46.9124771896,0.6852,0.19985000000000003,0.7137500000000001,38.33,25.85,46.2321468245,132.95,39.8152,8.26985,40.6649796516,0.6852,0.19985000000000003,0.7137500000000001,39.13,8.07,39.9534954666,132.9,39.8352,8.25985,40.6825304162,0.6852,0.19985000000000003,0.7137500000000001,39.15,8.06,39.9710657851,132.86
2019-09-23 01:30:00,38.7056,26.25705,46.7713175575,0.6756,0.19705,0.7037500000000001,38.03,26.06,46.1021094962,133.19,38.6656,26.13705,46.6709117766,0.6756,0.19705,0.7037500000000001,37.99,25.94,46.0013445456,132.95,39.4656,8.30705,40.3303937876,0.6756,0.19705,0.7037500000000001,38.79,8.11,39.6287294775,133.25,39.4756,8.27705,40.3340123477,0.6756,0.19705,0.7037500000000001,38.8,8.08,39.6323907934,132.86
2019-09-23 02:00:00,38.3184,26.49495,46.5862871891,0.6684,0.19495,0.69625,37.65,26.3,45.9261635672,133.6,38.2884,26.38495,46.4991092502,0.6684,0.19495,0.69625,37.62,26.19,45.8386354509,133.32,39.0784,8.47495,39.9868243808,0.6684,0.19495,0.69625,38.41,8.28,39.2923211328,133.96,39.0984,8.45495,40.0021382186,0.6684,0.19495,0.69625,38.43,8.26,39.307664647,132.86
2019-09-23 02:30:00,37.9324,26.4232,46.2282648171,0.6624,0.1932,0.6900000000000001,37.27,26.23,45.5748373557,133.76,37.9024,26.3032,46.1351303889,0.6624,0.1932,0.6900000000000001,37.24,26.11,45.4813115466,133.63,38.6924,8.3932,39.5922672248,0.6624,0.1932,0.6900000000000001,38.03,8.2,38.9039959387,133.96,38.7124,8.3732,39.6075799816,0.6624,0.1932,0.6900000000000001,38.05,8.18,38.9193383808,132.86
2019-09-23 03:00:00,37.52304,26.35047,45.8511264863,0.6530400000000001,0.19047000000000003,0.68025,36.87,26.16,45.2077703498,133.76,37.49304,26.22047,45.7519518213,0.6530400000000001,0.19047000000000003,0.68025,36.84,26.03,45.1081644495,133.96,38.29304,8.29047,39.1802093571,0.6530400000000001,0.19047000000000003,0.68025,37.64,8.1,38.5016830801,133.96,38.31304,8.27047,39.1955317359,0.6530400000000001,0.19047000000000003,0.68025,37.66,8.08,38.5170351922,133.41
2019-09-23 03:30:00,37.5452,26.3011,45.8409195398,0.6552,0.19110000000000002,0.6825,36.89,26.11,45.1951789464,133.96,37.5052,26.1911,45.7450953245,0.6552,0.19110000000000002,0.6825,36.85,26.0,45.099029923,133.96,38.3052,8.2111,39.1753814308,0.6552,0.19110000000000002,0.6825,37.65,8.02,38.4947126239,133.96,38.3252,8.1911,39.1907524073,0.6552,0.19110000000000002,0.6825,37.67,8.0,38.5101142559,133.92
2019-09-23 04:00:00,37.95144,26.09292,46.0559689096,0.66144,0.19292,0.6890000000000001,37.29,25.9,45.4021376149,133.82,37.91144,25.97292,45.955085205,0.66144,0.19292,0.6890000000000001,37.25,25.78,45.3008929272,133.68,38.71144,8.04292,39.5381353759,0.66144,0.19292,0.6890000000000001,38.05,7.85,38.8513191539,133.96,38.73144,8.03292,39.5556854093,0.66144,0.19292,0.6890000000000001,38.07,7.84,38.8688885871,133.2
2019-09-23 04:30:00,38.21624,25.79682,46.108100393,0.60624,0.17682,0.6315000000000001,37.61,25.62,45.507103841,132.9,38.17624,25.68682,46.0134547959,0.60624,0.17682,0.6315000000000001,37.57,25.51,45.4121679729,132.9,38.97624,7.83682,39.7562955046,0.60624,0.17682,0.6315000000000001,38.37,7.66,39.1271325297,132.92,38.99624,7.81682,39.7719676286,0.60624,0.17682,0.6315000000000001,38.39,7.64,39.1428371481,132.9
2019-09-23 05:00:00,39.32424,25.29332,46.7562604172,0.5942400000000001,0.17332,0.619,38.73,25.12,46.1630512423,132.9,39.28424,25.18332,46.6631666157,0.5942400000000001,0.17332,0.619,38.69,25.01,46.0696885164,132.9,40.06424,7.38332,40.7388848767,0.5942400000000001,0.17332,0.619,39.47,7.21,40.1231230091,132.92,40.10424,7.37332,40.7764136947,0.5942400000000001,0.17332,0.619,39.51,7.2,40.1606785301,132.9
2019-09-23 05:30:00,41.3892,24.17185,47.930618701,0.5892000000000001,0.17185,0.61375,40.8,24.0,47.335399016,131.86,41.3692,24.06185,47.8579495388,0.5892000000000001,0.17185,0.61375,40.78,23.89,47.2624639645,131.82,42.1192,6.6118500000000004,42.635004035,0.5892000000000001,0.17185,0.61375,41.53,6.44,42.0263548265,131.9,42.169200000000004,6.58185,42.6797630975,0.5892000000000001,0.17185,0.61375,41.58,6.41,42.0711837247,131.47
2019-09-23 06:00:00,43.8192,23.31185,49.6343090922,0.5892000000000001,0.17185,0.61375,43.23,23.14,49.0335854288,131.56,43.7792,23.20185,49.5473934336,0.5892000000000001,0.17185,0.61375,43.19,23.03,48.9464707614,131.53,44.5492,5.71185,44.9138781566,0.5892000000000001,0.17185,0.61375,43.96,5.54,44.30771039,131.67,44.5892,5.6918500000000005,44.951016819,0.5892000000000001,0.17185,0.61375,44.0,5.52,44.344902751,131.47
2019-09-23 06:30:00,50.44704,21.06122,54.666981192,0.58704,0.17122,0.6115,49.86,20.89,54.0593349941,131.67,50.36704,20.95122,54.5508234388,0.58704,0.17122,0.6115,49.78,20.78,53.9430885286,131.53,51.14704,3.54122,51.2694835146,0.58704,0.17122,0.6115,50.56,3.37,50.6721866511,131.67,51.20704,3.50122,51.3265962932,0.58704,0.17122,0.6115,50.62,3.33,50.729412573,131.38
2019-09-23 07:00:00,55.84448,19.51339,59.1555435759,0.59448,0.17339000000000002,0.6192500000000001,55.25,19.34,58.537151451,131.67,55.77448,19.40339,59.053231603,0.59448,0.17339000000000002,0.6192500000000001,55.18,19.23,58.434795285,131.53,56.56448,1.92339,56.5971715438,0.59448,0.17339000000000002,0.6192500000000001,55.97,1.75,55.9973517231,131.95,56.60448,1.87339,56.6354725076,0.59448,0.17339000000000002,0.6192500000000001,56.01,1.7000000000000002,56.0357930255,131.38
2019-09-23 07:30:00,61.07072,17.73396,63.5934444625,0.6307200000000001,0.18396,0.657,60.44,17.55,62.9364449266,131.96,60.98072,17.66396,63.4875081776,0.6307200000000001,0.18396,0.657,60.35,17.48,62.8305093088,131.95,61.81072,0.67396,61.8143941894,0.6307200000000001,0.18396,0.657,61.18,0.49,61.1819622111,131.95,61.84072,0.70396,61.8447266127,0.6307200000000001,0.18396,0.657,61.21,0.52,61.2122087496,131.92
2019-09-23 08:00:00,63.9172,15.93585,65.8738170373,0.8772000000000001,0.25585,0.9137500000000001,63.04,15.68,64.9607881726,131.43,63.8272,15.86585,65.7695724181,0.8772000000000001,0.25585,0.9137500000000001,62.95,15.61,64.8565694437,131.32,64.6372,2.05585,64.6698859057,0.8772000000000001,0.25585,0.9137500000000001,63.76,1.8,63.7854027188,131.5,64.6772,2.12585,64.7121274419,0.8772000000000001,0.25585,0.9137500000000001,63.8,1.87,63.827399289,131.12
2019-09-23 08:30:00,64.93112,15.29366,66.7079184254,1.28112,0.37366000000000005,1.3345,63.65,14.92,65.3752927336,131.96,64.83112,15.21366,66.5922635976,1.28112,0.37366000000000005,1.3345,63.55,14.84,65.2596973637,131.93,65.67112,3.13366,65.7458426598,1.28112,0.37366000000000005,1.3345,64.39,2.76,64.4491248971,132.03,65.69112,3.21366,65.7696803812,1.28112,0.37366000000000005,1.3345,64.41,2.84,64.4725809938,131.85
2019-09-23 09:00:00,64.78464,14.67052,66.424948152,1.78464,0.5205200000000001,1.859,63.0,14.15,64.5695168017,131.85,64.68464,14.60052,66.3119735508,1.78464,0.5205200000000001,1.859,62.9,14.08,64.4566241747,131.85,65.52464,3.96052,65.6442241618,1.78464,0.5205200000000001,1.859,63.74,3.44,63.8327596145,131.85,65.52464,4.04052,65.6490993769,1.78464,0.5205200000000001,1.859,63.74,3.52,63.8371208624,131.85
2019-09-23 09:30:00,65.92368,14.26149,67.4486595995,2.23368,0.65149,2.32675,63.69,13.61,65.1279371699,131.85,65.82368,14.18149,67.3340293415,2.23368,0.65149,2.32675,63.59,13.53,65.0134524541,131.85,66.65368,4.55149,66.8088999967,2.23368,0.65149,2.32675,64.42,3.9,64.5379454275,131.85,66.67368,4.62149,66.833657498,2.23368,0.65149,2.32675,64.44,3.9699999999999998,64.562175459,131.4
2019-09-23 10:00:00,66.60704,13.70247,68.0018783686,2.71704,0.7924700000000001,2.83025,63.89,12.91,65.181287192,131.09,66.51704,13.62247,67.8976310284,2.71704,0.7924700000000001,2.83025,63.8,12.83,65.0772533225,130.84,67.32704,5.33247,67.5378823436,2.71704,0.7924700000000001,2.83025,64.61,4.54,64.7693114059,131.31,67.35704,5.41247,67.5741494143,2.71704,0.7924700000000001,2.83025,64.64,4.62,64.8048917907,130.79
2019-09-23 10:30:00,64.14,10.58875,65.0081627687,2.67,0.77875,2.78125,61.47,9.81,62.2478674334,130.8,64.07,10.56875,64.9358404624,2.67,0.77875,2.78125,61.4,9.79,62.1755908697,130.76,64.88,8.26875,65.4047905475,2.67,0.77875,2.78125,62.21,7.49,62.6592706628,130.92,64.88,8.35875,65.4162296495,2.67,0.77875,2.78125,62.21,7.58,62.6700925482,130.45
2019-09-23 11:00:00,62.23744,3.7709200000000003,62.3515739609,3.39744,0.9909200000000001,3.539,58.84,2.7800000000000002,58.9056364026,129.79,62.14744,3.70092,62.2575385588,3.39744,0.9909200000000001,3.539,58.75,2.71,58.8124697662,129.79,62.94744,15.28092,64.7756645554,3.39744,0.9909200000000001,3.539,59.55,14.29,61.2405633547,129.84,62.94744,15.35092,64.7922136325,3.39744,0.9909200000000001,3.539,59.55,14.36,61.2569351176,129.57
2019-09-23 11:30:00,63.37896,8.32803,63.9237722163,3.31896,0.9680300000000001,3.45725,60.06,7.36,60.5092819326,130.79,63.28896,8.25803,63.8254456887,3.31896,0.9680300000000001,3.45725,59.97,7.29,60.4114641438,130.56,64.09896,10.84803,65.0104332239,3.31896,0.9680300000000001,3.45725,60.78,9.88,61.5777784594,129.84,64.11896,10.92803,65.0435459609,3.31896,0.9680300000000001,3.45725,60.8,9.96,61.6104017192,130.2
2019-09-23 12:00:00,63.34744,8.11717,63.8653787538,2.76744,0.80717,2.88275,60.58,7.31,61.0194436225,129.87,63.26744,8.05717,63.7784207437,2.76744,0.80717,2.88275,60.5,7.25,60.9328523869,129.74,64.04744,10.66717,64.9296780091,2.76744,0.80717,2.88275,61.28,9.86,62.068172198,129.99,64.08744,10.74717,64.9823178162,2.76744,0.80717,2.88275,61.32,9.94,62.1204153238,129.74
2019-09-23 12:30:00,62.36304,8.71047,62.9684130788,3.29304,0.96047,3.43025,59.07,7.75,59.576231837899996,130.06,62.30304,8.65047,62.9007108423,3.29304,0.96047,3.43025,59.01,7.69,59.5089589894,129.86,63.09304,10.40047,63.9445187069,3.29304,0.96047,3.43025,59.8,9.44,60.540512056,130.1,63.10304,10.47047,63.9658064849,3.29304,0.96047,3.43025,59.81,9.51,60.5613424554,129.74
2019-09-23 13:00:00,62.7776,8.6268,63.3675685189,2.4576000000000002,0.7168,2.56,60.32,7.91,60.8364241224,130.34,62.6976,8.5568,63.2788106083,2.4576000000000002,0.7168,2.56,60.24,7.84,60.7480304207,130.29,63.4776,9.9968,64.2599541861,2.4576000000000002,0.7168,2.56,61.02,9.28,61.7216234394,130.41,63.5076,10.0668,64.30051104,2.4576000000000002,0.7168,2.56,61.05,9.35,61.76184097,129.74
2019-09-23 13:30:00,62.49432,8.93376,63.1296451756,2.58432,0.7537600000000001,2.692,59.91,8.18,60.4658622695,130.59,62.42432,8.87376,63.0518781957,2.58432,0.7537600000000001,2.692,59.84,8.12,60.3884094839,130.59,63.20432,9.87376,63.9709090384,2.58432,0.7537600000000001,2.692,60.62,9.12,61.3021924567,130.59,63.23432,9.94376,64.0113863996,2.58432,0.7537600000000001,2.692,60.65,9.19,61.3423067711,130.54
2019-09-23 14:00:00,62.04768,9.03474,62.7020025218,2.82768,0.82474,2.9455,59.22,8.21,59.7863905918,131.18,61.98768,8.97474,62.6340037827,2.82768,0.82474,2.9455,59.16,8.15,59.7187416143,131.13,62.77768,10.08474,63.5825375952,2.82768,0.82474,2.9455,59.95,9.26,60.6609437777,131.19,62.80768,10.15474,63.6232929944,2.82768,0.82474,2.9455,59.98,9.33,60.7013121769,130.98
2019-09-23 14:30:00,62.13288,9.41084,62.8415363164,2.64288,0.7708400000000001,2.753,59.49,8.64,60.1141389359,131.45,62.07288,9.36084,62.7747382073,2.64288,0.7708400000000001,2.753,59.43,8.59,60.0475894604,131.45,62.84288,9.62084,63.5750590169,2.64288,0.7708400000000001,2.753,60.2,8.85,60.8470418344,131.46,62.89288,9.69084,63.635106149,2.64288,0.7708400000000001,2.753,60.25,8.92,60.9067229458,131.24
2019-09-23 15:00:00,61.71664,9.07527,62.3803188391,1.7666400000000002,0.51527,1.8402500000000002,59.95,8.56,60.558039103,130.85,61.66664,9.01527,62.3221435933,1.7666400000000002,0.51527,1.8402500000000002,59.9,8.5,60.5000826446,130.79,62.43664,9.41527,63.1425476494,1.7666400000000002,0.51527,1.8402500000000002,60.67,8.9,61.3193191417,130.83,62.47664,9.48527,63.1925699166,1.7666400000000002,0.51527,1.8402500000000002,60.71,8.97,61.36908831,130.79
2019-09-23 15:30:00,62.63416,8.97288,63.2736167324,1.4841600000000001,0.43288000000000004,1.546,61.15,8.54,61.743453904,131.47,62.55416,8.91288,63.1859348526,1.4841600000000001,0.43288000000000004,1.546,61.07,8.48,61.6559429415,131.44,63.32416,9.41288,64.0199308778,1.4841600000000001,0.43288000000000004,1.546,61.84,8.98,62.4886069616,131.47,63.38416,9.48288,64.0895994058,1.4841600000000001,0.43288000000000004,1.546,61.9,9.05,62.5580730202,131.17
2019-09-23 16:00:00,64.77528,8.66654,65.3524736689,1.08528,0.31654000000000004,1.1305,63.69,8.35,64.2350262707,130.79,64.71528,8.60654,65.2850671766,1.08528,0.31654000000000004,1.1305,63.63,8.29,64.1677567007,130.79,65.48528,9.34654,66.1489206764,1.08528,0.31654000000000004,1.1305,64.4,9.03,65.03,130.79,65.53528,9.41654,66.2083389782,1.08528,0.31654000000000004,1.1305,64.45,9.1,65.0892656281,130.79
2019-09-23 16:30:00,66.01928,8.94854,66.6229817694,0.98928,0.28854,1.0305,65.03,8.66,65.6040890494,130.79,65.93928,8.88854,66.5356655505,0.98928,0.28854,1.0305,64.95,8.6,65.5168871361,130.79,66.72928,8.95854,67.3279455223,0.98928,0.28854,1.0305,65.74,8.67,66.3092489778,130.79,66.77928,9.02854,67.3868442046,0.98928,0.28854,1.0305,65.79,8.74,66.3680020793,130.79
2019-09-23 17:00:00,67.42776,8.74018,67.9918639622,0.8577600000000001,0.25018,0.8935000000000001,66.57,8.49,67.1092020516,130.12,67.35776,8.66018,67.912197357,0.8577600000000001,0.25018,0.8935000000000001,66.5,8.41,67.0296807392,130.08,68.11776,8.99018,68.7084606424,0.8577600000000001,0.25018,0.8935000000000001,67.26,8.74,67.8254760396,130.12,68.17776,9.07018,68.7784495598,0.8577600000000001,0.25018,0.8935000000000001,67.32,8.82,67.895322372,129.9
2019-09-23 17:30:00,68.24776,8.70143,68.800229862,0.82776,0.24143000000000003,0.8622500000000001,67.42,8.46,67.9487159555,129.85,68.19776,8.71143,68.7518980223,0.82776,0.24143000000000003,0.8622500000000001,67.37,8.47,67.9003519873,129.84,68.95776,8.66143,69.4995901705,0.82776,0.24143000000000003,0.8622500000000001,68.13,8.42,68.6483306425,129.85,69.01776,8.66143,69.5591228026,0.82776,0.24143000000000003,0.8622500000000001,68.19,8.42,68.7078780054,129.77
2019-09-23 18:00:00,68.66376,8.98568,69.2492193631,0.7737600000000001,0.22568000000000002,0.806,67.89,8.76,68.4528282834,131.9,68.61376,8.93568,69.1931675702,0.7737600000000001,0.22568000000000002,0.806,67.84,8.71,68.3968544598,131.84,69.36376,8.02568,69.8265188936,0.7737600000000001,0.22568000000000002,0.806,68.59,7.8,69.0320802236,132.03,69.43376,8.07568,69.9018142483,0.7737600000000001,0.22568000000000002,0.806,68.66,7.85,69.1072941157,131.68
2019-09-23 18:30:00,68.10976,7.74743,68.5489757682,0.77976,0.22743000000000002,0.81225,67.33,7.52,67.748647957,132.9,68.05976,7.68743,68.4925361719,0.77976,0.22743000000000002,0.81225,67.28,7.46,67.6923186189,132.88,68.82976,10.04743,69.5592316753,0.77976,0.22743000000000002,0.81225,68.05,9.82,68.7548900079,132.91,69.42976,7.31743,69.8142990759,0.77976,0.22743000000000002,0.81225,68.65,7.09,69.0151476127,132.87
2019-09-23 19:00:00,67.27088,6.06484,67.5437160674,0.77088,0.22484,0.803,66.5,5.84,66.7559405596,131.85,67.22088,6.08484,67.4957182775,0.77088,0.22484,0.803,66.45,5.86,66.7078863404,131.85,67.98088,12.10484,69.0501788339,0.77088,0.22484,0.803,67.21,11.88,68.2518754321,131.85,69.06088,7.02484,69.417242263,0.77088,0.22484,0.803,68.29,6.8,68.6277210754,131.85
2019-09-23 19:30:00,68.28136,5.37498,68.4925874343,0.77136,0.22498,0.8035,67.51,5.15,67.7061489084,131.85,68.21136,5.39498,68.4243775438,0.77136,0.22498,0.8035,67.44,5.17,67.6378777018,131.85,68.98136,12.83498,70.1652673269,0.77136,0.22498,0.8035,68.21,12.61,69.3658143468,131.85,70.08136,6.32498,70.3662020536,0.77136,0.22498,0.8035,69.31,6.1,69.5779138808,131.85
2019-09-23 20:00:00,68.15424,5.20582,68.3527687212,0.77424,0.22582000000000002,0.8065,67.38,4.98,67.5637831978,132.9,68.08424,5.23582,68.2852659616,0.77424,0.22582000000000002,0.8065,67.31,5.01,67.4961939668,132.9,68.86424,13.16582,70.111499535,0.77424,0.22582000000000002,0.8065,68.09,12.94,69.3086697319,132.9,69.94424,6.16582,70.2154829468,0.77424,0.22582000000000002,0.8065,69.17,5.94,69.4245813815,132.67
2019-09-23 20:30:00,65.70544,6.04617,65.9830358294,0.77544,0.22617,0.8077500000000001,64.93,5.82,65.1903159986,132.32,65.66544,6.03617,65.9422880909,0.77544,0.22617,0.8077500000000001,64.89,5.8100000000000005,65.149583268,132.22,66.42544,12.23617,67.5430450562,0.77544,0.22617,0.8077500000000001,65.65,12.01,66.7395130339,132.35,67.45544,6.99617,67.8172749398,0.77544,0.22617,0.8077500000000001,66.68,6.77,67.0227968679,132.11
2019-09-23 21:00:00,63.11544,6.43617,63.4427541226,0.77544,0.22617,0.8077500000000001,62.34,6.21,62.6485410844,130.57,63.05544,6.37617,63.3769994356,0.77544,0.22617,0.8077500000000001,62.28,6.15,62.5829122045,130.56,63.80544,11.27617,64.7941832533,0.77544,0.22617,0.8077500000000001,63.03,11.05,63.9912759679,130.57,64.80544,7.35617,65.2216090775,0.77544,0.22617,0.8077500000000001,64.03,7.13,64.4257541671,130.12
2019-09-23 21:30:00,61.3128,6.8654,61.6959736207,0.7728,0.22540000000000002,0.805,60.54,6.64,60.9030475428,130.79,61.2628,6.8054,61.6396311881,0.7728,0.22540000000000002,0.805,60.49,6.58,60.8468281836,130.79,62.0028,10.9054,62.954546754,0.7728,0.22540000000000002,0.805,61.23,10.68,62.1544471458,130.79,62.9628,7.8054,63.4447669473,0.7728,0.22540000000000002,0.805,62.19,7.58,62.6502394249,130.68
2019-09-23 22:00:00,58.22344,7.97267,58.7667629903,0.76344,0.22267,0.79525,57.46,7.75,57.9802906167,130.35,58.20344,7.9026700000000005,58.7374890591,0.76344,0.22267,0.79525,57.44,7.68,57.9511518436,130.28,58.91344,9.68267,59.7038316271,0.76344,0.22267,0.79525,58.15,9.46,58.9144642681,130.38,59.82344,8.91267,60.483714006,0.76344,0.22267,0.79525,59.06,8.69,59.6958934936,130.03
2019-09-23 22:30:00,54.63416,8.95288,55.3628530623,0.7641600000000001,0.22288000000000002,0.796,53.87,8.73,54.572793588,130.72,54.59416,8.89288,55.3137019264,0.7641600000000001,0.22288000000000002,0.796,53.83,8.67,54.5237361156,130.67,55.32416,8.87288,56.0311581105,0.7641600000000001,0.22288000000000002,0.796,54.56,8.65,55.2414346302,130.68,56.14416,9.92288,57.0142986417,0.7641600000000001,0.22288000000000002,0.796,55.38,9.7,56.2230771125,130.58
2019-09-23 23:00:00,51.43528,9.49029,52.303476299,0.7552800000000001,0.22029,0.7867500000000001,50.68,9.27,51.5208239453,130.92,51.42528,9.45029,52.2863978886,0.7552800000000001,0.22029,0.7867500000000001,50.67,9.23,51.503803743,130.89,52.13528,8.32029,52.7950248259,0.7552800000000001,0.22029,0.7867500000000001,51.38,8.1,52.0145595002,130.92,52.90528,10.50029,53.9372296467,0.7552800000000001,0.22029,0.7867500000000001,52.15,10.28,53.1535596174,130.74
2019-09-23 23:30:00,47.68104,6.27322,48.091941785,0.73104,0.21322000000000002,0.7615000000000001,46.95,6.06,47.3394771834,130.92,48.00104,15.07322,50.312044306,0.73104,0.21322000000000002,0.7615000000000001,47.27,14.86,49.5507063522,130.89,48.70104,4.80322,48.9373295088,0.73104,0.21322000000000002,0.7615000000000001,47.97,4.59,48.1890962771,130.92,49.07104,6.97322,49.5640269132,0.73104,0.21322000000000002,0.7615000000000001,48.34,6.76,48.8103800436,130.88
2019-09-24 00:00:00,45.5392,2.04685,45.5851766648,0.7092,0.20685,0.73875,44.83,1.8399999999999999,44.8677445388,132.09,46.1192,19.45685,50.0554654415,0.7092,0.20685,0.73875,45.41,19.25,49.3217051611,132.09,46.8192,2.96685,46.9131078438,0.7092,0.20685,0.73875,46.11,2.76,46.1925286166,132.09,46.8892,2.94685,46.9817092235,0.7092,0.20685,0.73875,46.18,2.74,46.2612148565,132.03
2019-09-24 00:30:00,43.95552,2.40286,44.0211480388,0.69552,0.20286,0.7245,43.26,2.2,43.3159047002,131.89,44.53552,19.77286,48.7275952028,0.69552,0.20286,0.7245,43.84,19.57,48.0096917299,131.88,45.21552,3.32286,45.3374530322,0.69552,0.20286,0.7245,44.52,3.12,44.6291922401,131.89,45.27552,3.30286,45.3958323577,0.69552,0.20286,0.7245,44.58,3.1,44.687653776,131.85
2019-09-24 01:00:00,43.43424,2.58957,43.5113672178,0.6842400000000001,0.19957000000000003,0.7127500000000001,42.75,2.39,42.8167560658,132.32,43.96424,20.05957,48.3243287316,0.6842400000000001,0.19957000000000003,0.7127500000000001,43.28,19.86,47.6190928095,132.31,44.66424,3.51957,44.8026975501,0.6842400000000001,0.19957000000000003,0.7127500000000001,43.98,3.32,44.1051334881,132.33,44.74424,3.49957,44.880886838,0.6842400000000001,0.19957000000000003,0.7127500000000001,44.06,3.3,44.1834086508,132.15
2019-09-24 01:30:00,43.6424,2.59195,43.7193010301,0.6924,0.20195000000000002,0.7212500000000001,42.95,2.39,43.0164456923,132.93,44.1924,20.20195,48.5910177045,0.6924,0.20195000000000002,0.7212500000000001,43.5,20.0,47.8774477181,132.92,44.9024,3.53195,45.0410945311,0.6924,0.20195000000000002,0.7212500000000001,44.21,3.33,44.3352342951,133.02,44.9624,3.52195,45.1001279994,0.6924,0.20195000000000002,0.7212500000000001,44.27,3.32,44.3943160776,132.49
2019-09-24 02:00:00,43.57936,2.74398,43.6656620727,0.6993600000000001,0.20398000000000002,0.7285,42.88,2.54,42.9551626699,132.77,44.12936,20.25398,48.5553716889,0.6993600000000001,0.20398000000000002,0.7285,43.43,20.05,47.8347927768,132.74,44.84936,3.6739800000000002,44.9995913476,0.6993600000000001,0.20398000000000002,0.7285,44.15,3.47,44.2861535923,132.87,44.89936,3.66398,45.0486101656,0.6993600000000001,0.20398000000000002,0.7285,44.2,3.46,44.3352185063,132.49
2019-09-24 02:30:00,42.92056,3.04308,43.0283023904,0.7305600000000001,0.21308000000000002,0.761,42.19,2.83,42.2848081467,133.3,43.44056,20.77308,48.1518754131,0.7305600000000001,0.21308000000000002,0.761,42.71,20.56,47.4010305795,133.29,44.17056,3.99308,44.3506827298,0.7305600000000001,0.21308000000000002,0.761,43.44,3.7800000000000002,43.6041511785,133.34,44.22056,3.98308,44.399581676,0.7305600000000001,0.21308000000000002,0.761,43.49,3.77,43.6530984009,133.16
2019-09-24 03:00:00,42.57848,2.77414,42.6687568585,0.76848,0.22414,0.8005,41.81,2.55,41.8876903159,133.92,43.07848,20.55414,47.7307878654,0.76848,0.22414,0.8005,42.31,20.33,46.9408670563,133.84,43.81848,3.7241400000000002,43.9764528839,0.76848,0.22414,0.8005,43.05,3.5,43.1920420911,133.96,43.86848,3.71414,44.025428714,0.76848,0.22414,0.8005,43.1,3.49,43.2410695982,133.16
2019-09-24 03:30:00,42.00544,3.11617,42.1208678099,0.77544,0.22617,0.8077500000000001,41.23,2.89,41.3311625774,133.92,42.51544,20.93617,47.3907781394,0.77544,0.22617,0.8077500000000001,41.74,20.71,46.5954042798,133.96,43.24544,4.06617,43.4361809931,0.77544,0.22617,0.8077500000000001,42.47,3.84,42.6432468276,133.96,43.29544,4.05617,43.4850277666,0.77544,0.22617,0.8077500000000001,42.52,3.83,42.6921456476,133.92
2019-09-24 04:00:00,41.92832,3.29701,42.0577494995,0.77832,0.22701000000000002,0.8107500000000001,41.15,3.07,41.2643599248,133.92,42.41832,21.15701,47.4018242662,0.77832,0.22701000000000002,0.8107500000000001,41.64,20.93,46.6042326404,133.96,43.15832,4.25701,43.3677612906,0.77832,0.22701000000000002,0.8107500000000001,42.38,4.03,42.5711792179,133.96,43.21832,4.24701,43.4264928075,0.77832,0.22701000000000002,0.8107500000000001,42.44,4.02,42.6299659864,133.92
2019-09-24 04:30:00,41.91736,3.49673,42.06295508,0.77736,0.22673000000000001,0.8097500000000001,41.14,3.27,41.2697528464,133.92,42.60736,21.46673,47.7096177208,0.77736,0.22673000000000001,0.8097500000000001,41.83,21.24,46.9136067682,133.96,43.15736,4.46673,43.3878946143,0.77736,0.22673000000000001,0.8097500000000001,42.38,4.24,42.5915719362,133.96,43.20736,4.45673,43.4366020824,0.77736,0.22673000000000001,0.8097500000000001,42.43,4.23,42.6403306741,133.92
2019-09-24 05:00:00,41.9264,3.34645,42.0597401866,0.7764000000000001,0.22645,0.8087500000000001,41.15,3.12,41.268109964,133.92,42.4164,21.17645,47.408786354,0.7764000000000001,0.22645,0.8087500000000001,41.64,20.95,46.6132180824,133.96,43.1664,4.30645,43.3806823432,0.7764000000000001,0.22645,0.8087500000000001,42.39,4.08,42.5858955524,133.96,43.2064,4.30645,43.4204849416,0.7764000000000001,0.22645,0.8087500000000001,42.43,4.08,42.6257117243,133.92
2019-09-24 05:30:00,43.46928,2.89604,43.5656441637,0.8092800000000001,0.23604000000000003,0.843,42.66,2.66,42.7428496944,133.29,44.00928,20.57604,48.5817882359,0.8092800000000001,0.23604000000000003,0.843,43.2,20.34,47.7488806152,133.21,44.71928,3.83604,44.883507066600004,0.8092800000000001,0.23604000000000003,0.843,43.91,3.6,44.0573274269,133.33,44.77928,3.82604,44.9424353968,0.8092800000000001,0.23604000000000003,0.843,43.97,3.59,44.1163121759,133.02
2019-09-24 06:00:00,45.49272,2.22996,45.5473412462,0.8227200000000001,0.23996,0.857,44.67,1.99,44.714304199,133.55,46.07272,19.92996,50.1985939425,0.8227200000000001,0.23996,0.857,45.25,19.69,49.3483393844,133.5,46.79272,3.16996,46.8999711237,0.8227200000000001,0.23996,0.857,45.97,2.93,46.0632803869,133.55,46.86272,3.14996,46.9684657382,0.8227200000000001,0.23996,0.857,46.04,2.91,46.1318729297,133.35
2019-09-24 06:30:00,50.61832,0.9957600000000001,50.6281133127,0.80832,0.23576000000000003,0.842,49.81,0.76,49.8157976951,132.16,51.28832,17.80576,54.2912226571,0.80832,0.23576000000000003,0.842,50.48,17.57,53.4503068279,132.11,51.99832,1.50576,52.020117224,0.80832,0.23576000000000003,0.842,51.19,1.27,51.2057516301,132.18,52.07832,1.48576,52.0995095639,0.80832,0.23576000000000003,0.842,51.27,1.25,51.2852356922,131.9
2019-09-24 07:00:00,55.65568,1.9049900000000002,55.688272582,0.8056800000000001,0.23499000000000003,0.83925,54.85,1.67,54.8754170827,133.02,56.40568,16.22499,58.6928533704,0.8056800000000001,0.23499000000000003,0.83925,55.6,15.99,57.8536092219,133.02,57.15568,1.00499,57.1645148773,0.8056800000000001,0.23499000000000003,0.83925,56.35,0.77,56.355260624,133.07,57.20568,1.04499,57.2152237465,0.8056800000000001,0.23499000000000003,0.83925,56.4,0.81,56.4058161895,132.94
2019-09-24 07:30:00,60.27184,3.03387,60.3481488048,0.8018400000000001,0.23387000000000002,0.83525,59.47,2.8,59.5358790982,133.02,61.08184,14.99387,62.8952090017,0.8018400000000001,0.23387000000000002,0.83525,60.28,14.76,62.0607444364,133.02,61.85184,2.16387,61.8896796305,0.8018400000000001,0.23387000000000002,0.83525,61.05,1.9300000000000002,61.0804993431,133.07,61.91184,2.22387,61.9517677711,0.8018400000000001,0.23387000000000002,0.83525,61.11,1.99,61.142392822,132.79
2019-09-24 08:00:00,63.22704,4.56247,63.391440429,0.7970400000000001,0.23247,0.83025,62.43,4.33,62.5799792266,132.9,64.09704,13.45247,65.4935072039,0.7970400000000001,0.23247,0.83025,63.3,13.22,64.665743636,132.9,64.88704,3.71247,64.9931565125,0.7970400000000001,0.23247,0.83025,64.09,3.48,64.1844101009,132.98,64.91704,3.78247,65.0271417307,0.7970400000000001,0.23247,0.83025,64.12,3.55,64.2181975767,132.9
2019-09-24 08:30:00,64.3188,5.8159,64.5812103189,0.8088000000000001,0.2359,0.8425,63.51,5.58,63.7546586533,133.19,65.0988,12.0659,66.2075502058,0.8088000000000001,0.2359,0.8425,64.29,11.83,65.3693582652,133.16,65.9388,5.0559,66.132348138,0.8088000000000001,0.2359,0.8425,65.13,4.82,65.3081105224,133.2,65.9788,5.0259,66.1699457477,0.8088000000000001,0.2359,0.8425,65.17,4.79,65.3457955801,133.07
