Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-24 09:00:00,64.8008,8.4494,65.3493384894,0.8208000000000001,0.2394,0.855,63.98,8.21,64.5046083625,132.45,64.7108,8.4694,65.2626874485,0.8208000000000001,0.2394,0.855,63.89,8.23,64.4178934769,132.17,65.5408,9.8494,66.2767466386,0.8208000000000001,0.2394,0.855,64.72,9.61,65.4295842872,132.46,65.5608,9.8394,66.2950397013,0.8208000000000001,0.2394,0.855,64.74,9.6,65.4478998899,131.96
2019-09-24 09:30:00,66.8844,7.6992,67.3260769984,0.8544,0.2492,0.89,66.03,7.45,66.4489533401,132.9,66.7844,7.7092,67.2278799904,0.8544,0.2492,0.89,65.93,7.46,66.350708361,132.88,67.6344,10.6792,68.4723110169,0.8544,0.2492,0.89,66.78,10.43,67.5895946134,132.9,67.6444,10.6792,68.4821886625,0.8544,0.2492,0.89,66.79,10.43,67.59947485000001,132.66
2019-09-24 10:00:00,67.7908,7.50815,68.2053141702,0.8508,0.24815,0.8862500000000001,66.94,7.26,67.3325419095,132.9,67.6808,7.50815,68.095983766,0.8508,0.24815,0.8862500000000001,66.83,7.26,67.2231842447,132.88,68.5408,10.85815,69.3955379406,0.8508,0.24815,0.8862500000000001,67.69,10.61,68.516481229,132.9,68.5408,10.84815,69.3939739679,0.8508,0.24815,0.8862500000000001,67.69,10.6,68.5149334087,132.66
2019-09-24 10:30:00,67.73176,7.61218,68.1581733694,1.00176,0.29218000000000005,1.0435,66.73,7.32,67.1302860116,132.9,67.61176,7.63218,68.0411659354,1.00176,0.29218000000000005,1.0435,66.61,7.34,67.0131904926,132.88,68.48176,10.87218,69.3394242163,1.00176,0.29218000000000005,1.0435,67.48,10.58,68.3043688207,132.9,68.48176,10.87218,69.3394242163,1.00176,0.29218000000000005,1.0435,67.48,10.58,68.3043688207,132.84
2019-09-24 11:00:00,67.97768,7.22724,68.3607926826,0.8476800000000001,0.24724000000000002,0.883,67.13,6.98,67.4919054406,132.51,67.86768000000001,7.23724,68.2524697824,0.8476800000000001,0.24724000000000002,0.883,67.02,6.99,67.3835328548,132.48,68.74768,11.07724,69.6343934518,0.8476800000000001,0.24724000000000002,0.883,67.9,10.83,68.7582642306,132.55,68.73768,11.06724,69.6229305114,0.8476800000000001,0.24724000000000002,0.883,67.89,10.82,68.7468144717,132.23
2019-09-24 11:30:00,68.29096,7.07278,68.6562410466,0.9009600000000001,0.26278,0.9385,67.39,6.8100000000000005,67.7332134185,132.02,68.17096,7.08278,68.5379133024,0.9009600000000001,0.26278,0.9385,67.27,6.82,67.6148304738,132.01,69.04096,11.19278,69.9423511318,0.9009600000000001,0.26278,0.9385,68.14,10.93,69.0110462173,132.04,69.03096,11.20278,69.9340812355,0.9009600000000001,0.26278,0.9385,68.13,10.94,69.0027571913,131.85
2019-09-24 12:00:00,67.97632,7.21851,68.3585178845,1.12632,0.32851,1.17325,66.85,6.89,67.2041263614,132.89,67.83632,7.22851,68.2203610952,1.12632,0.32851,1.17325,66.71,6.9,67.0658937166,132.89,68.71632,11.28851,69.6373685054,1.12632,0.32851,1.17325,67.59,10.96,68.4728391408,132.9,68.70632,11.27851,69.6258802154,1.12632,0.32851,1.17325,67.58,10.95,68.4613679384,132.5
2019-09-24 12:30:00,67.48848,7.43539,67.8968331895,1.45848,0.42539000000000005,1.51925,66.03,7.01,66.4010617385,132.89,67.35848,7.45539,67.7698138404,1.45848,0.42539000000000005,1.51925,65.9,7.03,66.2739081389,132.89,68.24848,11.34539,69.1850626694,1.45848,0.42539000000000005,1.51925,66.79,10.92,67.6768091742,132.9,68.22848,11.34539,69.1653334942,1.45848,0.42539000000000005,1.51925,66.77,10.92,67.657071323,132.9
2019-09-24 13:00:00,66.48416,8.10163,66.9759653873,1.99416,0.5816300000000001,2.07725,64.49,7.52,64.9269628121,132.55,66.37416,8.07163,66.8631462508,1.99416,0.5816300000000001,2.07725,64.38,7.49,64.8142306905,132.51,67.23416,10.80163,68.0963103374,1.99416,0.5816300000000001,2.07725,65.24,10.22,66.0356418913,132.68,67.23416,10.84163,68.1026667023,1.99416,0.5816300000000001,2.07725,65.24,10.26,66.041844311,131.99
2019-09-24 13:30:00,66.35456,7.96508,66.8309070131,1.8345600000000002,0.53508,1.911,64.52,7.43,64.9464032876,131.85,66.23456,7.89508,66.7034423894,1.8345600000000002,0.53508,1.911,64.4,7.36,64.81920703,131.85,67.09456,10.61508,67.9290799658,1.8345600000000002,0.53508,1.911,65.26,10.08,66.0338852408,131.85,67.09456,10.70508,67.9432021574,1.8345600000000002,0.53508,1.911,65.26,10.17,66.0476835324,131.53
2019-09-24 14:00:00,65.61384,7.87362,66.0845662122,1.62384,0.47362000000000004,1.6915,63.99,7.4,64.4164583007,131.85,65.49384,7.8036200000000004,65.957103962,1.62384,0.47362000000000004,1.6915,63.87,7.33,64.2892354909,131.85,66.36384,10.60362,67.2056248885,1.62384,0.47362000000000004,1.6915,64.74,10.13,65.5277384014,131.85,66.35384,10.69362,67.2100110954,1.62384,0.47362000000000004,1.6915,64.73,10.22,65.5318342487,131.64
2019-09-24 14:30:00,64.94024,7.96632,65.4270358919,1.53024,0.44632000000000005,1.5939999999999999,63.41,7.52,63.8543538061,131.85,64.81024,7.89632,65.2895020535,1.53024,0.44632000000000005,1.5939999999999999,63.28,7.45,63.7170377529,131.85,65.66024,10.44632,66.4860340102,1.53024,0.44632000000000005,1.5939999999999999,64.13,10.0,64.9049836299,131.85,65.66024,10.53632,66.5002342552,1.53024,0.44632000000000005,1.5939999999999999,64.13,10.09,64.9189109582,131.47
2019-09-24 15:00:00,64.36008,8.57544,64.9288693017,1.8700800000000002,0.54544,1.948,62.49,8.03,63.0038173447,131.93,64.24008,8.51544,64.8020107466,1.8700800000000002,0.54544,1.948,62.37,7.97,62.8771643763,131.85,65.10008,10.10544,65.8797414506,1.8700800000000002,0.54544,1.948,63.23,9.56,63.9486239101,131.97,65.10008,10.19544,65.8936067673,1.8700800000000002,0.54544,1.948,63.23,9.65,63.9621403644,131.85
2019-09-24 15:30:00,64.8888,11.0159,65.81721977,1.7688000000000001,0.5159,1.8425,63.12,10.5,63.9873768801,132.9,64.7888,10.9359,65.7052700645,1.7688000000000001,0.5159,1.8425,63.02,10.42,63.8756354176,132.9,65.6388,7.8459,66.1060527656,1.7688000000000001,0.5159,1.8425,63.87,7.33,64.2892354909,132.9,65.6588,7.9259,66.1354512213,1.7688000000000001,0.5159,1.8425,63.89,7.41,64.3182726758,132.84
2019-09-24 16:00:00,67.92608,13.69594,69.2930813043,2.14608,0.62594,2.2355,65.78,13.07,67.0658877523,132.9,67.81608,13.62594,69.1714315845,2.14608,0.62594,2.2355,65.67,13.0,66.9443716828,132.9,68.67608,5.38594,68.8869531468,2.14608,0.62594,2.2355,66.53,4.76,66.7000637181,132.9,68.68608,5.47594,68.9040166075,2.14608,0.62594,2.2355,66.54,4.85,66.7165204428,132.65
2019-09-24 16:30:00,69.26656,14.24983,70.7171407034,1.5765600000000002,0.45983,1.6422500000000002,67.69,13.79,69.0803894025,132.9,69.14656,14.15983,70.5814957724,1.5765600000000002,0.45983,1.6422500000000002,67.57,13.7,68.9448685545,132.9,70.00656,4.58983,70.156859839,1.5765600000000002,0.45983,1.6422500000000002,68.43,4.13,68.554516992,132.9,70.01656,4.66983,70.1721168732,1.5765600000000002,0.45983,1.6422500000000002,68.44,4.21,68.5693641505,132.9
2019-09-24 17:00:00,69.35104,15.02572,70.9601226789,1.39104,0.40572,1.449,67.96,14.62,69.5147897933,133.02,69.24104,14.94572,70.8356983914,1.39104,0.40572,1.449,67.85,14.54,69.3904467488,132.9,70.12104,3.77572,70.222619662,1.39104,0.40572,1.449,68.73,3.37,68.8125700726,133.54,70.13104,3.86572,70.237501113,1.39104,0.40572,1.449,68.74,3.46,68.8270237625,132.9
2019-09-24 17:30:00,69.89496,15.39103,71.5694714097,1.61496,0.47103000000000006,1.68225,68.28,14.92,69.8910924224,132.93,69.77496,15.30103,71.4329515144,1.61496,0.47103000000000006,1.68225,68.16,14.83,69.7546736785,132.9,70.64496,3.54103,70.7336501735,1.61496,0.47103000000000006,1.68225,69.03,3.07,69.0982329731,133.17,70.65496,3.63103,70.7481996341,1.61496,0.47103000000000006,1.68225,69.04,3.16,69.1122796614,132.9
2019-09-24 18:00:00,70.2528,16.19415,72.0951205149,1.5228000000000002,0.44415000000000004,1.5862500000000002,68.73,15.75,70.5115267173,133.03,70.1328,16.10415,71.9579966582,1.5228000000000002,0.44415000000000004,1.5862500000000002,68.61,15.66,70.3744818809,133.01,71.0028,2.60415,71.0505397943,1.5228000000000002,0.44415000000000004,1.5862500000000002,69.48,2.16,69.5135670211,133.17,71.0328,2.68415,71.0834955321,1.5228000000000002,0.44415000000000004,1.5862500000000002,69.51,2.24,69.546083283,132.9
2019-09-24 18:30:00,71.00432,16.36126,72.8649729805,0.9643200000000001,0.28126,1.0045,70.04,16.08,71.8621458071,132.9,70.89432,16.29126,72.7420769613,0.9643200000000001,0.28126,1.0045,69.93,16.01,71.7392849142,132.9,71.75432,2.02126,71.7827829681,0.9643200000000001,0.28126,1.0045,70.79,1.74,70.8113811474,132.9,71.76432,2.10126,71.7950758663,0.9643200000000001,0.28126,1.0045,70.8,1.82,70.8233887921,132.56
2019-09-24 19:00:00,71.70936,16.06023,73.4858033858,0.7893600000000001,0.23023000000000002,0.82225,70.92,15.83,72.6652275851,132.15,71.58936,15.97023,73.3490607402,0.7893600000000001,0.23023000000000002,0.82225,70.8,15.74,72.5285295591,132.01,72.43936,2.14023,72.4709697856,0.7893600000000001,0.23023000000000002,0.82225,71.65,1.9100000000000001,71.6754532598,132.37,72.45936,2.22023,72.49336709560001,0.7893600000000001,0.23023000000000002,0.82225,71.67,1.99,71.6976219968,131.9
2019-09-24 19:30:00,73.64312,15.00841,75.1569124836,0.78312,0.22841000000000003,0.8157500000000001,72.86,14.78,74.3439842892,131.77,73.52312,14.91841,75.0213844944,0.78312,0.22841000000000003,0.8157500000000001,72.74,14.69,74.2085150101,131.76,74.37312,3.01841,74.4343454157,0.78312,0.22841000000000003,0.8157500000000001,73.59,2.79,73.6428693086,131.8,74.40312,3.09841,74.4676064491,0.78312,0.22841000000000003,0.8157500000000001,73.62,2.87,73.6759207611,131.31
2019-09-24 20:00:00,73.19288,15.28834,74.7725285292,0.78288,0.22834000000000002,0.8155,72.41,15.06,73.9595274458,132.18,73.07288,15.20834,74.6387258536,0.78288,0.22834000000000002,0.8155,72.29,14.98,73.8257712455,132.02,73.94288,2.85834,73.9981054504,0.78288,0.22834000000000002,0.8155,73.16,2.63,73.2072571539,132.33,73.95288,2.93834,74.0112309197,0.78288,0.22834000000000002,0.8155,73.17,2.71,73.2201679867,131.89
2019-09-24 20:30:00,70.306,16.22925,72.1548487045,0.786,0.22925,0.8187500000000001,69.52,16.0,71.3374403802,132.18,70.186,16.11925,72.0132266779,0.786,0.22925,0.8187500000000001,69.4,15.89,71.1958713691,132.12,71.046,1.97925,71.0735643299,0.786,0.22925,0.8187500000000001,70.26,1.75,70.2817906716,132.33,71.056,2.06925,71.0861233404,0.786,0.22925,0.8187500000000001,70.27,1.8399999999999999,70.294085811,131.89
2019-09-24 21:00:00,67.5772,16.2796,69.5104548683,0.7872,0.2296,0.8200000000000001,66.79,16.05,68.6913866507,129.79,67.4672,16.1496,69.373140739,0.7872,0.2296,0.8200000000000001,66.68,15.92,68.5541304372,129.76,68.2872,1.3496000000000001,68.3005351663,0.7872,0.2296,0.8200000000000001,67.5,1.12,67.5092912124,129.83,68.2972,1.4196,68.3119520435,0.7872,0.2296,0.8200000000000001,67.51,1.19,67.5204872613,129.74
2019-09-24 21:30:00,65.41624,17.19932,67.6394933763,0.78624,0.22932000000000002,0.8190000000000001,64.63,16.97,66.8207886814,130.21,65.30624,17.05932,67.4975953779,0.78624,0.22932000000000002,0.8190000000000001,64.52,16.83,66.678926956,130.18,66.12624,0.46932,66.1279054394,0.78624,0.22932000000000002,0.8190000000000001,65.34,0.24,65.3404407699,130.34,66.14624,0.51932,66.1482785823,0.78624,0.22932000000000002,0.8190000000000001,65.36,0.29,65.3606433567,129.86
2019-09-24 22:00:00,61.54624,17.53932,63.9966202561,0.78624,0.22932000000000002,0.8190000000000001,60.76,17.31,63.1776360748,130.61,61.47624,17.55932,63.9347933711,0.78624,0.22932000000000002,0.8190000000000001,60.69,17.33,63.1158062612,130.47,62.28624,1.25932,62.298969335,0.78624,0.22932000000000002,0.8190000000000001,61.5,1.03,61.5086245985,130.71,62.29624,1.12932,62.3064754404,0.78624,0.22932000000000002,0.8190000000000001,61.51,0.9,61.5165839429,130.11
2019-09-24 22:30:00,58.85448,18.48589,61.6893665486,0.7744800000000001,0.22589,0.8067500000000001,58.08,18.26,60.8827890294,131.85,58.78448,18.36589,61.5866950271,0.7744800000000001,0.22589,0.8067500000000001,58.01,18.14,60.7800929581,131.85,59.58448,2.04589,59.6195934468,0.7744800000000001,0.22589,0.8067500000000001,58.81,1.82,58.8381551376,131.95,59.61448,1.98589,59.6475480197,0.7744800000000001,0.22589,0.8067500000000001,58.84,1.76,58.8663163447,131.68
2019-09-24 23:00:00,55.21688,19.54659,58.5745082571,0.77688,0.22659,0.80925,54.44,19.32,57.7665647239,132.9,55.15688,19.42659,58.4779771398,0.77688,0.22659,0.80925,54.38,19.2,57.6699609849,132.92,55.95688,2.82659,56.0282253008,0.77688,0.22659,0.80925,55.18,2.6,55.2412201169,132.96,55.96688,2.78659,56.0362091934,0.77688,0.22659,0.80925,55.19,2.56,55.2493411725,132.65
2019-09-24 23:30:00,51.35192,20.54806,55.3104190677,0.7819200000000001,0.22806,0.8145,50.57,20.32,54.4997917427,133.08,51.29192,20.42806,55.2102046061,0.7819200000000001,0.22806,0.8145,50.51,20.2,54.3994494457,133.08,52.07192,3.8080600000000002,52.2109775186,0.7819200000000001,0.22806,0.8145,51.29,3.58,51.4147887285,133.08,52.10192,3.77806,52.2387194048,0.7819200000000001,0.22806,0.8145,51.32,3.55,51.4426369853,132.94
2019-09-25 00:00:00,48.43888,20.98009,52.787207466,0.78888,0.23009000000000002,0.8217500000000001,47.65,20.75,51.9719635958,132.9,48.39888,20.87009,52.7068519441,0.78888,0.23009000000000002,0.8217500000000001,47.61,20.64,51.8914414909,132.9,49.17888,4.24009,49.3613269804,0.78888,0.23009000000000002,0.8217500000000001,48.39,4.01,48.5558667928,132.9,49.20888,4.21009,49.3886497959,0.78888,0.23009000000000002,0.8217500000000001,48.42,3.98,48.5832975414,132.94
2019-09-25 00:30:00,46.45072,21.54771,51.2052067154,0.7807200000000001,0.22771000000000002,0.81325,45.67,21.32,50.4013025625,133.86,46.41072,21.42771,51.1185063041,0.7807200000000001,0.22771000000000002,0.81325,45.63,21.2,50.3143806481,133.86,47.20072,4.65771,47.4299718634,0.7807200000000001,0.22771000000000002,0.81325,46.42,4.43,46.630904988,133.92,47.22072,4.63771,47.4479161962,0.7807200000000001,0.22771000000000002,0.81325,46.44,4.41,46.6489196016,133.63
2019-09-25 01:00:00,45.58392,21.62281,50.4523505385,0.76392,0.22281,0.7957500000000001,44.82,21.4,49.66681387,133.96,45.53392,21.52281,50.3643645931,0.76392,0.22281,0.7957500000000001,44.77,21.3,49.5786536727,133.96,46.32392,4.69281,46.5610140553,0.76392,0.22281,0.7957500000000001,45.56,4.47,45.7787559901,133.92,46.34392,4.67281,46.5789016,0.76392,0.22281,0.7957500000000001,45.58,4.45,45.7967127641,133.96
2019-09-25 01:30:00,45.29448,21.56714,50.1670354541,0.74448,0.21714000000000003,0.7755000000000001,44.55,21.35,49.4016700123,133.96,45.24448,21.45714,50.0746625296,0.74448,0.21714000000000003,0.7755000000000001,44.5,21.24,49.3091026079,133.96,46.04448,4.61714,46.2753943284,0.74448,0.21714000000000003,0.7755000000000001,45.3,4.4,45.5131849028,133.92,46.06448,4.59714,46.293304201,0.74448,0.21714000000000003,0.7755000000000001,45.32,4.38,45.5311629546,133.96
2019-09-25 02:00:00,45.17176,21.85343,50.1802780409,0.7317600000000001,0.21343,0.7622500000000001,44.44,21.64,49.4287689509,133.96,45.13176,21.74343,50.0964320971,0.7317600000000001,0.21343,0.7622500000000001,44.4,21.53,49.3447150159,133.96,45.92176,4.90343,46.1828070527,0.7317600000000001,0.21343,0.7622500000000001,45.19,4.69,45.4327216882,133.92,45.93176,4.88343,46.1906317911,0.7317600000000001,0.21343,0.7622500000000001,45.2,4.67,45.4406084906,133.96
2019-09-25 02:30:00,44.4928,21.8079,49.5499117482,0.7128,0.2079,0.7425,43.78,21.6,48.8185251723,133.96,44.4428,21.6979,49.4566611919,0.7128,0.2079,0.7425,43.73,21.49,48.7250756798,133.96,45.2428,4.8679,45.5039273278,0.7128,0.2079,0.7425,44.53,4.66,44.7731671875,133.92,45.2528,4.8379,45.5106711031,0.7128,0.2079,0.7425,44.54,4.63,44.7800011166,133.96
2019-09-25 03:00:00,43.99536,21.92573,49.1561729345,0.7053600000000001,0.20573000000000002,0.73475,43.29,21.72,48.4332788483,133.96,43.94536,21.80573,49.0579710787,0.7053600000000001,0.20573000000000002,0.73475,43.24,21.6,48.3348487119,133.96,44.74536,4.95573,45.0189571332,0.7053600000000001,0.20573000000000002,0.73475,44.04,4.75,44.295418499,133.92,44.76536,4.94573,45.0377364125,0.7053600000000001,0.20573000000000002,0.73475,44.06,4.74,44.3142324767,133.96
2019-09-25 03:30:00,43.3668,22.11615,48.6806268762,0.7068,0.20615000000000003,0.7362500000000001,42.66,21.91,47.957519744,133.96,43.3268,22.01615,48.5996137748,0.7068,0.20615000000000003,0.7362500000000001,42.62,21.81,47.8763041598,133.96,44.1268,5.13615,44.4247061337,0.7068,0.20615000000000003,0.7362500000000001,43.42,4.93,43.6989851141,133.92,44.1368,5.10615,44.4311814165,0.7068,0.20615000000000003,0.7362500000000001,43.43,4.9,43.7055477028,133.96
2019-09-25 04:00:00,43.07896,22.19678,48.4612611995,0.70896,0.20678000000000002,0.7385,42.37,21.99,47.7365373692,133.96,43.01896,22.07678,48.3530261168,0.70896,0.20678000000000002,0.7385,42.31,21.87,47.6280694549,133.96,43.82896,5.16678,44.132452348,0.70896,0.20678000000000002,0.7385,43.12,4.96,43.4043315811,133.92,43.83896,5.14678,44.1400471029,0.70896,0.20678000000000002,0.7385,43.13,4.94,43.4119856722,133.96
2019-09-25 04:30:00,43.87872,21.88671,49.0343771599,0.70872,0.20671,0.7382500000000001,43.17,21.68,48.3080873147,133.96,43.83872,21.77671,48.9495502498,0.70872,0.20671,0.7382500000000001,43.13,21.57,48.2230422101,133.96,44.62872,4.86671,44.8932903123,0.70872,0.20671,0.7382500000000001,43.92,4.66,44.1665257859,133.92,44.64872,4.84671,44.9110097355,0.70872,0.20671,0.7382500000000001,43.94,4.64,44.1843094322,133.96
2019-09-25 05:00:00,44.15064,21.92727,49.2958840276,0.71064,0.20727,0.7402500000000001,43.44,21.72,48.5673964713,133.96,44.10064,21.82727,49.2066678821,0.71064,0.20727,0.7402500000000001,43.39,21.62,48.478000165,133.96,44.90064,4.96727,45.1745641226,0.71064,0.20727,0.7402500000000001,44.19,4.76,44.4456263315,133.92,44.91064,4.94727,45.1823092113,0.71064,0.20727,0.7402500000000001,44.2,4.74,44.4534318135,133.96
2019-09-25 05:30:00,46.028,21.3265,50.7286544889,0.708,0.20650000000000002,0.7375,45.32,21.12,49.9995679981,133.85,45.998,21.2065,50.6510774441,0.708,0.20650000000000002,0.7375,45.29,21.0,49.921779816,133.75,46.768,4.4365,46.9779560672,0.708,0.20650000000000002,0.7375,46.06,4.23,46.2538268687,133.92,46.798,4.4065,47.005000226,0.708,0.20650000000000002,0.7375,46.09,4.2,46.280969091,133.52
2019-09-25 06:00:00,48.41096,20.76278,52.6755548756,0.6609600000000001,0.19278,0.6885,47.75,20.57,51.9921859514,133.96,48.36096,20.65278,52.5863078553,0.6609600000000001,0.19278,0.6885,47.7,20.46,51.9028091725,133.96,49.14096,3.86278,49.2925452685,0.6609600000000001,0.19278,0.6885,48.48,3.67,48.6187134754,133.92,49.18096,3.83278,49.3300823945,0.6609600000000001,0.19278,0.6885,48.52,3.64,48.6563459376,133.28
2019-09-25 06:30:00,53.78744,19.07842,57.0707877241,0.5774400000000001,0.16842000000000001,0.6015,53.21,18.91,56.4702771376,132.34,53.73744,18.95842,56.9836305148,0.5774400000000001,0.16842000000000001,0.6015,53.16,18.79,56.383062173,132.34,54.50744,2.46842,54.5633037183,0.5774400000000001,0.16842000000000001,0.6015,53.93,2.3,53.9790227774,132.65,54.54744,2.43842,54.6019148259,0.5774400000000001,0.16842000000000001,0.6015,53.97,2.27,54.0177174638,132.14
2019-09-25 07:00:00,59.30936,17.37023,61.800688296,0.5493600000000001,0.16023,0.57225,58.76,17.21,61.2284386539,132.76,59.24936,17.30023,61.7234527426,0.5493600000000001,0.16023,0.57225,58.7,17.14,61.1512027682,132.77,60.03936,0.6202300000000001,60.0425635234,0.5493600000000001,0.16023,0.57225,59.49,0.46,59.4917784236,132.93,60.07936,0.58023,60.0821617859,0.5493600000000001,0.16023,0.57225,59.53,0.42,59.5314815875,132.73
2019-09-25 07:30:00,64.25808,15.68444,66.1445576249,0.5980800000000001,0.17444,0.623,63.66,15.51,65.5221771616,132.76,64.19808,15.59444,66.0649682858,0.5980800000000001,0.17444,0.623,63.6,15.42,65.4426191407,132.77,64.99808,1.3844400000000001,65.0128224107,0.5980800000000001,0.17444,0.623,64.4,1.21,64.411366233,132.75,65.02808,1.43444,65.0438990729,0.5980800000000001,0.17444,0.623,64.43,1.26,64.4423191699,132.61
2019-09-25 08:00:00,67.2564,14.551449999999999,68.8125572702,0.6564,0.19145,0.6837500000000001,66.6,14.36,68.1305335367,133.56,67.1564,14.47145,68.6979251947,0.6564,0.19145,0.6837500000000001,66.5,14.28,68.0159422489,133.57,68.0164,2.67145,68.0688424616,0.6564,0.19145,0.6837500000000001,67.36,2.48,67.4056377464,133.84,68.0364,2.74145,68.0916094175,0.6564,0.19145,0.6837500000000001,67.38,2.55,67.4282351838,133.21
2019-09-25 08:30:00,68.556,13.41925,69.8570068537,0.786,0.22925,0.8187500000000001,67.77,13.19,69.0416468517,132.9,68.456,13.32925,69.7416148477,0.786,0.22925,0.8187500000000001,67.67,13.1,68.926329512,132.9,69.296,3.73925,69.3968126542,0.786,0.22925,0.8187500000000001,68.51,3.51,68.599855685,132.9,69.306,3.82925,69.411705004,0.786,0.22925,0.8187500000000001,68.52,3.6,68.614505755,132.9
2019-09-25 09:00:00,67.88808,13.17569,69.1548278363,1.04808,0.30569,1.09175,66.84,12.87,68.0677787209,132.9,67.79808,13.10569,69.0531589579,1.04808,0.30569,1.09175,66.75,12.8,67.96618644590001,132.9,68.62808,4.11569,68.7513801219,1.04808,0.30569,1.09175,67.58,3.81,67.6873141733,132.9,68.65808,4.19569,68.7861596825,1.04808,0.30569,1.09175,67.61,3.89,67.7218148014,132.9
2019-09-25 09:30:00,69.34768,12.52474,70.4696376708,1.14768,0.33474000000000004,1.1955,68.2,12.19,69.2808494463,132.9,69.23768,12.44474,70.347195292,1.14768,0.33474000000000004,1.1955,68.09,12.11,69.1585150217,132.9,70.09768,4.8147400000000005,70.2628384187,1.14768,0.33474000000000004,1.1955,68.95,4.48,69.0953898607,132.9,70.11768000000001,4.8947400000000005,70.2883171534,1.14768,0.33474000000000004,1.1955,68.97,4.5600000000000005,69.1205794247,132.64
2019-09-25 10:00:00,69.46016,12.48213,70.5727808476,1.31016,0.38213,1.36475,68.15,12.1,69.2158399501,133.73,69.36016,12.39213,70.4584748711,1.31016,0.38213,1.36475,68.05,12.01,69.1016830475,133.72,70.22016,5.12213,70.4067261429,1.31016,0.38213,1.36475,68.91,4.74,69.0728289561,133.86,70.22016,5.21213,70.413330908,1.31016,0.38213,1.36475,68.91,4.83,69.0790633984,133.28
2019-09-25 10:30:00,69.24848,12.65289,70.3949402135,1.27848,0.37289000000000005,1.33175,67.97,12.28,69.0703938023,133.96,69.13848,12.57289,70.2723770742,1.27848,0.37289000000000005,1.33175,67.86,12.2,68.9479484829,133.96,70.00848,4.98289,70.1855858753,1.27848,0.37289000000000005,1.33175,68.73,4.61,68.8844322035,133.96,70.01848,5.06289,70.2012848648,1.27848,0.37289000000000005,1.33175,68.74,4.69,68.8998091434,133.92
2019-09-25 11:00:00,69.4808,12.27315,70.5564439266,1.2108,0.35315,1.26125,68.27,11.92,69.3028087454,133.8,69.3708,12.18315,70.4324998602,1.2108,0.35315,1.26125,68.16,11.83,69.1790033175,133.78,70.2508,5.31315,70.4514333677,1.2108,0.35315,1.26125,69.04,4.96,69.2179398711,133.96,70.2408,5.40315,70.4483073932,1.2108,0.35315,1.26125,69.03,5.05,69.2144739198,133.3
2019-09-25 11:30:00,69.25704,12.59497,70.3929744993,1.4570400000000001,0.42497,1.51775,67.8,12.17,68.8835894825,133.69,69.15704,12.52497,70.2820820342,1.4570400000000001,0.42497,1.51775,67.7,12.1,68.7728143964,133.78,70.01704,5.11497,70.2036238984,1.4570400000000001,0.42497,1.51775,68.56,4.69,68.7202277354,133.96,70.02704,5.19497,70.219470551,1.4570400000000001,0.42497,1.51775,68.57,4.77,68.7357097876,133.3
2019-09-25 12:00:00,69.85976,12.42618,70.9562965257,1.52976,0.44618,1.5935000000000001,68.33,11.98,69.3722516573,133.96,69.74976,12.33618,70.832269179,1.52976,0.44618,1.5935000000000001,68.22,11.89,69.2483970934,133.96,70.61976,5.34618,70.8218338018,1.52976,0.44618,1.5935000000000001,69.09,4.9,69.2635409144,133.96,70.63976,5.4261800000000004,70.8478589814,1.52976,0.44618,1.5935000000000001,69.11,4.98,69.2891946843,133.3
2019-09-25 12:30:00,70.98192,11.95056,71.9808922645,1.20192,0.35056000000000004,1.252,69.78,11.6,70.7376024474,133.96,70.88192,11.880560000000001,71.8706775312,1.20192,0.35056000000000004,1.252,69.68,11.53,70.62749677,133.82,71.74192,5.63056,71.9625339409,1.20192,0.35056000000000004,1.252,70.54,5.28,70.7373310212,133.96,71.74192,5.72056,71.9696317345,1.20192,0.35056000000000004,1.252,70.54,5.37,70.7441057615,133.58
2019-09-25 13:00:00,70.4532,12.29385,71.5177749798,1.6932,0.49385000000000007,1.76375,68.76,11.8,69.7651603596,133.96,70.3432,12.20385,71.3939755236,1.6932,0.49385000000000007,1.76375,68.65,11.71,69.6415579952,133.96,71.2132,5.62385,71.4349182337,1.6932,0.49385000000000007,1.76375,69.52,5.13,69.7090187852,133.96,71.2232,5.71385,71.4520279633,1.6932,0.49385000000000007,1.76375,69.53,5.22,69.7256717429,133.88
2019-09-25 13:30:00,69.61824,13.25407,70.8686793461,1.48824,0.43407,1.5502500000000001,68.13,12.82,69.3256756188,133.96,69.51824,13.17407,70.7555072985,1.48824,0.43407,1.5502500000000001,68.03,12.74,69.2126325175,133.96,70.37824,4.62407,70.5299843248,1.48824,0.43407,1.5502500000000001,68.89,4.19,69.0173036274,133.96,70.39824,4.69407,70.5545639081,1.48824,0.43407,1.5502500000000001,68.91,4.26,69.041550533,133.88
2019-09-25 14:00:00,69.0828,13.11415,70.316528541,1.2828,0.37415000000000004,1.3362500000000002,67.8,12.74,68.9865755057,133.96,68.9828,13.04415,70.2052458514,1.2828,0.37415000000000004,1.3362500000000002,67.7,12.67,68.8753867503,133.96,69.8428,4.67415,69.9990313509,1.2828,0.37415000000000004,1.3362500000000002,68.56,4.3,68.6947130426,133.96,69.8528,4.75415,70.0143957345,1.2828,0.37415000000000004,1.3362500000000002,68.57,4.38,68.7097467613,133.88
2019-09-25 14:30:00,67.21528,9.05279,67.8221709492,1.41528,0.41279000000000005,1.47425,65.8,8.64,66.3648220068,132.05,67.10528,9.13279,67.7238987143,1.41528,0.41279000000000005,1.47425,65.69,8.72,66.2662395191,132.05,67.97528,9.08279,68.5794121093,1.41528,0.41279000000000005,1.47425,66.56,8.67,67.1222951038,132.13,68.88528,9.13279,69.4880540371,1.41528,0.41279000000000005,1.47425,67.47,8.72,68.0311641823,132.04
2019-09-25 15:00:00,66.97088,8.75734,67.5410228813,1.9108800000000001,0.5573400000000001,1.9905,65.06,8.2,65.5747176891,131.85,66.87088,8.68734,67.4328144767,1.9108800000000001,0.5573400000000001,1.9905,64.96,8.13,65.4667740155,131.85,67.71088,9.91734,68.4333025876,1.9108800000000001,0.5573400000000001,1.9905,65.8,9.36,66.4623923734,131.85,68.70088,9.71734,69.3847073169,1.9108800000000001,0.5573400000000001,1.9905,66.79,9.16,67.4152037748,131.85
2019-09-25 15:30:00,65.12688,9.39909,65.8016214949,2.15688,0.62909,2.24675,62.97,8.77,63.5777775642,131.85,65.01688,9.32909,65.6827725143,2.15688,0.62909,2.24675,62.86,8.7,63.459196339100004,131.85,65.85688,9.47909,66.5355678608,2.15688,0.62909,2.24675,63.7,8.85,64.3118379461,131.85,66.81688,10.37909,67.6181999329,2.15688,0.62909,2.24675,64.66,9.75,65.390963443,131.85
2019-09-25 16:00:00,66.316,9.688,67.0199164428,2.7359999999999998,0.798,2.85,63.58,8.89,64.1985085497,131.85,66.216,9.618,66.9108704173,2.7359999999999998,0.798,2.85,63.48,8.82,64.089802621,131.85,67.046,9.518,67.7182282698,2.7359999999999998,0.798,2.85,64.31,8.72,64.8984938192,131.85,68.016,10.658,68.8459818726,2.7359999999999998,0.798,2.85,65.28,9.86,66.02043623,131.85
2019-09-25 16:30:00,68.63912,9.56266,69.3020436975,1.9291200000000002,0.56266,2.0095,66.71,9.0,67.3143677085,131.85,68.53912,9.48266,69.1919923911,1.9291200000000002,0.56266,2.0095,66.61,8.92,67.204601777,131.85,69.37912,9.17266,69.982854925,1.9291200000000002,0.56266,2.0095,67.45,8.61,67.9973131822,131.85,70.41912,10.54266,71.2039334689,1.9291200000000002,0.56266,2.0095,68.49,9.98,69.2132971328,131.85
2019-09-25 17:00:00,70.4336,9.5948,71.0841205615,1.3536000000000001,0.39480000000000004,1.4100000000000001,69.08,9.2,69.689930406,131.85,70.3236,9.5148,70.9643582089,1.3536000000000001,0.39480000000000004,1.4100000000000001,68.97,9.12,69.5703622242,131.85,71.1636,8.8048,71.7062233561,1.3536000000000001,0.39480000000000004,1.4100000000000001,69.81,8.41,70.3147509417,131.85,72.2436,10.5648,73.0120040815,1.3536000000000001,0.39480000000000004,1.4100000000000001,70.89,10.17,71.6157873656,131.85
2019-09-25 17:30:00,71.29168,10.06299,71.9983847386,1.38168,0.40299,1.43925,69.91,9.66,70.5742424685,131.85,71.18168,9.99299,71.8797010064,1.38168,0.40299,1.43925,69.8,9.59,70.4557172982,131.85,72.01168,8.34299,72.493362031,1.38168,0.40299,1.43925,70.63,7.94,71.0748935982,131.85,73.12168,11.05299,73.9523405577,1.38168,0.40299,1.43925,71.74,10.65,72.5262028511,131.85
2019-09-25 18:00:00,71.35928,10.13604,72.0755586104,0.8092800000000001,0.23604000000000003,0.843,70.55,9.9,71.2412275301,131.85,71.26928,10.04604,71.9738368534,0.8092800000000001,0.23604000000000003,0.843,70.46,9.81,71.1396352254,131.85,72.08928,8.00604,72.5324821539,0.8092800000000001,0.23604000000000003,0.843,71.28,7.77,71.7022405508,131.85,73.21928,11.12604,74.059784835,0.8092800000000001,0.23604000000000003,0.843,72.41,10.89,73.2243142679,131.85
2019-09-25 18:30:00,70.76552,10.63786,71.5606238531,0.81552,0.23786000000000002,0.8495,69.95,10.4,70.7188977572,131.85,70.66552,10.56786,71.4513497553,0.81552,0.23786000000000002,0.8495,69.85,10.33,70.6097117966,131.85,71.49552,7.53786,71.8917847424,0.81552,0.23786000000000002,0.8495,70.68,7.3,71.0559807476,131.85,72.60552,11.64786,73.5338981494,0.81552,0.23786000000000002,0.8495,71.79,11.41,72.6910737299,131.85
2019-09-25 19:00:00,70.63032,10.86301,71.4608080668,0.7303200000000001,0.21301,0.76075,69.9,10.65,70.7066651738,131.85,70.53032,10.78301,71.3498377291,0.7303200000000001,0.21301,0.76075,69.8,10.57,70.595785285,131.85,71.35032,7.17301,71.7099730621,0.7303200000000001,0.21301,0.76075,70.62,6.96,70.9621448379,131.85,72.48032,11.86301,73.4447261113,0.7303200000000001,0.21301,0.76075,71.75,11.65,72.6896485065,131.85
2019-09-25 19:30:00,72.29392,10.47656,73.0490874577,0.6739200000000001,0.19656,0.7020000000000001,71.62,10.28,72.3540102551,131.53,72.19392,10.396560000000001,72.9386766044,0.6739200000000001,0.19656,0.7020000000000001,71.52,10.2,72.2436876135,131.5,73.00392,7.42656,73.3806931611,0.6739200000000001,0.19656,0.7020000000000001,72.33,7.23,72.6904519177,131.52,74.16392,11.46656,75.0451132853,0.6739200000000001,0.19656,0.7020000000000001,73.49,11.27,74.3491291139,131.33
2019-09-25 20:00:00,72.87504,9.95397,73.5517027251,0.6650400000000001,0.19397,0.6927500000000001,72.21,9.76,72.866602089,131.1,72.76504,9.87397,73.4319162882,0.6650400000000001,0.19397,0.6927500000000001,72.1,9.68,72.7469064634,131.1,73.57504,7.90397,73.9983733116,0.6650400000000001,0.19397,0.6927500000000001,72.91,7.71,73.3165206485,131.1,74.74504,10.93397,75.54053683,0.6650400000000001,0.19397,0.6927500000000001,74.08,10.74,74.8544855035,130.96
2019-09-25 20:30:00,71.38792,10.48481,72.1537688736,0.6679200000000001,0.19481,0.6957500000000001,70.72,10.29,71.4646940804,131.85,71.30792,10.41481,72.0644692068,0.6679200000000001,0.19481,0.6957500000000001,70.64,10.22,71.3754719774,131.85,72.11792,7.50481,72.5073552011,0.6679200000000001,0.19481,0.6957500000000001,71.45,7.31,71.8229670788,131.85,73.25792,11.48481,74.152705301,0.6679200000000001,0.19481,0.6957500000000001,72.59,11.29,73.4627266034,131.7
2019-09-25 21:00:00,68.48648,11.60439,69.4626504682,0.6664800000000001,0.19439,0.69425,67.82,11.41,68.7731088435,131.85,68.38648,11.52439,69.350718898,0.6664800000000001,0.19439,0.69425,67.72,11.33,68.6612503527,131.85,69.20648,6.48439,69.5095978097,0.6664800000000001,0.19439,0.69425,68.54,6.29,68.8280153716,132.02,70.28648,12.62439,71.4112350661,0.6664800000000001,0.19439,0.69425,69.62,12.43,70.7209254747,131.85
2019-09-25 21:30:00,65.91744,11.93467,66.9891427334,0.66744,0.19467,0.69525,65.25,11.74,66.2977382721,130.48,65.84744,11.97467,66.9274090053,0.66744,0.19467,0.69525,65.18,11.78,66.2359479437,130.44,66.62744,5.24467,66.8335419109,0.66744,0.19467,0.69525,65.96,5.05,66.1530354557,130.48,67.64744,12.80467,68.8486435042,0.66744,0.19467,0.69525,66.98,12.61,68.156676122,130.36
2019-09-25 22:00:00,62.66408,12.86369,63.9707858531,0.66408,0.19369000000000003,0.6917500000000001,62.0,12.67,63.2813471728,132.12,62.61408,12.74369,63.8977671681,0.66408,0.19369000000000003,0.6917500000000001,61.95,12.55,63.2084250713,132.09,63.37408,4.08369,63.5055158223,0.66408,0.19369000000000003,0.6917500000000001,62.71,3.89,62.8305355699,132.13,64.36408,13.94369,65.8571278228,0.66408,0.19369000000000003,0.6917500000000001,63.7,13.75,65.1671121042,131.9
2019-09-25 22:30:00,58.61952,14.11236,60.2943349727,0.6595200000000001,0.19236,0.687,57.96,13.92,59.6081202522,132.01,58.56952,13.98236,60.2154055388,0.6595200000000001,0.19236,0.687,57.91,13.79,59.5292549928,131.96,59.30952,2.80236,59.3756884945,0.6595200000000001,0.19236,0.687,58.65,2.61,58.7080454452,132.04,60.22952,15.20236,62.1184902344,0.6595200000000001,0.19236,0.687,59.57,15.01,61.4319542258,131.9
2019-09-25 23:00:00,55.11952,15.02236,57.1299639856,0.6595200000000001,0.19236,0.687,54.46,14.83,56.4430730914,132.87,55.09952,14.92236,57.084445624,0.6595200000000001,0.19236,0.687,54.44,14.73,56.3975753025,132.86,55.81952,2.00236,55.8554228218,0.6595200000000001,0.19236,0.687,55.16,1.81,55.1896883485,132.9,56.66952,16.16236,58.929248916,0.6595200000000001,0.19236,0.687,56.01,15.97,58.2422612885,132.28
2019-09-25 23:30:00,51.63264,15.91327,54.0292668418,0.66264,0.19327000000000003,0.69025,50.97,15.72,53.3390972927,132.41,51.60264,15.80327,53.9682851095,0.66264,0.19327000000000003,0.69025,50.94,15.61,53.2780977513,132.36,52.34264,1.04327,52.3530359622,0.66264,0.19327000000000003,0.69025,51.68,0.85,51.6869896589,132.41,53.12264,17.06327,55.795788942,0.66264,0.19327000000000003,0.69025,52.46,16.87,55.1057937063,131.99
2019-09-26 00:00:00,48.94176,16.26593,51.5739890901,0.67176,0.19593000000000002,0.6997500000000001,48.27,16.07,50.8747265349,132.52,48.93176,16.16593,51.5330421134,0.67176,0.19593000000000002,0.6997500000000001,48.26,15.97,50.8337338782,132.45,49.64176,0.67593,49.6463615712,0.67176,0.19593000000000002,0.6997500000000001,48.97,0.48,48.9723524042,132.63,50.38176,17.42593,53.3102689645,0.67176,0.19593000000000002,0.6997500000000001,49.71,17.23,52.6113770966,131.99
2019-09-26 00:30:00,46.24272,16.726210000000002,49.1747420325,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.57,16.53,48.4754143871,132.64,46.22272,16.62621,49.1219981593,0.6727200000000001,0.19621000000000002,0.7007500000000001,45.55,16.43,48.4225918348,132.61,46.94272,0.29621000000000003,46.9436545378,0.6727200000000001,0.19621000000000002,0.7007500000000001,46.27,0.1,46.2701080613,132.63,47.61272,17.90621,50.8684918428,0.6727200000000001,0.19621000000000002,0.7007500000000001,46.94,17.71,50.1697887179,132.51
2019-09-26 01:00:00,45.20032,16.91551,48.2618214188,0.67032,0.19551000000000002,0.69825,44.53,16.72,47.565526382,132.64,45.20032,16.81551,48.2268628947,0.67032,0.19551000000000002,0.69825,44.53,16.62,47.5304670711,132.51,45.90032,0.26551,45.9010879137,0.67032,0.19551000000000002,0.69825,45.23,0.07,45.2300541676,132.75,46.56032,18.09551,49.9530867981,0.67032,0.19551000000000002,0.69825,45.89,17.9,49.2575080571,132.29
2019-09-26 01:30:00,45.02976,17.09243,48.1646182271,0.65976,0.19243000000000002,0.68725,44.37,16.9,47.4795419102,132.9,45.02976,16.99243,48.129221508,0.65976,0.19243000000000002,0.68725,44.37,16.8,47.4440396678,132.9,45.72976,0.33243,45.7309682749,0.65976,0.19243000000000002,0.68725,45.07,0.14,45.070217439,132.9,46.39976,18.28243,49.8716851005,0.65976,0.19243000000000002,0.68725,45.74,18.09,49.1873530493,132.89
2019-09-26 02:00:00,45.17744,17.35467,48.396132653,0.66744,0.19467,0.69525,44.51,17.16,47.7033091095,132.9,45.16744,17.25467,48.3510214263,0.66744,0.19467,0.69525,44.5,17.06,47.6580906038,132.9,45.88744,0.6346700000000001,45.8918288562,0.66744,0.19467,0.69525,45.22,0.44,45.2221405951,132.9,46.54744,18.54467,50.1055780923,0.66744,0.19467,0.69525,45.88,18.35,49.4135295238,132.89
2019-09-26 02:30:00,44.4536,17.37355,47.7280084705,0.6636000000000001,0.19355000000000003,0.69125,43.79,17.18,47.0395206183,132.9,44.4436,17.28355,47.6860008971,0.6636000000000001,0.19355000000000003,0.69125,43.78,17.09,46.9974095031,132.9,45.1536,0.6835500000000001,45.1587736056,0.6636000000000001,0.19355000000000003,0.69125,44.49,0.49,44.4926982774,132.9,45.7936,18.56355,49.4131479422,0.6636000000000001,0.19355000000000003,0.69125,45.13,18.37,48.7254943536,132.74
2019-09-26 03:00:00,44.19312,17.55341,47.5515936427,0.66312,0.19341000000000003,0.6907500000000001,43.53,17.36,46.863957366,132.9,44.18312,17.45341,47.5054693016,0.66312,0.19341000000000003,0.6907500000000001,43.52,17.26,46.8177103242,132.9,44.89312,0.8434100000000001,44.9010419006,0.66312,0.19341000000000003,0.6907500000000001,44.23,0.65,44.2347759122,132.9,45.53312,18.74341,49.2400287912,0.66312,0.19341000000000003,0.6907500000000001,44.87,18.55,48.553263536,132.89
2019-09-26 03:30:00,43.74568,17.39124,47.0758934849,0.65568,0.19124000000000002,0.683,43.09,17.2,46.3959922838,132.9,43.73568,17.29124,47.0297425657,0.65568,0.19124000000000002,0.683,43.08,17.1,46.3497184457,132.9,44.45568,0.65124,44.4604498155,0.65568,0.19124000000000002,0.683,43.8,0.46,43.8024154585,132.9,45.08568,18.59124,48.7683580388,0.65568,0.19124000000000002,0.683,44.43,18.4,48.0893428942,132.89
2019-09-26 04:00:00,43.7052,17.4811,47.0715770317,0.6552,0.19110000000000002,0.6825,43.05,17.29,46.3923118631,133.16,43.6952,17.3911,47.0289364355,0.6552,0.19110000000000002,0.6825,43.04,17.2,46.3495587897,133.14,44.4252,0.6611,44.4301187062,0.6552,0.19110000000000002,0.6825,43.77,0.47000000000000003,43.7725233451,133.2,45.0452,18.6811,48.7652903226,0.6552,0.19110000000000002,0.6825,44.39,18.49,48.0869233784,132.89
2019-09-26 04:30:00,43.9992,17.59935,47.3884661185,0.6492,0.18935000000000002,0.67625,43.35,17.41,46.7154214366,133.06,43.9792,17.49935,47.3328351471,0.6492,0.18935000000000002,0.67625,43.33,17.31,46.6596720949,133.02,44.7092,0.7693500000000001,44.7158189466,0.6492,0.18935000000000002,0.67625,44.06,0.58,44.0638173562,133.09,45.3392,18.80935,49.0859929518,0.6492,0.18935000000000002,0.67625,44.69,18.62,48.41384616,132.89
2019-09-26 05:00:00,44.38424,17.45082,47.6916332185,0.65424,0.19082000000000002,0.6815,43.73,17.26,47.0129822496,132.9,44.37424,17.34082,47.6421789368,0.65424,0.19082000000000002,0.6815,43.72,17.15,46.9633995788,132.9,45.09424,0.6408200000000001,45.0987930154,0.65424,0.19082000000000002,0.6815,44.44,0.45,44.4422782944,132.9,45.72424,18.64082,49.3779940242,0.65424,0.19082000000000002,0.6815,45.07,18.45,48.7001786444,132.89
2019-09-26 05:30:00,46.41376,16.85068,49.37795595,0.65376,0.19068000000000002,0.681,45.76,16.66,48.6983901171,131.97,46.40376,16.74068,49.3311190731,0.65376,0.19068000000000002,0.681,45.75,16.55,48.6514645206,131.96,47.12376,0.45068,47.1259150468,0.65376,0.19068000000000002,0.681,46.47,0.26,46.4707273453,131.99,47.80376,18.02068,51.0876147202,0.65376,0.19068000000000002,0.681,47.15,17.83,50.4086441,131.9
2019-09-26 06:00:00,49.07544,15.94117,51.5996096125,0.65544,0.19117,0.6827500000000001,48.42,15.75,50.917176866,131.85,49.06544,15.85117,51.5623602327,0.65544,0.19117,0.6827500000000001,48.41,15.66,50.8798948505,131.85,49.76544,0.91117,49.7737807401,0.65544,0.19117,0.6827500000000001,49.11,0.72,49.1152776639,131.85,50.51544,17.10117,53.3316012676,0.65544,0.19117,0.6827500000000001,49.86,16.91,52.6494795796,131.9
2019-09-26 06:30:00,54.77632,13.63851,56.4486863245,0.64632,0.18851,0.67325,54.13,13.45,55.7759751147,132.29,54.74632,13.55851,56.4002903092,0.64632,0.18851,0.67325,54.1,13.37,55.7276134425,132.27,55.47632,3.31851,55.5754855072,0.64632,0.18851,0.67325,54.83,3.13,54.9192662005,132.29,56.32632,14.73851,58.2226588345,0.64632,0.18851,0.67325,55.68,14.55,57.5496733266,132.21
2019-09-26 07:00:00,59.34568,12.72249,60.6940811485,0.62568,0.18249,0.65175,58.72,12.54,60.0440671507,132.9,59.32568,12.66249,60.6619729358,0.62568,0.18249,0.65175,58.7,12.48,60.0120021329,132.9,60.06568,4.3924900000000004,60.2260731101,0.62568,0.18249,0.65175,59.44,4.21,59.5889058466,132.9,60.99568,13.83249,62.5444702453,0.62568,0.18249,0.65175,60.37,13.65,61.8939366982,132.9
2019-09-26 07:30:00,64.36632,11.02976,65.3045079302,0.6163200000000001,0.17976,0.642,63.75,10.85,64.6667225086,132.9,64.30632,10.95976,65.2335736504,0.6163200000000001,0.17976,0.642,63.69,10.78,64.5958551302,132.9,65.07632,6.06976,65.35877455400001,0.6163200000000001,0.17976,0.642,64.46,5.89,64.7285385282,133.01,66.09632,12.08976,67.1929000297,0.6163200000000001,0.17976,0.642,65.48,11.91,66.5543274326,132.6
2019-09-26 08:00:00,66.76936,9.98648,67.5120523877,0.63936,0.18648,0.666,66.13,9.8,66.8522019084,132.75,66.71936,9.91648,67.4522762729,0.63936,0.18648,0.666,66.08,9.73,66.7925093106,132.75,67.49936,7.04648,67.8661659503,0.63936,0.18648,0.666,66.86,6.86,67.2110050513,132.79,68.55936,11.02648,69.440399659,0.63936,0.18648,0.666,67.92,10.84,68.7795899959,132.41
2019-09-26 08:30:00,67.93568,9.15499,68.549766294,0.8056800000000001,0.23499000000000003,0.83925,67.13,8.92,67.7200361784,132.9,67.86568,9.08499,68.4710710093,0.8056800000000001,0.23499000000000003,0.83925,67.06,8.85,67.6414525273,132.9,68.66568,8.03499,69.1341932343,0.8056800000000001,0.23499000000000003,0.83925,67.86,7.8,68.3068049319,132.9,69.74568,10.17499,70.483971938,0.8056800000000001,0.23499000000000003,0.83925,68.94,9.94,69.6529051799,132.9
2019-09-26 09:00:00,67.02616,9.21138,67.6561574866,1.61616,0.47138,1.6835,65.41,8.74,65.9913304912,132.9,66.94616,9.14138,67.5673972197,1.61616,0.47138,1.6835,65.33,8.67,65.9027905327,132.9,67.75616,8.46138,68.2824440794,1.61616,0.47138,1.6835,66.14,7.99,66.6208653501,132.9,68.78616,10.23138,69.5429144072,1.61616,0.47138,1.6835,67.17,9.76,67.8753747688,132.9
2019-09-26 09:30:00,71.37032,6.76551,71.6902692313,2.11032,0.61551,2.19825,69.26,6.15,69.5325111009,132.32,71.29032,6.6955100000000005,71.604047231,2.11032,0.61551,2.19825,69.18,6.08,69.4466615468,132.27,72.09032,11.02551,72.9285685343,2.11032,0.61551,2.19825,69.98,10.41,70.7500424028,132.32,73.20032,7.71551,73.6058145982,2.11032,0.61551,2.19825,71.09,7.1,71.4436708183,131.92
2019-09-26 10:00:00,71.92328,6.61929,72.2272331331,2.60328,0.75929,2.7117500000000003,69.32,5.86,69.567248041,131.85,71.84328,6.54929,72.1411815863,2.60328,0.75929,2.7117500000000003,69.24,5.79,69.4816644878,131.85,72.65328,11.38929,73.5405671821,2.60328,0.75929,2.7117500000000003,70.05,10.63,70.8519541015,131.85,73.75328,7.5692900000000005,74.1406802091,2.60328,0.75929,2.7117500000000003,71.15,6.8100000000000005,71.4751607204,131.92
2019-09-26 10:30:00,70.88696,6.92703,71.2246084065,2.04696,0.5970300000000001,2.13225,68.84,6.33,69.1304166051,131.85,70.80696,6.86703,71.1391712453,2.04696,0.5970300000000001,2.13225,68.76,6.27,69.0452786221,131.85,71.60696,10.74703,72.4089454022,2.04696,0.5970300000000001,2.13225,69.56,10.15,70.2966293644,131.85,72.70696,7.88703,73.1334894194,2.04696,0.5970300000000001,2.13225,70.66,7.29,71.0350596537,131.92
2019-09-26 11:00:00,71.58992,6.43206,71.8782863002,2.26992,0.6620600000000001,2.3645,69.32,5.77,69.5597246976,132.16,71.49992,6.37206,71.7832968639,2.26992,0.6620600000000001,2.3645,69.23,5.71,69.465077557,131.97,72.29992,11.43206,73.198158637,2.26992,0.6620600000000001,2.3645,70.03,10.77,70.8533259629,132.37,73.41992,7.38206,73.790104097,2.26992,0.6620600000000001,2.3645,71.15,6.72,71.4666418688,131.92
2019-09-26 11:30:00,70.88648,6.80439,71.2123077148,3.06648,0.89439,3.19425,67.82,5.91,68.077018883,131.87,70.82648,6.73439,71.1459224261,3.06648,0.89439,3.19425,67.76,5.84,68.0111990778,131.85,71.61648,11.48439,72.5314512557,3.06648,0.89439,3.19425,68.55,10.59,69.3631789929,131.85,72.69648,7.76439,73.1099443062,3.06648,0.89439,3.19425,69.63,6.87,69.9680912988,131.92
2019-09-26 12:00:00,70.7336,6.48605,71.0303527625,3.0036,0.8760500000000001,3.12875,67.73,5.61,67.961937877,131.87,70.6536,6.43605,70.9461340213,3.0036,0.8760500000000001,3.12875,67.65,5.5600000000000005,67.8780973511,131.85,71.4436,11.78605,72.4092463402,3.0036,0.8760500000000001,3.12875,68.44,10.91,69.3041246969,131.85,72.5336,7.43605,72.9137707745,3.0036,0.8760500000000001,3.12875,69.53,6.5600000000000005,69.8387750465,131.92
2019-09-26 12:30:00,71.0392,6.85935,71.3695916975,3.0492,0.8893500000000001,3.17625,67.99,5.97,68.2516007138,132.85,70.9792,6.77935,71.302218893,3.0492,0.8893500000000001,3.17625,67.93,5.89,68.1848736891,132.85,71.7592,11.52935,72.6794929541,3.0492,0.8893500000000001,3.17625,68.71,10.64,69.5289414561,132.88,72.8492,7.80935,73.266580977,3.0492,0.8893500000000001,3.17625,69.8,6.92,70.1421870204,132.44
2019-09-26 13:00:00,70.80176,7.24468,71.1714451687,3.34176,0.9746800000000001,3.481,67.46,6.27,67.7507527633,132.85,70.72176,7.19468,71.0867832849,3.34176,0.9746800000000001,3.481,67.38,6.22,67.6664821016,132.85,71.52176,11.36468,72.4190451815,3.34176,0.9746800000000001,3.481,68.18,10.39,68.9671262269,132.88,72.61176,8.22468,73.0760771484,3.34176,0.9746800000000001,3.481,69.27,7.25,69.6483696866,132.88
2019-09-26 13:30:00,70.51,7.29375,70.886239067,3.51,1.02375,3.65625,67.0,6.27,67.2927403217,132.85,70.44,7.22375,70.8094355581,3.51,1.02375,3.65625,66.93,6.2,67.216552277,132.85,71.23,11.45375,72.1450018301,3.51,1.02375,3.65625,67.72,10.43,68.5184887457,132.88,72.3,8.25375,72.7695979724,3.51,1.02375,3.65625,68.79,7.23,69.1689019719,132.88
2019-09-26 14:00:00,70.1688,7.02965,70.5200430556,3.1188,0.9096500000000001,3.2487500000000002,67.05,6.12,67.3287226969,132.85,70.0888,6.95965,70.4334907098,3.1188,0.9096500000000001,3.2487500000000002,66.97,6.05,67.2427200521,132.85,70.8788,11.49965,71.8056142621,3.1188,0.9096500000000001,3.2487500000000002,67.76,10.59,68.5825466136,132.88,71.9588,7.98965,72.4009903562,3.1188,0.9096500000000001,3.2487500000000002,68.84,7.08,69.2031213169,132.88
2019-09-26 14:30:00,69.75288,7.27459,70.1311908352,2.7928800000000003,0.81459,2.90925,66.96,6.46,67.2708941519,132.85,69.68288,7.21459,70.0553643482,2.7928800000000003,0.81459,2.90925,66.89,6.4,67.1954767823,132.85,70.47288,11.06459,71.3361897452,2.7928800000000003,0.81459,2.90925,67.68,10.25,68.4517706126,132.88,71.55288,8.25459,72.0274454105,2.7928800000000003,0.81459,2.90925,68.76,7.44,69.1613418031,132.88
2019-09-26 15:00:00,69.97296,7.10378,70.3326298488,2.65296,0.77378,2.7635,67.32,6.33,67.6169453614,132.85,69.91296,7.03378,70.2658952626,2.65296,0.77378,2.7635,67.26,6.26,67.5506861549,132.85,70.70296,11.19378,71.5835823597,2.65296,0.77378,2.7635,68.05,10.42,68.8431470809,132.88,71.78296,8.07378,72.2355817437,2.65296,0.77378,2.7635,69.13,7.3,69.5143647026,132.88
2019-09-26 15:30:00,70.64112,7.00741,70.9878273351,1.6711200000000002,0.48741000000000007,1.74075,68.97,6.52,69.2774949027,133.8,70.56112,6.95741,70.9032947723,1.6711200000000002,0.48741000000000007,1.74075,68.89,6.47,69.1931571761,133.81,71.37112,10.85741,72.1922441954,1.6711200000000002,0.48741000000000007,1.74075,69.7,10.37,70.4672044287,133.82,72.49112,7.99741,72.9309333929,1.6711200000000002,0.48741000000000007,1.74075,70.82,7.51,71.2170801143,133.7
2019-09-26 16:00:00,70.69464,7.60177,71.1021731866,1.99464,0.58177,2.07775,68.7,7.02,69.0577323694,133.57,70.62464,7.53177,71.0251176308,1.99464,0.58177,2.07775,68.63,6.95,68.9810075311,133.63,71.42464,10.43177,72.1824149254,1.99464,0.58177,2.07775,69.43,9.85,70.1252265593,133.82,72.53464,8.58177,73.0405420042,1.99464,0.58177,2.07775,70.54,8.0,70.9921939371,133.14
2019-09-26 16:30:00,72.03944,8.16067,72.5001893126,2.29944,0.6706700000000001,2.39525,69.74,7.49,70.1410557377,133.77,71.95944,8.09067,72.4128437928,2.29944,0.6706700000000001,2.39525,69.66,7.42,70.0540648357,133.76,72.75944,10.06067,73.451706515,2.29944,0.6706700000000001,2.39525,70.46,9.39,71.0829353643,133.82,73.88944,9.16067,74.4551356077,2.29944,0.6706700000000001,2.39525,71.59,8.49,72.0916652603,133.49
2019-09-26 17:00:00,72.7332,8.1951,73.1934289827,1.4232,0.4151,1.4825,71.31,7.78,71.7331478467,132.91,72.6632,8.1251,73.1160576361,1.4232,0.4151,1.4825,71.24,7.71,71.6559955621,132.9,73.4632,9.4351,74.0666110083,1.4232,0.4151,1.4825,72.04,9.02,72.6024930701,132.93,74.6232,9.1951,75.1875777123,1.4232,0.4151,1.4825,73.2,8.78,73.7246797212,132.9
2019-09-26 17:30:00,73.24336,8.79223,73.7691879613,0.9333600000000001,0.27223,0.9722500000000001,72.31,8.52,72.8102087622,132.91,73.16336,8.72223,73.6814396077,0.9333600000000001,0.27223,0.9722500000000001,72.23,8.45,72.722592088,132.9,73.96336,8.54223,74.4550086687,0.9333600000000001,0.27223,0.9722500000000001,73.03,8.27,73.4967604728,132.93,75.15336,9.80223,75.7899151092,0.9333600000000001,0.27223,0.9722500000000001,74.22,9.53,74.8293344886,132.9
