Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-26 18:00:00,72.5088,9.35715,73.1100699874,1.0188,0.29715,1.06125,71.49,9.06,72.0618047234,132.91,72.4288,9.28715,73.0217928057,1.0188,0.29715,1.06125,71.41,8.99,71.9736632387,132.9,73.2388,8.00715,73.6752080185,1.0188,0.29715,1.06125,72.22,7.71,72.6303827609,132.93,74.3988,10.37715,75.1190167904,1.0188,0.29715,1.06125,73.38,10.08,74.0690947697,132.9
2019-09-26 18:30:00,72.4512,9.83035,73.1150611199,0.7212000000000001,0.21035,0.7512500000000001,71.73,9.62,72.3722135906,133.77,72.3712,9.750350000000001,73.0250636053,0.7212000000000001,0.21035,0.7512500000000001,71.65,9.54,72.2823221818,133.75,73.1812,7.48035,73.5625153836,0.7212000000000001,0.21035,0.7512500000000001,72.46,7.27,72.8237907555,133.84,74.3412,10.86035,75.1302949519,0.7212000000000001,0.21035,0.7512500000000001,73.62,10.65,74.3863354387,133.19
2019-09-26 19:00:00,72.48016,9.82213,73.1426539809,0.59016,0.17213,0.61475,71.89,9.65,72.5347820015,133.26,72.40016,9.75213,73.0540019955,0.59016,0.17213,0.61475,71.81,9.58,72.4462041794,133.19,73.20016,7.35213,73.5684527468,0.59016,0.17213,0.61475,72.61,7.18,72.964131599,133.33,74.38016,10.85213,75.1676587846,0.59016,0.17213,0.61475,73.79,10.68,74.5588794175,132.91
2019-09-26 19:30:00,75.23304,9.10922,75.7825058747,0.6830400000000001,0.19922,0.7115,74.55,8.91,75.0805607331,132.9,75.15304,9.02922,75.6935019341,0.6830400000000001,0.19922,0.7115,74.47,8.83,74.9916648702,132.9,75.94304,8.00922,76.3642123606,0.6830400000000001,0.19922,0.7115,75.26,7.8100000000000005,75.6641506924,132.9,77.17304,10.12922,77.8349484528,0.6830400000000001,0.19922,0.7115,76.49,9.93,77.1318676035,132.72
2019-09-26 20:00:00,75.08696,9.25078,75.6546660336,0.7569600000000001,0.22078000000000003,0.7885000000000001,74.33,9.03,74.87649698,133.37,75.00696,9.18078,75.5667305754,0.7569600000000001,0.22078000000000003,0.7885000000000001,74.25,8.96,74.7886629109,133.34,75.82696,8.03078,76.2510412404,0.7569600000000001,0.22078000000000003,0.7885000000000001,75.07,7.8100000000000005,75.4751681018,133.39,77.03696,10.27078,77.718608633,0.7569600000000001,0.22078000000000003,0.7885000000000001,76.28,10.05,76.9392026213,133.22
2019-09-26 20:30:00,72.96256,10.13533,73.6631527696,0.77256,0.22533000000000003,0.8047500000000001,72.19,9.91,72.8670309536,132.71,72.87256000000001,10.06533,73.5643994672,0.77256,0.22533000000000003,0.8047500000000001,72.1,9.84,72.7683695021,132.71,73.70256,7.00533,74.034735084,0.77256,0.22533000000000003,0.8047500000000001,72.93,6.78,73.2444762422,132.71,74.86256,11.16533,75.6906036689,0.77256,0.22533000000000003,0.8047500000000001,74.09,10.94,74.8933354845,132.71
2019-09-26 21:00:00,70.72304,10.46547,71.4931776407,0.7730400000000001,0.22547000000000003,0.80525,69.95,10.24,70.6955451213,132.27,70.62304,10.38547,71.3825732652,0.7730400000000001,0.22547000000000003,0.80525,69.85,10.16,70.5850416165,132.24,71.43304,6.56547,71.7341243758,0.7730400000000001,0.22547000000000003,0.80525,70.66,6.34,70.9438594947,132.27,72.55304,11.49547,73.4580794996,0.7730400000000001,0.22547000000000003,0.80525,71.78,11.27,72.6593510844,132.14
2019-09-26 21:30:00,68.20504,11.32022,69.1380854685,0.75504,0.22022000000000003,0.7865000000000001,67.45,11.1,68.3572417524,132.64,68.13504,11.25022,69.0575928182,0.75504,0.22022000000000003,0.7865000000000001,67.38,11.03,68.2768284266,132.64,68.92504,5.76022,69.1653184295,0.75504,0.22022000000000003,0.7865000000000001,68.17,5.54,68.3947402949,132.65,70.01504,12.38022,71.1011650639,0.75504,0.22022000000000003,0.7865000000000001,69.26,12.16,70.3193657537,132.49
2019-09-26 22:00:00,64.3572,12.6521,65.5890602635,0.7272000000000001,0.2121,0.7575000000000001,63.63,12.44,64.8346396612,132.64,64.2872,12.5721,65.5049752481,0.7272000000000001,0.2121,0.7575000000000001,63.56,12.36,64.750623163,132.64,65.0672,4.4621,65.2200187998,0.7272000000000001,0.2121,0.7575000000000001,64.34,4.25,64.4802147949,132.65,66.0772,13.7421,67.4910488306,0.7272000000000001,0.2121,0.7575000000000001,65.35,13.53,66.7359228602,132.49
2019-09-26 22:30:00,60.58248,13.71489,62.1154979909,0.7024800000000001,0.20489000000000002,0.73175,59.88,13.51,61.3851325648,131.85,60.54248,13.58489,62.0478937665,0.7024800000000001,0.20489000000000002,0.73175,59.84,13.38,61.3176157397,131.85,61.29248,3.18489,61.3751711107,0.7024800000000001,0.20489000000000002,0.73175,60.59,2.98,60.6632384563,131.85,62.24248,14.81489,63.9813041619,0.7024800000000001,0.20489000000000002,0.73175,61.54,14.61,63.2504837926,131.85
2019-09-26 23:00:00,57.69544,13.95867,59.3599887547,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.98,13.75,58.6155516907,131.85,57.64544,13.85867,59.2879371117,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.93,13.65,58.5435513101,131.85,58.39544,2.94867,58.4698389562,0.7154400000000001,0.20867000000000002,0.7452500000000001,57.68,2.74,57.7450430773,131.85,59.27544,15.068670000000001,61.1607930194,0.7154400000000001,0.20867000000000002,0.7452500000000001,58.56,14.86,60.4160011917,131.85
2019-09-26 23:30:00,53.98656,15.11608,56.0628623529,0.7065600000000001,0.20608,0.736,53.28,14.91,55.3269057512,132.51,53.93656,14.99608,55.9824518934,0.7065600000000001,0.20608,0.736,53.23,14.79,55.2465112021,132.51,54.69656,1.94608,54.7311693937,0.7065600000000001,0.20608,0.736,53.99,1.74,54.0180312488,132.53,55.50656,16.24608,57.8352255844,0.7065600000000001,0.20608,0.736,54.8,16.04,57.0992259142,132.3
2019-09-27 00:00:00,50.63,15.78,53.0321157413,0.72,0.21,0.75,49.91,15.57,52.2822436397,132.9,50.6,15.68,52.9737897455,0.72,0.21,0.75,49.88,15.47,52.2238958715,132.9,51.34,1.35,51.3577462512,0.72,0.21,0.75,50.62,1.1400000000000001,50.6328351961,132.9,52.09,16.93,54.7721918495,0.72,0.21,0.75,51.37,16.72,54.0225443681,132.9
2019-09-27 00:30:00,48.31408,16.04119,50.9074660817,0.7240800000000001,0.21119000000000002,0.7542500000000001,47.59,15.83,50.1537336596,132.9,48.29408,15.94119,50.8570516415,0.7240800000000001,0.21119000000000002,0.7542500000000001,47.57,15.73,50.1032713503,132.9,49.03408,1.08119,49.0459985449,0.7240800000000001,0.21119000000000002,0.7542500000000001,48.31,0.87,48.3178331468,132.9,49.73408,17.20119,52.6247057081,0.7240800000000001,0.21119000000000002,0.7542500000000001,49.01,16.99,51.8713813196,132.73
2019-09-27 01:00:00,47.58992,16.05706,50.2257868176,0.7099200000000001,0.20706000000000002,0.7395,46.88,15.85,49.4869366601,132.9,47.55992,15.95706,50.1654637599,0.7099200000000001,0.20706000000000002,0.7395,46.85,15.75,49.426561685,132.9,48.30992,1.12706,48.3230652448,0.7099200000000001,0.20706000000000002,0.7395,47.6,0.92,47.6088899261,132.9,48.98992,17.22706,51.9305676635,0.7099200000000001,0.20706000000000002,0.7395,48.28,17.02,51.1921751833,132.9
2019-09-27 01:30:00,47.8924,16.03195,50.5045086954,0.6924,0.20195000000000002,0.7212500000000001,47.2,15.83,49.7838216693,132.9,47.8524,15.92195,50.4317427575,0.6924,0.20195000000000002,0.7212500000000001,47.16,15.72,49.7110048178,132.9,48.6024,1.16195,48.6162875337,0.6924,0.20195000000000002,0.7212500000000001,47.91,0.96,47.9196170686,132.9,49.3024,17.18195,52.2105932887,0.6924,0.20195000000000002,0.7212500000000001,48.61,16.98,51.4903146232,132.9
2019-09-27 02:00:00,47.99152,16.07586,50.6124418167,0.67152,0.19586,0.6995,47.32,15.88,49.9134931657,133.1,47.96152,15.96586,50.5491452574,0.67152,0.19586,0.6995,47.29,15.77,49.8501454361,133.08,48.71152,1.15586,48.7252315854,0.67152,0.19586,0.6995,48.04,0.96,48.0495910492,133.1,49.41152,17.23586,52.3313785281,0.67152,0.19586,0.6995,48.74,17.04,51.632830641,132.9
2019-09-27 02:30:00,47.21328,16.45054,49.9971406647,0.6532800000000001,0.19054000000000001,0.6805,46.56,16.26,49.3175546839,133.88,47.18328,16.51054,49.9885971262,0.6532800000000001,0.19054000000000001,0.6805,46.53,16.32,49.3090590054,133.88,47.97328,1.27054,47.9901017487,0.6532800000000001,0.19054000000000001,0.6805,47.32,1.08,47.3323229939,133.88,48.60328,17.48054,51.6512159145,0.6532800000000001,0.19054000000000001,0.6805,47.95,17.29,50.9720178137,133.87
2019-09-27 03:00:00,46.43704,11.93872,47.9471763423,0.6470400000000001,0.18872000000000003,0.674,45.79,11.75,47.2735295911,131.85,46.38704,11.83872,47.8739257968,0.6470400000000001,0.18872000000000003,0.674,45.74,11.65,47.2003188549,131.85,47.76704,12.96872,49.4962403502,0.6470400000000001,0.18872000000000003,0.674,47.12,12.78,48.8223596316,131.85,47.80704,12.96872,49.5348440191,0.6470400000000001,0.18872000000000003,0.674,47.16,12.78,48.8609660158,131.83
2019-09-27 03:30:00,45.73296,11.81753,47.2351314771,0.6429600000000001,0.18753,0.6697500000000001,45.09,11.63,46.5657062654,131.85,45.68296,11.71753,47.1617784192,0.6429600000000001,0.18753,0.6697500000000001,45.04,11.53,46.4923918507,131.85,47.05296,12.85753,48.7780393462,0.6429600000000001,0.18753,0.6697500000000001,46.41,12.67,48.108388042,131.85,47.08296,12.85753,48.8069790098,0.6429600000000001,0.18753,0.6697500000000001,46.44,12.67,48.1373295894,131.74
2019-09-27 04:00:00,45.95864,11.75627,47.4384493313,0.6386400000000001,0.18627000000000002,0.66525,45.32,11.57,46.7735748046,131.85,45.90864,11.65627,47.3653022471,0.6386400000000001,0.18627000000000002,0.66525,45.27,11.47,46.7004689484,131.85,47.27864,12.78627,48.9771222181,0.6386400000000001,0.18627000000000002,0.66525,46.64,12.6,48.3120026494,131.85,47.31864,12.78627,49.0157361667,0.6386400000000001,0.18627000000000002,0.66525,46.68,12.6,48.3506194376,131.85
2019-09-27 04:30:00,45.95672,12.13571,47.5320478242,0.6367200000000001,0.18571000000000001,0.66325,45.32,11.95,46.8690185517,131.85,45.89672,12.04571,47.4511120646,0.6367200000000001,0.18571000000000001,0.66325,45.26,11.86,46.7881096006,131.85,47.26672,13.18571,49.0714353546,0.6367200000000001,0.18571000000000001,0.66325,46.63,13.0,48.408231738,131.85,47.30672,13.17571,49.1072814475,0.6367200000000001,0.18571000000000001,0.66325,46.67,12.99,48.4440811658,131.85
2019-09-27 05:00:00,46.19576,12.01543,47.7327853793,0.6357600000000001,0.18543,0.66225,45.56,11.83,47.070824297,131.85,46.14576,11.90543,47.6567983551,0.6357600000000001,0.18543,0.66225,45.51,11.72,46.9948773804,131.85,47.52576,13.04543,49.2836799302,0.6357600000000001,0.18543,0.66225,46.89,12.86,48.6215147851,131.85,47.56576,13.04543,49.3222542902,0.6357600000000001,0.18543,0.66225,46.93,12.86,48.6600914508,131.85
2019-09-27 05:30:00,48.01272,11.29746,49.3239686588,0.6427200000000001,0.18746000000000002,0.6695,47.37,11.11,48.6554107988,131.48,47.96272,11.19746,49.252468164,0.6427200000000001,0.18746000000000002,0.6695,47.32,11.01,48.583973695,131.32,49.36272,12.32746,50.8787224275,0.6427200000000001,0.18746000000000002,0.6695,48.72,12.14,50.2097400909,131.48,49.40272,12.32746,50.9175314941,0.6427200000000001,0.18746000000000002,0.6695,48.76,12.14,50.2485542081,130.84
2019-09-27 06:00:00,50.56912,10.75641,51.7004473256,0.63912,0.18641000000000002,0.6657500000000001,49.93,10.57,51.036553567,130.79,50.51912,10.65641,51.6308101783,0.63912,0.18641000000000002,0.6657500000000001,49.88,10.47,50.96700207,130.79,51.95912,11.75641,53.2725382093,0.63912,0.18641000000000002,0.6657500000000001,51.32,11.57,52.608053566,130.79,52.00912,11.75641,53.3213066162,0.63912,0.18641000000000002,0.6657500000000001,51.37,11.57,52.6568305161,130.84
2019-09-27 06:30:00,55.6712,8.5441,56.3230339581,0.6312,0.1841,0.6575000000000001,55.04,8.36,55.6712780525,130.2,55.6112,8.5841,56.2698172936,0.6312,0.1841,0.6575000000000001,54.98,8.4,55.6179862994,130.17,57.1512,9.2941,57.9019857712,0.6312,0.1841,0.6575000000000001,56.52,9.11,57.2494759801,130.17,57.2012,9.3541,57.9609909185,0.6312,0.1841,0.6575000000000001,56.57,9.17,57.3084095051,129.98
2019-09-27 07:00:00,60.31568,7.07249,60.7289170714,0.62568,0.18249,0.65175,59.69,6.89,60.0863395457,131.88,60.24568,7.01249,60.6524276073,0.62568,0.18249,0.65175,59.62,6.83,60.0099433427,131.83,61.91568,8.06249,62.4384110533,0.62568,0.18249,0.65175,61.29,7.88,61.794486,131.89,61.96568,8.04249,62.4854154444,0.62568,0.18249,0.65175,61.34,7.86,61.8415329694,131.5
2019-09-27 07:30:00,63.9932,6.5176,64.3242470302,0.6432,0.18760000000000002,0.67,63.35,6.33,63.6654647356,131.67,63.9232,6.4475999999999996,64.2475450426,0.6432,0.18760000000000002,0.67,63.28,6.26,63.5888826761,131.57,65.6632,7.5176,66.0921337528,0.6432,0.18760000000000002,0.67,65.02,7.33,65.4318676182,131.67,65.6932,7.4676,66.1162731557,0.6432,0.18760000000000002,0.67,65.05,7.28,65.4560990283,131.34
2019-09-27 08:00:00,67.75752,5.28511,67.9633276427,0.7375200000000001,0.21511000000000002,0.7682500000000001,67.02,5.07,67.2114967844,131.76,67.65752,5.22511,67.8589845714,0.7375200000000001,0.21511000000000002,0.7682500000000001,66.92,5.01,67.1072760586,131.76,69.49752,6.26511,69.7793442894,0.7375200000000001,0.21511000000000002,0.7682500000000001,68.76,6.05,69.0256481317,131.78,69.53752,6.21511,69.8147139224,0.7375200000000001,0.21511000000000002,0.7682500000000001,68.8,6.0,69.0611323394,131.53
2019-09-27 08:30:00,69.86816,4.19738,69.9941267583,0.84816,0.24738000000000002,0.8835000000000001,69.02,3.95,69.1329364341,132.83,69.75816,4.12738,69.8801556399,0.84816,0.24738000000000002,0.8835000000000001,68.91,3.88,69.0191458945,132.78,71.66816,5.16738,71.8542063755,0.84816,0.24738000000000002,0.8835000000000001,70.82,4.92,70.9906951649,132.86,71.67816,5.09738,71.8591810686,0.84816,0.24738000000000002,0.8835000000000001,70.83,4.85,70.9958548086,132.05
2019-09-27 09:00:00,69.57248,3.95364,69.6847274702,0.9724800000000001,0.28364,1.013,68.6,3.67,68.6980996826,132.43,69.48248,3.88364,69.5909310658,0.9724800000000001,0.28364,1.013,68.51,3.6,68.6045195304,132.39,71.36248,4.91364,71.5314435042,0.9724800000000001,0.28364,1.013,70.39,4.63,70.5421079923,132.46,71.38248,4.85364,71.5473009428,0.9724800000000001,0.28364,1.013,70.41,4.57,70.5581533205,132.05
2019-09-27 09:30:00,70.14272,3.97746,70.2554009102,1.6027200000000001,0.46746000000000004,1.6695,68.54,3.51,68.6298164066,131.85,70.04272,3.90746,70.1516276978,1.6027200000000001,0.46746000000000004,1.6695,68.44,3.44,68.5263978332,131.85,71.92272,4.92746,72.0913137226,1.6027200000000001,0.46746000000000004,1.6695,70.32,4.46,70.4612943395,131.89,71.94272,4.87746,72.1078676501,1.6027200000000001,0.46746000000000004,1.6695,70.34,4.41,70.4781079485,131.85
2019-09-27 10:00:00,71.17328,3.34929,71.2520422827,1.40328,0.40929000000000004,1.46175,69.77,2.94,69.8319160556,131.85,71.06328,3.2892900000000003,71.1393645815,1.40328,0.40929000000000004,1.46175,69.66,2.88,69.7195094647,131.85,72.98328,4.29929,73.1098013543,1.40328,0.40929000000000004,1.46175,71.58,3.89,71.6856226868,131.89,73.00328,4.22929,73.1256848492,1.40328,0.40929000000000004,1.46175,71.6,3.8200000000000003,71.7018298232,131.85
2019-09-27 10:30:00,71.02328,3.75179,71.1223047304,1.34328,0.39179,1.39925,69.68,3.36,69.7609632961,132.14,70.91328,3.67179,71.0082764342,1.34328,0.39179,1.39925,69.57,3.2800000000000002,69.6472777645,132.02,72.81328,4.70179,72.9649270099,1.34328,0.39179,1.39925,71.47,4.31,71.5998393853,132.13,72.84328,4.64179,72.9910244863,1.34328,0.39179,1.39925,71.5,4.25,71.6261998154,131.85
2019-09-27 11:00:00,72.24096,3.04403,72.3050649703,1.11096,0.32403000000000004,1.15725,71.13,2.7199999999999998,71.1819871878,131.85,72.13096,2.98403,72.1926576984,1.11096,0.32403000000000004,1.15725,71.02,2.66,71.069796679,131.85,74.07096,3.98403,74.1780264658,1.11096,0.32403000000000004,1.15725,72.96,3.66,73.0517433057,131.85,74.09096,3.92403,74.1948001221,1.11096,0.32403000000000004,1.15725,72.98,3.6,73.0687375011,131.85
2019-09-27 11:30:00,72.27728,3.14129,72.3455106213,1.06728,0.31129,1.11175,71.21,2.83,71.2662121906,131.85,72.18728,3.06129,72.252161838,1.06728,0.31129,1.11175,71.12,2.75,71.173147324,131.85,74.11728,4.08129,74.2295636702,1.06728,0.31129,1.11175,73.05,3.77,73.1472173087,131.85,74.13728,4.01129,74.2457186191,1.06728,0.31129,1.11175,73.07,3.7,73.1636173245,131.85
2019-09-27 12:00:00,72.50432,3.02501,72.567396978,0.8743200000000001,0.25501,0.9107500000000001,71.63,2.77,71.6835392541,132.24,72.38432,2.95501,72.4446124012,0.8743200000000001,0.25501,0.9107500000000001,71.51,2.7,71.5609537388,131.85,74.35432,3.97501,74.4604969575,0.8743200000000001,0.25501,0.9107500000000001,73.48,3.7199999999999998,73.57410414,132.29,74.37432,3.90501,74.4767653605,0.8743200000000001,0.25501,0.9107500000000001,73.5,3.65,73.5905734452,131.85
2019-09-27 12:30:00,71.7748,3.14515,71.8436767124,1.3548,0.39515000000000006,1.4112500000000001,70.42,2.75,70.473675227,132.24,71.6648,3.08515,71.7311766916,1.3548,0.39515000000000006,1.4112500000000001,70.31,2.69,70.3614397238,132.25,73.5848,4.09515,73.6986637909,1.3548,0.39515000000000006,1.4112500000000001,72.23,3.7,72.3247046313,132.29,73.6148,4.02515,73.7247625399,1.3548,0.39515000000000006,1.4112500000000001,72.26,3.63,72.351119549,131.85
2019-09-27 13:00:00,68.69536,4.63573,68.851597499,2.14536,0.62573,2.23475,66.55,4.01,66.6707027112,133.12,68.59536,4.56573,68.747140333,2.14536,0.62573,2.23475,66.45,3.94,66.5667041395,133.1,70.44536,5.61573,70.6688415708,2.14536,0.62573,2.23475,68.3,4.99,68.4820421717,133.12,70.45536,5.5557300000000005,70.6740680063,2.14536,0.62573,2.23475,68.31,4.93,68.4876704232,132.91
2019-09-27 13:30:00,66.75856,5.76958,67.0074129231,1.91856,0.5595800000000001,1.9985,64.84,5.21,65.0489792387,133.96,66.64856,5.69958,66.8918213405,1.91856,0.5595800000000001,1.9985,64.73,5.14,64.9337547043,133.96,68.47856,6.77958,68.8133408915,1.91856,0.5595800000000001,1.9985,66.56,6.22,66.8499962603,133.96,68.48856,6.7195800000000006,68.8174077269,1.91856,0.5595800000000001,1.9985,66.57,6.16,66.8543977611,133.81
2019-09-27 14:00:00,65.98064,7.36602,66.390534758,2.66064,0.77602,2.7715,63.32,6.59,63.6620020106,133.84,65.84064,5.94602,66.1085851418,2.66064,0.77602,2.7715,63.18,5.17,63.3911768308,133.84,67.60064,6.86602,67.9484272007,2.66064,0.77602,2.7715,64.94,6.09,65.2249315829,133.84,67.63064,6.83602,67.9752501742,2.66064,0.77602,2.7715,64.97,6.06,65.2520076319,133.81
2019-09-27 14:30:00,67.43912,20.22766,70.4073372274,2.04912,0.5976600000000001,2.1345,65.39,19.63,68.2729009198,131.85,66.36912,0.7176600000000001,66.3729999733,2.04912,0.5976600000000001,2.1345,64.32,0.12,64.3201119402,131.72,68.18912,1.45766,68.2046982183,2.04912,0.5976600000000001,2.1345,66.14,0.86,66.1455909339,131.85,68.20912,1.37766,68.2230312889,2.04912,0.5976600000000001,2.1345,66.16,0.78,66.1645977846,131.24
2019-09-27 15:00:00,67.61072,20.20896,70.5663625476,0.99072,0.28896000000000005,1.032,66.62,19.92,69.5343857383,131.85,66.52072,0.59896,66.5234164967,0.99072,0.28896000000000005,1.032,65.53,0.31,65.5307332478,131.72,68.37072,1.38896,68.3848269955,0.99072,0.28896000000000005,1.032,67.38,1.1,67.3889783273,131.85,68.37072,1.3189600000000001,68.3834410424,0.99072,0.28896000000000005,1.032,67.38,1.03,67.3878720543,131.38
2019-09-27 15:30:00,64.23616,21.83763,67.8466383512,2.18616,0.63763,2.27725,62.05,21.2,65.5716592744,131.07,63.24616,2.21763,63.2850269619,2.18616,0.63763,2.27725,61.06,1.58,61.0804387673,131.06,64.98616,3.15763,65.0628282413,2.18616,0.63763,2.27725,62.8,2.52,62.8505401727,131.08,64.99616,3.09763,65.069932583,2.18616,0.63763,2.27725,62.81,2.46,62.8581553977,130.87
2019-09-27 16:00:00,64.76288,22.00959,68.4006774664,2.19288,0.6395900000000001,2.28425,62.57,21.37,66.1186947845,131.45,63.77288,2.34959,63.8161484004,2.19288,0.6395900000000001,2.28425,61.58,1.71,61.6037377113,131.26,65.51288,3.28959,65.5954178908,2.19288,0.6395900000000001,2.28425,63.32,2.65,63.3754282037,131.43,65.53288,3.21959,65.6119205698,2.19288,0.6395900000000001,2.28425,63.34,2.58,63.3925232184,130.87
2019-09-27 16:30:00,66.34024,21.95757,69.8796273857,2.22024,0.6475700000000001,2.31275,64.12,21.31,67.5684134785,131.76,65.32024,2.29757,65.3606348008,2.22024,0.6475700000000001,2.31275,63.1,1.65,63.1215692137,131.43,67.09024,3.23757,67.1683121923,2.22024,0.6475700000000001,2.31275,64.87,2.59,64.9216835888,131.74,67.12024,3.1775700000000002,67.1954133015,2.22024,0.6475700000000001,2.31275,64.9,2.5300000000000002,64.9492948384,130.87
2019-09-27 17:00:00,66.93736,22.06673,70.4808536885,1.49736,0.43673000000000006,1.5597500000000002,65.44,21.63,68.9220610545,130.85,65.87736,2.43673,65.9224105571,1.49736,0.43673000000000006,1.5597500000000002,64.38,2.0,64.4110580568,130.82,67.67736,3.39673,67.7625474083,1.49736,0.43673000000000006,1.5597500000000002,66.18,2.96,66.246162153,130.83,67.70736,3.31673,67.7885484139,1.49736,0.43673000000000006,1.5597500000000002,66.21,2.88,66.2726074634,130.87
2019-09-27 17:30:00,67.58584,22.20337,71.1395488309,1.48584,0.43337000000000003,1.5477500000000002,66.1,21.77,69.5926928635,130.85,66.52584,2.63337,66.5779394789,1.48584,0.43337000000000003,1.5477500000000002,65.04,2.2,65.0771972353,130.82,68.31584,3.58337,68.4097546806,1.48584,0.43337000000000003,1.5477500000000002,66.83,3.15,66.9041956831,130.83,68.34584,3.52337,68.4365982605,1.48584,0.43337000000000003,1.5477500000000002,66.86,3.09,66.9313655919,130.87
2019-09-27 18:00:00,67.58944,22.36192,71.1926110323,1.06944,0.31192000000000003,1.114,66.52,22.05,70.0793329021,130.85,66.52944,2.8519200000000002,66.5905386252,1.06944,0.31192000000000003,1.114,65.46,2.54,65.5092604141,130.82,68.33944,3.81192,68.4456703788,1.06944,0.31192000000000003,1.114,67.27,3.5,67.3609894524,130.83,68.35944,3.74192,68.4617776748,1.06944,0.31192000000000003,1.114,67.29,3.43,67.3773626673,130.78
2019-09-27 18:30:00,67.00984,22.95787,70.8334839731,0.84984,0.24787,0.8852500000000001,66.16,22.71,69.9491937051,130.65,65.94984,3.49787,66.0425354644,0.84984,0.24787,0.8852500000000001,65.1,3.25,65.1810747073,130.54,67.73984,4.45787,67.8863648177,0.84984,0.24787,0.8852500000000001,66.89,4.21,67.0223559717,130.63,67.77984000000001,4.39787,67.9223672362,0.84984,0.24787,0.8852500000000001,66.93,4.15,67.058537115,130.13
2019-09-27 19:00:00,66.82608,22.94344,70.6549814748,0.7660800000000001,0.22344000000000003,0.798,66.06,22.72,69.8578699933,129.85,65.77608,3.58344,65.8736194724,0.7660800000000001,0.22344000000000003,0.798,65.01,3.36,65.0967718094,129.81,67.55608,4.54344,67.7086906682,0.7660800000000001,0.22344000000000003,0.798,66.79,4.32,66.9295637219,129.91,67.59608,4.47344,67.743942141,0.7660800000000001,0.22344000000000003,0.798,66.83,4.25,66.9650013067,129.74
2019-09-27 19:30:00,69.70536,21.42073,72.9224580391,0.5853600000000001,0.17073000000000002,0.60975,69.12,21.25,72.3127713478,130.35,68.62536,2.9007300000000003,68.6866382178,0.5853600000000001,0.17073000000000002,0.60975,68.04,2.73,68.0947464934,130.33,70.44536,3.68073,70.5414524862,0.5853600000000001,0.17073000000000002,0.60975,69.86,3.51,69.9481214901,130.39,70.48536,3.67073,70.5808772478,0.5853600000000001,0.17073000000000002,0.60975,69.9,3.5,69.98757032500001,130.07
2019-09-27 20:00:00,69.57904,22.00722,72.9764382486,0.7790400000000001,0.22722,0.8115,68.8,21.78,72.1651467122,131.84,68.43904,3.37722,68.5223161536,0.7790400000000001,0.22722,0.8115,67.66,3.15,67.7332864993,131.84,70.28904,4.37722,70.4252028684,0.7790400000000001,0.22722,0.8115,69.51,4.15,69.633774851,131.84,70.31904,4.31722,70.4514426754,0.7790400000000001,0.22722,0.8115,69.54,4.09,69.6601729828,131.8
2019-09-27 20:30:00,66.53584,23.45212,70.5479973989,0.7958400000000001,0.23212000000000002,0.8290000000000001,65.74,23.22,69.7202696495,131.41,65.47584,4.85212,65.6553782428,0.7958400000000001,0.23212000000000002,0.8290000000000001,64.68,4.62,64.844790076,131.4,67.26584,5.90212,67.5242789773,0.7958400000000001,0.23212000000000002,0.8290000000000001,66.47,5.67,66.7113918308,131.41,67.29584,5.86212,67.550681212,0.7958400000000001,0.23212000000000002,0.8290000000000001,66.5,5.63,66.7378970301,131.36
2019-09-27 21:00:00,63.66776,23.73268,67.9472130657,0.79776,0.23268000000000003,0.8310000000000001,62.87,23.5,67.1184542432,130.52,62.66776,5.40268,62.900215378,0.79776,0.23268000000000003,0.8310000000000001,61.87,5.17,62.0856327986,130.47,64.38776,6.46268,64.7112808604,0.79776,0.23268000000000003,0.8310000000000001,63.59,6.23,63.8944520283,130.49,64.40776,6.41268,64.7262080845,0.79776,0.23268000000000003,0.8310000000000001,63.61,6.18,63.9095024233,130.31
2019-09-27 21:30:00,60.638,24.73275,65.4879833753,0.798,0.23275,0.83125,59.84,24.5,64.6612372291,130.96,59.708,6.25275,60.0345079647,0.798,0.23275,0.83125,58.91,6.02,59.2167923819,130.95,61.348,7.32275,61.7834910924,0.798,0.23275,0.83125,60.55,7.09,60.9636826315,130.97,61.398,7.28275,61.828414596900004,0.798,0.23275,0.83125,60.6,7.05,61.0087083948,130.87
2019-09-27 22:00:00,57.63824,25.40282,62.987855768,0.7982400000000001,0.23282000000000003,0.8315,56.84,25.17,62.1636107381,130.79,56.77824,6.90282,57.1963063619,0.7982400000000001,0.23282000000000003,0.8315,55.98,6.67,56.3759638499,130.79,58.34824,7.98282,58.8917865772,0.7982400000000001,0.23282000000000003,0.8315,57.55,7.75,58.0694842409,130.79,58.37824,7.95282,58.9174528595,0.7982400000000001,0.23282000000000003,0.8315,57.58,7.72,58.0952218345,130.87
2019-09-27 22:30:00,54.40824,26.04282,60.3198562121,0.7982400000000001,0.23282000000000003,0.8315,53.61,25.81,59.49948067,130.64,53.61824,7.61282,54.1559847944,0.7982400000000001,0.23282000000000003,0.8315,52.82,7.38,53.333074166,130.58,55.11824,8.69282,55.7995116488,0.7982400000000001,0.23282000000000003,0.8315,54.32,8.46,54.9748487947,130.64,55.15824,8.67282,55.835913592,0.7982400000000001,0.23282000000000003,0.8315,54.36,8.44,55.0113006572,130.41
2019-09-27 23:00:00,51.04968,27.05324,57.7749740164,0.7996800000000001,0.23324000000000003,0.833,50.25,26.82,56.9594144984,130.93,50.32968,8.58324,51.0563286753,0.7996800000000001,0.23324000000000003,0.833,49.53,8.35,50.2289100021,130.85,51.75968,9.67324,52.6558263234,0.7996800000000001,0.23324000000000003,0.833,50.96,9.44,51.826973672,130.9,51.80968,9.66324,52.7031417375,0.7996800000000001,0.23324000000000003,0.833,51.01,9.43,51.8743192726,130.63
2019-09-27 23:30:00,47.26824,27.97282,54.9250869043,0.7982400000000001,0.23282000000000003,0.8315,46.47,27.74,54.1199454915,131.38,46.63824,9.29282,47.5550410982,0.7982400000000001,0.23282000000000003,0.8315,45.84,9.06,46.7267503685,131.37,47.98824,10.41282,49.1049691849,0.7982400000000001,0.23282000000000003,0.8315,47.19,10.18,48.2755476406,131.38,48.02824,10.39282,49.1398264654,0.7982400000000001,0.23282000000000003,0.8315,47.23,10.16,48.3104388305,131.34
2019-09-28 00:00:00,44.72544,28.95617,53.2806227841,0.77544,0.22617,0.8077500000000001,43.95,28.73,52.5072890178,131.85,44.14544,10.21617,45.3121396787,0.77544,0.22617,0.8077500000000001,43.37,9.99,44.5056962646,131.85,45.44544,11.34617,46.8404055326,0.77544,0.22617,0.8077500000000001,44.67,11.12,46.0332846971,131.85,45.49544,11.34617,46.8889180347,0.77544,0.22617,0.8077500000000001,44.72,11.12,46.0818055202,131.81
2019-09-28 00:30:00,42.4736,29.0898,51.4803181905,0.7536,0.21980000000000002,0.785,41.72,28.87,50.7349514635,131.85,41.9536,10.3398,43.2089807447,0.7536,0.21980000000000002,0.785,41.2,10.12,42.424690924,131.85,43.2036,11.4598,44.6976293443,0.7536,0.21980000000000002,0.785,42.45,11.24,43.9128694121,131.85,43.2436,11.4598,44.7362935099,0.7536,0.21980000000000002,0.785,42.49,11.24,43.9515380846,131.81
2019-09-28 01:00:00,40.97248,29.57364,50.5306273482,0.73248,0.21364000000000002,0.763,40.24,29.36,49.8123197613,132.35,40.47248,10.65364,41.8511849605,0.73248,0.21364000000000002,0.763,39.74,10.44,41.0884557997,132.3,41.69248,11.79364,43.3284298469,0.73248,0.21364000000000002,0.763,40.96,11.58,42.5654554774,132.35,41.75248,11.79364,43.386167503,0.73248,0.21364000000000002,0.763,41.02,11.58,42.623195563,132.06
2019-09-28 01:30:00,40.3624,30.0607,50.3266233543,0.7224,0.2107,0.7525000000000001,39.64,29.85,49.622092862,132.9,39.8824,11.0207,41.3770668154,0.7224,0.2107,0.7525000000000001,39.16,10.81,40.6246439984,132.9,41.1024,12.1607,42.863619892,0.7224,0.2107,0.7525000000000001,40.38,11.95,42.1111256083,132.9,41.1524,12.1707,42.91440276,0.7224,0.2107,0.7525000000000001,40.43,11.96,42.1619081636,132.79
2019-09-28 02:00:00,40.20584,30.22462,50.2994753874,0.73584,0.21462,0.7665000000000001,39.47,30.01,49.583071708,132.9,39.72584,11.08462,41.243316601,0.73584,0.21462,0.7665000000000001,38.99,10.87,40.4768699383,132.9,40.94584,12.23462,42.7346199217,0.73584,0.21462,0.7665000000000001,40.21,12.02,41.968136723,132.9,40.99584,12.23462,42.7825294232,0.73584,0.21462,0.7665000000000001,40.26,12.02,42.0160445544,132.9
2019-09-28 02:30:00,39.33936,30.51148,49.7848938635,0.75936,0.22148,0.791,38.58,30.29,49.0499796126,133.16,38.88936,11.31148,40.5010111108,0.75936,0.22148,0.791,38.13,11.09,39.7100113322,133.15,40.07936,12.47148,41.9749081166,0.75936,0.22148,0.791,39.32,12.25,41.1840369561,133.25,40.12936,12.47148,42.0226527887,0.75936,0.22148,0.791,39.37,12.25,41.2317765807,133.11
2019-09-28 03:00:00,38.33528,31.10029,49.3641745678,0.7552800000000001,0.22029,0.7867500000000001,37.58,30.88,48.639806743,133.96,37.90528,11.77029,39.6906787365,0.7552800000000001,0.22029,0.7867500000000001,37.15,11.55,38.9040486325,133.96,39.08528,12.940290000000001,41.1717162378,0.7552800000000001,0.22029,0.7867500000000001,38.33,12.72,40.3854837782,133.96,39.13528,12.95029,41.2223258898,0.7552800000000001,0.22029,0.7867500000000001,38.38,12.73,40.4360890789,133.96
2019-09-28 03:30:00,37.70048,31.42889,49.0825969042,0.75048,0.21889000000000003,0.7817500000000001,36.95,31.21,48.36699908,133.96,37.28048,12.09889,39.1946084081,0.75048,0.21889000000000003,0.7817500000000001,36.53,11.88,38.4132177772,133.96,38.45048,13.26889,40.6755805621,0.75048,0.21889000000000003,0.7817500000000001,37.7,13.05,39.8947678274,133.96,38.50048,13.27889,40.726108086400004,0.75048,0.21889000000000003,0.7817500000000001,37.75,13.06,39.9452888336,133.96
2019-09-28 04:00:00,37.22168,31.51924,48.7741319984,0.75168,0.21924000000000002,0.783,36.47,31.3,48.0598678733,133.96,36.81168,12.16924,38.7709967192,0.75168,0.21924000000000002,0.783,36.06,11.95,37.9884995755,133.96,37.98168,13.34924,40.2592874279,0.75168,0.21924000000000002,0.783,37.23,13.13,39.477459391400004,133.96,38.03168,13.35924,40.309775204,0.75168,0.21924000000000002,0.783,37.28,13.14,39.5279394859,133.96
2019-09-28 04:30:00,37.41504,31.39022,48.8388280966,0.75504,0.22022000000000003,0.7865000000000001,36.66,31.17,48.1198971321,133.96,37.01504,12.06022,38.9302208143,0.75504,0.22022000000000003,0.7865000000000001,36.26,11.84,38.1441109478,133.96,38.16504,13.24022,40.3964565754,0.75504,0.22022000000000003,0.7865000000000001,37.41,13.02,39.6109643912,133.96,38.21504,13.24022,40.4436979992,0.75504,0.22022000000000003,0.7865000000000001,37.46,13.02,39.6581895704,133.96
2019-09-28 05:00:00,37.1372,31.52085,48.7107340179,0.7572,0.22085000000000002,0.7887500000000001,36.38,31.3,47.991607599700004,133.96,36.7272,12.18085,38.6944482654,0.7572,0.22085000000000002,0.7887500000000001,35.97,11.96,37.9062329967,133.96,37.8872,13.35085,40.1706997644,0.7572,0.22085000000000002,0.7887500000000001,37.13,13.13,39.3831664547,133.96,37.9372,13.36085,40.2211816903,0.7572,0.22085000000000002,0.7887500000000001,37.18,13.14,39.4336404609,133.96
2019-09-28 05:30:00,37.96504,31.33022,49.223235849,0.75504,0.22022000000000003,0.7865000000000001,37.21,31.11,48.5017133718,133.62,37.53504,12.07022,39.428028592,0.75504,0.22022000000000003,0.7865000000000001,36.78,11.85,38.6418283729,133.61,38.70504,13.25022,40.9102487337,0.75504,0.22022000000000003,0.7865000000000001,37.95,13.03,40.1245984404,133.69,38.76504,13.26022,40.9702545837,0.75504,0.22022000000000003,0.7865000000000001,38.01,13.04,40.1845953072,133.22
2019-09-28 06:00:00,39.18904,31.08847,50.0227330627,0.74904,0.21847000000000003,0.7802500000000001,38.44,30.87,49.3010192592,132.9,38.74904,11.94847,40.5494024156,0.74904,0.21847000000000003,0.7802500000000001,38.0,11.73,39.7692456554,132.9,39.93904,13.10847,42.0352102631,0.74904,0.21847000000000003,0.7802500000000001,39.19,12.89,41.2554020705,132.9,39.98904,13.11847,42.0858358033,0.74904,0.21847000000000003,0.7802500000000001,39.24,12.9,41.3060237738,132.9
2019-09-28 06:30:00,42.73656,29.90358,52.1597321451,0.76656,0.22358000000000003,0.7985,41.97,29.68,51.4041175394,132.37,42.21656,10.96358,43.6169465306,0.76656,0.22358000000000003,0.7985,41.45,10.74,42.8188054481,132.27,43.45656,12.11358,45.1133176285,0.76656,0.22358000000000003,0.7985,42.69,11.89,44.3148756063,132.38,43.52656,12.11358,45.1807508332,0.76656,0.22358000000000003,0.7985,42.76,11.89,44.3823129185,132.13
2019-09-28 07:00:00,45.41448,28.82589,53.7903981019,0.7744800000000001,0.22589,0.8067500000000001,44.64,28.6,53.0159372265,131.85,44.82448,10.10589,45.9495704002,0.7744800000000001,0.22589,0.8067500000000001,44.05,9.88,45.1444005387,131.85,46.13448,11.22589,47.4806365918,0.7744800000000001,0.22589,0.8067500000000001,45.36,11.0,46.6747212097,131.85,46.18448,11.21589,47.5268595782,0.7744800000000001,0.22589,0.8067500000000001,45.41,10.99,46.7209610346,131.76
2019-09-28 07:30:00,47.3996,28.6928,55.4075703492,0.7296,0.21280000000000002,0.76,46.67,28.48,54.6735703974,131.85,46.7696,9.9528,47.8168768533,0.7296,0.21280000000000002,0.76,46.04,9.74,47.0589970144,131.85,48.1296,11.0728,49.38689397,0.7296,0.21280000000000002,0.76,47.4,10.86,48.628177017,131.85,48.1696,11.0728,49.4258764616,0.7296,0.21280000000000002,0.76,47.44,10.86,48.6671675773,131.76
2019-09-28 08:00:00,50.79144,27.22667,57.6286555158,0.81144,0.23667000000000002,0.8452500000000001,49.98,26.99,56.801940988,130.96,50.08144,8.74667,50.8395010652,0.81144,0.23667000000000002,0.8452500000000001,49.27,8.51,49.9995299978,130.89,51.49144,9.84667,52.4244723709,0.81144,0.23667000000000002,0.8452500000000001,50.68,9.61,51.5830834674,130.96,51.55144,9.82667,52.4796571003,0.81144,0.23667000000000002,0.8452500000000001,50.74,9.59,51.6383162003,130.68
2019-09-28 08:30:00,54.68584,25.87212,60.4971709239,1.03584,0.30212,1.079,53.65,25.57,59.4318719207,130.57,53.88584,7.50212,54.4055654966,1.03584,0.30212,1.079,52.85,7.2,53.338189883,130.48,55.40584,8.56212,56.0635086754,1.03584,0.30212,1.079,54.37,8.26,54.993858748,130.59,55.44584,8.55212,56.1015145054,1.03584,0.30212,1.079,54.41,8.25,55.0319052914,130.28
2019-09-28 09:00:00,56.58296,25.42628,62.0332739504,1.39296,0.40628000000000003,1.451,55.19,25.02,60.5965056748,130.79,55.75296,6.93628,56.1827778683,1.39296,0.40628000000000003,1.451,54.36,6.53,54.7508036471,130.79,57.32296,8.00628,57.8793768332,1.39296,0.40628000000000003,1.451,55.93,7.6,56.4439979094,130.79,57.34296,7.96628,57.8936669991,1.39296,0.40628000000000003,1.451,55.95,7.5600000000000005,56.4584457809,130.79
2019-09-28 09:30:00,56.52832,12.20326,57.830532737,2.06832,0.60326,2.1545,54.46,11.6,55.6816989683,131.77,56.39832,11.02326,57.4654919047,2.06832,0.60326,2.1545,54.33,10.42,55.3202069772,131.75,57.97832,12.17326,59.2425003612,2.06832,0.60326,2.1545,55.91,11.57,57.0945969423,131.77,57.98832,12.16326,59.250233335,2.06832,0.60326,2.1545,55.92,11.56,57.1023642243,131.14
2019-09-28 10:00:00,57.08752,10.885110000000001,58.1160094936,2.41752,0.70511,2.51825,54.67,10.18,55.6097230707,131.77,57.01752,10.76511,58.0248669129,2.41752,0.70511,2.51825,54.6,10.06,55.5190381761,131.49,58.59752,11.91511,59.7966487059,2.41752,0.70511,2.51825,56.18,11.21,57.2874899084,131.66,58.61752,11.89511,59.8122670768,2.41752,0.70511,2.51825,56.2,11.19,57.3031945008,131.14
2019-09-28 10:30:00,58.2108,10.59815,59.1677109584,3.0108,0.8781500000000001,3.13625,55.2,9.72,56.049249772,131.77,58.1308,10.48815,59.0693761526,3.0108,0.8781500000000001,3.13625,55.12,9.61,55.9514655751,131.64,59.7308,11.62815,60.8521350576,3.0108,0.8781500000000001,3.13625,56.72,10.75,57.7297228471,131.76,59.7608,11.59815,60.875859748,3.0108,0.8781500000000001,3.13625,56.75,10.72,57.7536223972,131.29
2019-09-28 11:00:00,59.22288,9.98584,60.0588587637,3.48288,1.01584,3.628,55.74,8.97,56.4571386097,131.44,59.15288,9.87584,59.9716218557,3.48288,1.01584,3.628,55.67,8.86,56.370635086,131.34,60.76288,10.99584,61.7497860984,3.48288,1.01584,3.628,57.28,9.98,58.1429170235,131.44,60.77288,10.97584,61.756068586,3.48288,1.01584,3.628,57.29,9.96,58.1493396351,130.91
2019-09-28 11:30:00,58.6816,10.12755,59.5491179411,3.3516,0.97755,3.49125,55.33,9.15,56.0814710934,131.09,58.5916,10.01755,59.4417942071,3.3516,0.97755,3.49125,55.24,9.04,55.9748086196,131.01,60.1916,11.13755,61.2133460167,3.3516,0.97755,3.49125,56.84,10.16,57.7408971181,131.11,60.2116,11.11755,61.2293776921,3.3516,0.97755,3.49125,56.86,10.14,57.7570705628,130.79
2019-09-28 12:00:00,58.50888,10.22634,59.3958506013,3.5188800000000002,1.02634,3.6654999999999998,54.99,9.2,55.7542832435,131.74,58.43888,10.11634,59.3080351272,3.5188800000000002,1.02634,3.6654999999999998,54.92,9.09,55.6671761454,131.57,60.03888,11.24634,61.0831177581,3.5188800000000002,1.02634,3.6654999999999998,56.52,10.22,57.4365632677,131.71,60.04888,11.21634,61.0874313771,3.5188800000000002,1.02634,3.6654999999999998,56.53,10.19,57.4410741543,131.25
2019-09-28 12:30:00,58.93976,10.26493,59.8269512575,3.23976,0.94493,3.37475,55.7,9.32,56.4743517006,131.85,58.85976,10.15493,59.7293391104,3.23976,0.94493,3.37475,55.62,9.21,56.3773757814,131.85,60.46976,11.28493,61.5137506543,3.23976,0.94493,3.37475,57.23,10.34,58.1565860415,131.85,60.48976,11.26493,61.5297465683,3.23976,0.94493,3.37475,57.25,10.32,58.1727161133,131.81
2019-09-28 13:00:00,59.0028,10.2454,59.8857130625,2.4528,0.7154,2.555,56.55,9.53,57.3473922685,131.85,58.9228,10.1354,59.7881484326,2.4528,0.7154,2.555,56.47,9.42,57.2503039293,131.85,60.5528,11.2854,61.595469322,2.4528,0.7154,2.555,58.1,10.57,59.0536611905,131.85,60.5828,11.2554,61.6194748842,2.4528,0.7154,2.555,58.13,10.54,59.077817326,131.81
2019-09-28 13:30:00,58.17856,10.42583,59.1053531828,2.48856,0.7258300000000001,2.59225,55.69,9.7,56.5284538971,131.85,58.08856,10.31583,58.9974334311,2.48856,0.7258300000000001,2.59225,55.6,9.59,56.4209898885,131.85,59.70856,11.45583,60.7976001028,2.48856,0.7258300000000001,2.59225,57.22,10.73,58.2173625304,131.85,59.72856,11.43583,60.8134778438,2.48856,0.7258300000000001,2.59225,57.24,10.71,58.2333383896,131.81
2019-09-28 14:00:00,57.26096,10.98153,58.3044727381,2.61096,0.76153,2.7197500000000003,54.65,10.22,55.5974001191,132.78,57.18096,10.86153,58.2033935476,2.61096,0.76153,2.7197500000000003,54.57,10.1,55.4968008087,132.73,58.77096,12.03153,59.9898612556,2.61096,0.76153,2.7197500000000003,56.16,11.27,57.2796517098,132.78,58.79096,12.01153,60.0054483415,2.61096,0.76153,2.7197500000000003,56.18,11.25,57.2953305253,132.59
2019-09-28 14:30:00,55.49912,11.58766,56.6959097735,2.52912,0.7376600000000001,2.6345,52.97,10.85,54.0698011833,132.9,55.42912,11.47766,56.6049823165,2.52912,0.7376600000000001,2.6345,52.9,10.74,53.9792330438,132.9,56.99912,12.65766,58.3876359981,2.52912,0.7376600000000001,2.6345,54.47,11.92,55.759010931,132.93,57.00912,12.63766,58.3930664844,2.52912,0.7376600000000001,2.6345,54.48,11.9,55.7645084261,132.9
2019-09-28 15:00:00,55.30688,11.91784,56.5763721495,2.18688,0.6378400000000001,2.278,53.12,11.28,54.3044454902,133.67,55.21688,11.80784,56.4652895361,2.18688,0.6378400000000001,2.278,53.03,11.17,54.1936324673,133.47,56.79688,13.00784,58.2673963654,2.18688,0.6378400000000001,2.278,54.61,12.37,55.9934728339,133.69,56.81688,12.97784,58.2802040491,2.18688,0.6378400000000001,2.278,54.63,12.34,56.0063612458,133.1
2019-09-28 15:30:00,54.24312,12.42591,55.6481743336,1.32312,0.38591000000000003,1.37825,52.92,12.04,54.2723502347,133.96,54.17312,12.30591,55.5532388926,1.32312,0.38591000000000003,1.37825,52.85,11.92,54.1775682363,133.88,55.74312,13.50591,57.3559502777,1.32312,0.38591000000000003,1.37825,54.42,13.12,55.9791997085,133.93,55.76312,13.49591,57.3730349455,1.32312,0.38591000000000003,1.37825,54.44,13.11,55.9963007707,133.55
2019-09-28 16:00:00,54.3096,12.6778,55.7696984482,1.8096,0.5278,1.885,52.5,12.15,53.887591336,133.83,54.2296,12.5678,55.6668583001,1.8096,0.5278,1.885,52.42,12.04,53.7849235381,133.78,55.7996,13.7778,57.4754132913,1.8096,0.5278,1.885,53.99,13.25,55.5921091523,133.93,55.8096,13.7678,57.4827258313,1.8096,0.5278,1.885,54.0,13.24,55.5994388461,133.55
2019-09-28 16:30:00,56.066,12.13175,57.3635399366,0.966,0.28175,1.00625,55.1,11.85,56.3598482965,133.35,55.986,12.01175,57.2600588025,0.966,0.28175,1.00625,55.02,11.73,56.2564956249,133.32,57.606,13.23175,59.1060948132,0.966,0.28175,1.00625,56.64,12.95,58.1015671045,133.49,57.616,13.19175,59.1069008159,0.966,0.28175,1.00625,56.65,12.91,58.1024147519,133.01
2019-09-28 17:00:00,57.58048,11.89014,58.7952983346,0.72048,0.21014000000000002,0.7505000000000001,56.86,11.68,58.0472393831,132.9,57.48048,11.77014,58.6731776594,0.72048,0.21014000000000002,0.7505000000000001,56.76,11.56,57.9252207592,132.9,59.15048,12.97014,60.5557909357,0.72048,0.21014000000000002,0.7505000000000001,58.43,12.76,59.8070438995,132.9,59.16048,12.95014,60.5612790473,0.72048,0.21014000000000002,0.7505000000000001,58.44,12.74,59.8125505224,132.9
2019-09-28 17:30:00,59.44632,11.95476,60.6364679727,0.49632000000000004,0.14476,0.517,58.95,11.81,60.1213655866,132.9,59.35632,11.82476,60.5227037813,0.49632000000000004,0.14476,0.517,58.86,11.68,60.0076828414,132.9,61.04632,13.02476,62.4203296899,0.49632000000000004,0.14476,0.517,60.55,12.88,61.9047405293,132.9,61.06632,13.00476,62.4357207134,0.49632000000000004,0.14476,0.517,60.57,12.86,61.9201461562,132.9
2019-09-28 18:00:00,60.63976,11.86368,61.7893793139,0.38976000000000005,0.11368,0.406,60.25,11.75,61.3850551845,131.94,60.52976,11.74368,61.6584614274,0.38976000000000005,0.11368,0.406,60.14,11.63,61.2541957747,131.93,62.26976,12.94368,63.6008008,0.38976000000000005,0.11368,0.406,61.88,12.83,63.1960702892,131.94,62.26976,12.90368,63.5926722823,0.38976000000000005,0.11368,0.406,61.88,12.79,63.1879616699,131.88
2019-09-28 18:30:00,61.07976,11.64743,62.1803804046,0.29976,0.08743000000000001,0.31225,60.78,11.56,61.8695563262,131.57,60.99976,11.52743,62.0794036896,0.29976,0.08743000000000001,0.31225,60.7,11.44,61.7686295785,131.34,62.70976,12.71743,63.9863034177,0.29976,0.08743000000000001,0.31225,62.41,12.63,63.6751521396,131.62,62.72976,12.68743,63.9999505442,0.29976,0.08743000000000001,0.31225,62.43,12.6,63.6888129894,130.94
2019-09-28 19:00:00,61.79888,11.37134,62.8363664023,0.27888,0.08134000000000001,0.29050000000000004,61.52,11.29,62.5473780426,130.82,61.69888,11.25134,62.7163809945,0.27888,0.08134000000000001,0.29050000000000004,61.42,11.17,62.4274402807,130.8,63.42888,12.43134,64.6356018944,0.27888,0.08134000000000001,0.29050000000000004,63.15,12.35,64.3462897143,130.85,63.44888,12.39134,64.6475496848,0.27888,0.08134000000000001,0.29050000000000004,63.17,12.31,64.3582551038,130.79
2019-09-28 19:30:00,62.46528,11.32029,63.4827549116,0.27528,0.08029,0.28675,62.19,11.24,63.197576694,130.9,62.375280000000004,11.19029,63.37111444,0.27528,0.08029,0.28675,62.1,11.11,63.0859897283,130.91,64.11528,12.36029,65.2958336983,0.27528,0.08029,0.28675,63.84,12.28,65.0103376395,130.85,64.14528,12.34029,65.321510267,0.27528,0.08029,0.28675,63.87,12.26,65.0360246325,130.79
2019-09-28 20:00:00,61.43824,11.42782,62.4920187244,0.43824,0.12782000000000002,0.4565,61.0,11.3,62.037811051,131.13,61.35824,11.31782,62.3933222825,0.43824,0.12782000000000002,0.4565,60.92,11.19,61.9391838823,131.13,63.06824,12.47782,64.2907371917,0.43824,0.12782000000000002,0.4565,62.63,12.35,63.8360352779,131.13,63.09824,12.44782,64.314353871,0.43824,0.12782000000000002,0.4565,62.66,12.32,63.8596742867,130.79
2019-09-28 20:30:00,59.28672,12.01821,60.4925825202,0.57672,0.16821000000000003,0.60075,58.71,11.85,59.8939612983,130.79,59.20672,11.90821,60.3923932177,0.57672,0.16821000000000003,0.60075,58.63,11.74,59.7938500182,130.79,60.87672,13.06821,62.2635780418,0.57672,0.16821000000000003,0.60075,60.3,12.9,61.6644143733,130.79,60.88672,13.04821,62.2691613607,0.57672,0.16821000000000003,0.60075,60.31,12.88,61.6700129723,130.79
2019-09-28 21:00:00,57.60432,12.54876,58.9553140964,0.54432,0.15876,0.5670000000000001,57.06,12.39,58.389688302,130.93,57.51432,12.42876,58.841916014,0.54432,0.15876,0.5670000000000001,56.97,12.27,58.2763571271,130.91,59.15432,13.62876,60.7040087128,0.54432,0.15876,0.5670000000000001,58.61,13.47,60.1379497489,130.94,59.164320000000004,13.60876,60.7092670834,0.54432,0.15876,0.5670000000000001,58.62,13.45,60.1432199005,130.79
2019-09-28 21:30:00,55.84768,13.12974,57.3703184046,0.78768,0.22974000000000003,0.8205,55.06,12.9,56.550982308,131.71,55.75768,13.01974,57.2575978247,0.78768,0.22974000000000003,0.8205,54.97,12.79,56.4383291744,131.66,57.37768,14.21974,59.1134432075,0.78768,0.22974000000000003,0.8205,56.59,13.99,58.2936377317,131.66,57.37768,14.19974,59.1086353949,0.78768,0.22974000000000003,0.8205,56.59,13.97,58.2888411276,131.38
2019-09-28 22:00:00,53.89776,13.61268,55.5902292656,0.79776,0.23268000000000003,0.8310000000000001,53.1,13.38,54.7597881661,131.85,53.80776,13.49268,55.4736644706,0.79776,0.23268000000000003,0.8310000000000001,53.01,13.26,54.6432768051,131.85,55.38776,14.70268,57.3059574303,0.79776,0.23268000000000003,0.8310000000000001,54.59,14.47,56.4752069496,131.85,55.39776,14.69268,57.3130583602,0.79776,0.23268000000000003,0.8310000000000001,54.6,14.46,56.4823122756,131.85
2019-09-28 22:30:00,51.90512,14.15316,53.8001247229,0.76512,0.22316000000000003,0.797,51.14,13.93,53.0032499004,132.05,51.81512,14.04316,53.6844204905,0.76512,0.22316000000000003,0.797,51.05,13.82,52.8875684826,132.04,53.35512,15.27316,55.4980922789,0.76512,0.22316000000000003,0.797,52.59,15.05,54.7011023655,132.05,53.35512,15.25316,55.4925915794,0.76512,0.22316000000000003,0.797,52.59,15.03,54.695603114,131.94
2019-09-28 23:00:00,49.0908,14.7744,51.2658711035,0.7008,0.2044,0.73,48.39,14.57,50.5358981319,132.9,49.0208,14.6644,51.1672107897,0.7008,0.2044,0.73,48.32,14.46,50.437228314,132.9,50.4808,15.9044,52.9269412303,0.7008,0.2044,0.73,49.78,15.7,52.1971110312,132.9,50.4908,15.894400000000001,52.9334755708,0.7008,0.2044,0.73,49.79,15.69,52.2036416354,132.53
2019-09-28 23:30:00,46.05216,15.55313,48.6076258777,0.6621600000000001,0.19313000000000002,0.6897500000000001,45.39,15.36,47.9184901682,133.12,45.99216,15.44313,48.5156577371,0.6621600000000001,0.19313000000000002,0.6897500000000001,45.33,15.25,47.8264717494,133.03,47.39216,16.69313,50.2461681988,0.6621600000000001,0.19313000000000002,0.6897500000000001,46.73,16.5,49.557470678,133.16,47.41216,16.69313,50.2650326277,0.6621600000000001,0.19313000000000002,0.6897500000000001,46.75,16.5,49.5763300376,132.9
2019-09-29 00:00:00,43.84312,14.52466,46.1864148798,0.63312,0.18466000000000002,0.6595000000000001,43.21,14.34,45.52735112,133.29,43.95312,20.67466,48.5728146585,0.63312,0.18466000000000002,0.6595000000000001,43.32,20.49,47.9214200541,133.29,45.13312,15.33466,47.6670779286,0.63312,0.18466000000000002,0.6595000000000001,44.5,15.15,47.0082173668,133.32,45.16312,15.48466,47.7439221624,0.63312,0.18466000000000002,0.6595000000000001,44.53,15.3,47.0851452159,133.29
2019-09-29 00:30:00,42.00696,10.93578,43.407095879,0.6369600000000001,0.18578000000000003,0.6635,41.37,10.75,42.7438814335,131.85,42.44696,30.75578,52.4181496874,0.6369600000000001,0.18578000000000003,0.6635,41.81,30.57,51.7938316791,131.85,43.25696,11.96578,44.8814491683,0.6369600000000001,0.18578000000000003,0.6635,42.62,11.78,44.2180144285,131.85,43.28696,11.95578,44.9077006921,0.6369600000000001,0.18578000000000003,0.6635,42.65,11.77,44.2442696855,131.85
2019-09-29 01:00:00,40.6012,11.4091,42.1737478089,0.5112,0.1491,0.5325,40.09,11.26,41.6412739959,131.85,41.0312,31.2691,51.5879442142,0.5112,0.1491,0.5325,40.52,31.12,51.0913378177,131.85,41.8212,12.4491,43.634766646,0.5112,0.1491,0.5325,41.31,12.3,43.102274882,131.85,41.8612,12.4391,43.6702561734,0.5112,0.1491,0.5325,41.35,12.29,43.1377630389,131.85
2019-09-29 01:30:00,40.19232,11.57901,41.8269776527,0.44232000000000005,0.12901,0.46075000000000005,39.75,11.45,41.3662301884,131.85,40.60232,31.38901,51.3207398443,0.44232000000000005,0.12901,0.46075000000000005,40.16,31.26,50.8921722861,131.85,41.40232,12.60901,43.2797785873,0.44232000000000005,0.12901,0.46075000000000005,40.96,12.48,42.8190611761,131.85,41.43232,12.59901,43.305567697,0.44232000000000005,0.12901,0.46075000000000005,40.99,12.47,42.8448479983,131.85
