Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-09-29 02:00:00,40.35496,11.36478,41.9247065708,0.56496,0.16478,0.5885,39.79,11.2,41.3362322908,131.85,40.77496,31.10478,51.2845464234,0.56496,0.16478,0.5885,40.21,30.94,50.7358620701,131.85,41.55496,12.39478,43.3641011881,0.56496,0.16478,0.5885,40.99,12.23,42.7756122107,131.85,41.60496,12.39478,43.412017551,0.56496,0.16478,0.5885,41.04,12.23,42.8235274119,131.85
2019-09-29 02:30:00,39.45176,11.73093,41.1589125921,0.79176,0.23093000000000002,0.8247500000000001,38.66,11.5,40.3341740959,131.85,39.86176,31.35093,50.7133189819,0.79176,0.23093000000000002,0.8247500000000001,39.07,31.12,49.9491671602,131.85,40.65176,12.76093,42.6075923465,0.79176,0.23093000000000002,0.8247500000000001,39.86,12.53,41.7830168849,131.85,40.69176,12.76093,42.6457578941,0.79176,0.23093000000000002,0.8247500000000001,39.9,12.53,41.8211776496,130.98
2019-09-29 03:00:00,38.43176,11.83093,40.2115789464,0.79176,0.23093000000000002,0.8247500000000001,37.64,11.6,39.3869216873,131.58,38.80176,31.43093,49.9347568309,0.79176,0.23093000000000002,0.8247500000000001,38.01,31.2,49.1751980169,131.41,39.60176,12.87093,41.6408481441,0.79176,0.23093000000000002,0.8247500000000001,38.81,12.64,40.81648809,131.58,39.63176,12.86093,41.6662923856,0.79176,0.23093000000000002,0.8247500000000001,38.84,12.63,40.8419208657,130.79
2019-09-29 03:30:00,37.91888,11.96759,39.7626039246,0.8488800000000001,0.24759000000000003,0.8842500000000001,37.07,11.72,38.8785712186,131.78,38.28888,31.57759,49.6304596177,0.8488800000000001,0.24759000000000003,0.8842500000000001,37.44,31.33,48.8192840996,131.74,39.08888,12.98759,41.1900234725,0.8488800000000001,0.24759000000000003,0.8842500000000001,38.24,12.74,40.3063915527,131.8,39.10888,12.98759,41.2090037354,0.8488800000000001,0.24759000000000003,0.8842500000000001,38.26,12.74,40.3253667063,130.92
2019-09-29 04:00:00,37.4036,11.96605,39.2710535326,0.8436,0.24605000000000002,0.87875,36.56,11.72,38.3926034543,131.78,37.7436,31.59605,49.2228576635,0.8436,0.24605000000000002,0.87875,36.9,31.35,48.4193401442,131.85,38.5636,13.00605,40.6977712112,0.8436,0.24605000000000002,0.87875,37.72,12.76,39.8197940728,131.8,38.5836,12.99605,40.7135297483,0.8436,0.24605000000000002,0.87875,37.74,12.75,39.8355381538,131.24
2019-09-29 04:30:00,37.34112,11.75241,39.1468821704,0.8311200000000001,0.24241000000000001,0.86575,36.51,11.51,38.281329653,131.78,37.69112,31.38241,49.0456540813,0.8311200000000001,0.24241000000000001,0.86575,36.86,31.14,48.2530745134,131.85,38.51112,12.78241,40.5770423893,0.8311200000000001,0.24241000000000001,0.86575,37.68,12.54,39.711887389,131.8,38.53112,12.78241,40.5960246066,0.8311200000000001,0.24241000000000001,0.86575,37.7,12.54,39.7308645765,131.24
2019-09-29 05:00:00,37.7464,11.7052,39.5196460004,0.8064,0.23520000000000002,0.84,36.94,11.47,38.6797686136,131.78,38.0964,31.3752,49.3532052455,0.8064,0.23520000000000002,0.84,37.29,31.14,48.5823393838,131.85,38.9164,12.7352,40.9471794877,0.8064,0.23520000000000002,0.84,38.11,12.5,40.1076314434,131.8,38.9264,12.725200000000001,40.9535753262,0.8064,0.23520000000000002,0.84,38.12,12.49,40.1140187466,131.65
2019-09-29 05:30:00,38.30232,11.59401,40.0186054887,0.80232,0.23401000000000002,0.8357500000000001,37.5,11.36,39.1828993312,131.78,38.66232,31.24401,49.7087834156,0.80232,0.23401000000000002,0.8357500000000001,37.86,31.01,48.9387341479,131.85,39.50232,12.62401,41.4704583271,0.80232,0.23401000000000002,0.8357500000000001,38.7,12.39,40.6349861573,131.8,39.51232,12.61401,41.4769415466,0.80232,0.23401000000000002,0.8357500000000001,38.71,12.38,40.6414628182,131.85
2019-09-29 06:00:00,38.74016,11.27463,40.347456902,0.7701600000000001,0.22463000000000002,0.80225,37.97,11.05,39.5452070421,131.78,39.11016,30.91463,49.8529734646,0.7701600000000001,0.22463000000000002,0.80225,38.34,30.69,49.1104031749,131.85,39.93016,12.29463,41.7800862189,0.7701600000000001,0.22463000000000002,0.80225,39.16,12.07,40.9779269851,131.8,39.94016,12.29463,41.7896435455,0.7701600000000001,0.22463000000000002,0.80225,39.17,12.07,40.9874834553,131.41
2019-09-29 06:30:00,40.12768,10.85099,41.5689149024,0.75768,0.22099000000000002,0.7892500000000001,39.37,10.63,40.7798209903,130.94,40.52768,30.38099,50.6507393782,0.75768,0.22099000000000002,0.7892500000000001,39.77,30.16,49.9127088025,130.92,41.33768,11.87099,43.0084200054,0.75768,0.22099000000000002,0.7892500000000001,40.58,11.65,42.2191769223,130.93,41.35768,11.85099,43.0221298748,0.75768,0.22099000000000002,0.7892500000000001,40.6,11.63,42.2328888427,130.79
2019-09-29 07:00:00,41.40872,10.234210000000001,42.6546732066,0.7687200000000001,0.22421000000000002,0.8007500000000001,40.64,10.01,41.8546257897,130.79,41.83872,29.67421,51.2936373283,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.07,29.45,50.5375840341,130.79,42.64872,11.22421,44.1009774014,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.88,11.0,43.300512699,130.79,42.67872,11.21421,44.1274477708,0.7687200000000001,0.22421000000000002,0.8007500000000001,41.91,10.99,43.3269915872,130.79
2019-09-29 07:30:00,43.06792,9.97106,44.2071009075,0.75792,0.22106,0.7895000000000001,42.31,9.75,43.4188737763,131.0,43.52792,29.49106,52.5775849526,0.75792,0.22106,0.7895000000000001,42.77,29.27,51.8266900352,131.0,44.32792,10.96106,45.6629973595,0.75792,0.22106,0.7895000000000001,43.57,10.74,44.8741852294,131.04,44.35792,10.95106,45.6897229347,0.75792,0.22106,0.7895000000000001,43.6,10.73,44.9009231531,130.79
2019-09-29 08:00:00,45.69272,9.26246,46.6220744525,0.7627200000000001,0.22246000000000002,0.7945,44.93,9.04,45.8304102098,130.79,46.20272,28.73246,54.4081390331,0.7627200000000001,0.22246000000000002,0.7945,45.44,28.51,53.6433938151,130.79,46.99272,10.24246,48.0959844462,0.7627200000000001,0.22246000000000002,0.7945,46.23,10.02,47.3034174241,130.79,47.03272,10.23246,48.1329407812,0.7627200000000001,0.22246000000000002,0.7945,46.27,10.01,47.3403950131,130.79
2019-09-29 08:30:00,49.18408,8.52869,49.9180556368,0.7840800000000001,0.22869000000000003,0.8167500000000001,48.4,8.3,49.1065168791,130.41,49.75408,27.83869,57.0128155555,0.7840800000000001,0.22869000000000003,0.8167500000000001,48.97,27.61,56.2171948784,130.38,50.56408,9.48869,51.4466852592,0.7840800000000001,0.22869000000000003,0.8167500000000001,49.78,9.26,50.6339411857,130.4,50.59408,9.46869,51.4724880044,0.7840800000000001,0.22869000000000003,0.8167500000000001,49.81,9.24,50.6597838527,130.35
2019-09-29 09:00:00,52.02632,7.98226,52.6351066062,1.03632,0.30226000000000003,1.0795,50.99,7.68,51.5651287209,129.74,52.63632,27.04226,59.1765663844,1.03632,0.30226000000000003,1.0795,51.6,26.74,58.117016441,129.74,53.44632,8.93226,54.1875852041,1.03632,0.30226000000000003,1.0795,52.41,8.63,53.1157697864,129.74,53.47632,8.90226,54.2122406275,1.03632,0.30226000000000003,1.0795,52.44,8.6,53.1405080894,129.73
2019-09-29 09:30:00,55.60264,11.24952,56.7292276979,0.9926400000000001,0.28952,1.034,54.61,10.96,55.6989560046,131.43,55.66264,14.59952,57.545420982,0.9926400000000001,0.28952,1.034,54.67,14.31,56.5118129244,131.43,57.10264,12.13952,58.3787584726,0.9926400000000001,0.28952,1.034,56.11,11.85,57.3476642942,131.43,57.13264,11.98952,58.3771114667,0.9926400000000001,0.28952,1.034,56.14,11.7,57.3462256823,131.33
2019-09-29 10:00:00,57.58224,11.38857,58.6976480795,1.33224,0.38857,1.38775,56.25,11.0,57.3154647543,131.2,57.51224,11.27857,58.6077118736,1.33224,0.38857,1.38775,56.18,10.89,57.2257328481,131.2,59.11224,12.43857,60.4067458275,1.33224,0.38857,1.38775,57.78,12.05,59.0231386831,131.2,59.14224,12.41857,60.4319901465,1.33224,0.38857,1.38775,57.81,12.03,59.0484292763,131.18
2019-09-29 10:30:00,58.71968,11.20949,59.780042534,2.32968,0.67949,2.42675,56.39,10.53,57.3647365548,132.49,58.63968,11.13949,59.6883599034,2.32968,0.67949,2.42675,56.31,10.46,57.2732721258,132.49,60.26968,12.26949,61.5058916866,2.32968,0.67949,2.42675,57.94,11.59,59.0878303883,132.49,60.28968,12.24949,61.521504531,2.32968,0.67949,2.42675,57.96,11.57,59.1035235836,132.49
2019-09-29 11:00:00,59.53144,10.78542,60.5005589482,2.28144,0.66542,2.3765,57.25,10.12,58.1375687486,132.9,59.45144,10.73542,60.4129370305,2.28144,0.66542,2.3765,57.17,10.07,58.0500973298,132.88,61.10144,11.86542,62.2428643448,2.28144,0.66542,2.3765,58.82,11.2,59.8768102023,132.9,61.12144,11.83542,62.2567875356,2.28144,0.66542,2.3765,58.84,11.17,59.8908548945,132.49
2019-09-29 11:30:00,61.47288,10.34834,62.3378144969,1.9828800000000002,0.5783400000000001,2.0655,59.49,9.77,60.2869222966,132.9,61.38288,10.28834,62.239118704,1.9828800000000002,0.5783400000000001,2.0655,59.4,9.71,60.1884050295,132.79,63.08288,11.41834,64.1079420778,1.9828800000000002,0.5783400000000001,2.0655,61.1,10.84,62.0541344312,132.9,63.11288,11.38834,64.1321285305,1.9828800000000002,0.5783400000000001,2.0655,61.13,10.81,62.0784423129,132.4
2019-09-29 12:00:00,62.19264,10.00077,62.991585714,1.20264,0.35077,1.25275,60.99,9.65,61.7487052496,132.77,62.10264,9.94077,62.8932174655,1.20264,0.35077,1.25275,60.9,9.59,61.650450931,132.37,63.83264,11.05077,64.7821383327,1.20264,0.35077,1.25275,62.63,10.7,63.5374448652,132.69,63.86264,11.02077,64.8065903991,1.20264,0.35077,1.25275,62.66,10.67,63.561973695,132.0
2019-09-29 12:30:00,62.24656,10.06358,63.0548164239,1.2465600000000001,0.36358,1.2985,61.0,9.7,61.7664148223,131.95,62.15656,10.00358,62.9564100299,1.2465600000000001,0.36358,1.2985,60.91,9.64,61.6681254782,131.85,63.87656,11.12358,64.8378666325,1.2465600000000001,0.36358,1.2985,62.63,10.76,63.547576665,132.11,63.89656,11.09358,64.8524316973,1.2465600000000001,0.36358,1.2985,62.65,10.73,63.5622167644,131.85
2019-09-29 13:00:00,62.53416,9.98413,63.326171673,2.17416,0.6341300000000001,2.2647500000000003,60.36,9.35,61.0798829403,131.85,62.44416,9.93413,63.2294239809,2.17416,0.6341300000000001,2.2647500000000003,60.27,9.3,60.9833001731,131.85,64.14416,11.04413,65.0879871371,2.17416,0.6341300000000001,2.2647500000000003,61.97,10.41,62.8382765518,131.85,64.18416,11.01413,65.1223268516,2.17416,0.6341300000000001,2.2647500000000003,62.01,10.38,62.8727643738,131.85
2019-09-29 13:30:00,62.48184,9.89262,63.2601316806,1.5518399999999999,0.45262,1.6165,60.93,9.44,61.656942026,132.53,62.39184,9.83262,63.1618723175,1.5518399999999999,0.45262,1.6165,60.84,9.38,61.5588336472,132.59,64.12184,10.95262,65.05052075,1.5518399999999999,0.45262,1.6165,62.57,10.5,63.4448965639,132.61,64.15184,10.91262,65.0733728237,1.5518399999999999,0.45262,1.6165,62.6,10.46,63.4678784898,132.24
2019-09-29 14:00:00,61.39384,10.26612,62.2462594041,2.04384,0.5961200000000001,2.129,59.35,9.67,60.1326151103,132.9,61.30384,10.20612,62.1476120555,2.04384,0.5961200000000001,2.129,59.26,9.61,60.0341544456,132.9,62.98384,11.32612,63.994102036,2.04384,0.5961200000000001,2.129,60.94,10.73,61.8774312654,132.9,63.02384,11.30612,64.0299364188,2.04384,0.5961200000000001,2.129,60.98,10.71,61.9133628549,132.88
2019-09-29 14:30:00,60.69136,10.58998,61.6083505302,2.09136,0.6099800000000001,2.1785,58.6,9.98,59.443758293,132.9,60.60136,10.53998,61.5111047881,2.09136,0.6099800000000001,2.1785,58.51,9.93,59.3466511271,132.9,62.28136,11.659980000000001,63.3634195498,2.09136,0.6099800000000001,2.1785,60.19,11.05,61.1959034577,132.9,62.31136,11.62998,63.3873963801,2.09136,0.6099800000000001,2.1785,60.22,11.02,61.2200032669,132.88
2019-09-29 15:00:00,60.4756,10.82955,61.4375890523,2.0556,0.59955,2.14125,58.42,10.23,59.3089310307,132.9,60.3956,10.75955,61.3465273309,2.0556,0.59955,2.14125,58.34,10.16,59.2180816981,132.9,62.0556,11.89955,63.1862072098,2.0556,0.59955,2.14125,60.0,11.3,61.0548114402,132.9,62.0856,11.87955,63.2119089695,2.0556,0.59955,2.14125,60.03,11.28,61.0805967554,132.88
2019-09-29 15:30:00,60.77944,10.73442,61.7200785762,1.72944,0.5044200000000001,1.8014999999999999,59.05,10.23,59.9295870168,132.9,60.69944,10.68442,61.6326118792,1.72944,0.5044200000000001,1.8014999999999999,58.97,10.18,59.8422367563,132.9,62.37944,11.81442,63.4883851949,1.72944,0.5044200000000001,1.8014999999999999,60.65,11.31,61.6955314427,132.9,62.409440000000004,11.78442,63.5122882272,1.72944,0.5044200000000001,1.8014999999999999,60.68,11.28,61.7195333748,132.88
2019-09-29 16:00:00,62.12352,10.66436,63.0322164563,1.04352,0.30436,1.087,61.08,10.36,61.9523688006,132.9,62.03352,10.60436,62.9333779055,1.04352,0.30436,1.087,60.99,10.3,61.8536183259,132.9,63.76352,11.75436,64.8378860066,1.04352,0.30436,1.087,62.72,11.45,63.7565753472,132.9,63.80352,11.72436,64.8717949636,1.04352,0.30436,1.087,62.76,11.42,63.7905478892,132.88
2019-09-29 16:30:00,63.32912,10.90641,64.261397581,0.8791200000000001,0.25641,0.9157500000000001,62.45,10.65,63.3515982435,132.9,63.22912,10.84641,64.1526790233,0.8791200000000001,0.25641,0.9157500000000001,62.35,10.59,63.2429490141,132.9,64.97912,11.98641,66.075411922,0.8791200000000001,0.25641,0.9157500000000001,64.1,11.73,65.1644297144,132.9,65.00912,11.95641,66.0994812632,0.8791200000000001,0.25641,0.9157500000000001,64.13,11.7,65.188548841,132.88
2019-09-29 17:00:00,63.43672,10.98321,64.3804966295,0.9367200000000001,0.27321,0.9757500000000001,62.5,10.71,63.4109935264,132.9,63.35672,10.91321,64.2897512957,0.9367200000000001,0.27321,0.9757500000000001,62.42,10.64,63.3203442821,132.9,65.09672,12.06321,66.2050148422,0.9367200000000001,0.27321,0.9757500000000001,64.16,11.79,65.2342678352,132.9,65.13672,12.03321,66.2388891457,0.9367200000000001,0.27321,0.9757500000000001,64.2,11.76,65.2681974625,132.47
2019-09-29 17:30:00,63.33232,11.21151,64.3170328378,0.8623200000000001,0.25151,0.8982500000000001,62.47,10.96,63.4241476096,131.9,63.23232,11.15151,64.2081183953,0.8623200000000001,0.25151,0.8982500000000001,62.37,10.9,63.3152975196,131.85,64.99232,12.29151,66.1444092654,0.8623200000000001,0.25151,0.8982500000000001,64.13,12.04,65.2504291174,131.9,65.01232,12.26151,66.1584943848,0.8623200000000001,0.25151,0.8982500000000001,64.15,12.01,65.2645585291,131.85
2019-09-29 18:00:00,62.79672,11.63446,63.8653951859,0.9067200000000001,0.26446000000000003,0.9445,61.89,11.37,62.9257419503,131.9,62.68672,11.57446,63.7463174517,0.9067200000000001,0.26446000000000003,0.9445,61.78,11.31,62.8067233662,131.85,64.44672,12.73446,65.6928168847,0.9067200000000001,0.26446000000000003,0.9445,63.54,12.47,64.7520849085,131.9,64.45672,12.69446,65.6948861621,0.9067200000000001,0.26446000000000003,0.9445,63.55,12.43,64.7542075853,131.85
2019-09-29 18:30:00,63.1,11.7775,64.1897149569,0.78,0.2275,0.8125,62.32,11.55,63.3812661596,131.9,63.0,11.7075,64.0785889065,0.78,0.2275,0.8125,62.22,11.48,63.270204678,131.85,64.77,12.8875,66.0396892501,0.78,0.2275,0.8125,63.99,12.66,65.2303280691,131.9,64.78,12.8375,66.0397592837,0.78,0.2275,0.8125,64.0,12.61,65.2304537774,131.85
2019-09-29 19:00:00,63.40464,11.53302,64.4450069738,0.7646400000000001,0.22302000000000002,0.7965,62.64,11.31,63.652853039,131.9,63.30464,11.46302,64.3341143799,0.7646400000000001,0.22302000000000002,0.7965,62.54,11.24,63.5420270372,131.85,65.07464,12.61302,66.2857227814,0.7646400000000001,0.22302000000000002,0.7965,64.31,12.39,65.4926576037,131.9,65.08464,12.57302,66.2879415569,0.7646400000000001,0.22302000000000002,0.7965,64.32,12.35,65.494922704,131.7
2019-09-29 19:30:00,65.08928,10.82854,65.9838741622,0.7492800000000001,0.21854,0.7805000000000001,64.34,10.61,65.2089541397,131.22,64.97928,10.75854,65.8638976394,0.7492800000000001,0.21854,0.7805000000000001,64.23,10.54,65.0890505385,131.17,66.77928,11.89854,67.8310216011,0.7492800000000001,0.21854,0.7805000000000001,66.03,11.68,67.0550766162,131.25,66.78928,11.85854,67.8338624424,0.7492800000000001,0.21854,0.7805000000000001,66.04,11.64,67.0579689522,130.81
2019-09-29 20:00:00,64.1056,10.93455,65.0314718814,0.7356,0.21455000000000002,0.7662500000000001,63.37,10.72,64.2703298576,131.85,64.0056,10.86455,64.921146617,0.7356,0.21455000000000002,0.7662500000000001,63.27,10.65,64.1600763715,131.72,65.7956,12.01455,66.883558451,0.7356,0.21455000000000002,0.7662500000000001,65.06,11.8,66.1214307165,131.85,65.7956,11.964550000000001,66.8745948478,0.7356,0.21455000000000002,0.7662500000000001,65.06,11.75,66.1125260446,131.46
2019-09-29 20:30:00,62.47928,13.18979,63.8563308495,0.71928,0.20979,0.7492500000000001,61.76,12.98,63.1092544719,131.16,62.38928,13.23979,63.7786351231,0.71928,0.20979,0.7492500000000001,61.67,13.03,63.031498475,131.12,64.10928,14.02979,65.6264793324,0.71928,0.20979,0.7492500000000001,63.39,13.82,64.8789989134,131.15,63.73928,7.05979,64.1290608832,0.71928,0.20979,0.7492500000000001,63.02,6.85,63.3911894509,131.01
2019-09-29 21:00:00,60.14048,16.40139,62.3368504864,0.6904800000000001,0.20139,0.7192500000000001,59.45,16.2,61.6177125509,132.62,60.05048,16.281390000000002,62.2185166053,0.6904800000000001,0.20139,0.7192500000000001,59.36,16.08,61.499398371,132.38,61.75048,17.59139,64.2073109728,0.6904800000000001,0.20139,0.7192500000000001,61.06,17.39,63.4880752583,132.61,60.87048,0.8713900000000001,60.8767168625,0.6904800000000001,0.20139,0.7192500000000001,60.18,0.67,60.1837295288,131.94
2019-09-29 21:30:00,57.4728,17.04915,59.9482798382,0.6828000000000001,0.19915000000000002,0.71125,56.79,16.85,59.2370374006,131.95,57.3928,16.93915,59.8403567383,0.6828000000000001,0.19915000000000002,0.71125,56.71,16.74,59.1291104279,131.95,59.0328,18.25915,61.7921357016,0.6828000000000001,0.19915000000000002,0.71125,58.35,18.06,61.0809798546,131.95,58.2028,1.58915,58.2244907712,0.6828000000000001,0.19915000000000002,0.71125,57.52,1.3900000000000001,57.5367925766,131.85
2019-09-29 22:00:00,55.04544,17.89992,57.8827055415,0.68544,0.19992000000000001,0.714,54.36,17.7,57.1690440711,133.15,54.95544,17.77992,57.7600722022,0.68544,0.19992000000000001,0.714,54.27,17.58,57.0463785003,133.15,56.55544,19.11992,59.6999927504,0.68544,0.19992000000000001,0.714,55.87,18.92,58.9866366222,133.16,55.77544,2.21992,55.8196000702,0.68544,0.19992000000000001,0.714,55.09,2.02,55.1270215049,133.07
2019-09-29 22:30:00,51.87368,17.82774,54.851681745,0.64368,0.18774000000000002,0.6705,51.23,17.64,54.1819388727,133.53,51.80368,17.85774,54.7952565415,0.64368,0.18774000000000002,0.6705,51.16,17.67,54.1255438772,133.53,53.33368,18.76774,56.5394507141,0.64368,0.18774000000000002,0.6705,52.69,18.58,55.8699606229,133.54,52.77368,5.87774,53.0999917914,0.64368,0.18774000000000002,0.6705,52.13,5.69,52.4396128895,133.48
2019-09-29 23:00:00,48.23488,14.84934,50.4688671069,0.6148800000000001,0.17934000000000003,0.6405000000000001,47.62,14.67,49.8284386671,132.13,48.15488,14.73934,50.3601093272,0.6148800000000001,0.17934000000000003,0.6405000000000001,47.54,14.56,49.7196661292,132.13,49.62488,15.97934,52.1341349008,0.6148800000000001,0.17934000000000003,0.6405000000000001,49.01,15.8,51.4938841029,132.13,49.62488,15.96934,52.1310707261,0.6148800000000001,0.17934000000000003,0.6405000000000001,49.01,15.79,51.490816657,132.1
2019-09-29 23:30:00,45.0244,15.6392,47.6632056412,0.6144000000000001,0.1792,0.64,44.41,15.46,47.0240332171,132.9,44.9444,15.5292,47.5516050623,0.6144000000000001,0.1792,0.64,44.33,15.35,46.9123800292,132.9,46.3544,16.7992,49.3045993798,0.6144000000000001,0.1792,0.64,45.74,16.62,48.6659223687,132.9,46.3544,16.7792,49.2977885102,0.6144000000000001,0.1792,0.64,45.74,16.6,48.6590957581,132.9
2019-09-30 00:00:00,43.3816,15.8513,46.1868696736,0.6216,0.18130000000000002,0.6475000000000001,42.76,15.67,45.5408223465,133.52,43.3316,15.7513,46.1056505241,0.6216,0.18130000000000002,0.6475000000000001,42.71,15.57,45.4595314538,133.5,44.6716,17.0113,47.8010059962,0.6216,0.18130000000000002,0.6475000000000001,44.05,16.83,47.1556083621,133.53,44.6816,17.0013,47.8067942896,0.6216,0.18130000000000002,0.6475000000000001,44.06,16.82,47.1613825073,133.4
2019-09-30 00:30:00,41.8228,15.98415,44.7732023767,0.5628000000000001,0.16415000000000002,0.58625,41.26,15.82,44.1889126365,133.41,41.7728,15.87415,44.6873075723,0.5628000000000001,0.16415000000000002,0.58625,41.21,15.71,44.1029273405,133.4,43.1028,17.14415,46.3872099513,0.5628000000000001,0.16415000000000002,0.58625,42.54,16.98,45.8036243107,133.41,43.1028,17.14415,46.3872099513,0.5628000000000001,0.16415000000000002,0.58625,42.54,16.98,45.8036243107,133.26
2019-09-30 01:00:00,40.63344,16.27267,43.7707234937,0.52344,0.15267,0.54525,40.11,16.12,43.2280753678,133.41,40.58344,16.17267,43.6871932855,0.52344,0.15267,0.54525,40.06,16.02,43.1444550319,133.3,41.87344,17.44267,45.3611255831,0.52344,0.15267,0.54525,41.35,17.29,44.8192659467,133.7,41.89344,17.44267,45.3795884927,0.52344,0.15267,0.54525,41.37,17.29,44.8377184968,132.98
2019-09-30 01:30:00,40.90176,16.24593,44.0100467242,0.67176,0.19593000000000002,0.6997500000000001,40.23,16.05,43.3134551843,133.41,40.85176,16.14593,43.9267270652,0.67176,0.19593000000000002,0.6997500000000001,40.18,15.95,43.2300231321,133.4,42.14176,17.41593,45.598712193,0.67176,0.19593000000000002,0.6997500000000001,41.47,17.22,44.9031101373,133.48,42.16176,17.41593,45.6171965827,0.67176,0.19593000000000002,0.6997500000000001,41.49,17.22,44.921581673,132.98
2019-09-30 02:00:00,41.21512,16.13691,44.2615632458,0.67512,0.19691000000000003,0.70325,40.54,15.94,43.5611661919,133.11,41.17512,16.02691,44.1842998266,0.67512,0.19691000000000003,0.70325,40.5,15.83,43.4837774348,133.03,42.48512,17.29691,45.8712166501,0.67512,0.19691000000000003,0.70325,41.81,17.1,45.1717400595,133.38,42.48512,17.28691,45.8674468306,0.67512,0.19691000000000003,0.70325,41.81,17.09,45.1679554552,132.98
2019-09-30 02:30:00,41.03912,16.05516,44.0678741602,0.66912,0.19516000000000003,0.6970000000000001,40.37,15.86,43.3736844181,133.4,40.97912,15.95516,43.9756228677,0.66912,0.19516000000000003,0.6970000000000001,40.31,15.76,43.2813320035,133.27,42.28912,17.22516,45.6626303163,0.66912,0.19516000000000003,0.6970000000000001,41.62,17.03,44.9693818058,133.38,42.28912,17.21516,45.6588589892,0.66912,0.19516000000000003,0.6970000000000001,41.62,17.02,44.9655957372,132.98
2019-09-30 03:00:00,40.60216,15.96313,43.6274789102,0.6621600000000001,0.19313000000000002,0.6897500000000001,39.94,15.77,42.9406159714,133.96,40.55216,15.85313,43.5407787191,0.6621600000000001,0.19313000000000002,0.6897500000000001,39.89,15.66,42.8537944644,133.81,41.84216,17.12313,45.2102635965,0.6621600000000001,0.19313000000000002,0.6897500000000001,41.18,16.93,44.5243450261,133.96,41.85216,17.12313,45.2195187686,0.6621600000000001,0.19313000000000002,0.6897500000000001,41.19,16.93,44.5335940611,133.14
2019-09-30 03:30:00,39.92248,16.19614,43.0827037249,0.6724800000000001,0.19614,0.7005,39.25,16.0,42.3858761854,133.96,39.87248,16.09614,42.9988416617,0.6724800000000001,0.19614,0.7005,39.2,15.9,42.3018912107,133.95,41.16248,17.36614,44.675861248,0.6724800000000001,0.19614,0.7005,40.49,17.17,43.9800977716,133.96,41.17248,17.36614,44.6850750011,0.6724800000000001,0.19614,0.7005,40.5,17.17,43.9893043819,133.61
2019-09-30 04:00:00,39.5792,16.0681,42.7164711821,0.6792,0.1981,0.7075,38.9,15.87,42.0126992706,133.96,39.5292,15.9781,42.6363381665,0.6792,0.1981,0.7075,38.85,15.78,41.9324564031,133.95,40.8092,17.2481,44.3044891433,0.6792,0.1981,0.7075,40.13,17.05,43.6018279433,133.96,40.8192,17.2481,44.3137003899,0.6792,0.1981,0.7075,40.14,17.05,43.6110318612,133.96
2019-09-30 04:30:00,40.0944,15.8067,43.0977108006,0.6744,0.1967,0.7025,39.42,15.61,42.3982134058,133.51,40.0544,15.7067,43.0238931787,0.6744,0.1967,0.7025,39.38,15.51,42.3242779029,133.45,41.3244,16.9667,44.6718585269,0.6744,0.1967,0.7025,40.65,16.77,43.9733487467,133.51,41.3344,16.9667,44.6811093444,0.6744,0.1967,0.7025,40.66,16.77,43.9825931477,133.09
2019-09-30 05:00:00,40.57576,15.49418,43.4334193157,0.66576,0.19418000000000002,0.6935,39.91,15.3,42.7422285334,133.59,40.52576,15.38418,43.3475514631,0.66576,0.19418000000000002,0.6935,39.86,15.19,42.6562504212,133.45,41.80576,16.63418,44.9935274617,0.66576,0.19418000000000002,0.6935,41.14,16.44,44.303196273,133.51,41.82576,16.63418,45.0121110797,0.66576,0.19418000000000002,0.6935,41.16,16.44,44.3217689178,132.9
2019-09-30 05:30:00,42.51192,14.83306,45.0253596438,0.6619200000000001,0.19306,0.6895,41.85,14.64,44.3368029971,132.95,42.48192,14.73306,44.9641700007,0.6619200000000001,0.19306,0.6895,41.82,14.54,44.2755462982,132.9,43.78192,15.98306,46.6080972134,0.6619200000000001,0.19306,0.6895,43.12,15.79,45.9201317507,132.97,43.81192,15.97306,46.63285301,0.6619200000000001,0.19306,0.6895,43.15,15.78,45.9448680486,132.9
2019-09-30 06:00:00,45.5108,14.0069,47.617498509,0.6408,0.1869,0.6675,44.87,13.82,46.9500724174,132.42,45.4708,13.9069,47.5499266061,0.6408,0.1869,0.6675,44.83,13.72,46.8824839359,132.4,46.8308,15.1169,49.2102072161,0.6408,0.1869,0.6675,46.19,14.93,48.542980955,132.41,46.8708,15.1169,49.2482746728,0.6408,0.1869,0.6675,46.23,14.93,48.5810436281,132.33
2019-09-30 06:30:00,52.59728,11.42879,53.8246328762,0.6472800000000001,0.18879,0.67425,51.95,11.24,53.1520469973,131.14,52.54728,11.31879,53.7525035925,0.6472800000000001,0.18879,0.67425,51.9,11.13,53.0800047099,131.07,54.03728,12.48879,55.4616760066,0.6472800000000001,0.18879,0.67425,53.39,12.3,54.7885216081,131.13,54.07728,12.46879,55.4961524456,0.6472800000000001,0.18879,0.67425,53.43,12.28,54.823017976,130.79
2019-09-30 07:00:00,59.25744,8.93842,59.927786105,0.5774400000000001,0.16842000000000001,0.6015,58.68,8.77,59.3317393981,131.76,59.19744,8.87842,59.8595292685,0.5774400000000001,0.16842000000000001,0.6015,58.62,8.71,59.263551193,131.7,60.82744,9.96842,61.6388420904,0.5774400000000001,0.16842000000000001,0.6015,60.25,9.8,61.0418094424,131.79,60.86744,9.94842,61.6750866449,0.5774400000000001,0.16842000000000001,0.6015,60.29,9.78,61.078085268,131.53
2019-09-30 07:30:00,64.47904,7.77472,64.9460766359,0.59904,0.17472000000000001,0.624,63.88,7.6,64.3305090917,133.0,64.40904,7.70472,64.8682290802,0.59904,0.17472000000000001,0.624,63.81,7.53,64.2527586956,132.96,66.16904,8.80472,66.7522654956,0.59904,0.17472000000000001,0.624,65.57,8.63,66.1354806439,132.99,66.20904,8.75472,66.785343452,0.59904,0.17472000000000001,0.624,65.61,8.58,66.1686368305,132.65
2019-09-30 08:00:00,68.01856,5.99583,68.2823145614,0.8085600000000001,0.23583,0.84225,67.21,5.76,67.4563688617,132.74,67.92856,5.93583,68.1874133654,0.8085600000000001,0.23583,0.84225,67.12,5.7,67.3615943992,132.74,69.77856,6.99583,70.1283756625,0.8085600000000001,0.23583,0.84225,68.97,6.76,69.3004942262,132.74,69.81856,6.94583,70.163208841,0.8085600000000001,0.23583,0.84225,69.01,6.71,69.3354469229,132.65
2019-09-30 08:30:00,69.59944,5.15567,69.7901352733,0.9794400000000001,0.28567000000000004,1.02025,68.62,4.87,68.7925962586,132.9,69.49944,5.08567,69.6852652981,0.9794400000000001,0.28567000000000004,1.02025,68.52,4.8,68.6879203354,132.9,71.38944,6.14567,71.6534814455,0.9794400000000001,0.28567000000000004,1.02025,70.41,5.86,70.6534337453,132.9,71.39944,6.08567,71.6583240919,0.9794400000000001,0.28567000000000004,1.02025,70.42,5.8,70.6584488932,132.74
2019-09-30 09:00:00,69.10304,4.82547,69.27131656,1.25304,0.36547,1.30525,67.85,4.46,67.996427112,132.9,69.00304,4.74547,69.1660250033,1.25304,0.36547,1.30525,67.75,4.38,67.8914346586,132.9,70.87304,5.79547,71.1096004163,1.25304,0.36547,1.30525,69.62,5.43,69.8314348986,132.9,70.89304,5.73547,71.1246703793,1.25304,0.36547,1.30525,69.64,5.37,69.8467357863,132.9
2019-09-30 09:30:00,69.63208,4.67019,69.7885179651,2.09208,0.61019,2.17925,67.54,4.06,67.6619183884,132.9,69.53208,4.60019,69.6840863983,2.09208,0.61019,2.17925,67.44,3.99,67.5579284762,132.73,71.41208,5.6401900000000005,71.6344673545,2.09208,0.61019,2.17925,69.32,5.03,69.5022539203,132.9,71.42208,5.58019,71.6397377994,2.09208,0.61019,2.17925,69.33,4.97,69.5079117799,132.41
2019-09-30 10:00:00,69.9852,4.3386,70.1195526868,2.6352,0.7686000000000001,2.745,67.35,3.5700000000000003,67.4445505582,132.9,69.8852,4.2786,70.0160524237,2.6352,0.7686000000000001,2.745,67.25,3.51,67.341536959,132.9,71.7452,5.2986,71.9405927485,2.6352,0.7686000000000001,2.745,69.11,4.53,69.258306361,132.9,71.7552,5.2386,71.9461719413,2.6352,0.7686000000000001,2.745,69.12,4.47,69.2643869532,132.73
2019-09-30 10:30:00,69.72872,3.61796,69.822518054,2.35872,0.68796,2.457,67.37,2.93,67.4336844611,132.9,69.62872,3.55796,69.7195648882,2.35872,0.68796,2.457,67.27,2.87,67.3311948505,132.9,71.48872,4.56796,71.6345122535,2.35872,0.68796,2.457,69.13,3.88,69.2387990941,132.9,71.52872,4.51796,71.6712616563,2.35872,0.68796,2.457,69.17,3.83,69.2759539812,132.9
2019-09-30 11:00:00,69.0396,3.80905,69.1445965355,3.2196,0.93905,3.35375,65.82,2.87,65.8825416935,132.9,68.9396,3.73905,69.040922235,3.2196,0.93905,3.35375,65.72,2.8,65.7796199442,132.9,70.7796,4.74905,70.9387429552,3.2196,0.93905,3.35375,67.56,3.81,67.6673458915,132.9,70.78960000000001,4.69905,70.9453912461,3.2196,0.93905,3.35375,67.57,3.76,67.6745336149,132.56
2019-09-30 11:30:00,68.8692,3.6231,68.9644369385,3.1992,0.9331,3.3325,65.67,2.69,65.7250713199,132.9,68.7692,3.5531,68.8609278782,3.1992,0.9331,3.3325,65.57,2.62,65.6223231835,132.71,70.5792,4.5631,70.7265533887,3.1992,0.9331,3.3325,67.38,3.63,67.4777096529,132.9,70.5992,4.5031,70.7426671129,3.1992,0.9331,3.3325,67.4,3.5700000000000003,67.4944805151,132.34
2019-09-30 12:00:00,68.99496,3.49103,69.0832236933,3.05496,0.8910300000000001,3.18225,65.94,2.6,65.9912388124,132.9,68.90496,3.43103,68.9903288836,3.05496,0.8910300000000001,3.18225,65.85,2.54,65.8989688842,132.88,70.73496,4.43103,70.8736099903,3.05496,0.8910300000000001,3.18225,67.68,3.54,67.7725165535,132.9,70.75496,4.37103,70.8898460138,3.05496,0.8910300000000001,3.18225,67.7,3.48,67.7893826495,132.34
2019-09-30 12:30:00,69.59552,3.16411,69.6674098569,2.82552,0.8241100000000001,2.94325,66.77,2.34,66.8109908623,132.9,69.48552,3.10411,69.5548200239,2.82552,0.8241100000000001,2.94325,66.66,2.2800000000000002,66.698980502,132.88,71.36552,4.10411,71.4834327922,2.82552,0.8241100000000001,2.94325,68.54,3.2800000000000002,68.6184377555,132.9,71.36552,4.05411,71.4805795497,2.82552,0.8241100000000001,2.94325,68.54,3.23,68.616065903,132.87
2019-09-30 13:00:00,69.39168,3.43424,69.4766094279,2.55168,0.74424,2.658,66.84,2.69,66.8941081113,132.9,69.29168,3.36424,69.3733019828,2.55168,0.74424,2.658,66.74,2.62,66.7914066329,132.88,71.14168,4.37424,71.276031096,2.55168,0.74424,2.658,68.59,3.63,68.6859883819,132.9,71.16168,4.31424,71.2923373666,2.55168,0.74424,2.658,68.61,3.5700000000000003,68.7028165362,132.87
2019-09-30 13:30:00,68.76256,3.79033,68.8669460573,2.57256,0.75033,2.6797500000000003,66.19,3.04,66.2597743733,133.1,68.66256,3.73033,68.7638168491,2.57256,0.75033,2.6797500000000003,66.09,2.98,66.1571500293,133.08,70.50256,4.75033,70.6624129341,2.57256,0.75033,2.6797500000000003,67.93,4.0,68.0476663817,133.1,70.52256,4.69033,70.6783606521,2.57256,0.75033,2.6797500000000003,67.95,3.94,68.0641322577,132.87
2019-09-30 14:00:00,69.03112,3.33241,69.1115076153,1.79112,0.52241,1.86575,67.24,2.81,67.2986901804,132.98,68.93112,3.26241,69.0082793834,1.79112,0.52241,1.86575,67.14,2.74,67.1958867789,132.93,70.79112,4.27241,70.9199277923,1.79112,0.52241,1.86575,69.0,3.75,69.1018270381,132.98,70.81112,4.22241,70.9368977463,1.79112,0.52241,1.86575,69.02,3.7,69.1191030034,132.87
2019-09-30 14:30:00,69.7736,2.84105,69.8314171563,1.2036,0.35105000000000003,1.2537500000000001,68.57,2.49,68.6151951101,132.9,69.6836,2.78105,69.7390733238,1.2036,0.35105000000000003,1.2537500000000001,68.48,2.43,68.5231004844,132.93,71.5636,3.78105,71.6634159391,1.2036,0.35105000000000003,1.2537500000000001,70.36,3.43,70.4435554185,132.9,71.5936,3.73105,71.6907545996,1.2036,0.35105000000000003,1.2537500000000001,70.39,3.38,70.4711040072,132.87
2019-09-30 15:00:00,69.83944,2.97317,69.9026975113,1.03944,0.30317000000000005,1.08275,68.8,2.67,68.851789374,132.9,69.73944,2.9031700000000003,69.7998416013,1.03944,0.30317000000000005,1.08275,68.7,2.6,68.7491818133,132.93,71.63944,3.91317,71.7462351832,1.03944,0.30317000000000005,1.08275,70.6,3.61,70.6922350757,132.9,71.65944,3.85317,71.7629588309,1.03944,0.30317000000000005,1.08275,70.62,3.55,70.709171258,132.87
2019-09-30 15:30:00,69.99256,3.3290800000000003,70.0716863576,0.92256,0.26908000000000004,0.961,69.07,3.06,69.1377501803,132.9,69.88256,3.25908,69.9585148113,0.92256,0.26908000000000004,0.961,68.96,2.99,69.0247904741,132.93,71.78256,4.27908,71.9099884981,0.92256,0.26908000000000004,0.961,70.86,4.01,70.9733731761,132.9,71.81256,4.22908,71.9369786091,0.92256,0.26908000000000004,0.961,70.89,3.96,71.0005190122,132.87
2019-09-30 16:00:00,72.19216,2.70313,72.2427496519,0.6621600000000001,0.19313000000000002,0.6897500000000001,71.53,2.51,71.5740246179,132.9,72.11216,2.63313,72.1602175264,0.6621600000000001,0.19313000000000002,0.6897500000000001,71.45,2.44,71.4916505614,132.93,74.03216,3.63313,74.1212543597,0.6621600000000001,0.19313000000000002,0.6897500000000001,73.37,3.44,73.4505990445,132.9,74.07216,3.58313,74.1587736391,0.6621600000000001,0.19313000000000002,0.6897500000000001,73.41,3.39,73.4882317109,132.46
2019-09-30 16:30:00,74.15896,2.92803,74.2167414265,0.67896,0.19803,0.70725,73.48,2.73,73.5306963111,132.9,74.05896,2.86803,74.1144732988,0.67896,0.19803,0.70725,73.38,2.67,73.4285591579,132.93,76.02896,3.87803,76.1277996225,0.67896,0.19803,0.70725,75.35,3.68,75.4398097824,132.9,76.06896,3.80803,76.1642157969,0.67896,0.19803,0.70725,75.39,3.61,75.4763817363,132.76
2019-09-30 17:00:00,75.67928,2.98104,75.737969479,0.68928,0.20104000000000002,0.718,74.99,2.7800000000000002,75.0415118451,132.23,75.57928,2.90104,75.6349363614,0.68928,0.20104000000000002,0.718,74.89,2.7,74.9386555791,132.22,77.56928,3.91104,77.667814657,0.68928,0.20104000000000002,0.718,76.88,3.71,76.9694647247,132.23,77.61928,3.86104,77.7152511261,0.68928,0.20104000000000002,0.718,76.93,3.66,77.017014354,132.02
2019-09-30 17:30:00,77.8652,2.35485,77.900800314,0.5652,0.16485000000000002,0.58875,77.3,2.19,77.3310164164,131.85,77.7652,2.29485,77.7990531277,0.5652,0.16485000000000002,0.58875,77.2,2.13,77.2293784774,131.85,79.7952,3.28485,79.8627834637,0.5652,0.16485000000000002,0.58875,79.23,3.12,79.291407479,131.85,79.8452,3.21485,79.9098944034,0.5652,0.16485000000000002,0.58875,79.28,3.05,79.3386469509,131.85
2019-09-30 18:00:00,79.05656,2.45233,79.0945864232,0.55656,0.16233,0.5797500000000001,78.5,2.29,78.5333948076,131.85,78.96656,2.37233,79.0021869815,0.55656,0.16233,0.5797500000000001,78.41,2.21,78.4411384415,131.85,81.00656,3.37233,81.0767252216,0.55656,0.16233,0.5797500000000001,80.45,3.21,80.5140149291,131.85,81.06656,3.31233,81.1342016677,0.55656,0.16233,0.5797500000000001,80.51,3.15,80.5715992146,131.85
2019-09-30 18:30:00,79.65368,2.5427400000000002,79.6942549012,0.52368,0.15274000000000001,0.5455,79.13,2.39,79.1660849101,131.76,79.56368,2.48274,79.6024068295,0.52368,0.15274000000000001,0.5455,79.04,2.33,79.0743352802,131.73,81.61368,3.47274,81.6875307881,0.52368,0.15274000000000001,0.5455,81.09,3.32,81.1579355331,131.85,81.67368,3.41274,81.7449496853,0.52368,0.15274000000000001,0.5455,81.15,3.26,81.21545481,131.7
2019-09-30 19:00:00,80.25008,2.05169,80.2763026793,0.5200800000000001,0.15169000000000002,0.5417500000000001,79.73,1.9,79.7526356931,132.28,80.16008,2.02169,80.1855701237,0.5200800000000001,0.15169000000000002,0.5417500000000001,79.64,1.87,79.6619513946,132.23,82.21008,2.94169,82.2626938148,0.5200800000000001,0.15169000000000002,0.5417500000000001,81.69,2.79,81.7376302568,132.32,82.29008,2.93169,82.3422860544,0.5200800000000001,0.15169000000000002,0.5417500000000001,81.77,2.7800000000000002,81.8172432926,132.16
2019-09-30 19:30:00,79.96064,14.32977,81.2345139547,0.6506400000000001,0.18977000000000002,0.6777500000000001,79.31,14.14,80.5606336867,132.38,78.96064,2.65977,79.0054241534,0.6506400000000001,0.18977000000000002,0.6777500000000001,78.31,2.47,78.3489438346,132.37,80.99064,2.09977,81.0178548325,0.6506400000000001,0.18977000000000002,0.6777500000000001,80.34,1.9100000000000001,80.3627009252,132.32,81.06064,2.07977,81.0873159037,0.6506400000000001,0.18977000000000002,0.6777500000000001,80.41,1.8900000000000001,80.4322087226,132.34
2019-09-30 20:00:00,77.92568,18.34624,80.0562060405,0.53568,0.15624000000000002,0.558,77.39,18.19,79.4989823834,131.85,76.64568,1.74624,76.6655699568,0.53568,0.15624000000000002,0.558,76.11,1.5899999999999999,76.126606387,131.85,78.65568,0.9662400000000001,78.6616146287,0.53568,0.15624000000000002,0.558,78.12,0.81,78.1241991959,131.85,78.70568,0.9462400000000001,78.7113678855,0.53568,0.15624000000000002,0.558,78.17,0.79,78.1739918387,131.84
2019-09-30 20:30:00,75.24352,14.82686,76.6904366884,0.5035200000000001,0.14686000000000002,0.5245000000000001,74.74,14.68,76.1680379162,131.09,74.45352,3.88686,74.554908095,0.5035200000000001,0.14686000000000002,0.5245000000000001,73.95,3.74,74.044514314,131.07,75.96352,3.16686,76.0295033066,0.5035200000000001,0.14686000000000002,0.5245000000000001,75.46,3.02,75.5204078379,131.1,76.41352,3.6868600000000002,76.5024115662,0.5035200000000001,0.14686000000000002,0.5245000000000001,75.91,3.54,75.992497656,131.05
2019-09-30 21:00:00,72.50496,9.05728,73.0684853107,0.5049600000000001,0.14728000000000002,0.526,72.0,8.91,72.5492115739,131.96,72.43496,8.97728,72.9891429351,0.5049600000000001,0.14728000000000002,0.526,71.93,8.83,72.4699510142,131.86,73.20496,7.78728,73.6179862425,0.5049600000000001,0.14728000000000002,0.526,72.7,7.64,73.1003392605,132.0,74.39496,10.05728,75.0716920976,0.5049600000000001,0.14728000000000002,0.526,73.89,9.91,74.551594215,131.85
2019-09-30 21:30:00,69.60992,9.95581,70.3182701377,0.49992000000000003,0.14581000000000002,0.52075,69.11,9.81,69.8027807469,132.08,69.53992,9.88581,70.2390896365,0.49992000000000003,0.14581000000000002,0.52075,69.04,9.74,69.7236631281,131.95,70.30992,6.85581,70.6433788912,0.49992000000000003,0.14581000000000002,0.52075,69.81,6.71,70.1317346142,132.13,71.44992,10.99581,72.2910707181,0.49992000000000003,0.14581000000000002,0.52075,70.95,10.85,71.7748214905,131.85
2019-09-30 22:00:00,65.70104,11.40322,66.6832818887,0.49104000000000003,0.14322000000000001,0.5115000000000001,65.21,11.26,66.1750081224,132.37,65.66104,11.34322,66.6336312522,0.49104000000000003,0.14322000000000001,0.5115000000000001,65.17,11.2,66.1254028343,132.36,66.40104,5.47322,66.6262279455,0.49104000000000003,0.14322000000000001,0.5115000000000001,65.91,5.33,66.1251616255,132.39,67.46104,12.46322,68.6026513383,0.49104000000000003,0.14322000000000001,0.5115000000000001,66.97,12.32,68.093783123,132.22
2019-09-30 22:30:00,61.7416,12.23255,62.9417226493,0.3516,0.10255,0.36625,61.39,12.13,62.5769046854,131.71,61.7016,12.17255,62.8908452484,0.3516,0.10255,0.36625,61.35,12.07,62.5260537696,131.71,62.4316,4.42255,62.5880469983,0.3516,0.10255,0.36625,62.08,4.32,62.2301277518,131.78,63.4216,13.31255,64.8037293222,0.3516,0.10255,0.36625,63.07,13.21,64.4385676439,131.61
2019-09-30 23:00:00,57.6668,13.2974,59.1800698631,0.4368,0.1274,0.455,57.23,13.17,58.7258188534,132.06,57.6368,13.2474,59.1396171868,0.4368,0.1274,0.455,57.2,13.12,58.6853848927,132.05,58.3568,3.4574,58.459128637,0.4368,0.1274,0.455,57.92,3.33,58.0156470273,132.08,59.2668,14.4074,60.9928418505,0.4368,0.1274,0.455,58.83,14.28,60.5383126623,132.01
2019-09-30 23:30:00,53.68304,14.40672,55.5825724917,0.50304,0.14672000000000002,0.524,53.18,14.26,55.0586959526,131.95,53.66304,14.29672,55.5348364975,0.50304,0.14672000000000002,0.524,53.16,14.15,55.0109816309,132.05,54.37304,2.38672,54.4253976669,0.50304,0.14672000000000002,0.524,53.87,2.24,53.9165512621,131.95,55.20304,15.526720000000001,57.3450491254,0.50304,0.14672000000000002,0.524,54.7,15.38,56.8210735555,131.89
2019-10-01 00:00:00,51.01448,14.59714,53.0617910162,0.50448,0.14714000000000002,0.5255000000000001,50.51,14.45,52.5362979282,131.85,50.99448,14.49714,53.015130469,0.50448,0.14714000000000002,0.5255000000000001,50.49,14.35,52.4896427879,131.85,51.69448,2.14714,51.7390517177,0.50448,0.14714000000000002,0.5255000000000001,51.19,2.0,51.2290552324,131.85,52.48448,15.72714,54.7901777096,0.50448,0.14714000000000002,0.5255000000000001,51.98,15.58,54.2646920198,131.8
2019-10-01 00:30:00,48.6216,15.11005,50.9153571878,0.4116,0.12005,0.42875,48.21,14.99,50.4866734891,131.85,48.6116,15.01005,50.8762150279,0.4116,0.12005,0.42875,48.2,14.89,50.4475182739,131.85,49.3116,1.56005,49.3362711457,0.4116,0.12005,0.42875,48.9,1.44,48.9211978594,131.85,50.0516,16.24005,52.6203561995,0.4116,0.12005,0.42875,49.64,16.12,52.1918001222,131.71
2019-10-01 01:00:00,47.86824,15.22032,50.2297376222,0.37824,0.11032000000000002,0.394,47.49,15.11,49.8358525562,131.85,47.85824,15.13032,50.1930046839,0.37824,0.11032000000000002,0.394,47.48,15.02,49.7991044096,131.85,48.54824,1.43032,48.5693053522,0.37824,0.11032000000000002,0.394,48.17,1.32,48.1880825516,131.85,49.26824,16.37032,51.9167299587,0.37824,0.11032000000000002,0.394,48.89,16.26,51.5230016595,131.83
2019-10-01 01:30:00,47.774,15.0245,50.0808414092,0.5640000000000001,0.1645,0.5875,47.21,14.86,49.4934712866,131.85,47.764,14.9245,50.0413868338,0.5640000000000001,0.1645,0.5875,47.2,14.76,49.453994783,131.85,48.464,1.8245,48.4983308605,0.5640000000000001,0.1645,0.5875,47.9,1.6600000000000001,47.9287554606,131.85,49.184,16.1545,51.7690421608,0.5640000000000001,0.1645,0.5875,48.62,15.99,51.1818766752,131.83
2019-10-01 02:00:00,48.38328,15.19429,50.7129986509,0.56328,0.16429000000000002,0.58675,47.82,15.03,50.1263732979,132.26,48.36328,15.10429,50.6670151949,0.56328,0.16429000000000002,0.58675,47.8,14.94,50.0803714044,132.24,49.08328,1.7542900000000001,49.1146201142,0.56328,0.16429000000000002,0.58675,48.52,1.5899999999999999,48.546045153,132.26,49.80328,16.35429,52.4197434195,0.56328,0.16429000000000002,0.58675,49.24,16.19,51.8333261522,132.16
2019-10-01 02:30:00,47.83144,15.27292,50.2106436704,0.42144000000000004,0.12292000000000002,0.439,47.41,15.15,49.77178518,132.9,47.82144,15.16292,50.1677612277,0.42144000000000004,0.12292000000000002,0.439,47.4,15.04,49.7288809446,132.9,48.54144,1.72292,48.572006862,0.42144000000000004,0.12292000000000002,0.439,48.12,1.6,48.1465928182,132.9,49.26144,16.42292,51.9268887206,0.42144000000000004,0.12292000000000002,0.439,48.84,16.3,51.4882083588,132.85
2019-10-01 03:00:00,47.82488,15.49684,50.2729668609,0.43488000000000004,0.12684,0.453,47.39,15.37,49.8201665995,132.9,47.79488,15.39684,50.2136757886,0.43488000000000004,0.12684,0.453,47.36,15.27,49.7608530875,132.9,48.53488,1.59684,48.561141611400004,0.43488000000000004,0.12684,0.453,48.1,1.47,48.1224573354,132.98,49.23488,16.66684,51.9793898021,0.43488000000000004,0.12684,0.453,48.8,16.54,51.5268046748,132.85
2019-10-01 03:30:00,47.034,16.0545,49.6985324356,0.5640000000000001,0.1645,0.5875,46.47,15.89,49.1116381319,133.96,47.014,15.9645,49.650593715,0.5640000000000001,0.1645,0.5875,46.45,15.8,49.0636576297,133.96,47.754,1.1745,47.7684411118,0.5640000000000001,0.1645,0.5875,47.19,1.01,47.2008071965,133.96,48.434,17.2245,51.4056004366,0.5640000000000001,0.1645,0.5875,47.87,17.06,50.8190958204,133.43
2019-10-01 04:00:00,47.01424,16.14457,49.7090122942,0.5642400000000001,0.16457000000000002,0.58775,46.45,15.98,49.1219187329,133.71,46.99424,16.03457,49.6544663476,0.5642400000000001,0.16457000000000002,0.58775,46.43,15.87,49.0673190627,133.69,47.73424,1.06457,47.7461095553,0.5642400000000001,0.16457000000000002,0.58775,47.17,0.9,47.1785851844,133.85,48.41424,17.32457,51.420612214,0.5642400000000001,0.16457000000000002,0.58775,47.85,17.16,50.8339266632,133.43
2019-10-01 04:30:00,46.93624,15.98307,49.5829522312,0.45624000000000003,0.13307000000000002,0.47525000000000006,46.48,15.85,49.1081754904,132.16,46.91624,15.89307,49.535070907,0.45624000000000003,0.13307000000000002,0.47525000000000006,46.46,15.76,49.0602609043,132.13,47.63624,0.88307,47.6444243743,0.45624000000000003,0.13307000000000002,0.47525000000000006,47.18,0.75,47.1859608358,132.17,48.33624,17.15307,51.2895691907,0.45624000000000003,0.13307000000000002,0.47525000000000006,47.88,17.02,50.8151040538,132.03
2019-10-01 05:00:00,47.40512,15.74816,49.9524768715,0.40512000000000004,0.11816000000000002,0.422,47.0,15.63,49.5307672058,131.85,47.39512,15.64816,49.9115448689,0.40512000000000004,0.11816000000000002,0.422,46.99,15.53,49.4898070313,131.85,48.10512,0.98816,48.115268163,0.40512000000000004,0.11816000000000002,0.422,47.7,0.87,47.7079333025,131.85,48.80512,16.89816,51.6477255027,0.40512000000000004,0.11816000000000002,0.422,48.4,16.78,51.2262471786,131.85
2019-10-01 05:30:00,48.9944,14.7617,51.1699034419,0.5544,0.1617,0.5775,48.44,14.6,50.5924263107,130.92,48.9944,14.6617,51.1411446709,0.5544,0.1617,0.5775,48.44,14.5,50.5636588866,130.87,49.6644,1.8117,49.6974333769,0.5544,0.1617,0.5775,49.11,1.65,49.1377105694,130.93,50.4144,15.8817,52.8567888,0.5544,0.1617,0.5775,49.86,15.72,52.279422338,130.79
2019-10-01 06:00:00,50.75568,14.45499,52.7739120036,0.5656800000000001,0.16499000000000003,0.58925,50.19,14.29,52.1846739953,133.44,50.74568,14.39499,52.7478888275,0.5656800000000001,0.16499000000000003,0.58925,50.18,14.23,52.1586550824,133.44,51.45568,2.7149900000000002,51.5272566217,0.5656800000000001,0.16499000000000003,0.58925,50.89,2.55,50.9538477448,133.48,52.23568,15.60499,54.5168045465,0.5656800000000001,0.16499000000000003,0.58925,51.67,15.44,53.9275671619,133.43
2019-10-01 06:30:00,55.76608,13.19719,57.3063827375,0.43608,0.12719,0.45425000000000004,55.33,13.07,56.8527378408,133.12,55.74608,13.12719,57.2708350966,0.43608,0.12719,0.45425000000000004,55.31,13.0,56.8172165809,133.05,56.47608,3.79719,56.6035887914,0.43608,0.12719,0.45425000000000004,56.04,3.67,56.1600436253,133.12,57.35608,14.31719,59.1160032687,0.43608,0.12719,0.45425000000000004,56.92,14.19,58.6621044628,132.87
2019-10-01 07:00:00,62.08496,10.88228,63.0314705223,0.38496,0.11228,0.401,61.7,10.77,62.6329218542,132.5,62.05496,10.85228,62.9967462795,0.38496,0.11228,0.401,61.67,10.74,62.5982148308,132.46,62.79496,6.03228,63.0840344572,0.38496,0.11228,0.401,62.41,5.92,62.6901467537,132.5,63.78496,11.97228,64.8988182527,0.38496,0.11228,0.401,63.4,11.86,64.4997643407,132.35
2019-10-01 07:30:00,68.028,9.4515,68.6814358925,0.34800000000000003,0.1015,0.36250000000000004,67.68,9.35,68.3227992694,132.94,67.998,9.4515,68.6517214369,0.34800000000000003,0.1015,0.36250000000000004,67.65,9.35,68.2930816408,132.89,68.738,7.5215,69.1482870811,0.34800000000000003,0.1015,0.36250000000000004,68.39,7.42,68.791340298,132.95,69.848,10.5115,70.6345151909,0.34800000000000003,0.1015,0.36250000000000004,69.5,10.41,70.275302205,132.6
2019-10-01 08:00:00,70.78816,8.44488,71.2901086715,0.42816000000000004,0.12488,0.446,70.36,8.32,70.850208186,133.02,70.69816,7.67488,71.1135262127,0.42816000000000004,0.12488,0.446,70.27,7.55,70.6744324349,133.0,71.49816,8.63488,72.0176925207,0.42816000000000004,0.12488,0.446,71.07,8.51,71.5776850701,132.95,72.60816,8.63488,73.1198061485,0.42816000000000004,0.12488,0.446,72.18,8.51,72.6799318932,132.91
2019-10-01 08:30:00,72.02872,16.59671,73.9160827402,0.46872,0.13671,0.48825,71.56,16.46,73.428640189,131.85,70.87872,2.24671,70.9143191088,0.46872,0.13671,0.48825,70.41,2.11,70.4416084427,131.85,72.73872,1.34671,72.7511856609,0.46872,0.13671,0.48825,72.27,1.21,72.2801286662,131.85,72.79872,1.40671,72.8123098567,0.46872,0.13671,0.48825,72.33,1.27,72.3411487329,131.85
2019-10-01 09:00:00,70.82032,16.95676,72.8220394839,0.64032,0.18676,0.667,70.18,16.77,72.1558403735,131.85,69.71032,2.06676,69.7409507492,0.64032,0.18676,0.667,69.07,1.88,69.0955809007,131.85,71.54032,1.14676,71.54951044,0.64032,0.18676,0.667,70.9,0.96,70.9064989969,131.85,71.61032,1.21676,71.6206564854,0.64032,0.18676,0.667,70.97,1.03,70.9774738914,131.85
2019-10-01 09:30:00,72.09792,16.28231,73.9136231507,0.72792,0.21231000000000003,0.7582500000000001,71.37,16.07,73.1568301664,131.85,70.95792,2.70231,71.009357764,0.72792,0.21231000000000003,0.7582500000000001,70.23,2.49,70.2741275293,131.85,72.80792,1.79231,72.8299772749,0.72792,0.21231000000000003,0.7582500000000001,72.08,1.58,72.0973147905,131.85,72.86792,1.86231,72.8917139575,0.72792,0.21231000000000003,0.7582500000000001,72.14,1.65,72.158867092,131.85
