Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-01 10:00:00,72.62064,15.95602,74.3528878272,0.7406400000000001,0.21602000000000002,0.7715000000000001,71.88,15.74,73.5831638352,131.85,71.47064,2.98602,71.5329902734,0.7406400000000001,0.21602000000000002,0.7715000000000001,70.73,2.77,70.7842199929,131.85,73.34064,2.08602,73.3703002246,0.7406400000000001,0.21602000000000002,0.7715000000000001,72.6,1.87,72.6240793401,131.85,73.39064,2.15602,73.4223022102,0.7406400000000001,0.21602000000000002,0.7715000000000001,72.65,1.94,72.6758976553,131.72
2019-10-01 10:30:00,72.37744,16.07842,74.1418195801,0.5774400000000001,0.16842000000000001,0.6015,71.8,15.91,73.5416079509,131.42,71.21744,2.7084200000000003,71.2689223929,0.5774400000000001,0.16842000000000001,0.6015,70.64,2.54,70.6856505947,131.41,73.06744,1.7984200000000001,73.0895690413,0.5774400000000001,0.16842000000000001,0.6015,72.49,1.63,72.5083236601,131.42,73.12744,1.8784200000000002,73.1515614505,0.5774400000000001,0.16842000000000001,0.6015,72.55,1.71,72.5701495107,131.3
2019-10-01 11:00:00,73.76712,15.08791,75.2943093551,0.74712,0.21791000000000002,0.7782500000000001,73.02,14.87,74.5187043634,131.62,72.59712,3.76791,72.6948346037,0.74712,0.21791000000000002,0.7782500000000001,71.85,3.55,71.9376466115,131.41,74.47712,2.88791,74.5330894815,0.74712,0.21791000000000002,0.7782500000000001,73.73,2.67,73.7783287965,131.64,74.53712,2.9479100000000003,74.5953914881,0.74712,0.21791000000000002,0.7782500000000001,73.79,2.73,73.8404834762,130.97
2019-10-01 11:30:00,72.9128,15.40915,74.5232735967,0.9228000000000001,0.26915,0.96125,71.99,15.14,73.5647993269,131.85,71.7528,3.65915,71.8460415511,0.9228000000000001,0.26915,0.96125,70.83,3.39,70.911078119,131.85,73.6228,2.7691500000000002,73.6748591554,0.9228000000000001,0.26915,0.96125,72.7,2.5,72.7429721691,131.85,73.6828,2.83915,73.7374788595,0.9228000000000001,0.26915,0.96125,72.76,2.5700000000000003,72.8053741148,131.84
2019-10-01 12:00:00,72.29128,15.88329,74.0155933926,1.4512800000000001,0.42329000000000006,1.5117500000000001,70.84,15.46,72.5073596265,131.85,71.15128,3.59329,71.2419565892,1.4512800000000001,0.42329000000000006,1.5117500000000001,69.7,3.17,69.7720495614,131.85,73.00128,2.69329,73.0509458711,1.4512800000000001,0.42329000000000006,1.5117500000000001,71.55,2.27,71.5860000279,131.85,73.06128,2.7732900000000003,73.1138958931,1.4512800000000001,0.42329000000000006,1.5117500000000001,71.61,2.35,71.6485491828,131.84
2019-10-01 12:30:00,72.89088,16.05609,74.638317326,1.94088,0.5660900000000001,2.02175,70.95,15.49,72.6212269244,131.85,71.77088,3.68609,71.8654748503,1.94088,0.5660900000000001,2.02175,69.83,3.12,69.8996659506,131.85,73.59088,2.78609,73.6436006498,1.94088,0.5660900000000001,2.02175,71.65,2.22,71.684383934,131.85,73.66088,2.85609,73.7162295052,1.94088,0.5660900000000001,2.02175,71.72,2.29,71.7565502237,131.84
2019-10-01 13:00:00,74.07088,15.41609,75.6581198211,1.22088,0.35609,1.27175,72.85,15.06,74.3903629511,132.18,72.89088,3.98609,72.9997897303,1.22088,0.35609,1.27175,71.67,3.63,71.7618687048,132.13,74.79088,3.0960900000000002,74.8549364068,1.22088,0.35609,1.27175,73.57,2.74,73.6210058339,132.28,74.85088,3.15609,74.917388775,1.22088,0.35609,1.27175,73.63,2.8,73.6832199351,131.92
2019-10-01 13:30:00,74.38936,15.68523,76.0250177334,0.6693600000000001,0.19523000000000001,0.69725,73.72,15.49,75.3297982209,132.9,73.19936,3.50523,73.2832377953,0.6693600000000001,0.19523000000000001,0.69725,72.53,3.31,72.6054887732,132.9,75.09936,2.60523,75.1445347032,0.6693600000000001,0.19523000000000001,0.69725,74.43,2.41,74.4690069761,132.9,75.17936,2.67523,75.2269434815,0.6693600000000001,0.19523000000000001,0.69725,74.51,2.48,74.5512608881,132.76
2019-10-01 14:00:00,74.29344,15.21392,75.8352067895,0.49344000000000005,0.14392000000000002,0.514,73.8,15.07,75.3229374095,132.07,73.10344,3.75392,73.1997599395,0.49344000000000005,0.14392000000000002,0.514,72.61,3.61,72.6996850062,132.06,75.00344,2.85392,75.057716933,0.49344000000000005,0.14392000000000002,0.514,74.51,2.71,74.5592663591,132.07,75.06344,2.93392,75.1207555287,0.49344000000000005,0.14392000000000002,0.514,74.57,2.79,74.6221749884,131.93
2019-10-01 14:30:00,73.08928,15.84354,74.7867676173,0.6292800000000001,0.18354,0.6555000000000001,72.46,15.66,74.1329022769,132.62,71.92928,3.23354,72.0019242955,0.6292800000000001,0.18354,0.6555000000000001,71.3,3.05,71.3652051073,132.51,73.79928,2.33354,73.8361641572,0.6292800000000001,0.18354,0.6555000000000001,73.17,2.15,73.201580584,132.69,73.86928,2.3935400000000002,73.9080480154,0.6292800000000001,0.18354,0.6555000000000001,73.24,2.21,73.2733355321,131.93
2019-10-01 15:00:00,72.8444,15.75795,74.5293204019,0.6444000000000001,0.18795,0.67125,72.2,15.57,73.8597650958,132.38,71.6844,3.33795,71.7620729464,0.6444000000000001,0.18795,0.67125,71.04,3.15,71.1098031217,132.32,73.5444,2.43795,73.5847971497,0.6444000000000001,0.18795,0.67125,72.9,2.25,72.9347139571,132.38,73.6144,2.50795,73.6571089615,0.6444000000000001,0.18795,0.67125,72.97,2.32,73.0068715944,131.93
2019-10-01 15:30:00,71.92144,16.92792,73.8867241607,0.78144,0.22792,0.8140000000000001,71.14,16.7,73.0738640007,133.69,70.79144,2.55792,70.8376378206,0.78144,0.22792,0.8140000000000001,70.01,2.33,70.0487615879,133.68,72.64144,1.62792,72.6596788377,0.78144,0.22792,0.8140000000000001,71.86,1.4,71.8736363349,133.69,72.70144,1.69792,72.7212644995,0.78144,0.22792,0.8140000000000001,71.92,1.47,71.9350213735,133.38
2019-10-01 16:00:00,73.73376,16.62693,75.5851980547,0.9837600000000001,0.28693,1.02475,72.75,16.34,74.5624443001,132.91,72.57376,2.91693,72.6323558833,0.9837600000000001,0.28693,1.02475,71.59,2.63,71.6382928328,132.91,74.46376,1.98693,74.4902640898,0.9837600000000001,0.28693,1.02475,73.48,1.7000000000000002,73.4996625843,132.91,74.53376,2.06693,74.5624139856,0.9837600000000001,0.28693,1.02475,73.55,1.78,73.5715359361,132.9
2019-10-01 16:30:00,75.75896,17.00428,77.6438378662,1.00896,0.29428000000000004,1.051,74.75,16.71,76.5949515308,133.13,74.53896,2.58428,74.5837452868,1.00896,0.29428000000000004,1.051,73.53,2.29,73.5656509521,133.0,76.46896,1.65428,76.4868517184,1.00896,0.29428000000000004,1.051,75.46,1.3599999999999999,75.4722545046,133.15,76.54896,1.72428,76.5683774061,1.00896,0.29428000000000004,1.051,75.54,1.43,75.5535340007,132.9
2019-10-01 17:00:00,77.39968,16.90074,79.2233897069,0.8596800000000001,0.25074,0.8955000000000001,76.54,16.65,78.3300331929,132.9,76.14968,2.49074,76.1904032661,0.8596800000000001,0.25074,0.8955000000000001,75.29,2.24,75.3233144518,132.9,78.09968,1.55074,78.1150741576,0.8596800000000001,0.25074,0.8955000000000001,77.24,1.3,77.2509391529,132.9,78.16968,1.63074,78.1866880246,0.8596800000000001,0.25074,0.8955000000000001,77.31,1.38,77.3223156663,132.9
2019-10-01 17:30:00,78.93192,16.96056,80.7335654508,0.72192,0.21056000000000002,0.752,78.21,16.75,79.9835395566,133.53,77.64192,2.52056,77.6828228375,0.72192,0.21056000000000002,0.752,76.92,2.31,76.9546782204,133.48,79.66192,1.5805600000000002,79.6775982821,0.72192,0.21056000000000002,0.752,78.94,1.37,78.9518872479,133.54,79.73192,1.67056,79.7494190424,0.72192,0.21056000000000002,0.752,79.01,1.46,79.0234882804,133.26
2019-10-01 18:00:00,79.49296,17.10878,81.3132279685,0.6129600000000001,0.17878000000000002,0.6385000000000001,78.88,16.93,80.6763862602,132.89,78.19296,2.14878,78.2224791799,0.6129600000000001,0.17878000000000002,0.6385000000000001,77.58,1.97,77.6050082147,132.89,80.20296,1.18878,80.2117696517,0.6129600000000001,0.17878000000000002,0.6385000000000001,79.59,1.01,79.5964082104,132.89,80.28296,1.27878,80.2931438209,0.6129600000000001,0.17878000000000002,0.6385000000000001,79.67,1.1,79.6775934627,132.88
2019-10-01 18:30:00,79.97296,17.39128,81.8421098897,0.55296,0.16128,0.5760000000000001,79.42,17.23,81.267516881,133.13,78.65296,1.96128,78.6774093117,0.55296,0.16128,0.5760000000000001,78.1,1.8,78.1207398838,133.06,80.69296,1.00128,80.6991719611,0.55296,0.16128,0.5760000000000001,80.14,0.84,80.1444021751,133.21,80.75296,1.09128,80.7603333376,0.55296,0.16128,0.5760000000000001,80.2,0.93,80.2053919634,132.88
2019-10-01 19:00:00,80.47336,17.10848,82.2718770759,0.5433600000000001,0.15848,0.5660000000000001,79.93,16.95,81.7074500887,132.9,79.14336,2.11848,79.171708265,0.5433600000000001,0.15848,0.5660000000000001,78.6,1.96,78.6244338612,132.9,81.18336,1.16848,81.1917685877,0.5433600000000001,0.15848,0.5660000000000001,80.64,1.01,80.6463247768,132.9,81.25336,1.26848,81.2632607812,0.5433600000000001,0.15848,0.5660000000000001,80.71,1.11,80.7176325223,132.88
2019-10-01 19:30:00,81.07544,16.90617,82.8193549556,0.53544,0.15617,0.5577500000000001,80.54,16.75,82.2633217175,133.78,79.72544,2.52617,79.7654519078,0.53544,0.15617,0.5577500000000001,79.19,2.37,79.2254567674,133.79,81.79544,1.56617,81.8104326676,0.53544,0.15617,0.5577500000000001,81.26,1.4100000000000001,81.2722320353,133.79,81.86544,1.65617,81.882190771,0.53544,0.15617,0.5577500000000001,81.33,1.5,81.343831358,133.71
2019-10-01 20:00:00,78.68384,17.73862,80.6585724933,0.54384,0.15862,0.5665,78.14,17.58,80.0931707451,133.05,77.36384,1.47862,77.3779688067,0.54384,0.15862,0.5665,76.82,1.32,76.8313399597,133.05,79.40384,0.54862,79.4057352504,0.54384,0.15862,0.5665,78.86,0.39,78.8609643613,133.05,79.44384,0.60862,79.4461712875,0.54384,0.15862,0.5665,78.9,0.45,78.9012832595,132.97
2019-10-01 20:30:00,76.12912,17.92016,78.2098142588,0.54912,0.16016000000000002,0.5720000000000001,75.58,17.76,77.638611528,131.58,74.86912,0.9101600000000001,74.874652058,0.54912,0.16016000000000002,0.5720000000000001,74.32,0.75,74.3237842147,131.44,76.82912,0.30016000000000004,76.8297063381,0.54912,0.16016000000000002,0.5720000000000001,76.28,0.14,76.2801284739,131.56,76.89912,0.23016000000000003,76.8994644351,0.54912,0.16016000000000002,0.5720000000000001,76.35,0.07,76.3500320891,131.18
2019-10-01 21:00:00,72.57224,12.57107,73.6529824214,0.5522400000000001,0.16107000000000002,0.57525,72.02,12.41,73.0813827182,131.19,71.86224,2.57107,71.9082188541,0.5522400000000001,0.16107000000000002,0.57525,71.31,2.41,71.3507126804,131.12,73.74224,3.36107,73.8187967374,0.5522400000000001,0.16107000000000002,0.57525,73.19,3.2,73.2599215124,131.21,73.79224,3.31107,73.8664867769,0.5522400000000001,0.16107000000000002,0.57525,73.24,3.15,73.3077083259,131.05
2019-10-01 21:30:00,69.51896,5.73428,69.7550554913,0.5289600000000001,0.15428,0.551,68.99,5.58,69.2152909407,131.85,69.43896,5.62428,69.666359826,0.5289600000000001,0.15428,0.551,68.91,5.47,69.1267603754,131.85,71.28896,6.72428,71.6053891785,0.5289600000000001,0.15428,0.551,70.76,6.57,71.0643546372,131.85,71.32896,6.66428,71.639606103,0.5289600000000001,0.15428,0.551,70.8,6.51,71.0986645444,131.74
2019-10-01 22:00:00,66.30768,6.66224,66.6415326114,0.48768000000000006,0.14224,0.508,65.82,6.52,66.1421408786,131.85,66.22768,6.54224,66.5500300706,0.48768000000000006,0.14224,0.508,65.74,6.4,66.0507956046,131.85,68.00768,7.66224,68.437960671,0.48768000000000006,0.14224,0.508,67.52,7.52,67.9374771389,131.85,68.05768,7.62224,68.4831829693,0.48768000000000006,0.14224,0.508,67.57,7.48,67.98275737270001,131.83
2019-10-01 22:30:00,62.48688,7.88784,62.98276107,0.50688,0.14784,0.528,61.98,7.74,62.4614120878,132.41,62.41688,7.78784,62.9008534187,0.50688,0.14784,0.528,61.91,7.64,62.3796256802,132.38,64.12688,8.92784,64.7453709975,0.50688,0.14784,0.528,63.62,8.78,64.2229927674,132.47,64.16688,8.88784,64.7794889514,0.50688,0.14784,0.528,63.66,8.74,64.2571645811,132.11
2019-10-01 23:00:00,58.33176,9.33218,59.0735457565,0.52176,0.15218,0.5435,57.81,9.18,58.5343360772,133.47,58.27176,9.23218,58.9985691441,0.52176,0.15218,0.5435,57.75,9.08,58.4594637334,133.47,59.89176,10.40218,60.7883892257,0.52176,0.15218,0.5435,59.37,10.25,60.2483144992,133.48,59.93176,10.38218,60.8243825965,0.52176,0.15218,0.5435,59.41,10.23,60.2843346152,133.03
2019-10-01 23:30:00,53.84224,6.81232,54.2714889422,0.52224,0.15232,0.544,53.32,6.66,53.7343279478,132.37,54.34224,20.92232,58.2307695501,0.52224,0.15232,0.544,53.82,20.77,57.6886929996,132.37,55.29224,7.55232,55.8056389767,0.52224,0.15232,0.544,54.77,7.4,55.2676478602,132.38,55.33224,7.62232,55.8547808661,0.52224,0.15232,0.544,54.81,7.47,55.3166972984,132.32
2019-10-02 00:00:00,51.0008,6.2219,51.3789221398,0.5208,0.1519,0.5425,50.48,6.07,50.8436357866,132.82,51.6208,24.8819,57.3045891727,0.5208,0.1519,0.5425,51.1,24.73,56.7695596249,132.72,52.4208,7.2019,52.9132085235,0.5208,0.1519,0.5425,51.9,7.05,52.3766407858,132.88,52.4508,7.1619,52.9375030791,0.5208,0.1519,0.5425,51.93,7.01,52.4010018988,132.32
2019-10-02 00:30:00,48.7048,6.70015,49.1634981776,0.5148,0.15015,0.53625,48.19,6.55,48.6331018957,132.82,49.2948,25.37015,55.4402544913,0.5148,0.15015,0.53625,48.78,25.22,54.9139035218,132.72,50.0748,7.68015,50.6603424689,0.5148,0.15015,0.53625,49.56,7.53,50.1287791593,132.88,50.1148,7.66015,50.6968547058,0.5148,0.15015,0.53625,49.6,7.51,50.1653276676,132.08
2019-10-02 01:00:00,47.47688,7.03784,47.995680289,0.50688,0.14784,0.528,46.97,6.89,47.472655287,132.9,48.05688,25.77784,54.5340329556,0.50688,0.14784,0.528,47.55,25.63,54.017584174,132.9,48.84688,8.03784,49.5037832655,0.50688,0.14784,0.528,48.34,7.89,48.9796661891,132.88,48.87688,8.00784,49.5285261238,0.50688,0.14784,0.528,48.37,7.86,49.0044538792,132.6
2019-10-02 01:30:00,47.40136,7.14623,47.9370163137,0.50136,0.14623,0.52225,46.9,7.0,47.4195107524,132.9,47.96136,25.936230000000002,54.5250408497,0.50136,0.14623,0.52225,47.46,25.79,54.0145878444,132.9,48.75136,8.14623,49.4272815868,0.50136,0.14623,0.52225,48.25,8.0,48.9087159921,132.88,48.78136,8.11623,49.4519390202,0.50136,0.14623,0.52225,48.28,7.97,48.9334170072,132.9
2019-10-02 02:00:00,48.1104,7.02595,48.6207215245,0.5004000000000001,0.14595000000000002,0.52125,47.61,6.88,48.104537208,132.9,48.6904,25.71595,55.0641910552,0.5004000000000001,0.14595000000000002,0.52125,48.19,25.57,54.55365249,132.9,49.4704,8.02595,50.1172260761,0.5004000000000001,0.14595000000000002,0.52125,48.97,7.88,49.5999526209,132.88,49.5004,7.98595,50.140452706,0.5004000000000001,0.14595000000000002,0.52125,49.0,7.84,49.6232364926,132.9
2019-10-02 02:30:00,47.868,7.04525,48.383684973,0.498,0.14525000000000002,0.51875,47.37,6.9,47.8698955503,132.9,48.438,25.76525,54.864268441,0.498,0.14525000000000002,0.51875,47.94,25.62,54.3564899529,132.9,49.238,8.03525,49.8893364013,0.498,0.14525000000000002,0.51875,48.74,7.89,49.3744843011,132.88,49.258,8.01525,49.905859341,0.498,0.14525000000000002,0.51875,48.76,7.87,49.3910366362,132.9
2019-10-02 03:00:00,47.22488,7.28434,47.7833747265,0.49488000000000004,0.14434000000000002,0.5155000000000001,46.73,7.14,47.2723227692,132.9,47.78488,26.05434,54.4263115547,0.49488000000000004,0.14434000000000002,0.5155000000000001,47.29,25.91,53.9228356079,132.9,48.57488,8.29434,49.2779366761,0.49488000000000004,0.14434000000000002,0.5155000000000001,48.08,8.15,48.7658579336,132.88,48.60488,8.26434,49.3024712915,0.49488000000000004,0.14434000000000002,0.5155000000000001,48.11,8.12,48.7904345133,132.9
2019-10-02 03:30:00,47.07056,7.25308,47.6260935643,0.49056000000000005,0.14308,0.511,46.58,7.11,47.1195129432,132.9,47.63056,25.99308,54.2615006593,0.49056000000000005,0.14308,0.511,47.14,25.85,53.7624599512,132.9,48.44056,8.25308,49.1385915814,0.49056000000000005,0.14308,0.511,47.95,8.11,48.6310045136,132.88,48.46056,8.22308,49.1532798519,0.49056000000000005,0.14308,0.511,47.97,8.08,48.645732598,132.9
2019-10-02 04:00:00,47.28672,7.09196,47.8155809857,0.48672000000000004,0.14196,0.507,46.8,6.95,47.3132381052,132.9,47.84672,25.82196,54.3698651185,0.48672000000000004,0.14196,0.507,47.36,25.68,53.8742238923,132.9,48.63672,8.09196,49.3052770908,0.48672000000000004,0.14196,0.507,48.15,7.95,48.801895455,132.88,48.65672,8.06196,49.3200932704,0.48672000000000004,0.14196,0.507,48.17,7.92,48.8167522476,132.9
2019-10-02 04:30:00,47.51432,7.09126,48.0405721599,0.48432000000000003,0.14126000000000002,0.5045000000000001,47.03,6.95,47.5407551476,132.9,48.08432,25.79126,54.5645573816,0.48432000000000003,0.14126000000000002,0.5045000000000001,47.6,25.65,54.0710874683,132.9,48.87432,8.09126,49.539556355,0.48432000000000003,0.14126000000000002,0.5045000000000001,48.39,7.95,49.0387051216,132.88,48.89432,8.06126,49.5543988063,0.48432000000000003,0.14126000000000002,0.5045000000000001,48.41,7.92,49.0535880441,132.9
2019-10-02 05:00:00,48.43336,6.91098,48.9239410253,0.48336,0.14098000000000002,0.5035000000000001,47.95,6.77,48.425565562,132.9,49.01336,25.590980000000002,55.2920221718,0.48336,0.14098000000000002,0.5035000000000001,48.53,25.45,54.7983886624,132.9,49.80336,7.900980000000001,50.4261851844,0.48336,0.14098000000000002,0.5035000000000001,49.32,7.76,49.926746339,132.88,49.83336,7.87098,50.4511258056,0.48336,0.14098000000000002,0.5035000000000001,49.35,7.73,49.9517307007,132.6
2019-10-02 05:30:00,50.38096,6.4402800000000004,50.7909277037,0.48096000000000005,0.14028000000000002,0.501,49.9,6.3,50.296123111,131.44,51.02096,24.79028,56.7247418839,0.48096000000000005,0.14028000000000002,0.501,50.54,24.65,56.2308998683,131.43,51.77096,7.42028,52.3000272906,0.48096000000000005,0.14028000000000002,0.501,51.29,7.28,51.8040780248,131.44,51.83096,7.39028,52.3551779006,0.48096000000000005,0.14028000000000002,0.501,51.35,7.25,51.8592807509,131.24
2019-10-02 06:00:00,52.89024,5.03007,53.1288913065,0.48024000000000006,0.14007,0.5002500000000001,52.41,4.89,52.6376310257,130.01,53.60024,22.98007,58.3186877876,0.48024000000000006,0.14007,0.5002500000000001,53.12,22.84,57.822141088,130.0,54.33024,5.95007,54.6550849552,0.48024000000000006,0.14007,0.5002500000000001,53.85,5.8100000000000005,54.1625202516,130.03,54.38024,5.91007,54.700451825,0.48024000000000006,0.14007,0.5002500000000001,53.9,5.77,54.2079597476,129.91
2019-10-02 06:30:00,58.54272,11.06496,59.5792195719,0.46272,0.13496000000000002,0.482,58.08,10.93,59.099503382,131.96,58.63272,13.83496,60.2428582722,0.46272,0.13496000000000002,0.482,58.17,13.7,59.7615168817,131.86,59.40272,4.74496,59.5919272117,0.46272,0.13496000000000002,0.482,58.94,4.61,59.1200109946,131.97,60.12272,11.58496,61.2286922807,0.46272,0.13496000000000002,0.482,59.66,11.45,60.748811511,131.75
2019-10-02 07:00:00,64.74312,10.98216,65.6679482366,0.45312,0.13216,0.47200000000000003,64.29,10.85,65.1991303623,132.44,64.65312,10.90216,65.565867785,0.45312,0.13216,0.47200000000000003,64.2,10.77,65.0971036222,132.42,65.46312,7.07216,65.844024233,0.45312,0.13216,0.47200000000000003,65.01,6.94,65.3793828359,132.44,66.46312,11.99216,67.5363474109,0.45312,0.13216,0.47200000000000003,66.01,11.86,67.0669792074,132.39
2019-10-02 07:30:00,70.11416,9.20538,70.7158712981,0.46416,0.13538,0.48350000000000004,69.65,9.07,70.2380765682,131.86,70.02416,9.12538,70.6162555213,0.46416,0.13538,0.48350000000000004,69.56,8.99,70.1385322059,131.76,70.83416,8.67538,71.3634391061,0.46416,0.13538,0.48350000000000004,70.37,8.54,70.8863068582,131.92,71.95416,10.18538,72.6714738192,0.46416,0.13538,0.48350000000000004,71.49,10.05,72.1929539498,131.47
2019-10-02 08:00:00,72.8616,7.6288,73.2598890526,0.6816,0.1988,0.71,72.18,7.43,72.5614036524,131.08,72.7516,7.5488,73.142188127,0.6816,0.1988,0.71,72.07,7.35,72.4438223729,131.03,73.5616,10.2188,74.2679800991,0.6816,0.1988,0.71,72.88,10.02,73.5655816262,131.1,74.7316,8.5688,75.2212494711,0.6816,0.1988,0.71,74.05,8.37,74.5215364844,130.84
2019-10-02 08:30:00,73.82824,6.95782,74.1553793103,1.15824,0.33782,1.2065000000000001,72.67,6.62,72.9709072165,131.24,73.70824,6.87782,74.0284340767,1.15824,0.33782,1.2065000000000001,72.55,6.54,72.8441768435,131.16,74.54824,11.18782,75.3830710667,1.15824,0.33782,1.2065000000000001,73.39,10.85,74.1876984412,131.33,75.69824,7.87782,76.1070534645,1.15824,0.33782,1.2065000000000001,74.54,7.54,74.9203790701,130.97
2019-10-02 09:00:00,73.95704,6.60372,74.251282032,1.00704,0.29372000000000004,1.049,72.95,6.31,73.2223913841,131.5,73.83704,6.52372,74.1246746947,1.00704,0.29372000000000004,1.049,72.83,6.23,73.0959766335,131.47,74.66704,11.47372,75.5434518208,1.00704,0.29372000000000004,1.049,73.66,11.18,74.5036106508,131.55,75.82704,7.51372,76.1983988244,1.00704,0.29372000000000004,1.049,74.82,7.22,75.1675515099,131.38
2019-10-02 09:30:00,75.02704,6.30997,75.2919149216,1.33704,0.38997000000000004,1.39275,73.69,5.92,73.9274137245,131.24,74.89704,6.22997,75.1556992314,1.33704,0.38997000000000004,1.39275,73.56,5.84,73.7914575002,130.88,75.74704,11.92997,76.6807554277,1.33704,0.38997000000000004,1.39275,74.41,11.54,75.2995331991,131.25,76.91704,7.21997,77.2551552271,1.33704,0.38997000000000004,1.39275,75.58,6.83,75.8879786264,130.8
2019-10-02 10:00:00,75.30672,6.10446,75.5537325951,1.6267200000000002,0.47446000000000005,1.6945000000000001,73.68,5.63,73.894785337,131.24,75.17672,6.02446,75.41772569,1.6267200000000002,0.47446000000000005,1.6945000000000001,73.55,5.55,73.7591011334,130.88,76.02672,12.29446,77.0143876211,1.6267200000000002,0.47446000000000005,1.6945000000000001,74.4,11.82,75.3330764007,131.37,77.19672,7.00446,77.5138441741,1.6267200000000002,0.47446000000000005,1.6945000000000001,75.57,6.53,75.85160380639999,130.8
2019-10-02 10:30:00,73.7988,7.06215,74.1359349038,2.5788,0.7521500000000001,2.6862500000000002,71.22,6.31,71.4989825102,131.39,73.6788,6.98215,74.0088912771,2.5788,0.7521500000000001,2.6862500000000002,71.1,6.23,71.3724239465,131.15,74.5188,11.87215,75.4585946004,2.5788,0.7521500000000001,2.6862500000000002,71.94,11.12,72.7943541767,131.37,75.6388,7.97215,76.05776253,2.5788,0.7521500000000001,2.6862500000000002,73.06,7.22,73.4158838399,130.89
2019-10-02 11:00:00,74.26144,6.68917,74.5620980537,2.67144,0.77917,2.78275,71.59,5.91,71.8335311676,130.79,74.14144,6.61917,74.4363253846,2.67144,0.77917,2.78275,71.47,5.84,71.7082038542,130.79,74.97144,12.27917,75.9703549522,2.67144,0.77917,2.78275,72.3,11.5,73.2088792429,130.79,76.10144,7.59917,76.4799094845,2.67144,0.77917,2.78275,73.43,6.82,73.7460324357,130.79
2019-10-02 11:30:00,73.11568,7.02999,73.4528653033,3.56568,1.03999,3.71425,69.55,5.99,69.8074680819,130.79,72.99568,6.93999,73.3248440835,3.56568,1.03999,3.71425,69.43,5.9,69.6802332086,130.79,73.83568,12.40999,74.8713262395,3.56568,1.03999,3.71425,70.27,11.37,71.183915318,130.79,74.91568,7.92999,75.3342143469,3.56568,1.03999,3.71425,71.35,6.89,71.6818986914,130.79
2019-10-02 12:00:00,72.06896,7.09553,72.4174118666,3.85896,1.12553,4.01975,68.21,5.97,68.4707601827,131.11,71.95896,7.02553,72.301106465,3.85896,1.12553,4.01975,68.1,5.9,68.3551022236,130.89,72.77896,12.59553,73.8608448006,3.85896,1.12553,4.01975,68.92,11.47,69.8679275491,131.12,73.84896,8.00553,74.2816087848,3.85896,1.12553,4.01975,69.99,6.88,70.3273382121,130.79
2019-10-02 12:30:00,71.78056,7.19183,72.1399418676,3.64056,1.06183,3.79225,68.14,6.13,68.4151774097,131.71,71.67056,7.12183,72.0235352733,3.64056,1.06183,3.79225,68.03,6.06,68.2993740821,131.46,72.50056,12.43183,73.5586949141,3.64056,1.06183,3.79225,68.86,11.37,69.7923813894,131.73,73.56056,8.11183,74.0064711594,3.64056,1.06183,3.79225,69.92,7.05,70.2745252563,131.14
2019-10-02 13:00:00,71.87464,7.20927,72.2352922681,3.73464,1.08927,3.89025,68.14,6.12,68.4142821347,131.71,71.77464,7.12927,72.1278409344,3.73464,1.08927,3.89025,68.04,6.04,68.3075632708,131.55,72.60464,12.50927,73.6743889385,3.73464,1.08927,3.89025,68.87,11.42,69.8104096822,131.73,73.66464,8.12927,74.111835877,3.73464,1.08927,3.89025,69.93,7.04,70.2834724526,131.37
2019-10-02 13:30:00,71.23592,7.87381,71.6697508169,3.95592,1.15381,4.12075,67.28,6.72,67.6147676177,132.23,71.11592,7.80381,71.5428090584,3.95592,1.15381,4.12075,67.16,6.65,67.4884293787,132.24,71.95592,12.16381,72.9767956049,3.95592,1.15381,4.12075,68.0,11.01,68.8855579929,132.39,72.99592,8.81381,73.5261013747,3.95592,1.15381,4.12075,69.04,7.66,69.4636394094,132.04
2019-10-02 14:00:00,70.02224,8.32482,70.5153651529,4.06224,1.18482,4.2315,65.96,7.14,66.3453178453,132.0,69.92224,8.24482,70.4066524091,4.06224,1.18482,4.2315,65.86,7.06,66.2373248252,131.98,70.76224,11.77482,71.7352144755,4.06224,1.18482,4.2315,66.7,10.59,67.5354580942,132.02,71.78224,9.25482,72.3763889169,4.06224,1.18482,4.2315,67.72,8.07,68.1991444228,131.88
2019-10-02 14:30:00,69.66608,8.06469,70.1313191617,3.85608,1.12469,4.01675,65.81,6.94,66.1749174537,132.78,69.56608,7.99469,70.0239570059,3.85608,1.12469,4.01675,65.71,6.87,66.0681542046,132.58,70.40608,11.95469,71.4137991845,3.85608,1.12469,4.01675,66.55,10.83,67.4254506844,132.79,71.41608,9.01469,71.9827834858,3.85608,1.12469,4.01675,67.56,7.89,68.0191568604,131.88
2019-10-02 15:00:00,69.47376,7.96443,69.9287885907,3.68376,1.07443,3.83725,65.79,6.89,66.1498012091,132.9,69.35376,7.88443,69.8004889851,3.68376,1.07443,3.83725,65.67,6.8100000000000005,66.0221553723,132.83,70.20376,11.97443,71.2176585684,3.68376,1.07443,3.83725,66.52,10.9,67.4071242526,132.9,71.20376,8.90443,71.7583745061,3.68376,1.07443,3.83725,67.52,7.83,67.9724892879,132.33
2019-10-02 15:30:00,68.59088,8.63609,69.1324154768,3.62088,1.05609,3.77175,64.97,7.58,65.4106818494,132.9,68.49088,8.56609,69.0244778398,3.62088,1.05609,3.77175,64.87,7.51,65.3032694434,132.83,69.34088,11.41609,70.2743534304,3.62088,1.05609,3.77175,65.72,10.36,66.5315564225,132.9,70.33088,9.60609,70.9838689187,3.62088,1.05609,3.77175,66.71,8.55,67.255680801,132.88
2019-10-02 16:00:00,70.19056,8.42308,70.6941510296,3.13056,0.9130800000000001,3.261,67.06,7.51,67.4792093907,132.9,70.07056,8.34308,70.5655040555,3.13056,0.9130800000000001,3.261,66.94,7.43,67.3510838814,132.83,70.93056,11.28308,71.8223658494,3.13056,0.9130800000000001,3.261,67.8,10.37,68.5884603997,132.9,71.96056,9.38308,72.5697208607,3.13056,0.9130800000000001,3.261,68.83,8.47,69.3491874502,132.88
2019-10-02 16:30:00,71.88752,8.69886,72.4119168166,2.56752,0.7488600000000001,2.6745,69.32,7.95,69.7743857013,132.9,71.77752,8.60886,72.2919417906,2.56752,0.7488600000000001,2.6745,69.21,7.86,69.6548899935,132.83,72.62752,10.68886,73.4098657501,2.56752,0.7488600000000001,2.6745,70.06,9.94,70.7616223669,132.9,73.70752,9.64886,74.3363908449,2.56752,0.7488600000000001,2.6745,71.14,8.9,71.6945576735,132.88
2019-10-02 17:00:00,73.1744,8.6492,73.6837938491,2.0544000000000002,0.5992000000000001,2.14,71.12,8.05,71.5741356916,132.9,73.0444,8.5692,73.5453299673,2.0544000000000002,0.5992000000000001,2.14,70.99,7.97,71.4359923288,132.83,73.9144,10.3892,74.6409673303,2.0544000000000002,0.5992000000000001,2.14,71.86,9.79,72.5238147094,132.9,75.0344,9.6092,75.6471936558,2.0544000000000002,0.5992000000000001,2.14,72.98,9.01,73.5340771343,132.79
2019-10-02 17:30:00,74.78256,8.55408,75.2702036984,1.52256,0.44408000000000003,1.5859999999999999,73.26,8.11,73.7075281094,132.56,74.65256,8.46408,75.1308549452,1.52256,0.44408000000000003,1.5859999999999999,73.13,8.02,73.5684531576,132.46,75.52256,10.12408,76.1981237617,1.52256,0.44408000000000003,1.5859999999999999,74.0,9.68,74.6304388303,132.65,76.67256,9.51408,77.2605926408,1.52256,0.44408000000000003,1.5859999999999999,75.15,9.07,75.6953591708,132.3
2019-10-02 18:00:00,76.02456,8.42008,76.4894206436,0.9945600000000001,0.29008,1.036,75.03,8.13,75.4691844397,132.14,75.89456,8.33008,76.3503403424,0.9945600000000001,0.29008,1.036,74.9,8.04,75.3302834191,132.13,76.75456,9.89008,77.3891217368,0.9945600000000001,0.29008,1.036,75.76,9.6,76.3658143412,132.21,77.94456,9.37008,78.5057503168,0.9945600000000001,0.29008,1.036,76.95,9.08,77.4838621908,131.9
2019-10-02 18:30:00,77.2604,8.21845,77.6962825917,0.6804,0.19845000000000002,0.7087500000000001,76.58,8.02,76.9988103804,131.85,77.1304,8.12845,77.5575289934,0.6804,0.19845000000000002,0.7087500000000001,76.45,7.93,76.8601808481,131.85,77.9904,9.79845,78.6035121007,0.6804,0.19845000000000002,0.7087500000000001,77.31,9.6,77.9037617834,131.88,79.2104,9.15845,79.7381005202,0.6804,0.19845000000000002,0.7087500000000001,78.53,8.96,79.0394996189,131.78
2019-10-02 19:00:00,79.56632,7.16101,79.8879173753,0.5863200000000001,0.17101000000000002,0.61075,78.98,6.99,79.288716095,131.19,79.42632,7.07101,79.7404507835,0.5863200000000001,0.17101000000000002,0.61075,78.84,6.9,79.1413646584,131.17,80.29632,10.61101,80.9943981937,0.5863200000000001,0.17101000000000002,0.61075,79.71,10.44,80.3907811879,131.2,81.57632,8.07101,81.974613065,0.5863200000000001,0.17101000000000002,0.61075,80.99,7.9,81.3743823325,131.08
2019-10-02 19:30:00,81.95816,6.28738,82.1989728516,0.60816,0.17738,0.6335000000000001,81.35,6.11,81.5791309098,130.19,81.81816,6.18738,82.0517822905,0.60816,0.17738,0.6335000000000001,81.21,6.01,81.4320833579,130.15,82.65816,11.25738,83.4212204361,0.60816,0.17738,0.6335000000000001,82.05,11.08,82.7947395672,130.31,83.98816,7.16738,84.2934300895,0.60816,0.17738,0.6335000000000001,83.38,6.99,83.6724835295,129.96
2019-10-02 20:00:00,80.52424,6.87332,80.8170511427,0.5942400000000001,0.17332,0.619,79.93,6.7,80.2103166681,130.28,80.39424,6.78332,80.679906144,0.5942400000000001,0.17332,0.619,79.8,6.61,80.0732920517,130.28,81.22424,10.68332,81.9238090533,0.5942400000000001,0.17332,0.619,80.63,10.51,81.3120962711,130.31,82.53424,7.76332,82.8985519162,0.5942400000000001,0.17332,0.619,81.94,7.59,82.2907753032,130.23
2019-10-02 20:30:00,78.54592,7.66631,78.9191602696,0.5359200000000001,0.15631,0.55825,78.01,7.51,78.3706590504,130.44,78.39592,7.58631,78.7621252384,0.5359200000000001,0.15631,0.55825,77.86,7.43,78.2137104349,130.43,79.24592,9.86631,79.8577479626,0.5359200000000001,0.15631,0.55825,78.71,9.71,79.3066718505,130.46,80.49592,8.58631,80.9525654693,0.5359200000000001,0.15631,0.55825,79.96,8.43,80.4031498139,130.23
2019-10-02 21:00:00,75.01664,6.93652,75.3366550001,0.53664,0.15652000000000002,0.559,74.48,6.78,74.7879589239,130.65,74.89664,6.85652,75.2098301407,0.53664,0.15652000000000002,0.559,74.36,6.7,74.6612322427,130.64,76.15664,7.37652,76.5130502816,0.53664,0.15652000000000002,0.559,75.62,7.22,75.9638914222,130.65,76.88664,7.56652,77.2580587085,0.53664,0.15652000000000002,0.559,76.35,7.41,76.708738746,130.6
2019-10-02 21:30:00,71.4804,5.4947,71.6912777976,0.5304,0.1547,0.5525,70.95,5.34,71.1506718169,130.85,71.3704,5.3847000000000005,71.5732421387,0.5304,0.1547,0.5525,70.84,5.23,71.0327987623,130.82,73.2804,6.4747,73.5658804355,0.5304,0.1547,0.5525,72.75,6.32,73.0240022184,130.91,73.3104,6.4147,73.5905097431,0.5304,0.1547,0.5525,72.78,6.26,73.0487234659,130.78
2019-10-02 22:00:00,67.85424,6.55457,68.1700834227,0.5642400000000001,0.16457000000000002,0.58775,67.29,6.39,67.5927229811,131.15,67.75424,6.43457,68.0590973277,0.5642400000000001,0.16457000000000002,0.58775,67.19,6.27,67.4819160961,131.13,69.60424,7.54457,70.0119330005,0.5642400000000001,0.16457000000000002,0.58775,69.04,7.38,69.4333205313,131.21,69.61424,7.50457,70.0175762338,0.5642400000000001,0.16457000000000002,0.58775,69.05,7.34,69.4390243307,131.04
2019-10-02 22:30:00,64.14816,7.49863,64.5849509039,0.57816,0.16863,0.6022500000000001,63.57,7.33,63.9912009576,131.85,64.06816,7.38863,64.4927978852,0.57816,0.16863,0.6022500000000001,63.49,7.22,63.8992057854,131.85,65.79816,8.51863,66.347305269,0.57816,0.16863,0.6022500000000001,65.22,8.35,65.7523452053,131.85,65.82816,8.47863,66.3719354521,0.57816,0.16863,0.6022500000000001,65.25,8.31,65.7770370266,131.85
2019-10-02 23:00:00,60.0004,8.6222,60.6167496077,0.5904,0.17220000000000002,0.615,59.41,8.45,60.0079211438,132.6,59.9204,8.5122,60.5219950514,0.5904,0.17220000000000002,0.615,59.33,8.34,59.9133082044,132.42,61.6004,9.6722,62.3551179375,0.5904,0.17220000000000002,0.615,61.01,9.5,61.7452030525,132.6,61.6104,9.6422,62.3603512578,0.5904,0.17220000000000002,0.615,61.02,9.47,61.7504761115,132.32
2019-10-02 23:30:00,56.0172,9.9271,56.890016789,0.6072000000000001,0.1771,0.6325000000000001,55.41,9.75,56.2612708708,132.9,55.9372,9.8171,56.7921279426,0.6072000000000001,0.1771,0.6325000000000001,55.33,9.64,56.1634979324,132.9,57.5372,10.9971,58.578712791,0.6072000000000001,0.1771,0.6325000000000001,56.93,10.82,57.9490923139,132.93,57.5572,10.9771,58.5946072284,0.6072000000000001,0.1771,0.6325000000000001,56.95,10.8,57.965010998,132.9
2019-10-03 00:00:00,53.00232,10.60151,54.0521779363,0.6223200000000001,0.18151,0.6482500000000001,52.38,10.42,53.4063741514,133.91,52.93232,10.50151,53.9639899643,0.6223200000000001,0.18151,0.6482500000000001,52.31,10.32,53.3182754785,133.9,54.47232,11.70151,55.7149798749,0.6223200000000001,0.18151,0.6482500000000001,53.85,11.52,55.068438329,133.92,54.49232,11.68151,55.7303383702,0.6223200000000001,0.18151,0.6482500000000001,53.87,11.5,55.0838170428,133.87
2019-10-03 00:30:00,50.60232,11.30026,51.8487286773,0.65232,0.19026,0.6795,49.95,11.11,51.1706419737,133.91,50.52232,11.20026,51.7489192375,0.65232,0.19026,0.6795,49.87,11.01,51.0709016956,133.9,52.03232,12.42026,53.4941602705,0.65232,0.19026,0.6795,51.38,12.23,52.815502459,133.92,52.03232,12.39026,53.4872028382,0.65232,0.19026,0.6795,51.38,12.2,52.8085636995,133.96
2019-10-03 01:00:00,49.5876,11.33055,50.8656213671,0.6876,0.20055,0.71625,48.9,11.13,50.1506420697,133.91,49.5276,11.24055,50.787135438600004,0.6876,0.20055,0.71625,48.84,11.04,50.0722198429,133.9,50.9876,12.45055,52.4857270985,0.6876,0.20055,0.71625,50.3,12.25,51.7701892985,133.92,51.0076,12.44055,52.502786041,0.6876,0.20055,0.71625,50.32,12.24,51.7872571199,133.96
2019-10-03 01:30:00,50.09528,11.31279,51.3567551142,0.69528,0.20279000000000003,0.7242500000000001,49.4,11.11,50.633902674,133.91,50.02528,11.20279,51.2643262207,0.69528,0.20279000000000003,0.7242500000000001,49.33,11.0,50.5415561692,133.9,51.50528,12.42279,52.9822572118,0.69528,0.20279000000000003,0.7242500000000001,50.81,12.22,52.2588222217,133.92,51.51528,12.40279,52.9872935076,0.69528,0.20279000000000003,0.7242500000000001,50.82,12.2,52.2638727995,133.96
2019-10-03 02:00:00,51.3888,11.1309,52.5804688097,0.6888000000000001,0.20090000000000002,0.7175,50.7,10.93,51.8647751369,133.91,51.3188,11.0309,52.4909514893,0.6888000000000001,0.20090000000000002,0.7175,50.63,10.83,51.7753396899,133.9,52.8288,12.2509,54.2306800644,0.6888000000000001,0.20090000000000002,0.7175,52.14,12.05,53.514316776,133.92,52.8588,12.2309,54.2553928403,0.6888000000000001,0.20090000000000002,0.7175,52.17,12.03,53.5390493005,133.96
2019-10-03 02:30:00,50.77264,11.43202,52.043751343,0.69264,0.20202,0.7215,50.08,11.23,51.3236719263,133.58,50.70264,11.48202,51.9864836881,0.69264,0.20202,0.7215,50.01,11.28,51.2663486119,133.58,52.19264,12.39202,53.6435814413,0.69264,0.20202,0.7215,51.5,12.19,52.9230205109,133.62,52.19264,12.23202,53.6068464233,0.69264,0.20202,0.7215,51.5,12.03,52.8863961714,133.58
2019-10-03 03:00:00,50.06416,11.59538,51.3894245332,0.70416,0.20538,0.7335,49.36,11.39,50.6570992063,132.6,49.98416,11.48538,51.2867449216,0.70416,0.20538,0.7335,49.28,11.28,50.554493371,132.56,51.47416,12.67538,53.0118326966,0.70416,0.20538,0.7335,50.77,12.47,52.2789996079,132.77,51.48416,12.64538,53.0143788632,0.70416,0.20538,0.7335,50.78,12.44,52.2815646285,132.52
2019-10-03 03:30:00,49.55784,11.739370000000001,50.9292873842,0.71784,0.20937000000000003,0.74775,48.84,11.53,50.1825318213,132.02,49.47784,11.63937,50.8284525149,0.71784,0.20937000000000003,0.74775,48.76,11.43,50.081758156,131.85,50.94784,12.82937,52.5383206361,0.71784,0.20937000000000003,0.74775,50.23,12.62,51.7910928635,132.43,50.95784,12.80937,52.5431386316,0.71784,0.20937000000000003,0.74775,50.24,12.6,51.7959226194,131.85
2019-10-03 04:00:00,49.30576,11.79168,50.6961703327,0.7257600000000001,0.21168,0.756,48.58,11.58,49.9410933,131.85,49.22576,11.68168,50.5928561676,0.7257600000000001,0.21168,0.756,48.5,11.47,49.837846061,131.85,50.69576,12.87168,52.3043041059,0.7257600000000001,0.21168,0.756,49.97,12.66,51.5487778711,131.85,50.70576,12.85168,52.3090792884,0.7257600000000001,0.21168,0.756,49.98,12.64,51.5535643773,131.85
2019-10-03 04:30:00,49.76032,11.67301,51.1111397737,0.7303200000000001,0.21301,0.76075,49.03,11.46,50.351489551,131.85,49.69032,11.57301,51.0202162105,0.7303200000000001,0.21301,0.76075,48.96,11.36,50.2606327059,131.85,51.16032,12.77301,52.7307133174,0.7303200000000001,0.21301,0.76075,50.43,12.56,51.9705541629,132.06,51.19032,12.74301,52.752565488,0.7303200000000001,0.21301,0.76075,50.46,12.53,51.9924273332,131.85
2019-10-03 05:00:00,49.5896,11.7528,50.96328812,0.7296,0.21280000000000002,0.76,48.86,11.54,50.204294637,131.85,49.5196,11.6528,50.8721783689,0.7296,0.21280000000000002,0.76,48.79,11.44,50.1132487472,131.85,50.9796,12.8428,52.5723989181,0.7296,0.21280000000000002,0.76,50.25,12.63,51.8129269584,131.89,50.9896,12.8128,52.5747767661,0.7296,0.21280000000000002,0.76,50.26,12.6,51.8153220582,131.85
2019-10-03 05:30:00,51.06032,10.81301,52.192695502,0.7303200000000001,0.21301,0.76075,50.33,10.6,51.4341219425,131.85,50.99032,10.69301,52.0994548586,0.7303200000000001,0.21301,0.76075,50.26,10.48,51.3409972634,131.85,52.48032,11.87301,53.8066199808,0.7303200000000001,0.21301,0.76075,51.75,11.66,53.0473194422,131.89,52.50032,11.84301,53.8195177047,0.7303200000000001,0.21301,0.76075,51.77,11.63,53.0602468897,131.85
2019-10-03 06:00:00,53.63784,10.21937,54.6026867751,0.71784,0.20937000000000003,0.74775,52.92,10.01,53.8583930321,131.85,53.57784,10.11937,54.5251005342,0.71784,0.20937000000000003,0.74775,52.86,9.91,53.7809231977,131.85,55.09784,11.26937,56.2385159198,0.71784,0.20937000000000003,0.74775,54.38,11.06,55.4933149127,131.89,55.12784,11.24937,56.2639055564,0.71784,0.20937000000000003,0.74775,54.41,11.04,55.5187328746,131.85
2019-10-03 06:30:00,59.85752,7.9363600000000005,60.3813589662,0.70752,0.20636000000000002,0.737,59.15,7.73,59.6529580155,132.68,59.78752,7.8563600000000005,60.301492023,0.70752,0.20636000000000002,0.737,59.08,7.65,59.5732230117,132.47,61.43752,8.97636,62.0898051422,0.70752,0.20636000000000002,0.737,60.73,8.77,61.3599690352,132.7,61.49752,8.92636,62.1419734881,0.70752,0.20636000000000002,0.737,60.79,8.72,61.4122341232,132.36
2019-10-03 07:00:00,65.7512,6.70035,66.0917165125,0.7212000000000001,0.21035,0.7512500000000001,65.03,6.49,65.353048896,133.14,65.6912,6.64035,66.0259646318,0.7212000000000001,0.21035,0.7512500000000001,64.97,6.43,65.2874091996,133.05,67.4512,7.73035,67.8927293056,0.7212000000000001,0.21035,0.7512500000000001,66.73,7.52,67.1523886396,133.11,67.5112,7.68035,67.9466695399,0.7212000000000001,0.21035,0.7512500000000001,66.79,7.47,67.2064357037,133.04
2019-10-03 07:30:00,71.07248,4.9823900000000005,71.2469060624,0.76248,0.22239,0.79425,70.31,4.76,70.4709422386,133.35,71.00248,4.91239,71.1722118643,0.76248,0.22239,0.79425,70.24,4.69,70.3964040275,133.05,72.88248,5.99239,73.1284119126,0.76248,0.22239,0.79425,72.12,5.77,72.3504478217,133.37,72.92248,5.91239,73.1617690113,0.76248,0.22239,0.79425,72.16,5.69,72.3839878702,133.04
2019-10-03 08:00:00,74.65392,2.66156,74.701349874,0.7939200000000001,0.23156000000000002,0.8270000000000001,73.86,2.43,73.8999627875,131.75,74.55392,2.58156,74.5986021277,0.7939200000000001,0.23156000000000002,0.8270000000000001,73.76,2.35,73.7974261069,131.52,76.49392,3.60156,76.5786591121,0.7939200000000001,0.23156000000000002,0.8270000000000001,75.7,3.37,75.7749754206,131.79,76.56392,3.53156,76.6453244614,0.7939200000000001,0.23156000000000002,0.8270000000000001,75.77,3.3,75.8418281689,131.42
2019-10-03 08:30:00,75.85688,1.9903400000000002,75.88298687220001,0.92688,0.27034,0.9655,74.93,1.72,74.9497384919,131.3,75.76688,1.9303400000000002,75.7914659935,0.92688,0.27034,0.9655,74.84,1.6600000000000001,74.8584076774,131.3,77.73688,2.92034,77.7917148407,0.92688,0.27034,0.9655,76.81,2.65,76.8556998537,131.41,77.78688,2.8403400000000003,77.838719359,0.92688,0.27034,0.9655,76.86,2.5700000000000003,76.9029550798,131.3
2019-10-03 09:00:00,75.1068,1.61115,75.1240787668,1.0668,0.31115000000000004,1.11125,74.04,1.3,74.0514118704,131.85,75.0168,1.53115,75.0324243415,1.0668,0.31115000000000004,1.11125,73.95,1.22,73.9600628718,131.85,76.9668,2.5311500000000002,77.0084087783,1.0668,0.31115000000000004,1.11125,75.9,2.22,75.9324594623,131.85,77.0268,2.46115,77.0661091373,1.0668,0.31115000000000004,1.11125,75.96,2.15,75.9904211069,131.85
2019-10-03 09:30:00,76.2312,1.1441,76.2397850092,1.3512,0.3941,1.4075,74.88,0.75,74.8837559154,131.85,76.1412,1.0741,76.1487756189,1.3512,0.3941,1.4075,74.79,0.68,74.7930912585,131.85,78.1212,2.0741,78.1487285901,1.3512,0.3941,1.4075,76.77,1.6800000000000002,76.7883799803,131.85,78.1712,1.9841000000000002,78.1963756337,1.3512,0.3941,1.4075,76.82,1.5899999999999999,76.8364529374,131.85
2019-10-03 10:00:00,76.78952,1.14486,76.7980539223,1.55952,0.45486000000000004,1.6245,75.23,0.6900000000000001,75.2331642296,131.96,76.70952,1.06486,76.7169106876,1.55952,0.45486000000000004,1.6245,75.15,0.61,75.1524756745,131.85,78.66952,2.05486,78.6963520543,1.55952,0.45486000000000004,1.6245,77.11,1.6,77.1265978765,131.99,78.71952,1.97486,78.7442880535,1.55952,0.45486000000000004,1.6245,77.16,1.52,77.1749700356,131.85
2019-10-03 10:30:00,74.37408,1.48119,74.3888277879,1.68408,0.49119,1.75425,72.69,0.99,72.69674133,131.85,74.27408,1.41119,74.2874849289,1.68408,0.49119,1.75425,72.59,0.92,72.59582977,131.85,76.21408,2.40119,76.2518963939,1.68408,0.49119,1.75425,74.53,1.9100000000000001,74.5544700202,131.85,76.25408,2.33119,76.2897054881,1.68408,0.49119,1.75425,74.57,1.8399999999999999,74.5926973638,131.85
2019-10-03 11:00:00,71.75112,1.5786600000000002,71.7684846479,1.4011200000000001,0.40866,1.4595,70.35,1.17,70.3597285384,131.85,71.68112,1.5186600000000001,71.6972056126,1.4011200000000001,0.40866,1.4595,70.28,1.11,70.2887651051,131.85,73.55112,2.50866,73.5938898839,1.4011200000000001,0.40866,1.4595,72.15,2.1,72.1805548607,131.85,73.61112,2.42866,73.6511736298,1.4011200000000001,0.40866,1.4595,72.21,2.02,72.2382481792,131.85
2019-10-03 11:30:00,71.24048,1.13014,71.2494435561,1.44048,0.42014,1.5005000000000002,69.8,0.71,69.8036109381,132.4,71.17048,1.1001400000000001,71.1789823716,1.44048,0.42014,1.5005000000000002,69.73,0.68,69.7333155672,132.09,73.02048,1.56014,73.0371449076,1.44048,0.42014,1.5005000000000002,71.58,1.1400000000000001,71.5890773792,132.41,73.07048,1.52014,73.0862905958,1.44048,0.42014,1.5005000000000002,71.63,1.1,71.6384456839,131.85
2019-10-03 12:00:00,71.796,2.373,71.8352054706,1.6560000000000001,0.483,1.725,70.14,1.8900000000000001,70.1654594512,131.85,71.726,2.443,71.7675924426,1.6560000000000001,0.483,1.725,70.07,1.96,70.0974072274,131.85,73.576,1.5030000000000001,73.5913499333,1.6560000000000001,0.483,1.725,71.92,1.02,71.927232673,131.9,73.636,1.583,73.6530134143,1.6560000000000001,0.483,1.725,71.98,1.1,71.9884046219,131.85
2019-10-03 12:30:00,73.08936,2.37648,73.1279850837,1.3593600000000001,0.39648000000000005,1.416,71.73,1.98,71.7573222745,131.85,73.01936,2.43648,73.0599984232,1.3593600000000001,0.39648000000000005,1.416,71.66,2.04,71.6890312391,131.85,74.88936,1.50648,74.9045107,1.3593600000000001,0.39648000000000005,1.416,73.53,1.11,73.5383777357,131.9,74.94936,1.58648,74.9661489154,1.3593600000000001,0.39648000000000005,1.416,73.59,1.19,73.5996209229,131.85
2019-10-03 13:00:00,72.98104000000001,2.14322,73.0125029803,1.2110400000000001,0.35322000000000003,1.2615,71.77,1.79,71.7923185306,132.18,72.91104,2.21322,72.9446234938,1.2110400000000001,0.35322000000000003,1.2615,71.7,1.8599999999999999,71.7241214655,132.08,74.80104,1.25322,74.8115375156,1.2110400000000001,0.35322000000000003,1.2615,73.59,0.9,73.5955032594,132.18,74.87104,1.33322,74.8829093068,1.2110400000000001,0.35322000000000003,1.2615,73.66,0.98,73.6665188535,131.95
2019-10-03 13:30:00,71.6092,1.2131,71.61947456,1.2792,0.37310000000000004,1.3325,70.33,0.84,70.3350161726,132.53,71.5492,1.2731,71.560525461,1.2792,0.37310000000000004,1.3325,70.27,0.9,70.2757632474,132.08,73.3992,0.4631,73.4006609115,1.2792,0.37310000000000004,1.3325,72.12,0.09,72.1200561564,132.57,73.4692,0.4431,73.4705361778,1.2792,0.37310000000000004,1.3325,72.19,0.07,72.1900339382,131.85
2019-10-03 14:00:00,70.10184,0.9126200000000001,70.1077802148,1.5518399999999999,0.45262,1.6165,68.55,0.46,68.5515433816,132.35,70.04184,0.97262,70.0485927071,1.5518399999999999,0.45262,1.6165,68.49,0.52,68.4919739824,132.21,71.85184,0.86262,71.8570179221,1.5518399999999999,0.45262,1.6165,70.3,0.41000000000000003,70.3011955802,132.49,71.92184,0.7726200000000001,71.9259898135,1.5518399999999999,0.45262,1.6165,70.37,0.32,70.370727579,131.85
2019-10-03 14:30:00,69.22264,1.22577,69.2334919,2.28264,0.6657700000000001,2.37775,66.94,0.56,66.9423423552,132.62,69.17264,1.29577,69.1847753806,2.28264,0.6657700000000001,2.37775,66.89,0.63,66.8929667454,132.46,70.92264,0.9457700000000001,70.9289457518,2.28264,0.6657700000000001,2.37775,68.64,0.28,68.6405710932,132.69,71.00264,0.8857700000000001,71.0081648507,2.28264,0.6657700000000001,2.37775,68.72,0.22,68.7203521528,132.1
2019-10-03 15:00:00,68.97904,1.04972,68.987026834,2.15904,0.6297200000000001,2.249,66.82,0.42,66.821319951,132.8,68.91904,1.10972,68.9279736609,2.15904,0.6297200000000001,2.249,66.76,0.48,66.7617255619,132.8,70.69904,1.06972,70.707132298,2.15904,0.6297200000000001,2.249,68.54,0.44,68.5414122994,132.8,70.75904,0.98972,70.7659613614,2.15904,0.6297200000000001,2.249,68.6,0.36,68.6009445999,132.54
2019-10-03 15:30:00,68.46048,0.62514,68.4633341421,2.04048,0.59514,2.1255,66.42,0.03,66.4200067751,132.9,68.42048,0.61514,68.4232451777,2.04048,0.59514,2.1255,66.38,0.02,66.380003013,132.9,70.17048,1.56514,70.1879329134,2.04048,0.59514,2.1255,68.13,0.97,68.1369048314,132.9,70.25048,1.4951400000000001,70.2663887207,2.04048,0.59514,2.1255,68.21,0.9,68.2159372874,132.85
2019-10-03 16:00:00,70.9772,1.07585,70.9853532291,1.3572,0.39585000000000004,1.41375,69.62,0.68,69.6233208056,132.16,70.9272,1.13585,70.9362943426,1.3572,0.39585000000000004,1.41375,69.57,0.74,69.5739354931,132.15,72.7472,0.7158500000000001,72.7507219831,1.3572,0.39585000000000004,1.41375,71.39,0.32,71.3907171837,132.16,72.8272,0.65585,72.8301530897,1.3572,0.39585000000000004,1.41375,71.47,0.26,71.4704729241,132.09
2019-10-03 16:30:00,73.48864,7.5025200000000005,73.8706167255,0.9686400000000001,0.28252000000000005,1.009,72.52,7.22,72.8785208412,133.03,72.93864,3.11252,73.0050202781,0.9686400000000001,0.28252000000000005,1.009,71.97,2.83,72.0256190532,133.03,74.80864,2.4725200000000003,74.8494888012,0.9686400000000001,0.28252000000000005,1.009,73.84,2.19,73.8724691614,133.03,74.87864,2.41252,74.9174944923,0.9686400000000001,0.28252000000000005,1.009,73.91,2.13,73.9406856879,133.01
2019-10-03 17:00:00,75.03832,14.52951,76.4320360141,0.9583200000000001,0.27951000000000004,0.9982500000000001,74.08,14.25,75.4381130464,131.83,73.84832,5.62951,74.0625799555,0.9583200000000001,0.27951000000000004,0.9982500000000001,72.89,5.35,73.0860766494,131.82,75.75832,4.93951,75.9191794493,0.9583200000000001,0.27951000000000004,0.9982500000000001,74.8,4.66,74.9450171793,131.85,75.81832,4.91951,75.9777548119,0.9583200000000001,0.27951000000000004,0.9982500000000001,74.86,4.64,75.003661244,131.39
2019-10-03 17:30:00,74.03176,15.26718,75.589604271,0.8817600000000001,0.25718,0.9185000000000001,73.15,15.01,74.6741093017,131.83,72.87176,4.88718,73.0354566895,0.8817600000000001,0.25718,0.9185000000000001,71.99,4.63,72.1387343942,131.82,74.76176,4.19718,74.8794836938,0.8817600000000001,0.25718,0.9185000000000001,73.88,3.94,73.9849849632,131.85,74.82176,4.17718,74.938271946,0.8817600000000001,0.25718,0.9185000000000001,73.94,3.92,74.0438383662,131.65
2019-10-03 18:00:00,74.55224,15.54107,76.154851098,0.79224,0.23107000000000003,0.82525,73.76,15.31,75.3321558168,131.83,73.37224,4.54107,73.5126310192,0.79224,0.23107000000000003,0.82525,72.58,4.31,72.7078572095,131.82,75.26224,3.84107,75.3601923336,0.79224,0.23107000000000003,0.82525,74.47,3.61,74.5574476494,131.85,75.34224,3.82107,75.439072795,0.79224,0.23107000000000003,0.82525,74.55,3.59,74.6363892481,131.65
