Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-03 18:30:00,76.05968,15.25574,77.5745610664,0.7396800000000001,0.21574000000000002,0.7705000000000001,75.32,15.04,76.806926771,131.83,74.83968,4.84574,74.9963925709,0.7396800000000001,0.21574000000000002,0.7705000000000001,74.1,4.63,74.244507541,131.82,76.77968,4.14574,76.8915237269,0.7396800000000001,0.21574000000000002,0.7705000000000001,76.04,3.93,76.1414900038,131.76,76.83968,4.12574,76.9503616174,0.7396800000000001,0.21574000000000002,0.7705000000000001,76.1,3.91,76.2003812326,131.65
2019-10-03 19:00:00,77.26144,14.55042,78.6196211709,0.7214400000000001,0.21042000000000002,0.7515000000000001,76.54,14.34,77.8717355656,131.09,76.03144,5.40042,76.2229913127,0.7214400000000001,0.21042000000000002,0.7515000000000001,75.31,5.19,75.4886229839,131.05,77.96144,4.71042,78.1036118464,0.7214400000000001,0.21042000000000002,0.7515000000000001,77.24,4.5,77.3709738856,131.1,78.04144,4.70042,78.1828645257,0.7214400000000001,0.21042000000000002,0.7515000000000001,77.32,4.49,77.4502582307,130.94
2019-10-03 19:30:00,77.93528,14.49154,79.2711334614,0.72528,0.21154,0.7555000000000001,77.21,14.28,78.519440268,131.75,76.67528,5.48154,76.8709687974,0.72528,0.21154,0.7555000000000001,75.95,5.27,76.1326171887,131.45,78.65528,4.79154,78.8010909027,0.72528,0.21154,0.7555000000000001,77.93,4.58,78.0644688703,131.76,78.71528,4.78154,78.8603730035,0.72528,0.21154,0.7555000000000001,77.99,4.57,78.1237799905,131.1
2019-10-03 20:00:00,76.44512,15.06441,77.9152925969,0.7351200000000001,0.21441000000000002,0.76575,75.71,14.85,77.1526188797,131.84,75.22512,4.9844100000000005,75.390072437,0.7351200000000001,0.21441000000000002,0.76575,74.49,4.77,74.6425682838,131.83,77.16512,4.29441,77.2845243361,0.7351200000000001,0.21441000000000002,0.76575,76.43,4.08,76.5388221754,131.84,77.22512,4.26441,77.3427718126,0.7351200000000001,0.21441000000000002,0.76575,76.49,4.05,76.5971448554,131.62
2019-10-03 20:30:00,73.55336,16.32098,75.3423596355,0.7233600000000001,0.21098000000000003,0.7535000000000001,72.83,16.11,74.5904886698,131.62,72.38336,3.80098,72.4830894337,0.7233600000000001,0.21098000000000003,0.7535000000000001,71.66,3.59,71.7498689894,131.58,74.26336,3.06098,74.3264168183,0.7233600000000001,0.21098000000000003,0.7535000000000001,73.54,2.85,73.5952043275,131.63,74.34336,3.06098,74.4063490211,0.7233600000000001,0.21098000000000003,0.7535000000000001,73.62,2.85,73.675144384,131.62
2019-10-03 21:00:00,69.94832,2.98951,70.0121749474,0.7183200000000001,0.20951000000000003,0.7482500000000001,69.23,2.7800000000000002,69.2857943593,131.62,69.85832,2.30951,69.8964856746,0.7183200000000001,0.20951000000000003,0.7482500000000001,69.14,2.1,69.1718844618,131.58,71.62832,3.10951,71.6957828499,0.7183200000000001,0.20951000000000003,0.7482500000000001,70.91,2.9,70.9692757466,131.63,71.71832,3.01951,71.7818560937,0.7183200000000001,0.20951000000000003,0.7482500000000001,71.0,2.81,71.05558458,131.62
2019-10-03 21:30:00,66.92648,3.26189,67.0059225111,0.72648,0.21189000000000002,0.75675,66.2,3.05,66.2702233284,131.9,66.87648,3.20189,66.9530856403,0.72648,0.21189000000000002,0.75675,66.15,2.99,66.2175399724,131.8,68.60648,4.20189,68.7350345716,0.72648,0.21189000000000002,0.75675,67.88,3.99,67.9971653821,131.94,68.67648,4.16189,68.8024725832,0.72648,0.21189000000000002,0.75675,67.95,3.95,68.0647118557,131.71
2019-10-03 22:00:00,62.61608,5.09344,62.8228987361,0.7660800000000001,0.22344000000000003,0.798,61.85,4.87,62.0414329299,132.77,62.59608,5.04344,62.7989292775,0.7660800000000001,0.22344000000000003,0.798,61.83,4.82,62.0175886342,132.72,64.23608,6.07344,64.5225592115,0.7660800000000001,0.22344000000000003,0.798,63.47,5.85,63.7390257221,132.78,64.31608,6.03344,64.5984562107,0.7660800000000001,0.22344000000000003,0.798,63.55,5.8100000000000005,63.8150342788,132.61
2019-10-03 22:30:00,58.55904,6.41722,58.9096076905,0.7790400000000001,0.22722,0.8115,57.78,6.19,58.1106229531,132.35,58.52904,6.36722,58.8743578636,0.7790400000000001,0.22722,0.8115,57.75,6.14,58.0754862227,132.32,60.08904,7.42722,60.5463155365,0.7790400000000001,0.22722,0.8115,59.31,7.2,59.7454274401,132.41,60.16904,7.39722,60.6220441609,0.7790400000000001,0.22722,0.8115,59.39,7.17,59.8212420466,132.19
2019-10-03 23:00:00,54.10576,5.13918,54.3492818375,0.78576,0.22918000000000002,0.8185,53.32,4.91,53.5455927225,133.16,54.09576,5.24918,54.3498403001,0.78576,0.22918000000000002,0.8185,53.31,5.02,53.5458355057,133.06,55.54576,5.86918,55.8549794365,0.78576,0.22918000000000002,0.8185,54.76,5.64,55.0496793814,133.19,56.00576,16.53918,58.3968289229,0.78576,0.22918000000000002,0.8185,55.22,16.31,57.5783335987,132.87
2019-10-03 23:30:00,50.45792,3.30981,50.566357719,0.7879200000000001,0.22981000000000001,0.8207500000000001,49.67,3.08,49.7654026408,130.98,50.41792,3.22981,50.521266114,0.7879200000000001,0.22981000000000001,0.8207500000000001,49.63,3.0,49.720588291,130.97,51.82792,4.20981,51.9986133638,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.04,3.98,51.1949411563,130.97,52.58792,24.11981,57.8554627011,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.8,23.89,57.0435982385,130.96
2019-10-04 00:00:00,47.92672,6.43946,48.3573896633,0.7867200000000001,0.22946000000000003,0.8195,47.14,6.21,47.5472785762,130.73,47.90672,6.49946,48.3455975395,0.7867200000000001,0.22946000000000003,0.8195,47.12,6.27,47.5353268633,130.67,49.24672,7.18946,49.7687428599,0.7867200000000001,0.22946000000000003,0.8195,48.46,6.96,48.9572589102,130.74,49.51672,13.05946,51.2099116876,0.7867200000000001,0.22946000000000003,0.8195,48.73,12.83,50.3906916007,130.63
2019-10-04 00:30:00,46.36696,8.71953,47.1797115619,0.7869600000000001,0.22953,0.8197500000000001,45.58,8.49,46.3639569062,131.92,46.33696,8.62953,47.1336679038,0.7869600000000001,0.22953,0.8197500000000001,45.55,8.4,46.3180580336,131.85,47.66696,9.72953,48.6497978378,0.7869600000000001,0.22953,0.8197500000000001,46.88,9.5,47.8328799049,131.92,47.72696,9.71953,48.7065906656,0.7869600000000001,0.22953,0.8197500000000001,46.94,9.49,47.8897034862,131.85
2019-10-04 01:00:00,45.14008,9.02919,46.0342600078,0.82008,0.23919,0.8542500000000001,44.32,8.79,45.1832546415,132.18,45.12008,8.94919,45.9990176076,0.82008,0.23919,0.8542500000000001,44.3,8.71,45.1481350667,132.09,46.42008,10.05919,47.4974855194,0.82008,0.23919,0.8542500000000001,45.6,9.82,46.6453899115,132.19,46.49008,10.05919,47.56589999,0.82008,0.23919,0.8542500000000001,45.67,9.82,46.7138234359,131.95
2019-10-04 01:30:00,45.72648,8.78689,46.5630798924,0.8464800000000001,0.24689000000000003,0.88175,44.88,8.54,45.6852930384,132.78,45.70648,8.69689,46.5265323193,0.8464800000000001,0.24689000000000003,0.88175,44.86,8.45,45.6489003153,132.64,47.02648,9.81689,48.0402034807,0.8464800000000001,0.24689000000000003,0.88175,46.18,9.57,47.1611842515,132.78,47.08648,9.79689,48.0948609777,0.8464800000000001,0.24689000000000003,0.88175,46.24,9.55,47.2158882157,132.29
2019-10-04 02:00:00,46.79696,8.67703,47.5946038418,0.84696,0.24703000000000003,0.8822500000000001,45.95,8.43,46.7168855983,132.78,46.76696,8.57703,47.5469661625,0.84696,0.24703000000000003,0.8822500000000001,45.92,8.33,46.6694257518,132.64,48.10696,9.69703,49.0745554362,0.84696,0.24703000000000003,0.8822500000000001,47.26,9.45,48.1955402501,132.86,48.17696,9.67703,49.1392346752,0.84696,0.24703000000000003,0.8822500000000001,47.33,9.43,48.2602714456,132.29
2019-10-04 02:30:00,46.8872,8.6971,47.6869905975,0.8472000000000001,0.24710000000000001,0.8825000000000001,46.04,8.45,46.8090172937,132.78,46.8572,8.6071,47.6411519828,0.8472000000000001,0.24710000000000001,0.8825000000000001,46.01,8.36,46.763337135,132.64,48.2172,9.7171,49.1865876866,0.8472000000000001,0.24710000000000001,0.8825000000000001,47.37,9.47,48.3073265665,132.86,48.2672,9.7071,49.2336306426,0.8472000000000001,0.24710000000000001,0.8825000000000001,47.42,9.46,48.3544000066,132.29
2019-10-04 03:00:00,45.80768,8.91724,46.6675552842,0.8476800000000001,0.24724000000000002,0.883,44.96,8.67,45.7883227472,132.9,45.77768,8.82724,46.6209840329,0.8476800000000001,0.24724000000000002,0.883,44.93,8.58,45.7418987363,132.9,47.10768,9.94724,48.1464546836,0.8476800000000001,0.24724000000000002,0.883,46.26,9.7,47.266030085,132.86,47.17768,9.93724,48.2128844709,0.8476800000000001,0.24724000000000002,0.883,46.33,9.69,47.332494124,132.54
2019-10-04 03:30:00,45.22768,9.31724,46.1774187174,0.8476800000000001,0.24724000000000002,0.883,44.38,9.07,45.2973431892,132.61,45.20768,9.22724,46.1397473877,0.8476800000000001,0.24724000000000002,0.883,44.36,8.98,45.2598055674,132.55,46.51768,10.34724,47.6545897915,0.8476800000000001,0.24724000000000002,0.883,45.67,10.1,46.7734850102,132.75,46.57768,10.33724,47.7109924965,0.8476800000000001,0.24724000000000002,0.883,45.73,10.09,46.8299156523,132.19
2019-10-04 04:00:00,44.58184,9.47262,45.5770884047,0.83184,0.24262000000000003,0.8665,43.75,9.23,44.7130338939,132.85,44.56184,9.38262,45.538897025,0.83184,0.24262000000000003,0.8665,43.73,9.14,44.6749650252,132.55,45.84184,10.50262,47.0295579551,0.83184,0.24262000000000003,0.8665,45.01,10.26,46.164571914,132.86,45.92184,10.49262,47.1053124759,0.83184,0.24262000000000003,0.8665,45.09,10.25,46.2403568325,131.86
2019-10-04 04:30:00,44.78168,9.29674,45.7365088113,0.8116800000000001,0.23674,0.8455,43.97,9.06,44.8937022309,132.85,44.77168,9.20674,45.7085045856,0.8116800000000001,0.23674,0.8455,43.96,8.97,44.8658277534,132.71,46.06168,10.326740000000001,47.2050836611,0.8116800000000001,0.23674,0.8455,45.25,10.09,46.3613049859,132.86,46.12168,10.326740000000001,47.263632161,0.8116800000000001,0.23674,0.8455,45.31,10.09,46.4198685909,132.41
2019-10-04 05:00:00,44.76112,9.01366,45.659653199,0.80112,0.23366,0.8345,43.96,8.78,44.8282277142,132.27,44.74112,8.93366,45.6243147877,0.80112,0.23366,0.8345,43.94,8.7,44.793008383,132.12,46.04112,10.04366,47.1238775681,0.80112,0.23366,0.8345,45.24,9.81,46.2913998492,132.37,46.11112,10.03366,47.1901443169,0.80112,0.23366,0.8345,45.31,9.8,46.3576973112,131.85
2019-10-04 05:30:00,45.8268,8.6324,46.6327559554,0.7968000000000001,0.23240000000000002,0.8300000000000001,45.03,8.4,45.8067778828,131.88,45.8068,8.5424,46.5965183678,0.7968000000000001,0.23240000000000002,0.8300000000000001,45.01,8.31,45.7706914958,131.85,47.1068,9.6524,48.0855428585,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.31,9.42,47.258359049,131.88,47.1968,9.6424,48.1717116989,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.4,9.41,47.3445677982,131.85
2019-10-04 06:00:00,46.91168,8.51674,47.6785127772,0.8116800000000001,0.23674,0.8455,46.1,8.28,46.8376814114,131.38,46.91168,8.42674,47.6625184757,0.8116800000000001,0.23674,0.8455,46.1,8.19,46.8218549398,131.36,48.23168,9.51674,49.1616038779,0.8116800000000001,0.23674,0.8455,47.42,9.28,48.3195074478,131.41,48.30168,9.50674,49.2283495178,0.8116800000000001,0.23674,0.8455,47.49,9.27,48.3862893804,131.2
2019-10-04 06:30:00,52.6072,6.47835,53.0045895236,0.8172,0.23835,0.8512500000000001,51.79,6.24,52.1645636424,133.06,52.5872,6.42835,52.9786493558,0.8172,0.23835,0.8512500000000001,51.77,6.19,52.1387475876,132.98,54.0272,7.4883500000000005,54.5436863951,0.8172,0.23835,0.8512500000000001,53.21,7.25,53.7016442951,133.06,54.1072,7.44835,54.6174606656,0.8172,0.23835,0.8512500000000001,53.29,7.21,53.7755353297,132.79
2019-10-04 07:00:00,58.20104,4.84947,58.4027261039,0.8210400000000001,0.23947000000000002,0.8552500000000001,57.38,4.61,57.5648894727,133.06,58.18104,4.79947,58.378663292,0.8210400000000001,0.23947000000000002,0.8552500000000001,57.36,4.5600000000000005,57.540969752,132.98,59.75104,5.83947,60.0357076327,0.8210400000000001,0.23947000000000002,0.8552500000000001,58.93,5.6,59.1954804018,133.06,59.83104,5.79947,60.1114564768,0.8210400000000001,0.23947000000000002,0.8552500000000001,59.01,5.5600000000000005,59.2713564886,132.95
2019-10-04 07:30:00,63.46104,3.11947,63.5376635624,0.8210400000000001,0.23947000000000002,0.8552500000000001,62.64,2.88,62.706171945,132.09,63.42104,3.06947,63.4952751058,0.8210400000000001,0.23947000000000002,0.8552500000000001,62.6,2.83,62.6639361994,132.08,65.10104,4.06947,65.2281074014,0.8210400000000001,0.23947000000000002,0.8552500000000001,64.28,3.83,64.3940004969,132.09,65.17104,4.00947,65.2942593523,0.8210400000000001,0.23947000000000002,0.8552500000000001,64.35,3.77,64.4603397447,132.04
2019-10-04 08:00:00,66.51904,1.73472,66.5416556452,0.8390400000000001,0.24472000000000002,0.874,65.68,1.49,65.6968987091,132.37,66.47904,1.6747200000000002,66.50013117579999,0.8390400000000001,0.24472000000000002,0.874,65.64,1.43,65.6555747823,132.34,68.21904,2.65472,68.2706742079,0.8390400000000001,0.24472000000000002,0.874,67.38,2.41,67.4230858089,132.37,68.29904,2.59472,68.348309685,0.8390400000000001,0.24472000000000002,0.874,67.46,2.35,67.500919253,132.19
2019-10-04 08:30:00,68.00184,1.14762,68.0115231049,0.71184,0.20762000000000003,0.7415,67.29,0.9400000000000001,67.2965652913,132.89,67.95184,1.07762,67.9603842268,0.71184,0.20762000000000003,0.7415,67.24,0.87,67.2456281107,132.89,69.74184,2.06762,69.7724823913,0.71184,0.20762000000000003,0.7415,69.03,1.8599999999999999,69.0550541235,132.9,69.80184,1.9876200000000002,69.8301331851,0.71184,0.20762000000000003,0.7415,69.09,1.78,69.1129257086,132.88
2019-10-04 09:00:00,67.11008,1.06044,67.118457749,1.03008,0.30044000000000004,1.073,66.08,0.76,66.0843703155,132.24,67.05008,1.00044,67.057543261,1.03008,0.30044000000000004,1.073,66.02,0.7000000000000001,66.0237108924,132.21,68.81008,1.97044,68.8382869005,1.03008,0.30044000000000004,1.073,67.78,1.67,67.8005700566,132.24,68.87008,1.91044,68.8965724851,1.03008,0.30044000000000004,1.073,67.84,1.6099999999999999,67.8591018213,132.08
2019-10-04 09:30:00,67.27056,1.32058,67.2835208223,1.03056,0.30058,1.0735000000000001,66.24,1.02,66.2478527954,132.75,67.21056,1.27058,67.2225687478,1.03056,0.30058,1.0735000000000001,66.18,0.97,66.1871082614,132.73,69.00056,2.2505800000000002,69.0372536436,1.03056,0.30058,1.0735000000000001,67.97,1.9500000000000002,67.9979661461,132.74,69.05056,2.19058,69.0852985595,1.03056,0.30058,1.0735000000000001,68.02,1.8900000000000001,68.0462526521,132.69
2019-10-04 10:00:00,68.44192,1.6343100000000002,68.4614298891,1.11192,0.32431000000000004,1.15825,67.33,1.31,67.3427427419,133.26,68.37192,1.5843099999999999,68.3902733045,1.11192,0.32431000000000004,1.15825,67.26,1.26,67.2718009273,133.23,70.19192,2.56431,70.2387451416,1.11192,0.32431000000000004,1.15825,69.08,2.24,69.1163077718,133.35,70.25192,2.51431,70.2968990672,1.11192,0.32431000000000004,1.15825,69.14,2.19,69.1746752793,133.07
2019-10-04 10:30:00,70.29048,2.8963900000000002,70.3501290238,1.53048,0.44639,1.5942500000000002,68.76,2.45,68.8036343517,133.8,70.28048,2.84639,70.3380963992,1.53048,0.44639,1.5942500000000002,68.75,2.4,68.7918781543,133.67,72.02048,3.83639,72.1225861132,1.53048,0.44639,1.5942500000000002,70.49,3.39,70.5714687391,133.82,72.15048,3.79639,72.2502895583,1.53048,0.44639,1.5942500000000002,70.62,3.35,70.6994123031,133.64
2019-10-04 11:00:00,71.55064,3.29602,71.6265162649,1.4606400000000002,0.42602,1.5215,70.09,2.87,70.1487348425,133.03,71.54064,3.24602,71.6142431186,1.4606400000000002,0.42602,1.5215,70.08,2.8200000000000003,70.1367150642,132.98,73.29064,4.23602,73.4129537415,1.4606400000000002,0.42602,1.5215,71.83,3.81,71.9309738569,133.16,73.43064,4.18602,73.5498582884,1.4606400000000002,0.42602,1.5215,71.97,3.76,72.0681517732,132.9
2019-10-04 11:30:00,71.92656,3.52858,72.0130606921,1.36656,0.39858000000000005,1.4235,70.56,3.13,70.6293883592,132.9,71.90656,3.47858,71.9906514059,1.36656,0.39858000000000005,1.4235,70.54,3.08,70.6072092636,132.98,73.66656,4.46858,73.801966569,1.36656,0.39858000000000005,1.4235,72.3,4.07,72.4144660962,132.9,73.80656,4.42858,73.9393036203,1.36656,0.39858000000000005,1.4235,72.44,4.03,72.5520123773,132.9
2019-10-04 12:00:00,72.20032,3.31676,72.2764630084,1.12032,0.32676000000000005,1.167,71.08,2.99,71.1428597963,132.9,72.16032,3.25676,72.2337751208,1.12032,0.32676000000000005,1.167,71.04,2.93,71.1003973266,132.98,73.98032,4.25676,74.1026838448,1.12032,0.32676000000000005,1.167,72.86,3.93,72.9659132746,132.9,74.10032,4.20676,74.2196352308,1.12032,0.32676000000000005,1.167,72.98,3.88,73.0830678064,132.9
2019-10-04 12:30:00,73.05432,3.52251,73.1391943308,1.17432,0.34251000000000004,1.22325,71.88,3.18,71.950307852,133.23,73.01432,3.47251,73.0968484325,1.17432,0.34251000000000004,1.22325,71.84,3.13,71.9081532234,133.22,74.84432,4.47251,74.9778339375,1.17432,0.34251000000000004,1.22325,73.67,4.13,73.7856747614,133.24,74.96432,4.43251,75.0952489706,1.17432,0.34251000000000004,1.22325,73.79,4.09,73.9032624449,133.15
2019-10-04 13:00:00,71.85512,3.90566,71.9611871098,1.66512,0.48566000000000004,1.7345000000000002,70.19,3.42,70.2732701673,133.23,71.82512,3.8556600000000003,71.9285338169,1.66512,0.48566000000000004,1.7345000000000002,70.16,3.37,70.2408890889,133.22,73.55512,4.85566,73.7152162871,1.66512,0.48566000000000004,1.7345000000000002,71.89,4.37,72.0226978112,133.4,73.73512,4.81566,73.8922086735,1.66512,0.48566000000000004,1.7345000000000002,72.07,4.33,72.1999570637,133.05
2019-10-04 13:30:00,70.58744,4.43342,70.7265289594,1.89744,0.55342,1.9765000000000001,68.69,3.88,68.7994949109,133.56,70.70744,7.56342,71.1108106651,1.89744,0.55342,1.9765000000000001,68.81,7.01,69.166149235,133.55,72.24744,5.01342,72.4211776116,1.89744,0.55342,1.9765000000000001,70.35,4.46,70.4912342068,133.56,72.40744,4.97342,72.5780426427,1.89744,0.55342,1.9765000000000001,70.51,4.42,70.6484005481,133.55
2019-10-04 14:00:00,70.77928,1.51604,70.7955143678,1.28928,0.37604000000000004,1.343,69.49,1.1400000000000001,69.4993503567,131.82,71.75928,18.81604,74.1851577298,1.28928,0.37604000000000004,1.343,70.47,18.44,72.8426695008,131.71,72.46928,0.6960400000000001,72.4726225233,1.28928,0.37604000000000004,1.343,71.18,0.32,71.1807192995,131.85,72.60928,0.75604,72.6132160051,1.28928,0.37604000000000004,1.343,71.32,0.38,71.3210123316,131.48
2019-10-04 14:30:00,70.15264,1.28702,70.1644448382,1.29264,0.37702,1.3465,68.86,0.91,68.8660126623,131.74,71.13264,18.98702,73.6230901406,1.29264,0.37702,1.3465,69.84,18.61,72.2769513746,131.52,71.82264,0.49702,71.824359694,1.29264,0.37702,1.3465,70.53,0.12,70.5301020841,131.76,71.99264,0.53702,71.9946428886,1.29264,0.37702,1.3465,70.7,0.16,70.7001810464,131.34
2019-10-04 15:00:00,68.7144,0.8229500000000001,68.7193278057,1.2444,0.36295000000000005,1.2962500000000001,67.47,0.46,67.4715680861,131.74,69.6644,19.50295,72.3428896718,1.2444,0.36295000000000005,1.2962500000000001,68.42,19.14,71.0467170248,131.77,70.3444,0.76295,70.3485373271,1.2444,0.36295000000000005,1.2962500000000001,69.1,0.4,69.1011577327,131.76,70.5044,0.7229500000000001,70.5081064564,1.2444,0.36295000000000005,1.2962500000000001,69.26,0.36,69.2609355986,131.34
2019-10-04 15:30:00,67.07176,0.8709300000000001,67.0774142954,1.27176,0.37093000000000004,1.32475,65.8,0.5,65.8018996686,130.79,68.01176,20.20093,70.9484113364,1.27176,0.37093000000000004,1.32475,66.74,19.83,69.6236777253,130.79,68.65176,1.70093,68.6728280615,1.27176,0.37093000000000004,1.32475,67.38,1.33,67.3931250203,130.79,68.83176,1.67093,68.8520383995,1.27176,0.37093000000000004,1.32475,67.56,1.3,67.5725062433,130.79
2019-10-04 16:00:00,68.13728,0.64629,68.1403449989,1.42728,0.41629000000000005,1.48675,66.71,0.23,66.7103964911,130.79,69.09728,19.93629,71.9158519546,1.42728,0.41629000000000005,1.48675,67.67,19.52,70.4291083289,130.79,69.72728,1.47629,69.7429065093,1.42728,0.41629000000000005,1.48675,68.3,1.06,68.3082249806,130.79,69.92728,1.44629,69.9422350441,1.42728,0.41629000000000005,1.48675,68.5,1.03,68.507743358,130.49
2019-10-04 16:30:00,69.45744,0.70842,69.461052614,1.5374400000000001,0.44842000000000004,1.6015000000000001,67.92,0.26,67.9204976425,130.79,70.40744,20.10842,73.2226478779,1.5374400000000001,0.44842000000000004,1.6015000000000001,68.87,19.66,71.6211735453,130.79,71.11744,1.5884200000000002,71.1351766024,1.5374400000000001,0.44842000000000004,1.6015000000000001,69.58,1.1400000000000001,69.5893382638,130.79,71.26744,1.55842,71.2844771114,1.5374400000000001,0.44842000000000004,1.6015000000000001,69.73,1.11,69.7388342317,130.77
2019-10-04 17:00:00,70.26872,1.55796,70.2859890007,2.11872,0.6179600000000001,2.207,68.15,0.9400000000000001,68.1564824503,130.25,71.23872,20.72796,74.1930155271,2.11872,0.6179600000000001,2.207,69.12,20.11,71.9860160031,130.12,71.90872,2.36796,71.9476979938,2.11872,0.6179600000000001,2.207,69.79,1.75,69.8119373746,130.31,72.06872,2.33796,72.1066325618,2.11872,0.6179600000000001,2.207,69.95,1.72,69.9711433378,130.03
2019-10-04 17:30:00,71.34184,1.37512,71.3550915464,1.73184,0.50512,1.804,69.61,0.87,69.6154365066,130.02,72.37184,20.48512,75.2151804252,1.73184,0.50512,1.804,70.64,19.98,73.4112389216,129.84,72.98184,2.18512,73.014544573,1.73184,0.50512,1.804,71.25,1.6800000000000002,71.2698035636,130.14,73.19184,2.16512,73.2238566807,1.73184,0.50512,1.804,71.46,1.6600000000000001,71.4792781161,129.74
2019-10-04 18:00:00,71.74832,1.31701,71.7604064799,1.0183200000000001,0.29701000000000005,1.06075,70.73,1.02,70.7373543469,129.74,72.76832,20.33701,75.5567493435,1.0183200000000001,0.29701000000000005,1.06075,71.75,20.04,74.4960676815,129.74,73.38832,2.12701,73.4191370418,1.0183200000000001,0.29701000000000005,1.06075,72.37,1.83,72.3931336523,129.74,73.59832,2.08701,73.6279044762,1.0183200000000001,0.29701000000000005,1.06075,72.58,1.79,72.6020695297,129.74
2019-10-04 18:30:00,71.5188,2.20715,71.552849451,0.7788,0.22715000000000002,0.81125,70.74,1.98,70.7677044986,129.74,72.5088,19.86715,75.1813123493,0.7788,0.22715000000000002,0.81125,71.73,19.64,74.3701721122,129.74,73.1488,2.89715,73.2061501485,0.7788,0.22715000000000002,0.81125,72.37,2.67,72.4192363948,129.84,73.3788,2.89715,73.4359705292,0.7788,0.22715000000000002,0.81125,72.6,2.67,72.6490805172,129.63
2019-10-04 19:00:00,73.20448,5.83714,73.4368306468,0.74448,0.21714000000000003,0.7755000000000001,72.46,5.62,72.6776169119,131.0,73.21448,5.74714,73.4397011149,0.74448,0.21714000000000003,0.7755000000000001,72.47,5.53,72.6806838163,130.96,74.88448,6.77714,75.1905244792,0.74448,0.21714000000000003,0.7755000000000001,74.14,6.5600000000000005,74.429652693,130.97,75.14448,6.74714,75.4467810622,0.74448,0.21714000000000003,0.7755000000000001,74.4,6.53,74.6860154246,130.92
2019-10-04 19:30:00,73.76,5.7875,73.9867066185,0.78,0.2275,0.8125,72.98,5.5600000000000005,73.1914885762,130.79,73.77,5.6975,73.9896912161,0.78,0.2275,0.8125,72.99,5.47,73.1946787683,130.79,75.46,6.7075,75.75752211,0.78,0.2275,0.8125,74.68,6.48,74.960608322,130.79,75.7,6.6975,75.9957005774,0.78,0.2275,0.8125,74.92,6.47,75.19885172,130.79
2019-10-04 20:00:00,72.74344,6.41142,73.025436455,0.79344,0.23142000000000001,0.8265,71.95,6.18,72.2149215883,131.61,72.73344,6.33142,73.0084938446,0.79344,0.23142000000000001,0.8265,71.94,6.1,72.1981551011,131.61,74.41344,7.36142,74.7766712087,0.79344,0.23142000000000001,0.8265,73.62,7.13,73.9644597087,131.64,74.65344,7.34142,75.0135491191,0.79344,0.23142000000000001,0.8265,73.86,7.11,74.2014265362,131.43
2019-10-04 20:30:00,69.98728,7.34504,70.371648939,0.73728,0.21504,0.768,69.25,7.13,69.6160857848,131.26,69.98728,7.26504,70.3633439228,0.73728,0.21504,0.768,69.25,7.05,69.6079377657,131.18,71.62728,8.30504,72.1071489493,0.73728,0.21504,0.768,70.89,8.09,71.3501240363,131.25,71.83728,8.29504,72.3146076972,0.73728,0.21504,0.768,71.1,8.08,71.5576438964,131.01
2019-10-04 21:00:00,68.12576,7.82168,68.5733027759,0.7257600000000001,0.21168,0.756,67.4,7.61,67.8282544372,130.79,68.10576,7.75168,68.5454818934,0.7257600000000001,0.21168,0.756,67.38,7.54,67.8005604697,130.79,69.73576,8.77168,70.28526583,0.7257600000000001,0.21168,0.756,69.01,8.56,69.5388646729,130.79,69.93576,8.79168,70.4861983937,0.7257600000000001,0.21168,0.756,69.21,8.58,69.7398057066,130.79
2019-10-04 21:30:00,64.6316,8.89755,65.2411688626,0.7116,0.20755,0.7412500000000001,63.92,8.69,64.5080033794,131.23,64.6316,8.82755,65.2316591661,0.7116,0.20755,0.7412500000000001,63.92,8.62,64.4986108378,131.17,66.1516,9.86755,66.8835011461,0.7116,0.20755,0.7412500000000001,65.44,9.66,66.1491436075,131.32,66.3916,9.887550000000001,67.123827331,0.7116,0.20755,0.7412500000000001,65.68,9.68,66.3894931446,130.96
2019-10-04 22:00:00,61.36744,9.93342,62.1661927823,0.6974400000000001,0.20342000000000002,0.7265,60.67,9.73,61.4452748387,131.86,61.38744,9.86342,62.1747926724,0.6974400000000001,0.20342000000000002,0.7265,60.69,9.66,61.453980343,131.81,62.82744,10.94342,63.7733930276,0.6974400000000001,0.20342000000000002,0.7265,62.13,10.74,63.0514432824,131.87,63.05744,10.96342,64.0034164514,0.6974400000000001,0.20342000000000002,0.7265,62.36,10.76,63.281491765,131.63
2019-10-04 22:30:00,58.32672,10.81321,59.3205847616,0.69672,0.20321000000000003,0.72575,57.63,10.61,58.5985409375,131.78,58.31672,10.74321,59.2980302595,0.69672,0.20321000000000003,0.72575,57.62,10.54,58.5760701994,131.43,59.74672,11.82321,60.9053269055,0.69672,0.20321000000000003,0.72575,59.05,11.62,60.1824467764,131.87,59.93672,11.84321,61.0955974475,0.69672,0.20321000000000003,0.72575,59.24,11.64,60.3727355683,131.2
2019-10-04 23:00:00,55.55232,11.53776,56.737819514,0.7123200000000001,0.20776000000000003,0.742,54.84,11.33,55.9981651485,131.78,55.55232,11.47776,56.7256488019,0.7123200000000001,0.20776000000000003,0.742,54.84,11.27,55.9860562998,131.85,56.95232,12.57776,58.3246671658,0.7123200000000001,0.20776000000000003,0.742,56.24,12.37,57.5843251241,131.87,57.11232,12.60776,58.4873722097,0.7123200000000001,0.20776000000000003,0.742,56.4,12.4,57.7470345559,131.85
2019-10-04 23:30:00,51.338,13.0465,52.9698159922,0.708,0.20650000000000002,0.7375,50.63,12.84,52.2327722795,132.76,51.328,12.9765,52.9429233822,0.708,0.20650000000000002,0.7375,50.62,12.77,52.2059125004,132.72,52.678,14.1065,54.5340721591,0.708,0.20650000000000002,0.7375,51.97,13.9,53.7967554784,132.81,52.828,14.1465,54.6893138213,0.708,0.20650000000000002,0.7375,52.12,13.94,53.9519971827,132.62
2019-10-05 00:00:00,48.4344,13.96545,50.4075876933,0.7044,0.20545000000000002,0.73375,47.73,13.76,49.6738412044,133.19,48.3944,13.89545,50.3497912812,0.7044,0.20545000000000002,0.73375,47.69,13.69,49.6160478071,133.18,49.7544,15.05545,51.9823709931,0.7044,0.20545000000000002,0.73375,49.05,14.85,51.248658519,133.22,49.8444,15.10545,52.0829994438,0.7044,0.20545000000000002,0.73375,49.14,14.9,51.3492901606,132.97
2019-10-05 00:30:00,46.84152,14.37461,48.9975245146,0.70152,0.20461000000000001,0.73075,46.14,14.17,48.2668467998,133.96,46.81152,14.30461,48.9483428929,0.70152,0.20461000000000001,0.73075,46.11,14.1,48.2176534062,133.92,48.16152,15.47461,50.5865156278,0.70152,0.20461000000000001,0.73075,47.46,15.27,49.8560377487,133.96,48.23152,15.51461,50.6653988928,0.70152,0.20461000000000001,0.73075,47.53,15.31,49.9349276559,133.76
2019-10-05 01:00:00,45.0592,14.68685,47.3923524164,0.7092,0.20685,0.73875,44.35,14.48,46.6539698204,133.96,45.0192,14.62685,47.3357487483,0.7092,0.20685,0.73875,44.31,14.42,46.5973443449,133.92,46.3392,15.81685,48.9642134682,0.7092,0.20685,0.73875,45.63,15.61,48.2262273042,133.96,46.419200000000004,15.84685,49.0496155292,0.7092,0.20685,0.73875,45.71,15.64,48.3116311047,133.96
2019-10-05 01:30:00,43.99712,14.98916,46.4803343985,0.7171200000000001,0.20916,0.747,43.28,14.78,45.7340879432,133.96,43.95712,14.91916,46.4199281968,0.7171200000000001,0.20916,0.747,43.24,14.71,45.6736433843,133.92,45.25712,16.11916,48.0420048478,0.7171200000000001,0.20916,0.747,44.54,15.91,47.2962968952,133.96,45.32712,16.15916,48.1213700906,0.7171200000000001,0.20916,0.747,44.61,15.95,47.3756751931,133.96
2019-10-05 02:00:00,44.63592,14.98881,47.0853456976,0.7159200000000001,0.20881000000000002,0.74575,43.92,14.78,46.340207164,133.96,44.59592,14.91881,47.0251738164,0.7159200000000001,0.20881000000000002,0.74575,43.88,14.71,46.2800010804,133.92,45.92592,16.12881,48.6757500185,0.7159200000000001,0.20881000000000002,0.74575,45.21,15.92,47.9311015939,133.96,45.98592,16.15881,48.7423017395,0.7159200000000001,0.20881000000000002,0.74575,45.27,15.95,47.9976603596,133.96
2019-10-05 02:30:00,43.89232,15.22776,46.4588035748,0.7123200000000001,0.20776000000000003,0.742,43.18,15.02,45.7177514758,133.3,43.84232,15.32776,46.4444749093,0.7123200000000001,0.20776000000000003,0.742,43.13,15.12,45.7035151821,133.2,45.17232,16.00776,47.9248043752,0.7123200000000001,0.20776000000000003,0.742,44.46,15.8,47.1840184808,133.29,45.22232,16.19776,48.0356706542,0.7123200000000001,0.20776000000000003,0.742,44.51,15.99,47.2950335659,132.79
2019-10-05 03:00:00,42.95992,15.33706,45.6155690072,0.7099200000000001,0.20706000000000002,0.7395,42.25,15.13,44.8773818309,132.9,42.89992,15.25706,45.5321975733,0.7099200000000001,0.20706000000000002,0.7395,42.19,15.05,44.7939571817,132.9,44.20992,16.43706,47.1666616144,0.7099200000000001,0.20706000000000002,0.7395,43.5,16.23,46.4291169419,132.9,44.24992,16.46706,47.2146109277,0.7099200000000001,0.20706000000000002,0.7395,43.54,16.26,46.4770825246,132.58
2019-10-05 03:30:00,42.45128,15.55454,45.2112252461,0.70128,0.20454000000000003,0.7305,41.75,15.35,44.4824122547,132.9,42.39128,15.48454,45.130827591,0.70128,0.20454000000000003,0.7305,41.69,15.28,44.4019650466,132.9,43.70128,16.64454,46.7636887494,0.70128,0.20454000000000003,0.7305,43.0,16.44,46.0355688571,132.9,43.75128,16.67454,46.8210933859,0.70128,0.20454000000000003,0.7305,43.05,16.47,46.0929864513,132.9
2019-10-05 04:00:00,42.3008,15.5944,45.0837331196,0.7008,0.2044,0.73,41.6,15.39,44.355519386,132.9,42.2508,15.5144,45.0091847071,0.7008,0.2044,0.73,41.55,15.31,44.2809055915,132.9,43.5508,16.7044,46.6444976391,0.7008,0.2044,0.73,42.85,16.5,45.9170175425,132.9,43.6008,16.7344,46.7019261273,0.7008,0.2044,0.73,42.9,16.53,45.9744592138,132.9
2019-10-05 04:30:00,42.159440000000004,15.74692,45.0042650268,0.7094400000000001,0.20692000000000002,0.739,41.45,15.54,44.2673028318,132.9,42.12944,15.68692,44.9551907326,0.7094400000000001,0.20692000000000002,0.739,41.42,15.48,44.2181727347,132.9,43.37944,16.84692,46.535948773,0.7094400000000001,0.20692000000000002,0.739,42.67,16.64,45.7997652832,132.9,43.45944,16.87692,46.6213830104,0.7094400000000001,0.20692000000000002,0.739,42.75,16.67,45.885198049,132.9
2019-10-05 05:00:00,41.47664,15.71902,44.3553745949,0.71664,0.20902,0.7465,40.76,15.51,43.6112107147,132.9,41.45664,15.64902,44.3119038978,0.71664,0.20902,0.7465,40.74,15.44,43.5676623197,132.9,42.66664,16.819020000000002,45.861984286,0.71664,0.20902,0.7465,41.95,16.61,45.1186724095,132.9,42.77664,16.85902,45.9789896045,0.71664,0.20902,0.7465,42.06,16.65,45.23567287,132.9
2019-10-05 05:30:00,42.14144,15.47042,44.8913673244,0.7214400000000001,0.21042000000000002,0.7515000000000001,41.42,15.26,44.1416356743,132.9,42.12144,15.40042,44.8485077104,0.7214400000000001,0.21042000000000002,0.7515000000000001,41.4,15.19,44.0987085979,132.9,43.33144,16.54042,46.3810218327,0.7214400000000001,0.21042000000000002,0.7515000000000001,42.61,16.33,45.6320172686,132.9,43.44144,16.59042,46.5016208863,0.7214400000000001,0.21042000000000002,0.7515000000000001,42.72,16.38,45.7526261541,132.37
2019-10-05 06:00:00,42.88904,15.61722,45.643918682,0.7790400000000001,0.22722,0.8115,42.11,15.39,44.8341856177,132.9,42.87904,15.56722,45.6174353712,0.7790400000000001,0.22722,0.8115,42.1,15.34,44.8076511324,132.9,44.10904,16.71722,47.1706779075,0.7790400000000001,0.22722,0.8115,43.33,16.49,46.3617191226,132.9,44.20904,16.75722,47.2783633373,0.7790400000000001,0.22722,0.8115,43.43,16.53,46.4694071406,132.46
2019-10-05 06:30:00,46.32136,14.34498,48.4917193287,0.77136,0.22498,0.8035,45.55,14.12,47.6883308578,132.23,46.30136,14.27498,48.4519451813,0.77136,0.22498,0.8035,45.53,14.05,47.6485403764,132.15,47.60136,15.41498,50.0350985035,0.77136,0.22498,0.8035,46.83,15.19,49.2319510075,132.25,47.71136,15.44498,50.1489908199,0.77136,0.22498,0.8035,46.94,15.22,49.3458407568,131.85
2019-10-05 07:00:00,49.83864,13.14127,51.5420509319,0.7586400000000001,0.22127000000000002,0.7902500000000001,49.08,12.92,50.7520718789,131.85,49.81864,13.07127,51.5049025906,0.7586400000000001,0.22127000000000002,0.7902500000000001,49.06,12.85,50.7149494725,131.85,51.17864,14.17127,53.1044074034,0.7586400000000001,0.22127000000000002,0.7902500000000001,50.42,13.95,52.3142322891,131.85,51.28864,14.21127,53.2210934505,0.7586400000000001,0.22127000000000002,0.7902500000000001,50.53,13.99,52.430916452,131.85
2019-10-05 07:30:00,52.22504,12.80022,53.7708139705,0.75504,0.22022000000000003,0.7865000000000001,51.47,12.58,52.9850667641,131.48,52.17504,12.73022,53.705617027,0.75504,0.22022000000000003,0.7865000000000001,51.42,12.51,52.9199064625,131.46,53.59504,13.82022,55.3482320716,0.75504,0.22022000000000003,0.7865000000000001,52.84,13.6,54.5621260583,131.52,53.70504,13.85022,55.4622386444,0.75504,0.22022000000000003,0.7865000000000001,52.95,13.63,54.676131904100004,131.25
2019-10-05 08:00:00,54.53312,12.00591,55.8390817606,0.8431200000000001,0.24591000000000002,0.8782500000000001,53.69,11.76,54.9628392644,130.53,54.51312,11.94591,55.806675388,0.8431200000000001,0.24591000000000002,0.8782500000000001,53.67,11.7,54.9304915325,130.49,55.93312,12.98591,57.4207956359,0.8431200000000001,0.24591000000000002,0.8782500000000001,55.09,12.74,56.5439271717,130.64,56.07312,13.03591,57.5684786673,0.8431200000000001,0.24591000000000002,0.8782500000000001,55.23,12.79,56.691595497,130.37
2019-10-05 08:30:00,58.14248,10.88864,59.1532793816,1.0924800000000001,0.31864000000000003,1.138,57.05,10.57,58.0209220885,130.43,58.12248,10.80864,59.1189426495,1.0924800000000001,0.31864000000000003,1.138,57.03,10.49,57.9867312409,130.4,59.60248,11.85864,60.7707410256,1.0924800000000001,0.31864000000000003,1.138,58.51,11.54,59.6371671024,130.44,59.74248,11.87864,60.9119528894,1.0924800000000001,0.31864000000000003,1.138,58.65,11.56,59.7783915809,130.11
2019-10-05 09:00:00,60.63088,10.19109,61.4813949497,1.34088,0.39109000000000005,1.39675,59.29,9.8,60.0944598112,130.76,60.57088,10.12109,61.4106502715,1.34088,0.39109000000000005,1.39675,59.23,9.73,60.0238769158,130.61,62.16088,11.16109,63.1549280133,1.34088,0.39109000000000005,1.39675,60.82,10.77,61.7662148751,130.75,62.26088,11.17109,63.2551217702,1.34088,0.39109000000000005,1.39675,60.92,10.78,61.8664270829,130.29
2019-10-05 09:30:00,61.78984,9.96037,62.5874851529,1.50984,0.44037000000000004,1.57275,60.28,9.52,61.0271152849,129.83,61.71984,9.88037,62.5056826294,1.50984,0.44037000000000004,1.57275,60.21,9.44,60.9455305991,129.75,63.33984,10.91037,64.2726341825,1.50984,0.44037000000000004,1.57275,61.83,10.47,62.7102049112,129.91,63.42984,10.92037,64.3630257474,1.50984,0.44037000000000004,1.57275,61.92,10.48,62.800611462,129.74
2019-10-05 10:00:00,62.01528,9.77529,62.7809783936,2.07528,0.60529,2.16175,59.94,9.17,60.6373853328,129.74,61.94528,9.68529,62.6978672417,2.07528,0.60529,2.16175,59.87,9.08,60.5546307065,129.75,63.56528,10.71529,64.4620994171,2.07528,0.60529,2.16175,61.49,10.11,62.3155855304,129.74,63.64528,10.73529,64.5443112727,2.07528,0.60529,2.16175,61.57,10.13,62.3977707935,129.74
2019-10-05 10:30:00,62.72928,9.30479,63.4156265148,2.03928,0.59479,2.12425,60.69,8.71,61.3118275702,129.74,62.64928,9.23479,63.3262475666,2.03928,0.59479,2.12425,60.61,8.64,61.2227220891,129.75,64.29928,10.25479,65.1118892865,2.03928,0.59479,2.12425,62.26,9.66,63.0049458376,129.74,64.36928,10.25479,65.181016605,2.03928,0.59479,2.12425,62.33,9.66,63.0741190981,129.74
2019-10-05 11:00:00,62.66232,9.37901,63.3603359868,2.36232,0.68901,2.46075,60.3,8.69,60.9229521609,129.74,62.59232,9.299009999999999,63.2793023821,2.36232,0.68901,2.46075,60.23,8.61,60.8422961434,129.75,64.21232,10.30901,65.0345886968,2.36232,0.68901,2.46075,61.85,9.62,62.5936650149,129.74,64.30232,10.32901,65.1266213231,2.36232,0.68901,2.46075,61.94,9.64,62.6856698138,129.74
2019-10-05 11:30:00,62.53024,9.53757,63.2534280175,2.46024,0.71757,2.5627500000000003,60.07,8.82,60.7140617979,129.74,62.49024,9.46757,63.2033620701,2.46024,0.71757,2.5627500000000003,60.03,8.75,60.6643503221,129.75,64.07024,10.46757,64.9196863468,2.46024,0.71757,2.5627500000000003,61.61,9.75,62.3767152069,129.74,64.18024,10.48757,65.0314718499,2.46024,0.71757,2.5627500000000003,61.72,9.77,62.48848934,129.74
2019-10-05 12:00:00,62.4004,9.33845,63.0952975154,2.6004,0.7584500000000001,2.70875,59.8,8.58,60.4123861472,129.74,62.3204,9.26845,63.0058443445,2.6004,0.7584500000000001,2.70875,59.72,8.51,60.3232832329,129.75,63.9404,10.27845,64.7612637814,2.6004,0.7584500000000001,2.70875,61.34,9.52,62.0743586354,129.74,64.0104,10.28845,64.8319636565,2.6004,0.7584500000000001,2.70875,61.41,9.53,62.1450641644,129.74
2019-10-05 12:30:00,61.70544,9.77992,62.4756605471,2.84544,0.8299200000000001,2.964,58.86,8.95,59.5365610361,129.89,61.64544,9.69992,62.4039159092,2.84544,0.8299200000000001,2.964,58.8,8.87,59.4652579243,129.75,63.22544,10.70992,64.1261151919,2.84544,0.8299200000000001,2.964,60.38,9.88,61.1829943694,129.87,63.31544,10.72992,64.2181915473,2.84544,0.8299200000000001,2.964,60.47,9.9,61.2750430436,129.74
2019-10-05 13:00:00,61.42848,9.24414,62.1201439104,1.48848,0.43414,1.5505,59.94,8.81,60.5839888089,129.89,61.35848,9.16414,62.0390564874,1.48848,0.43414,1.5505,59.87,8.73,60.5031387616,129.85,62.99848,10.18414,63.8163395209,1.48848,0.43414,1.5505,61.51,9.75,62.2779463374,129.97,63.07848,10.20414,63.8985063382,1.48848,0.43414,1.5505,61.59,9.77,62.3600914047,129.74
2019-10-05 13:30:00,61.44344,9.75142,62.2124305187,1.75344,0.5114200000000001,1.8265,59.69,9.24,60.4009412178,130.79,61.38344,9.69142,62.1437875242,1.75344,0.5114200000000001,1.8265,59.63,9.18,60.3324895889,130.79,63.00344,10.71142,63.9074954152,1.75344,0.5114200000000001,1.8265,61.25,10.2,62.0934980493,130.79,63.07344,10.73142,63.9798578355,1.75344,0.5114200000000001,1.8265,61.32,10.22,62.1658330596,130.52
2019-10-05 14:00:00,61.69832,10.08701,62.5174412589,1.2583199999999999,0.36701,1.31075,60.44,9.72,61.2165990561,130.79,61.62832,10.00701,62.4354873062,1.2583199999999999,0.36701,1.31075,60.37,9.64,61.1348223192,130.79,63.27832,11.04701,64.2353657416,1.2583199999999999,0.36701,1.31075,62.02,10.68,62.9328435715,130.79,63.34832,11.06701,64.3077628064,1.2583199999999999,0.36701,1.31075,62.09,10.7,63.0052227994,130.79
2019-10-05 14:30:00,60.77504,11.05522,61.7723512281,1.11504,0.32522,1.1615,59.66,10.73,60.6172293989,130.79,60.69504,10.98522,61.681139249,1.11504,0.32522,1.1615,59.58,10.66,60.5261265901,130.79,62.32504,12.02522,63.4745344768,1.11504,0.32522,1.1615,61.21,11.7,62.3181682979,130.79,62.39504,12.05522,63.5489523584,1.11504,0.32522,1.1615,61.28,11.73,62.3925580498,130.43
2019-10-05 15:00:00,59.80536,11.35323,60.8734500103,1.00536,0.29323000000000005,1.04725,58.8,11.06,59.8311256789,130.79,59.75536,11.28323,60.8113009889,1.00536,0.29323000000000005,1.04725,58.75,10.99,59.7690772892,130.79,61.33536,12.33323,62.5630477883,1.00536,0.29323000000000005,1.04725,60.33,12.04,61.5196757144,130.79,61.43536,12.37323,62.6689738145,1.00536,0.29323000000000005,1.04725,60.43,12.08,61.6255734253,130.43
2019-10-05 15:30:00,57.55528,11.60529,58.7136526871,1.11528,0.32529,1.16175,56.44,11.28,57.5561638749,130.71,57.49528,11.53529,58.6410277678,1.11528,0.32529,1.16175,56.38,11.21,57.4836368021,130.56,59.04528,12.57529,60.369553658,1.11528,0.32529,1.16175,57.93,12.25,59.2110412001,130.79,59.12528,12.61529,60.4561351466,1.11528,0.32529,1.16175,58.01,12.29,59.2975901703,130.26
2019-10-05 16:00:00,57.07128,11.96579,58.3121868151,1.39128,0.40579000000000004,1.4492500000000001,55.68,11.56,56.8673544312,130.79,57.01128,11.90579,58.2411699982,1.39128,0.40579000000000004,1.4492500000000001,55.62,11.5,56.7964294652,130.78,58.53128,12.96579,59.9501663781,1.39128,0.40579000000000004,1.4492500000000001,57.14,12.56,58.5041297688,130.79,58.63128,12.99579,60.0542883745,1.39128,0.40579000000000004,1.4492500000000001,57.24,12.59,58.6082391819,130.63
2019-10-05 16:30:00,58.01856,11.98208,59.242919793,1.37856,0.40208000000000005,1.436,56.64,11.58,57.8116424261,130.34,57.97856,11.91208,59.1896196102,1.37856,0.40208000000000005,1.436,56.6,11.51,57.7584634491,130.32,59.47856,12.97208,60.8767111398,1.37856,0.40208000000000005,1.436,58.1,12.57,59.4442167078,130.33,59.58856,12.99208,60.9884466567,1.37856,0.40208000000000005,1.436,58.21,12.59,59.55595856,129.89
2019-10-05 17:00:00,59.97192,11.96681,61.1541963406,1.05192,0.30681,1.09575,58.92,11.66,60.0626506242,130.02,59.96192,12.05681,61.1620676356,1.05192,0.30681,1.09575,58.91,11.75,60.0703803883,130.02,61.34192,10.78681,62.2831150414,1.05192,0.30681,1.09575,60.29,10.48,61.1940724254,130.02,61.60192,12.83681,62.9251955791,1.05192,0.30681,1.09575,60.55,12.53,61.8328666649,129.89
2019-10-05 17:30:00,62.19584,15.62837,64.1293104763,0.8858400000000001,0.25837000000000004,0.9227500000000001,61.31,15.37,63.2072226886,131.83,62.19584,15.55837,64.1122873587,0.8858400000000001,0.25837000000000004,0.9227500000000001,61.31,15.3,63.1902373789,131.8,62.83584,1.36837,62.8507376644,0.8858400000000001,0.25837000000000004,0.9227500000000001,61.95,1.11,61.9599435119,131.81,63.89584,16.76837,66.0594928966,0.8858400000000001,0.25837000000000004,0.9227500000000001,63.01,16.51,65.1370877458,131.66
2019-10-05 18:00:00,62.57472,16.45346,64.7017150395,0.83472,0.24346,0.8695,61.74,16.21,63.8325285415,132.9,62.59472,16.39346,64.7058305151,0.83472,0.24346,0.8695,61.76,16.15,63.8366673629,132.9,63.20472,0.7134600000000001,63.2087466689,0.83472,0.24346,0.8695,62.37,0.47000000000000003,62.3717708583,132.9,64.32472,17.63346,66.6978898815,0.83472,0.24346,0.8695,63.49,17.39,65.8285059834,132.88
2019-10-05 18:30:00,63.1248,16.28015,65.1903647717,0.7548,0.22015,0.7862500000000001,62.37,16.06,64.4045068299,132.42,63.1448,16.21015,65.1922904189,0.7548,0.22015,0.7862500000000001,62.39,15.99,64.406460856,132.37,63.7448,0.7501500000000001,63.7492137368,0.7548,0.22015,0.7862500000000001,62.99,0.53,62.9922296795,132.52,64.8648,17.43015,67.165857458,0.7548,0.22015,0.7862500000000001,64.11,17.21,66.3797875863,131.99
2019-10-05 19:00:00,64.49496,15.91728,66.4301111545,0.7449600000000001,0.21728000000000003,0.776,63.75,15.7,65.6547979968,131.88,64.51496,15.84728,66.4327957202,0.7449600000000001,0.21728000000000003,0.776,63.77,15.63,65.6575189906,131.87,65.10496,0.9572800000000001,65.1119973707,0.7449600000000001,0.21728000000000003,0.776,64.36,0.74,64.3642540546,131.88,66.25496,17.06728,68.4179199567,0.7449600000000001,0.21728000000000003,0.776,65.51,16.85,67.6423136801,131.75
2019-10-05 19:30:00,64.28184,16.08637,66.2640645717,0.74184,0.21637,0.77275,63.54,15.87,65.4918964453,131.88,64.28184,16.02637,66.2495244448,0.74184,0.21637,0.77275,63.54,15.81,65.4773831181,131.87,64.91184,0.8463700000000001,64.9173575738,0.74184,0.21637,0.77275,64.17,0.63,64.1730924921,131.88,66.03184,17.23637,68.2443869088,0.74184,0.21637,0.77275,65.29,17.02,67.4719534325,131.85
2019-10-05 20:00:00,63.01928,16.23854,65.0777983113,0.7492800000000001,0.21854,0.7805000000000001,62.27,16.02,64.2976928046,132.24,63.01928,16.16854,65.0603668715,0.7492800000000001,0.21854,0.7805000000000001,62.27,15.95,64.2802878027,132.24,63.65928,0.7685400000000001,63.6639190111,0.7492800000000001,0.21854,0.7805000000000001,62.91,0.55,62.9124041823,132.27,64.75928,17.39854,67.0557494944,0.7492800000000001,0.21854,0.7805000000000001,64.01,17.18,66.275429082,132.17
2019-10-05 20:30:00,61.0212,17.1191,63.377049744,0.7512000000000001,0.21910000000000002,0.7825000000000001,60.27,16.9,62.5945916194,133.41,61.0112,17.0591,63.3512384903,0.7512000000000001,0.21910000000000002,0.7825000000000001,60.26,16.84,62.568787746,133.4,61.6912,0.43910000000000005,61.6927626732,0.7512000000000001,0.21910000000000002,0.7825000000000001,60.94,0.22,60.9403971106,133.41,62.7112,18.3091,65.3293023708,0.7512000000000001,0.21910000000000002,0.7825000000000001,61.96,18.09,64.5468023995,133.11
2019-10-05 21:00:00,58.65408,18.13994,61.3951017904,0.7540800000000001,0.21994000000000002,0.7855000000000001,57.9,17.92,60.6097054934,133.66,58.63408,18.07994,61.3582885016,0.7540800000000001,0.21994000000000002,0.7855000000000001,57.88,17.86,60.5728817211,133.66,59.31408,1.26994,59.3276734235,0.7540800000000001,0.21994000000000002,0.7855000000000001,58.56,1.05,58.5694126657,133.66,60.27408,19.35994,63.3069664148,0.7540800000000001,0.21994000000000002,0.7855000000000001,59.52,19.14,62.5217562133,133.64
2019-10-05 21:30:00,55.64688,18.74784,58.7201563213,0.7468800000000001,0.21784,0.778,54.9,18.53,57.9428244048,132.9,55.66688,18.65784,58.7104464504,0.7468800000000001,0.21784,0.778,54.92,18.44,57.9330648248,132.89,56.27688,2.08784,56.3155955167,0.7468800000000001,0.21784,0.778,55.53,1.87,55.5614776621,132.9,57.23688,19.96784,60.6199230155,0.7468800000000001,0.21784,0.778,56.49,19.75,59.8429828802,132.79
2019-10-05 22:00:00,53.35072,19.04896,56.6494677963,0.75072,0.21896000000000002,0.782,52.6,18.83,55.8688544719,132.9,53.39072,18.96896,56.66030732,0.75072,0.21896000000000002,0.782,52.64,18.75,55.8796215091,132.79,53.98072,2.42896,54.0353400878,0.75072,0.21896000000000002,0.782,53.23,2.21,53.2758575717,132.9,54.89072,20.28896,58.5203643188,0.75072,0.21896000000000002,0.782,54.14,20.07,57.740319535,132.28
2019-10-05 22:30:00,51.14712,19.60791,54.7768018313,0.74712,0.21791000000000002,0.7782500000000001,50.4,19.39,54.0012231343,131.91,51.21712,19.51791,54.8100555725,0.74712,0.21791000000000002,0.7782500000000001,50.47,19.3,54.0343492604,131.85,51.72712,3.11791,51.8210025594,0.74712,0.21791000000000002,0.7782500000000001,50.98,2.9,51.0624167074,131.95,52.66712,20.83791,56.6395976527,0.74712,0.21791000000000002,0.7782500000000001,51.92,20.62,55.8647545417,131.85
2019-10-05 23:00:00,49.02752,19.99511,52.9481080046,0.7375200000000001,0.21511000000000002,0.7682500000000001,48.29,19.78,52.1840253334,132.88,49.09752,19.89511,52.9752949219,0.7375200000000001,0.21511000000000002,0.7682500000000001,48.36,19.68,52.2110333167,132.83,49.63752,3.29511,49.7467701631,0.7375200000000001,0.21511000000000002,0.7682500000000001,48.9,3.08,48.9969019429,132.88,50.49752,21.24511,54.7846166826,0.7375200000000001,0.21511000000000002,0.7682500000000001,49.76,21.03,54.0214633271,132.7
2019-10-05 23:30:00,46.13392,20.63406,50.5381341825,0.73392,0.21406000000000003,0.7645000000000001,45.4,20.42,49.7808838813,132.88,46.23392,20.53406,50.5887633635,0.73392,0.21406000000000003,0.7645000000000001,45.5,20.32,49.8312391979,132.83,46.70392,3.99406,46.874392355,0.73392,0.21406000000000003,0.7645000000000001,45.97,3.7800000000000002,46.1251482382,132.88,47.55392,21.88406,52.3477543878,0.73392,0.21406000000000003,0.7645000000000001,46.82,21.67,51.5916785926,132.83
2019-10-06 00:00:00,44.15256,21.10533,48.9375470264,0.77256,0.22533000000000003,0.8047500000000001,43.38,20.88,48.1435229288,133.15,44.26256,21.01533,48.9981460135,0.77256,0.22533000000000003,0.8047500000000001,43.49,20.79,48.2037778602,133.07,44.73256,4.32533,44.9411882772,0.77256,0.22533000000000003,0.8047500000000001,43.96,4.1,44.1507825525,133.35,45.55256,22.38533,50.7556767442,0.77256,0.22533000000000003,0.8047500000000001,44.78,22.16,49.9631264034,132.83
2019-10-06 00:30:00,42.66552,21.08911,47.593036859,0.7855200000000001,0.22911,0.81825,41.88,20.86,46.7875410767,132.99,42.79552,20.99911,47.6698977643,0.7855200000000001,0.22911,0.81825,42.01,20.77,46.8639840389,132.9,43.23552,4.33911,43.452710678,0.7855200000000001,0.22911,0.81825,42.45,4.11,42.6485005598,133.0,44.04552,22.36911,49.400252168,0.7855200000000001,0.22911,0.81825,43.26,22.14,48.5963702348,132.83
2019-10-06 01:00:00,41.8688,21.13715,46.9017646103,0.7788,0.22715000000000002,0.81125,41.09,20.91,46.1044054294,133.35,41.9988,21.04715,46.97745975,0.7788,0.22715000000000002,0.81125,41.22,20.82,46.1796578593,133.29,42.4388,4.2871500000000005,42.6547934066,0.7788,0.22715000000000002,0.81125,41.66,4.06,41.8573673324,133.51,43.2188,22.41715,48.6866849104,0.7788,0.22715000000000002,0.81125,42.44,22.19,47.891018991,133.04
