Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-06 01:30:00,41.47944,21.39442,46.6718882182,0.76944,0.22442,0.8015,40.71,21.17,45.8854334185,133.76,41.59944,21.29442,46.7329191411,0.76944,0.22442,0.8015,40.83,21.07,45.9459878553,133.73,42.05944,4.50442,42.2999561779,0.76944,0.22442,0.8015,41.29,4.28,41.5112334194,133.75,42.83944,22.68442,48.4747411571,0.76944,0.22442,0.8015,42.07,22.46,47.6900041938,133.38
2019-10-06 02:00:00,42.06352,21.46561,47.2240630131,0.7735200000000001,0.22561,0.8057500000000001,41.29,21.24,46.432765371,133.96,42.17352,21.37561,47.2813122921,0.7735200000000001,0.22561,0.8057500000000001,41.4,21.15,46.4895956102,133.96,42.64352,4.56561,42.8872311144,0.7735200000000001,0.22561,0.8057500000000001,41.87,4.34,42.0943285966,133.96,43.42352,22.75561,49.0246863903,0.7735200000000001,0.22561,0.8057500000000001,42.65,22.53,48.2350847413,133.79
2019-10-06 02:30:00,41.33784,20.54687,46.1626567981,0.7778400000000001,0.22687000000000002,0.81025,40.56,20.32,45.3653612352,133.5,41.44784,20.30687,46.1550908337,0.7778400000000001,0.22687000000000002,0.81025,40.67,20.08,45.3569763102,133.49,42.04784,7.73687,42.7537133599,0.7778400000000001,0.22687000000000002,0.81025,41.27,7.51,41.947741298,133.5,42.67784,21.96687,47.999389628,0.7778400000000001,0.22687000000000002,0.81025,41.9,21.74,47.2042116765,133.48
2019-10-06 03:00:00,40.03392,17.23156,43.5848759388,0.7939200000000001,0.23156000000000002,0.8270000000000001,39.24,17.0,42.7642093344,132.66,40.12392,17.14156,43.6321216009,0.7939200000000001,0.23156000000000002,0.8270000000000001,39.33,16.91,42.8111784468,132.55,41.11392,18.37156,45.0318624376,0.7939200000000001,0.23156000000000002,0.8270000000000001,40.32,18.14,44.2126904859,132.71,41.34392,18.38156,45.2460105313,0.7939200000000001,0.23156000000000002,0.8270000000000001,40.55,18.15,44.4266248999,132.01
2019-10-06 03:30:00,39.25912,17.31016,42.9059453037,0.78912,0.23016000000000003,0.8220000000000001,38.47,17.08,42.0911784107,132.04,39.34912,17.22016,42.9521495993,0.78912,0.23016000000000003,0.8220000000000001,38.56,16.99,42.1370822436,131.91,40.31912,18.45016,44.3400478304,0.78912,0.23016000000000003,0.8220000000000001,39.53,18.22,43.5268802006,132.07,40.54912,18.47016,44.5575800869,0.78912,0.23016000000000003,0.8220000000000001,39.76,18.24,43.7442019015,131.85
2019-10-06 04:00:00,38.81864,17.20002,42.458538593,0.7886400000000001,0.23002000000000003,0.8215,38.03,16.97,41.6444690205,131.85,38.89864,17.130020000000002,42.5034325561,0.7886400000000001,0.23002000000000003,0.8215,38.11,16.9,41.6891124876,131.91,39.87864,18.32002,43.8854082931,0.7886400000000001,0.23002000000000003,0.8215,39.09,18.09,43.0729172451,131.85,40.08864,18.35002,44.0888000636,0.7886400000000001,0.23002000000000003,0.8215,39.3,18.12,43.2761412328,131.85
2019-10-06 04:30:00,39.10696,16.83953,42.5784463204,0.7869600000000001,0.22953,0.8197500000000001,38.32,16.61,41.7649913205,131.85,39.19696,16.77953,42.6374753036,0.7869600000000001,0.22953,0.8197500000000001,38.41,16.55,41.8238042268,131.91,40.15696,17.95953,43.990068814,0.7869600000000001,0.22953,0.8197500000000001,39.37,17.73,43.1781171428,131.85,40.39696,17.98953,44.2214604786,0.7869600000000001,0.22953,0.8197500000000001,39.61,17.76,43.4093273387,131.85
2019-10-06 05:00:00,38.86312,16.83841,42.3541514785,0.78312,0.22841000000000003,0.8157500000000001,38.08,16.61,41.5448974003,131.85,38.95312,16.76841,42.4090218192,0.78312,0.22841000000000003,0.8157500000000001,38.17,16.54,41.5995252377,131.91,39.92312,17.96841,43.7803525393,0.78312,0.22841000000000003,0.8157500000000001,39.14,17.74,42.9726331518,131.85,40.14312,17.988410000000002,43.9892370662,0.78312,0.22841000000000003,0.8157500000000001,39.36,17.76,43.1813292987,131.85
2019-10-06 05:30:00,38.9912,16.7091,42.4206046662,0.7512000000000001,0.21910000000000002,0.7825000000000001,38.24,16.49,41.6439395351,131.85,39.0712,16.6391,42.4666730302,0.7512000000000001,0.21910000000000002,0.7825000000000001,38.32,16.42,41.6897925157,131.91,40.0612,17.8191,43.8454110512,0.7512000000000001,0.21910000000000002,0.7825000000000001,39.31,17.6,43.0701300207,131.85,40.2712,17.8491,44.0495166858,0.7512000000000001,0.21910000000000002,0.7825000000000001,39.52,17.63,43.2740950223,131.85
2019-10-06 06:00:00,39.39952,16.53986,42.730424115,0.71952,0.20986000000000002,0.7495,38.68,16.33,41.9858464247,131.85,39.47952,16.45986,42.7733502388,0.71952,0.20986000000000002,0.7495,38.76,16.25,42.0285629067,131.91,40.48952,17.64986,44.1692063303,0.71952,0.20986000000000002,0.7495,39.77,17.44,43.4258736239,131.85,40.68952,17.67986,44.36456342,0.71952,0.20986000000000002,0.7495,39.97,17.47,43.6211164461,131.85
2019-10-06 06:30:00,41.32392,16.03531,44.3260367162,0.7039200000000001,0.20531000000000002,0.7332500000000001,40.62,15.83,43.5955651414,131.85,41.37392,15.96531,44.3474055562,0.7039200000000001,0.20531000000000002,0.7332500000000001,40.67,15.76,43.6168144183,131.91,42.44392,17.13531,45.7723190778,0.7039200000000001,0.20531000000000002,0.7332500000000001,41.74,16.93,45.0427852158,131.85,42.63392,17.16531,45.9597541547,0.7039200000000001,0.20531000000000002,0.7332500000000001,41.93,16.96,45.2301503424,131.85
2019-10-06 07:00:00,42.49248,15.70489,45.3018148253,0.7024800000000001,0.20489000000000002,0.73175,41.79,15.5,44.5718980973,131.21,42.55248,15.64489,45.3373591783,0.7024800000000001,0.20489000000000002,0.73175,41.85,15.44,44.6073547747,131.2,43.63248,16.80489,46.7567924356,0.7024800000000001,0.20489000000000002,0.73175,42.93,16.6,46.0276536443,131.25,43.83248,16.82489,46.9506467097,0.7024800000000001,0.20489000000000002,0.73175,43.13,16.62,46.221437667000004,130.79
2019-10-06 07:30:00,43.74896,15.49678,46.4125165386,0.70896,0.20678000000000002,0.7385,43.04,15.29,45.6752197586,131.83,43.77896,15.42678,46.4174846351,0.70896,0.20678000000000002,0.7385,43.07,15.22,45.6801193081,131.84,44.93896,16.59678,47.9057745188,0.70896,0.20678000000000002,0.7385,44.23,16.39,47.1691106552,131.85,45.10896,16.61678,48.0721920641,0.70896,0.20678000000000002,0.7385,44.4,16.41,47.3354845755,131.76
2019-10-06 08:00:00,46.09104,15.29197,48.5615930007,0.76104,0.22197000000000003,0.7927500000000001,45.33,15.07,47.7693814069,131.83,46.12104,15.21197,48.5649499327,0.76104,0.22197000000000003,0.7927500000000001,45.36,14.99,47.7726878038,131.67,47.34104,16.37197,50.0920699309,0.76104,0.22197000000000003,0.7927500000000001,46.58,16.15,49.3002931026,131.85,47.49104,16.40197,50.2436413904,0.76104,0.22197000000000003,0.7927500000000001,46.73,16.18,49.4518482971,131.47
2019-10-06 08:30:00,49.8596,14.5953,51.9519248368,0.9096000000000001,0.26530000000000004,0.9475,48.95,14.33,51.0044252982,131.22,49.8496,14.5253,51.9227017811,0.9096000000000001,0.26530000000000004,0.9475,48.94,14.26,50.9752018142,131.15,51.1796,15.6753,53.5263158292,0.9096000000000001,0.26530000000000004,0.9475,50.27,15.41,52.5789026131,131.24,51.3196,15.6853,53.6631156405,0.9096000000000001,0.26530000000000004,0.9475,50.41,15.42,52.7156950063,131.0
2019-10-06 09:00:00,52.42984,13.60912,54.1672988952,1.05984,0.30912,1.104,51.37,13.3,53.0638002785,130.78,52.39984,13.52912,54.1182069178,1.05984,0.30912,1.104,51.34,13.22,53.0147526638,130.76,53.82984,14.63912,55.7849039508,1.05984,0.30912,1.104,52.77,14.33,54.681091796,130.79,53.90984,14.65912,55.8673486752,1.05984,0.30912,1.104,52.85,14.35,54.7635371392,130.51
2019-10-06 09:30:00,54.91992,12.90956,56.4167914029,1.12992,0.32956,1.177,53.79,12.58,55.2414744553,130.78,54.81992,12.81956,56.2988876213,1.12992,0.32956,1.177,53.69,12.49,55.1236446545,130.76,56.42992,13.93956,58.1261318531,1.12992,0.32956,1.177,55.3,13.61,56.9501720805,130.79,56.42992,13.93956,58.1261318531,1.12992,0.32956,1.177,55.3,13.61,56.9501720805,130.79
2019-10-06 10:00:00,56.72072,12.29271,58.0374947466,2.10072,0.6127100000000001,2.18825,54.62,11.68,55.8548726612,130.78,56.59072,12.21271,57.8935218799,2.10072,0.6127100000000001,2.18825,54.49,11.6,55.711041096,130.63,58.27072,13.30271,59.7698829065,2.10072,0.6127100000000001,2.18825,56.17,12.69,57.585631888500004,130.79,58.22072,13.32271,59.7255961801,2.10072,0.6127100000000001,2.18825,56.12,12.71,57.5412764891,130.45
2019-10-06 10:30:00,57.99192,11.74306,59.1689297136,2.10192,0.61306,2.1895,55.89,11.13,56.9874459859,130.78,57.84192,11.66306,59.0060562811,2.10192,0.61306,2.1895,55.74,11.05,56.8247314116,130.72,59.59192,12.74306,60.9391705511,2.10192,0.61306,2.1895,57.49,12.13,58.7557401451,130.79,59.51192,12.74306,60.8609414999,2.10192,0.61306,2.1895,57.41,12.13,58.6774658621,130.31
2019-10-06 11:00:00,58.77096,11.06028,59.8026381776,1.68096,0.49028000000000005,1.751,57.09,10.57,58.0602531858,130.12,58.59096,10.99028,59.612807753,1.68096,0.49028000000000005,1.751,56.91,10.5,57.870528769,129.96,60.41096,12.05028,61.6010822648,1.68096,0.49028000000000005,1.751,58.73,11.56,59.8568834805,130.27,60.29096,12.06028,61.4853658312,1.68096,0.49028000000000005,1.751,58.61,11.57,59.7410830166,129.74
2019-10-06 11:30:00,58.95752,11.22761,60.0170674964,2.83752,0.8276100000000001,2.95575,56.12,10.4,57.0755148904,129.74,58.77752,11.13761,59.8234336516,2.83752,0.8276100000000001,2.95575,55.94,10.31,56.8821562531,129.74,60.59752,12.21761,61.8169024156,2.83752,0.8276100000000001,2.95575,57.76,11.39,58.872316924,129.74,60.46752,12.21761,61.6894721088,2.83752,0.8276100000000001,2.95575,57.63,11.39,58.7447784914,129.74
2019-10-06 12:00:00,59.5364,11.1102,60.5641764494,2.6064,0.7602,2.715,56.93,10.35,57.8631782743,130.17,59.3464,11.0302,60.3627410329,2.6064,0.7602,2.715,56.74,10.27,57.6619501925,130.17,61.1764,12.1002,62.3615807769,2.6064,0.7602,2.715,58.57,11.34,59.6576943906,130.17,61.0564,12.0902,62.241922504,2.6064,0.7602,2.715,58.45,11.33,59.5379828345,130.08
2019-10-06 12:30:00,60.49144,10.89542,61.4648231938,2.28144,0.66542,2.3765,58.21,10.23,59.1020896416,130.79,60.32144,10.79542,61.2798271591,2.28144,0.66542,2.3765,58.04,10.13,58.9173870772,130.79,62.15144,11.88542,63.27767934,2.28144,0.66542,2.3765,59.87,11.22,60.9122754459,130.79,62.05144,11.88542,63.1794619687,2.28144,0.66542,2.3765,59.77,11.22,60.8139893446,130.77
2019-10-06 13:00:00,60.0904,11.08345,61.1040018007,2.9604,0.86345,3.08375,57.13,10.22,58.036930484,130.79,59.9104,10.99345,60.9106884796,2.9604,0.86345,3.08375,56.95,10.13,57.8439227577,130.79,61.7104,12.07345,62.8803758184,2.9604,0.86345,3.08375,58.75,11.21,59.8099205818,130.79,61.6104,12.06345,62.7803170911,2.9604,0.86345,3.08375,58.65,11.2,59.7098191255,130.77
2019-10-06 13:30:00,59.75656,11.48733,60.8506796475,2.83656,0.8273300000000001,2.95475,56.92,10.66,57.9096019672,130.79,59.58656,11.39733,60.6667723203,2.83656,0.8273300000000001,2.95475,56.75,10.57,57.7259681599,130.79,61.37656,12.48733,62.6339806173,2.83656,0.8273300000000001,2.95475,58.54,11.66,59.6899254481,130.79,61.27656,12.49733,62.5379889552,2.83656,0.8273300000000001,2.95475,58.44,11.67,59.5938125983,130.77
2019-10-06 14:00:00,59.19488,11.82184,60.3638113376,3.19488,0.9318400000000001,3.328,56.0,10.89,57.0490324195,131.24,59.04488,11.73184,60.1991189637,3.19488,0.9318400000000001,3.328,55.85,10.8,56.8846420398,131.12,60.80488,12.83184,62.1441030959,3.19488,0.9318400000000001,3.328,57.61,11.9,58.8262024951,131.26,60.73488,12.83184,62.0756132986,3.19488,0.9318400000000001,3.328,57.54,11.9,58.7576514166,130.77
2019-10-06 14:30:00,58.77112,11.81616,59.9471949569,2.66112,0.7761600000000001,2.7720000000000002,56.11,11.04,57.1857823239,131.64,58.60112,11.72616,59.7628153085,2.66112,0.7761600000000001,2.7720000000000002,55.94,10.95,57.0016324328,131.32,60.37112,12.83616,61.7206540276,2.66112,0.7761600000000001,2.7720000000000002,57.71,12.06,58.9566595051,131.7,60.29112,12.82616,61.6403239057,2.66112,0.7761600000000001,2.7720000000000002,57.63,12.05,58.8763059303,130.88
2019-10-06 15:00:00,58.79512,11.79316,59.9661967995,2.20512,0.6431600000000001,2.297,56.59,11.15,57.677990603,131.85,58.63512,11.71316,59.7936068037,2.20512,0.6431600000000001,2.297,56.43,11.07,57.5055632091,131.85,60.39512,12.81316,61.7393520293,2.20512,0.6431600000000001,2.297,58.19,12.17,59.4490117664,131.85,60.32512,12.82316,61.6729562726,2.20512,0.6431600000000001,2.297,58.12,12.18,59.3825462573,131.42
2019-10-06 15:30:00,58.2192,12.32185,59.508850065,2.2692,0.66185,2.36375,55.95,11.66,57.1520612052,131.85,58.0492,12.22185,59.321861384,2.2692,0.66185,2.36375,55.78,11.56,56.9652701214,131.85,59.8292,13.35185,61.3009385822,2.2692,0.66185,2.36375,57.56,12.69,58.9422573372,131.85,59.7292,13.35185,61.2033432997,2.2692,0.66185,2.36375,57.46,12.69,58.8446063799,131.85
2019-10-06 16:00:00,58.66008,11.89044,59.8530496216,1.75008,0.51044,1.823,56.91,11.38,58.0366479046,131.85,58.48008,11.80044,59.6587809212,1.75008,0.51044,1.823,56.73,11.29,57.8425189631,131.85,60.29008,12.92044,61.6589937981,1.75008,0.51044,1.823,58.54,12.41,59.8409533681,131.85,60.19008,12.92044,61.561217501,1.75008,0.51044,1.823,58.44,12.41,59.7431309859,131.75
2019-10-06 16:30:00,59.69232,11.99526,60.885624982,1.97232,0.57526,2.0545,57.72,11.42,58.8388885007,131.57,59.52232,11.90526,60.7012503483,1.97232,0.57526,2.0545,57.55,11.33,58.6546792677,131.41,61.32232,13.02526,62.6903846555,1.97232,0.57526,2.0545,59.35,12.45,60.6417760294,131.69,61.25232,13.01526,62.6198347032,1.97232,0.57526,2.0545,59.28,12.44,60.5712142853,131.08
2019-10-06 17:00:00,60.76576,11.85168,61.9107414525,1.92576,0.5616800000000001,2.006,58.84,11.29,59.9133516005,130.79,60.59576,11.75168,61.7247771385,1.92576,0.5616800000000001,2.006,58.67,11.19,59.7275899397,130.79,62.41576,12.86168,63.7271520531,1.92576,0.5616800000000001,2.006,60.49,12.3,61.727871338599996,130.79,62.34576,12.86168,63.6585940969,1.92576,0.5616800000000001,2.006,60.42,12.3,61.6592766743,130.79
2019-10-06 17:30:00,61.54944,11.76567,62.6639015292,0.9794400000000001,0.28567000000000004,1.02025,60.57,11.48,61.6483195229,130.79,61.38944,11.67567,62.4898760878,0.9794400000000001,0.28567000000000004,1.02025,60.41,11.39,61.4743865362,130.79,63.20944,12.78567,64.48958569,0.9794400000000001,0.28567000000000004,1.02025,62.23,12.5,63.4730092244,130.79,63.159440000000004,12.78567,64.4405789737,0.9794400000000001,0.28567000000000004,1.02025,62.18,12.5,63.4239891524,130.79
2019-10-06 18:00:00,62.42184,11.81512,63.5301752681,0.7718400000000001,0.22512000000000001,0.804,61.65,11.59,62.7299816675,130.57,62.27184,11.71512,63.3642335517,0.7718400000000001,0.22512000000000001,0.804,61.5,11.49,62.5641279009,130.52,64.06184,12.82512,65.3330165169,0.7718400000000001,0.22512000000000001,0.804,63.29,12.6,64.5320393293,130.61,64.05184,12.82512,65.3232111152,0.7718400000000001,0.22512000000000001,0.804,63.28,12.6,64.5222318275,130.34
2019-10-06 18:30:00,63.39352,11.49811,64.4278271523,0.71352,0.20811000000000002,0.7432500000000001,62.68,11.29,63.6886685369,129.74,63.26352,11.41811,64.285660911,0.71352,0.20811000000000002,0.7432500000000001,62.55,11.21,63.5465703244,129.74,65.04352,12.48811,66.2315059874,0.71352,0.20811000000000002,0.7432500000000001,64.33,12.28,65.4915819018,129.74,65.05352,12.49811,66.2432126181,0.71352,0.20811000000000002,0.7432500000000001,64.34,12.29,65.5032800705,129.74
2019-10-06 19:00:00,66.40304,14.15797,67.8955951131,0.71304,0.20797000000000002,0.74275,65.69,13.95,67.1548851537,131.01,66.30304,14.21797,67.8103516003,0.71304,0.20797000000000002,0.74275,65.59,14.01,67.069577306,130.99,67.29304,3.7979700000000003,67.4001321109,0.71304,0.20797000000000002,0.74275,66.58,3.59,66.6767163259,131.01,68.12304,14.98797,69.7523320296,0.71304,0.20797000000000002,0.74275,67.41,14.78,69.0112780638,130.78
2019-10-06 19:30:00,66.80632,15.09601,68.4906848401,0.7063200000000001,0.20601000000000003,0.73575,66.1,14.89,67.7563436145,131.15,66.70632,15.02601,68.3777310567,0.7063200000000001,0.20601000000000003,0.73575,66.0,14.82,67.6434209661,131.12,67.50632,1.62601,67.5258998345,0.7063200000000001,0.20601000000000003,0.73575,66.8,1.42,66.8150911097,131.16,68.55632,16.22601,70.4503542394,0.7063200000000001,0.20601000000000003,0.73575,67.85,16.02,69.7155857753,131.02
2019-10-06 20:00:00,64.72768,15.59474,66.5797902809,0.66768,0.19474000000000002,0.6955,64.06,15.4,65.8850787356,131.85,64.62768,15.51474,66.4638561885,0.66768,0.19474000000000002,0.6955,63.96,15.32,65.7691721097,131.85,65.40768,1.22474,65.4191454473,0.66768,0.19474000000000002,0.6955,64.74,1.03,64.748193025,131.85,66.42768,16.74474,68.5056420147,0.66768,0.19474000000000002,0.6955,65.76,16.55,67.8106193748,131.57
2019-10-06 20:30:00,62.93312,16.24341,64.9955841682,0.66312,0.19341000000000003,0.6907500000000001,62.27,16.05,64.3051739753,132.12,62.84312,16.16341,64.8884701173,0.66312,0.19341000000000003,0.6907500000000001,62.18,15.97,64.1980786317,132.09,63.66312,0.6934100000000001,63.6668961515,0.66312,0.19341000000000003,0.6907500000000001,63.0,0.5,63.0019840957,132.18,64.62312,17.41341,66.9281292609,0.66312,0.19341000000000003,0.6907500000000001,63.96,17.22,66.2375271278,131.93
2019-10-06 21:00:00,60.5816,17.08005,62.9432948499,0.6516000000000001,0.19005000000000002,0.6787500000000001,59.93,16.89,62.2645725915,132.36,60.5016,17.00005,62.8446123591,0.6516000000000001,0.19005000000000002,0.6787500000000001,59.85,16.81,62.165895795,132.27,61.2816,0.40005,61.2829057614,0.6516000000000001,0.19005000000000002,0.6787500000000001,60.63,0.21,60.6303636803,132.4,62.2116,18.26005,64.8360439922,0.6516000000000001,0.19005000000000002,0.6787500000000001,61.56,18.07,64.1572949866,132.04
2019-10-06 21:30:00,58.96008,17.32669,61.4532767227,0.6400800000000001,0.18669000000000002,0.6667500000000001,58.32,17.14,60.7865281127,132.77,58.91008,17.24669,61.3827813117,0.6400800000000001,0.18669000000000002,0.6667500000000001,58.27,17.06,60.7160316556,132.75,59.63008,0.58669,59.6329661007,0.6400800000000001,0.18669000000000002,0.6667500000000001,58.99,0.4,58.9913561465,132.79,60.59008,18.52669,63.3592616494,0.6400800000000001,0.18669000000000002,0.6667500000000001,59.95,18.34,62.6925681401,132.7
2019-10-06 22:00:00,55.48128,18.07704,58.3519648821,0.6412800000000001,0.18704,0.668,54.84,17.89,57.6842933562,133.16,55.45128,17.99704,58.2986955463,0.6412800000000001,0.18704,0.668,54.81,17.81,57.6310003384,133.16,56.16128,1.24704,56.1751233198,0.6412800000000001,0.18704,0.668,55.52,1.06,55.5301179541,133.16,57.04128,19.28704,60.2137653365,0.6412800000000001,0.18704,0.668,56.4,19.1,59.5463684871,133.1
2019-10-06 22:30:00,52.62776,18.65893,55.837592994,0.64776,0.18893000000000001,0.6747500000000001,51.98,18.47,55.1639492785,132.92,52.65776,18.57893,55.8392006404,0.64776,0.18893000000000001,0.6747500000000001,52.01,18.39,55.1654982756,132.91,53.24776,1.81893,53.2788180365,0.64776,0.18893000000000001,0.6747500000000001,52.6,1.63,52.6252496431,132.98,54.15776,19.88893,57.6943021863,0.64776,0.18893000000000001,0.6747500000000001,53.51,19.7,57.0211373089,132.9
2019-10-06 23:00:00,48.8992,19.35935,52.5919784099,0.6492,0.18935000000000002,0.67625,48.25,19.17,51.9186999067,133.23,48.9392,19.28935,52.6034630045,0.6492,0.18935000000000002,0.67625,48.29,19.1,51.9300885807,133.19,49.5092,2.50935,49.5727518105,0.6492,0.18935000000000002,0.67625,48.86,2.32,48.9150488091,133.3,50.3592,20.60935,54.4131816021,0.6492,0.18935000000000002,0.67625,49.71,20.42,53.7406782614,132.98
2019-10-06 23:30:00,45.99664,19.81152,50.081805239,0.65664,0.19152000000000002,0.684,45.34,19.62,49.4030363439,133.77,46.06664,19.74152,50.1184889317,0.65664,0.19152000000000002,0.684,45.41,19.55,49.4395651275,133.7,46.60664,2.9115200000000003,46.6974928749,0.65664,0.19152000000000002,0.684,45.95,2.7199999999999998,46.0304344972,133.77,47.41664,21.08152,51.8918898712,0.65664,0.19152000000000002,0.684,46.76,20.89,51.2141552698,133.21
2019-10-07 00:00:00,43.27952,20.71236,47.9803992084,0.6595200000000001,0.19236,0.687,42.62,20.52,47.3025876671,133.77,43.34952,20.80236,48.0824195086,0.6595200000000001,0.19236,0.687,42.69,20.61,47.4047276123,133.8,43.89952,3.9623600000000003,44.0779780956,0.6595200000000001,0.19236,0.687,43.24,3.77,43.4040378306,133.77,44.63952,21.83236,49.6924409644,0.6595200000000001,0.19236,0.687,43.98,21.64,49.0156097585,133.78
2019-10-07 00:30:00,41.24472,20.76096,46.1751490306,0.6547200000000001,0.19096000000000002,0.682,40.59,20.57,45.5046481142,131.77,41.33472,20.68096,46.2197055811,0.6547200000000001,0.19096000000000002,0.682,40.68,20.49,45.5489022919,131.76,41.81472,3.17096,41.9347802665,0.6547200000000001,0.19096000000000002,0.682,41.16,2.98,41.2677355812,131.78,42.57472,21.98096,47.9141877276,0.6547200000000001,0.19096000000000002,0.682,41.92,21.79,47.245005027,131.68
2019-10-07 01:00:00,40.2968,20.85865,45.375272672,0.6468,0.18865,0.6737500000000001,39.65,20.67,44.714331036,131.77,40.3768,20.78865,45.4142482825,0.6468,0.18865,0.6737500000000001,39.73,20.6,44.7530211271,131.85,40.8768,3.18865,41.0009788549,0.6468,0.18865,0.6737500000000001,40.23,3.0,40.3417017489,131.78,41.6068,22.09865,47.1113164544,0.6468,0.18865,0.6737500000000001,40.96,21.91,46.4517997498,131.85
2019-10-07 01:30:00,40.64096,20.83403,45.669951125,0.6309600000000001,0.18403000000000003,0.65725,40.01,20.65,45.0246887829,132.4,40.72096,20.75403,45.7047737612,0.6309600000000001,0.18403000000000003,0.65725,40.09,20.57,45.0592165933,132.17,41.25096,3.05403,41.3638586227,0.6309600000000001,0.18403000000000003,0.65725,40.62,2.87,40.7212634873,132.36,41.96096,22.07403,47.4129198063,0.6309600000000001,0.18403000000000003,0.65725,41.33,21.89,46.7690175223,131.99
2019-10-07 02:00:00,41.41376,20.73193,46.3131994021,0.6237600000000001,0.18193,0.64975,40.79,20.55,45.6741349124,131.98,41.50376,20.66193,46.3624572846,0.6237600000000001,0.18193,0.64975,40.88,20.48,45.7231320012,131.91,42.01376,3.02193,42.1222992044,0.6237600000000001,0.18193,0.64975,41.39,2.84,41.4873197495,131.98,42.75376,21.96193,48.0646477514,0.6237600000000001,0.18193,0.64975,42.13,21.78,47.4268415562,131.85
2019-10-07 02:30:00,41.28128,20.82829,46.2380983904,0.61128,0.17829,0.63675,40.67,20.65,45.6121847756,131.85,41.35128,20.74829,46.2646722193,0.61128,0.17829,0.63675,40.74,20.57,45.6384980033,131.91,41.87128,3.16829,41.990977011300004,0.61128,0.17829,0.63675,41.26,2.99,41.3681967216,131.85,42.61128,22.05829,47.9821773262,0.61128,0.17829,0.63675,42.0,21.88,47.3575168268,131.85
2019-10-07 03:00:00,41.02416,20.709130000000002,45.9548666526,0.61416,0.17913,0.63975,40.41,20.53,45.326030049,132.13,41.09416,20.62913,45.9814200592,0.61416,0.17913,0.63975,40.48,20.45,45.3523196761,132.09,41.63416,2.9491300000000003,41.7384792088,0.61416,0.17913,0.63975,41.02,2.77,41.1134199502,132.16,42.34416,21.93913,47.690180449,0.61416,0.17913,0.63975,41.73,21.76,47.0626231738,131.85
2019-10-07 03:30:00,40.29768,20.96724,45.4260736428,0.60768,0.17724,0.633,39.69,20.79,44.8053590545,132.65,40.37768,20.89724,45.4648400613,0.60768,0.17724,0.633,39.77,20.72,44.8438546514,132.46,40.91768,3.17724,41.0408502665,0.60768,0.17724,0.633,40.31,3.0,40.4214806755,132.79,41.60768,22.20724,47.1631269468,0.60768,0.17724,0.633,41.0,22.03,46.5437525346,132.13
2019-10-07 04:00:00,40.30176,20.67843,45.2971227162,0.6117600000000001,0.17843,0.6372500000000001,39.69,20.5,44.6715356799,132.79,40.37176,20.60843,45.3275456269,0.6117600000000001,0.17843,0.6372500000000001,39.76,20.43,44.701705784,132.77,40.91176,2.88843,41.0135969425,0.6117600000000001,0.17843,0.6372500000000001,40.3,2.71,40.39101509,132.79,41.61176,21.92843,47.0360990364,0.6117600000000001,0.17843,0.6372500000000001,41.0,21.75,46.4118788674,132.13
2019-10-07 04:30:00,40.86464,20.05927,45.5224462794,0.6146400000000001,0.17927,0.6402500000000001,40.25,19.88,44.8918355606,131.85,40.93464,19.98927,45.5545350878,0.6146400000000001,0.17927,0.6402500000000001,40.32,19.81,44.9236964196,131.85,41.47464,2.33927,41.5405578593,0.6146400000000001,0.17927,0.6402500000000001,40.86,2.16,40.9170526798,131.86,42.19464,21.27927,47.2566923987,0.6146400000000001,0.17927,0.6402500000000001,41.58,21.1,46.6273138836,131.85
2019-10-07 05:00:00,41.27936,19.85773,45.8073684331,0.60936,0.17773000000000003,0.63475,40.67,19.68,45.1813158286,131.85,41.35936,19.77773,45.8449044449,0.60936,0.17773000000000003,0.63475,40.75,19.6,45.2186078954,131.85,41.87936,2.14773,41.9343956456,0.60936,0.17773000000000003,0.63475,41.27,1.97,41.316991662,131.86,42.59936,21.06773,47.5242540158,0.60936,0.17773000000000003,0.63475,41.99,20.89,46.8993837913,131.85
2019-10-07 05:30:00,43.01952,19.12486,47.0790757243,0.59952,0.17486000000000002,0.6245,42.42,18.95,46.4602938002,130.95,43.10952,19.06486,47.1370300449,0.59952,0.17486000000000002,0.6245,42.51,18.89,46.5180846553,130.93,43.61952,1.73486,43.6540062795,0.59952,0.17486000000000002,0.6245,43.02,1.56,43.0482752268,130.94,44.38952,20.31486,48.8172410389,0.59952,0.17486000000000002,0.6245,43.79,20.14,48.1994159716,130.86
2019-10-07 06:00:00,45.77264,17.78577,49.1067020585,0.6026400000000001,0.17577,0.62775,45.17,17.61,48.4813469285,129.91,45.85264,17.71577,49.1560077881,0.6026400000000001,0.17577,0.62775,45.25,17.54,48.5305481115,129.89,46.34264,0.7657700000000001,46.3489663948,0.6026400000000001,0.17577,0.62775,45.74,0.59,45.7438050451,129.91,47.18264,18.93577,50.840583227,0.6026400000000001,0.17577,0.62775,46.58,18.76,50.2158739842,129.81
2019-10-07 06:30:00,53.16576,17.23668,55.8900811755,0.6057600000000001,0.17668,0.631,52.56,17.06,55.2593630075,131.83,53.24576,17.62668,56.0875280771,0.6057600000000001,0.17668,0.631,52.64,17.45,55.456939151,131.81,53.80576,2.62668,53.8698362444,0.6057600000000001,0.17668,0.631,53.2,2.45,53.2563845938,131.84,54.38576,10.16668,55.3278616341,0.6057600000000001,0.17668,0.631,53.78,9.99,54.6999862888,131.75
2019-10-07 07:00:00,59.34568,14.44374,61.0780759344,0.5956800000000001,0.17374,0.6205,58.75,14.27,60.4582120146,131.83,59.40568,14.37374,61.1198758003,0.5956800000000001,0.17374,0.6205,58.81,14.2,60.5000504132,131.81,59.93568,3.52374,60.03917455,0.5956800000000001,0.17374,0.6205,59.34,3.35,59.4344857806,131.84,61.03568,15.53374,62.9813568562,0.5956800000000001,0.17374,0.6205,60.44,15.36,62.3612315465,131.85
2019-10-07 07:30:00,65.65472,12.13346,66.7664819341,0.59472,0.17346,0.6195,65.06,11.96,66.1501715795,131.34,65.68472,12.04346,66.7796927984,0.59472,0.17346,0.6195,65.09,11.87,66.1634717952,131.31,66.22472,5.66346,66.466445055,0.59472,0.17346,0.6195,65.63,5.49,65.8592210704,131.4,67.44472,13.15346,68.7153823088,0.59472,0.17346,0.6195,66.85,12.98,68.098479425,131.15
2019-10-07 08:00:00,68.99928,10.28479,69.761576429,0.59928,0.17479,0.6242500000000001,68.4,10.11,69.1431276411,130.54,68.99928,10.19479,69.7483647383,0.59928,0.17479,0.6242500000000001,68.4,10.02,69.1300253146,130.53,69.58928,7.27479,69.9684961998,0.59928,0.17479,0.6242500000000001,68.99,7.1,69.3543805394,130.61,70.84928,11.26479,71.7392219798,0.59928,0.17479,0.6242500000000001,70.25,11.09,71.1199732846,130.3
2019-10-07 08:30:00,70.24968,9.12074,70.8392930389,0.61968,0.18074,0.6455000000000001,69.63,8.94,70.2015704953,130.04,70.25968,9.02074,70.8364057801,0.61968,0.18074,0.6455000000000001,69.64,8.84,70.198826201,130.04,70.83968,8.37074,71.3325279985,0.61968,0.18074,0.6455000000000001,70.22,8.19,70.6960005941,130.06,72.12968,10.06074,72.8279426199,0.61968,0.18074,0.6455000000000001,71.51,9.88,72.189296298,129.85
2019-10-07 09:00:00,70.01416,9.00413,70.5907710509,0.73416,0.21413000000000001,0.76475,69.28,8.79,69.8353957532,130.23,70.02416,8.90413,70.5880054596,0.73416,0.21413000000000001,0.76475,69.29,8.69,69.8328017482,130.23,70.59416,8.60413,71.1165696527,0.73416,0.21413000000000001,0.76475,69.86,8.39,70.3620046616,130.23,71.86416,9.94413,72.5489022244,0.73416,0.21413000000000001,0.76475,71.13,9.73,71.7924076766,130.13
2019-10-07 09:30:00,71.68528,6.47029,71.9766908198,0.7552800000000001,0.22029,0.7867500000000001,70.93,6.25,71.2048270836,130.55,71.68528,6.42029,71.9722133352,0.7552800000000001,0.22029,0.7867500000000001,70.93,6.2,71.200455757,130.55,72.26528,11.26029,73.1373011832,0.7552800000000001,0.22029,0.7867500000000001,71.51,11.04,72.3571813989,130.55,73.58528,7.3802900000000005,73.9544597246,0.7552800000000001,0.22029,0.7867500000000001,72.83,7.16,73.1811075347,130.43
2019-10-07 10:00:00,72.52256,4.8278300000000005,72.6830767886,0.9525600000000001,0.27783,0.9922500000000001,71.57,4.55,71.7144852871,131.04,72.48256,4.79783,72.641177557,0.9525600000000001,0.27783,0.9922500000000001,71.53,4.52,71.6726677332,131.04,73.16256,13.21783,74.3469650736,0.9525600000000001,0.27783,0.9922500000000001,72.21,12.94,73.3602596778,131.1,74.39256,5.73783,74.6135086728,0.9525600000000001,0.27783,0.9922500000000001,73.44,5.46,73.6426859912,130.96
2019-10-07 10:30:00,71.95616,5.99013,72.2050595136,1.16616,0.34013000000000004,1.21475,70.79,5.65,71.0151152925,132.51,71.91616,6.00013,72.1660282208,1.16616,0.34013000000000004,1.21475,70.75,5.66,70.9760389146,132.44,72.64616,12.54013,73.7205495311,1.16616,0.34013000000000004,1.21475,71.48,12.2,72.5136566448,132.51,73.85616,6.95013,74.1824553177,1.16616,0.34013000000000004,1.21475,72.69,6.61,72.9899184819,132.06
2019-10-07 11:00:00,71.79664,5.75277,72.0267441855,1.34664,0.39277,1.4027500000000002,70.45,5.36,70.6536064189,131.88,71.75664,5.75277,71.9868720446,1.34664,0.39277,1.4027500000000002,70.41,5.36,70.6137217543,131.85,72.45664,12.76277,73.5720937459,1.34664,0.39277,1.4027500000000002,71.11,12.37,72.1778982792,131.88,73.66664,6.70277,73.9709468275,1.34664,0.39277,1.4027500000000002,72.32,6.31,72.5947553202,131.84
2019-10-07 11:30:00,72.14408,5.33744,72.3412506444,1.5340799999999999,0.44744000000000006,1.5979999999999999,70.61,4.89,70.7791226281,131.88,72.11408,5.35744,72.3128114348,1.5340799999999999,0.44744000000000006,1.5979999999999999,70.58,4.91,70.7505795029,131.85,72.84408,13.31744,74.0514294204,1.5340799999999999,0.44744000000000006,1.5979999999999999,71.31,12.87,72.4620797383,131.88,74.02408,6.27744,74.2897750219,1.5340799999999999,0.44744000000000006,1.5979999999999999,72.49,5.83,72.7240606677,131.84
2019-10-07 12:00:00,72.64064,4.74852,72.7956799666,1.40064,0.40852000000000005,1.459,71.24,4.34,71.372075772,131.88,72.60064,4.75852,72.7564185553,1.40064,0.40852000000000005,1.459,71.2,4.35,71.3327589541,131.85,73.31064,13.80852,74.5997664996,1.40064,0.40852000000000005,1.459,71.91,13.4,73.1478509595,131.88,74.53064,5.6885200000000005,74.7474117184,1.40064,0.40852000000000005,1.459,73.13,5.28,73.3203607465,131.84
2019-10-07 12:30:00,73.15168,4.89424,73.3152226485,1.5916800000000002,0.46424000000000004,1.658,71.56,4.43,71.6969908713,131.88,73.11168,4.91424,73.2766504911,1.5916800000000002,0.46424000000000004,1.658,71.52,4.45,71.6583065667,131.85,73.82168,13.80424,75.101248192,1.5916800000000002,0.46424000000000004,1.658,72.23,13.34,73.4515384454,131.88,75.04168,5.83424,75.2681346494,1.5916800000000002,0.46424000000000004,1.658,73.45,5.37,73.6460413057,131.84
2019-10-07 13:00:00,72.39752,7.13511,72.7482693737,1.4575200000000001,0.42511000000000004,1.51825,70.94,6.71,71.2566326737,132.89,72.35752,7.13511,72.708462336,1.4575200000000001,0.42511000000000004,1.51825,70.9,6.71,71.2168105155,132.9,73.08752,11.70511,74.0188839409,1.4575200000000001,0.42511000000000004,1.51825,71.63,11.28,72.51272509020001,132.9,74.29752,8.11511,74.7393904743,1.4575200000000001,0.42511000000000004,1.51825,72.84,7.69,73.2448066418,132.76
2019-10-07 13:30:00,72.74776,6.89018,73.0733273189,1.09776,0.32018,1.1435,71.65,6.57,71.9505899906,132.89,72.70776,6.89018,73.0335056303,1.09776,0.32018,1.1435,71.61,6.57,71.9107571925,132.9,73.43776,11.79018,74.3781751474,1.09776,0.32018,1.1435,72.34,11.47,73.2436789081,132.9,74.65776,7.87018,75.0714383867,1.09776,0.32018,1.1435,73.56,7.55,73.9464407528,132.9
2019-10-07 14:00:00,72.61656,6.78233,72.932604413,1.03656,0.30233000000000004,1.07975,71.58,6.48,71.8727124853,132.89,72.56656,6.79233,72.8837524903,1.03656,0.30233000000000004,1.07975,71.53,6.49,71.8238191689,132.9,73.30656,11.80233,74.2505672198,1.03656,0.30233000000000004,1.07975,72.27,11.5,73.1792518409,132.9,74.52656,7.76233,74.9297131481,1.03656,0.30233000000000004,1.07975,73.49,7.46,73.8676634259,132.9
2019-10-07 14:30:00,72.02752,7.06761,72.3734395235,0.9175200000000001,0.26761,0.9557500000000001,71.11,6.8,71.4343901773,132.16,71.98752,7.07761,72.3346085844,0.9175200000000001,0.26761,0.9557500000000001,71.07,6.8100000000000005,71.3955250699,132.15,72.70752,11.31761,73.5830942585,0.9175200000000001,0.26761,0.9557500000000001,71.79,11.05,72.6354362553,132.15,73.91752,8.04761,74.3543125156,0.9175200000000001,0.26761,0.9557500000000001,73.0,7.78,73.4134074948,131.9
2019-10-07 15:00:00,71.91048,7.04639,72.2548873493,0.8104800000000001,0.23639000000000002,0.8442500000000001,71.1,6.8100000000000005,71.4253883434,132.88,71.87048,7.04639,72.2150781171,0.8104800000000001,0.23639000000000002,0.8442500000000001,71.06,6.8100000000000005,71.3855706708,132.84,72.59048,11.39639,73.4796263713,0.8104800000000001,0.23639000000000002,0.8442500000000001,71.78,11.16,72.642370556,132.9,73.80048,8.02639,74.2356638326,0.8104800000000001,0.23639000000000002,0.8442500000000001,72.99,7.79,73.4045243837,132.39
2019-10-07 15:30:00,71.16336,8.05348,71.6176119862,0.90336,0.26348000000000005,0.9410000000000001,70.26,7.79,70.6905347271,133.96,71.12336,8.06348,71.5789916624,0.90336,0.26348000000000005,0.9410000000000001,70.22,7.8,70.6518817867,133.96,71.86336,10.70348,72.6560871132,0.90336,0.26348000000000005,0.9410000000000001,70.96,10.44,71.7238816574,133.96,73.06336,9.07348,73.6246060349,0.90336,0.26348000000000005,0.9410000000000001,72.16,8.81,72.6958162483,133.86
2019-10-07 16:00:00,73.31216,7.75813,73.7215123621,0.7821600000000001,0.22813000000000003,0.8147500000000001,72.53,7.53,72.9198313218,133.4,73.27216,7.75813,73.6817345898,0.7821600000000001,0.22813000000000003,0.8147500000000001,72.49,7.53,72.8800452799,133.34,74.00216,10.82813,74.7901603419,0.7821600000000001,0.22813000000000003,0.8147500000000001,73.22,10.6,73.9832981152,133.43,75.23216,8.75813,75.7402319733,0.7821600000000001,0.22813000000000003,0.8147500000000001,74.45,8.53,74.9370629262,133.01
2019-10-07 16:30:00,75.6796,7.35405,76.0360697798,0.6996,0.20405,0.72875,74.98,7.15,75.3201360859,131.52,75.6296,7.30405,75.9814815765,0.6996,0.20405,0.72875,74.93,7.1,75.2656289418,131.52,76.3696,10.70405,77.1160974801,0.6996,0.20405,0.72875,75.67,10.5,76.3950188167,131.52,77.6496,8.30405,78.0923659941,0.6996,0.20405,0.72875,76.95,8.1,77.3751413569,131.52
2019-10-07 17:00:00,77.20216,7.16188,77.533644528,0.6921600000000001,0.20188,0.721,76.51,6.96,76.8259181527,130.94,77.13216,6.98188,77.4475096733,0.6921600000000001,0.20188,0.721,76.44,6.78,76.7400938232,130.92,77.88216,10.18188,78.5449013406,0.6921600000000001,0.20188,0.721,77.19,9.98,77.8324900026,130.94,79.17216,7.92188,79.5675002862,0.6921600000000001,0.20188,0.721,78.48,7.72,78.8587902519,130.89
2019-10-07 17:30:00,78.43472,7.45221,78.7879479068,0.62472,0.18221,0.65075,77.81,7.27,78.1488899473,131.85,78.39472,7.38221,78.7415338202,0.62472,0.18221,0.65075,77.77,7.2,78.1025793428,131.85,79.11472,9.40221,79.6714533165,0.62472,0.18221,0.65075,78.49,9.22,79.0296684796,131.85,80.46472,8.42221,80.9042939896,0.62472,0.18221,0.65075,79.84,8.24,80.2640841224,131.84
2019-10-07 18:00:00,77.71952,8.06111,78.1364529747,0.68952,0.20111,0.71825,77.03,7.86,77.4299715872,132.26,77.68952,7.98111,78.0983971325,0.68952,0.20111,0.71825,77.0,7.78,77.3920435187,132.23,78.38952,8.93111,78.8966512069,0.68952,0.20111,0.71825,77.7,8.73,78.1888924336,132.24,79.72952,9.03111,80.2393750428,0.68952,0.20111,0.71825,79.04,8.83,79.5316949398,131.96
2019-10-07 18:30:00,77.41256,8.52908,77.8809967283,0.6825600000000001,0.19908,0.711,76.73,8.33,77.1808382955,132.26,77.37256000000001,8.44908,77.8325124469,0.6825600000000001,0.19908,0.711,76.69,8.25,77.1324743542,132.12,78.10256,8.46908,78.5603920217,0.6825600000000001,0.19908,0.711,77.42,8.27,77.860447597,132.24,79.43256,9.50908,79.9997136907,0.6825600000000001,0.19908,0.711,78.75,9.31,79.2984148644,131.96
2019-10-07 19:00:00,78.69376,7.69943,79.0695205832,0.68376,0.19943000000000002,0.71225,78.01,7.5,78.3697014158,131.85,78.66376,7.62943,79.032875055,0.68376,0.19943000000000002,0.71225,77.98,7.43,78.3331685814,131.85,79.36376,9.19943,79.8951557584,0.68376,0.19943000000000002,0.71225,78.68,9.0,79.1930704039,131.85,80.73376,8.66943,81.1979003439,0.68376,0.19943000000000002,0.71225,80.05,8.47,80.4968533546,131.85
2019-10-07 19:30:00,78.27136,7.91873,78.6709100053,0.6813600000000001,0.19873000000000002,0.7097500000000001,77.59,7.72,77.973113956,132.43,78.22136,7.83873,78.6131467902,0.6813600000000001,0.19873000000000002,0.7097500000000001,77.54,7.64,77.9154747146,132.39,78.95136,9.18873,79.484275205,0.6813600000000001,0.19873000000000002,0.7097500000000001,78.27,8.99,78.7845987487,132.53,80.29136,8.89873,80.7829801769,0.6813600000000001,0.19873000000000002,0.7097500000000001,79.61,8.7,80.0839690575,132.36
2019-10-07 20:00:00,76.12464,8.76677,76.6277826337,0.67464,0.19677000000000003,0.7027500000000001,75.45,8.57,75.9351525975,132.88,76.08464,8.68677,76.5789293276,0.67464,0.19677000000000003,0.7027500000000001,75.41,8.49,75.8864164393,132.88,76.81464,8.31677,77.2635592085,0.67464,0.19677000000000003,0.7027500000000001,76.14,8.12,76.5717571955,132.88,78.11464,9.76677,78.7228478814,0.67464,0.19677000000000003,0.7027500000000001,77.44,9.57,78.0290875251,132.65
2019-10-07 20:30:00,74.00888,9.26509,74.5865685735,0.66888,0.19509,0.6967500000000001,73.34,9.07,73.8987178509,132.18,73.98888,9.20509,74.5592921477,0.66888,0.19509,0.6967500000000001,73.32,9.01,73.8715269911,132.07,74.69888,7.74509,75.0993281752,0.66888,0.19509,0.6967500000000001,74.03,7.55,74.4140000269,132.22,75.95888,10.27509,76.6506942262,0.66888,0.19509,0.6967500000000001,75.29,10.08,75.9617699899,131.86
2019-10-07 21:00:00,70.9036,10.12355,71.6226692993,0.6636000000000001,0.19355000000000003,0.69125,70.24,9.93,70.9384416237,132.18,70.8736,10.05355,71.58310586,0.6636000000000001,0.19355000000000003,0.69125,70.21,9.86,70.8989682577,132.07,71.5736,6.86355,71.9019369389,0.6636000000000001,0.19355000000000003,0.69125,70.91,6.67,71.2230089227,132.13,72.7836,11.15355,73.6332405002,0.6636000000000001,0.19355000000000003,0.69125,72.12,10.96,72.9480362998,132.1
2019-10-07 21:30:00,67.94496,10.97103,68.8250033684,0.6549600000000001,0.19103,0.68225,67.29,10.78,68.1480190468,132.9,67.91496,10.90103,68.7842587142,0.6549600000000001,0.19103,0.68225,67.26,10.71,68.1073542285,132.88,68.62496,6.11103,68.8965153158,0.6549600000000001,0.19103,0.68225,67.97,5.92,68.227320774,132.89,69.75496,12.02103,70.7831873178,0.6549600000000001,0.19103,0.68225,69.1,11.83,70.1053414513,132.65
2019-10-07 22:00:00,64.27712,12.26041,65.4359672417,0.6871200000000001,0.20041,0.7157500000000001,63.59,12.06,64.7235019139,133.08,64.25712,12.21041,65.4069689182,0.6871200000000001,0.20041,0.7157500000000001,63.57,12.01,64.694551548,133.08,64.95712,4.91041,65.1424559336,0.6871200000000001,0.20041,0.7157500000000001,64.27,4.71,64.4423540849,133.09,66.03712,13.36041,67.3750827329,0.6871200000000001,0.20041,0.7157500000000001,65.35,13.16,66.6618939125,132.85
2019-10-07 22:30:00,60.15624,13.28307,61.6053013917,0.6962400000000001,0.20307000000000003,0.7252500000000001,59.46,13.08,60.881672119,132.86,60.14624,13.22307,61.5826255235,0.6962400000000001,0.20307000000000003,0.7252500000000001,59.45,13.02,60.8590412346,132.8,60.81624,3.81307,60.935659105,0.6962400000000001,0.20307000000000003,0.7252500000000001,60.12,3.61,60.2282865438,132.87,61.81624,14.40307,63.4720092101,0.6962400000000001,0.20307000000000003,0.7252500000000001,61.12,14.2,62.7478637087,132.27
2019-10-07 23:00:00,56.70816,14.24363,58.4696195144,0.69816,0.20363,0.7272500000000001,56.01,14.04,57.7428930692,133.35,56.70816,14.03363,58.4188170161,0.69816,0.20363,0.7272500000000001,56.01,13.83,57.692191846,133.34,57.40816,3.27363,57.5014216169,0.69816,0.20363,0.7272500000000001,56.71,3.07,56.793036545,133.39,58.29816,14.93363,60.1804682963,0.69816,0.20363,0.7272500000000001,57.6,14.73,59.4536197384,133.28
2019-10-07 23:30:00,52.66784,19.37062,56.1170409898,0.68784,0.20062000000000002,0.7165,51.98,19.17,55.4022499543,130.79,52.65784,19.28062,56.0766477337,0.68784,0.20062000000000002,0.7165,51.97,19.08,55.3617855565,130.79,53.34784,2.02062,53.3860931128,0.68784,0.20062000000000002,0.7165,52.66,1.82,52.6914414303,130.79,53.43784,2.00062,53.4752767571,0.68784,0.20062000000000002,0.7165,52.75,1.8,52.7807019658,130.76
2019-10-08 00:00:00,49.87536,19.67698,53.6165559977,0.6753600000000001,0.19698000000000002,0.7035,49.2,19.48,52.916069393,130.79,49.85536,19.57698,53.5613206209,0.6753600000000001,0.19698000000000002,0.7035,49.18,19.38,52.8607302258,130.79,50.54536,2.24698,50.5952797863,0.6753600000000001,0.19698000000000002,0.7035,49.87,2.05,49.9121167654,130.79,50.63536,2.23698,50.6847488092,0.6753600000000001,0.19698000000000002,0.7035,49.96,2.04,50.0016319734,130.76
2019-10-08 00:30:00,47.94688,19.99034,51.9472520452,0.68688,0.20034000000000002,0.7155,47.26,19.79,51.2362342488,130.79,47.93688,19.89034,51.8996155039,0.68688,0.20034000000000002,0.7155,47.25,19.69,51.1884615905,130.79,48.62688,2.61034,48.6968924414,0.68688,0.20034000000000002,0.7155,47.94,2.41,48.0005385386,130.79,48.72688,2.5903400000000003,48.7956831682,0.68688,0.20034000000000002,0.7155,48.04,2.39,48.0994147574,130.76
2019-10-08 01:00:00,47.22256,20.00783,51.28628895,0.7125600000000001,0.20783000000000001,0.7422500000000001,46.51,19.8,50.5491849588,130.96,47.21256,19.89783,51.234260612,0.7125600000000001,0.20783000000000001,0.7422500000000001,46.5,19.69,50.4969909995,130.92,47.89256,2.52783,47.9592246378,0.7125600000000001,0.20783000000000001,0.7422500000000001,47.18,2.32,47.2370066791,130.95,47.99256,2.5078300000000002,48.0580381067,0.7125600000000001,0.20783000000000001,0.7422500000000001,47.28,2.3,47.3359102585,130.76
2019-10-08 01:30:00,47.53056,19.78433,51.4837241025,0.7005600000000001,0.20433,0.72975,46.83,19.58,50.7584997808,130.79,47.53056,19.69433,51.4492057088,0.7005600000000001,0.20433,0.72975,46.83,19.49,50.7238504059,130.79,48.21056,2.44433,48.272485379,0.7005600000000001,0.20433,0.72975,47.51,2.24,47.5627764118,130.79,48.30056,2.43433,48.3618657504,0.7005600000000001,0.20433,0.72975,47.6,2.23,47.6522077138,130.76
2019-10-08 02:00:00,48.40648,19.67314,52.2515047003,0.6964800000000001,0.20314000000000002,0.7255,47.71,19.47,51.5298457207,130.05,48.40648,19.56314,52.2101882074,0.6964800000000001,0.20314000000000002,0.7255,47.71,19.36,51.4883841269,130.0,49.07648,2.42314,49.1362645777,0.6964800000000001,0.20314000000000002,0.7255,48.38,2.22,48.4309074869,130.05,49.17648,2.42314,49.2361431537,0.6964800000000001,0.20314000000000002,0.7255,48.48,2.22,48.5308025897,129.89
2019-10-08 02:30:00,48.10072,19.96146,52.0782022525,0.6907200000000001,0.20146000000000003,0.7195,47.41,19.76,51.3630772053,129.74,48.09072,19.86146,52.0307115409,0.6907200000000001,0.20146000000000003,0.7195,47.4,19.66,51.3154518639,129.74,48.75072,2.78146,48.8300032792,0.6907200000000001,0.20146000000000003,0.7195,48.06,2.58,48.1292011153,129.74,48.86072,2.76146,48.9386924657,0.6907200000000001,0.20146000000000003,0.7195,48.17,2.56,48.2379777769,129.74
2019-10-08 03:00:00,47.5212,20.1416,51.6134527037,0.6912,0.2016,0.72,46.83,19.94,50.8984528252,130.45,47.5312,20.0516,51.5876112647,0.6912,0.2016,0.72,46.84,19.85,50.8724689788,130.27,48.1912,2.9116,48.2790759232,0.6912,0.2016,0.72,47.5,2.71,47.5772435099,130.43,48.2812,2.9016,48.3683114859,0.6912,0.2016,0.72,47.59,2.7,47.6665301863,129.94
2019-10-08 03:30:00,46.45384,20.45237,50.7568585451,0.69384,0.20237000000000002,0.7227500000000001,45.76,20.25,50.0403846908,130.17,46.45384,20.34237,50.7126342045,0.69384,0.20237000000000002,0.7227500000000001,45.76,20.14,49.9959718377,130.17,47.12384,3.21237,47.2332046061,0.69384,0.20237000000000002,0.7227500000000001,46.43,3.01,46.5274650072,130.26,47.22384,3.20237,47.3322959296,0.69384,0.20237000000000002,0.7227500000000001,46.53,3.0,46.6266115003,130.03
2019-10-08 04:00:00,46.05176,20.64468,50.4674886576,0.70176,0.20468000000000003,0.731,45.35,20.44,49.7435030934,130.79,46.06176,20.55468,50.4398711755,0.70176,0.20468000000000003,0.731,45.36,20.35,49.7157128079,130.77,46.72176,3.35468,46.8420402566,0.70176,0.20468000000000003,0.731,46.02,3.15,46.1276804099,130.78,46.82176,3.34468,46.9410704373,0.70176,0.20468000000000003,0.731,46.12,3.14,46.2267671377,130.54
2019-10-08 04:30:00,46.12176,20.29468,50.3893915601,0.70176,0.20468000000000003,0.731,45.42,20.09,49.6647208791,129.74,46.13176,20.18468,50.3543502331,0.70176,0.20468000000000003,0.731,45.43,19.98,49.6294801504,129.74,46.78176,3.05468,46.8813837104,0.70176,0.20468000000000003,0.731,46.08,2.85,46.1680506411,129.78,46.89176,3.04468,46.9905015104,0.70176,0.20468000000000003,0.731,46.19,2.84,46.2772265807,129.74
2019-10-08 05:00:00,45.7468,20.36615,50.0754408474,0.7068,0.20615000000000003,0.7362500000000001,45.04,20.16,49.3459947716,129.96,45.7468,20.26615,50.0348533131,0.7068,0.20615000000000003,0.7362500000000001,45.04,20.06,49.3052248753,129.88,46.4068,3.13615,46.5126490652,0.7068,0.20615000000000003,0.7362500000000001,45.7,2.93,45.7938303705,129.95,46.5168,3.12615,46.621727725,0.7068,0.20615000000000003,0.7362500000000001,45.81,2.92,45.9029683136,129.74
2019-10-08 05:30:00,47.49584,19.81587,51.4638078766,0.70584,0.20587000000000003,0.7352500000000001,46.79,19.61,50.7331863774,130.12,47.49584,19.72587,51.4292209212,0.70584,0.20587000000000003,0.7352500000000001,46.79,19.52,50.6984664462,130.06,48.16584,2.61587,48.2368211926,0.70584,0.20587000000000003,0.7352500000000001,47.46,2.41,47.5211500282,130.17,48.26584,2.59587,48.3355961168,0.70584,0.20587000000000003,0.7352500000000001,47.56,2.39,47.6200136497,129.82
2019-10-08 06:00:00,50.08016,19.11963,53.6058082391,0.6501600000000001,0.18963000000000002,0.67725,49.43,18.93,52.9308019966,130.0,50.09016,19.01963,53.5795712391,0.6501600000000001,0.18963000000000002,0.67725,49.44,18.83,52.904465785,130.06,50.75016,1.9796300000000002,50.7887553988,0.6501600000000001,0.18963000000000002,0.67725,50.1,1.79,50.1319668475,130.0,50.85016,1.96963,50.8882915253,0.6501600000000001,0.18963000000000002,0.67725,50.2,1.78,50.2315478559,130.0
2019-10-08 06:30:00,56.1884,17.7362,58.9212108243,0.6384000000000001,0.1862,0.665,55.55,17.55,58.2563730419,131.78,56.1884,17.6762,58.9031776817,0.6384000000000001,0.1862,0.665,55.55,17.49,58.2383258688,131.78,56.8584,0.6862,56.8625405781,0.6384000000000001,0.1862,0.665,56.22,0.5,56.2222233641,131.78,56.9884,0.6962,56.9926524124,0.6384000000000001,0.1862,0.665,56.35,0.51,56.3523078498,131.75
2019-10-08 07:00:00,62.37576,15.81543,64.349539716,0.6357600000000001,0.18543,0.66225,61.74,15.63,63.6877107455,131.36,62.36576,15.75543,64.3251241341,0.6357600000000001,0.18543,0.66225,61.73,15.57,63.6633159677,131.15,63.03576,2.06543,63.0695888671,0.6357600000000001,0.18543,0.66225,62.4,1.88,62.428314089,131.33,63.16576,2.11543,63.201173094,0.6357600000000001,0.18543,0.66225,62.53,1.9300000000000002,62.5597778129,130.96
2019-10-08 07:30:00,68.39576,13.90543,69.7949924383,0.6357600000000001,0.18543,0.66225,67.76,13.72,69.1350562305,131.36,68.36576,13.84543,69.7536599202,0.6357600000000001,0.18543,0.66225,67.73,13.66,69.0937659995,131.34,69.06576,3.9754300000000002,69.1800784046,0.6357600000000001,0.18543,0.66225,68.43,3.79,68.5348743342,131.33,69.17576,4.02543,69.2927835944,0.6357600000000001,0.18543,0.66225,68.54,3.84,68.6474850231,131.28
2019-10-08 08:00:00,71.23936,13.25398,72.4618133851,0.6993600000000001,0.20398000000000002,0.7285,70.54,13.05,71.7369786094,133.09,71.18936,13.26398,72.4144884857,0.6993600000000001,0.20398000000000002,0.7285,70.49,13.06,71.6896345367,133.07,71.93936,5.22398,72.1287840203,0.6993600000000001,0.20398000000000002,0.7285,71.24,5.02,71.4166507196,133.11,72.04936,5.20398,72.237052018,0.6993600000000001,0.20398000000000002,0.7285,71.35,5.0,71.5249781545,133.02
