Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-08 08:30:00,70.6752,12.7711,71.819808481,1.1352,0.3311,1.1825,69.54,12.44,70.6439325066,132.9,70.6352,12.7711,71.7804463224,1.1352,0.3311,1.1825,69.5,12.44,70.60455792650001,132.9,71.3752,5.8611,71.6154429453,1.1352,0.3311,1.1825,70.24,5.53,70.4573523488,132.9,71.4652,5.8511,71.7043247109,1.1352,0.3311,1.1825,70.33,5.52,70.546291894,132.9
2019-10-08 09:00:00,69.58824,12.87157,70.7686403753,1.30824,0.38157,1.3627500000000001,68.28,12.49,69.4129562834,132.9,69.53824,12.88157,70.7212957175,1.30824,0.38157,1.3627500000000001,68.23,12.5,69.3655743146,132.9,70.27824,5.89157,70.5247588763,1.30824,0.38157,1.3627500000000001,68.97,5.51,69.1897463502,132.9,70.37824,5.87157,70.6227442101,1.30824,0.38157,1.3627500000000001,69.07,5.49,69.2878416463,132.9
2019-10-08 09:30:00,70.3908,12.68565,71.5247540406,1.3908,0.40565,1.44875,69.0,12.28,70.084223617,132.9,70.3608,12.70565,71.4987812383,1.3908,0.40565,1.44875,68.97,12.3,70.0581965226,132.9,71.0808,6.04565,71.3374376647,1.3908,0.40565,1.44875,69.69,5.64,69.9178496523,132.9,71.1908,6.01565,71.4445102829,1.3908,0.40565,1.44875,69.8,5.61,70.025081935,132.7
2019-10-08 10:00:00,70.86248,12.19239,71.9037234478,1.72248,0.50239,1.79425,69.14,11.69,70.1212927719,132.9,70.81248,12.19239,71.8544480019,1.72248,0.50239,1.79425,69.09,11.69,70.0719929787,132.9,71.57248,6.82239,71.8969046529,1.72248,0.50239,1.79425,69.85,6.32,70.1353327503,132.9,71.66248,6.80239,71.9846063368,1.72248,0.50239,1.79425,69.94,6.3,70.2231699655,132.9
2019-10-08 10:30:00,69.67392,13.01156,70.8784580941,1.9939200000000001,0.5815600000000001,2.077,67.68,12.43,68.8119706156,133.42,69.62392,13.03156,70.832985199,1.9939200000000001,0.5815600000000001,2.077,67.63,12.45,68.7664118593,133.35,70.39392,6.25156,70.6709698207,1.9939200000000001,0.5815600000000001,2.077,68.4,5.67,68.634604246,133.44,70.47392,6.23156,70.7488921482,1.9939200000000001,0.5815600000000001,2.077,68.48,5.65,68.7126836909,133.02
2019-10-08 11:00:00,70.20528,12.40904,71.2935173322,1.50528,0.43904000000000004,1.568,68.7,11.97,69.7350048398,132.9,70.15528,12.40904,71.2442810729,1.50528,0.43904000000000004,1.568,68.65,11.97,69.6857474668,132.89,70.90528,6.45904,71.1988618561,1.50528,0.43904000000000004,1.568,69.4,6.02,69.660608668,132.9,70.98528,6.43904,71.2767227978,1.50528,0.43904000000000004,1.568,69.48,6.0,69.7385861629,132.84
2019-10-08 11:30:00,69.05008,12.89294,70.243444177,3.37008,0.98294,3.5105,65.68,11.91,66.751108605,132.9,69.00008,12.91294,70.1979704796,3.37008,0.98294,3.5105,65.63,11.93,66.7054855316,132.8,69.75008,6.96294,70.096763074,3.37008,0.98294,3.5105,66.38,5.98,66.6488169437,132.9,69.83008,6.94294,70.174386272,3.37008,0.98294,3.5105,66.46,5.96,66.7267052986,132.37
2019-10-08 12:00:00,70.18792,11.98481,71.2037905217,1.86792,0.54481,1.94575,68.32,11.44,69.2711772673,132.48,70.14792,11.99481,71.1660463091,1.86792,0.54481,1.94575,68.28,11.45,69.233379955,132.4,70.88792,6.95481,71.2282709608,1.86792,0.54481,1.94575,69.02,6.41,69.3170145058,132.51,70.98792,6.92481,71.3248748997,1.86792,0.54481,1.94575,69.12,6.38,69.4138228309,132.06
2019-10-08 12:30:00,71.57696,11.67453,72.5227954064,1.38696,0.40453000000000006,1.44475,70.19,11.27,71.0890216559,132.9,71.53696,11.68453,72.4849286912,1.38696,0.40453000000000006,1.44475,70.15,11.28,71.0511146992,132.9,72.28696,7.06453,72.6313442679,1.38696,0.40453000000000006,1.44475,70.9,6.66,71.2121169465,132.9,72.37696,7.04453,72.7189778652,1.38696,0.40453000000000006,1.44475,70.99,6.64,71.2998576436,132.67
2019-10-08 13:00:00,70.92336,12.19098,71.9634837056,1.68336,0.49098,1.7535,69.24,11.7,70.2215607915,133.12,70.87336,12.20098,71.915902766,1.68336,0.49098,1.7535,69.19,11.71,70.173928207,133.1,71.62336,6.8209800000000005,71.9474215372,1.68336,0.49098,1.7535,69.94,6.33,70.2258677412,133.12,71.70336,6.81098,72.0261152906,1.68336,0.49098,1.7535,70.02,6.32,70.3046428054,133.02
2019-10-08 13:30:00,68.51096,13.56653,69.8412655696,3.9309600000000002,1.14653,4.09475,64.58,12.42,65.7634609795,133.66,68.46096,13.58653,69.7961090718,3.9309600000000002,1.14653,4.09475,64.53,12.44,65.7181443743,133.66,69.22096,6.87653,69.5616846271,3.9309600000000002,1.14653,4.09475,65.29,5.73,65.5409566607,133.68,69.31096,6.8465300000000004,69.6482889177,3.9309600000000002,1.14653,4.09475,65.38,5.7,65.6280001219,133.49
2019-10-08 14:00:00,66.95416,13.98288,68.3986876658,3.88416,1.13288,4.046,63.07,12.85,64.3657315658,133.96,66.90416,14.00288,68.3538387627,3.88416,1.13288,4.046,63.02,12.87,64.3207377134,133.96,67.65416,6.52288,67.9678845397,3.88416,1.13288,4.046,63.77,5.39,63.997382759,133.96,67.75416,6.49288,68.0645552986,3.88416,1.13288,4.046,63.87,5.36,64.0945122456,133.96
2019-10-08 14:30:00,68.02424,13.51082,69.353006313,3.53424,1.03082,3.6814999999999998,64.49,12.48,65.686455986,133.96,68.00424,13.52082,69.3353389798,3.53424,1.03082,3.6814999999999998,64.47,12.49,65.6687216261,133.87,68.74424,6.72082,69.071991101,3.53424,1.03082,3.6814999999999998,65.21,5.69,65.4577741754,133.96,68.83424,6.70082,69.159623951,3.53424,1.03082,3.6814999999999998,65.3,5.67,65.5457008506,133.65
2019-10-08 15:00:00,69.48592,13.15256,70.7197491002,1.82592,0.53256,1.9020000000000001,67.66,12.62,68.8268842822,133.96,69.44592,13.17256,70.6841717897,1.82592,0.53256,1.9020000000000001,67.62,12.64,68.7912349068,133.96,70.18592,6.08256,70.4489950418,1.82592,0.53256,1.9020000000000001,68.36,5.55,68.5849261864,133.96,70.27592,6.05256,70.5360788136,1.82592,0.53256,1.9020000000000001,68.45,5.52,68.6722134491,133.44
2019-10-08 15:30:00,67.74024,14.03007,69.177908175,1.68024,0.49007000000000006,1.75025,66.06,13.54,67.4333389356,133.26,67.68024,13.89007,69.0908744413,1.68024,0.49007000000000006,1.75025,66.0,13.4,67.3465663564,133.09,68.47024,5.70007,68.7070925281,1.68024,0.49007000000000006,1.75025,66.79,5.21,66.9928966384,133.26,68.56024,5.68007,68.7951284908,1.68024,0.49007000000000006,1.75025,66.88,5.19,67.081074082,132.7
2019-10-08 16:00:00,68.61528,13.971540000000001,70.0232859801,2.40528,0.70154,2.5055,66.21,13.27,67.5267132326,131.91,68.54528,13.98154,69.9566928253,2.40528,0.70154,2.5055,66.14,13.28,67.4600474355,131.86,69.32528,6.47154,69.6266850931,2.40528,0.70154,2.5055,66.92,5.77,67.1682908819,131.91,69.41528,6.44154,69.713517592,2.40528,0.70154,2.5055,67.01,5.74,67.2553916054,131.85
2019-10-08 16:30:00,70.70808,13.83694,72.0492434787,1.97808,0.57694,2.0605,68.73,13.26,69.9974320958,131.91,70.64808,13.84694,71.9922839966,1.97808,0.57694,2.0605,68.67,13.27,69.9404160697,131.86,71.42808,6.37694,71.712174533,1.97808,0.57694,2.0605,69.45,5.8,69.6917678065,131.91,71.51808,6.36694,71.8009309957,1.97808,0.57694,2.0605,69.54,5.79,69.7806255346,131.85
2019-10-08 17:00:00,71.86064,13.80102,73.1739006357,1.82064,0.53102,1.8965,70.04,13.27,71.2860049379,131.91,71.80064,13.81102,73.1168665757,1.82064,0.53102,1.8965,69.98,13.28,71.2289182846,131.86,72.57064,6.36102,72.8488871943,1.82064,0.53102,1.8965,70.75,5.83,70.9897978586,131.91,72.67064,6.35102,72.9476344582,1.82064,0.53102,1.8965,70.85,5.82,71.0886411461,131.85
2019-10-08 17:30:00,73.68056,13.43058,74.8946286529,1.2705600000000001,0.37058,1.3235000000000001,72.41,13.06,73.5783371652,130.87,73.61056,13.23058,74.7901249541,1.2705600000000001,0.37058,1.3235000000000001,72.34,12.86,73.474180499,130.84,74.40056,5.62058,74.6125609254,1.2705600000000001,0.37058,1.3235000000000001,73.13,5.25,73.3182064702,130.88,74.50056,5.67058,74.7160552883,1.2705600000000001,0.37058,1.3235000000000001,73.23,5.3,73.421542479,130.57
2019-10-08 18:00:00,75.30912,12.84766,76.3971591268,0.8491200000000001,0.24766000000000002,0.8845000000000001,74.46,12.6,75.5185513632,131.04,75.25912,12.76766,76.334450185,0.8491200000000001,0.24766000000000002,0.8845000000000001,74.41,12.52,75.4559374735,130.98,75.97912,5.13766,76.1526245526,0.8491200000000001,0.24766000000000002,0.8845000000000001,75.13,4.89,75.2889699757,131.09,76.07912,5.21766,76.2578289479,0.8491200000000001,0.24766000000000002,0.8845000000000001,75.23,4.97,75.3939904767,130.82
2019-10-08 18:30:00,76.53128,12.84329,77.6014620768,0.73128,0.21329,0.76175,75.8,12.63,76.8450187065,131.58,76.46128,12.77329,77.5208634928,0.73128,0.21329,0.76175,75.73,12.56,76.7644872321,131.52,77.18128,5.11329,77.3504732827,0.73128,0.21329,0.76175,76.45,4.9,76.6068697964,131.58,77.31128,5.19329,77.4855101052,0.73128,0.21329,0.76175,76.58,4.98,76.7417539544,131.16
2019-10-08 19:00:00,79.36264,11.81952,80.2379566091,0.7526400000000001,0.21952000000000002,0.784,78.61,11.6,79.4612616311,131.06,79.31264,11.72952,80.1752861124,0.7526400000000001,0.21952000000000002,0.784,78.56,11.51,79.398700871,130.95,80.03264,6.11952,80.2662568605,0.7526400000000001,0.21952000000000002,0.784,79.28,5.9,79.4992352164,131.14,80.15264,6.20952,80.3928096138,0.7526400000000001,0.21952000000000002,0.784,79.4,5.99,79.6256246443,130.79
2019-10-08 19:30:00,80.07768,12.04224,80.9780857912,0.7276800000000001,0.21224,0.758,79.35,11.83,80.226999196,131.85,80.00768,11.96224,80.8969965128,0.7276800000000001,0.21224,0.758,79.28,11.75,80.1459974047,131.85,80.74768,5.99224,80.9697151137,0.7276800000000001,0.21224,0.758,80.02,5.78,80.2284787342,131.85,80.86768000000001,6.09224,81.0968375265,0.7276800000000001,0.21224,0.758,80.14,5.88,80.3554229657,131.81
2019-10-08 20:00:00,77.83592,12.75881,78.8746960366,0.7159200000000001,0.20881000000000002,0.74575,77.12,12.55,78.1344795849,131.38,77.78592,12.66881,78.8108374341,0.7159200000000001,0.20881000000000002,0.74575,77.07,12.46,78.0707147399,131.38,78.50592,5.19881,78.6778691912,0.7159200000000001,0.20881000000000002,0.74575,77.79,4.99,77.949882617,131.38,78.60592,5.28881,78.7836415144,0.7159200000000001,0.20881000000000002,0.74575,77.89,5.08,78.0554834717,131.38
2019-10-08 20:30:00,74.8112,13.65035,76.046352316,0.7212000000000001,0.21035,0.7512500000000001,74.09,13.44,75.2991480695,130.79,74.7412,13.58035,75.9649450968,0.7212000000000001,0.21035,0.7512500000000001,74.02,13.37,75.2177990904,130.79,75.4612,4.18035,75.5769014419,0.7212000000000001,0.21035,0.7512500000000001,74.74,3.9699999999999998,74.8453639179,130.79,75.5612,4.26035,75.6812098712,0.7212000000000001,0.21035,0.7512500000000001,74.84,4.05,74.9495036675,130.79
2019-10-08 21:00:00,71.5348,14.5114,72.9918374957,0.7248,0.2114,0.755,70.81,14.3,72.2395051201,131.05,71.4848,14.4314,72.9269630315,0.7248,0.2114,0.755,70.76,14.22,72.1746908549,131.02,72.2048,3.3714,72.2834661662,0.7248,0.2114,0.755,71.48,3.16,71.5498148146,131.05,72.3148,3.4414,72.3966403433,0.7248,0.2114,0.755,71.59,3.23,71.6628285794,130.99
2019-10-08 21:30:00,69.08208,15.11769,70.7168885632,0.71208,0.20769,0.74175,68.37,14.91,69.976889042,131.62,69.04208,15.19769,70.6949686474,0.71208,0.20769,0.74175,68.33,14.99,69.9549069044,131.55,69.76208,2.69769,69.8142201651,0.71208,0.20769,0.74175,69.05,2.49,69.0948811418,131.61,69.88208,2.82769,69.9392660518,0.71208,0.20769,0.74175,69.17,2.62,69.2196019925,131.43
2019-10-08 22:00:00,65.77888,15.90384,67.6741692287,0.6988800000000001,0.20384000000000002,0.728,65.08,15.7,66.946967071,132.04,65.76888,15.803840000000001,67.6410151846,0.6988800000000001,0.20384000000000002,0.728,65.07,15.6,66.9138617926,131.99,66.44888,1.07384,66.4575562717,0.6988800000000001,0.20384000000000002,0.728,65.75,0.87,65.7557556416,132.04,66.55888,1.09384,66.5678675699,0.6988800000000001,0.20384000000000002,0.728,65.86,0.89,65.866013239,131.96
2019-10-08 22:30:00,61.70312,17.26216,64.0722809458,0.6931200000000001,0.20216,0.722,61.01,17.06,63.3503251768,132.25,61.70312,17.15216,64.04273269,0.6931200000000001,0.20216,0.722,61.01,16.95,63.3207912143,132.23,62.37312,0.62216,62.3762228866,0.6931200000000001,0.20216,0.722,61.68,0.42,61.6814299445,132.28,62.48312,0.60216,62.4860214896,0.6931200000000001,0.20216,0.722,61.79,0.4,61.7912946943,132.19
2019-10-08 23:00:00,57.24808,18.80069,60.2561914509,0.68808,0.20069,0.7167500000000001,56.56,18.6,59.5398488409,132.91,57.23808,18.69069,60.2124546482,0.68808,0.20069,0.7167500000000001,56.55,18.49,59.4960721393,132.83,57.90808,2.02069,57.9433250458,0.68808,0.20069,0.7167500000000001,57.22,1.82,57.248937108,132.93,58.02808,2.00069,58.0625596143,0.68808,0.20069,0.7167500000000001,57.34,1.8,57.3682455719,132.82
2019-10-08 23:30:00,52.27416,19.76538,55.8861167934,0.70416,0.20538,0.7335,51.57,19.56,55.1548592601,132.65,52.28416,19.66538,55.8601875887,0.70416,0.20538,0.7335,51.58,19.46,55.1288309326,132.64,52.94416,3.09538,53.034568495,0.70416,0.20538,0.7335,52.24,2.89,52.3198786314,132.68,53.05416,3.08538,53.1437998552,0.70416,0.20538,0.7335,52.35,2.88,52.4291607791,132.58
2019-10-09 00:00:00,50.2592,19.9356,54.0686168863,0.7392000000000001,0.2156,0.77,49.52,19.72,53.3020524933,132.9,50.2692,19.8456,54.0447990837,0.7392000000000001,0.2156,0.77,49.53,19.63,53.2781174592,132.9,50.9392,3.1856,51.0387122095,0.7392000000000001,0.2156,0.77,50.2,2.9699999999999998,50.287780822,132.9,51.0492,3.1656,51.147256466,0.7392000000000001,0.2156,0.77,50.31,2.95,50.396414555,132.83
2019-10-09 00:30:00,48.48032,20.00301,52.4448456606,0.7303200000000001,0.21301,0.76075,47.75,19.79,51.6885538587,131.87,48.49032,19.903010000000002,52.416037057,0.7303200000000001,0.21301,0.76075,47.76,19.69,51.6595944622,131.85,49.16032,3.44301,49.2807404608,0.7303200000000001,0.21301,0.76075,48.43,3.23,48.5375916172,131.88,49.25032,3.43301,49.3698245669,0.7303200000000001,0.21301,0.76075,48.52,3.22,48.6267292752,131.85
2019-10-09 01:00:00,47.91232,20.15651,51.9795662079,0.7423200000000001,0.21651,0.7732500000000001,47.17,19.94,51.2114489153,132.14,47.91232,20.05651,51.9408702388,0.7423200000000001,0.21651,0.7732500000000001,47.17,19.84,51.1725952049,131.99,48.57232,3.57651,48.7038160103,0.7423200000000001,0.21651,0.7732500000000001,47.83,3.36,47.947872737,132.16,48.68232,3.5565100000000003,48.8120583869,0.7423200000000001,0.21651,0.7732500000000001,47.94,3.34,48.056208756,131.98
2019-10-09 01:30:00,48.24768,20.12099,52.275164887,0.75768,0.22099000000000002,0.7892500000000001,47.49,19.9,51.4908739487,132.6,48.26768,20.03099,52.2590613479,0.75768,0.22099000000000002,0.7892500000000001,47.51,19.81,51.4746170457,132.5,48.92768,3.47099,49.0506436427,0.75768,0.22099000000000002,0.7892500000000001,48.17,3.25,48.2795132536,132.6,49.03768,3.46099,49.1596634606,0.75768,0.22099000000000002,0.7892500000000001,48.28,3.24,48.3885936973,132.2
2019-10-09 02:00:00,49.2648,19.94015,53.1472492333,0.7548,0.22015,0.7862500000000001,48.51,19.72,52.3650503676,131.85,49.2748,19.84015,53.1190875963,0.7548,0.22015,0.7862500000000001,48.52,19.62,52.3367442625,131.85,49.9248,3.37015,50.038420899,0.7548,0.22015,0.7862500000000001,49.17,3.15,49.2707966244,131.85,50.0348,3.36015,50.1475006263,0.7548,0.22015,0.7862500000000001,49.28,3.14,49.3799351964,131.85
2019-10-09 02:30:00,48.31232,20.64651,52.5391153234,0.7423200000000001,0.21651,0.7732500000000001,47.57,20.43,51.771515334200004,132.66,48.32232,20.54651,52.5091009575,0.7423200000000001,0.21651,0.7732500000000001,47.58,20.33,51.7413306748,132.24,48.99232,3.9965100000000002,49.1550558047,0.7423200000000001,0.21651,0.7732500000000001,48.25,3.7800000000000002,48.3978398278,132.73,49.09232,3.97651,49.2531066509,0.7423200000000001,0.21651,0.7732500000000001,48.35,3.76,48.4959802458,132.09
2019-10-09 03:00:00,47.46176,20.81343,51.8248736676,0.7317600000000001,0.21343,0.7622500000000001,46.73,20.6,51.0690992676,132.9,47.47176,20.72343,51.7979589218,0.7317600000000001,0.21343,0.7622500000000001,46.74,20.51,51.0420189648,132.9,48.14176,4.11343,48.3171746097,0.7317600000000001,0.21343,0.7622500000000001,47.41,3.9,47.5701387427,132.9,48.24176,4.10343,48.4159637482,0.7317600000000001,0.21343,0.7622500000000001,47.51,3.89,47.6689857245,132.65
2019-10-09 03:30:00,46.3824,20.9307,50.886356052,0.7224,0.2107,0.7525000000000001,45.66,20.72,50.1413402294,132.9,46.4024,20.8307,50.8635506847,0.7224,0.2107,0.7525000000000001,45.68,20.62,50.1183279849,132.69,47.0524,4.2207,47.241323587,0.7224,0.2107,0.7525000000000001,46.33,4.01,46.5032149426,132.9,47.1724,4.2107,47.3599547746,0.7224,0.2107,0.7525000000000001,46.45,4.0,46.6219100853,132.65
2019-10-09 04:00:00,46.11808,20.94944,50.6532954426,0.71808,0.20944000000000002,0.748,45.4,20.74,49.9130003105,132.9,46.12808,20.85944,50.6252506325,0.71808,0.20944000000000002,0.748,45.41,20.65,49.8847732279,132.87,46.79808,4.22944,46.9888120131,0.71808,0.20944000000000002,0.748,46.08,4.02,46.2550191871,132.9,46.89808,4.22944,47.0884069639,0.71808,0.20944000000000002,0.748,46.18,4.02,46.354641623,132.47
2019-10-09 04:30:00,46.414,20.89825,50.9018295257,0.714,0.20825000000000002,0.74375,45.7,20.69,50.1653874698,132.9,46.424,20.79825,50.8699811191,0.714,0.20825000000000002,0.74375,45.71,20.59,50.1333441933,132.87,47.084,4.22825,47.2734719908,0.714,0.20825000000000002,0.74375,46.37,4.02,46.5439287126,132.9,47.194,4.21825,47.382140824,0.714,0.20825000000000002,0.74375,46.48,4.01,46.6526580165,132.47
2019-10-09 05:00:00,46.95312,20.60091,51.2737064251,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.23,20.39,50.5268740375,132.37,46.98312,20.50091,51.2611049019,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.26,20.29,50.5140742764,132.18,47.63312,3.97091,47.7983498372,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.91,3.76,47.0604472992,132.51,47.74312,3.95091,47.9063168816,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.02,3.74,47.1685064423,131.85
2019-10-09 05:30:00,49.18744,19.92217,53.0687960224,0.7274400000000001,0.21217000000000003,0.75775,48.46,19.71,52.3149663098,131.85,49.18744,19.83217,53.0350753809,0.7274400000000001,0.21217000000000003,0.75775,48.46,19.62,52.281124701,131.8,49.83744,3.39217,49.9527501051,0.7274400000000001,0.21217000000000003,0.75775,49.11,3.18,49.212848932,131.85,49.95744,3.39217,50.0724737622,0.7274400000000001,0.21217000000000003,0.75775,49.23,3.18,49.3325987558,131.76
2019-10-09 06:00:00,51.7944,18.9542,55.153617914,0.7344,0.2142,0.765,51.06,18.74,54.3903594399,131.96,51.8244,18.8542,55.1475229997,0.7344,0.2142,0.765,51.09,18.64,54.3841677329,131.8,52.4844,2.3842,52.5385254171,0.7344,0.2142,0.765,51.75,2.17,51.7954766365,131.95,52.5944,2.3642,52.647510416,0.7344,0.2142,0.765,51.86,2.15,51.9045479703,131.85
2019-10-09 06:30:00,56.6728,17.6279,59.3510666985,0.7128,0.2079,0.7425,55.96,17.42,58.6086853632,132.72,56.6728,17.5579,59.3303136032,0.7128,0.2079,0.7425,55.96,17.35,58.5879176964,132.63,57.3428,0.8279000000000001,57.3487761879,0.7128,0.2079,0.7425,56.63,0.62,56.6333938591,132.77,57.4628,0.7979,57.4683393552,0.7128,0.2079,0.7425,56.75,0.59,56.7530668775,132.56
2019-10-09 07:00:00,62.64824,15.66657,64.5774216787,0.7082400000000001,0.20657,0.73775,61.94,15.46,63.8402318292,132.72,62.64824,15.59657,64.5604752992,0.7082400000000001,0.20657,0.73775,61.94,15.39,63.8233162723,132.63,63.33824,1.4965700000000002,63.3559181771,0.7082400000000001,0.20657,0.73775,62.63,1.29,62.6432837581,132.77,63.44824,1.53657,63.466843363,0.7082400000000001,0.20657,0.73775,62.74,1.33,62.7540954839,132.56
2019-10-09 07:30:00,69.17184,12.30762,70.2582447763,0.71184,0.20762000000000003,0.7415,68.46,12.1,69.5210874483,132.93,69.13184,12.08762,70.1806373514,0.71184,0.20762000000000003,0.7415,68.42,11.88,69.4437239785,132.91,69.87184,5.27762,70.0708733915,0.71184,0.20762000000000003,0.7415,69.16,5.07,69.3455874588,132.94,70.35184,5.63762,70.5773628768,0.71184,0.20762000000000003,0.7415,69.64,5.43,69.8513743601,132.85
2019-10-09 08:00:00,71.78584,7.83337,72.2119692992,0.7658400000000001,0.22337,0.7977500000000001,71.02,7.61,71.4265531858,130.83,71.72584,7.7433700000000005,72.1426080944,0.7658400000000001,0.22337,0.7977500000000001,70.96,7.52,71.357354211,130.79,72.45584,10.04337,73.1486023863,0.7658400000000001,0.22337,0.7977500000000001,71.69,9.82,72.3594396053,130.92,73.67584,8.75337,74.1940084243,0.7658400000000001,0.22337,0.7977500000000001,72.91,8.53,73.4072816552,130.79
2019-10-09 08:30:00,71.96456,7.23133,72.3269661299,0.9645600000000001,0.28133,1.00475,71.0,6.95,71.3393474879,130.83,71.92456,7.16133,72.2801976932,0.9645600000000001,0.28133,1.00475,70.96,6.88,71.2927485794,130.79,72.63456,10.72133,73.4215651111,0.9645600000000001,0.28133,1.00475,71.67,10.44,72.4263936697,130.79,73.84456,8.15133,74.2930900041,0.9645600000000001,0.28133,1.00475,72.88,7.87,73.3036922672,130.79
2019-10-09 09:00:00,70.39024,7.38632,70.7767165839,1.29024,0.37632000000000004,1.344,69.1,7.01,69.4546621905,130.83,70.34024,7.32632,70.7207489214,1.29024,0.37632000000000004,1.344,69.05,6.95,69.3988832763,130.79,71.06024,10.76632,71.8712136756,1.29024,0.37632000000000004,1.344,69.77,10.39,70.5393861612,130.79,72.22024,8.31632,72.6974844407,1.29024,0.37632000000000004,1.344,70.93,7.94,71.3730236154,130.79
2019-10-09 09:30:00,70.98232,7.02151,71.3287554585,1.82232,0.53151,1.89825,69.16,6.49,69.4638445524,130.83,70.93232,6.94151,71.2711623426,1.82232,0.53151,1.89825,69.11,6.41,69.4066293664,130.79,71.65232,11.36151,72.5474938979,1.82232,0.53151,1.89825,69.83,10.83,70.6648271773,130.79,72.81232,7.92151,73.241956995,1.82232,0.53151,1.89825,70.99,7.39,71.373609969,130.79
2019-10-09 10:00:00,70.826,7.2355,71.194625754,2.316,0.6755,2.4125,68.51,6.5600000000000005,68.8233514151,130.83,70.776,7.1755,71.1388078073,2.316,0.6755,2.4125,68.46,6.5,68.7678820381,130.79,71.506,11.5055,72.425717575,2.316,0.6755,2.4125,69.19,10.83,70.0324567611,130.79,72.656,8.1455,73.1111722396,2.316,0.6755,2.4125,70.34,7.47,70.7355391582,130.79
2019-10-09 10:30:00,69.93664,7.80902,70.3712612353,2.63664,0.76902,2.7465,67.3,7.04,67.6672121489,130.83,69.87664,7.72902,70.3027920345,2.63664,0.76902,2.7465,67.24,6.96,67.5992544338,130.79,70.60664,11.13902,71.4798949261,2.63664,0.76902,2.7465,67.97,10.37,68.7565109644,130.79,71.71664,8.73902,72.2471239805,2.63664,0.76902,2.7465,69.08,7.97,69.5382434348,130.79
2019-10-09 11:00:00,70.35336,7.26348,70.7273172473,2.34336,0.6834800000000001,2.441,68.01,6.58,68.3275676429,131.48,70.30336,7.20348,70.6714408471,2.34336,0.6834800000000001,2.441,67.96,6.52,68.272044059,130.99,71.04336,11.56348,71.9782819314,2.34336,0.6834800000000001,2.441,68.7,10.88,69.5561959857,131.57,72.17336,8.18348,72.635826137,2.34336,0.6834800000000001,2.441,69.83,7.5,70.2316089806,130.79
2019-10-09 11:30:00,69.30968,7.34824,69.6981231655,2.83968,0.8282400000000001,2.958,66.47,6.52,66.7890058318,131.01,69.25968,7.27824,69.6410514797,2.83968,0.8282400000000001,2.958,66.42,6.45,66.7324426347,130.82,69.98968,11.75824,70.970497493,2.83968,0.8282400000000001,2.958,67.15,10.93,68.0337225205,131.01,71.08968,8.26824,71.5688926504,2.83968,0.8282400000000001,2.958,68.25,7.44,68.6543232433,130.79
2019-10-09 12:00:00,69.52072,7.26896,69.899701636,3.15072,0.9189600000000001,3.282,66.37,6.35,66.673078525,131.01,69.47072,7.19896,69.8427230454,3.15072,0.9189600000000001,3.282,66.32,6.28,66.6166705863,130.82,70.20072,12.01896,71.2221628989,3.15072,0.9189600000000001,3.282,67.05,11.1,67.9625816167,131.01,71.29072,8.17896,71.7583594071,3.15072,0.9189600000000001,3.282,68.14,7.26,68.5256681835,130.79
2019-10-09 12:30:00,70.44992,6.82706,70.7799404934,2.38992,0.69706,2.4895,68.06,6.13,68.3354995592,131.6,70.38992,6.76706,70.7144535343,2.38992,0.69706,2.4895,68.0,6.07,68.2703808397,131.5,71.11992,12.08706,72.1397258121,2.38992,0.69706,2.4895,68.73,11.39,69.6673883535,131.62,72.25992,7.74706,72.6740185833,2.38992,0.69706,2.4895,69.87,7.05,70.2247776785,131.43
2019-10-09 13:00:00,69.48536,7.07448,69.8445668724,2.17536,0.63448,2.266,67.31,6.44,67.6173772044,131.6,69.43536,7.00448,69.7877636724,2.17536,0.63448,2.266,67.26,6.37,67.5609687616,131.5,70.17536,11.71448,71.1463997178,2.17536,0.63448,2.266,68.0,11.08,68.8967807666,131.73,71.29536,7.99448,71.7421777478,2.17536,0.63448,2.266,69.12,7.36,69.5107473705,131.29
2019-10-09 13:30:00,69.84952,7.34736,70.2348855143,1.7395200000000002,0.50736,1.812,68.11,6.84,68.4525945454,131.6,69.79952,7.28736,70.1789042947,1.7395200000000002,0.50736,1.812,68.06,6.78,68.3968712735,131.5,70.52952,11.23736,71.4191252481,1.7395200000000002,0.50736,1.812,68.79,10.73,69.6218141102,131.62,71.67952,8.27736,72.1558609955,1.7395200000000002,0.50736,1.812,69.94,7.77,70.3702813693,131.48
2019-10-09 14:00:00,69.10448,7.71964,69.5343224444,2.60448,0.7596400000000001,2.713,66.5,6.96,66.8632305531,131.95,69.06448,7.65964,69.4879304815,2.60448,0.7596400000000001,2.713,66.46,6.9,66.817225324,131.86,69.78448,11.47964,70.7223853062,2.60448,0.7596400000000001,2.713,67.18,10.72,68.029925768,131.98,70.89448,8.66964,71.4226151313,2.60448,0.7596400000000001,2.713,68.29,7.91,68.7465795513,131.85
2019-10-09 14:30:00,69.57144,7.63167,69.9887680322,2.61144,0.7616700000000001,2.72025,66.96,6.87,67.3115034745,131.85,69.52144,7.56167,69.9314626821,2.61144,0.7616700000000001,2.72025,66.91,6.8,67.2546511403,131.86,70.26144,11.55167,71.204712138,2.61144,0.7616700000000001,2.72025,67.65,10.79,68.5050844828,131.85,71.37144,8.57167,71.8843235641,2.61144,0.7616700000000001,2.72025,68.76,7.8100000000000005,69.2021220773,131.85
2019-10-09 15:00:00,69.14688,7.92409,69.5994412051,2.2768800000000002,0.6640900000000001,2.37175,66.87,7.26,67.2629504259,132.08,69.09688,7.85409,69.5418259428,2.2768800000000002,0.6640900000000001,2.37175,66.82,7.19,67.2057177627,131.96,69.83688,11.12409,70.7172905764,2.2768800000000002,0.6640900000000001,2.37175,67.56,10.46,68.3649413077,132.17,70.95688,8.864090000000001,71.5083974849,2.2768800000000002,0.6640900000000001,2.37175,68.68,8.2,69.1677844086,131.85
2019-10-09 15:30:00,68.42976,8.52118,68.9582668159,2.36976,0.69118,2.4685,66.06,7.83,66.5224210323,132.89,68.37976,8.46118,68.9012564809,2.36976,0.69118,2.4685,66.01,7.77,66.4657280108,132.89,69.11976,10.79118,69.957063891,2.36976,0.69118,2.4685,66.75,10.1,67.5097955855,132.89,70.20976,9.49118,70.848379636,2.36976,0.69118,2.4685,67.84,8.8,68.4083737564,132.89
2019-10-09 16:00:00,69.85216,8.37938,70.3529549191,1.9521600000000001,0.56938,2.0335,67.9,7.8100000000000005,68.3476854034,133.2,69.79216,8.30938,70.2850723372,1.9521600000000001,0.56938,2.0335,67.84,7.74,68.2801083772,133.02,70.55216,10.77938,71.370878612,1.9521600000000001,0.56938,2.0335,68.6,10.21,69.3556349549,133.25,71.68216,9.34938,72.2893005129,1.9521600000000001,0.56938,2.0335,69.73,8.78,70.2805897812,132.99
2019-10-09 16:30:00,71.40168,8.60299,71.9180877371,1.62168,0.47299,1.68925,69.78,8.13,70.2520127826,133.86,71.35168,8.53299,71.8601012883,1.62168,0.47299,1.68925,69.73,8.06,70.1942768322,133.78,72.12168,10.50299,72.882436327,1.62168,0.47299,1.68925,70.5,10.03,71.2099073163,133.88,73.28168,9.58299,73.9056041242,1.62168,0.47299,1.68925,71.66,9.11,72.2367475735,133.77
2019-10-09 17:00:00,72.81776,8.93143,73.3634555706,1.54776,0.45143000000000005,1.61225,71.27,8.48,71.7727197478,133.46,72.74776,8.86143,73.2854796441,1.54776,0.45143000000000005,1.61225,71.2,8.41,71.6949656531,133.43,73.50776,10.06143,74.1931476207,1.54776,0.45143000000000005,1.61225,71.96,9.61,72.5988546742,133.5,74.69776,9.91143,75.3524504821,1.54776,0.45143000000000005,1.61225,73.15,9.46,73.7591628206,133.41
2019-10-09 17:30:00,73.73352,9.11936,74.2953208379,1.16352,0.33936000000000005,1.212,72.57,8.78,73.099201774,133.46,73.67352,9.03936,74.2259899119,1.16352,0.33936000000000005,1.212,72.51,8.7,73.0300629878,133.27,74.43352,9.61936,75.0525215193,1.16352,0.33936000000000005,1.212,73.27,9.28,73.8553403621,133.5,75.66352,10.09936,76.3345618393,1.16352,0.33936000000000005,1.212,74.5,9.76,75.1365929491,133.02
2019-10-09 18:00:00,74.21912,9.08391,74.7729576415,0.9391200000000001,0.27391000000000004,0.9782500000000001,73.28,8.81,73.8076859141,132.6,74.16912,9.01391,74.7148508334,0.9391200000000001,0.27391000000000004,0.9782500000000001,73.23,8.74,73.7497152537,132.59,74.91912,9.33391,75.4983206268,0.9391200000000001,0.27391000000000004,0.9782500000000001,73.98,9.06,74.5327042311,132.64,76.15912,10.05391,76.8198715533,0.9391200000000001,0.27391000000000004,0.9782500000000001,75.22,9.78,75.8531265012,132.55
2019-10-09 18:30:00,76.04856,8.65458,76.5394358031,0.8385600000000001,0.24458000000000002,0.8735,75.21,8.41,75.6787433828,131.88,75.97856,8.574580000000001,76.4608723587,0.8385600000000001,0.24458000000000002,0.8735,75.14,8.33,75.6003207665,131.85,76.72856,9.56458,77.3223972097,0.8385600000000001,0.24458000000000002,0.8735,75.89,9.32,76.4601497514,131.99,78.01856,9.60458,78.6075292924,0.8385600000000001,0.24458000000000002,0.8735,77.18,9.36,77.7454950463,131.85
2019-10-09 19:00:00,79.19424,7.21332,79.5220701101,0.8342400000000001,0.24332,0.869,78.36,6.97,78.6693746003,131.06,79.13424,7.14332,79.4559938645,0.8342400000000001,0.24332,0.869,78.3,6.9,78.6034350394,130.96,79.85424,10.72332,80.5710198384,0.8342400000000001,0.24332,0.869,79.02,10.48,79.7119238257,131.08,81.21424,8.13332,81.620485621,0.8342400000000001,0.24332,0.869,80.38,7.89,80.7663079508,130.93
2019-10-09 19:30:00,79.17288,7.56584,79.5335580897,0.8428800000000001,0.24584000000000003,0.878,78.33,7.32,78.6712863757,131.06,79.10288,7.48584,79.4562988365,0.8428800000000001,0.24584000000000003,0.878,78.26,7.24,78.5941804461,130.96,79.84288,10.41584,80.5194089,0.8428800000000001,0.24584000000000003,0.878,79.0,10.17,79.6519233917,131.29,81.20288,8.49584,81.6461084045,0.8428800000000001,0.24584000000000003,0.878,80.36,8.25,80.7823749341,131.02
2019-10-09 20:00:00,77.70432,7.8662600000000005,78.1014685717,0.8443200000000001,0.24626,0.8795000000000001,76.86,7.62,77.2368046983,131.87,77.64432,7.78626,78.0337508585,0.8443200000000001,0.24626,0.8795000000000001,76.8,7.54,77.1692399859,131.82,78.37432,10.24626,79.0412542882,0.8443200000000001,0.24626,0.8795000000000001,77.53,10.0,78.1722514707,131.91,79.69432,8.79626,80.1782940094,0.8443200000000001,0.24626,0.8795000000000001,78.85,8.55,79.312199566,131.65
2019-10-09 20:30:00,75.32696,8.85703,75.8458824411,0.84696,0.24703000000000003,0.8822500000000001,74.48,8.61,74.9760128308,132.79,75.25696,8.78703,75.7682118349,0.84696,0.24703000000000003,0.8822500000000001,74.41,8.54,74.898462601,132.46,76.00696,9.44703,76.5918033752,0.84696,0.24703000000000003,0.8822500000000001,75.16,9.2,75.7209719959,132.83,77.27696,9.82703,77.8992879651,0.84696,0.24703000000000003,0.8822500000000001,76.43,9.58,77.0280552786,132.28
2019-10-09 21:00:00,71.96696,10.20703,72.6871845174,0.84696,0.24703000000000003,0.8822500000000001,71.12,9.96,71.814037625,132.91,71.90696,10.13703,72.6179748662,0.84696,0.24703000000000003,0.8822500000000001,71.06,9.89,71.7449350129,132.79,72.65696,8.21703,73.1201300495,0.84696,0.24703000000000003,0.8822500000000001,71.81,7.97,72.2509307899,132.83,73.84696,11.20703,74.6925098163,0.84696,0.24703000000000003,0.8822500000000001,73.0,10.96,73.8181657859,132.73
2019-10-09 21:30:00,68.9372,10.9771,69.8056893688,0.8472000000000001,0.24710000000000001,0.8825000000000001,68.09,10.73,68.9302618594,131.56,68.8772,10.9171,69.7370185214,0.8472000000000001,0.24710000000000001,0.8825000000000001,68.03,10.67,68.8616714871,131.56,69.6072,7.0971,69.968072149,0.8472000000000001,0.24710000000000001,0.8825000000000001,68.76,6.85,69.1003625171,131.56,70.7472,11.9971,71.75720672,0.8472000000000001,0.24710000000000001,0.8825000000000001,69.9,11.75,70.8806920113,131.52
2019-10-09 22:00:00,65.25768,5.07724,65.4548941256,0.8476800000000001,0.24724000000000002,0.883,64.41,4.83,64.5908430043,131.24,65.94768,17.727240000000002,68.2887365193,0.8476800000000001,0.24724000000000002,0.883,65.1,17.48,67.4059374239,131.22,66.62768,4.41724,66.7739451538,0.8476800000000001,0.24724000000000002,0.883,65.78,4.17,65.9120421471,131.24,66.98768,5.76724,67.2354841509,0.8476800000000001,0.24724000000000002,0.883,66.14,5.52,66.3699480187,131.2
2019-10-09 22:30:00,61.44032,3.78051,61.5565201872,0.79032,0.23051000000000002,0.82325,60.65,3.55,60.7538064651,132.44,62.32032,21.19051,65.8244635296,0.79032,0.23051000000000002,0.82325,61.53,20.96,65.0020191994,132.14,63.00032,4.71051,63.1761760837,0.79032,0.23051000000000002,0.82325,62.21,4.48,62.3711030847,132.46,63.11032,4.69051,63.2843849189,0.79032,0.23051000000000002,0.82325,62.32,4.46,62.4793886014,132.01
2019-10-09 23:00:00,57.31144,4.86917,57.5179100052,0.7514400000000001,0.21917000000000003,0.7827500000000001,56.56,4.65,56.7508246636,132.97,58.12144,22.50917,62.3278791695,0.7514400000000001,0.21917000000000003,0.7827500000000001,57.37,22.29,61.5480381491,132.9,58.80144,5.83917,59.0906528341,0.7514400000000001,0.21917000000000003,0.7827500000000001,58.05,5.62,58.3214103053,133.05,58.91144,5.82917,59.1991299409,0.7514400000000001,0.21917000000000003,0.7827500000000001,58.16,5.61,58.4299383878,132.9
2019-10-09 23:30:00,53.30192,6.05931,53.6452226518,0.75192,0.21931,0.7832500000000001,52.55,5.84,52.8735103809,133.72,54.02192,23.85931,59.0561979318,0.75192,0.21931,0.7832500000000001,53.27,23.64,58.2798635894,133.56,54.70192,7.04931,55.1542638711,0.75192,0.21931,0.7832500000000001,53.95,6.83,54.3806160318,133.86,54.81192,7.04931,55.2633635021,0.75192,0.21931,0.7832500000000001,54.06,6.83,54.4897467419,133.44
2019-10-10 00:00:00,50.45192,8.14931,51.1058459001,0.75192,0.21931,0.7832500000000001,49.7,7.93,50.3286687684,133.72,51.03192,23.65931,56.2496205193,0.75192,0.21931,0.7832500000000001,50.28,23.44,55.4753278494,133.74,51.74192,7.01931,52.2158692177,0.75192,0.21931,0.7832500000000001,50.99,6.8,51.4414239694,133.77,51.84192,7.14931,52.3325644581,0.75192,0.21931,0.7832500000000001,51.09,6.93,51.5578607004,133.56
2019-10-10 00:30:00,48.53384,20.54987,52.7051305108,0.7538400000000001,0.21987,0.7852500000000001,47.78,20.33,51.9253050063,131.41,48.53384,20.43987,52.6623386374,0.7538400000000001,0.21987,0.7852500000000001,47.78,20.22,51.8823361078,131.33,49.21384,3.00987,49.305794436,0.7538400000000001,0.21987,0.7852500000000001,48.46,2.79,48.5402482482,131.46,49.31384,2.99987,49.4050001069,0.7538400000000001,0.21987,0.7852500000000001,48.56,2.7800000000000002,48.6395106883,131.01
2019-10-10 01:00:00,47.94408,20.57994,52.17440692,0.7540800000000001,0.21994000000000002,0.7855000000000001,47.19,20.36,51.3948022664,131.85,47.93408,20.49994,52.1337085334,0.7540800000000001,0.21994000000000002,0.7855000000000001,47.18,20.28,51.3539755034,131.66,48.61408,3.03994,48.7090341667,0.7540800000000001,0.21994000000000002,0.7855000000000001,47.86,2.8200000000000003,47.9430078322,131.85,48.70408,3.02994,48.7982371101,0.7540800000000001,0.21994000000000002,0.7855000000000001,47.95,2.81,48.0322662384,131.37
2019-10-10 01:30:00,47.7596,20.99155,52.1691917089,0.7596,0.22155000000000002,0.7912500000000001,47.0,20.77,51.3847535754,131.85,47.7496,20.89155,52.1198730003,0.7596,0.22155000000000002,0.7912500000000001,46.99,20.67,51.3352607863,131.84,48.4396,3.41155,48.559587329,0.7596,0.22155000000000002,0.7912500000000001,47.68,3.19,47.7865933082,131.85,48.5396,3.41155,48.6593407432,0.7596,0.22155000000000002,0.7912500000000001,47.78,3.19,47.8863707123,131.69
2019-10-10 02:00:00,49.00152,20.56836,53.1432629352,0.85152,0.24836000000000003,0.887,48.15,20.32,52.2620789866,130.82,48.99152,20.46836,53.0954121653,0.85152,0.24836000000000003,0.887,48.14,20.22,52.2140594093,130.82,49.66152,3.08836,49.7574570914,0.85152,0.24836000000000003,0.887,48.81,2.84,48.8925526026,130.84,49.76152,3.08836,49.8572646683,0.85152,0.24836000000000003,0.887,48.91,2.84,48.992384102,130.79
2019-10-10 02:30:00,49.03128,20.87829,53.2913633881,0.85128,0.24829,0.88675,48.18,20.63,52.4109654557,131.65,49.03128,20.77829,53.2522652454,0.85128,0.24829,0.88675,48.18,20.53,52.3716841432,131.58,49.72128,3.31829,49.8318847061,0.85128,0.24829,0.88675,48.87,3.07,48.9663333322,131.76,49.82128,3.30829,49.9309996251,0.85128,0.24829,0.88675,48.97,3.06,49.0655123279,131.45
2019-10-10 03:00:00,48.5932,20.84885,52.876966938,0.8532000000000001,0.24885000000000002,0.88875,47.74,20.6,51.9948805172,131.85,48.5832,20.74885,52.8284213143,0.8532000000000001,0.24885000000000002,0.88875,47.73,20.5,51.9461538518,131.85,49.2832,3.22885,49.3888577977,0.8532000000000001,0.24885000000000002,0.88875,48.43,2.98,48.5215962227,131.85,49.3632,3.22885,49.4686869298,0.8532000000000001,0.24885000000000002,0.88875,48.51,2.98,48.6014454518,131.85
2019-10-10 03:30:00,47.36464,21.19927,51.8923710276,0.8546400000000001,0.24927000000000002,0.8902500000000001,46.51,20.95,51.0106126213,131.85,47.35464,21.09927,51.8424644868,0.8546400000000001,0.24927000000000002,0.8902500000000001,46.5,20.85,50.9604994089,131.85,48.04464,3.58927,48.1785252147,0.8546400000000001,0.24927000000000002,0.8902500000000001,47.19,3.34,47.3080511118,131.85,48.13464,3.57927,48.2675329975,0.8546400000000001,0.24927000000000002,0.8902500000000001,47.28,3.33,47.3971233304,131.85
2019-10-10 04:00:00,46.0756,21.46955,50.8321010048,0.8556,0.24955000000000002,0.8912500000000001,45.22,21.22,49.9513443263,131.85,46.0656,21.36955,50.7808740626,0.8556,0.24955000000000002,0.8912500000000001,45.21,21.12,49.8998847694,131.85,46.7656,3.80955,46.9205073988,0.8556,0.24955000000000002,0.8912500000000001,45.91,3.56,46.0478197095,131.85,46.8556,3.80955,47.010210833,0.8556,0.24955000000000002,0.8912500000000001,46.0,3.56,46.1375508669,131.85
2019-10-10 04:30:00,46.62488,21.13934,51.1932723182,0.8548800000000001,0.24934000000000003,0.8905000000000001,45.77,20.89,50.3118773253,131.85,46.62488,21.03934,51.1520601995,0.8548800000000001,0.24934000000000003,0.8905000000000001,45.77,20.79,50.2704386295,131.85,47.30488,3.54934,47.437848668,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.45,3.3,46.5670752786,131.85,47.40488,3.53934,47.5368233631,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.55,3.29,46.6661183301,131.85
2019-10-10 05:00:00,47.04488,20.63934,51.373174808,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.19,20.39,50.4902782722,131.85,47.03488,20.54934,51.3279194109,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.18,20.3,50.4448451281,131.85,47.72488,3.07934,47.8241205444,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.87,2.83,46.9553596515,131.85,47.81488,3.06934,47.9132924923,0.8548800000000001,0.24934000000000003,0.8905000000000001,46.96,2.8200000000000003,47.0445958639,131.43
2019-10-10 05:30:00,48.44296,20.06878,52.4354489277,0.85296,0.24878000000000003,0.8885000000000001,47.59,19.82,51.5523083867,130.72,48.44296,19.96878,52.397257068,0.85296,0.24878000000000003,0.8885000000000001,47.59,19.72,51.513944714,130.47,49.11296,2.72878,49.1887088695,0.85296,0.24878000000000003,0.8885000000000001,48.26,2.48,48.3236794957,130.81,49.21296,2.72878,49.2885551853,0.85296,0.24878000000000003,0.8885000000000001,48.36,2.48,48.4235479906,130.4
2019-10-10 06:00:00,50.69248,19.21864,54.2133161871,0.85248,0.24864000000000003,0.888,49.84,18.97,53.3281023476,130.07,50.70248,19.11864,54.1873036199,0.85248,0.24864000000000003,0.888,49.85,18.87,53.3019643165,130.07,51.35248,2.00864,51.3917487229,0.85248,0.24864000000000003,0.888,50.5,1.76,50.5306599996,130.07,51.46248,1.99864,51.5012758056,0.85248,0.24864000000000003,0.888,50.61,1.75,50.6402468398,130.05
2019-10-10 06:30:00,57.1072,17.5271,59.7363501249,0.8472000000000001,0.24710000000000001,0.8825000000000001,56.26,17.28,58.8539378462,131.48,57.0872,17.4671,59.699648125,0.8472000000000001,0.24710000000000001,0.8825000000000001,56.24,17.22,58.8172253681,131.34,57.7872,0.8871,57.7940086017,0.8472000000000001,0.24710000000000001,0.8825000000000001,56.94,0.64,56.9435966549,131.5,57.8872,0.8871,57.8939968412,0.8472000000000001,0.24710000000000001,0.8825000000000001,57.04,0.64,57.0435903498,131.2
2019-10-10 07:00:00,63.0816,15.7438,65.0165786319,0.8016000000000001,0.2338,0.835,62.28,15.51,64.1822288488,131.63,63.0516,15.6838,64.9729624151,0.8016000000000001,0.2338,0.835,62.25,15.45,64.1386389004,131.47,63.7416,2.2538,63.7814329174,0.8016000000000001,0.2338,0.835,62.94,2.02,62.9724066556,131.62,63.8716,2.3038,63.9131346517,0.8016000000000001,0.2338,0.835,63.07,2.07,63.1039602561,131.2
2019-10-10 07:30:00,68.87768,14.04224,70.294518324,0.7276800000000001,0.21224,0.758,68.15,13.83,69.5391357438,130.9,68.83768,13.97224,70.2413672874,0.7276800000000001,0.21224,0.758,68.11,13.76,69.4860396051,130.86,69.55768,3.81224,69.6620701731,0.7276800000000001,0.21224,0.758,68.83,3.6,68.9240806975,130.93,69.64768,3.88224,69.7557962954,0.7276800000000001,0.21224,0.758,68.92,3.67,69.0176448454,130.79
2019-10-10 08:00:00,71.71112,12.70366,72.8276575832,0.80112,0.23366,0.8345,70.91,12.47,71.998118031,130.9,71.67112,12.623660000000001,72.7743514835,0.80112,0.23366,0.8345,70.87,12.39,71.9449025296,130.75,72.38112,5.14366,72.5636532339,0.80112,0.23366,0.8345,71.58,4.91,71.7482020681,130.93,72.49112,5.21366,72.6783649338,0.80112,0.23366,0.8345,71.69,4.98,71.8627615668,130.53
2019-10-10 08:30:00,72.70896,11.92053,73.6796572994,1.09896,0.32053000000000004,1.14475,71.61,11.6,72.5434497388,131.82,72.64896,11.84053,73.6075372483,1.09896,0.32053000000000004,1.14475,71.55,11.52,72.4714626594,131.75,73.38896,6.35053,73.6632111787,1.09896,0.32053000000000004,1.14475,72.29,6.03,72.54105734,131.85,73.47896,6.44053,73.7606805104,1.09896,0.32053000000000004,1.14475,72.38,6.12,72.6382736579,131.61
2019-10-10 09:00:00,70.60072,12.69646,71.7332681609,1.53072,0.44646,1.5945,69.07,12.25,70.1478966185,132.08,70.53072,12.61646,71.6502444284,1.53072,0.44646,1.5945,69.0,12.17,70.0650333619,131.95,71.29072,5.94646,71.5382914574,1.53072,0.44646,1.5945,69.76,5.5,69.9764789054,132.39,71.37072,6.02646,71.6247016989,1.53072,0.44646,1.5945,69.84,5.58,70.0625577609,131.84
2019-10-10 09:30:00,71.81224,10.50107,72.5759621704,1.51224,0.44107,1.57525,70.3,10.06,71.0161502758,131.85,71.75224,10.42107,72.5050525478,1.51224,0.44107,1.57525,70.24,9.98,70.9454579237,131.85,72.50224,8.09107,72.9523146909,1.51224,0.44107,1.57525,70.99,7.65,71.4009985925,131.85,72.59224,8.18107,73.0517844721,1.51224,0.44107,1.57525,71.08,7.74,71.500167832,131.84
2019-10-10 10:00:00,72.2936,9.7373,72.9464160343,1.5336,0.44730000000000003,1.5975000000000001,70.76,9.29,71.367231276,131.85,72.2436,9.6773,72.8888734736,1.5336,0.44730000000000003,1.5975000000000001,70.71,9.23,71.3098660776,131.85,72.9936,8.7973,73.5218207626,1.5336,0.44730000000000003,1.5975000000000001,71.46,8.35,71.9461889192,131.85,73.0636,8.8773,73.6009245883,1.5336,0.44730000000000003,1.5975000000000001,71.53,8.43,72.025035925,131.84
2019-10-10 10:30:00,71.82672,10.66071,72.613555509,2.91672,0.8507100000000001,3.03825,68.91,9.81,69.6047713882,132.48,71.75672,10.59071,72.5340609884,2.91672,0.8507100000000001,3.03825,68.84,9.74,69.5256298066,132.44,72.52672,8.81071,73.0599324162,2.91672,0.8507100000000001,3.03825,69.61,7.96,70.0636403565,132.55,72.59672,8.89071,73.139103625,2.91672,0.8507100000000001,3.03825,69.68,8.04,70.1423124797,132.2
2019-10-10 11:00:00,70.73144,10.63667,71.5267457191,3.21144,0.9366700000000001,3.34525,67.52,9.7,68.2131981364,132.24,70.66144,10.56667,71.4471386254,3.21144,0.9366700000000001,3.34525,67.45,9.63,68.1339812428,132.13,71.43144,8.99667,71.9957685671,3.21144,0.9366700000000001,3.34525,68.22,8.06,68.694483039,132.4,71.50144,9.06667,72.0739927225,3.21144,0.9366700000000001,3.34525,68.29,8.13,68.7722400391,131.9
2019-10-10 11:30:00,70.702,10.5885,71.4904828369,3.492,1.0185,3.6375,67.21,9.57,67.8879149776,131.86,70.642,10.5185,71.4208023355,3.492,1.0185,3.6375,67.15,9.5,67.8186736821,131.85,71.392,9.1685,71.9783235165,3.492,1.0185,3.6375,67.9,8.15,68.3873709101,131.92,71.482,9.2585,72.0790964583,3.492,1.0185,3.6375,67.99,8.24,68.4875003194,131.9
2019-10-10 12:00:00,70.54192,10.49056,71.3176999517,3.12192,0.91056,3.252,67.42,9.58,68.097230487,131.86,70.47192,10.42056,71.2381890505,3.12192,0.91056,3.252,67.35,9.51,68.0181049427,131.85,71.24192,9.07056,71.8170329657,3.12192,0.91056,3.252,68.12,8.16,68.6069967277,131.92,71.30192,9.14056,71.8854201685,3.12192,0.91056,3.252,68.18,8.23,68.674924827,131.9
2019-10-10 12:30:00,70.57024,10.61382,71.3639401144,3.03024,0.88382,3.1565,67.54,9.73,68.2372662114,131.86,70.51024,10.53382,71.2927437307,3.03024,0.88382,3.1565,67.48,9.65,68.1665086388,131.85,71.27024,8.86382,71.8193178375,3.03024,0.88382,3.1565,68.24,7.98,68.7050070956,131.92,71.34024,8.93382,71.8974476811,3.03024,0.88382,3.1565,68.31,8.05,68.7826911367,131.9
2019-10-10 13:00:00,70.07336,10.35848,70.8348352832,1.9833600000000002,0.57848,2.066,68.09,9.78,68.7887817889,132.04,70.01336,10.28848,70.7652697246,1.9833600000000002,0.57848,2.066,68.03,9.71,68.7194659467,131.99,70.77336,8.50848,71.282976352,1.9833600000000002,0.57848,2.066,68.79,7.93,69.2455702554,132.1,70.85336,8.59848,71.373191617,1.9833600000000002,0.57848,2.066,68.87,8.02,69.3353971648,131.9
2019-10-10 13:30:00,70.60376,10.44943,71.3728345623,1.6437599999999999,0.47943,1.71225,68.96,9.97,69.6769868752,132.89,70.53376,10.37943,71.2933648165,1.6437599999999999,0.47943,1.71225,68.89,9.9,69.5977161982,132.84,71.30376,8.34943,71.7909407339,1.6437599999999999,0.47943,1.71225,69.66,7.87,70.1031561344,132.89,71.37376,8.41943,71.868633061,1.6437599999999999,0.47943,1.71225,69.73,7.94,70.180599171,132.48
2019-10-10 14:00:00,71.12624,10.55807,71.9055968521,1.29624,0.37807,1.35025,69.83,10.18,70.5681323261,131.97,71.05624,10.48807,71.8261014901,1.29624,0.37807,1.35025,69.76,10.11,70.4887913076,131.86,71.81624,7.90807,72.2503280191,1.29624,0.37807,1.35025,70.52,7.53,70.9208805642,131.99,71.90624,7.9880700000000004,72.3485771336,1.29624,0.37807,1.35025,70.61,7.61,71.0189003013,131.84
2019-10-10 14:30:00,70.46256,11.71783,71.4302450063,2.39256,0.6978300000000001,2.49225,68.07,11.02,68.9562564239,132.05,70.40256,11.64783,71.3595992019,2.39256,0.6978300000000001,2.49225,68.01,10.95,68.8858664749,131.86,71.17256,7.39783,71.556000347,2.39256,0.6978300000000001,2.49225,68.78,6.7,69.1055598342,132.16,71.25256,7.47783,71.6438779524,2.39256,0.6978300000000001,2.49225,68.86,6.78,69.1929765222,131.84
2019-10-10 15:00:00,70.15648,11.77314,71.1374620819,1.89648,0.5531400000000001,1.9755,68.26,11.22,69.1759784896,132.79,70.09648,11.69314,71.0650830679,1.89648,0.5531400000000001,1.9755,68.2,11.14,69.1038320211,132.43,70.85648,7.10314,71.2116237411,1.89648,0.5531400000000001,1.9755,68.96,6.55,69.2703695674,132.83,70.92648,7.18314,71.2892913799,1.89648,0.5531400000000001,1.9755,69.03,6.63,69.3476589367,131.95
2019-10-10 15:30:00,69.42552,12.44161,70.5315283165,1.68552,0.49161000000000005,1.75575,67.74,11.95,68.7859731341,133.03,69.35552,12.36161,70.4485454517,1.68552,0.49161000000000005,1.75575,67.67,11.87,68.7031716881,132.9,70.15552,6.51161,70.4570653041,1.68552,0.49161000000000005,1.75575,68.47,6.02,68.7341348967,133.31,70.20552,6.58161,70.5133507122,1.68552,0.49161000000000005,1.75575,68.52,6.09,68.7901046663,132.9
2019-10-10 16:00:00,71.18112,12.07116,72.1974012566,1.58112,0.46116,1.647,69.6,11.61,70.5616900308,132.9,71.11112,12.00116,72.1167056167,1.58112,0.46116,1.647,69.53,11.54,70.4811499622,132.9,71.89112,6.76116,72.2083542217,1.58112,0.46116,1.647,70.31,6.3,70.5916857711,132.9,71.97112,6.84116,72.2955294897,1.58112,0.46116,1.647,70.39,6.38,70.6785434202,132.9
2019-10-10 16:30:00,72.86224,12.41857,73.9129684065,1.33224,0.38857,1.38775,71.53,12.03,72.5345559027,132.9,72.79224,12.32857,73.8288821699,1.33224,0.38857,1.38775,71.46,11.94,72.4506397487,132.9,73.56224,6.23857,73.8263022876,1.33224,0.38857,1.38775,72.23,5.85,72.466512266,132.9,73.65224,6.31857,73.9227758128,1.33224,0.38857,1.38775,72.32,5.93,72.5627128765,132.9
2019-10-10 17:00:00,74.45072,12.32396,75.4638303997,1.11072,0.32396,1.157,73.34,12.0,74.3152447348,132.32,74.38072,12.25396,75.3833605207,1.11072,0.32396,1.157,73.27,11.93,74.2348826361,132.21,75.14072,6.05396,75.3842041399,1.11072,0.32396,1.157,74.03,5.73,74.251422882,132.32,75.23072,6.13396,75.4803729257,1.11072,0.32396,1.157,74.12,5.8100000000000005,74.347363773,132.16
2019-10-10 17:30:00,75.24032,12.21051,76.2246830637,1.03032,0.30051,1.07325,74.21,11.91,75.159644757,131.68,75.19032,12.13051,76.1625465341,1.03032,0.30051,1.07325,74.16,11.83,75.0976331185,131.52,75.93032,5.97051,76.1646931653,1.03032,0.30051,1.07325,74.9,5.67,75.1143055616,131.68,76.02032,6.05051,76.2607220275,1.03032,0.30051,1.07325,74.99,5.75,75.2101229889,131.51
