Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-10 18:00:00,76.85256,12.01283,77.785757457,0.8325600000000001,0.24283000000000002,0.8672500000000001,76.02,11.77,76.9257648646,131.79,76.78256,11.93283,77.7042724177,0.8325600000000001,0.24283000000000002,0.8672500000000001,75.95,11.69,76.8443791048,131.63,77.52256,6.02283,77.7561688238,0.8325600000000001,0.24283000000000002,0.8672500000000001,76.69,5.78,76.9075061356,131.84,77.62256,6.11283,77.8628827591,0.8325600000000001,0.24283000000000002,0.8672500000000001,76.79,5.87,77.0140311891,131.51
2019-10-10 18:30:00,77.75656,11.76358,78.6413659434,0.76656,0.22358000000000003,0.7985,76.99,11.54,77.850059088,130.89,77.70656,11.67358,78.5785081116,0.76656,0.22358000000000003,0.7985,76.94,11.45,77.7873132329,130.79,78.43656,6.10358,78.6736781487,0.76656,0.22358000000000003,0.7985,77.67,5.88,77.8922544288,130.88,78.55656,6.18358,78.7995544445,0.76656,0.22358000000000003,0.7985,77.79,5.96,78.0179831834,130.78
2019-10-10 19:00:00,80.75088,10.67484,81.4534028129,0.77088,0.22484,0.803,79.98,10.45,80.659797297,130.79,80.68088,10.58484,81.3722510159,0.77088,0.22484,0.803,79.91,10.36,80.5787670544,130.79,81.41088,7.10484,81.7203165302,0.77088,0.22484,0.803,80.64,6.88,80.9329599113,130.79,81.52088,7.18484,81.8368853378,0.77088,0.22484,0.803,80.75,6.96,81.049392965,130.6
2019-10-10 19:30:00,79.97928,11.15729,80.7537636861,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.2,10.93,79.9506403977,131.59,79.90928,11.08729,80.674785588,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.13,10.86,79.8717503251,131.57,80.66928,6.87729,80.9619037169,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.89,6.65,80.1662934156,131.61,80.75928,6.96729,81.0592649613,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.98,6.74,80.2634910778,131.57
2019-10-10 20:00:00,77.66072,12.06771,78.5927290248,0.7807200000000001,0.22771000000000002,0.81325,76.88,11.84,77.7863741281,132.13,77.59072,11.98771,78.5113050532,0.7807200000000001,0.22771000000000002,0.81325,76.81,11.76,77.7050429509,132.09,78.34072,6.04771,78.5738073811,0.7807200000000001,0.22771000000000002,0.81325,77.56,5.82,77.7780560312,132.13,78.44072,6.13771,78.6804806681,0.7807200000000001,0.22771000000000002,0.81325,77.66,5.91,77.8845536676,131.95
2019-10-10 20:30:00,74.64432,12.85876,75.7437932573,0.78432,0.22876000000000002,0.8170000000000001,73.86,12.63,74.9320792451,131.1,74.57432,12.77876,75.6612576594,0.78432,0.22876000000000002,0.8170000000000001,73.79,12.55,74.8496265856,131.01,75.30432,5.04876,75.4733766848,0.78432,0.22876000000000002,0.8170000000000001,74.52,4.82,74.6757176062,131.15,75.40432,5.10876,75.577185072,0.78432,0.22876000000000002,0.8170000000000001,74.62,4.88,74.7794009069,130.98
2019-10-10 21:00:00,71.55528,13.93904,72.9003081749,0.7852800000000001,0.22904000000000002,0.8180000000000001,70.77,13.71,72.0857614235,131.85,71.50528,13.86904,72.8378702215,0.7852800000000001,0.22904000000000002,0.8180000000000001,70.72,13.64,72.0233850912,131.83,72.23528,4.07904,72.3503575941,0.7852800000000001,0.22904000000000002,0.8180000000000001,71.45,3.85,71.5536511996,131.85,72.32528,4.14904,72.4441899672,0.7852800000000001,0.22904000000000002,0.8180000000000001,71.54,3.92,71.6473167676,131.8
2019-10-10 21:30:00,68.6352,14.7261,70.1972129094,0.7752,0.22610000000000002,0.8075,67.86,14.5,69.3918554299,131.38,68.5952,14.6661,70.1455340863,0.7752,0.22610000000000002,0.8075,67.82,14.44,69.3402192093,131.38,69.3052,3.2161,69.3797812497,0.7752,0.22610000000000002,0.8075,68.53,2.99,68.5951966248,131.38,69.4152,3.2761,69.4924659388,0.7752,0.22610000000000002,0.8075,68.64,3.05,68.7077295506,131.38
2019-10-10 22:00:00,65.13328,15.58554,66.9720331232,0.7732800000000001,0.22554000000000002,0.8055,64.36,15.36,66.1675086428,130.79,65.10328,15.53554,66.9312338886,0.7732800000000001,0.22554000000000002,0.8055,64.33,15.31,66.1267343818,130.79,65.79328,2.23554,65.8312489039,0.7732800000000001,0.22554000000000002,0.8055,65.02,2.01,65.0510607139,130.79,65.89328,2.27554,65.9325597217,0.7732800000000001,0.22554000000000002,0.8055,65.12,2.05,65.1522593622,130.79
2019-10-10 22:30:00,61.1464,16.65645,63.3744393235,0.7764000000000001,0.22645,0.8087500000000001,60.37,16.43,62.5658197421,130.79,61.1164,16.58645,63.3271243036,0.7764000000000001,0.22645,0.8087500000000001,60.34,16.36,62.5185188564,130.69,61.7864,1.12645,61.7966675037,0.7764000000000001,0.22645,0.8087500000000001,61.01,0.9,61.0166378949,130.79,61.8964,1.16645,61.9073900158,0.7764000000000001,0.22645,0.8087500000000001,61.12,0.9400000000000001,61.1272279758,130.51
2019-10-10 23:00:00,57.1212,17.93785,59.8715120242,0.7812,0.22785000000000002,0.8137500000000001,56.34,17.71,59.0579351146,131.64,57.1112,17.89785,59.8499974943,0.7812,0.22785000000000002,0.8137500000000001,56.33,17.67,59.0364107988,131.53,57.7912,0.40785000000000005,57.7926391426,0.7812,0.22785000000000002,0.8137500000000001,57.01,0.18,57.01028416,131.64,57.9112,0.39785000000000004,57.9125665988,0.7812,0.22785000000000002,0.8137500000000001,57.13,0.17,57.1302529313,131.48
2019-10-10 23:30:00,54.08456,18.658830000000002,57.2126871189,0.78456,0.22883,0.81725,53.3,18.43,56.3964085736,131.79,54.08456,18.59883,57.1931473847,0.78456,0.22883,0.81725,53.3,18.37,56.3768294603,131.71,54.75456,1.02883,54.764224928,0.78456,0.22883,0.81725,53.97,0.8,53.9759288943,131.8,54.86456,0.9988300000000001,54.8736512851,0.78456,0.22883,0.81725,54.08,0.77,54.085481416,131.66
2019-10-11 00:00:00,51.66312,18.58841,54.9054364746,0.78312,0.22841000000000003,0.8157500000000001,50.88,18.36,54.091256225,130.87,51.66312,18.49841,54.8750320334,0.78312,0.22841000000000003,0.8157500000000001,50.88,18.27,54.0607741343,130.59,52.33312,1.21841,52.3473014764,0.78312,0.22841000000000003,0.8157500000000001,51.55,0.99,51.5595054282,130.89,52.43312,1.19841,52.4468136254,0.78312,0.22841000000000003,0.8157500000000001,51.65,0.97,51.6591076191,130.51
2019-10-11 00:30:00,49.34312,18.96716,52.8629988726,0.8131200000000001,0.23716,0.847,48.53,18.73,52.018975384,130.87,49.34312,18.86716,52.8272014951,0.8131200000000001,0.23716,0.847,48.53,18.63,51.9830530077,130.79,50.01312,1.60716,50.0389361937,0.8131200000000001,0.23716,0.847,49.2,1.37,49.219070491,130.79,50.11312,1.58716,50.138247606,0.8131200000000001,0.23716,0.847,49.3,1.35,49.3184803091,130.51
2019-10-11 01:00:00,47.71312,19.31591,51.4747141737,0.8431200000000001,0.24591000000000002,0.8782500000000001,46.87,19.07,50.6010059189,130.87,47.71312,19.21591,51.437272646,0.8431200000000001,0.24591000000000002,0.8782500000000001,46.87,18.97,50.563403762,130.79,48.38312,1.8759100000000002,48.4194727281,0.8431200000000001,0.24591000000000002,0.8782500000000001,47.54,1.63,47.567935629,130.79,48.49312,1.8759100000000002,48.5293903286,0.8431200000000001,0.24591000000000002,0.8782500000000001,47.65,1.63,47.6778711773,130.79
2019-10-11 01:30:00,48.11824,19.21157,51.8116728408,0.8282400000000001,0.24157,0.86275,47.29,18.97,50.9529685102,130.87,48.12824,19.13157,51.7913550331,0.8282400000000001,0.24157,0.86275,47.3,18.89,50.9325249718,130.79,48.78824,1.82157,48.8222334553,0.8282400000000001,0.24157,0.86275,47.96,1.58,47.9860187971,130.79,48.89824,1.8015700000000001,48.9314165906,0.8282400000000001,0.24157,0.86275,48.07,1.56,48.0953064238,130.79
2019-10-11 02:00:00,49.17224,19.17982,52.7804384393,0.8222400000000001,0.23982000000000003,0.8565,48.35,18.94,51.9273155478,130.87,49.18224,19.07982,52.7535047428,0.8222400000000001,0.23982000000000003,0.8565,48.36,18.84,51.900242774,130.79,49.83224,1.85982,49.866933672,0.8222400000000001,0.23982000000000003,0.8565,49.01,1.62,49.0367668184,130.79,49.95224,1.84982,49.9864793224,0.8222400000000001,0.23982000000000003,0.8565,49.13,1.6099999999999999,49.1563729337,130.79
2019-10-11 02:30:00,48.76168,19.45674,52.5001539793,0.8116800000000001,0.23674,0.8455,47.95,19.22,51.6585994777,130.87,48.76168,19.35674,52.463175846,0.8116800000000001,0.23674,0.8455,47.95,19.12,51.6214771195,130.79,49.42168,2.06674,49.4648750959,0.8116800000000001,0.23674,0.8455,48.61,1.83,48.6444344196,130.79,49.53168,2.05674,49.574363365,0.8116800000000001,0.23674,0.8455,48.72,1.82,48.7539824014,130.71
2019-10-11 03:00:00,48.5824,19.46695,52.3374792292,0.8124,0.23695000000000002,0.8462500000000001,47.77,19.23,51.4952988146,131.23,48.5824,19.36695,52.3003665576,0.8124,0.23695000000000002,0.8462500000000001,47.77,19.13,51.4580392164,130.99,49.2624,1.9669500000000002,49.3016525693,0.8124,0.23695000000000002,0.8462500000000001,48.45,1.73,48.4808766422,131.29,49.3624,1.95695,49.4011759684,0.8124,0.23695000000000002,0.8462500000000001,48.55,1.72,48.5804580053,130.79
2019-10-11 03:30:00,47.34904,20.04597,51.4176283211,0.8090400000000001,0.23597,0.8427500000000001,46.54,19.81,50.5807048191,131.61,47.35904,19.94597,51.3879401121,0.8090400000000001,0.23597,0.8427500000000001,46.55,19.71,50.5508318428,131.48,48.02904,2.45597,48.0917921475,0.8090400000000001,0.23597,0.8427500000000001,47.22,2.22,47.2721567098,131.6,48.13904,2.44597,48.2011404571,0.8090400000000001,0.23597,0.8427500000000001,47.33,2.21,47.3815681463,131.44
2019-10-11 04:00:00,45.92928,20.53604,50.3113078761,0.8092800000000001,0.23604000000000003,0.843,45.12,20.3,49.4763013977,131.85,45.93928,20.45604,50.2878416658,0.8092800000000001,0.23604000000000003,0.843,45.13,20.22,49.4526571581,131.85,46.60928,2.88604,46.6985461123,0.8092800000000001,0.23604000000000003,0.843,45.8,2.65,45.8766007895,131.85,46.71928,2.88604,46.8083363366,0.8092800000000001,0.23604000000000003,0.843,45.91,2.65,45.98641756,131.85
2019-10-11 04:30:00,45.32712,20.50541,49.7495693123,0.8071200000000001,0.23541,0.8407500000000001,44.52,20.27,48.9173108419,131.85,45.33712,20.40541,49.717554316,0.8071200000000001,0.23541,0.8407500000000001,44.53,20.17,48.8850672496,131.85,46.01712,2.87541,46.1068684229,0.8071200000000001,0.23541,0.8407500000000001,45.21,2.64,45.2870146952,131.85,46.10712,2.85541,46.1954530334,0.8071200000000001,0.23541,0.8407500000000001,45.3,2.62,45.3757027494,131.85
2019-10-11 05:00:00,46.02024,20.45632,50.3619252769,0.8102400000000001,0.23632000000000003,0.844,45.21,20.22,49.5256751595,131.85,46.03024,20.36632,50.3345804075,0.8102400000000001,0.23632000000000003,0.844,45.22,20.13,49.4981343083,131.85,46.71024,2.80632,46.7944649804,0.8102400000000001,0.23632000000000003,0.844,45.9,2.5700000000000003,45.9718924997,131.85,46.82024,2.80632,46.9042674562,0.8102400000000001,0.23632000000000003,0.844,46.01,2.5700000000000003,46.081720888,131.85
2019-10-11 05:30:00,48.086,19.68925,51.9608502775,0.786,0.22925,0.8187500000000001,47.3,19.46,51.1466675356,131.76,48.076,19.579250000000002,51.9100068056,0.786,0.22925,0.8187500000000001,47.29,19.35,51.0956612639,131.68,48.756,2.09925,48.8011719794,0.786,0.22925,0.8187500000000001,47.97,1.87,48.0064349853,131.76,48.866,2.07925,48.9102160756,0.786,0.22925,0.8187500000000001,48.08,1.85,48.1155785583,131.64
2019-10-11 06:00:00,50.02672,18.94071,53.4922724257,0.7567200000000001,0.22071000000000002,0.7882500000000001,49.27,18.72,52.7064635505,131.64,50.03672,18.87071,53.4768832699,0.7567200000000001,0.22071000000000002,0.7882500000000001,49.28,18.65,52.6909944867,131.52,50.70672,1.33071,50.7241780837,0.7567200000000001,0.22071000000000002,0.7882500000000001,49.95,1.11,49.9623318111,131.76,50.82672,1.31071,50.8436173641,0.7567200000000001,0.22071000000000002,0.7882500000000001,50.07,1.09,50.0818629845,131.36
2019-10-11 06:30:00,55.06472,17.58721,57.805132508,0.74472,0.21721000000000001,0.77575,54.32,17.37,57.0296352785,132.24,55.07472,17.53721,57.7994681434,0.74472,0.21721000000000001,0.77575,54.33,17.32,57.0239537388,132.23,55.75472,0.8172100000000001,55.7607086976,0.74472,0.21721000000000001,0.77575,55.01,0.6000000000000001,55.013272035,132.27,55.86472,0.8272100000000001,55.8708440697,0.74472,0.21721000000000001,0.77575,55.12,0.61,55.1233752595,132.19
2019-10-11 07:00:00,61.12584,15.49462,63.0591116703,0.73584,0.21462,0.7665000000000001,60.39,15.28,62.2931015442,131.72,61.10584,15.43462,63.0250043764,0.73584,0.21462,0.7665000000000001,60.37,15.22,62.2590178207,131.42,61.80584,2.47462,61.8553603356,0.73584,0.21462,0.7665000000000001,61.07,2.26,61.1118032789,131.69,61.91584,2.5346200000000003,61.9676975645,0.73584,0.21462,0.7665000000000001,61.18,2.32,61.2239724291,131.19
2019-10-11 07:30:00,69.41112,12.52616,70.5323207048,0.7411200000000001,0.21616000000000002,0.772,68.67,12.31,69.7646400406,131.04,69.36112,12.45616,70.4707094444,0.7411200000000001,0.21616000000000002,0.772,68.62,12.24,69.7030989268,131.01,70.09112,5.38616,70.2977654154,0.7411200000000001,0.21616000000000002,0.772,69.35,5.17,69.5424431552,131.08,70.19112,5.44616,70.4020879349,0.7411200000000001,0.21616000000000002,0.772,69.45,5.23,69.6466467247,130.97
2019-10-11 08:00:00,71.64296,11.63253,72.5811922729,0.7629600000000001,0.22253,0.7947500000000001,70.88,11.41,71.792496126,130.79,71.58296,11.56253,72.5107734227,0.7629600000000001,0.22253,0.7947500000000001,70.82,11.34,71.7221583613,130.79,72.32296,6.10253,72.5799656625,0.7629600000000001,0.22253,0.7947500000000001,71.56,5.88,71.8011699069,130.79,72.41296,6.18253,72.6764091928,0.7629600000000001,0.22253,0.7947500000000001,71.65,5.96,71.8974554487,130.73
2019-10-11 08:30:00,71.72672,10.98946,72.5637002436,0.7867200000000001,0.22946000000000003,0.8195,70.94,10.76,71.7513846556,130.79,71.65672,10.90946,72.4824243431,0.7867200000000001,0.22946000000000003,0.8195,70.87,10.68,71.6702120828,130.79,72.40672,6.85946,72.7309101596,0.7867200000000001,0.22946000000000003,0.8195,71.62,6.63,71.926221227,130.79,72.48672,6.94946,72.8190879554,0.7867200000000001,0.22946000000000003,0.8195,71.7,6.72,72.0142235951,130.73
2019-10-11 09:00:00,71.44176,10.76843,72.2487657788,0.8517600000000001,0.24843,0.8872500000000001,70.59,10.52,71.3695908633,130.88,71.37176,10.69843,72.1691383485,0.8517600000000001,0.24843,0.8872500000000001,70.52,10.45,71.2900617197,130.79,72.14176,7.13843,72.4940736803,0.8517600000000001,0.24843,0.8872500000000001,71.29,6.89,71.6221767332,131.01,72.21176,7.22843,72.5726427971,0.8517600000000001,0.24843,0.8872500000000001,71.36,6.98,71.7005578779,130.73
2019-10-11 09:30:00,72.91688,10.32909,73.644833418,0.9568800000000001,0.27909,0.9967500000000001,71.96,10.05,72.6584069465,130.79,72.84688,10.24909,73.5643376342,0.9568800000000001,0.27909,0.9967500000000001,71.89,9.97,72.5780476453,130.79,73.60688,7.56909,73.9950262299,0.9568800000000001,0.27909,0.9967500000000001,72.65,7.29,73.014838218,130.82,73.67688,7.64909,74.0728777918,0.9568800000000001,0.27909,0.9967500000000001,72.72,7.37,73.0925119284,130.73
2019-10-11 10:00:00,73.19384,9.88737,73.8586372705,1.29384,0.37737000000000004,1.34775,71.9,9.51,72.5262028511,130.79,73.11384,9.80737,73.768679708,1.29384,0.37737000000000004,1.34775,71.82,9.43,72.4364362735,130.79,73.88384,8.13737,74.3306034125,1.29384,0.37737000000000004,1.34775,72.59,7.76,73.0036005961,130.82,73.93384,8.22737,74.3902030799,1.29384,0.37737000000000004,1.34775,72.64,7.85,73.0629324624,130.73
2019-10-11 10:30:00,73.122,9.58475,73.7475037989,1.422,0.41475,1.4812500000000002,71.7,9.17,72.2840155221,130.79,73.042,9.51475,73.6591082729,1.422,0.41475,1.4812500000000002,71.62,9.1,72.1958059724,130.79,73.802,8.56475,74.2973091475,1.422,0.41475,1.4812500000000002,72.38,8.15,72.8374004204,130.82,73.882,8.64475,74.3860311252,1.422,0.41475,1.4812500000000002,72.46,8.23,72.9258836079,130.73
2019-10-11 11:00:00,73.43632,8.54726,73.9320549468,1.39632,0.40726,1.4545,72.04,8.14,72.4984220518,129.93,73.35632,8.46726,73.8433759781,1.39632,0.40726,1.4545,71.96,8.06,72.4099799751,129.91,74.11632,9.44726,74.7159930125,1.39632,0.40726,1.4545,72.72,9.04,73.2797379908,129.94,74.18632,9.53726,74.796854235,1.39632,0.40726,1.4545,72.79,9.13,73.3603503263,129.88
2019-10-11 11:30:00,73.62792,7.28356,73.9873019497,1.41792,0.41356000000000004,1.477,72.21,6.87,72.5360668909,130.32,73.57792,7.28356,73.9375449809,1.41792,0.41356000000000004,1.477,72.16,6.87,72.4862918075,130.26,74.32792,10.22356,75.0277340095,1.41792,0.41356000000000004,1.477,72.91,9.81,73.5670048323,130.35,74.72792,7.92356,75.1468218263,1.41792,0.41356000000000004,1.477,73.31,7.51,73.6936645852,130.17
2019-10-11 12:00:00,73.98816,4.29988,74.1130001295,1.5081600000000002,0.43988000000000005,1.5710000000000002,72.48,3.86,72.5827114401,131.82,73.93816,4.22988,74.0590533898,1.5081600000000002,0.43988000000000005,1.5710000000000002,72.43,3.79,72.5290907154,131.76,74.68816,13.02988,75.8162186936,1.5081600000000002,0.43988000000000005,1.5710000000000002,73.18,12.59,74.2551042017,131.82,75.89816,5.19988,76.0760766825,1.5081600000000002,0.43988000000000005,1.5710000000000002,74.39,4.76,74.5421337232,131.67
2019-10-11 12:30:00,74.44656,5.9048300000000005,74.6803676555,1.45656,0.42483000000000004,1.51725,72.99,5.48,73.1954267697,132.9,74.38656,5.83483,74.6150490837,1.45656,0.42483000000000004,1.51725,72.93,5.41,73.1303835625,132.88,75.15656,11.59483,76.0457006922,1.45656,0.42483000000000004,1.51725,73.7,11.17,74.5416588224,132.9,76.36656,6.85483,76.6735950674,1.45656,0.42483000000000004,1.51725,74.91,6.43,75.1854573704,132.69
2019-10-11 13:00:00,72.908,6.849,73.2289919704,1.3679999999999999,0.399,1.425,71.54,6.45,71.830175414,132.9,72.848,6.779,73.162736041,1.3679999999999999,0.399,1.425,71.48,6.38,71.7641609719,132.88,73.608,10.709,74.382930468,1.3679999999999999,0.399,1.425,72.24,10.31,72.9720062764,132.9,74.808,7.819,75.2155145233,1.3679999999999999,0.399,1.425,73.44,7.42,73.8138875822,132.9
2019-10-11 13:30:00,72.09904,7.46097,72.484050951,1.16904,0.34097000000000005,1.21775,70.93,7.12,71.2864594436,133.55,72.06904,7.38097,72.4460160717,1.16904,0.34097000000000005,1.21775,70.9,7.04,71.2486603383,133.23,72.80904,10.08097,73.5036207398,1.16904,0.34097000000000005,1.21775,71.64,9.74,72.2990815986,133.72,73.99904,8.45097,74.4800430643,1.16904,0.34097000000000005,1.21775,72.83,8.11,73.2801542029,133.14
2019-10-11 14:00:00,71.6484,7.4462,72.0342912577,1.1184,0.3262,1.165,70.53,7.12,70.8884708539,133.96,71.6084,7.3762,71.9872994145,1.1184,0.3262,1.165,70.49,7.05,70.841672764,133.91,72.3584,10.1162,73.0621348785,1.1184,0.3262,1.165,71.24,9.79,71.9095383103,133.96,73.5284,8.4362,74.0107767626,1.1184,0.3262,1.165,72.41,8.11,72.862749056,133.69
2019-10-11 14:30:00,70.87032,7.80801,71.2991393851,1.33032,0.38801,1.38575,69.54,7.42,69.934741009,133.96,70.82032,7.73801,71.2418032033,1.33032,0.38801,1.38575,69.49,7.35,69.8776258898,133.91,71.56032,9.91801,72.2443514807,1.33032,0.38801,1.38575,70.23,9.53,70.8736467243,133.96,72.73032,8.80801,73.2617259383,1.33032,0.38801,1.38575,71.4,8.42,71.894759197,133.96
2019-10-11 15:00:00,68.91592,10.06881,69.6475768729,2.15592,0.6288100000000001,2.24575,66.76,9.44,67.4241143805,133.44,68.88592,9.85881,69.5878301779,2.15592,0.6288100000000001,2.24575,66.73,9.23,67.3653160016,133.44,69.63592,8.30881,70.1298629534,2.15592,0.6288100000000001,2.24575,67.48,7.68,67.9156300125,133.44,70.49592,8.54881,71.0123713804,2.15592,0.6288100000000001,2.24575,68.34,7.92,68.7973982066,133.44
2019-10-11 15:30:00,68.3772,13.52085,69.7011826626,1.4772,0.43085,1.53875,66.9,13.09,68.1686005431,131.85,68.3172,13.45085,69.6287669111,1.4772,0.43085,1.53875,66.84,13.02,68.0962994589,131.85,69.0572,4.99085,69.2373125963,1.4772,0.43085,1.53875,67.58,4.5600000000000005,67.7336696186,131.85,69.1472,5.06085,69.3321532232,1.4772,0.43085,1.53875,67.67,4.63,67.8282079964,131.85
2019-10-11 16:00:00,68.8484,13.74995,70.2080003102,1.7484000000000002,0.50995,1.82125,67.1,13.24,68.393768722,131.85,68.8184,13.67995,70.1649001322,1.7484000000000002,0.50995,1.82125,67.07,13.17,68.3508141868,131.85,69.5384,4.87995,69.7094182056,1.7484000000000002,0.50995,1.82125,67.79,4.37,67.9307073421,131.85,69.6384,4.94995,69.8141014378,1.7484000000000002,0.50995,1.82125,67.89,4.44,68.0350328875,131.68
2019-10-11 16:30:00,70.90936,13.67648,72.2162269909,1.11936,0.32648000000000005,1.166,69.79,13.35,71.0553769957,131.85,70.84936,13.61648,72.1459655144,1.11936,0.32648000000000005,1.166,69.73,13.29,70.9851885959,131.85,71.58936,4.53648,71.7329500021,1.11936,0.32648000000000005,1.166,70.47,4.21,70.5956443416,131.85,71.67936,4.61648,71.8278674165,1.11936,0.32648000000000005,1.166,70.56,4.29,70.6902942419,131.68
2019-10-11 17:00:00,71.60536,13.74948,72.9134814763,1.0953600000000001,0.31948000000000004,1.141,70.51,13.43,71.7776079289,130.99,71.55536,13.67948,72.8512025831,1.0953600000000001,0.31948000000000004,1.141,70.46,13.36,71.715418147,130.94,72.27536,4.36948,72.4073202004,1.0953600000000001,0.31948000000000004,1.141,71.18,4.05,71.2951253593,131.0,72.37536,4.43948,72.5113902625,1.0953600000000001,0.31948000000000004,1.141,71.28,4.12,71.3989691802,130.79
2019-10-11 17:30:00,72.83672,13.81196,74.1347288347,0.96672,0.28196000000000004,1.007,71.87,13.53,73.132467482,130.99,72.78672,13.74196,74.0725865149,0.96672,0.28196000000000004,1.007,71.82,13.46,73.0704044056,130.79,73.50672,4.23196,73.6284413158,0.96672,0.28196000000000004,1.007,72.54,3.95,72.6474645118,131.0,73.61672,4.31196,73.7428943194,0.96672,0.28196000000000004,1.007,72.65,4.03,72.7616890953,130.79
2019-10-11 18:00:00,73.90432,13.96626,75.2123987987,0.8443200000000001,0.24626,0.8795000000000001,73.06,13.72,74.3370836124,130.79,73.85432,13.89626,75.1502935766,0.8443200000000001,0.24626,0.8795000000000001,73.01,13.65,74.2750469539,130.79,74.58432,3.94626,74.6886454413,0.8443200000000001,0.24626,0.8795000000000001,73.74,3.7,73.8327677932,130.87,74.68432,4.01626,74.7922322053,0.8443200000000001,0.24626,0.8795000000000001,73.84,3.77,73.9361785596,130.79
2019-10-11 18:30:00,74.03896,13.98178,75.3475797212,0.82896,0.24178000000000002,0.8635,73.21,13.74,74.4881983941,130.41,73.98896,13.90178,75.2836349352,0.82896,0.24178000000000002,0.8635,73.16,13.66,74.4243320427,130.26,74.69896,3.79178,74.7951350066,0.82896,0.24178000000000002,0.8635,73.87,3.55,73.955252687,130.45,74.80896,3.86178,74.9085698772,0.82896,0.24178000000000002,0.8635,73.98,3.62,74.0685142284,130.04
2019-10-11 19:00:00,76.61832,13.30451,77.7648824725,0.8383200000000001,0.24451000000000003,0.8732500000000001,75.78,13.06,76.8971520929,130.84,76.55832,13.22451,77.6921104486,0.8383200000000001,0.24451000000000003,0.8732500000000001,75.72,12.98,76.8244674567,130.64,77.27832,4.5545100000000005,77.4124169844,0.8383200000000001,0.24451000000000003,0.8732500000000001,76.44,4.31,76.5614112984,130.84,77.38832,4.63451,77.5269679232,0.8383200000000001,0.24451000000000003,0.8732500000000001,76.55,4.39,76.6757758357,130.64
2019-10-11 19:30:00,74.9612,14.35535,76.3233750503,0.8412000000000001,0.24535,0.8762500000000001,74.12,14.11,75.4510868046,131.49,74.9212,14.28535,76.2709475099,0.8412000000000001,0.24535,0.8762500000000001,74.08,14.04,75.3987267797,131.43,75.6212,3.63535,75.708530953,0.8412000000000001,0.24535,0.8762500000000001,74.78,3.39,74.8567999583,131.5,75.7412,3.72535,75.8327607968,0.8412000000000001,0.24535,0.8762500000000001,74.9,3.48,74.9808002091,131.33
2019-10-11 20:00:00,72.51872,14.98171,74.0500937539,0.8287200000000001,0.24171,0.8632500000000001,71.69,14.74,73.1896420267,131.17,72.45872,14.90171,73.9751787086,0.8287200000000001,0.24171,0.8632500000000001,71.63,14.66,73.1147898855,131.11,73.18872,2.96171,73.2486208837,0.8287200000000001,0.24171,0.8632500000000001,72.36,2.7199999999999998,72.4111041208,131.18,73.28872,3.03171,73.3513990648,0.8287200000000001,0.24171,0.8632500000000001,72.46,2.79,72.5136931896,131.06
2019-10-11 20:30:00,69.72432,16.07876,71.5542264482,0.78432,0.22876000000000002,0.8170000000000001,68.94,15.85,70.7385757561,131.39,69.66432,16.00876,71.4800523069,0.78432,0.22876000000000002,0.8170000000000001,68.88,15.78,70.6644380152,131.29,70.40432,1.84876,70.4285892816,0.78432,0.22876000000000002,0.8170000000000001,69.62,1.62,69.6388454815,131.39,70.48432,1.90876,70.5101604778,0.78432,0.22876000000000002,0.8170000000000001,69.7,1.6800000000000002,69.720243832,131.24
2019-10-11 21:00:00,66.31864,16.76002,68.4036569333,0.7886400000000001,0.23002000000000003,0.8215,65.53,16.53,67.5827034085,130.61,66.27864,16.67002,68.3428685896,0.7886400000000001,0.23002000000000003,0.8215,65.49,16.44,67.5219497645,130.43,66.99864,1.02002,67.0064041913,0.7886400000000001,0.23002000000000003,0.8215,66.21,0.79,66.2147128666,130.61,67.07864,1.08002,67.0873340315,0.7886400000000001,0.23002000000000003,0.8215,66.29,0.85,66.2954493159,130.34
2019-10-11 21:30:00,63.12832,17.96701,65.6353428753,0.77832,0.22701000000000002,0.8107500000000001,62.35,17.74,64.8246102958,130.61,63.07832,17.84701,65.5544828365,0.77832,0.22701000000000002,0.8107500000000001,62.3,17.62,64.7437595448,130.55,63.78832,0.6370100000000001,63.7915006107,0.77832,0.22701000000000002,0.8107500000000001,63.01,0.41000000000000003,63.0113339011,130.7,63.88832,0.60701,63.8912035695,0.77832,0.22701000000000002,0.8107500000000001,63.11,0.38,63.1111440239,130.34
2019-10-11 22:00:00,59.79784,18.91687,62.7186546353,0.7778400000000001,0.22687000000000002,0.81025,59.02,18.69,61.9086141018,130.79,59.77784,18.80687,62.6664863724,0.7778400000000001,0.22687000000000002,0.81025,59.0,18.58,61.8564176137,130.69,60.47784,1.63687,60.4999873923,0.7778400000000001,0.22687000000000002,0.81025,59.7,1.4100000000000001,59.7166484324,130.79,60.55784,1.59687,60.5788905417,0.7778400000000001,0.22687000000000002,0.81025,59.78,1.37,59.7956963334,130.63
2019-10-11 22:30:00,55.99928,19.85729,59.4157498199,0.7792800000000001,0.22729000000000002,0.8117500000000001,55.22,19.63,58.6053350814,130.79,55.98928,19.75729,59.372973507,0.7792800000000001,0.22729000000000002,0.8117500000000001,55.21,19.53,58.5624879936,130.79,56.66928,2.56729,56.7274031987,0.7792800000000001,0.22729000000000002,0.8117500000000001,55.89,2.34,55.9389640591,130.79,56.75928,2.53729,56.8159634844,0.7792800000000001,0.22729000000000002,0.8117500000000001,55.98,2.31,56.0276405,130.79
2019-10-11 23:00:00,52.59456,20.658830000000002,56.5064155522,0.78456,0.22883,0.81725,51.81,20.43,55.6925578511,131.13,52.57456,20.54883,56.4476640222,0.78456,0.22883,0.81725,51.79,20.32,55.633681345,130.92,53.25456,3.20883,53.3511457306,0.78456,0.22883,0.81725,52.47,2.98,52.5545554638,131.13,53.36456,3.18883,53.4597502871,0.78456,0.22883,0.81725,52.58,2.96,52.6632509441,130.89
2019-10-11 23:30:00,48.76744,22.14967,53.5618435574,0.78744,0.22967,0.82025,47.98,21.92,52.7500407583,131.41,48.74744,22.02967,53.494104973,0.78744,0.22967,0.82025,47.96,21.8,52.6820804449,131.41,49.45744,4.57967,49.6690220224,0.78744,0.22967,0.82025,48.67,4.35,48.8640092502,131.41,49.52744,4.56967,49.7378045038,0.78744,0.22967,0.82025,48.74,4.34,48.9328437759,131.41
2019-10-12 00:00:00,46.09936,22.60023,51.3412250386,0.7893600000000001,0.23023000000000002,0.82225,45.31,22.37,50.5313071274,131.67,46.09936,22.50023,51.2972839677,0.7893600000000001,0.23023000000000002,0.82225,45.31,22.27,50.4871171686,131.52,46.78936,5.05023,47.0611201765,0.7893600000000001,0.23023000000000002,0.82225,46.0,4.82,46.2518367203,131.71,46.87936,5.04023,47.149531413,0.7893600000000001,0.23023000000000002,0.82225,46.09,4.8100000000000005,46.3403085877,131.41
2019-10-12 00:30:00,44.56864,23.05002,50.1763599063,0.7886400000000001,0.23002000000000003,0.8215,43.78,22.82,49.3704446,131.91,44.55864,22.95002,50.1216102759,0.7886400000000001,0.23002000000000003,0.8215,43.77,22.72,49.3154265925,131.85,45.26864,5.37002,45.5860382381,0.7886400000000001,0.23002000000000003,0.8215,44.48,5.14,44.7759980347,131.9,45.33864,5.37002,45.6555515994,0.7886400000000001,0.23002000000000003,0.8215,44.55,5.14,44.8455360097,131.85
2019-10-12 01:00:00,43.21864,23.36002,49.1278065646,0.7886400000000001,0.23002000000000003,0.8215,42.43,23.13,48.3249604242,131.91,43.20864,23.26002,49.0715304535,0.7886400000000001,0.23002000000000003,0.8215,42.42,23.03,48.2683882059,131.85,43.92864,5.64002,44.2892225925,0.7886400000000001,0.23002000000000003,0.8215,43.14,5.41,43.4778989833,132.03,44.00864,5.63002,44.3673023729,0.7886400000000001,0.23002000000000003,0.8215,43.22,5.4,43.556037469,131.85
2019-10-12 01:30:00,42.49008,23.62044,48.6141140431,0.7900800000000001,0.23044,0.8230000000000001,41.7,23.39,47.8119451602,132.66,42.48008,23.52044,48.5568563089,0.7900800000000001,0.23044,0.8230000000000001,41.69,23.29,47.7543736217,132.48,43.21008,5.83044,43.6016633192,0.7900800000000001,0.23044,0.8230000000000001,42.42,5.6,42.7880403851,132.71,43.27008,5.82044,43.6597909409,0.7900800000000001,0.23044,0.8230000000000001,42.48,5.59,42.8462192031,132.3
2019-10-12 02:00:00,42.8496,23.7403,48.986631485,0.7896000000000001,0.2303,0.8225,42.06,23.51,48.184683251,132.15,42.8396,23.6203,48.9198313596,0.7896000000000001,0.2303,0.8225,42.05,23.39,48.117508248,131.92,43.5596,5.9903,43.9695627253,0.7896000000000001,0.2303,0.8225,42.77,5.76,43.1561177587,132.24,43.6296,5.9703,44.0361950928,0.7896000000000001,0.2303,0.8225,42.84,5.74,43.2228319294,131.9
2019-10-12 02:30:00,42.35904,24.00722,48.6891659597,0.7790400000000001,0.22722,0.8115,41.58,23.78,47.8997369513,132.7,42.34904,23.90722,48.6312282083,0.7790400000000001,0.22722,0.8115,41.57,23.68,47.8414809553,132.08,43.06904,6.24722,43.5197652136,0.7790400000000001,0.22722,0.8115,42.29,6.02,42.7163259188,132.8,43.13904,6.23722,43.587609311,0.7790400000000001,0.22722,0.8115,42.36,6.01,42.7842225593,132.04
2019-10-12 03:00:00,41.63208,24.12519,48.1170954824,0.7720800000000001,0.22519000000000003,0.80425,40.86,23.9,47.3365566978,132.9,41.62208,24.01519,48.0533754721,0.7720800000000001,0.22519000000000003,0.80425,40.85,23.79,47.2724719049,132.9,42.35208,6.29519,42.817380787,0.7720800000000001,0.22519000000000003,0.80425,41.58,6.07,42.0207246487,132.9,42.42208,6.28519,42.8851545976,0.7720800000000001,0.22519000000000003,0.80425,41.65,6.06,42.0885506997,132.53
2019-10-12 03:30:00,41.08016,24.76463,47.9673476926,0.7701600000000001,0.22463000000000002,0.80225,40.31,24.54,47.1922419472,132.9,41.07016,24.66463,47.9072229989,0.7701600000000001,0.22463000000000002,0.80225,40.3,24.44,47.1317684794,132.9,41.81016,6.80463,42.3602699314,0.7701600000000001,0.22463000000000002,0.80225,41.04,6.58,41.5641432006,132.9,41.86016,6.79463,42.4080180162,0.7701600000000001,0.22463000000000002,0.80225,41.09,6.57,41.6119333845,132.9
2019-10-12 04:00:00,40.44664,25.11652,47.6106108362,0.7766400000000001,0.22652000000000003,0.809,39.67,24.89,46.8318374613,133.65,40.42664,24.99652,47.5304032573,0.7766400000000001,0.22652000000000003,0.809,39.65,24.77,46.751207471,133.61,41.17664,7.05652,41.7769093663,0.7766400000000001,0.22652000000000003,0.809,40.4,6.83,40.9732705553,133.73,41.23664,7.04652,41.8343629401,0.7766400000000001,0.22652000000000003,0.809,40.46,6.82,41.0307689423,133.47
2019-10-12 04:30:00,40.16296,25.29253,47.4634114847,0.7629600000000001,0.22253,0.7947500000000001,39.4,25.07,46.6997312626,133.96,40.15296,25.18253,47.3964135137,0.7629600000000001,0.22253,0.7947500000000001,39.39,24.96,46.6323246257,133.96,40.90296,7.19253,41.5305264181,0.7629600000000001,0.22253,0.7947500000000001,40.14,6.97,40.7406492339,133.96,40.96296,7.18253,41.5878928195,0.7629600000000001,0.22253,0.7947500000000001,40.2,6.96,40.7980587773,133.96
2019-10-12 05:00:00,39.61856,25.37833,47.0498664192,0.7485600000000001,0.21833000000000002,0.77975,38.87,25.16,46.3022947595,133.96,39.59856,25.27833,46.9791434752,0.7485600000000001,0.21833000000000002,0.77975,38.85,25.06,46.231224297,133.96,40.36856,7.25833,41.0158992448,0.7485600000000001,0.21833000000000002,0.77975,39.62,7.04,40.2406013872,133.96,40.41856,7.24833,41.0633447281,0.7485600000000001,0.21833000000000002,0.77975,39.67,7.03,40.2880850873,133.96
2019-10-12 05:30:00,40.52304,25.11672,47.6756373256,0.74304,0.21672000000000002,0.774,39.78,24.9,46.9303569132,133.96,40.50304,24.99672,47.5955067207,0.74304,0.21672000000000002,0.774,39.76,24.78,46.8498239058,133.96,41.25304,7.01672,41.8455214904,0.74304,0.21672000000000002,0.774,40.51,6.8,41.0767586355,133.96,41.31304,7.00672,41.9029998831,0.74304,0.21672000000000002,0.774,40.57,6.79,41.134280108,133.96
2019-10-12 06:00:00,42.50536,24.61448,49.1180033633,0.73536,0.21448,0.766,41.77,24.4,48.3745067158,133.14,42.49536,24.51448,49.0593044305,0.73536,0.21448,0.766,41.76,24.3,48.3155006183,133.09,43.24536,6.63448,43.7513141105,0.73536,0.21448,0.766,42.51,6.42,42.992051591,133.16,43.29536,6.61448,43.7977116206,0.73536,0.21448,0.766,42.56,6.4,43.0385129855,133.06
2019-10-12 06:30:00,46.41784,23.06937,51.8344644273,0.71784,0.20937000000000003,0.74775,45.7,22.86,51.0986262046,132.79,46.39784,22.949370000000002,51.7632412051,0.71784,0.20937000000000003,0.74775,45.68,22.74,51.0271496362,132.56,47.13784,5.25937,47.4303376824,0.71784,0.20937000000000003,0.74775,46.42,5.05,46.6938850386,132.9,47.19784,5.23937,47.4877573556,0.71784,0.20937000000000003,0.74775,46.48,5.03,46.7513775198,132.55
2019-10-12 07:00:00,49.8812,21.6591,54.3806098371,0.7512000000000001,0.21910000000000002,0.7825000000000001,49.13,21.44,53.6043888129,131.99,49.8512,21.5491,54.3093532667,0.7512000000000001,0.21910000000000002,0.7825000000000001,49.1,21.33,53.5329702146,131.88,50.5912,3.9591000000000003,50.7458765837,0.7512000000000001,0.21910000000000002,0.7825000000000001,49.84,3.74,49.9801280511,131.99,50.6712,3.9391,50.8240791186,0.7512000000000001,0.21910000000000002,0.7825000000000001,49.92,3.7199999999999998,50.0584138782,131.85
2019-10-12 07:30:00,53.08192,20.98931,57.081007044,0.75192,0.21931,0.7832500000000001,52.33,20.77,56.3011705029,131.83,53.03192,20.86931,56.9904609453,0.75192,0.21931,0.7832500000000001,52.28,20.65,56.2105052459,131.68,53.78192,3.42931,53.8911410713,0.75192,0.21931,0.7832500000000001,53.03,3.21,53.1270646658,131.84,53.85192,3.39931,53.959101143,0.75192,0.21931,0.7832500000000001,53.1,3.18,53.1951351159,131.66
2019-10-12 08:00:00,56.15792,19.87106,59.5698833661,0.75792,0.22106,0.7895000000000001,55.4,19.65,58.7816510486,130.98,56.10792,19.75106,59.4827963183,0.75792,0.22106,0.7895000000000001,55.35,19.53,58.6944920755,130.79,56.85792,2.42106,56.9094420835,0.75792,0.22106,0.7895000000000001,56.1,2.2,56.1431206828,130.99,56.91792,2.39106,56.9681207786,0.75792,0.22106,0.7895000000000001,56.16,2.17,56.2019083306,130.79
2019-10-12 08:30:00,59.6864,18.9552,62.6240045989,0.8064,0.23520000000000002,0.84,58.88,18.72,61.7842439462,131.38,59.6364,18.8652,62.5491484834,0.8064,0.23520000000000002,0.84,58.83,18.63,61.7093655777,131.38,60.4064,1.4352,60.4234471046,0.8064,0.23520000000000002,0.84,59.6,1.2,59.6120793128,131.38,60.4564,1.3952,60.4724969222,0.8064,0.23520000000000002,0.84,59.65,1.16,59.6612780621,131.38
2019-10-12 09:00:00,61.96856,18.34333,64.6264665904,0.8685600000000001,0.25333,0.90475,61.1,18.09,63.7217239252,131.85,61.87856,18.27333,64.5203129019,0.8685600000000001,0.25333,0.90475,61.01,18.02,63.6155680632,131.85,62.67856,0.7933300000000001,62.6835804351,0.8685600000000001,0.25333,0.90475,61.81,0.54,61.8123587966,131.85,62.72856,0.73333,62.7328463611,0.8685600000000001,0.25333,0.90475,61.86,0.48,61.8618622416,131.81
2019-10-12 09:30:00,63.9032,17.5901,66.2799410701,1.0632,0.31010000000000004,1.1075,62.84,17.28,65.1725709175,130.97,63.8232,17.5101,66.1816021282,1.0632,0.31010000000000004,1.1075,62.76,17.2,65.0742468262,130.82,64.6132,0.5001,64.6151353341,1.0632,0.31010000000000004,1.1075,63.55,0.19,63.5502840277,130.97,64.6532,0.5201,64.6552919277,1.0632,0.31010000000000004,1.1075,63.59,0.21,63.5903467517,130.79
2019-10-12 10:00:00,64.6416,17.22755,66.8978693948,1.1916,0.34755,1.24125,63.45,16.88,65.6569638348,130.79,64.5716,17.14755,66.8096549726,1.1916,0.34755,1.24125,63.38,16.8,65.5687761057,130.82,65.3616,0.84755,65.3670948992,1.1916,0.34755,1.24125,64.17,0.5,64.1719479212,130.79,65.3916,0.9075500000000001,65.3978975011,1.1916,0.34755,1.24125,64.2,0.56,64.2024423211,130.79
2019-10-12 10:30:00,64.8256,17.1058,67.0445136383,1.4256,0.4158,1.4849999999999999,63.4,16.69,65.5600190665,131.2,64.6956,17.0358,66.9009651724,1.4256,0.4158,1.4849999999999999,63.27,16.62,65.4164910401,130.82,65.5956,1.1358,65.6054325571,1.4256,0.4158,1.4849999999999999,64.17,0.72,64.1740391436,131.21,65.5556,1.1858,65.5663237722,1.4256,0.4158,1.4849999999999999,64.13,0.77,64.1346224749,130.79
2019-10-12 11:00:00,64.75976,17.01243,66.9570704987,1.61976,0.47243,1.6872500000000001,63.14,16.54,65.2704466049,131.71,64.58976,16.95243,66.7774062072,1.61976,0.47243,1.6872500000000001,62.97,16.48,65.0907927437,130.95,65.54976,1.40243,65.5647607024,1.61976,0.47243,1.6872500000000001,63.93,0.93,63.936764072,131.75,65.45976,1.44243,65.4756503103,1.61976,0.47243,1.6872500000000001,63.84,0.97,63.847368779,130.79
2019-10-12 11:30:00,63.6224,17.67445,66.0317799591,2.0724,0.60445,2.15875,61.55,17.07,63.873213478,131.85,63.4824,17.62445,65.883505884,2.0724,0.60445,2.15875,61.41,17.02,63.7249440957,131.85,64.3824,1.06445,64.3911988051,2.0724,0.60445,2.15875,62.31,0.46,62.3116979387,131.85,64.3524,1.09445,64.361706057,2.0724,0.60445,2.15875,62.28,0.49,62.2819275553,131.68
2019-10-12 12:00:00,62.9388,17.8934,65.432914569,2.3088,0.6734,2.4050000000000002,60.63,17.22,63.0279723615,131.85,62.8088,17.8334,65.2914658512,2.3088,0.6734,2.4050000000000002,60.5,17.16,62.8865295592,131.85,63.6988,0.9934000000000001,63.7065456998,2.3088,0.6734,2.4050000000000002,61.39,0.32,61.3908340064,131.85,63.6688,1.0034,63.6767061413,2.3088,0.6734,2.4050000000000002,61.36,0.33,61.3608873795,131.6
2019-10-12 12:30:00,62.23208,18.30144,64.8673607232,2.78208,0.81144,2.898,59.45,17.49,61.9693682395,131.85,62.11208,18.25144,64.738130526,2.78208,0.81144,2.898,59.33,17.44,61.8401366428,131.85,63.00208,0.8814400000000001,63.0082456572,2.78208,0.81144,2.898,60.22,0.07,60.2200406841,131.85,62.97208,0.90144,62.9785316882,2.78208,0.81144,2.898,60.19,0.09,60.1900672869,131.85
2019-10-12 13:00:00,62.02856,18.33833,64.6825834585,2.18856,0.6383300000000001,2.27975,59.84,17.7,62.4028492939,131.85,61.90856,18.28833,64.5533331089,2.18856,0.6383300000000001,2.27975,59.72,17.65,62.2735971339,131.85,62.79856,0.7883300000000001,62.8035078818,2.18856,0.6383300000000001,2.27975,60.61,0.15,60.6101856127,131.85,62.76856,0.7783300000000001,62.7733854596,2.18856,0.6383300000000001,2.27975,60.58,0.14,60.5801617693,131.85
2019-10-12 13:30:00,61.31976,18.76618,64.1270806933,2.48976,0.72618,2.5935,58.83,18.04,61.5338159064,131.96,61.22976,18.71618,64.0263922414,2.48976,0.72618,2.5935,58.74,17.99,61.4331156625,131.85,62.06976,1.03618,62.078408287,2.48976,0.72618,2.5935,59.58,0.31,59.5808064732,131.96,62.06976,1.02618,62.0782421775,2.48976,0.72618,2.5935,59.58,0.30000000000000004,59.5807552822,131.85
2019-10-12 14:00:00,60.16976,19.06243,63.1171629271,2.33976,0.6824300000000001,2.43725,57.83,18.38,60.6805842094,131.96,60.06976,19.02243,63.0097524956,2.33976,0.6824300000000001,2.43725,57.73,18.34,60.5731665013,131.85,60.90976,1.34243,60.9245515499,2.33976,0.6824300000000001,2.43725,58.57,0.66,58.5737185092,131.96,60.91976,1.33243,60.9343296358,2.33976,0.6824300000000001,2.43725,58.58,0.65,58.5836060686,131.85
2019-10-12 14:30:00,59.58784,19.34437,62.6491446595,2.03784,0.5943700000000001,2.12275,57.55,18.75,60.5273904939,132.69,59.50784,19.29437,62.5576193214,2.03784,0.5943700000000001,2.12275,57.47,18.7,60.4358411872,132.34,60.32784,1.56437,60.3481195445,2.03784,0.5943700000000001,2.12275,58.29,0.97,58.298070294,132.69,60.35784,1.55437,60.3778512003,2.03784,0.5943700000000001,2.12275,58.32,0.96,58.3279006994,132.13
2019-10-12 15:00:00,58.61936,19.93148,61.9152102621,1.9593600000000002,0.5714800000000001,2.041,56.66,19.36,59.876249047499996,132.39,58.53936,19.88148,61.8233767777,1.9593600000000002,0.5714800000000001,2.041,56.58,19.31,59.7843834124,132.18,59.34936,2.25148,59.3920507694,1.9593600000000002,0.5714800000000001,2.041,57.39,1.6800000000000002,57.4145843841,132.39,59.36936,2.25148,59.4120363984,1.9593600000000002,0.5714800000000001,2.041,57.41,1.6800000000000002,57.4345758233,132.03
2019-10-12 15:30:00,58.01072,20.20771,61.4295952971,1.74072,0.50771,1.81325,56.27,19.7,59.6188133059,131.85,57.92072,20.12771,61.3183048947,1.74072,0.50771,1.81325,56.18,19.62,59.5074516342,131.85,58.75072,2.59771,58.808121869,1.74072,0.50771,1.81325,57.01,2.09,57.0482970824,131.85,58.76072,2.61771,58.8189988062,1.74072,0.50771,1.81325,57.02,2.11,57.0590264551,131.85
2019-10-12 16:00:00,58.41616,20.01513,61.7499245187,1.52616,0.44513,1.58975,56.89,19.57,60.161923174,131.85,58.33616,19.93513,61.648333081,1.52616,0.44513,1.58975,56.81,19.49,60.0602713947,131.85,59.16616,2.44513,59.2166627721,1.52616,0.44513,1.58975,57.64,2.0,57.6746876888,131.85,59.17616,2.4651300000000003,59.2274833018,1.52616,0.44513,1.58975,57.65,2.02,57.6853785634,131.52
2019-10-12 16:30:00,59.92064,19.50477,63.0152295145,1.25064,0.36477000000000004,1.30275,58.67,19.14,61.7131144895,131.85,59.81064,19.41477,62.8827953526,1.25064,0.36477000000000004,1.30275,58.56,19.05,61.5806471223,131.62,60.67064,1.9547700000000001,60.7021225639,1.25064,0.36477000000000004,1.30275,59.42,1.5899999999999999,59.4412693337,131.85,60.66064,1.97477,60.6927752023,1.25064,0.36477000000000004,1.30275,59.41,1.6099999999999999,59.4318113471,131.28
2019-10-12 17:00:00,61.89208,19.14394,64.7851835334,1.04208,0.30394000000000004,1.0855,60.85,18.84,63.6998281002,130.88,61.77208,19.06394,64.6469154396,1.04208,0.30394000000000004,1.0855,60.73,18.76,63.5615489113,130.79,62.64208,1.70394,62.6652503246,1.04208,0.30394000000000004,1.0855,61.6,1.4,61.6159070371,131.15,62.63208,1.71394,62.655526775,1.04208,0.30394000000000004,1.0855,61.59,1.4100000000000001,61.6061376812,130.79
2019-10-12 17:30:00,63.9004,18.90595,66.6385478951,0.9804,0.28595000000000004,1.02125,62.92,18.62,65.6173056442,131.78,63.8004,18.84595,66.5256407076,0.9804,0.28595000000000004,1.02125,62.82,18.56,65.504396799,131.72,64.6604,1.38595,64.675251724,0.9804,0.28595000000000004,1.02125,63.68,1.1,63.6894999195,131.78,64.6504,1.36595,64.6648284585,0.9804,0.28595000000000004,1.02125,63.67,1.08,63.6791590711,131.21
2019-10-12 18:00:00,65.46008,18.74919,68.0922477178,0.82008,0.23919,0.8542500000000001,64.64,18.51,67.2380078527,131.21,65.35008,18.68919,67.9699843965,0.82008,0.23919,0.8542500000000001,64.53,18.45,67.1157462895,130.97,66.19008,1.27919,66.202439664,0.82008,0.23919,0.8542500000000001,65.37,1.04,65.3782723846,131.21,66.21008,1.25919,66.2220526189,0.82008,0.23919,0.8542500000000001,65.39,1.02,65.397954861,130.79
2019-10-12 18:30:00,67.00296,18.53253,69.5187119915,0.7629600000000001,0.22253,0.7947500000000001,66.24,18.31,68.7240401897,131.3,66.90296,18.45253,69.401022472,0.7629600000000001,0.22253,0.7947500000000001,66.14,18.23,68.6063590347,131.25,67.73296,1.04253,67.7409827148,0.7629600000000001,0.22253,0.7947500000000001,66.97,0.8200000000000001,66.9750199701,131.3,67.76296,0.9925300000000001,67.770228447,0.7629600000000001,0.22253,0.7947500000000001,67.0,0.77,67.0044244808,131.1
2019-10-12 19:00:00,68.23432,18.24876,70.6324264584,0.78432,0.22876000000000002,0.8170000000000001,67.45,18.02,69.8156350684,131.85,68.13432,18.16876,70.51517143,0.78432,0.22876000000000002,0.8170000000000001,67.35,17.94,69.6983938122,131.85,68.98432,0.64876,68.98737055,0.78432,0.22876000000000002,0.8170000000000001,68.2,0.42,68.2012932429,131.85,68.98432,0.5887600000000001,68.9868323972,0.78432,0.22876000000000002,0.8170000000000001,68.2,0.36,68.20095014,131.85
2019-10-12 19:30:00,66.7284,18.70995,69.30181524,0.7884,0.22995000000000002,0.82125,65.94,18.48,68.4806103945,131.96,66.6184,18.62995,69.1743178901,0.7884,0.22995000000000002,0.82125,65.83,18.4,68.353119168,131.85,67.4684,1.00995,67.4759586635,0.7884,0.22995000000000002,0.82125,66.68,0.78,66.6845619315,132.04,67.4784,0.9599500000000001,67.4852277951,0.7884,0.22995000000000002,0.82125,66.69,0.73,66.693995232,131.85
2019-10-12 20:00:00,64.76792,19.72981,67.7063428621,0.7879200000000001,0.22981000000000001,0.8207500000000001,63.98,19.5,66.8856516751,132.9,64.66792,19.63981,67.5844805703,0.7879200000000001,0.22981000000000001,0.8207500000000001,63.88,19.41,66.7637813489,132.84,65.50792,1.87981,65.5348858881,0.7879200000000001,0.22981000000000001,0.8207500000000001,64.72,1.65,64.7410294944,132.9,65.52792,1.81981,65.5531845753,0.7879200000000001,0.22981000000000001,0.8207500000000001,64.74,1.5899999999999999,64.7595220798,132.65
2019-10-12 20:30:00,62.68192,20.49806,65.9484158919,0.7819200000000001,0.22806,0.8145,61.9,20.27,65.1343450109,132.73,62.57192,20.39806,65.8128104874,0.7819200000000001,0.22806,0.8145,61.79,20.17,64.9987153719,132.64,63.44192,2.68806,63.4988415631,0.7819200000000001,0.22806,0.8145,62.66,2.46,62.7082705869,132.74,63.44192,2.66806,63.4979980586,0.7819200000000001,0.22806,0.8145,62.66,2.44,62.7074891859,132.18
2019-10-12 21:00:00,60.71664,20.69652,64.14714579,0.7766400000000001,0.22652000000000003,0.809,59.94,20.47,63.3389651005,131.91,60.62664,20.60652,64.0329457717,0.7766400000000001,0.22652000000000003,0.809,59.85,20.38,63.2247332932,131.87,61.44664,3.10652,61.525117097,0.7766400000000001,0.22652000000000003,0.809,60.67,2.88,60.7383182184,131.91,61.46664,3.10652,61.5450915947,0.7766400000000001,0.22652000000000003,0.809,60.69,2.88,60.7582957299,131.25
2019-10-12 21:30:00,58.51344,21.08267,62.1956721562,0.76344,0.22267,0.79525,57.75,20.86,61.4019714667,131.22,58.44344,21.00267,62.1027199578,0.76344,0.22267,0.79525,57.68,20.78,61.3089781353,131.09,59.23344,3.56267,59.3404839192,0.76344,0.22267,0.79525,58.47,3.34,58.5653182353,131.31,59.25344,3.59267,59.3622559339,0.76344,0.22267,0.79525,58.49,3.37,58.5870036783,130.96
2019-10-12 22:00:00,55.60456,21.74008,59.7034184214,0.75456,0.22008000000000003,0.786,54.85,21.52,58.9205643218,131.85,55.54456,21.67008,59.6220639764,0.75456,0.22008000000000003,0.786,54.79,21.45,58.8391587295,131.85,56.33456,4.11008,56.4842934629,0.75456,0.22008000000000003,0.786,55.58,3.89,55.7159627037,131.85,56.36456,4.15008,56.5171371179,0.75456,0.22008000000000003,0.786,55.61,3.93,55.748695052,131.85
2019-10-12 22:30:00,53.02672,22.44071,57.5796708853,0.7567200000000001,0.22071000000000002,0.7882500000000001,52.27,22.22,56.7968423418,132.16,52.95672,22.35071,57.4801568427,0.7567200000000001,0.22071000000000002,0.7882500000000001,52.2,22.13,56.6972389098,131.85,53.74672,4.67071,53.9492858402,0.7567200000000001,0.22071000000000002,0.7882500000000001,52.99,4.45,53.1765230153,132.16,53.78672,4.69071,53.9908696787,0.7567200000000001,0.22071000000000002,0.7882500000000001,53.03,4.47,53.218058965,131.85
2019-10-12 23:00:00,51.04416,23.17288,56.0579043276,0.7641600000000001,0.22288000000000002,0.796,50.28,22.95,55.2700723719,132.9,50.99416,23.09288,55.9793306569,0.7641600000000001,0.22288000000000002,0.796,50.23,22.87,55.1913924448,132.85,51.78416,5.32288,52.0570098872,0.7641600000000001,0.22288000000000002,0.796,51.02,5.1,51.2742664501,132.9,51.81416,5.36288,52.0909556296,0.7641600000000001,0.22288000000000002,0.796,51.05,5.14,51.3081094955,132.55
2019-10-12 23:30:00,48.42488,23.75309,53.9367990111,0.7648800000000001,0.22309,0.7967500000000001,47.66,23.53,53.1520131321,132.9,48.37488,23.69309,53.8654947881,0.7648800000000001,0.22309,0.7967500000000001,47.61,23.47,53.0806273512,132.85,49.14488,5.85309,49.4922003225,0.7648800000000001,0.22309,0.7967500000000001,48.38,5.63,48.7064810882,132.9,49.19488,5.88309,49.545403078,0.7648800000000001,0.22309,0.7967500000000001,48.43,5.66,48.7596195637,132.9
2019-10-13 00:00:00,46.30456,24.158830000000002,52.2279747239,0.78456,0.22883,0.81725,45.52,23.93,51.4267955447,132.9,46.29456,24.07883,52.1821457949,0.78456,0.22883,0.81725,45.51,23.85,51.3807609909,132.85,47.02456,6.18883,47.430062829,0.78456,0.22883,0.81725,46.24,5.96,46.6225181645,132.9,47.09456,6.22883,47.5046935025,0.78456,0.22883,0.81725,46.31,6.0,46.6970673597,132.9
