Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-13 00:30:00,44.53888,24.59009,50.8761668944,0.78888,0.23009000000000002,0.8217500000000001,43.75,24.36,50.074665251,133.57,44.52888,24.52009,50.8336106101,0.78888,0.23009000000000002,0.8217500000000001,43.74,24.29,50.0319068195,133.3,45.24888,6.51009,45.7147942472,0.78888,0.23009000000000002,0.8217500000000001,44.46,6.28,44.901336283,133.58,45.32888,6.55009,45.7996838533,0.78888,0.23009000000000002,0.8217500000000001,44.54,6.32,44.9861534252,133.22
2019-10-13 01:00:00,42.79832,25.31451,49.7244468181,0.8383200000000001,0.24451000000000003,0.8732500000000001,41.96,25.07,48.8788962641,133.96,42.78832,25.23451,49.6751529777,0.8383200000000001,0.24451000000000003,0.8732500000000001,41.95,24.99,48.8293211093,133.96,43.51832,7.16451,44.1041310895,0.8383200000000001,0.24451000000000003,0.8732500000000001,42.68,6.92,43.2373542206,133.96,43.60832,7.20451,44.1994404666,0.8383200000000001,0.24451000000000003,0.8732500000000001,42.77,6.96,43.332603199,133.89
2019-10-13 01:30:00,43.0208,25.31815,49.9179121365,0.8508,0.24815,0.8862500000000001,42.17,25.07,49.059288621,133.96,43.0008,25.22815,49.8550734937,0.8508,0.24815,0.8862500000000001,42.15,24.98,48.9961518897,133.96,43.7608,7.09815,44.3327345205,0.8508,0.24815,0.8862500000000001,42.91,6.85,43.4533151785,133.96,43.8108,7.13815,44.3885050668,0.8508,0.24815,0.8862500000000001,42.96,6.89,43.5090071135,133.89
2019-10-13 02:00:00,43.71576,25.32668,50.5223553707,0.8457600000000001,0.24668,0.881,42.87,25.08,49.667326282,133.96,43.67576,25.25668,50.452669862,0.8457600000000001,0.24668,0.881,42.83,25.01,49.5974696935,133.96,44.46576,7.09668,45.0285096289,0.8457600000000001,0.24668,0.881,43.62,6.85,44.1545796039,133.96,44.51576,7.11668,45.0810383931,0.8457600000000001,0.24668,0.881,43.67,6.87,44.2070786187,133.89
2019-10-13 02:30:00,42.19088,25.64234,49.3720564272,0.8308800000000001,0.24234000000000003,0.8655,41.36,25.4,48.5366830346,133.96,42.16088,25.56234,49.3048986273,0.8308800000000001,0.24234000000000003,0.8655,41.33,25.32,48.4692820248,133.96,42.94088,7.41234,43.5759332597,0.8308800000000001,0.24234000000000003,0.8655,42.11,7.17,42.7160508474,133.96,42.98088,7.44234,43.6204593081,0.8308800000000001,0.24234000000000003,0.8655,42.15,7.2,42.7605250202,133.89
2019-10-13 03:00:00,40.83896,25.73178,48.2695054444,0.82896,0.24178000000000002,0.8635,40.01,25.49,47.4398587688,133.96,40.80896,25.65178,48.2015044729,0.82896,0.24178000000000002,0.8635,39.98,25.41,47.3716001419,133.96,41.59896,7.55178,42.2788700683,0.82896,0.24178000000000002,0.8635,40.77,7.31,41.4201521002,133.96,41.62896,7.59178,42.3155460115,0.82896,0.24178000000000002,0.8635,40.8,7.35,41.4567545763,133.89
2019-10-13 03:30:00,40.412,26.01975,48.064094021,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.59,25.78,47.2437985348,133.96,40.372,25.92975,47.9817706954,0.8220000000000001,0.23975000000000002,0.8562500000000001,39.55,25.69,47.161198034,133.96,41.162,7.78975,41.8926061383,0.8220000000000001,0.23975000000000002,0.8562500000000001,40.34,7.55,41.0404446857,133.96,41.202,7.81975,41.9374927012,0.8220000000000001,0.23975000000000002,0.8562500000000001,40.38,7.58,41.0852869042,133.89
2019-10-13 04:00:00,40.006,26.178,47.8097031992,0.8160000000000001,0.23800000000000002,0.85,39.19,25.94,46.9972307695,133.96,39.996,26.108,47.7630367544,0.8160000000000001,0.23800000000000002,0.85,39.18,25.87,46.9502854091,133.96,40.766,7.9879999999999995,41.5412433613,0.8160000000000001,0.23800000000000002,0.85,39.95,7.75,40.6947785348,133.96,40.806,8.018,41.5862712923,0.8160000000000001,0.23800000000000002,0.85,39.99,7.78,40.739765586,133.89
2019-10-13 04:30:00,39.87944,25.81317,47.5046258817,0.79944,0.23317000000000002,0.8327500000000001,39.08,25.58,46.7074169699,133.96,39.84944,25.72317,47.4305739282,0.79944,0.23317000000000002,0.8327500000000001,39.05,25.49,46.6330633778,133.96,40.62944,7.62317,41.3384096884,0.79944,0.23317000000000002,0.8327500000000001,39.83,7.39,40.5097642551,133.96,40.66944,7.65317,41.3832618454,0.79944,0.23317000000000002,0.8327500000000001,39.87,7.42,40.5545718754,133.89
2019-10-13 05:00:00,39.20136,25.92373,46.9977276362,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.4,25.69,46.2010400316,133.96,39.17136,25.84373,46.9286034798,0.8013600000000001,0.23373000000000002,0.8347500000000001,38.37,25.61,46.1316485723,133.96,39.95136,7.73373,40.6930183884,0.8013600000000001,0.23373000000000002,0.8347500000000001,39.15,7.5,39.8619179167,133.96,39.99136,7.76373,40.7379967372,0.8013600000000001,0.23373000000000002,0.8347500000000001,39.19,7.53,39.9068540479,133.89
2019-10-13 05:30:00,38.94376,25.86443,46.7502425893,0.80376,0.23443000000000003,0.83725,38.14,25.63,45.9516757039,133.96,38.91376,25.77443,46.6754963462,0.80376,0.23443000000000003,0.83725,38.11,25.54,45.8766138681,133.96,39.69376,7.66443,40.4269473268,0.80376,0.23443000000000003,0.83725,38.89,7.43,39.593395914,133.96,39.74376,7.68443,40.4798335392,0.80376,0.23443000000000003,0.83725,38.94,7.45,39.6462621189,133.89
2019-10-13 06:00:00,39.7524,25.496950000000002,47.2265578363,0.8124,0.23695000000000002,0.8462500000000001,38.94,25.26,46.4154198516,133.96,39.7124,25.41695,47.1497196287,0.8124,0.23695000000000002,0.8462500000000001,38.9,25.18,46.3383469709,133.96,40.5124,7.28695,41.1625338635,0.8124,0.23695000000000002,0.8462500000000001,39.7,7.05,40.321117296,133.96,40.5424,7.31695,41.197378012,0.8124,0.23695000000000002,0.8462500000000001,39.73,7.08,40.3559078699,133.89
2019-10-13 06:30:00,42.09,24.91625,48.9120395615,0.81,0.23625000000000002,0.8437500000000001,41.28,24.68,48.0951224138,133.96,42.04,24.82625,48.823194171,0.81,0.23625000000000002,0.8437500000000001,41.23,24.59,48.0060517018,133.96,42.86,6.74625,43.3876882198,0.81,0.23625000000000002,0.8437500000000001,42.05,6.51,42.5509412352,133.96,42.87,6.75625,43.399122273,0.81,0.23625000000000002,0.8437500000000001,42.06,6.52,42.5623542582,133.89
2019-10-13 07:00:00,43.42576,24.46918,49.8451341803,0.78576,0.22918000000000002,0.8185,42.64,24.24,49.048416896,133.96,43.35576,24.37918,49.7399873608,0.78576,0.22918000000000002,0.8185,42.57,24.15,48.9431037022,133.86,44.20576,6.38918,44.6650964205,0.78576,0.22918000000000002,0.8185,43.42,6.16,43.8547830915,133.96,44.19576,6.40918,44.6580652318,0.78576,0.22918000000000002,0.8185,43.41,6.18,43.8476966328,133.16
2019-10-13 07:30:00,45.782,23.76225,51.5813536955,0.762,0.22225000000000003,0.7937500000000001,45.02,23.54,50.8028739345,133.25,45.712,23.66225,51.4731873801,0.762,0.22225000000000003,0.7937500000000001,44.95,23.44,50.694537181,133.12,46.542,5.74225,46.8948952346,0.762,0.22225000000000003,0.7937500000000001,45.78,5.52,46.1115907338,133.28,46.552,5.75225,46.9060452827,0.762,0.22225000000000003,0.7937500000000001,45.79,5.53,46.1227167457,132.9
2019-10-13 08:00:00,47.74464,23.69302,53.3001861671,0.7646400000000001,0.22302000000000002,0.7965,46.98,23.47,52.5162955662,133.25,47.68464,23.61302,53.2108974314,0.7646400000000001,0.22302000000000002,0.7965,46.92,23.39,52.4268871859,133.12,48.49464,5.69302,48.8276620928,0.7646400000000001,0.22302000000000002,0.7965,47.73,5.47,48.0424166753,133.61,48.52464,5.70302,48.8586238473,0.7646400000000001,0.22302000000000002,0.7965,47.76,5.48,48.0733606065,132.9
2019-10-13 08:30:00,51.27608,22.86344,56.1424373251,0.7660800000000001,0.22344000000000003,0.798,50.51,22.64,55.3518716937,132.86,51.19608,22.77344,56.0327420068,0.7660800000000001,0.22344000000000003,0.798,50.43,22.55,55.2420799753,132.84,52.03608,5.01344,52.2770332211,0.7660800000000001,0.22344000000000003,0.798,51.27,4.79,51.4932714051,132.9,52.04608,5.02344,52.287946917,0.7660800000000001,0.22344000000000003,0.798,51.28,4.8,51.5041590554,132.67
2019-10-13 09:00:00,54.984,21.42575,59.0110415013,0.774,0.22575,0.80625,54.21,21.2,58.207938462,131.85,54.884,21.32575,58.8815851439,0.774,0.22575,0.80625,54.11,21.1,58.0784133736,131.72,55.744,3.79575,55.8730816589,0.774,0.22575,0.80625,54.97,3.5700000000000003,55.0858039789,131.85,55.734,3.80575,55.8637851301,0.774,0.22575,0.80625,54.96,3.58,55.0764741065,131.69
2019-10-13 09:30:00,58.57504,19.89647,61.861982101,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.73,19.65,60.9825827593,130.9,58.43504,19.80647,61.700487467,0.8450400000000001,0.24647000000000002,0.8802500000000001,57.59,19.56,60.8210629634,130.79,59.34504,2.51647,59.3983702964,0.8450400000000001,0.24647000000000002,0.8802500000000001,58.5,2.27,58.5440253143,130.91,59.30504,2.50647,59.35798313,0.8450400000000001,0.24647000000000002,0.8802500000000001,58.46,2.26,58.5036682611,130.71
2019-10-13 10:00:00,61.18912,18.96516,64.0607969058,0.90912,0.26516,0.9470000000000001,60.28,18.7,63.113931901,130.73,61.04912,18.86516,63.8974906753,0.90912,0.26516,0.9470000000000001,60.14,18.6,62.9506123878,130.56,61.94912,1.69516,61.9723086241,0.90912,0.26516,0.9470000000000001,61.04,1.43,61.0567481938,130.75,61.90912,1.69516,61.9323236008,0.90912,0.26516,0.9470000000000001,61.0,1.43,61.0167591732,130.09
2019-10-13 10:30:00,63.02048,18.33014,65.6321181423,0.9604800000000001,0.28014,1.0005,62.06,18.05,64.6316184232,130.73,62.89048,18.22014,65.4766063281,0.9604800000000001,0.28014,1.0005,61.93,17.94,64.4761079781,130.79,63.77048,0.9901400000000001,63.7781663005,0.9604800000000001,0.28014,1.0005,62.81,0.71,62.8140127679,130.75,63.74048,0.9601400000000001,63.7477110134,0.9604800000000001,0.28014,1.0005,62.78,0.68,62.783682593500004,130.79
2019-10-13 11:00:00,64.58448,17.68089,66.9609507703,0.89448,0.26089,0.9317500000000001,63.69,17.42,66.0293306039,130.73,64.44448,17.57089,66.7969099425,0.89448,0.26089,0.9317500000000001,63.55,17.31,65.8653064974,130.79,65.33448,0.37089000000000005,65.3355327235,0.89448,0.26089,0.9317500000000001,64.44,0.11,64.4400938857,130.75,65.31448,0.35089000000000004,65.3154225391,0.89448,0.26089,0.9317500000000001,64.42,0.09,64.4200628686,130.54
2019-10-13 11:30:00,65.75528,17.39279,68.0166596641,0.9352800000000001,0.27279000000000003,0.9742500000000001,64.82,17.12,67.0427236917,130.31,65.60528,17.28279,67.8435523396,0.9352800000000001,0.27279000000000003,0.9742500000000001,64.67,17.01,66.8696418414,130.0,66.51528,0.33279000000000003,66.5161125041,0.9352800000000001,0.27279000000000003,0.9742500000000001,65.58,0.06,65.5800274474,130.33,66.46528,0.34279000000000004,66.4661639518,0.9352800000000001,0.27279000000000003,0.9742500000000001,65.53,0.07,65.5300373874,129.77
2019-10-13 12:00:00,66.91448,17.15464,69.0784286677,1.04448,0.30464,1.088,65.87,16.85,67.9910244076,129.74,66.74448,17.03464,68.8839935718,1.04448,0.30464,1.088,65.7,16.73,67.7966289722,129.74,67.66448,0.48464,67.6662155703,1.04448,0.30464,1.088,66.62,0.18,66.6202431698,129.74,67.60448,0.53464,67.6065940275,1.04448,0.30464,1.088,66.56,0.23,66.5603973846,129.77
2019-10-13 12:30:00,67.44496,16.89603,69.5291195052,1.01496,0.29603,1.05725,66.43,16.6,68.4726580468,129.74,67.25496,16.76603,69.3132700611,1.01496,0.29603,1.05725,66.24,16.47,68.2568567984,129.74,68.21496,0.7360300000000001,68.2189307155,1.01496,0.29603,1.05725,67.2,0.44,67.2014404608,129.74,68.13496,0.79603,68.1396099047,1.01496,0.29603,1.05725,67.12,0.5,67.1218623103,129.77
2019-10-13 13:00:00,68.35904,16.72472,70.3752414475,1.07904,0.31472,1.124,67.28,16.41,69.2523393107,130.72,68.15904,16.64472,70.1619657478,1.07904,0.31472,1.124,67.08,16.33,69.0390853068,130.68,69.17904,1.18472,69.1891836691,1.07904,0.31472,1.124,68.1,0.87,68.105557042,130.79,69.04904,1.25472,69.0604390892,1.07904,0.31472,1.124,67.97,0.9400000000000001,67.9764996157,130.68
2019-10-13 13:30:00,67.38056,17.27808,69.5605629247,1.09056,0.31808000000000003,1.1360000000000001,66.29,16.96,68.4251832296,130.83,67.15056,17.18808,69.3154225436,1.09056,0.31808000000000003,1.1360000000000001,66.06,16.87,68.1800594016,130.79,68.21056,0.69808,68.214132049,1.09056,0.31808000000000003,1.1360000000000001,67.12,0.38,67.1210756767,130.89,68.07056,0.79808,68.0752383059,1.09056,0.31808000000000003,1.1360000000000001,66.98,0.48,66.9817198943,130.79
2019-10-13 14:00:00,66.63912,17.63641,68.9334118702,1.1191200000000001,0.32641000000000003,1.16575,65.52,17.31,67.7680345001,131.62,66.37912,17.53641,68.6564872948,1.1191200000000001,0.32641000000000003,1.16575,65.26,17.21,67.49112312,131.57,67.48912,0.43641,67.4905309807,1.1191200000000001,0.32641000000000003,1.16575,66.37,0.11,66.3700911556,131.64,67.30912,0.50641,67.3110249979,1.1191200000000001,0.32641000000000003,1.16575,66.19,0.18,66.1902447495,131.07
2019-10-13 14:30:00,66.03496,18.23603,68.5067057474,1.25496,0.36603,1.30725,64.78,17.87,67.1995930047,131.85,65.76496,18.14603,68.2224916619,1.25496,0.36603,1.30725,64.51,17.78,66.9153831342,131.72,66.90496,0.7660300000000001,66.909345196,1.25496,0.36603,1.30725,65.65,0.4,65.6512185721,131.85,66.70496,0.68603,66.7084876591,1.25496,0.36603,1.30725,65.45,0.32,65.4507822719,131.43
2019-10-13 15:00:00,65.1816,18.91255,67.8699162079,1.7916,0.5225500000000001,1.86625,63.39,18.39,66.0036680799,132.06,64.9116,18.82255,67.5855324982,1.7916,0.5225500000000001,1.86625,63.12,18.3,65.7192848409,131.97,66.0516,1.35255,66.0654467484,1.7916,0.5225500000000001,1.86625,64.26,0.8300000000000001,64.2653600317,132.1,65.8616,1.27255,65.8738926895,1.7916,0.5225500000000001,1.86625,64.07,0.75,64.0743895796,131.85
2019-10-13 15:30:00,63.4052,19.68985,66.3920897401,1.8852000000000002,0.5498500000000001,1.96375,61.52,19.14,64.4286426987,132.9,63.1552,19.58985,66.1236834278,1.8852000000000002,0.5498500000000001,1.96375,61.27,19.04,64.1602252178,132.9,64.2952,1.95985,64.3250631952,1.8852000000000002,0.5498500000000001,1.96375,62.41,1.4100000000000001,62.425925704,132.9,64.0852,1.84985,64.1118928442,1.8852000000000002,0.5498500000000001,1.96375,62.2,1.3,62.2135837257,131.85
2019-10-13 16:00:00,64.16304,19.35047,67.0174334876,1.61304,0.47047000000000005,1.68025,62.55,18.88,65.3372550694,132.46,63.88304,19.26047,66.7233729982,1.61304,0.47047000000000005,1.68025,62.27,18.79,65.043193341,131.98,65.06304,1.6604700000000001,65.0842249294,1.61304,0.47047000000000005,1.68025,63.45,1.19,63.4611581993,132.9,64.84304,1.57047,64.8620552593,1.61304,0.47047000000000005,1.68025,63.23,1.1,63.2395675191,131.85
2019-10-13 16:30:00,64.29992,19.55581,67.2079564989,1.45992,0.42581,1.52075,62.84,19.13,65.6873085154,132.88,64.02992,19.45581,66.9205439156,1.45992,0.42581,1.52075,62.57,19.03,65.3998914372,132.51,65.16992,1.85581,65.1963381147,1.45992,0.42581,1.52075,63.71,1.43,63.7260464802,132.9,64.96992,1.75581,64.993641024,1.45992,0.42581,1.52075,63.51,1.33,63.5239246269,131.85
2019-10-13 17:00:00,64.74896,19.43928,67.6040932784,1.12896,0.32928,1.176,63.62,19.11,66.4281303365,132.88,64.51896,19.34928,67.357930758,1.12896,0.32928,1.176,63.39,19.02,66.181965066,132.31,65.60896,1.71928,65.6314829636,1.12896,0.32928,1.176,64.48,1.3900000000000001,64.4949804248,132.9,65.45896,1.63928,65.4794829179,1.12896,0.32928,1.176,64.33,1.31,64.3433368734,131.85
2019-10-13 17:30:00,65.71816,19.29363,68.4917565285,0.9381600000000001,0.27363000000000004,0.9772500000000001,64.78,19.02,67.5145080705,132.6,65.50816,19.21363,68.2677274,0.9381600000000001,0.27363000000000004,0.9772500000000001,64.57,18.94,67.2904785241,131.88,66.54816,1.57363,66.5667628082,0.9381600000000001,0.27363000000000004,0.9772500000000001,65.61,1.3,65.6228778705,132.9,66.42816,1.48363,66.4447258927,0.9381600000000001,0.27363000000000004,0.9772500000000001,65.49,1.21,65.5011770887,131.85
2019-10-13 18:00:00,66.52976,19.41618,69.305100905,0.80976,0.23618000000000003,0.8435,65.72,19.18,68.4616009161,132.02,66.35976,19.33618,69.1195023438,0.80976,0.23618000000000003,0.8435,65.55,19.1,68.2760023727,131.88,67.30976,1.78618,67.333455505,0.80976,0.23618000000000003,0.8435,66.5,1.55,66.518061457,132.09,67.24976,1.71618,67.2716544605,0.80976,0.23618000000000003,0.8435,66.44,1.48,66.4564820014,131.85
2019-10-13 18:30:00,67.588,18.904,70.1818990909,0.768,0.224,0.8,66.82,18.68,69.381948661,131.85,67.458,18.824,70.0351678801,0.768,0.224,0.8,66.69,18.6,69.2352229721,131.66,68.338,1.354,68.3514122751,0.768,0.224,0.8,67.57,1.13,67.5794480593,131.85,68.328,1.294,68.3402518286,0.768,0.224,0.8,67.56,1.07,67.5684726777,131.54
2019-10-13 19:00:00,70.58672,17.54071,72.7334967375,0.7567200000000001,0.22071000000000002,0.7882500000000001,69.83,17.32,71.9458914741,130.8,70.45672,17.45071,72.5856505975,0.7567200000000001,0.22071000000000002,0.7882500000000001,69.7,17.23,71.7980703083,130.79,71.31672,0.31071000000000004,71.3173968416,0.7567200000000001,0.22071000000000002,0.7882500000000001,70.56,0.09,70.5600573979,130.79,71.32672,0.31071000000000004,71.3273967467,0.7567200000000001,0.22071000000000002,0.7882500000000001,70.57,0.09,70.5700573898,130.79
2019-10-13 19:30:00,69.79528,18.01154,72.0818748608,0.72528,0.21154,0.7555000000000001,69.07,17.8,71.3267474374,130.8,69.66528,17.94154,71.9385160748,0.72528,0.21154,0.7555000000000001,68.94,17.73,71.1834004526,130.79,70.52528,0.67154,70.5284771213,0.72528,0.21154,0.7555000000000001,69.8,0.46,69.8015157429,130.87,70.52528,0.6115400000000001,70.5279313482,0.72528,0.21154,0.7555000000000001,69.8,0.4,69.8011461224,130.79
2019-10-13 20:00:00,67.90528,18.67154,70.4255170932,0.72528,0.21154,0.7555000000000001,67.18,18.46,69.6701083679,131.67,67.76528,18.59154,70.2693285371,0.72528,0.21154,0.7555000000000001,67.04,18.38,69.5139266622,131.48,68.66528,1.16154,68.6751035867,0.72528,0.21154,0.7555000000000001,67.94,0.9500000000000001,67.9466415653,131.75,68.63528,1.10154,68.644118838,0.72528,0.21154,0.7555000000000001,67.91,0.89,67.9158317331,131.35
2019-10-13 20:30:00,65.9872,19.2521,68.7383002281,0.7272000000000001,0.2121,0.7575000000000001,65.26,19.04,67.9808002307,131.85,65.8272,19.1721,68.5623050827,0.7272000000000001,0.2121,0.7575000000000001,65.1,18.96,67.8048051395,131.85,66.7572,1.6821000000000002,66.7783888114,0.7272000000000001,0.2121,0.7575000000000001,66.03,1.47,66.0463609898,131.85,66.7072,1.6120999999999999,66.7266768111,0.7272000000000001,0.2121,0.7575000000000001,65.98,1.4,65.9948513143,131.85
2019-10-13 21:00:00,62.63888,20.21259,65.819283513,0.7288800000000001,0.21259000000000003,0.7592500000000001,61.91,20.0,65.0603419911,132.48,62.49888,20.13259,65.6614893325,0.7288800000000001,0.21259000000000003,0.7592500000000001,61.77,19.92,64.9025369304,132.41,63.40888,2.49259,63.4578526879,0.7288800000000001,0.21259000000000003,0.7592500000000001,62.68,2.2800000000000002,62.7214540648,132.5,63.35888,2.44259,63.4059454686,0.7288800000000001,0.21259000000000003,0.7592500000000001,62.63,2.23,62.6696880477,132.24
2019-10-13 21:30:00,59.89672,20.86196,63.4258499494,0.72672,0.21196,0.757,59.17,20.65,62.6698603796,131.8,59.76672,20.76196,63.2702126012,0.72672,0.21196,0.757,59.04,20.55,62.5141911889,131.6,60.65672,3.3419600000000003,60.74871503,0.72672,0.21196,0.757,59.93,3.13,60.0116805297,131.8,60.62672,3.32196,60.7176629672,0.72672,0.21196,0.757,59.9,3.11,59.9806810565,131.34
2019-10-13 22:00:00,57.26136,21.66748,61.2237130416,0.7113600000000001,0.20748000000000003,0.741,56.55,21.46,60.4849907002,131.8,57.12136,21.56748,61.0573989112,0.7113600000000001,0.20748000000000003,0.741,56.41,21.36,60.3186347657,131.85,58.04136,4.04748,58.182313163,0.7113600000000001,0.20748000000000003,0.741,57.33,3.84,57.4584589073,131.9,57.98136,4.04748,58.1224586696,0.7113600000000001,0.20748000000000003,0.741,57.27,3.84,57.3985931883,131.85
2019-10-13 22:30:00,54.41272,22.09496,58.7276030091,0.70272,0.20496,0.732,53.71,21.89,57.9994499974,131.9,54.31272,22.00496,58.6011076551,0.70272,0.20496,0.732,53.61,21.8,57.8728960741,131.85,55.17272,4.36496,55.345116388,0.70272,0.20496,0.732,54.47,4.16,54.6286234496,131.9,55.15272,4.37496,55.3259685717,0.70272,0.20496,0.732,54.45,4.17,54.6094442382,131.85
2019-10-13 23:00:00,51.00608,22.79594,55.8683727833,0.70608,0.20594,0.7355,50.3,22.59,55.1398050414,132.33,50.93608,22.71594,55.7718403484,0.70608,0.20594,0.7355,50.23,22.51,55.0431921313,132.17,51.73608,5.01594,51.9786651219,0.70608,0.20594,0.7355,51.03,4.8100000000000005,51.2561898701,132.5,51.75608,5.03594,52.0005048884,0.70608,0.20594,0.7355,51.05,4.83,51.2779816295,131.96
2019-10-13 23:30:00,47.41768,23.78224,53.0474440101,0.7276800000000001,0.21224,0.758,46.69,23.57,52.3020171695,132.93,47.32768,23.69224,52.9266618105,0.7276800000000001,0.21224,0.758,46.6,23.48,52.1811306892,132.9,48.18768,5.84224,48.5405425598,0.7276800000000001,0.21224,0.758,47.46,5.63,47.792766189,133.04,48.16768,5.86224,48.5231002142,0.7276800000000001,0.21224,0.758,47.44,5.65,47.7752666136,132.9
2019-10-14 00:00:00,45.1684,24.51245,51.3910942048,0.7284,0.21245000000000003,0.75875,44.44,24.3,50.6498134251,133.66,45.0684,24.41245,51.2555206155,0.7284,0.21245000000000003,0.75875,44.34,24.2,50.5141128795,133.51,45.9484,6.43245,46.3964640416,0.7284,0.21245000000000003,0.75875,45.22,6.22,45.64577527,133.75,45.9284,6.44245,46.3780453293,0.7284,0.21245000000000003,0.75875,45.2,6.23,45.6273262421,133.3
2019-10-14 00:30:00,43.76432,24.89126,50.3476963669,0.7243200000000001,0.21126000000000003,0.7545000000000001,43.04,24.68,49.6139496513,133.96,43.68432,24.81126,50.2386149953,0.7243200000000001,0.21126000000000003,0.7545000000000001,42.96,24.6,49.5047634072,133.96,44.55432,6.79126,45.0689321268,0.7243200000000001,0.21126000000000003,0.7545000000000001,43.83,6.58,44.3211608602,133.96,44.51432,6.81126,45.0324099716,0.7243200000000001,0.21126000000000003,0.7545000000000001,43.79,6.6,44.284580838,133.88
2019-10-14 01:00:00,42.8012,25.00035,49.5677336739,0.7212000000000001,0.21035,0.7512500000000001,42.08,24.79,48.8392311569,133.96,42.7212,24.91035,49.4532755898,0.7212000000000001,0.21035,0.7512500000000001,42.0,24.7,48.7246344265,133.96,43.5812,6.83035,44.1132029506,0.7212000000000001,0.21035,0.7512500000000001,42.86,6.62,43.368237225,133.96,43.5712,6.85035,44.106425434,0.7212000000000001,0.21035,0.7512500000000001,42.85,6.64,43.3614125692,133.88
2019-10-14 01:30:00,43.31496,24.97853,50.0011271949,0.71496,0.20853000000000002,0.74475,42.6,24.77,49.2779149315,133.96,43.24496,24.87853,49.8905584291,0.71496,0.20853000000000002,0.74475,42.53,24.67,49.1671618054,133.96,44.09496,6.87853,44.6282385084,0.71496,0.20853000000000002,0.74475,43.38,6.67,43.8897858277,133.96,44.08496,6.88853,44.6199007592,0.71496,0.20853000000000002,0.74475,43.37,6.68,43.8814231766,133.88
2019-10-14 02:00:00,44.2404,24.6072,50.6233867299,0.7104,0.20720000000000002,0.74,43.53,24.4,49.9021131817,132.96,44.1604,24.5172,50.5097418722,0.7104,0.20720000000000002,0.74,43.45,24.31,49.7883379919,132.95,45.0104,6.6372,45.4971266345,0.7104,0.20720000000000002,0.74,44.3,6.43,44.7642145022,133.05,45.0004,6.6472,45.488693848,0.7104,0.20720000000000002,0.74,44.29,6.44,44.7557560544,132.93
2019-10-14 02:30:00,44.09584,24.64587,50.515958007,0.70584,0.20587000000000003,0.7352500000000001,43.39,24.44,49.7996556213,132.96,44.02584,24.54587,50.4060940935,0.70584,0.20587000000000003,0.7352500000000001,43.32,24.34,49.6896166216,132.95,44.85584,6.68587,45.3513752797,0.70584,0.20587000000000003,0.7352500000000001,44.15,6.48,44.623008639,132.93,44.85584,6.69587,45.3528505958,0.70584,0.20587000000000003,0.7352500000000001,44.15,6.49,44.6244619015,132.93
2019-10-14 03:00:00,43.43448,24.65839,49.9458732055,0.71448,0.20839000000000002,0.7442500000000001,42.72,24.45,49.221955467,133.24,43.34448,24.56839,49.8231847001,0.71448,0.20839000000000002,0.7442500000000001,42.63,24.36,49.0991496871,133.14,44.20448,6.65839,44.7031342242,0.71448,0.20839000000000002,0.7442500000000001,43.49,6.45,43.9656979929,133.3,44.18448,6.6683900000000005,44.6848486409,0.71448,0.20839000000000002,0.7442500000000001,43.47,6.46,43.9473833123,132.93
2019-10-14 03:30:00,43.27368,24.21399,49.5875860721,0.7336800000000001,0.21399,0.7642500000000001,42.54,24.0,48.8431325777,133.96,43.18368,24.12399,49.465110046,0.7336800000000001,0.21399,0.7642500000000001,42.45,23.91,48.7205357113,133.96,44.06368,6.12399,44.4872020773,0.7336800000000001,0.21399,0.7642500000000001,43.33,5.91,43.7311902422,133.96,44.03368,6.13399,44.4588664685,0.7336800000000001,0.21399,0.7642500000000001,43.3,5.92,43.702819131,133.49
2019-10-14 04:00:00,43.16448,23.86589,49.3229463755,0.7744800000000001,0.22589,0.8067500000000001,42.39,23.64,48.5361895909,133.96,43.07448,23.77589,49.2006480909,0.7744800000000001,0.22589,0.8067500000000001,42.3,23.55,48.4137635389,133.96,43.95448,5.78589,44.3336535282,0.7744800000000001,0.22589,0.8067500000000001,43.18,5.5600000000000005,43.5364904419,133.96,43.92448,5.80589,44.3065266294,0.7744800000000001,0.22589,0.8067500000000001,43.15,5.58,43.5092967077,133.28
2019-10-14 04:30:00,43.59088,23.574840000000002,49.5574202335,0.77088,0.22484,0.803,42.82,23.35,48.7726860035,133.96,43.50088,23.48484,49.4354556022,0.77088,0.22484,0.803,42.73,23.26,48.6505960909,133.81,44.38088,5.51484,44.7222089101,0.77088,0.22484,0.803,43.61,5.29,43.9296733427,133.96,44.34088,5.51484,44.6825144704,0.77088,0.22484,0.803,43.57,5.29,43.8899646844,132.9
2019-10-14 05:00:00,44.12424,23.37582,49.933731247,0.77424,0.22582000000000002,0.8065,43.35,23.15,49.144124776,133.86,44.02424,23.27582,49.7985692992,0.77424,0.22582000000000002,0.8065,43.25,23.05,49.0088257358,133.44,44.91424,5.31582,45.2277226604,0.77424,0.22582000000000002,0.8065,44.14,5.09,44.4325072441,133.96,44.88424,5.32582,45.1991079453,0.77424,0.22582000000000002,0.8065,44.11,5.1,44.4038523104,132.9
2019-10-14 05:30:00,46.01136,22.84498,51.370598208,0.77136,0.22498,0.8035,45.24,22.62,50.579857651,133.21,45.94136,22.75498,51.2679010049,0.77136,0.22498,0.8035,45.17,22.53,50.4770224954,132.92,46.78136,4.82498,47.0295234449,0.77136,0.22498,0.8035,46.01,4.6,46.2393782398,133.3,46.78136,4.83498,47.0305504438,0.77136,0.22498,0.8035,46.01,4.61,46.2403741334,132.9
2019-10-14 06:00:00,49.38712,21.53666,53.8787095786,0.77712,0.22666000000000003,0.8095,48.61,21.31,53.0758721078,132.92,49.29712,21.44666,53.7602573045,0.77712,0.22666000000000003,0.8095,48.52,21.22,52.9573299931,132.92,50.15712,3.59666,50.2859090586,0.77712,0.22666000000000003,0.8095,49.38,3.37,49.4948613494,132.94,50.15712,3.60666,50.2866252899,0.77712,0.22666000000000003,0.8095,49.38,3.38,49.4955432337,132.9
2019-10-14 06:30:00,57.17208,18.69519,60.1511168696,0.7720800000000001,0.22519000000000003,0.80425,56.4,18.47,59.3472905868,131.96,57.05208,18.60519,60.009107036,0.7720800000000001,0.22519000000000003,0.80425,56.28,18.38,59.2052599015,131.95,57.93208,1.06519,57.9418719309,0.7720800000000001,0.22519000000000003,0.80425,57.16,0.84,57.1661718152,131.96,57.90208,1.07519,57.9120617994,0.7720800000000001,0.22519000000000003,0.80425,57.13,0.85,57.1363229478,131.93
2019-10-14 07:00:00,63.69096,16.23778,65.7282578884,0.7809600000000001,0.22778,0.8135,62.91,16.01,64.9152385808,131.72,63.54096,16.17778,65.568087996,0.7809600000000001,0.22778,0.8135,62.76,15.95,64.7550777932,131.67,64.48096,1.7877800000000001,64.5057389683,0.7809600000000001,0.22778,0.8135,63.7,1.56,63.7190991776,131.73,64.43096,1.81778,64.4565972624,0.7809600000000001,0.22778,0.8135,63.65,1.5899999999999999,63.6698562901,131.57
2019-10-14 07:30:00,70.8812,13.72785,72.1983267054,0.7812,0.22785000000000002,0.8137500000000001,70.1,13.5,71.3880942455,131.2,70.7012,13.65785,72.0083088821,0.7812,0.22785000000000002,0.8137500000000001,69.92,13.43,71.1981130368,131.09,71.6612,4.09785,71.778269414,0.7812,0.22785000000000002,0.8137500000000001,70.88,3.87,70.9855710691,131.16,71.5912,4.16785,71.7124179697,0.7812,0.22785000000000002,0.8137500000000001,70.81,3.94,70.9195297503,130.82
2019-10-14 08:00:00,73.79488,12.86184,74.9073510572,0.79488,0.23184000000000002,0.8280000000000001,73.0,12.63,74.0845253747,131.89,73.61488,12.76184,74.7128845488,0.79488,0.23184000000000002,0.8280000000000001,72.82,12.53,73.8901434564,131.85,74.60488,5.20184,74.7860097826,0.79488,0.23184000000000002,0.8280000000000001,73.81,4.97,73.9771383604,131.9,74.52488,5.32184,74.7146553228,0.79488,0.23184000000000002,0.8280000000000001,73.73,5.09,73.9054869411,131.85
2019-10-14 08:30:00,74.40128,12.11829,75.3817180632,0.85128,0.24829,0.88675,73.55,11.87,74.5016738067,131.8,74.18128,12.00829,75.1469316151,0.85128,0.24829,0.88675,73.33,11.76,74.2669946881,131.36,75.20128,5.83829,75.4275688576,0.85128,0.24829,0.88675,74.35,5.59,74.5598457616,131.9,75.10128,5.95829,75.3372648652,0.85128,0.24829,0.88675,74.25,5.71,74.4692325729,131.15
2019-10-14 09:00:00,73.82784,11.56812,74.7286515294,0.98784,0.28812000000000004,1.029,72.84,11.28,73.7082356321,131.42,73.61784,11.46812,74.5057322801,0.98784,0.28812000000000004,1.029,72.63,11.18,73.485435972,131.24,74.63784,6.41812,74.9132793582,0.98784,0.28812000000000004,1.029,73.65,6.13,73.9046642642,131.51,74.52784,6.54812,74.8149504484,0.98784,0.28812000000000004,1.029,73.54,6.26,73.8059563992,130.84
2019-10-14 09:30:00,75.18328,10.79054,75.9536789435,1.13328,0.33054,1.1805,74.05,10.46,74.7851195092,131.14,74.97328,10.69054,75.7316338095,1.13328,0.33054,1.1805,73.84,10.36,74.5632295438,130.89,75.98328,7.25054,76.3284296304,1.13328,0.33054,1.1805,74.85,6.92,75.169201805,131.15,75.88328,7.37054,76.2403898432,1.13328,0.33054,1.1805,74.75,7.04,75.0807838265,130.84
2019-10-14 10:00:00,75.29056,10.39058,76.0041615824,1.2705600000000001,0.37058,1.3235000000000001,74.02,10.02,74.6951189838,130.79,75.09056,10.28058,75.7910451587,1.2705600000000001,0.37058,1.3235000000000001,73.82,9.91,74.4822159982,130.79,76.10056,7.62058,76.4811641638,1.2705600000000001,0.37058,1.3235000000000001,74.83,7.25,75.1803923906,130.79,75.98056,7.74058,76.3738310984,1.2705600000000001,0.37058,1.3235000000000001,74.71,7.37,75.072638158,130.38
2019-10-14 10:30:00,74.53328,11.04429,75.3471045838,1.5232800000000002,0.44429,1.5867499999999999,73.01,10.6,73.7754708558,130.79,74.33328,10.93429,75.1331831707,1.5232800000000002,0.44429,1.5867499999999999,72.81,10.49,73.5617849158,130.79,75.35328,7.09429,75.6864965325,1.5232800000000002,0.44429,1.5867499999999999,73.83,6.65,74.1288837094,130.79,75.21328,7.19429,75.5565701773,1.5232800000000002,0.44429,1.5867499999999999,73.69,6.75,73.9985040389,130.61
2019-10-14 11:00:00,75.37792,10.26481,76.0736297797,1.14792,0.33481000000000005,1.19575,74.23,9.93,74.8912398081,130.26,75.16792,10.15481,75.8507505781,1.14792,0.33481000000000005,1.19575,74.02,9.82,74.6685529524,130.26,76.18792,7.54481,76.5605858903,1.14792,0.33481000000000005,1.19575,75.04,7.21,75.3855801861,130.28,76.06792,7.65481,76.4521063756,1.14792,0.33481000000000005,1.19575,74.92,7.32,75.27674807,129.9
2019-10-14 11:30:00,76.19696,9.63078,76.8031811623,1.23696,0.36078000000000005,1.2885,74.96,9.27,75.5310168077,129.74,75.99696,9.53078,76.5922561141,1.23696,0.36078000000000005,1.2885,74.76,9.17,75.3202927504,129.74,76.99696,8.13078,77.4250697943,1.23696,0.36078000000000005,1.2885,75.76,7.77,76.1574060745,129.74,76.85696,8.23078,77.2964296708,1.23696,0.36078000000000005,1.2885,75.62,7.87,76.0284242899,129.74
2019-10-14 12:00:00,76.03872,9.42046,76.6200496336,1.5787200000000001,0.46046000000000004,1.6445,74.46,8.96,74.9971546127,129.89,75.83872,9.32046,76.4093085026,1.5787200000000001,0.46046000000000004,1.6445,74.26,8.86,74.786677958,129.87,76.84872,8.53046,77.320724993,1.5787200000000001,0.46046000000000004,1.6445,75.27,8.07,75.7013725107,129.9,76.71872,8.63046,77.2026349178,1.5787200000000001,0.46046000000000004,1.6445,75.14,8.17,75.5828585064,129.65
2019-10-14 12:30:00,76.81472,10.15596,77.4831899976,1.49472,0.43596,1.557,75.32,9.72,75.9445903274,132.02,76.61472,10.11596,77.2796737014,1.49472,0.43596,1.557,75.12,9.68,75.7411169709,131.85,77.65472,8.44596,78.1126736106,1.49472,0.43596,1.557,76.16,8.01,76.5800607208,132.19,77.51472,8.48596,77.9778387351,1.49472,0.43596,1.557,76.02,8.05,76.4450318857,131.85
2019-10-14 13:00:00,75.86216,10.76313,76.6218786461,1.38216,0.40313000000000004,1.43975,74.48,10.36,75.1970744112,132.9,75.66216,10.72313,76.4182437175,1.38216,0.40313000000000004,1.43975,74.28,10.32,74.9934717159,132.88,76.68216,7.90313,77.0883462403,1.38216,0.40313000000000004,1.43975,75.3,7.5,75.6725842033,132.9,76.57216,7.94313,76.9830435957,1.38216,0.40313000000000004,1.43975,75.19,7.54,75.5671072624,132.67
2019-10-14 13:30:00,75.37624,11.14182,76.1952604133,1.20624,0.35182,1.2565,74.17,10.79,74.9507371545,132.72,75.19624,11.10182,76.011347294,1.20624,0.35182,1.2565,73.99,10.75,74.7668549559,132.72,76.22624,7.40182,76.5847674401,1.20624,0.35182,1.2565,75.02,7.05,75.3505335084,132.72,76.09624,7.45182,76.46023387,1.20624,0.35182,1.2565,74.89,7.1,75.2258074068,132.67
2019-10-14 14:00:00,75.78752,10.31511,76.4862711999,1.21752,0.35511000000000004,1.26825,74.57,9.96,75.2322171679,130.79,75.59752,10.19511,76.2818805357,1.21752,0.35511000000000004,1.26825,74.38,9.84,75.028061417,130.79,76.58752,7.6551100000000005,76.9691427058,1.21752,0.35511000000000004,1.26825,75.37,7.3,75.7226973899,130.79,76.47752,7.76511,76.8707226365,1.21752,0.35511000000000004,1.26825,75.26,7.41,75.6239095789,130.79
2019-10-14 14:30:00,76.19096,10.08403,76.8553839803,1.11096,0.32403000000000004,1.15725,75.08,9.76,75.7117163985,130.79,76.02096,9.97403,76.6724698556,1.11096,0.32403000000000004,1.15725,74.91,9.65,75.5290050246,130.79,76.98096,7.7840300000000004,77.3735053204,1.11096,0.32403000000000004,1.15725,75.87,7.46,76.2358741014,130.79,76.88096,7.9040300000000006,77.2861934679,1.11096,0.32403000000000004,1.15725,75.77,7.58,76.1482061509,130.26
2019-10-14 15:00:00,76.34736,9.91548,76.9885453987,1.04736,0.30548000000000003,1.091,75.3,9.61,75.9107508855,130.79,76.15736,9.81548,76.7872849487,1.04736,0.30548000000000003,1.091,75.11,9.51,75.709657244,130.54,77.15736,7.89548,77.5602785361,1.04736,0.30548000000000003,1.091,76.11,7.59,76.4875166285,130.79,77.03736,8.00548,77.4521952291,1.04736,0.30548000000000003,1.091,75.99,7.7,76.3791208381,129.88
2019-10-14 15:30:00,75.54192,10.37681,76.251294173,1.05192,0.30681,1.09575,74.49,10.07,75.1675794475,130.79,75.36192,10.25681,76.0566968614,1.05192,0.30681,1.09575,74.31,9.95,74.9731858734,130.79,76.32192,7.5168099999999995,76.6911853153,1.05192,0.30681,1.09575,75.27,7.21,75.6145290272,130.79,76.24192,7.62681,76.6224418566,1.05192,0.30681,1.09575,75.19,7.32,75.5454730609,130.79
2019-10-14 16:00:00,78.06872,9.82921,78.6850583762,0.8887200000000001,0.25921,0.9257500000000001,77.18,9.57,77.7710569557,130.59,77.89872,9.72921,78.5039368749,0.8887200000000001,0.25921,0.9257500000000001,77.01,9.47,77.5900831292,130.4,78.84872,7.8792100000000005,79.2414196987,0.8887200000000001,0.25921,0.9257500000000001,77.96,7.62,78.331513454,130.64,78.76872,7.99921,79.1738505509,0.8887200000000001,0.25921,0.9257500000000001,77.88,7.74,78.2636697325,130.11
2019-10-14 16:30:00,80.69968,9.42199,81.2478445724,0.8296800000000001,0.24199,0.8642500000000001,79.87,9.18,80.3958288719,130.72,80.49968,9.29199,81.0341875893,0.8296800000000001,0.24199,0.8642500000000001,79.67,9.05,80.1823633974,130.22,81.49968,8.25199,81.9163791867,0.8296800000000001,0.24199,0.8642500000000001,80.67,8.01,81.0666947642,130.78,81.38968,8.37199,81.8191311801,0.8296800000000001,0.24199,0.8642500000000001,80.56,8.13,80.9691947595,129.75
2019-10-14 17:00:00,81.98248,9.49989,82.5310543793,0.8224800000000001,0.23989000000000002,0.8567500000000001,81.16,9.26,81.6865545852,130.44,81.81248,9.38989,82.3495714498,0.8224800000000001,0.23989000000000002,0.8567500000000001,80.99,9.15,81.505230507,129.78,82.77248,8.14989,83.1727368334,0.8224800000000001,0.23989000000000002,0.8567500000000001,81.95,7.91,82.3308605567,130.63,82.68248,8.26989,83.0950274058,0.8224800000000001,0.23989000000000002,0.8567500000000001,81.86,8.03,82.2529057237,129.75
2019-10-14 17:30:00,83.12752,9.66011,83.6869303211,0.8575200000000001,0.25011,0.8932500000000001,82.27,9.41,82.806406757,130.58,82.93752,9.55011,83.4855485983,0.8575200000000001,0.25011,0.8932500000000001,82.08,9.3,82.6051838567,129.92,83.89752,8.03011,84.2809381104,0.8575200000000001,0.25011,0.8932500000000001,83.04,7.78,83.4036569942,130.79,83.81752,8.16011,84.2137996659,0.8575200000000001,0.25011,0.8932500000000001,82.96,7.91,83.3362448158,129.75
2019-10-14 18:00:00,84.034,9.7245,84.5947933164,0.804,0.23450000000000001,0.8375,83.23,9.49,83.7692843469,130.73,83.854,9.6045,84.4022495924,0.804,0.23450000000000001,0.8375,83.05,9.37,83.5769070976,130.62,84.804,7.9545,85.176243673,0.804,0.23450000000000001,0.8375,84.0,7.72,84.3540064253,130.79,84.744,8.0845,85.1287535222,0.804,0.23450000000000001,0.8375,83.94,7.85,84.3062637056,130.03
2019-10-14 18:30:00,85.3204,9.46345,85.8436226057,0.8004,0.23345000000000002,0.8337500000000001,84.52,9.23,85.0224870255,130.27,85.1304,9.34345,85.6416082408,0.8004,0.23345000000000002,0.8337500000000001,84.33,9.11,84.8206401768,130.02,86.1004,8.17345,86.4874798168,0.8004,0.23345000000000002,0.8337500000000001,85.3,7.94,85.6687434249,130.32,86.0204,8.31345,86.4211933906,0.8004,0.23345000000000002,0.8337500000000001,85.22,8.08,85.6021892243,130.03
2019-10-14 19:00:00,85.7664,9.34395,86.273893911,0.8364,0.24395000000000003,0.8712500000000001,84.93,9.1,85.4161278682,129.88,85.5764,9.22395,86.0720714899,0.8364,0.24395000000000003,0.8712500000000001,84.74,8.98,85.2144823372,129.79,86.5264,8.25395,86.9191899845,0.8364,0.24395000000000003,0.8712500000000001,85.69,8.01,86.0635590712,129.89,86.4564,8.38395,86.8619578329,0.8364,0.24395000000000003,0.8712500000000001,85.62,8.14,86.0060695533,129.74
2019-10-14 19:30:00,83.78048,10.28514,84.4094362844,0.8404800000000001,0.24514000000000002,0.8755000000000001,82.94,10.04,83.5454678603,130.56,83.60048,10.17514,84.2174193991,0.8404800000000001,0.24514000000000002,0.8755000000000001,82.76,9.93,83.3535992024,130.43,84.58048,7.38514,84.9022843618,0.8404800000000001,0.24514000000000002,0.8755000000000001,83.74,7.14,84.0438409403,130.64,84.47048,7.50514,84.8032376614,0.8404800000000001,0.24514000000000002,0.8755000000000001,83.63,7.26,83.9445322817,130.21
2019-10-14 20:00:00,81.20048,11.06514,81.9509321207,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.36,10.82,81.0851527716,130.82,80.99048,10.94514,81.7267027369,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.15,10.7,80.8610691248,130.79,81.98048,6.76514,82.2591406486,0.8404800000000001,0.24514000000000002,0.8755000000000001,81.14,6.52,81.4015356121,130.87,81.89048,6.89514,82.1802510963,0.8404800000000001,0.24514000000000002,0.8755000000000001,81.05,6.65,81.3223524008,130.79
2019-10-14 20:30:00,77.95264,12.38577,78.9304844877,0.8426400000000001,0.24577000000000002,0.87775,77.11,12.14,78.0597956697,131.09,77.74264,12.28577,78.7074216238,0.8426400000000001,0.24577000000000002,0.87775,76.9,12.04,77.8368267596,130.98,78.75264,5.42577,78.939326619,0.8426400000000001,0.24577000000000002,0.87775,77.91,5.18,78.0820113727,131.14,78.63264,5.54577,78.8279622866,0.8426400000000001,0.24577000000000002,0.87775,77.79,5.3,77.9703411561,130.68
2019-10-14 21:00:00,75.51712,13.01416,76.6303058431,0.8371200000000001,0.24416000000000002,0.872,74.68,12.77,75.7639445911,130.63,75.34712,12.92416,76.4475140472,0.8371200000000001,0.24416000000000002,0.872,74.51,12.68,75.5812311358,130.49,76.29712,4.68416,76.44077364340001,0.8371200000000001,0.24416000000000002,0.872,75.46,4.44,75.5905099864,130.65,76.21712,4.76416,76.3658732786,0.8371200000000001,0.24416000000000002,0.872,75.38,4.52,75.515394457,130.12
2019-10-14 21:30:00,72.89088,13.97234,74.2179673142,0.8308800000000001,0.24234000000000003,0.8655,72.06,13.73,73.3563664585,130.85,72.75088,13.90234,74.0673045159,0.8308800000000001,0.24234000000000003,0.8655,71.92,13.66,73.2057511402,130.79,73.63088,3.8323400000000003,73.7305453625,0.8308800000000001,0.24234000000000003,0.8655,72.8,3.59,72.8884634219,130.85,73.59088,3.91234,73.6948032323,0.8308800000000001,0.24234000000000003,0.8655,72.76,3.67,72.8524982413,130.79
2019-10-14 22:00:00,69.46128,14.97954,71.0581173255,0.8212800000000001,0.23954000000000003,0.8555,68.64,14.74,70.2048231961,131.03,69.37128,14.91954,70.9575025114,0.8212800000000001,0.23954000000000003,0.8555,68.55,14.68,70.1042430956,130.97,70.18128,2.85954,70.2395118964,0.8212800000000001,0.23954000000000003,0.8555,69.36,2.62,69.4094662132,131.04,70.18128,2.91954,70.2419801561,0.8212800000000001,0.23954000000000003,0.8555,69.36,2.68,69.4117569292,130.79
2019-10-14 22:30:00,64.4604,16.73345,66.5969332407,0.8004,0.23345000000000002,0.8337500000000001,63.66,16.5,65.7635582979,131.6,64.4004,16.67345,66.5237961564,0.8004,0.23345000000000002,0.8337500000000001,63.6,16.44,65.6904376603,131.58,65.1604,1.27345,65.1728425271,0.8004,0.23345000000000002,0.8337500000000001,64.36,1.04,64.3684021862,131.64,65.2104,1.31345,65.2236262336,0.8004,0.23345000000000002,0.8337500000000001,64.41,1.08,64.4190538583,131.47
2019-10-14 23:00:00,60.21992,17.40331,62.6842401546,0.7999200000000001,0.23331000000000002,0.83325,59.42,17.17,61.8509927164,130.79,60.16992,17.31331,62.611260776,0.7999200000000001,0.23331000000000002,0.83325,59.37,17.08,61.7780163165,130.79,60.91992,0.47331000000000006,60.9217586348,0.7999200000000001,0.23331000000000002,0.83325,60.12,0.24,60.12047904,130.82,60.94992,0.48331,60.9518362034,0.7999200000000001,0.23331000000000002,0.83325,60.15,0.25,60.1505195323,130.79
2019-10-14 23:30:00,56.5756,18.07205,59.3918976508,0.7956000000000001,0.23205,0.8287500000000001,55.78,17.84,58.5634186161,130.79,56.5156,18.00205,59.3134626165,0.7956000000000001,0.23205,0.8287500000000001,55.72,17.77,58.4849664444,130.79,57.3056,0.6020500000000001,57.3087624676,0.7956000000000001,0.23205,0.8287500000000001,56.51,0.37,56.5112112771,130.82,57.3156,0.6120500000000001,57.3188678235,0.7956000000000001,0.23205,0.8287500000000001,56.52,0.38,56.5212774095,130.79
2019-10-15 00:00:00,53.67664,18.76527,56.8622637596,0.80664,0.23527,0.84025,52.87,18.53,56.0231898414,130.79,53.61664,18.67527,56.7759614138,0.80664,0.23527,0.84025,52.81,18.44,55.9368367,130.79,54.39664,1.38527,54.4142758498,0.80664,0.23527,0.84025,53.59,1.15,53.6023376356,130.82,54.39664,1.38527,54.4142758498,0.80664,0.23527,0.84025,53.59,1.15,53.6023376356,130.79
2019-10-15 00:30:00,51.80648,19.09939,55.2150166926,0.7864800000000001,0.22939,0.81925,51.02,18.87,54.3977692557,130.79,51.73648,19.01939,55.1216886422,0.7864800000000001,0.22939,0.81925,50.95,18.79,54.3043884046,130.79,52.52648,1.72939,52.5549416417,0.7864800000000001,0.22939,0.81925,51.74,1.5,51.7617387652,130.82,52.53648,1.72939,52.5649362271,0.7864800000000001,0.22939,0.81925,51.75,1.5,51.7717345663,130.79
2019-10-15 01:00:00,51.03424,19.29582,54.5602632128,0.77424,0.22582000000000002,0.8065,50.26,19.07,53.7562321968,130.79,50.98424,19.21582,54.485231638,0.77424,0.22582000000000002,0.8065,50.21,18.99,53.6811344888,130.79,51.75424,1.92582,51.7900583187,0.77424,0.22582000000000002,0.8065,50.98,1.7000000000000002,51.0083365735,130.82,51.77424,1.94582,51.8107917624,0.77424,0.22582000000000002,0.8065,51.0,1.72,51.0289956789,130.79
2019-10-15 01:30:00,51.7032,18.9326,55.0605506057,0.7632,0.22260000000000002,0.795,50.94,18.71,54.2673723337,130.79,51.6432,18.8426,54.97329971,0.7632,0.22260000000000002,0.795,50.88,18.62,54.1800590624,130.79,52.4432,1.5426,52.4658826381,0.7632,0.22260000000000002,0.795,51.68,1.32,51.6968548366,130.82,52.4432,1.5526,52.46617761,0.7632,0.22260000000000002,0.795,51.68,1.33,51.6971111379,130.79
2019-10-15 02:00:00,52.73832,18.71826,55.9616266191,0.7483200000000001,0.21826,0.7795000000000001,51.99,18.5,55.1834223295,130.79,52.66832,18.62826,55.865588713,0.7483200000000001,0.21826,0.7795000000000001,51.92,18.41,55.0873352051,130.79,53.46832,1.34826,53.4853161966,0.7483200000000001,0.21826,0.7795000000000001,52.72,1.13,52.7321088143,130.82,53.46832,1.34826,53.4853161966,0.7483200000000001,0.21826,0.7795000000000001,52.72,1.13,52.7321088143,130.79
2019-10-15 02:30:00,52.17488,19.11434,55.565961673,0.7348800000000001,0.21434000000000003,0.7655000000000001,51.44,18.9,54.8022225827,130.79,52.10488,19.03434,55.4727376199,0.7348800000000001,0.21434000000000003,0.7655000000000001,51.37,18.82,54.7089508216,130.79,52.90488,1.7243400000000002,52.932973431,0.7348800000000001,0.21434000000000003,0.7655000000000001,52.17,1.51,52.1918480225,130.82,52.90488,1.7243400000000002,52.932973431,0.7348800000000001,0.21434000000000003,0.7655000000000001,52.17,1.51,52.1918480225,130.79
2019-10-15 03:00:00,51.42984,19.41287,54.9717014842,0.72984,0.21287,0.7602500000000001,50.7,19.2,54.2137436449,131.46,51.35984,19.31287,54.8709405101,0.72984,0.21287,0.7602500000000001,50.63,19.1,54.1129088111,130.91,52.17984,1.95287,52.2163710311,0.72984,0.21287,0.7602500000000001,51.45,1.74,51.4794143323,131.62,52.16984,1.9628700000000001,52.2067530523,0.72984,0.21287,0.7602500000000001,51.44,1.75,51.4697590824,130.79
2019-10-15 03:30:00,50.5212,19.65035,54.2081903827,0.7212000000000001,0.21035,0.7512500000000001,49.8,19.44,53.4598316496,131.83,50.4312,19.57035,54.0953281953,0.7212000000000001,0.21035,0.7512500000000001,49.71,19.36,53.346918374,131.57,51.2612,2.17035,51.3071246959,0.7212000000000001,0.21035,0.7512500000000001,50.54,1.96,50.577991261,131.85,51.2412,2.18035,51.2875667542,0.7212000000000001,0.21035,0.7512500000000001,50.52,1.97,50.5583949508,130.92
2019-10-15 04:00:00,49.79232,19.77776,53.5764399862,0.7123200000000001,0.20776000000000003,0.742,49.08,19.57,52.8377828831,131.83,49.71232,19.67776,53.4652129744,0.7123200000000001,0.20776000000000003,0.742,49.0,19.47,52.7264724783,131.37,50.54232,2.28776,50.5940703719,0.7123200000000001,0.20776000000000003,0.742,49.83,2.08,49.8733927059,131.85,50.52232,2.2977600000000002,50.5745441818,0.7123200000000001,0.20776000000000003,0.742,49.81,2.09,49.8538283385,130.92
2019-10-15 04:30:00,49.80208,19.67894,53.5491162565,0.68208,0.19894,0.7105,49.12,19.48,52.8416956579,131.83,49.73208,19.59894,53.4546371258,0.68208,0.19894,0.7105,49.05,19.4,52.7471563215,131.08,50.55208,2.21894,50.6007557952,0.68208,0.19894,0.7105,49.87,2.02,49.9108936005,131.85,50.54208,2.21894,50.5907654167,0.68208,0.19894,0.7105,49.86,2.02,49.9009017955,130.79
2019-10-15 05:00:00,49.95112,19.45991,53.6078584394,0.65112,0.18991000000000002,0.67825,49.3,19.27,52.9322482047,131.58,49.89112,19.36991,53.5193167769,0.65112,0.18991000000000002,0.67825,49.24,19.18,52.8436372707,131.24,50.68112,1.97991,50.7197788645,0.65112,0.18991000000000002,0.67825,50.03,1.79,50.0620115457,131.67,50.68112,1.98991,50.7201702113,0.65112,0.18991000000000002,0.67825,50.03,1.8,50.0623700997,131.05
2019-10-15 05:30:00,51.6044,18.8667,54.9451223336,0.6744,0.1967,0.7025,50.93,18.67,54.2442052205,131.31,51.5444,18.7867,54.8613276202,0.6744,0.1967,0.7025,50.87,18.59,54.1603637359,131.24,52.3344,1.3667,52.3522424758,0.6744,0.1967,0.7025,51.66,1.17,51.6732474304,131.35,52.3544,1.3867,52.3727613961,0.6744,0.1967,0.7025,51.68,1.19,51.6936988423,131.22
2019-10-15 06:00:00,54.1484,18.22495,57.133160468,0.6684,0.19495,0.69625,53.48,18.03,56.4374990587,131.47,54.0884,18.14495,57.050803895,0.6684,0.19495,0.69625,53.42,17.95,56.3551142311,131.35,54.8984,0.6949500000000001,54.9027984538,0.6684,0.19495,0.69625,54.23,0.5,54.2323049483,131.52,54.8984,0.7049500000000001,54.9029259426,0.6684,0.19495,0.69625,54.23,0.51,54.2323980661,131.22
2019-10-15 06:30:00,60.0292,16.12935,62.1583524883,0.6492,0.18935000000000002,0.67625,59.38,15.94,61.4822576033,131.0,59.9292,16.05935,62.0436276749,0.6492,0.18935000000000002,0.67625,59.28,15.87,61.3675427241,130.76,60.7792,1.6693500000000001,60.8021207037,0.6492,0.18935000000000002,0.67625,60.13,1.48,60.1482111122,131.13,60.7592,1.67935,60.7824037124,0.6492,0.18935000000000002,0.67625,60.11,1.49,60.1284641414,130.58
2019-10-15 07:00:00,65.94528,14.29404,67.4766591778,0.6652800000000001,0.19404000000000002,0.6930000000000001,65.28,14.1,66.785390618,131.24,65.84528,14.23404,67.3662288762,0.6652800000000001,0.19404000000000002,0.6930000000000001,65.18,14.04,66.674987814,131.17,66.70528,3.5240400000000003,66.7983026566,0.6652800000000001,0.19404000000000002,0.6930000000000001,66.04,3.33,66.1239026374,131.29,66.68528,3.58404,66.7815237277,0.6652800000000001,0.19404000000000002,0.6930000000000001,66.02,3.39,66.1069776952,131.0
