Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-15 07:30:00,72.14896,11.94928,73.1317832519,0.6489600000000001,0.18928,0.676,71.5,11.76,72.4606624314,130.48,72.03896,11.85928,73.0085904535,0.6489600000000001,0.18928,0.676,71.39,11.67,72.3375490323,130.26,72.88896,5.68928,73.1106585718,0.6489600000000001,0.18928,0.676,72.24,5.5,72.4490690071,130.57,72.87896,5.76928,73.1069586455,0.6489600000000001,0.18928,0.676,72.23,5.58,72.4452158531,130.12
2019-10-15 08:00:00,74.934,10.73075,75.6984369162,0.654,0.19075,0.68125,74.28,10.54,75.0240628065,130.79,74.814,10.64075,75.5669250172,0.654,0.19075,0.68125,74.16,10.45,74.892643831,130.79,75.674,6.87075,75.9852714778,0.654,0.19075,0.68125,75.02,6.68,75.3168161834,130.79,75.654,6.97075,75.9744632858,0.654,0.19075,0.68125,75.0,6.78,75.3058324434,130.26
2019-10-15 08:30:00,75.62712,10.12041,76.3012711432,0.6871200000000001,0.20041,0.7157500000000001,74.94,9.92,75.5937166701,130.4,75.47712,10.02041,76.1393739143,0.6871200000000001,0.20041,0.7157500000000001,74.79,9.82,75.4319328932,130.02,76.40712,7.47041,76.7714465948,0.6871200000000001,0.20041,0.7157500000000001,75.72,7.27,76.0682016351,130.61,76.33712,7.57041,76.7115832027,0.6871200000000001,0.20041,0.7157500000000001,75.65,7.37,76.00815351,129.74
2019-10-15 09:00:00,74.83344,10.03517,75.5033004521,0.7034400000000001,0.20517000000000002,0.73275,74.13,9.83,74.778912803,130.3,74.66344,9.93517,75.3215565131,0.7034400000000001,0.20517000000000002,0.73275,73.96,9.73,74.5972821221,130.2,75.61344,7.56517,75.9909475251,0.7034400000000001,0.20517000000000002,0.73275,74.91,7.36,75.2706961573,130.53,75.52344,7.66517,75.9114274702,0.7034400000000001,0.20517000000000002,0.73275,74.82,7.46,75.190983502,129.86
2019-10-15 09:30:00,76.552,9.51225,77.1407259757,0.762,0.22225000000000003,0.7937500000000001,75.79,9.29,76.3572406521,131.18,76.362,9.44225,76.9435580738,0.762,0.22225000000000003,0.7937500000000001,75.6,9.22,76.1601496847,130.92,77.352,8.32225,77.7984045406,0.762,0.22225000000000003,0.7937500000000001,76.59,8.1,77.0171286144,131.19,77.242,8.39225,77.6965663595,0.762,0.22225000000000003,0.7937500000000001,76.48,8.17,76.9151435024,130.59
2019-10-15 10:00:00,76.64888,9.71384,77.2619537211,0.93888,0.27384000000000003,0.978,75.71,9.44,76.2962495802,131.85,76.45888,9.66384,77.0671793593,0.93888,0.27384000000000003,0.978,75.52,9.39,76.1015275799,131.85,77.47888,8.43384,77.9365543452,0.93888,0.27384000000000003,0.978,76.54,8.16,76.9737435753,131.85,77.35888,8.49384,77.8237857779,0.93888,0.27384000000000003,0.978,76.42,8.22,76.8608144635,131.85
2019-10-15 10:30:00,75.41032,10.50426,76.138399252,0.94032,0.27426,0.9795,74.47,10.23,75.1693674312,131.85,75.21032,10.46426,75.9347942109,0.94032,0.27426,0.9795,74.27,10.19,74.9657855291,131.85,76.25032,7.73426,76.6415688634,0.94032,0.27426,0.9795,75.31,7.46,75.6785815142,131.99,76.11032,7.79426,76.5083740479,0.94032,0.27426,0.9795,75.17,7.52,75.5452136141,131.85
2019-10-15 11:00:00,75.7732,10.03135,76.4343235795,1.0332,0.30135,1.07625,74.74,9.73,75.370687273,131.85,75.5532,9.99135,76.2109775889,1.0332,0.30135,1.07625,74.52,9.69,75.1473652233,131.85,76.6132,8.18135,77.0487955913,1.0332,0.30135,1.07625,75.58,7.88,75.9896756145,131.85,76.4632,8.24135,76.9060518039,1.0332,0.30135,1.07625,75.43,7.94,75.8467435029,131.85
2019-10-15 11:30:00,75.5948,10.1064,76.2673790555,1.0848,0.3164,1.13,74.51,9.79,75.1504105112,131.85,75.3848,10.0564,76.0526084497,1.0848,0.3164,1.13,74.3,9.74,74.9356897613,131.85,76.4348,8.1264,76.8655776535,1.0848,0.3164,1.13,75.35,7.8100000000000005,75.7536705381,131.85,76.2948,8.1764,76.7316754932,1.0848,0.3164,1.13,75.21,7.86,75.6195986501,131.85
2019-10-15 12:00:00,73.90312,10.77591,74.684612753,1.08312,0.31591,1.12825,72.82,10.46,73.5674112634,131.85,73.69312,10.72591,74.4695983651,1.08312,0.31591,1.12825,72.61,10.41,73.3524382689,131.85,74.75312,7.46591,75.1250208776,1.08312,0.31591,1.12825,73.67,7.15,74.0161563444,131.85,74.59312,7.52591,74.9718138547,1.08312,0.31591,1.12825,73.51,7.21,73.8627389148,131.85
2019-10-15 12:30:00,74.38928,10.74354,75.1610845495,1.10928,0.32354000000000005,1.1555,73.28,10.42,74.0171250455,131.85,74.16928,10.68354,74.9347724534,1.10928,0.32354000000000005,1.1555,73.06,10.36,73.7908747746,131.85,75.22928,7.53354,75.6055473775,1.10928,0.32354000000000005,1.1555,74.12,7.21,74.4698496037,131.85,75.06928,7.58354,75.4513543858,1.10928,0.32354000000000005,1.1555,73.96,7.26,74.3154707985,131.85
2019-10-15 13:00:00,73.74752,11.56136,74.648253504,1.54752,0.45136000000000004,1.612,72.2,11.11,73.049791923,131.85,73.52752,11.51136,74.4231657913,1.54752,0.45136000000000004,1.612,71.98,11.06,72.8247485406,131.85,74.61752,7.00136,74.9452689154,1.54752,0.45136000000000004,1.612,73.07,6.55,73.3629838543,131.85,74.43752,7.06136,74.7717004541,1.54752,0.45136000000000004,1.612,72.89,6.61,73.1890989151,131.85
2019-10-15 13:30:00,73.61592,11.79506,74.5548597869,1.76592,0.5150600000000001,1.8395000000000001,71.85,11.28,72.7300549979,131.85,73.36592,11.74506,74.3000985992,1.76592,0.5150600000000001,1.8395000000000001,71.6,11.23,72.4753261462,131.85,74.49592,6.9550600000000005,74.8198834285,1.76592,0.5150600000000001,1.8395000000000001,72.73,6.44,73.0145636158,131.85,74.29592,7.01506,74.6263679637,1.76592,0.5150600000000001,1.8395000000000001,72.53,6.5,72.820676322,131.85
2019-10-15 14:00:00,73.6652,11.6086,74.5742669089,1.4352,0.4186,1.495,72.23,11.19,73.0916479497,132.27,73.4152,11.5486,74.3179773204,1.4352,0.4186,1.495,71.98,11.13,72.8354124036,132.15,74.5452,6.9686,74.8702092224,1.4352,0.4186,1.495,73.11,6.55,73.4028241963,132.26,74.3452,7.0386,74.6776449347,1.4352,0.4186,1.495,72.91,6.62,73.2099207758,131.95
2019-10-15 14:30:00,73.59152,11.89336,74.5463870888,1.21152,0.35336,1.262,72.38,11.54,73.2941743933,132.9,73.35152,11.84336,74.3014849273,1.21152,0.35336,1.262,72.14,11.49,73.049296369,132.89,74.48152,6.60336,74.773666386,1.21152,0.35336,1.262,73.27,6.25,73.5360822998,132.9,74.28152,6.66336,74.5797866717,1.21152,0.35336,1.262,73.07,6.31,73.3419457064,132.18
2019-10-15 15:00:00,73.19216,11.74563,74.1286186946,1.08216,0.31563,1.12725,72.11,11.43,73.0102527047,132.17,72.95216,11.64563,73.8758305995,1.08216,0.31563,1.12725,71.87,11.33,72.7575824227,131.8,74.06216,6.46563,74.3438492087,1.08216,0.31563,1.12725,72.98,6.15,73.2386707962,132.12,73.87216,6.5656300000000005,74.1633569923,1.08216,0.31563,1.12725,72.79,6.25,73.057830518,131.24
2019-10-15 15:30:00,72.56808,11.93694,73.5432986169,1.01808,0.29694000000000004,1.0605,71.55,11.64,72.4906345675,131.85,72.32808,11.82694,73.2886598748,1.01808,0.29694000000000004,1.0605,71.31,11.53,72.236119774,131.8,73.43808,6.17694,73.6973960317,1.01808,0.29694000000000004,1.0605,72.42,5.88,72.6583154223,131.85,73.24808,6.28694,73.5173913999,1.01808,0.29694000000000004,1.0605,72.23,5.99,72.4779483705,131.53
2019-10-15 16:00:00,73.93256,11.50908,74.8230068268,0.92256,0.26908000000000004,0.961,73.01,11.24,73.8701407877,131.85,73.69256,11.38908,74.5674496184,0.92256,0.26908000000000004,0.961,72.77,11.12,73.614722033,131.8,74.81256,6.53908,75.0977942486,0.92256,0.26908000000000004,0.961,73.89,6.27,74.1555459828,131.85,74.62256,6.64908,74.9182002307,0.92256,0.26908000000000004,0.961,73.7,6.38,73.9756338263,131.06
2019-10-15 16:30:00,76.2348,11.84515,77.1495451028,0.8748,0.25515000000000004,0.9112500000000001,75.36,11.59,76.2460339952,131.85,75.9848,11.72515,76.8841269285,0.8748,0.25515000000000004,0.9112500000000001,75.11,11.47,75.9807409809,131.8,77.0948,6.16515,77.3409158309,0.8748,0.25515000000000004,0.9112500000000001,76.22,5.91,76.448783509,131.85,76.9148,6.30515,77.1728020456,0.8748,0.25515000000000004,0.9112500000000001,76.04,6.05,76.2802995537,131.8
2019-10-15 17:00:00,77.82176,11.76468,78.705997389,0.94176,0.27468000000000004,0.981,76.88,11.49,77.7338697094,131.85,77.61176,11.64468,78.4804680325,0.94176,0.27468000000000004,0.981,76.67,11.37,77.5084885674,131.68,78.66176,6.28468,78.9124178378,0.94176,0.27468000000000004,0.981,77.72,6.01,77.952026914,131.85,78.52176,6.41468,78.7833415958,0.94176,0.27468000000000004,0.981,77.58,6.14,77.8225931205,131.25
2019-10-15 17:30:00,79.6088,11.77715,80.4752278628,0.7788,0.22715000000000002,0.81125,78.83,11.55,79.6716474036,131.85,79.3988,11.66715,80.2514288381,0.7788,0.22715000000000002,0.81125,78.62,11.44,79.4479578089,131.57,80.4488,6.16715,80.6848384801,0.7788,0.22715000000000002,0.81125,79.67,5.94,79.8911290445,131.85,80.3088,6.29715,80.5553068119,0.7788,0.22715000000000002,0.81125,79.53,6.07,79.7613051548,131.16
2019-10-15 18:00:00,80.46584,11.84587,81.3331177502,0.70584,0.20587000000000003,0.7352500000000001,79.76,11.64,80.6048832268,131.71,80.27584,11.71587,81.1262725482,0.70584,0.20587000000000003,0.7352500000000001,79.57,11.51,80.398165402,131.43,81.27584,6.02587,81.4989158024,0.70584,0.20587000000000003,0.7352500000000001,80.57,5.82,80.7799312948,131.71,81.18584,6.15587,81.4188881769,0.70584,0.20587000000000003,0.7352500000000001,80.48,5.95,80.6996462198,131.01
2019-10-15 18:30:00,82.77896,10.84803,83.486741304,0.67896,0.19803,0.70725,82.1,10.65,82.7878765279,130.79,82.58896,10.71803,83.2815254481,0.67896,0.19803,0.70725,81.91,10.52,82.5827978456,130.73,83.54896,6.8880300000000005,83.8324142224,0.67896,0.19803,0.70725,82.87,6.69,83.1395994698,130.79,83.47896,7.01803,83.7734415418,0.67896,0.19803,0.70725,82.8,6.82,83.0803972066,130.61
2019-10-15 19:00:00,84.24912,10.32516,84.8794624736,0.66912,0.19516000000000003,0.6970000000000001,83.58,10.13,84.1916462602,130.79,84.08912,10.20516,84.7061118987,0.66912,0.19516000000000003,0.6970000000000001,83.42,10.01,84.0184295259,130.49,85.01912,7.27516,85.3298231488,0.66912,0.19516000000000003,0.6970000000000001,84.35,7.08,84.6466118637,130.79,84.96912,7.40516,85.2911938491,0.66912,0.19516000000000003,0.6970000000000001,84.3,7.21,84.607766192,130.08
2019-10-15 19:30:00,81.3504,11.33845,82.1367641715,0.6804,0.19845000000000002,0.7087500000000001,80.67,11.14,81.4355481347,130.79,81.1904,11.22845,81.9631572206,0.6804,0.19845000000000002,0.7087500000000001,80.51,11.03,81.2620514139,130.79,82.1404,6.38845,82.3884555357,0.6804,0.19845000000000002,0.7087500000000001,81.46,6.19,81.6948450026,130.79,82.0604,6.50845,82.3180974608,0.6804,0.19845000000000002,0.7087500000000001,81.38,6.31,81.6242641621,130.79
2019-10-15 20:00:00,78.90608,12.19594,79.8430360986,0.70608,0.20594,0.7355,78.2,11.99,79.1138426573,131.19,78.73608,12.07594,79.6567550221,0.70608,0.20594,0.7355,78.03,11.87,78.9276744875,130.94,79.69608,5.64594,79.8958184503,0.70608,0.20594,0.7355,78.99,5.44,79.1771033822,131.14,79.61608,5.7659400000000005,79.8245968274,0.70608,0.20594,0.7355,78.91,5.5600000000000005,79.1056363352,130.88
2019-10-15 20:30:00,76.77624,12.96182,77.8626984265,0.7262400000000001,0.21182,0.7565000000000001,76.05,12.75,77.111380483,130.79,76.62624,12.85182,77.6965245931,0.7262400000000001,0.21182,0.7565000000000001,75.9,12.64,76.9453026506,130.79,77.54624,4.8318200000000004,77.6966268422,0.7262400000000001,0.21182,0.7565000000000001,76.82,4.62,76.9587993669,130.79,77.48624,4.93182,77.6430308389,0.7262400000000001,0.21182,0.7565000000000001,76.76,4.72,76.9049803329,130.79
2019-10-15 21:00:00,73.9692,13.8256,75.2501811559,0.7392000000000001,0.2156,0.77,73.23,13.61,74.4839915687,130.79,73.8192,13.7256,75.0843950765,0.7392000000000001,0.2156,0.77,73.08,13.51,74.3182783708,130.79,74.7292,3.9856,74.8354083305,0.7392000000000001,0.2156,0.77,73.99,3.77,74.0859838296,130.79,74.6792,4.0756,74.790329776,0.7392000000000001,0.2156,0.77,73.94,3.86,74.0406861124,130.79
2019-10-15 21:30:00,71.53544,14.68742,73.0276624455,0.7454400000000001,0.21742000000000003,0.7765000000000001,70.79,14.47,72.2537542277,130.79,71.40544,14.61742,72.8862526753,0.7454400000000001,0.21742000000000003,0.7765000000000001,70.66,14.4,72.1123817385,130.79,72.29544,3.12742,72.3630527317,0.7454400000000001,0.21742000000000003,0.7765000000000001,71.55,2.91,71.6091516498,130.79,72.26544,3.19742,72.3361411263,0.7454400000000001,0.21742000000000003,0.7765000000000001,71.52,2.98,71.5820564108,130.79
2019-10-15 22:00:00,67.89072,16.01896,69.7549778984,0.75072,0.21896000000000002,0.782,67.14,15.8,68.97405019280001,131.2,67.81072,15.94896,69.6610585047,0.75072,0.21896000000000002,0.782,67.06,15.73,68.8801604237,131.14,68.61072,1.8589600000000002,68.6358989975,0.75072,0.21896000000000002,0.782,67.86,1.6400000000000001,67.8798143781,131.21,68.61072,1.90896,68.6372714143,0.75072,0.21896000000000002,0.782,67.86,1.69,67.8810407993,130.9
2019-10-15 22:30:00,63.33136,17.42623,65.6851174275,0.74136,0.21623,0.7722500000000001,62.59,17.21,64.9129586446,131.11,63.30136,17.38623,65.6455876009,0.74136,0.21623,0.7722500000000001,62.56,17.17,64.8734344705,130.98,64.02136,0.60623,64.0242301872,0.74136,0.21623,0.7722500000000001,63.28,0.39,63.2812017901,131.21,64.09136,0.61623,64.0943224168,0.74136,0.21623,0.7722500000000001,63.35,0.4,63.351262813,130.9
2019-10-15 23:00:00,58.75304,18.46672,61.5868448356,0.74304,0.21672000000000002,0.774,58.01,18.25,60.81301341,131.52,58.77304,18.42672,61.5939464623,0.74304,0.21672000000000002,0.774,58.03,18.21,60.8201035843,131.19,59.41304,0.98672,59.4212330602,0.74304,0.21672000000000002,0.774,58.67,0.77,58.6750526203,131.54,59.51304,0.97672,59.5210543589,0.74304,0.21672000000000002,0.774,58.77,0.76,58.7749138664,131.04
2019-10-15 23:30:00,54.79824,19.27532,58.0894574617,0.73824,0.21532,0.769,54.06,19.06,57.3216119801,131.13,54.79824,19.22532,58.0728855508,0.73824,0.21532,0.769,54.06,19.01,57.3050058895,131.19,55.45824,1.80532,55.4876163139,0.73824,0.21532,0.769,54.72,1.5899999999999999,54.743095455,131.13,55.56824,1.81532,55.5978838033,0.73824,0.21532,0.769,54.83,1.6,54.8533399165,131.13
2019-10-16 00:00:00,51.93336,19.82973,55.5903955082,0.75336,0.21973,0.7847500000000001,51.18,19.61,54.8082521159,130.79,51.97336,19.75973,55.60285136,0.75336,0.21973,0.7847500000000001,51.22,19.54,54.8206165598,130.79,52.59336,2.42973,52.6494549256,0.75336,0.21973,0.7847500000000001,51.84,2.21,51.8870860619,130.79,52.71336,2.46973,52.7711842653,0.75336,0.21973,0.7847500000000001,51.96,2.25,52.0086925427,130.79
2019-10-16 00:30:00,49.20472,20.37721,53.2572545074,0.74472,0.21721000000000001,0.77575,48.46,20.16,52.4861619858,130.79,49.24472,20.29721,53.2636760059,0.74472,0.21721000000000001,0.77575,48.5,20.08,52.4924413606,130.79,49.85472,2.9372100000000003,49.9411684771,0.74472,0.21721000000000001,0.77575,49.11,2.7199999999999998,49.1852671031,130.79,49.97472,2.9772100000000004,50.0633240852,0.74472,0.21721000000000001,0.77575,49.23,2.76,49.3073067608,130.79
2019-10-16 01:00:00,47.64264,20.80952,51.9890110389,0.7526400000000001,0.21952000000000002,0.784,46.89,20.59,51.2115240937,130.96,47.69264,20.73952,52.0068803141,0.7526400000000001,0.21952000000000002,0.784,46.94,20.52,51.2292299376,130.79,48.29264,3.36952,48.410047957,0.7526400000000001,0.21952000000000002,0.784,47.54,3.15,47.6442451929,130.93,48.42264,3.39952,48.5418252726,0.7526400000000001,0.21952000000000002,0.784,47.67,3.18,47.7759489702,130.79
2019-10-16 01:30:00,48.3988,20.5884,52.5958748953,0.7488,0.2184,0.78,47.65,20.37,51.8214183519,130.79,48.4488,20.5084,52.6106518872,0.7488,0.2184,0.78,47.7,20.29,51.8360309052,130.79,49.0388,3.1884,49.1423422315,0.7488,0.2184,0.78,48.29,2.9699999999999998,48.3812463667,130.79,49.1888,3.2084,49.2933248625,0.7488,0.2184,0.78,48.44,2.99,48.5321924088,130.79
2019-10-16 02:00:00,50.0884,20.0412,53.9490269792,0.7584000000000001,0.2212,0.79,49.33,19.82,53.1627811537,130.79,50.1584,19.9712,53.9880905386,0.7584000000000001,0.2212,0.79,49.4,19.75,53.2017151979,130.79,50.7284,2.7512,50.8029494026,0.7584000000000001,0.2212,0.79,49.97,2.5300000000000002,50.0340064356,130.79,50.8784,2.7912,50.9549053968,0.7584000000000001,0.2212,0.79,50.12,2.5700000000000003,50.1858476067,130.63
2019-10-16 02:30:00,49.48952,20.47861,53.5591827548,0.7495200000000001,0.21861000000000003,0.78075,48.74,20.26,52.7830957789,130.79,49.54952,20.39861,53.5841228552,0.7495200000000001,0.21861000000000003,0.78075,48.8,20.18,52.8078819874,130.79,50.10952,3.15861,50.2089714271,0.7495200000000001,0.21861000000000003,0.78075,49.36,2.94,49.4474792077,130.79,50.26952,3.18861,50.3705457064,0.7495200000000001,0.21861000000000003,0.78075,49.52,2.9699999999999998,49.6089840654,130.73
2019-10-16 03:00:00,48.9324,20.46945,53.0412872493,0.7524000000000001,0.21945,0.7837500000000001,48.18,20.25,52.2625573427,130.79,49.0024,20.39945,53.0789295866,0.7524000000000001,0.21945,0.7837500000000001,48.25,20.18,52.3000468451,130.79,49.5624,3.13945,49.6617321492,0.7524000000000001,0.21945,0.7837500000000001,48.81,2.92,48.8972647497,130.79,49.7124,3.16945,49.8133328243,0.7524000000000001,0.21945,0.7837500000000001,48.96,2.95,49.0487930534,130.73
2019-10-16 03:30:00,48.34336,20.57223,52.5385297021,0.6933600000000001,0.20223000000000002,0.7222500000000001,47.65,20.37,51.8214183519,130.79,48.42336,20.49223,52.5809212934,0.6933600000000001,0.20223000000000002,0.7222500000000001,47.73,20.29,51.8636385149,130.79,48.98336,3.19223,49.0872680974,0.6933600000000001,0.20223000000000002,0.7222500000000001,48.29,2.99,48.3824782333,130.79,49.14336,3.22223,49.2488842337,0.6933600000000001,0.20223000000000002,0.7222500000000001,48.45,3.02,48.544030529,130.73
2019-10-16 04:00:00,47.76784,20.75062,52.0802723558,0.68784,0.20062000000000002,0.7165,47.08,20.55,51.3695327991,130.79,47.82784,20.67062,52.103520133,0.68784,0.20062000000000002,0.7165,47.14,20.47,51.3926113367,130.79,48.38784,3.31062,48.5009614817,0.68784,0.20062000000000002,0.7165,47.7,3.11,47.8012771796,130.79,48.55784,3.35062,48.6733035642,0.68784,0.20062000000000002,0.7165,47.87,3.15,47.9735281171,130.73
2019-10-16 04:30:00,47.50888,20.73384,51.8361437609,0.6988800000000001,0.20384000000000002,0.728,46.81,20.53,51.1141565518,130.99,47.58888,20.67384,51.8855390258,0.6988800000000001,0.20384000000000002,0.728,46.89,20.47,51.163395118,130.79,48.12888,3.31384,48.2428297843,0.6988800000000001,0.20384000000000002,0.728,47.43,3.11,47.5318524781,131.26,48.29888,3.34384,48.4144924088,0.6988800000000001,0.20384000000000002,0.728,47.6,3.14,47.7034548015,130.73
2019-10-16 05:00:00,47.8904,20.5172,52.1003446054,0.7104,0.20720000000000002,0.74,47.18,20.31,51.3658300819,130.79,47.9804,20.4372,52.1516819288,0.7104,0.20720000000000002,0.74,47.27,20.23,51.4169796857,130.79,48.5204,3.0772,48.6178812373,0.7104,0.20720000000000002,0.74,47.81,2.87,47.8960645565,130.79,48.7004,3.1172,48.8000604098,0.7104,0.20720000000000002,0.74,47.99,2.91,48.0781468029,130.73
2019-10-16 05:30:00,49.73104,19.74447,53.5071998432,0.7010400000000001,0.20447,0.7302500000000001,49.03,19.54,52.7802283057,130.79,49.81104,19.67447,53.5558071143,0.7010400000000001,0.20447,0.7302500000000001,49.11,19.47,52.8287137833,130.79,50.35104,2.42447,50.4093769438,0.7010400000000001,0.20447,0.7302500000000001,49.65,2.22,49.6996066383,130.79,50.52104,2.45447,50.5806277705,0.7010400000000001,0.20447,0.7302500000000001,49.82,2.25,49.8707820272,130.73
2019-10-16 06:00:00,52.68848,18.46664,55.8309297576,0.7084800000000001,0.20664000000000002,0.738,51.98,18.26,55.093992413,130.62,52.75848,18.38664,55.8706160911,0.7084800000000001,0.20664000000000002,0.738,52.05,18.18,55.1336095318,130.48,53.29848,1.1666400000000001,53.3112466483,0.7084800000000001,0.20664000000000002,0.738,52.59,0.96,52.5987613923,130.62,53.47848,1.1866400000000001,53.491643624,0.7084800000000001,0.20664000000000002,0.738,52.77,0.98,52.7790990829,130.35
2019-10-16 06:30:00,59.01728,16.79629,61.3608563855,0.70728,0.20629000000000003,0.73675,58.31,16.59,60.6241222617,131.58,59.05728,16.73629,61.3829432657,0.70728,0.20629000000000003,0.73675,58.35,16.53,60.6462150509,131.38,59.66728,1.17629,59.6788736553,0.70728,0.20629000000000003,0.73675,58.96,0.97,58.9679785986,131.52,59.82728,1.18629,59.8390400672,0.70728,0.20629000000000003,0.73675,59.12,0.98,59.1281219049,131.2
2019-10-16 07:00:00,64.9596,15.29405,66.7357295424,0.6996,0.20405,0.72875,64.26,15.09,66.0079972428,131.58,64.9396,15.24405,66.7048177313,0.6996,0.20405,0.72875,64.24,15.04,65.9771111826,131.24,65.6496,2.56405,65.6996524539,0.6996,0.20405,0.72875,64.95,2.36,64.9928619158,131.52,65.7296,2.60405,65.7811629007,0.6996,0.20405,0.72875,65.03,2.4,65.0742721819,131.2
2019-10-16 07:30:00,71.75752,13.00636,72.9267240249,0.70752,0.20636000000000002,0.737,71.05,12.8,72.1937843585,130.79,71.70752,12.92636,72.8632912199,0.70752,0.20636000000000002,0.737,71.0,12.72,72.1304263123,130.79,72.45752,4.70636,72.6102060939,0.70752,0.20636000000000002,0.737,71.75,4.5,71.8909764852,130.79,72.51752,4.75636,72.673335326,0.70752,0.20636000000000002,0.737,71.81,4.55,71.9540033633,130.79
2019-10-16 08:00:00,74.41808,11.87944,75.3602794952,0.71808,0.20944000000000002,0.748,73.7,11.67,74.6182209651,131.38,74.37808,11.81944,75.3113400916,0.71808,0.20944000000000002,0.748,73.66,11.61,74.56934826049999,131.38,75.13808,6.02944,75.3796074068,0.71808,0.20944000000000002,0.748,74.42,5.82,74.6472290176,131.38,75.18808,6.08944,75.4342671045,0.71808,0.20944000000000002,0.748,74.47,5.88,74.7017757486,131.38
2019-10-16 08:30:00,74.47744,11.45217,75.3527787587,0.7274400000000001,0.21217000000000003,0.75775,73.75,11.24,74.601609232,132.9,74.35744,11.42217,75.2296141879,0.7274400000000001,0.21217000000000003,0.75775,73.63,11.21,74.4784599733,132.9,75.22744,6.872170000000001,75.5406807585,0.7274400000000001,0.21217000000000003,0.75775,74.5,6.66,74.7970962003,132.9,75.22744,6.89217,75.5425028462,0.7274400000000001,0.21217000000000003,0.75775,74.5,6.68,74.7988796708,132.9
2019-10-16 09:00:00,73.45688,11.48659,74.3495458571,0.77688,0.22659,0.80925,72.68,11.26,73.5470597645,132.9,73.34688,11.45659,74.2362327988,0.77688,0.22659,0.80925,72.57,11.23,73.4337647135,132.9,74.23688,6.85659,74.5528482257,0.77688,0.22659,0.80925,73.46,6.63,73.7585825515,132.9,74.20688,6.88659,74.5257416009,0.77688,0.22659,0.80925,73.43,6.66,73.731407826,132.9
2019-10-16 09:30:00,74.45752,10.84136,75.2426565932,0.82752,0.24136000000000002,0.862,73.63,10.6,74.3890912702,132.9,74.33752,10.82136,75.1210270963,0.82752,0.24136000000000002,0.862,73.51,10.58,74.2674659592,132.68,75.24752,7.45136,75.6155541671,0.82752,0.24136000000000002,0.862,74.42,7.21,74.7684458846,132.9,75.19752,7.4813600000000005,75.5687618107,0.82752,0.24136000000000002,0.862,74.37,7.24,74.7215798816,132.13
2019-10-16 10:00:00,74.54968,11.09074,75.3701486124,1.09968,0.32074,1.1455,73.45,10.77,74.2354052996,132.9,74.40968,11.06074,75.2272586703,1.09968,0.32074,1.1455,73.31,10.74,74.0925347117,132.83,75.34968,7.40074,75.7122528304,1.09968,0.32074,1.1455,74.25,7.08,74.586787704,132.9,75.28968,7.43074,75.6554810404,1.09968,0.32074,1.1455,74.19,7.11,74.5299147994,132.74
2019-10-16 10:30:00,73.74864,11.55377,74.6481848611,1.1786400000000001,0.34377,1.22775,72.57,11.21,73.4307088349,132.9,73.58864,11.52377,74.4854698049,1.1786400000000001,0.34377,1.22775,72.41,11.18,73.2680046132,132.83,74.54864,7.06377,74.882551856,1.1786400000000001,0.34377,1.22775,73.37,6.72,73.6771015988,132.9,74.46864,7.09377,74.8057478825,1.1786400000000001,0.34377,1.22775,73.29,6.75,73.6001807063,132.9
2019-10-16 11:00:00,73.41288,11.40709,74.2938264741,1.77288,0.51709,1.8467500000000001,71.64,10.89,72.4629677836,132.9,73.25288,11.37709,74.1311176576,1.77288,0.51709,1.8467500000000001,71.48,10.86,72.3002766246,132.83,74.24288,7.56709,74.6275155808,1.77288,0.51709,1.8467500000000001,72.47,7.05,72.8121102565,132.9,74.15288,7.58709,74.5400130598,1.77288,0.51709,1.8467500000000001,72.38,7.07,72.7244752473,132.9
2019-10-16 11:30:00,73.22048,11.55139,74.1260635833,2.13048,0.62139,2.21925,71.09,10.93,71.9253293354,132.9,73.06048,11.52139,73.9633433896,2.13048,0.62139,2.21925,70.93,10.9,71.7626288537,132.83,74.03048,7.66139,74.4258615386,2.13048,0.62139,2.21925,71.9,7.04,72.243834339,132.9,73.95048,7.68139,74.3483506513,2.13048,0.62139,2.21925,71.82,7.06,72.1661693593,132.9
2019-10-16 12:00:00,72.35168,11.58549,73.2733865558,2.04168,0.5954900000000001,2.12675,70.31,10.99,71.1637281204,132.9,72.20168,11.55549,73.1205302495,2.04168,0.5954900000000001,2.12675,70.16,10.96,71.0108949387,132.83,73.17168,7.47549,73.552550634,2.04168,0.5954900000000001,2.12675,71.13,6.88,71.4619570121,132.9,73.07168,7.51549,73.4571508293,2.04168,0.5954900000000001,2.12675,71.03,6.92,71.3662896612,132.9
2019-10-16 12:30:00,72.83896,11.60053,73.7569413016,2.29896,0.6705300000000001,2.39475,70.54,10.93,71.381765879,132.9,72.66896,11.56053,73.5827670135,2.29896,0.6705300000000001,2.39475,70.37,10.89,71.2076470613,132.83,73.65896,7.63053,74.0531388691,2.29896,0.6705300000000001,2.39475,71.36,6.96,71.6986136547,132.9,73.55896,7.67053,73.9578097753,2.29896,0.6705300000000001,2.39475,71.26,7.0,71.6029859713,132.9
2019-10-16 13:00:00,71.83752,11.91886,72.8195612693,1.84752,0.53886,1.9245,69.99,11.38,70.9091284674,133.17,71.67752,11.87886,72.6551731692,1.84752,0.53886,1.9245,69.83,11.34,70.74478426,133.09,72.65752,7.13886,73.0073868499,1.84752,0.53886,1.9245,70.81,6.6,71.1169185215,133.09,72.56752,7.17886,72.9217456583,1.84752,0.53886,1.9245,70.72,6.64,71.0310354704,133.03
2019-10-16 13:30:00,71.12976,12.99118,72.3063864085,3.3297600000000003,0.97118,3.4685,67.8,12.02,68.8572465322,133.3,70.96976,12.95118,72.1418040934,3.3297600000000003,0.97118,3.4685,67.64,11.98,68.6927215941,132.98,71.94976,6.94118,72.2838013932,3.3297600000000003,0.97118,3.4685,68.62,5.97,68.8792080384,133.32,71.85976,6.98118,72.1980746381,3.3297600000000003,0.97118,3.4685,68.53,6.01,68.7930301702,132.95
2019-10-16 14:00:00,70.29272,12.62496,71.4174775528,2.14272,0.6249600000000001,2.232,68.15,12.0,69.1984284504,133.89,70.14272,12.59496,71.2645366673,2.14272,0.6249600000000001,2.232,68.0,11.97,69.0454987671,133.55,71.11272,6.70496,71.4281137536,2.14272,0.6249600000000001,2.232,68.97,6.08,69.2374703466,133.92,71.02272,6.72496,71.3403941901,2.14272,0.6249600000000001,2.232,68.88,6.1,69.1495798975,133.35
2019-10-16 14:30:00,69.9472,12.89585,71.1260411879,2.7972,0.8158500000000001,2.9137500000000003,67.15,12.08,68.2279187723,133.89,69.8072,12.86585,70.9829223691,2.7972,0.8158500000000001,2.9137500000000003,67.01,12.05,68.0848191596,133.96,70.7572,6.86585,71.0895298062,2.7972,0.8158500000000001,2.9137500000000003,67.96,6.05,68.2287629963,133.92,70.6872,6.89585,71.0227638934,2.7972,0.8158500000000001,2.9137500000000003,67.89,6.08,68.1617084586,133.96
2019-10-16 15:00:00,69.85168,13.32549,71.1113625419,2.76168,0.80549,2.87675,67.09,12.52,68.2482124308,133.89,69.71168,13.295490000000001,70.9682209356,2.76168,0.80549,2.87675,66.95,12.49,68.105084979,133.96,70.68168,6.47549,70.9776856368,2.76168,0.80549,2.87675,67.92,5.67,68.1562564993,133.92,70.59168,6.49549,70.8898912086,2.76168,0.80549,2.87675,67.83,5.69,68.0682378206,133.96
2019-10-16 15:30:00,68.72512,13.70816,70.0789252886,2.32512,0.6781600000000001,2.422,66.4,13.03,67.6663941702,133.8,68.60512,13.67816,69.9553754275,2.32512,0.6781600000000001,2.422,66.28,13.0,67.5428634276,133.8,69.52512,5.78816,69.7656441753,2.32512,0.6781600000000001,2.422,67.2,5.11,67.3940064101,133.8,69.48512,5.81816,69.7282789634,2.32512,0.6781600000000001,2.422,67.16,5.14,67.3564042983,133.8
2019-10-16 16:00:00,70.37032,13.49676,71.6529445829,2.56032,0.7467600000000001,2.667,67.81,12.75,68.9982507025,132.9,70.23032,13.48676,71.5135689404,2.56032,0.7467600000000001,2.667,67.67,12.74,68.8588157029,132.9,71.17032,5.94676,71.4183338044,2.56032,0.7467600000000001,2.667,68.61,5.2,68.8067736491,132.9,71.10032,5.94676,71.3485771309,2.56032,0.7467600000000001,2.667,68.54,5.2,68.7369740387,132.9
2019-10-16 16:30:00,71.69592,13.77756,73.007712635,1.94592,0.5675600000000001,2.027,69.75,13.21,70.9899049161,132.9,71.53592,13.74756,72.8449260841,1.94592,0.5675600000000001,2.027,69.59,13.18,70.8271169821,132.9,72.52592,5.32756,72.7213308968,1.94592,0.5675600000000001,2.027,70.58,4.76,70.7403279608,132.9,72.43592,5.35756,72.633779713,1.94592,0.5675600000000001,2.027,70.49,4.79,70.6525597555,132.9
2019-10-16 17:00:00,73.51432,13.38251,74.7224652896,1.65432,0.48251000000000005,1.7232500000000002,71.86,12.9,73.0086953725,132.9,73.37432,13.35251,74.5793561166,1.65432,0.48251000000000005,1.7232500000000002,71.72,12.87,72.8655975066,132.9,74.33432,5.54251,74.5406637143,1.65432,0.48251000000000005,1.7232500000000002,72.68,5.06,72.8559263204,132.9,74.25432,5.56251,74.4623767829,1.65432,0.48251000000000005,1.7232500000000002,72.6,5.08,72.7775130105,132.9
2019-10-16 17:30:00,75.1872,13.1546,76.3292771157,1.1472,0.3346,1.195,74.04,12.82,75.141692821,132.9,75.0372,13.1246,76.1763513763,1.1472,0.3346,1.195,73.89,12.79,74.9887738265,132.9,75.9772,5.4146,76.1698944006,1.1472,0.3346,1.195,74.83,5.08,75.0022353,132.9,75.9272,5.4446,76.1221608272,1.1472,0.3346,1.195,74.78,5.11,74.9543894645,132.9
2019-10-16 18:00:00,76.40656,13.33233,77.5610303842,0.79656,0.23233,0.8297500000000001,75.61,13.1,76.7364457087,132.9,76.25656,13.30233,77.4081063356,0.79656,0.23233,0.8297500000000001,75.46,13.07,76.5835262965,132.9,77.20656,4.98233,77.3671540078,0.79656,0.23233,0.8297500000000001,76.41,4.75,76.557498653,132.9,77.14656,5.00233,77.3085701928,0.79656,0.23233,0.8297500000000001,76.35,4.77,76.498858815,132.9
2019-10-16 18:30:00,79.02752,12.58636,80.0235301358,0.70752,0.20636000000000002,0.737,78.32,12.38,79.2924132563,132.56,78.88752,12.55636,79.8805545061,0.70752,0.20636000000000002,0.737,78.18,12.35,79.1494466184,132.41,79.80752,5.58636,80.0027978673,0.70752,0.20636000000000002,0.737,79.1,5.38,79.2827497,132.56,79.76752,5.64636,79.9671096652,0.70752,0.20636000000000002,0.737,79.06,5.44,79.2469381112,132.35
2019-10-16 19:00:00,81.8396,11.29405,82.6152267658,0.6996,0.20405,0.72875,81.14,11.09,81.8943691593,132.29,81.6996,11.23405,82.4683485924,0.6996,0.20405,0.72875,81.0,11.03,81.747543694,132.29,82.6196,6.82405,82.9009406615,0.6996,0.20405,0.72875,81.92,6.62,82.1870476413,132.29,82.5896,6.89405,82.8768360494,0.6996,0.20405,0.72875,81.89,6.69,82.1628151903,132.35
2019-10-16 19:30:00,80.53696,12.11328,81.4428233695,0.69696,0.20328000000000002,0.726,79.84,11.91,80.7234395947,132.0,80.38696,12.06328,81.2870596245,0.69696,0.20328000000000002,0.726,79.69,11.86,80.567708792,131.88,81.29696,6.00328,81.5183112926,0.69696,0.20328000000000002,0.726,80.6,5.8,80.8084154033,132.0,81.25696,6.05328,81.482119187,0.69696,0.20328000000000002,0.726,80.56,5.85,80.7721245233,131.86
2019-10-16 20:00:00,78.89392,12.51531,79.880433132,0.7039200000000001,0.20531000000000002,0.7332500000000001,78.19,12.31,79.1530934329,132.69,78.76392,12.46531,79.7442101169,0.7039200000000001,0.20531000000000002,0.7332500000000001,78.06,12.26,79.0169045205,132.65,79.67392,5.74531,79.8807994149,0.7039200000000001,0.20531000000000002,0.7332500000000001,78.97,5.54,79.1640859228,132.69,79.64392,5.80531,79.8552165933,0.7039200000000001,0.20531000000000002,0.7332500000000001,78.94,5.6,79.1383825966,132.61
2019-10-16 20:30:00,75.6868,6.33615,75.951553579,0.7068,0.20615000000000003,0.7362500000000001,74.98,6.13,75.2301621692,131.21,76.1868,14.99615,77.6486510447,0.7068,0.20615000000000003,0.7362500000000001,75.48,14.79,76.9153723257,131.12,77.0568,2.7761500000000003,77.1067924055,0.7068,0.20615000000000003,0.7362500000000001,76.35,2.5700000000000003,76.3932418477,131.21,77.0368,2.78615,77.0871661566,0.7068,0.20615000000000003,0.7362500000000001,76.33,2.58,76.3735903307,131.07
2019-10-16 21:00:00,72.4016,0.73755,72.4053565875,0.7116,0.20755,0.7412500000000001,71.69,0.53,71.6919591028,131.04,73.4016,17.82755,75.5355308551,0.7116,0.20755,0.7412500000000001,72.69,17.62,74.7950566548,130.79,74.2516,1.62755,74.269435312,0.7116,0.20755,0.7412500000000001,73.54,1.42,73.5537082682,131.05,74.2316,1.61755,74.2492215889,0.7116,0.20755,0.7412500000000001,73.52,1.4100000000000001,73.5335195676,130.8
2019-10-16 21:30:00,69.70056,1.8555800000000002,69.7252554061,0.67056,0.19558,0.6985,69.03,1.6600000000000001,69.0499565532,131.79,70.67056,19.11558,73.2102004467,0.67056,0.19558,0.6985,70.0,18.92,72.5118362752,131.74,71.50056,2.74558,71.5532549214,0.67056,0.19558,0.6985,70.83,2.55,70.875887296,131.91,71.50056,2.72558,71.5524902896,0.67056,0.19558,0.6985,70.83,2.5300000000000002,70.8751705465,131.72
2019-10-16 22:00:00,65.54096,2.89278,65.604768225,0.6609600000000001,0.19278,0.6885,64.88,2.7,64.9361563384,132.26,66.44096,20.34278,69.4854651265,0.6609600000000001,0.19278,0.6885,65.78,20.15,68.7970268253,132.13,67.24096,3.81278,67.3489717297,0.6609600000000001,0.19278,0.6885,66.58,3.62,66.6783383116,132.27,67.25096,3.81278,67.3589556945,0.6609600000000001,0.19278,0.6885,66.59,3.62,66.6883235657,132.13
2019-10-16 22:30:00,61.78928,4.10229,61.9253090922,0.6592800000000001,0.19229000000000002,0.6867500000000001,61.13,3.91,61.2549181699,132.11,62.66928,21.54229,66.268460931,0.6592800000000001,0.19229000000000002,0.6867500000000001,62.01,21.35,65.5824869916,132.13,63.38928,5.03229,63.5887156779,0.6592800000000001,0.19229000000000002,0.6867500000000001,62.73,4.84,62.9164406177,132.13,63.44928,5.04229,63.6493190927,0.6592800000000001,0.19229000000000002,0.6867500000000001,62.79,4.85,62.9770323213,132.03
2019-10-16 23:00:00,57.79352,5.20061,58.0270393727,0.6535200000000001,0.19061000000000003,0.6807500000000001,57.14,5.01,57.3592163475,132.9,58.59352,22.80061,62.8734316096,0.6535200000000001,0.19061000000000003,0.6807500000000001,57.94,22.61,62.1953028773,132.9,59.31352,6.15061,59.6315659543,0.6535200000000001,0.19061000000000003,0.6807500000000001,58.66,5.96,58.9619979309,132.9,59.37352,6.18061,59.6943449345,0.6535200000000001,0.19061000000000003,0.6807500000000001,58.72,5.99,59.0247278689,132.9
2019-10-16 23:30:00,53.54824,6.04907,53.8888230987,0.64824,0.18907000000000002,0.67525,52.9,5.86,53.2235812399,132.9,54.28824,23.71907,59.2436265261,0.64824,0.18907000000000002,0.67525,53.64,23.53,58.5739745962,132.9,54.97824,7.01907,55.4244911313,0.64824,0.18907000000000002,0.67525,54.33,6.83,54.7576277792,132.9,55.04824,7.04907,55.497730719,0.64824,0.18907000000000002,0.67525,54.4,6.86,54.8308270957,132.9
2019-10-17 00:00:00,50.6464,6.9014500000000005,51.1144582781,0.6564,0.19145,0.6837500000000001,49.99,6.71,50.4383207492,133.54,51.3564,24.67145,56.9750846078,0.6564,0.19145,0.6837500000000001,50.7,24.48,56.3006252186,133.29,52.0264,7.89145,52.6214906674,0.6564,0.19145,0.6837500000000001,51.37,7.7,51.9438822192,133.63,52.1164,7.92145,52.7149743343,0.6564,0.19145,0.6837500000000001,51.46,7.73,52.0373375568,133.16
2019-10-17 00:30:00,48.68048,7.30264,49.2251732755,0.6604800000000001,0.19264,0.6880000000000001,48.02,7.11,48.5435114099,133.96,49.31048,25.24264,55.3959773991,0.6604800000000001,0.19264,0.6880000000000001,48.65,25.05,54.7204258024,133.96,50.02048,8.30264,50.704854308,0.6604800000000001,0.19264,0.6880000000000001,49.36,8.11,50.0218122423,133.96,50.09048,8.34264,50.7804670006,0.6604800000000001,0.19264,0.6880000000000001,49.43,8.15,50.097379173,133.96
2019-10-17 01:00:00,48.036,7.41425,48.6048186815,0.666,0.19425,0.6937500000000001,47.37,7.22,47.9170668969,133.96,48.666,25.35425,54.8745619487,0.666,0.19425,0.6937500000000001,48.0,25.16,54.1943318069,133.96,49.376,8.41425,50.08781268,0.666,0.19425,0.6937500000000001,48.71,8.22,49.3987094973,133.96,49.446,8.45425,50.1635451206,0.666,0.19425,0.6937500000000001,48.78,8.26,49.4743974193,133.96
2019-10-17 01:30:00,48.3328,7.5004,48.9113029473,0.6528,0.1904,0.68,47.68,7.31,48.2371070857,133.96,48.9828,25.4304,55.1907595527,0.6528,0.1904,0.68,48.33,25.24,54.5238158973,133.96,49.6828,8.5004,50.4047360473,0.6528,0.1904,0.68,49.03,8.31,49.7292368733,133.96,49.7528,8.5404,50.4804867251,0.6528,0.1904,0.68,49.1,8.35,49.8049445337,133.96
2019-10-17 02:00:00,49.57376,7.29068,50.1070024587,0.65376,0.19068000000000002,0.681,48.92,7.1,49.4325439362,133.96,50.22376,25.15068,56.1692333311,0.65376,0.19068000000000002,0.681,49.57,24.96,55.499427925,133.96,50.94376,8.29068,51.6139715368,0.65376,0.19068000000000002,0.681,50.29,8.1,50.9381399346,133.96,51.00376,8.32068,51.6780151496,0.65376,0.19068000000000002,0.681,50.35,8.13,51.002150935,133.96
2019-10-17 02:30:00,48.83488,7.72809,49.4425816444,0.64488,0.18809,0.6717500000000001,48.19,7.54,48.7763026479,133.96,49.47488,25.64809,55.7278051933,0.64488,0.18809,0.6717500000000001,48.83,25.46,55.0688705168,133.96,50.18488,8.73809,50.9399293037,0.64488,0.18809,0.6717500000000001,49.54,8.55,50.2723989879,133.96,50.25488,8.77809,51.015760583,0.64488,0.18809,0.6717500000000001,49.61,8.59,50.3481896397,133.96
2019-10-17 03:00:00,48.76272,7.60746,49.3525714573,0.6427200000000001,0.18746000000000002,0.6695,48.12,7.42,48.6887132711,133.96,49.42272,25.52746,55.6260412599,0.6427200000000001,0.18746000000000002,0.6695,48.78,25.34,54.9691186031,133.96,50.12272,8.60746,50.8564197309,0.6427200000000001,0.18746000000000002,0.6695,49.48,8.42,50.1913020353,133.96,50.19272,8.64746,50.9321873225,0.6427200000000001,0.18746000000000002,0.6695,49.55,8.46,50.2670279607,133.96
2019-10-17 03:30:00,48.09408,7.73494,48.7121117162,0.6340800000000001,0.18494000000000002,0.6605000000000001,47.46,7.55,48.0567799587,133.96,48.72408,25.69494,55.0841711697,0.6340800000000001,0.18494000000000002,0.6605000000000001,48.09,25.51,54.4371950049,133.96,49.44408,8.74494,50.2114630602,0.6340800000000001,0.18494000000000002,0.6605000000000001,48.81,8.56,49.5549160024,133.96,49.49408,8.77494,50.265928093,0.6340800000000001,0.18494000000000002,0.6605000000000001,48.86,8.59,49.6093509331,133.96
2019-10-17 04:00:00,47.95552,7.84536,48.5930197868,0.6355200000000001,0.18536000000000002,0.662,47.32,7.66,47.9359781375,133.96,48.57552,25.82536,55.0139106263,0.6355200000000001,0.18536000000000002,0.662,47.94,25.64,54.3659194717,133.96,49.29552,8.87536,50.0881254111,0.6355200000000001,0.18536000000000002,0.662,48.66,8.69,49.4298664777,133.96,49.36552,8.90536,50.1623364847,0.6355200000000001,0.18536000000000002,0.662,48.73,8.72,49.5040533694,133.96
2019-10-17 04:30:00,47.67144,7.91417,48.323910008,0.63144,0.18417000000000003,0.6577500000000001,47.04,7.73,47.6708978309,133.96,48.29144,25.88417,54.7909977447,0.63144,0.18417000000000003,0.6577500000000001,47.66,25.7,54.1476278335,133.96,49.00144,8.92417,49.8074485621,0.63144,0.18417000000000003,0.6577500000000001,48.37,8.74,49.1532755775,133.96,49.07144,8.96417,49.8834899287,0.63144,0.18417000000000003,0.6577500000000001,48.44,8.78,49.2292799054,133.96
2019-10-17 05:00:00,47.98072,7.56396,48.5732743656,0.6307200000000001,0.18396,0.657,47.35,7.38,47.9216746368,133.96,48.63072,25.48396,54.9033618734,0.6307200000000001,0.18396,0.657,48.0,25.3,54.2594692197,133.96,49.32072,8.56396,50.0587138488,0.6307200000000001,0.18396,0.657,48.69,8.38,49.4058751567,133.96,49.39072,8.60396,50.134532508,0.6307200000000001,0.18396,0.657,48.76,8.42,49.4816531656,133.96
2019-10-17 05:30:00,49.79568,6.92249,50.2745523547,0.62568,0.18249,0.65175,49.17,6.74,49.6297944787,133.63,50.53568,24.81249,56.298442368,0.62568,0.18249,0.65175,49.91,24.63,55.6564910859,133.6,51.10568,7.93249,51.7176461748,0.62568,0.18249,0.65175,50.48,7.75,51.071448971,133.64,51.27568,7.96249,51.890236138,0.62568,0.18249,0.65175,50.65,7.78,51.2440328233,133.6
2019-10-17 06:00:00,52.67144,6.05417,53.0182380513,0.63144,0.18417000000000003,0.6577500000000001,52.04,5.87,52.3700152759,133.93,53.46144,24.00417,58.6031206017,0.63144,0.18417000000000003,0.6577500000000001,52.83,23.82,57.9517152464,133.91,54.05144,7.05417,54.5098108643,0.63144,0.18417000000000003,0.6577500000000001,53.42,6.87,53.859941515,133.92,54.21144,7.06417,54.6697606055,0.63144,0.18417000000000003,0.6577500000000001,53.58,6.88,54.0199111439,133.91
2019-10-17 06:30:00,58.57896,4.46053,58.7485394079,0.6189600000000001,0.18053000000000002,0.64475,57.96,4.28,58.1178113834,133.75,59.48896,22.25053,63.5139547435,0.6189600000000001,0.18053000000000002,0.64475,58.87,22.07,62.8709933117,133.55,60.05896,5.45053,60.3057787742,0.6189600000000001,0.18053000000000002,0.64475,59.44,5.27,59.6731639852,133.75,60.23896,5.43053,60.4832452665,0.6189600000000001,0.18053000000000002,0.64475,59.62,5.25,59.8507050919,133.39
2019-10-17 07:00:00,64.75104,2.42697,64.7965073477,0.64104,0.18697000000000003,0.6677500000000001,64.11,2.24,64.1491208046,133.75,65.74104,20.23697,68.7853130767,0.64104,0.18697000000000003,0.6677500000000001,65.1,20.05,68.1176372168,133.65,66.37104,3.39697,66.4579141703,0.64104,0.18697000000000003,0.6677500000000001,65.73,3.21,65.8083353383,133.83,66.52104,3.34697,66.6051872669,0.64104,0.18697000000000003,0.6677500000000001,65.88,3.16,65.9557427371,133.65
2019-10-17 07:30:00,71.91544,0.68117,71.918665887,0.65544,0.19117,0.6827500000000001,71.26,0.49,71.2616846559,133.75,73.01544,17.83117,75.1611941228,0.65544,0.19117,0.6827500000000001,72.36,17.64,74.4791192214,133.55,73.70544,0.9811700000000001,73.7119703994,0.65544,0.19117,0.6827500000000001,73.05,0.79,73.0542716068,133.83,73.82544,0.92117,73.8311868072,0.65544,0.19117,0.6827500000000001,73.17,0.73,73.1736414291,133.5
2019-10-17 08:00:00,73.82384,1.36112,73.8363866938,0.72384,0.21112000000000003,0.754,73.1,1.15,73.109045268,132.98,74.94384,16.68112,76.7778543488,0.72384,0.21112000000000003,0.754,74.22,16.47,76.0254516593,132.93,75.66384,0.52112,75.6656345351,0.72384,0.21112000000000003,0.754,74.94,0.31,74.9406411769,132.98,75.75384,0.5611200000000001,75.7559181213,0.72384,0.21112000000000003,0.754,75.03,0.35000000000000003,75.0308163357,132.93
2019-10-17 08:30:00,74.69368,2.37399,74.7313967517,0.9736800000000001,0.28399,1.01425,73.72,2.09,73.749620338,132.98,75.82368,15.65399,77.4227218048,0.9736800000000001,0.28399,1.01425,74.85,15.37,76.4117752706,132.93,76.55368,1.50399,76.5684524296,0.9736800000000001,0.28399,1.01425,75.58,1.22,75.5898458789,132.9,76.62368,1.57399,76.6398446062,0.9736800000000001,0.28399,1.01425,75.65,1.29,75.6609978787,132.93
2019-10-17 09:00:00,73.88336,2.66098,73.9312633427,1.44336,0.42098,1.5035,72.44,2.24,72.4746245247,132.98,74.96336,15.71098,76.592037674,1.44336,0.42098,1.5035,73.52,15.29,75.0931055424,132.93,75.71336,1.79098,75.7345396226,1.44336,0.42098,1.5035,74.27,1.37,74.282634579,132.9,75.78336,1.84098,75.8057178599,1.44336,0.42098,1.5035,74.34,1.42,74.3535607755,132.93
2019-10-17 09:30:00,74.36424,3.46707,74.4450184039,1.9442400000000002,0.5670700000000001,2.02525,72.42,2.9,72.4780408124,132.98,75.43424,15.19707,76.9498245675,1.9442400000000002,0.5670700000000001,2.02525,73.49,14.63,74.9320825815,132.93,76.20424,2.59707,76.2484817328,1.9442400000000002,0.5670700000000001,2.02525,74.26,2.03,74.2877412498,132.9,76.25424,2.66707,76.3008674942,1.9442400000000002,0.5670700000000001,2.02525,74.31,2.1,74.3396670695,132.93
2019-10-17 10:00:00,74.35048,3.95764,74.4557371235,2.46048,0.7176400000000001,2.563,71.89,3.24,71.9629745077,133.06,75.40048,15.06764,76.8912619184,2.46048,0.7176400000000001,2.563,72.94,14.35,74.3381873602,132.93,76.19048,3.08764,76.2530180609,2.46048,0.7176400000000001,2.563,73.73,2.37,73.7680811734,133.06,76.22048,3.15764,76.2858588586,2.46048,0.7176400000000001,2.563,73.76,2.44,73.8003468827,132.93
2019-10-17 10:30:00,73.154,3.577,73.2413998023,2.904,0.847,3.025,70.25,2.73,70.3030255394,133.28,74.214,15.737,75.8641612687,2.904,0.847,3.025,71.31,14.89,72.8479800681,133.15,74.954,2.717,75.0032279639,2.904,0.847,3.025,72.05,1.87,72.0742630902,133.43,75.024,2.767,75.0750082584,2.904,0.847,3.025,72.12,1.92,72.1455528775,133.04
2019-10-17 11:00:00,72.42864,3.86752,72.5318247613,3.24864,0.94752,3.384,69.18,2.92,69.2415973242,133.54,73.44864,15.68752,75.1052661376,3.24864,0.94752,3.384,70.2,14.74,71.7307995215,133.28,74.19864,3.00752,74.2595674267,3.24864,0.94752,3.384,70.95,2.06,70.9798992673,133.69,74.25864,3.06752,74.3219704637,3.24864,0.94752,3.384,71.01,2.12,71.0416391984,133.04
2019-10-17 11:30:00,71.33992,3.5908100000000003,71.4302324094,3.49992,1.02081,3.64575,67.84,2.5700000000000003,67.8886625292,133.54,72.34992,16.11081,74.12198812,3.49992,1.02081,3.64575,68.85,15.09,70.4842578169,133.28,73.07992,2.71081,73.1301798033,3.49992,1.02081,3.64575,69.58,1.69,69.6005208314,133.57,73.14992,2.77081,73.2023782678,3.49992,1.02081,3.64575,69.65,1.75,69.671981456,132.96
2019-10-17 12:00:00,69.85128,5.31329,70.0530682288,3.13128,0.91329,3.26175,66.72,4.4,66.864926531,133.18,70.82128,14.09329,72.2099336924,3.13128,0.91329,3.26175,67.69,13.18,68.9612101112,132.95,71.59128,4.48329,71.7315220894,3.13128,0.91329,3.26175,68.46,3.5700000000000003,68.5530196271,133.2,71.63128,4.53329,71.7745845872,3.13128,0.91329,3.26175,68.5,3.62,68.5955858638,133.04
2019-10-17 12:30:00,69.80488,6.24934,70.0840604007,3.49488,1.01934,3.6405000000000003,66.31,5.23,66.5159304227,132.96,70.76488,13.34934,72.0130066019,3.49488,1.01934,3.6405000000000003,67.27,12.33,68.3906557945,132.95,71.53488,5.42934,71.7406216132,3.49488,1.01934,3.6405000000000003,68.04,4.41,68.1827668843,132.96,71.57488,5.48934,71.7850701793,3.49488,1.01934,3.6405000000000003,68.08,4.47,68.2265879258,0.0
2019-10-17 13:00:00,70.97104,5.94947,71.2199741081,2.02104,0.58947,2.10525,68.95,5.36,69.1580226727,133.66,71.95104,12.84947,73.0894044056,2.02104,0.58947,2.10525,69.93,12.26,70.9965668184,133.43,72.79104,5.11947,72.9708467634,2.02104,0.58947,2.10525,70.77,4.53,70.9148348373,133.66,72.78104,5.18947,72.9658165332,2.02104,0.58947,2.10525,70.76,4.6,70.9093618643,0.0
2019-10-17 13:30:00,70.64392,5.57156,70.8632889005,2.23392,0.65156,2.327,68.41,4.92,68.5866933158,133.32,71.62392,13.30156,72.8485923996,2.23392,0.65156,2.327,69.39,12.65,70.5336416187,133.03,72.44392,4.7515600000000004,72.5995789754,2.23392,0.65156,2.327,70.21,4.1,70.329610407,133.34,72.45392,4.80156,72.6128466719,2.23392,0.65156,2.327,70.22,4.15,70.3425255447,0.0
2019-10-17 14:00:00,70.63112,5.85616,70.8734768612,2.42112,0.70616,2.5220000000000002,68.21,5.15,68.4041416875,132.96,71.59112,13.12616,72.7845075493,2.42112,0.70616,2.5220000000000002,69.17,12.42,70.2762072113,132.9,72.43112,5.02616,72.605298903,2.42112,0.70616,2.5220000000000002,70.01,4.32,70.1431571859,132.96,72.43112,5.08616,72.6094771225,2.42112,0.70616,2.5220000000000002,70.01,4.38,70.1468780488,0.0
2019-10-17 14:30:00,71.00824,5.90782,71.2535787526,2.35824,0.6878200000000001,2.4565,68.65,5.22,68.8481728153,132.96,71.96824,13.04782,73.1414600309,2.35824,0.6878200000000001,2.4565,69.61,12.36,70.6988097495,132.9,72.81824,5.07782,72.9950706051,2.35824,0.6878200000000001,2.4565,70.46,4.39,70.5966266899,132.96,72.80824,5.14782,72.9899983741,2.35824,0.6878200000000001,2.4565,70.45,4.46,70.5910341332,0.0
2019-10-17 15:00:00,71.1476,5.5268,71.3619401642,1.4976,0.4368,1.56,69.65,5.09,69.8357401335,133.96,72.1476,12.9668,73.3035748651,1.4976,0.4368,1.56,70.65,12.53,71.7525149385,133.86,72.9776,4.7068,73.1292285478,1.4976,0.4368,1.56,71.48,4.27,71.6074248944,133.96,72.9876,4.7668,73.1430935632,1.4976,0.4368,1.56,71.49,4.33,71.6210094874,0.0
2019-10-17 15:30:00,70.09368,8.18774,70.5702703853,1.84368,0.53774,1.9205,68.25,7.65,68.6773980288,133.01,70.56368,12.92774,71.7381307022,1.84368,0.53774,1.9205,68.72,12.39,69.828006559,133.01,71.40368,5.14774,71.5889987683,1.84368,0.53774,1.9205,69.56,4.61,69.7125935538,133.01,71.40368,5.21774,71.5940662922,1.84368,0.53774,1.9205,69.56,4.68,69.7172575479,132.23
2019-10-17 16:00:00,71.82784,12.14687,72.8476839018,2.21784,0.6468700000000001,2.31025,69.61,11.5,70.5535406624,131.85,71.75784,12.06687,72.7653554452,2.21784,0.6468700000000001,2.31025,69.54,11.42,70.4714694043,131.85,72.55784,6.73687,72.8699222098,2.21784,0.6468700000000001,2.31025,70.34,6.09,70.6031422813,131.85,72.57784,6.81687,72.8972741305,2.21784,0.6468700000000001,2.31025,70.36,6.17,70.6300113266,131.85
2019-10-17 16:30:00,73.90504,11.69772,74.8250732749,1.53504,0.44772000000000006,1.599,72.37,11.25,73.2391930595,131.71,73.84504,11.62772,74.7548915122,1.53504,0.44772000000000006,1.599,72.31,11.18,73.1691772538,131.68,74.62504,6.71772,74.9267933185,1.53504,0.44772000000000006,1.599,73.09,6.27,73.3584419137,131.71,74.67504,6.79772,74.9838022255,1.53504,0.44772000000000006,1.599,73.14,6.35,73.4151353605,131.85
