Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-17 17:00:00,75.76712,8.66541,76.2610372573,1.28712,0.37541,1.34075,74.48,8.29,74.9399392847,130.79,75.72712,8.58541,76.2122429034,1.28712,0.37541,1.34075,74.44,8.21,74.8913726674,130.79,76.45712,9.43541,77.0371219644,1.28712,0.37541,1.34075,75.17,9.06,75.7140178567,130.79,76.51712,9.52541,77.107736893,1.28712,0.37541,1.34075,75.23,9.15,75.7844007696,0.0
2019-10-17 17:30:00,76.7728,9.03665,77.3028063078,0.9828,0.28665,1.02375,75.79,8.75,76.2934243562,130.79,76.7328,8.95665,77.2537647954,0.9828,0.28665,1.02375,75.75,8.67,76.2445499692,130.79,77.4528,8.86665,77.958666677,0.9828,0.28665,1.02375,76.47,8.58,76.9498362571,130.79,77.5228,8.94665,78.037344048,0.9828,0.28665,1.02375,76.54,8.66,77.0283532214,0.0
2019-10-17 18:00:00,78.50912,8.66891,78.9862768066,0.8191200000000001,0.23891,0.8532500000000001,77.69,8.43,78.1460235713,130.32,78.48912,8.58891,78.9576553183,0.8191200000000001,0.23891,0.8532500000000001,77.67,8.35,78.1175486047,129.96,79.17912,8.99891,79.6888538327,0.8191200000000001,0.23891,0.8532500000000001,78.36,8.76,78.848127435,130.45,79.27912,9.09891,79.7995553319,0.8191200000000001,0.23891,0.8532500000000001,78.46,8.86,78.9586676686,0.0
2019-10-17 18:30:00,81.05584,7.63462,81.4145970981,0.73584,0.21462,0.7665000000000001,80.32,7.42,80.6620034465,130.46,81.37584,8.52462,81.8211249119,0.73584,0.21462,0.7665000000000001,80.64,8.31,81.0670444755,130.38,82.08584,8.63462,82.538729037,0.73584,0.21462,0.7665000000000001,81.35,8.42,81.7845884015,130.45,82.18584,8.61462,82.6360936531,0.73584,0.21462,0.7665000000000001,81.45,8.4,81.8820035173,0.0
2019-10-17 19:00:00,82.14672,5.51196,82.3314357327,0.72672,0.21196,0.757,81.42,5.3,81.5923182659,131.85,83.43672,12.08196,84.3069392269,0.72672,0.21196,0.757,82.71,11.87,83.5574114008,131.85,84.10672,4.72196,84.2391669914,0.72672,0.21196,0.757,83.38,4.51,83.5018832123,131.86,84.25672,4.78196,84.3923101153,0.72672,0.21196,0.757,83.53,4.57,83.6549209551,131.96
2019-10-17 19:30:00,80.35416,2.33538,80.3880900946,0.70416,0.20538,0.7335,79.65,2.13,79.678475136,132.78,81.61416,15.53538,83.079595234,0.70416,0.20538,0.7335,80.91,15.33,82.3494808727,132.59,82.30416,1.49538,82.3177436198,0.70416,0.20538,0.7335,81.6,1.29,81.6101960542,132.83,82.41416,1.5453800000000002,82.4286477376,0.70416,0.20538,0.7335,81.71,1.34,81.7209869006,132.61
2019-10-17 20:00:00,77.89528,1.54154,77.91053197,0.72528,0.21154,0.7555000000000001,77.17,1.33,77.181460209,132.78,79.07528,16.30154,80.7380958002,0.72528,0.21154,0.7555000000000001,78.35,16.09,79.9850648559,132.59,79.80528,0.64154,79.8078585695,0.72528,0.21154,0.7555000000000001,79.08,0.43,79.0811690607,132.83,79.88528,0.7115400000000001,79.8884487886,0.72528,0.21154,0.7555000000000001,79.16,0.5,79.1615790646,132.61
2019-10-17 20:30:00,74.834,0.577,74.8362244171,0.744,0.217,0.775,74.09,0.36,74.0908746068,131.9,76.014,17.147,77.9239873531,0.744,0.217,0.775,75.27,16.93,77.1504880088,131.85,76.634,0.6970000000000001,76.6371696046,0.744,0.217,0.775,75.89,0.48,75.8915179714,131.92,76.774,0.657,76.7768111151,0.744,0.217,0.775,76.03,0.44,76.031273171,131.85
2019-10-17 21:00:00,72.25408,0.36994000000000005,72.2550270379,0.7540800000000001,0.21994000000000002,0.7855000000000001,71.5,0.15,71.5001573425,132.44,73.38408,17.80994,75.5143506908,0.7540800000000001,0.21994000000000002,0.7855000000000001,72.63,17.59,74.7296795122,132.35,73.99408,1.29994,74.0054978975,0.7540800000000001,0.21994000000000002,0.7855000000000001,73.24,1.08,73.247962429,132.46,74.15408,1.23994,74.1644458744,0.7540800000000001,0.21994000000000002,0.7855000000000001,73.4,1.02,73.4070868513,132.37
2019-10-17 21:30:00,69.41616,1.52763,69.4329671162,0.74616,0.21763000000000002,0.7772500000000001,68.67,1.31,68.6824941306,132.59,70.51616,19.01763,73.0356014007,0.74616,0.21763000000000002,0.7772500000000001,69.77,18.8,72.2585143772,132.46,71.08616,2.44763,71.1282857671,0.74616,0.21763000000000002,0.7772500000000001,70.34,2.23,70.3753401413,132.72,71.25616,2.40763,71.2968233525,0.74616,0.21763000000000002,0.7772500000000001,70.51,2.19,70.5440018712,132.46
2019-10-17 22:00:00,65.61232,3.07651,65.6844079639,0.7423200000000001,0.21651,0.7732500000000001,64.87,2.86,64.9330154852,133.29,66.62232,20.71651,69.7689566266,0.7423200000000001,0.21651,0.7732500000000001,65.88,20.5,68.9958288594,133.26,67.23232,4.01651,67.3521878276,0.7423200000000001,0.21651,0.7732500000000001,66.49,3.8,66.5984992323,133.32,67.38232,3.9965100000000002,67.500734372,0.7423200000000001,0.21651,0.7732500000000001,66.64,3.7800000000000002,66.747119788,133.29
2019-10-17 22:30:00,61.67984,3.88287,61.8019363925,0.72984,0.21287,0.7602500000000001,60.95,3.67,61.060391417,131.99,62.67984,21.31287,66.204235288,0.72984,0.21287,0.7602500000000001,61.95,21.1,65.4447285883,131.85,63.18984,4.82287,63.3736219121,0.72984,0.21287,0.7602500000000001,62.46,4.61,62.6298946191,132.02,63.39984,4.82287,63.5830149259,0.72984,0.21287,0.7602500000000001,62.67,4.61,62.8393268583,131.99
2019-10-17 23:00:00,58.03704,4.82497,58.2372590998,0.73704,0.21497000000000002,0.76775,57.3,4.61,57.4851467772,132.9,58.97704,22.41497,63.0929641661,0.73704,0.21497000000000002,0.76775,58.24,22.2,62.3276632002,132.83,59.44704,5.76497,59.7259193639,0.73704,0.21497000000000002,0.76775,58.71,5.55,58.9717440814,132.9,59.66704,5.78497,59.9468226036,0.73704,0.21497000000000002,0.76775,58.93,5.57,59.1926498816,132.9
2019-10-17 23:30:00,54.22184,5.65637,54.516075194,0.74184,0.21637,0.77275,53.48,5.44,53.7559671106,132.77,55.08184,23.21637,59.7746512642,0.74184,0.21637,0.77275,54.34,23.0,59.007080931,132.7,55.57184,6.60637,55.9631443502,0.74184,0.21637,0.77275,54.83,6.39,55.2010960036,132.78,55.79184,6.64637,56.1863296965,0.74184,0.21637,0.77275,55.05,6.43,55.4242492056,132.79
2019-10-18 00:00:00,51.23824,6.32407,51.6270384553,0.76824,0.22407000000000002,0.80025,50.47,6.1,50.8372983153,132.9,52.05824,23.94407,57.3007752135,0.76824,0.22407000000000002,0.80025,51.29,23.72,56.5093133917,132.9,52.51824,7.29407,53.0223442509,0.76824,0.22407000000000002,0.80025,51.75,7.07,52.2307131868,132.9,52.73824,7.32407,53.2443796063,0.76824,0.22407000000000002,0.80025,51.97,7.1,52.452749213,132.9
2019-10-18 00:30:00,49.20024,6.89757,49.6813857291,0.78024,0.22757000000000002,0.8127500000000001,48.42,6.67,48.8772472629,132.9,49.97024,24.57757,55.6873579259,0.78024,0.22757000000000002,0.8127500000000001,49.19,24.35,54.886962022,132.9,50.46024,7.87757,51.0714394742,0.78024,0.22757000000000002,0.8127500000000001,49.68,7.65,50.2655438646,132.9,50.67024,7.91757,51.2850966301,0.78024,0.22757000000000002,0.8127500000000001,49.89,7.69,50.4791858096,132.9
2019-10-18 01:00:00,48.06888,7.26009,48.6140528167,0.78888,0.23009000000000002,0.8217500000000001,47.28,7.03,47.7997834723,132.9,48.81888,24.97009,54.8341904204,0.78888,0.23009000000000002,0.8217500000000001,48.03,24.74,54.0272940281,132.9,49.28888,8.24009,49.9729204156,0.78888,0.23009000000000002,0.8217500000000001,48.5,8.01,49.1569944159,132.9,49.50888,8.28009,50.1965047515,0.78888,0.23009000000000002,0.8217500000000001,48.72,8.05,49.3805720907,133.06
2019-10-18 01:30:00,47.9204,7.3922,48.4872081791,0.8304,0.2422,0.865,47.09,7.15,47.6297239127,132.9,48.6604,25.0822,54.7444178433,0.8304,0.2422,0.865,47.83,24.84,53.8955888733,132.9,49.1504,8.3822,49.8600350682,0.8304,0.2422,0.865,48.32,8.14,49.0008367275,132.9,49.3704,8.4222,50.0836285527,0.8304,0.2422,0.865,48.54,8.18,49.2244248316,133.06
2019-10-18 02:00:00,49.10768,7.36724,49.6572296871,0.8476800000000001,0.24724000000000002,0.883,48.26,7.12,48.7823943652,132.9,49.88768,24.96724,55.7865905841,0.8476800000000001,0.24724000000000002,0.883,49.04,24.72,54.918120871,132.9,50.35768,8.33724,51.0431729598,0.8476800000000001,0.24724000000000002,0.883,49.51,8.09,50.1666044296,132.9,50.58768,8.38724,51.2782523357,0.8476800000000001,0.24724000000000002,0.883,49.74,8.14,50.4016587029,132.9
2019-10-18 02:30:00,48.8796,7.2778,49.4184345058,0.8496,0.24780000000000002,0.885,48.03,7.03,48.5417531616,132.9,49.6496,24.9078,55.5471086646,0.8496,0.24780000000000002,0.885,48.8,24.66,54.6768287303,132.9,50.1196,8.2578,50.7953301495,0.8496,0.24780000000000002,0.885,49.27,8.01,49.9168608789,132.9,50.3296,8.2978,51.0090396008,0.8496,0.24780000000000002,0.885,49.48,8.05,50.1305585447,132.9
2019-10-18 03:00:00,48.1704,7.38095,48.7325954476,0.8604,0.25095,0.8962500000000001,47.31,7.13,47.8442577537,132.9,48.9204,25.09095,54.9796444883,0.8604,0.25095,0.8962500000000001,48.06,24.84,54.0998077631,132.9,49.4104,8.36095,50.1128038835,0.8604,0.25095,0.8962500000000001,48.55,8.11,49.222704111,132.9,49.620400000000004,8.41095,50.3282045782,0.8604,0.25095,0.8962500000000001,48.76,8.16,49.4380743962,132.9
2019-10-18 03:30:00,47.29544,7.52242,47.8899305434,0.8654400000000001,0.25242000000000003,0.9015000000000001,46.43,7.27,46.9957210818,132.99,48.01544,25.29242,54.2695954274,0.8654400000000001,0.25242000000000003,0.9015000000000001,47.15,25.04,53.3865535505,132.9,48.52544,8.50242,49.2646878915,0.8654400000000001,0.25242000000000003,0.9015000000000001,47.66,8.25,48.3687719505,133.02,48.71544,8.55242,49.4604688843,0.8654400000000001,0.25242000000000003,0.9015000000000001,47.85,8.3,48.5645189413,133.39
2019-10-18 04:00:00,46.47736,7.76298,47.121214448,0.86736,0.25298000000000004,0.9035000000000001,45.61,7.51,46.2241516958,133.73,47.17736,25.58298,53.6674217962,0.86736,0.25298000000000004,0.9035000000000001,46.31,25.33,52.7847042239,133.58,47.68736,8.76298,48.4858136185,0.86736,0.25298000000000004,0.9035000000000001,46.82,8.51,47.5871043456,133.75,47.89736,8.80298,48.6995847195,0.86736,0.25298000000000004,0.9035000000000001,47.03,8.55,47.800872377,133.76
2019-10-18 04:30:00,46.46568,7.66249,47.0932391205,0.8656800000000001,0.25249000000000005,0.90175,45.6,7.41,46.1981395729,133.96,47.15568,25.49249,53.6052721536,0.8656800000000001,0.25249000000000005,0.90175,46.29,25.24,52.7240144526,133.91,47.69568,8.65249,48.4741526369,0.8656800000000001,0.25249000000000005,0.90175,46.83,8.4,47.5773990462,133.96,47.86568,8.702490000000001,48.6503510168,0.8656800000000001,0.25249000000000005,0.90175,47.0,8.45,47.7535600767,133.96
2019-10-18 05:00:00,46.67808,7.58319,47.2900404215,0.8680800000000001,0.25319,0.9042500000000001,45.81,7.33,46.3927257229,133.83,47.36808,25.40319,53.7499494424,0.8680800000000001,0.25319,0.9042500000000001,46.5,25.15,52.8656079129,133.68,47.90808,8.57319,48.6691248746,0.8680800000000001,0.25319,0.9042500000000001,47.04,8.32,47.7701161816,133.96,48.08808,8.61319,48.8533568966,0.8680800000000001,0.25319,0.9042500000000001,47.22,8.36,47.9543324424,133.96
2019-10-18 05:30:00,48.22072,7.01396,48.7281589248,0.87072,0.25396,0.907,47.35,6.76,47.8301170812,133.16,48.97072,24.74396,54.8670663859,0.87072,0.25396,0.907,48.1,24.49,53.9756435812,133.06,49.48072,7.99396,50.1223009069,0.87072,0.25396,0.907,48.61,7.74,49.2223495985,133.14,49.68072,8.03396,50.3261209811,0.87072,0.25396,0.907,48.81,7.78,49.4261519846,133.16
2019-10-18 06:00:00,50.94808,6.47319,51.3576580897,0.8680800000000001,0.25319,0.9042500000000001,50.08,6.22,50.4647877237,133.62,51.69808,24.27319,57.112863949,0.8680800000000001,0.25319,0.9042500000000001,50.83,24.02,56.2196522579,133.58,52.26808,7.44319,52.7953905589,0.8680800000000001,0.25319,0.9042500000000001,51.4,7.19,51.9004441214,133.62,52.43808,7.4831900000000005,52.9693342101,0.8680800000000001,0.25319,0.9042500000000001,51.57,7.23,52.0743487717,133.62
2019-10-18 06:30:00,56.9268,7.6499,57.4385021414,0.8568,0.2499,0.8925000000000001,56.07,7.4,56.5562100923,133.29,57.5068,19.1499,60.6114734704,0.8568,0.2499,0.8925000000000001,56.65,18.9,59.7196157054,133.2,58.2468,5.4599,58.5021385784,0.8568,0.2499,0.8925000000000001,57.39,5.21,57.6260028112,133.28,58.3968,5.3799,58.6440924071,0.8568,0.2499,0.8925000000000001,57.54,5.13,57.7682308886,133.3
2019-10-18 07:00:00,63.66688,20.45659,66.8725929164,0.77688,0.22659,0.80925,62.89,20.23,66.0636435568,131.97,62.73688,1.90659,62.7658441954,0.77688,0.22659,0.80925,61.96,1.6800000000000002,61.9827717999,131.95,64.33688,2.82659,64.3989420656,0.77688,0.22659,0.80925,63.56,2.6,63.613155872,131.96,64.44688,2.81659,64.5083988405,0.77688,0.22659,0.80925,63.67,2.59,63.7226568812,131.96
2019-10-18 07:30:00,70.318,18.384,72.681445913,0.768,0.224,0.8,69.55,18.16,71.8817647251,132.13,69.218,0.844,69.2231454067,0.768,0.224,0.8,68.45,0.62,68.4528078314,132.09,71.058,0.634,71.0608283093,0.768,0.224,0.8,70.29,0.41000000000000003,70.2911957503,132.15,71.088,0.594,71.0904816414,0.768,0.224,0.8,70.32,0.37,70.3209734005,132.1
2019-10-18 08:00:00,72.92192,17.44806,74.9802721671,0.7819200000000001,0.22806,0.8145,72.14,17.22,74.1667580524,131.67,71.74192,1.41806,71.7559334094,0.7819200000000001,0.22806,0.8145,70.96,1.19,70.9699774553,131.37,73.65192,0.5080600000000001,73.6536723093,0.7819200000000001,0.22806,0.8145,72.87,0.28,72.8705379423,131.85,73.66192,0.5380600000000001,73.6638850907,0.7819200000000001,0.22806,0.8145,72.88,0.31,72.8806593,131.35
2019-10-18 08:30:00,73.62696,16.46453,75.4454106421,0.9069600000000001,0.26453000000000004,0.9447500000000001,72.72,16.2,74.5026066658,130.79,72.40696,2.37453,72.4458849705,0.9069600000000001,0.26453000000000004,0.9447500000000001,71.5,2.11,71.5311267911,130.79,74.37696,1.4745300000000001,74.3915749098,0.9069600000000001,0.26453000000000004,0.9447500000000001,73.47,1.21,73.4799632553,130.79,74.35696,1.5345300000000002,74.3727926245,0.9069600000000001,0.26453000000000004,0.9447500000000001,73.45,1.27,73.4609787574,130.79
2019-10-18 09:00:00,72.82544,16.35242,74.638772438,1.34544,0.39242000000000005,1.4015,71.48,15.96,73.2400983069,130.79,71.62544,2.74242,71.6779221424,1.34544,0.39242000000000005,1.4015,70.28,2.35,70.3192782955,130.79,73.58544,1.85242,73.6087524677,1.34544,0.39242000000000005,1.4015,72.24,1.46,72.2547520929,130.79,73.54544,1.91242,73.5703003599,1.34544,0.39242000000000005,1.4015,72.2,1.52,72.2159982275,130.79
2019-10-18 09:30:00,73.4804,16.1747,75.2395514623,1.9704000000000002,0.5747,2.0525,71.51,15.6,73.1918035029,130.79,72.2604,3.2547,72.333660769,1.9704000000000002,0.5747,2.0525,70.29,2.68,70.341072639,130.79,74.2304,2.3647,74.2680556515,1.9704000000000002,0.5747,2.0525,72.26,1.79,72.2821672337,130.79,74.1904,2.4247,74.2300116008,1.9704000000000002,0.5747,2.0525,72.22,1.85,72.243691074,130.79
2019-10-18 10:00:00,74.8284,15.4312,76.4029540005,1.4784000000000002,0.4312,1.54,73.35,15.0,74.8680338997,130.79,73.5584,3.7212,73.6524645888,1.4784000000000002,0.4312,1.54,72.08,3.29,72.1550448687,130.79,75.6084,2.8312,75.6613893872,1.4784000000000002,0.4312,1.54,74.13,2.4,74.1688404925,130.79,75.5384,2.9012000000000002,75.5940925999,1.4784000000000002,0.4312,1.54,74.06,2.47,74.1011774535,130.79
2019-10-18 10:30:00,74.51464,15.61052,76.1322527514,1.54464,0.45052000000000003,1.609,72.97,15.16,74.5281591078,130.79,73.25464,3.5205200000000003,73.3391869508,1.54464,0.45052000000000003,1.609,71.71,3.07,71.775685298,130.79,75.28464,2.63052,75.3305824709,1.54464,0.45052000000000003,1.609,73.74,2.18,73.7722169926,130.79,75.21464,2.70052,75.2631043646,1.54464,0.45052000000000003,1.609,73.67,2.25,73.7043512962,130.79
2019-10-18 11:00:00,73.61048,15.72889,75.2721777715,1.9504800000000002,0.56889,2.03175,71.66,15.16,73.2460319744,130.79,72.36048,3.63889,72.4519191344,1.9504800000000002,0.56889,2.03175,70.41,3.07,70.4768969237,130.79,74.40048,2.7488900000000003,74.4512445864,1.9504800000000002,0.56889,2.03175,72.45,2.18,72.4827903712,130.79,74.31048,2.80889,74.3635481998,1.9504800000000002,0.56889,2.03175,72.36,2.24,72.3946627867,130.79
2019-10-18 11:30:00,72.46704,16.29872,74.2773192839,2.80704,0.8187200000000001,2.924,69.66,15.48,71.3592740994,130.79,71.26704,3.62872,71.3593623794,2.80704,0.8187200000000001,2.924,68.46,2.81,68.5176451726,130.79,73.26704,2.74872,73.3185829923,2.80704,0.8187200000000001,2.924,70.46,1.9300000000000002,70.4864277716,130.79,73.16704,2.80872,73.220930412,2.80704,0.8187200000000001,2.924,70.36,1.99,70.3881360742,130.79
2019-10-18 12:00:00,72.34696,16.59078,74.2249055388,3.15696,0.92078,3.2885,69.19,15.67,70.9422652584,130.95,71.15696,3.57078,71.246497642,3.15696,0.92078,3.2885,68.0,2.65,68.0516164393,130.79,73.13696,2.66078,73.1853446275,3.15696,0.92078,3.2885,69.98,1.74,70.0016285525,130.94,73.04696,2.73078,73.097985777,3.15696,0.92078,3.2885,69.89,1.81,69.9134336162,130.79
2019-10-18 12:30:00,74.45792,15.85356,76.1269808636,1.65792,0.48356000000000005,1.7269999999999999,72.8,15.37,74.4048177204,130.95,73.16792,3.43356,73.2484392421,1.65792,0.48356000000000005,1.7269999999999999,71.51,2.95,71.5708222672,130.79,75.25792,2.52356,75.3002183118,1.65792,0.48356000000000005,1.7269999999999999,73.6,2.04,73.6282663112,130.94,75.14792,2.60356,75.1930076869,1.65792,0.48356000000000005,1.7269999999999999,73.49,2.12,73.520571951,130.79
2019-10-18 13:00:00,73.33936,16.33773,75.1370956769,1.56936,0.45773,1.63475,71.77,15.88,73.5058317414,131.85,72.07936,3.07773,72.14503836,1.56936,0.45773,1.63475,70.51,2.62,70.5586599929,131.85,74.14936,2.15773,74.1807480898,1.56936,0.45773,1.63475,72.58,1.7000000000000002,72.599906336,131.85,74.03936,2.23773,74.0731683186,1.56936,0.45773,1.63475,72.47,1.78,72.4918567841,131.85
2019-10-18 13:30:00,71.74128,18.21079,74.0165125392,3.6712800000000003,1.07079,3.82425,68.07,17.14,70.1947612005,132.74,70.56128,2.65079,70.6110538291,3.6712800000000003,1.07079,3.82425,66.89,1.58,66.9086578852,132.35,72.55128,1.70079,72.5712127242,3.6712800000000003,1.07079,3.82425,68.88,0.63,68.8828810373,132.77,72.45128,1.76079,72.4726731607,3.6712800000000003,1.07079,3.82425,68.78,0.6900000000000001,68.7834609481,132.3
2019-10-18 14:00:00,71.9572,17.91585,74.1540040258,1.8372000000000002,0.53585,1.91375,70.12,17.38,72.2418078401,132.9,70.7272,1.97585,70.7547934988,1.8372000000000002,0.53585,1.91375,68.89,1.44,68.9050484362,132.9,72.7772,1.01585,72.7842894522,1.8372000000000002,0.53585,1.91375,70.94,0.48,70.9416238889,132.9,72.6672,1.09585,72.6754624551,1.8372000000000002,0.53585,1.91375,70.83,0.56,70.8322137166,132.9
2019-10-18 14:30:00,71.56504,18.22022,73.8480288637,1.9550400000000001,0.5702200000000001,2.0365,69.61,17.65,71.8127746296,132.9,70.36504,1.78022,70.3875559843,1.9550400000000001,0.5702200000000001,2.0365,68.41,1.21,68.4207000841,132.9,72.40504,0.7502200000000001,72.408926573,1.9550400000000001,0.5702200000000001,2.0365,70.45,0.18,70.4502299499,132.9,72.29504,0.8502200000000001,72.3000392991,1.9550400000000001,0.5702200000000001,2.0365,70.34,0.28,70.3405572909,132.9
2019-10-18 15:00:00,70.41816,18.36113,72.7725796757,1.47816,0.43113,1.5397500000000002,68.94,17.93,71.2334787863,132.9,69.22816,1.43113,69.2429510496,1.47816,0.43113,1.5397500000000002,67.75,1.0,67.7573796719,132.9,71.23816,0.55113,71.2402918612,1.47816,0.43113,1.5397500000000002,69.76,0.12,69.7601032109,132.9,71.13816,0.58113,71.1405335956,1.47816,0.43113,1.5397500000000002,69.66,0.15,69.6601614985,132.9
2019-10-18 15:30:00,70.07024,19.01757,72.6051410188,1.50024,0.43757,1.56275,68.57,18.58,71.0426723878,133.07,68.88024,0.7875700000000001,68.8847423524,1.50024,0.43757,1.56275,67.38,0.35000000000000003,67.3809090173,132.9,70.90024,1.03757,70.9078316095,1.50024,0.43757,1.56275,69.4,0.6000000000000001,69.4025936115,133.07,70.80024,0.96757,70.8068511923,1.50024,0.43757,1.56275,69.3,0.53,69.3020266659,133.03
2019-10-18 16:00:00,70.93472,18.78096,73.3788727087,1.37472,0.40096000000000004,1.432,69.56,18.38,71.9473279559,132.9,69.74472,0.9109600000000001,69.7506689287,1.37472,0.40096000000000004,1.432,68.37,0.51,68.3719021236,132.9,71.74472,0.8909600000000001,71.7502519689,1.37472,0.40096000000000004,1.432,70.37,0.49,70.371705962,132.89,71.65472,0.84096,71.6596547019,1.37472,0.40096000000000004,1.432,70.28,0.44,70.2813773343,132.89
2019-10-18 16:30:00,72.18016,19.23088,74.6980738922,1.34016,0.39088,1.396,70.84,18.84,73.3024638058,132.9,70.97016,0.46088,70.9716564609,1.34016,0.39088,1.396,69.63,0.07,69.630035186,132.9,72.99016,1.33088,73.0022924188,1.34016,0.39088,1.396,71.65,0.9400000000000001,71.6561658198,132.89,72.91016,1.26088,72.9210617696,1.34016,0.39088,1.396,71.57,0.87,71.5752876348,132.89
2019-10-18 17:00:00,74.4796,18.42405,76.7245490998,1.1796,0.34405,1.22875,73.3,18.08,75.496863511,132.35,73.2296,0.9440500000000001,73.2356849259,1.1796,0.34405,1.22875,72.05,0.6000000000000001,72.0524982218,132.11,75.2696,0.6240500000000001,75.2721869123,1.1796,0.34405,1.22875,74.09,0.28,74.0905290844,132.32,75.2196,0.53405,75.2214958211,1.1796,0.34405,1.22875,74.04,0.19,74.0402437867,132.1
2019-10-18 17:30:00,76.24224,18.41482,78.4345890271,0.9422400000000001,0.27482,0.9815,75.3,18.14,77.4541774212,132.27,74.95224,0.7848200000000001,74.9563487868,0.9422400000000001,0.27482,0.9815,74.01,0.51,74.0117571741,131.85,77.02224,0.6948200000000001,77.0253739326,0.9422400000000001,0.27482,0.9815,76.08,0.42,76.0811592972,132.32,76.98224,0.60482,76.984615883,0.9422400000000001,0.27482,0.9815,76.04,0.33,76.0407160671,131.85
2019-10-18 18:00:00,77.32504,18.22647,79.4441062613,0.8450400000000001,0.24647000000000002,0.8802500000000001,76.48,17.98,78.5650736651,132.27,76.04504,0.95647,76.0510548478,0.8450400000000001,0.24647000000000002,0.8802500000000001,75.2,0.71,75.203351654,132.0,78.09504,0.45647000000000004,78.0963740353,0.8450400000000001,0.24647000000000002,0.8802500000000001,77.25,0.21,77.2502854364,132.32,78.06504,0.40647000000000005,78.0660981993,0.8450400000000001,0.24647000000000002,0.8802500000000001,77.22,0.16,77.22016576,131.99
2019-10-18 18:30:00,80.0692,17.2331,81.9027259879,0.7992,0.2331,0.8325,79.27,17.0,81.0723929584,131.62,78.7192,1.7431,78.7384965963,0.7992,0.2331,0.8325,77.92,1.51,77.9346296585,131.6,80.8192,0.8031,80.8231901019,0.7992,0.2331,0.8325,80.02,0.5700000000000001,80.0220300917,131.66,80.8092,0.8831,80.8140252076,0.7992,0.2331,0.8325,80.01,0.65,80.0126402514,131.59
2019-10-18 19:00:00,79.75928,17.15729,81.5837934045,0.7792800000000001,0.22729000000000002,0.8117500000000001,78.98,16.93,80.7741623293,131.74,78.41928,1.75729,78.438966999,0.7792800000000001,0.22729000000000002,0.8117500000000001,77.64,1.53,77.6550738845,131.6,80.49928,0.8072900000000001,80.503327867,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.72,0.58,79.7221098567,131.66,80.49928,0.89729,80.5042806928,0.7792800000000001,0.22729000000000002,0.8117500000000001,79.72,0.67,79.7228154295,131.59
2019-10-18 19:30:00,78.05576,17.66918,80.0306290807,0.78576,0.22918000000000002,0.8185,77.27,17.44,79.2136762182,131.32,76.75576,1.22918,76.7656015195,0.78576,0.22918000000000002,0.8185,75.97,1.0,75.9765812603,131.04,78.77576,0.40918000000000004,78.7768226819,0.78576,0.22918000000000002,0.8185,77.99,0.18,77.9902077187,131.35,78.78576,0.42918000000000006,78.7869289556,0.78576,0.22918000000000002,0.8185,78.0,0.2,78.0002564098,130.94
2019-10-18 20:00:00,75.46936,18.74023,77.7613047683,0.7893600000000001,0.23023000000000002,0.82225,74.68,18.51,76.9397329083,131.86,74.24936,0.69023,74.2525681567,0.7893600000000001,0.23023000000000002,0.82225,73.46,0.46,73.4614402255,131.6,76.18936,1.18023,76.1985007731,0.7893600000000001,0.23023000000000002,0.82225,75.4,0.9500000000000001,75.4059845105,131.82,76.22936,1.09023,76.2371558196,0.7893600000000001,0.23023000000000002,0.82225,75.44,0.86,75.4449017496,131.56
2019-10-18 20:30:00,72.63416,19.82163,75.2902265554,0.7941600000000001,0.23163000000000003,0.82725,71.84,19.59,74.4631029437,131.2,71.47416,1.42163,71.4882968014,0.7941600000000001,0.23163000000000003,0.82725,70.68,1.19,70.6900169755,131.2,73.34416,2.39163,73.3831431608,0.7941600000000001,0.23163000000000003,0.82725,72.55,2.16,72.582147254,131.2,73.35416,2.34163,73.3915255351,0.7941600000000001,0.23163000000000003,0.82725,72.56,2.11,72.5906722658,131.2
2019-10-18 21:00:00,69.77832,20.43701,72.7095957887,0.77832,0.22701000000000002,0.8107500000000001,69.0,20.21,71.8988463051,130.34,68.65832,2.28701,68.6963996143,0.77832,0.22701000000000002,0.8107500000000001,67.88,2.06,67.9112509088,130.17,70.48832,3.22701,70.5621488474,0.77832,0.22701000000000002,0.8107500000000001,69.71,3.0,69.7745232875,130.34,70.50832,3.20701,70.5812163565,0.77832,0.22701000000000002,0.8107500000000001,69.73,2.98,69.7936479918,130.22
2019-10-18 21:30:00,66.69784,21.80812,70.1726154465,0.7478400000000001,0.21812,0.779,65.95,21.59,69.3940242384,130.92,65.66784,3.41812,65.7567392333,0.7478400000000001,0.21812,0.779,64.92,3.2,64.9988184508,130.87,67.39784,4.38812,67.540539188,0.7478400000000001,0.21812,0.779,66.65,4.17,66.7803219519,130.92,67.43784,4.37812,67.579806145,0.7478400000000001,0.21812,0.779,66.69,4.16,66.8196206215,130.85
2019-10-18 22:00:00,63.57256,23.11658,67.6450046629,0.7425600000000001,0.21658000000000002,0.7735000000000001,62.83,22.9,66.8731553017,131.6,62.61256,4.59658,62.7810577917,0.7425600000000001,0.21658000000000002,0.7735000000000001,61.87,4.38,62.0248442158,131.37,64.26256,5.56658,64.5032048091,0.7425600000000001,0.21658000000000002,0.7735000000000001,63.52,5.35,63.7449048944,131.62,64.32256,5.58658,64.5647086344,0.7425600000000001,0.21658000000000002,0.7735000000000001,63.58,5.37,63.8063735061,131.57
2019-10-18 22:30:00,59.77352,24.14686,64.4666157096,0.7435200000000001,0.21686000000000002,0.7745000000000001,59.03,23.93,63.6960422632,131.85,58.92352,5.59686,59.188732467,0.7435200000000001,0.21686000000000002,0.7745000000000001,58.18,5.38,58.4282192096,131.54,60.46352,6.56686,60.8190833625,0.7435200000000001,0.21686000000000002,0.7745000000000001,59.72,6.35,60.0566474256,131.85,60.53352,6.59686,60.8919174066,0.7435200000000001,0.21686000000000002,0.7745000000000001,59.79,6.38,60.1294312296,131.85
2019-10-18 23:00:00,55.78984,25.39162,61.296334421,0.7598400000000001,0.22162,0.7915000000000001,55.03,25.17,60.513054789899996,131.85,55.00984,6.76162,55.4238396527,0.7598400000000001,0.22162,0.7915000000000001,54.25,6.54,54.6427863492,131.84,56.47984,7.76162,57.0106575252,0.7598400000000001,0.22162,0.7915000000000001,55.72,7.54,56.2278400794,131.85,56.53984,7.79162,57.074187243,0.7598400000000001,0.22162,0.7915000000000001,55.78,7.57,56.2913252642,131.85
2019-10-18 23:30:00,51.99408,26.62994,58.4169329857,0.7540800000000001,0.21994000000000002,0.7855000000000001,51.24,26.41,57.6456910792,132.9,51.27408,7.75994,51.8579593568,0.7540800000000001,0.21994000000000002,0.7855000000000001,50.52,7.54,51.0795653858,132.78,52.73408,8.77994,53.4599900846,0.7540800000000001,0.21994000000000002,0.7855000000000001,51.98,8.56,52.6801100986,132.9,52.76408,8.81994,53.4961632255,0.7540800000000001,0.21994000000000002,0.7855000000000001,52.01,8.6,52.7162223609,132.9
2019-10-19 00:00:00,48.85392,27.60281,56.1125709557,0.76392,0.22281,0.7957500000000001,48.09,27.38,55.3381649497,133.13,48.19392,8.552810000000001,48.9469558181,0.76392,0.22281,0.7957500000000001,47.43,8.33,48.1559321372,132.96,49.58392,9.59281,50.5033377735,0.76392,0.22281,0.7957500000000001,48.82,9.37,49.7110581259,133.15,49.61392,9.63281,50.5404005352,0.76392,0.22281,0.7957500000000001,48.85,9.41,49.7480713194,133.26
2019-10-19 00:30:00,46.42232,28.09526,54.2620993756,0.7723200000000001,0.22526000000000002,0.8045,45.65,27.87,53.4851325136,132.96,45.81232,9.04526,46.6967385612,0.7723200000000001,0.22526000000000002,0.8045,45.04,8.82,45.8954681859,132.96,47.16232,10.09526,48.2306821665,0.7723200000000001,0.22526000000000002,0.8045,46.39,9.87,47.4283564969,132.97,47.19232,10.13526,48.2684012813,0.7723200000000001,0.22526000000000002,0.8045,46.42,9.91,47.4660352252,133.16
2019-10-19 01:00:00,45.58456,28.29883,53.6542252741,0.78456,0.22883,0.81725,44.8,28.07,52.8674275902,132.96,45.02456,9.21883,45.9586534807,0.78456,0.22883,0.81725,44.24,8.99,45.1441878873,132.96,46.30456,10.27883,47.4317048288,0.78456,0.22883,0.81725,45.52,10.05,46.6162300063,133.06,46.37456,10.31883,47.5087157031,0.78456,0.22883,0.81725,45.59,10.09,46.6932136397,133.42
2019-10-19 01:30:00,46.59656,28.01233,54.3684654544,0.79656,0.23233,0.8297500000000001,45.8,27.78,53.566485791,133.15,46.01656,8.93233,46.8754766745,0.79656,0.23233,0.8297500000000001,45.22,8.7,46.0493040121,132.96,47.31656,9.99233,48.3601438073,0.79656,0.23233,0.8297500000000001,46.52,9.76,47.5328097213,133.4,47.38656,10.02233,48.4348342339,0.79656,0.23233,0.8297500000000001,46.59,9.79,47.6074805046,133.51
2019-10-19 02:00:00,47.27752,27.91261,54.9024379637,0.7975200000000001,0.23261,0.8307500000000001,46.48,27.68,54.097807719,132.9,46.67752,8.90261,47.5189155828,0.7975200000000001,0.23261,0.8307500000000001,45.88,8.67,46.6920046689,132.96,48.00752,9.95261,49.028322655,0.7975200000000001,0.23261,0.8307500000000001,47.21,9.72,48.2002334019,132.9,48.05752,9.99261,49.0854100845,0.7975200000000001,0.23261,0.8307500000000001,47.26,9.76,48.2572813159,132.9
2019-10-19 02:30:00,46.74208,28.29394,54.6385311246,0.80208,0.23394,0.8355,45.94,28.06,53.8316561142,133.12,46.13208,9.19394,47.0393169365,0.80208,0.23394,0.8355,45.33,8.96,46.207039507,132.96,47.47208,10.25394,48.5668782716,0.80208,0.23394,0.8355,46.67,10.02,47.733523859,133.27,47.52208,10.28394,48.622088699,0.80208,0.23394,0.8355,46.72,10.05,47.78871101,133.68
2019-10-19 03:00:00,46.06968,28.48324,54.1637367267,0.7996800000000001,0.23324000000000003,0.833,45.27,28.25,53.3613661744,133.96,45.49968,9.31324,46.4430545873,0.7996800000000001,0.23324000000000003,0.833,44.7,9.08,45.6128972989,133.82,46.80968,10.38324,47.9474484681,0.7996800000000001,0.23324000000000003,0.833,46.01,10.15,47.11626683,133.96,46.85968,10.42324,48.0049324737,0.7996800000000001,0.23324000000000003,0.833,46.06,10.19,47.1737183186,133.96
2019-10-19 03:30:00,45.00008,28.93044,53.4974537581,0.7900800000000001,0.23044,0.8230000000000001,44.21,28.7,52.708766823,133.96,44.46008,9.71044,45.5081460686,0.7900800000000001,0.23044,0.8230000000000001,43.67,9.48,44.6871267817,133.96,45.74008,10.78044,46.9933272391,0.7900800000000001,0.23044,0.8230000000000001,44.95,10.55,46.1714738773,133.96,45.79008,10.83044,47.0534786918,0.7900800000000001,0.23044,0.8230000000000001,45.0,10.6,46.2315909309,133.96
2019-10-19 04:00:00,44.2036,29.2773,53.0199825372,0.8136,0.2373,0.8475,43.39,29.04,52.2112411268,133.96,43.6636,10.0073,44.7957142844,0.8136,0.2373,0.8475,42.85,9.77,43.949691694,133.96,44.9236,11.0873,46.2715685735,0.8136,0.2373,0.8475,44.11,10.85,45.42482361,133.96,44.9936,11.1273,46.3491191529,0.8136,0.2373,0.8475,44.18,10.89,45.5023570818,133.96
2019-10-19 04:30:00,43.93032,29.17801,52.7373613567,0.8503200000000001,0.24801,0.88575,43.08,28.93,51.892497531000004,133.96,43.40032,9.88801,44.5124759799,0.8503200000000001,0.24801,0.88575,42.55,9.64,43.6283405598,133.96,44.67032,10.95801,45.9947330905,0.8503200000000001,0.24801,0.88575,43.82,10.71,45.109827089,133.96,44.73032,10.99801,46.0625417369,0.8503200000000001,0.24801,0.88575,43.88,10.75,45.1776150322,133.96
2019-10-19 05:00:00,43.6256,29.43955,52.6296501942,0.8556,0.24955000000000002,0.8912500000000001,42.77,29.19,51.7815507686,133.96,43.1056,10.12955,44.279798267,0.8556,0.24955000000000002,0.8912500000000001,42.25,9.88,43.3898248441,133.96,44.3656,11.20955,45.7598128773,0.8556,0.24955000000000002,0.8912500000000001,43.51,10.96,44.8691620158,133.96,44.4256,11.25955,45.8302454888,0.8556,0.24955000000000002,0.8912500000000001,43.57,11.01,44.9395705364,133.96
2019-10-19 05:30:00,43.99184,29.02137,52.7022001748,0.86184,0.25137000000000004,0.89775,43.13,28.77,51.8450556948,133.96,43.46184,9.75137,44.542347862,0.86184,0.25137000000000004,0.89775,42.6,9.5,43.6464202427,133.96,44.74184,10.82137,46.0318834642,0.86184,0.25137000000000004,0.89775,43.88,10.57,45.1351226873,133.96,44.78184,10.86137,46.0801752608,0.86184,0.25137000000000004,0.89775,43.92,10.61,45.1833874339,133.96
2019-10-19 06:00:00,44.97592,29.02256,53.5270246586,0.86592,0.25256,0.902,44.11,28.77,52.6631275182,133.96,44.42592,9.75256,45.4837860605,0.86592,0.25256,0.902,43.56,9.5,44.5838939529,133.96,45.71592,10.82256,46.9794970854,0.86592,0.25256,0.902,44.85,10.57,46.0787087493,133.96,45.76592,10.86256,47.0373749608,0.86592,0.25256,0.902,44.9,10.61,46.1365592562,133.96
2019-10-19 06:30:00,48.32416,27.66913,55.6848740204,0.85416,0.24913000000000002,0.88975,47.47,27.42,54.8202271064,133.26,47.69416,8.60913,48.4649359585,0.85416,0.24913000000000002,0.88975,46.84,8.36,47.5801975616,133.02,49.06416,9.65913,50.0059055399,0.85416,0.24913000000000002,0.88975,48.21,9.41,49.1197740223,133.3,49.11416,9.69913,50.0626990409,0.85416,0.24913000000000002,0.88975,48.26,9.45,49.1765198037,133.3
2019-10-19 07:00:00,51.05,26.575,57.5528724305,0.84,0.245,0.875,50.21,26.33,56.6949115883,132.7,50.34,7.705,50.9262469165,0.84,0.245,0.875,49.5,7.46,50.0589812122,132.68,51.78,8.725,52.5099421538,0.84,0.245,0.875,50.94,8.48,51.6410108344,132.79,51.83,8.765,52.5659026842,0.84,0.245,0.875,50.99,8.52,51.6969099657,132.79
2019-10-19 07:30:00,54.71424,25.32332,60.2902860716,0.8342400000000001,0.24332,0.869,53.88,25.08,59.4311433509,131.93,53.91424,6.66332,54.3244430086,0.8342400000000001,0.24332,0.869,53.08,6.42,53.4668383206,131.85,55.47424,7.65332,55.9996840223,0.8342400000000001,0.24332,0.869,54.64,7.41,55.1401641274,131.92,55.46424,7.68332,55.9938864967,0.8342400000000001,0.24332,0.869,54.63,7.44,55.1342951347,131.92
2019-10-19 08:00:00,57.46832,24.96451,62.6564806158,0.8383200000000001,0.24451000000000003,0.8732500000000001,56.63,24.72,61.7902524675,131.52,56.58832,6.44451,56.9541014288,0.8383200000000001,0.24451000000000003,0.8732500000000001,55.75,6.2,56.0936939415,131.43,58.22832,7.43451,58.7010152294,0.8383200000000001,0.24451000000000003,0.8732500000000001,57.39,7.19,57.8386393339,131.57,58.20832,7.46451,58.6849846789,0.8383200000000001,0.24451000000000003,0.8732500000000001,57.37,7.22,57.8225328051,131.51
2019-10-19 08:30:00,61.49632,23.52226,65.8414314019,1.03632,0.30226000000000003,1.0795,60.46,23.22,64.7655772768,131.15,60.52632,5.04226,60.7359843803,1.03632,0.30226000000000003,1.0795,59.49,4.74,59.6785363426,131.0,62.25632,6.03226,62.5478819837,1.03632,0.30226000000000003,1.0795,61.22,5.73,61.4875702886,131.28,62.22632,6.03226,62.5180218933,1.03632,0.30226000000000003,1.0795,61.19,5.73,61.4577009007,131.03
2019-10-19 09:00:00,62.57808,23.22319,66.7482782569,1.5880800000000002,0.46319000000000005,1.65425,60.99,22.76,65.0983694112,131.02,61.59808,4.84319,61.788186161,1.5880800000000002,0.46319000000000005,1.65425,60.01,4.38,60.1696310442,130.79,63.31808,5.80319,63.5834590838,1.5880800000000002,0.46319000000000005,1.65425,61.73,5.34,61.9605398621,130.99,63.29808,5.8131900000000005,63.5644563389,1.5880800000000002,0.46319000000000005,1.65425,61.71,5.35,61.9414772184,130.88
2019-10-19 09:30:00,64.67864,22.89252,68.6104506923,1.9286400000000001,0.56252,2.009,62.75,22.33,66.6047400716,132.55,63.67864,4.12252,63.8119453034,1.9286400000000001,0.56252,2.009,61.75,3.56,61.8525351138,132.55,65.43864,5.13252,65.6396097383,1.9286400000000001,0.56252,2.009,63.51,4.57,63.6742098498,132.55,65.43864,5.09252,65.6364941553,1.9286400000000001,0.56252,2.009,63.51,4.53,63.6713514856,132.54
2019-10-19 10:00:00,64.74472,23.10471,68.7437734785,2.4847200000000003,0.7247100000000001,2.58825,62.26,22.38,66.160199516,133.27,63.74472,4.14471,63.8793233282,2.4847200000000003,0.7247100000000001,2.58825,61.26,3.42,61.3553909612,133.25,65.53472,5.16471,65.7379171777,2.4847200000000003,0.7247100000000001,2.58825,63.05,4.44,63.2061397334,133.27,65.48472,5.10471,65.6833815943,2.4847200000000003,0.7247100000000001,2.58825,63.0,4.38,63.1520736002,133.26
2019-10-19 10:30:00,65.208,23.4215,69.2867225827,2.508,0.7315,2.6125,62.7,22.69,66.6792778905,133.95,64.168,4.2415,64.3080286298,2.508,0.7315,2.6125,61.66,3.51,61.7598227005,133.95,66.038,5.2915,66.2496597444,2.508,0.7315,2.6125,63.53,4.5600000000000005,63.6934415776,133.96,65.958,5.2215,66.16435465,2.508,0.7315,2.6125,63.45,4.49,63.6086676484,133.95
2019-10-19 11:00:00,66.28432,22.91126,70.1322815303,1.92432,0.5612600000000001,2.0045,64.36,22.35,68.1302583292,133.95,65.20432,3.74126,65.311563854,1.92432,0.5612600000000001,2.0045,63.28,3.18,63.3598516412,133.95,67.11432,4.77126,67.2837043499,1.92432,0.5612600000000001,2.0045,65.19,4.21,65.3258004161,133.96,67.02432,4.72126,67.1903993696,1.92432,0.5612600000000001,2.0045,65.1,4.16,65.2327801033,133.95
2019-10-19 11:30:00,65.20856,23.68958,69.3783287335,2.39856,0.6995800000000001,2.4985,62.81,22.99,66.8852465047,132.96,64.16856,4.62958,64.3353487863,2.39856,0.6995800000000001,2.4985,61.77,3.93,61.8948931658,132.93,66.03856,5.3895800000000005,66.2581238751,2.39856,0.6995800000000001,2.4985,63.64,4.69,63.812582615,132.98,65.95856,5.41958,66.1808392562,2.39856,0.6995800000000001,2.4985,63.56,4.72,63.7350139248,132.91
2019-10-19 12:00:00,64.56584,23.69087,68.7750319248,2.26584,0.6608700000000001,2.36025,62.3,23.03,66.4204102667,131.85,63.54584,3.99087,63.6710359949,2.26584,0.6608700000000001,2.36025,61.28,3.33,61.3704106227,131.51,65.38584,4.94087,65.5722522784,2.26584,0.6608700000000001,2.36025,63.12,4.28,63.2649413182,131.85,65.30584,4.90087,65.4894744586,2.26584,0.6608700000000001,2.36025,63.04,4.24,63.1824279369,131.37
2019-10-19 12:30:00,63.5108,23.88315,67.8529776101,2.1708,0.6331500000000001,2.26125,61.34,23.25,65.59846111,131.85,62.5008,4.12315,62.636653539,2.1708,0.6331500000000001,2.26125,60.33,3.49,60.430861321,131.82,64.3308,5.08315,64.5313121094,2.1708,0.6331500000000001,2.26125,62.16,4.45,62.3190829522,131.85,64.2508,5.04315,64.4484186196,2.1708,0.6331500000000001,2.26125,62.08,4.41,62.2364402902,131.79
2019-10-19 13:00:00,61.72832,24.41826,66.3825045584,3.14832,0.9182600000000001,3.2795,58.58,23.5,63.1178770239,131.85,60.78832,4.57826,60.9604815684,3.14832,0.9182600000000001,3.2795,57.64,3.66,57.7560836622,131.82,62.55832,5.54826,62.8038740067,3.14832,0.9182600000000001,3.2795,59.41,4.63,59.5901418021,131.85,62.47832,5.49826,62.7197842236,3.14832,0.9182600000000001,3.2795,59.33,4.58,59.5065147694,131.79
2019-10-19 13:30:00,61.08464,25.03677,66.0164607955,2.8346400000000003,0.8267700000000001,2.95275,58.25,24.21,63.0807942245,131.94,60.16464,5.08677,60.379293929,2.8346400000000003,0.8267700000000001,2.95275,57.33,4.26,57.4880552811,131.82,61.88464,6.06677,62.1813023839,2.8346400000000003,0.8267700000000001,2.95275,59.05,5.24,59.2820385952,131.94,61.84464,6.02677,62.1376009624,2.8346400000000003,0.8267700000000001,2.95275,59.01,5.2,59.2386706468,131.79
2019-10-19 14:00:00,61.6612,24.7141,66.4295892223,1.5912000000000002,0.4641,1.6575000000000002,60.07,24.25,64.78014665,132.02,60.6912,4.7641,60.8778975183,1.5912000000000002,0.4641,1.6575000000000002,59.1,4.3,59.2562233019,131.73,62.4812,5.7440999999999995,62.7446813543,1.5912000000000002,0.4641,1.6575000000000002,60.89,5.28,61.1184955639,132.13,62.4212,5.7141,62.6821916357,1.5912000000000002,0.4641,1.6575000000000002,60.83,5.25,61.0561331891,131.79
2019-10-19 14:30:00,61.39488,24.45434,66.0858989123,1.4548800000000002,0.42434000000000005,1.5155,59.94,24.03,64.5774302679,130.79,60.44488,4.81434,60.6363042067,1.4548800000000002,0.42434000000000005,1.5155,58.99,4.39,59.1531250231,130.79,62.18488,5.7743400000000005,62.4524002985,1.4548800000000002,0.42434000000000005,1.5155,60.73,5.35,60.9651982692,130.79,62.14488,5.75434,62.4107245516,1.4548800000000002,0.42434000000000005,1.5155,60.69,5.33,60.9235996967,130.79
2019-10-19 15:00:00,61.85816,24.49113,66.5300489047,1.23816,0.36113,1.28975,60.62,24.13,65.246006008,131.44,60.88816,4.76113,61.0740238323,1.23816,0.36113,1.28975,59.65,4.4,59.8120598207,130.97,62.65816,5.73113,62.9197176222,1.23816,0.36113,1.28975,61.42,5.37,61.654304797,131.47,62.60816,5.73113,62.8699256375,1.23816,0.36113,1.28975,61.37,5.37,61.6044949659,130.97
2019-10-19 15:30:00,61.72928,24.59104,66.4471463466,0.9292800000000001,0.27104,0.968,60.8,24.32,65.4836040548,130.8,60.75928,4.8810400000000005,60.9550215946,0.9292800000000001,0.27104,0.968,59.83,4.61,60.0073412176,130.79,62.51928,5.8410400000000005,62.7915449722,0.9292800000000001,0.27104,0.968,61.59,5.57,61.8413534781,130.96,62.47928,5.83104,62.7507884954,0.9292800000000001,0.27104,0.968,61.55,5.5600000000000005,61.8006156927,130.79
2019-10-19 16:00:00,61.32184,24.90762,66.1872917942,1.19184,0.34762000000000004,1.2415,60.13,24.56,64.9523710114,130.8,60.37184,5.18762,60.5943105106,1.19184,0.34762000000000004,1.2415,59.18,4.84,59.3775883646,130.79,62.09184,6.15762,62.396417194,1.19184,0.34762000000000004,1.2415,60.9,5.8100000000000005,61.1765159191,130.8,62.08184,6.15762,62.3864660151,1.19184,0.34762000000000004,1.2415,60.89,5.8100000000000005,61.1665611262,130.79
2019-10-19 16:30:00,62.1016,24.8463,66.887572435,1.2216,0.3563,1.2725,60.88,24.49,65.6211436962,130.8,61.1616,5.1863,61.3810966198,1.2216,0.3563,1.2725,59.94,4.83,60.1342872245,130.79,62.8716,6.1463,63.171315407,1.2216,0.3563,1.2725,61.65,5.79,61.9212935911,130.9,62.8716,6.1563,63.1722891484,1.2216,0.3563,1.2725,61.65,5.8,61.9222294495,130.79
2019-10-19 17:00:00,63.55864,24.19377,68.0076409344,0.93864,0.27377,0.9777500000000001,62.62,23.92,67.0330575164,130.8,62.58864,4.65377,62.7614167484,0.93864,0.27377,0.9777500000000001,61.65,4.38,61.8053953955,130.71,64.31864,5.60377,64.5622930948,0.93864,0.27377,0.9777500000000001,63.38,5.33,63.6037208031,130.79,64.31864,5.59377,64.5614259002,0.93864,0.27377,0.9777500000000001,63.38,5.32,63.6028835824,130.79
2019-10-19 17:30:00,66.11816,23.78988,70.267840953,0.7881600000000001,0.22988000000000003,0.8210000000000001,65.33,23.56,69.4484161086,130.44,65.07816,4.35988,65.2240405265,0.7881600000000001,0.22988000000000003,0.8210000000000001,64.29,4.13,64.4225193546,130.2,66.87816,5.31988,67.089413533,0.7881600000000001,0.22988000000000003,0.8210000000000001,66.09,5.09,66.2857164101,130.45,66.87816,5.30988,67.0886213199,0.7881600000000001,0.22988000000000003,0.8210000000000001,66.09,5.08,66.2849492721,130.27
2019-10-19 18:00:00,67.52696,23.63328,71.54314957,0.69696,0.20328000000000002,0.726,66.83,23.43,70.818174221,129.74,66.46696,4.36328,66.6100216484,0.69696,0.20328000000000002,0.726,65.77,4.16,65.9014301817,129.74,68.27696,5.30328,68.4826112645,0.69696,0.20328000000000002,0.726,67.58,5.1,67.7721653778,129.74,68.27696,5.29328,68.4818375922,0.69696,0.20328000000000002,0.726,67.58,5.09,67.7714135901,129.74
2019-10-19 18:30:00,69.73456,11.20383,70.628851506,0.66456,0.19383,0.69225,69.07,11.01,69.9420116954,131.41,69.50456,7.8438300000000005,69.9457613431,0.66456,0.19383,0.69225,68.84,7.65,69.2637574782,131.17,71.29456,8.51383,71.8011113205,0.66456,0.19383,0.69225,70.63,8.32,71.1183471405,131.41,71.37456,8.56383,71.8864869044,0.66456,0.19383,0.69225,70.71,8.37,71.2036586139,131.16
2019-10-19 19:00:00,70.7092,8.5381,71.222820193,0.6792,0.1981,0.7075,70.03,8.34,70.5248644097,132.55,70.6692,8.4781,71.175937003,0.6792,0.1981,0.7075,69.99,8.28,70.4780710576,132.34,72.4892,9.5781,73.1192458676,0.6792,0.1981,0.7075,71.81,9.38,72.4200283071,132.55,72.5592,9.5381,73.1834192714,0.6792,0.1981,0.7075,71.88,9.34,72.4842741565,132.36
2019-10-19 19:30:00,68.23616,9.54013,68.8998375322,0.6861600000000001,0.20013000000000003,0.7147500000000001,67.55,9.34,68.1926542965,132.69,68.20616,9.48013,68.861840861,0.6861600000000001,0.20013000000000003,0.7147500000000001,67.52,9.28,68.1547415812,132.59,69.97616,10.60013,70.7744708519,0.6861600000000001,0.20013000000000003,0.7147500000000001,69.29,10.4,70.0661408956,132.71,70.03616,10.560130000000001,70.8278197685,0.6861600000000001,0.20013000000000003,0.7147500000000001,69.35,10.36,70.1195557601,132.66
2019-10-19 20:00:00,65.80704,9.65747,66.5119029976,0.6770400000000001,0.19747,0.70525,65.13,9.46,65.8134370778,131.54,65.77704,9.57747,66.4706470765,0.6770400000000001,0.19747,0.70525,65.1,9.38,65.7722920385,131.25,67.48704,10.64747,68.3218060751,0.6770400000000001,0.19747,0.70525,66.81,10.45,67.6223232372,131.53,67.54704,10.67747,68.3857512817,0.6770400000000001,0.19747,0.70525,66.87,10.48,67.6862415857,131.2
2019-10-19 20:30:00,63.7588,10.37215,64.5969509579,0.6588,0.19215000000000002,0.68625,63.1,10.18,63.915900995,131.85,63.7088,10.29215,64.5347933216,0.6588,0.19215000000000002,0.68625,63.05,10.1,63.853837003,131.85,65.3988,11.38215,66.3818979848,0.6588,0.19215000000000002,0.68625,64.74,11.19,65.6999520548,131.9,65.4488,11.40215,66.434587724,0.6588,0.19215000000000002,0.68625,64.79,11.21,65.7526288448,131.85
2019-10-19 21:00:00,62.0432,11.1076,63.0296552743,0.6432,0.18760000000000002,0.67,61.4,10.92,62.3635021467,132.83,62.0132,11.0276,62.9860693805,0.6432,0.18760000000000002,0.67,61.37,10.84,62.3200008023,132.69,63.6832,12.1476,64.8314287055,0.6432,0.18760000000000002,0.67,63.04,11.96,64.164501089,132.85,63.7232,12.1676,64.8744688456,0.6432,0.18760000000000002,0.67,63.08,11.98,64.2075291535,132.75
2019-10-19 21:30:00,59.75144,11.90417,60.9257240044,0.63144,0.18417000000000003,0.6577500000000001,59.12,11.72,60.2704969284,132.83,59.75144,11.83417,60.912085514,0.63144,0.18417000000000003,0.6577500000000001,59.12,11.65,60.2569240835,132.9,61.30144,12.95417,62.6552237763,0.63144,0.18417000000000003,0.6577500000000001,60.67,12.77,61.9993693516,132.85,61.39144,12.99417,62.7515526442,0.63144,0.18417000000000003,0.6577500000000001,60.76,12.81,62.0956818144,132.9
2019-10-19 22:00:00,56.61976,13.07243,58.109256135,0.65976,0.19243000000000002,0.68725,55.96,12.88,57.4231312278,133.07,56.65976,13.00243,58.1325346872,0.65976,0.19243000000000002,0.68725,56.0,12.81,57.4464629024,133.04,58.08976,14.13243,59.784160064,0.65976,0.19243000000000002,0.68725,57.43,13.94,59.0976183953,133.12,58.21976,14.18243,59.9222978128,0.65976,0.19243000000000002,0.68725,57.56,13.99,59.2357468088,133.1
2019-10-19 22:30:00,52.95496,14.34853,54.8644520775,0.71496,0.20853000000000002,0.74475,52.24,14.14,54.1198410936,133.35,53.02496,14.26853,54.9111767436,0.71496,0.20853000000000002,0.74475,52.31,14.06,54.1665921025,133.12,54.32496,15.44853,56.4788310623,0.71496,0.20853000000000002,0.74475,53.61,15.24,55.7340981806,133.49,54.48496,15.48853,56.643670677,0.71496,0.20853000000000002,0.74475,53.77,15.28,55.8989382726,133.55
2019-10-19 23:00:00,49.52264,13.39077,51.3011168861,0.7226400000000001,0.21077,0.75275,48.8,13.18,50.5485153096,132.87,49.57264,13.47077,51.3703054396,0.7226400000000001,0.21077,0.75275,48.85,13.26,50.6176856444,132.83,51.08264,22.24077,55.7143424942,0.7226400000000001,0.21077,0.75275,50.36,22.03,54.9677223468,132.93,50.97264,14.32077,52.9461469983,0.7226400000000001,0.21077,0.75275,50.25,14.11,52.193434453,132.97
2019-10-19 23:30:00,46.1976,10.4393,47.36240313,0.7176,0.2093,0.7475,45.48,10.23,46.6163415553,130.79,46.2676,10.3693,47.4153265543,0.7176,0.2093,0.7475,45.55,10.16,46.6693486134,130.79,48.0176,31.2493,57.2905634485,0.7176,0.2093,0.7475,47.3,31.04,56.5753621288,130.79,47.5876,11.4293,48.9408681191,0.7176,0.2093,0.7475,46.87,11.22,48.1942455071,130.79
2019-10-20 00:00:00,43.70832,10.58951,44.9728246752,0.7183200000000001,0.20951000000000003,0.7482500000000001,42.99,10.38,44.2253829831,130.79,43.79832,10.52951,45.0462364206,0.7183200000000001,0.20951000000000003,0.7482500000000001,43.08,10.32,44.2988577731,130.79,45.41832,31.47951,55.2610472346,0.7183200000000001,0.20951000000000003,0.7482500000000001,44.7,31.27,54.551836816,130.79,45.04832,11.59951,46.5177360483,0.7183200000000001,0.20951000000000003,0.7482500000000001,44.33,11.39,45.769870002,130.79
2019-10-20 00:30:00,41.8504,10.8672,43.238316526,0.7104,0.20720000000000002,0.74,41.14,10.66,42.4986493903,130.79,41.9704,10.8072,43.3394744777,0.7104,0.20720000000000002,0.74,41.26,10.6,42.5998544598,130.79,43.4904,31.7972,53.8746398596,0.7104,0.20720000000000002,0.74,42.78,31.59,53.1794744239,130.79,43.1804,11.8872,44.7867443336,0.7104,0.20720000000000002,0.74,42.47,11.68,44.04683076,130.79
2019-10-20 01:00:00,40.6716,10.87755,42.1010705394,0.7116,0.20755,0.7412500000000001,39.96,10.67,41.3600108801,130.93,40.7716,10.81755,42.1822563949,0.7116,0.20755,0.7412500000000001,40.06,10.61,41.4412318832,130.79,42.2416,31.85755,52.9079980963,0.7116,0.20755,0.7412500000000001,41.53,31.65,52.2155474931,130.93,41.9716,11.89755,43.6253011745,0.7116,0.20755,0.7412500000000001,41.26,11.69,42.884072801,131.07
