Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-20 01:30:00,40.938,11.1865,42.4388692857,0.708,0.20650000000000002,0.7375,40.23,10.98,41.7014783911,131.01,41.058,11.1265,42.5389041496,0.708,0.20650000000000002,0.7375,40.35,10.92,41.8015418376,130.79,42.528,32.1665,53.3227391105,0.708,0.20650000000000002,0.7375,41.82,31.96,52.6341524108,131.06,42.248,12.2165,43.9788173585,0.708,0.20650000000000002,0.7375,41.54,12.01,43.2413193601,131.43
2019-10-20 02:00:00,41.91944,10.88692,43.3100967097,0.7094400000000001,0.20692000000000002,0.739,41.21,10.68,42.5714282119,130.84,42.03944,10.82692,43.4112509864,0.7094400000000001,0.20692000000000002,0.739,41.33,10.62,42.6726294011,130.79,43.54944,31.88692,53.9752664783,0.7094400000000001,0.20692000000000002,0.739,42.84,31.68,53.2812162023,130.86,43.25944,11.91692,44.8708383184,0.7094400000000001,0.20692000000000002,0.739,42.55,11.71,44.1319226864,130.92
2019-10-20 02:30:00,41.66944,10.98692,43.0935568386,0.7094400000000001,0.20692000000000002,0.739,40.96,10.78,42.3548108247,130.84,41.79944,10.92692,43.2040595893,0.7094400000000001,0.20692000000000002,0.739,41.09,10.72,42.4653564685,130.79,43.27944,31.85692,53.7398667527,0.7094400000000001,0.20692000000000002,0.739,42.57,31.65,53.0464645382,130.86,42.99944,11.99692,44.6416613692,0.7094400000000001,0.20692000000000002,0.739,42.29,11.79,43.9027129002,130.79
2019-10-20 03:00:00,40.80208,11.08769,42.2817525874,0.71208,0.20769,0.74175,40.09,10.88,41.5401311986,130.84,40.93208,11.02769,42.3915689715,0.71208,0.20769,0.74175,40.22,10.82,41.6499795918,130.79,42.38208,32.02769,53.1226282469,0.71208,0.20769,0.74175,41.67,31.82,52.4299656685,130.86,42.11208,12.10769,43.8180720601,0.71208,0.20769,0.74175,41.4,11.9,43.0763276058,130.92
2019-10-20 03:30:00,39.88064,11.29727,41.4498945266,0.71064,0.20727,0.7402500000000001,39.17,11.09,40.7096671566,131.49,39.99064,11.23727,41.5394694798,0.71064,0.20727,0.7402500000000001,39.28,11.03,40.7992561207,131.26,41.41064,32.41727,52.5901178879,0.71064,0.20727,0.7402500000000001,40.7,32.21,51.9035075886,131.57,41.17064,12.33727,42.9794116882,0.71064,0.20727,0.7402500000000001,40.46,12.13,42.239182047,131.84
2019-10-20 04:00:00,39.42952,11.52986,41.0807098168,0.71952,0.20986000000000002,0.7495,38.71,11.32,40.3312099992,131.85,39.54952,11.47986,41.1819343627,0.71952,0.20986000000000002,0.7495,38.83,11.27,40.4324349996,131.85,40.96952,32.67986,52.4068203448,0.71952,0.20986000000000002,0.7495,40.25,32.47,51.7142475533,131.85,40.71952,12.57986,42.6184489001,0.71952,0.20986000000000002,0.7495,40.0,12.37,41.8690446512,131.84
2019-10-20 04:30:00,39.38792,11.39231,41.0023532137,0.72792,0.21231000000000003,0.7582500000000001,38.66,11.18,40.244105158400004,131.48,39.53792,11.35231,41.1354112689,0.72792,0.21231000000000003,0.7582500000000001,38.81,11.14,40.3771680532,131.3,40.90792,32.46231,52.2231700423,0.72792,0.21231000000000003,0.7582500000000001,40.18,32.25,51.5217905357,131.5,40.68792,12.43231,42.5449076373,0.72792,0.21231000000000003,0.7582500000000001,39.96,12.22,41.7867203786,131.58
2019-10-20 05:00:00,39.038,11.29525,40.639243553,0.738,0.21525000000000002,0.76875,38.3,11.08,39.8704953568,131.48,39.168,11.24525,40.7503113063,0.738,0.21525000000000002,0.76875,38.43,11.03,39.9815682534,131.1,40.528,32.35525,51.8592420554,0.738,0.21525000000000002,0.76875,39.79,32.14,51.149034204,131.85,40.318,12.33525,42.1627740615,0.738,0.21525000000000002,0.76875,39.58,12.12,41.3940913658,131.84
2019-10-20 05:30:00,38.6732,11.38385,40.313874027,0.7332000000000001,0.21385,0.76375,37.94,11.17,39.550126422,130.86,38.8032,11.33385,40.4245530101,0.7332000000000001,0.21385,0.76375,38.07,11.12,39.660803068,130.83,40.1532,32.42385,51.6099362435,0.7332000000000001,0.21385,0.76375,39.42,32.21,50.9059966998,130.88,39.9432,12.42385,41.8307455714,0.7332000000000001,0.21385,0.76375,39.21,12.21,41.0671182334,131.06
2019-10-20 06:00:00,39.3944,11.3442,40.9952390528,0.7344,0.2142,0.765,38.66,11.13,40.2302435986,130.86,39.5444,11.2842,41.1228980132,0.7344,0.2142,0.765,38.81,11.07,40.3579112443,130.83,40.9144,32.2842,52.1177292003,0.7344,0.2142,0.765,40.18,32.07,51.4093114134,130.79,40.7044,12.3642,42.5408229939,0.7344,0.2142,0.765,39.97,12.15,41.7758710262,130.79
2019-10-20 06:30:00,41.96584,10.34462,43.2220185768,0.73584,0.21462,0.7665000000000001,41.23,10.13,42.456210382,129.91,42.10584,10.30462,43.3484365975,0.73584,0.21462,0.7665000000000001,41.37,10.09,42.5826842742,129.87,43.56584,30.98462,53.4605377026,0.73584,0.21462,0.7665000000000001,42.83,30.77,52.7371007925,129.94,43.30584,11.35462,44.7696680069,0.73584,0.21462,0.7665000000000001,42.57,11.14,44.0034600912,130.11
2019-10-20 07:00:00,44.09536,9.51448,45.1101552114,0.73536,0.21448,0.766,43.36,9.3,44.3461339916,129.75,44.23536,9.44448,45.2323476817,0.73536,0.21448,0.766,43.5,9.23,44.4684483651,129.74,45.78536,30.09448,54.7902994772,0.73536,0.21448,0.766,45.05,29.88,54.0584581726,129.75,45.47536,10.48448,46.6683263895,0.73536,0.21448,0.766,44.74,10.27,45.9036000767,129.75
2019-10-20 07:30:00,46.70936,8.89398,47.5485771801,0.6993600000000001,0.20398000000000002,0.7285,46.01,8.69,46.8234577963,130.01,46.81936,8.84398,47.6473341652,0.6993600000000001,0.20398000000000002,0.7285,46.12,8.64,46.9223187833,129.89,48.51936,29.50398,56.7856771611,0.6993600000000001,0.20398000000000002,0.7285,47.82,29.3,56.0824607163,130.02,48.12936,9.87398,49.1317695086,0.6993600000000001,0.20398000000000002,0.7285,47.43,9.67,48.4057207363,130.03
2019-10-20 08:00:00,48.8568,8.5374,49.5971179102,0.6768000000000001,0.19740000000000002,0.705,48.18,8.34,48.8965029424,129.88,48.9468,8.4774,49.6755024232,0.6768000000000001,0.19740000000000002,0.705,48.27,8.28,48.9750068913,129.79,50.7468,29.0874,58.4920041459,0.6768000000000001,0.19740000000000002,0.705,50.07,28.89,57.8068940525,129.89,50.3068,9.4874,51.1936019928,0.6768000000000001,0.19740000000000002,0.705,49.63,9.29,50.4919894637,129.88
2019-10-20 08:30:00,52.5392,7.91435,53.1319534044,0.7692,0.22435000000000002,0.80125,51.77,7.69,52.3380263289,129.75,52.6092,7.84435,53.1908051411,0.7692,0.22435000000000002,0.80125,51.84,7.62,52.3970419012,129.79,54.6192,28.44435,61.5819620958,0.7692,0.22435000000000002,0.80125,53.85,28.22,60.7963066312,129.89,54.0592,8.85435,54.7795273671,0.7692,0.22435000000000002,0.80125,53.29,8.63,53.9842662264,129.74
2019-10-20 09:00:00,55.52536,11.39198,56.6819443161,1.03536,0.30198,1.0785,54.49,11.09,55.6070876777,131.75,55.59536,11.49198,56.7706760383,1.03536,0.30198,1.0785,54.56,11.19,55.695688343,131.45,57.04536,15.68198,59.1616226472,1.03536,0.30198,1.0785,56.01,15.38,58.0832549019,131.77,57.09536,12.30198,58.4056405277,1.03536,0.30198,1.0785,56.06,12.0,57.329953776400004,131.73
2019-10-20 09:30:00,58.38944,11.77317,59.5645384047,1.51944,0.44317000000000006,1.58275,56.87,11.33,57.9876348888,131.9,58.44944,11.69317,59.6076107637,1.51944,0.44317000000000006,1.58275,56.93,11.25,58.0309176216,131.74,59.85944,12.80317,61.2133459236,1.51944,0.44317000000000006,1.58275,58.34,12.36,59.6349327156,131.95,60.01944,12.83317,61.3760819062,1.51944,0.44317000000000006,1.58275,58.5,12.39,59.7976763763,131.86
2019-10-20 10:00:00,59.90216,11.13063,60.9274954094,2.16216,0.63063,2.25225,57.74,10.5,58.6869457375,131.9,59.93216,11.07063,60.9460634567,2.16216,0.63063,2.25225,57.77,10.44,58.7057620681,131.85,61.38216,12.14063,62.5712750634,2.16216,0.63063,2.25225,59.22,11.51,60.3281733521,131.85,61.52216,12.18063,62.7163767948,2.16216,0.63063,2.25225,59.36,11.55,60.4732345753,131.86
2019-10-20 10:30:00,60.58696,10.74953,61.5331789953,2.4669600000000003,0.7195300000000001,2.56975,58.12,10.03,58.9791090133,131.76,60.61696,10.67953,61.5505337155,2.4669600000000003,0.7195300000000001,2.56975,58.15,9.96,58.9968143208,131.66,62.08696,11.75953,63.1907995507,2.4669600000000003,0.7195300000000001,2.56975,59.62,11.04,60.633538574,131.76,62.22696,11.77953,63.3320762163,2.4669600000000003,0.7195300000000001,2.56975,59.76,11.06,60.774840189,131.71
2019-10-20 11:00:00,61.79456,9.90383,62.5831726126,1.62456,0.47383000000000003,1.69225,60.17,9.43,60.9044645326,131.85,61.81456,9.83383,62.5918847812,1.62456,0.47383000000000003,1.69225,60.19,9.36,60.9134279121,131.85,63.34456,10.91383,64.2778730736,1.62456,0.47383000000000003,1.69225,61.72,10.44,62.5967411292,131.85,63.46456,10.93383,64.3995265081,1.62456,0.47383000000000003,1.69225,61.84,10.46,62.7183960254,131.85
2019-10-20 11:30:00,62.54904,9.98222,63.3405645779,2.09904,0.6122200000000001,2.1865,60.45,9.37,61.1718840645,131.85,62.55904,9.90222,63.3378831873,2.09904,0.6122200000000001,2.1865,60.46,9.29,61.1695651448,131.85,64.09904,10.98222,65.0330384116,2.09904,0.6122200000000001,2.1865,62.0,10.37,62.8612511807,131.85,64.21904,10.99222,65.1530045282,2.09904,0.6122200000000001,2.1865,62.12,10.38,62.9812575295,131.85
2019-10-20 12:00:00,63.23744,9.84967,63.9999204442,1.74744,0.5096700000000001,1.8202500000000001,61.49,9.34,62.1953028773,131.85,63.24744,9.76967,63.9975399407,1.74744,0.5096700000000001,1.8202500000000001,61.5,9.26,62.1932279272,131.85,64.82744,10.85967,65.7307341315,1.74744,0.5096700000000001,1.8202500000000001,63.08,10.35,63.9234612642,131.85,64.92744,10.86967,65.8310123791,1.74744,0.5096700000000001,1.8202500000000001,63.18,10.36,64.0237612141,131.85
2019-10-20 12:30:00,64.01928,9.85229,64.7729560076,2.33928,0.6822900000000001,2.43675,61.68,9.17,62.3579289265,131.85,64.01928,9.77229,64.7608358776,2.33928,0.6822900000000001,2.43675,61.68,9.09,62.3462148009,131.62,65.59928,10.85229,66.490884599,2.33928,0.6822900000000001,2.43675,63.26,10.17,64.0722755956,131.85,65.70928,10.85229,66.5994119821,2.33928,0.6822900000000001,2.43675,63.37,10.17,64.1808834467,131.64
2019-10-20 13:00:00,63.70352,10.22936,64.5195959876,2.84352,0.8293600000000001,2.9619999999999997,60.86,9.4,61.5816498642,132.9,63.71352,10.18936,64.5231407171,2.84352,0.8293600000000001,2.9619999999999997,60.87,9.36,61.5854406496,132.82,65.29352,11.27936,66.260604555,2.84352,0.8293600000000001,2.9619999999999997,62.45,10.45,63.3182832995,132.9,65.39352,11.26936,66.3574482089,2.84352,0.8293600000000001,2.9619999999999997,62.55,10.44,63.4152670892,132.72
2019-10-20 13:30:00,62.9244,10.87045,63.8564546351,3.4644,1.01045,3.60875,59.46,9.86,60.2719769047,132.9,62.9244,10.83045,63.8496574976,3.4644,1.01045,3.60875,59.46,9.82,60.2654461528,132.9,64.4644,11.94045,65.5609122386,3.4644,1.01045,3.60875,61.0,10.93,61.9714845715,132.9,64.5744,11.92045,65.6654419277,3.4644,1.01045,3.60875,61.11,10.91,62.076245054,132.9
2019-10-20 14:00:00,63.0076,10.93055,63.9486870941,2.6076,0.7605500000000001,2.71625,60.4,10.17,61.2502155098,133.54,63.0176,10.88055,63.950013902,2.6076,0.7605500000000001,2.71625,60.41,10.12,61.251795892,133.45,64.5976,12.01055,65.704666783,2.6076,0.7605500000000001,2.71625,61.99,11.25,63.0025602654,133.65,64.6876,11.99055,65.7895043534,2.6076,0.7605500000000001,2.71625,62.08,11.23,63.087552655,133.47
2019-10-20 14:30:00,62.18664,10.95152,63.14359813,1.85664,0.54152,1.9340000000000002,60.33,10.41,61.2215403269,133.96,62.17664,10.90152,63.1250956435,1.85664,0.54152,1.9340000000000002,60.32,10.36,61.2032025306,133.45,63.77664,12.02152,64.8997438577,1.85664,0.54152,1.9340000000000002,61.92,11.48,62.9752078202,133.93,63.87664,12.00152,64.9943199057,1.85664,0.54152,1.9340000000000002,62.02,11.46,63.0698977326,133.63
2019-10-20 15:00:00,62.32016,10.82588,63.2534743726,1.22016,0.35588000000000003,1.271,61.1,10.47,61.9905710572,133.96,62.29016,10.77588,63.2153748909,1.22016,0.35588000000000003,1.271,61.07,10.42,61.9525729893,133.96,63.92016,11.92588,65.0231763927,1.22016,0.35588000000000003,1.271,62.7,11.57,63.7585672675,133.93,63.99016,11.89588,65.0865004267,1.22016,0.35588000000000003,1.271,62.77,11.54,63.8219750556,133.96
2019-10-20 15:30:00,62.69912,10.80266,63.622929136,0.9691200000000001,0.28266,1.0095,61.73,10.52,62.6199912169,133.96,62.67912,10.74266,63.5930564437,0.9691200000000001,0.28266,1.0095,61.71,10.46,62.5902204821,133.96,64.32912,11.88266,65.4173775739,0.9691200000000001,0.28266,1.0095,63.36,11.6,64.4131166767,133.93,64.40912,11.86266,65.4924227789,0.9691200000000001,0.28266,1.0095,63.44,11.58,64.4882159778,133.96
2019-10-20 16:00:00,63.79576,10.82793,64.7081375258,0.81576,0.23793000000000003,0.8497500000000001,62.98,10.59,63.8641409556,133.96,63.78576,10.77793,64.6899293079,0.81576,0.23793000000000003,0.8497500000000001,62.97,10.54,63.8460061398,133.5,65.42576,11.91793,66.5023843713,0.81576,0.23793000000000003,0.8497500000000001,64.61,11.68,65.6572501709,133.93,65.52576,11.88793,66.5954060222,0.81576,0.23793000000000003,0.8497500000000001,64.71,11.65,65.7503353604,133.59
2019-10-20 16:30:00,65.30344,10.46517,66.1366695485,0.7034400000000001,0.20517000000000002,0.73275,64.6,10.26,65.4096904136,132.9,65.30344,10.41517,66.1287762019,0.7034400000000001,0.20517000000000002,0.73275,64.6,10.21,65.4018661813,132.9,66.96344,11.53517,67.94970525,0.7034400000000001,0.20517000000000002,0.73275,66.26,11.33,67.2216966462,132.9,67.06344,11.51517,68.0448684675,0.7034400000000001,0.20517000000000002,0.73275,66.36,11.31,67.3169050091,132.9
2019-10-20 17:00:00,67.0252,10.20985,67.7983662935,0.6852,0.19985000000000003,0.7137500000000001,66.34,10.01,67.0909509547,132.74,67.0352,10.13985,67.7977477285,0.6852,0.19985000000000003,0.7137500000000001,66.35,9.94,67.0904322538,132.54,68.6852,11.26985,69.603636529,0.6852,0.19985000000000003,0.7137500000000001,68.0,11.07,68.8951732707,132.9,68.8252,11.23985,69.7369513462,0.6852,0.19985000000000003,0.7137500000000001,68.14,11.04,69.0285535123,132.51
2019-10-20 17:30:00,67.72744,10.14467,68.4829939354,0.66744,0.19467,0.69525,67.06,9.95,67.7941450274,131.48,67.76744,10.09467,68.5151682955,0.66744,0.19467,0.69525,67.1,9.9,67.8263960417,131.47,69.38744,11.19467,70.2846887036,0.66744,0.19467,0.69525,68.72,11.0,69.5948158989,131.51,69.55744,11.17467,70.4493485347,0.66744,0.19467,0.69525,68.89,10.98,69.7595333987,131.48
2019-10-20 18:00:00,68.78192,9.88431,69.4885033877,0.63192,0.18431,0.65825,68.15,9.7,68.8368542279,131.88,68.81192,9.82431,69.5096928569,0.63192,0.18431,0.65825,68.18,9.64,68.8581295128,131.73,70.46192,10.94431,71.3068025609,0.63192,0.18431,0.65825,69.83,10.76,70.6541329294,132.02,70.61192,10.90431,71.4489133764,0.63192,0.18431,0.65825,69.98,10.72,70.7963191134,131.72
2019-10-20 18:30:00,70.19752,9.19011,70.7965390112,0.6175200000000001,0.18011000000000002,0.6432500000000001,69.58,9.01,70.1609328615,131.88,70.22752,9.12011,70.817236403,0.6175200000000001,0.18011000000000002,0.6432500000000001,69.61,8.94,70.1817333784,131.85,71.92752,10.24011,72.6527906289,0.6175200000000001,0.18011000000000002,0.6432500000000001,71.31,10.06,72.0161072261,131.87,72.06752,10.19011,72.7843786864,0.6175200000000001,0.18011000000000002,0.6432500000000001,71.45,10.01,72.1477830567,131.85
2019-10-20 19:00:00,69.78344,9.29892,70.4002728077,0.6134400000000001,0.17892000000000002,0.639,69.17,9.12,69.7686412366,132.03,69.79344,9.22892,70.4009746481,0.6134400000000001,0.17892000000000002,0.639,69.18,9.05,69.7694410183,131.95,71.49344,10.34892,72.2385777006,0.6134400000000001,0.17892000000000002,0.639,70.88,10.17,71.6058887243,131.99,71.63344,10.30892,72.3714277723,0.6134400000000001,0.17892000000000002,0.639,71.02,10.13,71.7388130652,131.93
2019-10-20 19:30:00,68.04216,9.96563,68.7680835763,0.60216,0.17563,0.6272500000000001,67.44,9.79,68.1468832743,132.83,68.04216,9.89563,68.7579743053,0.60216,0.17563,0.6272500000000001,67.44,9.72,68.13686227,132.54,69.72216,11.03563,70.5901177543,0.60216,0.17563,0.6272500000000001,69.12,10.86,69.9679498056,132.9,69.85216,10.98563,70.7107369723,0.60216,0.17563,0.6272500000000001,69.25,10.81,70.0886481536,132.5
2019-10-20 20:00:00,65.55616,10.82388,66.4437091996,0.59616,0.17388,0.621,64.96,10.65,65.8272291685,132.83,65.54616,10.76388,66.4240935459,0.59616,0.17388,0.621,64.95,10.59,65.8076788832,132.77,67.21616,11.903880000000001,68.2621016685,0.59616,0.17388,0.621,66.62,11.73,67.644787678,132.9,67.30616,11.87388,68.3455060717,0.59616,0.17388,0.621,66.71,11.7,67.728237095,132.76
2019-10-20 20:30:00,63.53688,11.43409,64.5575211285,0.5968800000000001,0.17409000000000002,0.62175,62.94,11.26,63.9392774435,132.09,63.51688,11.35409,64.5237119566,0.5968800000000001,0.17409000000000002,0.62175,62.92,11.18,63.9055459252,132.09,65.16688,12.50409,66.3556667939,0.5968800000000001,0.17409000000000002,0.62175,64.57,12.33,65.7367005561,132.09,65.23688,12.48409,66.4206520238,0.5968800000000001,0.17409000000000002,0.62175,64.64,12.31,65.8017150232,132.09
2019-10-20 21:00:00,61.24496,12.03353,62.4159512438,0.59496,0.17353000000000002,0.61975,60.65,11.86,61.7987224787,132.09,61.23496,11.95353,62.3907621821,0.59496,0.17353000000000002,0.61975,60.64,11.78,61.7736027766,131.91,62.83496,13.10353,64.1867174473,0.59496,0.17353000000000002,0.61975,62.24,12.93,63.568879965,132.19,62.90496,13.12353,64.2593264224,0.59496,0.17353000000000002,0.61975,62.31,12.95,63.6414848978,131.91
2019-10-20 21:30:00,58.95176,12.58968,60.2810919742,0.58176,0.16968000000000003,0.606,58.37,12.42,59.6767400249,132.23,58.93176,12.50968,60.2448705734,0.58176,0.16968000000000003,0.606,58.35,12.34,59.6405742762,132.01,60.48176,13.64968,62.0028794235,0.58176,0.16968000000000003,0.606,59.9,13.48,61.3980488289,132.3,60.56176,13.66968,62.085319727,0.58176,0.16968000000000003,0.606,59.98,13.5,61.4804879616,132.07
2019-10-20 22:00:00,56.1112,13.1666,57.6352853814,0.5712,0.1666,0.595,55.54,13.0,57.0411395398,132.72,56.1212,13.0966,57.6290727064,0.5712,0.1666,0.595,55.55,12.93,57.0349664679,132.3,57.5812,14.2366,59.315051825,0.5712,0.1666,0.595,57.01,14.07,58.7205670954,132.79,57.6912,14.2666,59.4290369516,0.5712,0.1666,0.595,57.12,14.1,58.8345510733,132.51
2019-10-20 22:30:00,53.31752,13.84011,55.0845403336,0.6175200000000001,0.18011000000000002,0.6432500000000001,52.7,13.66,54.4415796979,132.99,53.34752,13.77011,55.0960417776,0.6175200000000001,0.18011000000000002,0.6432500000000001,52.73,13.59,54.4531082676,132.9,54.71752,14.94011,56.7204890825,0.6175200000000001,0.18011000000000002,0.6432500000000001,54.1,14.76,56.0773358854,133.04,54.83752,14.97011,56.844153553,0.6175200000000001,0.18011000000000002,0.6432500000000001,54.22,14.79,56.2010008808,132.92
2019-10-20 23:00:00,50.02352,14.60061,52.1107509595,0.6535200000000001,0.19061000000000003,0.6807500000000001,49.37,14.41,51.4300009722,133.96,50.04352,14.53061,52.1103878412,0.6535200000000001,0.19061000000000003,0.6807500000000001,49.39,14.34,51.4296383421,133.84,51.39352,15.71061,53.7412054625,0.6535200000000001,0.19061000000000003,0.6807500000000001,50.74,15.52,53.0605126247,133.96,51.48352,15.74061,53.8360440111,0.6535200000000001,0.19061000000000003,0.6807500000000001,50.83,15.55,53.155351565,133.95
2019-10-20 23:30:00,46.28024,15.59257,48.8363476692,0.66024,0.19257000000000002,0.6877500000000001,45.62,15.4,48.1491889859,133.84,46.33024,15.68257,48.9125151701,0.66024,0.19257000000000002,0.6877500000000001,45.67,15.49,48.2253978729,133.71,47.54024,16.41257,50.2936066838,0.66024,0.19257000000000002,0.6877500000000001,46.88,16.22,49.6066810017,133.82,47.68024,16.60257,50.4881235249,0.66024,0.19257000000000002,0.6877500000000001,47.02,16.41,49.8012901439,133.82
2019-10-21 00:00:00,43.77128,15.73579,46.5138693269,0.6712800000000001,0.19579000000000002,0.69925,43.1,15.54,45.8159535533,132.8,43.811280000000004,15.66579,46.5278973473,0.6712800000000001,0.19579000000000002,0.69925,43.14,15.47,45.8299083569,132.65,44.99128,16.82579,48.0345967524,0.6712800000000001,0.19579000000000002,0.69925,44.32,16.63,47.3372929095,132.9,45.12128,16.86579,48.1703724416,0.6712800000000001,0.19579000000000002,0.69925,44.45,16.67,47.4730597287,132.83
2019-10-21 00:30:00,41.90336,16.08348,44.8839604781,0.6633600000000001,0.19348,0.6910000000000001,41.24,15.89,44.1953583536,132.9,41.95336,16.01348,44.9056339116,0.6633600000000001,0.19348,0.6910000000000001,41.29,15.82,44.2169254924,132.9,43.08336,17.17348,46.3799991828,0.6633600000000001,0.19348,0.6910000000000001,42.42,16.98,45.6921962703,132.9,43.21336,17.22348,46.5192728426,0.6633600000000001,0.19348,0.6910000000000001,42.55,17.03,45.831467356,132.83
2019-10-21 01:00:00,40.91096,16.01278,43.9330828812,0.6609600000000001,0.19278,0.6885,40.25,15.82,43.2473687061,132.9,40.98096,15.94278,43.9728474931,0.6609600000000001,0.19278,0.6885,40.32,15.75,43.2870061335,132.9,42.06096,17.10278,45.4051697481,0.6609600000000001,0.19278,0.6885,41.4,16.91,44.720332065,132.9,42.22096,17.15278,45.57222098,0.6609600000000001,0.19278,0.6885,41.56,16.96,44.8873612501,132.83
2019-10-21 01:30:00,41.1328,16.2004,44.2081462629,0.6528,0.1904,0.68,40.48,16.01,43.5310291631,132.9,41.2028,16.1304,44.2477178169,0.6528,0.1904,0.68,40.55,15.94,43.5704727998,132.9,42.2928,17.3004,45.694472007,0.6528,0.1904,0.68,41.64,17.11,45.0182374155,132.9,42.4528,17.3404,45.8577114562,0.6528,0.1904,0.68,41.8,17.15,45.1814397734,132.83
2019-10-21 02:00:00,42.54192,15.67306,45.3371786402,0.6619200000000001,0.19306,0.6895,41.88,15.48,44.6493538587,131.85,42.60192,15.61306,45.3728027595,0.6619200000000001,0.19306,0.6895,41.94,15.42,44.6848967773,131.85,43.71192,16.75306,46.8123591528,0.6619200000000001,0.19306,0.6895,43.05,16.56,46.1252219507,131.87,43.86192,16.80306,46.9703188349,0.6619200000000001,0.19306,0.6895,43.2,16.61,46.2831729682,131.86
2019-10-21 02:30:00,42.85696,15.86453,45.6990408276,0.6669600000000001,0.19453,0.6947500000000001,42.19,15.67,45.0060551482,132.69,42.90696,15.78453,45.7182524137,0.6669600000000001,0.19453,0.6947500000000001,42.24,15.59,45.0251674067,132.69,44.04696,16.94453,47.1937684675,0.6669600000000001,0.19453,0.6947500000000001,43.38,16.75,46.5014720197,132.73,44.19696,16.98453,47.3481312468,0.6669600000000001,0.19453,0.6947500000000001,43.53,16.79,46.6558142143,132.76
2019-10-21 03:00:00,43.04744,15.37467,45.710639551,0.66744,0.19467,0.69525,42.38,15.18,45.016628039,132.9,43.09744,15.31467,45.7376043509,0.66744,0.19467,0.69525,42.43,15.12,45.0435267269,132.9,44.26744,16.46467,47.230197992,0.66744,0.19467,0.69525,43.6,16.27,46.5367908219,132.9,44.38744,16.50467,47.3566147604,0.66744,0.19467,0.69525,43.72,16.31,46.6632028476,132.9
2019-10-21 03:30:00,42.60856,15.37208,45.2966911463,0.65856,0.19208000000000003,0.686,41.95,15.18,44.6120488209,132.9,42.64856,15.30208,45.31063145,0.65856,0.19208000000000003,0.686,41.99,15.11,44.6259139962,132.9,43.80856,16.45208,46.7959492435,0.65856,0.19208000000000003,0.686,43.15,16.26,46.1119301266,132.9,43.94856,16.49208,46.9410761359,0.65856,0.19208000000000003,0.686,43.29,16.3,46.2570437879,132.9
2019-10-21 04:00:00,42.21992,14.99956,44.8052278758,0.64992,0.18956,0.677,41.57,14.81,44.1293666395,132.9,42.26992,14.92956,44.8289850275,0.64992,0.18956,0.677,41.62,14.74,44.1530519896,132.9,43.41992,16.06956,46.2981663935,0.64992,0.18956,0.677,42.77,15.88,45.6228813207,132.9,43.54992,16.11956,46.4374390616,0.64992,0.18956,0.677,42.9,15.93,45.7621557622,132.9
2019-10-21 04:30:00,42.50448,14.75089,44.9913277851,0.6544800000000001,0.19089,0.6817500000000001,41.85,14.56,44.3104513631,132.9,42.53448,14.69089,45.0000470873,0.6544800000000001,0.19089,0.6817500000000001,41.88,14.5,44.3191200274,132.9,43.69448,15.82089,46.4705083129,0.6544800000000001,0.19089,0.6817500000000001,43.04,15.63,45.7901572393,132.9,43.82448,15.87089,46.6097650355,0.6544800000000001,0.19089,0.6817500000000001,43.17,15.68,45.9294164997,132.9
2019-10-21 05:00:00,42.7776,14.6418,45.213995278,0.6576000000000001,0.1918,0.685,42.12,14.45,44.5297305179,132.82,42.8376,14.5718,45.2481748693,0.6576000000000001,0.1918,0.685,42.18,14.38,44.563850821,132.32,43.9776,15.7018,46.6966361208,0.6576000000000001,0.1918,0.685,43.32,15.51,46.0128514657,132.81,44.1176,15.7418,46.8419352397,0.6576000000000001,0.1918,0.685,43.46,15.55,46.1581422936,132.78
2019-10-21 05:30:00,44.85072,13.85271,46.9412894887,0.6607200000000001,0.19271000000000002,0.68825,44.19,13.66,46.2531263808,131.92,44.90072,13.79271,46.9714115783,0.6607200000000001,0.19271000000000002,0.68825,44.24,13.6,46.283232385,131.85,46.08072,14.90271,48.4306052106,0.6607200000000001,0.19271000000000002,0.68825,45.42,14.71,47.7426486488,131.9,46.23072,14.94271,48.5856362916,0.6607200000000001,0.19271000000000002,0.68825,45.57,14.75,47.8976763528,131.85
2019-10-21 06:00:00,47.6596,12.7153,49.3266289772,0.6696000000000001,0.1953,0.6975,46.99,12.52,48.6293172891,131.84,47.6896,12.6453,49.337628239,0.6696000000000001,0.1953,0.6975,47.02,12.45,48.6403423097,131.85,48.9696,13.7253,50.8567162158,0.6696000000000001,0.1953,0.6975,48.3,13.53,50.1592553772,131.9,49.0796,13.7853,50.9788351402,0.6696000000000001,0.1953,0.6975,48.41,13.59,50.2813703075,131.85
2019-10-21 06:30:00,55.4648,9.3564,56.2484334004,0.6048,0.1764,0.63,54.86,9.18,55.6227651236,130.77,55.4948,9.3064,56.2697246128,0.6048,0.1764,0.63,54.89,9.13,55.6441281718,130.69,56.894800000000004,10.3064,57.8207587982,0.6048,0.1764,0.63,56.29,10.13,57.1942392204,130.81,57.0448,10.3264,57.9719220313,0.6048,0.1764,0.63,56.44,10.15,57.3454104528,130.68
2019-10-21 07:00:00,62.2192,7.15185,62.6288895564,0.5892000000000001,0.17185,0.61375,61.63,6.98,62.0240058365,131.06,62.2192,7.09185,62.6220662791,0.5892000000000001,0.17185,0.61375,61.63,6.92,62.0172822687,130.98,63.8092,8.11185,64.3227495919,0.5892000000000001,0.17185,0.61375,63.22,7.94,63.7166540239,131.06,63.9292,8.08185,64.4380238063,0.5892000000000001,0.17185,0.61375,63.34,7.91,63.8319958955,130.99
2019-10-21 07:30:00,69.33176,4.68968,69.4901866683,0.58176,0.16968000000000003,0.606,68.75,4.52,68.8984245103,130.94,69.26176,4.60968,69.4149879205,0.58176,0.16968000000000003,0.606,68.68,4.44,68.8233681245,130.73,71.09176,5.6296800000000005,71.3143157914,0.58176,0.16968000000000003,0.606,70.51,5.46,70.7210838435,130.94,71.14176,5.55968,71.3586719159,0.58176,0.16968000000000003,0.606,70.56,5.39,70.7655686051,130.63
2019-10-21 08:00:00,72.81432,3.57751,72.9021520592,0.57432,0.16751000000000002,0.5982500000000001,72.24,3.41,72.320437637,132.9,72.74432,3.53751,72.8302826389,0.57432,0.16751000000000002,0.5982500000000001,72.17,3.37,72.2486387415,132.9,74.67432,4.50751,74.8102380284,0.57432,0.16751000000000002,0.5982500000000001,74.1,4.34,74.2269870061,132.9,74.70432,4.45751,74.8371887638,0.57432,0.16751000000000002,0.5982500000000001,74.13,4.29,74.2540301937,132.84
2019-10-21 08:30:00,73.22904,3.17597,73.2978791287,0.5690400000000001,0.16597,0.59275,72.66,3.01,72.7223191324,132.9,73.11904,3.12597,73.1858299055,0.5690400000000001,0.16597,0.59275,72.55,2.96,72.6103580765,132.9,75.10904,4.09597,75.2206411829,0.5690400000000001,0.16597,0.59275,74.54,3.93,74.6435295253,132.9,75.09904,4.04597,75.2079495942,0.5690400000000001,0.16597,0.59275,74.53,3.88,74.6309272353,132.54
2019-10-21 09:00:00,73.20584,2.59962,73.2519831421,0.61584,0.17962,0.6415000000000001,72.59,2.42,72.6303276875,132.44,73.05584,2.54962,73.1003168273,0.61584,0.17962,0.6415000000000001,72.44,2.37,72.4787589574,132.39,75.09584,3.50962,75.1778066842,0.61584,0.17962,0.6415000000000001,74.48,3.33,74.5544049671,132.44,75.05584,3.44962,75.1350716793,0.61584,0.17962,0.6415000000000001,74.44,3.27,74.5117876581,132.21
2019-10-21 09:30:00,74.1708,2.1619,74.2023003973,0.7608,0.22190000000000001,0.7925000000000001,73.41,1.94,73.4356296358,131.85,74.0308,2.1219,74.0612031245,0.7608,0.22190000000000001,0.7925000000000001,73.27,1.9,73.294630772,131.85,76.0908,3.0619,76.1523806342,0.7608,0.22190000000000001,0.7925000000000001,75.33,2.84,75.3835161027,131.85,76.0408,3.0119,76.1004257955,0.7608,0.22190000000000001,0.7925000000000001,75.28,2.79,75.3316832415,131.85
2019-10-21 10:00:00,74.7064,1.8702,74.7298056267,0.9264,0.2702,0.965,73.78,1.6,73.7973468358,131.85,74.5664,1.8202,74.5886126497,0.9264,0.2702,0.965,73.64,1.55,73.6563106597,131.7,76.6364,2.7602,76.686090714,0.9264,0.2702,0.965,75.71,2.49,75.7509353078,131.85,76.5764,2.6902,76.6236400401,0.9264,0.2702,0.965,75.65,2.42,75.6886973068,131.28
2019-10-21 10:30:00,74.11632,2.41101,74.1555248081,1.06632,0.31101,1.11075,73.05,2.1,73.0801785712,131.85,73.95632,2.3610100000000003,73.9939972982,1.06632,0.31101,1.11075,72.89,2.05,72.9188219872,131.85,76.03632,3.31101,76.108375008,1.06632,0.31101,1.11075,74.97,3.0,75.03,131.85,75.95632,3.26101,76.0262897567,1.06632,0.31101,1.11075,74.89,2.95,74.9480793616,131.49
2019-10-21 11:00:00,73.50528,2.21404,73.538616801,1.38528,0.40404,1.443,72.12,1.81,72.1427092643,131.11,73.34528,2.16404,73.377197871,1.38528,0.40404,1.443,71.96,1.76,71.9815198506,130.82,75.41528,3.09404,75.4787224388,1.38528,0.40404,1.443,74.03,2.69,74.0788566326,131.31,75.32528,3.04404,75.3867626749,1.38528,0.40404,1.443,73.94,2.64,73.9871150945,130.79
2019-10-21 11:30:00,73.4728,2.12165,73.5034267131,1.5828,0.46165000000000006,1.6487500000000002,71.89,1.6600000000000001,71.9091628376,131.85,73.2928,2.09165,73.3226399659,1.5828,0.46165000000000006,1.6487500000000002,71.71,1.63,71.728522918,131.68,75.3728,3.02165,75.4333437451,1.5828,0.46165000000000006,1.6487500000000002,73.79,2.56,73.8343937471,131.85,75.2928,2.96165,75.3510258893,1.5828,0.46165000000000006,1.6487500000000002,73.71,2.5,73.7523836903,130.96
2019-10-21 12:00:00,73.21784,2.22187,73.2515446974,1.85784,0.5418700000000001,1.93525,71.36,1.6800000000000002,71.3797730453,131.69,73.04784,2.17187,73.0801200599,1.85784,0.5418700000000001,1.93525,71.19,1.63,71.2086581814,131.68,75.13784,3.11187,75.2022521921,1.85784,0.5418700000000001,1.93525,73.28,2.5700000000000003,73.3250523355,131.71,75.01784,3.05187,75.0798923065,1.85784,0.5418700000000001,1.93525,73.16,2.51,73.2030443356,131.61
2019-10-21 12:30:00,72.72176,2.64468,72.7698337898,2.14176,0.62468,2.231,70.58,2.02,70.6089002888,131.85,72.57176,2.5946800000000003,72.6181293741,2.14176,0.62468,2.231,70.43,1.97,70.4575460827,131.85,74.58176,3.53468,74.6654731948,2.14176,0.62468,2.231,72.44,2.91,72.4984255001,131.85,74.52176,3.48468,74.6031883246,2.14176,0.62468,2.231,72.38,2.86,72.4364825209,131.85
2019-10-21 13:00:00,71.01144,3.45542,71.0954607429,3.24144,0.94542,3.3765,67.77,2.51,67.8164655523,132.07,70.87144,3.40542,70.9532091808,3.24144,0.94542,3.3765,67.63,2.46,67.6747257106,131.98,72.84144,4.36542,72.9721335377,3.24144,0.94542,3.3765,69.6,3.42,69.6839752023,132.09,72.76144,4.32542,72.8898923655,3.24144,0.94542,3.3765,69.52,3.38,69.6021177839,131.97
2019-10-21 13:30:00,70.08,3.75125,70.1803268485,2.85,0.83125,2.96875,67.23,2.92,67.2933822898,132.61,69.96,3.72125,70.0588988035,2.85,0.83125,2.96875,67.11,2.89,67.172198118,132.34,71.87,4.68125,72.0222951701,2.85,0.83125,2.96875,69.02,3.85,69.1272948986,132.74,71.83,4.63125,71.9791454281,2.85,0.83125,2.96875,68.98,3.8,69.08458873,132.25
2019-10-21 14:00:00,70.43208,3.54519,70.5212469066,1.73208,0.50519,1.8042500000000001,68.7,3.04,68.7672276597,132.9,70.29208,3.50519,70.3794207682,1.73208,0.50519,1.8042500000000001,68.56,3.0,68.6256045511,132.45,72.25208,4.45519,72.3893070989,1.73208,0.50519,1.8042500000000001,70.52,3.95,70.630538013,132.9,72.21208,4.42519,72.3475417997,1.73208,0.50519,1.8042500000000001,70.48,3.92,70.5889283103,132.44
2019-10-21 14:30:00,71.11744,3.47342,71.202211473,1.65744,0.48342,1.7265000000000001,69.46,2.99,69.5243245203,132.79,71.02744,3.44342,71.1108597491,1.65744,0.48342,1.7265000000000001,69.37,2.96,69.4331224993,132.45,72.94744,4.38342,73.0790214319,1.65744,0.48342,1.7265000000000001,71.29,3.9,71.3965972579,132.8,72.93744,4.34342,73.0666507447,1.65744,0.48342,1.7265000000000001,71.28,3.86,71.38443808,132.44
2019-10-21 15:00:00,71.22384,3.28112,71.2993768051,1.44384,0.42112000000000005,1.504,69.78,2.86,69.8385853236,132.18,71.12384,3.24112,71.1976507702,1.44384,0.42112000000000005,1.504,69.68,2.8200000000000003,69.7370403731,131.89,73.04384,4.19112,73.1639805423,1.44384,0.42112000000000005,1.504,71.6,3.77,71.6991833984,132.32,73.03384,4.16112,73.1522843444,1.44384,0.42112000000000005,1.504,71.59,3.74,71.6876258499,131.85
2019-10-21 15:30:00,70.74512,3.60941,70.8371360542,1.09512,0.31941,1.14075,69.65,3.29,69.7276602218,132.18,70.66512,3.58941,70.7562226858,1.09512,0.31941,1.14075,69.57,3.27,69.6468075363,131.89,72.55512,4.52941,72.6963616226,1.09512,0.31941,1.14075,71.46,4.21,71.5839067109,132.45,72.56512,4.49941,72.7044794422,1.09512,0.31941,1.14075,71.47,4.18,71.5921315509,131.85
2019-10-21 16:00:00,73.0544,3.0717,73.1189489821,1.0344,0.3017,1.0775,72.02,2.77,72.0732495452,131.97,72.9744,3.0317,73.0373483928,1.0344,0.3017,1.0775,71.94,2.73,71.9917807809,131.89,74.8944,3.9717000000000002,74.9996370141,1.0344,0.3017,1.0775,73.86,3.67,73.9511223715,132.11,74.9344,3.9317,75.0374744261,1.0344,0.3017,1.0775,73.9,3.63,73.9890998729,131.85
2019-10-21 16:30:00,75.30544,3.01992,75.3659685163,0.92544,0.26992000000000005,0.964,74.38,2.75,74.4308195575,132.48,75.20544,2.96992,75.2640593537,0.92544,0.26992000000000005,0.964,74.28,2.7,74.3290548843,132.23,77.21544,3.92992,77.3153829817,0.92544,0.26992000000000005,0.964,76.29,3.66,76.3777434859,132.54,77.22544,3.8799200000000003,77.3228450227,0.92544,0.26992000000000005,0.964,76.3,3.61,76.38535265350001,132.16
2019-10-21 17:00:00,77.112,3.16975,77.177120049,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.29,2.93,76.3462441774,132.04,77.032,3.12975,77.0955534325,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.21,2.89,76.2647769288,131.85,79.022,4.07975,79.1272446384,0.8220000000000001,0.23975000000000002,0.8562500000000001,78.2,3.84,78.2942245635,132.16,79.062,4.02975,79.1646305433,0.8220000000000001,0.23975000000000002,0.8562500000000001,78.24,3.79,78.3317413313,131.85
2019-10-21 17:30:00,78.24904,3.28097,78.3177950728,0.6890400000000001,0.20097,0.7177500000000001,77.56,3.08,77.6211311435,131.85,78.19904,3.24097,78.2661724084,0.6890400000000001,0.20097,0.7177500000000001,77.51,3.04,77.5695926249,131.85,80.16904,4.19097,80.2785102257,0.6890400000000001,0.20097,0.7177500000000001,79.48,3.99,79.58008859,131.85,80.23904,4.15097,80.3463383862,0.6890400000000001,0.20097,0.7177500000000001,79.55,3.95,79.6480068803,131.85
2019-10-21 18:00:00,79.46728,2.93129,79.521324509,0.58728,0.17129000000000003,0.61175,78.88,2.76,78.9282712341,131.72,79.41728,2.89129,79.4698931701,0.58728,0.17129000000000003,0.61175,78.83,2.7199999999999998,78.8769123381,131.54,81.37728,3.83129,81.4674197656,0.58728,0.17129000000000003,0.61175,80.79,3.66,80.8728613318,131.73,81.47728,3.79129,81.5654402064,0.58728,0.17129000000000003,0.61175,80.89,3.62,80.970960844,131.38
2019-10-21 18:30:00,81.9724,2.34695,82.0059908547,0.5724,0.16695000000000002,0.5962500000000001,81.4,2.18,81.4291864137,131.26,81.9024,2.30695,81.9348835604,0.5724,0.16695000000000002,0.5962500000000001,81.33,2.14,81.3581495611,131.05,83.9624,3.23695,84.0247728891,0.5724,0.16695000000000002,0.5962500000000001,83.39,3.07,83.4464918376,131.26,84.0424,3.17695,84.1024257026,0.5724,0.16695000000000002,0.5962500000000001,83.47,3.01,83.5242539625,130.96
2019-10-21 19:00:00,82.16504,2.62772,82.2070478159,0.57504,0.16772,0.599,81.59,2.46,81.6270770027,131.26,82.11504,2.59772,82.1561193302,0.57504,0.16772,0.599,81.54,2.43,81.5762005735,131.2,84.15504,3.51772,84.2285290825,0.57504,0.16772,0.599,83.58,3.35,83.6471093344,131.38,84.23504,3.47772,84.3067998456,0.57504,0.16772,0.599,83.66,3.31,83.7254543135,131.12
2019-10-21 19:30:00,80.53904,3.31597,80.6072739966,0.5690400000000001,0.16597,0.59275,79.97,3.15,80.0320148441,132.19,80.45904,3.2659700000000003,80.5252983711,0.5690400000000001,0.16597,0.59275,79.89,3.1,79.9501225765,131.95,82.50904,4.20597,82.616171936,0.5690400000000001,0.16597,0.59275,81.94,4.04,82.0395343722,132.24,82.55904,4.17597,82.6645861972,0.5690400000000001,0.16597,0.59275,81.99,4.01,82.0880027775,131.92
2019-10-21 20:00:00,78.0752,3.93485,78.1742918072,0.5652,0.16485000000000002,0.58875,77.51,3.77,77.6016301375,131.28,78.0052,3.87485,78.1013808429,0.5652,0.16485000000000002,0.58875,77.44,3.71,77.5288185129,131.01,79.9952,4.85485,80.1423832411,0.5652,0.16485000000000002,0.58875,79.43,4.69,79.5683416944,131.43,80.0452,4.79485,80.1886814305,0.5652,0.16485000000000002,0.58875,79.48,4.63,79.6147429814,130.96
2019-10-21 20:30:00,76.02608,7.98219,76.4439676977,0.55608,0.16219,0.57925,75.47,7.82,75.8740621029,131.52,76.00608,8.05219,76.4314199839,0.55608,0.16219,0.57925,75.45,7.89,75.8614170709,131.41,76.89608,7.35219,77.2467592664,0.55608,0.16219,0.57925,76.34,7.19,76.6778436056,131.55,77.97608,8.88219,78.480330984,0.55608,0.16219,0.57925,77.42,8.72,77.909529584,131.41
2019-10-21 21:00:00,73.00752,9.82386,73.665502115,0.52752,0.15386000000000002,0.5495,72.48,9.67,73.1222216566,132.78,73.01752,9.75386,73.6661116922,0.52752,0.15386000000000002,0.5495,72.49,9.6,73.1229109103,132.71,73.66752,7.14386,74.0130950484,0.52752,0.15386000000000002,0.5495,73.14,6.99,73.4732584006,132.77,74.92752,10.853860000000001,75.7095735707,0.52752,0.15386000000000002,0.5495,74.4,10.7,75.1654841001,132.68
2019-10-21 21:30:00,70.0668,10.9749,70.9211173928,0.4968,0.1449,0.5175000000000001,69.57,10.83,70.407910067,132.9,70.1268,10.9149,70.9711428698,0.4968,0.1449,0.5175000000000001,69.63,10.77,70.4580002555,132.71,70.7268,6.0649,70.986359607,0.4968,0.1449,0.5175000000000001,70.23,5.92,70.4790699428,132.9,71.9468,12.0349,72.9464245063,0.4968,0.1449,0.5175000000000001,71.45,11.89,72.4325520743,132.87
2019-10-21 22:00:00,65.99776,12.28518,67.131438035,0.49776000000000004,0.14518,0.5185000000000001,65.5,12.14,66.6155357255,132.9,66.04776,12.23518,67.1714688737,0.49776000000000004,0.14518,0.5185000000000001,65.55,12.09,66.6556119168,132.85,66.61776,4.65518,66.780211502,0.49776000000000004,0.14518,0.5185000000000001,66.12,4.51,66.2736335204,132.9,67.78776,13.36518,69.0927524582,0.49776000000000004,0.14518,0.5185000000000001,67.29,13.22,68.57632609,132.87
2019-10-21 22:30:00,61.5268,13.6449,63.0216662288,0.4968,0.1449,0.5175000000000001,61.03,13.5,62.5052869764,132.76,61.5968,13.594899999999999,63.0792127111,0.4968,0.1449,0.5175000000000001,61.1,13.45,62.5628683805,132.73,62.1368,3.3449,62.2267649027,0.4968,0.1449,0.5175000000000001,61.64,3.2,61.7230070557,132.76,63.2368,14.7649,64.9376250432,0.4968,0.1449,0.5175000000000001,62.74,14.62,64.4208972306,132.76
2019-10-21 23:00:00,57.57824,14.46532,59.3674928239,0.49824,0.14532,0.519,57.08,14.32,58.8488640502,133.04,57.65824,14.44532,59.4402213135,0.49824,0.14532,0.519,57.16,14.3,58.921605545,132.96,58.20824,2.56532,58.26474123,0.49824,0.14532,0.519,57.71,2.42,57.7607176202,133.05,59.22824,15.62532,61.2546736062,0.49824,0.14532,0.519,58.73,15.48,60.7358485575,133.06
2019-10-21 23:30:00,53.2192,15.3756,55.3957789367,0.49920000000000003,0.1456,0.52,52.72,15.23,54.8757806323,133.04,53.2692,15.3256,55.4299709904,0.49920000000000003,0.1456,0.52,52.77,15.18,54.9099745037,132.96,53.8692,1.7056,53.8961944853,0.49920000000000003,0.1456,0.52,53.37,1.56,53.3927944577,133.05,54.7492,16.5456,57.1946831445,0.49920000000000003,0.1456,0.52,54.25,16.4,56.6747077628,133.06
2019-10-22 00:00:00,50.31824,15.75532,52.7271788075,0.49824,0.14532,0.519,49.82,15.61,52.2082799947,131.85,50.38824,15.69532,52.7761101276,0.49824,0.14532,0.519,49.89,15.55,52.2571966336,131.85,50.94824,1.10532,50.9602285258,0.49824,0.14532,0.519,50.45,0.96,50.4591329692,131.85,51.79824,16.92532,54.4933401821,0.49824,0.14532,0.519,51.3,16.78,53.9746088453,131.85
2019-10-22 00:30:00,48.62896,15.81553,51.1361588298,0.49896,0.14553000000000002,0.51975,48.13,15.67,50.6166553616,131.85,48.72896,15.77553,51.2189309676,0.49896,0.14553000000000002,0.51975,48.23,15.63,50.6994063082,131.85,49.21896,0.9155300000000001,49.2274742259,0.49896,0.14553000000000002,0.51975,48.72,0.77,48.7260843902,131.85,50.08896,16.98553,52.8905676209,0.49896,0.14553000000000002,0.51975,49.59,16.84,52.371306075,131.85
2019-10-22 01:00:00,47.6092,16.1556,50.2756336211,0.49920000000000003,0.1456,0.52,47.11,16.01,49.7561272609,131.73,47.7392,16.1056,50.382750699,0.49920000000000003,0.1456,0.52,47.24,15.96,49.8632048709,131.54,48.1892,0.5256000000000001,48.1920662765,0.49920000000000003,0.1456,0.52,47.69,0.38,47.6915139202,131.85,49.0692,17.3356,52.0414201958,0.49920000000000003,0.1456,0.52,48.57,17.19,51.5222379172,131.85
2019-10-22 01:30:00,48.86848,15.78539,51.3547161901,0.49848000000000003,0.14539000000000002,0.51925,48.37,15.64,50.8356813665,131.85,48.98848,15.73539,51.4536069791,0.49848000000000003,0.14539000000000002,0.51925,48.49,15.59,50.9345481967,131.8,49.43848,0.9653900000000001,49.4479047338,0.49848000000000003,0.14539000000000002,0.51925,48.94,0.8200000000000001,48.9468691542,131.85,50.33848,16.94539,53.1141112226,0.49848000000000003,0.14539000000000002,0.51925,49.84,16.8,52.5953001703,131.85
2019-10-22 02:00:00,50.62424,15.66707,52.9931199116,0.50424,0.14707,0.52525,50.12,15.52,52.4679406876,131.85,50.75424,15.62707,53.1055382683,0.50424,0.14707,0.52525,50.25,15.48,52.580347089,131.22,51.20424,1.02707,51.2145396031,0.50424,0.14707,0.52525,50.7,0.88,50.7076365058,131.85,52.14424,16.83707,54.795152079,0.50424,0.14707,0.52525,51.64,16.69,54.2701179287,131.85
2019-10-22 02:30:00,50.01784,15.98687,52.5106116005,0.5378400000000001,0.15687,0.56025,49.48,15.83,51.9505466766,131.74,50.14784,15.93687,52.6192900186,0.5378400000000001,0.15687,0.56025,49.61,15.78,52.0592018763,131.35,50.59784,0.74687,50.603351939,0.5378400000000001,0.15687,0.56025,50.06,0.59,50.0634767071,131.75,51.51784,17.14687,54.2964362464,0.5378400000000001,0.15687,0.56025,50.98,16.99,53.7365843723,131.85
2019-10-22 03:00:00,49.6796,15.7703,52.1225960429,0.5496,0.1603,0.5725,49.13,15.61,51.5502570314,131.85,49.7996,15.7203,52.221911036,0.5496,0.1603,0.5725,49.25,15.56,51.649550820900004,131.85,50.2496,1.0103,50.2597553342,0.5496,0.1603,0.5725,49.7,0.85,49.7072680802,131.85,51.1696,16.9403,53.9008509047,0.5496,0.1603,0.5725,50.62,16.78,53.3287239675,131.85
2019-10-22 03:30:00,48.95648,16.17939,51.5607369494,0.5464800000000001,0.15939,0.56925,48.41,16.02,50.991847387600004,131.34,49.09648,16.13939,51.6811789529,0.5464800000000001,0.15939,0.56925,48.55,15.98,51.1122578253,131.2,49.52648,0.50939,49.529099521,0.5464800000000001,0.15939,0.56925,48.98,0.35000000000000003,48.9812504944,131.37,50.44648,17.34939,53.3464963963,0.5464800000000001,0.15939,0.56925,49.9,17.19,52.7778940467,131.71
2019-10-22 04:00:00,48.3572,16.3296,51.0399317006,0.5472,0.15960000000000002,0.5700000000000001,47.81,16.17,50.4704368913,131.48,48.5072,16.2696,51.1629586322,0.5472,0.15960000000000002,0.5700000000000001,47.96,16.11,50.5934155795,131.36,48.9272,0.35960000000000003,48.9285214573,0.5472,0.15960000000000002,0.5700000000000001,48.38,0.2,48.3804133922,131.48,49.8272,17.4996,52.8108498322,0.5472,0.15960000000000002,0.5700000000000001,49.28,17.34,52.2416883341,131.84
2019-10-22 04:30:00,48.54128,15.84079,51.0606158586,0.55128,0.16079000000000002,0.57425,47.99,15.68,50.486656653,130.79,48.69128,15.80079,51.1908752871,0.55128,0.16079000000000002,0.57425,48.14,15.64,50.6168865103,130.79,49.08128,0.7407900000000001,49.0868701005,0.55128,0.16079000000000002,0.57425,48.53,0.58,48.5334657736,130.79,50.02128,17.00079,52.8313856856,0.55128,0.16079000000000002,0.57425,49.47,16.84,52.2576932135,130.79
2019-10-22 05:00:00,48.3468,15.7924,50.860721269,0.5568000000000001,0.16240000000000002,0.58,47.79,15.63,50.281020276,130.79,48.5168,15.7424,51.0068920833,0.5568000000000001,0.16240000000000002,0.58,47.96,15.58,50.4271553828,130.79,48.8968,0.7624000000000001,48.9027433177,0.5568000000000001,0.16240000000000002,0.58,48.34,0.6000000000000001,48.3437234809,130.79,49.8268,16.9424,52.6284610833,0.5568000000000001,0.16240000000000002,0.58,49.27,16.78,52.0490278488,130.79
2019-10-22 05:30:00,50.2484,15.22995,52.5057433007,0.5484,0.15995,0.57125,49.7,15.07,51.9345251254,131.25,50.3884,15.18995,52.6281810018,0.5484,0.15995,0.57125,49.84,15.03,52.0569543865,131.25,50.7984,1.45995,50.8193752083,0.5484,0.15995,0.57125,50.25,1.3,50.2668131077,131.25,51.7684,16.37995,54.2979741847,0.5484,0.15995,0.57125,51.22,16.22,53.7268722335,131.25
2019-10-22 06:00:00,52.75624,15.04932,54.8607591216,0.5462400000000001,0.15932000000000002,0.5690000000000001,52.21,14.89,54.2917691736,133.77,52.90624,14.98932,54.9886346894,0.5462400000000001,0.15932000000000002,0.5690000000000001,52.36,14.83,54.4196517813,133.75,53.34624,2.14932,53.3895204942,0.5462400000000001,0.15932000000000002,0.5690000000000001,52.8,1.99,52.837487639,133.79,54.34624,16.21932,56.7149023044,0.5462400000000001,0.15932000000000002,0.5690000000000001,53.8,16.06,56.1459134755,133.79
2019-10-22 06:30:00,58.4892,13.29435,59.9810491619,0.5292,0.15435000000000001,0.55125,57.96,13.14,59.4308101913,133.01,58.6192,13.24435,60.0967837373,0.5292,0.15435000000000001,0.55125,58.09,13.09,59.5465884833,132.97,59.0792,3.74435,59.1977366929,0.5292,0.15435000000000001,0.55125,58.55,3.59,58.6599573815,133.01,60.169200000000004,14.40435,61.869361784,0.5292,0.15435000000000001,0.55125,59.64,14.25,61.3187744496,133.01
2019-10-22 07:00:00,64.39376,11.18568,65.3580581413,0.53376,0.15568,0.556,63.86,11.03,64.8055591751,132.9,64.50376,11.13568,65.4579133734,0.53376,0.15568,0.556,63.97,10.98,64.9054797378,132.97,65.01376,5.79568,65.2715780106,0.53376,0.15568,0.556,64.48,5.64,64.7261925344,132.9,66.19376,12.25568,67.3187607967,0.53376,0.15568,0.556,65.66,12.1,66.7656019219,132.9
2019-10-22 07:30:00,71.24568,9.16499,71.8327499151,0.5656800000000001,0.16499000000000003,0.58925,70.68,9.0,71.2507010492,133.03,71.29568,9.14499,71.8797943011,0.5656800000000001,0.16499000000000003,0.58925,70.73,8.98,71.2977790678,132.97,71.87568,7.97499,72.3167604429,0.5656800000000001,0.16499000000000003,0.58925,71.31,7.8100000000000005,71.7364077718,133.04,73.16568,10.20499,73.8739368841,0.5656800000000001,0.16499000000000003,0.58925,72.6,10.04,73.2909380483,133.02
2019-10-22 08:00:00,74.74896,7.31178,75.1057198078,0.58896,0.17178000000000002,0.6135,74.16,7.14,74.5029207481,132.43,74.81896,7.29178,75.1734449859,0.58896,0.17178000000000002,0.6135,74.23,7.12,74.5706866,132.25,75.37896,9.68178,75.9981873116,0.58896,0.17178000000000002,0.6135,74.79,9.51,75.3922025146,132.45,76.73896,8.31178,77.1877818612,0.58896,0.17178000000000002,0.6135,76.15,8.14,76.58382401,132.23
2019-10-22 08:30:00,74.82304,6.89922,75.1404455101,0.6830400000000001,0.19922,0.7115,74.14,6.7,74.4421224845,132.9,74.89304,6.88922,75.2092334268,0.6830400000000001,0.19922,0.7115,74.21,6.69,74.5109401363,132.89,75.45304,10.24922,76.1459634902,0.6830400000000001,0.19922,0.7115,74.77,10.05,75.442397894,132.9,76.80304,7.90922,77.2092139207,0.6830400000000001,0.19922,0.7115,76.12,7.71,76.5094667345,132.85
2019-10-22 09:00:00,73.70496,6.97853,74.0345933302,0.95496,0.27853,0.9947500000000001,72.75,6.7,73.057870897,132.9,73.77496,6.95853,74.1024011943,0.95496,0.27853,0.9947500000000001,72.82,6.68,73.1257464919,132.89,74.34496,10.35853,75.0631215789,0.95496,0.27853,0.9947500000000001,73.39,10.08,74.0790017481,132.9,75.65496,7.97853,76.0745023879,0.95496,0.27853,0.9947500000000001,74.7,7.7,75.0958054754,132.85
2019-10-22 09:30:00,74.93424,6.27707,75.1966883058,0.9842400000000001,0.28707000000000005,1.02525,73.95,5.99,74.1922003987,133.5,74.96424,6.25707,75.2249174394,0.9842400000000001,0.28707000000000005,1.02525,73.98,5.97,74.2204911059,133.26,75.60424,11.20707,76.4303573455,0.9842400000000001,0.28707000000000005,1.02525,74.62,10.92,75.4147916526,133.58,76.89424,7.26707,77.2368723575,0.9842400000000001,0.28707000000000005,1.02525,75.91,6.98,76.2302335035,133.17
2019-10-22 10:00:00,74.96072,6.03146,75.2029790145,1.17072,0.34146000000000004,1.2195,73.79,5.69,74.0090548514,133.79,74.99072,6.03146,75.2328824109,1.17072,0.34146000000000004,1.2195,73.82,5.69,74.0389660922,133.58,75.63072,11.62146,76.5183908629,1.17072,0.34146000000000004,1.2195,74.46,11.28,75.309561146,133.87,76.92072,7.03146,77.2414305606,1.17072,0.34146000000000004,1.2195,75.75,6.69,76.0448459792,133.39
