Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-22 10:30:00,73.80408,3.53119,73.8885074113,1.20408,0.35119,1.25425,72.6,3.18,72.6696112553,132.37,73.78408,3.40119,73.862429928,1.20408,0.35119,1.25425,72.58,3.05,72.6440561918,132.33,75.33408,4.90119,75.4933458847,1.20408,0.35119,1.25425,74.13,4.55,74.2695051821,132.37,75.70408,4.24119,75.8227895904,1.20408,0.35119,1.25425,74.5,3.89,74.601488591,132.33
2019-10-22 11:00:00,74.25016,1.77338,74.2713345555,1.28016,0.37338000000000005,1.3335,72.97,1.4,72.9834289411,131.98,74.23016,1.77338,74.2513402589,1.28016,0.37338000000000005,1.3335,72.95,1.4,72.9634326221,131.96,76.09016,2.62338,76.1353700421,1.28016,0.37338000000000005,1.3335,74.81,2.25,74.8438280689,131.98,76.15016,2.64338,76.1960256565,1.28016,0.37338000000000005,1.3335,74.87,2.27,74.9044044099,131.87
2019-10-22 11:30:00,73.6744,1.9204500000000002,73.6994256664,1.3044,0.38045,1.3587500000000001,72.37,1.54,72.386383388,132.88,73.6344,1.91045,73.6591792146,1.3044,0.38045,1.3587500000000001,72.33,1.53,72.3461802724,132.64,75.4944,2.7704500000000003,75.5452170859,1.3044,0.38045,1.3587500000000001,74.19,2.39,74.2284864456,132.88,75.5644,2.79045,75.6159054602,1.3044,0.38045,1.3587500000000001,74.26,2.41,74.299096226,132.34
2019-10-22 12:00:00,72.23152,2.60461,72.2784648063,2.6215200000000003,0.76461,2.73075,69.61,1.8399999999999999,69.6343140987,133.0,72.18152,2.5946100000000003,72.2281373882,2.6215200000000003,0.76461,2.73075,69.56,1.83,69.5840678604,132.91,74.01152,3.46461,74.0925678807,2.6215200000000003,0.76461,2.73075,71.39,2.7,71.4410393261,133.01,74.06152,3.49461,74.1439211518,2.6215200000000003,0.76461,2.73075,71.44,2.73,71.4921429249,132.88
2019-10-22 12:30:00,70.76264,3.01952,70.8270338275,3.6326400000000003,1.05952,3.784,67.13,1.96,67.1586070433,129.98,70.71264,2.96952,70.7749638276,3.6326400000000003,1.05952,3.784,67.08,1.9100000000000001,67.1071866494,129.94,72.47264,3.8795200000000003,72.5764026664,3.6326400000000003,1.05952,3.784,68.84,2.8200000000000003,68.8977358119,129.98,72.51264,3.8395200000000003,72.6142195,3.6326400000000003,1.05952,3.784,68.88,2.7800000000000002,68.9360776372,129.93
2019-10-22 13:00:00,69.37344,3.31017,69.4523678708,3.70344,1.08017,3.8577500000000002,65.67,2.23,65.70785189,129.74,69.32344,3.24017,69.3991212845,3.70344,1.08017,3.8577500000000002,65.62,2.16,65.6555405126,129.74,71.06344,4.18017,71.1862790562,3.70344,1.08017,3.8577500000000002,67.36,3.1,67.431295405,129.74,71.10344,4.14017,71.2238737185,3.70344,1.08017,3.8577500000000002,67.4,3.06,67.4694271504,129.74
2019-10-22 13:30:00,68.5896,3.8978,68.7002625395,3.7296,1.0878,3.885,64.86,2.81,64.9208417998,129.74,68.5696,3.8378,68.6769157214,3.7296,1.0878,3.885,64.84,2.75,64.8982904243,129.74,70.2496,4.7778,70.4118858787,3.7296,1.0878,3.885,66.52,3.69,66.6222672986,129.74,70.3096,4.7478,70.4697201428,3.7296,1.0878,3.885,66.58,3.66,66.6805218936,129.74
2019-10-22 14:00:00,69.15024,3.26632,69.22733953,2.97024,0.8663200000000001,3.094,66.18,2.4,66.2235033806,130.67,69.13024,3.18632,69.2036322573,2.97024,0.8663200000000001,3.094,66.16,2.32,66.2006646492,130.59,70.83024,4.14632,70.9514965875,2.97024,0.8663200000000001,3.094,67.86,3.2800000000000002,67.9392228392,130.67,70.92024,4.08632,71.0378663306,2.97024,0.8663200000000001,3.094,67.95,3.22,68.0262515504,130.55
2019-10-22 14:30:00,69.60784,3.24187,69.6832914734,3.05784,0.89187,3.18525,66.55,2.35,66.5914784338,130.78,69.57784,3.16187,69.6496463807,3.05784,0.89187,3.18525,66.52,2.27,66.5587206908,130.59,71.29784,4.12187,71.4168873654,3.05784,0.89187,3.18525,68.24,3.23,68.3163999344,130.78,71.35784,4.07187,71.4739215012,3.05784,0.89187,3.18525,68.3,3.18,68.3739892064,130.46
2019-10-22 15:00:00,69.07504,3.60397,69.1689941431,2.82504,0.8239700000000001,2.94275,66.25,2.7800000000000002,66.3083018935,130.78,69.04504,3.5239700000000003,69.1349109579,2.82504,0.8239700000000001,2.94275,66.22,2.7,66.2750209355,130.59,70.75504,4.49397,70.8976124546,2.82504,0.8239700000000001,2.94275,67.93,3.67,68.0290658469,130.78,70.84504,4.44397,70.9842839082,2.82504,0.8239700000000001,2.94275,68.02,3.62,68.1162594393,130.57
2019-10-22 15:30:00,68.5944,3.5992,68.6887614679,1.8144,0.5292,1.8900000000000001,66.78,3.07,66.8505295417,130.78,68.5644,3.5292,68.6551687785,1.8144,0.5292,1.8900000000000001,66.75,3.0,66.8173817206,130.79,70.3144,4.5092,70.4588371462,1.8144,0.5292,1.8900000000000001,68.5,3.98,68.6155259398,130.78,70.3644,4.4492,70.5049230054,1.8144,0.5292,1.8900000000000001,68.55,3.92,68.6619902129,130.79
2019-10-22 16:00:00,69.91936,3.67648,70.0159510969,2.31936,0.6764800000000001,2.416,67.6,3.0,67.6665353036,130.56,69.91936,3.58648,70.0112829592,2.31936,0.6764800000000001,2.416,67.6,2.91,67.6626048863,130.4,71.60936,4.56648,71.754812934,2.31936,0.6764800000000001,2.416,69.29,3.89,69.3991080634,130.59,71.71936,4.51648,71.8614304784,2.31936,0.6764800000000001,2.416,69.4,3.84,69.5061551231,130.3
2019-10-22 16:30:00,72.49192,3.28431,72.5662811329,1.59192,0.46431000000000006,1.65825,70.9,2.8200000000000003,70.9560596426,130.27,72.49192,3.2143100000000002,72.5631466659,1.59192,0.46431000000000006,1.65825,70.9,2.75,70.9533121144,130.13,74.24192,4.17431,74.3591793208,1.59192,0.46431000000000006,1.65825,72.65,3.71,72.7446671585,130.27,74.35192,4.11431,74.465666951,1.59192,0.46431000000000006,1.65825,72.76,3.65,72.8514934644,130.11
2019-10-22 17:00:00,74.74392,3.11031,74.8086064919,1.06392,0.31031000000000003,1.10825,73.68,2.8,73.7331838455,129.74,74.75392,3.03031,74.8153148364,1.06392,0.31031000000000003,1.10825,73.69,2.7199999999999998,73.7401823974,129.73,76.52392,4.00031,76.6284073452,1.06392,0.31031000000000003,1.10825,75.46,3.69,75.5501667768,129.74,76.68392,3.94031,76.7850872856,1.06392,0.31031000000000003,1.10825,75.62,3.63,75.7070756271,129.74
2019-10-22 17:30:00,75.94912,3.25891,76.0190063284,0.8191200000000001,0.23891,0.8532500000000001,75.13,3.02,75.1906729588,129.86,75.96912,3.17891,76.0356012823,0.8191200000000001,0.23891,0.8532500000000001,75.15,2.94,75.2074869943,129.73,77.73912,4.13891,77.8492219252,0.8191200000000001,0.23891,0.8532500000000001,76.92,3.9,77.0188054958,129.86,77.89912,4.07891,78.005835702,0.8191200000000001,0.23891,0.8532500000000001,77.08,3.84,77.1755919964,129.74
2019-10-22 18:00:00,77.93488,2.93684,77.9901952158,0.67488,0.19684000000000001,0.7030000000000001,77.26,2.74,77.308571323,129.74,77.94488,2.8468400000000003,77.9968513223,0.67488,0.19684000000000001,0.7030000000000001,77.27,2.65,77.3154279559,129.73,79.78488,3.82684,79.8766034643,0.67488,0.19684000000000001,0.7030000000000001,79.11,3.63,79.1932383477,129.74,79.93488,3.74684,80.022645861,0.67488,0.19684000000000001,0.7030000000000001,79.26,3.55,79.3394611779,129.74
2019-10-22 18:30:00,81.5312,4.78285,81.6713672444,0.6612,0.19285000000000002,0.6887500000000001,80.87,4.59,81.0001543208,131.1,81.5412,4.62285,81.6721374739,0.6612,0.19285000000000002,0.6887500000000001,80.88,4.43,81.0012302376,131.06,82.7712,7.11285,83.0762552392,0.6612,0.19285000000000002,0.6887500000000001,82.11,6.92,82.4010831239,131.09,83.5912,5.52285,83.7734479985,0.6612,0.19285000000000002,0.6887500000000001,82.93,5.33,83.1011058892,131.06
2019-10-22 19:00:00,82.4912,7.15285,82.8007327296,0.6612,0.19285000000000002,0.6887500000000001,81.83,6.96,82.1254558587,133.44,82.5212,7.11285,82.8271760026,0.6612,0.19285000000000002,0.6887500000000001,81.86,6.92,82.1519689356,133.28,83.1512,10.10285,83.762698378,0.6612,0.19285000000000002,0.6887500000000001,82.49,9.91,83.0831402873,133.56,84.6212,8.14285,85.0120785275,0.6612,0.19285000000000002,0.6887500000000001,83.96,7.95,84.3355447009,133.24
2019-10-22 19:30:00,80.07152,7.99586,80.4697588679,0.67152,0.19586,0.6995,79.4,7.8,79.7822035294,133.77,80.11152,7.95586,80.5055982218,0.67152,0.19586,0.6995,79.44,7.76,79.8181132325,133.77,80.71152,9.36586,81.2531155972,0.67152,0.19586,0.6995,80.04,9.17,80.5635804815,133.77,82.15152,9.00586,82.6436794477,0.67152,0.19586,0.6995,81.48,8.81,81.9549052833,133.77
2019-10-22 20:00:00,77.47496,8.53978,77.9441933017,0.68496,0.19978,0.7135,76.79,8.34,77.2415671773,132.09,77.49496,8.46978,77.9564365441,0.68496,0.19978,0.7135,76.81,8.27,77.2539254666,132.07,78.13496,8.38978,78.5840975176,0.68496,0.19978,0.7135,77.45,8.19,77.8818245806,132.09,79.48496,9.52978,80.0542039686,0.68496,0.19978,0.7135,78.8,9.33,79.3504183984,132.08
2019-10-22 20:30:00,75.48808,8.74319,75.992720661,0.6280800000000001,0.18319000000000002,0.65425,74.86,8.56,75.3478148323,131.06,75.53808,8.68319,76.0355135359,0.6280800000000001,0.18319000000000002,0.65425,74.91,8.5,75.3907030077,130.87,76.09808,7.94319,76.5115157807,0.6280800000000001,0.18319000000000002,0.65425,75.47,7.76,75.8679016449,131.14,77.45808,9.73319,78.0672091525,0.6280800000000001,0.18319000000000002,0.65425,76.83,9.55,77.4212593543,130.84
2019-10-22 21:00:00,72.73664,9.70277,73.380941287,0.6266400000000001,0.18277000000000002,0.65275,72.11,9.52,72.7357030625,131.83,72.80664,9.65277,73.4437389895,0.6266400000000001,0.18277000000000002,0.65275,72.18,9.47,72.7985803433,131.83,73.36664,7.07277,73.7067699765,0.6266400000000001,0.18277000000000002,0.65275,72.74,6.89,73.065584922,131.84,74.66664,10.73277,75.4340737383,0.6266400000000001,0.18277000000000002,0.65275,74.04,10.55,74.787860646,131.83
2019-10-22 21:30:00,69.86,10.77375,70.6858775786,0.63,0.18375000000000002,0.65625,69.23,10.59,70.0352839646,131.95,69.93,10.713750000000001,70.7459492767,0.63,0.18375000000000002,0.65625,69.3,10.53,70.0954413639,131.83,70.46,6.11375,70.7247448851,0.63,0.18375000000000002,0.65625,69.83,5.93,70.0813370306,131.95,71.73,11.81375,72.6963382094,0.63,0.18375000000000002,0.65625,71.1,11.63,72.0448950308,131.83
2019-10-22 22:00:00,66.54096,11.73403,67.5676462352,0.6309600000000001,0.18403000000000003,0.65725,65.91,11.55,66.9143527205,132.73,66.62096,11.68403,67.6377769324,0.6309600000000001,0.18403000000000003,0.65725,65.99,11.5,66.984551204,132.56,67.15096,5.28403,67.3585362219,0.6309600000000001,0.18403000000000003,0.65725,66.52,5.1,66.7152186536,132.74,68.34096,12.81403,69.5319076292,0.6309600000000001,0.18403000000000003,0.65725,67.71,12.63,68.8778701761,132.65
2019-10-22 22:30:00,63.06304,12.86172,64.3612527488,0.62304,0.18172000000000002,0.649,62.44,12.68,63.7144881483,132.9,63.18304,12.81172,64.4688817415,0.62304,0.18172000000000002,0.649,62.56,12.63,63.8221787469,132.9,63.64304,4.22172,63.7829088408,0.62304,0.18172000000000002,0.649,63.02,4.04,63.1493626254,132.9,64.82304,13.96172,66.3095478811,0.62304,0.18172000000000002,0.649,64.2,13.78,65.6622296301,132.9
2019-10-22 23:00:00,59.33728,13.87004,60.9367771334,0.61728,0.18004,0.643,58.72,13.69,60.2947302838,133.58,59.46728,13.81004,61.0497714607,0.61728,0.18004,0.643,58.85,13.63,60.4077759895,133.54,59.91728,3.37004,60.0119789059,0.61728,0.18004,0.643,59.3,3.19,59.3857398708,133.58,61.02728,15.01004,62.84608345,0.61728,0.18004,0.643,60.41,14.83,62.203673525,133.58
2019-10-22 23:30:00,55.1004,15.1297,57.1398451367,0.6504,0.1897,0.6775,54.45,14.94,56.4624308722,133.17,55.2104,15.0697,57.23009808,0.6504,0.1897,0.6775,54.56,14.88,56.5527010849,133.05,55.7004,2.0697,55.7388394053,0.6504,0.1897,0.6775,55.05,1.88,55.0820923713,133.17,56.7004,16.2897,58.9939800848,0.6504,0.1897,0.6775,56.05,16.1,58.3164856623,133.16
2019-10-23 00:00:00,52.3776,15.8218,54.7151015443,0.6576000000000001,0.1918,0.685,51.72,15.63,54.0301332591,132.9,52.4876,15.7418,54.7973760412,0.6576000000000001,0.1918,0.685,51.83,15.55,54.112395992,132.9,52.9576,1.3418,52.9745960343,0.6576000000000001,0.1918,0.685,52.3,1.15,52.3126418756,132.9,53.9176,16.9918,56.5316624291,0.6576000000000001,0.1918,0.685,53.26,16.8,55.8468226491,132.9
2019-10-23 00:30:00,51.018,15.719,53.3846727535,0.648,0.189,0.675,50.37,15.53,52.7097505211,132.9,51.108,15.649000000000001,53.4501530868,0.648,0.189,0.675,50.46,15.46,52.7752138792,132.79,51.658,1.469,51.6788827762,0.648,0.189,0.675,51.01,1.28,51.0260570689,132.9,52.528,16.899,55.1794072549,0.648,0.189,0.675,51.88,16.71,54.504664938,132.9
2019-10-23 01:00:00,50.0912,15.53285,52.4442346361,0.6612,0.19285000000000002,0.6887500000000001,49.43,15.34,51.7555842398,131.85,50.1912,15.49285,52.5279445492,0.6612,0.19285000000000002,0.6887500000000001,49.53,15.3,51.8392795089,131.85,50.6912,1.36285,50.7095170314,0.6612,0.19285000000000002,0.6887500000000001,50.03,1.17,50.0436789215,131.85,51.5812,16.70285,54.2181278869,0.6612,0.19285000000000002,0.6887500000000001,50.92,16.51,53.5296786839,131.85
2019-10-23 01:30:00,50.878,15.419,53.1631116941,0.648,0.189,0.675,50.23,15.23,52.4881491386,131.85,50.978,15.369,53.2443672608,0.648,0.189,0.675,50.33,15.18,52.5693950888,131.85,51.488,1.549,51.5112953147,0.648,0.189,0.675,50.84,1.3599999999999999,50.8581871482,132.04,52.378,16.579,54.9392221004,0.648,0.189,0.675,51.73,16.39,54.2643990108,131.98
2019-10-23 02:00:00,52.27888,15.04634,54.4010444886,0.63888,0.18634,0.6655,51.64,14.86,53.735548755,131.85,52.37888,15.00634,54.486120345,0.63888,0.18634,0.6655,51.74,14.82,53.8206280157,131.85,52.86888,1.84634,52.9011100436,0.63888,0.18634,0.6655,52.23,1.6600000000000001,52.2563728171,131.85,53.80888,16.20634,56.1964502709,0.63888,0.18634,0.6655,53.17,16.02,55.5309760404,131.85
2019-10-23 02:30:00,51.89336,15.33473,54.1116877972,0.63336,0.18473,0.6597500000000001,51.26,15.15,53.4519419666,131.85,51.99336,15.28473,54.1934724415,0.63336,0.18473,0.6597500000000001,51.36,15.1,53.5337239504,131.85,52.50336,1.5947300000000002,52.527573474,0.63336,0.18473,0.6597500000000001,51.87,1.4100000000000001,51.8891607178,131.85,53.41336,16.49473,55.9022642141,0.63336,0.18473,0.6597500000000001,52.78,16.31,55.2425967891,131.85
2019-10-23 03:00:00,51.13928,15.65354,53.4813918429,0.6292800000000001,0.18354,0.6555000000000001,50.51,15.47,52.8259500624,132.19,51.22928,15.60354,53.5528672421,0.6292800000000001,0.18354,0.6555000000000001,50.6,15.42,52.8974139254,132.0,51.73928,1.32354,51.7562059375,0.6292800000000001,0.18354,0.6555000000000001,51.11,1.1400000000000001,51.1227121737,132.26,52.64928,16.83354,55.2749016593,0.6292800000000001,0.18354,0.6555000000000001,52.02,16.65,54.6196201012,132.27
2019-10-23 03:30:00,50.31928,15.80354,52.7425996349,0.6292800000000001,0.18354,0.6555000000000001,49.69,15.62,52.0872393202,131.85,50.41928,15.753540000000001,52.8230803556,0.6292800000000001,0.18354,0.6555000000000001,49.79,15.57,52.1677007352,131.85,50.91928,1.16354,50.9325721032,0.6292800000000001,0.18354,0.6555000000000001,50.29,0.98,50.2995477117,131.85,51.80928,16.97354,54.5188275209,0.6292800000000001,0.18354,0.6555000000000001,51.18,16.79,53.8636844265,131.85
2019-10-23 04:00:00,50.0696,15.87655,52.5264665103,0.6396000000000001,0.18655000000000002,0.66625,49.43,15.69,51.86039915,131.85,50.1896,15.826550000000001,52.6258076714,0.6396000000000001,0.18655000000000002,0.66625,49.55,15.64,51.959716127,131.85,50.6596,1.08655,50.6712508535,0.6396000000000001,0.18655000000000002,0.66625,50.02,0.9,50.0280961061,131.85,51.5596,17.04655,54.3044861781,0.6396000000000001,0.18655000000000002,0.66625,50.92,16.86,53.63866143,131.85
2019-10-23 04:30:00,49.96368,15.69774,52.3716369827,0.64368,0.18774000000000002,0.6705,49.32,15.51,51.7012814155,131.85,50.08368,15.66774,52.4771672163,0.64368,0.18774000000000002,0.6705,49.44,15.48,51.8067949211,131.85,50.54368,1.21774,50.5583472698,0.64368,0.18774000000000002,0.6705,49.9,1.03,49.9106291285,131.85,51.46368,16.87774,54.1605803759,0.64368,0.18774000000000002,0.6705,50.82,16.69,53.4904524191,131.85
2019-10-23 05:00:00,50.2604,15.5697,52.6167593667,0.6504,0.1897,0.6775,49.61,15.38,51.9393540584,131.85,50.3804,15.5197,52.7166557385,0.6504,0.1897,0.6775,49.73,15.33,52.0392332764,131.85,50.8604,1.3797000000000001,50.8791102541,0.6504,0.1897,0.6775,50.21,1.19,50.2240997928,131.85,51.7604,16.7297,54.396892101,0.6504,0.1897,0.6775,51.11,16.54,53.7196770281,131.85
2019-10-23 05:30:00,52.38256,14.78033,54.4278490027,0.65256,0.19033000000000003,0.6797500000000001,51.73,14.59,53.7481255487,131.62,52.28256,14.66033,54.299091667,0.65256,0.19033000000000003,0.6797500000000001,51.63,14.47,53.6193789595,131.39,52.71256,2.06033,52.7528097968,0.65256,0.19033000000000003,0.6797500000000001,52.06,1.87,52.0935744598,131.69,53.69256,15.86033,55.9860792257,0.65256,0.19033000000000003,0.6797500000000001,53.04,15.67,55.3063332721,131.7
2019-10-23 06:00:00,54.70376,14.40068,56.5674901564,0.65376,0.19068000000000002,0.681,54.05,14.21,55.8867300886,132.98,54.83376,14.33068,56.6754763985,0.65376,0.19068000000000002,0.681,54.18,14.14,55.9947497539,132.82,55.27376,2.76068,55.3426589405,0.65376,0.19068000000000002,0.681,54.62,2.5700000000000003,54.6804288571,133.04,56.29376,15.54068,58.3994875817,0.65376,0.19068000000000002,0.681,55.64,15.35,57.7185594068,132.98
2019-10-23 06:30:00,61.01328,12.39929,62.2604427294,0.6832800000000001,0.19929000000000002,0.7117500000000001,60.33,12.2,61.5511892655,133.22,61.08328,12.33929,62.3171338659,0.6832800000000001,0.19929000000000002,0.7117500000000001,60.4,12.14,61.6079507856,133.18,61.58328,4.78929,61.7692291862,0.6832800000000001,0.19929000000000002,0.7117500000000001,60.9,4.59,61.0727279561,133.25,62.71328,13.50929,64.1518230814,0.6832800000000001,0.19929000000000002,0.7117500000000001,62.03,13.31,63.441918319,133.2
2019-10-23 07:00:00,66.57984,10.66412,67.4284698759,0.69984,0.20412000000000002,0.729,65.88,10.46,66.7052171873,132.9,66.62984,10.60412,67.4683847398,0.69984,0.20412000000000002,0.729,65.93,10.4,66.7452237992,132.9,67.18984,6.45412,67.4991130623,0.69984,0.20412000000000002,0.729,66.49,6.25,66.7831011559,132.97,68.37984,11.72412,69.3776441529,0.69984,0.20412000000000002,0.729,67.68,11.52,68.6534252605,132.9
2019-10-23 07:30:00,73.55592,7.53881,73.9412403417,0.7159200000000001,0.20881000000000002,0.74575,72.84,7.33,73.2078855042,131.63,73.60592,7.47881,73.9848907417,0.7159200000000001,0.20881000000000002,0.74575,72.89,7.27,73.2516552714,131.57,74.14592,9.26881,74.723010455,0.7159200000000001,0.20881000000000002,0.74575,73.43,9.06,73.9868130142,131.62,75.48592,8.51881,75.965085678,0.7159200000000001,0.20881000000000002,0.74575,74.77,8.31,75.2303728556,131.52
2019-10-23 08:00:00,76.78408,6.829940000000001,77.0872429255,0.7540800000000001,0.21994000000000002,0.7855000000000001,76.03,6.61,76.3167936958,133.23,76.84408,6.78994,77.1434761743,0.7540800000000001,0.21994000000000002,0.7855000000000001,76.09,6.57,76.3731169981,133.11,77.40408,10.42994,78.1036186681,0.7540800000000001,0.21994000000000002,0.7855000000000001,76.65,10.21,77.3270108048,133.38,78.79408,7.829940000000001,79.1821634173,0.7540800000000001,0.21994000000000002,0.7855000000000001,78.04,7.61,78.4101632443,133.03
2019-10-23 08:30:00,77.342,6.00975,77.5751381505,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.52,5.77,76.7372354206,132.9,77.412,5.97975,77.6426117159,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.59,5.74,76.80478956420001,132.87,77.952,11.25975,78.76100732,0.8220000000000001,0.23975000000000002,0.8562500000000001,77.13,11.02,77.9132678047,132.92,79.372,6.97975,79.6782987649,0.8220000000000001,0.23975000000000002,0.8562500000000001,78.55,6.74,78.8386332961,132.74
2019-10-23 09:00:00,76.80856,5.96833,77.0400924991,0.9885600000000001,0.28833000000000003,1.02975,75.82,5.68,76.032458858,132.903,76.87856,5.9383300000000006,77.1075661065,0.9885600000000001,0.28833000000000003,1.02975,75.89,5.65,76.1000302234,132.873,77.44856,11.55833,78.3062860725,0.9885600000000001,0.28833000000000003,1.02975,76.46,11.27,77.286121005,132.923,78.82856,6.95833,79.1350758391,0.9885600000000001,0.28833000000000003,1.02975,77.84,6.67,78.1252487996,132.743
2019-10-23 09:30:00,77.69432,5.66626,77.900666638,1.3243200000000002,0.38626000000000005,1.3795,76.37,5.28,76.5523043415,133.86,77.75432,5.63626,77.9583331367,1.3243200000000002,0.38626000000000005,1.3795,76.43,5.25,76.6100998564,133.82,78.34432,12.05626,79.2665495745,1.3243200000000002,0.38626000000000005,1.3795,77.02,11.67,77.8990969139,133.93,79.71432,6.64626,79.9909093901,1.3243200000000002,0.38626000000000005,1.3795,78.39,6.26,78.6395555684,133.58
2019-10-23 10:00:00,78.1388,5.17715,78.3101203393,1.4988000000000001,0.43715000000000004,1.56125,76.64,4.74,76.7864389069,133.96,78.1888,5.14715,78.3580346778,1.4988000000000001,0.43715000000000004,1.56125,76.69,4.71,76.8344987619,133.82,78.7988,12.70715,79.8168061411,1.4988000000000001,0.43715000000000004,1.56125,77.3,12.27,78.2677641178,133.93,80.1688,6.14715,80.4041289149,1.4988000000000001,0.43715000000000004,1.56125,78.67,5.71,78.8769484704,133.72
2019-10-23 10:30:00,76.4584,1.8074500000000002,76.479760761,1.8084,0.5274500000000001,1.88375,74.65,1.28,74.6609730716,131.97,76.4584,1.6874500000000001,76.4770188884,1.8084,0.5274500000000001,1.88375,74.65,1.16,74.6590121821,131.9,78.2284,2.61745,78.2721764809,1.8084,0.5274500000000001,1.88375,76.42,2.09,76.4485742182,132.09,78.3784,2.51745,78.4188187941,1.8084,0.5274500000000001,1.88375,76.57,1.99,76.5958549792,131.9
2019-10-23 11:00:00,76.69352,1.02936,76.7004275868,1.88352,0.5493600000000001,1.962,74.81,0.48,74.8115398852,131.97,76.68352,0.9993600000000001,76.690031686,1.88352,0.5493600000000001,1.962,74.8,0.45,74.8013535974,131.9,78.53352,1.92936,78.5572160505,1.88352,0.5493600000000001,1.962,76.65,1.38,76.6624216941,132.09,78.65352,1.90936,78.6766919996,1.88352,0.5493600000000001,1.962,76.77,1.3599999999999999,76.7820454273,131.9
2019-10-23 11:30:00,76.21416,1.28913,76.2250617623,2.05416,0.59913,2.13975,74.16,0.6900000000000001,74.163209882,132.9,76.19416,1.25913,76.2045630291,2.05416,0.59913,2.13975,74.14,0.66,74.1429376273,132.9,78.05416,2.14913,78.083741285,2.05416,0.59913,2.13975,76.0,1.55,76.0158042778,132.9,78.14416,2.12913,78.1731599506,2.05416,0.59913,2.13975,76.09,1.53,76.1053808873,132.59
2019-10-23 12:00:00,75.22832,1.58826,75.2450842238,2.18832,0.63826,2.2795,73.04,0.9500000000000001,73.0461778603,132.69,75.18832,1.5582600000000002,75.2044655499,2.18832,0.63826,2.2795,73.0,0.92,73.0057970301,132.64,77.07832,2.44826,77.1171925776,2.18832,0.63826,2.2795,74.89,1.81,74.9118695535,132.71,77.13832,2.43826,77.1768457781,2.18832,0.63826,2.2795,74.95,1.8,74.9716112939,132.59
2019-10-23 12:30:00,74.19864,1.94002,74.2239978407,3.18864,0.9300200000000001,3.3215,71.01,1.01,71.0171824279,131.63,74.15864,1.93002,74.1837506726,3.18864,0.9300200000000001,3.3215,70.97,1.0,70.9770448807,131.56,75.97864,2.78002,76.0294827514,3.18864,0.9300200000000001,3.3215,72.79,1.85,72.8135056154,131.63,76.04864,2.79002,76.0998019541,3.18864,0.9300200000000001,3.3215,72.86,1.8599999999999999,72.8837375551,131.33
2019-10-23 13:00:00,73.01504,2.53772,73.059127349,3.69504,1.07772,3.849,69.32,1.46,69.3353733674,131.27,72.99504,2.54772,73.0394875516,3.69504,1.07772,3.849,69.3,1.47,69.3155891557,130.95,74.77504,3.37772,74.851289898,3.69504,1.07772,3.849,71.08,2.3,71.1172018572,131.23,74.82504,3.39772,74.9021435755,3.69504,1.07772,3.849,71.13,2.32,71.167824893,130.87
2019-10-23 13:30:00,72.49112,3.01116,72.553632324,3.5011200000000002,1.02116,3.6470000000000002,68.99,1.99,69.0186945689,131.85,72.46112,3.01116,72.5236581827,3.5011200000000002,1.02116,3.6470000000000002,68.96,1.99,68.9887070469,131.84,74.24112,3.86116,74.3414585235,3.5011200000000002,1.02116,3.6470000000000002,70.74,2.84,70.7969858115,131.85,74.32112,3.88116,74.4223909922,3.5011200000000002,1.02116,3.6470000000000002,70.82,2.86,70.8777256971,131.85
2019-10-23 14:00:00,72.0964,2.66645,72.1456918226,3.1764,0.9264500000000001,3.30875,68.92,1.74,68.9419610977,131.85,72.0764,2.67645,72.126075878,3.1764,0.9264500000000001,3.30875,68.9,1.75,68.9222206549,131.84,73.8364,3.51645,73.9200878352,3.1764,0.9264500000000001,3.30875,70.66,2.59,70.7074515168,131.85,73.9064,3.5364500000000003,73.9909618775,3.1764,0.9264500000000001,3.30875,70.73,2.61,70.7781392804,131.62
2019-10-23 14:30:00,72.42336,2.37223,72.4622008282,2.13336,0.6222300000000001,2.22225,70.29,1.75,70.3117813741,130.96,72.39336,2.37223,72.4322169153,2.13336,0.6222300000000001,2.22225,70.26,1.75,70.2817906716,130.79,74.17336,3.21223,74.2428835328,2.13336,0.6222300000000001,2.22225,72.04,2.59,72.086543127,130.93,74.26336,3.23223,74.3336663246,2.13336,0.6222300000000001,2.22225,72.13,2.61,72.177205543,130.79
2019-10-23 15:00:00,72.1056,2.25205,72.1407601884,1.5156,0.44205000000000005,1.57875,70.59,1.81,70.6132013153,131.44,72.0856,2.25205,72.1207699388,1.5156,0.44205000000000005,1.57875,70.57,1.81,70.5932078886,130.92,73.8656,3.09205,73.9302890334,1.5156,0.44205000000000005,1.57875,72.35,2.65,72.3985151781,131.54,73.9456,3.11205,74.0110573804,1.5156,0.44205000000000005,1.57875,72.43,2.67,72.4791956357,130.79
2019-10-23 15:30:00,71.69424,2.61957,71.7420810694,1.4042400000000002,0.40957000000000005,1.46275,70.29,2.21,70.3247339135,131.76,71.67424,2.61957,71.72209441,1.4042400000000002,0.40957000000000005,1.46275,70.27,2.21,70.3047437944,131.14,73.44424,3.47957,73.526619646,1.4042400000000002,0.40957000000000005,1.46275,72.04,3.07,72.105384681,131.76,73.54424,3.49957,73.6274556627,1.4042400000000002,0.40957000000000005,1.46275,72.14,3.09,72.2061472452,130.98
2019-10-23 16:00:00,74.68456,1.94008,74.7097544689,0.9945600000000001,0.29008,1.036,73.69,1.65,73.7084703409,130.79,74.66456,1.9300800000000002,74.6895021325,0.9945600000000001,0.29008,1.036,73.67,1.6400000000000001,73.6882521166,130.79,76.48456,2.77008,76.5347062554,0.9945600000000001,0.29008,1.036,75.49,2.48,75.530725536,130.79,76.59456,2.78008,76.6449963559,0.9945600000000001,0.29008,1.036,75.6,2.49,75.6409948375,130.79
2019-10-23 16:30:00,76.46752,2.04011,76.494729647,0.8575200000000001,0.25011,0.8932500000000001,75.61,1.79,75.6311853669,130.79,76.45752,2.05011,76.485000592,0.8575200000000001,0.25011,0.8932500000000001,75.6,1.8,75.6214255354,130.79,78.30752,2.88011,78.360466577,0.8575200000000001,0.25011,0.8932500000000001,77.45,2.63,77.494641105,130.79,78.42752,2.90011,78.4811221337,0.8575200000000001,0.25011,0.8932500000000001,77.57,2.65,77.615252367,130.79
2019-10-23 17:00:00,78.24424,2.09582,78.2723038798,0.77424,0.22582000000000002,0.8065,77.47,1.87,77.4925660951,130.79,78.23424,2.07582,78.2617744308,0.77424,0.22582000000000002,0.8065,77.46,1.85,77.482088898,130.79,80.09424,2.92582,80.1476618739,0.77424,0.22582000000000002,0.8065,79.32,2.7,79.3659397979,130.79,80.23424,2.93582,80.28793376,0.77424,0.22582000000000002,0.8065,79.46,2.71,79.5061991294,130.69
2019-10-23 17:30:00,80.2788,3.76215,80.366905515,0.6588,0.19215000000000002,0.68625,79.62,3.5700000000000003,79.6999956085,130.7,80.2888,3.63215,80.3709146337,0.6588,0.19215000000000002,0.68625,79.63,3.44,79.7042690199,130.68,81.6288,5.89215,81.8411780283,0.6588,0.19215000000000002,0.68625,80.97,5.7,81.1703819136,130.71,82.2888,4.51215,82.4124147387,0.6588,0.19215000000000002,0.68625,81.63,4.32,81.7442309891,130.69
2019-10-23 18:00:00,82.42056,6.30683,82.6615074588,0.64056,0.18683000000000002,0.66725,81.78,6.12,82.0086751509,132.62,82.48056,6.28683,82.7198102595,0.64056,0.18683000000000002,0.66725,81.84,6.1,82.067018954,132.55,83.05056,10.75683,83.7442828375,0.64056,0.18683000000000002,0.66725,82.41,10.57,83.0850949328,132.64,84.56056,7.28683,84.8739429917,0.64056,0.18683000000000002,0.66725,83.92,7.1,84.2198100212,132.51
2019-10-23 18:30:00,85.4528,1.7916500000000002,85.4715802917,0.6228,0.18165,0.64875,84.83,1.6099999999999999,84.8452768279,131.72,85.4528,1.66165,85.4689540626,0.6228,0.18165,0.64875,84.83,1.48,84.8429095446,131.61,87.1628,3.42165,87.2299340397,0.6228,0.18165,0.64875,86.54,3.24,86.6006304827,131.72,87.6028,2.52165,87.6390853818,0.6228,0.18165,0.64875,86.98,2.34,87.0114705082,131.55
2019-10-23 19:00:00,84.37648,1.11564,84.3838552675,0.63648,0.18564000000000003,0.663,83.74,0.93,83.7451640395,131.04,84.39648,1.08564,84.4034623141,0.63648,0.18564000000000003,0.663,83.76,0.9,83.764835104,130.86,86.34648,1.96564,86.3688505713,0.63648,0.18564000000000003,0.663,85.71,1.78,85.728481265,131.14,86.50648,1.93564,86.528132906,0.63648,0.18564000000000003,0.663,85.87,1.75,85.887830337,130.83
2019-10-23 19:30:00,82.30992,1.84956,82.3306978144,0.64992,0.18956,0.677,81.66,1.6600000000000001,81.676870655,131.59,82.33992,1.78956,82.3593646806,0.64992,0.18956,0.677,81.69,1.6,81.7056674901,131.48,84.22992,2.70956,84.2734901295,0.64992,0.18956,0.677,83.58,2.52,83.6179813198,131.66,84.41992,2.66956,84.4621183928,0.64992,0.18956,0.677,83.77,2.48,83.8067019993,131.48
2019-10-23 20:00:00,80.35536,2.54823,80.3957545948,0.64536,0.18823,0.67225,79.71,2.36,79.7449289924,131.15,80.40536,2.46823,80.4432351168,0.64536,0.18823,0.67225,79.76,2.2800000000000002,79.7925811088,131.11,82.23536,3.43823,82.3072041796,0.64536,0.18823,0.67225,81.59,3.25,81.6547034775,131.15,82.41536,3.35823,82.4837515676,0.64536,0.18823,0.67225,81.77,3.17,81.8314230598,131.08
2019-10-23 20:30:00,77.4484,3.4762,77.526373764,0.6384000000000001,0.1862,0.665,76.81,3.29,76.8804279385,130.8,77.5184,3.5362,77.5990144847,0.6384000000000001,0.1862,0.665,76.88,3.35,76.95295251,130.78,79.2484,4.3162,79.3658521343,0.6384000000000001,0.1862,0.665,78.61,4.13,78.7184158885,130.8,79.4584,4.2462,79.5717760578,0.6384000000000001,0.1862,0.665,78.82,4.06,78.9244955638,130.74
2019-10-23 21:00:00,74.39024,4.44382,74.5228511495,0.63024,0.18382,0.6565000000000001,73.76,4.26,73.8829154812,131.84,74.46024,4.3638200000000005,74.5880034982,0.63024,0.18382,0.6565000000000001,73.83,4.18,73.9482339208,131.8,76.15024,5.38382,76.3403207345,0.63024,0.18382,0.6565000000000001,75.52,5.2,75.6988137291,131.84,76.35024,5.33382,76.5363232972,0.63024,0.18382,0.6565000000000001,75.72,5.15,75.894933296,131.66
2019-10-23 21:30:00,71.58384,5.36487,71.7845943031,0.6338400000000001,0.18487,0.66025,70.95,5.18,71.138842414,132.2,71.67384,5.29487,71.8691518571,0.6338400000000001,0.18487,0.66025,71.04,5.11,71.2235473702,132.15,73.29384,6.35487,73.5688205333,0.6338400000000001,0.18487,0.66025,72.66,6.17,72.9214954592,132.21,73.50384,6.29487,73.7728939588,0.6338400000000001,0.18487,0.66025,72.87,6.11,73.1257068342,132.13
2019-10-23 22:00:00,67.7252,6.73235,68.0589983144,0.6252,0.18235,0.6512500000000001,67.1,6.55,67.4189328008,132.9,67.8052,6.67235,68.1327043465,0.6252,0.18235,0.6512500000000001,67.18,6.49,67.4927588709,132.9,69.3852,7.73235,69.8147206222,0.6252,0.18235,0.6512500000000001,68.76,7.55,69.1732614527,132.9,69.5652,7.69235,69.9892084507,0.6252,0.18235,0.6512500000000001,68.94,7.51,69.3478456767,132.9
2019-10-23 22:30:00,63.20224,8.07857,63.716453403,0.61224,0.17857,0.63775,62.59,7.9,63.0865920779,133.02,63.33224,8.02857,63.8390989885,0.61224,0.17857,0.63775,62.72,7.85,63.2093418729,132.9,64.74224,9.09857,65.378449173,0.61224,0.17857,0.63775,64.13,8.92,64.747380642,133.01,64.98224,9.07857,65.6133519085,0.61224,0.17857,0.63775,64.37,8.9,64.9823583752,132.9
2019-10-23 23:00:00,59.05304,9.98297,59.8909110238,0.59304,0.17297,0.61775,58.46,9.81,59.277379328,133.21,59.15304,9.18297,59.8615826659,0.59304,0.17297,0.61775,58.56,9.01,59.2490818494,133.19,60.47304,9.82297,61.2656454015,0.59304,0.17297,0.61775,59.88,9.65,60.6525918655,133.28,60.70304,9.92297,61.5087343299,0.59304,0.17297,0.61775,60.11,9.75,60.8956041106,133.22
2019-10-23 23:30:00,55.86464,24.30052,60.9210413125,0.58464,0.17052,0.609,55.28,24.13,60.3169569856,130.79,55.19464,4.66052,55.39105281,0.58464,0.17052,0.609,54.61,4.49,54.7942715984,130.79,56.52464,5.60052,56.8014150475,0.58464,0.17052,0.609,55.94,5.43,56.2029225219,130.79,56.69464,5.62052,56.9725587437,0.58464,0.17052,0.609,56.11,5.45,56.3740596374,130.79
2019-10-24 00:00:00,52.87656,24.77108,58.3912407969,0.5865600000000001,0.17108,0.611,52.29,24.6,57.7875773848,130.99,52.26656,5.11108,52.5158683923,0.5865600000000001,0.17108,0.611,51.68,4.94,51.9155660665,130.79,53.50656,6.07108,53.8498837083,0.5865600000000001,0.17108,0.611,52.92,5.9,53.247876953,130.99,53.69656,6.08108,54.0398009785,0.5865600000000001,0.17108,0.611,53.11,5.91,53.4378161979,130.98
2019-10-24 00:30:00,50.79936,25.36648,56.7805713603,0.63936,0.18648,0.666,50.16,25.18,56.1253775043,131.8,50.22936,5.56648,50.5368608602,0.63936,0.18648,0.666,49.59,5.38,49.8809833504,131.71,51.46936,6.53648,51.8827581148,0.63936,0.18648,0.666,50.83,6.35,51.2251051731,131.77,51.63936,6.56648,52.0551838033,0.63936,0.18648,0.666,51.0,6.38,51.3975135585,131.76
2019-10-24 01:00:00,49.88976,25.06118,55.8305552171,0.68976,0.20118000000000003,0.7185,49.2,24.86,55.1240383136,130.81,49.31976,5.53118,49.6289500055,0.68976,0.20118000000000003,0.7185,48.63,5.33,48.9212203445,130.79,50.55976,6.44118,50.9684032617,0.68976,0.20118000000000003,0.7185,49.87,6.24,50.2588748382,130.84,50.70976,6.48118,51.1222598625,0.68976,0.20118000000000003,0.7185,50.02,6.28,50.4126849116,130.82
2019-10-24 01:30:00,50.25632,24.85601,56.067093139,0.7063200000000001,0.20601000000000003,0.73575,49.55,24.65,55.3427953757,130.81,49.67632,5.27601,49.9557108874,0.7063200000000001,0.20601000000000003,0.73575,48.97,5.07,49.2317560117,130.79,50.90632,6.18601,51.2807969484,0.7063200000000001,0.20601000000000003,0.73575,50.2,5.98,50.554924587,130.84,51.06632,6.23601,51.445669002,0.7063200000000001,0.20601000000000003,0.73575,50.36,6.03,50.7197249598,130.82
2019-10-24 02:00:00,52.0684,24.7337,57.6443769526,0.6984,0.20370000000000002,0.7275,51.37,24.53,56.9262487786,130.81,51.4284,5.2137,51.6920012599,0.6984,0.20370000000000002,0.7275,50.73,5.01,50.9767888357,130.79,52.7384,6.1237,53.0927352493,0.6984,0.20370000000000002,0.7275,52.04,5.92,52.3756431941,130.84,52.8784,6.1637,53.2364197167,0.6984,0.20370000000000002,0.7275,52.18,5.96,52.519272653,130.82
2019-10-24 02:30:00,51.51968,25.21824,57.3605880026,0.6796800000000001,0.19824000000000003,0.708,50.84,25.02,56.6630920441,130.81,50.88968,5.61824,51.1988686516,0.6796800000000001,0.19824000000000003,0.708,50.21,5.42,50.5016880906,130.79,52.19968,6.54824,52.6088019175,0.6796800000000001,0.19824000000000003,0.708,51.52,6.35,51.9098535926,130.84,52.31968,6.58824,52.7328533421,0.6796800000000001,0.19824000000000003,0.708,51.64,6.39,52.0338514815,130.82
2019-10-24 03:00:00,51.49696,25.07328,57.276576881,0.69696,0.20328000000000002,0.726,50.8,24.87,56.5610899824,130.81,50.87696,5.42328,51.1651934893,0.69696,0.20328000000000002,0.726,50.18,5.22,50.4507760099,130.79,52.17696,6.34328,52.5611297063,0.69696,0.20328000000000002,0.726,51.48,6.14,51.8448647409,130.84,52.31696,6.38328,52.7049387363,0.69696,0.20328000000000002,0.726,51.62,6.18,51.9886218321,130.82
2019-10-24 03:30:00,50.0356,25.4058,56.1160934225,0.7056,0.2058,0.735,49.33,25.2,55.3939428097,130.81,49.4556,5.9058,49.8069758668,0.7056,0.2058,0.735,48.75,5.7,49.0820995883,130.79,50.6956,6.8258,51.1530586085,0.7056,0.2058,0.735,49.99,6.62,50.4264266035,130.84,50.8456,6.8758,51.308397607,0.7056,0.2058,0.735,50.14,6.67,50.5817012367,130.82
2019-10-24 04:00:00,49.39368,25.66524,55.6636341627,0.7036800000000001,0.20524,0.733,48.69,25.46,54.9447695418,130.81,48.84368,6.16524,49.2312427245,0.7036800000000001,0.20524,0.733,48.14,5.96,48.5075375586,130.79,50.05368,7.08524,50.5526607351,0.7036800000000001,0.20524,0.733,49.35,6.88,49.8272706457,130.84,50.21368,7.13524,50.7180964647,0.7036800000000001,0.20524,0.733,49.51,6.93,49.9926494597,130.82
2019-10-24 04:30:00,49.78152,25.35461,55.8664119285,0.70152,0.20461000000000001,0.73075,49.08,25.15,55.1486074167,130.81,49.22152,5.86461,49.5696649329,0.70152,0.20461000000000001,0.73075,48.52,5.66,48.8490122725,130.79,50.42152,6.78461,50.8759335242,0.70152,0.20461000000000001,0.73075,49.72,6.58,50.1535123396,130.84,50.60152,6.83461,51.0609999918,0.70152,0.20461000000000001,0.73075,49.9,6.63,50.3385230216,130.82
2019-10-24 05:00:00,49.80176,25.26468,55.8437046998,0.70176,0.20468000000000003,0.731,49.1,25.06,55.1254351457,130.81,49.21176,5.7546800000000005,49.547085325,0.70176,0.20468000000000003,0.731,48.51,5.55,48.8264538954,130.79,50.45176,6.66468,50.890058426,0.70176,0.20468000000000003,0.731,49.75,6.46,50.1676599016,130.84,50.60176,6.71468,51.0453234156,0.70176,0.20468000000000003,0.731,49.9,6.51,50.3228586231,130.82
2019-10-24 05:30:00,51.89576,24.34293,57.3214457857,0.69576,0.20293000000000003,0.72475,51.2,24.14,56.6054732336,129.84,51.29576,5.02293,51.5410983562,0.69576,0.20293000000000003,0.72475,50.6,4.82,50.8290507486,129.75,52.53576,5.92293,52.8685840416,0.69576,0.20293000000000003,0.72475,51.84,5.72,52.1546162866,129.84,52.71576,5.96293,53.0519357476,0.69576,0.20293000000000003,0.72475,52.02,5.76,52.3379212426,129.79
2019-10-24 06:00:00,53.97128,23.94454,59.0443905943,0.70128,0.20454000000000003,0.7305,53.27,23.74,58.3204981117,130.04,53.31128,4.60454,53.5097595196,0.70128,0.20454000000000003,0.7305,52.61,4.4,52.7936748105,129.75,54.60128,5.51454,54.8790481792,0.70128,0.20454000000000003,0.7305,53.9,5.31,54.1609277986,130.11,54.77128,5.54454,55.0512037711,0.70128,0.20454000000000003,0.7305,54.07,5.34,54.3330516353,130.01
2019-10-24 06:30:00,58.83616,10.42013,59.7517600809,0.6861600000000001,0.20013000000000003,0.7147500000000001,58.15,10.22,59.0412643835,132.15,58.76616,7.11013,59.1947253542,0.6861600000000001,0.20013000000000003,0.7147500000000001,58.08,6.91,58.4896101885,132.11,60.11616,7.78013,60.6175149273,0.6861600000000001,0.20013000000000003,0.7147500000000001,59.43,7.58,59.9114454841,132.16,60.33616,7.8301300000000005,60.8421164931,0.6861600000000001,0.20013000000000003,0.7147500000000001,59.65,7.63,60.1360075163,132.14
2019-10-24 07:00:00,64.55776,5.9276800000000005,64.8293279805,0.67776,0.19768000000000002,0.706,63.88,5.73,64.1364740222,132.51,64.60776,5.88768,64.875476322,0.67776,0.19768000000000002,0.706,63.93,5.69,64.1827157419,132.33,66.10776,6.93768,66.470800627,0.67776,0.19768000000000002,0.706,65.43,6.74,65.7762305092,132.57,66.30776,6.88768,66.664527089,0.67776,0.19768000000000002,0.706,65.63,6.69,65.9700917083,132.36
2019-10-24 07:30:00,71.43608,3.71719,71.5327269665,0.67608,0.19719,0.70425,70.76,3.52,70.8474981915,132.62,71.44608,3.65719,71.5396210925,0.67608,0.19719,0.70425,70.77,3.46,70.8545305538,132.57,73.16608,4.68719,73.3160624465,0.67608,0.19719,0.70425,72.49,4.49,72.6289212367,132.57,73.30608,4.62719,73.4519724191,0.67608,0.19719,0.70425,72.63,4.43,72.7649764653,132.55
2019-10-24 08:00:00,74.94672,2.32571,74.9827964653,0.6367200000000001,0.18571000000000001,0.66325,74.31,2.14,74.3408077707,132.9,74.96672,2.23571,75.0000500451,0.6367200000000001,0.18571000000000001,0.66325,74.33,2.05,74.3582638313,132.79,76.75672,3.26571,76.8261604336,0.6367200000000001,0.18571000000000001,0.66325,76.12,3.08,76.1822866551,132.9,76.91672,3.19571,76.9830785171,0.6367200000000001,0.18571000000000001,0.66325,76.28,3.01,76.3393640267,132.42
2019-10-24 08:30:00,75.50576,1.6454300000000002,75.5236865696,0.6357600000000001,0.18543,0.66225,74.87,1.46,74.8842339882,132.32,75.48576,1.5754299999999999,75.5021982625,0.6357600000000001,0.18543,0.66225,74.85,1.3900000000000001,74.8629053671,132.21,77.36576,2.57543,77.4086148956,0.6357600000000001,0.18543,0.66225,76.73,2.39,76.7672130535,132.33,77.45576,2.49543,77.495947817,0.6357600000000001,0.18543,0.66225,76.82,2.31,76.8547233422,132.05
2019-10-24 09:00:00,74.71752,1.6076100000000002,74.7348125365,0.67752,0.19761,0.7057500000000001,74.04,1.4100000000000001,74.0534246338,132.32,74.71752,1.5276100000000001,74.733134467,0.67752,0.19761,0.7057500000000001,74.04,1.33,74.0519446065,132.36,76.55752,2.52761,76.5992342055,0.67752,0.19761,0.7057500000000001,75.88,2.33,75.9157645025,132.33,76.65752,2.45761,76.6969048884,0.67752,0.19761,0.7057500000000001,75.98,2.26,76.0136040456,132.21
2019-10-24 09:30:00,75.93664,1.09777,75.9445744834,0.7466400000000001,0.21777000000000002,0.77775,75.19,0.88,75.1951494446,131.85,75.91664,1.02777,75.9235967276,0.7466400000000001,0.21777000000000002,0.77775,75.17,0.81,75.1743639813,131.85,77.78664,2.01777,77.8128058758,0.7466400000000001,0.21777000000000002,0.77775,77.04,1.8,77.0610251684,131.85,77.88664,1.9477700000000002,77.9109908708,0.7466400000000001,0.21777000000000002,0.77775,77.14,1.73,77.1593967058,131.85
2019-10-24 10:00:00,76.49296,0.45503000000000005,76.4943133956,0.70296,0.20503000000000002,0.7322500000000001,75.79,0.25,75.7904123224,131.85,76.47296,0.40503000000000006,76.4740325893,0.70296,0.20503000000000002,0.7322500000000001,75.77,0.2,75.7702639563,131.85,78.38296,1.41503,78.3957315692,0.70296,0.20503000000000002,0.7322500000000001,77.68,1.21,77.6894233471,131.85,78.46296,1.34503,78.4744875591,0.70296,0.20503000000000002,0.7322500000000001,77.76,1.1400000000000001,77.7683560325,131.85
2019-10-24 10:30:00,75.7868,1.15365,75.7955800991,0.7668,0.22365000000000002,0.7987500000000001,75.02,0.93,75.0257642414,132.45,75.7468,1.07365,75.7544086807,0.7668,0.22365000000000002,0.7987500000000001,74.98,0.85,74.9848177967,131.97,77.6768,2.06365,77.7042077983,0.7668,0.22365000000000002,0.7987500000000001,76.91,1.8399999999999999,76.9320069932,132.52,77.7268,1.9936500000000001,77.7523638133,0.7668,0.22365000000000002,0.7987500000000001,76.96,1.77,76.9803513892,131.85
2019-10-24 11:00:00,76.7184,0.5999500000000001,76.720745816,0.7884,0.22995000000000002,0.82125,75.93,0.37,75.9309014829,132.45,76.6584,0.50995,76.6600961359,0.7884,0.22995000000000002,0.82125,75.87,0.28,75.8705166715,131.85,78.6284,1.52995,78.6432834612,0.7884,0.22995000000000002,0.82125,77.84,1.3,77.8508548444,132.52,78.6684,1.46995,78.6821320985,0.7884,0.22995000000000002,0.82125,77.88,1.24,77.8898709718,131.85
2019-10-24 11:30:00,77.10344,0.25392000000000003,77.1038581084,0.7334400000000001,0.21392000000000003,0.764,76.37,0.04,76.3700104753,132.34,77.02344,0.25392000000000003,77.0238585427,0.7334400000000001,0.21392000000000003,0.764,76.29,0.04,76.2900104863,131.85,79.03344,1.15392,79.0418633991,0.7334400000000001,0.21392000000000003,0.764,78.3,0.9400000000000001,78.3056421977,132.39,79.05344,1.07392,79.0607341226,0.7334400000000001,0.21392000000000003,0.764,78.32,0.86,78.3247215124,131.85
2019-10-24 12:00:00,77.41584,0.34087,77.4165904394,0.82584,0.24087000000000003,0.8602500000000001,76.59,0.1,76.5900652826,132.88,77.35584,0.33087000000000005,77.356547603,0.82584,0.24087000000000003,0.8602500000000001,76.53,0.09,76.5300529204,132.76,79.35584,1.2108700000000001,79.3650776366,0.82584,0.24087000000000003,0.8602500000000001,78.53,0.97,78.5359904757,132.88,79.38584,1.14087,79.3940374138,0.82584,0.24087000000000003,0.8602500000000001,78.56,0.9,78.5651551262,132.31
2019-10-24 12:30:00,77.09056,0.31433,77.0912008238,0.9405600000000001,0.27433,0.9797500000000001,76.15,0.04,76.1500105056,132.88,77.02056,0.32433,77.0212428663,0.9405600000000001,0.27433,0.9797500000000001,76.08,0.05,76.0800164301,132.88,79.03056,1.2243300000000001,79.0400430027,0.9405600000000001,0.27433,0.9797500000000001,78.09,0.9500000000000001,78.095778375,132.88,79.06056,1.15433,79.0689864945,0.9405600000000001,0.27433,0.9797500000000001,78.12,0.88,78.12495632,132.17
2019-10-24 13:00:00,76.7668,1.02365,76.7736246478,1.0068,0.29365,1.04875,75.76,0.73,75.7635169458,132.98,76.6868,0.9436500000000001,76.6926057033,1.0068,0.29365,1.04875,75.68,0.65,75.6827913069,132.88,78.7168,1.9636500000000001,78.7412885567,1.0068,0.29365,1.04875,77.71,1.67,77.7279422087,133.07,78.7068,1.88365,78.7293369943,1.0068,0.29365,1.04875,77.7,1.5899999999999999,77.716266637,132.9
2019-10-24 13:30:00,76.25512,1.51441,76.2701564431,0.9751200000000001,0.28441,1.01575,75.28,1.23,75.2900478151,132.98,76.17512,1.43441,76.1886240791,0.9751200000000001,0.28441,1.01575,75.2,1.15,75.208792704,132.88,78.19512,2.43441,78.2330054636,0.9751200000000001,0.28441,1.01575,77.22,2.15,77.2499249191,132.93,78.19512,2.37441,78.2311614043,0.9751200000000001,0.28441,1.01575,77.22,2.09,77.248278298,132.9
2019-10-24 14:00:00,75.17216,1.83188,75.1944773464,1.17216,0.34188,1.221,74.0,1.49,74.0149991556,133.49,75.09216,1.74188,75.1123600974,1.17216,0.34188,1.221,73.92,1.4,73.9332563871,133.22,77.08216,2.76188,77.1316236793,1.17216,0.34188,1.221,75.91,2.42,75.9485648317,133.53,77.08216,2.6918800000000003,77.1291488881,1.17216,0.34188,1.221,75.91,2.35,75.9463666017,132.98
2019-10-24 14:30:00,74.79168,1.82924,74.8140462494,1.23168,0.35924,1.283,73.56,1.47,73.5746865437,133.22,74.73168,1.76924,74.7526200598,1.23168,0.35924,1.283,73.5,1.4100000000000001,73.5135232457,133.22,76.68168,2.76924,76.7316671121,1.23168,0.35924,1.283,75.45,2.41,75.4884799158,133.28,76.71168,2.7092400000000003,76.7595064458,1.23168,0.35924,1.283,75.48,2.35,75.5165736776,133.08
2019-10-24 15:00:00,73.83456,2.28758,73.869988985,1.53456,0.44758000000000003,1.5985,72.3,1.8399999999999999,72.3234097648,133.96,73.77456,2.20758,73.8075816746,1.53456,0.44758000000000003,1.5985,72.24,1.76,72.2614364651,133.95,75.71456,3.23758,75.7837483914,1.53456,0.44758000000000003,1.5985,74.18,2.79,74.2324491041,133.96,75.73456,3.16758,75.8007726969,1.53456,0.44758000000000003,1.5985,74.2,2.7199999999999998,74.2498377103,133.89
2019-10-24 15:30:00,72.59816000000001,3.02363,72.661098077,1.41816,0.41363000000000005,1.4772500000000002,71.18,2.61,71.2278351489,133.96,72.52816,2.94363,72.5878705471,1.41816,0.41363000000000005,1.4772500000000002,71.11,2.5300000000000002,71.1549927974,133.63,74.43816,3.9836300000000002,74.5446776917,1.41816,0.41363000000000005,1.4772500000000002,73.02,3.5700000000000003,73.1072178379,133.96,74.45816,3.91363,74.5609421236,1.41816,0.41363000000000005,1.4772500000000002,73.04,3.5,73.1238100758,133.23
2019-10-24 16:00:00,74.30064,2.3547700000000003,74.337944861,1.01064,0.29477000000000003,1.05275,73.29,2.06,73.3189450279,132.78,74.25064,2.28477,74.2857840664,1.01064,0.29477000000000003,1.05275,73.24,1.99,73.2670301022,132.33,76.15064,3.28477,76.2214516154,1.01064,0.29477000000000003,1.05275,75.14,2.99,75.1994660885,132.83,76.20064,3.22477,76.2688447399,1.01064,0.29477000000000003,1.05275,75.19,2.93,75.247066388,132.3
2019-10-24 16:30:00,75.0428,2.44665,75.0826739539,1.2227999999999999,0.35665,1.2737500000000002,73.82,2.09,73.849580229,132.9,74.9928,2.36665,75.0301345065,1.2227999999999999,0.35665,1.2737500000000002,73.77,2.01,73.7973780022,132.89,76.9128,3.39665,76.9877654895,1.2227999999999999,0.35665,1.2737500000000002,75.69,3.04,75.7510244155,132.83,76.9628,3.32665,77.0346622246,1.2227999999999999,0.35665,1.2737500000000002,75.74,2.9699999999999998,75.7982090817,132.88
2019-10-24 17:00:00,76.00224,2.65232,76.0485061418,1.00224,0.29232,1.044,75.0,2.36,75.03712148,132.9,75.97224,2.57232,76.0157752101,1.00224,0.29232,1.044,74.97,2.2800000000000002,75.0046618551,132.89,77.88224,3.59232,77.9650439005,1.00224,0.29232,1.044,76.88,3.3,76.9507920687,132.83,77.96224,3.52232,78.0417683295,1.00224,0.29232,1.044,76.96,3.23,77.0277514926,132.88
2019-10-24 17:30:00,77.20216,2.64938,77.2476065846,0.75216,0.21938000000000002,0.7835000000000001,76.45,2.43,76.4886096095,132.9,77.13216,2.57938,77.1752765298,0.75216,0.21938000000000002,0.7835000000000001,76.38,2.36,76.4164511084,132.89,79.12216,3.5893800000000002,79.2035343394,0.75216,0.21938000000000002,0.7835000000000001,78.37,3.37,78.442423471,132.83,79.17216,3.53938,79.2512342481,0.75216,0.21938000000000002,0.7835000000000001,78.42,3.32,78.4902465278,132.88
2019-10-24 18:00:00,78.9648,2.8051500000000003,79.0146094438,0.6348,0.18515,0.66125,78.33,2.62,78.3738049351,132.18,78.8948,2.74515,78.942544395,0.6348,0.18515,0.66125,78.26,2.56,78.3018594926,131.99,80.8948,3.73515,80.9809855001,0.6348,0.18515,0.66125,80.26,3.55,80.338472104,132.19,80.9648,3.67515,81.0481681876,0.6348,0.18515,0.66125,80.33,3.49,80.4057771556,131.93
2019-10-24 18:30:00,83.12992,1.36206,83.1410777333,0.58992,0.17206000000000002,0.6145,82.54,1.19,82.5485778194,130.96,83.05992,1.31206,83.0702823629,0.58992,0.17206000000000002,0.6145,82.47,1.1400000000000001,82.4778788525,130.83,85.12992,2.25206,85.1597032255,0.58992,0.17206000000000002,0.6145,84.54,2.08,84.5655840162,130.93,85.19992,2.20206,85.2283722492,0.58992,0.17206000000000002,0.6145,84.61,2.03,84.6343488189,130.77
