Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-24 19:00:00,83.61392,1.27031,83.6235690775,0.58392,0.17031000000000002,0.6082500000000001,83.03,1.1,83.0372862032,130.79,83.57392,1.21031,83.5826833409,0.58392,0.17031000000000002,0.6082500000000001,82.99,1.04,82.9965161919,130.83,85.65392,2.14031,85.6806567334,0.58392,0.17031000000000002,0.6082500000000001,85.07,1.97,85.0928069816,130.79,85.72392,2.09031,85.749401491,0.58392,0.17031000000000002,0.6082500000000001,85.14,1.92,85.1616462969,130.59
2019-10-24 19:30:00,82.13032,1.95926,82.1536862414,0.5803200000000001,0.16926000000000002,0.6045,81.55,1.79,81.5696426374,130.79,82.10032,1.8892600000000002,82.122054574,0.5803200000000001,0.16926000000000002,0.6045,81.52,1.72,81.5381432214,130.83,84.11032,2.84926,84.1585658923,0.5803200000000001,0.16926000000000002,0.6045,83.53,2.68,83.5729818781,130.79,84.20032,2.7992600000000003,84.2468381879,0.5803200000000001,0.16926000000000002,0.6045,83.62,2.63,83.6613489014,130.79
2019-10-24 20:00:00,80.52368,2.38024,80.558851675,0.5836800000000001,0.17024,0.608,79.94,2.21,79.9705427017,131.23,80.48368,2.32024,80.5171178073,0.5836800000000001,0.17024,0.608,79.9,2.15,79.9289215491,131.2,82.48368,3.29024,82.549277075,0.5836800000000001,0.17024,0.608,81.9,3.12,81.9594070257,131.23,82.56368,3.24024,82.6272377028,0.5836800000000001,0.17024,0.608,81.98,3.07,82.0374627838,131.14
2019-10-24 20:30:00,77.88544,3.27367,77.9542088618,0.5954400000000001,0.17367000000000002,0.6202500000000001,77.29,3.1,77.3521434739,131.85,77.82544,3.20367,77.8913513342,0.5954400000000001,0.17367000000000002,0.6202500000000001,77.23,3.03,77.2894158343,131.85,79.81544,4.2136700000000005,79.9265880497,0.5954400000000001,0.17367000000000002,0.6202500000000001,79.22,4.04,79.3229474994,131.85,79.85544,4.15367,79.9633933251,0.5954400000000001,0.17367000000000002,0.6202500000000001,79.26,3.98,79.3598639112,131.85
2019-10-24 21:00:00,73.9812,4.42535,74.1134378913,0.6012000000000001,0.17535,0.6262500000000001,73.38,4.25,73.5029720488,132.1,73.9312,4.36535,74.0599663385,0.6012000000000001,0.17535,0.6262500000000001,73.33,4.19,73.4496085762,132.05,75.8512,5.38535,76.0421365827,0.6012000000000001,0.17535,0.6262500000000001,75.25,5.21,75.4301438418,132.1,75.8912,5.33535,76.0785133731,0.6012000000000001,0.17535,0.6262500000000001,75.29,5.16,75.4666131478,131.85
2019-10-24 21:30:00,71.608,5.32275,71.8055522335,0.558,0.16275,0.58125,71.05,5.16,71.2371258544,132.39,71.548,5.27275,71.7420253168,0.558,0.16275,0.58125,70.99,5.11,71.1736763136,132.35,73.448,6.29275,73.7170767635,0.558,0.16275,0.58125,72.89,6.13,73.1473102718,132.39,73.468,6.2627500000000005,73.7344496254,0.558,0.16275,0.58125,72.91,6.1,73.1647326244,132.29
2019-10-24 22:00:00,67.84152,6.77086,68.1785624742,0.55152,0.16086,0.5745,67.29,6.61,67.6138757948,132.88,67.82152,6.71086,68.1527271432,0.55152,0.16086,0.5745,67.27,6.55,67.5881306148,132.77,69.60152,7.77086,70.0339764075,0.55152,0.16086,0.5745,69.05,7.61,69.4680833189,132.89,69.64152,7.75086,70.0715144595,0.55152,0.16086,0.5745,69.09,7.59,69.505655885,132.76
2019-10-24 22:30:00,63.58968,7.82324,64.0691071157,0.5596800000000001,0.16324000000000002,0.583,63.03,7.66,63.4937516611,131.08,63.58968,7.76324,64.0618084181,0.5596800000000001,0.16324000000000002,0.583,63.03,7.6,63.4865410934,131.05,65.20968,8.77324,65.797204392,0.5596800000000001,0.16324000000000002,0.583,64.65,8.61,65.2208141624,131.09,65.30968,8.80324,65.9003136275,0.5596800000000001,0.16324000000000002,0.583,64.75,8.64,65.323901445,131.06
2019-10-24 23:00:00,59.37784,8.66562,60.0068400522,0.56784,0.16562000000000002,0.5915,58.81,8.5,59.4210913733,131.69,59.39784,8.60562,60.0179980693,0.56784,0.16562000000000002,0.5915,58.83,8.44,59.4323354749,131.54,60.91784,9.62562,61.6736231354,0.56784,0.16562000000000002,0.5915,60.35,9.46,61.0869388658,131.73,61.01784,9.66562,61.7786452445,0.56784,0.16562000000000002,0.5915,60.45,9.5,61.1919316577,131.67
2019-10-24 23:30:00,55.49704,9.48247,56.3013204646,0.5570400000000001,0.16247,0.58025,54.94,9.32,55.7249136383,131.69,55.54704,9.43247,56.3422145736,0.5570400000000001,0.16247,0.58025,54.99,9.27,55.7658766631,131.68,56.94704,10.46247,57.9001609951,0.5570400000000001,0.16247,0.58025,56.39,10.3,57.3229631125,131.73,57.07704,10.51247,58.0370616129,0.5570400000000001,0.16247,0.58025,56.52,10.35,57.4598372779,131.67
2019-10-25 00:00:00,52.55696,10.25953,53.5489682465,0.54696,0.15953,0.5697500000000001,52.01,10.1,52.9816015235,131.98,52.63696,10.20953,53.6179453249,0.54696,0.15953,0.5697500000000001,52.09,10.05,53.0506418434,131.97,53.92696,11.24953,55.0878293279,0.54696,0.15953,0.5697500000000001,53.38,11.09,54.5198358398,131.98,54.08696,11.31953,55.258764024,0.54696,0.15953,0.5697500000000001,53.54,11.16,54.6907414468,131.98
2019-10-25 00:30:00,50.72904,10.85722,51.8778828158,0.5390400000000001,0.15722000000000003,0.5615,50.19,10.7,51.3178925912,132.9,50.78904,10.807220000000001,51.9261262588,0.5390400000000001,0.15722000000000003,0.5615,50.25,10.65,51.3661853752,132.83,52.05904,11.86722,53.3945180356,0.5390400000000001,0.15722000000000003,0.5615,51.52,11.71,52.8340278608,132.9,52.22904,11.92722,53.5736054065,0.5390400000000001,0.15722000000000003,0.5615,51.69,11.77,53.0131021541,132.9
2019-10-25 01:00:00,49.74048,11.41764,51.0340852157,0.5404800000000001,0.15764,0.5630000000000001,49.2,11.26,50.4720477096,132.9,49.81048,11.36764,51.091165156,0.5404800000000001,0.15764,0.5630000000000001,49.27,11.21,50.5291697933,132.83,51.05048,12.44764,52.5461249742,0.5404800000000001,0.15764,0.5630000000000001,50.51,12.29,51.9836916734,132.9,51.21048,12.50764,52.7157881493,0.5404800000000001,0.15764,0.5630000000000001,50.67,12.35,52.1533450509,132.9
2019-10-25 01:30:00,50.76096,10.99778,51.9386775443,0.54096,0.15778,0.5635,50.22,10.84,51.3765899997,132.9,50.83096,10.94778,51.9965420143,0.54096,0.15778,0.5635,50.29,10.79,51.4345039832,132.83,52.08096,12.01778,53.449540977,0.54096,0.15778,0.5635,51.54,11.86,52.8869662582,132.9,52.26096,12.06778,53.6361748659,0.54096,0.15778,0.5635,51.72,11.91,53.0735951298,132.9
2019-10-25 02:00:00,52.31576,11.09918,53.4801883042,0.54576,0.15918000000000002,0.5685,51.77,10.94,52.9132922809,132.9,52.37576,11.03918,53.5264769124,0.54576,0.15918000000000002,0.5685,51.83,10.88,52.9596384051,132.83,53.67576,12.11918,55.0269182805,0.54576,0.15918000000000002,0.5685,53.13,11.96,54.459512484,132.9,53.83576,12.17918,55.1962089301,0.54576,0.15918000000000002,0.5685,53.29,12.02,54.6287881982,132.9
2019-10-25 02:30:00,51.50416,11.20163,52.7082063057,0.5541600000000001,0.16163000000000002,0.57725,50.95,11.04,52.1323709417,132.9,51.55416,11.15163,52.7464715878,0.5541600000000001,0.16163000000000002,0.57725,51.0,10.99,52.17068238,132.83,52.87416,12.231630000000001,54.2705220922,0.5541600000000001,0.16163000000000002,0.57725,52.32,12.07,53.6942017354,132.9,53.01416,12.28163,54.4181917741,0.5541600000000001,0.16163000000000002,0.57725,52.46,12.12,53.8418610377,132.9
2019-10-25 03:00:00,51.00584,11.16212,52.2129163809,0.55584,0.16212000000000001,0.579,50.45,11.0,51.6352834794,133.68,51.04584,11.09212,52.2370836418,0.55584,0.16212000000000001,0.579,50.49,10.93,51.6595102571,132.83,52.37584,12.19212,53.7761694973,0.55584,0.16212000000000001,0.579,51.82,12.03,53.1980572954,133.77,52.49584,12.24212,53.9043849738,0.55584,0.16212000000000001,0.579,51.94,12.08,53.3262599476,133.92
2019-10-25 03:30:00,49.5404,11.76345,50.9178749366,0.5604,0.16345,0.5837500000000001,48.98,11.6,50.3348825369,133.96,49.5804,11.69345,50.9406795897,0.5604,0.16345,0.5837500000000001,49.02,11.53,50.3577332691,133.86,50.8904,12.80345,52.4762912567,0.5604,0.16345,0.5837500000000001,50.33,12.64,51.8929523153,133.96,51.0104,12.85345,52.6048675035,0.5604,0.16345,0.5837500000000001,50.45,12.69,52.0215205468,133.92
2019-10-25 04:00:00,48.95184,11.97387,50.3950017577,0.56184,0.16387000000000002,0.58525,48.39,11.81,49.8103222234,133.96,48.99184,11.92387,50.4220097017,0.56184,0.16387000000000002,0.58525,48.43,11.76,49.8373604839,133.96,50.29184,13.03387,51.9533534795,0.56184,0.16387000000000002,0.58525,49.73,12.87,51.3683735386,133.96,50.41184,13.07387,52.0795515434,0.56184,0.16387000000000002,0.58525,49.85,12.91,51.4945686456,133.92
2019-10-25 04:30:00,48.97328,11.92429,50.404075688,0.56328,0.16429000000000002,0.58675,48.41,11.76,49.8179254887,133.96,49.01328,11.85429,50.4264395706,0.56328,0.16429000000000002,0.58675,48.45,11.69,49.8403310583,133.96,50.29328,12.97429,51.9398326351,0.56328,0.16429000000000002,0.58675,49.73,12.81,51.3533737937,133.96,50.42328,13.02429,52.0782036553,0.56328,0.16429000000000002,0.58675,49.86,12.86,51.4917391433,133.92
2019-10-25 05:00:00,49.4084,11.7487,50.7860408208,0.5784,0.16870000000000002,0.6025,48.83,11.58,50.1843132861,133.85,49.4484,11.6987,50.8134218908,0.5784,0.16870000000000002,0.6025,48.87,11.53,50.2117297053,133.66,50.7384,12.7887,52.3252910384,0.5784,0.16870000000000002,0.6025,50.16,12.62,51.7232056238,133.96,50.8684,12.848700000000001,52.466019577,0.5784,0.16870000000000002,0.6025,50.29,12.68,51.8639229137,133.92
2019-10-25 05:30:00,50.77016,11.25213,52.0021112645,0.59016,0.17213,0.61475,50.18,11.08,51.3887030387,132.9,50.83016,11.19213,52.0477563355,0.59016,0.17213,0.61475,50.24,11.02,51.4344048279,132.88,52.12016,12.28213,53.547752481,0.59016,0.17213,0.61475,51.53,12.11,52.9338549513,132.9,52.27016,12.33213,53.7052237381,0.59016,0.17213,0.61475,51.68,12.16,53.0913175576,132.9
2019-10-25 06:00:00,52.85768,10.63724,53.9173924611,0.60768,0.17724,0.633,52.25,10.46,53.2867159806,132.42,52.87768,10.57724,53.9251986385,0.60768,0.17724,0.633,52.27,10.4,53.294586029,132.24,54.20768,11.64724,55.4448444005,0.60768,0.17724,0.633,53.6,11.47,54.8135101959,132.46,54.35768,11.68724,55.5999006636,0.60768,0.17724,0.633,53.75,11.51,54.9685601048,132.43
2019-10-25 06:30:00,58.51464,8.49927,59.1286790387,0.6146400000000001,0.17927,0.6402500000000001,57.9,8.32,58.4947211293,131.85,58.52464,8.43927,59.1299819488,0.6146400000000001,0.17927,0.6402500000000001,57.91,8.26,58.4961169651,131.82,59.99464,9.49927,60.7420197167,0.6146400000000001,0.17927,0.6402500000000001,59.38,9.32,60.1069613273,131.85,60.13464,9.51927,60.883424914,0.6146400000000001,0.17927,0.6402500000000001,59.52,9.34,60.2483692725,131.85
2019-10-25 07:00:00,64.34472,6.08221,64.6315423796,0.62472,0.18221,0.65075,63.72,5.9,63.9925651932,132.39,64.33472,6.05221,64.6187700545,0.62472,0.18221,0.65075,63.71,5.87,63.9798483899,131.91,65.95472,7.08221,66.3338736149,0.62472,0.18221,0.65075,65.33,6.9,65.6933702896,132.41,66.07472,7.04221,66.4489378754,0.62472,0.18221,0.65075,65.45,6.86,65.8085260434,131.97
2019-10-25 07:30:00,70.6404,3.64095,70.7341687522,0.6204000000000001,0.18095000000000003,0.6462500000000001,70.02,3.46,70.105434882,131.95,70.6104,3.58095,70.7011441991,0.6204000000000001,0.18095000000000003,0.6462500000000001,69.99,3.4,70.0725345624,131.83,72.4004,4.59095,72.5458113337,0.6204000000000001,0.18095000000000003,0.6462500000000001,71.78,4.41,71.9153425911,131.96,72.4804,4.5409500000000005,72.6225076065,0.6204000000000001,0.18095000000000003,0.6462500000000001,71.86,4.36,71.9921467939,131.76
2019-10-25 08:00:00,73.59976,2.76368,73.6516299833,0.6297600000000001,0.18368,0.656,72.97,2.58,73.0155962792,132.17,73.55976,2.7036800000000003,73.6094299448,0.6297600000000001,0.18368,0.656,72.93,2.52,72.9735246511,131.92,75.34976,3.68368,75.4397496708,0.6297600000000001,0.18368,0.656,74.72,3.5,74.8019277826,132.21,75.49976,3.63368,75.587150961,0.6297600000000001,0.18368,0.656,74.87,3.45,74.9494456284,131.85
2019-10-25 08:30:00,74.48112,2.1586600000000002,74.5123952739,0.6811200000000001,0.19866,0.7095,73.8,1.96,73.8260225124,131.85,74.44112,2.09866,74.4706970603,0.6811200000000001,0.19866,0.7095,73.76,1.9,73.7844672001,131.8,76.27112,3.07866,76.3332292874,0.6811200000000001,0.19866,0.7095,75.59,2.88,75.6448445038,131.85,76.40112,3.01866,76.4607313949,0.6811200000000001,0.19866,0.7095,75.72,2.8200000000000003,75.77249369,131.43
2019-10-25 09:00:00,74.36944,1.81317,74.3915397835,0.79944,0.23317000000000002,0.8327500000000001,73.57,1.58,73.5869641988,131.85,74.31944,1.75317,74.34011546240001,0.79944,0.23317000000000002,0.8327500000000001,73.52,1.52,73.5357110525,131.8,76.15944,2.72317,76.2081095157,0.79944,0.23317000000000002,0.8327500000000001,75.36,2.49,75.4011253232,131.85,76.27944,2.66317,76.3259159209,0.79944,0.23317000000000002,0.8327500000000001,75.48,2.43,75.5191055297,131.57
2019-10-25 09:30:00,75.29904,1.47722,75.3135286907,1.01904,0.29722000000000004,1.0615,74.28,1.18,74.2893720528,131.85,75.23904,1.4072200000000001,75.2521986938,1.01904,0.29722000000000004,1.0615,74.22,1.11,74.2282998593,131.66,77.10904,2.37722,77.1456753464,1.01904,0.29722000000000004,1.0615,76.09,2.08,76.1184241823,131.85,77.21904,2.31722,77.2538002111,1.01904,0.29722000000000004,1.0615,76.2,2.02,76.226769576,131.05
2019-10-25 10:00:00,75.82648,1.23939,75.8366082889,1.02648,0.29939000000000004,1.06925,74.8,0.9400000000000001,74.8059061839,131.85,75.75648,1.17939,75.7656599177,1.02648,0.29939000000000004,1.06925,74.73,0.88,74.7351811398,131.85,77.63648,2.12939,77.6656766439,1.02648,0.29939000000000004,1.06925,76.61,1.83,76.6318536902,131.85,77.74648,2.06939,77.7740157595,1.02648,0.29939000000000004,1.06925,76.72,1.77,76.7404150367,131.5
2019-10-25 10:30:00,76.60952,1.27986,76.6202101031,0.95952,0.27986,0.9995,75.65,1.0,75.6566090966,132.72,76.49952,1.20986,76.5090865287,0.95952,0.27986,0.9995,75.54,0.93,75.5457245647,132.61,78.45952,2.18986,78.4900743117,0.95952,0.27986,0.9995,77.5,1.9100000000000001,77.5235325563,132.72,78.53952,2.11986,78.5681233596,0.95952,0.27986,0.9995,77.58,1.8399999999999999,77.601816989,132.47
2019-10-25 11:00:00,76.50632,1.37101,76.5186034136,1.06632,0.31101,1.11075,75.44,1.06,75.4474466102,132.36,76.39632,1.31101,76.4075680595,1.06632,0.31101,1.11075,75.33,1.0,75.3366371694,131.99,78.35632,2.29101,78.3898055283,1.06632,0.31101,1.11075,77.29,1.98,77.3153574654,132.37,78.44632,2.21101,78.4774724794,1.06632,0.31101,1.11075,77.38,1.9,77.4033229261,131.85
2019-10-25 11:30:00,76.4936,1.2960500000000001,76.5045788601,1.0836000000000001,0.31605000000000005,1.12875,75.41,0.98,75.4163675869,131.85,76.3836,1.22605,76.3934391657,1.0836000000000001,0.31605000000000005,1.12875,75.3,0.91,75.3054984712,131.85,78.3336,2.18605,78.3640970315,1.0836000000000001,0.31605000000000005,1.12875,77.25,1.87,77.2726303422,131.85,78.4236,2.12605,78.4524131277,1.0836000000000001,0.31605000000000005,1.12875,77.34,1.81,77.3611769559,131.85
2019-10-25 12:00:00,76.07344,1.46517,76.087548236,1.18344,0.34517000000000003,1.23275,74.89,1.12,74.8983744817,131.85,75.96344,1.40517,75.9764352899,1.18344,0.34517000000000003,1.23275,74.78,1.06,74.7875123266,131.85,77.92344,2.38517,77.9599354628,1.18344,0.34517000000000003,1.23275,76.74,2.04,76.7671101449,131.85,77.99344,2.30517,78.0274983052,1.18344,0.34517000000000003,1.23275,76.81,1.96,76.835003091,131.85
2019-10-25 12:30:00,76.37184,1.53387,76.3872417499,1.28184,0.37387000000000004,1.33525,75.09,1.16,75.0989593803,131.85,76.24184,1.46387,76.2558921131,1.28184,0.37387000000000004,1.33525,74.96,1.09,74.9679244744,131.85,78.22184,2.43387,78.2596957326,1.28184,0.37387000000000004,1.33525,76.94,2.06,76.9675723925,131.85,78.29184,2.36387,78.3275181016,1.28184,0.37387000000000004,1.33525,77.01,1.99,77.0357073051,131.85
2019-10-25 13:00:00,76.62328,1.57179,76.6393995394,1.34328,0.39179,1.39925,75.28,1.18,75.2892475723,132.04,76.49328,1.5017900000000002,76.508020876,1.34328,0.39179,1.39925,75.15,1.11,75.1581971577,131.93,78.48328,2.49179,78.5228263434,1.34328,0.39179,1.39925,77.14,2.1,77.168579098,132.04,78.54328,2.41179,78.5803001023,1.34328,0.39179,1.39925,77.2,2.02,77.2264229393,131.85
2019-10-25 13:30:00,76.87088,1.91734,76.89478776,1.19088,0.34734000000000004,1.2405,75.68,1.57,75.6962832641,132.9,76.74088,1.84734,76.7631117676,1.19088,0.34734000000000004,1.2405,75.55,1.5,75.56488933360001,132.72,78.76088,2.85734,78.8126932052,1.19088,0.34734000000000004,1.2405,77.57,2.51,77.610598503,132.9,78.81088,2.76734,78.8594507783,1.19088,0.34734000000000004,1.2405,77.62,2.42,77.6577156502,132.61
2019-10-25 14:00:00,77.05336,1.9422300000000001,77.0778343278,0.9333600000000001,0.27223,0.9722500000000001,76.12,1.67,76.1383168976,132.9,76.91336,1.86223,76.9359008985,0.9333600000000001,0.27223,0.9722500000000001,75.98,1.5899999999999999,75.9966347939,132.9,78.94336,2.87223,78.9955935054,0.9333600000000001,0.27223,0.9722500000000001,78.01,2.6,78.0533157528,132.9,78.98336,2.79223,79.0327002276,0.9333600000000001,0.27223,0.9722500000000001,78.05,2.52,78.0906710177,132.9
2019-10-25 14:30:00,76.97384,1.7136200000000001,76.9929122572,0.9038400000000001,0.26362,0.9415,76.07,1.45,76.0838182533,132.9,76.84384,1.64362,76.8614157601,0.9038400000000001,0.26362,0.9415,75.94,1.38,75.9525378115,132.9,78.87384,2.6436200000000003,78.9181307625,0.9038400000000001,0.26362,0.9415,77.97,2.38,78.0063157699,132.9,78.93384,2.5636200000000002,78.9754597622,0.9038400000000001,0.26362,0.9415,78.03,2.3,78.0638898595,132.9
2019-10-25 15:00:00,75.54056,2.21558,75.5730441351,0.91056,0.26558000000000004,0.9485,74.63,1.9500000000000002,74.6554713333,133.83,75.40056,2.13558,75.4307970941,0.91056,0.26558000000000004,0.9485,74.49,1.87,74.5134685812,133.61,77.40056,3.16558,77.4652669591,0.91056,0.26558000000000004,0.9485,76.49,2.9,76.5449547652,133.96,77.45056,3.08558,77.5119993824,0.91056,0.26558000000000004,0.9485,76.54,2.8200000000000003,76.59193169,133.6
2019-10-25 15:30:00,73.86272,3.62621,73.9516788502,0.9127200000000001,0.26621,0.9507500000000001,72.95,3.36,73.0273380317,133.96,73.76272,3.5462100000000003,73.8479144402,0.9127200000000001,0.26621,0.9507500000000001,72.85,3.2800000000000002,72.9238020128,133.96,75.71272,4.58621,75.8514949883,0.9127200000000001,0.26621,0.9507500000000001,74.8,4.32,74.9246448106,133.96,75.77272,4.51621,75.9071883879,0.9127200000000001,0.26621,0.9507500000000001,74.86,4.25,74.98054481,133.96
2019-10-25 16:00:00,74.17512,3.6594100000000003,74.2653331546,0.8551200000000001,0.24941000000000002,0.89075,73.32,3.41,73.3992540834,133.96,74.05512,3.58941,74.1420573114,0.8551200000000001,0.24941000000000002,0.89075,73.2,3.34,73.2761598339,133.96,75.99512,4.63941,76.1366034767,0.8551200000000001,0.24941000000000002,0.89075,75.14,4.39,75.2681320347,133.96,76.06512,4.55941,76.2016449964,0.8551200000000001,0.24941000000000002,0.89075,75.21,4.31,75.3333936578,133.96
2019-10-25 16:30:00,75.06832,3.7920100000000003,75.1640340021,0.8983200000000001,0.26201,0.9357500000000001,74.17,3.5300000000000002,74.2539547768,133.96,74.94832,3.72201,75.0406824946,0.8983200000000001,0.26201,0.9357500000000001,74.05,3.46,74.130790499,133.96,76.90832,4.77201,77.0562246977,0.8983200000000001,0.26201,0.9357500000000001,76.01,4.51,76.1436812874,133.96,76.97832,4.70201,77.1217910066,0.8983200000000001,0.26201,0.9357500000000001,76.08,4.44,76.2094482331,133.96
2019-10-25 17:00:00,76.53152,3.32211,76.6035897877,0.7615200000000001,0.22211000000000003,0.79325,75.77,3.1,75.8333890842,133.21,76.41152,3.24211,76.4802697822,0.7615200000000001,0.22211000000000003,0.79325,75.65,3.02,75.7102562405,132.95,78.36152,4.27211,78.4778869527,0.7615200000000001,0.22211000000000003,0.79325,77.6,4.05,77.7056143403,133.3,78.48152,4.19211,78.5934015536,0.7615200000000001,0.22211000000000003,0.79325,77.72,3.9699999999999998,77.8213293384,132.9
2019-10-25 17:30:00,77.84776,3.28893,77.9172047597,0.64776,0.18893000000000001,0.6747500000000001,77.2,3.1,77.2622158626,132.83,77.74776,3.20893,77.8139538692,0.64776,0.18893000000000001,0.6747500000000001,77.1,3.02,77.1591238934,132.68,79.71776,4.22893,79.8298509855,0.64776,0.18893000000000001,0.6747500000000001,79.07,4.04,79.1731425422,132.86,79.82776,4.16893,79.936545109,0.64776,0.18893000000000001,0.6747500000000001,79.18,3.98,79.2799646821,132.69
2019-10-25 18:00:00,79.27048,2.8763900000000002,79.3226488392,0.5704800000000001,0.16639,0.5942500000000001,78.7,2.71,78.7466450079,132.21,79.18048,2.81639,79.2305526023,0.5704800000000001,0.16639,0.5942500000000001,78.61,2.65,78.6546540263,132.14,81.13048,3.82639,81.2206626756,0.5704800000000001,0.16639,0.5942500000000001,80.56,3.66,80.6430976588,132.34,81.29048,3.74639,81.3767631248,0.5704800000000001,0.16639,0.5942500000000001,80.72,3.58,80.7993490073,132.14
2019-10-25 18:30:00,80.80296,2.6312800000000003,80.8457913512,0.55296,0.16128,0.5760000000000001,80.25,2.47,80.2880028398,131.85,80.73296,2.55128,80.7732620364,0.55296,0.16128,0.5760000000000001,80.18,2.39,80.2156125701,131.85,82.69296,3.55128,82.7691803946,0.55296,0.16128,0.5760000000000001,82.14,3.39,82.2099245833,131.85,82.86296,3.48128,82.9360563953,0.55296,0.16128,0.5760000000000001,82.31,3.32,82.3769294159,131.85
2019-10-25 19:00:00,79.18032,3.2505100000000002,79.2470118715,0.55032,0.16051,0.57325,78.63,3.09,78.6906919527,132.18,79.11032,3.17051,79.1738268885,0.55032,0.16051,0.57325,78.56,3.01,78.617642422,132.12,81.06032,4.18051,81.1680487776,0.55032,0.16051,0.57325,80.51,4.02,80.6103002103,132.21,81.21032,4.12051,81.3147875676,0.55032,0.16051,0.57325,80.66,3.96,80.7571495287,132.1
2019-10-25 19:30:00,77.17416,4.13163,77.2846772534,0.5541600000000001,0.16163000000000002,0.57725,76.62,3.9699999999999998,76.7227821445,132.9,77.09416,4.05163,77.2005518877,0.5541600000000001,0.16163000000000002,0.57725,76.54,3.89,76.6387871773,132.9,79.01416,5.09163,79.1780409998,0.5541600000000001,0.16163000000000002,0.57725,78.46,4.93,78.614734624,132.9,79.14416,5.02163,79.3033090732,0.5541600000000001,0.16163000000000002,0.57725,78.59,4.86,78.7401276352,132.9
2019-10-25 20:00:00,74.94472,5.11471,75.1190476129,0.56472,0.16471000000000002,0.58825,74.38,4.95,74.544529645,133.36,74.88472,5.02471,75.0531078641,0.56472,0.16471000000000002,0.58825,74.32,4.86,74.4787352202,133.21,76.74472,6.08471,76.9855554222,0.56472,0.16471000000000002,0.58825,76.18,5.92,76.4096773976,133.46,76.90472,6.03471,77.1411283497,0.56472,0.16471000000000002,0.58825,76.34,5.87,76.5653479062,133.17
2019-10-25 20:30:00,71.776,6.148,72.0388234218,0.5760000000000001,0.168,0.6000000000000001,71.2,5.98,71.4506850912,131.36,71.716,6.078,71.973097335,0.5760000000000001,0.168,0.6000000000000001,71.14,5.91,71.3850663655,131.25,73.506,7.098,73.8479088397,0.5760000000000001,0.168,0.6000000000000001,72.93,6.93,73.2585134984,131.39,73.646,7.088,73.9863031919,0.5760000000000001,0.168,0.6000000000000001,73.07,6.92,73.3969433968,131.25
2019-10-25 21:00:00,70.34016,6.57338,70.6466378071,0.56016,0.16338000000000003,0.5835,69.78,6.41,70.0737932468,131.88,70.28016,6.48338,70.5785739857,0.56016,0.16338000000000003,0.5835,69.72,6.32,70.0058626116,131.85,72.04016,7.53338,72.4329791397,0.56016,0.16338000000000003,0.5835,71.48,7.37,71.8589402928,131.91,72.18016,7.51338,72.5701479718,0.56016,0.16338000000000003,0.5835,71.62,7.35,71.9961589253,131.82
2019-10-25 21:30:00,67.61032,7.48051,68.0228887975,0.55032,0.16051,0.57325,67.06,7.32,67.4583278773,132.29,67.55032,7.38051,67.9523190183,0.55032,0.16051,0.57325,67.0,7.22,67.3878950554,132.08,69.28032,8.46051,69.795006761,0.55032,0.16051,0.57325,68.73,8.3,69.2293499897,132.35,69.40032,8.45051,69.9129139384,0.55032,0.16051,0.57325,68.85,8.29,69.3472897812,132.11
2019-10-25 22:00:00,63.84704,8.85247,64.4578214173,0.5570400000000001,0.16247,0.58025,63.29,8.69,63.8838023289,132.93,63.80704,8.76247,64.4058944046,0.5570400000000001,0.16247,0.58025,63.25,8.6,63.8319864958,132.9,65.44704,9.85247,66.1844861721,0.5570400000000001,0.16247,0.58025,64.89,9.69,65.6095130297,133.0,65.56704,9.85247,66.3031515048,0.5570400000000001,0.16247,0.58025,65.01,9.69,65.7281994276,132.92
2019-10-25 22:30:00,60.17848,10.17164,61.0320548188,0.58848,0.17164000000000001,0.613,59.59,10.0,60.4232413894,133.08,60.17848,10.10164,61.0204276108,0.58848,0.17164000000000001,0.613,59.59,9.93,60.4116958875,132.9,61.68848,11.18164,62.6936810038,0.58848,0.17164000000000001,0.613,61.1,11.01,62.0840567296,133.08,61.85848,11.22164,62.8680900951,0.58848,0.17164000000000001,0.613,61.27,11.05,62.2584564537,133.07
2019-10-25 23:00:00,56.4252,11.0711,57.5010647749,0.6552,0.19110000000000002,0.6825,55.77,10.88,56.82136306,132.9,56.4152,11.0011,57.4778130434,0.6552,0.19110000000000002,0.6825,55.76,10.81,56.7981839498,132.9,57.8852,12.0911,59.1345168091,0.6552,0.19110000000000002,0.6825,57.23,11.9,58.4541093508,132.9,58.0052,12.1311,59.260162118,0.6552,0.19110000000000002,0.6825,57.35,11.94,58.5797413787,132.9
2019-10-25 23:30:00,52.5,12.0425,53.8634552016,0.66,0.1925,0.6875,51.84,11.85,53.1771388851,133.68,52.48,11.9825,53.8305740843,0.66,0.1925,0.6875,51.82,11.79,53.1442988476,133.39,53.89,13.0925,55.4576023305,0.66,0.1925,0.6875,53.23,12.9,54.7708216115,133.67,54.01,13.1425,55.5860180823,0.66,0.1925,0.6875,53.35,12.95,54.8992258598,133.68
2019-10-26 00:00:00,49.4128,12.8204,51.0488732491,0.6528,0.1904,0.68,48.76,12.63,50.3691820462,133.96,49.4028,12.7504,51.0216556768,0.6528,0.1904,0.68,48.75,12.56,50.3419914187,133.96,50.7228,13.9004,52.5929991539,0.6528,0.1904,0.68,50.07,13.71,51.9130908346,133.96,50.8728,13.9304,52.7455953043,0.6528,0.1904,0.68,50.22,13.74,52.0656892781,133.96
2019-10-26 00:30:00,47.0356,12.6583,48.7091390424,0.6456000000000001,0.1883,0.6725,46.39,12.47,48.0367879859,133.58,47.1556,16.3583,49.9123691108,0.6456000000000001,0.1883,0.6725,46.51,16.17,49.240725015,133.54,48.2856,13.4283,50.1180447369,0.6456000000000001,0.1883,0.6725,47.64,13.24,49.4455983885,133.6,48.4456,13.6083,50.3205920896,0.6456000000000001,0.1883,0.6725,47.8,13.42,49.6481258458,133.63
2019-10-26 01:00:00,45.34728,8.56879,46.1497558549,0.6472800000000001,0.18879,0.67425,44.7,8.38,45.4787246963,131.85,45.91728,28.31879,53.9476641724,0.6472800000000001,0.18879,0.67425,45.27,28.13,53.2979342939,131.85,46.55728,9.52879,47.5223964028,0.6472800000000001,0.18879,0.67425,45.91,9.34,46.8504396991,131.85,46.71728,9.54879,47.683158883,0.6472800000000001,0.18879,0.67425,46.07,9.36,47.0112167466,131.85
2019-10-26 01:30:00,45.71272,8.46746,46.4903285496,0.6427200000000001,0.18746000000000002,0.6695,45.07,8.28,45.824265406,131.85,46.28272,28.21746,54.2062286038,0.6427200000000001,0.18746000000000002,0.6695,45.64,28.03,53.5601577668,131.85,46.92272,9.43746,47.8623787901,0.6427200000000001,0.18746000000000002,0.6695,46.28,9.25,47.1953482877,131.85,47.08272,9.44746,48.0212143021,0.6427200000000001,0.18746000000000002,0.6695,46.44,9.26,47.3542099501,131.85
2019-10-26 02:00:00,47.02584,8.40837,47.7716475931,0.6458400000000001,0.18837,0.6727500000000001,46.38,8.22,47.1027897263,131.43,47.61584,28.00837,55.2425289878,0.6458400000000001,0.18837,0.6727500000000001,46.97,27.82,54.5905971757,131.02,48.24584,9.35837,49.1450930039,0.6458400000000001,0.18837,0.6727500000000001,47.6,9.17,48.4752400716,131.41,48.41584,9.35837,49.3119929831,0.6458400000000001,0.18837,0.6727500000000001,47.77,9.17,48.6421812833,131.62
2019-10-26 02:30:00,46.882,8.43725,47.635166752800004,0.642,0.18725000000000003,0.6687500000000001,46.24,8.25,46.9702043853,131.67,47.472,28.09725,55.1638127903,0.642,0.18725000000000003,0.6687500000000001,46.83,27.91,54.5162085989,131.54,48.132,9.40725,49.0426934065,0.642,0.18725000000000003,0.6687500000000001,47.49,9.22,48.376735111,131.76,48.272,9.41725,49.182014818,0.642,0.18725000000000003,0.6687500000000001,47.63,9.23,48.5160777475,131.78
2019-10-26 03:00:00,46.27248,8.26739,47.0052352697,0.64248,0.18739000000000003,0.66925,45.63,8.08,46.3398672851,131.85,46.83248,27.94739,54.5374897732,0.64248,0.18739000000000003,0.66925,46.19,27.76,53.8900148451,131.76,47.51248,9.22739,48.4002115901,0.64248,0.18739000000000003,0.66925,46.87,9.04,47.7338297227,131.85,47.65248,9.22739,48.5376511212,0.64248,0.18739000000000003,0.66925,47.01,9.04,47.8713035126,131.78
2019-10-26 03:30:00,45.37168,8.65424,46.189665684,0.63168,0.18424000000000001,0.658,44.74,8.47,45.5346955628,131.85,45.94168,28.38424,54.0028058678,0.63168,0.18424000000000001,0.658,45.31,28.2,53.3688682661,131.85,46.58168,9.61424,47.5634998965,0.63168,0.18424000000000001,0.658,45.95,9.43,46.9076475641,131.85,46.74168,9.63424,47.7242415299,0.63168,0.18424000000000001,0.658,46.11,9.45,47.0684034146,131.78
2019-10-26 04:00:00,44.72776,8.71018,45.5679684674,0.6177600000000001,0.18018,0.6435000000000001,44.11,8.53,44.927196663,132.07,45.26776,28.54018,53.5136615254,0.6177600000000001,0.18018,0.6435000000000001,44.65,28.36,52.8952937415,131.85,45.93776,9.68018,46.9466045487,0.6177600000000001,0.18018,0.6435000000000001,45.32,9.5,46.3049932513,132.04,46.07776,9.69018,47.085661884,0.6177600000000001,0.18018,0.6435000000000001,45.46,9.51,46.4440706657,132.2
2019-10-26 04:30:00,44.58392,8.63906,45.4132060116,0.61392,0.17906000000000002,0.6395000000000001,43.97,8.46,44.7764726168,132.73,45.12392,28.56906,53.4074839835,0.61392,0.17906000000000002,0.6395000000000001,44.51,28.39,52.793296923,132.04,45.81392,9.62906,46.814891458299996,0.61392,0.17906000000000002,0.6395000000000001,45.2,9.45,46.177294204,132.78,45.94392,9.62906,46.9421194819,0.61392,0.17906000000000002,0.6395000000000001,45.33,9.45,46.3045505323,132.9
2019-10-26 05:00:00,44.39136,8.53123,45.2037025913,0.62136,0.18123,0.6472500000000001,43.77,8.35,44.5593469431,132.37,44.91136,28.44123,53.1595129865,0.62136,0.18123,0.6472500000000001,44.29,28.26,52.537907267,132.04,45.60136,9.51123,46.5826956064,0.62136,0.18123,0.6472500000000001,44.98,9.33,45.9374498639,132.51,45.73136,9.51123,46.7099644997,0.62136,0.18123,0.6472500000000001,45.11,9.33,46.0647479099,132.69
2019-10-26 05:30:00,45.08968,8.37074,45.8600973685,0.61968,0.18074,0.6455000000000001,44.47,8.19,45.2178836303,132.37,45.62968,28.29074,53.6883010222,0.61968,0.18074,0.6455000000000001,45.01,28.11,53.0666769263,132.04,46.31968,9.36074,47.256070601,0.61968,0.18074,0.6455000000000001,45.7,9.18,46.6128995022,132.41,46.45968,9.36074,47.3933045804,0.61968,0.18074,0.6455000000000001,45.84,9.18,46.7501657751,132.69
2019-10-26 06:00:00,45.90584,8.35962,46.6607907418,0.61584,0.17962,0.6415000000000001,45.29,8.18,46.0227824018,132.27,46.45584,28.23962,54.365625241000004,0.61584,0.17962,0.6415000000000001,45.84,28.06,53.7463412708,132.04,47.12584,9.31962,48.038527378,0.61584,0.17962,0.6415000000000001,46.51,9.14,47.3995748926,132.3,47.26584,9.32962,48.1778106627,0.61584,0.17962,0.6415000000000001,46.65,9.15,47.5388788257,132.41
2019-10-26 06:30:00,49.14976,7.13493,49.6649386807,0.5997600000000001,0.17493,0.62475,48.55,6.96,49.046346449,132.01,49.71976,26.99493,56.5754432609,0.5997600000000001,0.17493,0.62475,49.12,26.82,55.9650498079,131.95,50.48976,8.08493,51.1329830732,0.5997600000000001,0.17493,0.62475,49.89,7.91,50.5131685801,132.04,50.56976,8.10493,51.2151395269,0.5997600000000001,0.17493,0.62475,49.97,7.93,50.5953140123,132.22
2019-10-26 07:00:00,51.91496,5.89353,52.2484140205,0.59496,0.17353000000000002,0.61975,51.32,5.72,51.6377846155,131.85,52.52496,25.54353,58.4067063603,0.59496,0.17353000000000002,0.61975,51.93,25.37,57.7958631738,131.66,53.29496,6.80353,53.7274676666,0.59496,0.17353000000000002,0.61975,52.7,6.63,53.1154111346,131.85,53.37496,6.80353,53.8068246179,0.59496,0.17353000000000002,0.61975,52.78,6.63,53.1947863987,131.85
2019-10-26 07:30:00,55.3476,4.9243,55.5662267592,0.5976,0.1743,0.6225,54.75,4.75,54.9556639483,130.88,56.0176,24.3643,61.0867467152,0.5976,0.1743,0.6225,55.42,24.19,60.4692690546,130.79,56.7976,5.8143,57.0944257371,0.5976,0.1743,0.6225,56.2,5.64,56.482294571,130.88,56.8676,5.8243,57.1650802523,0.5976,0.1743,0.6225,56.27,5.65,56.5529433363,130.88
2019-10-26 08:00:00,58.53104,4.02822,58.6694912186,0.61104,0.17822000000000002,0.6365000000000001,57.92,3.85,58.047815635,130.2,59.21104,23.23822,63.6078778663,0.61104,0.17822000000000002,0.6365000000000001,58.6,23.06,62.9739914568,129.98,60.07104,4.89822,60.2704106992,0.61104,0.17822000000000002,0.6365000000000001,59.46,4.72,59.6470451909,130.32,60.08104,4.8882200000000005,60.2795658764,0.61104,0.17822000000000002,0.6365000000000001,59.47,4.71,59.6562234809,130.16
2019-10-26 08:30:00,61.91392,3.55781,62.0160584185,0.64392,0.18781,0.6707500000000001,61.27,3.37,61.3626091362,129.74,62.66392,22.64781,66.6310000492,0.64392,0.18781,0.6707500000000001,62.02,22.46,65.9615948867,129.74,63.51392,4.41781,63.6673784521,0.64392,0.18781,0.6707500000000001,62.87,4.23,63.0121401001,129.74,63.52392,4.39781,63.6759699177,0.64392,0.18781,0.6707500000000001,62.88,4.21,63.0207783195,129.74
2019-10-26 09:00:00,65.21848,2.25039,65.2572937583,0.61848,0.18039000000000002,0.6442500000000001,64.6,2.07,64.6331563518,130.5,66.01848,21.51039,69.4344048686,0.61848,0.18039000000000002,0.6442500000000001,65.4,21.33,68.7904709971,130.5,66.84848,3.11039,66.9208024777,0.61848,0.18039000000000002,0.6442500000000001,66.23,2.93,66.2947795833,130.5,66.89848,3.06039,66.968444907,0.61848,0.18039000000000002,0.6442500000000001,66.28,2.88,66.3425414044,130.5
2019-10-26 09:30:00,67.22664,1.75277,67.2494857108,0.6266400000000001,0.18277000000000002,0.65275,66.6,1.57,66.6185026851,130.68,68.08664,21.02277,71.2583146374,0.6266400000000001,0.18277000000000002,0.65275,67.46,20.84,70.6056456666,130.37,68.89664,2.6127700000000003,68.9461642904,0.6266400000000001,0.18277000000000002,0.65275,68.27,2.43,68.3132329787,130.64,68.95664,2.56277,69.0042461749,0.6266400000000001,0.18277000000000002,0.65275,68.33,2.38,68.3714362874,130.5
2019-10-26 10:00:00,69.4492,0.9706,69.4559820678,0.6192000000000001,0.1806,0.645,68.83,0.79,68.8345334843,130.59,70.3592,20.2806,73.2237650015,0.6192000000000001,0.1806,0.645,69.74,20.1,72.5787682453,130.54,71.1692,1.8506,71.193256345,0.6192000000000001,0.1806,0.645,70.55,1.67,70.5697626466,130.64,71.2392,1.7706,71.2612001092,0.6192000000000001,0.1806,0.645,70.62,1.5899999999999999,70.6378970525,130.5
2019-10-26 10:30:00,70.51664,0.9602700000000001,70.523178001,0.68664,0.20027,0.71525,69.83,0.76,69.8341356358,130.79,71.43664,20.23027,74.245924863,0.68664,0.20027,0.71525,70.75,20.03,73.5306969911,130.78,72.26664,1.81027,72.2893099591,0.68664,0.20027,0.71525,71.58,1.6099999999999999,71.5981040252,130.79,72.31664,1.7402700000000002,72.3375764079,0.68664,0.20027,0.71525,71.63,1.54,71.6465526037,130.79
2019-10-26 11:00:00,70.25864,0.9437700000000001,70.2649784492,0.69864,0.20377,0.72775,69.56,0.74,69.5639360589,130.79,71.17864,20.20377,73.9904798907,0.69864,0.20377,0.72775,70.48,20.0,73.2627490612,130.78,72.00864,1.79377,72.0309783736,0.69864,0.20377,0.72775,71.31,1.5899999999999999,71.3277239227,130.79,72.05864,1.72377,72.0792548634,0.69864,0.20377,0.72775,71.36,1.52,71.376186505,130.79
2019-10-26 11:30:00,70.95552,0.9516100000000001,70.9619009051,0.72552,0.21161000000000002,0.75575,70.23,0.74,70.2338985106,130.79,71.88552,20.18161,74.6647531829,0.72552,0.21161000000000002,0.75575,71.16,19.97,73.909042072,130.56,72.66552,1.8016100000000002,72.6878503979,0.72552,0.21161000000000002,0.75575,71.94,1.5899999999999999,71.9575687471,130.79,72.75552,1.74161,72.7763622055,0.72552,0.21161000000000002,0.75575,72.03,1.53,72.0462476469,130.58
2019-10-26 12:00:00,71.71392,0.8140600000000001,71.718540249,0.73392,0.21406000000000003,0.7645000000000001,70.98,0.6000000000000001,70.9825358803,130.79,72.69392,20.08406,75.4173419782,0.73392,0.21406000000000003,0.7645000000000001,71.96,19.87,74.6529202376,130.69,73.44392,1.6840600000000001,73.4632251065,0.73392,0.21406000000000003,0.7645000000000001,72.71,1.47,72.7248581986,130.79,73.55392,1.60406,73.5714085488,0.73392,0.21406000000000003,0.7645000000000001,72.82,1.3900000000000001,72.8332650648,130.58
2019-10-26 12:30:00,71.13296,1.08378,71.1412157434,0.7329600000000001,0.21378000000000003,0.7635000000000001,70.4,0.87,70.405375505,130.79,72.11296,20.39378,74.9412120442,0.7329600000000001,0.21378000000000003,0.7635000000000001,71.38,20.18,74.1777379003,130.79,72.84296,1.93378,72.8686237461,0.7329600000000001,0.21378000000000003,0.7635000000000001,72.11,1.72,72.1305101881,130.79,72.96296,1.8637800000000002,72.986760497,0.7329600000000001,0.21378000000000003,0.7635000000000001,72.23,1.65,72.2488435894,130.79
2019-10-26 13:00:00,70.42808,1.50819,70.4442268008,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.68,1.29,69.6919399931,130.79,71.39808,20.77819,74.3600632555,0.7480800000000001,0.21819000000000002,0.7792500000000001,70.65,20.56,73.5808133959,130.79,72.09808,2.3681900000000002,72.1369632266,0.7480800000000001,0.21819000000000002,0.7792500000000001,71.35,2.15,71.3823857825,130.79,72.23808,2.29819,72.2746281856,0.7480800000000001,0.21819000000000002,0.7792500000000001,71.49,2.08,71.5202523765,130.79
2019-10-26 13:30:00,69.4228,2.0054,69.4517587178,0.7728,0.22540000000000002,0.805,68.65,1.78,68.6730725976,130.79,70.3728,21.3754,73.5475268449,0.7728,0.22540000000000002,0.805,69.6,21.15,72.7425769409,130.79,71.0928,2.8554,71.1501196134,0.7728,0.22540000000000002,0.805,70.32,2.63,70.3691644117,130.79,71.2228,2.8054,71.2780296375,0.7728,0.22540000000000002,0.805,70.45,2.58,70.4972261866,130.79
2019-10-26 14:00:00,68.50184,2.35137,68.5421842682,0.86184,0.25137000000000004,0.89775,67.64,2.1,67.6725912021,130.96,69.44184,21.77137,72.7747325262,0.86184,0.25137000000000004,0.89775,68.58,21.52,71.8771646631,130.79,70.16184,3.23137,70.2362124852,0.86184,0.25137000000000004,0.89775,69.3,2.98,69.3640425581,130.95,70.29184,3.17137,70.3633452748,0.86184,0.25137000000000004,0.89775,69.43,2.92,69.4913757239,130.79
2019-10-26 14:30:00,67.13744,3.12842,67.2102883601,0.81744,0.23842000000000002,0.8515,66.32,2.89,66.38293832,130.79,68.06744,22.44842,71.6736210098,0.81744,0.23842000000000002,0.8515,67.25,22.21,70.8226418598,130.79,68.75744,3.9984200000000003,68.8736010228,0.81744,0.23842000000000002,0.8515,67.94,3.76,68.043965199,130.79,68.89744,3.94842,69.0104865875,0.81744,0.23842000000000002,0.8515,68.08,3.71,68.1810127528,130.79
2019-10-26 15:00:00,66.49128,3.47079,66.581804566,0.7912800000000001,0.23079000000000002,0.82425,65.7,3.24,65.779841897,130.79,67.41128,22.82079,71.1692990514,0.7912800000000001,0.23079000000000002,0.82425,66.62,22.59,70.3458065559,130.79,68.10128,4.35079,68.2401180484,0.7912800000000001,0.23079000000000002,0.82425,67.31,4.12,67.4359733377,130.79,68.24128,4.32079,68.3779315442,0.7912800000000001,0.23079000000000002,0.82425,67.45,4.09,67.573889928,130.79
2019-10-26 15:30:00,65.53536,4.04323,65.6599658785,0.76536,0.22323,0.79725,64.77,3.8200000000000003,64.8825500424,130.79,66.45536,23.37323,70.4458852834,0.76536,0.22323,0.79725,65.69,23.15,69.6498284276,130.79,67.11536,4.92323,67.295688878,0.76536,0.22323,0.79725,66.35,4.7,66.5162574113,130.79,67.27536,4.89323,67.4530782319,0.76536,0.22323,0.79725,66.51,4.67,66.673750457,130.79
2019-10-26 16:00:00,64.92552,4.37286,65.0726136854,0.69552,0.20286,0.7245,64.23,4.17,64.3652219758,130.79,65.84552,23.68286,69.9750695737,0.69552,0.20286,0.7245,65.15,23.48,69.2519523191,130.71,66.44552,5.26286,66.6536182322,0.69552,0.20286,0.7245,65.75,5.06,65.9444167462,130.79,66.64552,5.22286,66.8498586584,0.69552,0.20286,0.7245,65.95,5.02,66.1407809147,130.69
2019-10-26 16:30:00,65.82736,4.17048,65.9593376862,0.6873600000000001,0.20048000000000002,0.716,65.14,3.9699999999999998,65.2608649958,130.57,66.75736,23.42048,70.7464769271,0.6873600000000001,0.20048000000000002,0.716,66.07,23.22,70.0315164765,130.24,67.40736,5.05048,67.5962982004,0.6873600000000001,0.20048000000000002,0.716,66.72,4.85,66.8960454736,130.59,67.58736,5.03048,67.7743090027,0.6873600000000001,0.20048000000000002,0.716,66.9,4.83,67.0741298863,130.26
2019-10-26 17:00:00,66.8456,3.92705,66.9608539451,0.6756,0.19705,0.7037500000000001,66.17,3.73,66.2750465862,130.07,67.8256,23.10705,71.6536654684,0.6756,0.19705,0.7037500000000001,67.15,22.91,70.950620857,129.91,68.4156,4.80705,68.5842697203,0.6756,0.19705,0.7037500000000001,67.74,4.61,67.8966840133,130.07,68.6156,4.7570500000000004,68.780303053,0.6756,0.19705,0.7037500000000001,67.94,4.5600000000000005,68.0928571878,129.98
2019-10-26 17:30:00,68.20256,3.82158,68.3095429955,0.62256,0.18158000000000002,0.6485000000000001,67.58,3.64,67.677958007,129.74,69.19256,22.90158,72.8841047544,0.62256,0.18158000000000002,0.6485000000000001,68.57,22.72,72.236024946,129.74,69.78256,4.70158,69.94076447,0.62256,0.18158000000000002,0.6485000000000001,69.16,4.52,69.3075464867,129.74,70.00256,4.65158,70.1569355306,0.62256,0.18158000000000002,0.6485000000000001,69.38,4.47,69.5238469879,129.74
2019-10-26 18:00:00,70.86936,19.42898,73.4843619463,0.5793600000000001,0.16898000000000002,0.6035,70.29,19.26,72.8809419533,130.87,70.12936,6.81898,70.460099505,0.5793600000000001,0.16898000000000002,0.6035,69.55,6.65,69.8671954497,130.81,71.53936,4.82898,71.7021553166,0.5793600000000001,0.16898000000000002,0.6035,70.96,4.66,71.1128483468,130.92,71.80936,4.84898,71.97288927540001,0.5793600000000001,0.16898000000000002,0.6035,71.23,4.68,71.3835786438,130.82
2019-10-26 18:30:00,73.42584,21.97212,76.6428603133,0.55584,0.16212000000000001,0.579,72.87,21.81,76.063874474,131.66,72.34584,3.44212,72.4276794837,0.55584,0.16212000000000001,0.579,71.79,3.2800000000000002,71.8648905934,131.62,73.97584,4.3821200000000005,74.1055185489,0.55584,0.16212000000000001,0.579,73.42,4.22,73.541177581,131.66,74.23584,4.35212,74.3633033761,0.55584,0.16212000000000001,0.579,73.68,4.19,73.7990413217,131.63
2019-10-26 19:00:00,72.47936,22.88023,76.0050166164,0.5493600000000001,0.16023,0.57225,71.93,22.72,75.4329059496,132.98,71.42936,3.97023,71.5396127769,0.5493600000000001,0.16023,0.57225,70.88,3.81,70.9823252648,132.93,73.05936,4.9002300000000005,73.2235094602,0.5493600000000001,0.16023,0.57225,72.51,4.74,72.6647624368,132.99,73.31936,4.91023,73.483596193,0.5493600000000001,0.16023,0.57225,72.77,4.75,72.92486133,132.93
2019-10-26 19:30:00,70.16464,23.61677,74.0326180245,0.43464,0.12677000000000002,0.45275000000000004,69.73,23.49,73.5802487085,133.58,69.14464,4.55677,69.2946274509,0.43464,0.12677000000000002,0.45275000000000004,68.71,4.43,68.8526615317,133.55,70.76464,5.52677,70.9801342698,0.43464,0.12677000000000002,0.45275000000000004,70.33,5.4,70.537003764,133.61,70.98464,5.51677,71.1986928754,0.43464,0.12677000000000002,0.45275000000000004,70.55,5.39,70.7555976584,133.57
2019-10-26 20:00:00,67.88248,24.14864,72.0498987147,0.37248000000000003,0.10864000000000001,0.388,67.51,24.04,71.6625543781,132.9,66.89248,5.19864,67.0941855782,0.37248000000000003,0.10864000000000001,0.388,66.52,5.09,66.7144549554,132.88,68.49248,6.24864,68.7769243162,0.37248000000000003,0.10864000000000001,0.388,68.12,6.14,68.3961548627,132.9,68.70248,6.18864,68.9806496287,0.37248000000000003,0.10864000000000001,0.388,68.33,6.08,68.5999657434,132.9
2019-10-26 20:30:00,65.8112,25.04285,70.414901701,0.4212,0.12285000000000001,0.43875000000000003,65.39,24.92,69.9775571165,133.22,64.8412,6.00285,65.1184722299,0.4212,0.12285000000000001,0.43875000000000003,64.42,5.88,64.6877948302,133.06,66.4312,7.07285,66.8066579059,0.4212,0.12285000000000001,0.43875000000000003,66.01,6.95,66.3748642183,133.23,66.6012,7.01285,66.9693952979,0.4212,0.12285000000000001,0.43875000000000003,66.18,6.89,66.5376923255,133.12
2019-10-26 21:00:00,63.3256,25.3258,68.2021096521,0.4656,0.1358,0.485,62.86,25.19,67.7193893948,131.26,62.4156,6.7458,62.7790804409,0.4656,0.1358,0.485,61.95,6.61,62.3016420329,131.24,63.9456,7.8058,64.4202629069,0.4656,0.1358,0.485,63.48,7.67,63.9416867153,131.27,64.1256,7.7858,64.5965266636,0.4656,0.1358,0.485,63.66,7.65,64.1180013725,131.24
2019-10-26 21:30:00,61.848,25.50775,66.9015725829,0.438,0.12775,0.45625000000000004,61.41,25.38,66.4479683662,131.17,60.978,6.9677500000000006,61.3747995847,0.438,0.12775,0.45625000000000004,60.54,6.84,60.9251770617,131.11,62.458,8.01775,62.9705175385,0.438,0.12775,0.45625000000000004,62.02,7.89,62.5198568456,131.27,62.638,7.99775,63.1465204826,0.438,0.12775,0.45625000000000004,62.2,7.87,62.6959081599,131.13
2019-10-26 22:00:00,59.76152,26.05711,65.1951858212,0.40152000000000004,0.11711,0.41825,59.36,25.94,64.7803457848,131.85,58.94152,7.37711,59.4013849322,0.40152000000000004,0.11711,0.41825,58.54,7.26,58.9884666693,131.85,60.34152,8.45711,60.9312870819,0.40152000000000004,0.11711,0.41825,59.94,8.34,60.5174288945,131.85,60.56152,8.42711,61.1450234088,0.40152000000000004,0.11711,0.41825,60.16,8.31,60.7312250823,131.85
2019-10-26 22:30:00,56.99232,26.90276,63.0228770733,0.35232,0.10276,0.367,56.64,26.8,62.6604308954,131.85,56.27232,8.16276,56.8612754781,0.35232,0.10276,0.367,55.92,8.06,56.4978760663,131.85,57.56232,9.26276,58.302825031,0.35232,0.10276,0.367,57.21,9.16,57.9386718867,131.85,57.81232,9.24276,58.5465025104,0.35232,0.10276,0.367,57.46,9.14,58.182395963,131.85
2019-10-26 23:00:00,54.07736,27.86423,60.8340051128,0.35736,0.10423,0.37225,53.72,27.76,60.4686364986,132.14,53.40736,9.02423,54.1644055563,0.35736,0.10423,0.37225,53.05,8.92,53.7946921173,132.09,54.65736,10.13423,55.5889343293,0.35736,0.10423,0.37225,54.3,10.03,55.2185738679,132.15,54.88736,10.12423,55.8132808645,0.35736,0.10423,0.37225,54.53,10.02,55.4429553686,132.1
2019-10-26 23:30:00,50.86024,28.64257,58.3708902542,0.42024000000000006,0.12257000000000001,0.43775000000000003,50.44,28.52,57.9446632573,132.14,50.25024,9.80257,51.1974315631,0.42024000000000006,0.12257000000000001,0.43775000000000003,49.83,9.68,50.7615139648,132.09,51.46024,10.90257,52.602493605,0.42024000000000006,0.12257000000000001,0.43775000000000003,51.04,10.78,52.1659850861,132.15,51.68024,10.90257,52.8177360274,0.42024000000000006,0.12257000000000001,0.43775000000000003,51.26,10.78,52.3812561896,132.1
2019-10-27 00:00:00,48.65576,28.90418,56.5935915334,0.42576,0.12418000000000001,0.4435,48.23,28.78,56.1642350611,132.55,48.08576,10.04418,49.1235775026,0.42576,0.12418000000000001,0.4435,47.66,9.92,48.6814338326,132.46,49.24576,11.13418,50.4887595634,0.42576,0.12418000000000001,0.4435,48.82,11.01,50.0461037444,132.55,49.47576,11.14418,50.7153189426,0.42576,0.12418000000000001,0.4435,49.05,11.02,50.2726854266,132.55
2019-10-27 00:30:00,46.44216,29.53313,55.0370783478,0.42216000000000004,0.12313,0.43975000000000003,46.02,29.41,54.6149109676,132.88,45.92216,10.51313,47.1101972132,0.42216000000000004,0.12313,0.43975000000000003,45.5,10.39,46.6712127548,132.82,47.05216,11.61313,48.464116097,0.42216000000000004,0.12313,0.43975000000000003,46.63,11.49,48.0247540337,132.89,47.26216,11.63313,48.6728002221,0.42216000000000004,0.12313,0.43975000000000003,46.84,11.51,48.2334500114,132.87
2019-10-27 01:00:00,44.92136,30.04998,54.0456277811,0.41136000000000006,0.11998,0.42850000000000005,44.51,29.93,53.6371606258,132.88,44.43136,10.93998,45.758375341,0.41136000000000006,0.11998,0.42850000000000005,44.02,10.82,45.3302636216,132.9,45.52136,12.06998,47.0943588283,0.41136000000000006,0.11998,0.42850000000000005,45.11,11.95,46.665989757,132.89,45.74136,12.07998,47.3095966105,0.41136000000000006,0.11998,0.42850000000000005,45.33,11.96,46.8812382516,132.87
2019-10-27 01:30:00,45.22536,30.13823,54.3474571131,0.40536000000000005,0.11823000000000002,0.42225,44.82,30.02,53.9447198528,132.9,44.72536,10.97823,46.0530059938,0.40536000000000005,0.11823000000000002,0.42225,44.32,10.86,45.6311516401,132.9,45.82536,12.11823,47.4005814043,0.40536000000000005,0.11823000000000002,0.42225,45.42,12.0,46.978467408,132.9,46.05536,12.11823,47.6229743198,0.40536000000000005,0.11823000000000002,0.42225,45.65,12.0,47.2008739326,132.9
2019-10-27 02:00:00,46.62392,29.83781,55.3541761908,0.40392000000000006,0.11781000000000001,0.42075,46.22,29.72,54.9505850742,133.28,46.10392,10.75781,47.3423902582,0.40392000000000006,0.11781000000000001,0.42075,45.7,10.64,46.9222718973,133.13,47.22392,11.87781,48.69477375,0.40392000000000006,0.11781000000000001,0.42075,46.82,11.76,48.2743202956,133.3,47.45392,11.88781,48.9202877134,0.40392000000000006,0.11781000000000001,0.42075,47.05,11.77,48.4998494843,133.3
