Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-27 02:30:00,46.07272,30.10746,55.0377568207,0.40272,0.11746000000000001,0.41950000000000004,45.67,29.99,54.6365170925,133.28,45.77272,11.04746,47.0870286666,0.40272,0.11746000000000001,0.41950000000000004,45.37,10.93,46.6679954573,133.02,46.67272,12.13746,48.2251047428,0.40272,0.11746000000000001,0.41950000000000004,46.27,12.02,47.8057873066,133.3,46.90272,12.13746,48.4477355369,0.40272,0.11746000000000001,0.41950000000000004,46.5,12.02,48.0284332453,133.3
2019-10-27 03:00:00,45.68632,30.09851,54.709781021,0.40632,0.11851,0.42325,45.28,29.98,54.3054214605,133.91,45.17632,10.87851,46.467643243,0.40632,0.11851,0.42325,44.77,10.76,46.0448748505,133.43,46.29632,12.01851,47.8308878045,0.40632,0.11851,0.42325,45.89,11.9,47.4078274128,133.96,46.51632,12.01851,48.0438613036,0.40632,0.11851,0.42325,46.11,11.9,47.6208158267,133.94
2019-10-27 03:30:00,44.79968,30.43949,54.1624766749,0.40968000000000004,0.11949000000000001,0.42675,44.39,30.32,53.7566228478,132.93,44.29968,11.28949,45.7155797575,0.40968000000000004,0.11949000000000001,0.42675,43.89,11.17,45.2890825696,132.91,45.399680000000004,12.41949,47.067766847,0.40968000000000004,0.11949000000000001,0.42675,44.99,12.3,46.6410773889,132.93,45.61968,12.42949,47.2826334394,0.40968000000000004,0.11949000000000001,0.42675,45.21,12.31,46.8559515964,133.02
2019-10-27 04:00:00,44.0716,30.70005,53.71032486,0.4116,0.12005,0.42875,43.66,30.58,53.3041461802,132.93,43.6116,11.47005,45.0947192204,0.4116,0.12005,0.42875,43.2,11.35,44.6661225091,132.91,44.6916,12.61005,46.436542416099996,0.4116,0.12005,0.42875,44.28,12.49,46.0078091198,132.93,44.9116,12.62005,46.6510179585,0.4116,0.12005,0.42875,44.5,12.5,46.2222889957,132.91
2019-10-27 04:30:00,43.23448,30.79089,53.0782362919,0.41448,0.12089000000000001,0.43175,42.82,30.67,52.6706872938,132.93,42.78448,11.66089,44.3451021474,0.41448,0.12089000000000001,0.43175,42.37,11.54,43.9134204999,132.91,43.83448,12.790890000000001,45.6625503434,0.41448,0.12089000000000001,0.43175,43.42,12.67,45.2308003467,133.06,44.07448,12.81089,45.8985695841,0.41448,0.12089000000000001,0.43175,43.66,12.69,45.46681977,133.15
2019-10-27 05:00:00,42.75736,30.69173,52.6324436499,0.41736,0.12173,0.43475,42.34,30.57,52.2226052586,132.93,42.32736,11.54173,43.872735679,0.41736,0.12173,0.43475,41.91,11.42,43.4380535936,132.91,43.35736,12.68173,45.1739630978,0.41736,0.12173,0.43475,42.94,12.56,44.7392132251,132.9,43.58736,12.69173,45.3975545835,0.41736,0.12173,0.43475,43.17,12.57,44.9628046278,133.05
2019-10-27 05:30:00,42.82424,30.50082,52.5758076709,0.41424000000000005,0.12082000000000001,0.4315,42.41,30.38,52.1685010327,131.15,42.37424,11.34082,43.8655948763,0.41424000000000005,0.12082000000000001,0.4315,41.96,11.22,43.4342031123,131.01,43.42424,12.47082,45.1794861751,0.41424000000000005,0.12082000000000001,0.4315,43.01,12.35,44.747989899,131.16,43.65424,12.48082,45.4033428048,0.41424000000000005,0.12082000000000001,0.4315,43.24,12.36,44.9718489724,131.23
2019-10-27 06:00:00,42.68376,30.46068,52.4381196631,0.41376,0.12068000000000001,0.431,42.27,30.34,52.0314183931,132.11,42.25376,11.32068,43.7440056442,0.41376,0.12068000000000001,0.431,41.84,11.2,43.3131111789,132.09,43.29376,12.45068,45.0485192587,0.41376,0.12068000000000001,0.431,42.88,12.33,44.6175223427,132.14,43.51376,12.47068,45.2654964515,0.41376,0.12068000000000001,0.431,43.1,12.35,44.8345012239,132.11
2019-10-27 06:30:00,43.37952,29.60236,52.517449224,0.41952000000000006,0.12236000000000001,0.437,42.96,29.48,52.1021304747,133.44,42.96952,10.97236,44.3483069914,0.41952000000000006,0.12236000000000001,0.437,42.55,10.85,43.9115588427,133.26,43.93952,12.08236,45.5704382358,0.41952000000000006,0.12236000000000001,0.437,43.52,11.96,45.1334908909,133.48,44.21952,12.08236,45.840477443,0.41952000000000006,0.12236000000000001,0.437,43.8,11.96,45.4035417121,133.51
2019-10-27 07:00:00,44.91552,29.48411,53.7281739813,0.42552,0.12411000000000001,0.44325000000000003,44.49,29.36,53.3044998101,132.94,44.47552,10.63411,45.7291610984,0.42552,0.12411000000000001,0.44325000000000003,44.05,10.51,45.2864505123,132.9,45.45552,11.74411,46.9481460567,0.42552,0.12411000000000001,0.44325000000000003,45.03,11.62,46.5051104719,132.96,45.74552,11.75411,47.231469403,0.42552,0.12411000000000001,0.44325000000000003,45.32,11.63,46.7884526352,133.0
2019-10-27 07:30:00,48.20864,28.92502,56.2203677741,0.42864,0.12502000000000002,0.4465,47.78,28.8,55.7886045712,132.94,47.69864,9.77502,48.68995044,0.42864,0.12502000000000002,0.4465,47.27,9.65,48.2449520675,132.9,48.75864,10.89502,49.9610491828,0.42864,0.12502000000000002,0.4465,48.33,10.77,49.5154703098,133.07,49.05864,10.86502,50.2473762325,0.42864,0.12502000000000002,0.4465,48.63,10.74,49.8018523752,133.0
2019-10-27 08:00:00,49.56368,28.77649,57.3118203503,0.43368,0.12649000000000002,0.45175000000000004,49.13,28.65,56.8733628336,132.29,49.03368,9.67649,49.9793580697,0.43368,0.12649000000000002,0.45175000000000004,48.6,9.55,49.5294104548,132.26,50.11368,10.79649,51.2634871957,0.43368,0.12649000000000002,0.45175000000000004,49.68,10.67,50.8129048569,132.31,50.40368,10.75649,51.538655732,0.43368,0.12649000000000002,0.45175000000000004,49.97,10.63,51.0881375664,132.27
2019-10-27 08:30:00,52.51656,28.10483,59.564003757,0.49656000000000006,0.14483000000000001,0.51725,52.02,27.96,59.057954587,132.54,51.91656,9.04483,52.6985592968,0.49656000000000006,0.14483000000000001,0.51725,51.42,8.9,52.1845417724,132.41,53.06656,10.15483,54.0294397765,0.49656000000000006,0.14483000000000001,0.51725,52.57,10.01,53.514530737,132.59,53.36656,10.12483,54.3185227042,0.49656000000000006,0.14483000000000001,0.51725,52.87,9.98,53.8036922525,132.43
2019-10-27 09:00:00,55.57144,26.93167,61.7535407298,0.69144,0.20167000000000002,0.7202500000000001,54.88,26.73,61.0434869581,131.85,54.90144,8.11167,55.4974531331,0.69144,0.20167000000000002,0.7202500000000001,54.21,7.91,54.7840505987,131.85,56.12144,9.20167,56.8707900285,0.69144,0.20167000000000002,0.7202500000000001,55.43,9.0,56.1558981764,131.85,56.39144,9.17167,57.132425433,0.69144,0.20167000000000002,0.7202500000000001,55.7,8.97,56.4176470619,131.85
2019-10-27 09:30:00,59.34584,25.99087,64.7877615655,1.30584,0.38087000000000004,1.36025,58.04,25.61,63.4390550056,132.68,58.59584,7.15087,59.03056333,1.30584,0.38087000000000004,1.36025,57.29,6.77,57.6886210617,132.32,59.90584,8.19087,60.4632121001,1.30584,0.38087000000000004,1.36025,58.6,7.8100000000000005,59.1181537262,132.71,60.16584,8.16087,60.7167859991,1.30584,0.38087000000000004,1.36025,58.86,7.78,59.3719462373,132.3
2019-10-27 10:00:00,61.98816,25.34613,66.9698311642,1.83816,0.53613,1.9147500000000002,60.15,24.81,65.0658020776,132.68,61.14816,6.62613,61.5061222169,1.83816,0.53613,1.9147500000000002,59.31,6.09,59.6218433127,132.69,62.56816,7.66613,63.0360547224,1.83816,0.53613,1.9147500000000002,60.73,7.13,61.1471160399,132.8,62.77816,7.62613,63.2396650194,1.83816,0.53613,1.9147500000000002,60.94,7.09,61.3510529657,132.69
2019-10-27 10:30:00,63.4236,25.1098,68.2133058354,2.4336,0.7098,2.535,60.99,24.4,65.6897259851,132.88,62.5436,6.3398,62.8640991743,2.4336,0.7098,2.535,60.11,5.63,60.3730817501,132.88,64.0636,7.3698,64.4861132105,2.4336,0.7098,2.535,61.63,6.66,61.988809474,132.88,64.2336,7.3398,64.6515895628,2.4336,0.7098,2.535,61.8,6.63,62.1546209063,132.88
2019-10-27 11:00:00,64.27072,24.72896,68.8639739777,2.67072,0.7789600000000001,2.782,61.6,23.95,66.0920759244,131.85,63.37072,5.92896,63.64747222,2.67072,0.7789600000000001,2.782,60.7,5.15,60.918080239,131.8,64.93072,6.95896,65.3025690459,2.67072,0.7789600000000001,2.782,62.26,6.18,62.5659651888,131.85,65.06072,6.91896,65.427588175,2.67072,0.7789600000000001,2.782,62.39,6.14,62.6914005267,131.81
2019-10-27 11:30:00,64.69088,24.75734,69.2664120556,3.11088,0.90734,3.2405,61.58,23.85,66.0372538799,131.04,63.75088,5.88734,64.0221483008,3.11088,0.90734,3.2405,60.64,4.98,60.8441451579,130.81,65.36088,6.91734,65.7259022536,3.11088,0.90734,3.2405,62.25,6.01,62.5394483506,131.1,65.47088,6.86734,65.830057623,3.11088,0.90734,3.2405,62.36,5.96,62.6441633355,130.81
2019-10-27 12:00:00,64.06056,24.37558,68.5414053536,3.31056,0.9655800000000001,3.4485,60.75,23.41,65.1044591407,131.24,63.15056,5.81558,63.4177751033,3.31056,0.9655800000000001,3.4485,59.84,4.85,60.0362232323,130.81,64.72056,6.82558,65.0794854701,3.31056,0.9655800000000001,3.4485,61.41,5.86,61.6889593039,131.22,64.83056,6.82558,65.1888798205,3.31056,0.9655800000000001,3.4485,61.52,5.86,61.7984627641,130.81
2019-10-27 12:30:00,64.22608,24.00094,68.564090259,3.46608,1.01094,3.6105,60.76,22.99,64.9639723231,131.4,63.28608,5.51094,63.5255726574,3.46608,1.01094,3.6105,59.82,4.5,59.9890189951,131.17,64.88608,6.51094,65.2119292572,3.46608,1.01094,3.6105,61.42,5.5,61.665763597,131.46,64.97608,6.50094,65.3004838654,3.46608,1.01094,3.6105,61.51,5.49,61.7545156244,131.09
2019-10-27 13:00:00,64.1264,23.8327,68.4119343847,3.5064,1.0227,3.6525,60.62,22.81,64.7694410969,131.85,63.2164,5.3527000000000005,63.4426089174,3.5064,1.0227,3.6525,59.71,4.33,59.8667938009,131.85,64.7964,6.3527000000000005,65.1070675906,3.5064,1.0227,3.6525,61.29,5.33,61.5213215073,131.85,64.9064,6.3327,65.2145984443,3.5064,1.0227,3.6525,61.4,5.31,61.629182211,131.84
2019-10-27 13:30:00,63.7428,24.0629,68.1334551322,3.4728,1.0129,3.6175,60.27,23.05,64.527322895,131.85,62.8428,5.5429,63.0867755734,3.4728,1.0129,3.6175,59.37,4.53,59.5425713251,131.85,64.3928,6.5429,64.7243557886,3.4728,1.0129,3.6175,60.92,5.53,61.1704773563,131.85,64.5028,6.5429,64.8337932582,3.4728,1.0129,3.6175,61.03,5.53,61.2800277415,131.84
2019-10-27 14:00:00,64.28744,24.17217,68.6816477981,3.36744,0.9821700000000001,3.50775,60.92,23.19,65.1845265381,132.01,63.35744,5.59217,63.6037543598,3.36744,0.9821700000000001,3.50775,59.99,4.61,60.1668696211,131.85,64.95744,6.59217,65.2910845113,3.36744,0.9821700000000001,3.50775,61.59,5.61,61.8449690759,132.13,65.05744,6.58217,65.3895669145,3.36744,0.9821700000000001,3.50775,61.69,5.6,61.9436526207,131.84
2019-10-27 14:30:00,64.33072,24.29646,68.7659763564,2.97072,0.8664600000000001,3.0945,61.36,23.43,65.6811578765,131.48,63.40072,5.6764600000000005,63.654328169,2.97072,0.8664600000000001,3.0945,60.43,4.8100000000000005,60.6211266804,131.14,64.97072,6.68646,65.3138821741,2.97072,0.8664600000000001,3.0945,62.0,5.82,62.272565388,131.5,65.09072,6.6764600000000005,65.432231723,2.97072,0.8664600000000001,3.0945,62.12,5.8100000000000005,62.3911091422,131.0
2019-10-27 15:00:00,63.46376,24.45943,68.0140614084,2.6037600000000003,0.75943,2.71225,60.86,23.7,65.3117876038,131.48,62.55376,5.74943,62.8174246166,2.6037600000000003,0.75943,2.71225,59.95,4.99,60.1573154321,131.06,64.13376,6.76943,64.4900329839,2.6037600000000003,0.75943,2.71225,61.53,6.01,61.8228194116,131.5,64.25376,6.75943,64.6083242939,2.6037600000000003,0.75943,2.71225,61.65,6.0,61.9412826796,131.14
2019-10-27 15:30:00,62.43912,24.69516,67.1453247352,2.34912,0.6851600000000001,2.447,60.09,24.01,64.7092589975,130.91,61.55912,6.18516,61.8690670642,2.34912,0.6851600000000001,2.447,59.21,5.5,59.4648980492,130.79,63.06912,7.16516,63.4748250521,2.34912,0.6851600000000001,2.447,60.72,6.48,61.0647918198,130.9,63.21912,7.18516,63.6261240199,2.34912,0.6851600000000001,2.447,60.87,6.5,61.216067335299996,130.79
2019-10-27 16:00:00,62.05704,24.89497,66.8643084527,1.69704,0.49497,1.76775,60.36,24.4,65.1052194528,131.64,61.15704,6.4049700000000005,61.4915212225,1.69704,0.49497,1.76775,59.46,5.91,59.7529890466,131.17,62.67704,7.4049700000000005,63.1129536931,1.69704,0.49497,1.76775,60.98,6.91,61.3702574542,131.72,62.82704,7.41497,63.2630914141,1.69704,0.49497,1.76775,61.13,6.92,61.52042994,131.15
2019-10-27 16:30:00,62.73408,24.72369,67.4301537939,1.14408,0.33369000000000004,1.19175,61.59,24.39,66.2434917558,131.06,61.81408,6.28369,62.132642357,1.14408,0.33369000000000004,1.19175,60.67,5.95,60.9610646232,130.88,63.36408,7.27369,63.7801944216,1.14408,0.33369000000000004,1.19175,62.22,6.94,62.6058463724,131.06,63.50408,7.29369,63.9215620152,1.14408,0.33369000000000004,1.19175,62.36,6.96,62.7472007344,130.9
2019-10-27 17:00:00,64.43184,24.28512,68.856583267,1.01184,0.29512000000000005,1.054,63.42,23.99,67.8057261594,130.73,63.47184,5.74512,63.7313178649,1.01184,0.29512000000000005,1.054,62.46,5.45,62.6973213144,130.61,65.04184,6.77512,65.3937550658,1.01184,0.29512000000000005,1.054,64.03,6.48,64.3570609957,130.73,65.19184,6.75512,65.5408853221,1.01184,0.29512000000000005,1.054,64.18,6.46,64.5042944307,130.56
2019-10-27 17:30:00,66.62536,23.69698,70.7141107294,0.6753600000000001,0.19698000000000002,0.7035,65.95,23.5,70.0118025764,130.97,65.61536,5.21698,65.8224304341,0.6753600000000001,0.19698000000000002,0.7035,64.94,5.02,65.1337393368,130.83,67.24536,6.23698,67.5339793071,0.6753600000000001,0.19698000000000002,0.7035,66.57,6.04,66.8434476968,130.97,67.39536,6.22698,67.6824189096,0.6753600000000001,0.19698000000000002,0.7035,66.72,6.03,66.9919345892,130.79
2019-10-27 18:00:00,69.54624,22.43182,73.0743870768,0.48624000000000006,0.14182,0.5065000000000001,69.06,22.29,72.5680900948,131.51,68.46624,4.07182,68.5872126409,0.48624000000000006,0.14182,0.5065000000000001,67.98,3.93,68.0935040955,131.39,70.13624,5.07182,70.3193822459,0.48624000000000006,0.14182,0.5065000000000001,69.65,4.93,69.8242608267,131.51,70.29624,5.03182,70.4760992866,0.48624000000000006,0.14182,0.5065000000000001,69.81,4.89,69.981056008,131.14
2019-10-27 18:30:00,74.61016,21.19713,77.562840945,0.47016,0.13713,0.48975,74.14,21.06,77.0731029608,131.12,73.43016,2.7871300000000003,73.4830353977,0.47016,0.13713,0.48975,72.96,2.65,73.0081098235,131.11,75.19016,3.7871300000000003,75.2854734624,0.47016,0.13713,0.48975,74.72,3.65,74.809096372,131.12,75.37016,3.71713,75.4617656424,0.47016,0.13713,0.48975,74.9,3.58,74.9855079332,131.02
2019-10-27 19:00:00,74.90088,21.39734,77.8972912485,0.47088,0.13734000000000002,0.49050000000000005,74.43,21.26,77.406798797,130.59,73.73088,2.88734,73.7873932176,0.47088,0.13734000000000002,0.49050000000000005,73.26,2.75,73.311595945,130.4,75.50088,3.89734,75.6014030283,0.47088,0.13734000000000002,0.49050000000000005,75.03,3.76,75.1241539054,130.64,75.69088,3.82734,75.7875837235,0.47088,0.13734000000000002,0.49050000000000005,75.22,3.69,75.3104541216,130.29
2019-10-27 19:30:00,72.79712,22.46916,76.1858505984,0.47712000000000004,0.13916,0.497,72.32,22.33,75.6889113411,131.52,71.63712,4.03916,71.7509008682,0.47712000000000004,0.13916,0.497,71.16,3.9,71.2667917055,131.43,73.39712,5.07916,73.5726517845,0.47712000000000004,0.13916,0.497,72.92,4.94,73.0871397716,131.58,73.55712,5.01916,73.7281619858,0.47712000000000004,0.13916,0.497,73.08,4.88,73.2427525425,131.34
2019-10-27 20:00:00,71.19744,22.55092,74.6834617261,0.51744,0.15092,0.539,70.68,22.4,74.1446046587,132.08,70.08744,4.22092,70.2144245252,0.51744,0.15092,0.539,69.57,4.07,69.6889503437,131.92,71.81744,5.25092,72.0091442041,0.51744,0.15092,0.539,71.3,5.1,71.4821656079,132.12,71.97744,5.19092,72.1643784661,0.51744,0.15092,0.539,71.46,5.04,71.6375125196,131.85
2019-10-27 20:30:00,69.36432,23.58876,73.265534103,0.54432,0.15876,0.5670000000000001,68.82,23.43,72.6990873395,131.86,68.26432,5.00876,68.4478272979,0.54432,0.15876,0.5670000000000001,67.72,4.85,67.8934525562,131.92,70.00432,6.06876,70.2668817196,0.54432,0.15876,0.5670000000000001,69.46,5.91,69.710972594,131.87,70.12432,6.01876,70.382140685,0.54432,0.15876,0.5670000000000001,69.58,5.86,69.8263274131,131.85
2019-10-27 21:00:00,66.98608,24.48094,71.3193615861,0.58608,0.17094,0.6105,66.4,24.31,70.710226276,131.86,65.95608,5.71094,66.2028649278,0.58608,0.17094,0.6105,65.37,5.54,65.6043329362,131.92,67.62608,6.77094,67.9641988451,0.58608,0.17094,0.6105,67.04,6.6,67.3640972626,131.87,67.76608,6.74094,68.1005276826,0.58608,0.17094,0.6105,67.18,6.57,67.5004985167,131.85
2019-10-27 21:30:00,65.48216,24.84563,70.0372658544,0.60216,0.17563,0.6272500000000001,64.88,24.67,69.411982395,132.44,64.49216,6.13563,64.783367132,0.60216,0.17563,0.6272500000000001,63.89,5.96,64.1673881345,132.26,66.08216,7.19563,66.47276857,0.60216,0.17563,0.6272500000000001,65.48,7.02,65.8552260645,132.43,66.25216,7.16563,66.6385395846,0.60216,0.17563,0.6272500000000001,65.65,6.99,66.0210769376,132.21
2019-10-27 22:00:00,63.414,25.56325,68.3726198603,0.594,0.17325000000000002,0.61875,62.82,25.39,67.7569516729,132.44,62.464,6.77325,62.8301536809,0.594,0.17325000000000002,0.61875,61.87,6.6,62.2210326176,132.51,64.044,7.85325,64.5236969769,0.594,0.17325000000000002,0.61875,63.45,7.68,63.9131042901,132.53,64.194,7.82325,64.668948318,0.594,0.17325000000000002,0.61875,63.6,7.65,64.0584303585,132.51
2019-10-27 22:30:00,60.89568,26.45374,66.3934048129,0.5956800000000001,0.17374,0.6205,60.3,26.28,65.7778716591,132.19,60.02568,7.56374,60.5003505961,0.5956800000000001,0.17374,0.6205,59.43,7.39,59.8877032453,132.18,61.51568,8.67374,62.1241712335,0.5956800000000001,0.17374,0.6205,60.92,8.5,61.5101324986,132.19,61.69568,8.64374,62.2982437301,0.5956800000000001,0.17374,0.6205,61.1,8.47,61.68428406,132.19
2019-10-27 23:00:00,57.95688,27.13409,63.9942089525,0.5968800000000001,0.17409000000000002,0.62175,57.36,26.96,63.3798958661,132.19,57.12688,8.23409,57.71724748,0.5968800000000001,0.17409000000000002,0.62175,56.53,8.06,57.101703127,132.09,58.59688,9.31409,59.3325089497,0.5968800000000001,0.17409000000000002,0.62175,58.0,9.14,58.7157525712,132.34,58.73688,9.30409,59.4692118904,0.5968800000000001,0.17409000000000002,0.62175,58.14,9.13,58.8524978229,132.19
2019-10-27 23:30:00,55.33968,27.49199,61.7923109833,0.5896800000000001,0.17199,0.6142500000000001,54.75,27.32,61.1877839115,133.26,54.58968,8.72199,55.2820610331,0.5896800000000001,0.17199,0.6142500000000001,54.0,8.55,54.6726851362,133.18,55.94968,9.78199,56.7983628326,0.5896800000000001,0.17199,0.6142500000000001,55.36,9.61,56.1879141809,133.29,56.13968,9.79199,56.9872506677,0.5896800000000001,0.17199,0.6142500000000001,55.55,9.62,56.3768294603,133.25
2019-10-28 00:00:00,51.9944,27.97045,59.0403565755,0.5844,0.17045000000000002,0.60875,51.41,27.8,58.4450861921,133.96,51.3144,9.13045,52.1203680394,0.5844,0.17045000000000002,0.60875,50.73,8.96,51.5151870811,133.96,52.6144,10.19045,53.5921669515,0.5844,0.17045000000000002,0.60875,52.03,10.02,52.9860481636,133.96,52.7944,10.22045,53.7745875815,0.5844,0.17045000000000002,0.60875,52.21,10.05,53.1684737415,133.96
2019-10-28 00:30:00,47.04104,29.65072,55.6059766644,0.5510400000000001,0.16072,0.5740000000000001,46.49,29.49,55.054338612,133.96,46.44104,10.37072,47.5848928716,0.5510400000000001,0.16072,0.5740000000000001,45.89,10.21,47.0120856802,133.83,47.71104,11.47072,49.0705691347,0.5510400000000001,0.16072,0.5740000000000001,47.16,11.31,48.4972339417,133.96,47.84104,11.51072,49.2063185292,0.5510400000000001,0.16072,0.5740000000000001,47.29,11.35,48.6329785228,133.96
2019-10-28 01:00:00,48.72712,28.97666,56.6919663467,0.53712,0.15666000000000002,0.5595,48.19,28.82,56.1504096156,132.9,48.08712,9.92666,49.1010151489,0.53712,0.15666000000000002,0.5595,47.55,9.77,48.5433352789,132.9,49.36712,11.00666,50.5792358725,0.53712,0.15666000000000002,0.5595,48.83,10.85,50.0209096279,132.9,49.50712,11.03666,50.722409196,0.53712,0.15666000000000002,0.5595,48.97,10.88,50.1640837652,132.9
2019-10-28 01:30:00,48.57016,28.98463,56.5611988793,0.5301600000000001,0.15463000000000002,0.55225,48.04,28.83,56.0268730164,132.9,47.93016,10.01463,48.9652228797,0.5301600000000001,0.15463000000000002,0.55225,47.4,9.86,48.4146630681,132.9,49.21016,11.08463,50.4431250961,0.5301600000000001,0.15463000000000002,0.55225,48.68,10.93,49.8919562655,132.9,49.35016,11.11463,50.5862954965,0.5301600000000001,0.15463000000000002,0.55225,48.82,10.96,50.0351276605,132.9
2019-10-28 02:00:00,48.352,29.03225,56.398470228,0.522,0.15225000000000002,0.5437500000000001,47.83,28.88,55.8727420125,132.9,47.712,9.98225,48.7450536882,0.522,0.15225000000000002,0.5437500000000001,47.19,9.83,48.2029563409,132.9,48.992,11.05225,50.223184826,0.522,0.15225000000000002,0.5437500000000001,48.47,10.9,49.6804881216,132.9,49.132,11.09225,50.3685560053,0.522,0.15225000000000002,0.5437500000000001,48.61,10.94,49.8258537308,132.9
2019-10-28 02:30:00,48.05936,28.69148,55.9723423505,0.51936,0.15148,0.541,47.54,28.54,55.4489242457,132.9,47.42936,9.64148,48.3994041967,0.51936,0.15148,0.541,46.91,9.49,47.8602987872,132.9,48.72936,10.71148,49.8927482687,0.51936,0.15148,0.541,48.21,10.56,49.3529907908,132.9,48.84936,10.74148,50.0163909634,0.51936,0.15148,0.541,48.33,10.59,49.4766308473,132.9
2019-10-28 03:00:00,47.55456,28.66008,55.5232956731,0.51456,0.15008000000000002,0.536,47.04,28.51,55.0052879276,132.9,46.91456,9.56008,47.8787120712,0.51456,0.15008000000000002,0.536,46.4,9.41,47.3445677982,132.9,48.21456,10.63008,49.3724862327,0.51456,0.15008000000000002,0.536,47.7,10.48,48.8376944583,132.9,48.32456,10.67008,49.4885209559,0.51456,0.15008000000000002,0.536,47.81,10.52,48.9537179385,132.9
2019-10-28 03:30:00,46.83288,28.79959,54.9794055376,0.51288,0.14959,0.53425,46.32,28.65,54.4643452178,133.25,46.20288,9.68959,47.2079895215,0.51288,0.14959,0.53425,45.69,9.54,46.6753435981,133.07,47.51288,10.74959,48.7137295951,0.51288,0.14959,0.53425,47.0,10.6,48.1804939784,133.31,47.62288,10.78959,48.8298469367,0.51288,0.14959,0.53425,47.11,10.64,48.2966013297,133.25
2019-10-28 04:00:00,46.11336,28.97973,54.4634438992,0.51336,0.14973,0.5347500000000001,45.6,28.83,53.9493178826,133.85,45.50336,9.82973,46.5529737306,0.51336,0.14973,0.5347500000000001,44.99,9.68,46.0195882207,133.07,46.79336,10.91973,48.0505883769,0.51336,0.14973,0.5347500000000001,46.28,10.77,47.5166423477,133.96,46.88336,10.94973,48.1450519988,0.51336,0.14973,0.5347500000000001,46.37,10.8,47.6111005964,133.86
2019-10-28 04:30:00,46.5932,28.73385,54.7408478384,0.4932,0.14385,0.51375,46.1,28.59,54.2457196468,132.9,45.9832,9.64385,46.9835984686,0.4932,0.14385,0.51375,45.49,9.5,46.4713901234,132.9,47.2732,10.71385,48.4720746416,0.4932,0.14385,0.51375,46.78,10.57,47.959287943,132.9,47.3832,10.75385,48.5881974564,0.4932,0.14385,0.51375,46.89,10.61,48.0754011944,132.9
2019-10-28 05:00:00,47.40472,28.33221,55.2260952971,0.38472,0.11221,0.40075000000000005,47.02,28.22,54.8383880142,132.9,46.76472,9.30221,47.6809201627,0.38472,0.11221,0.40075000000000005,46.38,9.19,47.2817142244,132.9,48.06472,10.36221,49.1690217999,0.38472,0.11221,0.40075000000000005,47.68,10.25,48.7693028451,132.9,48.17472,10.39221,49.2828740615,0.38472,0.11221,0.40075000000000005,47.79,10.28,48.8831514941,132.9
2019-10-28 05:30:00,49.48016,27.29088,56.5073301864,0.38016000000000005,0.11088,0.396,49.1,27.18,56.1209622156,132.37,48.81016,8.45088,49.5363411245,0.38016000000000005,0.11088,0.396,48.43,8.34,49.1428580772,132.23,50.10016,9.49088,50.9912035081,0.38016000000000005,0.11088,0.396,49.72,9.38,50.5970631559,132.39,50.24016,9.53088,51.1362039107,0.38016000000000005,0.11088,0.396,49.86,9.42,50.7420535651,132.34
2019-10-28 06:00:00,52.43376,26.51193,58.7552688707,0.38376000000000005,0.11193000000000002,0.39975000000000005,52.05,26.4,58.3623380272,132.66,51.72376,7.66193,52.2881680676,0.38376000000000005,0.11193000000000002,0.39975000000000005,51.34,7.55,51.8921776379,132.63,53.04376,8.69193,53.7511871689,0.38376000000000005,0.11193000000000002,0.39975000000000005,52.66,8.58,53.354400006,132.68,53.20376,8.71193,53.91231587,0.38376000000000005,0.11193000000000002,0.39975000000000005,52.82,8.6,53.5155341934,132.65
2019-10-28 06:30:00,59.842,23.0185,64.1164277409,0.372,0.1085,0.3875,59.47,22.91,63.7302832255,131.62,58.942,4.5085,59.1141771173,0.372,0.1085,0.3875,58.57,4.4,58.7350397974,131.48,60.452,5.4885,60.7006419756,0.372,0.1085,0.3875,60.08,5.38,60.3204011923,131.62,60.582,5.4885,60.8301106053,0.372,0.1085,0.3875,60.21,5.38,60.4498842017,131.48
2019-10-28 07:00:00,65.12248,21.12864,68.4642741114,0.37248000000000003,0.10864000000000001,0.388,64.75,21.02,68.0764489379,132.51,64.09248,2.39864,64.1373484516,0.37248000000000003,0.10864000000000001,0.388,63.72,2.29,63.7611362822,132.2,65.80248,3.35864,65.8881388172,0.37248000000000003,0.10864000000000001,0.388,65.43,3.25,65.5106663071,132.56,65.87248,3.33864,65.9570325166,0.37248000000000003,0.10864000000000001,0.388,65.5,3.23,65.5795921,132.07
2019-10-28 07:30:00,69.98328,19.27054,72.5879686412,0.41328000000000004,0.12054000000000001,0.4305,69.57,19.15,72.1575179728,131.66,68.83328,0.95054,68.8398428372,0.41328000000000004,0.12054000000000001,0.4305,68.42,0.8300000000000001,68.4250341615,131.6,70.64328,1.75054,70.6649658561,0.41328000000000004,0.12054000000000001,0.4305,70.23,1.63,70.2489131589,131.71,70.71328,1.7005400000000002,70.7337246626,0.41328000000000004,0.12054000000000001,0.4305,70.3,1.58,70.3177530927,131.56
2019-10-28 08:00:00,73.202,17.82725,75.3415134342,0.642,0.18725000000000003,0.6687500000000001,72.56,17.64,74.6734437401,131.85,71.972,1.08725,71.9802118402,0.642,0.18725000000000003,0.6687500000000001,71.33,0.9,71.3356776095,131.85,73.882,0.57725,73.8842550315,0.642,0.18725000000000003,0.6687500000000001,73.24,0.39,73.2410383597,131.85,73.922,0.58725,73.9243325743,0.642,0.18725000000000003,0.6687500000000001,73.28,0.4,73.2810916949,131.56
2019-10-28 08:30:00,76.5448,16.1589,78.2318123032,1.0248,0.2989,1.0675,75.52,15.86,77.1674154031,131.45,75.2348,2.7989,75.2868446161,1.0248,0.2989,1.0675,74.21,2.5,74.2520982868,131.11,77.2448,1.8789,77.2676477722,1.0248,0.2989,1.0675,76.22,1.58,76.2363745203,131.43,77.2648,1.9689,77.2898821726,1.0248,0.2989,1.0675,76.24,1.67,76.2582880741,130.79
2019-10-28 09:00:00,78.3584,15.5337,79.8832566077,1.1784,0.3437,1.2275,77.18,15.19,78.6605905139,131.85,76.9884,3.5537,77.0703738038,1.1784,0.3437,1.2275,75.81,3.21,75.8779295975,131.84,79.0684,2.6537,79.1129193132,1.1784,0.3437,1.2275,77.89,2.31,77.9242465475,131.85,79.0684,2.7437,79.1159893337,1.1784,0.3437,1.2275,77.89,2.4,77.9269664494,130.79
2019-10-28 09:30:00,79.16024,15.23507,80.6129701398,1.80024,0.52507,1.87525,77.36,14.71,78.7461345083,131.62,77.78024,4.17507,77.8922136286,1.80024,0.52507,1.87525,75.98,3.65,76.0676205754,131.3,79.90024,3.26507,79.9669246261,1.80024,0.52507,1.87525,78.1,2.74,78.1480492399,131.66,79.87024,3.3650700000000002,79.941096651,1.80024,0.52507,1.87525,78.07,2.84,78.1216391277,130.89
2019-10-28 10:00:00,78.47544,15.28242,79.9496531841,2.54544,0.7424200000000001,2.6515,75.93,14.54,77.3096145379,131.7,77.09544,4.57242,77.2309128099,2.54544,0.7424200000000001,2.6515,74.55,3.83,74.6483181324,131.3,79.23544,3.67242,79.3204993722,2.54544,0.7424200000000001,2.6515,76.69,2.93,76.7459510333,131.76,79.16544,3.7724200000000003,79.2552713897,2.54544,0.7424200000000001,2.6515,76.62,3.03,76.6798884976,130.89
2019-10-28 10:30:00,77.21176,15.92843,78.8376227734,2.77176,0.8084300000000001,2.88725,74.44,15.12,75.9600421274,131.85,75.86176,4.13843,75.9745564855,2.77176,0.8084300000000001,2.88725,73.09,3.33,73.165818522,131.85,77.98176,3.21843,78.0481465787,2.77176,0.8084300000000001,2.88725,75.21,2.41,75.2486026448,131.85,77.90176,3.30843,77.9719816355,2.77176,0.8084300000000001,2.88725,75.13,2.5,75.1715830617,131.35
2019-10-28 11:00:00,77.83864,15.74877,79.4158525331,2.97864,0.86877,3.10275,74.86,14.88,76.3245307879,131.85,76.48864,4.39877,76.6150195886,2.97864,0.86877,3.10275,73.51,3.5300000000000002,73.5947076902,131.85,78.59864,3.47877,78.6755873862,2.97864,0.86877,3.10275,75.62,2.61,75.6650282495,131.85,78.53864,3.5887700000000002,78.6205904529,2.97864,0.86877,3.10275,75.56,2.7199999999999998,75.6089412702,131.13
2019-10-28 11:30:00,78.0352,15.4061,79.541437982,2.4552,0.7161000000000001,2.5575,75.58,14.69,76.994366677,131.85,76.6752,4.4661,76.805158318,2.4552,0.7161000000000001,2.5575,74.22,3.75,74.314674863,131.85,78.7852,3.5661,78.865865926,2.4552,0.7161000000000001,2.5575,76.33,2.85,76.3831879408,131.85,78.7252,3.6661,78.8105158228,2.4552,0.7161000000000001,2.5575,76.27,2.95,76.3270292885,131.6
2019-10-28 12:00:00,77.992,15.34475,79.4871902671,1.9020000000000001,0.5547500000000001,1.9812500000000002,76.09,14.79,77.5140774311,131.85,76.622,4.20475,76.7372843314,1.9020000000000001,0.5547500000000001,1.9812500000000002,74.72,3.65,74.809096372,131.85,78.732,3.29475,78.8009086341,1.9020000000000001,0.5547500000000001,1.9812500000000002,76.83,2.74,76.8788429934,131.85,78.692,3.39475,78.7651902274,1.9020000000000001,0.5547500000000001,1.9812500000000002,76.79,2.84,76.8424993087,131.76
2019-10-28 12:30:00,78.4844,15.03545,79.9116124231,1.6644,0.48545000000000005,1.7337500000000001,76.82,14.55,78.1857717235,131.85,77.1144,4.32545,77.2356148746,1.6644,0.48545000000000005,1.7337500000000001,75.45,3.84,75.547654497,131.61,79.2244,3.42545,79.2984190452,1.6644,0.48545000000000005,1.7337500000000001,77.56,2.94,77.6157020196,131.85,79.1944,3.53545,79.2732766956,1.6644,0.48545000000000005,1.7337500000000001,77.53,3.05,77.5899697126,131.1
2019-10-28 13:00:00,78.35696,15.52953,79.8810333087,2.22696,0.64953,2.31975,76.13,14.88,77.5705569143,131.85,77.01696,4.16953,77.1297420459,2.22696,0.64953,2.31975,74.79,3.52,74.872788782,131.79,79.07696,3.27953,79.1449361606,2.22696,0.64953,2.31975,76.85,2.63,76.8949894336,131.85,79.07696,3.35953,79.1482914829,2.22696,0.64953,2.31975,76.85,2.71,76.8977671978,131.1
2019-10-28 13:30:00,78.36928,15.82979,79.9520249848,2.15928,0.6297900000000001,2.24925,76.21,15.2,77.7110294617,131.85,77.01928,3.90979,77.1184540143,2.15928,0.6297900000000001,2.24925,74.86,3.2800000000000002,74.9318223454,131.79,79.10928,2.99979,79.1661349452,2.15928,0.6297900000000001,2.24925,76.95,2.37,76.9864884249,131.85,79.08928,3.09979,79.1500025835,2.15928,0.6297900000000001,2.24925,76.93,2.47,76.9696420675,131.71
2019-10-28 14:00:00,77.81808,15.74819,79.3955859174,1.70808,0.49819,1.7792500000000002,76.11,15.25,77.6227711435,131.85,76.48808,3.66819,76.5759884034,1.70808,0.49819,1.7792500000000002,74.78,3.17,74.8471595987,131.79,78.52808,2.76819,78.5768555261,1.70808,0.49819,1.7792500000000002,76.82,2.27,76.8535314738,131.85,78.53808,2.85819,78.5900710024,1.70808,0.49819,1.7792500000000002,76.83,2.36,76.866237712,131.71
2019-10-28 14:30:00,77.42008,15.69919,78.995780608,1.30008,0.37919,1.35425,76.12,15.32,77.6463572874,131.85,76.07008,3.49919,76.1505180669,1.30008,0.37919,1.35425,74.77,3.12,74.8350673147,131.79,78.12008,2.59919,78.1633078104,1.30008,0.37919,1.35425,76.82,2.22,76.8520708895,131.85,78.13008,2.67919,78.1760030947,1.30008,0.37919,1.35425,76.83,2.3,76.8644189466,131.57
2019-10-28 15:00:00,77.99528,15.38404,79.4980024214,1.14528,0.33404,1.193,76.85,15.05,78.30980143,131.85,76.64528,3.67404,76.7332881884,1.14528,0.33404,1.193,75.5,3.34,75.5738420355,131.79,78.70528,2.7740400000000003,78.7541516226,1.14528,0.33404,1.193,77.56,2.44,77.5983711169,131.85,78.71528,2.87404,78.7677307747,1.14528,0.33404,1.193,77.57,2.54,77.6115745234,131.03
2019-10-28 15:30:00,78.5824,15.51945,80.1002304495,0.9924000000000001,0.28945000000000004,1.03375,77.59,15.23,79.0706076871,131.85,77.2224,3.47945,77.3007479528,0.9924000000000001,0.28945000000000004,1.03375,76.23,3.19,76.2967168363,131.79,79.2924,2.56945,79.3340202628,0.9924000000000001,0.28945000000000004,1.03375,78.3,2.2800000000000002,78.3331883687,131.85,79.3024,2.6694500000000003,79.3473163318,0.9924000000000001,0.28945000000000004,1.03375,78.31,2.38,78.34615817,131.3
2019-10-28 16:00:00,80.25872,15.01421,81.6510173725,0.7687200000000001,0.22421000000000002,0.8007500000000001,79.49,14.79,80.8542157219,131.1,78.85872,3.7242100000000002,78.9466114546,0.7687200000000001,0.22421000000000002,0.8007500000000001,78.09,3.5,78.1683957876,130.8,80.95872,2.84421,81.0086654288,0.7687200000000001,0.22421000000000002,0.8007500000000001,80.19,2.62,80.2327894318,131.12,80.97872,2.93421,81.0318621356,0.7687200000000001,0.22421000000000002,0.8007500000000001,80.21,2.71,80.255767394,130.79
2019-10-28 16:30:00,81.99952,15.25236,83.4059696053,0.6595200000000001,0.19236,0.687,81.34,15.06,82.7224225951,131.29,80.56952,3.54236,80.6473549932,0.6595200000000001,0.19236,0.687,79.91,3.35,79.980188797,131.26,82.68952,2.61236,82.7307750635,0.6595200000000001,0.19236,0.687,82.03,2.42,82.0656889327,131.38,82.71952,2.72236,82.7643053073,0.6595200000000001,0.19236,0.687,82.06,2.5300000000000002,82.0989920766,131.26
2019-10-28 17:00:00,85.87472,14.28221,87.0542879907,0.62472,0.18221,0.65075,85.25,14.1,86.4081738032,131.16,84.34472,4.41221,84.4600461104,0.62472,0.18221,0.65075,83.72,4.23,83.8267934494,131.14,86.53472,3.50221,86.6055612554,0.62472,0.18221,0.65075,85.91,3.32,85.974126922,131.17,86.57472,3.62221,86.6504619051,0.62472,0.18221,0.65075,85.95,3.44,86.0188124773,131.0
2019-10-28 17:30:00,90.06296,13.25878,91.0336861335,0.6129600000000001,0.17878000000000002,0.6385000000000001,89.45,13.08,90.401266031,130.79,88.46296,5.29878,88.6215118436,0.6129600000000001,0.17878000000000002,0.6385000000000001,87.85,5.12,87.9990732906,130.78,90.74296,4.39878,90.8495132351,0.6129600000000001,0.17878000000000002,0.6385000000000001,90.13,4.22,90.2287387699,130.79,90.78296,4.52878,90.895850701,0.6129600000000001,0.17878000000000002,0.6385000000000001,90.17,4.35,90.2748658265,130.43
2019-10-28 18:00:00,90.97008,13.36794,91.9470351618,0.6100800000000001,0.17794000000000001,0.6355000000000001,90.36,13.19,91.3176089262,131.34,89.37008,5.30794,89.5275679679,0.6100800000000001,0.17794000000000001,0.6355000000000001,88.76,5.13,88.9081239258,131.15,91.64008,4.42794,91.7469940382,0.6100800000000001,0.17794000000000001,0.6355000000000001,91.03,4.25,91.1291577927,131.42,91.72008,4.55794,91.8332613613,0.6100800000000001,0.17794000000000001,0.6355000000000001,91.11,4.38,91.2152207693,130.79
2019-10-28 18:30:00,89.53128,14.25829,90.659522016,0.61128,0.17829,0.63675,88.92,14.08,90.0278445816,131.85,87.95128,4.59829,88.0714024219,0.61128,0.17829,0.63675,87.34,4.42,87.4517695647,131.85,90.21128,3.67829,90.2862384672,0.61128,0.17829,0.63675,89.6,3.5,89.6683333178,131.85,90.27128,3.79829,90.3511538375,0.61128,0.17829,0.63675,89.66,3.62,89.7330485384,131.36
2019-10-28 19:00:00,87.07416,15.66913,88.4727696789,0.61416,0.17913,0.63975,86.46,15.49,87.8366193566,132.59,85.54416,3.40913,85.6120638547,0.61416,0.17913,0.63975,84.93,3.23,84.9913983883,132.54,87.79416,2.46913,87.8288741421,0.61416,0.17913,0.63975,87.18,2.29,87.2100710927,132.6,87.82416,2.59913,87.8626118236,0.61416,0.17913,0.63975,87.21,2.42,87.2435699636,132.18
2019-10-28 19:30:00,84.44096,16.82403,86.100660341,0.6309600000000001,0.18403000000000003,0.65725,83.81,16.64,85.4459226646,132.9,82.96096,2.31403,82.9932263439,0.6309600000000001,0.18403000000000003,0.65725,82.33,2.13,82.3575485308,132.86,85.14096,1.32403,85.1512543957,0.6309600000000001,0.18403000000000003,0.65725,84.51,1.1400000000000001,84.5176886811,132.9,85.18096,1.45403,85.1933691655,0.6309600000000001,0.18403000000000003,0.65725,84.55,1.27,84.5595376052,132.49
2019-10-28 20:00:00,81.61128,17.63704,83.4953064741,0.6412800000000001,0.18704,0.668,80.97,17.45,82.8290009598,132.15,80.20128,1.38704,80.213273176,0.6412800000000001,0.18704,0.668,79.56,1.2,79.5690492591,132.05,82.32128,0.41704,82.3223363565,0.6412800000000001,0.18704,0.668,81.68,0.23,81.680323824,132.14,82.36128,0.50704,82.3628407281,0.6412800000000001,0.18704,0.668,81.72,0.32,81.7206265272,131.92
2019-10-28 20:30:00,79.21216,18.32313,81.3037722671,0.6621600000000001,0.19313000000000002,0.6897500000000001,78.55,18.13,80.615131334,132.56,77.85216,0.7731300000000001,77.8559987841,0.6621600000000001,0.19313000000000002,0.6897500000000001,77.19,0.58,77.192179008,132.47,79.91216,0.6431300000000001,79.9147479009,0.6621600000000001,0.19313000000000002,0.6897500000000001,79.25,0.45,79.2512775922,132.59,79.95216,0.6131300000000001,79.9545109238,0.6621600000000001,0.19313000000000002,0.6897500000000001,79.29,0.42,79.2911123645,132.19
2019-10-28 21:00:00,76.27288,18.88334,78.5756498735,0.66288,0.19334,0.6905,75.61,18.69,77.885738104,131.4,75.00288,0.46334000000000003,75.0043111578,0.66288,0.19334,0.6905,74.34,0.27,74.3404903132,131.27,76.93288,1.44334,76.9464180807,0.66288,0.19334,0.6905,76.27,1.25,76.2802425271,131.43,77.02288,1.36334,77.034944924,0.66288,0.19334,0.6905,76.36,1.17,76.3689629365,131.22
2019-10-28 21:30:00,73.04944,19.57817,75.6275440885,0.67944,0.19817,0.7077500000000001,72.37,19.38,74.9199659637,130.56,71.85944,1.34817,71.8720855372,0.67944,0.19817,0.7077500000000001,71.18,1.15,71.1892892225,130.42,73.66944,2.28817,73.7049666702,0.67944,0.19817,0.7077500000000001,72.99,2.09,73.0199164612,130.61,73.78944,2.25817,73.823985176,0.67944,0.19817,0.7077500000000001,73.11,2.06,73.1390162636,130.32
2019-10-28 22:00:00,69.63216,20.62188,72.6216196528,0.6921600000000001,0.20188,0.721,68.94,20.42,71.9006258665,131.15,68.52216,2.19188,68.5572078559,0.6921600000000001,0.20188,0.721,67.83,1.99,67.8591850821,131.09,70.29216,3.16188,70.3632378632,0.6921600000000001,0.20188,0.721,69.6,2.96,69.6629140935,131.16,70.39216,3.1318799999999998,70.4617971797,0.6921600000000001,0.20188,0.721,69.7,2.93,69.7615574654,131.06
2019-10-28 22:30:00,64.96504,22.09272,68.6188363294,0.6950400000000001,0.20272,0.724,64.27,21.89,67.8955447728,131.59,63.97504,3.56272,64.0741657519,0.6950400000000001,0.20272,0.724,63.28,3.36,63.3691407548,131.31,65.60504,4.54272,65.7621287551,0.6950400000000001,0.20272,0.724,64.91,4.34,65.0549283298,131.62,65.74504,4.53272,65.9011064793,0.6950400000000001,0.20272,0.724,65.05,4.33,65.1939521735,131.19
2019-10-28 23:00:00,61.26304,22.94797,65.4199464778,0.71304,0.20797000000000002,0.74275,60.55,22.74,64.6792864834,131.72,60.33304,4.36797,60.4909487243,0.71304,0.20797000000000002,0.74275,59.62,4.16,59.7649562871,131.58,61.92304,5.34797,62.1535491019,0.71304,0.20797000000000002,0.74275,61.21,5.14,61.4254320294,131.72,62.02304,5.33797,62.2523205556,0.71304,0.20797000000000002,0.74275,61.31,5.13,61.5242472526,131.54
2019-10-28 23:30:00,57.76088,24.03734,62.5628721579,0.7108800000000001,0.20734000000000002,0.7405,57.05,23.83,61.8269471994,131.85,56.84088,5.37734,57.0946707202,0.7108800000000001,0.20734000000000002,0.7405,56.13,5.17,56.3675953008,131.85,58.48088,6.35734,58.8254120041,0.7108800000000001,0.20734000000000002,0.7405,57.77,6.15,58.0964319042,131.85,58.50088,6.35734,58.8452949066,0.7108800000000001,0.20734000000000002,0.7405,57.79,6.15,58.1163195669,131.85
2019-10-29 00:00:00,55.57784,24.26937,60.6456809613,0.71784,0.20937000000000003,0.74775,54.86,24.06,59.90411672,132.32,54.70784,5.47937,54.9815537527,0.71784,0.20937000000000003,0.74775,53.99,5.27,54.2465943631,132.16,56.28784,6.48937,56.6606817367,0.71784,0.20937000000000003,0.74775,55.57,6.28,55.9237275224,132.36,56.30784,6.48937,56.6805501778,0.71784,0.20937000000000003,0.74775,55.59,6.28,55.9436010639,132.2
2019-10-29 00:30:00,55.48712,24.81916,60.7849585753,0.7171200000000001,0.20916,0.747,54.77,24.61,60.0450247731,132.9,54.65712,5.89916,54.9745473415,0.7171200000000001,0.20916,0.747,53.94,5.69,54.2392818905,132.9,56.20712,6.90916,56.6301759718,0.7171200000000001,0.20916,0.747,55.49,6.7,55.893023715,132.9,56.25712,6.91916,56.6810226249,0.7171200000000001,0.20916,0.747,55.54,6.71,55.9438620404,132.9
2019-10-29 01:00:00,57.20072,24.51021,62.2308023632,0.72072,0.21021,0.75075,56.48,24.3,61.4856113249,132.9,56.31072,5.65021,56.5934807196,0.72072,0.21021,0.75075,55.59,5.44,55.8555431448,132.9,57.90072,6.67021,58.2836604715,0.72072,0.21021,0.75075,57.18,6.46,57.5437572635,132.9,57.94072,6.66021,58.3222550264,0.72072,0.21021,0.75075,57.22,6.45,57.5823835908,132.9
2019-10-29 01:30:00,56.8892,24.8306,62.0720530754,0.6192000000000001,0.1806,0.645,56.27,24.65,61.4323644344,132.9,56.0092,5.9506,56.32441855,0.6192000000000001,0.1806,0.645,55.39,5.77,55.689720775,132.9,57.5992,6.9606,58.0182539637,0.6192000000000001,0.1806,0.645,56.98,6.78,57.3819553518,132.9,57.6392,6.9706,58.0591650043,0.6192000000000001,0.1806,0.645,57.02,6.79,57.4228569474,132.9
2019-10-29 02:00:00,56.0648,24.96765,61.3730017643,0.5748,0.16765000000000002,0.59875,55.49,24.8,60.7797671927,132.9,55.2048,5.98765,55.528568283,0.5748,0.16765000000000002,0.59875,54.63,5.82,54.9391417843,132.9,56.7548,7.00765,57.1857891575,0.5748,0.16765000000000002,0.59875,56.18,6.84,56.5948584237,132.9,56.8148,7.00765,57.2453374308,0.5748,0.16765000000000002,0.59875,56.24,6.84,56.6544190686,132.9
2019-10-29 02:30:00,55.23008,25.16044,60.691098835,0.55008,0.16044,0.5730000000000001,54.68,25.0,60.1240584126,132.9,54.40008,6.13044,54.7444152275,0.55008,0.16044,0.5730000000000001,53.85,5.97,54.1799169435,132.9,55.95008,7.16044,56.4064123394,0.55008,0.16044,0.5730000000000001,55.4,7.0,55.8404871039,133.02,56.00008,7.15044,56.4547407416,0.55008,0.16044,0.5730000000000001,55.45,6.99,55.8888414623,132.9
2019-10-29 03:00:00,54.65984,25.30162,60.2318029238,0.5198400000000001,0.15162,0.5415,54.14,25.15,59.6964161403,133.11,53.84984,6.22162,54.2080605026,0.5198400000000001,0.15162,0.5415,53.33,6.07,53.6743309227,133.02,55.34984,7.25162,55.8228517782,0.5198400000000001,0.15162,0.5415,54.83,7.1,55.2877825564,133.14,55.42984,7.26162,55.9034729462,0.5198400000000001,0.15162,0.5415,54.91,7.11,55.3684043476,133.09
2019-10-29 03:30:00,53.7956,25.6833,59.6120665491,0.5256000000000001,0.15330000000000002,0.5475,53.27,25.53,59.0717682146,133.96,53.0056,6.5633,53.410397286,0.5256000000000001,0.15330000000000002,0.5475,52.48,6.41,52.8700151315,133.89,54.5056,7.5833,55.0305993993,0.5256000000000001,0.15330000000000002,0.5475,53.98,7.43,54.4889465855,133.96,54.5756,7.6033,55.1026885574,0.5256000000000001,0.15330000000000002,0.5475,54.05,7.45,54.5610208849,133.96
2019-10-29 04:00:00,53.07136,25.97498,59.0869599679,0.53136,0.15498,0.5535,52.54,25.82,58.5416432977,133.96,52.32136,6.81498,52.7633268914,0.53136,0.15498,0.5535,51.79,6.66,52.2164696241,133.89,53.74136,7.85498,54.3123787497,0.53136,0.15498,0.5535,53.21,7.7,53.7642455541,133.96,53.85136,7.86498,54.4226688453,0.53136,0.15498,0.5535,53.32,7.71,53.8745440816,133.96
2019-10-29 04:30:00,53.46272,25.60246,59.2768790326,0.5227200000000001,0.15246,0.5445,52.94,25.45,58.7396467473,133.96,52.68272,6.50246,53.0824921481,0.5227200000000001,0.15246,0.5445,52.16,6.35,52.5451053858,133.08,54.13272,7.52246,54.6528936018,0.5227200000000001,0.15246,0.5445,53.61,7.37,54.1142217906,133.96,54.23272,7.53246,54.7533183675,0.5227200000000001,0.15246,0.5445,53.71,7.38,54.2146520786,133.68
2019-10-29 05:00:00,53.2176,25.73805,59.1148049778,0.5076,0.14805000000000001,0.52875,52.71,25.59,58.5934484392,133.96,52.4776,6.69805,52.903330477,0.5076,0.14805000000000001,0.52875,51.97,6.55,52.3811359174,133.08,53.8876,7.72805,54.4389216514,0.5076,0.14805000000000001,0.52875,53.38,7.58,53.9154968446,133.96,54.0076,7.74805,54.5605456036,0.5076,0.14805000000000001,0.52875,53.5,7.6,54.0371168735,133.68
2019-10-29 05:30:00,55.53512,24.68441,60.7739224541,0.49512000000000006,0.14441,0.51575,55.04,24.54,60.2628675056,132.41,54.76512,5.92441,55.0846349036,0.49512000000000006,0.14441,0.51575,54.27,5.78,54.5769301079,132.1,56.14512,6.90441,56.5680596915,0.49512000000000006,0.14441,0.51575,55.65,6.76,56.0590768743,132.41,56.31512,6.92441,56.7392297662,0.49512000000000006,0.14441,0.51575,55.82,6.78,56.2302480877,132.34
2019-10-29 06:00:00,57.75976,23.92993,62.5206479898,0.47976,0.13993,0.49975,57.28,23.79,62.0238865277,131.84,56.93976,5.35993,57.1914776734,0.47976,0.13993,0.49975,56.46,5.22,56.7007936452,131.76,58.33976,6.32993,58.6821575154,0.47976,0.13993,0.49975,57.86,6.19,58.1901684136,131.84,58.51976,6.34993,58.8632646178,0.47976,0.13993,0.49975,58.04,6.21,58.3712746135,131.8
2019-10-29 06:30:00,63.59416,21.52538,67.1383584119,0.46416,0.13538,0.48350000000000004,63.13,21.39,66.6552998643,131.84,62.66416,3.01538,62.7366676279,0.46416,0.13538,0.48350000000000004,62.2,2.88,62.2666395432,131.76,64.17416,3.96538,64.2965555084,0.46416,0.13538,0.48350000000000004,63.71,3.83,63.8250186056,131.84,64.36416,3.95538,64.4855807406,0.46416,0.13538,0.48350000000000004,63.9,3.8200000000000003,64.0140797013,131.8
2019-10-29 07:00:00,67.73224,20.26607,70.6991508341,0.43224,0.12607000000000002,0.45025000000000004,67.3,20.14,70.2489117353,131.84,66.68224,1.68607,66.7035528549,0.43224,0.12607000000000002,0.45025000000000004,66.25,1.56,66.2683642472,131.76,68.34224,2.62607,68.3926751331,0.43224,0.12607000000000002,0.45025000000000004,67.91,2.5,67.9560012067,131.84,68.49224,2.5860700000000003,68.5410438953,0.43224,0.12607000000000002,0.45025000000000004,68.06,2.46,68.1044433205,131.8
2019-10-29 07:30:00,72.23952,18.11986,74.4773628444,0.47952000000000006,0.13986,0.4995,71.76,17.98,73.9782265265,131.28,71.10952,0.6498600000000001,71.112489428,0.47952000000000006,0.13986,0.4995,70.63,0.51,70.6318412616,131.1,72.83952,0.65986,72.8425088053,0.47952000000000006,0.13986,0.4995,72.36,0.52,72.3618684115,131.31,72.99952,0.6498600000000001,73.0024125509,0.47952000000000006,0.13986,0.4995,72.52,0.51,72.5217932762,130.99
2019-10-29 08:00:00,74.84008,16.800440000000002,76.7026228926,0.7900800000000001,0.23044,0.8230000000000001,74.05,16.57,75.8812717342,131.28,73.65008,2.02044,73.6777881169,0.7900800000000001,0.23044,0.8230000000000001,72.86,1.79,72.8819847425,131.1,75.44008,1.09044,75.4479604085,0.7900800000000001,0.23044,0.8230000000000001,74.65,0.86,74.65495362,131.31,75.60008,1.18044,75.6092952923,0.7900800000000001,0.23044,0.8230000000000001,74.81,0.9500000000000001,74.8160317044,130.99
2019-10-29 08:30:00,77.65616,15.97513,79.2823054941,1.28616,0.37513,1.33975,76.37,15.6,77.947013413,132.48,76.42616,3.35513,76.4997701282,1.28616,0.37513,1.33975,75.14,2.98,75.1990691432,132.18,78.25616,2.55513,78.2978624693,1.28616,0.37513,1.33975,76.97,2.18,77.0008655796,132.5,78.42616,2.57513,78.4684259232,1.28616,0.37513,1.33975,77.14,2.2,77.1713651557,131.76
2019-10-29 09:00:00,78.79056,15.64308,80.3284401504,1.69056,0.49308,1.7610000000000001,77.1,15.15,78.5743755941,132.48,77.53056,3.94308,77.6307646091,1.69056,0.49308,1.7610000000000001,75.84,3.45,75.9184305686,132.18,79.40056,3.15308,79.463141404,1.69056,0.49308,1.7610000000000001,77.71,2.66,77.7555123448,132.5,79.55056,3.16308,79.6134201715,1.69056,0.49308,1.7610000000000001,77.86,2.67,77.9057667955,131.89
2019-10-29 09:30:00,79.69704,15.39997,81.1712834737,2.05704,0.59997,2.14275,77.64,14.8,79.0380262911,132.24,78.43704,4.34997,78.5575679547,2.05704,0.59997,2.14275,76.38,3.75,76.4720007584,131.85,80.31704,3.5799700000000003,80.3967853808,2.05704,0.59997,2.14275,78.26,2.98,78.3167159679,132.28,80.47704,3.58997,80.5570720158,2.05704,0.59997,2.14275,78.42,2.99,78.4769807013,131.89
2019-10-29 10:00:00,79.17424,15.54082,80.6850504483,2.33424,0.6808200000000001,2.4314999999999998,76.84,14.86,78.2636901762,132.24,77.92424,4.36082,78.0461653808,2.33424,0.6808200000000001,2.4314999999999998,75.59,3.68,75.6795249721,132.03,79.77424,3.59082,79.8550145943,2.33424,0.6808200000000001,2.4314999999999998,77.44,2.91,77.4946559448,132.28,79.95424,3.60082,80.0352822113,2.33424,0.6808200000000001,2.4314999999999998,77.62,2.92,77.6749045703,131.89
2019-10-29 10:30:00,77.8564,16.34395,79.5534017033,2.7564,0.80395,2.87125,75.1,15.54,76.6909486185,132.9,76.6664,3.96395,76.7688073931,2.7564,0.80395,2.87125,73.91,3.16,73.977521586,132.9,78.4864,3.18395,78.5509549437,2.7564,0.80395,2.87125,75.73,2.38,75.7673894232,132.9,78.6464,3.17395,78.7104198411,2.7564,0.80395,2.87125,75.89,2.37,75.9269978334,132.8
2019-10-29 11:00:00,76.97584,15.96212,78.6134162761,2.9558400000000002,0.8621200000000001,3.079,74.02,15.1,75.5444928502,132.9,75.79584,4.39212,75.9229878192,2.9558400000000002,0.8621200000000001,3.079,72.84,3.5300000000000002,72.9254859428,132.9,77.57584,3.62212,77.6603547829,2.9558400000000002,0.8621200000000001,3.079,74.62,2.76,74.6710251704,132.9,77.74584,3.62212,77.8301701823,2.9558400000000002,0.8621200000000001,3.079,74.79,2.76,74.8409092676,132.13
