Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-29 11:30:00,76.13528,16.38529,77.8784860476,3.03528,0.88529,3.16175,73.1,15.5,74.7252300097,132.9,74.98528,4.01529,75.0927078381,3.03528,0.88529,3.16175,71.95,3.13,72.0180491266,132.8,76.73528,3.24529,76.8038742764,3.03528,0.88529,3.16175,73.7,2.36,73.7377759361,132.9,76.92528,3.24529,76.9937050041,3.03528,0.88529,3.16175,73.89,2.36,73.927678849,132.23
2019-10-29 12:00:00,75.7844,16.4767,77.5548639754,3.0744,0.8967,3.2025,72.71,15.58,74.3604767333,132.54,74.6544,3.9067,74.7565498418,3.0744,0.8967,3.2025,71.58,3.01,71.6432585803,132.19,76.4044,3.1267,76.468350265,3.0744,0.8967,3.2025,73.33,2.23,73.3638998418,132.59,76.5744,3.1267,76.6382084097,3.0744,0.8967,3.2025,73.5,2.23,73.5338214701,131.85
2019-10-29 12:30:00,76.91144,16.11667,78.5819104805,2.9714400000000003,0.86667,3.09525,73.94,15.25,75.4962654706,132.8,75.73144,4.20667,75.8481844012,2.9714400000000003,0.86667,3.09525,72.76,3.34,72.8366199106,132.37,77.51144,3.42667,77.5871471196,2.9714400000000003,0.86667,3.09525,74.54,2.56,74.5839473345,132.83,77.68144,3.43667,77.7574229329,2.9714400000000003,0.86667,3.09525,74.71,2.5700000000000003,74.754190518,131.85
2019-10-29 13:00:00,75.96992,16.59581,77.7614921048,2.89992,0.8458100000000001,3.02075,73.07,15.75,74.7481598436,132.9,74.82992,3.73581,74.923115282,2.89992,0.8458100000000001,3.02075,71.93,2.89,71.9880337278,132.86,76.57992,2.95581,76.6369425275,2.89992,0.8458100000000001,3.02075,73.68,2.11,73.7102062133,132.83,76.75992,2.95581,76.8168089103,2.89992,0.8458100000000001,3.02075,73.86,2.11,73.8901326295,132.15
2019-10-29 13:30:00,76.14352,16.73686,77.9612603839,2.66352,0.7768600000000001,2.7745,73.48,15.96,75.1932975737,132.9,74.98352,3.48686,75.0645486515,2.66352,0.7768600000000001,2.7745,72.32,2.71,72.3707572159,132.86,76.74352,2.70686,76.7912426846,2.66352,0.7768600000000001,2.7745,74.08,1.9300000000000002,74.105136799,132.83,76.93352,2.69686,76.9807739208,2.66352,0.7768600000000001,2.7745,74.27,1.92,74.2948134125,132.65
2019-10-29 14:00:00,75.93152,16.04711,77.6086687739,1.84152,0.5371100000000001,1.91825,74.09,15.51,75.6960249947,131.66,74.77152,3.38711,74.8481978224,1.84152,0.5371100000000001,1.91825,72.93,2.85,72.9856657159,131.36,76.51152,2.59711,76.5555855119,1.84152,0.5371100000000001,1.91825,74.67,2.06,74.698410291,131.66,76.71152,2.6171100000000003,76.7561500172,1.84152,0.5371100000000001,1.91825,74.87,2.08,74.8988871746,131.3
2019-10-29 14:30:00,75.87712,15.56291,77.4567073091,1.58712,0.46291000000000004,1.65325,74.29,15.1,75.8090634423,130.26,74.71712,3.38291,74.7936635094,1.58712,0.46291000000000004,1.65325,73.13,2.92,73.1882729677,129.75,76.43712,2.56291,76.4800746702,1.58712,0.46291000000000004,1.65325,74.85,2.1,74.879453123,130.68,76.63712,2.6129100000000003,76.6816500902,1.58712,0.46291000000000004,1.65325,75.05,2.15,75.08078982,129.74
2019-10-29 15:00:00,75.93,15.5825,77.5124454926,1.62,0.47250000000000003,1.6875,74.31,15.11,75.8306547512,130.38,74.75,3.3925,74.8269440526,1.62,0.47250000000000003,1.6875,73.13,2.92,73.1882729677,129.99,76.52,2.5725,76.5632297924,1.62,0.47250000000000003,1.6875,74.9,2.1,74.9294334691,130.4,76.7,2.6225,76.7448207129,1.62,0.47250000000000003,1.6875,75.08,2.15,75.1107775223,129.84
2019-10-29 15:30:00,75.71288,16.31209,77.4501418854,1.41288,0.41209,1.4717500000000001,74.3,15.9,75.9822347658,131.46,74.53288,2.91209,74.589747749,1.41288,0.41209,1.4717500000000001,73.12,2.5,73.1627254823,131.32,76.31288,2.03209,76.3399308597,1.41288,0.41209,1.4717500000000001,74.9,1.62,74.9175173107,131.52,76.48288,2.11209,76.5120373357,1.41288,0.41209,1.4717500000000001,75.07,1.7000000000000002,75.0892462341,131.2
2019-10-29 16:00:00,77.29424,16.19582,78.9728062225,1.01424,0.29582,1.0565,76.28,15.9,77.919499485,131.85,76.06424,2.95582,76.1216492113,1.01424,0.29582,1.0565,75.05,2.66,75.0971244456,131.85,77.88424,2.04582,77.9111045991,1.01424,0.29582,1.0565,76.87,1.75,76.8899174144,131.85,78.06424,2.13582,78.093452311,1.01424,0.29582,1.0565,77.05,1.8399999999999999,77.0719670178,131.85
2019-10-29 16:30:00,78.98992,16.31706,80.6576339143,0.7099200000000001,0.20706000000000002,0.7395,78.28,16.11,79.9205261494,132.17,77.72992,2.7070600000000002,77.7770444093,0.7099200000000001,0.20706000000000002,0.7395,77.02,2.5,77.0605631955,131.85,79.58992,1.77706,79.609756361,0.7099200000000001,0.20706000000000002,0.7395,78.88,1.57,78.895622819,132.23,79.76992,1.8770600000000002,79.7920014228,0.7099200000000001,0.20706000000000002,0.7395,79.06,1.67,79.077635903,131.85
2019-10-29 17:00:00,82.68104,15.61697,84.1429980893,0.64104,0.18697000000000003,0.6677500000000001,82.04,15.43,83.4784193669,131.75,81.35104,3.18697,81.4134416842,0.64104,0.18697000000000003,0.6677500000000001,80.71,3.0,80.7657359281,131.58,83.25104,2.28697,83.282446487,0.64104,0.18697000000000003,0.6677500000000001,82.61,2.1,82.6366873731,131.76,83.45104,2.38697,83.4851705566,0.64104,0.18697000000000003,0.6677500000000001,82.81,2.2,82.8392183691,131.31
2019-10-29 17:30:00,88.63344,13.32767,89.6298693174,0.64344,0.18767,0.67025,87.99,13.14,88.9657220507,130.9,87.16344,5.28767,87.3236779268,0.64344,0.18767,0.67025,86.52,5.1,86.6701817236,130.87,89.21344,4.41767,89.3227500968,0.64344,0.18767,0.67025,88.57,4.23,88.6709524027,130.89,89.40344,4.53767,89.5185206137,0.64344,0.18767,0.67025,88.76,4.35,88.8665296948,130.58
2019-10-29 18:00:00,90.4116,14.16005,91.5137390262,0.6516000000000001,0.19005000000000002,0.6787500000000001,89.76,13.97,90.8406214202,132.93,88.8816,5.01005,89.0226904759,0.6516000000000001,0.19005000000000002,0.6787500000000001,88.23,4.82,88.3615600813,132.9,91.0216,4.20005,91.1184508569,0.6516000000000001,0.19005000000000002,0.6787500000000001,90.37,4.01,90.4589243801,132.93,91.1816,4.26005,91.28106158759999,0.6516000000000001,0.19005000000000002,0.6787500000000001,90.53,4.07,90.621442275,132.78
2019-10-29 18:30:00,89.50304,14.81047,90.7201421453,0.6530400000000001,0.19047000000000003,0.68025,88.85,14.62,90.0448049584,132.93,88.02304,4.33047,88.1294987008,0.6530400000000001,0.19047000000000003,0.68025,87.37,4.14,87.4680313029,132.9,90.12304,3.49047,90.1906077131,0.6530400000000001,0.19047000000000003,0.68025,89.47,3.3,89.5308377041,132.93,90.30304,3.5704700000000003,90.3735984083,0.6530400000000001,0.19047000000000003,0.68025,89.65,3.38,89.7136940495,132.57
2019-10-29 19:00:00,87.74736,14.56173,88.9474179927,0.65736,0.19173,0.6847500000000001,87.09,14.37,88.2675761534,131.0,86.28736,4.09173,86.384320048,0.65736,0.19173,0.6847500000000001,85.63,3.9,85.7187663234,130.99,88.33736,3.23173,88.396454966,0.65736,0.19173,0.6847500000000001,87.68,3.04,87.7326849014,131.05,88.52736,3.32173,88.5896571771,0.65736,0.19173,0.6847500000000001,87.87,3.13,87.9257288852,130.79
2019-10-29 19:30:00,85.1524,15.4832,86.5486031545,0.6624,0.1932,0.6900000000000001,84.49,15.29,85.8623561289,130.85,83.7724,3.2132,83.8340005964,0.6624,0.1932,0.6900000000000001,83.11,3.02,83.1648513496,130.79,85.7324,2.3232,85.7638715777,0.6624,0.1932,0.6900000000000001,85.07,2.13,85.0966615091,130.9,85.9324,2.4232,85.9665590099,0.6624,0.1932,0.6900000000000001,85.27,2.23,85.2991547438,130.79
2019-10-29 20:00:00,83.14784,16.46187,84.7617629628,0.6578400000000001,0.19187,0.68525,82.49,16.27,84.0792067042,131.71,81.81784,2.39187,81.8527946033,0.6578400000000001,0.19187,0.68525,81.16,2.2,81.1898121688,131.62,83.69784,1.46187,83.710605568,0.6578400000000001,0.19187,0.68525,83.04,1.27,83.049711017,131.73,83.93784,1.57187,83.9525565969,0.6578400000000001,0.19187,0.68525,83.28,1.38,83.2914329328,131.32
2019-10-29 20:30:00,80.69568,17.41124,82.5526743904,0.65568,0.19124000000000002,0.683,80.04,17.22,81.871423586,131.86,79.43568,1.55124,79.4508250593,0.65568,0.19124000000000002,0.683,78.78,1.3599999999999999,78.7917381456,131.85,81.25568,0.62124,81.2580548094,0.65568,0.19124000000000002,0.683,80.6,0.43,80.6011470142,131.88,81.49568,0.7012400000000001,81.4986968988,0.65568,0.19124000000000002,0.683,80.84,0.51,80.8416087173,131.83
2019-10-29 21:00:00,77.30752,18.33886,79.4529196106,0.6475200000000001,0.18886000000000003,0.6745,76.66,18.15,78.7792999461,131.49,76.09752,0.46886000000000005,76.0989643809,0.6475200000000001,0.18886000000000003,0.6745,75.45,0.28,75.4505195476,131.36,77.86752,0.83886,77.8720383517,0.6475200000000001,0.18886000000000003,0.6745,77.22,0.65,77.2227356418,131.52,78.09752,0.7488600000000001,78.1011102447,0.6475200000000001,0.18886000000000003,0.6745,77.45,0.56,77.4520245055,131.08
2019-10-29 21:30:00,74.4748,18.87515,76.8294678009,0.6348,0.18515,0.66125,73.84,18.69,76.1686398723,130.71,73.3248,0.6251500000000001,73.3274648925,0.6348,0.18515,0.66125,72.69,0.44,72.6913316703,130.56,75.0448,1.52515,75.0602963594,0.6348,0.18515,0.66125,74.41,1.34,74.4220646045,130.68,75.2548,1.48515,75.2694532567,0.6348,0.18515,0.66125,74.62,1.3,74.6313231827,130.46
2019-10-29 22:00:00,70.66968,20.54074,73.5943317862,0.61968,0.18074,0.6455000000000001,70.05,20.36,72.9488320674,131.61,69.58968,2.01074,69.6187233282,0.61968,0.18074,0.6455000000000001,68.97,1.83,68.9942736754,131.52,71.25968,2.98074,71.3219938354,0.61968,0.18074,0.6455000000000001,70.64,2.8,70.6954708592,131.61,71.45968,2.94074,71.5201637124,0.61968,0.18074,0.6455000000000001,70.84,2.76,70.8937458455,131.45
2019-10-29 22:30:00,66.64848,21.28039,69.9633824573,0.61848,0.18039000000000002,0.6442500000000001,66.03,21.1,69.3193400142,130.79,65.64848,3.07039,65.7202420953,0.61848,0.18039000000000002,0.6442500000000001,65.03,2.89,65.0941856082,130.59,67.22848,3.99039,67.3468019691,0.61848,0.18039000000000002,0.6442500000000001,66.61,3.81,66.718874391,130.79,67.41848,3.98039,67.5358789834,0.61848,0.18039000000000002,0.6442500000000001,66.8,3.8,66.9079965326,130.55
2019-10-29 23:00:00,62.71352,22.19186,66.5241628361,0.6235200000000001,0.18186000000000002,0.6495000000000001,62.09,22.01,65.8757026528,130.79,61.82352,3.8518600000000003,61.9433971514,0.6235200000000001,0.18186000000000002,0.6495000000000001,61.2,3.67,61.309941282,130.79,63.27352,4.79186,63.45471027,0.6235200000000001,0.18186000000000002,0.6495000000000001,62.65,4.61,62.8193807674,130.79,63.50352,4.81186,63.6855638983,0.6235200000000001,0.18186000000000002,0.6495000000000001,62.88,4.63,63.0502283898,130.79
2019-10-29 23:30:00,58.65712,23.22291,63.0869342698,0.62712,0.18291000000000002,0.6532500000000001,58.03,23.04,62.4365477905,131.18,57.89712,4.82291,58.0976502551,0.62712,0.18291000000000002,0.6532500000000001,57.27,4.64,57.4576583233,130.92,59.18712,5.77291,59.4679885633,0.62712,0.18291000000000002,0.6532500000000001,58.56,5.59,58.8261990953,131.14,59.46712,5.79291,59.7486080789,0.62712,0.18291000000000002,0.6532500000000001,58.84,5.61,59.1068329383,131.01
2019-10-30 00:00:00,55.70296,23.81753,60.5813047735,0.6429600000000001,0.18753,0.6697500000000001,55.06,23.63,59.9164459894,131.84,54.99296,5.26753,55.2446605733,0.6429600000000001,0.18753,0.6697500000000001,54.35,5.08,54.5868931155,131.71,56.25296,6.23753,56.5977233576,0.6429600000000001,0.18753,0.6697500000000001,55.61,6.05,55.9381318959,131.85,56.51296,6.25753,56.8583444154,0.6429600000000001,0.18753,0.6697500000000001,55.87,6.07,56.1987704492,131.8
2019-10-30 00:30:00,55.51432,24.14376,60.5372684551,0.66432,0.19376000000000002,0.6920000000000001,54.85,23.95,59.8508563013,131.84,54.79432,5.58376,55.0780889284,0.66432,0.19376000000000002,0.6920000000000001,54.13,5.39,54.3976929658,131.85,56.07432,6.56376,56.4571723415,0.66432,0.19376000000000002,0.6920000000000001,55.41,6.37,55.7749495742,131.85,56.31432,6.57376,56.696710289,0.66432,0.19376000000000002,0.6920000000000001,55.65,6.38,56.0145240094,131.8
2019-10-30 01:00:00,57.33696,23.77453,62.0705667669,0.6669600000000001,0.19453,0.6947500000000001,56.67,23.58,61.3800073314,131.84,56.56696,5.24453,56.8095595702,0.6669600000000001,0.19453,0.6947500000000001,55.9,5.05,56.1276447038,131.48,57.87696,6.21453,58.2096459529,0.6669600000000001,0.19453,0.6947500000000001,57.21,6.02,57.525859402500004,131.85,58.11696,6.23453,58.4504097844,0.6669600000000001,0.19453,0.6947500000000001,57.45,6.04,57.7666348336,131.62
2019-10-30 01:30:00,57.816,23.72425,62.494238887,0.666,0.19425,0.6937500000000001,57.15,23.53,61.8043962838,132.05,57.036,5.03425,57.2577415645,0.666,0.19425,0.6937500000000001,56.37,4.84,56.5774027329,131.9,58.396,5.99425,58.7028436199,0.666,0.19425,0.6937500000000001,57.73,5.8,58.0206247812,132.05,58.616,6.02425,58.9247574799,0.666,0.19425,0.6937500000000001,57.95,5.83,58.2425222668,131.95
2019-10-30 02:00:00,56.83968,24.07949,61.7298231098,0.64968,0.18949000000000002,0.6767500000000001,56.19,23.89,61.0577447995,132.73,56.05968,5.2994900000000005,56.3096112219,0.64968,0.18949000000000002,0.6767500000000001,55.41,5.11,55.6451273698,132.14,57.41968,6.27949,57.7620259856,0.64968,0.18949000000000002,0.6767500000000001,56.77,6.09,57.095717878,132.85,57.63968,6.2994900000000005,57.9828964848,0.64968,0.18949000000000002,0.6767500000000001,56.99,6.11,57.3165962004,132.23
2019-10-30 02:30:00,55.41576,24.35543,60.5317555244,0.6357600000000001,0.18543,0.66225,54.78,24.17,59.8751810018,131.98,54.68576,5.60543,54.9722947698,0.6357600000000001,0.18543,0.66225,54.05,5.42,54.3210723385,131.85,56.00576,6.58543,56.3916043526,0.6357600000000001,0.18543,0.66225,55.37,6.4,55.7386481716,132.03,56.21576,6.61543,56.6036711394,0.6357600000000001,0.18543,0.66225,55.58,6.43,55.9507041957,131.85
2019-10-30 03:00:00,54.93712,24.53291,60.1660271828,0.62712,0.18291000000000002,0.6532500000000001,54.31,24.35,59.5188927988,132.54,54.20712,5.74291,54.5104840738,0.62712,0.18291000000000002,0.6532500000000001,53.58,5.5600000000000005,53.8677083233,132.2,55.51712,6.74291,55.9251057072,0.62712,0.18291000000000002,0.6532500000000001,54.89,6.5600000000000005,55.2806087159,132.53,55.73712,6.75291,56.1447089169,0.62712,0.18291000000000002,0.6532500000000001,55.11,6.57,55.5002432427,132.48
2019-10-30 03:30:00,53.85376,24.91193,59.3365968224,0.6237600000000001,0.18193,0.64975,53.23,24.73,58.694171772,132.17,53.16376,6.14193,53.5173680356,0.6237600000000001,0.18193,0.64975,52.54,5.96,52.8769628477,131.92,54.41376,7.13193,54.8791554496,0.6237600000000001,0.18193,0.64975,53.79,6.95,54.2371330363,132.17,54.65376,7.16193,55.1210188899,0.6237600000000001,0.18193,0.64975,54.03,6.98,54.4789987059,132.07
2019-10-30 04:00:00,53.01136,25.25123,58.7182161306,0.62136,0.18123,0.6472500000000001,52.39,25.07,58.0794025451,132.9,52.35136,6.39123,52.7400484903,0.62136,0.18123,0.6472500000000001,51.73,6.21,52.1014107295,132.9,53.60136,7.39123,54.1085582395,0.62136,0.18123,0.6472500000000001,52.98,7.21,53.4683504515,132.9,53.831360000000004,7.42123,54.340500312,0.62136,0.18123,0.6472500000000001,53.21,7.24,53.7002951575,132.9
2019-10-30 04:30:00,52.98512,25.50941,58.8060621022,0.61512,0.17941000000000001,0.64075,52.37,25.33,58.1740990476,132.9,52.31512,6.56941,52.725979634,0.61512,0.17941000000000001,0.64075,51.7,6.39,52.0933978542,132.9,53.56512,7.56941,54.0973016736,0.61512,0.17941000000000001,0.64075,52.95,7.39,53.4632079097,132.9,53.80512,7.59941,54.3391384783,0.61512,0.17941000000000001,0.64075,53.19,7.42,53.7050509729,132.9
2019-10-30 05:00:00,53.2856,25.42955,59.0425031699,0.6156,0.17955000000000002,0.6412500000000001,52.67,25.25,58.4096858406,133.21,52.6056,6.39955,52.9934278148,0.6156,0.17955000000000002,0.6412500000000001,51.99,6.22,52.3607534323,133.2,53.8556,7.40955,54.362920107,0.6156,0.17955000000000002,0.6412500000000001,53.24,7.23,53.7286748394,133.26,54.0956,7.43955,54.6047694214,0.6156,0.17955000000000002,0.6412500000000001,53.48,7.26,53.970528995,133.22
2019-10-30 05:30:00,54.8644,24.8092,60.2129453855,0.6144000000000001,0.1792,0.64,54.25,24.63,59.5793538065,132.93,54.1544,5.9292,54.4780180623,0.6144000000000001,0.1792,0.64,53.54,5.75,53.8478792526,132.91,55.4344,6.9292,55.8657902119,0.6144000000000001,0.1792,0.64,54.82,6.75,55.2340013035,132.93,55.6644,6.9492,56.0964955055,0.6144000000000001,0.1792,0.64,55.05,6.77,55.4647221214,132.91
2019-10-30 06:00:00,57.1796,24.1478,62.0695005699,0.6096,0.1778,0.635,56.57,23.97,61.4387971887,132.47,56.4096,5.4078,56.668221015,0.6096,0.1778,0.635,55.8,5.23,56.0445617344,131.95,57.7596,6.3878,58.1117490788,0.6096,0.1778,0.635,57.15,6.21,57.4864036099,132.55,57.9796,6.4078,58.3326145222,0.6096,0.1778,0.635,57.37,6.23,57.7072768375,132.2
2019-10-30 06:30:00,62.88192,21.55556,66.473889835,0.60192,0.17556000000000002,0.627,62.28,21.38,65.8475724685,131.69,61.97192,3.06556,62.0476955785,0.60192,0.17556000000000002,0.627,61.37,2.89,61.4380094079,131.36,63.48192,4.03556,63.6100614007,0.60192,0.17556000000000002,0.627,62.88,3.86,62.9983650582,131.78,63.64192,4.02556,63.7691078391,0.60192,0.17556000000000002,0.627,63.04,3.85,63.1574548252,131.39
2019-10-30 07:00:00,67.50112,20.07241,70.422317801,0.5911200000000001,0.17241,0.61575,66.91,19.9,69.8065763378,132.69,66.46112,1.34241,66.4746759019,0.5911200000000001,0.17241,0.61575,65.87,1.17,65.8803901021,132.37,68.12112,2.30241,68.1600182061,0.5911200000000001,0.17241,0.61575,67.53,2.13,67.5635833863,132.74,68.26112,2.2524100000000002,68.2982712407,0.5911200000000001,0.17241,0.61575,67.67,2.08,67.7019593513,132.26
2019-10-30 07:30:00,71.76464,18.46802,74.1028428405,0.6446400000000001,0.18802000000000002,0.6715,71.12,18.28,73.4316879828,131.65,70.61464,0.5780200000000001,70.6170056675,0.6446400000000001,0.18802000000000002,0.6715,69.97,0.39,69.9710868859,131.59,72.40464,0.90802,72.4103334742,0.6446400000000001,0.18802000000000002,0.6715,71.76,0.72,71.7636119492,131.65,72.51464,0.8380200000000001,72.5194821538,0.6446400000000001,0.18802000000000002,0.6715,71.87,0.65,71.8729392748,131.48
2019-10-30 08:00:00,74.51296,17.23628,76.4805240319,0.9129600000000001,0.26628,0.9510000000000001,73.6,16.97,75.5310591744,131.65,73.31296,1.70628,73.3328132244,0.9129600000000001,0.26628,0.9510000000000001,72.4,1.44,72.414319026,131.41,75.15296,0.7862800000000001,75.1570730737,0.9129600000000001,0.26628,0.9510000000000001,74.24,0.52,74.2418210984,131.65,75.26296,0.85628,75.2678308668,0.9129600000000001,0.26628,0.9510000000000001,74.35,0.59,74.3523409181,131.13
2019-10-30 08:30:00,76.83856,16.11583,78.5104087333,1.28856,0.37583000000000005,1.34225,75.55,15.74,77.172210672,130.79,75.59856,2.8858300000000003,75.653620461,1.28856,0.37583000000000005,1.34225,74.31,2.51,74.3523785766,130.79,77.48856,1.98583,77.5140016491,1.28856,0.37583000000000005,1.34225,76.2,1.6099999999999999,76.2170066324,130.84,77.58856,2.06583,77.61605695,1.28856,0.37583000000000005,1.34225,76.3,1.69,76.3187139567,130.79
2019-10-30 09:00:00,77.61576,15.55168,79.1584547045,1.6857600000000001,0.49168000000000006,1.756,75.93,15.06,77.4090983025,130.79,76.33576,3.69168,76.4249746876,1.6857600000000001,0.49168000000000006,1.756,74.65,3.2,74.7185552591,130.79,78.27576,2.80168,78.3258834256,1.6857600000000001,0.49168000000000006,1.756,76.59,2.31,76.6248275691,130.84,78.35576,2.89168,78.4090998443,1.6857600000000001,0.49168000000000006,1.756,76.67,2.4,76.7075543868,130.79
2019-10-30 09:30:00,78.20552,15.18286,79.6656927181,1.89552,0.55286,1.9745,76.31,14.63,77.6997619044,130.79,76.90552,4.19286,77.0197317669,1.89552,0.55286,1.9745,75.01,3.64,75.0982669574,130.79,78.87552,3.29286,78.9442245022,1.89552,0.55286,1.9745,76.98,2.74,77.0287478803,130.84,78.93552,3.39286,79.0084034559,1.89552,0.55286,1.9745,77.04,2.84,77.0923290607,130.79
2019-10-30 10:00:00,78.35888,15.10759,79.8019633246,2.28888,0.66759,2.38425,76.07,14.44,77.4284088691,131.08,77.05888,4.55759,77.1935399723,2.28888,0.66759,2.38425,74.77,3.89,74.8711226041,130.79,79.04888,3.66759,79.1339159,2.28888,0.66759,2.38425,76.76,3.0,76.8186019139,131.14,79.08888,3.76759,79.1785682749,2.28888,0.66759,2.38425,76.8,3.1,76.8625396406,130.79
2019-10-30 10:30:00,77.73312,15.87091,79.3367741288,2.64312,0.7709100000000001,2.75325,75.09,15.1,76.5931987842,131.85,76.45312,4.11091,76.5635627356,2.64312,0.7709100000000001,2.75325,73.81,3.34,73.8855310599,131.82,78.42312,3.20091,78.4884168229,2.64312,0.7709100000000001,2.75325,75.78,2.43,75.8189507973,131.85,78.47312,3.30091,78.5425144069,2.64312,0.7709100000000001,2.75325,75.83,2.5300000000000002,75.8721938526,131.54
2019-10-30 11:00:00,77.60352,15.56811,79.1496832929,2.63352,0.7681100000000001,2.74325,74.97,14.8,76.4168888401,131.85,76.33352,4.37811,76.4589701916,2.63352,0.7681100000000001,2.74325,73.7,3.61,73.7883601932,131.82,78.30352,3.47811,78.3807278198,2.63352,0.7681100000000001,2.74325,75.67,2.71,75.7185116071,131.85,78.33352,3.56811,78.4147420104,2.63352,0.7681100000000001,2.74325,75.7,2.8,75.751765656,131.54
2019-10-30 11:30:00,77.64896,15.36553,79.1546619048,2.17896,0.63553,2.26975,75.47,14.73,76.8940426821,130.94,76.35896,4.19553,76.4741344787,2.17896,0.63553,2.26975,74.18,3.56,74.2653755124,130.93,78.32896,3.32553,78.399522476,2.17896,0.63553,2.26975,76.15,2.69,76.1974973342,130.94,78.37896,3.40553,78.4529094761,2.17896,0.63553,2.26975,76.2,2.77,76.2503304911,130.9
2019-10-30 12:00:00,77.41728,15.21004,78.8972785297,1.57728,0.46004000000000006,1.643,75.84,14.75,77.2610386935,131.85,76.11728,4.17004,76.2314210034,1.57728,0.46004000000000006,1.643,74.54,3.71,74.6322698301,131.84,78.13728,3.26004,78.2052580496,1.57728,0.46004000000000006,1.643,76.56,2.8,76.611184562,131.85,78.14728,3.36004,78.2194812064,1.57728,0.46004000000000006,1.643,76.57,2.9,76.6248973898,131.52
2019-10-30 12:30:00,76.60488,15.92059,78.2417588361,2.74488,0.80059,2.8592500000000003,73.86,15.12,75.3917369478,131.85,75.34488,4.07059,75.4547589299,2.74488,0.80059,2.8592500000000003,72.6,3.27,72.6736052498,131.84,77.28488,3.17059,77.3498889305,2.74488,0.80059,2.8592500000000003,74.54,2.37,74.5776675688,131.85,77.33488,3.26059,77.4035859102,2.74488,0.80059,2.8592500000000003,74.59,2.46,74.6305547346,131.07
2019-10-30 13:00:00,76.73112,16.24241,78.431375476,3.23112,0.9424100000000001,3.3657500000000002,73.5,15.3,75.075561936,131.85,75.50112,4.10241,75.6124916205,3.23112,0.9424100000000001,3.3657500000000002,72.27,3.16,72.3390523853,131.84,77.42112,3.20241,77.4873231688,3.23112,0.9424100000000001,3.3657500000000002,74.19,2.26,74.224414447,131.85,77.47112,3.29241,77.5410497586,3.23112,0.9424100000000001,3.3657500000000002,74.24,2.35,74.2771842493,131.66
2019-10-30 13:30:00,77.23688,15.80909,78.8382074807,1.91688,0.5590900000000001,1.99675,75.32,15.25,76.8483239895,131.85,75.98688,3.7290900000000002,76.0783283489,1.91688,0.5590900000000001,1.99675,74.07,3.17,74.1378027729,131.58,77.90688,2.81909,77.9578682351,1.91688,0.5590900000000001,1.99675,75.99,2.26,76.0235996254,131.85,77.98688,2.90909,78.0411190128,1.91688,0.5590900000000001,1.99675,76.07,2.35,76.1062901474,130.89
2019-10-30 14:00:00,77.64736,15.46798,79.1730441517,1.46736,0.42798,1.5285000000000002,76.18,15.04,77.6504603979,131.4,76.36736,3.74798,76.4592769221,1.46736,0.42798,1.5285000000000002,74.9,3.32,74.9735446674,130.91,78.30736,2.86798,78.3598617881,1.46736,0.42798,1.5285000000000002,76.84,2.44,76.8787304786,131.52,78.38736,2.9479800000000003,78.4427740066,1.46736,0.42798,1.5285000000000002,76.92,2.52,76.9612681808,130.89
2019-10-30 14:30:00,78.1188,15.2459,79.5926151113,1.0488,0.3059,1.0925,77.07,14.94,78.5047036807,131.61,76.8188,3.7159,76.9086207538,1.0488,0.3059,1.0925,75.77,3.41,75.8466940611,131.21,78.7888,2.8259,78.839461669,1.0488,0.3059,1.0925,77.74,2.52,77.7808331146,131.62,78.8588,2.9159,78.9126910595,1.0488,0.3059,1.0925,77.81,2.61,77.8537616304,130.79
2019-10-30 15:00:00,78.33872,15.22546,79.8045718205,0.97872,0.28546000000000005,1.0195,77.36,14.94,78.789423148,131.85,77.03872,3.74546,77.1297144416,0.97872,0.28546000000000005,1.0195,76.06,3.46,76.1386577239,131.66,78.98872,2.85546,79.0403159094,0.97872,0.28546000000000005,1.0195,78.01,2.5700000000000003,78.0523221948,131.85,79.08872,2.93546,79.1431775749,0.97872,0.28546000000000005,1.0195,78.11,2.65,78.1549397031,130.79
2019-10-30 15:30:00,78.08824,15.58032,79.6273796982,0.8582400000000001,0.25032000000000004,0.894,77.23,15.33,78.7367880981,131.64,76.78824,3.29032,76.8587015763,0.8582400000000001,0.25032000000000004,0.894,75.93,3.04,75.9908316838,131.06,78.75824,2.40032,78.7948088645,0.8582400000000001,0.25032000000000004,0.894,77.9,2.15,77.9296638001,131.85,78.82824,2.48032,78.8672518147,0.8582400000000001,0.25032000000000004,0.894,77.97,2.23,78.0018833106,130.79
2019-10-30 16:00:00,79.49104,15.19322,80.9299658609,0.73104,0.21322000000000002,0.7615000000000001,78.76,14.98,80.1719277553,130.85,78.18104,3.53322,78.2608373265,0.73104,0.21322000000000002,0.7615000000000001,77.45,3.32,77.5211255078,130.81,80.14104,2.64322,80.1846176286,0.73104,0.21322000000000002,0.7615000000000001,79.41,2.43,79.4471711265,130.87,80.24104,2.73322,80.2875768214,0.73104,0.21322000000000002,0.7615000000000001,79.51,2.52,79.5499245757,130.79
2019-10-30 16:30:00,81.6836,15.0573,83.059814545,0.5736,0.1673,0.5975,81.11,14.89,82.4654121435,131.43,80.2936,3.6673,80.3773058161,0.5736,0.1673,0.5975,79.72,3.5,79.7967944218,131.41,82.3536,2.7673,82.4000812029,0.5736,0.1673,0.5975,81.78,2.6,81.82131996,131.44,82.4136,2.8573,82.463116775,0.5736,0.1673,0.5975,81.84,2.69,81.884196888,131.15
2019-10-30 17:00:00,85.30304,14.19672,86.4763290849,0.50304,0.14672000000000002,0.524,84.8,14.05,85.9560498162,130.26,83.85304,4.17672,83.9569967733,0.50304,0.14672000000000002,0.524,83.35,4.03,83.4473690418,130.1,85.94304,3.28672,86.0058640605,0.50304,0.14672000000000002,0.524,85.44,3.14,85.4976795007,130.32,86.03304,3.40672,86.100462907,0.50304,0.14672000000000002,0.524,85.53,3.26,85.5921053602,129.94
2019-10-30 17:30:00,89.68296,13.12378,90.638109622,0.49296000000000006,0.14378000000000002,0.5135000000000001,89.19,12.98,90.1295539765,129.84,88.15296,5.18378,88.3052429466,0.49296000000000006,0.14378000000000002,0.5135000000000001,87.66,5.04,87.8047675243,129.74,90.31296,4.31378,90.4159247138,0.49296000000000006,0.14378000000000002,0.5135000000000001,89.82,4.17,89.9167464936,129.88,90.42296,4.4337800000000005,90.5315972479,0.49296000000000006,0.14378000000000002,0.5135000000000001,89.93,4.29,90.0322664382,129.73
2019-10-30 18:00:00,90.65552,12.84161,91.5605278156,0.48552000000000006,0.14161,0.50575,90.17,12.7,91.0599741928,129.84,89.08552,5.45161,89.2521704233,0.48552000000000006,0.14161,0.50575,88.6,5.31,88.7589775741,129.74,91.28552,4.59161,91.400924744,0.48552000000000006,0.14161,0.50575,90.8,4.45,90.9089792045,129.88,91.38552,4.7016100000000005,91.5063844891,0.48552000000000006,0.14161,0.50575,90.9,4.5600000000000005,91.0143043702,129.73
2019-10-30 18:30:00,89.36624,13.46182,90.3744734394,0.48624000000000006,0.14182,0.5065000000000001,88.88,13.32,89.8725586595,130.36,87.85624,4.94182,87.9951162955,0.48624000000000006,0.14182,0.5065000000000001,87.37,4.8,87.5017536967,130.27,89.99624,4.0818200000000004,90.0887588362,0.48624000000000006,0.14182,0.5065000000000001,89.51,3.94,89.5966723712,130.43,90.12624,4.19182,90.2236692418,0.48624000000000006,0.14182,0.5065000000000001,89.64,4.05,89.7314443214,129.98
2019-10-30 19:00:00,87.4808,14.32315,88.6456033572,0.4908,0.14315,0.5112500000000001,86.99,14.18,88.1381444098,130.79,86.0008,4.19315,86.1029622462,0.4908,0.14315,0.5112500000000001,85.51,4.05,85.6058561081,130.78,88.1008,3.30315,88.1627005063,0.4908,0.14315,0.5112500000000001,87.61,3.16,87.6669704051,130.79,88.2308,3.41315,88.2967930423,0.4908,0.14315,0.5112500000000001,87.74,3.27,87.8009140044,130.66
2019-10-30 19:30:00,84.84544,15.787420000000001,86.3017457474,0.50544,0.14742000000000002,0.5265000000000001,84.34,15.64,85.7778829303,131.07,83.41544,2.83742,83.4636842145,0.50544,0.14742000000000002,0.5265000000000001,82.91,2.69,82.9536268044,130.95,85.48544,1.95742,85.5078472718,0.50544,0.14742000000000002,0.5265000000000001,84.98,1.81,84.9992735263,131.08,85.60544,2.03742,85.6296819908,0.50544,0.14742000000000002,0.5265000000000001,85.1,1.8900000000000001,85.1209850742,130.9
2019-10-30 20:00:00,82.28368,16.24274,83.8715124285,0.52368,0.15274000000000001,0.5455,81.76,16.09,83.3281807074,130.71,80.93368,2.24274,80.964748138,0.52368,0.15274000000000001,0.5455,80.41,2.09,80.4371568369,130.59,82.90368,1.34274,82.9145530546,0.52368,0.15274000000000001,0.5455,82.38,1.19,82.3885944776,130.73,83.04368,1.4227400000000001,83.0558666022,0.52368,0.15274000000000001,0.5455,82.52,1.27,82.5297722037,130.13
2019-10-30 20:30:00,80.14408,17.23744,81.9768436621,0.57408,0.16744,0.598,79.57,17.07,81.3804018176,131.05,78.84408,1.39744,78.8564632075,0.57408,0.16744,0.598,78.27,1.23,78.2796640259,130.92,80.76408,0.5774400000000001,80.7661442388,0.57408,0.16744,0.598,80.19,0.41000000000000003,80.1910481288,131.05,80.91408,0.62744,80.9165126732,0.57408,0.16744,0.598,80.34,0.46,80.3413168924,130.55
2019-10-30 21:00:00,77.598,18.1515,79.6927007715,0.588,0.1715,0.6125,77.01,17.98,79.0811007764,131.74,76.368,0.6515000000000001,76.3707789423,0.588,0.1715,0.6125,75.78,0.48,75.7815201748,131.55,78.178,0.5715,78.1800888734,0.588,0.1715,0.6125,77.59,0.4,77.5910310539,131.76,78.378,0.5015000000000001,78.3796044022,0.588,0.1715,0.6125,77.79,0.33,77.7906999583,131.14
2019-10-30 21:30:00,73.91024,19.65507,76.4790517303,0.60024,0.17507,0.6252500000000001,73.31,19.48,75.853981438,131.82,72.80024,1.06507,72.8080305884,0.60024,0.17507,0.6252500000000001,72.2,0.89,72.2054852487,131.67,74.46024,2.00507,74.4872314331,0.60024,0.17507,0.6252500000000001,73.86,1.83,73.8826671148,131.85,74.70024,1.96507,74.7260821679,0.60024,0.17507,0.6252500000000001,74.1,1.79,74.1216169548,131.62
2019-10-30 22:00:00,69.96696,21.14703,73.0929023193,0.60696,0.17703000000000002,0.6322500000000001,69.36,20.97,72.4606824423,132.18,68.95696,2.5070300000000003,69.0025183009,0.60696,0.17703000000000002,0.6322500000000001,68.35,2.33,68.3897024412,132.16,70.51696,3.44703,70.6011590802,0.60696,0.17703000000000002,0.6322500000000001,69.91,3.27,69.9864343998,132.18,70.79696,3.41703,70.8793738634,0.60696,0.17703000000000002,0.6322500000000001,70.19,3.24,70.2647400906,132.14
2019-10-30 22:30:00,66.38216,21.48563,69.7726555519,0.60216,0.17563,0.6272500000000001,65.78,21.31,69.1456759313,130.57,65.43216,3.23563,65.5121123439,0.60216,0.17563,0.6272500000000001,64.83,3.06,64.9021763888,130.53,66.93216,4.17563,67.0622839468,0.60216,0.17563,0.6272500000000001,66.33,4.0,66.4504996219,130.58,67.17216,4.18563,67.3024410966,0.60216,0.17563,0.6272500000000001,66.57,4.01,66.6906665134,130.45
2019-10-30 23:00:00,62.30168,22.66549,66.2964838265,0.6016800000000001,0.17549,0.62675,61.7,22.49,65.6710750635,131.52,61.45168,4.15549,61.5920211713,0.6016800000000001,0.17549,0.62675,60.85,3.98,60.9800204985,131.13,62.85168,5.12549,63.0603229183,0.6016800000000001,0.17549,0.62675,62.25,4.95,62.4464970995,131.51,63.10168,5.12549,63.3094990232,0.6016800000000001,0.17549,0.62675,62.5,4.95,62.6957135696,131.17
2019-10-30 23:30:00,58.90528,23.58654,63.4520045471,0.60528,0.17654,0.6305000000000001,58.3,23.41,62.8245023856,131.52,58.12528,5.07654,58.3465460284,0.60528,0.17654,0.6305000000000001,57.52,4.9,57.7283327319,131.23,59.45528,6.03654,59.7609415509,0.60528,0.17654,0.6305000000000001,58.85,5.86,59.141035669,131.51,59.71528,6.05654,60.0216322858,0.60528,0.17654,0.6305000000000001,59.11,5.88,59.4017381901,131.31
2019-10-31 00:00:00,56.06168,24.14549,61.0402871206,0.6016800000000001,0.17549,0.62675,55.46,23.97,60.4183126213,131.83,55.35168,5.60549,55.6347912458,0.6016800000000001,0.17549,0.62675,54.75,5.43,55.0186095789,131.71,56.61168,6.55549,56.9899707103,0.6016800000000001,0.17549,0.62675,56.01,6.38,56.3721961609,131.85,56.87168,6.59549,57.2528468669,0.6016800000000001,0.17549,0.62675,56.27,6.42,56.6350536329,131.72
2019-10-31 00:30:00,55.63144,24.41542,60.7533525844,0.6014400000000001,0.17542000000000002,0.6265000000000001,55.03,24.24,60.1321752475,131.83,54.92144,5.76542,55.2232255437,0.6014400000000001,0.17542000000000002,0.6265000000000001,54.32,5.59,54.6068722781,131.85,56.19144,6.74542,56.5948639034,0.6014400000000001,0.17542000000000002,0.6265000000000001,55.59,6.57,55.9768970201,131.85,56.44144,6.76542,56.84546646,0.6014400000000001,0.17542000000000002,0.6265000000000001,55.84,6.59,56.2275172847,131.85
2019-10-31 01:00:00,57.51424,24.23332,62.411069539,0.5942400000000001,0.17332,0.619,56.92,24.06,61.796197294,131.83,56.76424,5.63332,57.0430822887,0.5942400000000001,0.17332,0.619,56.17,5.46,56.4347455031,131.85,58.06424,6.60332,58.4385130013,0.5942400000000001,0.17332,0.619,57.47,6.43,57.8285898151,131.85,58.31424,6.63332,58.6903017627,0.5942400000000001,0.17332,0.619,57.72,6.46,58.0803753431,131.85
2019-10-31 01:30:00,57.54248,24.07989,62.3777052076,0.58248,0.16989,0.60675,56.96,23.91,61.7748306351,132.15,56.76248,5.32989,57.0121641684,0.58248,0.16989,0.60675,56.18,5.16,56.4164692266,131.93,58.13248,6.29989,58.4728470742,0.58248,0.16989,0.60675,57.55,6.13,57.8755509693,132.22,58.34248,6.32989,58.684857331,0.58248,0.16989,0.60675,57.76,6.16,58.0875477189,131.95
2019-10-31 02:00:00,56.5872,24.58835,61.6984453577,0.5772,0.16835000000000003,0.6012500000000001,56.01,24.42,61.1020171516,132.9,55.8172,5.69835,56.1073168897,0.5772,0.16835000000000003,0.6012500000000001,55.24,5.53,55.5161102744,132.9,57.1972,6.68835,57.5869231125,0.5772,0.16835000000000003,0.6012500000000001,56.62,6.52,56.9941646136,132.9,57.3872,6.70835,57.7779601887,0.5772,0.16835000000000003,0.6012500000000001,56.81,6.54,57.1852052545,132.9
2019-10-31 02:30:00,55.17864,25.08877,60.6145914146,0.57864,0.16877,0.60275,54.6,24.92,60.0180506181,132.9,54.45864,6.14877,54.8046607796,0.57864,0.16877,0.60275,53.88,5.98,54.2108365551,132.9,55.76864,7.13877,56.2236893539,0.57864,0.16877,0.60275,55.19,6.97,55.6283830432,132.9,55.99864,7.16877,56.4556369653,0.57864,0.16877,0.60275,55.42,7.0,55.8603293939,132.9
2019-10-31 03:00:00,54.23984,25.67912,60.0114776289,0.57984,0.16912000000000002,0.604,53.66,25.51,59.4151133972,132.9,53.52984,6.66912,53.9436829666,0.57984,0.16912000000000002,0.604,52.95,6.5,53.3474694808,132.9,54.83984,7.66912,55.3734905239,0.57984,0.16912000000000002,0.604,54.26,7.5,54.7758852051,133.02,55.03984,7.70912,55.5771042643,0.57984,0.16912000000000002,0.604,54.46,7.54,54.9794798084,132.98
2019-10-31 03:30:00,53.45504,25.84772,59.3763078222,0.57504,0.16772,0.599,52.88,25.68,58.7856853324,133.16,52.77504,6.80772,53.2123096529,0.57504,0.16772,0.599,52.2,6.64,52.6206195327,133.02,54.06504,7.80772,54.6259008328,0.57504,0.16772,0.599,53.49,7.64,54.0328575961,133.16,54.27504,7.84772,54.8394627636,0.57504,0.16772,0.599,53.7,7.68,54.2464044891,133.16
2019-10-31 04:00:00,52.72432,26.20751,58.8785826924,0.57432,0.16751000000000002,0.5982500000000001,52.15,26.04,58.2898284437,133.85,52.04432,7.06751,52.5220043588,0.57432,0.16751000000000002,0.5982500000000001,51.47,6.9,51.930442902,133.57,53.31432,8.09751,53.925748815,0.57432,0.16751000000000002,0.5982500000000001,52.74,7.93,53.3328463519,133.88,53.53432,8.11751,54.1462592102,0.57432,0.16751000000000002,0.5982500000000001,52.96,7.95,53.5533761774,133.86
2019-10-31 04:30:00,52.46696,26.18828,58.6396444481,0.57696,0.16828,0.601,51.89,26.02,58.0483634567,133.06,51.81696,7.12828,52.3049684007,0.57696,0.16828,0.601,51.24,6.96,51.7105327762,132.99,53.05696,8.12828,53.6759717211,0.57696,0.16828,0.601,52.48,7.96,53.0802411449,133.18,53.29696,8.16828,53.9192613395,0.57696,0.16828,0.601,52.72,8.0,53.3235257649,133.05
2019-10-31 05:00:00,52.7548,26.00765,58.8172320121,0.5748,0.16765000000000002,0.59875,52.18,25.84,58.227639485,133.06,52.1048,6.98765,52.5712605476,0.5748,0.16765000000000002,0.59875,51.53,6.82,51.9793545554,132.99,53.3448,8.00765,53.9424707032,0.5748,0.16765000000000002,0.59875,52.77,7.84,53.3492127402,133.07,53.5748,8.03765,54.1743759776,0.5748,0.16765000000000002,0.59875,53.0,7.87,53.5811244749,133.05
2019-10-31 05:30:00,54.932,24.46975,60.1356241263,0.582,0.16975,0.6062500000000001,54.35,24.3,59.5349687159,131.06,54.262,6.01975,54.5948901827,0.582,0.16975,0.6062500000000001,53.68,5.85,53.9978231043,130.96,55.452,6.99975,55.8920459821,0.582,0.16975,0.6062500000000001,54.87,6.83,55.2934516919,131.11,55.742,7.02975,56.1835202623,0.582,0.16975,0.6062500000000001,55.16,6.86,55.5849368085,131.0
2019-10-31 06:00:00,57.394,23.31325,61.9481949823,0.594,0.17325000000000002,0.61875,56.8,23.14,61.3326960112,130.82,56.664,4.96325,56.8809524056,0.594,0.17325000000000002,0.61875,56.07,4.79,56.2742303368,130.79,57.914,5.90325,58.2140855512,0.594,0.17325000000000002,0.61875,57.32,5.73,57.6056880872,130.82,58.184,5.93325,58.4857359667,0.594,0.17325000000000002,0.61875,57.59,5.76,57.8773332143,130.79
2019-10-31 06:30:00,62.8484,21.5787,66.4496928228,0.5784,0.16870000000000002,0.6025,62.27,21.41,65.8478625317,131.29,61.9584,3.1287,62.037344352,0.5784,0.16870000000000002,0.6025,61.38,2.96,61.4513303355,131.27,63.3984,4.0787,63.5294649454,0.5784,0.16870000000000002,0.6025,62.82,3.91,62.9415641687,131.31,63.6184,4.0687,63.7483736126,0.5784,0.16870000000000002,0.6025,63.04,3.9,63.1605224804,131.27
2019-10-31 07:00:00,67.05528,20.02779,69.982304536,0.57528,0.16779000000000002,0.5992500000000001,66.48,19.86,69.3830670985,131.2,66.08528,1.60779,66.1048350831,0.57528,0.16779000000000002,0.5992500000000001,65.51,1.44,65.52582468,131.09,67.64528,2.53779,67.6928673079,0.57528,0.16779000000000002,0.5992500000000001,67.07,2.37,67.1118603527,131.19,67.84528,2.49779,67.8912437149,0.57528,0.16779000000000002,0.5992500000000001,67.27,2.33,67.3103394732,131.09
2019-10-31 07:30:00,71.62288,18.53584,73.9825270182,0.6028800000000001,0.17584000000000002,0.628,71.02,18.36,73.354822609,131.36,70.51288,0.61584,70.5155692369,0.6028800000000001,0.17584000000000002,0.628,69.91,0.44,69.9113846237,131.24,72.22288,1.00584,72.2298837712,0.6028800000000001,0.17584000000000002,0.628,71.62,0.8300000000000001,71.6248092493,131.4,72.38288,0.9458400000000001,72.3890594662,0.6028800000000001,0.17584000000000002,0.628,71.78,0.77,71.7841298617,131.19
2019-10-31 08:00:00,74.20496,17.11478,76.1530812446,0.8049600000000001,0.23478000000000002,0.8385,73.4,16.88,75.3159637793,130.79,73.05496,1.62478,73.073025739,0.8049600000000001,0.23478000000000002,0.8385,72.25,1.3900000000000001,72.2633696972,130.79,74.78496,0.8347800000000001,74.789618931,0.8049600000000001,0.23478000000000002,0.8385,73.98,0.6000000000000001,73.98243305,130.79,74.97496,0.8647800000000001,74.9799471289,0.8049600000000001,0.23478000000000002,0.8385,74.17,0.63,74.1726755618,130.79
2019-10-31 08:30:00,77.04576,16.14043,78.7182482946,1.23576,0.36043000000000003,1.28725,75.81,15.78,77.4349049202,131.44,75.85576,2.96043,75.9135065121,1.23576,0.36043000000000003,1.28725,74.62,2.6,74.6652824276,131.38,77.61576,2.10043,77.6441756126,1.23576,0.36043000000000003,1.28725,76.38,1.74,76.3998167537,131.47,77.81576,2.15043,77.8454677779,1.23576,0.36043000000000003,1.28725,76.58,1.79,76.6009170963,131.12
2019-10-31 09:00:00,74.326,14.838,75.7926152076,1.536,0.448,1.6,72.79,14.39,74.1987614452,131.75,78.126,3.328,78.1968507038,1.536,0.448,1.6,76.59,2.88,76.6441289337,131.64,79.866,2.618,79.908897377,1.536,0.448,1.6,78.33,2.17,78.3600523226,131.77,80.076,2.638,80.1194409616,1.536,0.448,1.6,78.54,2.19,78.5705269169,131.27
2019-10-31 09:30:00,10.79424,0.5833200000000001,10.8099897965,1.55424,0.45332000000000006,1.619,9.24,0.13,9.2409144569,131.39,95.57424,1.57332,95.5871889293,1.55424,0.45332000000000006,1.619,94.02,1.12,94.0266706844,131.19,105.91424,2.57332,105.9454964149,1.55424,0.45332000000000006,1.619,104.36,2.12,104.3815309334,131.4,106.17424,2.51332,106.2039830562,1.55424,0.45332000000000006,1.619,104.62,2.06,104.6402790516,130.84
2019-10-31 10:00:00,96.61032,1.13426,96.6169781987,1.42032,0.41426,1.4795,95.19,0.72,95.1927229362,131.58,32.95032,0.7842600000000001,32.959651877,1.42032,0.41426,1.4795,31.53,0.37,31.5321708736,131.19,98.75032,1.9842600000000001,98.7702535577,1.42032,0.41426,1.4795,97.33,1.57,97.3426617676,131.65,92.43032,1.77426,92.4473474679,1.42032,0.41426,1.4795,91.01,1.3599999999999999,91.0201609535,130.97
2019-10-31 10:30:00,104.19936,2.11523,104.2208272005,1.38936,0.40523000000000003,1.44725,102.81,1.71,102.8242199095,131.85,104.15936,2.04523,104.179437709,1.38936,0.40523000000000003,1.44725,102.77,1.6400000000000001,102.7830846978,131.82,82.91936,2.48523,82.9565948612,1.38936,0.40523000000000003,1.44725,81.53,2.08,81.5565282488,131.85,26.35936,1.01523,26.3789035322,1.38936,0.40523000000000003,1.44725,24.97,0.61,24.9774498298,131.44
2019-10-31 11:00:00,89.26304,1.06047,89.2693391185,1.37304,0.40047000000000005,1.43025,87.89,0.66,87.8924780627,131.85,89.16304,1.01047,89.1687655609,1.37304,0.40047000000000005,1.43025,87.79,0.61,87.7921192363,131.82,47.47304,1.20047,47.48821596,1.37304,0.40047000000000005,1.43025,46.1,0.8,46.1069409092,131.85,91.53304,1.9304700000000001,91.5533949456,1.37304,0.40047000000000005,1.43025,90.16,1.53,90.1729809865,131.44
2019-10-31 11:30:00,86.58552,3.34286,86.6500258895,1.89552,0.55286,1.9745,84.69,2.79,84.7359439671,132.13,69.67552,2.72286,69.7287032279,1.89552,0.55286,1.9745,67.78,2.17,67.8147277514,131.85,71.45552,2.90286,71.5144596194,1.89552,0.55286,1.9745,69.56,2.35,69.5996846257,131.85,88.71552,4.22286,88.8159672325,1.89552,0.55286,1.9745,86.82,3.67,86.8975333367,131.85
2019-10-31 12:00:00,97.33192,6.47681,97.5471768872,2.25192,0.65681,2.34575,95.08,5.82,95.2579592475,132.13,58.07192,4.84681,58.2738316885,2.25192,0.65681,2.34575,55.82,4.19,55.9770354699,131.85,59.53192,4.05681,59.6699858075,2.25192,0.65681,2.34575,57.28,3.4,57.3808190949,131.85,99.72192,7.40681,99.9966107569,2.25192,0.65681,2.34575,97.47,6.75,97.7034462033,131.85
2019-10-31 12:30:00,97.0164,6.4902,97.2332482487,2.1264,0.6202000000000001,2.215,94.89,5.87,95.0713889664,132.36,58.3564,5.1902,58.5867527433,2.1264,0.6202000000000001,2.215,56.23,4.57,56.4154039248,131.95,59.8364,4.4002,59.9979710074,2.1264,0.6202000000000001,2.215,57.71,3.7800000000000002,57.833662343,131.85,99.4164,7.4102,99.6921845131,2.1264,0.6202000000000001,2.215,97.29,6.79,97.5266537927,131.85
2019-10-31 13:00:00,95.27576,7.77043,95.59210232,2.43576,0.71043,2.5372500000000002,92.84,7.06,93.1080512093,132.9,57.62576,4.91043,57.8345963794,2.43576,0.71043,2.5372500000000002,55.19,4.2,55.3495808476,132.89,59.05576,4.12043,59.1993305077,2.43576,0.71043,2.5372500000000002,56.62,3.41,56.7225925007,131.85,97.62576,8.73043,98.0153529992,2.43576,0.71043,2.5372500000000002,95.19,8.02,95.527255273,132.86
2019-10-31 13:30:00,94.82016,8.57588,95.2071870197,2.42016,0.7058800000000001,2.521,92.4,7.87,92.7345507349,132.9,58.66016,5.16588,58.8871861053,2.42016,0.7058800000000001,2.521,56.24,4.46,56.4165684883,132.89,60.12016,4.36588,60.2784749857,2.42016,0.7058800000000001,2.521,57.7,3.66,57.8159631936,131.85,97.16016,9.53588,97.6269926742,2.42016,0.7058800000000001,2.521,94.74,8.83,95.1505990522,132.3
2019-10-31 14:00:00,97.06144,7.15917,97.3251090416,1.71144,0.49917000000000006,1.78275,95.35,6.66,95.5823106019,132.73,57.08144,4.83917,57.2861969305,1.71144,0.49917000000000006,1.78275,55.37,4.34,55.5398280516,132.64,58.56144,4.01917,58.6991991629,1.71144,0.49917000000000006,1.78275,56.85,3.52,56.9588702486,131.85,99.46144,8.09917,99.7906538788,1.71144,0.49917000000000006,1.78275,97.75,7.6,98.0450024224,132.3
2019-10-31 14:30:00,97.86368,7.12024,98.1223607584,1.5436800000000002,0.45024000000000003,1.608,96.32,6.67,96.5506670096,132.9,57.20368,4.83024,57.4072488803,1.5436800000000002,0.45024000000000003,1.608,55.66,4.38,55.8320696374,132.9,58.71368,4.02024,58.8511558833,1.5436800000000002,0.45024000000000003,1.608,57.17,3.5700000000000003,57.2813564784,131.85,100.27368,8.06024,100.5971091513,1.5436800000000002,0.45024000000000003,1.608,98.73,7.61,99.0228508982,132.9
2019-10-31 15:00:00,99.3424,7.08695,99.5948658218,1.0524,0.30695,1.09625,98.29,6.78,98.5235631715,132.9,56.8624,4.34695,57.0283132142,1.0524,0.30695,1.09625,55.81,4.04,55.9560336336,132.9,58.3924,3.50695,58.4976159861,1.0524,0.30695,1.09625,57.34,3.2,57.4292225265,131.85,101.7924,8.02695,102.1083964425,1.0524,0.30695,1.09625,100.74,7.72,101.0353700444,132.9
2019-10-31 15:30:00,100.15664,7.30652,100.4227950746,0.7766400000000001,0.22652000000000003,0.809,99.38,7.08,99.6318764252,132.9,56.31664,3.98652,56.4575617841,0.7766400000000001,0.22652000000000003,0.809,55.54,3.76,55.667128541,132.77,57.83664,3.1665200000000002,57.923257638,0.7766400000000001,0.22652000000000003,0.809,57.06,2.94,57.1356911221,131.85,102.61664,8.23652,102.9466612698,0.7766400000000001,0.22652000000000003,0.809,101.84,8.01,102.1545187449,132.51
2019-10-31 16:00:00,101.74816,7.02113,101.9901187854,0.7581600000000001,0.22113000000000002,0.7897500000000001,100.99,6.8,101.2186746604,131.9,56.91816,3.99113,57.0579184379,0.7581600000000001,0.22113000000000002,0.7897500000000001,56.16,3.77,56.2863971133,131.85,58.45816,3.15113,58.5430276879,0.7581600000000001,0.22113000000000002,0.7897500000000001,57.7,2.93,57.7743446523,131.76,104.24816,7.95113,104.5509413237,0.7581600000000001,0.22113000000000002,0.7897500000000001,103.49,7.73,103.7782877099,131.85
2019-10-31 16:30:00,86.02312,2.36091,86.0555115641,0.7231200000000001,0.21091000000000001,0.7532500000000001,85.3,2.15,85.3270912431,131.5,77.06312,1.78091,77.0836954522,0.7231200000000001,0.21091000000000001,0.7532500000000001,76.34,1.57,76.3561425165,131.32,78.88312,2.42091,78.920259922,0.7231200000000001,0.21091000000000001,0.7532500000000001,78.16,2.21,78.1912380002,131.53,88.23312,3.23091,88.2922547247,0.7231200000000001,0.21091000000000001,0.7532500000000001,87.51,3.02,87.5620951097,131.26
2019-10-31 17:00:00,39.49856,0.7095800000000001,39.5049331837,0.7185600000000001,0.20958000000000002,0.7485,38.78,0.5,38.783223177,131.03,99.00856,0.8595800000000001,99.012291313,0.7185600000000001,0.20958000000000002,0.7485,98.29,0.65,98.2921492287,130.96,101.24856,1.82958,101.2650890734,0.7185600000000001,0.20958000000000002,0.7485,100.53,1.62,100.5430519728,131.05,101.42856,1.7795800000000002,101.4441703039,0.7185600000000001,0.20958000000000002,0.7485,100.71,1.57,100.7222368695,130.87
2019-10-31 17:30:00,103.20808,0.9106900000000001,103.2120978062,0.68808,0.20069,0.7167500000000001,102.52,0.71,102.5224585152,132.47,56.60808,0.68069,56.6121723675,0.68808,0.20069,0.7167500000000001,55.92,0.48,55.9220600479,132.26,111.88808,1.75069,111.9017755067,0.68808,0.20069,0.7167500000000001,111.2,1.55,111.2108020833,132.48,78.69808,1.06069,78.705227647,0.68808,0.20069,0.7167500000000001,78.01,0.86,78.0147402739,131.97
2019-10-31 18:00:00,106.8584,1.65495,106.8712145999,0.6684,0.19495,0.69625,106.19,1.46,106.2000362523,133.11,106.7384,1.60495,106.7504655684,0.6684,0.19495,0.69625,106.07,1.4100000000000001,106.0793712274,132.98,64.6984,1.67495,64.7200774108,0.6684,0.19495,0.69625,64.03,1.48,64.0471021983,133.11,70.2184,1.84495,70.2426333437,0.6684,0.19495,0.69625,69.55,1.65,69.569569497,132.83
2019-10-31 18:30:00,84.48656,1.8973300000000002,84.5078616565,0.67656,0.19733,0.7047500000000001,83.81,1.7000000000000002,83.8272396062,131.85,84.44656,1.8273300000000001,84.4663283845,0.67656,0.19733,0.7047500000000001,83.77,1.63,83.7858568017,131.85,86.43656,2.83733,86.4831159601,0.67656,0.19733,0.7047500000000001,85.76,2.64,85.8006247064,131.85,86.63656,2.7673300000000003,86.6807455203,0.67656,0.19733,0.7047500000000001,85.96,2.5700000000000003,85.998409869,131.85
2019-10-31 19:00:00,83.26752,2.21761,83.2970448519,0.67752,0.19761,0.7057500000000001,82.59,2.02,82.6146990553,132.27,83.22752,2.1476100000000002,83.2552239446,0.67752,0.19761,0.7057500000000001,82.55,1.9500000000000002,82.5730282841,131.99,85.19752,3.15761,85.2560139525,0.67752,0.19761,0.7057500000000001,84.52,2.96,84.5718156362,132.31,85.36752,3.07761,85.4229779056,0.67752,0.19761,0.7057500000000001,84.69,2.88,84.7389550325,131.85
2019-10-31 19:30:00,80.71152,3.27461,80.7779210636,0.70152,0.20461000000000001,0.73075,80.01,3.07,80.0688766001,131.93,80.68152,3.20461,80.7451372825,0.70152,0.20461000000000001,0.73075,79.98,3.0,80.0362442897,131.87,82.58152,4.20461,82.6884888649,0.70152,0.20461000000000001,0.73075,81.88,4.0,81.9776457335,131.99,82.78152,4.15461,82.8857094906,0.70152,0.20461000000000001,0.73075,82.08,3.95,82.1749895041,131.85
