Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-10-31 20:00:00,78.85104,3.77447,78.9413271542,0.7010400000000001,0.20447,0.7302500000000001,78.15,3.5700000000000003,78.2314987713,131.93,78.82104,3.70447,78.9080442329,0.7010400000000001,0.20447,0.7302500000000001,78.12,3.5,78.1983657118,131.87,80.69104,4.72447,80.8292308083,0.7010400000000001,0.20447,0.7302500000000001,79.99,4.52,80.1176041829,131.9,80.87104,4.66447,81.0054466753,0.7010400000000001,0.20447,0.7302500000000001,80.17,4.46,80.2939630358,131.85
2019-10-31 20:30:00,77.04872,4.35671,77.171796504,0.70872,0.20671,0.7382500000000001,76.34,4.15,76.4527180681,132.55,77.02872,4.28671,77.1479072138,0.70872,0.20671,0.7382500000000001,76.32,4.08,76.4289787973,132.41,78.86872,5.32671,79.0483955173,0.70872,0.20671,0.7382500000000001,78.16,5.12,78.3275175146,132.55,79.04872,5.26671,79.223975966,0.70872,0.20671,0.7382500000000001,78.34,5.06,78.5032432451,131.98
2019-10-31 21:00:00,74.52576,5.39293,74.7206303343,0.69576,0.20293000000000003,0.72475,73.83,5.19,74.0121949411,132.79,74.51576,5.32293,74.7056361472,0.69576,0.20293000000000003,0.72475,73.82,5.12,73.9973431955,132.71,76.28576,6.38293,76.5523283393,0.69576,0.20293000000000003,0.72475,75.59,6.18,75.8422079056,132.79,76.47576,6.32293,76.736701202,0.69576,0.20293000000000003,0.72475,75.78,6.12,76.0267242488,132.69
2019-10-31 21:30:00,71.75744,6.20342,72.0250832353,0.6974400000000001,0.20342000000000002,0.7265,71.06,6.0,71.3128571858,132.35,71.77744,6.14342,72.0398674503,0.6974400000000001,0.20342000000000002,0.7265,71.08,5.94,71.3277645801,132.19,73.41744,7.18342,73.7680284341,0.6974400000000001,0.20342000000000002,0.7265,72.72,6.98,73.0542182218,132.36,73.66744,7.14342,74.0129729537,0.6974400000000001,0.20342000000000002,0.7265,72.97,6.94,73.2992803512,132.03
2019-10-31 22:00:00,68.19496,7.16978,68.5708269941,0.68496,0.19978,0.7135,67.51,6.97,67.8688514711,131.92,68.25496,7.12978,68.6263311525,0.68496,0.19978,0.7135,67.57,6.93,67.9244418453,131.88,69.77496,8.17978,70.2527853103,0.68496,0.19978,0.7135,69.09,7.98,69.5493242239,131.95,70.05496,8.14978,70.5274154826,0.68496,0.19978,0.7135,69.37,7.95,69.8240603231,131.85
2019-10-31 22:30:00,64.7116,8.4188,65.256933486,0.6816,0.1988,0.71,64.03,8.22,64.5554745936,132.67,64.7916,8.3688,65.3298419101,0.6816,0.1988,0.71,64.11,8.17,64.6284844322,132.64,66.2016,9.4388,66.8710908241,0.6816,0.1988,0.71,65.52,9.24,66.1683307935,132.67,66.5016,9.4188,67.165293091,0.6816,0.1988,0.71,65.82,9.22,66.4626270922,132.61
2019-10-31 23:00:00,60.89464,9.00677,61.5571205188,0.67464,0.19677000000000003,0.7027500000000001,60.22,8.81,60.8610261169,133.16,60.99464,8.97677,61.651670767,0.67464,0.19677000000000003,0.7027500000000001,60.32,8.78,60.95564617,133.11,62.31464,10.04677,63.119346842,0.67464,0.19677000000000003,0.7027500000000001,61.64,9.85,62.4220481881,133.16,62.62464,10.03677,63.4238305936,0.67464,0.19677000000000003,0.7027500000000001,61.95,9.84,62.7266139689,133.1
2019-10-31 23:30:00,56.53936,10.47523,57.5015623506,0.6693600000000001,0.19523000000000001,0.69725,55.87,10.28,56.8078806153,133.01,56.59936,10.42523,57.5514810666,0.6693600000000001,0.19523000000000001,0.69725,55.93,10.23,56.8578736852,133.01,57.92936,11.505230000000001,59.0608251497,0.6693600000000001,0.19523000000000001,0.69725,57.26,11.31,58.3662890717,133.01,58.16936,11.53523,59.3020739432,0.6693600000000001,0.19523000000000001,0.69725,57.5,11.34,58.6075558269,133.01
2019-11-01 00:00:00,53.77336,11.03348,54.8936419506,0.6633600000000001,0.19348,0.6910000000000001,53.11,10.84,54.2049601051,132.93,53.83336,10.98348,54.9424014928,0.6633600000000001,0.19348,0.6910000000000001,53.17,10.79,54.2537832782,132.9,55.09336,12.08348,56.4029148626,0.6633600000000001,0.19348,0.6910000000000001,54.43,11.89,55.7135261853,133.01,55.33336,12.11348,56.6437739438,0.6633600000000001,0.19348,0.6910000000000001,54.67,11.92,55.9544037588,133.01
2019-11-01 00:30:00,54.12768,10.80474,55.1955446449,0.66768,0.19474000000000002,0.6955,53.46,10.61,54.5026944288,132.93,54.17768,10.72474,55.2289874817,0.66768,0.19474000000000002,0.6955,53.51,10.53,54.5362356603,132.9,55.45768,11.84474,56.7084838155,0.66768,0.19474000000000002,0.6955,54.79,11.65,56.0148783807,132.9,55.68768,11.87474,56.9396799591,0.66768,0.19474000000000002,0.6955,55.02,11.68,56.2460914198,132.9
2019-11-01 01:00:00,55.61504,10.80397,56.6547300935,0.6650400000000001,0.19397,0.6927500000000001,54.95,10.61,55.9649408112,132.93,55.67504,10.743970000000001,56.7022307353,0.6650400000000001,0.19397,0.6927500000000001,55.01,10.55,56.0125218143,132.9,56.97504,11.86397,58.1971560058,0.6650400000000001,0.19397,0.6927500000000001,56.31,11.67,57.5065648426,132.9,57.20504,11.88397,58.4264096481,0.6650400000000001,0.19397,0.6927500000000001,56.54,11.69,57.7358441525,132.9
2019-11-01 01:30:00,55.62968,10.92824,56.6929248355,0.6796800000000001,0.19824000000000003,0.708,54.95,10.73,55.9878147457,132.93,55.69968,10.84824,56.7462656322,0.6796800000000001,0.19824000000000003,0.708,55.02,10.65,56.0412606925,132.9,56.99968,11.96824,58.2426157448,0.6796800000000001,0.19824000000000003,0.708,56.32,11.77,57.5367300079,132.9,57.23968,11.98824,58.4816113389,0.6796800000000001,0.19824000000000003,0.708,56.56,11.79,57.775753565,132.9
2019-11-01 02:00:00,54.8696,11.11405,55.9838826053,0.6996,0.20405,0.72875,54.17,10.91,55.2577324906,133.91,54.9096,11.05405,56.011214891,0.6996,0.20405,0.72875,54.21,10.85,55.285139052,133.63,56.2296,12.17405,57.5323857454,0.6996,0.20405,0.72875,55.53,11.97,56.8054733278,133.86,56.4496,12.20405,57.7537546534,0.6996,0.20405,0.72875,55.75,12.0,57.0268577076,133.74
2019-11-01 02:30:00,53.35304,11.35672,54.5483452215,0.74304,0.21672000000000002,0.774,52.61,11.14,53.7764976546,133.91,53.40304,11.28672,54.5827328887,0.74304,0.21672000000000002,0.774,52.66,11.07,53.8109700712,133.96,54.69304,12.42672,56.0870037923,0.74304,0.21672000000000002,0.774,53.95,12.21,55.314433921,133.96,54.92304,12.446720000000001,56.31572748,0.74304,0.21672000000000002,0.774,54.18,12.23,55.5431841003,133.96
2019-11-01 03:00:00,52.43992,11.87581,53.7678349272,0.73992,0.21581000000000003,0.77075,51.7,11.66,52.9985433762,133.91,52.45992,11.65581,53.7391953155,0.73992,0.21581000000000003,0.77075,51.72,11.44,52.9701047762,133.84,53.74992,12.49581,55.183323274,0.73992,0.21581000000000003,0.77075,53.01,12.28,54.4137712349,133.96,53.94992,12.65581,55.4144691824,0.73992,0.21581000000000003,0.77075,53.21,12.44,54.6448323266,133.85
2019-11-01 03:30:00,51.20568,11.96749,52.5855729375,0.74568,0.21749000000000002,0.77675,50.46,11.75,51.8099806987,132.9,51.23568,11.89749,52.5989084807,0.74568,0.21749000000000002,0.77675,50.49,11.68,51.8233779293,132.9,52.51568,12.99749,54.1001977091,0.74568,0.21749000000000002,0.77675,51.77,12.78,53.3241155576,132.9,52.70568,13.02749,54.2918428492,0.74568,0.21749000000000002,0.77675,51.96,12.81,53.5157705728,132.9
2019-11-01 04:00:00,50.77232,11.91651,52.1520056063,0.7423200000000001,0.21651,0.7732500000000001,50.03,11.7,51.3798686258,132.9,50.78232,11.84651,52.1457939221,0.7423200000000001,0.21651,0.7732500000000001,50.04,11.63,51.3737140958,132.9,52.08232,12.94651,53.6673101409,0.7423200000000001,0.21651,0.7732500000000001,51.34,12.73,52.8946925504,132.9,52.25232,12.97651,53.8395278319,0.7423200000000001,0.21651,0.7732500000000001,51.51,12.76,53.0669171895,132.9
2019-11-01 04:30:00,50.37768,11.90099,51.7643140123,0.75768,0.22099000000000002,0.7892500000000001,49.62,11.68,50.9761395164,132.9,50.39768,11.82099,51.7654513548,0.75768,0.22099000000000002,0.7892500000000001,49.64,11.6,50.9773439873,132.9,51.65768,12.92099,53.2491115941,0.75768,0.22099000000000002,0.7892500000000001,50.9,12.7,52.4604613018,132.9,51.85768,12.950990000000001,53.4504173694,0.75768,0.22099000000000002,0.7892500000000001,51.1,12.73,52.6617783596,132.9
2019-11-01 05:00:00,51.16984,11.581620000000001,52.4641443983,0.7598400000000001,0.22162,0.7915000000000001,50.41,11.36,51.6741492431,132.9,51.18984,11.51162,52.4682486295,0.7598400000000001,0.22162,0.7915000000000001,50.43,11.29,51.6783223412,132.9,52.48984,12.62162,53.9860036922,0.7598400000000001,0.22162,0.7915000000000001,51.73,12.4,53.1954217955,132.9,52.65984,12.64162,54.1559720165,0.7598400000000001,0.22162,0.7915000000000001,51.9,12.42,53.3654045239,132.9
2019-11-01 05:30:00,53.08512,10.57316,54.1278272038,0.76512,0.22316000000000003,0.797,52.32,10.35,53.3339001012,132.01,53.09512,10.50316,54.1240070375,0.76512,0.22316000000000003,0.797,52.33,10.28,53.3301725105,131.88,54.42512,11.57316,55.6419960048,0.76512,0.22316000000000003,0.797,53.66,11.35,54.8472250893,132.01,54.60512,11.59316,55.822222179,0.76512,0.22316000000000003,0.797,53.84,11.37,55.0274704125,131.96
2019-11-01 06:00:00,55.12864,9.65127,55.9670792597,0.7586400000000001,0.22127000000000002,0.7902500000000001,54.37,9.43,55.1817161748,131.5,55.14864,9.59127,55.9764678598,0.7586400000000001,0.22127000000000002,0.7902500000000001,54.39,9.37,55.1912040093,131.48,56.50864,10.63127,57.5000025779,0.7586400000000001,0.22127000000000002,0.7902500000000001,55.75,10.41,56.7135839107,131.52,56.68864,10.66127,57.6824460565,0.7586400000000001,0.22127000000000002,0.7902500000000001,55.93,10.44,56.8960323749,131.48
2019-11-01 06:30:00,60.14424,7.56707,60.6183978142,0.74424,0.21707,0.7752500000000001,59.4,7.35,59.8530074432,130.57,60.11424,7.49707,60.5799299221,0.74424,0.21707,0.7752500000000001,59.37,7.28,59.8146746209,130.45,61.63424,8.49707,62.2171980964,0.74424,0.21707,0.7752500000000001,60.89,8.28,61.4503905602,130.59,61.76424,8.51707,62.3487114876,0.74424,0.21707,0.7752500000000001,61.02,8.3,61.5818999382,130.49
2019-11-01 07:00:00,64.72272,9.43371,65.406615633,0.73272,0.21371,0.7632500000000001,63.99,9.22,64.6508197937,131.48,64.72272,9.52371,65.4196571098,0.73272,0.21371,0.7632500000000001,63.99,9.31,64.6637162557,131.22,65.53272,6.65371,65.8696382817,0.73272,0.21371,0.7632500000000001,64.8,6.44,65.1192260396,131.51,66.45272,10.32371,67.2498548962,0.73272,0.21371,0.7632500000000001,65.72,10.11,66.4930861068,131.17
2019-11-01 07:30:00,68.17392,9.62406,68.8498794411,0.73392,0.21406000000000003,0.7645000000000001,67.44,9.41,68.0933308041,132.25,68.17392,9.56406,68.8415180821,0.73392,0.21406000000000003,0.7645000000000001,67.44,9.35,68.0850651759,132.12,68.77392,7.3540600000000005,69.1659907082,0.73392,0.21406000000000003,0.7645000000000001,68.04,7.14,68.4136039103,132.41,69.99392,10.64406,70.7986218104,0.73392,0.21406000000000003,0.7645000000000001,69.26,10.43,70.0409344598,131.96
2019-11-01 08:00:00,70.6388,8.1784,71.1106622948,0.7488,0.2184,0.78,69.89,7.96,70.3418346363,132.13,70.6288,8.1084,71.0927108781,0.7488,0.2184,0.78,69.88,7.89,70.3240108356,132.02,71.2588,8.8184,71.8023729134,0.7488,0.2184,0.78,70.51,8.6,71.0325284641,132.14,72.5088,9.1684,73.0861521494,0.7488,0.2184,0.78,71.76,8.95,72.3159740306,131.96
2019-11-01 08:30:00,73.89184,7.15262,74.2372143298,0.83184,0.24262000000000003,0.8665,73.06,6.91,73.3860456763,132.5,73.83184,7.08262,74.1707766162,0.83184,0.24262000000000003,0.8665,73.0,6.84,73.3197490449,132.16,74.53184,9.92262,75.1894511315,0.83184,0.24262000000000003,0.8665,73.7,9.68,74.3329832578,132.51,75.80184,8.11262,76.2347266713,0.83184,0.24262000000000003,0.8665,74.97,7.87,75.3819461144,131.96
2019-11-01 09:00:00,75.71448,6.22089,75.9696120436,0.89448,0.26089,0.9317500000000001,74.82,5.96,75.0570050029,131.85,75.63448,6.16089,75.8849861993,0.89448,0.26089,0.9317500000000001,74.74,5.9,74.9725122962,131.85,76.37448,10.73089,77.1246600995,0.89448,0.26089,0.9317500000000001,75.48,10.47,76.2026987711,131.85,77.65448,7.17089,77.9848698624,0.89448,0.26089,0.9317500000000001,76.76,6.91,77.0703944456,131.65
2019-11-01 09:30:00,77.29872,5.75671,77.5127849046,0.9487200000000001,0.27671,0.9882500000000001,76.35,5.48,76.5464101052,131.85,77.20872,5.66671,77.4163939115,0.9487200000000001,0.27671,0.9882500000000001,76.26,5.39,76.4502432959,131.85,77.95872,11.17671,78.7558307077,0.9487200000000001,0.27671,0.9882500000000001,77.01,10.9,77.7775681029,131.85,79.25872,6.66671,79.5386052069,0.9487200000000001,0.27671,0.9882500000000001,78.31,6.39,78.57027555,131.21
2019-11-01 10:00:00,78.46232,5.20776,78.6349567559,0.95232,0.27776,0.992,77.51,4.93,77.6666273247,131.85,78.38232,5.13776,78.550523018,0.95232,0.27776,0.992,77.43,4.86,77.5823723535,131.74,79.10232,11.70776,79.9640461307,0.95232,0.27776,0.992,78.15,11.43,78.9814370596,131.85,80.44232,6.11776,80.6746170391,0.95232,0.27776,0.992,79.49,5.84,79.7042389086,131.21
2019-11-01 10:30:00,78.79848,5.24039,78.9725404027,0.85848,0.25039,0.8942500000000001,77.94,4.99,78.099575543,131.85,78.70848,5.17039,78.8781196319,0.85848,0.25039,0.8942500000000001,77.85,4.92,78.0053132806,131.85,79.46848,11.68039,80.3222934437,0.85848,0.25039,0.8942500000000001,78.61,11.43,79.4366225365,131.85,80.79848,6.15039,81.0322261046,0.85848,0.25039,0.8942500000000001,79.94,5.9,80.1574300985,131.85
2019-11-01 11:00:00,78.55968,5.16824,78.7294990864,0.91968,0.26824000000000003,0.9580000000000001,77.64,4.9,77.7944702405,131.85,78.45968,5.09824,78.625145067,0.91968,0.26824000000000003,0.9580000000000001,77.54,4.83,77.6902857505,131.85,79.23968,11.77824,80.1102604165,0.91968,0.26824000000000003,0.9580000000000001,78.32,11.51,79.1612436739,131.85,80.53968,6.06824,80.7679614154,0.91968,0.26824000000000003,0.9580000000000001,79.62,5.8,79.8309739387,131.85
2019-11-01 11:30:00,76.92968,5.34574,77.1151904689,1.45968,0.42574,1.5205000000000002,75.47,4.92,75.6302009782,131.85,76.82968,5.26574,77.0099197938,1.45968,0.42574,1.5205000000000002,75.37,4.84,75.5252441241,131.47,77.58968,11.88574,78.4947721689,1.45968,0.42574,1.5205000000000002,76.13,11.46,76.9877165527,131.85,78.87968,6.24574,79.126564345,1.45968,0.42574,1.5205000000000002,77.42,5.82,77.6384492375,130.99
2019-11-01 12:00:00,76.892,5.816,77.1116432194,2.112,0.616,2.2,74.78,5.2,74.9605789732,131.85,76.812,5.756,77.0273644882,2.112,0.616,2.2,74.7,5.14,74.8766291976,131.83,77.532,11.796,78.4242095274,2.112,0.616,2.2,75.42,11.18,76.2441394469,131.85,78.812,6.746,79.1001887482,2.112,0.616,2.2,76.7,6.13,76.9445703088,131.55
2019-11-01 12:30:00,77.83136,5.38623,78.0175113232,0.9813600000000001,0.28623000000000004,1.02225,76.85,5.1,77.0190398538,131.85,77.74136,5.31623,77.9229193246,0.9813600000000001,0.28623000000000004,1.02225,76.76,5.03,76.9246286959,131.83,78.48136,11.62623,79.3378414848,0.9813600000000001,0.28623000000000004,1.02225,77.5,11.34,78.3252551863,131.85,79.80136,6.29623,80.0493570871,0.9813600000000001,0.28623000000000004,1.02225,78.82,6.01,79.0487982198,131.71
2019-11-01 13:00:00,77.0876,5.68305,77.2967989703,0.8676,0.25305,0.90375,76.22,5.43,76.4131749111,132.42,77.0076,5.60305,77.2111690564,0.8676,0.25305,0.90375,76.14,5.35,76.3277282513,132.13,77.7676,11.44305,78.6049807777,0.8676,0.25305,0.90375,76.9,11.19,77.7098841847,132.45,79.0676,6.59305,79.3420044999,0.8676,0.25305,0.90375,78.2,6.34,78.4565841724,132.08
2019-11-01 13:30:00,76.1572,6.7271,76.4537310159,1.0872,0.3171,1.1325,75.07,6.41,75.3431682371,133.26,76.0472,6.6471,76.3371506296,1.0872,0.3171,1.1325,74.96,6.33,75.2267937639,133.08,76.8472,10.6671,77.5840136256,1.0872,0.3171,1.1325,75.76,10.35,76.4637175398,133.33,78.1072,7.6771,78.4835814438,1.0872,0.3171,1.1325,77.02,7.36,77.3708601477,133.02
2019-11-01 14:00:00,74.4704,6.97595,74.7964193967,1.2204,0.35595000000000004,1.27125,73.25,6.62,73.5485343158,133.44,74.3504,6.89595,74.6695125641,1.2204,0.35595000000000004,1.27125,73.13,6.54,73.4218530139,133.08,75.1904,10.57595,75.9305404338,1.2204,0.35595000000000004,1.27125,73.97,10.22,74.6726810822,133.45,76.3704,7.93595,76.7816208383,1.2204,0.35595000000000004,1.27125,75.15,7.58,75.5313107261,133.02
2019-11-01 14:30:00,73.17704,7.80872,73.5924948021,1.36704,0.39872,1.424,71.81,7.41,72.1913028003,133.96,73.08704,7.71872,73.493496681,1.36704,0.39872,1.424,71.72,7.32,72.0925849169,133.96,73.87704,9.89872,74.5372503974,1.36704,0.39872,1.424,72.51,9.5,73.1296800212,133.96,75.05704,8.78872,75.5698408944,1.36704,0.39872,1.424,73.69,8.39,74.1660852412,133.96
2019-11-01 15:00:00,73.59336,7.78348,74.0038188001,0.90336,0.26348000000000005,0.9410000000000001,72.69,7.52,73.0779481102,133.96,73.49336,7.71348,73.8970347023,0.90336,0.26348000000000005,0.9410000000000001,72.59,7.45,72.9712998377,133.96,74.29336,9.693480000000001,74.9230731791,0.90336,0.26348000000000005,0.9410000000000001,73.39,9.43,73.99335781,133.96,75.50336,8.77348,76.0113894268,0.90336,0.26348000000000005,0.9410000000000001,74.6,8.51,75.0838204942,133.96
2019-11-01 15:30:00,72.94544,8.506170000000001,73.4397177613,0.77544,0.22617,0.8077500000000001,72.17,8.28,72.6434257177,133.96,72.86544,8.41617,73.3498756908,0.77544,0.22617,0.8077500000000001,72.09,8.19,72.5537331913,133.96,73.66544,8.97617,74.2103003515,0.77544,0.22617,0.8077500000000001,72.89,8.75,73.4133135065,133.96,74.84544,9.506170000000001,75.4467173366,0.77544,0.22617,0.8077500000000001,74.07,9.28,74.6490676432,133.96
2019-11-01 16:00:00,73.39048,8.82514,73.9191832385,0.8404800000000001,0.24514000000000002,0.8755000000000001,72.55,8.58,73.0555877397,133.96,73.30048,8.74514,73.8203077876,0.8404800000000001,0.24514000000000002,0.8755000000000001,72.46,8.5,72.9568475196,133.96,74.08048,8.67514,74.586698352,0.8404800000000001,0.24514000000000002,0.8755000000000001,73.24,8.43,73.7235545806,133.96,75.29048,9.83514,75.9301412974,0.8404800000000001,0.24514000000000002,0.8755000000000001,74.45,9.59,75.0651090721,133.96
2019-11-01 16:30:00,75.54032,8.65426,76.0344406296,0.70032,0.20426000000000002,0.7295,74.84,8.45,75.3155236322,133.96,75.47032,8.57426,75.9558235782,0.70032,0.20426000000000002,0.7295,74.77,8.37,75.2370241304,133.96,76.21032,8.69426,76.7046480433,0.70032,0.20426000000000002,0.7295,75.51,8.49,75.9857894609,133.96,77.49032,9.65426,78.08940024,0.70032,0.20426000000000002,0.7295,76.79,9.45,77.3692871881,133.96
2019-11-01 17:00:00,79.05552,7.54411,79.4146638736,0.66552,0.19411,0.69325,78.39,7.35,78.7338211952,133.02,78.98552,7.45411,79.3364741185,0.66552,0.19411,0.69325,78.32,7.26,78.6557690192,132.88,79.70552,9.55411,80.276091935,0.66552,0.19411,0.69325,79.04,9.36,79.5922810328,133.02,81.05552,8.51411,81.5014563769,0.66552,0.19411,0.69325,80.39,8.32,80.8193943308,132.84
2019-11-01 17:30:00,82.11528,6.59529,82.3797126704,0.6352800000000001,0.18529,0.6617500000000001,81.48,6.41,81.7317471978,131.85,82.04528,6.51529,82.3035659863,0.6352800000000001,0.18529,0.6617500000000001,81.41,6.33,81.6557223959,131.85,82.77528,10.29529,83.4130683722,0.6352800000000001,0.18529,0.6617500000000001,82.14,10.11,82.7598435233,131.85,84.20528,7.52529,84.5408727744,0.6352800000000001,0.18529,0.6617500000000001,83.57,7.34,83.8917189,131.85
2019-11-01 18:00:00,81.85664,6.98277,82.1539322794,0.6266400000000001,0.18277000000000002,0.65275,81.23,6.8,81.5141269965,132.51,81.77664,6.8927700000000005,82.0666139667,0.6266400000000001,0.18277000000000002,0.65275,81.15,6.71,81.4269402594,132.37,82.51664,10.00277,83.1207031044,0.6266400000000001,0.18277000000000002,0.65275,81.89,9.82,82.4766906465,132.51,83.94664,7.92277,84.3196812836,0.6266400000000001,0.18277000000000002,0.65275,83.32,7.74,83.6787308699,132.16
2019-11-01 18:30:00,80.15712,8.23291,80.5788104514,0.62712,0.18291000000000002,0.6532500000000001,79.53,8.05,79.9363709459,133.05,80.08712,8.13291,80.4990125092,0.62712,0.18291000000000002,0.6532500000000001,79.46,7.95,79.8567097995,132.9,80.83712,8.91291,81.3269938862,0.62712,0.18291000000000002,0.6532500000000001,80.21,8.73,80.683684844,133.06,82.20712,9.19291,82.7195271563,0.62712,0.18291000000000002,0.6532500000000001,81.58,9.01,82.076040962,132.9
2019-11-01 19:00:00,77.67136,9.25123,78.2203644888,0.62136,0.18123,0.6472500000000001,77.05,9.07,77.5820043567,133.67,77.62136,9.16123,78.1601155537,0.62136,0.18123,0.6472500000000001,77.0,8.98,77.5218704625,133.2,78.31136,7.97123,78.7160060773,0.62136,0.18123,0.6472500000000001,77.69,7.79,78.0795760747,133.8,79.68136,10.25123,80.3380784433,0.62136,0.18123,0.6472500000000001,79.06,10.07,79.6987358745,133.16
2019-11-01 19:30:00,75.25376,10.25193,75.9488674232,0.6237600000000001,0.18193,0.64975,74.63,10.07,75.3063197879,133.16,75.20376,10.17193,75.8885609171,0.6237600000000001,0.18193,0.64975,74.58,9.99,75.2461062116,133.04,75.90376,6.87193,76.2141994911,0.6237600000000001,0.18193,0.64975,75.28,6.69,75.5766796042,133.16,77.22376,11.28193,78.0435202503,0.6237600000000001,0.18193,0.64975,76.6,11.1,77.4000645995,133.04
2019-11-01 20:00:00,73.02584,10.77962,73.8171627404,0.61584,0.17962,0.6415000000000001,72.41,10.6,73.1817470412,133.44,72.97584,10.71962,73.7589552302,0.61584,0.17962,0.6415000000000001,72.36,10.54,73.1236022089,133.26,73.71584,6.41962,73.99484163,0.61584,0.17962,0.6415000000000001,73.1,6.24,73.3658476404,133.45,74.95584,11.82962,75.8835809609,0.61584,0.17962,0.6415000000000001,74.34,11.65,75.2473129088,133.3
2019-11-01 20:30:00,70.37136,12.38123,71.4522439435,0.62136,0.18123,0.6472500000000001,69.75,12.2,70.8089153991,133.35,70.31136,12.31123,71.3810460078,0.62136,0.18123,0.6472500000000001,69.69,12.13,70.7377763292,133.26,71.06136,4.85123,71.2267598418,0.62136,0.18123,0.6472500000000001,70.44,4.67,70.5946350653,133.56,72.23136,13.45123,73.4731580644,0.62136,0.18123,0.6472500000000001,71.61,13.27,72.829149384,133.3
2019-11-01 21:00:00,67.94056,12.97808,69.1689977779,0.6105600000000001,0.17808000000000002,0.636,67.33,12.8,68.5358949748,133.57,67.89056,12.92808,69.1105157671,0.6105600000000001,0.17808000000000002,0.636,67.28,12.75,68.4774481125,133.05,68.62056,4.23808,68.751309637,0.6105600000000001,0.17808000000000002,0.636,68.01,4.06,68.1310773436,133.68,69.75056000000001,14.07808,71.1571005368,0.6105600000000001,0.17808000000000002,0.636,69.14,13.9,70.5233975359,133.3
2019-11-01 21:30:00,64.2872,13.5171,65.6928921288,0.6072000000000001,0.1771,0.6325000000000001,63.68,13.34,65.0622624876,132.05,64.2472,13.4471,65.6393723786,0.6072000000000001,0.1771,0.6325000000000001,63.64,13.27,65.0087878675,131.95,64.9672,3.3871,65.0554342254,0.6072000000000001,0.1771,0.6325000000000001,64.36,3.21,64.4400007759,132.09,66.0172,14.6371,67.620377049,0.6072000000000001,0.1771,0.6325000000000001,65.41,14.46,66.9892506302,132.04
2019-11-01 22:00:00,61.52712,14.36416,63.1816079884,0.5971200000000001,0.17416,0.622,60.93,14.19,62.5605386805,132.28,61.50712,14.30416,63.1485138701,0.5971200000000001,0.17416,0.622,60.91,14.13,62.5274739615,132.17,62.19712,2.59416,62.2511959917,0.5971200000000001,0.17416,0.622,61.6,2.42,61.6475173872,132.28,63.22712,15.49416,65.0979085501,0.5971200000000001,0.17416,0.622,62.63,15.32,64.4765019212,132.28
2019-11-01 22:30:00,58.34688,15.82409,60.4546129759,0.5968800000000001,0.17409000000000002,0.62175,57.75,15.65,59.8329758578,133.71,58.33688,15.75409,60.4266739103,0.5968800000000001,0.17409000000000002,0.62175,57.74,15.58,59.805049954,133.57,59.01688,1.43409,59.0343013769,0.5968800000000001,0.17409000000000002,0.62175,58.42,1.26,58.4335862326,133.68,59.98688,16.99409,62.3476131625,0.5968800000000001,0.17409000000000002,0.62175,59.39,16.82,61.7258819297,133.68
2019-11-01 23:00:00,54.84168,16.58549,57.294749705,0.6016800000000001,0.17549,0.62675,54.24,16.41,56.6680306699,133.71,54.85168,16.52549,57.2869847222,0.6016800000000001,0.17549,0.62675,54.25,16.35,56.6602594417,133.57,55.48168,0.64549,55.4854347821,0.6016800000000001,0.17549,0.62675,54.88,0.47000000000000003,54.882012536,133.8,56.42168,17.78549,59.1585127312,0.6016800000000001,0.17549,0.62675,55.82,17.61,58.5319101004,133.84
2019-11-01 23:30:00,51.836,17.38425,54.6734217336,0.666,0.19425,0.6937500000000001,51.17,17.19,53.9802278617,133.96,51.876,17.30425,54.6859803246,0.666,0.19425,0.6937500000000001,51.21,17.11,53.9927421048,133.96,52.476,0.42425,52.477714928,0.666,0.19425,0.6937500000000001,51.81,0.23,51.8105105167,133.96,53.366,18.59425,56.512618848,0.666,0.19425,0.6937500000000001,52.7,18.4,55.8197993547,133.96
2019-11-02 00:00:00,49.58864,16.22502,52.175516203,0.66864,0.19502000000000003,0.6965,48.92,16.03,51.479387137,133.27,49.63864,16.31502,52.2510713637,0.66864,0.19502000000000003,0.6965,48.97,16.12,51.5549735719,133.25,50.42864,5.41502,50.718538759,0.66864,0.19502000000000003,0.6965,49.76,5.22,50.0330490776,133.27,51.06864,17.24502,53.9017319411,0.66864,0.19502000000000003,0.6965,50.4,17.05,53.2058502422,133.29
2019-11-02 00:30:00,48.96296,13.21628,50.7152985696,0.67296,0.19628,0.7010000000000001,48.29,13.02,50.014442914,131.85,49.01296,13.14628,50.7453931485,0.67296,0.19628,0.7010000000000001,48.34,12.95,50.044561143,131.85,50.21296,14.27628,52.2030030037,0.67296,0.19628,0.7010000000000001,49.54,14.08,51.5020193779,131.85,50.42296,14.29628,52.4104809842,0.67296,0.19628,0.7010000000000001,49.75,14.1,51.7095010612,131.85
2019-11-02 01:00:00,50.31056,12.885580000000001,51.9344839144,0.67056,0.19558,0.6985,49.64,12.69,51.2363708707,130.84,50.36056,12.80558,51.9631492757,0.67056,0.19558,0.6985,49.69,12.61,51.2650777821,130.79,51.58056,13.92558,53.42729591,0.67056,0.19558,0.6985,50.91,13.73,52.7289389235,130.85,51.79056,13.93558,53.6326625765,0.67056,0.19558,0.6985,51.12,13.74,52.934317791,130.9
2019-11-02 01:30:00,49.53672,12.99446,51.2127193093,0.6667200000000001,0.19446000000000002,0.6945,48.87,12.8,50.5184807768,131.24,49.57672,12.91446,51.231186235,0.6667200000000001,0.19446000000000002,0.6945,48.91,12.72,50.5369815086,131.09,50.80672,14.04446,52.7121395302,0.6667200000000001,0.19446000000000002,0.6945,50.14,13.85,52.0177094844,131.28,51.00672,14.05446,52.9075923762,0.6667200000000001,0.19446000000000002,0.6945,50.34,13.86,52.2131707522,131.44
2019-11-02 02:00:00,48.41152,13.46586,50.2494244171,0.67152,0.19586,0.6995,47.74,13.27,49.5499798184,131.92,48.44152,13.38586,50.25696079,0.67152,0.19586,0.6995,47.77,13.19,49.5575322227,131.92,49.66152,14.51586,51.7395086974,0.67152,0.19586,0.6995,48.99,14.32,51.0400088166,131.92,49.85152,14.54586,51.9303003019,0.67152,0.19586,0.6995,49.18,14.35,51.2308003061,131.95
2019-11-02 02:30:00,47.18424,13.63957,49.1160907867,0.6842400000000001,0.19957000000000003,0.7127500000000001,46.5,13.44,48.4033428598,132.28,47.23424,13.56957,49.1447520938,0.6842400000000001,0.19957000000000003,0.7127500000000001,46.55,13.37,48.4320080112,132.07,48.41424,14.70957,50.5995067601,0.6842400000000001,0.19957000000000003,0.7127500000000001,47.73,14.51,49.8868018618,132.33,48.62424,14.72957,50.8062687861,0.6842400000000001,0.19957000000000003,0.7127500000000001,47.94,14.53,50.09355747,132.46
2019-11-02 03:00:00,46.03544,13.89992,48.088143154,0.68544,0.19992000000000001,0.714,45.35,13.7,47.3741754546,132.9,46.07544,13.82992,48.1062663112,0.68544,0.19992000000000001,0.714,45.39,13.63,47.3922884022,132.69,47.24544,14.98992,49.5664130475,0.68544,0.19992000000000001,0.714,46.56,14.79,48.852612008,132.9,47.43544,14.99992,49.7505634943,0.68544,0.19992000000000001,0.714,46.75,14.8,49.0367464255,132.9
2019-11-02 03:30:00,44.57616,14.50013,46.8752366433,0.6861600000000001,0.20013000000000003,0.7147500000000001,43.89,14.3,46.1608286321,133.08,44.61616,14.43013,46.8916878025,0.6861600000000001,0.20013000000000003,0.7147500000000001,43.93,14.23,46.1772433131,132.91,45.77616,15.58013,48.3549095249,0.6861600000000001,0.20013000000000003,0.7147500000000001,45.09,15.38,47.6408700592,133.21,45.96616,15.61013,48.5444540989,0.6861600000000001,0.20013000000000003,0.7147500000000001,45.28,15.41,47.8303930571,133.39
2019-11-02 04:00:00,43.58736,14.94048,46.0768477047,0.6873600000000001,0.20048000000000002,0.716,42.9,14.74,45.361631364,133.91,43.60736,14.86048,46.0699002821,0.6873600000000001,0.20048000000000002,0.716,42.92,14.66,45.354624902,133.72,44.76736,16.05048,47.5576957978,0.6873600000000001,0.20048000000000002,0.716,44.08,15.85,46.8430240271,133.91,44.93736,16.07048,47.724486914,0.6873600000000001,0.20048000000000002,0.716,44.25,15.87,47.0097798336,133.96
2019-11-02 04:30:00,43.33008,14.79419,45.7860665548,0.70008,0.20419,0.7292500000000001,42.63,14.59,45.05757428,133.43,43.38008,14.72419,45.8108405507,0.70008,0.20419,0.7292500000000001,42.68,14.52,45.0822892054,133.16,44.50008,15.88419,47.2500223488,0.70008,0.20419,0.7292500000000001,43.8,15.68,46.5220635828,133.51,44.70008,15.92419,47.4518385225,0.70008,0.20419,0.7292500000000001,44.0,15.72,46.7238525809,133.86
2019-11-02 05:00:00,43.22936,14.80398,45.6939316524,0.6993600000000001,0.20398000000000002,0.7285,42.53,14.6,44.9662195431,132.93,43.26936,14.723980000000001,45.7059416471,0.6993600000000001,0.20398000000000002,0.7285,42.57,14.52,44.9781647024,132.9,44.37936,15.90398,47.1430182938,0.6993600000000001,0.20398000000000002,0.7285,43.68,15.7,46.4158636675,132.93,44.57936,15.92398,47.3380658355,0.6993600000000001,0.20398000000000002,0.7285,43.88,15.72,46.610865686,133.06
2019-11-02 05:30:00,44.30872,14.40671,46.5920160657,0.70872,0.20671,0.7382500000000001,43.6,14.2,45.8541165,133.07,44.34872,14.33671,46.6084779762,0.70872,0.20671,0.7382500000000001,43.64,14.13,45.8705406552,132.9,45.51872,15.49671,48.0843206385,0.70872,0.20671,0.7382500000000001,44.81,15.29,47.3468077065,133.06,45.68872,15.52671,48.2549257451,0.70872,0.20671,0.7382500000000001,44.98,15.32,47.5173947097,133.16
2019-11-02 06:00:00,45.03344,14.42517,47.2873793708,0.7034400000000001,0.20517000000000002,0.73275,44.33,14.22,46.5548848135,132.93,45.07344,14.34517,47.301151104,0.7034400000000001,0.20517000000000002,0.73275,44.37,14.14,46.5686214097,132.9,46.21344,15.51517,48.7483593238,0.7034400000000001,0.20517000000000002,0.73275,45.51,15.31,48.0162076803,132.94,46.41344,15.53517,48.9443451234,0.7034400000000001,0.20517000000000002,0.73275,45.71,15.33,48.2121665143,133.01
2019-11-02 06:30:00,47.254,13.33825,49.1004015163,0.714,0.20825000000000002,0.74375,46.54,13.13,48.3566799936,131.33,47.314,13.25825,49.1365015957,0.714,0.20825000000000002,0.74375,46.6,13.05,48.392793885,131.2,48.464,14.38825,50.554733053,0.714,0.20825000000000002,0.74375,47.75,14.18,49.8109917588,131.32,48.674,14.40825,50.761756707800004,0.714,0.20825000000000002,0.74375,47.96,14.2,50.0180127554,131.33
2019-11-02 07:00:00,49.6188,12.75965,51.2331336301,0.7188,0.20965000000000003,0.74875,48.9,12.55,50.4847749326,131.2,49.6688,12.69965,51.2666636672,0.7188,0.20965000000000003,0.74875,48.95,12.49,50.5183392443,131.2,50.8688,13.78965,52.7047366046,0.7188,0.20965000000000003,0.74875,50.15,13.58,51.9561247593,131.2,51.0888,13.81965,52.9249299628,0.7188,0.20965000000000003,0.74875,50.37,13.61,52.1763260493,131.33
2019-11-02 07:30:00,51.94,12.60875,53.448518937,0.75,0.21875000000000003,0.7812500000000001,51.19,12.39,52.6680947064,131.2,51.95,12.54875,53.4441168564,0.75,0.21875000000000003,0.7812500000000001,51.2,12.33,52.6637342011,131.0,53.26,13.63875,54.9785694754,0.75,0.21875000000000003,0.7812500000000001,52.51,13.42,54.1977536435,131.11,53.43,13.66875,55.1506992391,0.75,0.21875000000000003,0.7812500000000001,52.68,13.45,54.3698896449,131.24
2019-11-02 08:00:00,54.99736,11.49298,56.1853913064,0.86736,0.25298000000000004,0.9035000000000001,54.13,11.24,55.2846678565,130.33,54.99736,11.42298,56.1711142764,0.86736,0.25298000000000004,0.9035000000000001,54.13,11.17,55.2704785577,130.28,56.36736,12.48298,57.7330413459,0.86736,0.25298000000000004,0.9035000000000001,55.5,12.23,56.831530861,130.41,56.53736,12.52298,57.9076687827,0.86736,0.25298000000000004,0.9035000000000001,55.67,12.27,57.0061558079,130.37
2019-11-02 08:30:00,59.91856,11.81333,61.0719952037,0.8685600000000001,0.25333,0.90475,59.05,11.56,60.1708908028,130.51,59.90856,11.89333,61.0777116448,0.8685600000000001,0.25333,0.90475,59.04,11.64,60.1765003967,130.51,61.03856,8.15333,61.5806998739,0.8685600000000001,0.25333,0.90475,60.17,7.9,60.6863979818,130.51,61.51856,12.68333,62.8124198257,0.8685600000000001,0.25333,0.90475,60.65,12.43,61.9106404425,130.51
2019-11-02 09:00:00,64.44544,13.54492,65.8534706344,0.80544,0.23492000000000002,0.839,63.64,13.31,65.0169647092,132.31,64.41544,13.474920000000001,65.8097438029,0.80544,0.23492000000000002,0.839,63.61,13.24,64.9732999008,132.23,65.06544,3.48492,65.1586997246,0.80544,0.23492000000000002,0.839,64.26,3.25,64.3421331633,132.32,66.18544,14.64492,67.7863271597,0.80544,0.23492000000000002,0.839,65.38,14.41,66.9491784864,132.29
2019-11-02 09:30:00,65.75888,13.52134,67.1346180018,0.7588800000000001,0.22134,0.7905000000000001,65.0,13.3,66.3467406886,133.96,65.72888,13.46134,67.0931691057,0.7588800000000001,0.22134,0.7905000000000001,64.97,13.24,66.305342922,133.72,66.42888,3.81134,66.5381274958,0.7588800000000001,0.22134,0.7905000000000001,65.67,3.59,65.7680545554,133.96,67.52888,14.63134,69.0957722603,0.7588800000000001,0.22134,0.7905000000000001,66.77,14.41,68.3072543732,133.96
2019-11-02 10:00:00,66.11896,13.66803,67.5169009624,1.15896,0.33803000000000005,1.20725,64.96,13.33,66.3135770412,133.78,66.06896,13.60803,67.4558074295,1.15896,0.33803000000000005,1.20725,64.91,13.27,66.2525546677,133.72,66.76896,3.90803,66.8832319641,1.15896,0.33803000000000005,1.20725,65.61,3.5700000000000003,65.7070544158,133.79,67.87896,14.788030000000001,69.4711381939,1.15896,0.33803000000000005,1.20725,66.72,14.45,68.2668360187,133.78
2019-11-02 10:30:00,67.99096,13.45028,69.3085901877,0.96096,0.28028000000000003,1.001,67.03,13.17,68.3115641747,133.87,67.93096,13.39028,69.2381031297,0.96096,0.28028000000000003,1.001,66.97,13.11,68.2411386189,133.62,68.66096,4.00028,68.77739213,0.96096,0.28028000000000003,1.001,67.7,3.7199999999999998,67.8021268103,133.9,69.79096,14.55028,71.2915755598,0.96096,0.28028000000000003,1.001,68.83,14.27,70.2936825042,133.78
2019-11-02 11:00:00,67.66176,13.48468,68.992393501,0.94176,0.27468000000000004,0.981,66.72,13.21,68.0151637504,133.96,67.57176,13.42468,68.8924145505,0.94176,0.27468000000000004,0.981,66.63,13.15,67.9152368766,133.96,68.33176,4.04468,68.4513612794,0.94176,0.27468000000000004,0.981,67.39,3.77,67.4953702116,133.9,69.44176,14.60468,70.9609379152,0.94176,0.27468000000000004,0.981,68.5,14.33,69.9828471841,133.96
2019-11-02 11:30:00,68.05112,13.29491,69.3376489734,1.25112,0.36491,1.30325,66.8,12.93,68.039877278,133.96,67.97112,13.23491,69.2476425358,1.25112,0.36491,1.30325,66.72,12.87,67.9499470198,133.96,68.76112,4.37491,68.9001557412,1.25112,0.36491,1.30325,67.51,4.01,67.6289893463,133.9,69.84112,14.39491,71.3091542283,1.25112,0.36491,1.30325,68.59,14.03,70.0102063988,133.96
2019-11-02 12:00:00,67.77256,13.25283,69.056190106,1.31256,0.38283,1.36725,66.46,12.87,67.6946711344,133.96,67.68256,13.20283,68.9582746896,1.31256,0.38283,1.36725,66.37,12.82,67.596814274,133.96,68.46256,4.53283,68.6124527295,1.31256,0.38283,1.36725,67.15,4.15,67.2781167989,133.9,69.55256,14.37283,71.0220870206,1.31256,0.38283,1.36725,68.24,13.99,69.6592972976,133.96
2019-11-02 12:30:00,66.53112,13.86116,67.959706334,1.58112,0.46116,1.647,64.95,13.4,66.3178897433,133.29,66.46112,13.64116,67.8466043203,1.58112,0.46116,1.647,64.88,13.18,66.205187108,133.12,67.21112,4.70116,67.3753334463,1.58112,0.46116,1.647,65.63,4.24,65.7668191416,133.29,68.28112,14.62116,69.8290030589,1.58112,0.46116,1.647,66.7,14.16,68.1864766651,133.25
2019-11-02 13:00:00,65.83504,13.88772,67.2838855789,1.53504,0.44772000000000006,1.599,64.3,13.44,65.6896003946,132.88,65.75504,13.81772,67.191180012,1.53504,0.44772000000000006,1.599,64.22,13.37,65.5969915469,132.63,66.46504,4.78772,66.6372553832,1.53504,0.44772000000000006,1.599,64.93,4.34,65.0748837878,132.89,67.55504,14.95772,69.1911614081,1.53504,0.44772000000000006,1.599,66.02,14.51,67.5957136215,132.73
2019-11-02 13:30:00,65.20488,14.12309,66.716849798,1.7248800000000002,0.50309,1.79675,63.48,13.62,64.924685598,132.62,65.12488,14.05309,66.6238645949,1.7248800000000002,0.50309,1.79675,63.4,13.55,64.83180161,132.23,65.86488,4.65309,66.0290365215,1.7248800000000002,0.50309,1.79675,64.14,4.15,64.2741168745,132.69,66.92488,15.19309,68.6277607588,1.7248800000000002,0.50309,1.79675,65.2,14.69,66.8343930922,132.4
2019-11-02 14:00:00,64.89496,14.27103,66.445602794,1.61496,0.47103000000000006,1.68225,63.28,13.8,64.7672633357,132.76,64.82496,14.21103,66.3643640267,1.61496,0.47103000000000006,1.68225,63.21,13.74,64.6861012892,132.48,65.57496,4.46103,65.7265256016,1.61496,0.47103000000000006,1.68225,63.96,3.99,64.0843327187,132.79,66.61496,15.35103,68.3608588145,1.61496,0.47103000000000006,1.68225,65.0,14.88,66.68143969650001,132.7
2019-11-02 14:30:00,63.87352,14.79936,65.5655977903,1.16352,0.33936000000000005,1.212,62.71,14.46,64.355541331,132.94,63.77352,14.73936,65.4546452622,1.16352,0.33936000000000005,1.212,62.61,14.4,64.2446270127,132.79,64.56352,3.76936,64.673458154,1.16352,0.33936000000000005,1.212,63.4,3.43,63.4927153302,133.02,65.56352,15.88936,67.4614476275,1.16352,0.33936000000000005,1.212,64.4,15.55,66.2507547127,132.83
2019-11-02 15:00:00,63.89152,14.09586,65.4279725886,0.9115200000000001,0.26586000000000004,0.9495,62.98,13.83,64.4806118147,130.79,63.79152,14.00586,65.3109649159,0.9115200000000001,0.26586000000000004,0.9495,62.88,13.74,64.3636698767,130.79,64.56152,3.78586,64.67242535,0.9115200000000001,0.26586000000000004,0.9495,63.65,3.52,63.7472579802,130.79,65.57152,15.16586,67.3025077144,0.9115200000000001,0.26586000000000004,0.9495,64.66,14.9,66.3545446823,130.79
2019-11-02 15:30:00,64.56424,14.03332,66.0717425001,0.8342400000000001,0.24332,0.869,63.73,13.79,65.2048847863,130.79,64.44424,13.94332,65.935394454,0.8342400000000001,0.24332,0.869,63.61,13.7,65.0685953437,130.79,65.23424,3.76332,65.3427015496,0.8342400000000001,0.24332,0.869,64.4,3.52,64.4961270155,130.79,66.24424,15.08332,67.9397223677,0.8342400000000001,0.24332,0.869,65.41,14.84,67.072302033,130.79
2019-11-02 16:00:00,65.16184,13.85387,66.6182790694,0.8018400000000001,0.23387000000000002,0.83525,64.36,13.62,65.7853631137,130.79,65.04184,13.75387,66.4801465895,0.8018400000000001,0.23387000000000002,0.83525,64.24,13.52,65.6473000206,130.7,65.86184,3.91387,65.9780292716,0.8018400000000001,0.23387000000000002,0.83525,65.06,3.68,65.163993125,130.79,66.86184,14.90387,68.5027808863,0.8018400000000001,0.23387000000000002,0.83525,66.06,14.67,67.6692877161,130.71
2019-11-02 16:30:00,66.64704,13.27497,67.9562562923,0.73704,0.21497000000000002,0.76775,65.91,13.06,67.191455558,130.06,66.49704,13.18497,67.7915906486,0.73704,0.21497000000000002,0.76775,65.76,12.97,67.026849098,129.82,67.32704,4.26497,67.4619914045,0.73704,0.21497000000000002,0.76775,66.59,4.05,66.7130467,130.1,68.34704,14.31497,69.8300525767,0.73704,0.21497000000000002,0.76775,67.61,14.1,69.0646226371,129.86
2019-11-02 17:00:00,70.77376,16.09943,72.5817935219,0.68376,0.19943000000000002,0.71225,70.09,15.9,71.8708431841,131.1,70.65376,16.15943,72.4781413949,0.68376,0.19943000000000002,0.71225,69.97,15.96,71.7671408097,130.95,71.49376,0.75943,71.4977933426,0.68376,0.19943000000000002,0.71225,70.81,0.56,70.8122143419,131.11,71.57376,1.3794300000000002,71.5870515363,0.68376,0.19943000000000002,0.71225,70.89,1.18,70.899820169,130.96
2019-11-02 17:30:00,74.94584,15.70712,76.5740984407,0.6758400000000001,0.19712000000000002,0.704,74.27,15.51,75.8722149406,131.58,74.81584,15.60712,76.4263835962,0.6758400000000001,0.19712000000000002,0.704,74.14,15.41,75.7245515008,131.43,75.65584,1.03712,75.6629482904,0.6758400000000001,0.19712000000000002,0.704,74.98,0.84,74.9847051071,131.58,75.67584,1.07712,75.6835051197,0.6758400000000001,0.19712000000000002,0.704,75.0,0.88,75.005162489,131.4
2019-11-02 18:00:00,74.97384,16.15362,76.6943030704,0.6638400000000001,0.19362000000000001,0.6915,74.31,15.96,76.004589993,131.85,74.84384,16.05362,76.5461893307,0.6638400000000001,0.19362000000000001,0.6915,74.18,15.86,75.8565224618,131.85,75.69384,0.71362,75.6972038285,0.6638400000000001,0.19362000000000001,0.6915,75.03,0.52,75.0318019243,131.85,75.71384,0.7536200000000001,75.7175904969,0.6638400000000001,0.19362000000000001,0.6915,75.05,0.56,75.0520892447,131.85
2019-11-02 18:30:00,72.55424,17.19082,74.5630071433,0.65424,0.19082000000000002,0.6815,71.9,17.0,73.8824065661,132.49,72.43424,17.09082,74.4232171614,0.65424,0.19082000000000002,0.6815,71.78,16.9,73.7426498032,132.36,73.28424,0.63082,73.2869549528,0.65424,0.19082000000000002,0.6815,72.63,0.44,72.6313327704,132.5,73.31424,0.60082,73.3167018588,0.65424,0.19082000000000002,0.6815,72.66,0.41000000000000003,72.6611567483,132.37
2019-11-02 19:00:00,69.6292,18.2906,71.9914685293,0.6192000000000001,0.1806,0.645,69.01,18.11,71.3467041986,132.9,69.5092,18.1906,71.8500300139,0.6192000000000001,0.1806,0.645,68.89,18.01,71.2052821074,132.9,70.3592,1.5206,70.3756296526,0.6192000000000001,0.1806,0.645,69.74,1.34,69.7528723423,132.9,70.3792,1.4906000000000001,70.3949833511,0.6192000000000001,0.1806,0.645,69.76,1.31,69.7722989445,132.9
2019-11-02 19:30:00,67.42144,18.93542,70.0299985881,0.6014400000000001,0.17542000000000002,0.6265000000000001,66.82,18.76,69.4035301696,132.52,67.30144,18.84542,69.8901543928,0.6014400000000001,0.17542000000000002,0.6265000000000001,66.7,18.67,69.2636910654,132.27,68.15144,2.25542,68.1887504905,0.6014400000000001,0.17542000000000002,0.6265000000000001,67.55,2.08,67.582016099,132.55,68.16144,2.25542,68.1987450196,0.6014400000000001,0.17542000000000002,0.6265000000000001,67.56,2.08,67.5920113623,132.44
2019-11-02 20:00:00,65.3176,19.2843,68.1048683741,0.5976,0.1743,0.6225,64.72,19.11,67.4823717722,132.52,65.1776,19.1943,67.945130026,0.5976,0.1743,0.6225,64.58,19.02,67.3226321529,132.17,66.0576,2.6643,66.1113077488,0.5976,0.1743,0.6225,65.46,2.49,65.50734081,132.55,66.0476,2.6443,66.1005127684,0.5976,0.1743,0.6225,65.45,2.47,65.496590751,132.23
2019-11-02 20:30:00,63.58416,19.81913,66.6013762385,0.61416,0.17913,0.63975,62.97,19.64,65.9617351197,132.9,63.44416,19.71913,66.4379825556,0.61416,0.17913,0.63975,62.83,19.54,65.7983320457,132.89,64.34416,3.10913,64.4192332729,0.61416,0.17913,0.63975,63.73,2.93,63.7973181255,132.9,64.31416,3.10913,64.3892682507,0.61416,0.17913,0.63975,63.7,2.93,63.767349796,132.89
2019-11-02 21:00:00,61.44824,20.680320000000002,64.8348813094,0.61824,0.18032,0.644,60.83,20.5,64.191423882,132.9,61.32824,20.58032,64.6892772629,0.61824,0.18032,0.644,60.71,20.4,64.0457968957,132.89,62.20824,3.98032,62.3354479506,0.61824,0.18032,0.644,61.59,3.8,61.707115473,132.9,62.18824,3.9603200000000003,62.3142145004,0.61824,0.18032,0.644,61.57,3.7800000000000002,61.6859246506,132.89
2019-11-02 21:30:00,59.79536,21.38948,63.505865337,0.61536,0.17948000000000003,0.641,59.18,21.21,62.8660202335,133.52,59.66536,21.28948,63.3497998624,0.61536,0.17948000000000003,0.641,59.05,21.11,62.7099242545,133.46,60.56536,4.54948,60.735990979,0.61536,0.17948000000000003,0.641,59.95,4.37,60.1090625447,133.54,60.53536,4.52948,60.7045797234,0.61536,0.17948000000000003,0.641,59.92,4.35,60.0776905348,133.52
2019-11-02 22:00:00,57.59144,22.00542,61.6523517041,0.6014400000000001,0.17542000000000002,0.6265000000000001,56.99,21.83,61.027936226,133.52,57.49144,21.90542,61.5232728213,0.6014400000000001,0.17542000000000002,0.6265000000000001,56.89,21.73,60.8988095122,133.46,58.33144,5.11542,58.5553107263,0.6014400000000001,0.17542000000000002,0.6265000000000001,57.73,4.94,57.9409742756,133.54,58.34144,5.09542,58.5635289771,0.6014400000000001,0.17542000000000002,0.6265000000000001,57.74,4.92,57.9492364057,133.52
2019-11-02 22:30:00,54.9796,22.9078,59.5610923087,0.6096,0.1778,0.635,54.37,22.73,58.9300415747,133.86,54.9696,22.8078,59.5134662492,0.6096,0.1778,0.635,54.36,22.63,58.8823105865,133.75,55.6896,5.9778,56.0095138436,0.6096,0.1778,0.635,55.08,5.8,55.3845321367,133.86,55.7696,5.9778,56.0890575514,0.6096,0.1778,0.635,55.16,5.8,55.464092889,133.86
2019-11-02 23:00:00,52.05816,23.71738,57.2063469962,0.60816,0.17738,0.6335000000000001,51.45,23.54,56.5794494494,134.01,52.07816,23.62738,57.1873048381,0.60816,0.17738,0.6335000000000001,51.47,23.45,56.5602634364,133.96,52.73816,6.72738,53.1655072566,0.60816,0.17738,0.6335000000000001,52.13,6.55,52.5398838979,134.02,52.86816,6.78738,53.302071902,0.60816,0.17738,0.6335000000000001,52.26,6.61,52.6763675665,134.06
2019-11-02 23:30:00,49.05192,19.48556,52.7804689653,0.60192,0.17556000000000002,0.627,48.45,19.31,52.1562901288,131.89,49.08192,19.545560000000002,52.8305194618,0.60192,0.17556000000000002,0.627,48.48,19.37,52.2063913712,131.89,49.74192,2.12556,49.7873137516,0.60192,0.17556000000000002,0.627,49.14,1.9500000000000002,49.1786752567,131.89,50.51192,20.51556,54.5191917053,0.60192,0.17556000000000002,0.627,49.91,20.34,53.8954886795,131.89
2019-11-03 00:00:00,47.41472,19.69346,51.3418741326,0.59472,0.17346,0.6195,46.82,19.52,50.7261549893,132.22,47.47472,19.60346,51.3628726129,0.59472,0.17346,0.6195,46.88,19.43,50.74701272,131.89,48.06472,1.9334600000000002,48.1035921346,0.59472,0.17346,0.6195,47.47,1.76,47.5026157175,132.25,48.85472,20.89346,53.1349257744,0.59472,0.17346,0.6195,48.26,20.72,52.5199581112,132.26
2019-11-03 00:30:00,47.16368,19.66774,51.1002221898,0.64368,0.18774000000000002,0.6705,46.52,19.48,50.4339250902,131.85,47.22368,19.57774,51.1210705703,0.64368,0.18774000000000002,0.6705,46.58,19.39,50.4546182227,131.89,47.76368,2.06774,47.8084163704,0.64368,0.18774000000000002,0.6705,47.12,1.88,47.157489331,131.85,48.59368,20.85774,52.8809138901,0.64368,0.18774000000000002,0.6705,47.95,20.67,52.2154325846,131.85
2019-11-03 01:00:00,47.87488,19.62809,51.7423042786,0.64488,0.18809,0.6717500000000001,47.23,19.44,51.0743232946,131.66,47.96488,19.53809,51.7915695289,0.64488,0.18809,0.6717500000000001,47.32,19.35,51.1234280932,131.34,48.47488,2.10809,48.5206969701,0.64488,0.18809,0.6717500000000001,47.83,1.92,47.8685209715,131.69,49.33488,20.82809,53.5512811953,0.64488,0.18809,0.6717500000000001,48.69,20.64,52.8840779441,131.72
2019-11-03 01:30:00,47.08768,19.79599,51.0796517986,0.63768,0.18599000000000002,0.66425,46.45,19.61,50.4197838155,131.29,47.17768,19.70599,51.1278743159,0.63768,0.18599000000000002,0.66425,46.54,19.52,50.4678313384,131.16,47.69768,2.30599,47.7533901128,0.63768,0.18599000000000002,0.66425,47.06,2.12,47.1077276039,131.35,48.53768,20.99599,52.8841940079,0.63768,0.18599000000000002,0.66425,47.9,20.81,52.2251481568,131.6
2019-11-03 02:00:00,45.71832,19.963260000000002,49.8868372765,0.6283200000000001,0.18326,0.6545000000000001,45.09,19.78,49.2377548229,131.68,45.82832,19.87326,49.951790529,0.6283200000000001,0.18326,0.6545000000000001,45.2,19.69,49.30249588,131.42,46.30832,2.40326,46.3706389847,0.6283200000000001,0.18326,0.6545000000000001,45.68,2.22,45.7339130187,131.68,47.14832,21.15326,51.6761500835,0.6283200000000001,0.18326,0.6545000000000001,46.52,20.97,51.0279462648,131.68
2019-11-03 02:30:00,44.44432,20.31501,48.8671383607,0.6343200000000001,0.18501,0.6607500000000001,43.81,20.13,48.2134109974,131.86,44.53432,20.22501,48.9117234144,0.6343200000000001,0.18501,0.6607500000000001,43.9,20.04,48.25776207,131.85,45.04432,2.60501,45.1195837898,0.6343200000000001,0.18501,0.6607500000000001,44.41,2.42,44.4758867253,131.85,45.83432,21.52501,50.6370511124,0.6343200000000001,0.18501,0.6607500000000001,45.2,21.34,49.9843535519,131.99
2019-11-03 03:00:00,43.35952,20.34361,47.8947851281,0.6295200000000001,0.18361000000000002,0.65575,42.73,20.16,47.2469946134,132.07,43.46952,20.26361,47.9605364781,0.6295200000000001,0.18361000000000002,0.65575,42.84,20.08,47.3124930647,131.94,43.95952,2.60361,44.036555084,0.6295200000000001,0.18361000000000002,0.65575,43.33,2.42,43.3975264272,131.95,44.74952,21.56361,49.6740255713,0.6295200000000001,0.18361000000000002,0.65575,44.12,21.38,49.0273270738,132.13
2019-11-03 03:30:00,42.4084,20.5262,47.1147246304,0.6384000000000001,0.1862,0.665,41.77,20.34,46.4591056737,132.74,42.5284,20.4462,47.1880482856,0.6384000000000001,0.1862,0.665,41.89,20.26,46.5321362071,132.37,43.0084,2.7062,43.0934564522,0.6384000000000001,0.1862,0.665,42.37,2.52,42.4448736598,132.79,43.7784,21.7662,48.8908556787,0.6384000000000001,0.1862,0.665,43.14,21.58,48.2364592399,132.9
