Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-03 04:00:00,41.664320000000004,20.73501,46.538760198,0.6343200000000001,0.18501,0.6607500000000001,41.03,20.55,45.8885977123,132.9,41.79432,20.64501,46.6152509611,0.6343200000000001,0.18501,0.6607500000000001,41.16,20.46,45.9647386591,132.9,42.26432,2.85501,42.3606400703,0.6343200000000001,0.18501,0.6607500000000001,41.63,2.67,41.7155342768,132.9,43.02432,21.96501,48.306870896,0.6343200000000001,0.18501,0.6607500000000001,42.39,21.78,47.6579531663,132.9
2019-11-03 04:30:00,41.1348,20.66515,46.0339026758,0.6348,0.18515,0.66125,40.5,20.48,45.3837019204,132.9,41.2548,20.58515,46.1053893115,0.6348,0.18515,0.66125,40.62,20.4,45.4548611262,132.9,41.7348,2.78515,41.8276295236,0.6348,0.18515,0.66125,41.1,2.6,41.1821563301,132.9,42.4948,21.89515,47.8038243299,0.6348,0.18515,0.66125,41.86,21.71,47.1548905205,132.9
2019-11-03 05:00:00,40.92928,20.75354,45.8902536913,0.6292800000000001,0.18354,0.6555000000000001,40.3,20.57,45.246158953,132.9,41.03928,20.67354,45.9523422586,0.6292800000000001,0.18354,0.6555000000000001,40.41,20.49,45.3079264588,132.9,41.53928,2.80354,41.6337797882,0.6292800000000001,0.18354,0.6555000000000001,40.91,2.62,40.9938105084,132.9,42.26928,21.99354,47.6487967681,0.6292800000000001,0.18354,0.6555000000000001,41.64,21.81,47.0060176999,132.9
2019-11-03 05:30:00,41.5024,20.70445,46.3802054282,0.6324000000000001,0.18445,0.6587500000000001,40.87,20.52,45.73212547,132.9,41.6224,20.62445,46.4520410699,0.6324000000000001,0.18445,0.6587500000000001,40.99,20.44,45.8036428682,132.9,42.1024,2.81445,42.1963649449,0.6324000000000001,0.18445,0.6587500000000001,41.47,2.63,41.553312744,132.9,42.8524,21.934450000000002,48.1398824527,0.6324000000000001,0.18445,0.6587500000000001,42.22,21.75,47.4930615985,132.9
2019-11-03 06:00:00,42.51688,20.43284,47.1718775904,0.6268800000000001,0.18284,0.653,41.89,20.25,46.5277830978,132.9,42.61688,20.34284,47.223189221,0.6268800000000001,0.18284,0.653,41.99,20.16,46.5788117066,132.9,43.13688,2.52284,43.2105905745,0.6268800000000001,0.18284,0.653,42.51,2.34,42.5743549569,132.9,43.88688,21.66284,48.9421788747,0.6268800000000001,0.18284,0.653,43.26,21.48,48.2992546526,132.9
2019-11-03 06:30:00,45.01376,19.47193,49.0448228385,0.6237600000000001,0.18193,0.64975,44.39,19.29,48.4001673551,132.19,45.09376,19.39193,49.0865983753,0.6237600000000001,0.18193,0.64975,44.47,19.21,48.4417691667,132.16,45.64376,1.6719300000000001,45.6743711162,0.6237600000000001,0.18193,0.64975,45.02,1.49,45.0446500708,132.24,46.42376,20.68193,50.8223151879,0.6237600000000001,0.18193,0.64975,45.8,20.5,50.178581088,132.3
2019-11-03 07:00:00,47.06416,19.20913,50.8333141932,0.61416,0.17913,0.63975,46.45,19.03,50.1970457298,132.9,47.08416,19.11913,50.8179028971,0.61416,0.17913,0.63975,46.47,18.94,50.1815155212,132.9,47.73416,1.3091300000000001,47.7521083541,0.61416,0.17913,0.63975,47.12,1.13,47.1335475007,132.9,48.48416,20.40913,52.6046229742,0.61416,0.17913,0.63975,47.87,20.23,51.9691235254,132.9
2019-11-03 07:30:00,48.41008,18.97794,51.9970965752,0.6100800000000001,0.17794000000000001,0.6355000000000001,47.8,18.8,51.3641898603,132.9,48.40008,18.89794,51.9586362432,0.6100800000000001,0.17794000000000001,0.6355000000000001,47.79,18.72,51.3256514815,132.74,49.08008,1.14794,49.0935028191,0.6100800000000001,0.17794000000000001,0.6355000000000001,48.47,0.97,48.4797050321,132.9,49.83008,20.16794,53.7566989002,0.6100800000000001,0.17794000000000001,0.6355000000000001,49.22,19.99,53.1244623502,132.9
2019-11-03 08:00:00,50.42144,18.44542,53.6894322064,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.82,18.27,53.0643505567,132.39,50.43144,18.36542,53.6713964067,0.6014400000000001,0.17542000000000002,0.6265000000000001,49.83,18.19,53.0462534021,132.13,51.09144,0.7254200000000001,51.0965896656,0.6014400000000001,0.17542000000000002,0.6265000000000001,50.49,0.55,50.4929955538,132.43,51.90144,19.63542,55.4915236108,0.6014400000000001,0.17542000000000002,0.6265000000000001,51.3,19.46,54.8669445112,132.51
2019-11-03 08:30:00,54.01936,17.24648,56.7056639781,0.63936,0.18648,0.666,53.38,17.06,56.039878658,131.85,53.98936,17.15648,56.6497643349,0.63936,0.18648,0.666,53.35,16.97,55.9839566304,131.85,54.70936,0.7964800000000001,54.7151574246,0.63936,0.18648,0.666,54.07,0.61,54.0734408005,131.85,55.54936,18.39648,58.5163385116,0.63936,0.18648,0.666,54.91,18.21,57.8507752757,131.85
2019-11-03 09:00:00,56.67208,16.70894,59.083951522,0.9220800000000001,0.26894,0.9605,55.75,16.44,58.1234556784,131.62,56.62208,16.61894,59.0105847306,0.9220800000000001,0.26894,0.9605,55.7,16.35,58.0500861326,131.6,57.38208,1.43894,57.4001189324,0.9220800000000001,0.26894,0.9605,56.46,1.17,56.4721214406,131.62,58.23208,17.84894,60.9061556844,0.9220800000000001,0.26894,0.9605,57.31,17.58,59.9457463045,131.61
2019-11-03 09:30:00,60.11432,15.29001,62.0283473491,0.7543200000000001,0.22001,0.7857500000000001,59.36,15.07,61.2430771598,130.79,60.04432,15.20001,61.9383618468,0.7543200000000001,0.22001,0.7857500000000001,59.29,14.98,61.1531233871,130.79,60.81432,2.57001,60.8686000206,0.7543200000000001,0.22001,0.7857500000000001,60.06,2.35,60.1059572755,130.79,61.73432,16.39001,63.8729887641,0.7543200000000001,0.22001,0.7857500000000001,60.98,16.17,63.0874734,130.79
2019-11-03 10:00:00,62.5852,14.2761,64.1927900176,0.7752,0.22610000000000002,0.8075,61.81,14.05,63.3867383606,130.08,62.5252,14.1861,64.1143203056,0.7752,0.22610000000000002,0.8075,61.75,13.96,63.3083256768,130.08,63.2752,3.3861,63.3657368635,0.7752,0.22610000000000002,0.8075,62.5,3.16,62.5798338125,130.11,64.2452,15.3361,66.0502966401,0.7752,0.22610000000000002,0.8075,63.47,15.11,65.24379664,130.08
2019-11-03 10:30:00,63.91496,13.79103,65.3858900701,0.8949600000000001,0.26103000000000004,0.93225,63.02,13.53,64.4560416098,129.74,63.84496,13.70103,65.298523264,0.8949600000000001,0.26103000000000004,0.93225,62.95,13.44,64.3687509588,129.74,64.61496,3.80103,64.726662859,0.8949600000000001,0.26103000000000004,0.93225,63.72,3.54,63.8182575757,129.74,65.60496,14.84103,67.2626712825,0.8949600000000001,0.26103000000000004,0.93225,64.71,14.58,66.332198064,129.74
2019-11-03 11:00:00,64.01352,18.21811,66.5554676549,1.4335200000000001,0.41811000000000004,1.49325,62.58,17.8,65.0622501916,131.71,63.95352,17.98811,66.4351173835,1.4335200000000001,0.41811000000000004,1.49325,62.52,17.57,64.9419379138,131.71,64.75352,2.07811,64.7868574138,1.4335200000000001,0.41811000000000004,1.49325,63.32,1.6600000000000001,63.3417555803,131.71,64.82352,2.57811,64.8747670236,1.4335200000000001,0.41811000000000004,1.49325,63.39,2.16,63.4267900812,131.7
2019-11-03 11:30:00,63.88176,18.64468,66.5470010819,2.14176,0.62468,2.231,61.74,18.02,64.3160011195,131.85,63.81176,18.55468,66.4546225947,2.14176,0.62468,2.231,61.67,17.93,64.2236233796,131.85,64.62176,2.08468,64.6553768545,2.14176,0.62468,2.231,62.48,1.46,62.4970559307,131.85,64.62176,2.08468,64.6553768545,2.14176,0.62468,2.231,62.48,1.46,62.4970559307,131.85
2019-11-03 12:00:00,64.12608,18.87469,66.8461521612,2.89608,0.84469,3.01675,61.23,18.03,63.8294117159,131.85,64.02608,18.77469,66.7220196394,2.89608,0.84469,3.01675,61.13,17.93,63.7052729372,131.85,64.87608,2.29469,64.9166493156,2.89608,0.84469,3.01675,61.98,1.45,61.9969587964,131.85,64.85608,2.28469,64.8963089964,2.89608,0.84469,3.01675,61.96,1.44,61.9767311174,131.85
2019-11-03 12:30:00,65.02656,18.58358,67.629896873,2.44656,0.7135800000000001,2.5484999999999998,62.58,17.87,65.0814359092,131.85,64.93656,18.48358,67.5159207465,2.44656,0.7135800000000001,2.5484999999999998,62.49,17.77,64.9674764786,131.85,65.79656,2.01358,65.8273637042,2.44656,0.7135800000000001,2.5484999999999998,63.35,1.3,63.3633371912,131.99,65.77656,2.00358,65.8070678442,2.44656,0.7135800000000001,2.5484999999999998,63.33,1.29,63.3431369605,131.85
2019-11-03 13:00:00,65.77232,18.63151,68.3603045858,2.78232,0.8115100000000001,2.89825,62.99,17.82,65.4621455499,132.46,65.66232,18.53151,68.2272462486,2.78232,0.8115100000000001,2.89825,62.88,17.72,65.3291114282,131.85,66.54232,2.03151,66.573323365,2.78232,0.8115100000000001,2.89825,63.76,1.22,63.7716708265,132.71,66.50232,2.02151,66.533037418,2.78232,0.8115100000000001,2.89825,63.72,1.21,63.7314875081,131.85
2019-11-03 13:30:00,66.25144,18.53917,68.796468851,2.4314400000000003,0.7091700000000001,2.53275,63.82,17.83,66.2638762826,132.6,66.14144,18.43917,68.663622651,2.4314400000000003,0.7091700000000001,2.53275,63.71,17.73,66.1310592687,132.32,67.03144,1.90917,67.0586227011,2.4314400000000003,0.7091700000000001,2.53275,64.6,1.2,64.6111445495,132.71,66.99144,1.88917,67.0180721639,2.4314400000000003,0.7091700000000001,2.53275,64.56,1.18,64.5707828666,132.29
2019-11-03 14:00:00,66.36784,18.40812,68.8734278819,1.9478400000000002,0.5681200000000001,2.029,64.42,17.84,66.8446108523,132.9,66.23784,18.29812,68.7187939606,1.9478400000000002,0.5681200000000001,2.029,64.29,17.73,66.6900067476,132.66,67.12784,1.7481200000000001,67.1505981105,1.9478400000000002,0.5681200000000001,2.029,65.18,1.18,65.1906803155,132.9,67.09784,1.7481200000000001,67.1206082824,1.9478400000000002,0.5681200000000001,2.029,65.15,1.18,65.1606852327,132.78
2019-11-03 14:30:00,66.00608,18.52594,68.5566411798,0.94608,0.27594,0.9855,65.06,18.25,67.5711928265,132.9,65.89608,18.43594,68.4264367262,0.94608,0.27594,0.9855,64.95,18.16,67.4409971753,132.89,66.78608,1.85594,66.8118626821,0.94608,0.27594,0.9855,65.84,1.58,65.8589553516,132.9,66.74608,1.83594,66.7713252156,0.94608,0.27594,0.9855,65.8,1.56,65.8184898034,132.9
2019-11-03 15:00:00,65.0304,18.7572,67.6815002493,1.1904,0.3472,1.24,63.84,18.41,66.4415058529,132.5,64.9204,18.6572,67.5481269022,1.1904,0.3472,1.24,63.73,18.31,66.3081367556,132.26,65.8204,2.0972,65.8538025022,1.1904,0.3472,1.24,64.63,1.75,64.6536882165,132.64,65.7804,2.0972,65.8138228034,1.1904,0.3472,1.24,64.59,1.75,64.613702881,132.32
2019-11-03 15:30:00,65.85408,18.67369,68.4504678645,0.66408,0.19369000000000003,0.6917500000000001,65.19,18.48,67.758737444,131.91,65.74408,18.56369,68.3146736907,0.66408,0.19369000000000003,0.6917500000000001,65.08,18.37,67.6229495068,131.85,66.62408,2.06369,66.6560338774,0.66408,0.19369000000000003,0.6917500000000001,65.96,1.87,65.9865024077,131.95,66.59408,2.05369,66.6257392729,0.66408,0.19369000000000003,0.6917500000000001,65.93,1.8599999999999999,65.9562316995,131.85
2019-11-03 16:00:00,67.5644,18.37795,70.0192630178,0.6444000000000001,0.18795,0.67125,66.92,18.19,69.3481254253,131.91,67.4644,18.28795,69.8991729748,0.6444000000000001,0.18795,0.67125,66.82,18.1,69.2280463396,131.85,68.3044,1.90795,68.3310422324,0.6444000000000001,0.18795,0.67125,67.66,1.72,67.6818587215,131.85,68.2844,1.89795,68.3107714607,0.6444000000000001,0.18795,0.67125,67.64,1.71,67.661611716,131.85
2019-11-03 16:30:00,70.72568,17.63124,72.89020809,0.65568,0.19124000000000002,0.683,70.07,17.44,72.2077454294,132.14,70.63568,17.55124,72.7835511266,0.65568,0.19124000000000002,0.683,69.98,17.36,72.1011095615,132.05,71.46568,1.04124,71.4732649219,0.65568,0.19124000000000002,0.683,70.81,0.85,70.8151014968,132.16,71.47568,1.02124,71.482975334,0.65568,0.19124000000000002,0.683,70.82,0.8300000000000001,70.8248635721,132.03
2019-11-03 17:00:00,74.02176,16.43093,75.8234555673,0.55176,0.16093000000000002,0.5747500000000001,73.47,16.27,75.2499421927,132.14,73.94176,16.36093,75.7302046898,0.55176,0.16093000000000002,0.5747500000000001,73.39,16.2,75.156716932,132.05,74.75176,0.7409300000000001,74.7554319121,0.55176,0.16093000000000002,0.5747500000000001,74.2,0.58,74.2022668117,132.16,74.77176,0.7709300000000001,74.7757342095,0.55176,0.16093000000000002,0.5747500000000001,74.22,0.61,74.2225066944,132.03
2019-11-03 17:30:00,77.17032,15.65051,78.7413281077,0.55032,0.16051,0.57325,76.62,15.49,78.1700997825,132.51,77.09032,15.55051,78.6430912348,0.55032,0.16051,0.57325,76.54,15.39,78.0719136438,132.36,77.91032,1.30051,77.9211735587,0.55032,0.16051,0.57325,77.36,1.1400000000000001,77.3683992338,132.51,77.95032,1.3805100000000001,77.9625435447,0.55032,0.16051,0.57325,77.4,1.22,77.4096143899,132.36
2019-11-03 18:00:00,76.47056,16.29058,78.1865048678,0.55056,0.16058,0.5735,75.92,16.13,77.6145817485,132.9,76.40056,16.20058,78.0993236888,0.55056,0.16058,0.5735,75.85,16.04,77.5274409484,132.8,77.20056,0.73058,77.204016809,0.55056,0.16058,0.5735,76.65,0.5700000000000001,76.6521193445,132.9,77.24056,0.7905800000000001,77.2446058042,0.55056,0.16058,0.5735,76.69,0.63,76.692587647,132.75
2019-11-03 18:30:00,75.05056,16.92058,76.9343394321,0.55056,0.16058,0.5735,74.5,16.76,76.3619512585,132.9,74.97056,16.82058,76.8343463449,0.55056,0.16058,0.5735,74.42,16.66,76.2619957777,132.9,75.79056,0.37058,75.7914659751,0.55056,0.16058,0.5735,75.24,0.21,75.2402930616,132.9,75.83056,0.39058000000000004,75.8315658723,0.55056,0.16058,0.5735,75.28,0.23,75.2803513541,132.9
2019-11-03 19:00:00,72.8708,17.94065,75.0467881729,0.5508000000000001,0.16065000000000002,0.5737500000000001,72.32,17.78,74.4735577235,133.09,72.7708,17.85065,74.9281992181,0.5508000000000001,0.16065000000000002,0.5737500000000001,72.22,17.69,74.3549897451,132.9,73.6408,1.08065,73.6487286317,0.5508000000000001,0.16065000000000002,0.5737500000000001,73.09,0.92,73.0957898924,133.16,73.6408,1.01065,73.6477347789,0.5508000000000001,0.16065000000000002,0.5737500000000001,73.09,0.85,73.0949423695,132.9
2019-11-03 19:30:00,70.70176,18.71093,73.1357489096,0.55176,0.16093000000000002,0.5747500000000001,70.15,18.55,72.5611810819,133.09,70.62176,18.62093,73.0354162004,0.55176,0.16093000000000002,0.5747500000000001,70.07,18.46,72.4608618497,132.79,71.45176,1.9009300000000002,71.4770420622,0.55176,0.16093000000000002,0.5747500000000001,70.9,1.74,70.9213479849,133.16,71.47176,1.8409300000000002,71.4954648965,0.55176,0.16093000000000002,0.5747500000000001,70.92,1.6800000000000002,70.9398956864,132.78
2019-11-03 20:00:00,68.52296,18.97128,71.1006716705,0.55296,0.16128,0.5760000000000001,67.97,18.81,70.5247261604,131.85,68.45296,18.86128,71.0039126809,0.55296,0.16128,0.5760000000000001,67.9,18.7,70.4279773954,131.85,69.26296,2.45128,69.3063229554,0.55296,0.16128,0.5760000000000001,68.71,2.29,68.7481505206,131.85,69.28296,2.44128,69.3259575801,0.55296,0.16128,0.5760000000000001,68.73,2.2800000000000002,68.7678071484,131.85
2019-11-03 20:30:00,66.00024,19.45757,68.80863834109999,0.54024,0.15757000000000002,0.5627500000000001,65.46,19.3,68.2458907188,131.85,65.94024,19.36757,68.7256721972,0.54024,0.15757000000000002,0.5627500000000001,65.4,19.21,68.1629232061,131.85,66.73024,2.99757,66.7975325619,0.54024,0.15757000000000002,0.5627500000000001,66.19,2.84,66.2508996165,131.85,66.76024,2.98757,66.8270545465,0.54024,0.15757000000000002,0.5627500000000001,66.22,2.83,66.2804443256,131.85
2019-11-03 21:00:00,63.48328,20.41679,66.6856217896,0.5032800000000001,0.14679,0.52425,62.98,20.27,66.1615696609,132.14,63.42328,20.31679,66.5979309128,0.5032800000000001,0.14679,0.52425,62.92,20.17,66.0738624571,132.09,64.20328,3.81679,64.316631198,0.5032800000000001,0.14679,0.52425,63.7,3.67,63.8056337638,132.14,64.23328,3.81679,64.3465783509,0.5032800000000001,0.14679,0.52425,63.73,3.67,63.8355841205,132.09
2019-11-03 21:30:00,61.25472,20.50721,64.5963341395,0.5047200000000001,0.14721,0.52575,60.75,20.36,64.0709926566,131.85,61.23472,20.42721,64.5520088135,0.5047200000000001,0.14721,0.52575,60.73,20.28,64.0266452346,131.71,61.96472,4.04721,62.096750587,0.5047200000000001,0.14721,0.52575,61.46,3.9,61.5836147039,131.84,62.02472,4.05721,62.1572750695,0.5047200000000001,0.14721,0.52575,61.52,3.91,61.6441278631,131.77
2019-11-03 22:00:00,58.416,21.45175,62.2302710428,0.486,0.14175000000000001,0.5062500000000001,57.93,21.31,61.7252055485,132.09,58.386,21.37175,62.1745662957,0.486,0.14175000000000001,0.5062500000000001,57.9,21.23,61.6694648915,132.0,59.106,4.86175,59.3056139759,0.486,0.14175000000000001,0.5062500000000001,58.62,4.72,58.8097168842,132.09,59.176,4.88175,59.3770196209,0.486,0.14175000000000001,0.5062500000000001,58.69,4.74,58.8810979857,132.0
2019-11-03 22:30:00,55.0912,22.35035,59.4523209182,0.4812,0.14035,0.5012500000000001,54.61,22.21,58.9536784264,133.02,55.0812,22.26035,59.4092734812,0.4812,0.14035,0.5012500000000001,54.6,22.12,58.9105627201,132.96,55.8212,5.57035,56.0984417659,0.4812,0.14035,0.5012500000000001,55.34,5.43,55.6057595938,133.06,55.8812,5.58035,56.1591383442,0.4812,0.14035,0.5012500000000001,55.4,5.44,55.6664495006,133.02
2019-11-03 23:00:00,51.51528,23.44154,56.5979670222,0.48528000000000004,0.14154,0.5055000000000001,51.03,23.3,56.0976906833,133.88,51.50528,23.35154,56.5516426662,0.48528000000000004,0.14154,0.5055000000000001,51.02,23.21,56.0512667118,133.77,52.21528,6.46154,52.6135625543,0.48528000000000004,0.14154,0.5055000000000001,51.73,6.32,52.11463614,133.94,52.29528,6.48154,52.6954141368,0.48528000000000004,0.14154,0.5055000000000001,51.81,6.34,52.196472103,133.96
2019-11-03 23:30:00,47.90176,23.50343,53.3571910136,0.49176000000000003,0.14343,0.5122500000000001,47.41,23.36,52.852603531,133.58,47.90176,23.26343,53.2519087589,0.49176000000000003,0.14343,0.5122500000000001,47.41,23.12,52.7469667374,133.55,48.61176,6.44343,49.0369350639,0.49176000000000003,0.14343,0.5122500000000001,48.12,6.3,48.5306542301,133.82,48.82176,9.99343,49.8340535444,0.49176000000000003,0.14343,0.5122500000000001,48.33,9.85,49.3235379915,133.69
2019-11-04 00:00:00,45.25472,20.19721,49.5572091028,0.5047200000000001,0.14721,0.52575,44.75,20.05,49.0363640577,132.04,45.29472,20.12721,49.565272543,0.5047200000000001,0.14721,0.52575,44.79,19.98,49.0443115968,131.88,45.93472,2.48721,46.0020077286,0.5047200000000001,0.14721,0.52575,45.43,2.34,45.4902242246,132.06,46.64472,21.41721,51.3266674163,0.5047200000000001,0.14721,0.52575,46.14,21.27,50.8066186633,132.04
2019-11-04 00:30:00,45.28648,20.02064,49.5145564132,0.51648,0.15064000000000002,0.538,44.77,19.87,48.9813209295,131.85,45.33648,19.95064,49.5320548251,0.51648,0.15064000000000002,0.538,44.82,19.8,48.9986979419,131.88,45.92648,2.35064,45.9865966734,0.51648,0.15064000000000002,0.538,45.41,2.2,45.4632609917,131.85,46.66648,21.24064,51.2730449964,0.51648,0.15064000000000002,0.538,46.15,21.09,50.7406208082,131.85
2019-11-04 01:00:00,47.01488,19.73309,50.9881729655,0.52488,0.15309,0.5467500000000001,46.49,19.58,50.4449848845,131.85,47.06488,19.66309,51.0072547562,0.52488,0.15309,0.5467500000000001,46.54,19.51,50.4639643706,131.88,47.66488,2.15309,47.7134842782,0.52488,0.15309,0.5467500000000001,47.14,2.0,47.1824077385,131.85,48.43488,20.94309,52.7688413684,0.52488,0.15309,0.5467500000000001,47.91,20.79,52.2263554156,131.85
2019-11-04 01:30:00,46.9668,19.86365,50.9945574896,0.5268,0.15365,0.5487500000000001,46.44,19.71,50.4495559941,131.85,46.9968,19.78365,50.9910974344,0.5268,0.15365,0.5487500000000001,46.47,19.63,50.4459889387,131.88,47.6168,2.26365,47.6705753433,0.5268,0.15365,0.5487500000000001,47.09,2.11,47.1372485408,131.85,48.3768,21.06365,52.763549251,0.5268,0.15365,0.5487500000000001,47.85,20.91,52.2192550694,131.85
2019-11-04 02:00:00,45.99328,19.77554,50.0644962768,0.5332800000000001,0.15554,0.5555,45.46,19.62,49.5131901618,131.85,46.04328,19.70554,50.082850756,0.5332800000000001,0.15554,0.5555,45.51,19.55,49.5314304255,131.88,46.64328,2.13554,46.6921417398,0.5332800000000001,0.15554,0.5555,46.11,1.98,46.1524918071,131.85,47.40328,20.99554,51.8448035453,0.5332800000000001,0.15554,0.5555,46.87,20.84,51.2942735595,131.85
2019-11-04 02:30:00,44.96544,19.96617,49.1989709126,0.53544,0.15617,0.5577500000000001,44.43,19.81,48.6462845447,131.85,45.02544,19.89617,49.2254794579,0.53544,0.15617,0.5577500000000001,44.49,19.74,48.6726586494,131.88,45.61544,2.29617,45.673195236,0.53544,0.15617,0.5577500000000001,45.08,2.14,45.1307655596,131.85,46.36544,21.18617,50.9765419155,0.53544,0.15617,0.5577500000000001,45.83,21.03,50.4246943471,131.85
2019-11-04 03:00:00,44.17136,19.99498,48.4861657532,0.53136,0.15498,0.5535,43.64,19.84,47.9382436057,131.85,44.21136,19.91498,48.4896976836,0.53136,0.15498,0.5535,43.68,19.76,47.9416311779,131.88,44.831360000000004,2.30498,44.8905755393,0.53136,0.15498,0.5535,44.3,2.15,44.3521420001,131.85,45.53136,21.20498,50.227043714,0.53136,0.15498,0.5535,45.0,21.05,49.6800010064,131.85
2019-11-04 03:30:00,43.50528,20.18904,47.9615129453,0.5452800000000001,0.15904000000000001,0.5680000000000001,42.96,20.03,47.4000263713,131.85,43.56528,20.10904,47.9823625012,0.5452800000000001,0.15904000000000001,0.5680000000000001,43.02,19.95,47.4207011758,131.88,44.16528,2.46904,44.2342414426,0.5452800000000001,0.15904000000000001,0.5680000000000001,43.62,2.31,43.6811229251,131.85,44.86528,21.40904,49.7115715221,0.5452800000000001,0.15904000000000001,0.5680000000000001,44.32,21.25,49.151041698,131.85
2019-11-04 04:00:00,43.2196,20.03905,47.6392416928,0.5796,0.16905,0.60375,42.64,19.87,47.042390458,131.85,43.2796,19.95905,47.6601243501,0.5796,0.16905,0.60375,42.7,19.79,47.063086384100004,131.88,43.8696,2.28905,43.9292790069,0.5796,0.16905,0.60375,43.29,2.12,43.3418792855,131.85,44.5696,21.24905,49.3758176647,0.5796,0.16905,0.60375,43.99,21.08,48.7799805248,131.85
2019-11-04 04:30:00,43.48432,19.76751,47.7665210944,0.57432,0.16751000000000002,0.5982500000000001,42.91,19.6,47.174443293,131.85,43.53432,19.69751,47.7831447067,0.57432,0.16751000000000002,0.5982500000000001,42.96,19.53,47.1909154393,131.88,44.14432,2.03751,44.191316288,0.57432,0.16751000000000002,0.5982500000000001,43.57,1.87,43.6101112129,131.85,44.84432,20.98751,49.5125096543,0.57432,0.16751000000000002,0.5982500000000001,44.27,20.82,48.9214196442,131.85
2019-11-04 05:00:00,44.04952,19.75611,48.2769520016,0.56952,0.16611,0.59325,43.48,19.59,47.689396096,131.85,44.09952,19.68611,48.2940016064,0.56952,0.16611,0.59325,43.53,19.52,47.7063025186,131.88,44.70952,2.02611,44.7554052642,0.56952,0.16611,0.59325,44.14,1.8599999999999999,44.1791715631,131.85,45.41952,20.97611,50.0292912978,0.56952,0.16611,0.59325,44.85,20.81,49.4426799435,131.85
2019-11-04 05:30:00,46.18064,19.03352,49.9492381764,0.56064,0.16352000000000003,0.584,45.62,18.87,49.3686266773,131.85,46.25064,18.97352,49.9911608347,0.56064,0.16352000000000003,0.584,45.69,18.81,49.4104462639,131.88,46.80064,1.36352,46.8204986219,0.56064,0.16352000000000003,0.584,46.24,1.2,46.2555683134,131.85,47.58064,20.23352,51.7040872117,0.56064,0.16352000000000003,0.584,47.02,20.07,51.1242144194,131.85
2019-11-04 06:00:00,49.34408,18.03744,52.5374863578,0.57408,0.16744,0.598,48.77,17.87,51.940829797,131.85,49.33408,17.95744,52.5006771461,0.57408,0.16744,0.598,48.76,17.79,51.9039661298,131.63,49.95408,0.63744,49.9581468672,0.57408,0.16744,0.598,49.38,0.47000000000000003,49.3822366849,131.85,50.77408,19.20744,54.2856606407,0.57408,0.16744,0.598,50.2,19.04,53.6894924543,131.69
2019-11-04 06:30:00,55.65872,15.73296,57.8395983942,0.55872,0.16296000000000002,0.582,55.1,15.57,57.257618707,131.04,55.67872,15.67296,57.842558173,0.55872,0.16296000000000002,0.582,55.12,15.51,57.2605841745,130.95,56.26872,2.02296,56.3050727519,0.55872,0.16296000000000002,0.582,55.71,1.8599999999999999,55.7410414327,131.15,57.21872,16.86296,59.6518343255,0.55872,0.16296000000000002,0.582,56.66,16.7,59.0698366343,131.0
2019-11-04 07:00:00,61.16928,13.95604,62.7411497201,0.56928,0.16604000000000002,0.593,60.6,13.79,62.1492083618,131.27,61.16928,13.85604,62.7189816579,0.56928,0.16604000000000002,0.593,60.6,13.69,62.1270963429,131.16,61.75928,3.82604,61.8776797254,0.56928,0.16604000000000002,0.593,61.19,3.66,61.2993613344,131.29,62.83928,15.03604,64.6131380588,0.56928,0.16604000000000002,0.593,62.27,14.87,64.0208544148,131.12
2019-11-04 07:30:00,66.59296,12.13128,67.6889228456,0.55296,0.16128,0.5760000000000001,66.04,11.97,67.1160375767,130.82,66.58296,12.04128,67.663010474,0.55296,0.16128,0.5760000000000001,66.03,11.88,67.0902027125,130.46,67.17296,5.51128,67.3986703311,0.55296,0.16128,0.5760000000000001,66.62,5.35,66.8344738889,130.83,68.36296,13.16128,69.6183423474,0.55296,0.16128,0.5760000000000001,67.81,13.0,69.0448846766,130.43
2019-11-04 08:00:00,68.99192,10.45681,69.7798674451,0.5719200000000001,0.16681,0.59575,68.42,10.29,69.1894536761,131.27,68.95192,10.37681,69.7283691008,0.5719200000000001,0.16681,0.59575,68.38,10.21,69.1380394573,131.25,69.60192,7.3068100000000005,69.9844035487,0.5719200000000001,0.16681,0.59575,69.03,7.14,69.3982744742,131.33,70.79192,11.45681,71.7130004439,0.5719200000000001,0.16681,0.59575,70.22,11.29,71.1218145157,131.14
2019-11-04 08:30:00,70.30008,9.61669,70.9547882427,0.6400800000000001,0.18669000000000002,0.6667500000000001,69.66,9.43,70.2953803603,131.85,70.23008,9.52669,70.8732809962,0.6400800000000001,0.18669000000000002,0.6667500000000001,69.59,9.34,70.2139850742,131.85,70.94008,8.30669,71.4247579566,0.6400800000000001,0.18669000000000002,0.6667500000000001,70.3,8.12,70.7673964478,131.85,72.13008,10.59669,72.9043090617,0.6400800000000001,0.18669000000000002,0.6667500000000001,71.49,10.41,72.2439492276,131.71
2019-11-04 09:00:00,71.17128,9.05829,71.7454090138,1.09128,0.31829,1.13675,70.08,8.74,70.6228999688,131.5,71.11128,8.97829,71.67582461719999,1.09128,0.31829,1.13675,70.02,8.66,70.5534974328,130.92,71.81128,9.03829,72.3778323892,1.09128,0.31829,1.13675,70.72,8.72,71.2555738171,131.44,73.01128,10.03829,73.6981293749,1.09128,0.31829,1.13675,71.92,9.72,72.5738575522,130.79
2019-11-04 09:30:00,72.13568,8.56124,72.6419380207,1.37568,0.40124000000000004,1.433,70.76,8.16,71.228949171,130.96,72.05568,8.48124,72.5531009137,1.37568,0.40124000000000004,1.433,70.68,8.08,71.1403457962,130.79,72.76568,9.64124,73.4016191552,1.37568,0.40124000000000004,1.433,71.39,9.24,71.9854825642,131.03,73.97568,9.51124,74.5846158252,1.37568,0.40124000000000004,1.433,72.6,9.11,73.1693385237,130.79
2019-11-04 10:00:00,72.62576,8.41668,73.1118425277,1.56576,0.45668000000000003,1.631,71.06,7.96,71.5044418201,131.63,72.55576,8.34668,73.0342753521,1.56576,0.45668000000000003,1.631,70.99,7.89,71.4271110994,131.09,73.26576,9.95668,73.9392119582,1.56576,0.45668000000000003,1.631,71.7,9.5,72.3266202722,131.66,74.46576,9.36668,75.052542306,1.56576,0.45668000000000003,1.631,72.9,8.91,73.4424815757,130.79
2019-11-04 10:30:00,73.02976,8.74368,73.5513275584,1.34976,0.39368000000000003,1.4060000000000001,71.68,8.35,72.1647067478,131.85,72.95976,8.65368,73.4711695619,1.34976,0.39368000000000003,1.4060000000000001,71.61,8.26,72.0848090793,131.84,73.66976,9.59368,74.2918046247,1.34976,0.39368000000000003,1.4060000000000001,72.32,9.2,72.9028284774,131.85,74.89976,9.70368,75.5257270975,1.34976,0.39368000000000003,1.4060000000000001,73.55,9.31,74.1368909518,131.85
2019-11-04 11:00:00,73.28352,8.38561,73.7617296344,1.73352,0.50561,1.8057500000000002,71.55,7.88,71.9826152623,131.62,73.20352,8.31561,73.6743151313,1.73352,0.50561,1.8057500000000002,71.47,7.8100000000000005,71.8954588274,131.45,73.91352,10.09561,74.5997974532,1.73352,0.50561,1.8057500000000002,72.18,9.59,72.8142877463,131.67,75.14352,9.34561,75.7224472945,1.73352,0.50561,1.8057500000000002,73.41,8.84,73.9403387874,131.14
2019-11-04 11:30:00,72.71976,8.34118,73.1965762741,1.88976,0.55118,1.9685000000000001,70.83,7.79,71.2570908752,130.83,72.66976,8.27118,73.1389529393,1.88976,0.55118,1.9685000000000001,70.78,7.72,71.1997668536,130.79,73.34976,10.18118,74.0529791315,1.88976,0.55118,1.9685000000000001,71.46,9.63,72.105953291,130.83,74.56976,9.29118,75.1463580771,1.88976,0.55118,1.9685000000000001,72.68,8.74,73.2036201291,130.79
2019-11-04 12:00:00,72.11128,8.53079,72.61412453,1.9912800000000002,0.58079,2.07425,70.12,7.95,70.5692347982,130.83,72.06128,8.46079,72.5562750054,1.9912800000000002,0.58079,2.07425,70.07,7.88,70.5116961929,130.79,72.75128,10.03079,73.4395362844,1.9912800000000002,0.58079,2.07425,70.76,9.45,71.3882350251,130.83,73.96128,9.48079,74.5664557175,1.9912800000000002,0.58079,2.07425,71.97,8.9,72.5182108163,130.79
2019-11-04 12:30:00,72.2388,8.2934,72.7133048967,2.0688,0.6034,2.155,70.17,7.69,70.5901197052,130.83,72.1988,8.2234,72.6656110481,2.0688,0.6034,2.155,70.13,7.62,70.5427622085,130.79,72.8488,10.2734,73.5696296647,2.0688,0.6034,2.155,70.78,9.67,71.4375062555,130.83,74.0788,9.2434,74.6532588237,2.0688,0.6034,2.155,72.01,8.64,72.5264758554,130.79
2019-11-04 13:00:00,72.16376,8.32693,72.6425909544,1.4637600000000002,0.42693000000000003,1.52475,70.7,7.9,71.1400028114,130.96,72.10376,8.24693,72.5738524578,1.4637600000000002,0.42693000000000003,1.52475,70.64,7.82,71.071527351,130.79,72.77376,9.95693,73.4517569535,1.4637600000000002,0.42693000000000003,1.52475,71.31,9.53,71.9439851551,130.97,74.00376,9.27693,74.5829600134,1.4637600000000002,0.42693000000000003,1.52475,72.54,8.85,73.0778632693,130.79
2019-11-04 13:30:00,72.44064,8.606020000000001,72.950050746,1.70064,0.49602,1.7715,70.74,8.11,71.2033686001,131.69,72.40064,8.52602,72.9009306487,1.70064,0.49602,1.7715,70.7,8.03,71.1545564247,131.62,73.07064,9.94602,73.7444353416,1.70064,0.49602,1.7715,71.37,9.45,71.9929121511,131.72,74.30064,9.56602,74.9139095432,1.70064,0.49602,1.7715,72.6,9.07,73.1643690604,131.59
2019-11-04 14:00:00,71.68528,8.96904,72.2441904045,1.98528,0.57904,2.068,69.7,8.39,70.2031487898,131.85,71.70528,8.89904,72.2553810647,1.98528,0.57904,2.068,69.72,8.32,70.2146765285,131.62,72.24528,9.72904,72.8974258915,1.98528,0.57904,2.068,70.26,9.15,70.8532998526,131.85,73.56528,9.92904,74.2323127539,1.98528,0.57904,2.068,71.58,9.35,72.188080041,131.23
2019-11-04 14:30:00,70.47792,9.36106,71.0968821528,1.7179200000000001,0.5010600000000001,1.7895,68.76,8.86,69.3284732271,131.63,70.53792,9.30106,71.1484917272,1.7179200000000001,0.5010600000000001,1.7895,68.82,8.8,69.3803459202,130.95,70.99792,9.13106,71.582685763,1.7179200000000001,0.5010600000000001,1.7895,69.28,8.63,69.8154374046,131.74,72.34792,10.35106,73.0846493557,1.7179200000000001,0.5010600000000001,1.7895,70.63,9.85,71.3135288708,130.79
2019-11-04 15:00:00,69.78952,9.51611,70.4353139509,1.52952,0.44611000000000006,1.59325,68.26,9.07,68.8599484461,130.96,69.85952,9.46611,70.4979416236,1.52952,0.44611000000000006,1.59325,68.33,9.02,68.9227778024,130.79,70.26952,8.81611,70.8204012737,1.52952,0.44611000000000006,1.59325,68.74,8.37,69.2477039331,131.06,71.63952,10.49611,72.4043448348,1.52952,0.44611000000000006,1.59325,70.11,10.05,70.8266517633,130.79
2019-11-04 15:30:00,70.2208,9.5194,70.8631055557,1.0608,0.3094,1.105,69.16,9.21,69.7705503776,131.1,70.3008,9.4594,70.9343550686,1.0608,0.3094,1.105,69.24,9.15,69.8419651785,130.87,70.7108,8.5694,71.2281675533,1.0608,0.3094,1.105,69.65,8.26,70.138078816,131.06,72.1008,10.5094,72.8626986118,1.0608,0.3094,1.105,71.04,10.2,71.7685279214,130.79
2019-11-04 16:00:00,72.6784,8.91245,73.2228215215,0.7284,0.21245000000000003,0.75875,71.95,8.7,72.474081574,130.78,72.7684,8.84245,73.30367631,0.7284,0.21245000000000003,0.75875,72.04,8.63,72.5550721866,130.69,73.1584,8.87245,73.6944493131,0.7284,0.21245000000000003,0.75875,72.43,8.66,72.9458737695,130.78,74.6184,9.87245,75.2686580694,0.7284,0.21245000000000003,0.75875,73.89,9.66,74.5187741445,130.66
2019-11-04 16:30:00,76.70184,8.06387,77.1245632646,0.56184,0.16387000000000002,0.58525,76.14,7.9,76.5487400288,130.78,76.75184,8.00387,77.1680431161,0.56184,0.16387000000000002,0.58525,76.19,7.84,76.5923083606,130.78,77.18184,9.56387,77.7721289098,0.56184,0.16387000000000002,0.58525,76.62,9.4,77.1944583503,130.78,78.70184,9.00387,79.2152087314,0.56184,0.16387000000000002,0.58525,78.14,8.84,78.6384460681,130.66
2019-11-04 17:00:00,82.47304,8.95547,82.9578373016,0.5330400000000001,0.15547000000000002,0.55525,81.94,8.8,82.4111861339,130.78,82.55304,8.77547,83.0181503466,0.5330400000000001,0.15547000000000002,0.55525,82.02,8.62,82.471721214,130.57,82.94304,8.00547,83.3284791315,0.5330400000000001,0.15547000000000002,0.55525,82.41,7.85,82.7830332858,130.78,83.85304,7.23547,84.1646264375,0.5330400000000001,0.15547000000000002,0.55525,83.32,7.08,83.6202654863,130.42
2019-11-04 17:30:00,86.43824,10.76407,87.1058811864,0.52824,0.15407,0.55025,85.91,10.61,86.5626951983,132.24,86.51824,10.68407,87.1754277561,0.52824,0.15407,0.55025,85.99,10.53,86.6323323015,132.04,86.90824,6.17407,87.1272708184,0.52824,0.15407,0.55025,86.38,6.02,86.5895189962,132.39,87.28824,6.23407,87.5105734815,0.52824,0.15407,0.55025,86.76,6.08,86.9727773502,131.94
2019-11-04 18:00:00,86.62968,11.36449,87.3719239222,0.52968,0.15449000000000002,0.5517500000000001,86.1,11.21,86.826690021,133.68,86.73968,11.28449,87.4706339354,0.52968,0.15449000000000002,0.5517500000000001,86.21,11.13,86.9254910829,133.49,87.11968,5.89449,87.3188619696,0.52968,0.15449000000000002,0.5517500000000001,86.59,5.74,86.7800420604,133.73,87.51968,5.97449,87.7233658615,0.52968,0.15449000000000002,0.5517500000000001,86.99,5.82,87.1844739618,133.35
2019-11-04 18:30:00,85.26328,9.80554,85.8252616136,0.5332800000000001,0.15554,0.5555,84.73,9.65,85.2777544263,133.14,85.33328,9.57554,85.8688514064,0.5332800000000001,0.15554,0.5555,84.8,9.42,85.3216057045,133.02,85.77328,7.84554,86.1313419137,0.5332800000000001,0.15554,0.5555,85.24,7.69,85.5861770381,133.14,86.79328,7.36554,87.1052503162,0.5332800000000001,0.15554,0.5555,86.26,7.21,86.5607977089,132.91
2019-11-04 19:00:00,82.54776,8.31393,82.9653790027,0.52776,0.15393,0.5497500000000001,82.02,8.16,82.4249112829,131.2,82.61776,8.23393,83.0270550523,0.52776,0.15393,0.5497500000000001,82.09,8.08,82.4866928662,130.79,82.98776,9.43393,83.5222565851,0.52776,0.15393,0.5497500000000001,82.46,9.28,82.9805398874,131.26,84.69776,9.24393,85.2007088636,0.52776,0.15393,0.5497500000000001,84.17,9.09,84.6594176687,130.68
2019-11-04 19:30:00,80.41384,8.96862,80.9124329646,0.54384,0.15862,0.5665,79.87,8.81,80.3544211603,130.78,80.49384,8.88862,80.9831207317,0.54384,0.15862,0.5665,79.95,8.73,80.4252161949,130.67,80.85384,8.67862,81.318275239,0.54384,0.15862,0.5665,80.31,8.52,80.7606742171,130.78,82.50384,9.91862,83.0979099463,0.54384,0.15862,0.5665,81.96,9.76,82.5390768061,130.5
2019-11-04 20:00:00,77.89816,9.96988,78.5335714112,0.5481600000000001,0.15988000000000002,0.5710000000000001,77.35,9.81,77.9696004863,130.78,78.01816,9.89988,78.643759535,0.5481600000000001,0.15988000000000002,0.5710000000000001,77.47,9.74,78.0798853739,130.79,78.32816,7.72988,78.7086506923,0.5481600000000001,0.15988000000000002,0.5710000000000001,77.78,7.57,78.1475098772,130.78,79.97816,10.94988,80.7242587392,0.5481600000000001,0.15988000000000002,0.5710000000000001,79.43,10.79,80.1595222042,130.79
2019-11-04 20:30:00,75.48984,10.60037,76.2304649557,0.54984,0.16037,0.5727500000000001,74.94,10.44,75.6637112492,131.1,75.60984,10.53037,76.3396135513,0.54984,0.16037,0.5727500000000001,75.06,10.37,75.772953618,130.93,75.91984,7.19037,76.2595798989,0.54984,0.16037,0.5727500000000001,75.37,7.03,75.6971452566,131.12,77.51984,11.60037,78.3829967388,0.54984,0.16037,0.5727500000000001,76.97,11.44,77.815515805,130.79
2019-11-04 21:00:00,72.486,11.79925,73.4400605703,0.546,0.15925,0.5687500000000001,71.94,11.64,72.8756008552,131.0,72.606,11.74925,73.5505004168,0.546,0.15925,0.5687500000000001,72.06,11.59,72.9861062121,130.93,72.936,5.94925,73.1782322249,0.546,0.15925,0.5687500000000001,72.39,5.79,72.6211828601,131.03,74.446,12.82925,75.5433423378,0.546,0.15925,0.5687500000000001,73.9,12.67,74.9782561814,130.79
2019-11-04 21:30:00,69.23736,12.75673,70.4027427027,0.5373600000000001,0.15673,0.5597500000000001,68.7,12.6,69.8459018125,131.0,69.32736,12.68673,70.478620607,0.5373600000000001,0.15673,0.5597500000000001,68.79,12.53,69.9218492318,130.93,69.70736,4.97673,69.8847900452,0.5373600000000001,0.15673,0.5597500000000001,69.17,4.82,69.3377335943,131.03,71.11736,13.79673,72.4432788605,0.5373600000000001,0.15673,0.5597500000000001,70.58,13.64,71.8859235178,130.88
2019-11-04 22:00:00,65.4352,13.92485,66.9004248609,0.5652,0.16485000000000002,0.58875,64.87,13.76,66.313305603,131.48,65.5052,13.82485,66.9481717791,0.5652,0.16485000000000002,0.58875,64.94,13.66,66.3611271755,131.22,65.9452,3.94485,66.0630853394,0.5652,0.16485000000000002,0.58875,65.38,3.7800000000000002,65.4891807858,131.53,67.2352,14.98485,68.8848158055,0.5652,0.16485000000000002,0.58875,66.67,14.82,68.2973008251,131.28
2019-11-04 22:30:00,61.01376,15.17443,62.8724282588,0.56376,0.16443000000000002,0.58725,60.45,15.01,62.2856532437,131.24,61.09376,15.10443,62.9332290333,0.56376,0.16443000000000002,0.58725,60.53,14.94,62.3464874712,131.01,61.53376,2.6244300000000003,61.5897008644,0.56376,0.16443000000000002,0.58725,60.97,2.46,61.0196075045,131.26,62.72376,16.28443,64.8031845588,0.56376,0.16443000000000002,0.58725,62.16,16.12,64.2161973337,131.19
2019-11-04 23:00:00,56.572,16.02975,58.7991842551,0.582,0.16975,0.6062500000000001,55.99,15.86,58.1929523224,130.94,56.652,15.94975,58.8544274381,0.582,0.16975,0.6062500000000001,56.07,15.78,58.2482042642,130.84,57.102,1.73975,57.12849669,0.582,0.16975,0.6062500000000001,56.52,1.57,56.5418013509,130.95,58.202,17.13975,60.6732546849,0.582,0.16975,0.6062500000000001,57.62,16.97,60.0670067508,130.96
2019-11-04 23:30:00,52.53272,17.16996,55.2674786561,0.58272,0.16996000000000003,0.607,51.95,17.0,54.6607949082,131.82,52.64272,17.10996,55.3534705344,0.58272,0.16996000000000003,0.607,52.06,16.94,54.746755155,131.76,53.06272,0.7499600000000001,53.0680195014,0.58272,0.16996000000000003,0.607,52.48,0.58,52.4832049326,131.84,54.10272,18.319960000000002,57.1202700081,0.58272,0.16996000000000003,0.607,53.52,18.15,56.513829281,131.8
2019-11-05 00:00:00,49.63984,17.53037,52.6443500061,0.54984,0.16037,0.5727500000000001,49.09,17.37,52.0724975395,131.01,49.76984,17.47037,52.7470454297,0.54984,0.16037,0.5727500000000001,49.22,17.31,52.1751329658,130.95,50.11984,0.34037,50.1209957339,0.54984,0.16037,0.5727500000000001,49.57,0.18,49.5703268095,131.01,51.13984,18.69037,54.4482613677,0.54984,0.16037,0.5727500000000001,50.59,18.53,53.8767946337,131.02
2019-11-05 00:30:00,49.05792,17.73981,52.1668512905,0.5479200000000001,0.15981,0.5707500000000001,48.51,17.58,51.5972528338,131.26,49.20792,17.67981,52.2876187291,0.5479200000000001,0.15981,0.5707500000000001,48.66,17.52,51.717946595,130.95,49.53792,0.23981000000000002,49.5385004493,0.5479200000000001,0.15981,0.5707500000000001,48.99,0.08,48.9900653194,131.29,50.55792,18.89981,53.9750506509,0.5479200000000001,0.15981,0.5707500000000001,50.01,18.74,53.4058770174,131.34
2019-11-05 01:00:00,50.61912,17.52016,53.565392895,0.54912,0.16016000000000002,0.5720000000000001,50.07,17.36,52.9940987281,131.15,50.77912,17.47016,53.7003307103,0.54912,0.16016000000000002,0.5720000000000001,50.23,17.31,53.1289845565,130.95,51.09912,0.21016,51.0995521702,0.54912,0.16016000000000002,0.5720000000000001,50.55,0.05,50.550024728,131.13,52.16912,18.68016,55.412683198,0.54912,0.16016000000000002,0.5720000000000001,51.62,18.52,54.8417249911,131.2
2019-11-05 01:30:00,50.49912,17.54016,53.4585665128,0.54912,0.16016000000000002,0.5720000000000001,49.95,17.38,52.8873037694,131.85,50.61912,17.48016,53.552323042,0.54912,0.16016000000000002,0.5720000000000001,50.07,17.32,52.9810088617,131.84,51.01912,0.34016,51.0202539625,0.54912,0.16016000000000002,0.5720000000000001,50.47,0.18,50.4703209817,131.85,52.01912,18.71016,55.2816328702,0.54912,0.16016000000000002,0.5720000000000001,51.47,18.55,54.7107247256,131.85
2019-11-05 02:00:00,49.5996,17.6503,52.6464947575,0.5496,0.1603,0.5725,49.05,17.49,52.0749709553,131.85,49.6996,17.5803,52.7173329015,0.5496,0.1603,0.5725,49.15,17.42,52.1457467105,131.84,50.1396,0.2003,50.1400000823,0.5496,0.1603,0.5725,49.59,0.04,49.5900161323,131.85,51.0996,18.8103,54.4517814791,0.5496,0.1603,0.5725,50.55,18.65,53.8806551556,131.85
2019-11-05 02:30:00,48.6628,17.71915,51.7883807486,0.4428,0.12915000000000001,0.46125000000000005,48.22,17.59,51.3281258181,131.85,48.7528,17.65915,51.8524935424,0.4428,0.12915000000000001,0.46125000000000005,48.31,17.53,51.3921881223,131.57,49.2028,0.15915,49.2030573904,0.4428,0.12915000000000001,0.46125000000000005,48.76,0.03,48.7600092289,131.85,50.1328,18.88915,53.5732920732,0.4428,0.12915000000000001,0.46125000000000005,49.69,18.76,53.1134041462,131.85
2019-11-05 03:00:00,47.362,18.31475,50.779810078,0.462,0.13475,0.48125000000000007,46.9,18.18,50.3003220666,131.85,47.462,18.25475,50.8515225098,0.462,0.13475,0.48125000000000007,47.0,18.12,50.3719604542,131.85,47.932,0.59475,47.9356897474,0.462,0.13475,0.48125000000000007,47.47,0.46,47.4722287237,131.85,48.822,19.50475,52.5739760391,0.462,0.13475,0.48125000000000007,48.36,19.37,52.0949757654,131.85
2019-11-05 03:30:00,46.48904,18.49597,50.0333063705,0.5690400000000001,0.16597,0.59275,45.92,18.33,49.4432533315,131.85,46.58904,18.43597,50.1041279533,0.5690400000000001,0.16597,0.59275,46.02,18.27,49.5139707557,131.85,47.03904,0.76597,47.0452760026,0.5690400000000001,0.16597,0.59275,46.47,0.6000000000000001,46.4738733053,131.85,47.92904,19.69597,51.8181831943,0.5690400000000001,0.16597,0.59275,47.36,19.53,51.2288053735,132.03
2019-11-05 04:00:00,45.81224,18.68982,49.4779820269,0.5822400000000001,0.16982000000000003,0.6065,45.23,18.52,48.8747716107,132.64,45.88224,18.62982,49.5201993196,0.5822400000000001,0.16982000000000003,0.6065,45.3,18.46,48.9168846105,132.55,46.38224,0.8298200000000001,46.3896625193,0.5822400000000001,0.16982000000000003,0.6065,45.8,0.66,45.8047552117,132.62,47.23224,19.88982,51.2492871663,0.5822400000000001,0.16982000000000003,0.6065,46.65,19.72,50.646825172,132.65
2019-11-05 04:30:00,46.01192,18.65681,49.650511996,0.5719200000000001,0.16681,0.59575,45.44,18.49,49.0578607361,132.28,46.11192,18.59681,49.7207251381,0.5719200000000001,0.16681,0.59575,45.54,18.43,49.1279604706,132.1,46.59192,0.8968100000000001,46.6005501841,0.5719200000000001,0.16681,0.59575,46.02,0.73,46.0257895098,132.31,47.44192,19.84681,51.4259821536,0.5719200000000001,0.16681,0.59575,46.87,19.68,50.8340368257,132.43
2019-11-05 05:00:00,46.27224,18.37107,49.7857048515,0.5522400000000001,0.16107000000000002,0.57525,45.72,18.21,49.2130318107,131.85,46.38224,18.31107,49.8658948778,0.5522400000000001,0.16107000000000002,0.57525,45.83,18.15,49.2931171666,131.82,46.80224,0.7010700000000001,46.8074905134,0.5522400000000001,0.16107000000000002,0.57525,46.25,0.54,46.253152325,131.85,47.71224,19.55107,51.562604511,0.5522400000000001,0.16107000000000002,0.57525,47.16,19.39,50.9905648135,131.85
2019-11-05 05:30:00,48.52208,17.31394,51.5185866057,0.56208,0.16394,0.5855,47.96,17.15,50.9341152863,130.48,48.69208,17.25394,51.6586594895,0.56208,0.16394,0.5855,48.13,17.09,51.0741128166,130.3,48.98208,0.60394,48.9858030928,0.56208,0.16394,0.5855,48.42,0.44,48.4219991326,130.42,50.01208,18.46394,53.311586229,0.56208,0.16394,0.5855,49.45,18.3,52.7275307596,130.61
2019-11-05 06:00:00,51.75848,16.56289,54.3439930173,0.5584800000000001,0.16289,0.5817500000000001,51.2,16.4,53.7624404208,131.35,51.94848,16.50289,54.5067881338,0.5584800000000001,0.16289,0.5817500000000001,51.39,16.34,53.925204682,131.01,52.20848,1.23289,52.2230351633,0.5584800000000001,0.16289,0.5817500000000001,51.65,1.07,51.6610820638,131.38,53.33848,17.70289,56.1995174629,0.5584800000000001,0.16289,0.5817500000000001,52.78,17.54,55.6181625011,131.24
2019-11-05 06:30:00,58.10672,10.29946,59.0124544944,0.5467200000000001,0.15946000000000002,0.5695,57.56,10.14,58.4463275151,132.11,58.32672,10.41946,59.2500752122,0.5467200000000001,0.15946000000000002,0.5695,57.78,10.26,58.6838649034,131.99,59.23672,9.579460000000001,60.0062917555,0.5467200000000001,0.15946000000000002,0.5695,58.69,9.42,59.4411683936,132.08,59.80672,11.20946,60.8481367886,0.5467200000000001,0.15946000000000002,0.5695,59.26,11.05,60.2814241703,132.0
2019-11-05 07:00:00,64.12848,7.98414,64.6235904191,0.5284800000000001,0.15414,0.5505,63.6,7.83,64.0801755616,132.3,64.33848,7.96414,64.8295267193,0.5284800000000001,0.15414,0.5505,63.81,7.8100000000000005,64.2861742523,131.99,65.44848,8.99414,66.0635912485,0.5284800000000001,0.15414,0.5505,64.92,8.84,65.5190964529,132.33,65.94848,8.99414,66.5589706099,0.5284800000000001,0.15414,0.5505,65.42,8.84,66.0145590003,132.0
2019-11-05 07:30:00,68.94768,6.27099,69.2322749371,0.51768,0.15099,0.53925,68.43,6.12,68.7031243831,132.41,69.17768,6.21099,69.4559414806,0.51768,0.15099,0.53925,68.66,6.06,68.9269120156,132.27,70.36768000000001,7.24099,70.7392558963,0.51768,0.15099,0.53925,69.85,7.09,70.2089068424,132.41,70.89768,7.21099,71.2634507034,0.51768,0.15099,0.53925,70.38,7.06,70.7332170907,132.27
2019-11-05 08:00:00,71.0236,5.1698,71.2115060155,0.5136000000000001,0.14980000000000002,0.535,70.51,5.02,70.6884750154,132.61,71.2536,5.1198,71.4373002359,0.5136000000000001,0.14980000000000002,0.535,70.74,4.97,70.9143744244,132.51,72.4936,6.1498,72.7539832655,0.5136000000000001,0.14980000000000002,0.535,71.98,6.0,72.2296365767,132.61,73.0236,6.0998,73.2779210745,0.5136000000000001,0.14980000000000002,0.535,72.51,5.95,72.7537119328,132.41
2019-11-05 08:30:00,72.09512,4.55066,72.2385965689,0.5851200000000001,0.17066,0.6095,71.51,4.38,71.6440123109,132.76,72.28512,4.49066,72.4244751493,0.5851200000000001,0.17066,0.6095,71.7,4.32,71.8300243631,132.21,73.57512,5.50066,73.7804550233,0.5851200000000001,0.17066,0.6095,72.99,5.33,73.1843494198,132.8,74.08512,5.47066,74.2868300996,0.5851200000000001,0.17066,0.6095,73.5,5.3,73.6908406792,132.05
2019-11-05 09:00:00,71.8724,4.4944500000000005,72.0127902706,0.6324000000000001,0.18445,0.6587500000000001,71.24,4.31,71.3702578109,132.87,72.0724,4.43445,72.2086919184,0.6324000000000001,0.18445,0.6587500000000001,71.44,4.25,71.5663056193,132.7,73.3724,5.45445,73.5748605609,0.6324000000000001,0.18445,0.6587500000000001,72.74,5.27,72.9306554201,132.89,73.8624,5.40445,74.059855614,0.6324000000000001,0.18445,0.6587500000000001,73.23,5.22,73.4158109674,132.42
2019-11-05 09:30:00,73.77112,3.87991,73.8730793162,0.65112,0.18991000000000002,0.67825,73.12,3.69,73.2130487004,132.87,73.92112,3.80991,74.0192366636,0.65112,0.18991000000000002,0.67825,73.27,3.62,73.3593709079,132.9,75.34112,4.81991,75.4951382227,0.65112,0.18991000000000002,0.67825,74.69,4.63,74.8333682257,132.89,75.78112,4.77991,75.9317172732,0.65112,0.18991000000000002,0.67825,75.13,4.59,75.2700803773,132.9
2019-11-05 10:00:00,74.21632,3.47101,74.2974431913,0.5863200000000001,0.17101000000000002,0.61075,73.63,3.3,73.703913736,132.87,74.36632,3.41101,74.4445064431,0.5863200000000001,0.17101000000000002,0.61075,73.78,3.24,73.8511069653,132.9,75.78632,4.41101,75.9145790238,0.5863200000000001,0.17101000000000002,0.61075,75.2,4.24,75.3194370664,132.89,76.23632,4.36101,76.3609513781,0.5863200000000001,0.17101000000000002,0.61075,75.65,4.19,75.7659461764,132.9
2019-11-05 10:30:00,74.07784,4.03687,74.1877530221,1.01784,0.29687,1.06025,73.06,3.74,73.1556641689,132.87,74.21784,3.97687,74.3243114281,1.01784,0.29687,1.06025,73.2,3.68,73.2924443582,132.9,75.66784,4.98687,75.8319911559,1.01784,0.29687,1.06025,74.65,4.69,74.797183102,132.89,76.07784,4.93687,76.237854275,1.01784,0.29687,1.06025,75.06,4.64,75.2032791838,132.9
2019-11-05 11:00:00,74.60584,3.40962,74.6837122179,0.85584,0.24962,0.8915000000000001,73.75,3.16,73.8176679393,132.9,74.72584,3.33962,74.8004293133,0.85584,0.24962,0.8915000000000001,73.87,3.09,73.9345994782,132.9,76.21584,4.33962,76.3392858799,0.85584,0.24962,0.8915000000000001,75.36,4.09,75.470906315,132.95,76.61584,4.28962,76.7358311263,0.85584,0.24962,0.8915000000000001,75.76,4.04,75.8676426416,132.9
2019-11-05 11:30:00,74.73312,3.65716,74.8225503722,1.29312,0.37716000000000005,1.347,73.44,3.2800000000000002,73.5132096973,132.9,74.85312,3.59716,74.9395031595,1.29312,0.37716000000000005,1.347,73.56,3.22,73.6304420739,132.9,76.33312,4.60716,76.47202843,1.29312,0.37716000000000005,1.347,75.04,4.23,75.1591278555,132.95,76.74312,4.55716,76.8783075685,1.29312,0.37716000000000005,1.347,75.45,4.18,75.5656992292,132.9
2019-11-05 12:00:00,74.72528,3.26154,74.796424475,0.96528,0.28154,1.0055,73.76,2.98,73.8201733945,132.9,74.84528,3.19154,74.9132956547,0.96528,0.28154,1.0055,73.88,2.91,73.9372876159,132.9,76.33528,4.19154,76.4502712896,0.96528,0.28154,1.0055,75.37,3.91,75.4713521808,132.95,76.72528,4.14154,76.8369764153,0.96528,0.28154,1.0055,75.76,3.86,75.8582704786,132.9
