Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-05 12:30:00,75.50016,3.31088,75.5727205174,1.10016,0.32088,1.146,74.4,2.99,74.4600570776,133.85,75.60016,3.23088,75.6691666242,1.10016,0.32088,1.146,74.5,2.91,74.5568112247,133.63,77.14016,4.26088,77.2577464284,1.10016,0.32088,1.146,76.04,3.94,76.1420068031,133.85,77.52016,4.19088,77.6333606229,1.10016,0.32088,1.146,76.42,3.87,76.5179279646,133.4
2019-11-05 13:00:00,75.52104,3.48072,75.6012096094,0.7910400000000001,0.23072,0.8240000000000001,74.73,3.25,74.8006376978,133.96,75.61104,3.41072,75.6879275763,0.7910400000000001,0.23072,0.8240000000000001,74.82,3.18,74.8875476965,133.96,77.18104,4.4507200000000005,77.3092610494,0.7910400000000001,0.23072,0.8240000000000001,76.39,4.22,76.5064735823,133.96,77.54104,4.39072,77.665251602,0.7910400000000001,0.23072,0.8240000000000001,76.75,4.16,76.8626573832,133.96
2019-11-05 13:30:00,75.73648,3.98689,75.8413455489,0.8464800000000001,0.24689000000000003,0.88175,74.89,3.74,74.9833294806,133.26,75.83648,3.91689,75.9375646572,0.8464800000000001,0.24689000000000003,0.88175,74.99,3.67,75.0797509319,133.15,77.39648,4.92689,77.553138953,0.8464800000000001,0.24689000000000003,0.88175,76.55,4.68,76.6929260102,133.28,77.76648,4.87689,77.9192496605,0.8464800000000001,0.24689000000000003,0.88175,76.92,4.63,77.0592194354,133.08
2019-11-05 14:00:00,75.05008,3.79294,75.14586417,0.7300800000000001,0.21294000000000002,0.7605000000000001,74.32,3.58,74.406174475,132.92,75.13008,3.73294,75.2227609295,0.7300800000000001,0.21294000000000002,0.7605000000000001,74.4,3.52,74.4832222719,132.9,76.68008,4.75294,76.8272419618,0.7300800000000001,0.21294000000000002,0.7605000000000001,75.95,4.54,76.0855709054,132.94,77.04008,4.69294,77.1828841924,0.7300800000000001,0.21294000000000002,0.7605000000000001,76.31,4.48,76.4413925828,132.9
2019-11-05 14:30:00,74.81712,4.00166,74.9240597395,0.65712,0.19166000000000002,0.6845,74.16,3.81,74.2578056503,133.14,74.90712,3.93166,75.010229816,0.65712,0.19166000000000002,0.6845,74.25,3.74,74.3441329225,133.02,76.45712,4.96166,76.6179435162,0.65712,0.19166000000000002,0.6845,75.8,4.77,75.9499368005,133.26,76.83712,4.90166,76.9933067263,0.65712,0.19166000000000002,0.6845,76.18,4.71,76.325464296,133.02
2019-11-05 15:00:00,74.48712,4.19291,74.6050369624,0.62712,0.18291000000000002,0.6532500000000001,73.86,4.01,73.968775169,133.96,74.55712,4.12291,74.6710287164,0.62712,0.18291000000000002,0.6532500000000001,73.93,3.94,74.0349140609,133.87,76.14712,5.15291,76.3212707295,0.62712,0.18291000000000002,0.6532500000000001,75.52,4.97,75.6833621082,133.96,76.47712,5.10291,76.6471759034,0.62712,0.18291000000000002,0.6532500000000001,75.85,4.92,76.0094000766,133.84
2019-11-05 15:30:00,74.30824,4.27532,74.4311285216,0.49824,0.14532,0.519,73.81,4.13,73.9254556969,132.76,74.33824,4.21532,74.4576580951,0.49824,0.14532,0.519,73.84,4.07,73.9520824588,132.75,75.98824,5.24532,76.1690619622,0.49824,0.14532,0.519,75.49,5.1,75.6620783484,132.76,76.27824,5.18532,76.4542833398,0.49824,0.14532,0.519,75.78,5.04,75.9474160192,132.75
2019-11-05 16:00:00,76.90136,3.27623,76.9711170041,0.50136,0.14623,0.52225,76.4,3.13,76.4640889568,131.73,76.93136,3.21623,76.9985602908,0.50136,0.14623,0.52225,76.43,3.07,76.4916322221,131.66,78.61136,4.19623,78.7232765277,0.50136,0.14623,0.52225,78.11,4.05,78.2149256856,131.73,78.90136,4.14623,79.0102261297,0.50136,0.14623,0.52225,78.4,4.0,78.5019744975,131.58
2019-11-05 16:30:00,80.31616,2.90638,80.3687290048,0.5361600000000001,0.15638000000000002,0.5585,79.78,2.75,79.8273818937,131.85,80.31616,2.8263800000000003,80.365875725,0.5361600000000001,0.15638000000000002,0.5585,79.78,2.67,79.8246659874,131.85,82.13616,3.83638,82.2257051721,0.5361600000000001,0.15638000000000002,0.5585,81.6,3.68,81.6829382429,131.85,82.37616,3.75638,82.4617616053,0.5361600000000001,0.15638000000000002,0.5585,81.84,3.6,81.9191406205,131.85
2019-11-05 17:00:00,84.35816,2.18988,84.3865791047,0.5481600000000001,0.15988000000000002,0.5710000000000001,83.81,2.03,83.8345811703,131.71,84.34816000000001,2.10988,84.3745440817,0.5481600000000001,0.15988000000000002,0.5710000000000001,83.8,1.9500000000000002,83.8226848771,131.63,86.23816,3.09988,86.293855495,0.5481600000000001,0.15988000000000002,0.5710000000000001,85.69,2.94,85.7404204562,131.71,86.49816,3.02988,86.5512094439,0.5481600000000001,0.15988000000000002,0.5710000000000001,85.95,2.87,85.9979034628,131.48
2019-11-05 17:30:00,86.57496,2.00478,86.5981688135,0.56496,0.16478,0.5885,86.01,1.8399999999999999,86.0296791811,131.85,86.52496,1.9247800000000002,86.5463660765,0.56496,0.16478,0.5885,85.96,1.76,85.9780157947,131.85,88.53496,2.92478,88.583257336,0.56496,0.16478,0.5885,87.97,2.76,88.0132859289,131.85,88.74496,2.82478,88.7899054367,0.56496,0.16478,0.5885,88.18,2.66,88.2201110859,131.85
2019-11-05 18:00:00,86.25888,2.49884,86.2950669517,0.5788800000000001,0.16884000000000002,0.603,85.68,2.33,85.7116754007,131.85,86.21888,2.40884,86.2525233173,0.5788800000000001,0.16884000000000002,0.603,85.64,2.24,85.6692897134,131.85,88.19888,3.41884,88.26511712,0.5788800000000001,0.16884000000000002,0.603,87.62,3.25,87.6802537633,131.85,88.42888,3.32884,88.4915136824,0.5788800000000001,0.16884000000000002,0.603,87.85,3.16,87.9068148667,131.85
2019-11-05 18:30:00,84.85104,3.27947,84.9143916693,0.58104,0.16947,0.6052500000000001,84.27,3.11,84.3273680367,131.85,84.81104,3.19947,84.871368047,0.58104,0.16947,0.6052500000000001,84.23,3.03,84.2844813711,131.64,86.78104,4.20947,86.8830739624,0.58104,0.16947,0.6052500000000001,86.2,4.04,86.2946209216,131.85,87.00104,4.12947,87.0989866965,0.58104,0.16947,0.6052500000000001,86.42,3.96,86.5106814214,131.51
2019-11-05 19:00:00,82.61768000000001,4.17849,82.7232786298,0.5776800000000001,0.16849,0.60175,82.04,4.01,82.1379431201,131.85,82.54768,4.09849,82.6493623306,0.5776800000000001,0.16849,0.60175,81.97,3.93,82.0641566093,131.85,84.53768,5.14849,84.6943108424,0.5776800000000001,0.16849,0.60175,83.96,4.98,84.1075620857,131.85,84.70768,5.05849,84.8585845514,0.5776800000000001,0.16849,0.60175,84.13,4.89,84.2719941618,131.85
2019-11-05 19:30:00,80.55352,4.94311,80.7050427226,0.59352,0.17311,0.6182500000000001,79.96,4.77,80.1021504081,132.36,80.47352,4.85311,80.6197252406,0.59352,0.17311,0.6182500000000001,79.88,4.68,80.0169781984,132.27,82.43352,5.90311,82.6446122095,0.59352,0.17311,0.6182500000000001,81.84,5.73,82.0403467813,132.36,82.58352,5.83311,82.7892683134,0.59352,0.17311,0.6182500000000001,81.99,5.66,82.1851306503,132.18
2019-11-05 20:00:00,78.15312,5.54591,78.3496476282,0.6031200000000001,0.17591,0.6282500000000001,77.55,5.37,77.7357022223,132.58,78.07312,5.47591,78.2649197078,0.6031200000000001,0.17591,0.6282500000000001,77.47,5.3,77.6510843453,132.52,80.00312,6.54591,80.2704687134,0.6031200000000001,0.17591,0.6282500000000001,79.4,6.37,79.6551122025,132.67,80.15312,6.46591,80.4134978586,0.6031200000000001,0.17591,0.6282500000000001,79.55,6.29,79.798286949,132.49
2019-11-05 20:30:00,75.59488,6.33934,75.8602208924,0.6148800000000001,0.17934000000000003,0.6405000000000001,74.98,6.16,75.2326126092,131.85,75.52488,6.26934,75.7846430555,0.6148800000000001,0.17934000000000003,0.6405000000000001,74.91,6.09,75.1571433731,131.85,77.38488,7.32934,77.731196295,0.6148800000000001,0.17934000000000003,0.6405000000000001,76.77,7.15,77.1022399156,131.85,77.52488,7.27934,77.8658834783,0.6148800000000001,0.17934000000000003,0.6405000000000001,76.91,7.1,77.2370254476,131.8
2019-11-05 21:00:00,72.70104,7.1382200000000005,73.0506358757,0.61104,0.17822000000000002,0.6365000000000001,72.09,6.96,72.4252007246,131.85,72.66104,7.08822,73.0059558985,0.61104,0.17822000000000002,0.6365000000000001,72.05,6.91,72.3805954659,131.85,74.40104,8.13822,74.8448086232,0.61104,0.17822000000000002,0.6365000000000001,73.79,7.96,74.2180955024,131.85,74.59104,8.09822,75.0293570241,0.61104,0.17822000000000002,0.6365000000000001,73.98,7.92,74.4027338207,131.8
2019-11-05 21:30:00,69.9412,8.18535,70.4185445182,0.6012000000000001,0.17535,0.6262500000000001,69.34,8.01,69.8011153206,132.18,69.9312,8.12535,70.4016622393,0.6012000000000001,0.17535,0.6262500000000001,69.33,7.95,69.7843205885,132.15,71.5912,9.19535,72.1793209934,0.6012000000000001,0.17535,0.6262500000000001,70.99,9.02,71.5607469218,132.18,71.8012,9.17535,72.3850769777,0.6012000000000001,0.17535,0.6262500000000001,71.2,9.0,71.7665660318,132.14
2019-11-05 22:00:00,65.8324,9.5157,66.5165651267,0.6024,0.1757,0.6275000000000001,65.23,9.34,65.8952843533,131.93,65.8124,9.4357,66.4853700317,0.6024,0.1757,0.6275000000000001,65.21,9.26,65.8641913334,131.93,67.4124,10.5557,68.2338220844,0.6024,0.1757,0.6275000000000001,66.81,10.38,67.6115411746,131.93,67.6024,10.5257,68.4169192982,0.6024,0.1757,0.6275000000000001,67.0,10.35,67.7947084956,131.92
2019-11-05 22:30:00,61.81624,10.80682,62.753763921,0.60624,0.17682,0.6315000000000001,61.21,10.63,62.1261700091,132.18,61.79624,10.72682,62.7203311969,0.60624,0.17682,0.6315000000000001,61.19,10.55,62.0928224516,132.03,63.32624,11.85682,64.4266781159,0.60624,0.17682,0.6315000000000001,62.72,11.68,63.7982821085,132.27,63.50624,11.85682,64.6036121239,0.60624,0.17682,0.6315000000000001,62.9,11.68,63.9752483387,132.13
2019-11-05 23:00:00,56.79216,11.88563,58.0225614564,0.60216,0.17563,0.6272500000000001,56.19,11.71,57.3972142181,132.56,56.74216,11.79563,57.9552379735,0.60216,0.17563,0.6272500000000001,56.14,11.62,57.3299572649,132.41,58.22216,12.94563,59.6440210848,0.60216,0.17563,0.6272500000000001,57.62,12.77,59.0181099325,132.59,58.35216,12.95563,59.7730953303,0.60216,0.17563,0.6272500000000001,57.75,12.78,59.1471968905,132.57
2019-11-05 23:30:00,53.01032,12.58801,54.4844199957,0.6103200000000001,0.17801,0.63575,52.4,12.41,53.8494948909,132.76,52.99032,12.51801,54.4488254057,0.6103200000000001,0.17801,0.63575,52.38,12.34,53.8139387148,132.51,54.39032,13.64801,56.0765110065,0.6103200000000001,0.17801,0.63575,53.78,13.47,55.4412238321,132.87,54.53032,13.67801,56.219602959,0.6103200000000001,0.17801,0.63575,53.92,13.5,55.5843179323,132.8
2019-11-06 00:00:00,50.40728,13.43004,52.1656961173,0.61728,0.18004,0.643,49.79,13.25,51.5228745316,132.9,50.37728,13.36004,52.1187203316,0.61728,0.18004,0.643,49.76,13.18,51.475916699,132.9,51.73728,14.52004,53.7361861635,0.61728,0.18004,0.643,51.12,14.34,53.0932199061,132.87,51.85728,14.54004,53.8571281466,0.61728,0.18004,0.643,51.24,14.36,53.2141635281,132.9
2019-11-06 00:30:00,50.3176,13.66305,52.1396183824,0.6276,0.18305000000000002,0.65375,49.69,13.48,51.4859835295,132.9,50.2976,13.60305,52.1046210529,0.6276,0.18305000000000002,0.65375,49.67,13.42,51.4509990185,132.9,51.6376,14.75305,53.7037635372,0.6276,0.18305000000000002,0.65375,51.01,14.57,53.0500235627,132.87,51.7676,14.78305,53.8370037898,0.6276,0.18305000000000002,0.65375,51.14,14.6,53.1832642849,132.9
2019-11-06 01:00:00,51.97616,13.41263,53.6788585186,0.62616,0.18263000000000001,0.6522500000000001,51.35,13.23,53.0269308937,132.9,51.94616,13.33263,53.6298663196,0.62616,0.18263000000000001,0.6522500000000001,51.32,13.15,52.9779661746,132.9,53.29616,14.49263,55.231485541,0.62616,0.18263000000000001,0.6522500000000001,52.67,14.31,54.5793459103,132.87,53.43616,14.52263,55.3744523915,0.62616,0.18263000000000001,0.6522500000000001,52.81,14.34,54.7223144613,132.9
2019-11-06 01:30:00,51.83168,13.40424,53.5368723554,0.63168,0.18424000000000001,0.658,51.2,13.22,52.8791868319,132.35,51.79168,13.33424,53.4806513947,0.63168,0.18424000000000001,0.658,51.16,13.15,52.8229883668,132.02,53.18168,14.48424,55.1188197987,0.63168,0.18424000000000001,0.658,52.55,14.3,54.4609263601,132.51,53.30168,14.514240000000001,55.242485947,0.63168,0.18424000000000001,0.658,52.67,14.33,54.5845930643,132.51
2019-11-06 02:00:00,50.96976,13.65368,52.7668400797,0.6297600000000001,0.18368,0.656,50.34,13.47,52.1110017175,132.9,50.92976,13.58368,52.7101206221,0.6297600000000001,0.18368,0.656,50.3,13.4,52.0542985737,132.81,52.30976,14.74368,54.3478342825,0.6297600000000001,0.18368,0.656,51.68,14.56,53.6918615807,132.9,52.41976,14.76368,54.4591359241,0.6297600000000001,0.18368,0.656,51.79,14.58,53.8031644051,132.9
2019-11-06 02:30:00,49.87192,14.03431,51.8089785815,0.63192,0.18431,0.65825,49.24,13.85,51.1507585477,132.48,49.81192,13.96431,51.7322851599,0.63192,0.18431,0.65825,49.18,13.78,51.0740716998,132.13,51.21192,15.12431,53.3985533799,0.63192,0.18431,0.65825,50.58,14.94,52.7403071663,132.37,51.29192,15.15431,53.4837748187,0.63192,0.18431,0.65825,50.66,14.97,52.8255288663,132.37
2019-11-06 03:00:00,49.07472,14.15221,51.0745845892,0.62472,0.18221,0.65075,48.45,13.97,50.4238376167,132.9,49.00472,14.08221,50.9879517216,0.62472,0.18221,0.65075,48.38,13.9,50.337206915,132.79,50.41472,15.25221,52.6713765015,0.62472,0.18221,0.65075,49.79,15.07,52.0206593576,132.9,50.47472,15.28221,52.737494267,0.62472,0.18221,0.65075,49.85,15.1,52.0867785527,132.9
2019-11-06 03:30:00,47.77384,14.47487,49.9185501579,0.6338400000000001,0.18487,0.66025,47.14,14.29,49.2583363503,132.9,47.69384,14.40487,49.8217086586,0.6338400000000001,0.18487,0.66025,47.06,14.22,49.1614889929,132.9,49.10384,15.57487,51.5146938093,0.6338400000000001,0.18487,0.66025,48.47,15.39,50.8546261416,132.9,49.14384,15.60487,51.5618946283,0.6338400000000001,0.18487,0.66025,48.51,15.42,50.9018319906,132.9
2019-11-06 04:00:00,47.12816,14.28613,49.2458828265,0.6381600000000001,0.18613000000000002,0.6647500000000001,46.49,14.1,48.5811702206,132.9,47.03816,14.20613,49.1365711641,0.6381600000000001,0.18613000000000002,0.6647500000000001,46.4,14.02,48.4718516255,132.9,48.44816,15.39613,50.8356668724,0.6381600000000001,0.18613000000000002,0.6647500000000001,47.81,15.21,50.1711092164,132.9,48.47816,15.42613,50.8733474794,0.6381600000000001,0.18613000000000002,0.6647500000000001,47.84,15.24,50.2087960421,132.9
2019-11-06 04:30:00,47.60224,14.06732,49.6373120243,0.64224,0.18732000000000001,0.669,46.96,13.88,48.9683162872,132.9,47.54224,14.00732,49.5627844032,0.64224,0.18732000000000001,0.669,46.9,13.82,48.8937869264,132.9,48.92224,15.16732,51.2194607801,0.64224,0.18732000000000001,0.669,48.28,14.98,50.5505568713,132.9,48.97224,15.20732,51.2790685582,0.64224,0.18732000000000001,0.669,48.33,15.02,50.6101699266,132.9
2019-11-06 05:00:00,48.1544,13.95795,50.1365196993,0.6444000000000001,0.18795,0.67125,47.51,13.77,49.4652706452,132.9,48.0944,13.88795,50.0594293472,0.6444000000000001,0.18795,0.67125,47.45,13.7,49.3881817847,132.9,49.4844,15.05795,51.7247300772,0.6444000000000001,0.18795,0.67125,48.84,14.87,51.0535258332,132.9,49.5544,15.07795,51.7975205542,0.6444000000000001,0.18795,0.67125,48.91,14.89,51.12631612,132.9
2019-11-06 05:30:00,49.66096,13.33278,51.419587422,0.6609600000000001,0.19278,0.6885,49.0,13.14,50.7312487526,132.9,49.67096,13.272780000000001,51.4137234233,0.6609600000000001,0.19278,0.6885,49.01,13.08,50.7254029062,132.9,50.94096,14.42278,52.9433469725,0.6609600000000001,0.19278,0.6885,50.28,14.23,52.2548686727,132.9,51.10096,14.46278,53.1081925719,0.6609600000000001,0.19278,0.6885,50.44,14.27,52.4197148027,132.9
2019-11-06 06:00:00,52.60432,12.70376,54.1165409168,0.66432,0.19376000000000002,0.6920000000000001,51.94,12.51,53.4253095452,132.9,52.58432,12.63376,54.080704522,0.66432,0.19376000000000002,0.6920000000000001,51.92,12.44,53.3895120787,132.59,53.93432,13.76376,55.6628418534,0.66432,0.19376000000000002,0.6920000000000001,53.27,13.57,54.9712452106,132.9,54.08432,13.80376,55.8180746712,0.66432,0.19376000000000002,0.6920000000000001,53.42,13.61,55.1264773045,132.81
2019-11-06 06:30:00,59.49528,10.31404,60.3826776766,0.6652800000000001,0.19404000000000002,0.6930000000000001,58.83,10.12,59.6940809461,132.44,59.50528,10.26404,60.384011667,0.6652800000000001,0.19404000000000002,0.6930000000000001,58.84,10.07,59.6954814035,132.44,60.95528,11.36404,62.0055446311,0.6652800000000001,0.19404000000000002,0.6930000000000001,60.29,11.17,61.3160093287,132.46,61.13528,11.36404,62.1825044993,0.6652800000000001,0.19404000000000002,0.6930000000000001,60.47,11.17,61.4930061064,132.44
2019-11-06 07:00:00,65.99896,8.11803,66.4963542772,0.67896,0.19803,0.70725,65.32,7.92,65.7983951172,132.77,65.96896,8.06803,66.4604904553,0.67896,0.19803,0.70725,65.29,7.87,65.7626109579,132.69,67.59896,9.14803,68.2151438169,0.67896,0.19803,0.70725,66.92,8.95,67.5158418447,132.79,67.73896,9.12803,68.3512079891,0.67896,0.19803,0.70725,67.06,8.93,67.6519659729,132.62
2019-11-06 07:30:00,70.99952,6.23111,71.2724250469,0.68952,0.20111,0.71825,70.31,6.03,70.5681018591,131.66,70.91952,6.17111,71.1875053339,0.68952,0.20111,0.71825,70.23,5.97,70.4832873808,131.5,72.73952,7.24111,73.0990522775,0.68952,0.20111,0.71825,72.05,7.04,72.3931219109,131.69,72.82952,7.18111,73.1826982576,0.68952,0.20111,0.71825,72.14,6.98,72.4768928694,131.48
2019-11-06 08:00:00,73.16288,5.15834,73.3444986448,0.78288,0.22834000000000002,0.8155,72.38,4.93,72.5477036163,131.85,73.07288,5.07834,73.249131931,0.78288,0.22834000000000002,0.8155,72.29,4.85,72.4525127239,131.83,74.94288,6.14834,75.194663025,0.78288,0.22834000000000002,0.8155,74.16,5.92,74.3959138663,131.85,75.03288,6.07834,75.2786775804,0.78288,0.22834000000000002,0.8155,74.25,5.85,74.4800980128,131.61
2019-11-06 08:30:00,74.12016,4.08088,74.2324167733,0.86016,0.25088000000000005,0.896,73.26,3.83,73.3600470283,130.84,74.00016,3.99088,74.1076973276,0.86016,0.25088000000000005,0.896,73.14,3.74,73.2355596688,130.82,75.96016,5.04088,76.1272380847,0.86016,0.25088000000000005,0.896,75.1,4.79,75.2526019484,130.84,75.99016,4.96088,76.1519188675,0.86016,0.25088000000000005,0.896,75.13,4.71,75.2774933164,130.79
2019-11-06 09:00:00,74.46648,3.6543900000000002,74.5560943844,0.9064800000000001,0.26439,0.94425,73.56,3.39,73.6380723539,130.84,74.34648,3.57439,74.4323542034,0.9064800000000001,0.26439,0.94425,73.44,3.31,73.5145543413,130.82,76.31648,4.61439,76.4558546788,0.9064800000000001,0.26439,0.94425,75.41,4.35,75.5353599316,130.84,76.34648,4.53439,76.4810152983,0.9064800000000001,0.26439,0.94425,75.44,4.27,75.5607470847,130.79
2019-11-06 09:30:00,77.00568,2.61874,77.0501950124,0.9556800000000001,0.27874000000000004,0.9955,76.05,2.34,76.0859914833,130.84,76.84568,2.51874,76.8869467845,0.9556800000000001,0.27874000000000004,0.9955,75.89,2.24,75.9230511768,130.68,78.90568,3.5587400000000002,78.9858909341,0.9556800000000001,0.27874000000000004,0.9955,77.95,3.2800000000000002,78.0189778195,130.84,78.89568,3.45874,78.9714581672,0.9556800000000001,0.27874000000000004,0.9955,77.94,3.18,78.0048460033,130.58
2019-11-06 10:00:00,77.55392,2.46281,77.5930147659,1.00392,0.29281,1.04575,76.55,2.17,76.5807508451,131.41,77.40392,2.36281,77.4399748351,1.00392,0.29281,1.04575,76.4,2.07,76.4280373947,130.94,79.48392,3.40281,79.5567260165,1.00392,0.29281,1.04575,78.48,3.11,78.541597259,131.3,79.48392,3.30281,79.5525115409,1.00392,0.29281,1.04575,78.48,3.01,78.5377011377,130.79
2019-11-06 10:30:00,76.57416,2.92538,76.6300191038,1.18416,0.34538,1.2335,75.39,2.58,75.4341335206,131.66,76.41416,2.8353800000000002,76.4667458981,1.18416,0.34538,1.2335,75.23,2.49,75.2711963503,131.29,78.46416,3.88538,78.5602990209,1.18416,0.34538,1.2335,77.28,3.54,77.3610367045,131.73,78.46416,3.77538,78.5549355461,1.18416,0.34538,1.2335,77.28,3.43,77.3560812089,130.79
2019-11-06 11:00:00,76.54368,2.87649,76.5977097743,1.15368,0.33649,1.20175,75.39,2.54,75.4327760327,131.48,76.39368,2.77649,76.4441184177,1.15368,0.33649,1.20175,75.24,2.44,75.279553665,130.93,78.45368,3.82649,78.5469409415,1.15368,0.33649,1.20175,77.3,3.49,77.3787444974,131.52,78.44368,3.73649,78.5326192704,1.15368,0.33649,1.20175,77.29,3.4,77.3647471398,130.79
2019-11-06 11:30:00,76.4192,3.08935,76.4816200931,1.1292,0.32935000000000003,1.17625,75.29,2.76,75.3405714074,130.95,76.2392,2.97935,76.2973927671,1.1292,0.32935000000000003,1.17625,75.11,2.65,75.1567335639,130.82,78.3392,4.0493500000000004,78.4437855541,1.1292,0.32935000000000003,1.17625,77.21,3.7199999999999998,77.2995633882,130.96,78.2992,3.9293500000000003,78.3977328248,1.1292,0.32935000000000003,1.17625,77.17,3.6,77.2539248194,130.79
2019-11-06 12:00:00,76.29752,3.09761,76.3603741862,1.39752,0.40761000000000003,1.45575,74.9,2.69,74.9482895068,130.79,76.11752,2.99761,76.176522083,1.39752,0.40761000000000003,1.45575,74.72,2.59,74.7648747742,130.82,78.21752,4.05761,78.3226955222,1.39752,0.40761000000000003,1.45575,76.82,3.65,76.9066635604,130.79,78.17752,3.94761,78.2771247432,1.39752,0.40761000000000003,1.45575,76.78,3.54,76.8615638665,130.79
2019-11-06 12:30:00,77.03968,2.76824,77.0893990585,1.15968,0.33824000000000004,1.208,75.88,2.43,75.9188994915,130.98,76.86968,2.66824,76.9159749857,1.15968,0.33824000000000004,1.208,75.71,2.33,75.7458447705,130.82,78.95968,3.72824,79.0476491693,1.15968,0.33824000000000004,1.208,77.8,3.39,77.8738216604,130.98,78.92968,3.61824,79.012568909,1.15968,0.33824000000000004,1.208,77.77,3.2800000000000002,77.8391373282,130.79
2019-11-06 13:00:00,77.49608,2.71594,77.5436570291,0.94608,0.27594,0.9855,76.55,2.44,76.5888771298,131.85,77.35608,2.60594,77.3999614745,0.94608,0.27594,0.9855,76.41,2.33,76.4455165461,131.34,79.40608,3.65594,79.4901971205,0.94608,0.27594,0.9855,78.46,3.38,78.53277023,131.84,79.42608,3.55594,79.5056406392,0.94608,0.27594,0.9855,78.48,3.2800000000000002,78.5485123984,130.96
2019-11-06 13:30:00,77.69736,2.78923,77.7474086704,0.9573600000000001,0.27923000000000003,0.9972500000000001,76.74,2.51,76.7810373725,131.85,77.59736,2.69923,77.6442922665,0.9573600000000001,0.27923000000000003,0.9972500000000001,76.64,2.42,76.6781976836,131.85,79.56736,3.73923,79.6551732053,0.9573600000000001,0.27923000000000003,0.9972500000000001,78.61,3.46,78.6861086851,131.84,79.65736,3.65923,79.7413629578,0.9573600000000001,0.27923000000000003,0.9972500000000001,78.7,3.38,78.7725485179,131.83
2019-11-06 14:00:00,77.31888000000001,2.6600900000000003,77.3646255291,0.78888,0.23009000000000002,0.8217500000000001,76.53,2.43,76.5685692696,131.85,77.23888,2.58009,77.2819606898,0.78888,0.23009000000000002,0.8217500000000001,76.45,2.35,76.4861098501,131.85,79.16888,3.60009,79.2506921639,0.78888,0.23009000000000002,0.8217500000000001,78.38,3.37,78.4524142395,131.84,79.27888,3.52009,79.3569899105,0.78888,0.23009000000000002,0.8217500000000001,78.49,3.29,78.5589218358,131.83
2019-11-06 14:30:00,77.12624,3.02932,77.1857090153,0.78624,0.22932000000000002,0.8190000000000001,76.34,2.8,76.391331969,131.85,77.01624,2.94932,77.0726910922,0.78624,0.22932000000000002,0.8190000000000001,76.23,2.7199999999999998,76.2785113908,131.85,79.00624,3.98932,79.1068937135,0.78624,0.22932000000000002,0.8190000000000001,78.22,3.76,78.3103186049,131.84,79.06624,3.8993200000000003,79.1623332413,0.78624,0.22932000000000002,0.8190000000000001,78.28,3.67,78.3659830539,131.83
2019-11-06 15:00:00,76.44848,3.26164,76.5180265676,0.8284800000000001,0.24164000000000002,0.863,75.62,3.02,75.6802801263,131.85,76.36848,3.17164,76.4343119142,0.8284800000000001,0.24164000000000002,0.863,75.54,2.93,75.596802181,131.85,78.27848,4.21164,78.391698174,0.8284800000000001,0.24164000000000002,0.863,77.45,3.9699999999999998,77.5516821223,131.84,78.38848,4.13164,78.497288143,0.8284800000000001,0.24164000000000002,0.863,77.56,3.89,77.6574896581,131.83
2019-11-06 15:30:00,75.99168,3.72924,76.0831299317,0.75168,0.21924000000000002,0.783,75.24,3.51,75.3218275137,131.85,75.95168,3.64924,76.0392967314,0.75168,0.21924000000000002,0.783,75.2,3.43,75.2781834265,131.85,77.80168,4.68924,77.9428661431,0.75168,0.21924000000000002,0.783,77.05,4.47,77.1795529917,131.84,77.95168,4.61924,78.0884229127,0.75168,0.21924000000000002,0.783,77.2,4.4,77.3252869377,131.83
2019-11-06 16:00:00,78.09624,3.23432,78.1631852473,0.66624,0.19432000000000002,0.6940000000000001,77.43,3.04,77.4896541482,131.57,78.04624,3.1543200000000002,78.1099565536,0.66624,0.19432000000000002,0.6940000000000001,77.38,2.96,77.4365934168,131.46,79.91624,4.18432,80.0257080543,0.66624,0.19432000000000002,0.6940000000000001,79.25,3.99,79.350378701,131.59,80.07624,4.10432,80.1813547853,0.66624,0.19432000000000002,0.6940000000000001,79.41,3.91,79.5062022738,131.17
2019-11-06 16:30:00,81.32464,2.85052,81.3745816296,0.58464,0.17052,0.609,80.74,2.68,80.7844663286,131.85,81.25464,2.76052,81.301519003,0.58464,0.17052,0.609,80.67,2.59,80.7115667052,131.84,83.24464,3.79052,83.3308954146,0.58464,0.17052,0.609,82.66,3.62,82.7392289062,131.85,83.36464,3.72052,83.4476211249,0.58464,0.17052,0.609,82.78,3.55,82.8560854735,131.66
2019-11-06 17:00:00,86.09784,1.7856200000000002,86.1163543785,0.56784,0.16562000000000002,0.5915,85.53,1.62,85.5453406095,130.98,86.03784,1.69562,86.0545468819,0.56784,0.16562000000000002,0.5915,85.47,1.53,85.4836931818,130.92,88.04784,2.69562,88.0890940801,0.56784,0.16562000000000002,0.5915,87.48,2.5300000000000002,87.5165772868,130.99,88.23784,2.61562,88.2765986876,0.56784,0.16562000000000002,0.5915,87.67,2.45,87.7042268081,130.79
2019-11-06 17:30:00,88.42576,1.24793,88.4345654191,0.57576,0.16793000000000002,0.59975,87.85,1.08,87.8566383377,130.82,88.39576,1.1679300000000001,88.4034753076,0.57576,0.16793000000000002,0.59975,87.82,1.0,87.8256932794,130.79,90.43576,2.13793,90.4610271413,0.57576,0.16793000000000002,0.59975,89.86,1.97,89.8815915524,130.81,90.63576,2.05793,90.6591201516,0.57576,0.16793000000000002,0.59975,90.06,1.8900000000000001,90.0798295958,130.79
2019-11-06 18:00:00,88.30696,1.78828,88.3250651276,0.57696,0.16828,0.601,87.73,1.62,87.7449559804,131.78,88.26696,1.70828,88.283489103,0.57696,0.16828,0.601,87.69,1.54,87.7035215941,131.63,90.29696,2.69828,90.3372663977,0.57696,0.16828,0.601,89.72,2.5300000000000002,89.7556644452,131.83,90.52696,2.62828,90.5651055462,0.57696,0.16828,0.601,89.95,2.46,89.9836324006,131.43
2019-11-06 18:30:00,86.99104,2.72947,87.0338500054,0.58104,0.16947,0.6052500000000001,86.41,2.56,86.4479132195,131.78,86.94104,2.64947,86.98140104390001,0.58104,0.16947,0.6052500000000001,86.36,2.48,86.3956017399,131.85,88.98104000000001,3.66947,89.0566701015,0.58104,0.16947,0.6052500000000001,88.4,3.5,88.4692601981,131.83,89.17104,3.57947,89.2428539445,0.58104,0.16947,0.6052500000000001,88.59,3.41,88.6556044478,131.85
2019-11-06 19:00:00,85.21376,3.30443,85.2778057349,0.56376,0.16443000000000002,0.58725,84.65,3.14,84.708217429,131.95,85.17376,3.21443,85.234394189,0.56376,0.16443000000000002,0.58725,84.61,3.05,84.6649549696,131.85,87.18376,4.24443,87.2870161809,0.56376,0.16443000000000002,0.58725,86.62,4.08,86.716035426,132.08,87.36376,4.17443,87.4634348008,0.56376,0.16443000000000002,0.58725,86.8,4.01,86.8925779339,131.85
2019-11-06 19:30:00,83.07752,3.90261,83.1691330613,0.55752,0.16261,0.5807500000000001,82.52,3.74,82.6047093089,131.95,83.01752,3.8126100000000003,83.1050216411,0.55752,0.16261,0.5807500000000001,82.46,3.65,82.5407420611,131.85,84.99752,4.86261,85.1364985313,0.55752,0.16261,0.5807500000000001,84.44,4.7,84.5707017826,132.08,85.17752,4.78261,85.3116830907,0.55752,0.16261,0.5807500000000001,84.62,4.62,84.7460252755,131.85
2019-11-06 20:00:00,80.75088,4.76359,80.8912628809,0.56088,0.16359,0.58425,80.19,4.6,80.3218282909,132.13,80.70088,4.68359,80.8366751423,0.56088,0.16359,0.58425,80.14,4.52,80.2673657223,132.0,82.65088,5.74359,82.8502069452,0.56088,0.16359,0.58425,82.09,5.58,82.2794293855,132.17,82.81088,5.67359,83.0050087035,0.56088,0.16359,0.58425,82.25,5.51,82.4343532758,131.85
2019-11-06 20:30:00,78.57568,5.38374,78.7599018781,0.35568000000000005,0.10374000000000001,0.3705,78.22,5.28,78.3980025256,132.65,78.47568,5.28374,78.6533550451,0.35568000000000005,0.10374000000000001,0.3705,78.12,5.18,78.291549991,132.52,80.47568,6.38374,80.7284782951,0.35568000000000005,0.10374000000000001,0.3705,80.12,6.28,80.365743946,132.69,80.56568,6.29374,80.8111375805,0.35568000000000005,0.10374000000000001,0.3705,80.21,6.19,80.4484940816,132.23
2019-11-06 21:00:00,75.12096,6.9177800000000005,75.4388117049,0.54096,0.15778,0.5635,74.58,6.76,74.8857396305,131.9,75.03096,6.82778,75.3409817978,0.54096,0.15778,0.5635,74.49,6.67,74.7880271166,131.85,76.95096,7.93778,77.3592825474,0.54096,0.15778,0.5635,76.41,7.78,76.8050551722,132.02,77.05096,7.85778,77.4505980832,0.54096,0.15778,0.5635,76.51,7.7,76.8964895168,131.85
2019-11-06 21:30:00,71.82856,7.93083,72.2650682983,0.6885600000000001,0.20083,0.71725,71.14,7.73,71.5587346171,132.43,71.76856,7.85083,72.1966878476,0.6885600000000001,0.20083,0.71725,71.08,7.65,71.4904811846,132.37,73.57856,8.96083,74.1222029217,0.6885600000000001,0.20083,0.71725,72.89,8.76,73.4145060598,132.51,73.68856,8.90083,74.2241783354,0.6885600000000001,0.20083,0.71725,73.0,8.7,73.5165967656,132.32
2019-11-06 22:00:00,67.30952,9.08611,67.9200182388,0.56952,0.16611,0.59325,66.74,8.92,67.3334537953,130.84,67.26952,9.00611,67.8697159149,0.56952,0.16611,0.59325,66.7,8.84,67.2832490298,130.79,68.93952,10.09611,69.6748796552,0.56952,0.16611,0.59325,68.37,9.93,69.087349059,130.96,69.08952,10.08611,69.8218546643,0.56952,0.16611,0.59325,68.52,9.92,69.2343614111,130.79
2019-11-06 22:30:00,63.27752,10.10386,64.0791114502,0.52752,0.15386000000000002,0.5495,62.75,9.95,63.5339672931,131.64,63.27752,10.01386,64.0649820842,0.52752,0.15386000000000002,0.5495,62.75,9.86,63.5199346662,131.59,64.80752,11.12386,65.7552652633,0.52752,0.15386000000000002,0.5495,64.28,10.97,65.2093497897,131.64,65.00752,11.12386,65.9523912974,0.52752,0.15386000000000002,0.5495,64.48,10.97,65.406508086,131.53
2019-11-06 23:00:00,59.44576,10.78043,60.4153627231,0.51576,0.15043,0.53725,58.93,10.63,59.8810637848,131.85,59.48576,10.71043,60.4422778654,0.51576,0.15043,0.53725,58.97,10.56,59.9080503772,131.85,60.88576,11.83043,62.0244697258,0.51576,0.15043,0.53725,60.37,11.68,61.4895056087,131.85,61.10576,11.83043,62.2404448824,0.51576,0.15043,0.53725,60.59,11.68,61.7055143403,131.85
2019-11-06 23:30:00,55.73784,12.00812,57.0166796104,0.5078400000000001,0.14812,0.529,55.23,11.86,56.489047611,132.55,55.75784,11.92812,57.0194420194,0.5078400000000001,0.14812,0.529,55.25,11.78,56.4918657861,132.37,57.10784,13.04812,58.579508576,0.5078400000000001,0.14812,0.529,56.6,12.9,58.0514427039,132.56,57.32784,13.08812,58.8028921415,0.5078400000000001,0.14812,0.529,56.82,12.94,58.2748316171,132.48
2019-11-07 00:00:00,51.94776,13.33268,53.6314285191,0.55776,0.16268000000000002,0.581,51.39,13.17,53.0507398629,133.72,51.96776,13.27268,53.6359218603,0.55776,0.16268000000000002,0.581,51.41,13.11,53.0552561015,133.56,53.26776,14.43268,55.1883729367,0.55776,0.16268000000000002,0.581,52.71,14.27,54.6074811725,133.74,53.44776,14.45268,55.3673460462,0.55776,0.16268000000000002,0.581,52.89,14.29,54.7864600061,133.73
2019-11-07 00:30:00,51.57368,13.33899,53.2707529791,0.61368,0.17899,0.6392500000000001,50.96,13.16,52.6318078732,132.9,51.62368,13.27899,53.3041828768,0.61368,0.17899,0.6392500000000001,51.01,13.1,52.6652646438,132.9,52.87368,14.40899,54.801870675800004,0.61368,0.17899,0.6392500000000001,52.26,14.23,54.1627224205,132.9,53.09368,14.45899,55.0272773065,0.61368,0.17899,0.6392500000000001,52.48,14.28,54.3881310582,132.9
2019-11-07 01:00:00,53.128,13.10025,54.7192921561,0.618,0.18025000000000002,0.64375,52.51,12.92,54.0761176491,132.9,53.178,13.04025,54.7535186455,0.618,0.18025000000000002,0.64375,52.56,12.86,54.1103797806,132.9,54.448,14.17025,56.261716016,0.618,0.18025000000000002,0.64375,53.83,13.99,55.6182434099,132.9,54.668,14.21025,56.4847008407,0.618,0.18025000000000002,0.64375,54.05,14.03,55.8412338689,132.9
2019-11-07 01:30:00,53.12528,13.13654,54.7253511478,0.60528,0.17654,0.6305000000000001,52.52,12.96,54.0953972164,132.9,53.15528,13.07654,54.7401104333,0.60528,0.17654,0.6305000000000001,52.55,12.9,54.1101885046,132.9,54.45528,14.20654,56.2779112854,0.60528,0.17654,0.6305000000000001,53.85,14.03,55.6476720088,132.9,54.64528,14.24654,56.4718560723,0.60528,0.17654,0.6305000000000001,54.04,14.07,55.8416197831,132.9
2019-11-07 02:00:00,51.8568,13.2899,53.5326923314,0.6168,0.1799,0.6425000000000001,51.24,13.11,52.8905445236,132.9,51.8568,13.2199,53.5153572561,0.6168,0.1799,0.6425000000000001,51.24,13.04,52.8732370865,132.9,53.1868,14.3699,55.0938265167,0.6168,0.1799,0.6425000000000001,52.57,14.19,54.4514554443,132.9,53.3468,14.3999,55.2561145055,0.6168,0.1799,0.6425000000000001,52.73,14.22,54.6137464381,132.9
2019-11-07 02:30:00,51.0676,13.48305,52.8175388206,0.6276,0.18305000000000002,0.65375,50.44,13.3,52.1640067479,132.9,51.0576,13.42305,52.7925827088,0.6276,0.18305000000000002,0.65375,50.43,13.24,52.1390688448,132.9,52.4176,14.57305,54.4056851447,0.6276,0.18305000000000002,0.65375,51.79,14.39,53.7519878702,132.9,52.5376,14.61305,54.5320148542,0.6276,0.18305000000000002,0.65375,51.91,14.43,53.8783166032,132.9
2019-11-07 03:00:00,50.34384,13.56487,52.1393126543,0.6338400000000001,0.18487,0.66025,49.71,13.38,51.4792045393,132.9,50.33384,13.50487,52.1140764368,0.6338400000000001,0.18487,0.66025,49.7,13.32,51.4539833249,132.9,51.66384,14.644870000000001,53.6993908798,0.6338400000000001,0.18487,0.66025,51.03,14.46,53.0391600612,132.9,51.80384,14.68487,53.8449927631,0.6338400000000001,0.18487,0.66025,51.17,14.5,53.1847619154,132.9
2019-11-07 03:30:00,49.2048,13.80515,51.1047405782,0.6348,0.18515,0.66125,48.57,13.62,50.4435258482,132.9,49.2048,13.74515,51.0885651742,0.6348,0.18515,0.66125,48.57,13.56,50.4273586459,132.9,50.5148,14.895150000000001,52.6650786818,0.6348,0.18515,0.66125,49.88,14.71,52.0038315896,132.9,50.644800000000004,14.92515,52.7982563118,0.6348,0.18515,0.66125,50.01,14.74,52.1370089284,132.9
2019-11-07 04:00:00,48.40432,14.05501,50.4035861895,0.6343200000000001,0.18501,0.6607500000000001,47.77,13.87,49.7428366702,133.3,48.40432,13.99501,50.3868881711,0.6343200000000001,0.18501,0.6607500000000001,47.77,13.81,49.726140007,133.15,49.67432,15.14501,51.9317763548,0.6343200000000001,0.18501,0.6607500000000001,49.04,14.96,51.2710756665,133.47,49.83432,15.20501,52.1023202839,0.6343200000000001,0.18501,0.6607500000000001,49.2,15.02,51.4416212808,133.49
2019-11-07 04:30:00,48.41384,13.82487,50.3490509748,0.6338400000000001,0.18487,0.66025,47.78,13.64,49.6888116179,133.02,48.44384,13.77487,50.3642003556,0.6338400000000001,0.18487,0.66025,47.81,13.59,49.7039656366,132.91,49.66384,14.90487,51.8522145454,0.6338400000000001,0.18487,0.66025,49.03,14.72,51.1919847242,133.05,49.84384,14.95487,52.0389904078,0.6338400000000001,0.18487,0.66025,49.21,14.77,51.378760203,133.01
2019-11-07 05:00:00,48.54432,13.76501,50.4581658858,0.6343200000000001,0.18501,0.6607500000000001,47.91,13.58,49.7974346729,132.9,48.58432,13.71501,50.4830431844,0.6343200000000001,0.18501,0.6607500000000001,47.95,13.53,49.8223182921,132.91,49.77432,14.84501,51.9409015455,0.6343200000000001,0.18501,0.6607500000000001,49.14,14.66,51.2801638063,132.9,49.98432,14.89501,52.1564336277,0.6343200000000001,0.18501,0.6607500000000001,49.35,14.71,51.4956949657,132.9
2019-11-07 05:30:00,50.43888,13.11634,52.1163984812,0.63888,0.18634,0.6655,49.8,12.93,51.4511894906,132.67,50.59888,13.06634,52.2587399221,0.63888,0.18634,0.6655,49.96,12.88,51.5935654903,132.61,51.61888,14.18634,53.5328031682,0.63888,0.18634,0.6655,50.98,14.0,52.8673850308,132.66,51.96888,14.24634,53.8862013121,0.63888,0.18634,0.6655,51.33,14.06,53.2207901106,132.65
2019-11-07 06:00:00,53.42776,12.32893,54.8318160703,0.64776,0.18893000000000001,0.6747500000000001,52.78,12.14,54.1581757448,132.84,53.58776,12.27893,54.9765417588,0.64776,0.18893000000000001,0.6747500000000001,52.94,12.09,54.302962166,132.61,54.62776,13.37893,56.2422255122,0.64776,0.18893000000000001,0.6747500000000001,53.98,13.19,55.5681248559,132.9,55.01776,13.42893,56.6329416185,0.64776,0.18893000000000001,0.6747500000000001,54.37,13.24,55.9588643559,132.8
2019-11-07 06:30:00,59.68608,10.01844,60.5210482874,0.6460800000000001,0.18844000000000002,0.673,59.04,9.83,59.8527401211,132.84,59.85608,9.96844,60.6804755173,0.6460800000000001,0.18844000000000002,0.673,59.21,9.78,60.0122695788,132.61,60.95608,11.06844,61.9528373281,0.6460800000000001,0.18844000000000002,0.673,60.31,10.88,61.2835255187,132.9,61.39608,11.06844,62.3858077082,0.6460800000000001,0.18844000000000002,0.673,60.75,10.88,61.7165852912,132.69
2019-11-07 07:00:00,65.85096,7.91278,66.3246637402,0.6609600000000001,0.19278,0.6885,65.19,7.72,65.6455215533,132.84,66.06096,7.8727800000000006,66.5284232569,0.6609600000000001,0.19278,0.6885,65.4,7.68,65.8493917967,132.7,67.21096,8.92278,67.8006574234,0.6609600000000001,0.19278,0.6885,66.55,8.73,67.1201564361,132.9,67.71096,8.91278,68.2950346032,0.6609600000000001,0.19278,0.6885,67.05,8.72,67.6146500398,132.69
2019-11-07 07:30:00,71.20528,6.09404,71.4655806903,0.6652800000000001,0.19404000000000002,0.6930000000000001,70.54,5.9,70.7863094108,132.29,71.39528,6.05404,71.6514996814,0.6652800000000001,0.19404000000000002,0.6930000000000001,70.73,5.86,70.9723361599,132.25,72.66528,7.07404,73.0088005613,0.6652800000000001,0.19404000000000002,0.6930000000000001,72.0,6.88,72.3279641632,132.27,73.17528,7.05404,73.5144957366,0.6652800000000001,0.19404000000000002,0.6930000000000001,72.51,6.86,72.8337813106,132.03
2019-11-07 08:00:00,73.9696,4.4053,74.1006639123,0.6696000000000001,0.1953,0.6975,73.3,4.21,73.4208015483,131.7,74.1696,4.3553,74.29736336,0.6696000000000001,0.1953,0.6975,73.5,4.16,73.6176310404,131.65,75.4896,5.3353,75.6779038706,0.6696000000000001,0.1953,0.6975,74.82,5.14,74.9963465777,131.7,75.9896,5.3153,76.175269755,0.6696000000000001,0.1953,0.6975,75.32,5.12,75.4938196146,131.25
2019-11-07 08:30:00,74.81416,3.77538,74.9093587654,0.70416,0.20538,0.7335,74.11,3.5700000000000003,74.1959365464,131.82,74.96416,3.73538,75.0571672011,0.70416,0.20538,0.7335,74.26,3.5300000000000002,74.343853142,131.49,76.37416,4.69538,76.5183566803,0.70416,0.20538,0.7335,75.67,4.49,75.8030936044,131.85,76.83416,4.6753800000000005,76.9762776513,0.70416,0.20538,0.7335,76.13,4.47,76.2611159111,131.25
2019-11-07 09:00:00,74.598,3.5965,74.6846464559,0.708,0.20650000000000002,0.7375,73.89,3.39,73.9677240423,131.82,74.738,3.5564999999999998,74.8225723712,0.708,0.20650000000000002,0.7375,74.03,3.35,74.1057582108,131.85,76.158,4.5165,76.2918064818,0.708,0.20650000000000002,0.7375,75.45,4.31,75.573001793,131.85,76.598,4.5065,76.7304512319,0.708,0.20650000000000002,0.7375,75.89,4.3,76.0117234379,131.66
2019-11-07 09:30:00,76.09328,3.09054,76.1560155119,0.8932800000000001,0.26054,0.9305,75.2,2.83,75.2532318243,131.82,76.20328,3.04054,76.2639152303,0.8932800000000001,0.26054,0.9305,75.31,2.7800000000000002,75.3612931152,131.85,77.73328,3.99054,77.8356424079,0.8932800000000001,0.26054,0.9305,76.84,3.73,76.9304783555,131.85,78.11328,3.97054,78.2141272421,0.8932800000000001,0.26054,0.9305,77.22,3.71,77.3090712659,131.85
2019-11-07 10:00:00,76.3972,2.9046000000000003,76.4523960972,0.9072,0.2646,0.9450000000000001,75.49,2.64,75.5361483,132.29,76.4672,2.8646000000000003,76.5208377437,0.9072,0.2646,0.9450000000000001,75.56,2.6,75.6047194294,132.0,78.0872,3.8246,78.1808056303,0.9072,0.2646,0.9450000000000001,77.18,3.56,77.2620605472,132.35,78.4172,3.7946,78.5089564636,0.9072,0.2646,0.9450000000000001,77.51,3.5300000000000002,77.5903408937,131.85
2019-11-07 10:30:00,76.8488,3.0984,76.9112354861,0.9888,0.2884,1.03,75.86,2.81,75.9120260565,132.76,76.9088,3.0384,76.9687949237,0.9888,0.2884,1.03,75.92,2.75,75.9697893903,132.13,78.5588,4.0084,78.6609962307,0.9888,0.2884,1.03,77.57,3.7199999999999998,77.6591482055,132.81,78.8688,3.9784,78.9690779989,0.9888,0.2884,1.03,77.88,3.69,77.9673681741,131.85
2019-11-07 11:00:00,76.48992,2.9570600000000002,76.5470578497,0.9499200000000001,0.27706000000000003,0.9895,75.54,2.68,75.5875254258,132.9,76.51992,2.90706,76.5751209901,0.9499200000000001,0.27706000000000003,0.9895,75.57,2.63,75.6157510047,132.13,78.20992,3.87706,78.3059587812,0.9499200000000001,0.27706000000000003,0.9895,77.26,3.6,77.3438271616,132.9,78.47992,3.85706,78.5746444793,0.9499200000000001,0.27706000000000003,0.9895,77.53,3.58,77.6126104444,131.85
2019-11-07 11:30:00,76.4724,2.8607,76.5258882095,0.9624,0.2807,1.0025,75.51,2.58,75.5540634248,131.85,76.5124,2.8107,76.564008439,0.9624,0.2807,1.0025,75.55,2.5300000000000002,75.5923501421,131.85,78.1824,3.7707,78.2732767185,0.9624,0.2807,1.0025,77.22,3.49,77.2988259937,131.85,78.4724,3.7407,78.5615071027,0.9624,0.2807,1.0025,77.51,3.46,77.587187731,131.85
2019-11-07 12:00:00,75.684,3.03075,75.7446585679,1.134,0.33075000000000004,1.18125,74.55,2.7,74.5988773374,131.85,75.754,2.98075,75.8126202328,1.134,0.33075000000000004,1.18125,74.62,2.65,74.667040252,131.85,77.364,3.94075,77.4643014979,1.134,0.33075000000000004,1.18125,76.23,3.61,76.3154309429,131.85,77.674,3.91075,77.7723873979,1.134,0.33075000000000004,1.18125,76.54,3.58,76.6236778026,131.85
2019-11-07 12:30:00,75.4872,3.2708500000000003,75.5580295109,1.2372,0.36085,1.28875,74.25,2.91,74.3070023618,131.73,75.5772,3.23085,75.6462262877,1.2372,0.36085,1.28875,74.34,2.87,74.3953795608,131.3,77.1372,4.17085,77.2498777576,1.2372,0.36085,1.28875,75.9,3.81,75.995566318,131.66,77.4772,4.16085,77.5888470888,1.2372,0.36085,1.28875,76.24,3.8,76.3346422013,130.92
2019-11-07 13:00:00,76.25408,3.22869,76.3224027122,1.02408,0.29869,1.06675,75.23,2.93,75.2870360686,131.5,76.35408,3.1886900000000002,76.4206338404,1.02408,0.29869,1.06675,75.33,2.89,75.3854163615,131.3,77.91408,4.12869,78.0233935648,1.02408,0.29869,1.06675,76.89,3.83,76.9853297713,131.57,78.27408,4.11869,78.3823654093,1.02408,0.29869,1.06675,77.25,3.8200000000000003,77.3443915226,131.21
2019-11-07 13:30:00,76.33432,3.34626,76.4076296311,0.8443200000000001,0.24626,0.8795000000000001,75.49,3.1,75.5536240031,131.29,76.44432,3.31626,76.5162181544,0.8443200000000001,0.24626,0.8795000000000001,75.6,3.07,75.6623083179,131.2,77.94432,4.25626,78.0604430518,0.8443200000000001,0.24626,0.8795000000000001,77.1,4.01,77.2042103774,131.29,78.34432,4.23626,78.4587686307,0.8443200000000001,0.24626,0.8795000000000001,77.5,3.99,77.6026423519,130.79
2019-11-07 14:00:00,76.34216,3.21313,76.4097480552,0.9021600000000001,0.26313000000000003,0.9397500000000001,75.44,2.95,75.497656255,131.7,76.48216,3.16313,76.54754202230001,0.9021600000000001,0.26313000000000003,0.9397500000000001,75.58,2.9,75.6356159491,131.65,77.97216,4.11313,78.080571037,0.9021600000000001,0.26313000000000003,0.9397500000000001,77.07,3.85,77.1661026617,131.7,78.39216,4.10313,78.499467675,0.9021600000000001,0.26313000000000003,0.9397500000000001,77.49,3.84,77.5850868402,131.52
2019-11-07 14:30:00,76.32256,3.05033,76.3834908738,0.89256,0.26033,0.9297500000000001,75.43,2.79,75.4815805346,131.85,76.48256,3.02033,76.5421738486,0.89256,0.26033,0.9297500000000001,75.59,2.76,75.6403708346,131.65,77.92256,3.95033,78.0226278977,0.89256,0.26033,0.9297500000000001,77.03,3.69,77.1183311541,131.85,78.37256000000001,3.9403300000000003,78.4715512875,0.89256,0.26033,0.9297500000000001,77.48,3.68,77.5673436441,131.52
2019-11-07 15:00:00,75.89864,3.13377,75.963307381,0.69864,0.20377,0.72775,75.2,2.93,75.2570588051,131.85,76.04864,3.09377,76.1115435309,0.69864,0.20377,0.72775,75.35,2.89,75.4054016633,131.83,77.49864,4.04377,77.6040674041,0.69864,0.20377,0.72775,76.8,3.84,76.8959400749,131.85,77.94864,4.02377,78.0524259896,0.69864,0.20377,0.72775,77.25,3.8200000000000003,77.3443915226,131.82
2019-11-07 15:30:00,75.41272,3.61121,75.4991336074,0.7927200000000001,0.23121000000000003,0.8257500000000001,74.62,3.38,74.6965112974,131.85,75.58272,3.5712099999999998,75.6670410645,0.7927200000000001,0.23121000000000003,0.8257500000000001,74.79,3.34,74.8645423415,131.83,76.97272,4.53121,77.1059756975,0.7927200000000001,0.23121000000000003,0.8257500000000001,76.18,4.3,76.3012608022,131.85,77.44272,4.51121,77.5740027114,0.7927200000000001,0.23121000000000003,0.8257500000000001,76.65,4.28,76.7694008053,131.82
2019-11-07 16:00:00,76.83216,3.58813,76.9158987932,0.7821600000000001,0.22813000000000003,0.8147500000000001,76.05,3.36,76.1241886656,131.85,76.98216,3.54813,77.0638837898,0.7821600000000001,0.22813000000000003,0.8147500000000001,76.2,3.32,76.2722911679,131.71,78.42216,4.49813,78.5510557062,0.7821600000000001,0.22813000000000003,0.8147500000000001,77.64,4.27,77.7573308441,131.85,78.88216,4.47813,79.0091691803,0.7821600000000001,0.22813000000000003,0.8147500000000001,78.1,4.25,78.2155515227,131.64
2019-11-07 16:30:00,80.00056,3.03683,80.0581784502,0.64056,0.18683000000000002,0.66725,79.36,2.85,79.4111585358,131.85,80.14056,2.9868300000000003,80.1962001005,0.64056,0.18683000000000002,0.66725,79.5,2.8,79.5492928944,131.85,81.69056,3.96683,81.7868163787,0.64056,0.18683000000000002,0.66725,81.05,3.7800000000000002,81.13809771,131.85,82.12056,3.92683,82.2143927093,0.64056,0.18683000000000002,0.66725,81.48,3.74,81.5657893973,131.85
2019-11-07 17:00:00,85.24408,1.50494,85.2573634324,0.6340800000000001,0.18494000000000002,0.6605000000000001,84.61,1.32,84.6202960288,130.88,85.40408,1.43494,85.4161339177,0.6340800000000001,0.18494000000000002,0.6605000000000001,84.77,1.25,84.7792156133,130.82,86.96408,2.37494,86.9965030921,0.6340800000000001,0.18494000000000002,0.6605000000000001,86.33,2.19,86.357773246,130.9,87.46408,2.33494,87.4952412137,0.6340800000000001,0.18494000000000002,0.6605000000000001,86.83,2.15,86.8566140256,130.81
2019-11-07 17:30:00,88.26584,1.07837,88.2724271376,0.6458400000000001,0.18837,0.6727500000000001,87.62,0.89,87.6245199702,130.66,88.46584,1.02837,88.4718169349,0.6458400000000001,0.18837,0.6727500000000001,87.82,0.84,87.8240172162,130.58,90.03584,1.9483700000000002,90.0569188356,0.6458400000000001,0.18837,0.6727500000000001,89.39,1.76,89.407324644,130.75,90.57584,1.8983700000000001,90.5957316895,0.6458400000000001,0.18837,0.6727500000000001,89.93,1.71,89.9462561756,130.42
2019-11-07 18:00:00,88.28544,1.86117,88.3050557429,0.65544,0.19117,0.6827500000000001,87.63,1.67,87.6459114848,132.04,88.46544,1.78117,88.4833692903,0.65544,0.19117,0.6827500000000001,87.81,1.5899999999999999,87.8243941055,131.9,90.03544,2.75117,90.0774632878,0.65544,0.19117,0.6827500000000001,89.38,2.56,89.4166539298,132.05,90.59544,2.69117,90.6354022706,0.65544,0.19117,0.6827500000000001,89.94,2.5,89.974738677,131.7
2019-11-07 18:30:00,86.89208,2.75019,86.9355917433,0.6520800000000001,0.19019000000000003,0.67925,86.24,2.56,86.2779879228,132.62,87.06208,2.68019,87.1033248066,0.6520800000000001,0.19019000000000003,0.67925,86.41,2.49,86.4458686115,132.34,88.66208,3.67019,88.7380117231,0.6520800000000001,0.19019000000000003,0.67925,88.01,3.48,88.0787744011,132.69,89.19208,3.62019,89.265519157,0.6520800000000001,0.19019000000000003,0.67925,88.54,3.43,88.6064134248,132.12
2019-11-07 19:00:00,85.07704,3.24872,85.1390446082,0.6470400000000001,0.18872000000000003,0.674,84.43,3.06,84.4854336557,131.85,85.26704,3.17872,85.3262701118,0.6470400000000001,0.18872000000000003,0.674,84.62,2.99,84.6728085043,131.85,86.79704,4.17872,86.8975710455,0.6470400000000001,0.18872000000000003,0.674,86.15,3.99,86.2423480664,131.85,87.32704,4.10872,87.4236437996,0.6470400000000001,0.18872000000000003,0.674,86.68,3.92,86.7685933965,131.85
2019-11-07 19:30:00,82.5132,4.0976,82.6148806209,0.6432,0.18760000000000002,0.67,81.87,3.91,81.9633149647,131.85,82.7032,4.0276,82.8012128655,0.6432,0.18760000000000002,0.67,82.06,3.84,82.1497973217,131.85,84.1832,5.0476,84.3343905415,0.6432,0.18760000000000002,0.67,83.54,4.86,83.6812476006,131.85,84.7232,4.9976,84.8704696817,0.6432,0.18760000000000002,0.67,84.08,4.8100000000000005,84.2174714652,131.85
2019-11-07 20:00:00,80.20752,4.83886,80.3533498409,0.6475200000000001,0.18886000000000003,0.6745,79.56,4.65,79.6957721589,131.85,80.39752,4.76886,80.5388306834,0.6475200000000001,0.18886000000000003,0.6745,79.75,4.58,79.8814052205,131.85,81.82752,5.80886,82.0334436913,0.6475200000000001,0.18886000000000003,0.6745,81.18,5.62,81.3743006114,131.85,82.35752,5.73886,82.5572263018,0.6475200000000001,0.18886000000000003,0.6745,81.71,5.55,81.898269823,131.85
