Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-07 20:30:00,77.67456,5.73508,77.8859962625,0.63456,0.18508000000000002,0.661,77.04,5.55,77.2396536761,131.85,77.89456,5.67508,78.101017987,0.63456,0.18508000000000002,0.661,77.26,5.49,77.4548106963,131.85,79.22456,6.69508,79.5069494032,0.63456,0.18508000000000002,0.661,78.59,6.51,78.8591668736,131.85,79.78456,6.65508,80.0616394049,0.63456,0.18508000000000002,0.661,79.15,6.47,79.4140000252,131.85
2019-11-07 21:00:00,74.4688,6.6934000000000005,74.7690027819,0.6288,0.1834,0.655,73.84,6.51,74.1264170185,132.0,74.6888,6.6434,74.9836756168,0.6288,0.1834,0.655,74.06,6.46,74.3412079536,131.85,75.9788,7.6934000000000005,76.3673127261,0.6288,0.1834,0.655,75.35,7.51,75.7233292982,132.04,76.5288,7.6634,76.9115396348,0.6288,0.1834,0.655,75.9,7.48,76.2676890957,131.85
2019-11-07 21:30:00,71.37344,7.46892,71.7631709403,0.6134400000000001,0.17892000000000002,0.639,70.76,7.29,71.1345324016,132.09,71.58344,7.42892,71.9678937763,0.6134400000000001,0.17892000000000002,0.639,70.97,7.25,71.3393537958,132.02,72.84344,8.46892,73.3340940968,0.6134400000000001,0.17892000000000002,0.639,72.23,8.29,72.7041745707,132.12,73.36344,8.44892,73.848348511,0.6134400000000001,0.17892000000000002,0.639,72.75,8.27,73.2185454649,131.97
2019-11-07 22:00:00,67.37608,9.02969,67.9784631899,0.6160800000000001,0.17969000000000002,0.64175,66.76,8.85,67.3440427952,132.35,67.57608,8.99969,68.1727292124,0.6160800000000001,0.17969000000000002,0.64175,66.96,8.82,67.5383890835,132.34,68.78608,10.04969,69.5163367192,0.6160800000000001,0.17969000000000002,0.64175,68.17,9.87,68.880808648,132.36,69.27608,10.03969,69.999790253,0.6160800000000001,0.17969000000000002,0.64175,68.66,9.86,69.3643654912,132.25
2019-11-07 22:30:00,62.90272,10.30871,63.741836224400004,0.61272,0.17871,0.6382500000000001,62.29,10.13,63.1083275012,132.35,63.12272,10.27871,63.9541215205,0.61272,0.17871,0.6382500000000001,62.51,10.1,63.3206925104,132.15,64.21272,11.34871,65.2078724424,0.61272,0.17871,0.6382500000000001,63.6,11.17,64.5734380376,132.36,64.73272,11.35871,65.7217264796,0.61272,0.17871,0.6382500000000001,64.12,11.18,65.0873781927,132.1
2019-11-07 23:00:00,58.7268,11.1499,59.7758923668,0.6168,0.1799,0.6425000000000001,58.11,10.97,59.136393194,133.07,58.9568,11.1199,59.9963035716,0.6168,0.1799,0.6425000000000001,58.34,10.94,59.3568799719,132.94,59.9568,12.2099,61.1874131194,0.6168,0.1799,0.6425000000000001,59.34,12.03,60.5471427897,133.08,60.4768,12.2299,61.7010031705,0.6168,0.1799,0.6425000000000001,59.86,12.05,61.0608065784,132.98
2019-11-07 23:30:00,54.4556,12.56955,55.8874400788,0.6156,0.17955000000000002,0.6412500000000001,53.84,12.39,55.2472415601,133.31,54.6956,12.54955,56.1168411848,0.6156,0.17955000000000002,0.6412500000000001,54.08,12.37,55.4766915019,133.19,55.6356,13.67955,57.2926703476,0.6156,0.17955000000000002,0.6412500000000001,55.02,13.5,56.6520114383,133.34,56.1256,13.68955,57.7709854041,0.6156,0.17955000000000002,0.6412500000000001,55.51,13.51,57.130378959,133.3
2019-11-08 00:00:00,51.60368,13.06899,53.232868504,0.61368,0.17899,0.6392500000000001,50.99,12.89,52.5940319808,132.02,51.83368,13.02899,53.4460939898,0.61368,0.17899,0.6392500000000001,51.22,12.85,52.8072996848,132.01,52.70368,14.13899,54.5672880375,0.61368,0.17899,0.6392500000000001,52.09,13.96,53.9281902162,132.02,53.19368,14.17899,55.050988632,0.61368,0.17899,0.6392500000000001,52.58,14.0,54.4119141365,132.02
2019-11-08 00:30:00,51.42128,13.06829,53.0558973194,0.61128,0.17829,0.63675,50.81,12.89,52.4195402498,131.85,51.66128,12.99829,53.2714125415,0.61128,0.17829,0.63675,51.05,12.82,52.6351109052,131.85,52.53128,14.12829,54.3980142722,0.61128,0.17829,0.63675,51.92,13.95,53.7614071616,131.85,53.01128,14.16829,54.8719987677,0.61128,0.17829,0.63675,52.4,13.99,54.2354137073,131.85
2019-11-08 01:00:00,52.76064,12.84102,54.3008004347,0.6206400000000001,0.18102000000000001,0.6465000000000001,52.14,12.66,53.6549643556,131.85,52.98064,12.79102,54.5028293527,0.6206400000000001,0.18102000000000001,0.6465000000000001,52.36,12.61,53.8570487494,131.85,53.87064,13.91102,55.6377779162,0.6206400000000001,0.18102000000000001,0.6465000000000001,53.25,13.73,54.9915939031,131.85,54.35064,13.95102,56.1125924143,0.6206400000000001,0.18102000000000001,0.6465000000000001,53.73,13.77,55.4664385011,131.85
2019-11-08 01:30:00,52.80624,13.02557,54.3890104411,0.63624,0.18557,0.6627500000000001,52.17,12.84,53.726850829,132.8,53.02624,12.95557,54.5859773437,0.63624,0.18557,0.6627500000000001,52.39,12.77,53.9238815368,132.72,53.97624,14.10557,55.7889020287,0.63624,0.18557,0.6627500000000001,53.34,13.92,55.1264183491,132.75,54.42624,14.13557,56.2319298954,0.63624,0.18557,0.6627500000000001,53.79,13.95,55.5694754339,132.75
2019-11-08 02:00:00,51.73848,13.38914,53.4428609138,0.6484800000000001,0.18914,0.6755,51.09,13.2,52.7676804493,133.74,51.93848,13.31914,53.6190749179,0.6484800000000001,0.18914,0.6755,51.29,13.13,52.9439420519,133.66,52.89848,14.47914,54.8442766517,0.6484800000000001,0.18914,0.6755,52.25,14.29,54.1688711346,133.75,53.32848,14.51914,55.2696318556,0.6484800000000001,0.18914,0.6755,52.68,14.33,54.5942423704,133.74
2019-11-08 02:30:00,50.568,13.64775,52.3773205124,0.678,0.19775,0.70625,49.89,13.45,51.6712163588,132.76,50.758,13.59775,52.5478198317,0.678,0.19775,0.70625,50.08,13.4,51.8417437978,132.65,51.708,14.72775,53.764522541,0.678,0.19775,0.70625,51.03,14.53,53.0582868174,132.92,52.128,14.77775,54.1821952219,0.678,0.19775,0.70625,51.45,14.58,53.4759656294,132.74
2019-11-08 03:00:00,50.09032,13.60551,51.90520263,0.67032,0.19551000000000002,0.69825,49.42,13.41,51.2070747065,132.89,50.24032,13.56551,52.0395312744,0.67032,0.19551000000000002,0.69825,49.57,13.37,51.3414238213,132.75,51.24032,14.68551,53.3032325255,0.67032,0.19551000000000002,0.69825,50.57,14.49,52.6049902576,132.92,51.61032,14.74551,53.6754617648,0.67032,0.19551000000000002,0.69825,50.94,14.55,52.977222464,132.89
2019-11-08 03:30:00,48.856,13.98425,50.8179887841,0.666,0.19425,0.6937500000000001,48.19,13.79,50.1242476253,132.89,49.026,13.92425,50.9650214761,0.666,0.19425,0.6937500000000001,48.36,13.73,50.2712890227,132.9,50.216,15.12425,52.4441569106,0.666,0.19425,0.6937500000000001,49.55,14.93,51.7504338146,132.92,50.376,15.11425,52.5945047421,0.666,0.19425,0.6937500000000001,49.71,14.92,51.9007755241,132.89
2019-11-08 04:00:00,48.91984,13.88537,50.8522786674,0.6698400000000001,0.19537000000000002,0.6977500000000001,48.25,13.69,50.1545471518,133.23,49.06984,13.84537,50.985718275400004,0.6698400000000001,0.19537000000000002,0.6977500000000001,48.4,13.65,50.2879955854,133.1,50.07984,14.96537,52.2680846565,0.6698400000000001,0.19537000000000002,0.6977500000000001,49.41,14.77,51.5703500085,133.26,50.41984,15.03537,52.6139013633,0.6698400000000001,0.19537000000000002,0.6977500000000001,49.75,14.84,51.9161641495,133.22
2019-11-08 04:30:00,49.09168,13.69424,50.9659224816,0.63168,0.18424000000000001,0.658,48.46,13.51,50.3079685537,132.98,49.23168,13.65424,51.0900830455,0.63168,0.18424000000000001,0.658,48.6,13.47,50.4321415369,132.97,50.25168,14.77424,52.3785214606,0.63168,0.18424000000000001,0.658,49.62,14.59,51.7205230059,133.01,50.60168,14.83424,52.7312497026,0.63168,0.18424000000000001,0.658,49.97,14.65,52.0732503307,132.98
2019-11-08 05:00:00,49.46216,13.51563,51.2755061034,0.60216,0.17563,0.6272500000000001,48.86,13.34,50.648348443,132.9,49.62216,13.45563,51.4141297871,0.60216,0.17563,0.6272500000000001,49.02,13.28,50.7869943982,132.97,50.62216,14.57563,52.6787630166,0.60216,0.17563,0.6272500000000001,50.02,14.4,52.0515167887,132.9,50.98216,14.63563,53.0413263764,0.60216,0.17563,0.6272500000000001,50.38,14.46,52.4140820772,132.9
2019-11-08 05:30:00,50.67448,12.98339,52.3112926543,0.59448,0.17339000000000002,0.6192500000000001,50.08,12.81,51.6923833848,132.27,50.86448,12.94339,52.4854900936,0.59448,0.17339000000000002,0.6192500000000001,50.27,12.77,51.866615467,132.26,51.79448,14.03339,53.6619436227,0.59448,0.17339000000000002,0.6192500000000001,51.2,13.86,53.0428091262,132.28,52.22448,14.09339,54.0926977786,0.59448,0.17339000000000002,0.6192500000000001,51.63,13.92,53.4735757174,132.27
2019-11-08 06:00:00,53.55496,12.21353,54.9299923144,0.59496,0.17353000000000002,0.61975,52.96,12.04,54.3113542457,132.87,53.75496,12.15353,55.1117411816,0.59496,0.17353000000000002,0.61975,53.16,11.98,54.4931738844,132.84,54.77496,13.26353,56.3579406212,0.59496,0.17353000000000002,0.61975,54.18,13.09,55.7388598735,132.87,55.17496,13.31353,56.7584909248,0.59496,0.17353000000000002,0.61975,54.58,13.14,56.1394335561,132.84
2019-11-08 06:30:00,60.19792,9.71731,60.9771734829,0.60792,0.17731000000000002,0.6332500000000001,59.59,9.54,60.3488168898,133.11,60.38792,9.67731,61.1584107933,0.60792,0.17731000000000002,0.6332500000000001,59.78,9.5,60.5301445562,133.07,61.50792,10.75731,62.4415241739,0.60792,0.17731000000000002,0.6332500000000001,60.9,10.58,61.8121865007,133.11,61.92792,10.76731,62.8569983388,0.60792,0.17731000000000002,0.6332500000000001,61.32,10.59,62.2277309565,133.07
2019-11-08 07:00:00,66.12008,8.08794,66.6129098047,0.6100800000000001,0.17794000000000001,0.6355000000000001,65.51,7.91,65.9858181733,133.21,66.26008,8.05794,66.748247907,0.6100800000000001,0.17794000000000001,0.6355000000000001,65.65,7.88,66.121228815,133.07,67.58008,9.09794,68.1897332819,0.6100800000000001,0.17794000000000001,0.6355000000000001,66.97,8.92,67.5614335253,133.23,67.97008,9.10794,68.5775936166,0.6100800000000001,0.17794000000000001,0.6355000000000001,67.36,8.93,67.949352462,133.07
2019-11-08 07:30:00,71.63592,6.45381,71.9260502027,0.59592,0.17381000000000002,0.62075,71.04,6.28,71.3170386373,132.9,71.76592,6.39381,72.0501775137,0.59592,0.17381000000000002,0.62075,71.17,6.22,71.4412856827,132.89,73.19592,7.44381,73.5734531741,0.59592,0.17381000000000002,0.62075,72.6,7.27,72.963092725,132.9,73.57592,7.40381,73.9474976342,0.59592,0.17381000000000002,0.62075,72.98,7.23,73.3372572435,132.64
2019-11-08 08:00:00,74.40048,4.93389,74.5638967246,0.63048,0.18389000000000003,0.6567500000000001,73.77,4.75,73.9227664526,132.63,74.51048,4.87389,74.6697156387,0.63048,0.18389000000000003,0.6567500000000001,73.88,4.69,74.0287140237,132.56,76.01048,5.88389,76.2378726839,0.63048,0.18389000000000003,0.6567500000000001,75.38,5.7,75.5952009059,132.69,76.40048,5.86389,76.6251822194,0.63048,0.18389000000000003,0.6567500000000001,75.77,5.68,75.9825986657,132.41
2019-11-08 08:30:00,75.75024,3.95632,75.8534859318,0.8102400000000001,0.23632000000000003,0.844,74.94,3.7199999999999998,75.0322730563,133.3,75.80024,3.88632,75.8998014964,0.8102400000000001,0.23632000000000003,0.844,74.99,3.65,75.0787759623,132.97,77.44024,4.91632,77.5961401978,0.8102400000000001,0.23632000000000003,0.844,76.63,4.68,76.7727770763,133.31,77.76024,4.86632,77.9123609911,0.8102400000000001,0.23632000000000003,0.844,76.95,4.63,77.0891652569,132.9
2019-11-08 09:00:00,75.84416,3.59663,75.9293905774,1.15416,0.33663000000000004,1.20225,74.69,3.26,74.7611108799,133.08,75.87416,3.52663,75.956074641,1.15416,0.33663000000000004,1.20225,74.72,3.19,74.7880638872,132.97,77.56416,4.54663,77.6973021466,1.15416,0.33663000000000004,1.20225,76.41,4.21,76.5258923502,133.18,77.83416,4.48663,77.9633651894,1.15416,0.33663000000000004,1.20225,76.68,4.15,76.7922190069,132.9
2019-11-08 09:30:00,76.23712,3.07541,76.2991258965,1.28712,0.37541,1.34075,74.95,2.7,74.9986166539,132.9,76.22712,2.99541,76.285950899,1.28712,0.37541,1.34075,74.94,2.62,74.9857853196,132.97,77.98712,4.02541,78.0909393692,1.28712,0.37541,1.34075,76.7,3.65,76.7867989957,132.97,78.20712,3.95541,78.3070806949,1.28712,0.37541,1.34075,76.92,3.58,77.0032648658,132.9
2019-11-08 10:00:00,75.91752,3.48636,75.9975298875,1.6675200000000001,0.48636,1.737,74.25,3.0,74.3105813461,133.93,75.87752,3.4063600000000003,75.953942161,1.6675200000000001,0.48636,1.737,74.21,2.92,74.2674255646,133.66,77.67752,4.44636,77.8046735781,1.6675200000000001,0.48636,1.737,76.01,3.96,76.113084946,133.94,77.85752,4.37636,77.9804202823,1.6675200000000001,0.48636,1.737,76.19,3.89,76.2892403947,132.9
2019-11-08 10:30:00,75.8528,3.75915,75.9458917688,1.4028,0.40915,1.4612500000000002,74.45,3.35,74.5253312639,133.93,75.8028,3.67915,75.8920327344,1.4028,0.40915,1.4612500000000002,74.4,3.27,74.4718262164,133.96,77.6428,4.73915,77.787299314,1.4028,0.40915,1.4612500000000002,76.24,4.33,76.3628607374,133.94,77.8028,4.65915,77.942179637,1.4028,0.40915,1.4612500000000002,76.4,4.25,76.5181187693,133.68
2019-11-08 11:00:00,75.25744,4.03842,75.3657157562,1.29744,0.37842000000000003,1.3515000000000001,73.96,3.66,74.0505043872,133.93,75.21744,3.9584200000000003,75.321526598,1.29744,0.37842000000000003,1.3515000000000001,73.92,3.58,74.0066402426,133.96,77.04744,5.02842,77.2113529104,1.29744,0.37842000000000003,1.3515000000000001,75.75,4.65,75.892588571,133.94,77.19744,4.95842,77.3565166709,1.29744,0.37842000000000003,1.3515000000000001,75.9,4.58,76.0380588916,133.96
2019-11-08 11:30:00,75.07488,4.55434,75.2128953029,1.69488,0.49434000000000006,1.7655,73.38,4.06,73.4922308819,133.93,75.00488,4.46434,75.1376227695,1.69488,0.49434000000000006,1.7655,73.31,3.9699999999999998,73.4174161899,133.96,76.84488,5.55434,77.0453520665,1.69488,0.49434000000000006,1.7655,75.15,5.06,75.3201573286,133.94,76.99488,5.47434,77.1892475974,1.69488,0.49434000000000006,1.7655,75.3,4.98,75.4644976131,133.96
2019-11-08 12:00:00,74.4744,4.64045,74.6188316148,2.0244,0.59045,2.10875,72.45,4.05,72.5631104625,133.93,74.4044,4.56045,74.5440302342,2.0244,0.59045,2.10875,72.38,3.9699999999999998,72.4887943064,133.96,76.2644,5.64045,76.4726969811,2.0244,0.59045,2.10875,74.24,5.05,74.4115589139,133.94,76.3644,5.55045,76.565848017,2.0244,0.59045,2.10875,74.34,4.96,74.5052830342,133.96
2019-11-08 12:30:00,74.34392,4.40656,74.4743997089,1.39392,0.40656000000000003,1.452,72.95,4.0,73.0595818493,133.93,74.27392,4.31656,74.3992465177,1.39392,0.40656000000000003,1.452,72.88,3.91,72.9848100635,133.96,76.11392,5.39656,76.304991171,1.39392,0.40656000000000003,1.452,74.72,4.99,74.8864373568,133.94,76.24392,5.31656,76.4290595729,1.39392,0.40656000000000003,1.452,74.85,4.91,75.010869879,133.96
2019-11-08 13:00:00,74.55912000000001,4.23266,74.6791656746,1.44912,0.42266000000000004,1.5095,73.11,3.81,73.2092084372,133.93,74.49912,4.14266,74.6142111977,1.44912,0.42266000000000004,1.5095,73.05,3.7199999999999998,73.1446573579,133.96,76.32912,5.20266,76.5062234792,1.44912,0.42266000000000004,1.5095,74.88,4.78,75.0324116632,133.94,76.47912,5.13266,76.6511578168,1.44912,0.42266000000000004,1.5095,75.03,4.71,75.1776895096,133.82
2019-11-08 13:30:00,74.88376,4.66568,75.0289682829,1.25376,0.36568,1.306,73.63,4.3,73.7554533577,133.93,74.83376,4.58568,74.9741295168,1.25376,0.36568,1.306,73.58,4.22,73.7009145126,133.96,76.65376,5.66568,76.862857428,1.25376,0.36568,1.306,75.4,5.3,75.5860436853,133.94,76.81376,5.58568,77.0165796852,1.25376,0.36568,1.306,75.56,5.22,75.740095062,133.93
2019-11-08 14:00:00,74.60904,5.41472,74.8052674776,0.8390400000000001,0.24472000000000002,0.874,73.77,5.17,73.9509418466,133.93,74.55904,5.31472,74.748222015,0.8390400000000001,0.24472000000000002,0.874,73.72,5.07,73.8941357619,133.96,76.39904,6.42472,76.6687050888,0.8390400000000001,0.24472000000000002,0.874,75.56,6.18,75.8123077079,133.94,76.54904,6.33472,76.8107036968,0.8390400000000001,0.24472000000000002,0.874,75.71,6.09,75.9545403514,133.93
2019-11-08 14:30:00,74.26432,6.09126,74.5137079567,0.7243200000000001,0.21126000000000003,0.7545000000000001,73.54,5.88,73.7746975595,133.93,74.21432,6.01126,74.457373979,0.7243200000000001,0.21126000000000003,0.7545000000000001,73.49,5.8,73.7185193829,133.96,76.02432,7.13126,76.35805197,0.7243200000000001,0.21126000000000003,0.7545000000000001,75.3,6.92,75.6173022529,133.94,76.19432,7.05126,76.5198972023,0.7243200000000001,0.21126000000000003,0.7545000000000001,75.47,6.84,75.779327656,133.93
2019-11-08 15:00:00,74.2968,5.10615,74.4720568943,0.7068,0.20615000000000003,0.7362500000000001,73.59,4.9,73.7529531612,133.93,74.2468,5.01615,74.4160538531,0.7068,0.20615000000000003,0.7362500000000001,73.54,4.8100000000000005,73.6971349511,133.96,76.0568,6.10615,76.3015196052,0.7068,0.20615000000000003,0.7362500000000001,75.35,5.9,75.5806357475,133.94,76.2268,6.02615,76.464629222,0.7068,0.20615000000000003,0.7362500000000001,75.52,5.82,75.7439291297,133.93
2019-11-08 15:30:00,74.12336,6.42473,74.4012745406,0.63336,0.18473,0.6597500000000001,73.49,6.24,73.7544419001,133.93,74.10336,6.33473,74.3736295165,0.63336,0.18473,0.6597500000000001,73.47,6.15,73.7269516527,133.96,75.89336,7.46473,76.25958488,0.63336,0.18473,0.6597500000000001,75.26,7.28,75.6112822269,133.94,76.07336,7.39473,76.4319182898,0.63336,0.18473,0.6597500000000001,75.44,7.21,75.7837561751,133.93
2019-11-08 16:00:00,75.86552,6.34661,76.1305233357,0.6055200000000001,0.17661000000000002,0.63075,75.26,6.17,75.512492344,133.93,75.84552,6.26661,76.1039637927,0.6055200000000001,0.17661000000000002,0.63075,75.24,6.09,75.486062952,133.96,77.64552,7.39661,77.9970295304,0.6055200000000001,0.17661000000000002,0.63075,77.04,7.22,77.3775807324,133.94,77.83552,7.31661,78.1786476959,0.6055200000000001,0.17661000000000002,0.63075,77.23,7.14,77.5593482438,133.93
2019-11-08 16:30:00,79.14904,6.08472,79.3825821601,0.59904,0.17472000000000001,0.624,78.55,5.91,78.7720166049,133.93,79.11904,5.97472,79.3443115138,0.59904,0.17472000000000001,0.624,78.52,5.8,78.7339215332,133.96,80.99904,7.09472,81.3091602023,0.59904,0.17472000000000001,0.624,80.4,6.92,80.6972515021,133.94,81.17904,7.01472,81.481549028,0.59904,0.17472000000000001,0.624,80.58,6.84,80.8697842213,133.62
2019-11-08 17:00:00,83.63408,4.43619,83.7516514414,0.6040800000000001,0.17619,0.6292500000000001,83.03,4.26,83.1392115671,133.0,83.61408,4.34619,83.726959468,0.6040800000000001,0.17619,0.6292500000000001,83.01,4.17,83.1146737947,132.93,85.52408,5.4061900000000005,85.6947790134,0.6040800000000001,0.17619,0.6292500000000001,84.92,5.23,85.0808985613,133.04,85.75408,5.33619,85.9199462311,0.6040800000000001,0.17619,0.6292500000000001,85.15,5.16,85.306202002,132.63
2019-11-08 17:30:00,85.61304,4.24297,85.7181160109,0.59304,0.17297,0.61775,85.02,4.07,85.1173619187,132.9,85.58304,4.14297,85.6832593688,0.59304,0.17297,0.61775,84.99,3.9699999999999998,85.0826715613,132.93,87.52304,5.21297,87.6781477169,0.59304,0.17297,0.61775,86.93,5.04,87.0759811888,132.9,87.78304,5.13297,87.9329829624,0.59304,0.17297,0.61775,87.19,4.96,87.3309664438,132.76
2019-11-08 18:00:00,84.73808,4.8444400000000005,84.8764443235,0.5980800000000001,0.17444,0.623,84.14,4.67,84.2694992272,133.62,84.71808,4.75444,84.8513864271,0.5980800000000001,0.17444,0.623,84.12,4.58,84.2445891438,133.24,86.64808,5.82444,86.8436173187,0.5980800000000001,0.17444,0.623,86.05,5.65,86.2352886004,133.62,86.88808,5.75444,87.0784245712,0.5980800000000001,0.17444,0.623,86.29,5.58,86.4702289808,132.93
2019-11-08 18:30:00,83.19768,5.74724,83.3959514905,0.60768,0.17724,0.633,82.59,5.57,82.7776117075,133.62,83.17768,5.65724,83.3698435563,0.60768,0.17724,0.633,82.57,5.48,82.751648322,133.6,85.08768,6.76724,85.3563637054,0.60768,0.17724,0.633,84.48,6.59,84.7366420151,133.62,85.32768,6.67724,85.5885419212,0.60768,0.17724,0.633,84.72,6.5,84.9689849298,133.37
2019-11-08 19:00:00,80.98296,6.39878,81.2353629637,0.6129600000000001,0.17878000000000002,0.6385000000000001,80.37,6.22,80.6103299832,132.9,80.95296,6.28878,81.1968625419,0.6129600000000001,0.17878000000000002,0.6385000000000001,80.34,6.11,80.5720032021,132.9,82.81296,7.41878,83.1446007907,0.6129600000000001,0.17878000000000002,0.6385000000000001,82.2,7.24,82.5182258656,132.9,83.06296,7.32878,83.385648287,0.6129600000000001,0.17878000000000002,0.6385000000000001,82.45,7.15,82.7594405491,132.9
2019-11-08 19:30:00,78.93048,7.08514,79.2478383418,0.60048,0.17514000000000002,0.6255000000000001,78.33,6.91,78.6341973953,132.81,78.88048,6.97514,79.1882737724,0.60048,0.17514000000000002,0.6255000000000001,78.28,6.8,78.5747949409,132.79,80.73048,8.12514,81.1383281874,0.60048,0.17514000000000002,0.6255000000000001,80.13,7.95,80.5234090187,132.81,80.94048,8.02514,81.3373479691,0.60048,0.17514000000000002,0.6255000000000001,80.34,7.85,80.7225996856,132.65
2019-11-08 20:00:00,76.6852,7.7136,77.072170879,0.5952000000000001,0.1736,0.62,76.09,7.54,76.4626686691,132.66,76.6352,7.6236,77.0134608754,0.5952000000000001,0.1736,0.62,76.04,7.45,76.4040843149,132.61,78.4852,8.7636,78.9729529902,0.5952000000000001,0.1736,0.62,77.89,8.59,78.3622370788,132.81,78.6652,8.6736,79.1419296454,0.5952000000000001,0.1736,0.62,78.07,8.5,78.5313625248,132.39
2019-11-08 20:30:00,74.08608,8.56094,74.5790650481,0.58608,0.17094,0.6105,73.5,8.39,73.9773080073,132.79,74.02608,8.47094,74.5091762446,0.58608,0.17094,0.6105,73.44,8.3,73.907534122,132.79,75.83608,9.61094,76.4426660802,0.58608,0.17094,0.6105,75.25,9.44,75.8398055114,132.81,76.00608,9.55094,76.60381617030001,0.58608,0.17094,0.6105,75.42,9.38,76.0010578874,132.71
2019-11-08 21:00:00,71.17192,9.33681,71.7817401396,0.5719200000000001,0.16681,0.59575,70.6,9.17,71.1930396879,132.26,71.12192,9.24681,71.7205061308,0.5719200000000001,0.16681,0.59575,70.55,9.08,71.1319119664,132.06,72.85192,10.39681,73.5900530361,0.5719200000000001,0.16681,0.59575,72.28,10.23,73.000351369,132.26,73.02192,10.33681,73.7499182472,0.5719200000000001,0.16681,0.59575,72.45,10.17,73.1603130119,131.99
2019-11-08 21:30:00,68.50616,10.39513,69.2903505956,0.56616,0.16513000000000003,0.58975,67.94,10.23,68.7058694727,132.65,68.45616,10.33513,69.231934496,0.56616,0.16513000000000003,0.58975,67.89,10.17,68.6475127008,132.5,70.13616,11.47513,71.0686959783,0.56616,0.16513000000000003,0.58975,69.57,11.31,70.4833384567,132.62,70.31616,11.42513,71.238303971,0.56616,0.16513000000000003,0.58975,69.75,11.26,70.6530261206,132.46
2019-11-08 22:00:00,65.33048,11.52639,66.339500175,0.5704800000000001,0.16639,0.5942500000000001,64.76,11.36,65.7488190008,133.34,65.33048,11.45639,66.3273736014,0.5704800000000001,0.16639,0.5942500000000001,64.76,11.29,65.7367606443,133.25,66.89048,12.61639,68.0698876983,0.5704800000000001,0.16639,0.5942500000000001,66.32,12.45,67.4784773094,133.32,67.10048,12.58639,68.270723077,0.5704800000000001,0.16639,0.5942500000000001,66.53,12.42,67.6793713032,133.25
2019-11-08 22:30:00,61.91472,12.76346,63.216599591,0.59472,0.17346,0.6195,61.32,12.59,62.5991253933,133.74,61.94472,12.72346,63.2379219318,0.59472,0.17346,0.6195,61.35,12.55,62.6204838691,133.49,63.38472,13.87346,64.8852496477,0.59472,0.17346,0.6195,62.79,13.7,64.2672085904,133.73,63.62472,13.87346,65.1197196512,0.59472,0.17346,0.6195,63.03,13.7,64.5017123804,133.49
2019-11-08 23:00:00,58.06,13.125,59.5250302394,0.6000000000000001,0.17500000000000002,0.625,57.46,12.95,58.9012232471,132.06,58.11,13.065,59.5606105157,0.6000000000000001,0.17500000000000002,0.625,57.51,12.89,58.9368492541,132.06,59.41,14.205,61.0846144704,0.6000000000000001,0.17500000000000002,0.625,58.81,14.03,60.4603754537,132.06,59.7,14.225,61.3713339027,0.6000000000000001,0.17500000000000002,0.625,59.1,14.05,60.7471192733,132.06
2019-11-08 23:30:00,54.44304,14.13297,56.2475372391,0.59304,0.17297,0.61775,53.85,13.96,55.6300647132,133.06,54.46304,14.06297,56.2493542297,0.59304,0.17297,0.61775,53.87,13.89,55.6319063128,132.84,55.78304,15.24297,57.8281565162,0.59304,0.17297,0.61775,55.19,15.07,57.2104972885,133.01,56.00304,15.26297,58.0456608409,0.59304,0.17297,0.61775,55.41,15.09,57.4280088459,132.99
2019-11-09 00:00:00,51.67872,15.00171,53.8120934713,0.58872,0.17171,0.6132500000000001,51.09,14.83,53.1988439724,133.94,51.70872,14.921710000000001,53.8186691898,0.58872,0.17171,0.6132500000000001,51.12,14.75,53.2054217162,133.91,52.94872,16.11171,55.3457690231,0.58872,0.17171,0.6132500000000001,52.36,15.94,54.7325606929,133.94,53.17872,16.14171,55.5745540923,0.58872,0.17171,0.6132500000000001,52.59,15.97,54.9613409589,133.94
2019-11-09 00:30:00,51.6968,14.99115,53.8265149212,0.5868,0.17115000000000002,0.6112500000000001,51.11,14.82,53.2152656669,133.8,51.7868,14.93115,53.8963068731,0.5868,0.17115000000000002,0.6112500000000001,51.2,14.76,53.2850598198,133.45,52.9568,16.12115,55.3562475567,0.5868,0.17115000000000002,0.6112500000000001,52.37,15.95,54.745039958,133.82,53.2368,16.15115,55.6328726614,0.5868,0.17115000000000002,0.6112500000000001,52.65,15.98,55.0216584628,133.78
2019-11-09 01:00:00,52.93848,14.81164,54.971513934,0.58848,0.17164000000000001,0.613,52.35,14.64,54.3585513052,133.11,52.99848,14.73164,55.0078185297,0.58848,0.17164000000000001,0.613,52.41,14.56,54.3948683241,132.93,54.20848,15.93164,56.5011190774,0.58848,0.17164000000000001,0.613,53.62,15.76,55.8881203835,133.11,54.46848,15.95164,56.7562343025,0.58848,0.17164000000000001,0.613,53.88,15.78,56.143234677,133.04
2019-11-09 01:30:00,52.84176,14.99968,54.9294274501,0.58176,0.16968000000000003,0.606,52.26,14.83,54.3234433739,133.56,52.90176,14.91968,54.9653805809,0.58176,0.16968000000000003,0.606,52.32,14.75,54.35940489,133.13,54.11176,16.10968,56.4588731733,0.58176,0.16968000000000003,0.606,53.53,15.94,55.8528826472,133.64,54.38176,16.13968,56.7262293053,0.58176,0.16968000000000003,0.606,53.8,15.97,56.1202361007,133.5
2019-11-09 02:00:00,51.16512,15.59066,53.4877386309,0.5851200000000001,0.17066,0.6095,50.58,15.42,52.8782828768,133.96,51.21512,15.51066,53.5123265262,0.5851200000000001,0.17066,0.6095,50.63,15.34,52.902859091,133.96,52.43512,16.73066,55.0395929622,0.5851200000000001,0.17066,0.6095,51.85,16.56,54.4302866059,133.96,52.67512,16.76066,55.2773732249,0.5851200000000001,0.17066,0.6095,52.09,16.59,54.6680546572,133.96
2019-11-09 02:30:00,50.51792,15.61856,52.8772130279,0.5779200000000001,0.16856000000000002,0.602,49.94,15.45,52.2752914865,133.96,50.56792,15.55856,52.9073087805,0.5779200000000001,0.16856000000000002,0.602,49.99,15.39,52.3053744848,133.96,51.76792,16.76856,54.4160100118,0.5779200000000001,0.16856000000000002,0.602,51.19,16.6,53.8142741287,133.96,52.00792,16.79856,54.6535942167,0.5779200000000001,0.16856000000000002,0.602,51.43,16.63,54.0518436318,133.96
2019-11-09 03:00:00,49.16936,16.00898,51.7098965716,0.5793600000000001,0.16898000000000002,0.6035,48.59,15.84,51.106689386,133.96,49.24936,15.93898,51.7643752387,0.5793600000000001,0.16898000000000002,0.6035,48.67,15.77,51.1611356402,133.96,50.40936,17.15898,53.2497339923,0.5793600000000001,0.16898000000000002,0.6035,49.83,16.99,52.6468327632,133.96,50.65936,17.19898,53.49930531,0.5793600000000001,0.16898000000000002,0.6035,50.08,17.03,52.8963826741,133.96
2019-11-09 03:30:00,47.80168,16.24674,50.4871980947,0.5716800000000001,0.16674000000000003,0.5955,47.23,16.08,49.8922769575,133.96,47.84168,16.17674,50.5026064897,0.5716800000000001,0.16674000000000003,0.5955,47.27,16.01,49.907644705,133.96,49.01168,17.39674,52.0076084727,0.5716800000000001,0.16674000000000003,0.5955,48.44,17.23,51.4130965805,133.96,49.23168,17.42674,52.2249900206,0.5716800000000001,0.16674000000000003,0.5955,48.66,17.26,51.6304483808,133.96
2019-11-09 04:00:00,47.17432,16.35751,49.9297967236,0.57432,0.16751000000000002,0.5982500000000001,46.6,16.19,49.3323028046,133.96,47.22432,16.45751,50.0098593766,0.57432,0.16751000000000002,0.5982500000000001,46.65,16.29,49.4124134201,133.83,48.37432,17.18751,51.3369782463,0.57432,0.16751000000000002,0.5982500000000001,47.8,17.02,50.7397319662,133.87,48.59432,17.38751,51.6113692927,0.57432,0.16751000000000002,0.5982500000000001,48.02,17.22,51.0142019442,133.87
2019-11-09 04:30:00,46.81568,16.07499,49.4986181359,0.5656800000000001,0.16499000000000003,0.58925,46.25,15.91,48.9100255571,132.67,46.85568,16.00499,49.513780437,0.5656800000000001,0.16499000000000003,0.58925,46.29,15.84,48.9251438424,131.96,47.98568,17.15499,50.959976128,0.5656800000000001,0.16499000000000003,0.58925,47.42,16.99,50.3717827757,132.73,48.22568,17.20499,51.2028113717,0.5656800000000001,0.16499000000000003,0.58925,47.66,17.04,50.6145947331,132.69
2019-11-09 05:00:00,46.45032,16.03926,49.1415312078,0.5803200000000001,0.16926000000000002,0.6045,45.87,15.87,48.5377564376,132.67,46.53032,15.96926,49.1943893574,0.5803200000000001,0.16926000000000002,0.6045,45.95,15.8,48.5905597827,131.87,47.63032,17.12926,50.6167850762,0.5803200000000001,0.16926000000000002,0.6045,47.05,16.96,50.0134391939,132.82,47.87032,17.17926,50.8595567327,0.5803200000000001,0.16926000000000002,0.6045,47.29,17.01,50.2561856889,132.79
2019-11-09 05:30:00,46.92352,15.81436,49.5167720212,0.56352,0.16436,0.587,46.36,15.65,48.9302779473,132.0,47.00352,15.75436,49.5734883925,0.56352,0.16436,0.587,46.44,15.59,48.9869543858,131.87,48.07352,16.90436,50.9590101179,0.56352,0.16436,0.587,47.51,16.74,50.3728865562,132.14,48.35352,16.95436,51.2397620935,0.56352,0.16436,0.587,47.79,16.79,50.6536099405,131.98
2019-11-09 06:00:00,48.02216,15.29688,50.3996268716,0.57216,0.16688,0.596,47.45,15.13,49.8038090913,131.85,48.13216,15.23688,50.4863084252,0.57216,0.16688,0.596,47.56,15.07,49.8904650209,131.87,49.18216,16.36688,51.8339620635,0.57216,0.16688,0.596,48.61,16.2,51.2383850253,131.85,49.48216,16.40688,52.1312753498,0.57216,0.16688,0.596,48.91,16.24,51.5356740521,131.85
2019-11-09 06:30:00,51.2656,14.03205,53.1512950977,0.5556,0.16205,0.5787500000000001,50.71,13.87,52.5726259569,130.85,51.3956,13.97205,53.2609226409,0.5556,0.16205,0.5787500000000001,50.84,13.81,52.6822712115,130.8,52.4656,15.05205,54.5820794086,0.5556,0.16205,0.5787500000000001,51.91,14.89,54.0033350822,130.85,52.7856,15.11205,54.9062257177,0.5556,0.16205,0.5787500000000001,52.23,14.95,54.3274829161,130.84
2019-11-09 07:00:00,54.17648,12.96814,55.7069442731,0.57648,0.16814,0.6005,53.6,12.8,55.1071683177,130.68,54.30648,12.90814,55.8194755283,0.57648,0.16814,0.6005,53.73,12.74,55.2197473736,130.4,55.40648,13.96814,57.1400644124,0.57648,0.16814,0.6005,54.83,13.8,56.5399761231,130.69,55.75648,14.01814,57.4916803638,0.57648,0.16814,0.6005,55.18,13.85,56.8916065866,130.61
2019-11-09 07:30:00,57.49984,16.17912,59.7327006254,0.57984,0.16912000000000002,0.604,56.92,16.01,59.1287282123,132.32,57.66984,15.99912,59.8479931694,0.57984,0.16912000000000002,0.604,57.09,15.83,59.2440461144,132.24,58.09984,2.64912,58.1602032734,0.57984,0.16912000000000002,0.604,57.52,2.48,57.5734383201,132.32,59.16984,17.02912,61.5715916117,0.57984,0.16912000000000002,0.604,58.59,16.86,60.9675954914,132.27
2019-11-09 08:00:00,60.57968,16.57824,62.8071307289,0.6796800000000001,0.19824000000000003,0.708,59.9,16.38,62.099230269,133.63,60.74968,16.538240000000002,62.9605988091,0.6796800000000001,0.19824000000000003,0.708,60.07,16.34,62.2527148002,133.5,61.03968,0.65824,61.0432290627,0.6796800000000001,0.19824000000000003,0.708,60.36,0.46,60.361752791,133.61,62.32968,17.76824,64.8128024514,0.6796800000000001,0.19824000000000003,0.708,61.65,17.57,64.1048157317,133.54
2019-11-09 08:30:00,64.37208,15.57394,66.2292404505,0.80208,0.23394,0.8355,63.57,15.34,65.394651922,133.93,64.50208,15.52394,66.3438847027,0.80208,0.23394,0.8355,63.7,15.29,65.5093436084,133.91,64.89208,1.81394,64.9174277452,0.80208,0.23394,0.8355,64.09,1.58,64.109472779,133.96,66.17208,16.74394,68.2576273998,0.80208,0.23394,0.8355,65.37,16.51,67.4226742276,133.93
2019-11-09 09:00:00,67.94712,14.17666,69.4102932212,1.01712,0.29666000000000003,1.0595,66.93,13.88,68.3540730315,133.2,68.05712,14.12666,69.5077988822,1.01712,0.29666000000000003,1.0595,67.04,13.83,68.451665429,132.98,68.45712,3.23666,68.5335921038,1.01712,0.29666000000000003,1.0595,67.44,2.94,67.5040532116,133.25,69.80712,15.30666,71.4655710328,1.01712,0.29666000000000003,1.0595,68.79,15.01,70.4085520374,132.96
2019-11-09 09:30:00,70.31496,13.60978,71.6199672679,1.16496,0.33978,1.2135,69.15,13.27,70.4117561207,133.2,70.41496,13.53978,71.7048968638,1.16496,0.33978,1.2135,69.25,13.2,70.4968261697,132.98,70.83496,3.90978,70.9427793214,1.16496,0.33978,1.2135,69.67,3.5700000000000003,69.7614062358,133.25,72.23496,14.71978,73.7194775446,1.16496,0.33978,1.2135,71.07,14.38,72.5102013513,132.96
2019-11-09 10:00:00,71.71568,12.99749,72.8839728895,1.22568,0.35749000000000003,1.27675,70.49,12.64,71.6143121171,132.9,71.81568,12.94749,72.9734841649,1.22568,0.35749000000000003,1.27675,70.59,12.59,71.7039482874,132.98,72.22568,4.49749,72.3655737748,1.22568,0.35749000000000003,1.27675,71.0,4.14,71.1205989851,132.9,73.64568,14.08749,74.9809546296,1.22568,0.35749000000000003,1.27675,72.42,13.73,73.7100352734,132.96
2019-11-09 10:30:00,73.08208,12.50144,74.1436202191,1.10208,0.32144,1.148,71.98,12.18,73.0032382843,132.9,73.17208,12.44144,74.2222521943,1.10208,0.32144,1.148,72.07,12.12,73.0820039408,132.83,73.58208,4.81144,73.7392192256,1.10208,0.32144,1.148,72.48,4.49,72.6189403668,132.9,75.03208,13.58144,76.2513510805,1.10208,0.32144,1.148,73.93,13.26,75.1097363862,132.6
2019-11-09 11:00:00,74.41928,11.76104,75.3428914869,0.9292800000000001,0.27104,0.968,73.49,11.49,74.3827950537,132.55,74.49928,11.70104,75.4125789083,0.9292800000000001,0.27104,0.968,73.57,11.43,74.4526010291,132.18,74.90928,5.40104,75.1037380108,0.9292800000000001,0.27104,0.968,73.98,5.13,74.1576516618,132.65,76.39928,12.82104,77.4676000093,0.9292800000000001,0.27104,0.968,75.47,12.55,76.506361827,132.09
2019-11-09 11:30:00,75.2776,11.87555,76.2085674289,0.8076,0.23555,0.84125,74.47,11.64,75.3742031467,133.49,75.3676,11.82555,76.2897028606,0.8076,0.23555,0.84125,74.56,11.59,75.4554285655,132.99,75.7976,5.39555,75.989394823,0.8076,0.23555,0.84125,74.99,5.16,75.1673180312,133.48,77.2876,12.95555,78.3659325827,0.8076,0.23555,0.84125,76.48,12.72,77.5305668753,132.92
2019-11-09 12:00:00,75.256,11.84675,76.1827475322,0.846,0.24675000000000002,0.8812500000000001,74.41,11.6,75.3087518154,133.92,75.346,11.78675,76.2623576318,0.846,0.24675000000000002,0.8812500000000001,74.5,11.54,75.3884712672,133.68,75.776,5.53675,75.9780085062,0.846,0.24675000000000002,0.8812500000000001,74.93,5.29,75.1165028472,133.9,77.266,12.91675,78.338223024,0.846,0.24675000000000002,0.8812500000000001,76.42,12.67,77.4631867405,133.21
2019-11-09 12:30:00,75.698,12.02025,76.6464194471,0.858,0.25025000000000003,0.89375,74.84,11.77,75.7598739439,133.58,75.788,11.96025,76.7259312362,0.858,0.25025000000000003,0.89375,74.93,11.71,75.8394949878,133.23,76.218,5.36025,76.4062550061,0.858,0.25025000000000003,0.89375,75.36,5.11,75.5330503819,133.78,77.728,13.09025,78.8225642127,0.858,0.25025000000000003,0.89375,76.87,12.84,77.9349889331,133.13
2019-11-09 13:00:00,74.9572,12.48585,75.9899880383,0.8772000000000001,0.25585,0.9137500000000001,74.08,12.23,75.0827496833,133.96,75.0272,12.42585,76.0492109628,0.8772000000000001,0.25585,0.9137500000000001,74.15,12.17,75.1420747651,133.96,75.4672,4.99585,75.6323792635,0.8772000000000001,0.25585,0.9137500000000001,74.59,4.74,74.740455578,133.96,76.9572,13.57585,78.1454690629,0.8772000000000001,0.25585,0.9137500000000001,76.08,13.32,77.2372241863,133.96
2019-11-09 13:30:00,74.8176,12.67805,75.8841631802,0.7476,0.21805000000000002,0.77875,74.07,12.46,75.1106949775,133.96,74.8876,12.61805,75.9431881051,0.7476,0.21805000000000002,0.77875,74.14,12.4,75.1698051082,133.96,75.3376,4.71805,75.4851903989,0.7476,0.21805000000000002,0.77875,74.59,4.5,74.7256187663,133.96,76.8076,13.78805,78.0353621159,0.7476,0.21805000000000002,0.77875,76.06,13.57,77.2610412821,133.96
2019-11-09 14:00:00,73.85672,13.12446,75.0137756645,0.6667200000000001,0.19446000000000002,0.6945,73.19,12.93,74.3233543377,133.68,73.91672,12.90446,75.0347025279,0.6667200000000001,0.19446000000000002,0.6945,73.25,12.71,74.3445129112,133.61,74.40672,4.67446,74.5534074168,0.6667200000000001,0.19446000000000002,0.6945,73.74,4.48,73.8759636147,133.72,75.82672,13.89446,77.0892176939,0.6667200000000001,0.19446000000000002,0.6945,75.16,13.7,76.3984005068,133.61
2019-11-09 14:30:00,72.80784,13.70312,74.0861462299,0.6278400000000001,0.18312,0.654,72.18,13.52,73.4352966904,132.9,72.83784,13.63312,74.102718552,0.6278400000000001,0.18312,0.654,72.21,13.45,73.4519339432,132.9,73.33784,4.54312,73.478423467,0.6278400000000001,0.18312,0.654,72.71,4.36,72.8406047476,132.9,74.73784,14.77312,76.1839208915,0.6278400000000001,0.18312,0.654,74.11,14.59,75.5325108811,132.9
2019-11-09 15:00:00,73.2452,13.5136,74.4813849764,0.5952000000000001,0.1736,0.62,72.65,13.34,73.8645930064,132.9,73.2852,13.4336,74.5062557642,0.5952000000000001,0.1736,0.62,72.69,13.26,73.8895371484,132.9,73.7852,4.7236,73.9362437239,0.5952000000000001,0.1736,0.62,73.19,4.55,73.3312934565,132.9,75.1952,14.5836,76.5963412442,0.5952000000000001,0.1736,0.62,74.6,14.41,75.978997756,132.9
2019-11-09 15:30:00,73.18448,13.82464,74.4787807634,0.5644800000000001,0.16464,0.588,72.62,13.66,73.8935721156,132.9,73.21448,13.76464,74.4971502542,0.5644800000000001,0.16464,0.588,72.65,13.6,73.9119915846,132.9,73.71448,4.37464,73.8441740207,0.5644800000000001,0.16464,0.588,73.15,4.21,73.2710488529,132.9,75.11448,14.91464,76.5808826797,0.5644800000000001,0.16464,0.588,74.55,14.75,75.9951643198,132.9
2019-11-09 16:00:00,73.97512,13.52191,75.2008007209,0.5551200000000001,0.16191000000000003,0.57825,73.42,13.36,74.6256390257,132.9,73.98512,13.44191,75.1962959584,0.5551200000000001,0.16191000000000003,0.57825,73.43,13.28,74.6211987307,132.9,74.53512,4.65191,74.6801471615,0.5551200000000001,0.16191000000000003,0.57825,73.98,4.49,74.1161284742,132.9,75.92512,14.58191,77.3127152948,0.5551200000000001,0.16191000000000003,0.57825,75.37,14.42,76.7370399481,132.69
2019-11-09 16:30:00,76.63104,12.14197,77.5870074623,0.5210400000000001,0.15197000000000002,0.5427500000000001,76.11,11.99,77.0486352897,131.74,76.68104,12.07197,77.625474911,0.5210400000000001,0.15197000000000002,0.5427500000000001,76.16,11.92,77.087171436,131.58,77.16104,5.76197,77.3758773273,0.5210400000000001,0.15197000000000002,0.5427500000000001,76.64,5.61,76.8450499382,131.75,78.64104,13.18197,79.738180976,0.5210400000000001,0.15197000000000002,0.5427500000000001,78.12,13.03,79.1992127486,131.55
2019-11-09 17:00:00,79.91656,10.80483,80.6436662954,0.49656000000000006,0.14483000000000001,0.51725,79.42,10.66,80.1322157437,130.79,79.94656,10.74483,80.6653818411,0.49656000000000006,0.14483000000000001,0.51725,79.45,10.6,80.1539924146,130.79,80.40656,6.81483,80.6948374988,0.49656000000000006,0.14483000000000001,0.51725,79.91,6.67,80.1878856187,130.79,81.96656,11.80483,82.8122634008,0.49656000000000006,0.14483000000000001,0.51725,81.47,11.66,82.3001609962,130.79
2019-11-09 17:30:00,81.8008,10.50315,82.4723410639,0.4908,0.14315,0.5112500000000001,81.31,10.36,81.9673453273,130.79,81.8308,10.43315,82.4932145547,0.4908,0.14315,0.5112500000000001,81.34,10.29,81.9882900175,130.79,82.3008,7.20315,82.6154165429,0.4908,0.14315,0.5112500000000001,81.81,7.06,82.1140651777,130.79,83.9108,11.49315,84.6942433319,0.4908,0.14315,0.5112500000000001,83.42,11.35,84.1885912698,130.79
2019-11-09 18:00:00,81.14184,11.21637,81.9134003357,0.5018400000000001,0.14637,0.52275,80.64,11.07,81.3962806276,131.11,81.15184,11.14637,81.9137515901,0.5018400000000001,0.14637,0.52275,80.65,11.0,81.396698336,130.79,81.63184,6.48637,81.889134185,0.5018400000000001,0.14637,0.52275,81.13,6.34,81.3773463563,131.13,83.21184,12.21637,84.1038049803,0.5018400000000001,0.14637,0.52275,82.71,12.07,83.5860574498,130.63
2019-11-09 18:30:00,79.83744,11.17217,80.6153472253,0.48744000000000004,0.14217000000000002,0.50775,79.35,11.03,80.1129415263,129.74,79.84744,11.07217,80.6114546641,0.48744000000000004,0.14217000000000002,0.50775,79.36,10.93,80.1091411763,129.74,80.33744,6.19217,80.5757236087,0.48744000000000004,0.14217000000000002,0.50775,79.85,6.05,80.0788673746,129.74,81.88744,12.15217,82.7842259459,0.48744000000000004,0.14217000000000002,0.50775,81.4,12.01,82.2812256836,129.68
2019-11-09 19:00:00,77.6672,16.6021,79.4218085934,0.4872,0.1421,0.5075000000000001,77.18,16.46,78.9156765161,131.74,77.7072,16.6621,79.473483051,0.4872,0.1421,0.5075000000000001,77.22,16.52,78.9673274209,131.74,78.2272,0.8921,78.2322865718,0.4872,0.1421,0.5075000000000001,77.74,0.75,77.7436177445,131.75,78.5372,1.1421000000000001,78.5455038576,0.4872,0.1421,0.5075000000000001,78.05,1.0,78.056405887,131.63
2019-11-09 19:30:00,75.13744,17.86217,77.2314185216,0.48744000000000004,0.14217000000000002,0.50775,74.65,17.72,76.7243175271,132.08,75.15744,17.77217,77.2301159773,0.48744000000000004,0.14217000000000002,0.50775,74.67,17.63,76.7230460813,131.89,75.69744,1.29217,75.7084679931,0.48744000000000004,0.14217000000000002,0.50775,75.21,1.15,75.2187915351,132.17,75.93744,1.28217,75.9482636646,0.48744000000000004,0.14217000000000002,0.50775,75.45,1.1400000000000001,75.4586118346,131.85
2019-11-09 20:00:00,72.99744,18.46217,75.2959359306,0.48744000000000004,0.14217000000000002,0.50775,72.51,18.32,74.7885185038,132.9,73.00744,18.38217,75.2860576021,0.48744000000000004,0.14217000000000002,0.50775,72.52,18.24,74.7786600575,132.9,73.55744,1.76217,73.5785445797,0.48744000000000004,0.14217000000000002,0.50775,73.07,1.62,73.0879559161,132.9,73.80744,1.7421700000000002,73.8279984536,0.48744000000000004,0.14217000000000002,0.50775,73.32,1.6,73.3374556417,132.89
2019-11-09 20:30:00,70.99864,18.942520000000002,73.482147123,0.48864,0.14252,0.509,70.51,18.8,72.9732834673,132.15,70.99864,18.85252,73.4589980343,0.48864,0.14252,0.509,70.51,18.71,72.9501487319,132.12,71.55864,2.40252,71.5989599156,0.48864,0.14252,0.509,71.07,2.26,71.105924507,132.16,71.77864,2.38252,71.8181701368,0.48864,0.14252,0.509,71.29,2.24,71.3251827898,132.11
2019-11-09 21:00:00,68.3412,19.59035,71.0936103357,0.4812,0.14035,0.5012500000000001,67.86,19.45,70.5923657345,131.85,68.3512,19.50035,71.0784791028,0.4812,0.14035,0.5012500000000001,67.87,19.36,70.577237832,131.85,68.9312,3.07035,68.999546249,0.4812,0.14035,0.5012500000000001,68.45,2.93,68.5126805781,131.85,69.1312,3.06035,69.1989057396,0.4812,0.14035,0.5012500000000001,68.65,2.92,68.7120724473,131.85
2019-11-09 21:30:00,66.25544,20.39867,69.3245199577,0.47544000000000003,0.13867000000000002,0.49525,65.78,20.26,68.8293251456,132.27,66.26544,20.31867,69.3105828064,0.47544000000000003,0.13867000000000002,0.49525,65.79,20.18,68.8153798217,131.85,66.83544,3.79867,66.9433038755,0.47544000000000003,0.13867000000000002,0.49525,66.36,3.66,66.4608546439,132.26,67.03544,3.78867,67.1424175642,0.47544000000000003,0.13867000000000002,0.49525,66.56,3.65,66.6600037504,131.85
2019-11-09 22:00:00,63.8064,21.22895,67.245260049,0.47640000000000005,0.13895000000000002,0.49625,63.33,21.09,66.7493595475,132.89,63.8464,21.14895,67.2580172103,0.47640000000000005,0.13895000000000002,0.49625,63.37,21.01,66.7620925376,132.78,64.3664,4.49895,64.5234376026,0.47640000000000005,0.13895000000000002,0.49625,63.89,4.36,64.0385953937,132.9,64.6064,4.48895,64.7621617386,0.47640000000000005,0.13895000000000002,0.49625,64.13,4.35,64.2773630449,132.78
2019-11-09 22:30:00,60.73024,22.66007,64.8200649711,0.48024000000000006,0.14007,0.5002500000000001,60.25,22.52,64.321169921,133.68,60.79024,22.58007,64.8483834838,0.48024000000000006,0.14007,0.5002500000000001,60.31,22.44,64.3494343409,133.61,61.27024,5.73007,61.5375983596,0.48024000000000006,0.14007,0.5002500000000001,60.79,5.59,61.0464757378,133.67,61.55024,5.75007,61.8182444677,0.48024000000000006,0.14007,0.5002500000000001,61.07,5.61,61.327131027,133.65
2019-11-09 23:00:00,57.30504,20.85147,60.9807462283,0.48504,0.14147,0.5052500000000001,56.82,20.71,60.4765781109,132.97,57.34504,20.92147,61.042292876,0.48504,0.14147,0.5052500000000001,56.86,20.78,60.5381532589,132.84,57.885040000000004,3.72147,58.0045446044,0.48504,0.14147,0.5052500000000001,57.4,3.58,57.5115327565,133.06,58.54504,13.60147,60.1042568772,0.48504,0.14147,0.5052500000000001,58.06,13.46,59.5997919459,132.87
2019-11-09 23:30:00,53.69384,19.64112,57.1734383154,0.48384000000000005,0.14112000000000002,0.504,53.21,19.5,56.6705752574,131.93,53.71384,19.57112,57.1682197169,0.48384000000000005,0.14112000000000002,0.504,53.23,19.43,56.6653139054,131.85,54.28384,1.97112,54.3196152343,0.48384000000000005,0.14112000000000002,0.504,53.8,1.83,53.831114608600004,132.03,55.24384,20.84112,59.0443404638,0.48384000000000005,0.14112000000000002,0.504,54.76,20.7,58.5418448633,131.89
2019-11-10 00:00:00,51.01384,20.28112,54.8975017647,0.48384000000000005,0.14112000000000002,0.504,50.53,20.14,54.3957764905,131.93,51.05384,20.20112,54.9051894451,0.48384000000000005,0.14112000000000002,0.504,50.57,20.06,54.4033868431,131.85,51.59384,2.61112,51.659871018,0.48384000000000005,0.14112000000000002,0.504,51.11,2.47,51.1696492073,131.86,52.51384,21.48112,56.7374823904,0.48384000000000005,0.14112000000000002,0.504,52.03,21.34,56.2362560987,131.89
2019-11-10 00:30:00,50.5668,20.1749,54.4428861492,0.4968,0.1449,0.5175000000000001,50.07,20.03,53.927783192,131.84,50.6368,20.1149,54.4857294734,0.4968,0.1449,0.5175000000000001,50.14,19.97,53.9705521558,131.13,51.1068,2.6749,51.1767534751,0.4968,0.1449,0.5175000000000001,50.61,2.5300000000000002,50.6731980439,131.86,52.0668,21.3949,56.2911485782,0.4968,0.1449,0.5175000000000001,51.57,21.25,55.7765846929,131.75
2019-11-10 01:00:00,52.31456,19.63883,55.8793059349,0.54456,0.15883000000000003,0.56725,51.77,19.48,55.3136809478,130.79,52.39456,19.55883,55.9261812442,0.54456,0.15883000000000003,0.56725,51.85,19.4,55.3604777797,130.79,52.83456,2.27883,52.8836817607,0.54456,0.15883000000000003,0.56725,52.29,2.12,52.3329580666,130.79,53.84456,20.80883,57.7255926567,0.54456,0.15883000000000003,0.56725,53.3,20.65,57.1604102505,130.79
2019-11-10 01:30:00,52.02456,19.75883,55.6503926865,0.54456,0.15883000000000003,0.56725,51.48,19.6,55.0849380503,130.79,52.12456,19.68883,55.7191150501,0.54456,0.15883000000000003,0.56725,51.58,19.53,55.153579213,130.79,52.53456,2.38883,52.588843904,0.54456,0.15883000000000003,0.56725,51.99,2.23,52.0378035663,130.79,53.56456,20.94883,57.5153507019,0.54456,0.15883000000000003,0.56725,53.02,20.79,56.9503687433,130.79
2019-11-10 02:00:00,50.70624,20.00932,54.511426892,0.5462400000000001,0.15932000000000002,0.5690000000000001,50.16,19.85,53.9448616645,131.19,50.78624,19.94932,54.5638849588,0.5462400000000001,0.15932000000000002,0.5690000000000001,50.24,19.79,53.9972378923,131.01,51.21624,2.55932,51.280145852,0.5462400000000001,0.15932000000000002,0.5690000000000001,50.67,2.4,50.7268065228,131.22,52.21624,21.20932,56.3593024673,0.5462400000000001,0.15932000000000002,0.5690000000000001,51.67,21.05,55.7932917115,131.2
2019-11-10 02:30:00,49.57576,20.32918,53.5820076056,0.54576,0.15918000000000002,0.5685,49.03,20.17,53.0166935974,131.85,49.64576,20.25918,53.6202933622,0.54576,0.15918000000000002,0.5685,49.1,20.1,53.0548772499,131.85,50.13576,2.74918,50.2110786724,0.54576,0.15918000000000002,0.5685,49.59,2.59,49.6575895508,131.85,51.05576,21.53918,55.4132376265,0.54576,0.15918000000000002,0.5685,50.51,21.38,54.8485596894,131.85
2019-11-10 03:00:00,48.7584,20.29995,52.815429001,0.5484,0.15995,0.57125,48.21,20.14,52.2477147826,131.85,48.8084,20.22995,52.8347498107,0.5484,0.15995,0.57125,48.26,20.07,52.2669350546,131.85,49.3284,2.62995,49.3984583116,0.5484,0.15995,0.57125,48.78,2.47,48.8424948175,131.85,50.2184,21.51995,54.6351164231,0.5484,0.15995,0.57125,49.67,21.36,54.0680913294,131.85
2019-11-10 03:30:00,47.8296,20.3303,51.9710663182,0.5496,0.1603,0.5725,47.28,20.17,51.4026001288,131.85,47.8596,20.2603,51.9713485321,0.5496,0.1603,0.5725,47.31,20.1,51.4027829986,131.85,48.4196,2.6003,48.4893722815,0.5496,0.1603,0.5725,47.87,2.44,47.9321447465,132.0,49.2696,21.5403,53.7724651495,0.5496,0.1603,0.5725,48.72,21.38,53.2047253541,131.96
2019-11-10 04:00:00,46.87888,20.69009,51.2416745849,0.54888,0.16009,0.5717500000000001,46.33,20.53,50.6749425259,132.9,46.89888,20.61009,51.2277342371,0.54888,0.16009,0.5717500000000001,46.35,20.45,50.6608823453,132.8,47.48888,2.8700900000000003,47.5755308984,0.54888,0.16009,0.5717500000000001,46.94,2.71,47.0181635116,132.9,48.28888,21.920090000000002,53.0311821221,0.54888,0.16009,0.5717500000000001,47.74,21.76,52.4652761357,132.9
