Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-10 04:30:00,46.41912,20.56016,50.7686407224,0.54912,0.16016000000000002,0.5720000000000001,45.87,20.4,50.2017619213,132.9,46.42912,20.49016,50.7494811875,0.54912,0.16016000000000002,0.5720000000000001,45.88,20.33,50.1824999377,132.9,47.05912,2.73016,47.1382493184,0.54912,0.16016000000000002,0.5720000000000001,46.51,2.5700000000000003,46.5809510422,132.9,47.81912,21.80016,52.5539267191,0.54912,0.16016000000000002,0.5720000000000001,47.27,21.64,51.9879072477,132.9
2019-11-10 05:00:00,45.97776,20.74268,50.4401941729,0.55776,0.16268000000000002,0.581,45.42,20.58,49.8649456031,132.9,45.98776,20.65268,50.4123721025,0.55776,0.16268000000000002,0.581,45.43,20.49,49.8369842587,132.9,46.60776,2.88268,46.6968214786,0.55776,0.16268000000000002,0.581,46.05,2.7199999999999998,46.1302601337,132.9,47.37776,21.95268,52.2165902927,0.55776,0.16268000000000002,0.581,46.82,21.79,51.6421968936,132.9
2019-11-10 05:30:00,46.46872,20.47296,50.778775385,0.55872,0.16296000000000002,0.582,45.91,20.31,50.2018346278,132.9,46.46872,20.40296,50.7505932497,0.55872,0.16296000000000002,0.582,45.91,20.24,50.1735557839,132.9,47.08872,2.64296,47.1628327054,0.55872,0.16296000000000002,0.582,46.53,2.48,46.5960438235,132.9,47.84872,21.70296,52.5406364484,0.55872,0.16296000000000002,0.582,47.29,21.54,51.9645619629,132.9
2019-11-10 06:00:00,47.56784,19.91562,51.5687048727,0.56784,0.16562000000000002,0.5915,47.0,19.75,50.9810013633,132.44,47.57784,19.83562,51.5470918661,0.56784,0.16562000000000002,0.5915,47.01,19.67,50.9592876716,132.25,48.19784,2.15562,48.2460203359,0.56784,0.16562000000000002,0.5915,47.63,1.99,47.6715533626,132.42,48.99784,21.12562,53.3580373051,0.56784,0.16562000000000002,0.5915,48.43,20.96,52.7710763582,132.6
2019-11-10 06:30:00,49.98576,19.15793,53.5313224632,0.57576,0.16793000000000002,0.59975,49.41,18.99,52.9336206961,132.04,49.97576,19.08793,53.4969686923,0.57576,0.16793000000000002,0.59975,49.4,18.92,52.899209824,131.85,50.62576,1.4579300000000002,50.6467485182,0.57576,0.16793000000000002,0.59975,50.05,1.29,50.0666216156,131.99,51.43576,20.35793,55.3180144317,0.57576,0.16793000000000002,0.59975,50.86,20.19,54.7208890644,132.04
2019-11-10 07:00:00,51.63056,18.74933,54.9295193986,0.5805600000000001,0.16933,0.60475,51.05,18.58,54.3260425579,131.85,51.62056,18.66933,54.8928601674,0.5805600000000001,0.16933,0.60475,51.04,18.5,54.2893322854,131.85,52.26056,1.08933,52.2719118778,0.5805600000000001,0.16933,0.60475,51.68,0.92,51.6881882058,131.85,53.11056,19.92933,56.7266231831,0.5805600000000001,0.16933,0.60475,52.53,19.76,56.1236002053,131.85
2019-11-10 07:30:00,53.23592,18.34506,56.3081202372,0.5659200000000001,0.16506,0.5895,52.67,18.18,55.7193081436,131.85,53.26592,18.27506,56.3137288008,0.5659200000000001,0.16506,0.5895,52.7,18.11,55.724878645,131.85,53.80592,0.71506,53.8106712265,0.5659200000000001,0.16506,0.5895,53.24,0.55,53.2428408333,131.85,54.76592,19.51506,58.1390020576,0.5659200000000001,0.16506,0.5895,54.2,19.35,57.5505212835,131.85
2019-11-10 08:00:00,55.604,17.6945,58.3515222274,0.5640000000000001,0.1645,0.5875,55.04,17.53,57.764197389,131.74,55.614,17.6245,58.3398662687,0.5640000000000001,0.1645,0.5875,55.05,17.46,57.7525246201,131.62,56.194,0.2645,56.1946224852,0.5640000000000001,0.1645,0.5875,55.63,0.1,55.6300898795,131.76,57.184,18.8545,60.2121418507,0.5640000000000001,0.1645,0.5875,56.62,18.69,59.6249989518,131.71
2019-11-10 08:30:00,59.5084,16.42495,61.7335294071,0.6684,0.19495,0.69625,58.84,16.23,61.0373533175,130.96,59.4684,16.33495,61.6710725548,0.6684,0.19495,0.69625,58.8,16.14,60.974909594,130.88,60.1384,1.3749500000000001,60.1541157533,0.6684,0.19495,0.69625,59.47,1.18,59.4817055909,131.01,61.1184,17.54495,63.5868232346,0.6684,0.19495,0.69625,60.45,17.35,62.8905795807,130.96
2019-11-10 09:00:00,62.9248,15.4589,64.7958952732,0.7848,0.22890000000000002,0.8175,62.14,15.23,63.9791567622,130.78,62.8648,15.3489,64.7114503797,0.7848,0.22890000000000002,0.8175,62.08,15.12,63.8947634787,130.49,63.5648,2.2989,63.6063577031,0.7848,0.22890000000000002,0.8175,62.78,2.07,62.8141170439,130.79,64.5948,16.5289,66.6760280929,0.7848,0.22890000000000002,0.8175,63.81,16.3,65.8589864787,130.52
2019-11-10 09:30:00,65.92264,14.62827,67.5261486223,1.26264,0.36827000000000004,1.31525,64.66,14.26,66.2137689608,130.34,65.84264,14.51827,67.4242790541,1.26264,0.36827000000000004,1.31525,64.58,14.15,66.1120178182,130.26,66.54264,3.35827,66.6273285939,1.26264,0.36827000000000004,1.31525,65.28,2.99,65.348439155,130.31,67.64264,15.67827,69.4358329421,1.26264,0.36827000000000004,1.31525,66.38,15.31,68.1226871167,130.26
2019-11-10 10:00:00,67.4332,14.36885,68.9470834232,2.0532,0.5988500000000001,2.13875,65.38,13.77,66.8143495067,130.34,67.3132,14.25885,68.8068433919,2.0532,0.5988500000000001,2.13875,65.26,13.66,66.6743068955,130.26,68.0832,4.02885,68.2023002146,2.0532,0.5988500000000001,2.13875,66.03,3.43,66.1190275186,130.31,69.1332,15.40885,70.8295983369,2.0532,0.5988500000000001,2.13875,67.08,14.81,68.6954328904,130.26
2019-11-10 10:30:00,68.21392,13.90156,69.6160344475,2.47392,0.7215600000000001,2.577,65.74,13.18,67.0481916236,129.74,68.09392,13.771560000000001,69.472568729,2.47392,0.7215600000000001,2.577,65.62,13.05,66.9050588521,129.74,68.87392,4.60156,69.0274670736,2.47392,0.7215600000000001,2.577,66.4,3.88,66.5132648424,129.74,69.93392,14.92156,71.508084294,2.47392,0.7215600000000001,2.577,67.46,14.2,68.9383173569,129.74
2019-11-10 11:00:00,68.75632,13.49101,70.0673882114,2.74632,0.8010100000000001,2.86075,66.01,12.69,67.218719119,129.74,68.62632,13.37101,69.9167769935,2.74632,0.8010100000000001,2.86075,65.88,12.57,67.0684672555,129.74,69.41632,5.19101,69.6101434215,2.74632,0.8010100000000001,2.86075,66.67,4.39,66.8143771953,129.74,70.46632,14.50101,71.9429047604,2.74632,0.8010100000000001,2.86075,67.72,13.7,69.0918837491,129.74
2019-11-10 11:30:00,68.2024,13.90195,69.6048243986,2.8524000000000003,0.8319500000000001,2.97125,65.35,13.07,66.6441850427,129.74,68.0724,13.78195,69.4535368974,2.8524000000000003,0.8319500000000001,2.97125,65.22,12.95,66.493239506,129.74,68.8924,4.87195,69.0644530461,2.8524000000000003,0.8319500000000001,2.97125,66.04,4.04,66.1634581926,129.74,69.9024,14.92195,71.4773398887,2.8524000000000003,0.8319500000000001,2.97125,67.05,14.09,68.5144554091,129.74
2019-11-10 12:00:00,68.9956,13.58205,70.3197333724,2.7156000000000002,0.79205,2.8287500000000003,66.28,12.79,67.5027592029,129.74,68.8456,13.46205,70.1494364166,2.7156000000000002,0.79205,2.8287500000000003,66.13,12.67,67.3327988428,129.74,69.6656,5.10205,69.8521777582,2.7156000000000002,0.79205,2.8287500000000003,66.95,4.31,67.0885877031,129.74,70.6956,14.59205,72.1858419814,2.7156000000000002,0.79205,2.8287500000000003,67.98,13.8,69.3665654332,129.74
2019-11-10 12:30:00,70.00032,12.87301,71.1741468973,1.93032,0.56301,2.01075,68.07,12.31,69.1741353397,129.74,69.86032,12.75301,71.0148123603,1.93032,0.56301,2.01075,67.93,12.19,69.0150780627,129.74,70.67032,5.28301,70.8675124691,1.93032,0.56301,2.01075,68.74,4.72,68.9018577398,129.74,71.74032,13.88301,73.0712767123,1.93032,0.56301,2.01075,69.81,13.32,71.069392146,129.74
2019-11-10 13:00:00,72.19656,16.44733,74.0463229334,1.63656,0.47733000000000003,1.7047500000000002,70.56,15.97,72.3446922725,131.98,72.08656,16.19733,73.883865842,1.63656,0.47733000000000003,1.7047500000000002,70.45,15.72,72.182552601,131.97,72.91656,1.13733,72.9254293218,1.63656,0.47733000000000003,1.7047500000000002,71.28,0.66,71.2830554901,131.98,73.04656,1.8573300000000001,73.0701690334,1.63656,0.47733000000000003,1.7047500000000002,71.41,1.38,71.4233330222,131.93
2019-11-10 13:30:00,72.56,17.6625,74.678762083,1.38,0.4025,1.4375,71.18,17.26,73.2427470812,133.91,72.46,17.5825,74.5626978204,1.38,0.4025,1.4375,71.08,17.18,73.1267310906,133.82,73.24,0.7425,73.2437635997,1.38,0.4025,1.4375,71.86,0.34,71.8608043373,133.91,73.32,0.6725,73.3230840612,1.38,0.4025,1.4375,71.94,0.27,71.9405066704,133.68
2019-11-10 14:00:00,72.2308,18.12065,74.4690971146,1.5108000000000001,0.44065000000000004,1.57375,70.72,17.68,72.8965074609,133.91,72.1608,18.04065,74.3817592496,1.5108000000000001,0.44065000000000004,1.57375,70.65,17.6,72.8092198832,133.96,72.9208,1.15065,72.9298777461,1.5108000000000001,0.44065000000000004,1.57375,71.41,0.71,71.4135295305,133.91,73.0108,1.07065,73.0186497277,1.5108000000000001,0.44065000000000004,1.57375,71.5,0.63,71.5027754706,133.96
2019-11-10 14:30:00,71.57624,18.64432,73.964645614,1.14624,0.33432,1.194,70.43,18.31,72.7711549998,133.91,71.50624,18.57432,73.8792780311,1.14624,0.33432,1.194,70.36,18.24,72.6858115453,133.96,72.22624,1.60432,72.2440557223,1.14624,0.33432,1.194,71.08,1.27,71.0913447615,133.91,72.35624,1.54432,72.3727185561,1.14624,0.33432,1.194,71.21,1.21,71.2202794153,133.96
2019-11-10 15:00:00,71.6432,18.72385,74.0495149549,0.9732000000000001,0.28385000000000005,1.01375,70.67,18.44,73.0361725448,133.91,71.6132,18.64385,74.0002943039,0.9732000000000001,0.28385000000000005,1.01375,70.64,18.36,72.9869796608,133.96,72.3032,1.70385,72.3232731219,0.9732000000000001,0.28385000000000005,1.01375,71.33,1.42,71.3441329052,133.91,72.4432,1.64385,72.4618483691,0.9732000000000001,0.28385000000000005,1.01375,71.47,1.3599999999999999,71.4829385238,133.96
2019-11-10 15:30:00,71.7012,18.9966,74.1750152882,0.8112,0.2366,0.845,70.89,18.76,73.3302781939,133.91,71.6612,18.9266,74.118444216,0.8112,0.2366,0.845,70.85,18.69,73.2737238033,133.96,72.3312,2.0166,72.359306029,0.8112,0.2366,0.845,71.52,1.78,71.5421470184,133.91,72.5012,1.9666000000000001,72.5278671753,0.8112,0.2366,0.845,71.69,1.73,71.7108708635,133.96
2019-11-10 16:00:00,72.98128,18.68454,75.3351130977,0.70128,0.20454000000000003,0.7305,72.28,18.48,74.6050185979,133.48,72.97128,18.61454,75.3080925549,0.70128,0.20454000000000003,0.7305,72.27,18.41,74.57801955,133.44,73.60128,1.83454,73.6241397549,0.70128,0.20454000000000003,0.7305,72.9,1.63,72.9182206311,133.53,73.77128,1.77454,73.7926198549,0.70128,0.20454000000000003,0.7305,73.07,1.57,73.0868647569,133.43
2019-11-10 16:30:00,76.40496,17.53103,78.3904007227,0.6549600000000001,0.19103,0.68225,75.75,17.34,77.7093179741,132.9,76.42496,17.45103,78.3920465294,0.6549600000000001,0.19103,0.68225,75.77,17.26,77.711006299,132.9,76.98496,0.7710300000000001,76.9888209642,0.6549600000000001,0.19103,0.68225,76.33,0.58,76.3322035579,132.9,77.22496,0.7210300000000001,77.2283259644,0.6549600000000001,0.19103,0.68225,76.57,0.53,76.5718342473,132.9
2019-11-10 17:00:00,80.51456,16.10508,82.109487721,0.63456,0.18508000000000002,0.661,79.88,15.92,81.450971756,132.32,80.55456,16.03508,82.135016451,0.63456,0.18508000000000002,0.661,79.92,15.85,81.4765542963,132.24,81.05456,0.82508,81.0587592663,0.63456,0.18508000000000002,0.661,80.42,0.64,80.4225465899,132.33,81.32456,0.8850800000000001,81.3293761552,0.63456,0.18508000000000002,0.661,80.69,0.7000000000000001,80.6930362547,132.18
2019-11-10 17:30:00,82.32832,15.64326,83.8013356543,0.6283200000000001,0.18326,0.6545000000000001,81.7,15.46,83.1498743234,132.9,82.39832,15.57326,83.8570782096,0.6283200000000001,0.18326,0.6545000000000001,81.77,15.39,83.2056788927,132.83,82.82832,1.45326,82.841068068,0.6283200000000001,0.18326,0.6545000000000001,82.2,1.27,82.2098102418,132.9,83.17832,1.52326,83.1922667022,0.6283200000000001,0.18326,0.6545000000000001,82.55,1.34,82.5608751165,132.74
2019-11-10 18:00:00,81.09976,16.28368,82.7183734511,0.6297600000000001,0.18368,0.656,80.47,16.1,82.0647969595,132.9,81.18976,16.20368,82.7909196374,0.6297600000000001,0.18368,0.656,80.56,16.02,82.1374092603,132.83,81.59976,0.8636800000000001,81.6043306155,0.6297600000000001,0.18368,0.656,80.97,0.68,80.9728553282,132.9,81.95976,0.9436800000000001,81.9651925588,0.6297600000000001,0.18368,0.656,81.33,0.76,81.3335508877,132.9
2019-11-10 18:30:00,78.80552,17.24536,80.6703937266,0.6355200000000001,0.18536000000000002,0.662,78.17,17.06,80.0099525059,132.9,78.87552,17.18536,80.7259825186,0.6355200000000001,0.18536000000000002,0.662,78.24,17.0,80.0655831178,132.83,79.30552,0.46536000000000005,79.3068853404,0.6355200000000001,0.18536000000000002,0.662,78.67,0.28,78.6704982824,133.16,79.65552,0.43536,79.6567097287,0.6355200000000001,0.18536000000000002,0.662,79.02,0.25,79.0203954685,132.9
2019-11-10 19:00:00,76.966,17.9155,79.0236059431,0.636,0.1855,0.6625,76.33,17.73,78.3621196753,133.21,77.026,17.8455,79.0662162131,0.636,0.1855,0.6625,76.39,17.66,78.4047683499,133.08,77.496,1.0655000000000001,77.5033244851,0.636,0.1855,0.6625,76.86,0.88,76.8650375659,133.34,77.806,1.0155,77.8126267148,0.636,0.1855,0.6625,77.17,0.8300000000000001,77.174463393,133.07
2019-11-10 19:30:00,74.86336,18.79473,77.1865567716,0.63336,0.18473,0.6597500000000001,74.23,18.61,76.5272827167,132.94,74.94336,18.74473,77.2520039278,0.63336,0.18473,0.6597500000000001,74.31,18.56,76.5927522681,132.9,75.36336,1.98473,75.3894898753,0.63336,0.18473,0.6597500000000001,74.73,1.8,74.7516748976,132.97,75.70336,1.95473,75.7285922533,0.63336,0.18473,0.6597500000000001,75.07,1.77,75.0908636253,132.9
2019-11-10 20:00:00,72.76024,19.41382,75.3057031828,0.63024,0.18382,0.6565000000000001,72.13,19.23,74.6493790999,133.63,72.87024,19.35382,75.3965664089,0.63024,0.18382,0.6565000000000001,72.24,19.17,74.740260235,133.03,73.25024,2.54382,73.2943973319,0.63024,0.18382,0.6565000000000001,72.62,2.36,72.6583374431,133.77,73.62024,2.51382,73.6631456608,0.63024,0.18382,0.6565000000000001,72.99,2.33,73.0271798716,132.9
2019-11-10 20:30:00,70.95064,20.13102,73.7512798713,0.6206400000000001,0.18102000000000001,0.6465000000000001,70.33,19.95,73.1047973802,133.73,71.07064,20.08102,73.8531193265,0.6206400000000001,0.18102000000000001,0.6465000000000001,70.45,19.9,73.2066424582,133.55,71.45064,3.19102,71.5218607494,0.6206400000000001,0.18102000000000001,0.6465000000000001,70.83,3.01,70.8939278077,133.77,71.81064,3.17102,71.8806189807,0.6206400000000001,0.18102000000000001,0.6465000000000001,71.19,2.99,71.2527627535,133.46
2019-11-10 21:00:00,68.362,21.2585,71.5911088491,0.612,0.17850000000000002,0.6375000000000001,67.75,21.08,70.9537095577,133.96,68.492,21.2185,71.7034086097,0.612,0.17850000000000002,0.6375000000000001,67.88,21.04,71.0659974953,133.96,68.842,4.2285,68.9717418676,0.612,0.17850000000000002,0.6375000000000001,68.23,4.05,68.3500943672,133.96,69.232,4.2085,69.3597959646,0.612,0.17850000000000002,0.6375000000000001,68.62,4.03,68.7382375392,133.96
2019-11-10 21:30:00,65.68176,21.80843,69.2076673192,0.6117600000000001,0.17843,0.6372500000000001,65.07,21.63,68.5708524083,133.54,65.84176,21.74843,69.3406920023,0.6117600000000001,0.17843,0.6372500000000001,65.23,21.57,68.7038412318,133.2,66.11176,4.96843,66.2981908272,0.6117600000000001,0.17843,0.6372500000000001,65.5,4.79,65.6749122573,133.58,66.55176,4.94843,66.7354757124,0.6117600000000001,0.17843,0.6372500000000001,65.94,4.77,66.1123021835,133.22
2019-11-10 22:00:00,62.44656,22.40983,66.3458614871,0.61656,0.17983000000000002,0.6422500000000001,61.83,22.23,65.7048080432,133.96,62.64656,22.37983,66.5240428016,0.61656,0.17983000000000002,0.6422500000000001,62.03,22.2,65.8829332984,133.93,62.89656,5.44983,63.1322255814,0.61656,0.17983000000000002,0.6422500000000001,62.28,5.27,62.5025703471,133.96,63.33656,5.44983,63.5705944574,0.61656,0.17983000000000002,0.6422500000000001,62.72,5.27,62.94101445,133.94
2019-11-10 22:30:00,59.04992,23.19081,63.4405762936,0.61992,0.18081000000000003,0.64575,58.43,23.01,62.7974919881,133.96,59.26992,23.21081,63.6526913623,0.61992,0.18081000000000003,0.64575,58.65,23.03,63.0095500698,133.93,59.46992,6.40081,59.8133910881,0.61992,0.18081000000000003,0.64575,58.85,6.22,59.1777905975,133.96,59.96992,6.5408100000000005,60.3255625773,0.61992,0.18081000000000003,0.64575,59.35,6.36,59.689798961,133.94
2019-11-10 23:00:00,54.65152,19.27836,57.9520819522,0.6115200000000001,0.17836000000000002,0.637,54.04,19.1,57.3160675553,131.38,54.85152,19.33836,58.1606517656,0.6115200000000001,0.17836000000000002,0.637,54.24,19.16,57.5246312461,131.18,55.06152,1.82836,55.0918676848,0.6115200000000001,0.17836000000000002,0.637,54.45,1.65,54.4749942634,131.46,56.29152,20.29836,59.8394405271,0.6115200000000001,0.17836000000000002,0.637,55.68,20.12,59.2036890742,131.23
2019-11-10 23:30:00,51.45696,19.53703,55.0410235521,0.60696,0.17703000000000002,0.6322500000000001,50.85,19.36,54.4107719115,131.24,51.65696,19.46703,55.2033221234,0.60696,0.17703000000000002,0.6322500000000001,51.05,19.29,54.5729475106,131.18,51.86696,2.09703,51.9093351379,0.60696,0.17703000000000002,0.6322500000000001,51.26,1.92,51.2959452589,131.27,53.02696,20.73703,56.9375350719,0.60696,0.17703000000000002,0.6322500000000001,52.42,20.56,56.3078147329,131.23
2019-11-11 00:00:00,48.8024,19.93695,52.7177031088,0.5724,0.16695000000000002,0.5962500000000001,48.23,19.77,52.1247139081,130.79,48.9924,19.87695,52.8710544539,0.5724,0.16695000000000002,0.5962500000000001,48.42,19.71,52.2779159875,130.79,49.2224,2.6069500000000003,49.2913871793,0.5724,0.16695000000000002,0.5962500000000001,48.65,2.44,48.7111496477,130.79,50.3224,21.12695,54.5773942037,0.5724,0.16695000000000002,0.5962500000000001,49.75,20.96,53.9850358896,130.79
2019-11-11 00:30:00,49.09544,19.64492,52.8799121652,0.56544,0.16492,0.589,48.53,19.48,52.2937022977,131.38,49.29544,19.57492,53.0397765625,0.56544,0.16492,0.589,48.73,19.41,52.4534174292,131.0,49.53544,2.19492,49.58404471,0.56544,0.16492,0.589,48.97,2.03,49.0120577001,131.4,50.62544,20.83492,54.7451282454,0.56544,0.16492,0.589,50.06,20.67,54.1595097836,131.31
2019-11-11 01:00:00,50.74696,19.44828,54.34601682,0.57696,0.16828,0.601,50.17,19.28,53.747067827,130.79,50.94696,19.37828,54.5078936394,0.57696,0.16828,0.601,50.37,19.21,53.9088211706,130.79,51.17696,2.13828,51.2216114174,0.57696,0.16828,0.601,50.6,1.97,50.6383342933,130.79,52.29696,20.62828,56.2183062801,0.57696,0.16828,0.601,51.72,20.46,55.61987055,130.79
2019-11-11 01:30:00,50.59288,19.20709,54.1160956922,0.5728800000000001,0.16709000000000002,0.59675,50.02,19.04,53.5212294328,130.54,50.80288,19.13709,54.2877594856,0.5728800000000001,0.16709000000000002,0.59675,50.23,18.97,53.6927723255,130.51,50.99288,1.95709,51.0304224161,0.5728800000000001,0.16709000000000002,0.59675,50.42,1.79,50.4517640921,130.55,52.16288,20.37709,56.0017128913,0.5728800000000001,0.16709000000000002,0.59675,51.59,20.21,55.40732984,130.52
2019-11-11 02:00:00,49.61576,19.46793,53.2984421804,0.57576,0.16793000000000002,0.59975,49.04,19.3,52.7011536876,130.79,49.80576,19.40793,53.453545028,0.57576,0.16793000000000002,0.59975,49.23,19.24,52.8561302027,130.79,50.04576,2.07793,50.0888798743,0.57576,0.16793000000000002,0.59975,49.47,1.9100000000000001,49.5068581108,130.79,51.14576,20.64793,55.1563756901,0.57576,0.16793000000000002,0.59975,50.57,20.48,54.5596490091,130.79
2019-11-11 02:30:00,49.15504,19.25772,52.7927811069,0.57504,0.16772,0.599,48.58,19.09,52.1962115483,130.79,49.37504,19.17772,52.9686654485,0.57504,0.16772,0.599,48.8,19.01,52.3719400061,130.79,49.54504,1.9577200000000001,49.5837035345,0.57504,0.16772,0.599,48.97,1.79,49.002704007,130.79,50.69504,20.42772,54.6560044734,0.57504,0.16772,0.599,50.12,20.26,54.0599852016,130.79
2019-11-11 03:00:00,48.93648,18.85814,52.4443373402,0.57648,0.16814,0.6005,48.36,18.69,51.8459805578,130.79,49.14648,18.79814,52.6188802983,0.57648,0.16814,0.6005,48.57,18.63,52.0203979224,130.79,49.35648,1.45814,49.3780142396,0.57648,0.16814,0.6005,48.78,1.29,48.7970542144,130.88,50.46648,20.03814,54.2991036597,0.57648,0.16814,0.6005,49.89,19.87,53.7012942116,130.79
2019-11-11 03:30:00,48.19192,18.86681,51.7534315081,0.5719200000000001,0.16681,0.59575,47.62,18.7,51.1600860046,130.31,48.43192,18.80681,51.9552401329,0.5719200000000001,0.16681,0.59575,47.86,18.64,51.3617484126,129.94,48.56192,1.64681,48.589834917,0.5719200000000001,0.16681,0.59575,47.99,1.48,48.0128159974,130.39,49.72192,20.02681,53.6035674863,0.5719200000000001,0.16681,0.59575,49.15,19.86,53.0107734333,130.31
2019-11-11 04:00:00,48.18432,18.75751,51.7066037877,0.57432,0.16751000000000002,0.5982500000000001,47.61,18.59,51.1106662058,130.69,48.43432,18.68751,51.9144140279,0.57432,0.16751000000000002,0.5982500000000001,47.86,18.52,51.3183203155,130.14,48.55432,1.5375100000000002,48.5786571208,0.57432,0.16751000000000002,0.5982500000000001,47.98,1.37,47.9995552063,130.75,49.70432,19.92751,53.5502108442,0.57432,0.16751000000000002,0.5982500000000001,49.13,19.76,52.9548345291,130.67
2019-11-11 04:30:00,48.50928,18.32604,51.8555106831,0.56928,0.16604000000000002,0.593,47.94,18.16,51.2643072712,129.74,48.76928,18.27604,52.081247199,0.56928,0.16604000000000002,0.593,48.2,18.11,51.489922315,129.74,48.86928,1.25604,48.8854187279,0.56928,0.16604000000000002,0.593,48.3,1.09,48.3122976063,129.74,50.04928,19.48604,53.7088091788,0.56928,0.16604000000000002,0.593,49.48,19.32,53.1181023757,129.74
2019-11-11 05:00:00,49.1476,18.06555,52.3626840657,0.5676,0.16555,0.59125,48.58,17.9,51.7728345757,130.45,49.4176,18.03555,52.605895616,0.5676,0.16555,0.59125,48.85,17.87,52.015953322,130.31,49.4976,0.85555,49.5049934003,0.5676,0.16555,0.59125,48.93,0.6900000000000001,48.9348648716,130.49,50.7076,19.22555,54.2299038406,0.5676,0.16555,0.59125,50.14,19.06,53.6404996248,130.4
2019-11-11 05:30:00,51.66752,17.32261,54.4940862862,0.55752,0.16261,0.5807500000000001,51.11,17.16,53.9137987903,131.0,51.92752,17.30261,54.7343369939,0.55752,0.16261,0.5807500000000001,51.37,17.14,54.1540072386,130.79,52.03752,0.39261,52.0390010508,0.55752,0.16261,0.5807500000000001,51.48,0.23,51.4805137892,131.06,53.27752,18.48261,56.3923843241,0.55752,0.16261,0.5807500000000001,52.72,18.32,55.8123713884,130.85
2019-11-11 06:00:00,54.55368,16.40149,56.9658922142,0.5536800000000001,0.16149000000000002,0.5767500000000001,54.0,16.24,56.3891620793,130.79,54.82368,16.38149,57.2187827847,0.5536800000000001,0.16149000000000002,0.5767500000000001,54.27,16.22,56.6420453374,130.79,54.91368,1.23149,54.9274869147,0.5536800000000001,0.16149000000000002,0.5767500000000001,54.36,1.07,54.3705297013,130.79,56.21368,17.53149,58.8840467424,0.5536800000000001,0.16149000000000002,0.5767500000000001,55.66,17.37,58.3073966148,130.85
2019-11-11 06:30:00,61.99816,14.05988,63.5724159443,0.5481600000000001,0.15988000000000002,0.5710000000000001,61.45,13.9,63.0024801099,131.12,62.20816,14.01988,63.7684264021,0.5481600000000001,0.15988000000000002,0.5710000000000001,61.66,13.86,63.1985379578,130.88,62.36816,3.6598800000000002,62.4754520064,0.5481600000000001,0.15988000000000002,0.5710000000000001,61.82,3.5,61.9189986999,131.12,63.76816,15.13988,65.5407826944,0.5481600000000001,0.15988000000000002,0.5710000000000001,63.22,14.98,64.9705225468,130.85
2019-11-11 07:00:00,68.36328,11.54554,69.3313604817,0.5332800000000001,0.15554,0.5555,67.83,11.39,68.7796554222,130.69,68.58328,11.50554,69.5416691362,0.5332800000000001,0.15554,0.5555,68.05,11.35,68.9900355124,130.62,68.75328,6.10554,69.0238446441,0.5332800000000001,0.15554,0.5555,68.22,5.95,68.4789814469,130.69,70.27328,12.56554,71.387860855,0.5332800000000001,0.15554,0.5555,69.74,12.41,70.835553926,130.57
2019-11-11 07:30:00,74.13928,9.83729,74.7890708156,0.5392800000000001,0.15729,0.5617500000000001,73.6,9.68,74.233835951,131.06,74.25928,9.77729,74.9001740042,0.5392800000000001,0.15729,0.5617500000000001,73.72,9.62,74.3450253884,130.89,74.57928,7.92729,74.9994062114,0.5392800000000001,0.15729,0.5617500000000001,74.04,7.77,74.4465882361,131.15,76.12928,10.82729,76.895367104,0.5392800000000001,0.15729,0.5617500000000001,75.59,10.67,76.3393542021,130.82
2019-11-11 08:00:00,76.79496,8.523530000000001,77.2665286205,0.59496,0.17353000000000002,0.61975,76.2,8.35,76.6561315225,130.26,76.90496,8.47353,77.3703663121,0.59496,0.17353000000000002,0.61975,76.31,8.3,76.7600553674,130.12,77.22496,9.03353,77.7515216009,0.59496,0.17353000000000002,0.61975,76.63,8.86,77.1404984428,130.28,78.82496,9.46353,79.391011576,0.59496,0.17353000000000002,0.61975,78.23,9.29,78.7796737744,130.05
2019-11-11 08:30:00,78.44744,8.29467,78.8847411922,0.66744,0.19467,0.69525,77.78,8.1,78.2006291535,130.26,78.47744,8.12467,78.8968874644,0.66744,0.19467,0.69525,77.81,7.93,78.2130487834,130.12,78.94744,8.96467,79.4547896024,0.66744,0.19467,0.69525,78.28,8.77,78.7697359396,130.28,80.20744,7.59467,80.5661991394,0.66744,0.19467,0.69525,79.54,7.4,79.8834876555,130.05
2019-11-11 09:00:00,79.89272,11.32871,80.6919226395,0.85272,0.24871000000000001,0.8882500000000001,79.04,11.08,79.8128310486,132.81,79.94272,11.25871,80.73163588,0.85272,0.24871000000000001,0.8882500000000001,79.09,11.01,79.8526655786,132.81,80.45272,5.90871,80.6694056583,0.85272,0.24871000000000001,0.8882500000000001,79.6,5.66,79.8009749314,132.81,80.71272,5.96871,80.9331123142,0.85272,0.24871000000000001,0.8882500000000001,79.86,5.72,80.0645864287,132.68
2019-11-11 09:30:00,82.24368,10.29399,82.8853975683,0.9736800000000001,0.28399,1.01425,81.27,10.01,81.8841437642,131.94,82.27368,10.23399,82.9077377092,0.9736800000000001,0.28399,1.01425,81.3,9.95,81.9066084025,131.87,82.79368,6.83399,83.0752482227,0.9736800000000001,0.28399,1.01425,81.82,6.55,82.081757413,131.93,83.06368,6.90399,83.3501050573,0.9736800000000001,0.28399,1.01425,82.09,6.62,82.3564964044,131.85
2019-11-11 10:00:00,82.78368,10.15774,83.4045403815,1.12368,0.32774000000000003,1.1705,81.66,9.83,82.2495258345,132.09,82.79368,10.07774,83.4047618032,1.12368,0.32774000000000003,1.1705,81.67,9.75,82.2499325228,132.03,83.37368,7.08774,83.6744081249,1.12368,0.32774000000000003,1.1705,82.25,6.76,82.5273294127,132.13,83.59368,7.15774,83.8995624414,1.12368,0.32774000000000003,1.1705,82.47,6.83,82.7523401482,131.85
2019-11-11 10:30:00,81.55328,11.03804,82.2968760391,2.15328,0.62804,2.243,79.4,10.41,80.0795111124,132.9,81.57328,10.97804,82.3086713062,2.15328,0.62804,2.243,79.42,10.35,80.0915657232,132.9,82.13328,6.94804,82.4266397677,2.15328,0.62804,2.243,79.98,6.32,80.2293138448,132.9,82.37328,7.00804,82.6708526786,2.15328,0.62804,2.243,80.22,6.38,80.4733048905,132.79
2019-11-11 11:00:00,81.41984,10.88287,82.1439419864,2.64984,0.7728700000000001,2.76025,78.77,10.11,79.4161507503,132.9,81.40984,10.81287,82.1247843617,2.64984,0.7728700000000001,2.76025,78.76,10.04,79.3973500817,132.9,81.98984,7.41287,82.3242643749,2.64984,0.7728700000000001,2.76025,79.34,6.64,79.6173674521,132.9,82.20984,7.48287,82.5496888926,2.64984,0.7728700000000001,2.76025,79.56,6.71,79.8424554983,132.9
2019-11-11 11:30:00,80.99424,11.19332,81.7640344271,2.51424,0.7333200000000001,2.6189999999999998,78.48,10.46,79.173998257,133.14,81.01424,11.13332,81.7756558946,2.51424,0.7333200000000001,2.6189999999999998,78.5,10.4,79.1859204657,133.02,81.59424,7.13332,81.9054592527,2.51424,0.7333200000000001,2.6189999999999998,79.08,6.4,79.3385555704,133.13,81.81424,7.19332,82.1298588785,2.51424,0.7333200000000001,2.6189999999999998,79.3,6.46,79.5626897484,132.9
2019-11-11 12:00:00,81.81048,10.85639,82.5276671284,2.49048,0.7263900000000001,2.59425,79.32,10.13,79.9642376316,133.47,81.80048,10.78639,82.5085737209,2.49048,0.7263900000000001,2.59425,79.31,10.06,79.945479547,133.19,82.42048,7.49639,82.7606874456,2.49048,0.7263900000000001,2.59425,79.93,6.77,80.2161941256,133.54,82.63048,7.57639,82.977092685,2.49048,0.7263900000000001,2.59425,80.14,6.85,80.4322205338,132.98
2019-11-11 12:30:00,81.65616,10.69888,82.3540800398,1.1961600000000001,0.34888,1.246,80.46,10.35,81.1229566769,133.36,81.64616,10.61888,82.3338087009,1.1961600000000001,0.34888,1.246,80.45,10.27,81.1028692464,133.05,82.28616,6.88888,82.5740200983,1.1961600000000001,0.34888,1.246,81.09,6.54,81.3533017154,133.36,82.45616,6.95888,82.7492859957,1.1961600000000001,0.34888,1.246,81.26,6.61,81.5283981199,132.9
2019-11-11 13:00:00,80.46824,11.58157,81.2974194693,1.54824,0.45157,1.6127500000000001,78.92,11.13,79.7009617257,133.96,80.44824,11.51157,81.2676784642,1.54824,0.45157,1.6127500000000001,78.9,11.06,79.6714101796,133.82,81.07824,6.24157,81.3181295749,1.54824,0.45157,1.6127500000000001,79.53,5.79,79.7404853258,133.96,81.27824,6.32157,81.523705416,1.54824,0.45157,1.6127500000000001,79.73,5.87,79.9457928849,133.17
2019-11-11 13:30:00,80.67576,11.53793,81.4966384599,1.29576,0.37793000000000004,1.34975,79.38,11.16,80.160651195,133.54,80.68576,11.46793,81.4966581233,1.29576,0.37793000000000004,1.34975,79.39,11.09,80.1608395665,132.97,81.26576,6.11793,81.4957226845,1.29576,0.37793000000000004,1.34975,79.97,5.74,80.1757351073,133.54,81.48576,6.18793,81.7203742066,1.29576,0.37793000000000004,1.34975,80.19,5.8100000000000005,80.4002002485,132.94
2019-11-11 14:00:00,80.4204,11.58095,81.2499793173,1.1004,0.32095,1.14625,79.32,11.26,80.1152295135,133.11,80.4404,11.51095,81.259829695,1.1004,0.32095,1.14625,79.34,11.19,80.1252251167,133.07,81.0004,5.93095,81.217245509,1.1004,0.32095,1.14625,79.9,5.61,80.0967046763,133.14,81.2504,5.99095,81.47097018,1.1004,0.32095,1.14625,80.15,5.67,80.3503042931,132.94
2019-11-11 14:30:00,79.89664,11.46902,80.7156211836,1.19664,0.34902000000000005,1.2465,78.7,11.12,79.4817236854,133.11,79.92664,11.40902,80.7368163792,1.19664,0.34902000000000005,1.2465,78.73,11.06,79.5030596895,132.91,80.47664,6.11902,80.7089337772,1.19664,0.34902000000000005,1.2465,79.28,5.77,79.4896930426,133.14,80.72664,6.17902,80.9627735064,1.19664,0.34902000000000005,1.2465,79.53,5.83,79.7433997269,132.94
2019-11-11 15:00:00,79.176,11.851750000000001,80.0581223491,1.206,0.35175,1.25625,77.97,11.5,78.8135197793,133.46,79.196,11.79175,80.0690438563,1.206,0.35175,1.25625,77.99,11.44,78.8245754825,133.14,79.756,5.75175,79.9631300292,1.206,0.35175,1.25625,78.55,5.4,78.7353954712,133.64,79.996,5.82175,80.2075606727,1.206,0.35175,1.25625,78.79,5.47,78.9796492775,132.94
2019-11-11 15:30:00,78.3364,12.2752,79.2923205613,1.0464,0.3052,1.09,77.29,11.97,78.2114122108,132.91,78.3664,12.2052,79.311156567,1.0464,0.3052,1.09,77.32,11.9,78.230380288,132.9,78.8864,5.1752,79.0559725764,1.0464,0.3052,1.09,77.84,4.87,77.9921951223,133.02,79.1464,5.2352,79.3193542082,1.0464,0.3052,1.09,78.1,4.93,78.2554464558,132.94
2019-11-11 16:00:00,81.00296,11.26378,81.7823469255,0.7329600000000001,0.21378000000000003,0.7635000000000001,80.27,11.05,81.0270041406,132.74,81.06296,11.20378,81.8335393971,0.7329600000000001,0.21378000000000003,0.7635000000000001,80.33,10.99,81.0782893258,132.53,81.58296,5.90378,81.7962956414,0.7329600000000001,0.21378000000000003,0.7635000000000001,80.85,5.69,81.0499759408,132.74,81.83296,5.94378,82.0485335826,0.7329600000000001,0.21378000000000003,0.7635000000000001,81.1,5.73,81.3021703277,132.18
2019-11-11 16:30:00,86.01488,10.54059,86.6583153481,0.5848800000000001,0.17059000000000002,0.6092500000000001,85.43,10.37,86.0570845428,133.35,86.08488,10.54059,86.7277960181,0.5848800000000001,0.17059000000000002,0.6092500000000001,85.5,10.37,86.1265748767,133.16,86.55488,6.77059,86.8192843829,0.5848800000000001,0.17059000000000002,0.6092500000000001,85.97,6.6,86.222971997,133.49,86.85488,6.75059,87.1168218266,0.5848800000000001,0.17059000000000002,0.6092500000000001,86.27,6.58,86.5205715423,133.04
2019-11-11 17:00:00,92.35424,9.01457,92.7931469359,0.5642400000000001,0.16457000000000002,0.58775,91.79,8.85,92.2156526843,133.35,92.43424,8.99457,92.8708297253,0.5642400000000001,0.16457000000000002,0.58775,91.87,8.83,92.2933681258,133.26,92.87424,8.24457,93.2394626221,0.5642400000000001,0.16457000000000002,0.58775,92.31,8.08,92.6629510646,133.38,93.21424,8.23457,93.5772551524,0.5642400000000001,0.16457000000000002,0.58775,92.65,8.07,93.0007924697,132.74
2019-11-11 17:30:00,95.58984,8.66912,95.9821397594,0.57984,0.16912000000000002,0.604,95.01,8.5,95.3894653513,133.97,95.63984,8.64912,96.0301321045,0.57984,0.16912000000000002,0.604,95.06,8.48,95.4374873936,133.96,96.10984,8.79912,96.5117912879,0.57984,0.16912000000000002,0.604,95.53,8.63,95.919016884,133.99,96.47984,8.77912,96.8784417422,0.57984,0.16912000000000002,0.604,95.9,8.61,96.2857315494,133.95
2019-11-11 18:00:00,94.59232,4.62276,94.7052105905,0.5923200000000001,0.17276000000000002,0.617,94.0,4.45,94.1052734973,131.87,94.61232,4.51276,94.7198822772,0.5923200000000001,0.17276000000000002,0.617,94.02,4.34,94.1201147471,131.87,96.55232,5.38276,96.7022471435,0.5923200000000001,0.17276000000000002,0.617,95.96,5.21,96.1013303758,131.88,95.42232,13.40276,96.3589805353,0.5923200000000001,0.17276000000000002,0.617,94.83,13.23,95.7484297521,131.86
2019-11-11 18:30:00,92.93472,5.00346,93.0693117706,0.59472,0.17346,0.6195,92.34,4.83,92.4662343777,132.18,92.97472,4.99346,93.1087171099,0.59472,0.17346,0.6195,92.38,4.82,92.5056582053,132.13,94.91472,5.89346,95.0975128142,0.59472,0.17346,0.6195,94.32,5.72,94.4932844175,132.24,93.77472,13.18346,94.6968939757,0.59472,0.17346,0.6195,93.18,13.01,94.0838588707,131.75
2019-11-11 19:00:00,90.3064,6.08395,90.5111061062,0.5964,0.17395000000000002,0.6212500000000001,89.71,5.91,89.9044615133,130.71,90.3464,5.99395,90.5450132783,0.5964,0.17395000000000002,0.6212500000000001,89.75,5.82,89.938506214,130.65,92.0964,6.6339500000000005,92.3350214467,0.5964,0.17395000000000002,0.6212500000000001,91.5,6.46,91.727758067,130.71,91.1464,11.47395,91.8657594622,0.5964,0.17395000000000002,0.6212500000000001,90.55,11.3,91.252356134,130.5
2019-11-11 19:30:00,88.49264,10.87577,89.1584528088,0.6026400000000001,0.17577,0.62775,87.89,10.7,88.5389298557,131.85,88.56264,10.81577,89.2206370996,0.6026400000000001,0.17577,0.62775,87.96,10.64,88.6011918656,131.84,88.97264,5.94577,89.1710875198,0.6026400000000001,0.17577,0.62775,88.37,5.77,88.558171842,131.85,89.33264,6.00577,89.5342942266,0.6026400000000001,0.17577,0.62775,88.73,5.83,88.9213236519,131.39
2019-11-11 20:00:00,86.55744,11.49717,87.3176691017,0.6074400000000001,0.17717000000000002,0.63275,85.95,11.32,86.6922424442,132.01,86.65744,11.43717,87.4089284053,0.6074400000000001,0.17717000000000002,0.63275,86.05,11.26,86.7835819726,131.96,87.00744,5.39717,87.1746755621,0.6074400000000001,0.17717000000000002,0.63275,86.4,5.22,86.5575438653,132.01,87.41744,5.44717,87.5869880585,0.6074400000000001,0.17717000000000002,0.63275,86.81,5.27,86.9698166032,131.66
2019-11-11 20:30:00,83.5484,12.77745,84.5198105243,0.6084,0.17745000000000002,0.63375,82.94,12.6,83.8916181749,132.31,83.6484,12.71745,84.6096233124,0.6084,0.17745000000000002,0.63375,83.04,12.54,83.9815051068,132.2,83.9984,4.16745,84.1017172361,0.6084,0.17745000000000002,0.63375,83.39,3.99,83.485401119,132.32,84.3984,4.21745,84.5037088361,0.6084,0.17745000000000002,0.63375,83.79,4.04,83.8873393308,132.12
2019-11-11 21:00:00,80.47824,13.68032,81.632703427,0.61824,0.18032,0.644,79.86,13.5,80.9930219216,131.88,80.57824,13.64032,81.7246051762,0.61824,0.18032,0.644,79.96,13.46,81.0849751804,131.85,80.93824,3.19032,81.0010915729,0.61824,0.18032,0.644,80.32,3.01,80.376380237,131.88,81.32824,3.23032,81.3923681238,0.61824,0.18032,0.644,80.71,3.05,80.7676086064,131.84
2019-11-11 21:30:00,76.64352,15.06186,78.1094666775,0.6235200000000001,0.18186000000000002,0.6495000000000001,76.02,14.88,77.4626025899,132.07,76.76352,15.02186,78.2195262109,0.6235200000000001,0.18186000000000002,0.6495000000000001,76.14,14.84,77.5727091186,131.85,77.09352,1.85186,77.1157585157,0.6235200000000001,0.18186000000000002,0.6495000000000001,76.47,1.67,76.488233082,132.06,77.49352,1.89186,77.5166096798,0.6235200000000001,0.18186000000000002,0.6495000000000001,76.87,1.71,76.8890174212,131.84
2019-11-11 22:00:00,72.83448,16.56214,74.6938147255,0.62448,0.18214000000000002,0.6505000000000001,72.21,16.38,74.0445035097,133.18,72.97448,16.51214,74.8192856064,0.62448,0.18214000000000002,0.6505000000000001,72.35,16.33,74.1700168532,133.06,73.29448,0.7021400000000001,73.2978430723,0.62448,0.18214000000000002,0.6505000000000001,72.67,0.52,72.6718604413,133.16,73.69448,0.72214,73.6980180782,0.62448,0.18214000000000002,0.6505000000000001,73.07,0.54,73.0719953197,132.95
2019-11-11 22:30:00,68.23112,17.97116,70.5581202145,0.62112,0.18116000000000002,0.647,67.61,17.79,69.9113452882,132.9,68.38112,17.94116,70.6955641791,0.62112,0.18116000000000002,0.647,67.76,17.76,70.0488058428,132.89,68.65112,1.26116,68.662703135,0.62112,0.18116000000000002,0.647,68.03,1.08,68.0385721485,132.9,69.09112,1.25116,69.1024475992,0.62112,0.18116000000000002,0.647,68.47,1.07,68.4783600855,132.95
2019-11-11 23:00:00,63.5156,18.74955,66.2251996491,0.6156,0.17955000000000002,0.6412500000000001,62.9,18.57,65.5839530678,133.27,63.6956,18.71955,66.3893892995,0.6156,0.17955000000000002,0.6412500000000001,63.08,18.54,65.7481406581,133.21,63.9356,1.92955,63.9647098841,0.6156,0.17955000000000002,0.6412500000000001,63.32,1.75,63.3441781066,133.28,64.3956,1.92955,64.4245020358,0.6156,0.17955000000000002,0.6412500000000001,63.78,1.75,63.8040037929,133.23
2019-11-11 23:30:00,59.11912,20.01766,62.4161602588,0.60912,0.17766,0.6345000000000001,58.51,19.84,61.782244213,133.0,59.31912,19.96766,62.5896592374,0.60912,0.17766,0.6345000000000001,58.71,19.79,61.9556954605,132.88,59.52912,3.29766,59.6203882028,0.60912,0.17766,0.6345000000000001,58.92,3.12,59.0025490975,133.0,59.98912,3.3076600000000003,60.0802391228,0.60912,0.17766,0.6345000000000001,59.38,3.13,59.4624360416,132.93
2019-11-12 00:00:00,56.46344,20.54892,60.0864225079,0.6134400000000001,0.17892000000000002,0.639,55.85,20.37,59.4487964554,132.87,56.68344,20.48892,60.2727816929,0.6134400000000001,0.17892000000000002,0.639,56.07,20.31,59.6350651882,132.88,56.89344,3.80892,57.0207978425,0.6134400000000001,0.17892000000000002,0.639,56.28,3.63,56.3969440661,132.92,57.34344,3.82892,57.4711296165,0.6134400000000001,0.17892000000000002,0.639,56.73,3.65,56.8472989684,132.83
2019-11-12 00:30:00,55.77728,20.31004,59.3599417874,0.61728,0.18004,0.643,55.16,20.13,58.7183318905,131.85,55.96728,20.25004,59.5180691101,0.61728,0.18004,0.643,55.35,20.07,58.8763738693,131.85,56.18728,3.8300400000000003,56.317667212,0.61728,0.18004,0.643,55.57,3.65,55.689742323,131.85,56.61728,3.86004,56.7487119096,0.61728,0.18004,0.643,56.0,3.68,56.1207840287,131.85
2019-11-12 01:00:00,58.01584,19.65962,61.2563331375,0.61584,0.17962,0.6415000000000001,57.4,19.48,60.6154303787,130.79,58.22584,19.59962,61.4360932014,0.61584,0.17962,0.6415000000000001,57.61,19.42,60.7951354962,130.79,58.42584,3.36962,58.5229281449,0.61584,0.17962,0.6415000000000001,57.81,3.19,57.897946423,130.92,58.86584,3.39962,58.9639257093,0.61584,0.17962,0.6415000000000001,58.25,3.22,58.3389312552,130.79
2019-11-12 01:30:00,59.142,19.4885,62.2701999053,0.612,0.17850000000000002,0.6375000000000001,58.53,19.31,61.6330836483,132.3,59.352,19.4685,62.4634484819,0.612,0.17850000000000002,0.6375000000000001,58.74,19.29,61.8263026551,132.18,59.572,2.8985000000000003,59.6424721675,0.612,0.17850000000000002,0.6375000000000001,58.96,2.7199999999999998,59.0227074947,132.41,60.012,2.9185,60.0829242485,0.612,0.17850000000000002,0.6375000000000001,59.4,2.74,59.4631617054,132.14
2019-11-12 02:00:00,58.3108,20.38815,61.7723729272,0.6108,0.17815,0.6362500000000001,57.7,20.21,61.1370108854,133.65,58.4808,20.36815,61.9262908873,0.6108,0.17815,0.6362500000000001,57.87,20.19,61.290888393,133.4,58.7508,3.50815,58.8554467918,0.6108,0.17815,0.6362500000000001,58.14,3.33,58.2352856952,133.7,59.1708,3.51815,59.2752979922,0.6108,0.17815,0.6362500000000001,58.56,3.34,58.65517198,133.59
2019-11-12 02:30:00,57.03696,21.01703,60.7859388022,0.60696,0.17703000000000002,0.6322500000000001,56.43,20.84,60.1552200561,133.65,57.20696,20.83703,60.8836438764,0.60696,0.17703000000000002,0.6322500000000001,56.6,20.66,60.2527642519,133.65,57.52696,4.14703,57.6762428099,0.60696,0.17703000000000002,0.6322500000000001,56.92,3.9699999999999998,57.0582798549,133.7,57.91696,4.01703,58.0561003312,0.60696,0.17703000000000002,0.6322500000000001,57.31,3.84,57.4385036365,133.7
2019-11-12 03:00:00,55.40264,21.22577,59.3294684879,0.6026400000000001,0.17577,0.62775,54.8,21.05,58.703854217599996,131.86,55.56264,21.18577,59.4646433964,0.6026400000000001,0.17577,0.62775,54.96,21.01,58.8389471354,131.85,55.83264,3.48577,55.9413468006,0.6026400000000001,0.17577,0.62775,55.23,3.31,55.3290972274,131.95,56.24264,3.50577,56.351796577100004,0.6026400000000001,0.17577,0.62775,55.64,3.33,55.7395595605,131.87
2019-11-12 03:30:00,54.13952,21.65486,58.3096954841,0.59952,0.17486000000000002,0.6245,53.54,21.48,57.6881443626,132.78,54.30952,21.63486,58.4601670358,0.59952,0.17486000000000002,0.6245,53.71,21.46,57.8385312746,132.67,54.60952,3.85486,54.7454072982,0.59952,0.17486000000000002,0.6245,54.01,3.68,54.1352242075,132.79,55.00952,3.85486,55.144421624,0.59952,0.17486000000000002,0.6245,54.41,3.68,54.5343057167,132.78
2019-11-12 04:00:00,53.97808,21.88444,58.2457022844,0.5980800000000001,0.17444,0.623,53.38,21.71,57.6259360011,132.9,54.14808,21.864440000000002,58.3957901239,0.5980800000000001,0.17444,0.623,53.55,21.69,57.7759344364,132.9,54.44808,4.03444,54.5973453732,0.5980800000000001,0.17444,0.623,53.85,3.86,53.988166296,132.9,54.83808,4.06444,54.9884959842,0.5980800000000001,0.17444,0.623,54.24,3.89,54.3793131623,132.9
2019-11-12 04:30:00,54.2812,21.31535,58.3163169196,0.6012000000000001,0.17535,0.6262500000000001,53.68,21.14,57.6926511785,131.86,54.4712,21.29535,58.4859261794,0.6012000000000001,0.17535,0.6262500000000001,53.87,21.12,57.8621750369,131.85,54.7112,3.68535,54.8351822288,0.6012000000000001,0.17535,0.6262500000000001,54.11,3.51,54.2237235903,131.87,55.1412,3.70535,55.2655548788,0.6012000000000001,0.17535,0.6262500000000001,54.54,3.5300000000000002,54.6541169538,131.86
2019-11-12 05:00:00,54.41624,21.48682,58.5047913375,0.60624,0.17682,0.6315000000000001,53.81,21.31,57.8760071187,131.86,54.60624,21.46682,58.6742346167,0.60624,0.17682,0.6315000000000001,54.0,21.29,58.0453624332,131.85,54.85624,3.86682,54.9923573222,0.60624,0.17682,0.6315000000000001,54.25,3.69,54.3753491943,131.87,55.26624,3.88682,55.4027495116,0.60624,0.17682,0.6315000000000001,54.66,3.71,54.7857618364,131.86
2019-11-12 05:30:00,56.76816,20.53738,60.3689321344,0.60816,0.17738,0.6335000000000001,56.16,20.36,59.736715678,131.2,56.96816,20.50738,60.5468734804,0.60816,0.17738,0.6335000000000001,56.36,20.33,59.9145933809,131.17,57.19816,3.07738,57.2808849011,0.60816,0.17738,0.6335000000000001,56.59,2.9,56.6642576939,131.24,57.61816,3.10738,57.7018905431,0.60816,0.17738,0.6335000000000001,57.01,2.93,57.0852432771,131.2
2019-11-12 06:00:00,60.93176,18.948430000000002,63.8100491785,0.6117600000000001,0.17843,0.6372500000000001,60.32,18.77,63.1729000442,131.62,61.12176,18.91843,63.9826268542,0.6117600000000001,0.17843,0.6372500000000001,60.51,18.74,63.3454631367,131.56,61.35176,1.38843,61.3674685233,0.6117600000000001,0.17843,0.6372500000000001,60.74,1.21,60.7520509942,131.58,61.79176,1.38843,61.8073566961,0.6117600000000001,0.17843,0.6372500000000001,61.18,1.21,61.1919643417,131.56
2019-11-12 06:30:00,66.87832,17.33576,69.0886261319,0.56832,0.16576000000000002,0.592,66.31,17.17,68.49689774,132.12,67.03832,17.27576,69.22852181,0.56832,0.16576000000000002,0.592,66.47,17.11,68.636819565,132.01,67.33832,0.8457600000000001,67.343631105,0.56832,0.16576000000000002,0.592,66.77,0.68,66.7734625431,132.15,67.71832,0.8757600000000001,67.7239826,0.56832,0.16576000000000002,0.592,67.15,0.71,67.153753432,131.99
2019-11-12 07:00:00,72.77312,15.31716,74.3676165075,0.5731200000000001,0.16716,0.597,72.2,15.15,73.7723694889,131.99,72.93312,15.24716,74.509837478,0.5731200000000001,0.16716,0.597,72.36,15.08,73.9146534863,132.01,73.22312,2.68716,73.272410438,0.5731200000000001,0.16716,0.597,72.65,2.52,72.6936922986,131.99,73.62312,2.7371600000000003,73.6739834908,0.5731200000000001,0.16716,0.597,73.05,2.5700000000000003,73.0951940965,131.86
2019-11-12 07:30:00,77.87536,13.46948,79.0316302919,0.61536,0.17948000000000003,0.641,77.26,13.29,78.3947172965,131.39,77.95536,13.39948,79.0985727874,0.61536,0.17948000000000003,0.641,77.34,13.22,78.4617358972,131.2,78.34536,4.45948,78.4721759313,0.61536,0.17948000000000003,0.641,77.73,4.28,77.8477443475,131.39,78.69536,4.49948,78.8238860105,0.61536,0.17948000000000003,0.641,78.08,4.32,78.1994168776,131.15
2019-11-12 08:00:00,79.62272,12.11371,80.5389316428,0.73272,0.21371,0.7632500000000001,78.89,11.9,79.7824673722,130.79,79.73272,12.05371,80.6386914785,0.73272,0.21371,0.7632500000000001,79.0,11.84,79.8823234514,130.72,80.08272,5.6437100000000004,80.2813397071,0.73272,0.21371,0.7632500000000001,79.35,5.43,79.5355731733,130.79,80.45272,5.69371,80.6539427986,0.73272,0.21371,0.7632500000000001,79.72,5.48,79.9081272462,130.32
2019-11-12 08:30:00,81.09384,11.12612,81.8535364673,0.84384,0.24612000000000003,0.879,80.25,10.88,80.9841768496,131.66,81.15384,11.03612,81.9008039729,0.84384,0.24612000000000003,0.879,80.31,10.79,81.0316000089,131.27,81.58384,6.88612,81.8739372316,0.84384,0.24612000000000003,0.879,80.74,6.64,81.0125743326,131.73,81.90384,6.97612,82.2003969394,0.84384,0.24612000000000003,0.879,81.06,6.73,81.3388990582,130.81
2019-11-12 09:00:00,81.95528,10.64029,82.6431103672,0.7552800000000001,0.22029,0.7867500000000001,81.2,10.42,81.8658439155,131.66,82.00528,10.54029,82.6798866785,0.7552800000000001,0.22029,0.7867500000000001,81.25,10.32,81.9027771202,131.27,82.47528,7.33029,82.8003922851,0.7552800000000001,0.22029,0.7867500000000001,81.72,7.11,82.0287175323,131.73,82.76528,7.40029,83.0954623645,0.7552800000000001,0.22029,0.7867500000000001,82.01,7.18,82.3237055774,130.81
2019-11-12 09:30:00,83.92096,10.01778,84.5167642746,0.7809600000000001,0.22778,0.8135,83.14,9.79,83.7144175157,130.82,83.94096,9.93778,84.5271804632,0.7809600000000001,0.22778,0.8135,83.16,9.71,83.7249646163,130.79,84.42096,7.85778,84.7858667105,0.7809600000000001,0.22778,0.8135,83.64,7.63,83.9872996351,131.01,84.71096,7.92778,85.081116823,0.7809600000000001,0.22778,0.8135,83.93,7.7,84.282470894,130.81
2019-11-12 10:00:00,84.41536,9.51823,84.9502778469,0.64536,0.18823,0.67225,83.77,9.33,84.2879694856,130.98,84.42536,9.42823,84.9501791173,0.64536,0.18823,0.67225,83.78,9.24,84.2879944002,130.87,84.93536,8.28823,85.3387961883,0.64536,0.18823,0.67225,84.29,8.1,84.6782976919,131.01,85.20536,8.37823,85.6162841442,0.64536,0.18823,0.67225,84.56,8.19,84.9556925697,130.81
2019-11-12 10:30:00,82.53136,8.90498,83.0103852072,0.77136,0.22498,0.8035,81.76,8.68,82.2194624161,0.0,82.54136,8.81498,83.0107220969,0.77136,0.22498,0.8035,81.77,8.59,82.2199549988,131.21,83.09136,9.07498,83.585461467,0.77136,0.22498,0.8035,82.32,8.85,82.7943530683,131.52,83.33136,9.15498,83.8327455011,0.77136,0.22498,0.8035,82.56,8.93,83.0415468305,130.95
2019-11-12 11:00:00,84.2224,8.8832,84.6895737621,0.9024000000000001,0.2632,0.9400000000000001,83.32,8.62,83.7647109468,131.08,84.2324,8.7932,84.6901267917,0.9024000000000001,0.2632,0.9400000000000001,83.33,8.53,83.765445143,130.82,84.7724,9.1132,85.2608363553,0.9024000000000001,0.2632,0.9400000000000001,83.87,8.85,84.3356354099,131.09,85.0124,9.2232,85.5112599135,0.9024000000000001,0.2632,0.9400000000000001,84.11,8.96,84.5858953963,130.79
2019-11-12 11:30:00,84.22904,9.31972,84.7430726384,1.43904,0.41972000000000004,1.499,82.79,8.9,83.2670048699,130.96,84.22904,9.21972,84.7321333155,1.43904,0.41972000000000004,1.499,82.79,8.8,83.2563757318,130.82,84.76904,8.99972,85.2454403625,1.43904,0.41972000000000004,1.499,83.33,8.58,83.7705515083,131.09,85.01904,9.08972,85.503568184,1.43904,0.41972000000000004,1.499,83.58,8.67,84.0284791008,130.79
2019-11-12 12:00:00,84.2208,9.2194,84.7239074229,1.5408,0.4494,1.605,82.68,8.77,83.1438229816,131.19,84.2008,9.1194,84.6932002997,1.5408,0.4494,1.605,82.66,8.67,83.1134435576,130.82,84.7608,9.1594,85.2542539994,1.5408,0.4494,1.605,83.22,8.71,83.6745630404,131.28,84.9908,9.2594,85.4936990251,1.5408,0.4494,1.605,83.45,8.81,83.9137569174,130.79
2019-11-12 12:30:00,84.84184,9.17387,85.3363797296,1.28184,0.37387000000000004,1.33525,83.56,8.8,84.0221018542,130.81,84.86184,9.07387,85.3455740209,1.28184,0.37387000000000004,1.33525,83.58,8.7,84.0315797781,130.82,85.39184,9.01387,85.866269227,1.28184,0.37387000000000004,1.33525,84.11,8.64,84.5525972398,130.8,85.64184,9.12387,86.1264753857,1.28184,0.37387000000000004,1.33525,84.36,8.75,84.8125704126,130.79
