Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-12 13:00:00,85.21168,9.25299,85.7125908625,1.14168,0.33299,1.18925,84.07,8.92,84.5418907998,131.01,85.22168,9.15299,85.7117959674,1.14168,0.33299,1.18925,84.08,8.82,84.5413437319,130.82,85.74168,8.86299,86.1985399004,1.14168,0.33299,1.18925,84.6,8.53,85.0289415435,131.04,86.01168,8.96299,86.4774206725,1.14168,0.33299,1.18925,84.87,8.63,85.3076420961,130.79
2019-11-12 13:30:00,85.12936,9.74523,85.6853397132,1.14936,0.33523000000000003,1.19725,83.98,9.41,84.505553072,131.1,85.15936,9.64523,85.7038333878,1.14936,0.33523000000000003,1.19725,84.01,9.31,84.5242935493,130.82,85.65936,8.39523,86.0697731051,1.14936,0.33523000000000003,1.19725,84.51,8.06,84.8934844379,131.14,85.92936,8.49523,86.3482706414,1.14936,0.33523000000000003,1.19725,84.78,8.16,85.1717911048,130.79
2019-11-12 14:00:00,84.85888,9.74009,85.4160340221,1.02888,0.30009,1.07175,83.83,9.44,84.3598393787,131.31,84.87888,9.65009,85.4256899712,1.02888,0.30009,1.07175,83.85,9.35,84.3696924257,131.08,85.37888,8.36009,85.7872033281,1.02888,0.30009,1.07175,84.35,8.06,84.7342085583,131.44,85.65888,8.46009,86.0756460659,1.02888,0.30009,1.07175,84.63,8.16,85.0224823209,130.96
2019-11-12 14:30:00,83.56032,10.01051,84.157812406,1.03032,0.30051,1.07325,82.53,9.71,83.0992478907,130.86,83.62032,9.91051,84.2055587557,1.03032,0.30051,1.07325,82.59,9.61,83.1472200377,130.85,84.03032,8.02051,84.4122222191,1.03032,0.30051,1.07325,83.0,7.72,83.3582533406,130.87,84.37032,8.12051,84.7602122435,1.03032,0.30051,1.07325,83.34,7.82,83.7060810216,130.79
2019-11-12 15:00:00,82.7916,9.97255,83.390052069,1.0716,0.31255000000000005,1.11625,81.72,9.66,82.2889664536,130.86,82.8516,9.87255,83.4377304705,1.0716,0.31255000000000005,1.11625,81.78,9.56,82.3368811651,130.85,83.2816,8.11255,83.6757931905,1.0716,0.31255000000000005,1.11625,82.21,7.8,82.5791989547,130.87,83.6216,8.20255,84.0229362321,1.0716,0.31255000000000005,1.11625,82.55,7.89,82.92619972,130.79
2019-11-12 15:30:00,82.73024,10.02257,83.3351337664,0.90024,0.26257,0.9377500000000001,81.83,9.76,82.4099902924,130.86,82.81024,9.94257,83.4049791503,0.90024,0.26257,0.9377500000000001,81.91,9.68,82.4800006062,130.85,83.20024,7.86257,83.5709276188,0.90024,0.26257,0.9377500000000001,82.3,7.6,82.650166364,130.79,83.53024,7.95257,83.9079517332,0.90024,0.26257,0.9377500000000001,82.63,7.69,82.9870652572,130.63
2019-11-12 16:00:00,86.03336,7.72848,86.3797918266,0.7833600000000001,0.22848000000000002,0.8160000000000001,85.25,7.5,85.5792761129,130.98,86.13336,7.70848,86.4776061695,0.7833600000000001,0.22848000000000002,0.8160000000000001,85.35,7.48,85.6771433931,130.85,86.53336,9.64848,87.0696018091,0.7833600000000001,0.22848000000000002,0.8160000000000001,85.75,9.42,86.2658617299,131.01,87.28336,7.23848,87.5829922165,0.7833600000000001,0.22848000000000002,0.8160000000000001,86.5,7.01,86.7835819726,130.54
2019-11-12 16:30:00,89.10512,1.50566,89.1178400897,0.7051200000000001,0.20566,0.7345,88.4,1.3,88.4095583068,132.36,89.08512,1.43566,89.0966875089,0.7051200000000001,0.20566,0.7345,88.38,1.23,88.3885586487,132.18,90.87512,2.30566,90.9043645985,0.7051200000000001,0.20566,0.7345,90.17,2.1,90.1944504945,132.4,91.31512,1.28566,91.3241701974,0.7051200000000001,0.20566,0.7345,90.61,1.08,90.6164361471,132.16
2019-11-12 17:00:00,93.6992,2.3881,93.7296276652,0.6792,0.1981,0.7075,93.02,2.19,93.0457763684,131.07,93.6692,2.4181,93.7004068094,0.6792,0.1981,0.7075,92.99,2.22,93.0164958489,131.03,95.7792,1.6280999999999999,95.7930366063,0.6792,0.1981,0.7075,95.1,1.43,95.1107507067,131.08,95.9992,1.6280999999999999,96.0130049017,0.6792,0.1981,0.7075,95.32,1.43,95.3307258967,130.62
2019-11-12 17:30:00,94.5016,2.4588,94.5335818638,0.6816,0.1988,0.71,93.82,2.26,93.8472162613,130.79,94.4816,2.4888,94.5143738486,0.6816,0.1988,0.71,93.8,2.29,93.8279494607,130.79,96.5816,1.6888,96.5963638239,0.6816,0.1988,0.71,95.9,1.49,95.9115743797,130.8,96.8516,1.7088,96.8666734228,0.6816,0.1988,0.71,96.17,1.51,96.1818537979,130.78
2019-11-12 18:00:00,94.17448,1.94964,94.1946589749,0.6844800000000001,0.19964,0.713,93.49,1.75,93.5063773226,131.99,94.11448,1.97964,94.1352979503,0.6844800000000001,0.19964,0.713,93.43,1.78,93.4469544715,131.82,96.25448,1.15964,96.2614652132,0.6844800000000001,0.19964,0.713,95.57,0.96,95.5748214751,132.01,96.49448,1.18964,96.5018130078,0.6844800000000001,0.19964,0.713,95.81,0.99,95.815114674,131.44
2019-11-12 18:30:00,92.67288,0.72209,92.6756931534,0.69288,0.20209000000000002,0.7217500000000001,91.98,0.52,91.981469873,131.89,92.63288,0.76209,92.6360148013,0.69288,0.20209000000000002,0.7217500000000001,91.94,0.56,91.9417054443,131.82,94.72288,0.49209,94.7241582072,0.69288,0.20209000000000002,0.7217500000000001,94.03,0.29,94.0304471966,131.89,94.97288,0.48209,94.974103556,0.69288,0.20209000000000002,0.7217500000000001,94.28,0.28,94.2804157819,131.67
2019-11-12 19:00:00,90.10944,0.27692,90.1098655076,0.7094400000000001,0.20692000000000002,0.739,89.4,0.07,89.4000274049,130.92,90.03944,0.26692000000000005,90.0398356385,0.7094400000000001,0.20692000000000002,0.739,89.33,0.06,89.33002015,130.93,92.10944,1.11692,92.1162116427,0.7094400000000001,0.20692000000000002,0.739,91.4,0.91,91.4045299753,130.92,92.31944,1.11692,92.3261962403,0.7094400000000001,0.20692000000000002,0.739,91.61,0.91,91.6145195916,130.78
2019-11-12 19:30:00,87.99912,1.14266,88.0065383517,0.7291200000000001,0.21266000000000002,0.7595000000000001,87.27,0.93,87.2749551704,131.05,87.96912,1.12266,87.9762833896,0.7291200000000001,0.21266000000000002,0.7595000000000001,87.24,0.91,87.2447459736,130.93,89.97912,1.96266,90.000522611,0.7291200000000001,0.21266000000000002,0.7595000000000001,89.25,1.75,89.267155214,131.15,90.20912,1.96266,90.2304680551,0.7291200000000001,0.21266000000000002,0.7595000000000001,89.48,1.75,89.4971111266,130.78
2019-11-12 20:00:00,85.13152,2.03336,85.1557998635,0.7315200000000001,0.21336000000000002,0.762,84.4,1.82,84.4196209421,131.25,85.06152,2.02336,85.0855814483,0.7315200000000001,0.21336000000000002,0.762,84.33,1.81,84.349422049,131.01,87.05152,2.88336,87.0992588901,0.7315200000000001,0.21336000000000002,0.762,86.32,2.67,86.3612835708,131.28,87.25152,2.88336,87.2991495216,0.7315200000000001,0.21336000000000002,0.762,86.52,2.67,86.561188185,130.78
2019-11-12 20:30:00,82.35752,3.02511,82.4130595905,0.7375200000000001,0.21511000000000002,0.7682500000000001,81.62,2.81,81.6683567852,130.38,82.26752,3.01511,82.322753448,0.7375200000000001,0.21511000000000002,0.7682500000000001,81.53,2.8,81.5780662924,130.17,84.25752,3.84511,84.3452105781,0.7375200000000001,0.21511000000000002,0.7682500000000001,83.52,3.63,83.5988474801,130.4,84.39752,3.86511,84.4859778748,0.7375200000000001,0.21511000000000002,0.7682500000000001,83.66,3.65,83.739585024,129.89
2019-11-12 21:00:00,79.15816,4.03238,79.2607997881,0.72816,0.21238,0.7585000000000001,78.43,3.8200000000000003,78.5229730716,130.38,79.05816,4.00238,79.1594069473,0.72816,0.21238,0.7585000000000001,78.33,3.79,78.4216360452,130.31,80.99816,4.91238,81.1469863929,0.72816,0.21238,0.7585000000000001,80.27,4.7,80.4074803734,130.31,81.13816,4.90238,81.2861263553,0.72816,0.21238,0.7585000000000001,80.41,4.69,80.5466585278,130.26
2019-11-12 21:30:00,75.96232,5.16776,76.1378999132,0.7123200000000001,0.20776000000000003,0.742,75.25,4.96,75.4132886168,129.89,75.86232,5.09776,76.0334055057,0.7123200000000001,0.20776000000000003,0.742,75.15,4.89,75.3089277576,129.79,77.75232,6.08776,77.9902820049,0.7123200000000001,0.20776000000000003,0.742,77.04,5.88,77.2640666804,129.91,77.87232,6.03776,78.1060354134,0.7123200000000001,0.20776000000000003,0.742,77.16,5.83,77.37993603,129.74
2019-11-12 22:00:00,72.29968,8.91699,72.8474875254,0.7096800000000001,0.20699,0.7392500000000001,71.59,8.71,72.1179048503,131.11,72.22968,9.01699,72.7903343966,0.7096800000000001,0.20699,0.7392500000000001,71.52,8.81,72.0605752128,131.08,74.00968,9.796990000000001,74.6552995223,0.7096800000000001,0.20699,0.7392500000000001,73.3,9.59,73.9246785587,131.1,73.54968,6.19699,73.8102846029,0.7096800000000001,0.20699,0.7392500000000001,72.84,5.99,73.085878937,130.96
2019-11-12 22:30:00,67.60392,12.80531,68.8060023803,0.7039200000000001,0.20531000000000002,0.7332500000000001,66.9,12.6,68.0762072974,132.27,67.57392,12.73531,68.7635280142,0.7039200000000001,0.20531000000000002,0.7332500000000001,66.87,12.53,68.0337989532,131.91,69.26392,13.89531,70.6439682759,0.7039200000000001,0.20531000000000002,0.7332500000000001,68.56,13.69,69.9134443437,132.33,68.37392,4.17531,68.5012857526,0.7039200000000001,0.20531000000000002,0.7332500000000001,67.67,3.9699999999999998,67.786354084,131.86
2019-11-12 23:00:00,63.07096,13.91028,64.5867005273,0.72096,0.21028000000000002,0.751,62.35,13.7,63.8373910808,132.03,63.04096,13.83028,64.5402144604,0.72096,0.21028000000000002,0.751,62.32,13.62,63.7909617422,131.67,64.60096,15.00028,66.3196232875,0.72096,0.21028000000000002,0.751,63.88,14.79,65.5697986881,132.02,63.83096,3.01028,63.9019032596,0.72096,0.21028000000000002,0.751,63.11,2.8,63.172083233,131.71
2019-11-12 23:30:00,58.26256,15.28658,60.2345866247,0.7425600000000001,0.21658000000000002,0.7735000000000001,57.52,15.07,59.4613765397,132.03,58.18256,15.20658,60.1369301133,0.7425600000000001,0.21658000000000002,0.7735000000000001,57.44,14.99,59.3637406166,131.98,59.76256,16.40658,61.9736996237,0.7425600000000001,0.21658000000000002,0.7735000000000001,59.02,16.19,61.2002982019,132.02,58.99256,1.71658,59.0175294489,0.7425600000000001,0.21658000000000002,0.7735000000000001,58.25,1.5,58.269310104,131.98
2019-11-13 00:00:00,56.17664,15.53777,58.2858231328,0.7466400000000001,0.21777000000000002,0.77775,55.43,15.32,57.5081498572,132.12,56.07664,15.46777,58.1707956148,0.7466400000000001,0.21777000000000002,0.77775,55.33,15.25,57.3931302509,131.85,57.68664,16.67777,60.0491169516,0.7466400000000001,0.21777000000000002,0.77775,56.94,16.46,59.2713691423,132.02,56.88664,1.45777,56.9053152514,0.7466400000000001,0.21777000000000002,0.77775,56.14,1.24,56.1536926658,131.98
2019-11-13 00:30:00,56.48712,15.51791,58.579862211,0.74712,0.21791000000000002,0.7782500000000001,55.74,15.3,57.8017093173,132.12,56.38712,15.43791,58.4622644709,0.74712,0.21791000000000002,0.7782500000000001,55.64,15.22,57.6841225989,131.85,58.00712,16.64791,60.3488100799,0.74712,0.21791000000000002,0.7782500000000001,57.26,16.43,59.570567397,132.02,57.20712,1.53791,57.2277882314,0.74712,0.21791000000000002,0.7782500000000001,56.46,1.32,56.4754282852,131.98
2019-11-13 01:00:00,58.17336,15.34973,60.1643916679,0.75336,0.21973,0.7847500000000001,57.42,15.13,59.3799065341,131.85,58.03336,15.25973,60.0060849628,0.75336,0.21973,0.7847500000000001,57.28,15.04,59.2216176746,131.85,59.75336,16.47973,61.9842361586,0.75336,0.21973,0.7847500000000001,59.0,16.26,61.1995718939,131.85,58.86336,1.58973,58.8848231038,0.75336,0.21973,0.7847500000000001,58.11,1.37,58.1261473005,131.85
2019-11-13 01:30:00,58.13792,15.24106,60.1024762539,0.75792,0.22106,0.7895000000000001,57.38,15.02,59.3132767599,131.85,57.97792,15.14106,59.9223739971,0.75792,0.22106,0.7895000000000001,57.22,14.92,59.1331954151,131.85,59.73792,16.37106,61.9405415818,0.75792,0.22106,0.7895000000000001,58.98,16.15,61.151147986,131.85,58.82792,1.64106,58.8508050026,0.75792,0.22106,0.7895000000000001,58.07,1.42,58.0873592101,131.85
2019-11-13 02:00:00,57.11488,15.40309,59.1554283136,0.7648800000000001,0.22309,0.7967500000000001,56.35,15.18,58.3588459447,131.85,56.97488,15.32309,58.9994409987,0.7648800000000001,0.22309,0.7967500000000001,56.21,15.1,58.2028702041,131.85,58.69488,16.54309,60.9816592507,0.7648800000000001,0.22309,0.7967500000000001,57.93,16.32,60.184942469,131.85,57.80488,1.55309,57.8257402924,0.7648800000000001,0.22309,0.7967500000000001,57.04,1.33,57.0555036784,131.85
2019-11-13 02:30:00,56.2824,15.5782,58.3985347847,0.7824,0.22820000000000001,0.8150000000000001,55.5,15.35,57.5836131204,131.85,56.1224,15.4882,58.2203411275,0.7824,0.22820000000000001,0.8150000000000001,55.34,15.26,57.4054283148,131.85,57.8424,16.7182,60.2099779854,0.7824,0.22820000000000001,0.8150000000000001,57.06,16.49,59.3949804276,131.85,56.9724,1.3882,56.989310059,0.7824,0.22820000000000001,0.8150000000000001,56.19,1.16,56.2019723853,131.85
2019-11-13 03:00:00,56.12376,15.63568,58.2610583975,0.7737600000000001,0.22568000000000002,0.806,55.35,15.41,57.4551181358,131.85,55.94376,15.53568,58.0608442584,0.7737600000000001,0.22568000000000002,0.806,55.17,15.31,57.254912453,131.85,57.70376,16.78568,60.095615241,0.7737600000000001,0.22568000000000002,0.806,56.93,16.56,59.2896154482,131.85,56.79376,1.31568,56.8089974282,0.7737600000000001,0.22568000000000002,0.806,56.02,1.09,56.030603245,131.85
2019-11-13 03:30:00,55.16536,16.03323,57.4480757568,0.76536,0.22323,0.79725,54.4,15.81,56.6508261193,132.32,55.00536,15.95323,57.272115171,0.76536,0.22323,0.79725,54.24,15.73,56.474866091,131.85,56.71536,17.19323,59.2641478279,0.76536,0.22323,0.79725,55.95,16.97,58.4669427968,132.38,55.85536,1.02323,55.8647316324,0.76536,0.22323,0.79725,55.09,0.8,55.0958083705,132.09
2019-11-13 04:00:00,55.0424,16.12945,57.3569956942,0.7524000000000001,0.21945,0.7837500000000001,54.29,15.91,56.5732463272,132.84,54.8724,16.01945,57.1629518138,0.7524000000000001,0.21945,0.7837500000000001,54.12,15.8,56.379201839,132.5,56.6024,17.27945,59.1811716517,0.7524000000000001,0.21945,0.7837500000000001,55.85,17.06,58.3974836787,132.89,55.7224,1.00945,55.7315426941,0.7524000000000001,0.21945,0.7837500000000001,54.97,0.79,54.9756764397,132.71
2019-11-13 04:30:00,55.02672,16.16071,57.3507494429,0.7567200000000001,0.22071000000000002,0.7882500000000001,54.27,15.94,56.5625008287,132.84,54.87672,16.08071,57.1842953271,0.7567200000000001,0.22071000000000002,0.7882500000000001,54.12,15.86,56.3960459607,132.9,56.58672,17.33071,59.1811658339,0.7567200000000001,0.22071000000000002,0.7882500000000001,55.83,17.11,58.3929875927,132.89,55.73672,1.05071,55.7466227485,0.7567200000000001,0.22071000000000002,0.7882500000000001,54.98,0.8300000000000001,54.9862646485,132.9
2019-11-13 05:00:00,55.44496,15.86603,57.6703953286,0.7749600000000001,0.22603,0.80725,54.67,15.64,56.8631559096,132.84,55.32496,15.76603,57.527549061,0.7749600000000001,0.22603,0.80725,54.55,15.54,56.7203147029,132.9,56.99496,17.01603,59.4808434907,0.7749600000000001,0.22603,0.80725,56.22,16.79,58.6736099111,132.89,56.16496,1.39603,56.1823071043,0.7749600000000001,0.22603,0.80725,55.39,1.17,55.4023555456,132.9
2019-11-13 05:30:00,57.11888,15.58009,59.2056218349,0.78888,0.23009000000000002,0.8217500000000001,56.33,15.35,58.3839995204,133.41,57.04888,15.50009,59.1170660576,0.78888,0.23009000000000002,0.8217500000000001,56.26,15.27,58.2954586567,132.98,58.62888,16.71009,60.9636996734,0.78888,0.23009000000000002,0.8217500000000001,57.84,16.48,60.1419653819,133.51,57.84888,1.7500900000000001,57.875346498,0.78888,0.23009000000000002,0.8217500000000001,57.06,1.52,57.0802417654,133.17
2019-11-13 06:00:00,59.31904,14.83722,61.1464766266,0.7790400000000001,0.22722,0.8115,58.54,14.61,60.335592315,132.9,59.27904,14.76722,61.0907142686,0.7790400000000001,0.22722,0.8115,58.5,14.54,60.2798606501,132.84,60.84904,15.94722,62.9040499066,0.7790400000000001,0.22722,0.8115,60.07,15.72,62.0928602981,132.9,60.07904,2.36722,60.1256582322,0.7790400000000001,0.22722,0.8115,59.3,2.14,59.3386012643,132.9
2019-11-13 06:30:00,65.63496,12.75603,66.863026222,0.7749600000000001,0.22603,0.80725,64.86,12.53,66.0592196442,133.82,65.60496,12.69603,66.8221516741,0.7749600000000001,0.22603,0.80725,64.83,12.47,66.0184050095,133.72,67.27496,13.87603,68.6910798544,0.7749600000000001,0.22603,0.80725,66.5,13.65,67.8864677237,133.82,66.39496,4.68603,66.5601201213,0.7749600000000001,0.22603,0.80725,65.62,4.46,65.7713919573,133.68
2019-11-13 07:00:00,71.52808,10.66694,72.3190834943,0.7780800000000001,0.22694000000000003,0.8105,70.75,10.44,71.5161247552,133.71,71.49808,10.59694,72.2791158015,0.7780800000000001,0.22694000000000003,0.8105,70.72,10.37,71.476256897,133.72,73.28808,11.76694,74.2267037329,0.7780800000000001,0.22694000000000003,0.8105,72.51,11.54,73.4225557986,133.72,72.30808,6.83694,72.6305870956,0.7780800000000001,0.22694000000000003,0.8105,71.53,6.61,71.8347617801,133.68
2019-11-13 07:30:00,77.71352,8.40561,78.1667798381,0.7735200000000001,0.22561,0.8057500000000001,76.94,8.18,77.3736130732,132.83,77.67352,8.31561,78.1173801331,0.7735200000000001,0.22561,0.8057500000000001,76.9,8.09,77.3243693799,132.64,79.58352,9.44561,80.1421000715,0.7735200000000001,0.22561,0.8057500000000001,78.81,9.22,79.3474920839,132.84,78.49352,8.88561,78.9948526618,0.7735200000000001,0.22561,0.8057500000000001,77.72,8.66,78.2009846485,132.63
2019-11-13 08:00:00,80.29528,6.93029,80.5938019314,0.7552800000000001,0.22029,0.7867500000000001,79.54,6.71,79.8225262692,133.04,80.24528,6.84029,80.5362932445,0.7552800000000001,0.22029,0.7867500000000001,79.49,6.62,79.7651835076,132.9,82.17528,7.97029,82.5608997393,0.7552800000000001,0.22029,0.7867500000000001,81.42,7.75,81.7880119577,133.02,81.07528,10.44029,81.7447287742,0.7552800000000001,0.22029,0.7867500000000001,80.32,10.22,80.9675910473,132.9
2019-11-13 08:30:00,81.50264,6.16577,81.7355311151,0.8426400000000001,0.24577000000000002,0.87775,80.66,5.92,80.8769559269,133.71,81.43264,6.07577,81.6589850443,0.8426400000000001,0.24577000000000002,0.87775,80.59,5.83,80.8006002453,132.9,83.40264,7.18577,83.7116219498,0.8426400000000001,0.24577000000000002,0.87775,82.56,6.94,82.8511750068,133.81,82.27264,11.30577,83.0458170401,0.8426400000000001,0.24577000000000002,0.87775,81.43,11.06,82.1776642404,132.9
2019-11-13 09:00:00,80.86512,6.18441,81.1012611472,1.21512,0.35441,1.2657500000000002,79.65,5.83,79.8630790791,133.21,80.79512,6.08441,81.0238943822,1.21512,0.35441,1.2657500000000002,79.58,5.73,79.7860219587,132.9,82.78512,7.21441,83.098879686,1.21512,0.35441,1.2657500000000002,81.57,6.86,81.8579531872,133.56,81.65512,11.48441,82.4587793704,1.21512,0.35441,1.2657500000000002,80.44,11.13,81.2063451954,132.9
2019-11-13 09:30:00,81.3796,5.79655,81.5857787121,1.5996000000000001,0.46655,1.66625,79.78,5.33,79.9578470195,132.9,81.2796,5.69655,81.4789792404,1.5996000000000001,0.46655,1.66625,79.68,5.23,79.8514577199,132.9,83.3296,6.81655,83.6079397549,1.5996000000000001,0.46655,1.66625,81.73,6.35,81.9763099926,132.91,82.1396,12.05655,83.0197222717,1.5996000000000001,0.46655,1.66625,80.54,11.59,81.3696485184,132.9
2019-11-13 10:00:00,81.7892,5.8156,81.995697692,1.9392,0.5656,2.02,79.85,5.25,80.0224031131,133.24,81.6692,5.7156,81.868958171,1.9392,0.5656,2.02,79.73,5.15,79.8961538499,132.9,83.7392,6.8356,84.0177305335,1.9392,0.5656,2.02,81.8,6.27,82.0399469771,133.44,82.5392,12.2656,83.4455779535,1.9392,0.5656,2.02,80.6,11.7,81.4447665599,132.9
2019-11-13 10:30:00,81.03712,6.31416,81.2827376163,2.03712,0.59416,2.122,79.0,5.72,79.2068077882,133.55,80.88712,6.20416,81.1247051347,2.03712,0.59416,2.122,78.85,5.61,79.0493175176,132.9,83.03712,7.35416,83.3621434897,2.03712,0.59416,2.122,81.0,6.76,81.2815944725,133.58,81.77712,11.86416,82.6332599381,2.03712,0.59416,2.122,79.74,11.27,80.5324810247,132.9
2019-11-13 11:00:00,80.4152,6.55485,80.68190906,2.4852,0.7248500000000001,2.58875,77.93,5.83,78.1477690021,133.74,80.2552,6.45485,80.5143603065,2.4852,0.7248500000000001,2.58875,77.77,5.73,77.9808040482,133.37,82.3552,7.59485,82.7046595638,2.4852,0.7248500000000001,2.58875,79.87,6.87,80.1649162664,133.74,81.1452,11.91485,82.015285975,2.4852,0.7248500000000001,2.58875,78.66,11.19,79.4519458541,133.02
2019-11-13 11:30:00,79.65952,6.96361,79.9633102795,2.5495200000000002,0.7436100000000001,2.6557500000000003,77.11,6.22,77.3604582458,133.74,79.50952,6.84361,79.8035009787,2.5495200000000002,0.7436100000000001,2.6557500000000003,76.96,6.1,77.2013704542,133.37,81.60952,8.01361,82.0020225352,2.5495200000000002,0.7436100000000001,2.6557500000000003,79.06,7.27,79.3935545243,133.96,80.39952,11.50361,81.2183221894,2.5495200000000002,0.7436100000000001,2.6557500000000003,77.85,10.76,78.5900763456,133.02
2019-11-13 12:00:00,79.11504,6.65397,79.3943629672,2.34504,0.6839700000000001,2.44275,76.77,5.97,77.0017779016,133.95,78.94504,6.54397,79.2157994592,2.34504,0.6839700000000001,2.44275,76.6,5.86,76.8238218263,133.37,81.07504,7.70397,81.440243521,2.34504,0.6839700000000001,2.44275,78.73,7.02,79.0423513061,133.96,79.84504,11.743970000000001,80.7040968227,2.34504,0.6839700000000001,2.44275,77.5,11.06,78.2852067762,132.9
2019-11-13 12:30:00,79.496,6.843,79.7899784747,2.856,0.833,2.975,76.64,6.01,76.8752866661,132.92,79.336,6.733,79.6211918085,2.856,0.833,2.975,76.48,5.9,76.7072382504,132.9,81.456,7.893,81.8375181992,2.856,0.833,2.975,78.6,7.06,78.9164342834,133.07,80.226,11.783,81.0866830312,2.856,0.833,2.975,77.37,10.95,78.141022517,132.9
2019-11-13 13:00:00,79.89112,6.94491,80.1924112978,2.69112,0.7849100000000001,2.8032500000000002,77.2,6.16,77.4453717145,133.49,79.73112,6.83491,80.0235433555,2.69112,0.7849100000000001,2.8032500000000002,77.04,6.05,77.2771900369,133.12,81.82112,7.99491,82.2107916515,2.69112,0.7849100000000001,2.8032500000000002,79.13,7.21,79.4577938279,133.61,80.61112,11.61491,81.4435927619,2.69112,0.7849100000000001,2.8032500000000002,77.92,10.83,78.6690237641,132.9
2019-11-13 13:30:00,79.89376,7.30443,80.226975417,2.48376,0.72443,2.58725,77.41,6.58,77.6891530395,133.96,79.75376,7.20443,80.0784992727,2.48376,0.72443,2.58725,77.27,6.48,77.5412361263,133.96,81.86376,8.36443,82.2899683471,2.48376,0.72443,2.58725,79.38,7.64,79.7468118485,133.96,80.63376,11.19443,81.407115873,2.48376,0.72443,2.58725,78.15,10.47,78.848230164,133.67
2019-11-13 14:00:00,79.05624,7.15057,79.3789627941,2.19624,0.6405700000000001,2.28775,76.86,6.51,77.1352040251,133.96,78.90624,7.04057,79.2197218934,2.19624,0.6405700000000001,2.28775,76.71,6.4,76.9765165489,133.96,81.00624,8.22057,81.4222862002,2.19624,0.6405700000000001,2.28775,78.81,7.58,79.1736856538,133.96,79.80624,11.21057,80.5897811305,2.19624,0.6405700000000001,2.28775,77.61,10.57,78.3264770049,133.96
2019-11-13 14:30:00,78.16952,7.19236,78.4997063651,1.85952,0.5423600000000001,1.937,76.31,6.65,76.5992075677,132.37,78.03952,7.09236,78.3611399368,1.85952,0.5423600000000001,1.937,76.18,6.55,76.4610678712,132.37,80.08952,8.22236,80.5104863841,1.85952,0.5423600000000001,1.937,78.23,7.68,78.6060767371,132.41,78.90952,10.64236,79.6239422096,1.85952,0.5423600000000001,1.937,77.05,10.1,77.7091532575,132.33
2019-11-13 15:00:00,78.48632,6.39351,78.7462976734,1.48632,0.43351000000000006,1.54825,77.0,5.96,77.2303152913,131.62,78.38632,6.31351,78.6401651299,1.48632,0.43351000000000006,1.54825,76.9,5.88,77.124473418,131.2,80.37632,7.38351,80.7147386582,1.48632,0.43351000000000006,1.54825,78.89,6.95,79.195546592,131.62,79.21632,10.96351,79.9713942974,1.48632,0.43351000000000006,1.54825,77.73,10.53,78.4400012749,131.16
2019-11-13 15:30:00,78.86616,6.22263,79.1112654257,1.10616,0.32263000000000003,1.15225,77.76,5.9,77.983508513,131.85,78.78616,6.15263,79.0260328212,1.10616,0.32263000000000003,1.15225,77.68,5.83,77.8984678925,131.45,80.72616,7.22263,81.048623014,1.10616,0.32263000000000003,1.15225,79.62,6.9,79.9184234079,131.85,79.61616,10.88263,80.3564842988,1.10616,0.32263000000000003,1.15225,78.51,10.56,79.2170038565,130.96
2019-11-13 16:00:00,81.97448,5.50339,82.1590084699,0.8344800000000001,0.24339000000000002,0.8692500000000001,81.14,5.26,81.3103142289,131.35,81.96448,5.43339,82.1443711313,0.8344800000000001,0.24339000000000002,0.8692500000000001,81.13,5.19,81.2958363017,131.23,83.88448,6.46339,84.1331171131,0.8344800000000001,0.24339000000000002,0.8692500000000001,83.05,6.22,83.2825966214,131.36,82.75448,11.42339,83.5391991772,0.8344800000000001,0.24339000000000002,0.8692500000000001,81.92,11.18,82.6793734858,131.13
2019-11-13 16:30:00,86.16848,4.65414,86.2940783869,0.76848,0.22414,0.8005,85.4,4.43,85.5148226917,130.8,86.14848,4.58414,86.270359602,0.76848,0.22414,0.8005,85.38,4.36,85.4912510144,130.79,88.15848,5.59414,88.3357911509,0.76848,0.22414,0.8005,87.39,5.37,87.5548342469,130.84,86.94848,12.17414,87.7966278342,0.76848,0.22414,0.8005,86.18,11.95,87.0045682709,130.78
2019-11-13 17:00:00,92.28016,3.03463,92.3300433708,0.7701600000000001,0.22463000000000002,0.80225,91.51,2.81,91.5531332069,131.75,92.27016,3.03463,92.3200487742,0.7701600000000001,0.22463000000000002,0.80225,91.5,2.81,91.5431379187,131.75,94.32016,3.90463,94.4009465941,0.7701600000000001,0.22463000000000002,0.80225,93.55,3.68,93.622352566,131.75,93.07016,13.88463,94.1001468259,0.7701600000000001,0.22463000000000002,0.80225,92.3,13.66,93.3053353244,131.25
2019-11-13 17:30:00,92.534,3.37575,92.5955552068,0.774,0.22575,0.80625,91.76,3.15,91.8140517568,130.96,92.554,3.32575,92.6137329399,0.774,0.22575,0.80625,91.78,3.1,91.8323385306,130.81,94.534,4.26575,94.6301948591,0.774,0.22575,0.80625,93.76,4.04,93.8469988865,131.15,93.344,13.42575,94.3045762361,0.774,0.22575,0.80625,92.57,13.2,93.5063896212,130.59
2019-11-13 18:00:00,92.15216,3.66813,92.2251363261,0.7821600000000001,0.22813000000000003,0.8147500000000001,91.37,3.44,91.4347335535,130.63,92.20216,3.60813,92.2727311331,0.7821600000000001,0.22813000000000003,0.8147500000000001,91.42,3.38,91.4824617071,130.32,94.11216,4.57813,94.2234468387,0.7821600000000001,0.22813000000000003,0.8147500000000001,93.33,4.35,93.4313191601,130.7,92.98216,13.00813,93.8876643887,0.7821600000000001,0.22813000000000003,0.8147500000000001,92.2,12.78,93.0815148136,130.17
2019-11-13 18:30:00,91.2836,4.34855,91.3871189833,0.7836000000000001,0.22855000000000003,0.81625,90.5,4.12,90.5937326751,130.79,91.3436,4.27855,91.4437491087,0.7836000000000001,0.22855000000000003,0.81625,90.56,4.05,90.6505162699,130.79,93.2336,5.26855,93.38234195,0.7836000000000001,0.22855000000000003,0.81625,92.45,5.04,92.5872782838,130.79,92.1036,12.42855,92.9383773694,0.7836000000000001,0.22855000000000003,0.81625,91.32,12.2,92.1313323468,130.78
2019-11-13 19:00:00,90.2936,4.69855,90.4157650693,0.7836000000000001,0.22855000000000003,0.81625,89.51,4.47,89.621543169,131.09,90.3336,4.64855,90.4531276743,0.7836000000000001,0.22855000000000003,0.81625,89.55,4.42,89.6590146053,130.79,92.2136,5.63855,92.3858283021,0.7836000000000001,0.22855000000000003,0.81625,91.43,5.41,91.5899175674,131.09,91.1136,12.08855,91.9120293871,0.7836000000000001,0.22855000000000003,0.81625,90.33,11.86,91.1052605506,130.68
2019-11-13 19:30:00,88.44296,5.63128,88.6220541852,0.7929600000000001,0.23128,0.8260000000000001,87.65,5.4,87.8161858657,131.84,88.48296,5.57128,88.658182765,0.7929600000000001,0.23128,0.8260000000000001,87.69,5.34,87.8524427663,131.71,90.36296,6.60128,90.6037606151,0.7929600000000001,0.23128,0.8260000000000001,89.57,6.37,89.7962237513,131.85,89.26296,11.33128,89.9792972544,0.7929600000000001,0.23128,0.8260000000000001,88.47,11.1,89.1636187018,131.15
2019-11-13 20:00:00,86.0444,6.3217,86.2763157666,0.7944,0.23170000000000002,0.8275,85.25,6.09,85.467248698,131.84,86.0944,6.2617,86.3218083583,0.7944,0.23170000000000002,0.8275,85.3,6.03,85.5128697916,131.71,87.8844,7.2917,88.1863745272,0.7944,0.23170000000000002,0.8275,87.09,7.06,87.3756928442,131.85,86.8644,10.6417,87.5138261434,0.7944,0.23170000000000002,0.8275,86.07,10.41,86.6972490913,131.28
2019-11-13 20:30:00,83.86504,7.01897,84.1582489959,0.7850400000000001,0.22897,0.8177500000000001,83.08,6.79,83.3570063042,132.13,83.90504,6.9689700000000006,84.1939563167,0.7850400000000001,0.22897,0.8177500000000001,83.12,6.74,83.3928174365,132.02,85.70504,8.00897,86.0784379613,0.7850400000000001,0.22897,0.8177500000000001,84.92,7.78,85.2756401325,132.15,84.69504,10.05897,85.2902847812,0.7850400000000001,0.22897,0.8177500000000001,83.91,9.83,84.4838268546,131.66
2019-11-13 21:00:00,80.89112,7.96491,81.2823048773,0.77112,0.22491000000000003,0.80325,80.12,7.74,80.4929934839,131.05,80.92112,7.90491,81.3063051932,0.77112,0.22491000000000003,0.80325,80.15,7.68,80.5171093619,130.81,82.68112,8.96491,83.1657213987,0.77112,0.22491000000000003,0.80325,81.91,8.74,82.3749701062,131.11,81.68112,8.86491,82.1607691892,0.77112,0.22491000000000003,0.80325,80.91,8.64,81.3700049158,130.79
2019-11-13 21:30:00,78.19656,9.20358,78.7363186887,0.76656,0.22358000000000003,0.7985,77.43,8.98,77.9489916548,131.95,78.23656,9.15358,78.7702186581,0.76656,0.22358000000000003,0.7985,77.47,8.93,77.9829840414,131.75,79.94656,10.23358,80.5988747778,0.76656,0.22358000000000003,0.7985,79.18,10.01,79.8102280413,131.98,79.01656,7.83358,79.4039150789,0.76656,0.22358000000000003,0.7985,78.25,7.61,78.619174506,131.71
2019-11-13 22:00:00,73.48432,11.22876,74.3372742102,0.78432,0.22876000000000002,0.8170000000000001,72.7,11.0,73.5274778569,132.46,73.48432,11.16876,74.3282347819,0.78432,0.22876000000000002,0.8170000000000001,72.7,10.94,73.5185255565,132.41,75.15432,12.30876,76.1556129737,0.78432,0.22876000000000002,0.8170000000000001,74.37,12.08,75.3446965619,132.47,74.26432,5.88876,74.4974276026,0.78432,0.22876000000000002,0.8170000000000001,73.48,5.66,73.6976661774,132.37
2019-11-13 22:30:00,69.49688,11.95534,70.5177033393,0.80688,0.23534000000000002,0.8405,68.69,11.72,69.682670012,131.81,69.53688,11.85534,70.54024926700001,0.80688,0.23534000000000002,0.8405,68.73,11.62,69.705360626,131.67,71.09688,13.02534,72.2801897331,0.80688,0.23534000000000002,0.8405,70.29,12.79,71.444161413,131.85,70.29688,5.04534,70.4777042294,0.80688,0.23534000000000002,0.8405,69.49,4.8100000000000005,69.6562717923,131.65
2019-11-13 23:00:00,65.06528,13.547789999999999,66.4607649321,0.8152800000000001,0.23779000000000003,0.8492500000000001,64.25,13.31,65.6141646293,133.03,65.09528,13.45779,66.471855623,0.8152800000000001,0.23779000000000003,0.8492500000000001,64.28,13.22,65.6253518086,132.94,66.60528,14.65779,68.1990772046,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.79,14.42,67.3517668662,133.14,65.87528,3.74779,65.9818038929,0.8152800000000001,0.23779000000000003,0.8492500000000001,65.06,3.51,65.1546138044,132.93
2019-11-13 23:30:00,60.90128,14.88954,62.6950102245,0.8212800000000001,0.23954000000000003,0.8555,60.08,14.65,61.840350096,133.54,60.88128,14.80954,62.656625583,0.8212800000000001,0.23954000000000003,0.8555,60.06,14.57,61.8020104851,133.07,62.42128,16.01954,64.4440987108,0.8212800000000001,0.23954000000000003,0.8555,61.6,15.78,63.5890588073,133.69,61.68128,2.47954,61.7310976822,0.8212800000000001,0.23954000000000003,0.8555,60.86,2.24,60.9012085266,133.18
2019-11-14 00:00:00,57.55016,15.49213,59.5988842845,0.8301600000000001,0.24213,0.86475,56.72,15.25,58.7343247173,132.79,57.57016,15.42213,59.6000454376,0.8301600000000001,0.24213,0.86475,56.74,15.18,58.7355088511,132.6,58.95016,16.60213,61.2433840065,0.8301600000000001,0.24213,0.86475,58.12,16.36,60.378671731,132.87,58.32016,1.64213,58.343274277,0.8301600000000001,0.24213,0.86475,57.49,1.4,57.5070439164,132.66
2019-11-14 00:30:00,57.11376,15.50318,59.1804880974,0.8337600000000001,0.24318,0.8685,56.28,15.26,58.3121428178,132.79,57.15376,15.43318,59.2008051216,0.8337600000000001,0.24318,0.8685,56.32,15.19,58.3324823747,132.43,58.51376,16.62318,60.8291889034,0.8337600000000001,0.24318,0.8685,57.68,16.38,59.9607104694,132.87,57.89376,1.59318,57.9156772338,0.8337600000000001,0.24318,0.8685,57.06,1.35,57.0759677973,132.66
2019-11-14 01:00:00,59.06952,14.73486,60.8795884698,0.83952,0.24486000000000002,0.8745,58.23,14.49,60.0057747221,131.85,59.10952,14.664860000000001,60.9015063315,0.83952,0.24486000000000002,0.8745,58.27,14.42,60.0277377551,131.85,60.50952,15.84486,62.5496730531,0.83952,0.24486000000000002,0.8745,59.67,15.6,61.6755129691,131.85,59.84952,2.25486,59.8919814153,0.83952,0.24486000000000002,0.8745,59.01,2.01,59.04422241,131.85
2019-11-14 01:30:00,58.75768,15.21724,60.6962054185,0.8476800000000001,0.24724000000000002,0.883,57.91,14.97,59.8136188506,132.01,58.76768,15.14724,60.6883769119,0.8476800000000001,0.24724000000000002,0.883,57.92,14.9,59.805822459,131.85,60.19768,16.32724,62.3725856719,0.8476800000000001,0.24724000000000002,0.883,59.35,16.08,61.4897462997,132.05,59.52768,1.8472400000000002,59.5563345229,0.8476800000000001,0.24724000000000002,0.883,58.68,1.6,58.7018091714,131.85
2019-11-14 02:00:00,57.9196,15.6578,59.9987230281,0.8496,0.24780000000000002,0.885,57.07,15.41,59.1138985349,132.9,57.9396,15.5878,59.999806308,0.8496,0.24780000000000002,0.885,57.09,15.34,59.1150040176,132.6,59.3596,16.7878,61.6878621854,0.8496,0.24780000000000002,0.885,58.51,16.54,60.8028922009,132.9,58.6996,1.4378,58.7172062431,0.8496,0.24780000000000002,0.885,57.85,1.19,57.8622381178,132.9
2019-11-14 02:30:00,57.17768,15.69724,59.2932579118,0.8476800000000001,0.24724000000000002,0.883,56.33,15.45,58.4103706545,132.54,57.18768,15.62724,59.2844108835,0.8476800000000001,0.24724000000000002,0.883,56.34,15.38,58.4015410756,132.08,58.58768,16.80724,60.9507962557,0.8476800000000001,0.24724000000000002,0.883,57.74,16.56,60.0678050207,132.7,57.93768,1.38724,57.9542854205,0.8476800000000001,0.24724000000000002,0.883,57.09,1.1400000000000001,57.101380894,132.24
2019-11-14 03:00:00,56.72552,15.72661,58.8651924431,0.84552,0.24661000000000002,0.88075,55.88,15.48,57.9845220727,132.46,56.73552,15.66661,58.8588302514,0.84552,0.24661000000000002,0.88075,55.89,15.42,57.9781726169,132.08,58.13552,16.84661,60.527241422,0.84552,0.24661000000000002,0.88075,57.29,16.6,59.646492772,132.7,57.49552,1.35661,57.5115224174,0.84552,0.24661000000000002,0.88075,56.65,1.11,56.6608736255,132.37
2019-11-14 03:30:00,55.51808,16.13444,57.815027121,0.83808,0.24444000000000002,0.873,54.68,15.89,56.9420275368,132.9,55.54808,16.06444,57.8243497516,0.83808,0.24444000000000002,0.873,54.71,15.82,56.9513520472,132.77,56.90808,17.25444,59.4663372758,0.83808,0.24444000000000002,0.873,56.07,17.01,58.5933869989,132.9,56.30808,0.9844400000000001,56.3166848758,0.83808,0.24444000000000002,0.873,55.47,0.74,55.4749357818,132.9
2019-11-14 04:00:00,55.25496,16.10353,57.553751251,0.83496,0.24353000000000002,0.86975,54.42,15.86,56.6840012702,132.9,55.27496,16.03353,57.5534124728,0.83496,0.24353000000000002,0.86975,54.44,15.79,56.6836634314,132.9,56.63496,17.22353,59.1960191217,0.83496,0.24353000000000002,0.86975,55.8,16.98,58.3263268173,132.9,56.01496,1.04353,56.0246793713,0.83496,0.24353000000000002,0.86975,55.18,0.8,55.1857988979,132.9
2019-11-14 04:30:00,55.48976,15.73493,57.6775648494,0.8397600000000001,0.24493,0.87475,54.65,15.49,56.8028397177,132.9,55.51976,15.67493,57.6900960388,0.8397600000000001,0.24493,0.87475,54.68,15.43,56.81537908,132.72,56.84976,16.84493,59.2928906258,0.8397600000000001,0.24493,0.87475,56.01,16.6,58.4181487211,132.9,56.26976,1.37493,56.286555437,0.8397600000000001,0.24493,0.87475,55.43,1.13,55.4415169345,132.82
2019-11-14 05:00:00,55.65152,15.74836,57.8368612651,0.85152,0.24836000000000003,0.887,54.8,15.5,56.9498902545,132.67,55.70152,15.68836,57.8686786595,0.85152,0.24836000000000003,0.887,54.85,15.44,56.9817172433,132.51,57.02152,16.86836,59.4642355723,0.85152,0.24836000000000003,0.887,56.17,16.62,58.5772421679,132.75,56.44152,1.36836,56.4581047238,0.85152,0.24836000000000003,0.887,55.59,1.12,55.6012814601,132.62
2019-11-14 05:30:00,57.182,14.9985,59.1162932384,0.852,0.2485,0.8875000000000001,56.33,14.75,58.2291284496,132.51,57.302,14.9785,59.2273135154,0.852,0.2485,0.8875000000000001,56.45,14.73,58.3401696946,132.25,58.512,16.1185,60.6915165921,0.852,0.2485,0.8875000000000001,57.66,15.87,59.8041177512,132.52,57.992,2.0885,58.0295950033,0.852,0.2485,0.8875000000000001,57.14,1.8399999999999999,57.1696178053,132.33
2019-11-14 06:00:00,59.32736,14.54423,61.0841245404,0.8373600000000001,0.24423000000000003,0.8722500000000001,58.49,14.3,60.2127071306,132.73,59.43736,14.49423,61.1791015549,0.8373600000000001,0.24423000000000003,0.8722500000000001,58.6,14.25,60.3077316768,132.72,60.73736,15.66423,62.7247558884,0.8373600000000001,0.24423000000000003,0.8722500000000001,59.9,15.42,61.8529417247,132.74,60.14736,2.6042300000000003,60.2037119193,0.8373600000000001,0.24423000000000003,0.8722500000000001,59.31,2.36,59.3569347254,132.73
2019-11-14 06:30:00,65.5784,11.98995,66.6654741794,0.7884,0.22995000000000002,0.82125,64.79,11.76,65.8486271687,132.88,65.6584,11.94995,66.7369972022,0.7884,0.22995000000000002,0.82125,64.87,11.72,65.9202192047,132.72,67.1284,13.07995,68.3908413354,0.7884,0.22995000000000002,0.82125,66.34,12.85,67.5730575008,132.92,66.3984,5.22995,66.6040531767,0.7884,0.22995000000000002,0.82125,65.61,5.0,65.8002439205,132.65
2019-11-14 07:00:00,71.35096,10.40778,72.1060425862,0.7809600000000001,0.22778,0.8135,70.57,10.18,71.3004719479,132.74,71.40096,10.34778,72.146889329,0.7809600000000001,0.22778,0.8135,70.62,10.12,71.3414241518,132.61,73.01096,11.47778,73.9076431355,0.7809600000000001,0.22778,0.8135,72.23,11.25,73.1008577241,132.92,72.14096,6.84778,72.4652344276,0.7809600000000001,0.22778,0.8135,71.36,6.62,71.6664077515,132.65
2019-11-14 07:30:00,79.36144,6.98792,79.66849556,0.78144,0.22792,0.8140000000000001,78.58,6.76,78.8702351968,132.15,79.41144,6.90792,79.7113301959,0.78144,0.22792,0.8140000000000001,78.63,6.68,78.9132390667,132.14,81.16144,7.98792,81.5535787614,0.78144,0.22792,0.8140000000000001,80.38,7.76,80.753711989,132.15,80.17144,10.10792,80.8061250055,0.78144,0.22792,0.8140000000000001,79.39,9.88,80.0024155885,132.02
2019-11-14 08:00:00,81.9312,6.04785,82.1541114191,0.7812,0.22785000000000002,0.8137500000000001,81.15,5.82,81.3584347195,132.79,81.9612,5.98785,82.1796364866,0.7812,0.22785000000000002,0.8137500000000001,81.18,5.76,81.3840893541,132.51,83.8112,7.04785,84.1070118068,0.7812,0.22785000000000002,0.8137500000000001,83.03,6.82,83.3096230936,132.79,82.7612,11.14785,83.5086270098,0.7812,0.22785000000000002,0.8137500000000001,81.98,10.92,82.7040917972,132.02
2019-11-14 08:30:00,83.2464,5.16645,83.4065663995,0.7764000000000001,0.22645,0.8087500000000001,82.47,4.94,82.6178219272,132.47,83.2364,5.09645,83.392278345,0.7764000000000001,0.22645,0.8087500000000001,82.46,4.87,82.6036833319,131.94,85.1764,6.12645,85.3964431728,0.7764000000000001,0.22645,0.8087500000000001,84.4,5.9,84.6059690566,132.53,84.0464,11.99645,84.898245951,0.7764000000000001,0.22645,0.8087500000000001,83.27,11.77,84.0977157835,131.85
2019-11-14 09:00:00,83.57112,4.60366,83.6978242456,0.80112,0.23366,0.8345,82.77,4.37,82.8852809611,132.59,83.54112,4.52366,83.6635059668,0.80112,0.23366,0.8345,82.74,4.29,82.8511418147,132.22,85.52112,5.5636600000000005,85.7019035883,0.80112,0.23366,0.8345,84.72,5.33,84.8874979016,132.53,84.36112,12.58366,85.2944726618,0.80112,0.23366,0.8345,83.56,12.35,84.4677222376,131.85
2019-11-14 09:30:00,85.74568,3.58499,85.8205907225,0.8056800000000001,0.23499000000000003,0.83925,84.94,3.35,85.0060356681,132.49,85.67568,3.5049900000000003,85.7473445557,0.8056800000000001,0.23499000000000003,0.83925,84.87,3.27,84.9329723959,131.91,87.73568,4.52499,87.8522912596,0.8056800000000001,0.23499000000000003,0.83925,86.93,4.29,87.0357914883,132.53,86.51568,13.61499,87.5804249736,0.8056800000000001,0.23499000000000003,0.83925,85.71,13.38,86.7480749066,131.85
2019-11-14 10:00:00,86.73896,3.29303,86.8014471565,0.7989600000000001,0.23303000000000001,0.83225,85.94,3.06,85.9944602867,131.9,86.68896,3.21303,86.7484832586,0.7989600000000001,0.23303000000000001,0.83225,85.89,2.98,85.9416808074,131.91,88.76896,4.23303,88.8698306652,0.7989600000000001,0.23303000000000001,0.83225,87.97,4.0,88.0608931365,131.9,87.52896,13.84303,88.6168624939,0.7989600000000001,0.23303000000000001,0.83225,86.73,13.61,87.7913720134,131.85
2019-11-14 10:30:00,86.81112,3.42366,86.878604981,0.80112,0.23366,0.8345,86.01,3.19,86.0691361639,132.6,86.73112,3.35366,86.7959343048,0.80112,0.23366,0.8345,85.93,3.12,85.9866227968,132.27,88.86112,4.36366,88.9681975554,0.80112,0.23366,0.8345,88.06,4.13,88.1567949735,132.58,87.58112,13.78366,88.6591329951,0.80112,0.23366,0.8345,86.78,13.55,87.831491505,131.85
2019-11-14 11:00:00,87.75632,2.70226,87.7979151748,0.79632,0.23226000000000002,0.8295,86.96,2.47,86.9950716995,131.85,87.67632,2.62226,87.7155250583,0.79632,0.23226000000000002,0.8295,86.88,2.39,86.9128672867,131.85,89.82632,3.63226,89.8997279053,0.79632,0.23226000000000002,0.8295,89.03,3.4,89.0948982827,131.85,88.51632,14.42226,89.6835575223,0.79632,0.23226000000000002,0.8295,87.72,14.19,88.8603089124,131.85
2019-11-14 11:30:00,88.20592,2.85381,88.2520739392,0.8359200000000001,0.24381000000000003,0.87075,87.37,2.61,87.4089755117,131.97,88.11592,2.77381,88.1595677131,0.8359200000000001,0.24381000000000003,0.87075,87.28,2.5300000000000002,87.3166610676,131.85,90.28592,3.78381,90.3651734263,0.8359200000000001,0.24381000000000003,0.87075,89.45,3.54,89.5200206658,131.98,88.97592,14.30381,90.1183295471,0.8359200000000001,0.24381000000000003,0.87075,88.14,14.06,89.2543735623,131.85
2019-11-14 12:00:00,88.40928,2.65479,88.4491305783,0.83928,0.24479,0.8742500000000001,87.57,2.41,87.6031563358,132.08,88.31928,2.57479,88.356803718,0.83928,0.24479,0.8742500000000001,87.48,2.33,87.511023877,131.85,90.48928,3.57479,90.5598637282,0.83928,0.24479,0.8742500000000001,89.65,3.33,89.7118241928,132.1,89.16928,14.51479,90.3429002438,0.83928,0.24479,0.8742500000000001,88.33,14.27,89.4752580326,131.85
2019-11-14 12:30:00,89.8292,2.59185,89.8665836619,0.8292,0.24185,0.86375,89.0,2.35,89.0310198751,132.88,89.7592,2.51185,89.7943393264,0.8292,0.24185,0.86375,88.93,2.27,88.9589669454,132.88,91.9292,3.53185,91.9970204793,0.8292,0.24185,0.86375,91.1,3.29,91.1593884359,132.88,90.6192,14.69185,91.8024502127,0.8292,0.24185,0.86375,89.79,14.45,90.9452945457,131.99
2019-11-14 13:00:00,89.42392,2.8190600000000003,89.4683439405,0.8539200000000001,0.24906000000000003,0.8895000000000001,88.57,2.5700000000000003,88.6072784821,132.88,89.35392,2.72906,89.3955859528,0.8539200000000001,0.24906000000000003,0.8895000000000001,88.5,2.48,88.5347412037,132.88,91.51392,3.75906,91.5910917385,0.8539200000000001,0.24906000000000003,0.8895000000000001,90.66,3.51,90.7279212812,132.88,90.20392,14.49906,91.3617530712,0.8539200000000001,0.24906000000000003,0.8895000000000001,89.35,14.25,90.4791965039,131.99
2019-11-14 13:30:00,89.38864,3.3075200000000002,89.4498107857,0.8486400000000001,0.24752000000000002,0.884,88.54,3.06,88.592862015,131.89,89.33864,3.22752,89.3969209895,0.8486400000000001,0.24752000000000002,0.884,88.49,2.98,88.5401632029,131.88,91.44864,4.24752,91.5472292535,0.8486400000000001,0.24752000000000002,0.884,90.6,4.0,90.6882572332,131.91,90.16864,13.87752,91.2303085646,0.8486400000000001,0.24752000000000002,0.884,89.32,13.63,90.3539667087,131.85
2019-11-14 14:00:00,88.58808,3.33569,88.6508586865,0.80808,0.23569,0.8417500000000001,87.78,3.1,87.8347220637,132.5,88.53808,3.24569,88.5975513977,0.80808,0.23569,0.8417500000000001,87.73,3.01,87.7816210832,132.18,90.62808,4.27569,90.7288840969,0.80808,0.23569,0.8417500000000001,89.82,4.04,89.9108113633,132.51,89.36808,13.86569,90.4373323471,0.80808,0.23569,0.8417500000000001,88.56,13.63,89.6027371234,131.85
2019-11-14 14:30:00,88.13528,3.39904,88.20079962,0.7852800000000001,0.22904000000000002,0.8180000000000001,87.35,3.17,87.4075019664,132.1,88.09528,3.31904,88.1577811926,0.7852800000000001,0.22904000000000002,0.8180000000000001,87.31,3.09,87.3646621924,131.96,90.16528,4.3490400000000005,90.2701050537,0.7852800000000001,0.22904000000000002,0.8180000000000001,89.38,4.12,89.4749059793,132.13,88.92528,13.75904,89.9834240558,0.7852800000000001,0.22904000000000002,0.8180000000000001,88.14,13.53,89.1724200636,131.85
2019-11-14 15:00:00,87.71192,3.54806,87.7836524636,0.7819200000000001,0.22806,0.8145,86.93,3.32,86.9933750351,131.85,87.69192,3.45806,87.7600764143,0.7819200000000001,0.22806,0.8145,86.91,3.23,86.9700005749,131.85,89.75192,4.49806,89.8645630238,0.7819200000000001,0.22806,0.8145,88.97,4.27,89.0724076244,131.85,88.51192,13.55806,89.5442961503,0.7819200000000001,0.22806,0.8145,87.73,13.33,88.7369246706,131.85
2019-11-14 15:30:00,87.64384,3.96862,87.7336459669,0.7838400000000001,0.22862000000000002,0.8165,86.86,3.74,86.94048079,131.85,87.60384,3.88862,87.6901029093,0.7838400000000001,0.22862000000000002,0.8165,86.82,3.66,86.8971115746,131.85,89.66384,4.9286200000000004,89.7991954232,0.7838400000000001,0.22862000000000002,0.8165,88.88,4.7,89.0041819242,131.85,88.43384,13.15862,89.4074568336,0.7838400000000001,0.22862000000000002,0.8165,87.65,12.93,88.5985744806,131.85
2019-11-14 16:00:00,90.19208,3.50519,90.2601664726,0.7720800000000001,0.22519000000000003,0.80425,89.42,3.2800000000000002,89.4801363432,131.85,90.19208,3.44519,90.2578563276,0.7720800000000001,0.22519000000000003,0.80425,89.42,3.22,89.4779570621,131.85,92.26208,4.43519,92.3686219247,0.7720800000000001,0.22519000000000003,0.80425,91.49,4.21,91.5868123695,131.85,90.99208,13.55519,91.9962053493,0.7720800000000001,0.22519000000000003,0.80425,90.22,13.33,91.19943695,131.66
2019-11-14 16:30:00,93.95016,2.81463,93.9923119519,0.7701600000000001,0.22463000000000002,0.80225,93.18,2.59,93.2159884355,132.93,93.95016,2.77463,93.9911226428,0.7701600000000001,0.22463000000000002,0.80225,93.18,2.55,93.2148856138,132.88,96.05016,3.71463,96.1219626936,0.7701600000000001,0.22463000000000002,0.80225,95.28,3.49,95.3438959766,132.93,94.76016,14.46463,95.8577771715,0.7701600000000001,0.22463000000000002,0.80225,93.99,14.24,95.0625988494,132.38
2019-11-14 17:00:00,96.56136,2.26498,96.5879204634,0.77136,0.22498,0.8035,95.79,2.04,95.8117200555,132.93,96.58136,2.22498,96.6069854382,0.77136,0.22498,0.8035,95.81,2.0,95.8308723742,132.88,98.73136,3.16498,98.7820760353,0.77136,0.22498,0.8035,97.96,2.94,98.0041080772,132.93,97.41136,15.02498,98.563294796,0.77136,0.22498,0.8035,96.64,14.8,97.7667100807,132.86
2019-11-14 17:30:00,96.65144,2.30792,96.6789912484,0.78144,0.22792,0.8140000000000001,95.87,2.08,95.8925612339,132.27,96.65144,2.27792,96.6782797406,0.78144,0.22792,0.8140000000000001,95.87,2.05,95.8919151962,132.03,98.78144,3.18792,98.8328676221,0.78144,0.22792,0.8140000000000001,98.0,2.96,98.0446918502,132.27,97.47144,14.80792,98.5898377643,0.78144,0.22792,0.8140000000000001,96.69,14.58,97.7830890287,131.94
2019-11-14 18:00:00,95.96448,2.84589,96.0066690994,0.7744800000000001,0.22589,0.8067500000000001,95.19,2.62,95.2260494823,132.04,95.98448,2.81589,96.0257759009,0.7744800000000001,0.22589,0.8067500000000001,95.21,2.59,95.2452214024,132.03,98.08448,3.73589,98.1556014243,0.7744800000000001,0.22589,0.8067500000000001,97.31,3.51,97.3732827833,132.05,96.79448,14.26589,97.8401092393,0.7744800000000001,0.22589,0.8067500000000001,96.02,14.04,97.0410325584,131.85
2019-11-14 18:30:00,94.71544,3.85617,94.7939060355,0.77544,0.22617,0.8077500000000001,93.94,3.63,94.010108499,132.9,94.70544,3.83617,94.7831027444,0.77544,0.22617,0.8077500000000001,93.93,3.61,93.9993457424,132.9,96.81544,4.7761700000000005,96.933179161,0.77544,0.22617,0.8077500000000001,96.04,4.55,96.1477202018,132.9,95.53544,13.43617,96.4756495716,0.77544,0.22617,0.8077500000000001,94.76,13.21,95.6763382451,132.8
2019-11-14 19:00:00,92.87616,4.45638,92.983011454,0.7761600000000001,0.22638000000000003,0.8085,92.1,4.23,92.1970872642,132.9,92.87616,4.41638,92.9811029653,0.7761600000000001,0.22638000000000003,0.8085,92.1,4.19,92.1952607242,132.9,94.94616,5.38638,95.0988243263,0.7761600000000001,0.22638000000000003,0.8085,94.17,5.16,94.3112639084,132.9,93.70616,12.81638,94.5785600348,0.7761600000000001,0.22638000000000003,0.8085,92.93,12.59,93.7789581943,132.52
2019-11-14 19:30:00,90.7016,5.28505,90.8554456049,0.7716000000000001,0.22505000000000003,0.8037500000000001,89.93,5.06,90.0722404518,133.1,90.6916,5.25505,90.8437221885,0.7716000000000001,0.22505000000000003,0.8037500000000001,89.92,5.03,90.0605757255,132.9,92.7716,6.23505,92.9808884398,0.7716000000000001,0.22505000000000003,0.8037500000000001,92.0,6.01,92.1960959043,133.12,91.5216,12.06505,92.3134264236,0.7716000000000001,0.22505000000000003,0.8037500000000001,90.75,11.84,91.5191133043,132.63
