Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-14 20:00:00,88.16512,6.14316,88.3788820896,0.76512,0.22316000000000003,0.797,87.4,5.92,87.6002648398,132.37,88.13512,6.06316,88.3434280895,0.76512,0.22316000000000003,0.797,87.37,5.84,87.5649615999,132.23,90.21512,7.14316,90.4974729559,0.76512,0.22316000000000003,0.797,89.45,6.92,89.7172720272,132.5,88.97512,11.02316,89.6553514041,0.76512,0.22316000000000003,0.797,88.21,10.8,88.868690212,132.13
2019-11-14 20:30:00,85.66032,7.0217600000000004,85.9476325212,0.7603200000000001,0.22176,0.792,84.9,6.8,85.1718850326,132.59,85.61032,6.95176,85.8921059097,0.7603200000000001,0.22176,0.792,84.85,6.73,85.1164813652,132.36,87.64032,8.04176,88.0084972807,0.7603200000000001,0.22176,0.792,86.88,7.82,87.2312260604,132.59,86.44032,10.11176,87.0297455586,0.7603200000000001,0.22176,0.792,85.68,9.89,86.248910138,131.95
2019-11-14 21:00:00,82.59504,8.06022,82.9873953022,0.75504,0.22022000000000003,0.7865000000000001,81.84,7.84,82.2146653584,132.37,82.55504,7.98022,82.9398489307,0.75504,0.22022000000000003,0.7865000000000001,81.8,7.76,82.1672538181,132.13,84.52504,9.10022,85.0135071095,0.75504,0.22022000000000003,0.7865000000000001,83.77,8.88,84.2393453203,132.37,83.38504,9.08022,83.8779785823,0.75504,0.22022000000000003,0.7865000000000001,82.63,8.86,83.1036491377,131.95
2019-11-14 21:30:00,78.97048,9.25889,79.5114064488,0.75048,0.21889000000000003,0.7817500000000001,78.22,9.04,78.7406502386,132.88,78.97048,9.17889,79.5021303681,0.75048,0.21889000000000003,0.7817500000000001,78.22,8.96,78.7315057648,132.72,80.81048,10.32889,81.4679056222,0.75048,0.21889000000000003,0.7817500000000001,80.06,10.11,80.6958220728,132.88,79.78048,7.9488900000000005,80.1754940194,0.75048,0.21889000000000003,0.7817500000000001,79.03,7.73,79.4071394775,132.21
2019-11-14 22:00:00,74.93248,10.78364,75.7044480239,0.73248,0.21364000000000002,0.763,74.2,10.57,74.9490820491,132.88,74.95248,10.70364,75.7128930064,0.73248,0.21364000000000002,0.763,74.22,10.49,74.9576447069,132.9,76.67248,11.87364,77.5864196635,0.73248,0.21364000000000002,0.763,75.94,11.66,76.8299368736,132.88,75.73248,6.47364,76.0086609657,0.73248,0.21364000000000002,0.763,75.0,6.26,75.260797232,132.76
2019-11-14 22:30:00,70.0484,12.29245,71.118792661,0.7284,0.21245000000000003,0.75875,69.32,12.08,70.3646843239,132.88,70.0984,12.24245,71.1594214743,0.7284,0.21245000000000003,0.75875,69.37,12.03,70.4053818966,132.9,71.6684,13.42245,72.9144822553,0.7284,0.21245000000000003,0.75875,70.94,13.21,72.1594602253,132.88,70.8684,4.87245,71.0357014998,0.7284,0.21245000000000003,0.75875,70.14,4.66,70.294631374,132.86
2019-11-14 23:00:00,64.96312,12.85091,66.2219967078,0.7231200000000001,0.21091000000000001,0.7532500000000001,64.24,12.64,65.4717282497,133.54,65.01312,12.62091,66.2268309778,0.7231200000000001,0.21091000000000001,0.7532500000000001,64.29,12.41,65.4768065807,133.44,66.48312,13.55091,67.8500730048,0.7231200000000001,0.21091000000000001,0.7532500000000001,65.76,13.34,67.0994277174,133.61,65.96312,5.35091,66.1797962974,0.7231200000000001,0.21091000000000001,0.7532500000000001,65.24,5.14,65.4421668345,133.46
2019-11-14 23:30:00,59.8936,10.06105,60.732759266,0.7236,0.21105000000000002,0.75375,59.17,9.85,59.984259602,131.61,59.9136,9.99105,60.7409297349,0.7236,0.21105000000000002,0.75375,59.19,9.78,59.9925370359,131.61,61.3536,11.07105,62.3444655207,0.7236,0.21105000000000002,0.75375,60.63,10.86,61.5949389155,131.61,61.5536,11.05105,62.5377596262,0.7236,0.21105000000000002,0.75375,60.83,10.84,61.7883039094,131.61
2019-11-15 00:00:00,56.84544,10.47867,57.8031709663,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.13,10.27,57.0618068414,130.59,56.90544,10.40867,57.8495420272,0.7154400000000001,0.20867000000000002,0.7452500000000001,56.19,10.2,57.1082839875,130.45,58.23544,11.46867,59.3539961887,0.7154400000000001,0.20867000000000002,0.7452500000000001,57.52,11.26,58.6117564999,130.65,58.45544,11.46867,59.5698653445,0.7154400000000001,0.20867000000000002,0.7452500000000001,57.74,11.26,58.8276737599,130.49
2019-11-15 00:30:00,56.78856,10.59958,57.7692967159,0.7185600000000001,0.20958000000000002,0.7485,56.07,10.39,57.0245298095,129.8,56.82856,10.53958,57.7976468228,0.7185600000000001,0.20958000000000002,0.7485,56.11,10.33,57.0529666187,129.75,58.17856,11.55958,59.3158388076,0.7185600000000001,0.20958000000000002,0.7485,57.46,11.35,58.5702492738,129.8,58.37856,11.58958,59.5178513746,0.7185600000000001,0.20958000000000002,0.7485,57.66,11.38,58.772272374,129.75
2019-11-15 01:00:00,59.26968,10.04574,60.1149886422,0.7396800000000001,0.21574000000000002,0.7705000000000001,58.53,9.83,59.3497245149,129.8,59.30968,9.98574,60.1444356948,0.7396800000000001,0.21574000000000002,0.7705000000000001,58.57,9.77,59.3792707938,129.75,60.69968,10.98574,61.6857976803,0.7396800000000001,0.21574000000000002,0.7705000000000001,59.96,10.77,60.91957403,129.8,60.90968,11.02574,61.8995642977,0.7396800000000001,0.21574000000000002,0.7705000000000001,60.17,10.81,61.1333378771,129.75
2019-11-15 01:30:00,59.25824,10.11532,60.1153782871,0.73824,0.21532,0.769,58.52,9.9,59.3514987174,129.8,59.27824,10.04532,60.1233581181,0.73824,0.21532,0.769,58.54,9.83,59.3595864204,129.75,60.68824,11.06532,61.6887654359,0.73824,0.21532,0.769,59.95,10.85,60.9239279758,129.8,60.88824,11.08532,61.8891112378,0.73824,0.21532,0.769,60.15,10.87,61.124294679,129.75
2019-11-15 02:00:00,58.45592,10.69881,59.4269225054,0.7159200000000001,0.20881000000000002,0.74575,57.74,10.49,58.685157408,130.78,58.49592,10.46881,59.4253198516,0.7159200000000001,0.20881000000000002,0.74575,57.78,10.26,58.6838649034,130.48,59.87592,11.19881,60.9141949078,0.7159200000000001,0.20881000000000002,0.74575,59.16,10.99,60.172133916,130.83,60.08592,11.35881,61.1501459267,0.7159200000000001,0.20881000000000002,0.74575,59.37,11.15,60.4079415309,130.59
2019-11-15 02:30:00,57.39656,10.98608,58.4385065997,0.7065600000000001,0.20608,0.736,56.69,10.78,57.7058445913,132.16,57.45656,10.93608,58.4880682943,0.7065600000000001,0.20608,0.736,56.75,10.73,57.7554793937,131.99,58.79656,12.01608,60.011845884,0.7065600000000001,0.20608,0.736,58.09,11.81,59.2783619882,132.17,59.02656,12.04608,60.2431973653,0.7065600000000001,0.20608,0.736,58.32,11.84,59.5097302968,132.18
2019-11-15 03:00:00,56.74376,11.27818,57.8537089827,0.7137600000000001,0.20818,0.7435,56.03,11.07,57.1130965716,132.9,56.79376,11.21818,57.8910937662,0.7137600000000001,0.20818,0.7435,56.08,11.01,57.1505599273,132.88,58.15376,12.31818,59.4440691798,0.7137600000000001,0.20818,0.7435,57.44,12.11,58.7026890355,132.9,58.35376,12.33818,59.6438763986,0.7137600000000001,0.20818,0.7435,57.64,12.13,58.9025169242,132.9
2019-11-15 03:30:00,55.19,11.78,56.4331861585,0.72,0.21,0.75,54.47,11.57,55.6852386185,132.9,55.23,11.72,56.4598202264,0.72,0.21,0.75,54.51,11.51,55.7119394744,132.88,56.58,12.82,58.0142120519,0.72,0.21,0.75,55.86,12.61,57.2656240689,132.9,56.78,12.86,58.2181071489,0.72,0.21,0.75,56.06,12.65,57.4695232275,132.9
2019-11-15 04:00:00,54.11336,11.84098,55.3937229102,0.7233600000000001,0.21098000000000003,0.7535000000000001,53.39,11.63,54.6420076498,132.9,54.16336,11.79098,55.431911169,0.7233600000000001,0.21098000000000003,0.7535000000000001,53.44,11.58,54.6802523769,132.88,55.47336,12.89098,56.9514796564,0.7233600000000001,0.21098000000000003,0.7535000000000001,54.75,12.68,56.1991539082,132.9,55.68336,12.92098,57.1628227526,0.7233600000000001,0.21098000000000003,0.7535000000000001,54.96,12.71,56.4105105455,132.9
2019-11-15 04:30:00,54.26024,11.61007,55.488443574,0.7202400000000001,0.21007,0.7502500000000001,53.54,11.4,54.7402192177,132.9,54.33024,11.56007,55.5464688064,0.7202400000000001,0.21007,0.7502500000000001,53.61,11.35,54.7983083681,132.88,55.63024,12.66007,57.0526158459,0.7202400000000001,0.21007,0.7502500000000001,54.91,12.45,56.3037352225,132.9,55.84024,12.69007,57.2640400239,0.7202400000000001,0.21007,0.7502500000000001,55.12,12.48,56.5151731838,132.9
2019-11-15 05:00:00,54.23856,11.54958,55.454613776,0.7185600000000001,0.20958000000000002,0.7485,53.52,11.34,54.7081895149,132.64,54.30856,11.49958,55.5127015146,0.7185600000000001,0.20958000000000002,0.7485,53.59,11.29,54.7663418534,132.52,55.58856,12.58958,56.9963641599,0.7185600000000001,0.20958000000000002,0.7485,54.87,12.38,56.2492782176,132.69,55.80856,12.61958,57.2175599676,0.7185600000000001,0.20958000000000002,0.7485,55.09,12.41,56.4704896384,132.65
2019-11-15 05:30:00,56.24712,11.05916,57.3240222612,0.7171200000000001,0.20916,0.747,55.53,10.85,56.5800618593,131.85,56.34712,10.99916,57.4106214302,0.7171200000000001,0.20916,0.747,55.63,10.79,56.6667539215,131.85,57.60712,12.07916,58.859887708,0.7171200000000001,0.20916,0.747,56.89,11.87,58.1151357221,131.85,57.86712,12.10916,59.120515331,0.7171200000000001,0.20916,0.747,57.15,11.9,58.3757869326,131.84
2019-11-15 06:00:00,58.85192,10.26056,59.7396650409,0.72192,0.21056000000000002,0.752,58.13,10.05,58.9923673029,131.85,58.92192,10.21056,59.8000684949,0.72192,0.21056000000000002,0.752,58.2,10.0,59.0528576785,131.73,60.27192,11.25056,61.3129630731,0.72192,0.21056000000000002,0.752,59.55,11.04,60.5647100216,131.85,60.50192,11.29056,61.5463976915,0.72192,0.21056000000000002,0.752,59.78,11.08,60.7981479981,131.73
2019-11-15 06:30:00,65.10888,7.84259,65.5795125993,0.7288800000000001,0.21259000000000003,0.7592500000000001,64.38,7.63,64.8305583811,132.09,65.17888,7.80259,65.6442442927,0.7288800000000001,0.21259000000000003,0.7592500000000001,64.45,7.59,64.895381962,131.95,66.66888,8.84259,67.2527394116,0.7288800000000001,0.21259000000000003,0.7592500000000001,65.94,8.63,66.5023345455,132.1,66.88888,8.83259,67.4695258155,0.7288800000000001,0.21259000000000003,0.7592500000000001,66.16,8.62,66.7191876449,131.82
2019-11-15 07:00:00,70.88632,6.28476,71.1643771237,0.7363200000000001,0.21476,0.767,70.15,6.07,70.4121253762,133.52,70.94632,6.20476,71.2171283344,0.7363200000000001,0.21476,0.767,70.21,5.99,70.4650565884,133.5,72.56632,7.29476,72.9320527738,0.7363200000000001,0.21476,0.767,71.83,7.08,72.1780804677,133.52,72.79632,7.23476,73.1549448623,0.7363200000000001,0.21476,0.767,72.06,7.02,72.4011325878,133.44
2019-11-15 07:30:00,76.50096,4.20903,76.6166614677,0.7509600000000001,0.21903000000000003,0.7822500000000001,75.75,3.99,75.8550103816,132.82,76.52096,4.12903,76.6322791522,0.7509600000000001,0.21903000000000003,0.7822500000000001,75.77,3.91,75.8708178419,132.65,78.30096,5.18903,78.4727109845,0.7509600000000001,0.21903000000000003,0.7822500000000001,77.55,4.97,77.7090947058,132.9,78.50096,5.10903,78.6670382591,0.7509600000000001,0.21903000000000003,0.7822500000000001,77.75,4.89,77.9036237925,132.48
2019-11-15 08:00:00,79.34496,3.03603,79.4030235921,0.7749600000000001,0.22603,0.80725,78.57,2.81,78.6202327649,132.9,79.33496,2.94603,79.3896401992,0.7749600000000001,0.22603,0.80725,78.56,2.7199999999999998,78.6070734731,132.9,81.21496,3.98603,81.3127183346,0.7749600000000001,0.22603,0.80725,80.44,3.76,80.5278287302,132.9,81.39496,3.89603,81.4881498327,0.7749600000000001,0.22603,0.80725,80.62,3.67,80.7034900113,132.87
2019-11-15 08:30:00,80.25376,2.15443,80.2826728676,0.80376,0.23443000000000003,0.83725,79.45,1.92,79.4731961104,132.05,80.24376,2.06443,80.270311387,0.80376,0.23443000000000003,0.83725,79.44,1.83,79.4610753766,131.97,82.11376,3.09443,82.1720456017,0.80376,0.23443000000000003,0.83725,81.31,2.86,81.3602833083,132.28,82.31376,2.99443,82.3682080439,0.80376,0.23443000000000003,0.83725,81.51,2.76,81.5567146224,131.85
2019-11-15 09:00:00,80.93832,1.49451,80.9521167392,0.8383200000000001,0.24451000000000003,0.8732500000000001,80.1,1.25,80.1097528395,132.44,80.93832,1.4045100000000001,80.9505052039,0.8383200000000001,0.24451000000000003,0.8732500000000001,80.1,1.16,80.1083990603,132.37,82.81832,2.42451,82.8538012185,0.8383200000000001,0.24451000000000003,0.8732500000000001,81.98,2.18,82.0089799961,132.46,83.01832,2.32451,83.0508567226,0.8383200000000001,0.24451000000000003,0.8732500000000001,82.18,2.08,82.206318492,131.85
2019-11-15 09:30:00,83.12768,1.00099,83.1337065405,0.9976800000000001,0.29099,1.03925,82.13,0.71,82.1330688578,133.01,83.13768,0.9409900000000001,83.1430051054,0.9976800000000001,0.29099,1.03925,82.14,0.65,82.1425717883,132.9,85.02768,1.9009900000000002,85.0489278543,0.9976800000000001,0.29099,1.03925,84.03,1.6099999999999999,84.045422243,133.12,85.25768,1.8409900000000001,85.277554158,0.9976800000000001,0.29099,1.03925,84.26,1.55,84.2742552622,132.55
2019-11-15 10:00:00,83.02224,0.9910700000000001,83.0281551906,1.03224,0.30107,1.07525,81.99,0.6900000000000001,81.9929033514,132.7,83.03224,0.9710700000000001,83.0379181842,1.03224,0.30107,1.07525,82.0,0.67,82.0027371494,132.46,84.92224,1.8610700000000002,84.9426302169,1.03224,0.30107,1.07525,83.89,1.56,83.9045034548,132.8,85.15224,1.8410700000000002,85.1721404907,1.03224,0.30107,1.07525,84.12,1.54,84.1340953478,132.36
2019-11-15 10:30:00,83.3884,0.8362,83.3925925068,1.1184,0.3262,1.165,82.27,0.51,82.2715807554,132.97,83.3684,0.8162,83.3723953176,1.1184,0.3262,1.165,82.25,0.49,82.2514595615,132.87,85.2884,1.7062,85.3054646139,1.1184,0.3262,1.165,84.17,1.38,84.1813120592,132.97,85.4984,1.6962000000000002,85.5152237733,1.1184,0.3262,1.165,84.38,1.37,84.3911209785,132.36
2019-11-15 11:00:00,83.43264,0.6720200000000001,83.4353463962,1.17264,0.34202000000000005,1.2215,82.26,0.33,82.2606619229,132.97,83.43264,0.66202,83.4352664516,1.17264,0.34202000000000005,1.2215,82.26,0.32,82.2606224144,132.87,85.36264,1.5520200000000002,85.3767478524,1.17264,0.34202000000000005,1.2215,84.19,1.21,84.1986947642,132.97,85.56264,1.54202,85.5765341052,1.17264,0.34202000000000005,1.2215,84.39,1.2,84.3985313853,132.76
2019-11-15 11:30:00,82.98816,1.17363,82.9964584037,1.41816,0.41363000000000005,1.4772500000000002,81.57,0.76,81.5735404405,132.97,82.99816,1.16363,83.006316616,1.41816,0.41363000000000005,1.4772500000000002,81.58,0.75,81.5834474633,132.87,84.88816,2.05363,84.912997264,1.41816,0.41363000000000005,1.4772500000000002,83.47,1.6400000000000001,83.4861096231,132.97,85.10816,2.04363,85.1326924405,1.41816,0.41363000000000005,1.4772500000000002,83.69,1.63,83.7058719565,132.9
2019-11-15 12:00:00,82.5264,1.18395,82.5348922248,1.3164,0.38395,1.37125,81.21,0.8,81.2139403058,133.83,82.5064,1.16395,82.5146097401,1.3164,0.38395,1.37125,81.19,0.78,81.1937466804,133.58,84.4364,2.06395,84.4616216667,1.3164,0.38395,1.37125,83.12,1.6800000000000002,83.1369761298,133.86,84.6264,2.04395,84.6510797838,1.3164,0.38395,1.37125,83.31,1.6600000000000001,83.3265365895,133.13
2019-11-15 12:30:00,81.80272,1.46496,81.8158365306,1.18272,0.34496000000000004,1.232,80.62,1.12,80.6277793319,133.96,81.78272,1.43496,81.7953079388,1.18272,0.34496000000000004,1.232,80.6,1.09,80.6073700104,133.94,83.70272,2.34496,83.735560981,1.18272,0.34496000000000004,1.232,82.52,2.0,82.5442329906,133.96,83.88272,2.33496,83.9152116889,1.18272,0.34496000000000004,1.232,82.7,1.99,82.7239390987,133.81
2019-11-15 13:00:00,81.40144,1.6941700000000002,81.4190680741,1.11144,0.32417,1.15775,80.29,1.37,80.3016874044,132.89,81.38144,1.61417,81.3974466508,1.11144,0.32417,1.15775,80.27,1.29,80.2803649718,132.19,83.29144,2.61417,83.3324538344,1.11144,0.32417,1.15775,82.18,2.29,82.2118999902,132.91,83.48144,2.53417,83.5198948878,1.11144,0.32417,1.15775,82.37,2.21,82.3996419895,131.97
2019-11-15 13:30:00,82.01224,1.61857,82.0282102612,1.09224,0.31857,1.13775,80.92,1.3,80.9304417386,133.25,81.98224,1.53857,81.9966759879,1.09224,0.31857,1.13775,80.89,1.22,80.8991996252,133.03,83.92224,2.54857,83.9609288637,1.09224,0.31857,1.13775,82.83,2.23,82.86001327540001,133.3,84.10224,2.45857,84.138168149,1.09224,0.31857,1.13775,83.01,2.14,83.0375800466,132.9
2019-11-15 14:00:00,81.55872,1.9854600000000002,81.582883373,0.97872,0.28546000000000005,1.0195,80.58,1.7000000000000002,80.5979304945,133.25,81.52872,1.9054600000000002,81.5509838239,0.97872,0.28546000000000005,1.0195,80.55,1.62,80.5662888558,132.93,83.48872,2.91546,83.5396090142,0.97872,0.28546000000000005,1.0195,82.51,2.63,82.5519048841,133.3,83.63872,2.82546,83.6864308443,0.97872,0.28546000000000005,1.0195,82.66,2.54,82.6990157136,132.9
2019-11-15 14:30:00,81.70528,1.8415400000000002,81.7260304276,0.96528,0.28154,1.0055,80.74,1.56,80.7550691907,132.9,81.68528,1.76154,81.7042715643,0.96528,0.28154,1.0055,80.72,1.48,80.7335667489,132.93,83.59528,2.76154,83.6408808027,0.96528,0.28154,1.0055,82.63,2.48,82.6672081299,132.9,83.79528,2.68154,83.8381751176,0.96528,0.28154,1.0055,82.83,2.4,82.8647627161,132.69
2019-11-15 15:00:00,81.33992,2.32706,81.3732007104,0.9499200000000001,0.27706000000000003,0.9895,80.39,2.05,80.4161339533,132.9,81.31992,2.24706,81.3509598434,0.9499200000000001,0.27706000000000003,0.9895,80.37,1.97,80.3941403337,132.83,83.19992,3.26706,83.2640400716,0.9499200000000001,0.27706000000000003,0.9895,82.25,2.99,82.3043291692,132.9,83.40992,3.16706,83.4700247002,0.9499200000000001,0.27706000000000003,0.9895,82.46,2.89,82.5106278003,132.69
2019-11-15 15:30:00,80.49416,3.13788,80.555298305,0.8841600000000001,0.25788,0.921,79.61,2.88,79.662076925,132.9,80.48416,3.05788,80.5422289299,0.8841600000000001,0.25788,0.921,79.6,2.8,79.649231007,132.83,82.36416,4.08788,82.4655419882,0.8841600000000001,0.25788,0.921,81.48,3.83,81.5699656736,132.9,82.56416,4.00788,82.6613792445,0.8841600000000001,0.25788,0.921,81.68,3.75,81.7660375706,132.69
2019-11-15 16:00:00,81.89616,2.37263,81.93052176,0.86616,0.25263,0.9022500000000001,81.03,2.12,81.0577281942,131.9,81.89616,2.28263,81.9279648378,0.86616,0.25263,0.9022500000000001,81.03,2.03,81.0554242479,131.88,83.78616,3.28263,83.8504398752,0.86616,0.25263,0.9022500000000001,82.92,3.03,82.9753415178,131.9,83.99616,3.21263,84.0575748298,0.86616,0.25263,0.9022500000000001,83.13,2.96,83.1826814908,131.53
2019-11-15 16:30:00,85.06128,1.4982900000000001,85.0744745982,0.85128,0.24829,0.88675,84.21,1.25,84.2192768907,131.82,85.02128,1.42829,85.0332762227,0.85128,0.24829,0.88675,84.17,1.18,84.1782709492,131.75,87.05128,2.41829,87.0848636455,0.85128,0.24829,0.88675,86.2,2.17,86.2273094791,131.82,87.20128,2.31829,87.2320910111,0.85128,0.24829,0.88675,86.35,2.07,86.3748076698,131.68
2019-11-15 17:00:00,89.24976,0.5949300000000001,89.25174285,0.8397600000000001,0.24493,0.87475,88.41,0.35000000000000003,88.4106927922,131.34,89.21976,0.5949300000000001,89.2217435167,0.8397600000000001,0.24493,0.87475,88.38,0.35000000000000003,88.3806930274,131.23,91.28976,0.92493,91.2944454847,0.8397600000000001,0.24493,0.87475,90.45,0.68,90.4525560722,131.35,91.46976,0.8549300000000001,91.4737552512,0.8397600000000001,0.24493,0.87475,90.63,0.61,90.632052829,131.19
2019-11-15 17:30:00,90.34968,0.32199000000000005,90.3502537554,0.8296800000000001,0.24199,0.8642500000000001,89.52,0.08,89.5200357462,130.79,90.29968,0.32199000000000005,90.3002540731,0.8296800000000001,0.24199,0.8642500000000001,89.47,0.08,89.4700357662,130.78,92.40968,1.11199,92.416370192,0.8296800000000001,0.24199,0.8642500000000001,91.58,0.87,91.5841323593,130.79,92.58968,1.01199,92.5952102771,0.8296800000000001,0.24199,0.8642500000000001,91.76,0.77,91.7632306537,130.77
2019-11-15 18:00:00,89.90104,0.50072,89.9024344142,0.7910400000000001,0.23072,0.8240000000000001,89.11,0.27,89.1104090441,130.97,89.87104,0.43072000000000005,89.8720721381,0.7910400000000001,0.23072,0.8240000000000001,89.08,0.2,89.080224517,130.78,91.94104,1.42072,91.9520161911,0.7910400000000001,0.23072,0.8240000000000001,91.15,1.19,91.1577676339,131.0,92.14104,1.3207200000000001,92.1505049015,0.7910400000000001,0.23072,0.8240000000000001,91.35,1.09,91.3565027789,130.77
2019-11-15 18:30:00,87.64512,1.72316,87.6620575859,0.76512,0.22316000000000003,0.797,86.88,1.5,86.8929479302,131.37,87.58512,1.66316,87.6009095078,0.76512,0.22316000000000003,0.797,86.82,1.44,86.8319411277,131.02,89.66512,2.63316,89.7037751502,0.76512,0.22316000000000003,0.797,88.9,2.41,88.9326604797,131.39,89.83512,2.55316,89.8713937324,0.76512,0.22316000000000003,0.797,89.07,2.33,89.1004702569,130.92
2019-11-15 19:00:00,84.94184,2.95512,84.9932286526,0.7718400000000001,0.22512000000000001,0.804,84.17,2.73,84.2142612626,130.92,84.87184,2.88512,84.9208639994,0.7718400000000001,0.22512000000000001,0.804,84.1,2.66,84.1420560719,130.92,86.92184,3.87512,87.0081767652,0.7718400000000001,0.22512000000000001,0.804,86.15,3.65,86.2272868644,131.0,87.07184,3.79512,87.1545079546,0.7718400000000001,0.22512000000000001,0.804,86.3,3.5700000000000003,86.373809109,130.92
2019-11-15 19:30:00,82.90504,3.51897,82.9796891249,0.7850400000000001,0.22897,0.8177500000000001,82.12,3.29,82.1858777406,130.79,82.84504,3.45897,82.9172185138,0.7850400000000001,0.22897,0.8177500000000001,82.06,3.23,82.1235441271,130.79,84.82504,4.44897,84.941631401,0.7850400000000001,0.22897,0.8177500000000001,84.04,4.22,84.1458852232,130.79,84.98504,4.37897,85.0977814168,0.7850400000000001,0.22897,0.8177500000000001,84.2,4.15,84.3022093423,130.79
2019-11-15 20:00:00,80.26624,4.49932,80.3922456721,0.78624,0.22932000000000002,0.8190000000000001,79.48,4.27,79.5946185367,131.37,80.21624,4.42932,80.3384343599,0.78624,0.22932000000000002,0.8190000000000001,79.43,4.2,79.5409636602,131.26,82.14624,5.44932,82.3267868594,0.78624,0.22932000000000002,0.8190000000000001,81.36,5.22,81.5272837767,131.37,82.30624,5.37932,82.4818417993,0.78624,0.22932000000000002,0.8190000000000001,81.52,5.15,81.6825128164,131.18
2019-11-15 20:30:00,77.2284,5.40995,77.4176551283,0.7884,0.22995000000000002,0.82125,76.44,5.18,76.6153117856,131.37,77.1984,5.34995,77.383557217,0.7884,0.22995000000000002,0.82125,76.41,5.12,76.5813456398,131.1,79.0484,6.38995,79.3062482,0.7884,0.22995000000000002,0.82125,78.26,6.16,78.5020585717,131.37,79.2084,6.32995,79.4609268607,0.7884,0.22995000000000002,0.82125,78.42,6.1,78.656890353,130.8
2019-11-15 21:00:00,74.34912,6.57016,74.638854809,0.78912,0.23016000000000003,0.8220000000000001,73.56,6.34,73.8327109078,130.75,74.30912,6.47016,74.5902693761,0.78912,0.23016000000000003,0.8220000000000001,73.52,6.24,73.7843343807,130.46,76.11912,7.51016,76.4887111462,0.78912,0.23016000000000003,0.8220000000000001,75.33,7.28,75.6809573142,130.75,76.26912,7.49016,76.6360304452,0.78912,0.23016000000000003,0.8220000000000001,75.48,7.26,75.8283456235,130.17
2019-11-15 21:30:00,71.48456,7.54883,71.8820363704,0.78456,0.22883,0.81725,70.7,7.32,71.0779318776,130.75,71.46456,7.45883,71.8527485971,0.78456,0.22883,0.81725,70.68,7.23,71.0488233541,130.46,73.16456,8.51883,73.6588304588,0.78456,0.22883,0.81725,72.38,8.29,72.8531982826,130.75,73.34456,8.49883,73.8353207683,0.78456,0.22883,0.81725,72.56,8.27,73.02976448,130.42
2019-11-15 22:00:00,67.98712,8.966660000000001,68.5758665818,0.77712,0.22666000000000003,0.8095,67.21,8.74,67.775893207,131.28,67.96712,8.886660000000001,68.5456207722,0.77712,0.22666000000000003,0.8095,67.19,8.66,67.7457873229,131.13,69.60712,9.966660000000001,70.3170353915,0.77712,0.22666000000000003,0.8095,68.83,9.74,69.5157284361,131.28,69.79712,9.95666,70.5037093964,0.77712,0.22666000000000003,0.8095,69.02,9.73,69.7024626538,131.05
2019-11-15 22:30:00,64.3676,10.1768,65.1671327281,0.7776000000000001,0.2268,0.81,63.59,9.95,64.3637366846,131.07,64.3776,10.1068,65.1661168707,0.7776000000000001,0.2268,0.81,63.6,9.88,64.362833996,130.9,65.9276,11.1668,66.866627431,0.7776000000000001,0.2268,0.81,65.15,10.94,66.0621381731,131.11,66.0976,11.1868,67.0375806544,0.7776000000000001,0.2268,0.81,65.32,10.96,66.2331035057,130.92
2019-11-15 23:00:00,60.35288,11.12834,61.3702702899,0.78288,0.22834000000000002,0.8155,59.57,10.9,60.5590199723,130.87,60.37288,11.06834,61.3790908197,0.78288,0.22834000000000002,0.8155,59.59,10.84,60.5679263307,130.8,61.80288,12.13834,62.983611156,0.78288,0.22834000000000002,0.8155,61.02,11.91,62.1714444098,130.85,62.02288,12.17834,63.2071958613,0.78288,0.22834000000000002,0.8155,61.24,11.95,62.3950326549,130.82
2019-11-15 23:30:00,56.70672,12.67946,58.1069771977,0.7867200000000001,0.22946000000000003,0.8195,55.92,12.45,57.2891691334,132.4,56.73672,12.62946,58.1253701601,0.7867200000000001,0.22946000000000003,0.8195,55.95,12.4,57.3076129323,132.37,58.12672,13.73946,59.7284550198,0.7867200000000001,0.22946000000000003,0.8195,57.34,13.51,58.9100645051,132.41,58.31672,13.76946,59.9202625182,0.7867200000000001,0.22946000000000003,0.8195,57.53,13.54,59.1018823727,132.4
2019-11-16 00:00:00,53.58768,13.53974,55.2717288227,0.78768,0.22974000000000003,0.8205,52.8,13.31,54.4517777488,132.91,53.62768,13.46974,55.2934169486,0.78768,0.22974000000000003,0.8205,52.84,13.24,54.4735091581,132.9,54.92768,14.61974,56.840010800900004,0.78768,0.22974000000000003,0.8205,54.14,14.39,56.0197438409,132.92,55.12768,14.64974,57.0410026582,0.78768,0.22974000000000003,0.8205,54.34,14.42,56.2207435027,132.9
2019-11-16 00:30:00,52.86696,13.85953,54.6534722727,0.7869600000000001,0.22953,0.8197500000000001,52.08,13.63,53.8340347736,133.76,52.91696,13.79953,54.6866682461,0.7869600000000001,0.22953,0.8197500000000001,52.13,13.57,53.8672609291,133.26,54.21696,14.94953,56.2402631472,0.7869600000000001,0.22953,0.8197500000000001,53.43,14.72,55.4206035694,133.81,54.40696,14.98953,56.4340615769,0.7869600000000001,0.22953,0.8197500000000001,53.62,14.76,55.6144046089,133.79
2019-11-16 01:00:00,53.50792,13.709810000000001,55.2363683904,0.7879200000000001,0.22981000000000001,0.8207500000000001,52.72,13.48,54.4160711555,132.9,53.55792,13.64981,55.269956647,0.7879200000000001,0.22981000000000001,0.8207500000000001,52.77,13.42,54.4496951323,132.9,54.84792,14.78981,56.8069785164,0.7879200000000001,0.22981000000000001,0.8207500000000001,54.06,14.56,55.9864019205,132.9,55.05792,14.82981,57.0201527476,0.7879200000000001,0.22981000000000001,0.8207500000000001,54.27,14.6,56.1995809593,132.9
2019-11-16 01:30:00,53.3884,13.629950000000001,55.1007875766,0.7884,0.22995000000000002,0.82125,52.6,13.4,54.2800147384,133.16,53.4084,13.54995,55.100438615,0.7884,0.22995000000000002,0.82125,52.62,13.32,54.2797089159,133.03,54.7684,14.71995,56.7120319382,0.7884,0.22995000000000002,0.82125,53.98,14.49,55.8909697536,133.23,54.9284,14.73995,56.8717438854,0.7884,0.22995000000000002,0.82125,54.14,14.51,56.0506886666,133.12
2019-11-16 02:00:00,51.83128,14.12079,53.7203713377,0.7912800000000001,0.23079000000000002,0.82425,51.04,13.89,52.8962541207,133.72,51.85128,14.05079,53.7213173448,0.7912800000000001,0.23079000000000002,0.82425,51.06,13.82,52.897221099,133.33,53.19128,15.23079,55.3289185875,0.7912800000000001,0.23079000000000002,0.82425,52.4,15.0,54.5046786983,133.82,53.34128,15.26079,55.4813830349,0.7912800000000001,0.23079000000000002,0.82425,52.55,15.03,54.6571440893,133.77
2019-11-16 02:30:00,51.19104,14.65072,53.2462784878,0.7910400000000001,0.23072,0.8240000000000001,50.4,14.42,52.4222891526,133.95,51.18104,14.58072,53.2174431103,0.7910400000000001,0.23072,0.8240000000000001,50.39,14.35,52.3934595155,133.91,52.55104,15.76072,54.863577171,0.7910400000000001,0.23072,0.8240000000000001,51.76,15.53,54.0396012198,133.96,52.67104,15.79072,54.9871375214,0.7910400000000001,0.23072,0.8240000000000001,51.88,15.56,54.1631609122,133.96
2019-11-16 03:00:00,50.08296,14.89128,52.2499100707,0.7929600000000001,0.23128,0.8260000000000001,49.29,14.66,51.4239214763,133.95,50.06296,14.82128,52.2108255518,0.7929600000000001,0.23128,0.8260000000000001,49.27,14.59,51.3848323924,133.91,51.43296,16.03128,53.8734750392,0.7929600000000001,0.23128,0.8260000000000001,50.64,15.8,53.0476163461,133.96,51.54296,16.05128,53.9844451226,0.7929600000000001,0.23128,0.8260000000000001,50.75,15.82,53.158582562,133.96
2019-11-16 03:30:00,48.09296,15.60128,50.5601892718,0.7929600000000001,0.23128,0.8260000000000001,47.3,15.37,49.7345644396,133.65,48.08296,15.69128,50.5785261786,0.7929600000000001,0.23128,0.8260000000000001,47.29,15.46,49.7529466464,133.56,49.39296,16.39128,52.0417001798,0.7929600000000001,0.23128,0.8260000000000001,48.6,16.16,51.2162630421,133.72,49.51296,16.58128,52.2156303649,0.7929600000000001,0.23128,0.8260000000000001,48.72,16.35,51.3902802094,133.69
2019-11-16 04:00:00,46.80464,15.731770000000001,49.3777572685,0.79464,0.23177000000000003,0.8277500000000001,46.01,15.5,48.5506961845,132.9,46.78464,15.65177,49.3333603565,0.79464,0.23177000000000003,0.8277500000000001,45.99,15.42,48.5062521743,132.9,48.10464,16.83177,50.9643490183,0.79464,0.23177000000000003,0.8277500000000001,47.31,16.6,50.137771191,132.9,48.19464,16.87177,51.0625101974,0.79464,0.23177000000000003,0.8277500000000001,47.4,16.64,50.2359393263,132.9
2019-11-16 04:30:00,47.01584,15.75212,49.5844582042,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.22,15.52,48.7561155139,132.9,47.00584,15.68212,49.5527787495,0.7958400000000001,0.23212000000000002,0.8290000000000001,46.21,15.45,48.724394301,132.9,48.30584,16.85212,51.1610020093,0.7958400000000001,0.23212000000000002,0.8290000000000001,47.51,16.62,50.3331352093,132.9,48.40584,16.88212,51.2653032937,0.7958400000000001,0.23212000000000002,0.8290000000000001,47.61,16.65,50.4374325278,132.9
2019-11-16 05:00:00,47.03632,15.48226,49.5188426142,0.79632,0.23226000000000002,0.8295,46.24,15.25,48.6898356949,132.9,47.01632,15.40226,49.4748821065,0.79632,0.23226000000000002,0.8295,46.22,15.17,48.6458353819,132.9,48.32632,16.57226,51.0888736052,0.79632,0.23226000000000002,0.8295,47.53,16.34,50.2602875042,132.9,48.42632,16.60226,51.1931978475,0.79632,0.23226000000000002,0.8295,47.63,16.37,50.3646086056,132.9
2019-11-16 05:30:00,47.62656,15.072330000000001,49.9546228998,0.79656,0.23233,0.8297500000000001,46.83,14.84,49.1250903307,132.9,47.63656,15.01233,49.9460899437,0.79656,0.23233,0.8297500000000001,46.84,14.78,49.1165348941,132.37,48.92656,16.15233,51.5238395101,0.79656,0.23233,0.8297500000000001,48.13,15.92,50.6946081946,132.9,49.05656,16.20233,51.6629613598,0.79656,0.23233,0.8297500000000001,48.26,15.97,50.8337338782,132.9
2019-11-16 06:00:00,47.93608,15.03219,50.2377796281,0.79608,0.23219,0.82925,47.14,14.8,49.4086996388,131.86,47.93608,14.95219,50.2138999836,0.79608,0.23219,0.82925,47.14,14.72,49.3847952309,131.85,49.22608,16.11219,51.7958455744,0.79608,0.23219,0.82925,48.43,15.88,50.967041311,131.9,49.34608,16.14219,51.9192248533,0.79608,0.23219,0.82925,48.55,15.91,51.090415931,131.9
2019-11-16 06:30:00,51.25656,13.44233,52.9899158224,0.79656,0.23233,0.8297500000000001,50.46,13.21,52.1604802509,131.22,51.25656,13.36233,52.9696781759,0.79656,0.23233,0.8297500000000001,50.46,13.13,52.1402771377,131.01,52.62656,14.47233,54.5802450806,0.79656,0.23233,0.8297500000000001,51.83,14.24,53.7505953455,131.22,52.72656,14.51233,54.6872732129,0.79656,0.23233,0.8297500000000001,51.93,14.28,53.8576206307,131.12
2019-11-16 07:00:00,54.47664,12.22652,55.8318197536,0.7766400000000001,0.22652000000000003,0.809,53.7,12.0,55.0244491113,130.79,54.42664,12.15652,55.7677336836,0.7766400000000001,0.22652000000000003,0.809,53.65,11.93,54.9604166651,130.79,55.92664,13.23652,57.471684536,0.7766400000000001,0.22652000000000003,0.809,55.15,13.01,56.6637679651,130.79,55.98664,13.26652,57.5369829883,0.7766400000000001,0.22652000000000003,0.809,55.21,13.04,56.7290551658,130.79
2019-11-16 07:30:00,57.86544,11.38617,58.9750287296,0.77544,0.22617,0.8077500000000001,57.09,11.16,58.1705569855,130.79,57.78544,11.29617,58.8792028875,0.77544,0.22617,0.8077500000000001,57.01,11.07,58.0748224276,130.57,59.41544,12.38617,60.6927649532,0.77544,0.22617,0.8077500000000001,58.64,12.16,59.8875212377,130.79,59.42544,12.39617,60.7045957886,0.77544,0.22617,0.8077500000000001,58.65,12.17,59.8993439029,130.63
2019-11-16 08:00:00,59.95336,10.93848,60.9430530906,0.7833600000000001,0.22848000000000002,0.8160000000000001,59.17,10.71,60.1314643095,130.45,59.82336,10.85848,60.8008305009,0.7833600000000001,0.22848000000000002,0.8160000000000001,59.04,10.63,59.9893198828,130.4,61.56336,11.92848,62.7083401917,0.7833600000000001,0.22848000000000002,0.8160000000000001,60.78,11.7,61.8958673903,130.5,61.53336,11.93848,62.6807920945,0.7833600000000001,0.22848000000000002,0.8160000000000001,60.75,11.71,61.8683004454,130.4
2019-11-16 08:30:00,63.48632,9.74226,64.229467202,0.79632,0.23226000000000002,0.8295,62.69,9.51,63.4072251404,130.65,63.33632,9.67226,64.0706020313,0.79632,0.23226000000000002,0.8295,62.54,9.44,63.248440297,130.65,65.22632,10.74226,66.1049844615,0.79632,0.23226000000000002,0.8295,64.43,10.51,65.281582395,130.65,65.12632,10.71226,66.0014399165,0.79632,0.23226000000000002,0.8295,64.33,10.48,65.1780584246,130.63
2019-11-16 09:00:00,66.39264,8.94577,66.9926074061,0.8426400000000001,0.24577000000000002,0.87775,65.55,8.7,66.1248251415,129.79,66.22264,8.87577,66.8147988223,0.8426400000000001,0.24577000000000002,0.87775,65.38,8.63,65.9471098684,129.74,68.15264,9.92577,68.8716432871,0.8426400000000001,0.24577000000000002,0.87775,67.31,9.68,68.002488925,129.82,68.08264,9.89577,68.7980532665,0.8426400000000001,0.24577000000000002,0.87775,67.24,9.65,67.9289341886,129.74
2019-11-16 09:30:00,68.82016,8.05463,69.2899089829,1.01016,0.29463,1.05225,67.81,7.76,68.2525728453,130.23,68.64016,7.97463,69.1018544502,1.01016,0.29463,1.05225,67.63,7.68,68.0646699838,129.94,70.61016,9.03463,71.1858078163,1.01016,0.29463,1.05225,69.6,8.74,70.1466150288,130.23,70.55016,8.98463,71.1199595913,1.01016,0.29463,1.05225,69.54,8.69,70.0808654342,129.93
2019-11-16 10:00:00,69.76256,7.78783,70.1959049651,1.43256,0.41783000000000003,1.49225,68.33,7.37,68.7263108278,130.59,69.60256,7.70783,70.0280443955,1.43256,0.41783000000000003,1.49225,68.17,7.29,68.5586828928,129.84,71.56256,8.75783,72.0964602464,1.43256,0.41783000000000003,1.49225,70.13,8.34,70.6241637119,130.59,71.51256,8.70783,72.0407699922,1.43256,0.41783000000000003,1.49225,70.08,8.29,70.5686226307,129.75
2019-11-16 10:30:00,69.91832,7.81451,70.3536639996,1.5583200000000001,0.45451,1.62325,68.36,7.36,68.7550667224,130.59,69.73832,7.74451,70.1670201132,1.5583200000000001,0.45451,1.62325,68.18,7.29,68.5686262076,130.3,71.71832,8.79451,72.2555245622,1.5583200000000001,0.45451,1.62325,70.16,8.34,70.6539538879,130.72,71.65832,8.74451,72.1898973566,1.5583200000000001,0.45451,1.62325,70.1,8.29,70.5884841883,130.21
2019-11-16 11:00:00,69.89448,7.93339,70.3432797882,1.79448,0.52339,1.86925,68.1,7.41,68.5019569064,130.79,69.70448,7.85339,70.1454935585,1.79448,0.52339,1.86925,67.91,7.33,68.3044434865,130.79,71.70448,8.92339,72.2575901976,1.79448,0.52339,1.86925,69.91,8.4,70.4128404483,130.72,71.62448,8.853390000000001,72.1695825799,1.79448,0.52339,1.86925,69.83,8.33,70.3250865623,130.77
2019-11-16 11:30:00,70.59424,7.61332,71.00358697,1.31424,0.38332000000000005,1.369,69.28,7.23,69.6562366196,130.79,70.38424,7.53332,70.7862426648,1.31424,0.38332000000000005,1.369,69.07,7.15,69.4390912959,130.79,72.43424,8.59332,72.942198164,1.31424,0.38332000000000005,1.369,71.12,8.21,71.5923075477,130.72,72.33424,8.53332,72.8358416345,1.31424,0.38332000000000005,1.369,71.02,8.15,71.4861028452,130.77
2019-11-16 12:00:00,71.19304,7.44547,71.5813101861,1.25304,0.36547,1.30525,69.94,7.08,70.2974394982,130.79,70.97304,7.35547,71.3531733405,1.25304,0.36547,1.30525,69.72,6.99,70.0695261865,130.79,73.06304,8.42547,73.5472389608,1.25304,0.36547,1.30525,71.81,8.06,72.2609140546,130.72,72.94304,8.34547,73.4188937125,1.25304,0.36547,1.30525,71.69,7.98,72.1327699454,130.77
2019-11-16 12:30:00,70.6908,7.8019,71.1200312728,1.2408000000000001,0.3619,1.2925,69.45,7.44,69.8473771877,130.79,70.4708,7.7219,70.8926046372,1.2408000000000001,0.3619,1.2925,69.23,7.36,69.6201299913,130.79,72.5508,8.8019,73.0827751543,1.2408000000000001,0.3619,1.2925,71.31,8.44,71.8077273001,130.72,72.4408,8.7319,72.9651669103,1.2408000000000001,0.3619,1.2925,71.2,8.37,71.690284558,130.77
2019-11-16 13:00:00,70.72328,7.5830400000000004,71.1286498508,1.07328,0.31304000000000004,1.118,69.65,7.27,70.0283899572,130.79,70.49328,7.49304,70.8903954961,1.07328,0.31304000000000004,1.118,69.42,7.18,69.7903202457,130.79,72.58328,8.57304,73.0878208076,1.07328,0.31304000000000004,1.118,71.51,8.26,71.9854686725,130.72,72.47328,8.49304,72.9692266808,1.07328,0.31304000000000004,1.118,71.4,8.18,71.8670466904,130.77
2019-11-16 13:30:00,70.3688,7.9684,70.8185244975,0.9888,0.2884,1.03,69.38,7.68,69.803773537,131.01,70.1588,7.8984000000000005,70.601996714,0.9888,0.2884,1.03,69.17,7.61,69.5873623584,130.79,72.2288,8.9784,72.7846908079,0.9888,0.2884,1.03,71.24,8.69,71.7680548712,130.99,72.1188,8.9084,72.6669175347,0.9888,0.2884,1.03,71.13,8.62,71.6504103268,130.77
2019-11-16 14:00:00,69.97264,8.19202,70.4505467704,0.93264,0.27202000000000004,0.9715,69.04,7.92,69.492790993,131.55,69.76264,8.10202,70.2315361348,0.93264,0.27202000000000004,0.9715,68.83,7.83,69.2739330484,130.87,71.79264,9.19202,72.3787012169,0.93264,0.27202000000000004,0.9715,70.86,8.92,71.4192271031,131.52,71.72264,9.13202,72.3016658027,0.93264,0.27202000000000004,0.9715,70.79,8.86,71.3422995144,130.87
2019-11-16 14:30:00,69.6612,8.45535,70.1724713051,0.8412000000000001,0.24535,0.8762500000000001,68.82,8.21,69.3079829457,131.55,69.4812,8.38535,69.9853645276,0.8412000000000001,0.24535,0.8762500000000001,68.64,8.14,69.1209751089,131.01,71.4812,9.47535,72.1064782878,0.8412000000000001,0.24535,0.8762500000000001,70.64,9.23,71.2404555011,131.52,71.4212,9.40535,72.0378263002,0.8412000000000001,0.24535,0.8762500000000001,70.58,9.16,71.1719186196,130.87
2019-11-16 15:00:00,69.34088,8.86234,69.9049262173,0.8308800000000001,0.24234000000000003,0.8655,68.51,8.62,69.0501593047,131.82,69.15088,8.78234,69.7063390277,0.8308800000000001,0.24234000000000003,0.8655,68.32,8.54,68.8516811705,131.31,71.16088,9.88234,71.8437992192,0.8308800000000001,0.24234000000000003,0.8655,70.33,9.64,70.9875939866,131.83,71.09088,9.82234,71.766228703,0.8308800000000001,0.24234000000000003,0.8655,70.26,9.58,70.9101121139,131.12
2019-11-16 15:30:00,68.81336,9.07723,69.409470672,0.8133600000000001,0.23723000000000002,0.8472500000000001,68.0,8.84,68.5721926148,131.0,68.61336,8.99723,69.2007465145,0.8133600000000001,0.23723000000000002,0.8472500000000001,67.8,8.76,68.3635692456,130.93,70.61336,10.10723,71.3330407929,0.8133600000000001,0.23723000000000002,0.8472500000000001,69.8,9.87,70.4943749529,131.01,70.53336,10.03723,71.2439531396,0.8133600000000001,0.23723000000000002,0.8472500000000001,69.72,9.8,70.4053861576,130.91
2019-11-16 16:00:00,69.88728,8.69129,70.4256375737,0.82728,0.24129000000000003,0.86175,69.06,8.45,69.575039346,130.79,69.67728,8.59129,70.204940083,0.82728,0.24129000000000003,0.86175,68.85,8.35,69.3544879586,130.79,71.72728,9.69129,72.3790287173,0.82728,0.24129000000000003,0.86175,70.9,9.45,71.5270053896,130.79,71.62728,9.63129,72.2719100845,0.82728,0.24129000000000003,0.86175,70.8,9.39,71.4199698964,130.79
2019-11-16 16:30:00,73.15552,7.58661,73.5478535225,0.84552,0.24661000000000002,0.88075,72.31,7.34,72.6815774457,130.11,72.95552,7.50661,73.3406919259,0.84552,0.24661000000000002,0.88075,72.11,7.26,72.4745451866,130.03,75.06552,8.56661,75.5527570626,0.84552,0.24661000000000002,0.88075,74.22,8.32,74.6848766485,130.17,74.95552,8.49661,75.4355510351,0.84552,0.24661000000000002,0.88075,74.11,8.25,74.5677852695,129.95
2019-11-16 17:00:00,76.69552,6.42661,76.9643040907,0.84552,0.24661000000000002,0.88075,75.85,6.18,76.101346243,129.74,76.50552,6.33661,76.7674880191,0.84552,0.24661000000000002,0.88075,75.66,6.09,75.9047014354,129.74,78.63552,7.37661,78.9807532299,0.84552,0.24661000000000002,0.88075,77.79,7.13,78.1160738901,129.74,78.58552,7.30661,78.9244607417,0.84552,0.24661000000000002,0.88075,77.74,7.06,78.0599205739,129.74
2019-11-16 17:30:00,78.1972,6.1971,78.4423746214,0.8472000000000001,0.24710000000000001,0.8825000000000001,77.35,5.95,77.5785086219,129.74,77.9872,6.1071,78.225954991,0.8472000000000001,0.24710000000000001,0.8825000000000001,77.14,5.86,77.3622595327,129.74,80.1572,7.1471,80.4751995975,0.8472000000000001,0.24710000000000001,0.8825000000000001,79.31,6.9,79.6095854781,129.74,80.0972,7.0671,80.4083661708,0.8472000000000001,0.24710000000000001,0.8825000000000001,79.25,6.82,79.5429123178,129.74
2019-11-16 18:00:00,77.85696,6.73703,78.1478969241,0.84696,0.24703000000000003,0.8822500000000001,77.01,6.49,77.2829877787,129.74,77.66696,6.63703,77.9500278567,0.84696,0.24703000000000003,0.8822500000000001,76.82,6.39,77.0853066414,129.74,79.80696,7.69703,80.1772731843,0.84696,0.24703000000000003,0.8822500000000001,78.96,7.45,79.3106808696,129.74,79.76696,7.60703,80.1288637949,0.84696,0.24703000000000003,0.8822500000000001,78.92,7.36,79.2624501261,129.74
2019-11-16 18:30:00,76.3672,7.7271,76.757131983,0.8472000000000001,0.24710000000000001,0.8825000000000001,75.52,7.48,75.8895302397,129.86,76.1672,7.6371,76.5491192128,0.8472000000000001,0.24710000000000001,0.8825000000000001,75.32,7.39,75.6816655472,129.74,78.2772,8.6971,78.7588699021,0.8472000000000001,0.24710000000000001,0.8825000000000001,77.43,8.45,77.8897130563,129.89,78.2472,8.6271,78.7213513746,0.8472000000000001,0.24710000000000001,0.8825000000000001,77.4,8.38,77.852324307,129.74
2019-11-16 19:00:00,74.2684,8.13745,74.7128725928,0.8484,0.24745000000000003,0.88375,73.42,7.89,73.8427281457,130.32,74.0884,8.04745,74.5241737026,0.8484,0.24745000000000003,0.88375,73.24,7.8,73.6541757133,130.07,76.1384,9.12745,76.6835464625,0.8484,0.24745000000000003,0.88375,75.29,8.88,75.8118625282,130.34,76.1084,9.05745,76.6454561671,0.8484,0.24745000000000003,0.88375,75.26,8.81,75.7738985403,129.74
2019-11-16 19:30:00,72.05128,9.16829,72.6322551706,0.85128,0.24829,0.88675,71.2,8.92,71.7565773989,131.29,71.87128,9.22829,72.4613153701,0.85128,0.24829,0.88675,71.02,8.98,71.5854789744,131.29,73.90128,9.96829,74.5705437231,0.85128,0.24829,0.88675,73.05,9.72,73.6938321707,131.29,73.84128,9.98829,74.5137609382,0.85128,0.24829,0.88675,72.99,9.74,73.6369995315,131.29
2019-11-16 20:00:00,69.822,9.9385,70.5257787355,0.852,0.2485,0.8875000000000001,68.97,9.69,69.6473761171,131.85,69.622,9.8185,70.3109225245,0.852,0.2485,0.8875000000000001,68.77,9.57,69.4326853866,131.85,71.662,10.9885,72.499581904,0.852,0.2485,0.8875000000000001,70.81,10.74,71.6198554871,131.85,71.572,10.9285,72.4015420848,0.852,0.2485,0.8875000000000001,70.72,10.68,71.5218903553,131.7
2019-11-16 20:30:00,68.07248,10.38864,68.8606300755,0.85248,0.24864000000000003,0.888,67.22,10.14,67.9804972032,131.85,67.86248,10.27864,68.6364817863,0.85248,0.24864000000000003,0.888,67.01,10.03,67.7564830846,131.64,69.89248,11.44864,70.8239374675,0.85248,0.24864000000000003,0.888,69.04,11.2,69.9425592897,131.85,69.78248,11.39864,70.7073087368,0.85248,0.24864000000000003,0.888,68.93,11.15,69.8259794059,131.57
2019-11-16 21:00:00,66.06128,11.07829,66.9837385084,0.85128,0.24829,0.88675,65.21,10.83,66.10319962,131.85,65.89128,10.96829,66.7979353391,0.85128,0.24829,0.88675,65.04,10.72,65.9175242254,131.85,67.82128,12.14829,68.900703703,0.85128,0.24829,0.88675,66.97,11.9,68.0190480674,131.85,67.75128,12.10829,68.8247530207,0.85128,0.24829,0.88675,66.9,11.86,67.9431350469,131.85
2019-11-16 21:30:00,63.6824,11.93695,64.791502877,0.8124,0.23695000000000002,0.8462500000000001,62.87,11.7,63.9494089105,132.01,63.5224,11.83695,64.6158547654,0.8124,0.23695000000000002,0.8462500000000001,62.71,11.6,63.7738512245,131.85,65.3924,13.00695,66.6734334354,0.8124,0.23695000000000002,0.8462500000000001,64.58,12.77,65.8304587558,132.04,65.3324,12.99695,66.612635431,0.8124,0.23695000000000002,0.8462500000000001,64.52,12.76,65.7696586581,131.85
2019-11-16 22:00:00,61.02504,12.85897,62.3651233981,0.7850400000000001,0.22897,0.8177500000000001,60.24,12.63,61.5497725422,132.49,60.89504,12.76897,62.2193899959,0.7850400000000001,0.22897,0.8177500000000001,60.11,12.54,61.4041016545,132.37,62.65504,13.95897,64.191174478,0.7850400000000001,0.22897,0.8177500000000001,61.87,13.73,63.3751512819,132.57,62.635040000000004,13.93897,64.1673056974,0.7850400000000001,0.22897,0.8177500000000001,61.85,13.71,63.3512951722,132.45
2019-11-16 22:30:00,57.7696,13.7703,59.3881119943,0.7896000000000001,0.2303,0.8225,56.98,13.54,58.5666457978,133.16,57.6696,13.6903,59.2723129146,0.7896000000000001,0.2303,0.8225,56.88,13.46,58.4508853654,132.9,59.3296,14.8703,61.164755033,0.7896000000000001,0.2303,0.8225,58.54,14.64,60.342863704,133.17,59.3496,14.8803,61.1865863425,0.7896000000000001,0.2303,0.8225,58.56,14.65,60.3646924949,133.11
2019-11-16 23:00:00,53.95704,14.96247,55.9931931047,0.7970400000000001,0.23247,0.83025,53.16,14.73,55.1630175027,133.78,53.84704,14.87247,55.8631728482,0.7970400000000001,0.23247,0.83025,53.05,14.64,55.0330091854,133.74,55.43704,16.09247,57.72549692,0.7970400000000001,0.23247,0.83025,54.64,15.86,56.8952476047,133.78,55.43704,16.10247,57.7282854766,0.7970400000000001,0.23247,0.83025,54.64,15.87,56.8980359942,133.77
2019-11-16 23:30:00,50.64944,15.82317,53.063532498,0.79944,0.23317000000000002,0.8327500000000001,49.85,15.59,52.2309352779,134.03,50.55944,15.74317,52.9537947154,0.79944,0.23317000000000002,0.8327500000000001,49.76,15.51,52.1211828339,133.96,52.10944,16.98317,54.8071327508,0.79944,0.23317000000000002,0.8327500000000001,51.31,16.75,53.97479597,134.12,52.09944,16.99317,54.8007251317,0.79944,0.23317000000000002,0.8327500000000001,51.3,16.76,53.9683944545,134.05
2019-11-17 00:00:00,48.43608,16.17219,51.0646019779,0.79608,0.23219,0.82925,47.64,15.94,50.2359751573,134.03,48.36608,16.25219,51.0236354483,0.79608,0.23219,0.82925,47.57,16.02,50.1950724673,133.85,49.79608,17.01219,52.6218984071,0.79608,0.23219,0.82925,49.0,16.78,51.7935169688,133.99,49.82608,17.19219,52.708724564,0.79608,0.23219,0.82925,49.03,16.96,51.8804635677,133.92
2019-11-17 00:30:00,48.44656,15.96233,51.0084812052,0.79656,0.23233,0.8297500000000001,47.65,15.73,50.1792327562,132.27,48.37656,15.87233,50.9138725404,0.79656,0.23233,0.8297500000000001,47.58,15.64,50.0845884479,131.95,49.81656,17.07233,52.6607453599,0.79656,0.23233,0.8297500000000001,49.02,16.84,51.8319013736,132.33,49.83656,17.08233,52.6829071983,0.79656,0.23233,0.8297500000000001,49.04,16.85,51.8540654144,132.32
2019-11-17 01:00:00,50.17608,15.69219,52.5726528831,0.79608,0.23219,0.82925,49.38,15.46,51.7435599858,131.85,50.09608,15.61219,52.4724471314,0.79608,0.23219,0.82925,49.3,15.38,51.6433383894,131.85,51.58608,16.79219,54.2503575542,0.79608,0.23219,0.82925,50.79,16.56,53.4215097128,131.85,51.58608,16.80219,54.2534537017,0.79608,0.23219,0.82925,50.79,16.57,53.4246104338,131.85
2019-11-17 01:30:00,50.19896,15.84303,52.6396921027,0.7989600000000001,0.23303000000000001,0.83225,49.4,15.61,51.8076451887,132.18,50.10896,15.75303,52.5268105491,0.7989600000000001,0.23303000000000001,0.83225,49.31,15.52,51.6947434465,131.85,51.60896,16.96303,54.3252164198,0.7989600000000001,0.23303000000000001,0.83225,50.81,16.73,53.493448197,132.21,51.61896,16.96303,54.3347165104,0.7989600000000001,0.23303000000000001,0.83225,50.82,16.73,53.5029466478,132.19
2019-11-17 02:00:00,48.9728,16.22415,51.5902915582,0.8028000000000001,0.23415000000000002,0.83625,48.17,15.99,50.754595851,132.71,48.8828,16.12415,51.4734528574,0.8028000000000001,0.23415000000000002,0.83625,48.08,15.89,50.637718155499996,132.6,50.3728,17.33415,53.2718662716,0.8028000000000001,0.23415000000000002,0.83625,49.57,17.1,52.4365797893,132.72,50.3728,17.34415,53.2751210141,0.8028000000000001,0.23415000000000002,0.83625,49.57,17.11,52.4398417236,132.7
2019-11-17 02:30:00,47.74328,16.57429,50.5383802091,0.8032800000000001,0.23429000000000003,0.8367500000000001,46.94,16.34,49.7027081757,132.9,47.62328,16.48429,50.3955217729,0.8032800000000001,0.23429000000000003,0.8367500000000001,46.82,16.25,49.5598113394,132.9,49.13328,17.71429,52.2290654115,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.33,17.48,51.3939617076,132.9,49.09328,17.71429,52.191438104,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.29,17.48,51.3563481957,132.9
