Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-17 03:00:00,46.49304,16.72422,49.4095365598,0.8030400000000001,0.23422,0.8365,45.69,16.49,48.5746456498,132.9,46.37304,16.62422,49.2628006659,0.8030400000000001,0.23422,0.8365,45.57,16.39,48.4278535556,132.9,47.87304,17.85422,51.0940420269,0.8030400000000001,0.23422,0.8365,47.07,17.62,50.2598179463,132.9,47.83304,17.86422,51.0600633749,0.8030400000000001,0.23422,0.8365,47.03,17.63,50.2258678372,132.9
2019-11-17 03:30:00,45.41544,16.75492,48.4075359278,0.80544,0.23492000000000002,0.839,44.61,16.52,47.5706054197,132.9,45.28544,16.65492,48.2509837848,0.80544,0.23492000000000002,0.839,44.48,16.42,47.4139937149,132.9,46.78544,17.90492,50.0945461722,0.80544,0.23492000000000002,0.839,45.98,17.67,49.2583931934,132.9,46.71544,17.89492,50.0255984092,0.80544,0.23492000000000002,0.839,45.91,17.66,49.1894673685,132.9
2019-11-17 04:00:00,44.99472,16.90471,48.0655182856,0.8047200000000001,0.23471000000000003,0.83825,44.19,16.67,47.229704636,132.9,44.88472,16.81471,47.9309144693,0.8047200000000001,0.23471000000000003,0.83825,44.08,16.58,47.0950400785,132.9,46.36472,18.05471,49.7560027923,0.8047200000000001,0.23471000000000003,0.83825,45.56,17.82,48.921017978,132.9,46.31472,18.05471,49.7094140165,0.8047200000000001,0.23471000000000003,0.83825,45.51,17.82,48.8744565187,132.9
2019-11-17 04:30:00,44.97376,16.80443,48.0107066826,0.80376,0.23443000000000003,0.83725,44.17,16.57,47.1757755633,132.9,44.84376,16.70443,47.8539527371,0.80376,0.23443000000000003,0.83725,44.04,16.47,47.0189589421,132.9,46.34376,17.94443,49.6965457448,0.80376,0.23443000000000003,0.83725,45.54,17.71,48.862416027,133.13,46.27376,17.94443,49.6312747425,0.80376,0.23443000000000003,0.83725,45.47,17.71,48.7971822957,133.14
2019-11-17 05:00:00,44.55424,16.79457,47.614471366000004,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.75,16.56,46.7792272275,133.02,44.42424,16.69457,47.4575786051,0.8042400000000001,0.23457000000000003,0.8377500000000001,43.62,16.46,46.622269357,132.9,45.91424,17.93457,49.2926590464,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.11,17.7,48.4582511034,133.02,45.84424,17.94457,49.231107378,0.8042400000000001,0.23457000000000003,0.8377500000000001,45.04,17.71,48.3967529903,133.01
2019-11-17 05:30:00,44.50832,16.67576,47.5296909395,0.80832,0.23576000000000003,0.842,43.7,16.44,46.6900803169,132.9,44.39832,16.58576,47.3951290071,0.80832,0.23576000000000003,0.842,43.59,16.35,46.5554572526,132.9,45.86832,17.81576,49.2067483583,0.80832,0.23576000000000003,0.842,45.06,17.58,48.3679646047,132.9,45.80832,17.81576,49.1508238547,0.80832,0.23576000000000003,0.842,45.0,17.58,48.3120730253,132.9
2019-11-17 06:00:00,44.95832,16.58576,47.9201207428,0.80832,0.23576000000000003,0.842,44.15,16.35,47.0801975357,132.9,44.83832,16.49576,47.7764067129,0.80832,0.23576000000000003,0.842,44.03,16.26,46.9364304139,132.9,46.31832,17.72576,49.594246997,0.80832,0.23576000000000003,0.842,45.51,17.49,48.7551043482,132.9,46.26832,17.72576,49.5475529487,0.80832,0.23576000000000003,0.842,45.46,17.49,48.7084356144,132.9
2019-11-17 06:30:00,47.40152,15.68086,49.9278826774,0.7915200000000001,0.23086,0.8245,46.61,15.45,49.1039163408,132.51,47.30152,15.59086,49.8047056999,0.7915200000000001,0.23086,0.8245,46.51,15.36,48.9807074265,132.38,48.80152,16.79086,51.6093144098,0.7915200000000001,0.23086,0.8245,48.01,16.56,50.7857627687,132.53,48.75152,16.81086,51.5685535598,0.7915200000000001,0.23086,0.8245,47.96,16.58,50.7450293132,132.51
2019-11-17 07:00:00,49.2676,14.8068,51.444511233,0.7776000000000001,0.2268,0.81,48.49,14.58,50.6345386076,131.85,49.1576,14.7168,51.3132910658,0.7776000000000001,0.2268,0.81,48.38,14.49,50.5033117726,131.85,50.6876,15.886800000000001,53.1189533782,0.7776000000000001,0.2268,0.81,49.91,15.66,52.3091167962,131.85,50.6576,15.8968,53.0933205592,0.7776000000000001,0.2268,0.81,49.88,15.67,52.2834897458,131.85
2019-11-17 07:30:00,51.39632,14.10351,53.296254126,0.7663200000000001,0.22351000000000001,0.79825,50.63,13.88,52.4981075849,131.22,51.28632,14.02351,53.1690271856,0.7663200000000001,0.22351000000000001,0.79825,50.52,13.8,52.370892679,130.97,52.85632,15.17351,54.9911444658,0.7663200000000001,0.22351000000000001,0.79825,52.09,14.95,54.1929017492,131.24,52.82632,15.18351,54.9650712786,0.7663200000000001,0.22351000000000001,0.79825,52.06,14.96,54.1668274869,131.31
2019-11-17 08:00:00,52.71512,13.52316,54.4220518999,0.76512,0.22316000000000003,0.797,51.95,13.3,53.6254836808,131.0,52.60512,13.44316,54.2956462435,0.76512,0.22316000000000003,0.797,51.84,13.22,53.4991027962,130.87,54.17512,14.56316,56.0983890696,0.76512,0.22316000000000003,0.797,53.41,14.34,55.3015705021,131.01,54.15512,14.58316,56.0842721072,0.76512,0.22316000000000003,0.797,53.39,14.36,55.2874461338,130.97
2019-11-17 08:30:00,56.70304,12.39547,58.0420745818,0.7730400000000001,0.22547000000000003,0.80525,55.93,12.17,57.2387438716,131.11,56.60304,12.31547,57.927324628,0.7730400000000001,0.22547000000000003,0.80525,55.83,12.09,57.1240492262,130.99,58.25304,13.42547,59.7800963027,0.7730400000000001,0.22547000000000003,0.80525,57.48,13.2,58.9761850241,131.1,58.22304,13.43547,59.7531107221,0.7730400000000001,0.22547000000000003,0.80525,57.45,13.21,58.9491865932,130.97
2019-11-17 09:00:00,60.68432,11.31876,61.7308757576,0.78432,0.22876000000000002,0.8170000000000001,59.9,11.09,60.9179620473,131.11,60.58432,11.26876,61.623410988,0.78432,0.22876000000000002,0.8170000000000001,59.8,11.04,60.8105385604,130.99,62.29432,12.34876,63.5064892574,0.78432,0.22876000000000002,0.8170000000000001,61.51,12.12,62.692698937,131.1,62.30432,12.33876,63.5143549837,0.78432,0.22876000000000002,0.8170000000000001,61.52,12.11,62.7005781473,130.97
2019-11-17 09:30:00,63.98808,10.14194,64.7868299043,0.8980800000000001,0.26194,0.9355,63.09,9.88,63.8589265491,130.15,63.87808,10.09194,64.6703669191,0.8980800000000001,0.26194,0.9355,62.98,9.83,63.7425234832,129.96,65.65808,11.13194,66.59507157030001,0.8980800000000001,0.26194,0.9355,64.76,10.87,65.6659310449,130.15,65.64808,11.13194,66.5852122911,0.8980800000000001,0.26194,0.9355,64.75,10.87,65.6560690264,129.96
2019-11-17 10:00:00,66.818,9.1765,67.4451871986,0.9480000000000001,0.2765,0.9875,65.87,8.9,66.468540679,130.05,66.698,9.1165,67.318153393,0.9480000000000001,0.2765,0.9875,65.75,8.84,66.3416015785,129.96,68.528,10.1565,69.2765564693,0.9480000000000001,0.2765,0.9875,67.58,9.88,68.2983952959,130.15,68.538,10.1265,69.2820571739,0.9480000000000001,0.2765,0.9875,67.59,9.85,68.3039574256,129.96
2019-11-17 10:30:00,68.45744,8.79717,69.0203686701,1.08744,0.31717,1.13275,67.37,8.48,67.9016001284,130.05,68.31744,8.73717,68.8738756552,1.08744,0.31717,1.13275,67.23,8.42,67.7552160354,129.83,70.21744,9.79717,70.8976263366,1.08744,0.31717,1.13275,69.13,9.48,69.7769825945,130.15,70.18744,9.75717,70.8623955294,1.08744,0.31717,1.13275,69.1,9.44,69.7418353644,129.83
2019-11-17 11:00:00,70.09128,8.00829,70.5472908109,1.09128,0.31829,1.13675,69.0,7.69,69.4272000012,129.74,69.93128,7.9282900000000005,70.3792704194,1.09128,0.31829,1.13675,68.84,7.61,69.2593509932,129.74,71.89128,8.96829,72.4485083736,1.09128,0.31829,1.13675,70.8,8.65,71.3264502131,129.74,71.86128,8.92829,72.4137965139,1.09128,0.31829,1.13675,70.77,8.61,71.2918298264,129.74
2019-11-17 11:30:00,70.45968,7.90324,70.9015353021,1.27968,0.37324,1.333,69.18,7.53,69.5886003595,129.74,70.27968,7.82324,70.7137646077,1.27968,0.37324,1.333,69.0,7.45,69.4010266495,129.74,72.28968,8.87324,72.8322196737,1.27968,0.37324,1.333,71.01,8.5,71.5169217738,129.74,72.20968,8.81324,72.7455227832,1.27968,0.37324,1.333,70.93,8.44,71.4303751915,129.74
2019-11-17 12:00:00,71.79744,7.45342,72.1832796446,1.17744,0.34342,1.2265,70.62,7.11,70.9770138848,129.93,71.60744,7.37342,71.9860596633,1.17744,0.34342,1.2265,70.43,7.03,70.7799816332,129.74,73.65744,8.42342,74.1375240472,1.17744,0.34342,1.2265,72.48,8.08,72.9289846357,130.0,73.57744,8.36342,74.0512421979,1.17744,0.34342,1.2265,72.4,8.02,72.842847281,129.74
2019-11-17 12:30:00,72.7552,7.1961,73.1102112037,1.2552,0.36610000000000004,1.3075,71.5,6.83,71.8254752856,129.74,72.5652,7.0961,72.911335787,1.2552,0.36610000000000004,1.3075,71.31,6.73,71.6268734484,129.74,74.6252,8.1561,75.0695840021,1.2552,0.36610000000000004,1.3075,73.37,7.79,73.7823894978,129.74,74.5452,8.0861,74.9824769946,1.2552,0.36610000000000004,1.3075,73.29,7.72,73.695471367,129.74
2019-11-17 13:00:00,74.27408,6.88869,74.5928482481,1.02408,0.29869,1.06675,73.25,6.59,73.5458401271,129.74,74.07408,6.79869,74.3854254109,1.02408,0.29869,1.06675,73.05,6.5,73.3386153401,129.74,76.17408,7.85869,76.5783877629,1.02408,0.29869,1.06675,75.15,7.5600000000000005,75.5293062327,129.74,76.09408,7.77869,76.4906336041,1.02408,0.29869,1.06675,75.07,7.48,75.441734471,129.74
2019-11-17 13:30:00,74.40168,7.23549,74.7526742155,1.08168,0.31549000000000005,1.12675,73.32,6.92,73.6458335549,129.74,74.23168,7.14549,74.574796969,1.08168,0.31549000000000005,1.12675,73.15,6.83,73.4681658952,129.74,76.29168,8.20549,76.7316786169,1.08168,0.31549000000000005,1.12675,75.21,7.89,75.6227227756,129.74,76.25168,8.13549,76.6844501862,1.08168,0.31549000000000005,1.12675,75.17,7.82,75.5756660573,129.74
2019-11-17 14:00:00,74.07,7.36,74.4347667424,0.96,0.28,1.0,73.11,7.08,73.4520149485,130.11,73.89,7.27,74.2467844422,0.96,0.28,1.0,72.93,6.99,73.264213638,129.74,75.96,8.34,76.4164720463,0.96,0.28,1.0,75.0,8.06,75.4318473856,130.24,75.91,8.26,76.3580755389,0.96,0.28,1.0,74.95,7.98,75.3736220438,129.74
2019-11-17 14:30:00,73.5764,7.6402,73.9720169591,0.9264,0.2702,0.965,72.65,7.37,73.0228690206,129.84,73.4164,7.5502,73.8036131162,0.9264,0.2702,0.965,72.49,7.28,72.8546395228,129.74,75.4564,8.6202,75.9471931608,0.9264,0.2702,0.965,74.53,8.35,74.9962892415,129.89,75.4064,8.5502,75.8895979763,0.9264,0.2702,0.965,74.48,8.28,74.9388337246,129.74
2019-11-17 15:00:00,73.29944,7.76817,73.7099204277,0.91944,0.26817,0.9577500000000001,72.38,7.5,72.767536718,129.74,73.12944,7.67817,73.531417022,0.91944,0.26817,0.9577500000000001,72.21,7.41,72.5892016763,129.74,75.13944,8.73817,75.6458264444,0.91944,0.26817,0.9577500000000001,74.22,8.47,74.7017355889,129.74,75.11944,8.67817,75.619051174,0.91944,0.26817,0.9577500000000001,74.2,8.41,74.6750835286,129.74
2019-11-17 15:30:00,73.29048,7.93389,73.7186616072,0.87048,0.25389,0.9067500000000001,72.42,7.68,72.8260859857,129.74,73.18048,7.86389,73.6017895092,0.87048,0.25389,0.9067500000000001,72.31,7.61,72.7093405279,129.74,75.11048,8.91389,75.637567655,0.87048,0.25389,0.9067500000000001,74.24,8.66,74.7433823158,129.74,75.14048,8.85389,75.6603139219,0.87048,0.25389,0.9067500000000001,74.27,8.6,74.7662550888,129.74
2019-11-17 16:00:00,74.71728,7.75004,75.1181406226,0.85728,0.25004000000000004,0.893,73.86,7.5,74.2398114222,129.74,74.59728,7.66004,74.9895352446,0.85728,0.25004000000000004,0.893,73.74,7.41,74.1113736211,129.74,76.55728,8.720040000000001,77.0522953493,0.85728,0.25004000000000004,0.893,75.7,8.47,76.1723762266,129.74,76.58728,8.66004,77.0753381478,0.85728,0.25004000000000004,0.893,75.73,8.41,76.1955444892,129.74
2019-11-17 16:30:00,78.3496,9.2378,78.892311216,0.8496,0.24780000000000002,0.885,77.5,8.99,78.0196776461,130.87,78.2396,8.9978,78.755288159,0.8496,0.24780000000000002,0.885,77.39,8.75,77.8830828871,130.82,79.5696,6.9378,79.8714862326,0.8496,0.24780000000000002,0.885,78.72,6.69,79.0037625686,130.87,80.2696,9.8678,80.8738657478,0.8496,0.24780000000000002,0.885,79.42,9.62,80.0005049984,130.73
2019-11-17 17:00:00,81.4748,9.9064,82.0748426499,0.8448,0.2464,0.88,80.63,9.66,81.2066037955,131.85,81.3748,9.8064,81.9635501671,0.8448,0.2464,0.88,80.53,9.56,81.0954653479,131.85,82.1248,7.0864,82.4299693073,0.8448,0.2464,0.88,81.28,6.84,81.5672973685,131.85,83.5148,10.8964,84.2226415639,0.8448,0.2464,0.88,82.67,10.65,83.3531727051,131.85
2019-11-17 17:30:00,81.45912,10.38766,82.1187658909,0.8491200000000001,0.24766000000000002,0.8845000000000001,80.61,10.14,81.2452564769,131.85,81.38912,10.29766,82.037983007,0.8491200000000001,0.24766000000000002,0.8845000000000001,80.54,10.05,81.1646111307,131.85,82.12912,6.6276600000000006,82.3961056668,0.8491200000000001,0.24766000000000002,0.8845000000000001,81.28,6.38,81.5300116522,131.95,83.51912,11.39766,84.2932385132,0.8491200000000001,0.24766000000000002,0.8845000000000001,82.67,11.15,83.4185315143,131.85
2019-11-17 18:00:00,80.24104,11.07822,81.0021694688,0.85104,0.24822000000000002,0.8865000000000001,79.39,10.83,80.1252831508,132.67,80.17104,10.97822,80.9192002497,0.85104,0.24822000000000002,0.8865000000000001,79.32,10.73,80.0424593575,132.33,80.91104,6.02822,81.1352933701,0.85104,0.24822000000000002,0.8865000000000001,80.06,5.78,80.2683748434,132.71,82.29104,12.09822,83.1756105565,0.85104,0.24822000000000002,0.8865000000000001,81.44,11.85,82.2976068911,132.25
2019-11-17 18:30:00,78.50296,12.29878,79.4605230177,0.85296,0.24878000000000003,0.8885000000000001,77.65,12.05,78.5794184249,133.02,78.40296,12.20878,79.3478320173,0.85296,0.24878000000000003,0.8885000000000001,77.55,11.96,78.4668343952,132.9,79.18296,4.97878,79.339330755,0.85296,0.24878000000000003,0.8885000000000001,78.33,4.73,78.4726818708,133.07,80.50296,13.35878,81.6038208165,0.85296,0.24878000000000003,0.8885000000000001,79.65,13.11,80.7217108342,132.9
2019-11-17 19:00:00,76.492,12.7185,77.5421582512,0.852,0.2485,0.8875000000000001,75.64,12.47,76.6610102986,132.9,76.392,12.618500000000001,77.4271541919,0.852,0.2485,0.8875000000000001,75.54,12.37,76.5461200846,132.9,77.182,4.5085,77.3135673491,0.852,0.2485,0.8875000000000001,76.33,4.26,76.448783509,132.9,78.442,13.7685,79.6411888174,0.852,0.2485,0.8875000000000001,77.59,13.52,78.7591169326,132.9
2019-11-17 19:30:00,75.03416,13.34913,76.21236408,0.85416,0.24913000000000002,0.88975,74.18,13.1,75.3278328375,132.62,74.93416,13.25913,76.0981791061,0.85416,0.24913000000000002,0.88975,74.08,13.01,75.2137387716,132.62,75.71416,3.88913,75.8139786363,0.85416,0.24913000000000002,0.88975,74.86,3.64,74.9484436129,132.62,76.94416,14.42913,78.285398068,0.85416,0.24913000000000002,0.88975,76.09,14.18,77.40000323,132.62
2019-11-17 20:00:00,72.6244,13.7592,73.9162976616,0.8544,0.2492,0.89,71.77,13.51,73.0304936311,131.85,72.5244,13.6892,73.8050322946,0.8544,0.2492,0.89,71.67,13.44,72.9192875719,131.85,73.3344,3.2392,73.4059033048,0.8544,0.2492,0.89,72.48,2.99,72.541646659,131.85,74.5044,14.8592,75.9717147628,0.8544,0.2492,0.89,73.65,14.61,75.0851157021,131.85
2019-11-17 20:30:00,70.9948,14.28765,72.4182198729,0.8148000000000001,0.23765000000000003,0.8487500000000001,70.18,14.05,71.5725848353,131.85,70.9148,14.22765,72.3279675061,0.8148000000000001,0.23765000000000003,0.8487500000000001,70.1,13.99,71.4823761496,131.85,71.6648,2.68765,71.7151798545,0.8148000000000001,0.23765000000000003,0.8487500000000001,70.85,2.45,70.8923479651,131.85,72.8348,15.38765,74.4425138181,0.8148000000000001,0.23765000000000003,0.8487500000000001,72.02,15.15,73.5962152559,131.85
2019-11-17 21:00:00,68.77568,15.11499,70.4170226732,0.8056800000000001,0.23499000000000003,0.83925,67.97,14.88,69.5797046559,132.14,68.70568,15.05499,70.3357888145,0.8056800000000001,0.23499000000000003,0.83925,67.9,14.82,69.4985064588,132.04,69.44568,1.93499,69.4726324315,0.8056800000000001,0.23499000000000003,0.83925,68.64,1.7000000000000002,68.6610486375,132.22,70.57568,16.24499,72.4211730612,0.8056800000000001,0.23499000000000003,0.83925,69.77,16.01,71.5833290648,132.02
2019-11-17 21:30:00,65.43536,16.13198,67.3945629636,0.7953600000000001,0.23198000000000002,0.8285,64.64,15.9,66.5668055415,132.98,65.40536,16.06198,67.3487068788,0.7953600000000001,0.23198000000000002,0.8285,64.61,15.83,66.5209816524,132.72,66.05536,1.11198,66.0647189069,0.7953600000000001,0.23198000000000002,0.8285,65.26,0.88,65.2659329206,132.99,67.19536,17.29198,69.3846451158,0.7953600000000001,0.23198000000000002,0.8285,66.4,17.06,68.5565722597,132.73
2019-11-17 22:00:00,61.9844,17.3617,64.3699811267,0.7944,0.23170000000000002,0.8275,61.19,17.13,63.5425290652,133.96,61.9444,17.3117,64.3179885277,0.7944,0.23170000000000002,0.8275,61.15,17.08,63.4905418153,133.78,62.6444,0.44170000000000004,62.645957174,0.7944,0.23170000000000002,0.8275,61.85,0.21,61.8503565067,133.96,63.6744,18.5617,66.3247006948,0.7944,0.23170000000000002,0.8275,62.88,18.33,65.4972007035,133.84
2019-11-17 22:30:00,58.728,15.87275,60.8352050754,0.798,0.23275,0.83125,57.93,15.64,60.0041206918,133.04,58.708,15.97275,60.8420743118,0.798,0.23275,0.83125,57.91,15.74,60.0109631651,132.93,59.798,8.07275,60.3404515774,0.798,0.23275,0.83125,59.0,7.84,59.5186155753,133.06,60.348,16.86275,62.6596635928,0.798,0.23275,0.83125,59.55,16.63,61.8284675534,133.01
2019-11-17 23:00:00,55.18376,13.87443,56.9012053964,0.80376,0.23443000000000003,0.83725,54.38,13.64,56.0645520806,131.54,55.14376,13.81443,56.8478033275,0.80376,0.23443000000000003,0.83725,54.34,13.58,56.0111774559,131.29,56.62376,14.93443,58.5601177933,0.80376,0.23443000000000003,0.83725,55.82,14.7,57.723153067,131.61,56.72376,14.94443,58.6593635881,0.80376,0.23443000000000003,0.83725,55.92,14.71,57.8224048272,131.43
2019-11-17 23:30:00,51.73448,14.46464,53.718546436,0.8044800000000001,0.23464000000000002,0.838,50.93,14.23,52.8805994671,131.85,51.68448,14.38464,53.6488894647,0.8044800000000001,0.23464000000000002,0.838,50.88,14.15,52.8109543561,131.85,53.09448,15.53464,55.3204197959,0.8044800000000001,0.23464000000000002,0.838,52.29,15.3,54.4824201004,131.85,53.20448,15.55464,55.4316111763,0.8044800000000001,0.23464000000000002,0.838,52.4,15.32,54.5936113478,131.85
2019-11-18 00:00:00,49.53328,14.94429,51.7385507254,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.73,14.71,50.901836902,131.93,49.52328,14.87429,51.7087977521,0.8032800000000001,0.23429000000000003,0.8367500000000001,48.72,14.64,50.8720748545,131.85,50.84328,16.01429,53.3056901781,0.8032800000000001,0.23429000000000003,0.8367500000000001,50.04,15.78,52.4691337836,131.93,50.97328,16.04429,53.4386986702,0.8032800000000001,0.23429000000000003,0.8367500000000001,50.17,15.81,52.6021387398,131.85
2019-11-18 00:30:00,49.32992,15.19331,51.6166414634,0.7999200000000001,0.23331000000000002,0.83325,48.53,14.96,50.7834864892,131.85,49.29992,15.13331,51.5703323972,0.7999200000000001,0.23331000000000002,0.83325,48.5,14.9,50.7371658649,131.85,50.66992,16.27331,53.2189948342,0.7999200000000001,0.23331000000000002,0.83325,49.87,16.04,52.3860525331,131.85,50.74992,16.31331,53.3073959518,0.7999200000000001,0.23331000000000002,0.83325,49.95,16.08,52.4744595017,131.85
2019-11-18 01:00:00,51.67224,14.51107,53.6711425178,0.79224,0.23107000000000003,0.82525,50.88,14.28,52.8459345645,131.85,51.63224,14.43107,53.6110435336,0.79224,0.23107000000000003,0.82525,50.84,14.2,52.7858465879,131.85,53.08224,15.58107,55.3217312253,0.79224,0.23107000000000003,0.82525,52.29,15.35,54.4964824553,131.85,53.14224,15.60107,55.3849352926,0.79224,0.23107000000000003,0.82525,52.35,15.37,54.5596865827,131.85
2019-11-18 01:30:00,51.46056,14.56058,53.480835123,0.79056,0.23058,0.8235,50.67,14.33,52.6573622583,131.85,51.38056,14.48058,53.3821050826,0.79056,0.23058,0.8235,50.59,14.25,52.5586396323,131.85,52.85056,15.63058,55.1134894871,0.79056,0.23058,0.8235,52.06,15.4,54.2899953951,131.85,53.15056,15.72058,55.4266963101,0.79056,0.23058,0.8235,52.36,15.49,54.603202287,131.85
2019-11-18 02:00:00,50.45368,14.68149,52.546360237100004,0.79368,0.23149000000000003,0.8267500000000001,49.66,14.45,51.7196104007,131.85,50.37368,14.60149,52.4472224904,0.79368,0.23149000000000003,0.8267500000000001,49.58,14.37,51.6204736514,131.85,51.84368,15.75149,54.1837299672,0.79368,0.23149000000000003,0.8267500000000001,51.05,15.52,53.3570323388,131.85,51.86368,15.77149,54.2086819611,0.79368,0.23149000000000003,0.8267500000000001,51.07,15.54,53.3819866622,131.85
2019-11-18 02:30:00,49.84344,14.75142,51.9805050288,0.79344,0.23142000000000001,0.8265,49.05,14.52,51.154011572900004,131.85,49.75344,14.67142,51.8715274177,0.79344,0.23142000000000001,0.8265,48.96,14.44,51.0450311,131.85,51.23344,15.82142,53.6207301801,0.79344,0.23142000000000001,0.8265,50.44,15.59,52.7943339763,131.85,51.25344,15.84142,53.6457426032,0.79344,0.23142000000000001,0.8265,50.46,15.61,52.8193496741,131.85
2019-11-18 03:00:00,49.18488,14.93184,51.4014811693,0.79488,0.23184000000000002,0.8280000000000001,48.39,14.7,50.5735316149,131.85,49.09488,14.85184,51.2921474848,0.79488,0.23184000000000002,0.8280000000000001,48.3,14.62,50.4641892831,131.85,50.57488,16.02184,53.0520295936,0.79488,0.23184000000000002,0.8280000000000001,49.78,15.79,52.2242520291,131.85,50.57488,16.04184,53.0580730672,0.79488,0.23184000000000002,0.8280000000000001,49.78,15.81,52.2303025073,131.85
2019-11-18 03:30:00,48.19608,15.02219,50.482950783,0.79608,0.23219,0.82925,47.4,14.79,49.6538427516,132.1,48.10608,14.95219,50.3762138192,0.79608,0.23219,0.82925,47.31,14.72,49.5470937594,132.05,49.55608,16.10219,52.1064831644,0.79608,0.23219,0.82925,48.76,15.87,51.2776218247,132.23,49.57608,16.13219,52.1347797767,0.79608,0.23219,0.82925,48.78,15.9,51.3059294819,132.09
2019-11-18 04:00:00,47.5916,15.0138,49.9036529825,0.8016000000000001,0.2338,0.835,46.79,14.78,49.068854684,132.41,47.5116,14.9338,49.8033183332,0.8016000000000001,0.2338,0.835,46.71,14.7,48.9685011002,131.87,48.9516,16.0938,51.5293075929,0.8016000000000001,0.2338,0.835,48.15,15.86,50.6947936183,132.4,48.9616,16.1138,51.5450562615,0.8016000000000001,0.2338,0.835,48.16,15.88,50.7105511703,132.2
2019-11-18 04:30:00,48.65328,14.32429,50.7181125315,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.85,14.09,49.881365258,131.85,48.57328,14.24429,50.6188040906,0.8032800000000001,0.23429000000000003,0.8367500000000001,47.77,14.01,49.7820549998,131.87,50.01328,15.38429,52.3259453346,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.21,15.15,51.4892862642,131.85,50.04328,15.41429,52.3634434445,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.24,15.18,51.5267891489,131.85
2019-11-18 05:00:00,49.62376,14.01443,51.564734119,0.80376,0.23443000000000003,0.83725,48.82,13.78,50.7275152161,131.85,49.54376,13.94443,51.4687408333,0.80376,0.23443000000000003,0.83725,48.74,13.71,50.6315287148,131.87,51.00376,15.07443,53.1847908143,0.80376,0.23443000000000003,0.83725,50.2,14.84,52.3475462653,131.85,51.03376,15.09443,53.2192303285,0.80376,0.23443000000000003,0.83725,50.23,14.86,52.3819864075,131.85
2019-11-18 05:30:00,51.47968,13.13324,53.1285181969,0.7996800000000001,0.23324000000000003,0.833,50.68,12.9,52.2960074958,130.94,51.47968,13.07324,53.1137181621,0.7996800000000001,0.23324000000000003,0.833,50.68,12.84,52.281239465,130.84,52.82968,14.14324,54.690093496,0.7996800000000001,0.23324000000000003,0.833,52.03,13.91,53.8573021976,130.94,52.96968,14.18324,54.8356753966,0.7996800000000001,0.23324000000000003,0.833,52.17,13.95,54.0028832564,130.93
2019-11-18 06:00:00,54.92256,11.58408,56.1309050916,0.80256,0.23408,0.836,54.12,11.35,55.2973498461,130.34,54.93256,11.51408,56.1262878373,0.80256,0.23408,0.836,54.13,11.28,55.2928141805,130.16,56.33256,12.56408,57.7166650319,0.80256,0.23408,0.836,55.53,12.33,56.8824208346,130.31,56.49256,12.60408,57.8815356396,0.80256,0.23408,0.836,55.69,12.37,57.0472874026,130.19
2019-11-18 06:30:00,62.78296,8.77128,63.392707934,0.7929600000000001,0.23128,0.8260000000000001,61.99,8.54,62.5754880125,130.55,62.78296,8.72128,63.385809068,0.7929600000000001,0.23128,0.8260000000000001,61.99,8.49,62.5686838602,130.47,64.32296,9.72128,65.0534124239,0.7929600000000001,0.23128,0.8260000000000001,63.53,9.49,64.2348892737,130.56,64.50296,9.71128,65.2299073125,0.7929600000000001,0.23128,0.8260000000000001,63.71,9.48,64.411446964,130.45
2019-11-18 07:00:00,69.50728,6.42379,69.8034888166,0.7672800000000001,0.22379000000000002,0.79925,68.74,6.2,69.0190379533,131.23,69.43728,6.35379,69.7273726822,0.7672800000000001,0.22379000000000002,0.79925,68.67,6.13,68.943062015,131.2,71.23728,7.37379,71.6178946965,0.7672800000000001,0.22379000000000002,0.79925,70.47,7.15,70.8317965323,131.27,71.32728,7.32379,71.7022926562,0.7672800000000001,0.22379000000000002,0.79925,70.56,7.1,70.916314061,131.09
2019-11-18 07:30:00,76.23104,4.07197,76.3397170493,0.76104,0.22197000000000003,0.7927500000000001,75.47,3.85,75.5681374655,130.55,76.10104,3.9719700000000002,76.2046247597,0.76104,0.22197000000000003,0.7927500000000001,75.34,3.75,75.4332691854,130.5,78.13104,4.99197,78.2903517425,0.76104,0.22197000000000003,0.7927500000000001,77.37,4.77,77.5169000928,130.56,78.17104,4.90197,78.3245862074,0.76104,0.22197000000000003,0.7927500000000001,77.41,4.68,77.5513410587,130.47
2019-11-18 08:00:00,78.55904,2.95722,78.6146800277,0.7790400000000001,0.22722,0.8115,77.78,2.73,77.8278953846,130.07,78.37904,2.86722,78.4314660187,0.7790400000000001,0.22722,0.8115,77.6,2.64,77.6448942301,130.02,80.52904,3.86722,80.621843652,0.7790400000000001,0.22722,0.8115,79.75,3.64,79.8330263738,130.07,80.48904,3.76722,80.5771525102,0.7790400000000001,0.22722,0.8115,79.71,3.54,79.7885687301,129.95
2019-11-18 08:30:00,79.918,1.8865,79.9402627357,0.9480000000000001,0.2765,0.9875,78.97,1.6099999999999999,78.9864102235,129.74,79.698,1.7665000000000002,79.717574764,0.9480000000000001,0.2765,0.9875,78.75,1.49,78.7640946117,129.74,81.948,2.7565,81.9943473433,0.9480000000000001,0.2765,0.9875,81.0,2.48,81.0379565389,129.74,81.858,2.6465,81.9007699979,0.9480000000000001,0.2765,0.9875,80.91,2.37,80.9447033474,129.49
2019-11-18 09:00:00,81.08216,4.35813,81.1991993025,1.26216,0.36813,1.31475,79.82,3.99,79.9196627871,131.21,80.86216,4.34813,80.9789797069,1.26216,0.36813,1.31475,79.6,3.98,79.6994378901,131.18,82.26216,8.84813,82.7366446767,1.26216,0.36813,1.31475,81.0,8.48,81.4426816847,131.21,83.01216,5.25813,83.1785227025,1.26216,0.36813,1.31475,81.75,4.89,81.8961207873,130.77
2019-11-18 09:30:00,82.68536,4.88073,82.8292839741,1.30536,0.38073,1.35975,81.38,4.5,81.5043213578,131.85,82.45536,4.77073,82.5932579419,1.30536,0.38073,1.35975,81.15,4.39,81.2686569349,131.74,83.51536,12.32073,84.4192853776,1.30536,0.38073,1.35975,82.21,11.94,83.0725448027,131.85,84.68536,5.77073,84.8817502356,1.30536,0.38073,1.35975,83.38,5.39,83.5540334155,131.57
2019-11-18 10:00:00,82.64216,5.35813,82.8156758504,1.98216,0.57813,2.06475,80.66,4.78,80.8015098869,131.85,82.39216,5.23813,82.558500685,1.98216,0.57813,2.06475,80.41,4.66,80.5449172822,131.85,83.48216,12.24813,84.3758717096,1.98216,0.57813,2.06475,81.5,11.67,82.3312753454,131.85,84.61216,6.25813,84.8432779362,1.98216,0.57813,2.06475,82.63,5.68,82.8249920012,131.85
2019-11-18 10:30:00,81.26488,6.05059,81.4898175281,2.26488,0.66059,2.35925,79.0,5.39,79.183660562,132.11,81.01488,5.9305900000000005,81.2316605712,2.26488,0.66059,2.35925,78.75,5.27,78.9261388895,131.85,82.10488,11.83059,82.9528431072,2.26488,0.66059,2.35925,79.84,11.17,80.6175818293,132.18,83.20488,6.95059,83.4946869996,2.26488,0.66059,2.35925,80.94,6.29,81.1840359923,131.85
2019-11-18 11:00:00,81.08408,5.77869,81.2897366681,2.46408,0.71869,2.56675,78.62,5.06,78.7826630675,131.85,80.80408,5.65869,81.0019760078,2.46408,0.71869,2.56675,78.34,4.94,78.4955998767,131.85,81.93408,12.12869,82.826919456,2.46408,0.71869,2.56675,79.47,11.41,80.2849238649,131.85,82.99408,6.67869,83.2623697427,2.46408,0.71869,2.56675,80.53,5.96,80.7502476776,131.85
2019-11-18 11:30:00,80.92672,5.87446,81.1396530079,2.58672,0.75446,2.6945,78.34,5.12,78.50713343379999,131.85,80.64672,5.76446,80.852473344,2.58672,0.75446,2.6945,78.06,5.01,78.2206091769,131.85,81.78672,12.06446,82.6717531171,2.58672,0.75446,2.6945,79.2,11.31,80.0034755495,131.85,82.82672,6.77446,83.1033023065,2.58672,0.75446,2.6945,80.24,6.02,80.4655081386,131.85
2019-11-18 12:00:00,81.36104,5.79322,81.5670290488,2.65104,0.77322,2.7615,78.71,5.02,78.8699213896,131.85,81.09104,5.65322,81.2878568093,2.65104,0.77322,2.7615,78.44,4.88,78.5916535009,131.85,82.25104,12.20322,83.1513809834,2.65104,0.77322,2.7615,79.6,11.43,80.4164467009,131.85,83.28104,6.67322,83.5479711821,2.65104,0.77322,2.7615,80.63,5.9,80.8455743996,131.85
2019-11-18 12:30:00,79.53024,5.50007,79.7201972179,2.64024,0.77007,2.7502500000000003,76.89,4.73,77.0353490289,131.85,79.23024,5.38007,79.4126947261,2.64024,0.77007,2.7502500000000003,76.59,4.61,76.7286139585,131.85,80.40024,12.500070000000001,81.366149854,2.64024,0.77007,2.7502500000000003,77.76,11.73,78.6397513984,131.85,81.40024,6.39007,81.6506709505,2.64024,0.77007,2.7502500000000003,78.76,5.62,78.9602558253,131.85
2019-11-18 13:00:00,80.5288,6.0134,80.7530099068,2.5488,0.7434000000000001,2.6550000000000002,77.98,5.27,78.1578742034,132.03,80.2388,5.8834,80.4542069814,2.5488,0.7434000000000001,2.6550000000000002,77.69,5.14,77.8598465192,131.99,81.4188,11.9834,82.2959468565,2.5488,0.7434000000000001,2.6550000000000002,78.87,11.24,79.6668971405,132.04,82.4388,6.9234,82.7290107097,2.5488,0.7434000000000001,2.6550000000000002,79.89,6.18,80.1286746427,131.85
2019-11-18 13:30:00,81.42744,6.42467,81.680501771,2.34744,0.68467,2.44525,79.08,5.74,79.288044496,132.55,81.13744,6.29467,81.3812450148,2.34744,0.68467,2.44525,78.79,5.61,78.9894689183,131.9,82.30744,11.52467,83.110364564,2.34744,0.68467,2.44525,79.96,10.84,80.6914320111,132.59,83.34744,7.33467,83.6695472592,2.34744,0.68467,2.44525,81.0,6.65,81.272519956,131.85
2019-11-18 14:00:00,80.72624,6.38932,80.9786961775,2.22624,0.64932,2.319,78.5,5.74,78.7095775621,132.55,80.45624,6.25932,80.6993534162,2.22624,0.64932,2.319,78.23,5.61,78.430893148,131.9,81.59624,11.49932,82.4025530102,2.22624,0.64932,2.319,79.37,10.85,80.1081731161,132.74,82.64624,7.29932,82.9679519971,2.22624,0.64932,2.319,80.42,6.65,80.6944787455,131.85
2019-11-18 14:30:00,80.408,6.4315,80.6648043216,1.788,0.5215000000000001,1.8625,78.62,5.91,78.8418194869,132.55,80.148,6.3015,80.3953406999,1.788,0.5215000000000001,1.8625,78.36,5.78,78.5728833632,132.11,81.278,11.211500000000001,82.0476143239,1.788,0.5215000000000001,1.8625,79.49,10.69,80.2055870872,132.74,82.348,7.3515,82.6754961053,1.788,0.5215000000000001,1.8625,80.56,6.83,80.8490105072,131.85
2019-11-18 15:00:00,80.67512,6.11191,80.9063064962,1.27512,0.37191,1.3282500000000002,79.4,5.74,79.6072082163,132.3,80.41512,5.99191,80.6380462937,1.27512,0.37191,1.3282500000000002,79.14,5.62,79.3392966946,131.85,81.52512,11.21191,82.2924791027,1.27512,0.37191,1.3282500000000002,80.25,10.84,80.9788126611,132.4,82.61512,7.03191,82.9138457127,1.27512,0.37191,1.3282500000000002,81.34,6.66,81.6122000684,131.85
2019-11-18 15:30:00,80.8592,6.21185,81.0974556017,1.0692,0.31185,1.11375,79.79,5.9,80.0078377411,132.3,80.6292,6.09185,80.8590040074,1.0692,0.31185,1.11375,79.56,5.78,79.7696809571,132.07,81.7092,10.99185,82.4452189703,1.0692,0.31185,1.11375,80.64,10.68,81.3441577497,132.31,82.8392,7.13185,83.1456333253,1.0692,0.31185,1.11375,81.77,6.82,82.0539170302,131.85
2019-11-18 16:00:00,83.87408,5.40494,84.0480497825,0.8740800000000001,0.25494,0.9105000000000001,83.0,5.15,83.15962061,131.85,83.64408,5.27494,83.8102446664,0.8740800000000001,0.25494,0.9105000000000001,82.77,5.02,82.9220917488,131.8,84.68408,11.56494,85.4701190045,0.8740800000000001,0.25494,0.9105000000000001,83.81,11.31,84.5696884232,131.85,85.90408,6.29494,86.1344137395,0.8740800000000001,0.25494,0.9105000000000001,85.03,6.04,85.2442520056,131.51
2019-11-18 16:30:00,88.00016,4.48213,88.1142306859,0.8301600000000001,0.24213,0.86475,87.17,4.24,87.2730571253,131.11,87.76016,4.35213,87.8680073677,0.8301600000000001,0.24213,0.86475,86.93,4.11,87.0271049731,130.91,88.84016,12.27213,89.6837733571,0.8301600000000001,0.24213,0.86475,88.01,12.03,88.8283794741,131.1,90.12016,5.34213,90.2783561623,0.8301600000000001,0.24213,0.86475,89.29,5.1,89.4355304116,130.82
2019-11-18 17:00:00,92.92648,3.02939,92.9758457287,0.7864800000000001,0.22939,0.81925,92.14,2.8,92.1825341374,130.79,92.68648,2.90939,92.7321310278,0.7864800000000001,0.22939,0.81925,91.9,2.68,91.9390689533,130.79,93.73648,13.66939,94.7279256912,0.7864800000000001,0.22939,0.81925,92.95,13.44,93.9166444247,130.79,95.15648,3.84939,95.2343083629,0.7864800000000001,0.22939,0.81925,94.37,3.62,94.4394054407,130.82
2019-11-18 17:30:00,94.43896,3.12803,94.4907494814,0.67896,0.19803,0.70725,93.76,2.93,93.8057700784,130.79,94.16896,2.99803,94.2166716211,0.67896,0.19803,0.70725,93.49,2.8,93.5319202198,130.79,95.24896,13.54803,96.2076582085,0.67896,0.19803,0.70725,94.57,13.35,95.5076300617,130.87,96.66896,3.95803,96.7499551884,0.67896,0.19803,0.70725,95.99,3.76,96.0636127782,130.82
2019-11-18 18:00:00,94.68624,3.4755700000000003,94.7500059745,0.63624,0.18557,0.6627500000000001,94.05,3.29,94.1075267978,131.47,94.42624,3.33557,94.4851354858,0.63624,0.18557,0.6627500000000001,93.79,3.15,93.8428825218,131.19,95.49624,13.25557,96.411835322,0.63624,0.18557,0.6627500000000001,94.86,13.07,95.7561721248,131.42,96.92624,4.31557,97.0222662329,0.63624,0.18557,0.6627500000000001,96.29,4.13,96.3785297667,131.03
2019-11-18 18:30:00,93.45192,4.56556,93.5633779307,0.60192,0.17556000000000002,0.627,92.85,4.39,92.9537228948,132.02,93.22192,4.43556,93.3273837681,0.60192,0.17556000000000002,0.627,92.62,4.26,92.7179162837,131.89,94.23192,12.29556,95.0307084189,0.60192,0.17556000000000002,0.627,93.63,12.12,94.4111820708,132.08,95.67192,5.44556,95.8267728779,0.60192,0.17556000000000002,0.627,95.07,5.27,95.2159534952,131.84
2019-11-18 19:00:00,90.94384,5.62612,91.1177000379,0.60384,0.17612000000000003,0.629,90.34,5.45,90.5042435469,131.94,90.73384,5.49612,90.9001488239,0.60384,0.17612000000000003,0.629,90.13,5.32,90.2868722462,131.89,91.71384,11.23612,92.3995608225,0.60384,0.17612000000000003,0.629,91.11,11.06,91.7788412435,131.95,93.13384,6.51612,93.3615122682,0.60384,0.17612000000000003,0.629,92.53,6.34,92.7469487369,131.84
2019-11-18 19:30:00,88.97128,6.25829,89.1911142355,0.61128,0.17829,0.63675,88.36,6.08,88.5689336054,131.94,88.74128,6.13829,88.9533213554,0.61128,0.17829,0.63675,88.13,5.96,88.3312996621,131.89,89.75128,10.61829,90.3772114206,0.61128,0.17829,0.63675,89.14,10.44,89.7492796628,131.95,91.10128,7.17829,91.3836476891,0.61128,0.17829,0.63675,90.49,7.0,90.760344314,131.84
2019-11-18 20:00:00,87.16256,7.02158,87.444922388,0.62256,0.18158000000000002,0.6485000000000001,86.54,6.84,86.8098911415,132.79,86.95256,6.88158,87.2244451622,0.62256,0.18158000000000002,0.6485000000000001,86.33,6.7,86.5896004148,132.68,87.94256,9.99158,88.5083359365,0.62256,0.18158000000000002,0.6485000000000001,87.32,9.81,87.8693262749,132.83,89.26256,7.95158,89.6160267042,0.62256,0.18158000000000002,0.6485000000000001,88.64,7.77,88.9798994155,132.26
2019-11-18 20:30:00,84.7684,7.8562,85.1316716446,0.6384000000000001,0.1862,0.665,84.13,7.67,84.4789074266,131.8,84.5784,7.7562,84.9332937369,0.6384000000000001,0.1862,0.665,83.94,7.57,84.2806531773,131.66,85.5084,8.9562,85.9761594222,0.6384000000000001,0.1862,0.665,84.87,8.77,85.3219186376,131.9,86.8184,8.8162,87.2648838938,0.6384000000000001,0.1862,0.665,86.18,8.63,86.6110229705,131.4
2019-11-18 21:00:00,82.37304,8.51422,82.8118932343,0.8030400000000001,0.23422,0.8365,81.57,8.28,81.9891657477,131.8,82.20304,8.41422,82.6325534124,0.8030400000000001,0.23422,0.8365,81.4,8.18,81.8099773866,131.85,83.10304,8.42422,83.5289335491,0.8030400000000001,0.23422,0.8365,82.3,8.19,82.7065057901,131.9,84.38304,9.48422,84.914356081,0.8030400000000001,0.23422,0.8365,83.58,9.25,84.0903020568,131.71
2019-11-18 21:30:00,79.0564,9.9352,79.6782440821,0.8064,0.23520000000000002,0.84,78.25,9.7,78.8489219964,132.74,78.9164,9.8352,79.5269095841,0.8064,0.23520000000000002,0.84,78.11,9.6,78.6977261425,132.72,79.7864,7.2052,80.111076213,0.8064,0.23520000000000002,0.84,78.98,6.97,79.2869554214,132.74,81.0264,10.9552,81.7636465919,0.8064,0.23520000000000002,0.84,80.22,10.72,80.9331007685,132.63
2019-11-18 22:00:00,75.18512,11.45191,76.0522748645,0.79512,0.23191000000000003,0.82825,74.39,11.22,75.2313797561,132.86,75.03512,11.37191,75.8919598539,0.79512,0.23191000000000003,0.82825,74.24,11.14,75.0711475868,132.72,75.89512,5.72191,76.1105084326,0.79512,0.23191000000000003,0.82825,75.1,5.49,75.3003990693,132.9,77.05512,12.51191,78.0643286659,0.79512,0.23191000000000003,0.82825,76.26,12.28,77.2423847379,132.63
2019-11-18 22:30:00,70.51344,12.68142,71.6447041577,0.79344,0.23142000000000001,0.8265,69.72,12.45,70.8228840136,132.69,70.42344,12.61142,71.5437545552,0.79344,0.23142000000000001,0.8265,69.63,12.38,70.7220001131,132.34,71.17344,4.43142,71.3112616958,0.79344,0.23142000000000001,0.8265,70.38,4.2,70.5052083183,132.69,72.31344,13.77142,73.6130804508,0.79344,0.23142000000000001,0.8265,71.52,13.54,72.7903977184,132.25
2019-11-18 23:00:00,66.1044,13.8517,67.5400717519,0.7944,0.23170000000000002,0.8275,65.31,13.62,66.7150695121,133.35,66.0344,13.7917,67.4592689869,0.7944,0.23170000000000002,0.8275,65.24,13.56,66.6343094809,133.1,66.7644,3.4117,66.8515131037,0.7944,0.23170000000000002,0.8275,65.97,3.18,66.0465994583,133.35,67.8344,14.9817,69.4691093814,0.7944,0.23170000000000002,0.8275,67.04,14.75,68.6434563524,133.11
2019-11-18 23:30:00,61.2916,14.9038,63.0775989159,0.8016000000000001,0.2338,0.835,60.49,14.67,62.2434655205,132.67,61.2616,14.8238,63.0295857594,0.8016000000000001,0.2338,0.835,60.46,14.59,62.1954958176,132.43,61.9416,2.2438000000000002,61.98222688,0.8016000000000001,0.2338,0.835,61.14,2.01,61.1730308224,132.78,62.9416,16.0438,64.9542033205,0.8016000000000001,0.2338,0.835,62.14,15.81,64.1196982214,132.43
2019-11-19 00:00:00,58.01352,15.40436,60.0238520073,0.80352,0.23436,0.837,57.21,15.17,59.1871016354,132.88,58.00352,15.32436,59.9937025178,0.80352,0.23436,0.837,57.2,15.09,59.1569784556,132.6,58.65352,1.7543600000000001,58.679751085,0.80352,0.23436,0.837,57.85,1.52,57.8699654398,132.9,59.60352,16.56436,61.8624087682,0.80352,0.23436,0.837,58.8,16.33,61.0254774664,132.79
2019-11-19 00:30:00,57.9028,15.62415,59.9737301747,0.8028000000000001,0.23415000000000002,0.83625,57.1,15.39,59.1376538256,132.88,57.9128,15.54415,59.9625967005,0.8028000000000001,0.23415000000000002,0.83625,57.11,15.31,59.1265439545,132.9,58.5128,1.5141499999999999,58.5323877359,0.8028000000000001,0.23415000000000002,0.83625,57.71,1.28,57.7241933681,132.9,59.5228,16.79415,61.8466425448,0.8028000000000001,0.23415000000000002,0.83625,58.72,16.56,61.0104253386,132.9
2019-11-19 01:00:00,60.3492,15.1531,62.2225230945,0.7992,0.2331,0.8325,59.55,14.92,61.3906255059,132.33,60.3492,15.0731,62.203089025,0.7992,0.2331,0.8325,59.55,14.84,61.3712318599,131.85,60.9592,1.9031,60.9888994347,0.7992,0.2331,0.8325,60.16,1.67,60.183174559,132.37,62.0092,16.2931,64.1140077694,0.7992,0.2331,0.8325,61.21,16.06,63.2818117629,131.87
2019-11-19 01:30:00,60.54136,15.16373,62.4114971633,0.8013600000000001,0.23373000000000002,0.8347500000000001,59.74,14.93,61.5773700315,132.51,60.54136,15.08373,62.392108326,0.8013600000000001,0.23373000000000002,0.8347500000000001,59.74,14.85,61.5580222229,132.45,61.17136,1.9137300000000002,61.2012879502,0.8013600000000001,0.23373000000000002,0.8347500000000001,60.37,1.6800000000000002,60.393371325,132.51,62.18136,16.30373,64.2832259875,0.8013600000000001,0.23373000000000002,0.8347500000000001,61.38,16.07,63.4487927387,132.5
2019-11-19 02:00:00,59.34208,15.17394,61.2513747915,0.80208,0.23394,0.8355,58.54,14.94,60.4163487808,131.85,59.32208,15.09394,61.2122226377,0.80208,0.23394,0.8355,58.52,14.86,60.3772308076,131.85,59.97208,1.84394,60.0004207839,0.80208,0.23394,0.8355,59.17,1.6099999999999999,59.1918997837,131.85,60.97208,16.31394,63.1168692019,0.80208,0.23394,0.8355,60.17,16.08,62.2815807442,131.85
2019-11-19 02:30:00,58.2016,15.7838,60.3038521572,0.8016000000000001,0.2338,0.835,57.4,15.55,59.4690045318,131.85,58.1916,15.7238,60.2785218548,0.8016000000000001,0.2338,0.835,57.39,15.49,59.4436893202,131.85,58.8216,1.2438,58.8347487884,0.8016000000000001,0.2338,0.835,58.02,1.01,58.0287902683,131.85,59.8016,16.9538,62.1583678759,0.8016000000000001,0.2338,0.835,59.0,16.72,61.3233919479,131.85
2019-11-19 03:00:00,58.0228,15.85415,60.1498079138,0.8028000000000001,0.23415000000000002,0.83625,57.22,15.62,59.3136813897,132.14,58.0128,15.78415,60.1217461079,0.8028000000000001,0.23415000000000002,0.83625,57.21,15.55,59.285635697000004,131.85,58.6628,1.21415,58.6753633484,0.8028000000000001,0.23415000000000002,0.83625,57.86,0.98,57.8682987481,132.35,59.6228,17.00415,62.0001564277,0.8028000000000001,0.23415000000000002,0.83625,58.82,16.77,61.1639215551,131.95
2019-11-19 03:30:00,57.00328,16.18429,59.256266956,0.8032800000000001,0.23429000000000003,0.8367500000000001,56.2,15.95,58.4195386836,132.72,56.98328,16.11429,59.2179410463,0.8032800000000001,0.23429000000000003,0.8367500000000001,56.18,15.88,58.381219583000004,132.13,57.61328,0.9242900000000001,57.6206937164,0.8032800000000001,0.23429000000000003,0.8367500000000001,56.81,0.6900000000000001,56.8141901289,132.83,58.57328,17.36429,61.0929431044,0.8032800000000001,0.23429000000000003,0.8367500000000001,57.77,17.13,60.2562013406,132.42
2019-11-19 04:00:00,56.58376,16.06443,58.8199609568,0.80376,0.23443000000000003,0.83725,55.78,15.83,57.9827327745,132.62,56.59376,15.99443,58.8105046906,0.80376,0.23443000000000003,0.83725,55.79,15.76,57.9732843644,132.13,57.21376,1.06443,57.2236607057,0.80376,0.23443000000000003,0.83725,56.41,0.8300000000000001,56.4161058564,132.67,58.17376,17.22443,60.6701519807,0.80376,0.23443000000000003,0.83725,57.37,16.99,59.832909005,132.42
2019-11-19 04:30:00,56.27352,16.23436,58.5684513864,0.80352,0.23436,0.837,55.47,16.0,57.731455031,132.9,56.27352,16.17436,58.551848601,0.80352,0.23436,0.837,55.47,15.94,57.7148551068,132.52,56.90352,0.89436,56.910547952,0.80352,0.23436,0.837,56.1,0.66,56.1038822186,132.9,57.84352,17.41436,60.4080519484,0.80352,0.23436,0.837,57.04,17.18,59.5710835893,132.88
2019-11-19 05:00:00,56.20376,16.07443,58.457248806,0.80376,0.23443000000000003,0.83725,55.4,15.84,57.6200104131,132.53,56.20376,16.00443,58.4380391334,0.80376,0.23443000000000003,0.83725,55.4,15.77,57.600806418,132.02,56.83376,1.02443,56.8429919389,0.80376,0.23443000000000003,0.83725,56.03,0.79,56.0355690611,132.53,57.78376,17.23443,60.2991583454,0.80376,0.23443000000000003,0.83725,56.98,17.0,59.4619239514,132.46
2019-11-19 05:30:00,58.17352,15.04436,60.0873630392,0.80352,0.23436,0.837,57.37,14.81,59.2507637082,131.85,58.18352,14.97436,60.0795593942,0.80352,0.23436,0.837,57.38,14.74,59.2429911466,131.85,58.79352,1.91436,58.8246782244,0.80352,0.23436,0.837,57.99,1.6800000000000002,58.0143301263,131.85,59.78352,16.18436,61.9354726486,0.80352,0.23436,0.837,58.98,15.95,61.0986325543,131.85
2019-11-19 06:00:00,61.06304,14.29422,62.7137909829,0.8030400000000001,0.23422,0.8365,60.26,14.06,61.8785196979,132.51,61.05304,14.23422,62.6904036695,0.8030400000000001,0.23422,0.8365,60.25,14.0,61.8551735912,132.48,61.72304,2.85422,61.7889977152,0.8030400000000001,0.23422,0.8365,60.92,2.62,60.976313434,132.54,62.75304,15.42422,64.6208216587,0.8030400000000001,0.23422,0.8365,61.95,15.19,63.7850970055,132.48
2019-11-19 06:30:00,67.45056,12.11058,68.5291484862,0.79056,0.23058,0.8235,66.66,11.88,67.7103389447,132.27,67.44056,12.04058,68.5069682576,0.79056,0.23058,0.8235,66.65,11.81,67.6882456561,132.18,68.10056,4.95058,68.2802644594,0.79056,0.23058,0.8235,67.31,4.72,67.475288069,132.27,69.26056,13.18058,70.5035662974,0.79056,0.23058,0.8235,68.47,12.95,69.683881924,132.18
2019-11-19 07:00:00,74.14144,10.14792,74.8327027816,0.78144,0.22792,0.8140000000000001,73.36,9.92,74.0276705023,132.84,74.06144,10.05792,74.7412780838,0.78144,0.22792,0.8140000000000001,73.28,9.83,73.9363733219,132.75,74.86144,6.96792,75.1850191727,0.78144,0.22792,0.8140000000000001,74.08,6.74,74.3859798618,132.88,76.07144,11.16792,76.8868416623,0.78144,0.22792,0.8140000000000001,75.29,10.94,76.0806657437,132.6
2019-11-19 07:30:00,80.71832,7.21701,81.0403135295,0.77832,0.22701000000000002,0.8107500000000001,79.94,6.99,80.2450228986,131.43,80.60832,7.14701,80.9245389555,0.77832,0.22701000000000002,0.8107500000000001,79.83,6.92,80.1293660277,131.34,81.42832,9.63701,81.9966051722,0.77832,0.22701000000000002,0.8107500000000001,80.65,9.41,81.1971095545,131.48,82.74832,8.16701,83.1503729105,0.77832,0.22701000000000002,0.8107500000000001,81.97,7.94,82.3536550494,131.29
2019-11-19 08:00:00,82.78056,6.27058,83.0177167082,0.79056,0.23058,0.8235,81.99,6.04,82.2121748891,131.6,82.66056,6.19058,82.8920470265,0.79056,0.23058,0.8235,81.87,5.96,82.0866523864,131.44,83.46056,10.61058,84.132333163,0.79056,0.23058,0.8235,82.67,10.38,83.319105252,131.59,84.83056,7.21058,85.136457372,0.79056,0.23058,0.8235,84.04,6.98,84.3293661781,131.38
2019-11-19 08:30:00,83.21856,6.03333,83.4369810058,0.8685600000000001,0.25333,0.90475,82.35,5.78,82.5525947503,131.85,83.10856,5.9433300000000004,83.3208012249,0.8685600000000001,0.25333,0.90475,82.24,5.69,82.4366041271,131.74,83.89856,10.86333,84.5989379884,0.8685600000000001,0.25333,0.90475,83.03,10.61,83.7051551579,131.85,85.28856,6.96333,85.5723461847,0.8685600000000001,0.25333,0.90475,84.42,6.71,84.6862474077,131.27
2019-11-19 09:00:00,83.8808,5.5619,84.0649947377,1.0008,0.2919,1.0425,82.88,5.27,83.0473798503,131.85,83.7608,5.4819,83.9399954983,1.0008,0.2919,1.0425,82.76,5.19,82.9225765398,131.85,84.6108,11.4819,85.3863074752,1.0008,0.2919,1.0425,83.61,11.19,84.355487077,131.85,85.9608,6.4819,86.2048384039,1.0008,0.2919,1.0425,84.96,6.19,85.1851964839,131.81
2019-11-19 09:30:00,85.16936,4.98773,85.315281945,1.08936,0.31773,1.13475,84.08,4.67,84.2095914965,131.94,85.03936,4.90773,85.1808579609,1.08936,0.31773,1.13475,83.95,4.59,84.0753864101,131.85,85.87936,12.18773,86.7398710892,1.08936,0.31773,1.13475,84.79,11.87,85.6168266172,131.94,87.26936,5.89773,87.4684195236,1.08936,0.31773,1.13475,86.18,5.58,86.3604585444,131.81
2019-11-19 10:00:00,85.15752,4.83386,85.294603669,1.48752,0.43386,1.5495,83.67,4.4,83.7856127268,132.46,85.01752,4.74386,85.1497675549,1.48752,0.43386,1.5495,83.53,4.31,83.6411202699,132.17,85.84752,12.64386,86.7736358916,1.48752,0.43386,1.5495,84.36,12.21,85.2390385915,132.44,87.22752,5.74386,87.4164296517,1.48752,0.43386,1.5495,85.74,5.31,85.9042705574,131.94
2019-11-19 10:30:00,85.05272,5.34746,85.220657753,1.6027200000000001,0.46746000000000004,1.6695,83.45,4.88,83.5925648608,132.82,84.91272,5.26746,85.0759434426,1.6027200000000001,0.46746000000000004,1.6695,83.31,4.8,83.44816415,132.33,85.77272,12.17746,86.6328461281,1.6027200000000001,0.46746000000000004,1.6695,84.17,11.71,84.9806625062,132.83,87.13272,6.26746,87.3578385118,1.6027200000000001,0.46746000000000004,1.6695,85.53,5.8,85.7264305801,131.94
2019-11-19 11:00:00,84.59616,4.93888,84.740207826,1.43616,0.41888000000000003,1.496,83.16,4.52,83.282747313,132.57,84.46616,4.83888,84.6046508462,1.43616,0.41888000000000003,1.496,83.03,4.42,83.1475634039,132.49,85.30616,12.53888,86.2227606007,1.43616,0.41888000000000003,1.496,83.87,12.12,84.7412019032,132.57,86.67616,5.84888,86.8732761533,1.43616,0.41888000000000003,1.496,85.24,5.43,85.4127771472,131.94
2019-11-19 11:30:00,84.52832,5.21576,84.6890845056,1.52832,0.44576000000000005,1.592,83.0,4.77,83.1369526745,132.9,84.38832,5.12576,84.543846423,1.52832,0.44576000000000005,1.592,82.86,4.68,82.9920598612,132.9,85.26832,12.36576,86.160306499,1.52832,0.44576000000000005,1.592,83.74,11.92,84.5841238058,132.9,86.59832,6.13576,86.8154167046,1.52832,0.44576000000000005,1.592,85.07,5.69,85.2600785831,132.9
2019-11-19 12:00:00,85.05704,4.74247,85.1891488117,1.5170400000000002,0.44247000000000003,1.58025,83.54,4.3,83.650592347,132.6,84.89704,4.66247,85.0249729624,1.5170400000000002,0.44247000000000003,1.58025,83.38,4.22,83.4867222976,132.6,85.78704,12.80247,86.7370709101,1.5170400000000002,0.44247000000000003,1.58025,84.27,12.36,85.1716061842,132.61,87.12704,5.65247,87.3102028188,1.5170400000000002,0.44247000000000003,1.58025,85.61,5.21,85.76838695000001,132.6
