Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-19 12:30:00,85.21192,4.76681,85.3451450738,1.53192,0.44681000000000004,1.59575,83.68,4.32,83.7914363166,131.85,85.04192,4.68681,85.1709712594,1.53192,0.44681000000000004,1.59575,83.51,4.24,83.6175681301,131.85,85.93192,12.65681,86.859022066,1.53192,0.44681000000000004,1.59575,84.4,12.21,85.2786262788,131.96,87.27192,5.66681,87.4557073956,1.53192,0.44681000000000004,1.59575,85.74,5.22,85.8987543565,131.85
2019-11-19 13:00:00,84.84608,5.22719,85.0069456378,1.39608,0.40719000000000005,1.45425,83.45,4.82,83.58908361740001,132.73,84.69608,5.14719,84.8523395804,1.39608,0.40719000000000005,1.45425,83.3,4.74,83.434750554,132.57,85.57608,12.22719,86.4451828818,1.39608,0.40719000000000005,1.45425,84.18,11.82,85.0057927438,132.8,86.91608,6.15719,87.1338966836,1.39608,0.40719000000000005,1.45425,85.52,5.75,85.7130847654,132.2
2019-11-19 13:30:00,84.83312,5.58466,85.0167435053,1.11312,0.32466,1.1595,83.72,5.26,83.8850761459,132.89,84.69312,5.51466,84.8724693305,1.11312,0.32466,1.1595,83.58,5.19,83.7409845894,132.37,85.57312,11.67466,86.3658297746,1.11312,0.32466,1.1595,84.46,11.35,85.2192120358,132.9,86.93312,6.51466,87.1768785163,1.11312,0.32466,1.1595,85.82,6.19,86.0429456725,131.89
2019-11-19 14:00:00,83.47024,5.58132,83.6566321256,1.17024,0.34132,1.219,82.3,5.24,82.4666453786,131.9,83.31024,5.50132,83.4916798885,1.17024,0.34132,1.219,82.14,5.16,82.301914923,131.87,84.19024,11.65132,84.9926453818,1.17024,0.34132,1.219,83.02,11.31,83.7868515938,132.01,85.50024,6.50132,85.7470594353,1.17024,0.34132,1.219,84.33,6.16,84.5546834894,131.89
2019-11-19 14:30:00,82.13736,5.76298,82.339284951,1.3473600000000001,0.39298000000000005,1.4035,80.79,5.37,80.9682715636,131.9,82.01736,5.68298,82.2140109899,1.3473600000000001,0.39298000000000005,1.4035,80.67,5.29,80.8432619332,131.87,82.85736,11.54298,83.6575310026,1.3473600000000001,0.39298000000000005,1.4035,81.51,11.15,82.2690865392,131.85,84.15736,6.70298,84.4238780384,1.3473600000000001,0.39298000000000005,1.4035,82.81,6.31,83.0500583985,131.89
2019-11-19 15:00:00,82.20904,5.84972,82.4169004622,1.19904,0.34972000000000003,1.249,81.01,5.5,81.1964906877,131.9,82.08904,5.78972,82.2929604875,1.19904,0.34972000000000003,1.249,80.89,5.44,81.0727185926,131.87,82.89904,11.35972,83.6737358518,1.19904,0.34972000000000003,1.249,81.7,11.01,82.4385231551,131.85,84.24904,6.78972,84.5221925804,1.19904,0.34972000000000003,1.249,83.05,6.44,83.2993163237,131.89
2019-11-19 15:30:00,82.70072,5.71146,82.8977072292,0.9307200000000001,0.27146000000000003,0.9695,81.77,5.44,81.9507565554,131.85,82.61072,5.64146,82.8031227059,0.9307200000000001,0.27146000000000003,0.9695,81.68,5.37,81.8563332919,131.85,83.40072,11.31146,84.1642989863,0.9307200000000001,0.27146000000000003,0.9695,82.47,11.04,83.2056638697,131.85,84.77072,6.64146,85.0304884159,0.9307200000000001,0.27146000000000003,0.9695,83.84,6.37,84.0816418726,131.76
2019-11-19 16:00:00,86.04352,4.54186,86.1633090489,0.6235200000000001,0.18186000000000002,0.6495000000000001,85.42,4.36,85.5311989861,130.38,85.99352,4.48186,86.1102348798,0.6235200000000001,0.18186000000000002,0.6495000000000001,85.37,4.3,85.4782247125,130.31,86.70352,12.00186,87.5302520495,0.6235200000000001,0.18186000000000002,0.6495000000000001,86.08,11.82,86.8877367642,130.39,88.21352,5.43186,88.380598628,0.6235200000000001,0.18186000000000002,0.6495000000000001,87.59,5.25,87.7471971062,130.26
2019-11-19 16:30:00,90.21344,4.07017,90.3052104835,0.5834400000000001,0.17017000000000002,0.60775,89.63,3.9,89.7148086996,132.82,90.12344,4.03017,90.2135062375,0.5834400000000001,0.17017000000000002,0.60775,89.54,3.86,89.6231621848,132.79,90.89344,13.04017,91.8240898058,0.5834400000000001,0.17017000000000002,0.60775,90.31,12.87,91.222436933,132.83,92.45344,4.99017,92.5880141512,0.5834400000000001,0.17017000000000002,0.60775,91.87,4.82,91.9963548191,132.6
2019-11-19 17:00:00,93.98848,3.52789,94.0546669792,0.6784800000000001,0.19789,0.7067500000000001,93.31,3.33,93.3694007692,132.82,93.89848,3.49789,93.9636088109,0.6784800000000001,0.19789,0.7067500000000001,93.22,3.3,93.2783919244,132.79,94.64848,13.59789,95.6202770272,0.6784800000000001,0.19789,0.7067500000000001,93.97,13.4,94.9206031376,132.83,96.29848,4.43789,96.4006852567,0.6784800000000001,0.19789,0.7067500000000001,95.62,4.24,95.7139592745,132.25
2019-11-19 17:30:00,95.2368,3.5574,95.3032169919,0.6768000000000001,0.19740000000000002,0.705,94.56,3.36,94.6196766006,132.82,95.1768,3.5274,95.2421430303,0.6768000000000001,0.19740000000000002,0.705,94.5,3.33,94.5586532264,132.63,95.8968,13.5674,96.8517970561,0.6768000000000001,0.19740000000000002,0.705,95.22,13.37,96.1540706367,132.83,97.5868,4.4674,97.6890024363,0.6768000000000001,0.19740000000000002,0.705,96.91,4.27,97.0040256897,132.25
2019-11-19 18:00:00,95.328,3.9377500000000003,95.4092944061,0.678,0.19775,0.70625,94.65,3.74,94.7238623579,132.9,95.258,3.90775,95.3381197322,0.678,0.19775,0.70625,94.58,3.71,94.6527363577,132.9,95.978,13.25775,96.8893411014,0.678,0.19775,0.70625,95.3,13.06,96.1907147286,132.83,97.698,4.85775,97.8186942208,0.678,0.19775,0.70625,97.02,4.66,97.1318485359,132.76
2019-11-19 18:30:00,93.90232,4.59901,94.0148743251,0.68232,0.19901000000000002,0.7107500000000001,93.22,4.4,93.3237826066,132.9,93.85232,4.5690100000000005,93.9634706775,0.68232,0.19901000000000002,0.7107500000000001,93.17,4.37,93.2724278659,132.9,94.53232,12.64901,95.3748236096,0.68232,0.19901000000000002,0.7107500000000001,93.85,12.45,94.6721976084,132.83,96.22232,5.52901,96.3810397213,0.68232,0.19901000000000002,0.7107500000000001,95.54,5.33,95.6885599223,132.86
2019-11-19 19:00:00,92.27728,5.34629,92.4320248667,0.70728,0.20629000000000003,0.73675,91.57,5.14,91.7141455829,132.9,92.23728,5.32629,92.3909367144,0.70728,0.20629000000000003,0.73675,91.53,5.12,91.6730892902,132.9,92.86728,11.89629,93.6261363635,0.70728,0.20629000000000003,0.73675,92.16,11.69,92.8984483186,132.83,94.56728,6.30629,94.7773165909,0.70728,0.20629000000000003,0.73675,93.86,6.1,94.0580118863,132.86
2019-11-19 19:30:00,90.53184,6.01512,90.7314483649,0.7718400000000001,0.22512000000000001,0.804,89.76,5.79,89.9465491278,132.9,90.53184,5.99512,90.7301246423,0.7718400000000001,0.22512000000000001,0.804,89.76,5.77,89.9452639109,132.9,91.12184,11.25512,91.8143096211,0.7718400000000001,0.22512000000000001,0.804,90.35,11.03,91.0207855382,132.83,92.80184,6.98512,93.0643509019,0.7718400000000001,0.22512000000000001,0.804,92.03,6.76,92.2779415679,132.86
2019-11-19 20:00:00,87.778,6.78275,88.0396670914,0.798,0.23275,0.83125,86.98,6.55,87.226274138,132.06,87.768,6.70275,88.0235688981,0.798,0.23275,0.83125,86.97,6.47,87.2103308101,131.98,88.368,10.19275,88.9538957919,0.798,0.23275,0.83125,87.57,9.96,88.1345930949,132.06,89.988,7.73275,90.3196300179,0.798,0.23275,0.83125,89.19,7.5,89.5047825538,131.8
2019-11-19 20:30:00,85.58896,7.21303,85.8923621497,0.7989600000000001,0.23303000000000001,0.83225,84.79,6.98,85.0768152907,130.79,85.54896,7.13303,85.8458191997,0.7989600000000001,0.23303000000000001,0.83225,84.75,6.9,85.0304210268,130.79,86.18896,9.51303,86.7123668554,0.7989600000000001,0.23303000000000001,0.83225,85.39,9.28,85.8927849124,130.79,87.70896,8.16303,88.0880055573,0.7989600000000001,0.23303000000000001,0.83225,86.91,7.93,87.2710318491,130.79
2019-11-19 21:00:00,83.05608,8.12219,83.4522761545,0.79608,0.23219,0.82925,82.26,7.89,82.6375199289,131.57,83.01608,8.04219,83.4047142466,0.79608,0.23219,0.82925,82.22,7.8100000000000005,82.5900992856,131.54,83.66608,8.71219,84.1184593128,0.79608,0.23219,0.82925,82.87,8.48,83.3027448527,131.57,85.14608,9.10219,85.6312139477,0.79608,0.23219,0.82925,84.35,8.87,84.8150894594,131.38
2019-11-19 21:30:00,78.41768,9.919740000000001,79.0426073599,0.78768,0.22974000000000003,0.8205,77.63,9.69,78.2324293372,132.51,78.39768,9.82974,79.0115182606,0.78768,0.22974000000000003,0.8205,77.61,9.6,78.2014840013,132.48,79.02768,7.17974,79.3531528841,0.78768,0.22974000000000003,0.8205,78.24,6.95,78.5480750878,132.55,80.40768,10.94974,81.1498108997,0.78768,0.22974000000000003,0.8205,79.62,10.72,80.3384266712,132.46
2019-11-19 22:00:00,74.35816,11.29988,75.2118557583,0.7881600000000001,0.22988000000000003,0.8210000000000001,73.57,11.07,74.3981841176,132.37,74.37816,11.23988,75.2226401252,0.7881600000000001,0.22988000000000003,0.8210000000000001,73.59,11.01,74.4090599322,132.03,74.95816,5.74988,75.1783670387,0.7881600000000001,0.22988000000000003,0.8210000000000001,74.17,5.52,74.3751255461,132.43,76.28816,12.35988,77.2829217214,0.7881600000000001,0.22988000000000003,0.8210000000000001,75.5,12.13,76.4682084268,131.98
2019-11-19 22:30:00,70.03104,13.16072,71.2569373072,0.7910400000000001,0.23072,0.8240000000000001,69.24,12.93,70.4369398824,133.43,70.06104,13.10072,71.2753687497,0.7910400000000001,0.23072,0.8240000000000001,69.27,12.87,70.4554454957,133.17,70.61104,4.09072,70.729434891,0.7910400000000001,0.23072,0.8240000000000001,69.82,3.86,69.9266186799,133.54,71.90104,14.28072,73.305514914,0.7910400000000001,0.23072,0.8240000000000001,71.11,14.05,72.4847197691,133.12
2019-11-19 23:00:00,65.40488,14.27184,66.9438850441,0.79488,0.23184000000000002,0.8280000000000001,64.61,14.04,66.1178773101,133.43,65.44488,14.21184,66.9702076628,0.79488,0.23184000000000002,0.8280000000000001,64.65,13.98,66.1442582542,133.35,65.98488,3.06184,66.0558797746,0.79488,0.23184000000000002,0.8280000000000001,65.19,2.83,65.2513984524,133.54,67.17488,15.41184,68.9201662447,0.79488,0.23184000000000002,0.8280000000000001,66.38,15.18,68.0935885381,133.41
2019-11-19 23:30:00,61.11704,15.16247,62.96977906,0.7970400000000001,0.23247,0.83025,60.32,14.93,62.1402228834,133.58,61.15704,15.12247,62.9989892019,0.7970400000000001,0.23247,0.83025,60.36,14.89,62.1694595441,133.35,61.69704,2.19247,61.7359835871,0.7970400000000001,0.23247,0.83025,60.9,1.96,60.9315320667,133.66,62.79704,16.32247,64.8836748317,0.7970400000000001,0.23247,0.83025,62.0,16.09,64.0537906763,133.49
2019-11-20 00:00:00,57.758,15.96275,59.923250509,0.798,0.23275,0.83125,56.96,15.73,59.0920849184,134.01,57.808,15.76275,59.9185209394,0.798,0.23275,0.83125,57.01,15.53,59.0874013644,133.95,58.368,1.8627500000000001,58.3977162358,0.798,0.23275,0.83125,57.57,1.63,57.5930707638,134.01,59.378,16.81275,61.7123605655,0.798,0.23275,0.83125,58.58,16.58,60.8811366517,134.0
2019-11-20 00:30:00,57.51136,11.24373,58.6001535268,0.8013600000000001,0.23373000000000002,0.8347500000000001,56.71,11.01,57.7688860893,130.74,57.581360000000004,11.33373,58.6861691982,0.8013600000000001,0.23373000000000002,0.8347500000000001,56.78,11.1,57.8548044677,130.71,58.79136,10.09373,59.6515498203,0.8013600000000001,0.23373000000000002,0.8347500000000001,57.99,9.86,58.8222721424,130.76,59.13136,12.12373,60.3614327577,0.8013600000000001,0.23373000000000002,0.8347500000000001,58.33,11.89,59.5294968902,130.75
2019-11-20 01:00:00,59.8428,14.37415,61.5449177436,0.8028000000000001,0.23415000000000002,0.83625,59.04,14.14,60.7096466799,130.74,59.9128,14.31415,61.5990137426,0.8028000000000001,0.23415000000000002,0.83625,59.11,14.08,60.7637926729,130.79,60.4228,2.29415,60.4663367839,0.8028000000000001,0.23415000000000002,0.83625,59.62,2.06,59.655578113,130.76,61.5128,15.48415,63.4317228606,0.8028000000000001,0.23415000000000002,0.83625,60.71,15.25,62.5960589814,130.75
2019-11-20 01:30:00,60.1004,14.48345,61.8209382334,0.8004,0.23345000000000002,0.8337500000000001,59.3,14.25,60.9881340918,131.7,60.1204,14.41345,61.8240247563,0.8004,0.23345000000000002,0.8337500000000001,59.32,14.18,60.9912682275,131.65,60.6904,2.38345,60.7371837186,0.8004,0.23345000000000002,0.8337500000000001,59.89,2.15,59.9285791589,131.71,61.7504,15.60345,63.6912831717,0.8004,0.23345000000000002,0.8337500000000001,60.95,15.37,62.858089376,131.69
2019-11-20 02:00:00,59.19328,14.73429,60.9995385143,0.8032800000000001,0.23429000000000003,0.8367500000000001,58.39,14.5,60.1634615028,131.85,59.21328,14.68429,61.0068922431,0.8032800000000001,0.23429000000000003,0.8367500000000001,58.41,14.45,60.1708450996,131.85,59.79328,2.22429,59.834637119,0.8032800000000001,0.23429000000000003,0.8367500000000001,58.99,1.99,59.0235563144,131.85,60.82328,15.88429,62.8632011495,0.8032800000000001,0.23429000000000003,0.8367500000000001,60.02,15.65,62.0267917919,131.85
2019-11-20 02:30:00,58.04728,15.501290000000001,60.081417319,0.82728,0.24129000000000003,0.86175,57.22,15.26,59.2198953055,132.49,58.07728,15.43129,60.0923885635,0.82728,0.24129000000000003,0.86175,57.25,15.19,59.2308922776,132.27,58.66728,1.60129,58.6891290808,0.82728,0.24129000000000003,0.86175,57.84,1.3599999999999999,57.8559867257,132.49,59.67728,16.66129,61.9594733085,0.82728,0.24129000000000003,0.86175,58.85,16.42,61.0977814655,132.45
2019-11-20 03:00:00,57.2528,16.00165,59.4469167456,0.8628,0.25165000000000004,0.89875,56.39,15.75,58.5482245674,132.9,57.2728,15.94165,59.4500616027,0.8628,0.25165000000000004,0.89875,56.41,15.69,58.5513808548,132.9,57.8728,1.27165,57.8867694172,0.8628,0.25165000000000004,0.89875,57.01,1.02,57.0191239849,132.9,58.8528,17.17165,61.3067502936,0.8628,0.25165000000000004,0.89875,57.99,16.92,60.408000298,132.9
2019-11-20 03:30:00,56.30376,16.21193,58.5912968321,0.8637600000000001,0.25193000000000004,0.89975,55.44,15.96,57.6915522412,132.9,56.31376,16.13193,58.5788249358,0.8637600000000001,0.25193000000000004,0.89975,55.45,15.88,57.6790854643,132.9,56.94376,1.10193,56.9544208351,0.8637600000000001,0.25193000000000004,0.89975,56.08,0.85,56.0864413205,132.9,57.88376,17.38193,60.4372497907,0.8637600000000001,0.25193000000000004,0.89975,57.02,17.13,59.5375285009,132.9
2019-11-20 04:00:00,55.25208,16.69144,57.7182511308,0.8620800000000001,0.25144,0.898,54.39,16.44,56.8202930299,133.35,55.26208,16.63144,57.7105040907,0.8620800000000001,0.25144,0.898,54.4,16.38,56.8125373487,133.22,55.90208,0.67144,55.9061121882,0.8620800000000001,0.25144,0.898,55.04,0.42,55.0416024476,133.63,56.82208,17.88144,59.5692426677,0.8620800000000001,0.25144,0.898,55.96,17.63,58.6714453546,133.32
2019-11-20 04:30:00,55.45376,16.43193,57.8370799891,0.8637600000000001,0.25193000000000004,0.89975,54.59,16.18,56.9373383642,132.93,55.47376,16.35193,57.833585945,0.8637600000000001,0.25193000000000004,0.89975,54.61,16.1,56.9338396738,132.91,56.08376,0.92193,56.0913370376,0.8637600000000001,0.25193000000000004,0.89975,55.22,0.67,55.2240645009,132.94,57.02376,17.61193,59.6815656871,0.8637600000000001,0.25193000000000004,0.89975,56.16,17.36,58.781929196,132.92
2019-11-20 05:00:00,55.14304,16.54172,57.570681436,0.86304,0.25172,0.899,54.28,16.29,56.6717081091,132.93,55.18304,16.48172,57.5917962717,0.86304,0.25172,0.899,54.32,16.23,56.6928152414,132.91,55.77304,0.72172,55.777709442,0.86304,0.25172,0.899,54.91,0.47000000000000003,54.9120114365,132.94,56.72304,17.73172,59.4299348898,0.86304,0.25172,0.899,55.86,17.48,58.5311028428,132.92
2019-11-20 05:30:00,57.3916,15.5113,59.450787869,0.8616,0.2513,0.8975000000000001,56.53,15.26,58.5534670195,133.17,57.4816,15.4513,59.5220716226,0.8616,0.2513,0.8975000000000001,56.62,15.2,58.6247763322,133.07,57.9616,1.7513,57.9880515818,0.8616,0.2513,0.8975000000000001,57.1,1.5,57.1196988788,133.19,59.0416,16.6713,61.3501652341,0.8616,0.2513,0.8975000000000001,58.18,16.42,60.4526988645,133.13
2019-11-20 06:00:00,59.17256,14.86158,61.0103140219,0.8625600000000001,0.25158,0.8985000000000001,58.31,14.61,60.1124629341,133.17,59.27256,14.82158,61.0975908089,0.8625600000000001,0.25158,0.8985000000000001,58.41,14.57,60.1997757471,133.07,59.76256,2.42158,59.8116011109,0.8625600000000001,0.25158,0.8985000000000001,58.9,2.17,58.9399601289,133.19,60.87256,16.01158,62.9431430344,0.8625600000000001,0.25158,0.8985000000000001,60.01,15.76,62.0449651463,133.13
2019-11-20 06:30:00,66.47288,12.15709,67.5754290609,0.81288,0.23709000000000002,0.8467500000000001,65.66,11.92,66.7332151181,132.26,66.55288,12.09709,67.6433693924,0.81288,0.23709000000000002,0.8467500000000001,65.74,11.86,66.8012514853,131.98,67.06288,4.86709,67.2392626295,0.81288,0.23709000000000002,0.8467500000000001,66.25,4.63,66.4115908558,132.32,68.32288,13.22709,69.5914638541,0.81288,0.23709000000000002,0.8467500000000001,67.51,12.99,68.7483832537,131.98
2019-11-20 07:00:00,72.98448,10.16589,73.6890740908,0.7744800000000001,0.22589,0.8067500000000001,72.21,9.94,72.8909301628,132.72,73.05448,10.13589,73.7542765822,0.7744800000000001,0.22589,0.8067500000000001,72.28,9.91,72.9561957616,132.58,73.59448,7.00589,73.9271937866,0.7744800000000001,0.22589,0.8067500000000001,72.82,6.78,73.1349492377,132.75,74.95448,11.20589,75.7875058487,0.7744800000000001,0.22589,0.8067500000000001,74.18,10.98,74.9882177412,132.52
2019-11-20 07:30:00,79.78424,7.77582,80.1622624996,0.77424,0.22582000000000002,0.8065,79.01,7.55,79.3699099155,133.72,79.78424,7.76582,80.1612931074,0.77424,0.22582000000000002,0.8065,79.01,7.54,79.3689592977,133.58,80.45424,9.625820000000001,81.0280269083,0.77424,0.22582000000000002,0.8065,79.68,9.4,80.2325519973,133.77,81.86424,8.80582,82.3364819302,0.77424,0.22582000000000002,0.8065,81.09,8.58,81.5426544822,133.42
2019-11-20 08:00:00,81.62024,7.05757,81.9248001033,0.78024,0.22757000000000002,0.8127500000000001,80.84,6.83,81.1280130411,133.63,81.57024,7.03757,81.8732645322,0.78024,0.22757000000000002,0.8127500000000001,80.79,6.8100000000000005,81.0765083116,133.2,82.30024,10.32757,82.9456943196,0.78024,0.22757000000000002,0.8127500000000001,81.52,10.1,82.1432918746,133.77,83.71024,8.05757,84.097138567,0.78024,0.22757000000000002,0.8127500000000001,82.93,7.83,83.2988223206,133.14
2019-11-20 08:30:00,82.19256,6.36033,82.4382842923,0.89256,0.26033,0.9297500000000001,81.3,6.1,81.5285226163,133.48,82.14256,6.34033,82.3868918449,0.89256,0.26033,0.9297500000000001,81.25,6.08,81.4771679675,133.02,82.88256,11.09033,83.6212543057,0.89256,0.26033,0.9297500000000001,81.99,10.83,82.7021704673,133.66,84.28256,7.35033,84.6024661063,0.89256,0.26033,0.9297500000000001,83.39,7.09,83.6908609109,132.9
2019-11-20 09:00:00,82.07216,6.07438,82.2966435491,1.11216,0.32438,1.1585,80.96,5.75,81.1639334927,133.16,82.00216,6.05438,82.225359603,1.11216,0.32438,1.1585,80.89,5.73,81.0926938756,133.02,82.76216,11.48438,83.5551680739,1.11216,0.32438,1.1585,81.65,11.16,82.4091505841,133.31,84.13216,7.05438,84.4273926131,1.11216,0.32438,1.1585,83.02,6.73,83.2923363822,132.9
2019-11-20 09:30:00,83.0952,5.9086,83.3050047536,1.4352,0.4186,1.495,81.66,5.49,81.8443382281,132.91,83.0352,5.8886,83.2437387976,1.4352,0.4186,1.495,81.6,5.47,81.7831333467,132.9,83.8252,11.8086,84.6528628518,1.4352,0.4186,1.495,82.39,11.39,83.1735787375,132.93,85.1852,6.8886,85.4632734512,1.4352,0.4186,1.495,83.75,6.47,83.9995440464,132.9
2019-11-20 10:00:00,83.57432,5.56751,83.7595614307,1.5343200000000001,0.44751,1.5982500000000002,82.04,5.12,82.1996107047,132.91,83.48432,5.54751,83.6684322374,1.5343200000000001,0.44751,1.5982500000000002,81.95,5.1,82.1085409686,132.9,84.27432,12.16751,85.1481609376,1.5343200000000001,0.44751,1.5982500000000002,82.74,11.72,83.565938037,132.93,85.65432,6.52751,85.9026828537,1.5343200000000001,0.44751,1.5982500000000002,84.12,6.08,84.3394379872,132.9
2019-11-20 10:30:00,82.99456,6.16008,83.2228548849,1.71456,0.5000800000000001,1.786,81.28,5.66,81.4768310626,133.27,82.91456,6.14008,83.1415951399,1.71456,0.5000800000000001,1.786,81.2,5.64,81.3956362467,132.9,83.70456,11.72008,84.5210839968,1.71456,0.5000800000000001,1.786,81.99,11.22,82.7541449113,133.37,85.06456,7.14008,85.3636931628,1.71456,0.5000800000000001,1.786,83.35,6.64,83.6140664003,132.9
2019-11-20 11:00:00,82.37472,6.03471,82.5954733618,2.00472,0.5847100000000001,2.08825,80.37,5.45,80.5545740477,132.98,82.29472,6.01471,82.5142271143,2.00472,0.5847100000000001,2.08825,80.29,5.43,80.4734055449,132.9,83.09472,12.03471,83.9616980335,2.00472,0.5847100000000001,2.08825,81.09,11.45,81.894386865,133.37,84.41472,7.01471,84.7056734172,2.00472,0.5847100000000001,2.08825,82.41,6.43,82.6604681816,132.9
2019-11-20 11:30:00,81.51096,6.20153,81.746532492,2.13096,0.62153,2.21975,79.38,5.58,79.575880768,133.73,81.42096,6.18153,81.6552756438,2.13096,0.62153,2.21975,79.29,5.5600000000000005,79.4847010437,133.63,82.25096,12.01153,83.1233858421,2.13096,0.62153,2.21975,80.12,11.39,80.9255614747,133.77,83.53096,7.19153,83.839962919,2.13096,0.62153,2.21975,81.4,6.57,81.6647102487,133.29
2019-11-20 12:00:00,81.92728,6.00254,82.1468787882,1.99728,0.5825400000000001,2.0805,79.93,5.42,80.1135525364,133.96,81.83728,5.98254,82.0556590532,1.99728,0.5825400000000001,2.0805,79.84,5.4,80.0224068621,133.9,82.65728,12.16254,83.5473118434,1.99728,0.5825400000000001,2.0805,80.66,11.58,81.487005099,133.96,83.97728,6.98254,84.2670719857,1.99728,0.5825400000000001,2.0805,81.98,6.4,82.2294375513,133.4
2019-11-20 12:30:00,82.07152,6.27961,82.3114080603,2.02152,0.5896100000000001,2.10575,80.05,5.69,80.2519694462,133.96,81.99152,6.25961,82.2301165587,2.02152,0.5896100000000001,2.10575,79.97,5.67,80.1707540192,133.9,82.81152,11.89961,83.6621094813,2.02152,0.5896100000000001,2.10575,80.79,11.31,81.5778168377,133.96,84.12152,7.26961,84.4350481534,2.02152,0.5896100000000001,2.10575,82.1,6.68,82.3713081115,133.67
2019-11-20 13:00:00,82.42768,6.22849,82.662667014,1.7776800000000001,0.51849,1.85175,80.65,5.71,80.8518806213,133.96,82.34768,6.20849,82.5813886385,1.7776800000000001,0.51849,1.85175,80.57,5.69,80.7706691813,133.9,83.14768,11.81849,83.9834114291,1.7776800000000001,0.51849,1.85175,81.37,11.3,82.1508788754,133.96,84.48768,7.21849,84.795487319,1.7776800000000001,0.51849,1.85175,82.71,6.7,82.9809261216,133.89
2019-11-20 13:30:00,83.28088,6.32609,83.5208021289,1.7008800000000002,0.49609000000000003,1.77175,81.58,5.83,81.7880510833,133.96,83.17088,6.31609,83.4103607045,1.7008800000000002,0.49609000000000003,1.77175,81.47,5.82,81.6776181092,133.9,84.00088,11.69609,84.8112395975,1.7008800000000002,0.49609000000000003,1.77175,82.3,11.2,83.0585937757,133.96,85.34088,7.32609,85.6547569833,1.7008800000000002,0.49609000000000003,1.77175,83.64,6.83,83.9184038218,133.89
2019-11-20 14:00:00,82.90504,6.45522,83.1559710583,1.59504,0.46522,1.6615,81.31,5.99,81.5303391383,133.96,82.82504,6.42522,83.0738870106,1.59504,0.46522,1.6615,81.23,5.96,81.4483548023,133.9,83.65504,11.56522,84.4506958589,1.59504,0.46522,1.6615,82.06,11.1,82.8073281781,133.96,84.97504,7.45522,85.3014520876,1.59504,0.46522,1.6615,83.38,6.99,83.6724835295,133.89
2019-11-20 14:30:00,82.34496,6.44478,82.5967773382,1.28496,0.37478000000000006,1.3385,81.06,6.07,81.2869515974,131.97,82.24496,6.36478,82.4908714335,1.28496,0.37478000000000006,1.3385,80.96,5.99,81.1812891004,131.9,83.05496,10.87478,83.7638777794,1.28496,0.37478000000000006,1.3385,81.77,10.5,82.4413906967,132.09,84.39496,7.38478,84.7174376917,1.28496,0.37478000000000006,1.3385,83.11,7.01,83.4051089562,131.89
2019-11-20 15:00:00,82.41496,6.18353,82.64660716,1.07496,0.31353000000000003,1.11975,81.34,5.87,81.5515327876,132.14,82.34496,6.10353,82.5708514905,1.07496,0.31353000000000003,1.11975,81.27,5.79,81.4759903284,131.9,83.10496,11.02353,83.8328848976,1.07496,0.31353000000000003,1.11975,82.03,10.71,82.7262050381,132.28,84.48496,7.13353,84.7855867259,1.07496,0.31353000000000003,1.11975,83.41,6.82,83.688353431,131.89
2019-11-20 15:30:00,82.55648,6.14564,82.7849097421,0.87648,0.25564000000000003,0.913,81.68,5.89,81.8920905827,132.5,82.50648,6.07564,82.7298775739,0.87648,0.25564000000000003,0.913,81.63,5.82,81.8372121959,132.5,83.22648,11.00564,83.9510040738,0.87648,0.25564000000000003,0.913,82.35,10.75,83.0486905375,132.5,84.63648,7.08564,84.932561724,0.87648,0.25564000000000003,0.913,83.76,6.83,84.0380062829,132.27
2019-11-20 16:00:00,85.38712,5.73291,85.5793580191,0.8671200000000001,0.25291,0.9032500000000001,84.52,5.48,84.6974663139,132.5,85.34712,5.6429100000000005,85.5334631917,0.8671200000000001,0.25291,0.9032500000000001,84.48,5.39,84.6517719838,132.08,86.05712,11.38291,86.8066733769,0.8671200000000001,0.25291,0.9032500000000001,85.19,11.13,85.9139860558,132.5,87.55712,6.65291,87.8095124355,0.8671200000000001,0.25291,0.9032500000000001,86.69,6.4,86.925923061,131.87
2019-11-20 16:30:00,90.68344,4.27017,90.7839228171,0.8234400000000001,0.24017000000000002,0.8577500000000001,89.86,4.03,89.9503224008,132.78,90.64344,4.23017,90.742093613,0.8234400000000001,0.24017000000000002,0.8577500000000001,89.82,3.99,89.9085785673,132.71,91.36344,13.01017,92.2851163084,0.8234400000000001,0.24017000000000002,0.8577500000000001,90.54,12.77,91.4361225118,132.85,92.96344,5.20017,93.1087694294,0.8234400000000001,0.24017000000000002,0.8577500000000001,92.14,4.96,92.2734046191,132.51
2019-11-20 17:00:00,94.702,3.53975,94.7681308989,0.8220000000000001,0.23975000000000002,0.8562500000000001,93.88,3.3,93.9379816688,132.9,94.652,3.48975,94.7163104173,0.8220000000000001,0.23975000000000002,0.8562500000000001,93.83,3.25,93.8862684315,132.9,95.342,13.69975,96.3212339729,0.8220000000000001,0.23975000000000002,0.8562500000000001,94.52,13.46,95.4735670225,132.85,97.052,4.43975,97.153497539,0.8220000000000001,0.23975000000000002,0.8562500000000001,96.23,4.2,96.3216118013,132.67
2019-11-20 17:30:00,94.67296,3.98003,94.7565828529,0.82296,0.24003000000000002,0.8572500000000001,93.85,3.74,93.9244914812,132.47,94.63296,3.90003,94.7132902626,0.82296,0.24003000000000002,0.8572500000000001,93.81,3.66,93.8813703564,132.4,95.30296,13.18003,96.210017023,0.82296,0.24003000000000002,0.8572500000000001,94.48,12.94,95.3620154988,132.49,97.01296,4.88003,97.135622203,0.82296,0.24003000000000002,0.8572500000000001,96.19,4.64,96.3018468151,132.26
2019-11-20 18:00:00,94.51648,4.34814,94.6164431431,0.8164800000000001,0.23814000000000002,0.8505,93.7,4.11,93.790095959,131.72,94.47648,4.24814,94.5719406941,0.8164800000000001,0.23814000000000002,0.8505,93.66,4.01,93.7458036394,131.66,95.09648,12.60814,95.9286490192,0.8164800000000001,0.23814000000000002,0.8505,94.28,12.37,95.0880397316,131.72,96.84648,5.21814,96.9869562026,0.8164800000000001,0.23814000000000002,0.8505,96.03,4.98,96.1590416966,131.66
2019-11-20 18:30:00,93.01784,4.88562,93.1460564976,0.8078400000000001,0.23562000000000002,0.8415,92.21,4.65,92.3271715152,131.21,93.01784,4.81562,93.1424111469,0.8078400000000001,0.23562000000000002,0.8415,92.21,4.58,92.3236724789,130.91,93.59784,11.93562,94.3557877263,0.8078400000000001,0.23562000000000002,0.8415,92.79,11.7,93.5247245385,131.33,95.31784,5.79562,95.493873277,0.8078400000000001,0.23562000000000002,0.8415,94.51,5.5600000000000005,94.6734054526,130.79
2019-11-20 19:00:00,91.32504,5.40772,91.4850062393,0.8150400000000001,0.23772000000000001,0.849,90.51,5.17,90.6575369178,130.96,91.32504,5.33772,91.4808951957,0.8150400000000001,0.23772000000000001,0.849,90.51,5.1,90.6535719098,130.91,91.88504,11.42772,92.5929444407,0.8150400000000001,0.23772000000000001,0.849,91.07,11.19,91.7548963271,131.08,93.60504,6.32772,93.8186738011,0.8150400000000001,0.23772000000000001,0.849,92.79,6.09,92.9896349063,130.79
2019-11-20 19:30:00,88.75736,6.06423,88.9642840676,0.8373600000000001,0.24423000000000003,0.8722500000000001,87.92,5.82,88.1124213718,130.84,88.75736,5.98423,88.9588666905,0.8373600000000001,0.24423000000000003,0.8722500000000001,87.92,5.74,88.1071733742,130.79,89.30736,10.74423,89.9513370021,0.8373600000000001,0.24423000000000003,0.8722500000000001,88.47,10.5,89.0909136781,130.83,90.97736,6.98423,91.2450519276,0.8373600000000001,0.24423000000000003,0.8722500000000001,90.14,6.74,90.3916323561,130.79
2019-11-20 20:00:00,87.5776,6.6743,87.8315564148,0.8376,0.24430000000000002,0.8725,86.74,6.43,86.978000092,131.97,87.5976,6.6043,87.846208252,0.8376,0.24430000000000002,0.8725,86.76,6.36,86.992799702,131.88,88.1176,10.3343,88.7215260591,0.8376,0.24430000000000002,0.8725,87.28,10.09,87.8612912493,131.99,89.7776,7.6243,90.1007625509,0.8376,0.24430000000000002,0.8725,88.94,7.38,89.245660959,131.77
2019-11-20 20:30:00,85.47832,7.51451,85.8079894332,0.8383200000000001,0.24451000000000003,0.8732500000000001,84.64,7.27,84.9516480123,131.85,85.50832,7.45451,85.8326424419,0.8383200000000001,0.24451000000000003,0.8732500000000001,84.67,7.21,84.9764261428,131.88,85.99832,9.44451,86.5153732695,0.8383200000000001,0.24451000000000003,0.8732500000000001,85.16,9.2,85.6555053689,131.85,87.63832,8.48451,88.0480666589,0.8383200000000001,0.24451000000000003,0.8732500000000001,86.8,8.24,87.1902379857,131.77
2019-11-20 21:00:00,82.30832,8.51451,82.7475463187,0.8383200000000001,0.24451000000000003,0.8732500000000001,81.47,8.27,81.8886671036,132.39,82.34832,8.43451,82.7791445097,0.8383200000000001,0.24451000000000003,0.8732500000000001,81.51,8.19,81.9204260243,131.97,82.85832,8.56451,83.2997720571,0.8383200000000001,0.24451000000000003,0.8732500000000001,82.02,8.32,82.4409048956,132.46,84.41832,9.51451,84.9528024974,0.8383200000000001,0.24451000000000003,0.8732500000000001,83.58,9.27,84.0925044222,131.89
2019-11-20 21:30:00,79.3616,9.7738,79.9611825888,0.8016000000000001,0.2338,0.835,78.56,9.54,79.1371290862,133.28,79.4116,9.713799999999999,80.0035007047,0.8016000000000001,0.2338,0.835,78.61,9.48,79.1795585994,133.23,79.9116,7.5338,80.2659451885,0.8016000000000001,0.2338,0.835,79.11,7.3,79.4460955617,133.3,81.4216,10.8138,82.1365644339,0.8016000000000001,0.2338,0.835,80.62,10.58,81.311258753,133.12
2019-11-20 22:00:00,74.95424,19.85582,77.5396136297,0.77424,0.22582000000000002,0.8065,74.18,19.63,76.7333649725,130.46,73.90424,2.66582,73.9523041308,0.77424,0.22582000000000002,0.8065,73.13,2.44,73.1706942703,130.22,75.50424,3.35582,75.578778674,0.77424,0.22582000000000002,0.8065,74.73,3.13,74.7955199193,130.49,75.78424,3.58582,75.869026206,0.77424,0.22582000000000002,0.8065,75.01,3.36,75.0852162546,130.22
2019-11-20 22:30:00,71.0936,21.33855,74.226906692,0.7836000000000001,0.22855000000000003,0.81625,70.31,21.11,73.4106817841,130.54,70.0536,3.01855,70.1186032167,0.7836000000000001,0.22855000000000003,0.81625,69.27,2.79,69.3261638921,130.47,71.6236,3.99855,71.7351272325,0.7836000000000001,0.22855000000000003,0.81625,70.84,3.77,70.9402459821,130.49,71.8536,3.9785500000000003,71.96366231,0.7836000000000001,0.22855000000000003,0.81625,71.07,3.75,71.1688653837,130.46
2019-11-20 23:00:00,66.55936,22.39023,70.2244316678,0.7893600000000001,0.23023000000000002,0.82225,65.77,22.16,69.4028709781,131.05,65.63936,3.92023,65.756321251,0.7893600000000001,0.23023000000000002,0.82225,64.85,3.69,64.9548966591,130.83,67.07936,4.92023,67.2595658718,0.7893600000000001,0.23023000000000002,0.82225,66.29,4.69,66.4557010346,131.1,67.32936,4.89023,67.5067186839,0.7893600000000001,0.23023000000000002,0.82225,66.54,4.66,66.7029774448,130.82
2019-11-20 23:30:00,61.80368,24.21149,66.3768868625,0.79368,0.23149000000000003,0.8267500000000001,61.01,23.98,65.5534934233,131.96,61.00368,5.55149,61.2557590334,0.79368,0.23149000000000003,0.8267500000000001,60.21,5.32,60.4445737846,131.7,62.32368,6.5814900000000005,62.6702249825,0.79368,0.23149000000000003,0.8267500000000001,61.53,6.35,61.8567975246,131.95,62.60368,6.57149,62.9476387989,0.79368,0.23149000000000003,0.8267500000000001,61.81,6.34,62.1343037299,131.9
2019-11-21 00:00:00,58.33656,24.51233,63.2772356749,0.79656,0.23233,0.8297500000000001,57.54,24.28,62.4529422846,130.79,57.60656,6.15233,57.9341602119,0.79656,0.23233,0.8297500000000001,56.81,5.92,57.1176198734,130.79,58.85656,7.13233,59.2871384557,0.79656,0.23233,0.8297500000000001,58.06,6.9,58.4685693343,130.79,59.13656,7.15233,59.567512564,0.79656,0.23233,0.8297500000000001,58.34,6.92,58.7489744591,130.79
2019-11-21 00:30:00,58.25728,24.53254,63.2119940506,0.7972800000000001,0.23254000000000002,0.8305,57.46,24.3,62.3870307035,130.79,57.54728,6.14254,57.8741758736,0.7972800000000001,0.23254000000000002,0.8305,56.75,5.91,57.056906681,130.79,58.78728,7.13254,59.2183874878,0.7972800000000001,0.23254000000000002,0.8305,57.99,6.9,58.3990590678,130.79,59.07728,7.14254,59.5074859984,0.7972800000000001,0.23254000000000002,0.8305,58.28,6.91,58.6882143194,130.79
2019-11-21 01:00:00,60.61088,23.74359,65.0955977042,0.80088,0.23359000000000002,0.83425,59.81,23.51,64.2647352753,130.51,59.83088,5.47359,60.0807322614,0.80088,0.23359000000000002,0.83425,59.03,5.24,59.2621169045,130.24,61.13088,6.44359,61.46953995,0.80088,0.23359000000000002,0.83425,60.33,6.21,60.648767506,130.56,61.41088,6.45359,61.7490486264,0.80088,0.23359000000000002,0.83425,60.61,6.22,60.9283226423,130.33
2019-11-21 01:30:00,60.38752,24.30261,65.0943117681,0.7975200000000001,0.23261,0.8307500000000001,59.59,24.07,64.2676668318,131.22,59.60752,5.8426100000000005,59.8931760066,0.7975200000000001,0.23261,0.8307500000000001,58.81,5.61,59.0769684395,130.87,60.92752,6.82261,61.3083248879,0.7975200000000001,0.23261,0.8307500000000001,60.13,6.59,60.4900405025,131.24,61.19752,6.8426100000000005,61.5788743463,0.7975200000000001,0.23261,0.8307500000000001,60.4,6.61,60.7606130647,131.03
2019-11-21 02:00:00,59.48776,24.78268,64.4435785614,0.79776,0.23268000000000003,0.8310000000000001,58.69,24.55,63.6177538113,131.85,58.71776,6.18268,59.0423650559,0.79776,0.23268000000000003,0.8310000000000001,57.92,5.95,58.2248134389,131.8,60.05776,7.17268,60.4845589767,0.79776,0.23268000000000003,0.8310000000000001,59.26,6.94,59.6649914104,131.85,60.28776,7.18268,60.7141243682,0.79776,0.23268000000000003,0.8310000000000001,59.49,6.95,59.8945957495,131.85
2019-11-21 02:30:00,58.75872,24.91296,63.8219613613,0.7987200000000001,0.23296000000000003,0.8320000000000001,57.96,24.68,62.995745888100004,131.85,57.99872,6.27296,58.3369655433,0.7987200000000001,0.23296000000000003,0.8320000000000001,57.2,6.04,57.5180110922,131.8,59.31872,7.28296,59.7641368113,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.52,7.05,58.9431327637,131.85,59.55872,7.29296,60.0035698405,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.76,7.06,59.182608932,131.85
2019-11-21 03:00:00,58.08872,25.26296,63.3444278465,0.7987200000000001,0.23296000000000003,0.8320000000000001,57.29,25.03,62.5191570641,131.85,57.33872,6.56296,57.7130943132,0.7987200000000001,0.23296000000000003,0.8320000000000001,56.54,6.33,56.8932377353,131.8,58.64872,7.56296,59.1343446873,0.7987200000000001,0.23296000000000003,0.8320000000000001,57.85,7.33,58.3125321007,131.85,58.88872,7.58296,59.3749326366,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.09,7.35,58.5531433827,131.85
2019-11-21 03:30:00,57.37208,25.30394,62.704425227,0.80208,0.23394,0.8355,56.57,25.07,61.876245846,131.85,56.65208,6.60394,57.0356922624,0.80208,0.23394,0.8355,55.85,6.37,56.212093005,131.8,57.95208,7.61394,58.4501125632,0.80208,0.23394,0.8355,57.15,7.38,57.6245338376,131.85,58.18208,7.63394,58.6807589679,0.80208,0.23394,0.8355,57.38,7.4,57.8552020133,131.85
2019-11-21 04:00:00,56.85136,25.55373,62.3303317075,0.8013600000000001,0.23373000000000002,0.8347500000000001,56.05,25.32,61.5036982628,132.04,56.14136,6.80373,56.5521267908,0.8013600000000001,0.23373000000000002,0.8347500000000001,55.34,6.57,55.7286326766,131.8,57.41136,7.82373,57.9419969294,0.8013600000000001,0.23373000000000002,0.8347500000000001,56.61,7.59,57.1165492655,132.02,57.67136,7.83373,58.2009715551,0.8013600000000001,0.23373000000000002,0.8347500000000001,56.87,7.6,57.375577557,131.97
2019-11-21 04:30:00,56.3928,25.51415,61.896039793,0.8028000000000001,0.23415000000000002,0.83625,55.59,25.28,61.0682118618,131.85,55.7128,6.89415,56.1377358651,0.8028000000000001,0.23415000000000002,0.83625,54.91,6.66,55.3124190395,131.8,56.9328,7.9041500000000005,57.4788596187,0.8028000000000001,0.23415000000000002,0.83625,56.13,7.67,56.6516178057,131.85,57.2128,7.92415,57.7589528737,0.8028000000000001,0.23415000000000002,0.83625,56.41,7.69,56.9317503683,131.85
2019-11-21 05:00:00,56.8164,25.2552,62.1765907396,0.8064,0.23520000000000002,0.84,56.01,25.02,61.3442784618,131.85,56.1064,6.6652000000000005,56.5009116033,0.8064,0.23520000000000002,0.84,55.3,6.43,55.6725686492,131.8,57.3564,7.6652000000000005,57.8663279637,0.8064,0.23520000000000002,0.84,56.55,7.43,57.0360184445,131.85,57.6264,7.6752,58.1352790653,0.8064,0.23520000000000002,0.84,56.82,7.44,57.3050259576,131.85
2019-11-21 05:30:00,58.20592,24.09506,62.9960398712,0.8059200000000001,0.23506000000000002,0.8395,57.4,23.86,62.1615604695,130.76,57.49592,5.73506,57.7812402935,0.8059200000000001,0.23506000000000002,0.8395,56.69,5.5,56.9561770136,130.73,58.73592,6.70506,59.1173927694,0.8059200000000001,0.23506000000000002,0.8395,57.93,6.47,58.290186138,130.77,59.01592,6.71506,59.3967241879,0.8059200000000001,0.23506000000000002,0.8395,58.21,6.48,58.569569744,130.73
2019-11-21 06:00:00,61.10376,23.62443,65.5117026108,0.80376,0.23443000000000003,0.83725,60.3,23.39,64.6775239167,132.67,60.34376,4.81443,60.535511125,0.80376,0.23443000000000003,0.83725,59.54,4.58,59.7158940317,132.67,61.66376,5.80443,61.9363439748,0.80376,0.23443000000000003,0.83725,60.86,5.57,61.114355924,132.67,61.95376,5.78443,62.2232111721,0.80376,0.23443000000000003,0.83725,61.15,5.55,61.4013436335,132.67
2019-11-21 06:30:00,67.45288,21.42834,70.7747467353,0.78288,0.22834000000000002,0.8155,66.67,21.2,69.9594804155,131.92,66.53288,2.86834,66.5946806843,0.78288,0.22834000000000002,0.8155,65.75,2.64,65.8029794158,131.82,68.04288,3.81834,68.1499320546,0.78288,0.22834000000000002,0.8155,67.26,3.59,67.3557399187,131.93,68.29288,3.77834,68.3973194785,0.78288,0.22834000000000002,0.8155,67.51,3.55,67.6032735894,131.77
2019-11-21 07:00:00,73.90592,19.17631,76.3532309484,0.77592,0.22631,0.80825,73.13,18.95,75.5453466469,131.66,72.84592,0.9763100000000001,72.8524621537,0.77592,0.22631,0.80825,72.07,0.75,72.0739023503,131.51,74.47592,1.53631,74.4917640297,0.77592,0.22631,0.80825,73.7,1.31,73.71164155,131.73,74.74592,1.52631,74.7615019837,0.77592,0.22631,0.80825,73.97,1.3,73.9814226681,131.5
2019-11-21 07:30:00,81.29856,16.74708,83.0055452762,0.77856,0.22708000000000003,0.811,80.52,16.52,82.1972067652,132.28,80.07856,2.3370800000000003,80.1126563946,0.77856,0.22708000000000003,0.811,79.3,2.11,79.3280662817,132.01,81.87856,1.53708,81.8929862845,0.77856,0.22708000000000003,0.811,81.1,1.31,81.1105794579,132.31,82.13856,1.53708,82.1529406278,0.77856,0.22708000000000003,0.811,81.36,1.31,81.3705456538,131.99
2019-11-21 08:00:00,83.74856,15.67708,85.2032401931,0.77856,0.22708000000000003,0.811,82.97,15.45,84.3962285887,132.65,82.42856,3.45708,82.5010236652,0.77856,0.22708000000000003,0.811,81.65,3.23,81.7138629609,132.41,84.34856,2.65708,84.3904002135,0.77856,0.22708000000000003,0.811,83.57,2.43,83.605321601,132.66,84.53856,2.66708,84.5806209637,0.77856,0.22708000000000003,0.811,83.76,2.44,83.7955321005,131.99
2019-11-21 08:30:00,84.96904,14.75722,86.2410186666,0.7790400000000001,0.22722,0.8115,84.19,14.53,85.4346358335,131.66,83.63904,4.07722,83.7383588032,0.7790400000000001,0.22722,0.8115,82.86,3.85,82.9493948139,131.48,85.56904,3.32722,85.6337024743,0.7790400000000001,0.22722,0.8115,84.79,3.1,84.8466504937,131.64,85.77904,3.32722,85.8435442899,0.7790400000000001,0.22722,0.8115,85.0,3.1,85.0565106268,131.15
2019-11-21 09:00:00,85.77008000000001,14.39044,86.96891046,0.7900800000000001,0.23044,0.8230000000000001,84.98,14.16,86.1516453702,132.95,84.42008,4.87044,84.5604582119,0.7900800000000001,0.23044,0.8230000000000001,83.63,4.64,83.7586204519,132.68,86.39008,4.08044,86.4863914902,0.7900800000000001,0.23044,0.8230000000000001,85.6,3.85,85.686536282,133.05,86.58008,4.11044,86.6775978543,0.7900800000000001,0.23044,0.8230000000000001,85.79,3.88,85.8776950087,132.54
2019-11-21 09:30:00,87.16568,14.03499,88.2883724743,0.8056800000000001,0.23499000000000003,0.83925,86.36,13.8,87.4556436143,132.95,85.78568,5.24499,85.9458714143,0.8056800000000001,0.23499000000000003,0.83925,84.98,5.01,85.1275542935,132.9,87.78568,4.4549900000000004,87.8986493011,0.8056800000000001,0.23499000000000003,0.83925,86.98,4.22,87.0823104884,133.05,87.96568,4.49499,88.0804506855,0.8056800000000001,0.23499000000000003,0.83925,87.16,4.26,87.264042996,132.89
2019-11-21 10:00:00,88.03136,13.86248,89.1161528299,0.8313600000000001,0.24248000000000003,0.866,87.2,13.62,88.2572625907,132.95,86.62136,5.47248,86.7940553586,0.8313600000000001,0.24248000000000003,0.866,85.79,5.23,85.9492699213,132.9,88.64136,4.70248,88.7660071243,0.8313600000000001,0.24248000000000003,0.866,87.81,4.46,87.9231920485,132.94,88.83136,4.72248,88.9568003966,0.8313600000000001,0.24248000000000003,0.866,88.0,4.48,88.1139625712,132.89
2019-11-21 10:30:00,87.85248,14.17864,88.9892806713,0.85248,0.24864000000000003,0.888,87.0,13.93,88.1081432105,132.95,86.45248,5.16864,86.6068480988,0.85248,0.24864000000000003,0.888,85.6,4.92,85.7412759411,132.9,88.47248,4.38864,88.5812614406,0.85248,0.24864000000000003,0.888,87.62,4.14,87.7177519092,133.07,88.65248,4.40864,88.7620319551,0.85248,0.24864000000000003,0.888,87.8,4.16,87.8984960053,132.89
2019-11-21 11:00:00,87.90864,13.69752,88.9693826032,0.8486400000000001,0.24752000000000002,0.884,87.06,13.45,88.0928266092,132.95,86.48864,5.60752,86.6702320846,0.8486400000000001,0.24752000000000002,0.884,85.64,5.36,85.8075707616,132.9,88.52864,4.83752,88.6607111408,0.8486400000000001,0.24752000000000002,0.884,87.68,4.59,87.800059795,132.9,88.69864,4.85752,88.8315497917,0.8486400000000001,0.24752000000000002,0.884,87.85,4.61,87.9708735889,132.89
2019-11-21 11:30:00,87.90176,14.05718,89.0186706295,0.8817600000000001,0.25718,0.9185000000000001,87.02,13.8,88.1074366895,133.5,86.47176,5.39718,86.6400301792,0.8817600000000001,0.25718,0.9185000000000001,85.59,5.14,85.7441992207,133.4,88.56176,4.61718,88.6820369943,0.8817600000000001,0.25718,0.9185000000000001,87.68,4.36,87.7883363551,133.54,88.70176,4.63718,88.8228893104,0.8817600000000001,0.25718,0.9185000000000001,87.82,4.38,87.9291578488,133.16
2019-11-21 12:00:00,87.87256000000001,14.07783,88.9931014094,0.9525600000000001,0.27783,0.9922500000000001,86.92,13.8,88.0086723,133.95,86.42256,5.45783,86.5947272371,0.9525600000000001,0.27783,0.9922500000000001,85.47,5.18,85.6268258199,133.92,88.53256,4.66783,88.6555289706,0.9525600000000001,0.27783,0.9922500000000001,87.58,4.39,87.6899566655,133.95,88.64256,4.69783,88.7669592251,0.9525600000000001,0.27783,0.9922500000000001,87.69,4.42,87.8013240219,133.27
2019-11-21 12:30:00,88.306,14.3105,89.4580351128,0.996,0.29050000000000004,1.0375,87.31,14.02,88.4284824024,133.95,86.856,5.2005,87.011550591,0.996,0.29050000000000004,1.0375,85.86,4.91,86.0002773251,133.54,88.966,4.4205,89.0757541436,0.996,0.29050000000000004,1.0375,87.97,4.13,88.0668938932,133.95,89.096,4.4405,89.206587516,0.996,0.29050000000000004,1.0375,88.1,4.15,88.197689879,133.13
2019-11-21 13:00:00,87.82192,14.45931,89.0042767409,0.9919200000000001,0.28931,1.03325,86.83,14.17,87.9786212668,133.95,86.40192,5.10931,86.5528556916,0.9919200000000001,0.28931,1.03325,85.41,4.82,85.5458970378,133.81,88.50192,4.30931,88.6067717297,0.9919200000000001,0.28931,1.03325,87.51,4.02,87.6022859291,133.95,88.62192,4.32931,88.7276035378,0.9919200000000001,0.28931,1.03325,87.63,4.04,87.7230784914,133.21
2019-11-21 13:30:00,88.112,13.80475,89.1868581494,0.9420000000000001,0.27475000000000005,0.9812500000000001,87.17,13.53,88.213773301,133.51,86.992,6.30475,87.220169322,0.9420000000000001,0.27475000000000005,0.9812500000000001,86.05,6.03,86.2610190063,133.48,88.782,5.06475,88.9263471451,0.9420000000000001,0.27475000000000005,0.9812500000000001,87.84,4.79,87.9705047161,133.51,88.922,5.03475,89.0644193355,0.9420000000000001,0.27475000000000005,0.9812500000000001,87.98,4.76,88.1086715369,133.4
2019-11-21 14:00:00,87.21176,10.08718,87.7931790212,0.8817600000000001,0.25718,0.9185000000000001,86.33,9.83,86.8878461006,130.82,87.12176,10.04718,87.699184098,0.8817600000000001,0.25718,0.9185000000000001,86.24,9.79,86.7939035878,130.81,87.86176,9.07718,88.3294065816,0.8817600000000001,0.25718,0.9185000000000001,86.98,8.82,87.4260418868,130.82,87.98176,9.12718,88.4539174229,0.8817600000000001,0.25718,0.9185000000000001,87.1,8.87,87.550482009,130.64
2019-11-21 14:30:00,87.7764,9.72395,88.3133715842,0.8364,0.24395000000000003,0.8712500000000001,86.94,9.48,87.4553257383,131.34,87.6864,9.67395,88.218422416,0.8364,0.24395000000000003,0.8712500000000001,86.85,9.43,87.3604452827,131.34,88.3964,9.57395,88.9133513684,0.8364,0.24395000000000003,0.8712500000000001,87.56,9.33,88.0556784086,131.34,88.5264,9.613949999999999,89.0469063559,0.8364,0.24395000000000003,0.8712500000000001,87.69,9.37,88.1891886798,130.95
2019-11-21 15:00:00,87.04736,10.05423,87.6260830111,0.8373600000000001,0.24423000000000003,0.8722500000000001,86.21,9.81,86.7663540781,132.05,86.99736,10.01423,87.5718302279,0.8373600000000001,0.24423000000000003,0.8722500000000001,86.16,9.77,86.7121588937,131.93,87.66736,9.41423,88.1713884197,0.8373600000000001,0.24423000000000003,0.8722500000000001,86.83,9.17,87.3128730486,132.04,87.83736,9.44423,88.343620551,0.8373600000000001,0.24423000000000003,0.8722500000000001,87.0,9.2,87.485084443,131.68
2019-11-21 15:30:00,85.2988,10.63465,85.9591825349,0.8388,0.24465,0.87375,84.46,10.39,85.0966726729,131.05,85.2188,10.60465,85.876087912,0.8388,0.24465,0.87375,84.38,10.36,85.013610675,130.98,85.8988,8.61465,86.3296938258,0.8388,0.24465,0.87375,85.06,8.37,85.4708166569,131.09,86.0788,8.64465,86.5117898501,0.8388,0.24465,0.87375,85.24,8.4,85.6528902023,130.93
2019-11-21 16:00:00,88.1604,9.9022,88.7147659243,0.8304,0.2422,0.865,87.33,9.66,87.8626456465,130.79,88.0804,9.8622,88.6308064558,0.8304,0.2422,0.865,87.25,9.62,87.778738314,130.79,88.7804,9.1822,89.2539759395,0.8304,0.2422,0.865,87.95,8.94,88.4032018651,130.79,88.9404,9.2022,89.4151845997,0.8304,0.2422,0.865,88.11,8.96,88.5644042491,130.62
2019-11-21 16:30:00,93.30656,8.20108,93.6662791628,0.8265600000000001,0.24108000000000002,0.861,92.48,7.96,92.8219370623,130.17,93.23656,8.16108,93.5930518116,0.8265600000000001,0.24108000000000002,0.861,92.41,7.92,92.7487708813,130.1,93.87656,10.74108,94.4890433701,0.8265600000000001,0.24108000000000002,0.861,93.05,10.5,93.6405494431,130.18,94.08656,10.78108,94.7022304838,0.8265600000000001,0.24108000000000002,0.861,93.26,10.54,93.8537117007,129.9
2019-11-21 17:00:00,95.26632,7.98101,95.6000431326,0.82632,0.24101000000000003,0.86075,94.44,7.74,94.7566419836,129.74,95.25632,7.95101,95.5875779584,0.82632,0.24101000000000003,0.86075,94.43,7.71,94.7442293757,129.74,95.74632,10.93101,96.3682767988,0.82632,0.24101000000000003,0.86075,94.92,10.69,95.5200633375,129.74,96.06632,10.94101,96.6873494215,0.82632,0.24101000000000003,0.86075,95.24,10.7,95.839175706,129.73
2019-11-21 17:30:00,95.86472,8.52346,96.2428901844,0.83472,0.24346,0.8695,95.03,8.28,95.3900377398,130.78,95.89472,8.49346,96.2701209444,0.83472,0.24346,0.8695,95.06,8.25,95.4173259948,130.64,96.34472,10.51346,96.9166544669,0.83472,0.24346,0.8695,95.51,10.27,96.0605694341,130.78,96.69472,10.52346,97.265677843,0.83472,0.24346,0.8695,95.86,10.28,96.4096364478,129.73
2019-11-21 18:00:00,95.18232,9.23276,95.6290640851,0.8323200000000001,0.24276000000000003,0.867,94.35,8.99,94.777331678,130.78,95.19232,9.20276,95.6361259075,0.8323200000000001,0.24276000000000003,0.867,94.36,8.96,94.7844459814,130.79,95.63232,9.88276,96.1416120824,0.8323200000000001,0.24276000000000003,0.867,94.8,9.64,95.2888744818,130.78,95.98232,9.90276,96.4918152394,0.8323200000000001,0.24276000000000003,0.867,95.15,9.66,95.6391034044,130.74
2019-11-21 18:30:00,94.4744,12.81045,95.3389735867,0.8244,0.24045000000000002,0.8587500000000001,93.65,12.57,94.4898269657,130.78,93.3544,5.70045,93.5282798386,0.8244,0.24045000000000002,0.8587500000000001,92.53,5.46,92.6909515541,130.55,94.9144,5.12045,95.0524188833,0.8244,0.24045000000000002,0.8587500000000001,94.09,4.88,94.2164661829,130.78,95.3244,5.09045,95.4602216453,0.8244,0.24045000000000002,0.8587500000000001,94.5,4.85,94.6243758236,130.51
