Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-21 19:00:00,93.484,14.11325,94.5433344111,0.834,0.24325000000000002,0.86875,92.65,13.87,93.6824391228,130.52,92.064,4.48325,92.1730960018,0.834,0.24325000000000002,0.86875,91.23,4.24,91.3284758441,130.29,93.894,3.66325,93.9654332005,0.834,0.24325000000000002,0.86875,93.06,3.42,93.1228221222,130.63,94.294,3.72325,94.367478649,0.834,0.24325000000000002,0.86875,93.46,3.48,93.5247667733,130.08
2019-11-21 19:30:00,90.92776,14.862680000000001,92.1344495582,0.79776,0.23268000000000003,0.8310000000000001,90.13,14.63,91.3096588538,130.52,89.56776,3.72268,89.6450889776,0.79776,0.23268000000000003,0.8310000000000001,88.77,3.49,88.8385783317,130.46,91.32776,2.89268,91.3735593276,0.79776,0.23268000000000003,0.8310000000000001,90.53,2.66,90.5690703276,130.63,91.72776,2.96268,91.7755927652,0.79776,0.23268000000000003,0.8310000000000001,90.93,2.73,90.9709722934,130.08
2019-11-21 20:00:00,88.972,15.481,90.3087932873,0.792,0.231,0.8250000000000001,88.18,15.25,89.4889652415,130.82,87.632,3.271,87.6930263191,0.792,0.231,0.8250000000000001,86.84,3.04,86.8931942099,130.79,89.412,2.401,89.4442314797,0.792,0.231,0.8250000000000001,88.62,2.17,88.6465639492,130.87,89.802,2.471,89.8359896979,0.792,0.231,0.8250000000000001,89.01,2.24,89.038181136,130.79
2019-11-21 20:30:00,86.57272,16.41121,88.1144917812,0.7927200000000001,0.23121000000000003,0.8257500000000001,85.78,16.18,87.2926159535,131.06,85.22272,2.32121,85.2543255211,0.7927200000000001,0.23121000000000003,0.8257500000000001,84.43,2.09,84.4558642132,130.97,87.06272,1.45121,87.0748139491,0.7927200000000001,0.23121000000000003,0.8257500000000001,86.27,1.22,86.2786259742,131.06,87.35272,1.50121,87.3656186544,0.7927200000000001,0.23121000000000003,0.8257500000000001,86.56,1.27,86.5693161576,130.57
2019-11-21 21:00:00,83.68296,17.53128,85.499611536,0.7929600000000001,0.23128,0.8260000000000001,82.89,17.3,84.6761011148,130.79,82.36296,1.22128,82.3720140873,0.7929600000000001,0.23128,0.8260000000000001,81.57,0.99,81.5760075022,130.79,84.19296,0.43128000000000005,84.1940646127,0.7929600000000001,0.23128,0.8260000000000001,83.4,0.2,83.4002398078,130.79,84.43296,0.45128,84.4341659993,0.7929600000000001,0.23128,0.8260000000000001,83.64,0.22,83.6402893347,130.79
2019-11-21 21:30:00,79.60768,19.15974,81.8808790369,0.78768,0.22974000000000003,0.8205,78.82,18.93,81.0613181487,131.41,78.34768,0.67974,78.3506286372,0.78768,0.22974000000000003,0.8205,77.56,0.45,77.56130543,131.39,80.14768,1.58974,80.1634448028,0.78768,0.22974000000000003,0.8205,79.36,1.3599999999999999,79.3716523704,131.43,80.34768,1.53974,80.362432023,0.78768,0.22974000000000003,0.8205,79.56,1.31,79.5707842113,131.34
2019-11-21 22:00:00,75.22888,21.03009,78.1130531439,0.78888,0.23009000000000002,0.8217500000000001,74.44,20.8,77.2913552734,131.51,74.07888,2.45009,74.1193861487,0.78888,0.23009000000000002,0.8217500000000001,73.29,2.22,73.3236148863,131.48,75.78888,3.45009,75.8673675085,0.78888,0.23009000000000002,0.8217500000000001,75.0,3.22,75.069090843,131.55,75.99888,3.42009,76.0757962618,0.78888,0.23009000000000002,0.8217500000000001,75.21,3.19,75.2776208444,131.47
2019-11-21 22:30:00,71.16176,22.04093,74.4969709556,0.79176,0.23093000000000002,0.8247500000000001,70.37,21.81,73.6723353777,131.4,70.13176,3.52093,70.2200876442,0.79176,0.23093000000000002,0.8247500000000001,69.34,3.29,69.4180070299,131.37,71.67176,4.48093,71.8116976207,0.79176,0.23093000000000002,0.8247500000000001,70.88,4.25,71.0073017372,131.4,71.93176,4.47093,72.0705717458,0.79176,0.23093000000000002,0.8247500000000001,71.14,4.24,71.2662416576,131.32
2019-11-21 23:00:00,66.47824,22.76282,70.2673634616,0.7982400000000001,0.23282000000000003,0.8315,65.68,22.53,69.4367575568,130.79,65.57824,4.41282,65.7265436627,0.7982400000000001,0.23282000000000003,0.8315,64.78,4.18,64.9147194402,130.79,66.93824,5.37282,67.1535194093,0.7982400000000001,0.23282000000000003,0.8315,66.14,5.14,66.339424176,130.79,67.26824,5.38282,67.4832635833,0.7982400000000001,0.23282000000000003,0.8315,66.47,5.15,66.6692087849,130.79
2019-11-21 23:30:00,62.37776,23.86268,66.7863192533,0.79776,0.23268000000000003,0.8310000000000001,61.58,23.63,65.9581177718,131.66,61.56776,5.29268,61.7948341935,0.79776,0.23268000000000003,0.8310000000000001,60.77,5.06,60.980295998,131.62,62.84776,6.28268,63.1610085812,0.79776,0.23268000000000003,0.8310000000000001,62.05,6.05,62.3442459253,131.67,63.16776,6.28268,63.4794295138,0.79776,0.23268000000000003,0.8310000000000001,62.37,6.05,62.6627433169,131.65
2019-11-22 00:00:00,58.46776,24.50268,63.3944815153,0.79776,0.23268000000000003,0.8310000000000001,57.67,24.27,62.5688564703,131.66,57.77776,5.91268,58.0795087393,0.79776,0.23268000000000003,0.8310000000000001,56.98,5.68,57.2624030233,131.34,58.94776,6.91268,59.3516937736,0.79776,0.23268000000000003,0.8310000000000001,58.15,6.68,58.532426056,131.67,59.29776,6.93268,59.7016448098,0.79776,0.23268000000000003,0.8310000000000001,58.5,6.7,58.8824252218,131.36
2019-11-22 00:30:00,58.07848,24.88289,63.1843972343,0.7984800000000001,0.23289,0.8317500000000001,57.28,24.65,62.3588077179,131.85,57.41848,6.28289,57.7612028291,0.7984800000000001,0.23289,0.8317500000000001,56.62,6.05,56.942312036,131.85,58.53848,7.28289,58.989779856,0.7984800000000001,0.23289,0.8317500000000001,57.74,7.05,58.1688069329,131.85,58.91848,7.29289,59.3681188018,0.7984800000000001,0.23289,0.8317500000000001,58.12,7.06,58.5472287986,131.85
2019-11-22 01:00:00,60.22872,24.39296,64.9808834227,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.43,24.16,64.1531799679,131.76,59.52872,5.88296,59.8187071341,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.73,5.65,59.0011474465,131.09,60.68872,6.86296,61.0755348335,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.89,6.63,60.2558627853,131.85,61.07872,6.87296,61.4641978391,0.7987200000000001,0.23296000000000003,0.8320000000000001,60.28,6.64,60.6446040469,131.44
2019-11-22 01:30:00,60.97824,24.63282,65.7656564983,0.7982400000000001,0.23282000000000003,0.8315,60.18,24.4,64.9383738632,131.84,59.98824,5.99282,60.2868379487,0.7982400000000001,0.23282000000000003,0.8315,59.19,5.76,59.4696031599,131.62,61.15824,6.98282,61.555585409,0.7982400000000001,0.23282000000000003,0.8315,60.36,6.75,60.7362502958,131.85,61.54824,7.00282,61.9453415121,0.7982400000000001,0.23282000000000003,0.8315,60.75,6.77,61.126061545,131.77
2019-11-22 02:00:00,60.21968,24.56324,65.0366252092,0.7996800000000001,0.23324000000000003,0.833,59.42,24.33,64.2081404496,131.84,59.51968,5.8932400000000005,59.8107229935,0.7996800000000001,0.23324000000000003,0.833,58.72,5.66,58.9921520204,131.85,60.68968,6.88324,61.0787708734,0.7996800000000001,0.23324000000000003,0.833,59.89,6.65,60.2580666799,131.85,61.06968,6.90324,61.4586083295,0.7996800000000001,0.23324000000000003,0.833,60.27,6.67,60.6379567598,131.77
2019-11-22 02:30:00,59.00944,25.08317,64.1192594028,0.79944,0.23317000000000002,0.8327500000000001,58.21,24.85,63.2923897479,132.32,58.31944,6.32317,58.6612270649,0.79944,0.23317000000000002,0.8327500000000001,57.52,6.09,57.8414946211,132.18,59.48944,7.33317,59.9397101575,0.79944,0.23317000000000002,0.8327500000000001,58.69,7.1,59.1178999965,132.29,59.84944,7.35317,60.2994575213,0.79944,0.23317000000000002,0.8327500000000001,59.05,7.12,59.4777008634,132.29
2019-11-22 03:00:00,58.33848,25.47289,63.6572570385,0.7984800000000001,0.23289,0.8317500000000001,57.54,25.24,62.8323897365,132.9,57.63848,6.55289,58.0097814516,0.7984800000000001,0.23289,0.8317500000000001,56.84,6.32,57.1902788942,132.9,58.84848,7.57289,59.3337362827,0.7984800000000001,0.23289,0.8317500000000001,58.05,7.34,58.5122047098,132.9,59.16848,7.58289,59.6524035246,0.7984800000000001,0.23289,0.8317500000000001,58.37,7.35,58.8309391392,132.9
2019-11-22 03:30:00,56.98088,26.41359,62.8052419967,0.80088,0.23359000000000002,0.83425,56.18,26.18,61.9805195202,133.19,56.29088,7.35359,56.7691681907,0.80088,0.23359000000000002,0.83425,55.49,7.12,55.944923809,132.9,57.51088,8.39359,58.12016579,0.80088,0.23359000000000002,0.83425,56.71,8.16,57.294063392300004,133.15,57.82088,8.40359,58.428370582,0.80088,0.23359000000000002,0.83425,57.02,8.17,57.6023376262,133.04
2019-11-22 04:00:00,56.38088,26.34359,62.231731164,0.80088,0.23359000000000002,0.83425,55.58,26.11,61.4073977628,133.92,55.69088,7.16359,56.1497207194,0.80088,0.23359000000000002,0.83425,54.89,6.93,55.3257354221,133.73,56.93088,8.21359,57.5203282176,0.80088,0.23359000000000002,0.83425,56.13,7.98,56.6944203604,133.96,57.21088,8.23359,57.8003182921,0.80088,0.23359000000000002,0.83425,56.41,8.0,56.9744512918,133.92
2019-11-22 04:30:00,56.18064,26.28352,62.0248960854,0.80064,0.23352,0.834,55.38,26.05,61.2008733598,133.92,55.50064,7.14352,55.9584749471,0.80064,0.23352,0.834,54.7,6.91,55.1347268063,133.73,56.74064,8.18352,57.327743957,0.80064,0.23352,0.834,55.94,7.95,56.5020893419,133.96,57.02064,8.19352,57.6063117722,0.80064,0.23352,0.834,56.22,7.96,56.7807185583,133.92
2019-11-22 05:00:00,56.19088,26.08359,61.9497268958,0.80088,0.23359000000000002,0.83425,55.39,25.85,61.1250734151,133.12,55.52088,6.98359,55.958365284,0.80088,0.23359000000000002,0.83425,54.72,6.75,55.1347521986,132.9,56.73088,8.02359,57.2954687743,0.80088,0.23359000000000002,0.83425,55.93,7.79,56.4698946342,133.22,57.04088,8.03359,57.6038241739,0.80088,0.23359000000000002,0.83425,56.24,7.8,56.7783198061,133.09
2019-11-22 05:30:00,57.41064,25.53352,62.8326525685,0.80064,0.23352,0.834,56.61,25.3,62.0063069373,132.6,56.75064,6.73352,57.1487133014,0.80064,0.23352,0.834,55.95,6.5,56.326303802,132.4,57.88064,7.74352,58.3963234185,0.80064,0.23352,0.834,57.08,7.51,57.5719245813,132.63,58.25064,7.76352,58.7657153721,0.80064,0.23352,0.834,57.45,7.53,57.9413789964,132.6
2019-11-22 06:00:00,59.56016,24.29338,64.3240310541,0.8001600000000001,0.23338000000000003,0.8335,58.76,24.06,63.4950486259,131.7,58.85016,5.72338,59.127814188,0.8001600000000001,0.23338000000000003,0.8335,58.05,5.49,58.3090267454,131.66,60.02016,6.70338,60.3933349787,0.8001600000000001,0.23338000000000003,0.8335,59.22,6.47,59.5723870598,131.71,60.40016,6.71338,60.7721054354,0.8001600000000001,0.23338000000000003,0.8335,59.6,6.48,59.9512335152,131.7
2019-11-22 06:30:00,66.14096,21.57778,69.571741242,0.7809600000000001,0.22778,0.8135,65.36,21.35,68.7586510921,131.55,65.27096,3.06778,65.3430141136,0.7809600000000001,0.22778,0.8135,64.49,2.84,64.5525034371,131.52,66.61096,3.99778,66.7308192446,0.7809600000000001,0.22778,0.8135,65.83,3.77,65.9378631744,131.55,66.97096,3.99778,67.0901760934,0.7809600000000001,0.22778,0.8135,66.19,3.77,66.2972774705,131.5
2019-11-22 07:00:00,72.63808,20.16694,75.3856493973,0.7780800000000001,0.22694000000000003,0.8105,71.86,19.94,74.575218404,132.77,71.55808,1.39694,71.5717140681,0.7780800000000001,0.22694000000000003,0.8105,70.78,1.17,70.7896694441,132.65,73.19808,2.32694,73.235056943,0.7780800000000001,0.22694000000000003,0.8105,72.42,2.1,72.4504409924,132.77,73.43808,2.28694,73.4736802444,0.7780800000000001,0.22694000000000003,0.8105,72.66,2.06,72.689195896,132.65
2019-11-22 07:30:00,79.45808,16.60694,81.1749772618,0.7780800000000001,0.22694000000000003,0.8105,78.68,16.38,80.3669509189,131.34,78.19808,2.19694,78.2289349349,0.7780800000000001,0.22694000000000003,0.8105,77.42,1.97,77.4450598812,130.96,80.03808,1.56694,80.0534168606,0.7780800000000001,0.22694000000000003,0.8105,79.26,1.34,79.271326468,131.36,80.24808,1.60694,80.2641675958,0.7780800000000001,0.22694000000000003,0.8105,79.47,1.38,79.4819809768,130.91
2019-11-22 08:00:00,81.42424,12.43582,82.3684191827,0.77424,0.22582000000000002,0.8065,80.65,12.21,81.569029662,130.85,80.08424,6.24582,80.3274284653,0.77424,0.22582000000000002,0.8065,79.31,6.02,79.5381449369,130.79,81.99424,5.42582,82.1735657973,0.77424,0.22582000000000002,0.8065,81.22,5.2,81.3862912289,130.85,82.16424,5.50582,82.3485056856,0.77424,0.22582000000000002,0.8065,81.39,5.28,81.5610844705,0.0
2019-11-22 08:30:00,82.2948,11.67765,83.1192012507,0.8148000000000001,0.23765000000000003,0.8487500000000001,81.48,11.44,82.2791832726,131.43,80.9148,7.11765,81.2272478948,0.8148000000000001,0.23765000000000003,0.8487500000000001,80.1,6.88,80.3949277007,130.79,82.9348,6.29765,83.1735621851,0.8148000000000001,0.23765000000000003,0.8487500000000001,82.12,6.06,82.3432935946,131.47,83.0448,6.3976500000000005,83.2908682423,0.8148000000000001,0.23765000000000003,0.8487500000000001,82.23,6.16,82.4604056502,0.0
2019-11-22 09:00:00,82.37904,11.30347,83.1509150002,0.86904,0.25347000000000003,0.9052500000000001,81.51,11.05,82.2555931229,130.79,80.98904,7.47347,81.3331258096,0.86904,0.25347000000000003,0.9052500000000001,80.12,7.22,80.4446567523,130.79,83.01904,6.65347,83.2852307769,0.86904,0.25347000000000003,0.9052500000000001,82.15,6.4,82.3989229299,130.79,83.10904,6.74347,83.3821738585,0.86904,0.25347000000000003,0.9052500000000001,82.24,6.49,82.4956829174,0.0
2019-11-22 09:30:00,83.03264,11.11952,83.773880359,1.23264,0.35952,1.284,81.8,10.76,82.5046519901,130.96,81.62264,7.83952,81.9982526302,1.23264,0.35952,1.284,80.39,7.48,80.7372435744,130.79,83.69264,7.02952,83.9873332211,1.23264,0.35952,1.284,82.46,6.67,82.7293206789,130.96,83.77264,7.13952,84.0763222221,1.23264,0.35952,1.284,82.54,6.78,82.817993214,0.0
2019-11-22 10:00:00,82.62136,10.99123,83.349242739,1.1013600000000001,0.32123,1.14725,81.52,10.67,82.2153227811,131.27,81.19136,7.95123,81.5797707594,1.1013600000000001,0.32123,1.14725,80.09,7.63,80.4526258117,130.96,83.29136,7.12123,83.59523053,1.1013600000000001,0.32123,1.14725,82.19,6.8,82.4708196879,131.29,83.33136,7.23123,83.6445231128,1.1013600000000001,0.32123,1.14725,82.23,6.91,82.5198218612,0.0
2019-11-22 10:30:00,82.13984,11.37037,82.9230886374,1.26984,0.37037000000000003,1.32275,80.87,11.0,81.6146855658,131.85,80.73984,7.72037,81.108112271,1.26984,0.37037000000000003,1.32275,79.47,7.35,79.8091686462,131.15,82.80984,6.88037,83.0951809202,1.26984,0.37037000000000003,1.32275,81.54,6.51,81.7994602672,131.83,82.85984,6.98037,83.1533441911,1.26984,0.37037000000000003,1.32275,81.59,6.61,81.8573161055,0.0
2019-11-22 11:00:00,82.69504,11.18397,83.4478928767,1.62504,0.47397000000000006,1.6927500000000002,81.07,10.71,81.774378628,131.22,81.28504,8.06397,81.6840580527,1.62504,0.47397000000000006,1.6927500000000002,79.66,7.59,80.0207704287,130.92,83.36504,7.23397,83.6783138941,1.62504,0.47397000000000006,1.6927500000000002,81.74,6.76,82.0190538838,131.34,83.41504,7.34397,83.7377023423,1.62504,0.47397000000000006,1.6927500000000002,81.79,6.87,82.0780177636,0.0
2019-11-22 11:30:00,83.4228,10.85915,84.1265992333,1.1628,0.33915,1.21125,82.26,10.52,82.9299583986,130.79,81.9928,7.99915,82.382071184,1.1628,0.33915,1.21125,80.83,7.66,81.1921455561,130.79,84.0828,7.17915,84.3887282198,1.1628,0.33915,1.21125,82.92,6.84,83.2016345993,130.79,84.1328,7.28915,84.4479706302,1.1628,0.33915,1.21125,82.97,6.95,83.2605753043,0.0
2019-11-22 12:00:00,84.13456,11.01383,84.8523932347,1.14456,0.33383,1.19225,82.99,10.68,83.6743837742,131.4,82.65456,7.97383,83.038293899,1.14456,0.33383,1.19225,81.51,7.64,81.8672687953,131.4,84.81456,7.20383,85.1199433427,1.14456,0.33383,1.19225,83.67,6.87,83.9515681807,131.4,84.86456,7.27383,85.1757133628,1.14456,0.33383,1.19225,83.72,6.94,84.0071544572,0.0
2019-11-22 12:30:00,85.11496,11.12603,85.8390642969,1.01496,0.29603,1.05725,84.1,10.83,84.7944508798,132.16,83.59496,8.00603,83.9774603912,1.01496,0.29603,1.05725,82.58,7.71,82.9391373237,132.09,85.81496,7.26603,86.122021294,1.01496,0.29603,1.05725,84.8,6.97,85.0859618268,132.18,85.81496,7.30603,86.1254052772,1.01496,0.29603,1.05725,84.8,7.01,85.0892478519,0.0
2019-11-22 13:00:00,84.7044,12.0217,85.5532386894,1.0344,0.3017,1.0775,83.67,11.72,84.4868469053,133.3,83.2144,7.4017,83.5429322579,1.0344,0.3017,1.0775,82.18,7.1,82.4861345924,133.11,85.4344,6.6117,85.689855177,1.0344,0.3017,1.0775,84.4,6.31,84.6355486778,133.49,85.4344,6.6617,85.6937276016,1.0344,0.3017,1.0775,84.4,6.36,84.6392911123,0.0
2019-11-22 13:30:00,83.48416,12.82038,84.4628149794,1.06416,0.31038000000000004,1.1085,82.42,12.51,83.364000024,132.9,82.02416,6.52038,82.2829154749,1.06416,0.31038000000000004,1.1085,80.96,6.21,81.1978183204,132.9,84.20416,5.74038,84.3996002588,1.06416,0.31038000000000004,1.1085,83.14,5.43,83.3171320918,132.9,84.20416,5.78038,84.4023302655,1.06416,0.31038000000000004,1.1085,83.14,5.47,83.3197485594,0.0
2019-11-22 14:00:00,83.1772,13.06585,84.1971676249,1.1172,0.32585000000000003,1.16375,82.06,12.74,83.0430683441,132.9,81.7372,6.30585,81.9800805566,1.1172,0.32585000000000003,1.16375,80.62,5.98,80.8414794521,132.9,83.8772,5.52585,84.0590250839,1.1172,0.32585000000000003,1.16375,82.76,5.2,82.9232030255,132.9,83.9172,5.56585,84.1015763352,1.1172,0.32585000000000003,1.16375,82.8,5.24,82.9656410811,0.0
2019-11-22 14:30:00,82.28072,12.81146,83.27214655,0.9307200000000001,0.27146000000000003,0.9695,81.35,12.54,82.31083829,131.15,80.84072,6.04146,81.0661535356,0.9307200000000001,0.27146000000000003,0.9695,79.91,5.77,80.1180441599,131.14,82.97072,5.25146,83.1367440393,0.9307200000000001,0.27146000000000003,0.9695,82.04,4.98,82.1910092407,131.23,82.98072,5.30146,83.1498969924,0.9307200000000001,0.27146000000000003,0.9695,82.05,5.03,82.2040351808,0.0
2019-11-22 15:00:00,81.82448,12.31089,82.7454140111,0.89448,0.26089,0.9317500000000001,80.93,12.05,81.8221693675,129.75,80.36448,6.18089,80.6018178881,0.89448,0.26089,0.9317500000000001,79.47,5.92,79.6901957583,129.74,82.51448,5.35089,82.6877949486,0.89448,0.26089,0.9317500000000001,81.62,5.09,81.7785577031,129.74,82.50448,5.45089,82.6843481069,0.89448,0.26089,0.9317500000000001,81.61,5.19,81.7748628859,0.0
2019-11-22 15:30:00,81.85712,12.70416,82.8370917886,0.8371200000000001,0.24416000000000002,0.872,81.02,12.46,81.9725075864,129.89,80.38712,5.79416,80.5956658388,0.8371200000000001,0.24416000000000002,0.872,79.55,5.55,79.7433696303,129.74,82.55712,4.93416,82.7044375932,0.8371200000000001,0.24416000000000002,0.872,81.72,4.69,81.8544714722,130.05,82.53712,5.04416,82.6911103324,0.8371200000000001,0.24416000000000002,0.872,81.7,4.8,81.8408822044,0.0
2019-11-22 16:00:00,84.85768,11.90849,85.6891941207,0.8176800000000001,0.23849,0.8517500000000001,84.04,11.67,84.8463935592,130.11,83.33768,6.55849,83.5953509405,0.8176800000000001,0.23849,0.8517500000000001,82.52,6.32,82.7616626223,130.11,85.55768,5.76849,85.7519217503,0.8176800000000001,0.23849,0.8517500000000001,84.74,5.53,84.92024788,130.05,85.54768,5.83849,85.7466822615,0.8176800000000001,0.23849,0.8517500000000001,84.73,5.6,84.9148567684,0.0
2019-11-22 16:30:00,89.26648,10.69814,89.9052537455,0.8164800000000001,0.23814000000000002,0.8505,88.45,10.46,89.0663466187,130.79,87.64648,7.84814,87.9971519872,0.8164800000000001,0.23814000000000002,0.8505,86.83,7.61,87.1628418536,130.63,89.94648,7.13814,90.2292763301,0.8164800000000001,0.23814000000000002,0.8505,89.13,6.9,89.3966828244,130.79,89.97648,7.17814,90.2623545397,0.8164800000000001,0.23814000000000002,0.8505,89.16,6.94,89.4296885827,0.0
2019-11-22 17:00:00,90.75216,10.53688,91.3618103192,0.8121600000000001,0.23688,0.846,89.94,10.3,90.5278609048,130.79,89.11216,7.99688,89.4702584639,0.8121600000000001,0.23688,0.846,88.3,7.76,88.6403271655,130.5,91.42216,7.24688,91.708934182,0.8121600000000001,0.23688,0.846,90.61,7.01,90.8807581394,130.79,91.44216,7.31688,91.7344284247,0.8121600000000001,0.23688,0.846,90.63,7.08,90.9061235561,0.0
2019-11-22 17:30:00,91.46552,10.42786,92.0580339408,0.81552,0.23786000000000002,0.8495,90.65,10.19,91.2209329047,129.74,89.81552,7.90786,90.1629740118,0.81552,0.23786000000000002,0.8495,89.0,7.67,89.3298880555,129.74,92.12552,7.08786,92.3977770006,0.81552,0.23786000000000002,0.8495,91.31,6.85,91.566580148,129.74,92.14552,7.20786,92.4269987712,0.81552,0.23786000000000002,0.8495,91.33,6.97,91.5955774042,0.0
2019-11-22 18:00:00,90.52552,11.12786,91.2069023674,0.81552,0.23786000000000002,0.8495,89.71,10.89,90.368557585,129.85,88.89552,7.27786,89.1929409889,0.81552,0.23786000000000002,0.8495,88.08,7.04,88.3608963286,129.74,91.19552,6.44786,91.4231795917,0.81552,0.23786000000000002,0.8495,90.38,6.21,90.5930930038,129.93,91.21552,6.56786,91.4516696067,0.81552,0.23786000000000002,0.8495,90.4,6.33,90.6213490299,0.0
2019-11-22 18:30:00,87.636,6.538,87.8795422155,0.8160000000000001,0.23800000000000002,0.85,86.82,6.3,87.0482762609,130.83,86.826,3.578,86.8996913688,0.8160000000000001,0.23800000000000002,0.85,86.01,3.34,86.0748261689,130.75,88.996,2.968,89.0454773697,0.8160000000000001,0.23800000000000002,0.85,88.18,2.73,88.2222494612,130.87,89.066,2.928,89.114115268,0.8160000000000001,0.23800000000000002,0.85,88.25,2.69,88.2909882151,0.0
2019-11-22 19:00:00,85.07632,0.59226,85.0783814882,0.79632,0.23226000000000002,0.8295,84.28,0.36,84.2807688622,132.32,84.96632,0.60226,84.968454449,0.79632,0.23226000000000002,0.8295,84.17,0.37,84.1708132312,132.24,87.07632,0.9622600000000001,87.0816366925,0.79632,0.23226000000000002,0.8295,86.28,0.73,86.2830881459,132.3,87.17632,0.9022600000000001,87.1809889933,0.79632,0.23226000000000002,0.8295,86.38,0.67,86.3825983633,0.0
2019-11-22 19:30:00,83.14784,1.17687,83.1561682599,0.7778400000000001,0.22687000000000002,0.81025,82.37,0.9500000000000001,82.3754781473,132.9,83.05784,1.09687,83.0650823708,0.7778400000000001,0.22687000000000002,0.81025,82.28,0.87,82.2845994096,132.9,85.11784,2.09687,85.1436641804,0.7778400000000001,0.22687000000000002,0.81025,84.34,1.87,84.3607284226,132.9,85.22784,2.03687,85.2521762213,0.7778400000000001,0.22687000000000002,0.81025,84.45,1.81,84.4693944574,0.0
2019-11-22 20:00:00,80.91216,2.02813,80.937574384,0.7821600000000001,0.22813000000000003,0.8147500000000001,80.13,1.8,80.1502145973,133.21,80.83216,1.96813,80.8561168123,0.7821600000000001,0.22813000000000003,0.8147500000000001,80.05,1.74,80.0689084477,133.16,82.82216,2.95813,82.8749704082,0.7821600000000001,0.22813000000000003,0.8147500000000001,82.04,2.73,82.0854097876,133.22,82.93216,2.90813,82.9831331197,0.7821600000000001,0.22813000000000003,0.8147500000000001,82.15,2.68,82.1937035301,0.0
2019-11-22 20:30:00,78.20288,3.08834,78.2638376535,0.78288,0.22834000000000002,0.8155,77.42,2.86,77.4728081329,133.59,78.16288,3.02834,78.2215229528,0.78288,0.22834000000000002,0.8155,77.38,2.8,77.4306425132,133.57,80.04288,4.04834,80.1451913433,0.78288,0.22834000000000002,0.8155,79.26,3.8200000000000003,79.3520006049,133.59,80.20288,4.00834,80.3029809525,0.78288,0.22834000000000002,0.8155,79.42,3.7800000000000002,79.5099037856,0.0
2019-11-22 21:00:00,75.2152,4.2461,75.3349565358,0.7752,0.22610000000000002,0.8075,74.44,4.02,74.5484674557,132.9,75.2152,4.1961,75.332154929,0.7752,0.22610000000000002,0.8075,74.44,3.9699999999999998,74.5457879427,132.9,76.9652,5.2061,77.141075234,0.7752,0.22610000000000002,0.8075,76.19,4.98,76.3525801791,132.92,77.1752,5.1861,77.3492542191,0.7752,0.22610000000000002,0.8075,76.4,4.96,76.5608359411,0.0
2019-11-22 21:30:00,72.09208,5.56519,72.3065649749,0.7720800000000001,0.22519000000000003,0.80425,71.32,5.34,71.519633668,133.05,72.06208,5.37519,72.262272601,0.7720800000000001,0.22519000000000003,0.80425,71.29,5.15,71.4757763162,132.98,73.78208,6.30519,74.0510010065,0.7720800000000001,0.22519000000000003,0.80425,73.01,6.08,73.2627224446,133.05,73.94208,6.24519,74.2053474681,0.7720800000000001,0.22519000000000003,0.80425,73.17,6.02,73.4172275423,0.0
2019-11-22 22:00:00,68.34328,6.44554,68.6465505838,0.7732800000000001,0.22554000000000002,0.8055,67.57,6.22,67.8556799391,131.3,68.31328,6.36554,68.6092145695,0.7732800000000001,0.22554000000000002,0.8055,67.54,6.14,67.8185166455,131.11,69.98328,7.3955400000000004,70.3729599452,0.7732800000000001,0.22554000000000002,0.8055,69.21,7.17,69.5804067249,131.29,70.13328,7.38554,70.5210831216,0.7732800000000001,0.22554000000000002,0.8055,69.36,7.16,69.7285823748,0.0
2019-11-22 22:30:00,64.90096,7.31778,65.312207994,0.7809600000000001,0.22778,0.8135,64.12,7.09,64.5107936705,131.49,64.92096,7.23778,65.3231697535,0.7809600000000001,0.22778,0.8135,64.14,7.01,64.5219319302,131.46,66.44096,8.26778,66.9533968657,0.7809600000000001,0.22778,0.8135,65.66,8.04,66.150413453,131.5,66.64096,8.27778,67.1531026197,0.7809600000000001,0.22778,0.8135,65.86,8.05,66.3501477014,0.0
2019-11-22 23:00:00,60.6548,8.5989,61.2612915653,0.7848,0.22890000000000002,0.8175,59.87,8.37,60.4522439617,131.93,60.6848,8.5189,61.279822195,0.7848,0.22890000000000002,0.8175,59.9,8.29,60.4709359941,131.85,62.1148,9.5989,62.8521062515,0.7848,0.22890000000000002,0.8175,61.33,9.37,62.0416456906,131.98,62.3248,9.5989,63.0596509366,0.7848,0.22890000000000002,0.8175,61.54,9.37,62.2492449753,0.0
2019-11-22 23:30:00,56.00384,10.04862,56.8981973234,0.7838400000000001,0.22862000000000002,0.8165,55.22,9.82,56.0863691105,132.83,56.05384,9.97862,56.9351019657,0.7838400000000001,0.22862000000000002,0.8165,55.27,9.75,56.1233944091,132.75,57.36384,11.05862,58.4200583349,0.7838400000000001,0.22862000000000002,0.8165,56.58,10.83,57.607163617,132.82,57.58384,11.08862,58.6417609102,0.7838400000000001,0.22862000000000002,0.8165,56.8,10.86,57.8288820573,0.0
2019-11-23 00:00:00,52.75408,10.80869,53.8499836227,0.7840800000000001,0.22869000000000003,0.8167500000000001,51.97,10.58,53.0360000377,132.83,52.84408,10.75869,53.9281577802,0.7840800000000001,0.22869000000000003,0.8167500000000001,52.06,10.53,53.1142589142,132.67,54.01408,11.84869,55.2983932222,0.7840800000000001,0.22869000000000003,0.8167500000000001,53.23,11.62,54.4835507286,132.9,54.29408,11.87869,55.5783267035,0.7840800000000001,0.22869000000000003,0.8167500000000001,53.51,11.65,54.7635152268,0.0
2019-11-23 00:30:00,52.24504,10.88897,53.367723131700004,0.7850400000000001,0.22897,0.8177500000000001,51.46,10.66,52.5525184934,132.83,52.34504,10.82897,53.4534358471,0.7850400000000001,0.22897,0.8177500000000001,51.56,10.6,52.6383282409,132.9,53.48504,11.91897,54.7970012835,0.7850400000000001,0.22897,0.8177500000000001,52.7,11.69,53.9809790574,132.9,53.78504,11.95897,55.0985253093,0.7850400000000001,0.22897,0.8177500000000001,53.0,11.73,54.2825284967,0.0
2019-11-23 01:00:00,53.55816,10.71988,54.6204387551,0.7881600000000001,0.22988000000000003,0.8210000000000001,52.77,10.49,53.8025371149,132.83,53.64816,10.64988,54.6950181954,0.7881600000000001,0.22988000000000003,0.8210000000000001,52.86,10.42,53.8772308123,132.54,54.82816,11.75988,56.0751451768,0.7881600000000001,0.22988000000000003,0.8210000000000001,54.04,11.53,55.2563344785,132.9,55.11816,11.76988,56.360816504,0.7881600000000001,0.22988000000000003,0.8210000000000001,54.33,11.54,55.5420606388,0.0
2019-11-23 01:30:00,53.28864,10.98002,54.4080875629,0.7886400000000001,0.23002000000000003,0.8215,52.5,10.75,53.5892946399,132.83,53.38864,10.920020000000001,54.4939787302,0.7886400000000001,0.23002000000000003,0.8215,52.6,10.69,53.6752838837,132.9,54.56864,12.01002,55.8746548253,0.7886400000000001,0.23002000000000003,0.8215,53.78,11.78,55.0550342839,132.9,54.85864,12.05002,56.1664790124,0.7886400000000001,0.23002000000000003,0.8215,54.07,11.82,55.3468815743,0.0
2019-11-23 02:00:00,51.96792,11.39981,53.2035748532,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.18,11.17,52.3847430079,133.3,52.04792,11.33981,53.2689146422,0.7879200000000001,0.22981000000000001,0.8207500000000001,51.26,11.11,52.4501639654,133.07,53.21792,12.459810000000001,54.6570569493,0.7879200000000001,0.22981000000000001,0.8207500000000001,52.43,12.23,53.837512944,133.27,53.48792,12.47981,54.9245231528,0.7879200000000001,0.22981000000000001,0.8207500000000001,52.7,12.25,54.1050136309,0.0
2019-11-23 02:30:00,51.24584,11.64212,52.5516419858,0.7958400000000001,0.23212000000000002,0.8290000000000001,50.45,11.41,51.7241780988,132.91,51.30584,11.58212,52.596907911,0.7958400000000001,0.23212000000000002,0.8290000000000001,50.51,11.35,51.7695141951,132.9,52.51584,12.69212,54.0278017413,0.7958400000000001,0.23212000000000002,0.8290000000000001,51.72,12.46,53.1997180444,132.91,52.75584,12.72212,54.2681397452,0.7958400000000001,0.23212000000000002,0.8290000000000001,51.96,12.49,53.4400757859,0.0
2019-11-23 03:00:00,50.61704,11.86247,51.9884884649,0.7970400000000001,0.23247,0.83025,49.82,11.63,51.1594497625,133.66,50.66704,11.80247,52.0235258365,0.7970400000000001,0.23247,0.83025,49.87,11.57,51.1945485379,133.5,51.88704,12.92247,53.4720034304,0.7970400000000001,0.23247,0.83025,51.09,12.69,52.6424182575,133.74,52.10704,12.96247,53.695151048,0.7970400000000001,0.23247,0.83025,51.31,12.73,52.8655748101,0.0
2019-11-23 03:30:00,48.89776,12.44268,50.4560325293,0.79776,0.23268000000000003,0.8310000000000001,48.1,12.21,49.625538788,133.96,48.95776,12.38268,50.4994359196,0.79776,0.23268000000000003,0.8310000000000001,48.16,12.15,49.6689852926,133.96,50.14776,13.51268,51.9364068241,0.79776,0.23268000000000003,0.8310000000000001,49.35,13.28,51.1055858004,133.96,50.35776,13.55268,52.1495841537,0.79776,0.23268000000000003,0.8310000000000001,49.56,13.32,51.3187684965,0.0
2019-11-23 04:00:00,47.65744,12.80967,49.348953716,0.78744,0.22967,0.82025,46.87,12.58,48.5288913947,133.96,47.69744,12.74967,49.3720555341,0.78744,0.22967,0.82025,46.91,12.52,48.5520184956,133.96,48.90744,13.89967,50.8442574286,0.78744,0.22967,0.82025,48.12,13.67,50.0240272269,133.96,49.09744,13.92967,51.0352262742,0.78744,0.22967,0.82025,48.31,13.7,50.2149987554,0.0
2019-11-23 04:30:00,47.28552,12.51911,48.9147065499,0.7855200000000001,0.22911,0.81825,46.5,12.29,48.0967161041,133.96,47.31552,12.45911,48.9283951797,0.7855200000000001,0.22911,0.81825,46.53,12.23,48.1104333799,133.96,48.48552,13.59911,50.3565431941,0.7855200000000001,0.22911,0.81825,47.7,13.37,49.538337679,133.96,48.69552,13.62911,50.5668498867,0.7855200000000001,0.22911,0.81825,47.91,13.4,49.7486492279,0.0
2019-11-23 05:00:00,46.57712,12.54666,48.2374002684,0.77712,0.22666000000000003,0.8095,45.8,12.32,47.4280760731,133.96,46.62712,12.48666,48.2701253101,0.77712,0.22666000000000003,0.8095,45.85,12.26,47.460827005,133.96,47.78712,13.61666,49.6892570628,0.77712,0.22666000000000003,0.8095,47.01,13.39,48.8797729127,133.96,47.98712,13.65666,49.8925650598,0.77712,0.22666000000000003,0.8095,47.21,13.43,49.0830826253,0.0
2019-11-23 05:30:00,47.10184,12.15512,48.6449408839,0.7718400000000001,0.22512000000000001,0.804,46.33,11.93,47.8413398642,132.97,47.15184,12.09512,48.6784135239,0.7718400000000001,0.22512000000000001,0.804,46.38,11.87,47.8748503914,132.95,48.31184,13.22512,50.0892970923,0.7718400000000001,0.22512000000000001,0.804,47.54,13.0,49.2854096057,132.99,48.53184,13.25512,50.3094195951,0.7718400000000001,0.22512000000000001,0.804,47.76,13.03,49.505540094,0.0
2019-11-23 06:00:00,48.25016,12.00463,49.7211130352,0.7701600000000001,0.22463000000000002,0.80225,47.48,11.78,48.919513489,132.97,48.32016,11.95463,49.7770131774,0.7701600000000001,0.22463000000000002,0.80225,47.55,11.73,48.9754571188,132.95,49.45016,13.05463,51.1443221527,0.7701600000000001,0.22463000000000002,0.80225,48.68,12.83,50.3423410262,132.9,49.71016,13.09463,51.4059271102,0.7701600000000001,0.22463000000000002,0.80225,48.94,12.87,50.6039573551,0.0
2019-11-23 06:30:00,52.09872,10.40421,53.1274336983,0.7687200000000001,0.22421000000000002,0.8007500000000001,51.33,10.18,52.3297362883,132.79,52.15872,10.34421,53.1745686636,0.7687200000000001,0.22421000000000002,0.8007500000000001,51.39,10.12,52.3769653569,132.7,53.35872,11.42421,54.5679903805,0.7687200000000001,0.22421000000000002,0.8007500000000001,52.59,11.2,53.7693974301,132.9,53.61872,11.45421,54.828515037,0.7687200000000001,0.22421000000000002,0.8007500000000001,52.85,11.23,54.0299491023,0.0
2019-11-23 07:00:00,55.0052,9.3261,55.7902157036,0.7752,0.22610000000000002,0.8075,54.23,9.1,54.9882069175,132.9,55.0652,9.2761,55.8410447811,0.7752,0.22610000000000002,0.8075,54.29,9.05,55.0391369845,132.9,56.3152,10.3461,57.2576941227,0.7752,0.22610000000000002,0.8075,55.54,10.12,56.4544595227,132.9,56.5852,10.3661,57.5268710104,0.7752,0.22610000000000002,0.8075,55.81,10.14,56.7236784773,0.0
2019-11-23 07:30:00,58.83424,8.23582,59.4078827047,0.77424,0.22582000000000002,0.8065,58.06,8.01,58.6099283398,132.15,58.88424,8.16582,59.4477445884,0.77424,0.22582000000000002,0.8065,58.11,7.94,58.649942029,132.05,60.22424,9.21582,60.9252855705,0.77424,0.22582000000000002,0.8065,59.45,8.99,60.1258895984,132.37,60.49424,9.22582,61.1936992496,0.77424,0.22582000000000002,0.8065,59.72,9.0,60.3943573523,0.0
2019-11-23 08:00:00,62.00872,7.01421,62.4041705174,0.7687200000000001,0.22421000000000002,0.8007500000000001,61.24,6.79,61.6152716459,131.82,62.06872,6.95421,62.4570815774,0.7687200000000001,0.22421000000000002,0.8007500000000001,61.3,6.73,61.6683297974,131.75,63.45872,7.9642100000000005,63.9565304325,0.7687200000000001,0.22421000000000002,0.8007500000000001,62.69,7.74,63.1660011399,131.82,63.73872,7.98421,64.2368432954,0.7687200000000001,0.22421000000000002,0.8007500000000001,62.97,7.76,63.4463434723,0.0
2019-11-23 08:30:00,65.6456,5.7533,65.897232569,0.7656000000000001,0.2233,0.7975,64.88,5.53,65.1152462946,131.13,65.6856,5.6833,65.9310089886,0.7656000000000001,0.2233,0.7975,64.92,5.46,65.1491979997,131.09,67.1556,6.6733,67.4863507996,0.7656000000000001,0.2233,0.7975,66.39,6.45,66.7025831584,131.13,67.4356,6.6833,67.7659696769,0.7656000000000001,0.2233,0.7975,66.67,6.46,66.9822401835,0.0
2019-11-23 09:00:00,69.82592,4.62631,69.9790100535,0.77592,0.22631,0.80825,69.05,4.4,69.1900462494,131.94,69.83592,4.58631,69.9863555392,0.77592,0.22631,0.80825,69.06,4.36,69.1974941743,131.77,71.41592,5.57631,71.6332943725,0.77592,0.22631,0.80825,70.64,5.35,70.8423044515,131.95,71.68592,5.55631,71.9009298067,0.77592,0.22631,0.80825,70.91,5.33,71.1100344537,0.0
2019-11-23 09:30:00,72.26272,6.10121,72.5198280835,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.47,5.87,71.7106533229,131.85,72.27272,6.05121,72.5256037456,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.48,5.82,71.7165448136,131.77,73.91272,7.07121,74.2501999234,0.7927200000000001,0.23121000000000003,0.8257500000000001,73.12,6.84,73.4392265754,131.85,74.16272,7.04121,74.4962259182,0.7927200000000001,0.23121000000000003,0.8257500000000001,73.37,6.8100000000000005,73.685364897,131.85
2019-11-23 10:00:00,73.668,6.4502500000000005,73.9498475256,0.858,0.25025000000000003,0.89375,72.81,6.2,73.0734979319,131.85,73.668,6.39025,73.9446382036,0.858,0.25025000000000003,0.89375,72.81,6.14,73.0684316241,131.77,75.368,7.43025,75.733374671,0.858,0.25025000000000003,0.89375,74.51,7.18,74.8551434439,131.85,75.608,7.40025,75.9692922441,0.858,0.25025000000000003,0.89375,74.75,7.15,75.0911779106,131.85
2019-11-23 10:30:00,74.02504,6.89272,74.345249586,0.9350400000000001,0.27272,0.974,73.09,6.62,73.3891851706,131.85,74.02504,6.84272,74.3406306403,0.9350400000000001,0.27272,0.974,73.09,6.57,73.3846918642,131.77,75.74504,7.89272,76.1551450238,0.9350400000000001,0.27272,0.974,74.81,7.62,75.1970777358,131.85,75.97504,7.85272,76.3797873419,0.9350400000000001,0.27272,0.974,75.04,7.58,75.4218668557,131.85
2019-11-23 11:00:00,74.67056,5.82683,74.8975598973,0.8805600000000001,0.25683,0.9172500000000001,73.79,5.57,73.9999256756,131.85,74.63056,5.77683,74.8538058536,0.8805600000000001,0.25683,0.9172500000000001,73.75,5.52,73.9562904694,131.77,76.40056,6.80683,76.7031844382,0.8805600000000001,0.25683,0.9172500000000001,75.52,6.55,75.80351509,131.85,76.60056,6.76683,76.8988672255,0.8805600000000001,0.25683,0.9172500000000001,75.72,6.51,75.9993322339,131.85
2019-11-23 11:30:00,74.74184,6.21137,74.9994917574,0.86184,0.25137000000000004,0.89775,73.88,5.96,74.1200107933,131.94,74.70184,6.15137,74.9546813232,0.86184,0.25137000000000004,0.89775,73.84,5.9,74.0753373263,131.77,76.49184,7.19137,76.8291441386,0.86184,0.25137000000000004,0.89775,75.63,6.94,75.9477484854,131.96,76.67184,7.15137,77.0046306521,0.86184,0.25137000000000004,0.89775,75.81,6.9,76.1233610661,131.85
2019-11-23 12:00:00,74.71616,6.34888,74.9854175317,0.9561600000000001,0.27888,0.996,73.76,6.07,74.0093406267,131.85,74.69616,6.28888,74.960431765,0.9561600000000001,0.27888,0.996,73.74,6.01,73.9845098652,131.77,76.46616,7.32888,76.8165744303,0.9561600000000001,0.27888,0.996,75.51,7.05,75.8383979261,131.85,76.66616,7.28888,77.0118683113,0.9561600000000001,0.27888,0.996,75.71,7.01,76.033835889,131.85
2019-11-23 12:30:00,75.00696,6.38453,75.2781925378,0.9069600000000001,0.26453000000000004,0.9447500000000001,74.1,6.12,74.3522992247,132.46,74.95696,6.32453,75.2233044486,0.9069600000000001,0.26453000000000004,0.9447500000000001,74.05,6.06,74.2975511037,131.97,76.76696,7.37453,77.1203594413,0.9069600000000001,0.26453000000000004,0.9447500000000001,75.86,7.11,76.1924648505,132.8,76.93696,7.32453,77.2848274486,0.9069600000000001,0.26453000000000004,0.9447500000000001,76.03,7.06,76.3570854604,131.85
2019-11-23 13:00:00,74.89552,6.66286,75.1913068077,0.9355200000000001,0.27286000000000005,0.9745,73.96,6.39,74.2355285561,132.9,74.85552,6.60286,75.1461684629,0.9355200000000001,0.27286000000000005,0.9745,73.92,6.33,74.1905337627,132.88,76.65552,7.66286,77.0375763498,0.9355200000000001,0.27286000000000005,0.9745,75.72,7.39,76.0797640638,132.9,76.84552,7.62286,77.222677619,0.9355200000000001,0.27286000000000005,0.9745,75.91,7.35,76.2650024585,132.55
2019-11-23 13:30:00,74.65816,7.21363,75.005848521,0.9381600000000001,0.27363000000000004,0.9772500000000001,73.72,6.94,74.0459451962,132.9,74.60816,7.14363,74.9493761693,0.9381600000000001,0.27363000000000004,0.9772500000000001,73.67,6.87,73.9896330576,132.88,76.42816,8.22363,76.8693159288,0.9381600000000001,0.27363000000000004,0.9772500000000001,75.49,7.95,75.9074607664,132.9,76.59816000000001,8.16363,77.0319607057,0.9381600000000001,0.27363000000000004,0.9772500000000001,75.66,7.89,76.0702813193,132.9
2019-11-23 14:00:00,73.53808,7.7819400000000005,73.94868356,0.8980800000000001,0.26194,0.9355,72.64,7.52,73.0282137259,133.54,73.50808,7.71194,73.9115136082,0.8980800000000001,0.26194,0.9355,72.61,7.45,72.9911953594,133.3,75.27808,8.80194,75.7909194841,0.8980800000000001,0.26194,0.9355,74.38,8.54,74.8686583291,133.71,75.45808,8.76194,75.965080332,0.8980800000000001,0.26194,0.9355,74.56,8.5,75.0429450382,133.09
2019-11-23 14:30:00,71.70336,8.71348,72.2308560727,0.90336,0.26348000000000005,0.9410000000000001,70.8,8.45,71.3024719067,132.6,71.67336,8.62348,72.1902690188,0.90336,0.26348000000000005,0.9410000000000001,70.77,8.36,71.2620691532,132.41,73.40336,9.74348,74.0472056313,0.90336,0.26348000000000005,0.9410000000000001,72.5,9.48,73.1171689824,132.82,73.58336,9.71348,74.2217122047,0.90336,0.26348000000000005,0.9410000000000001,72.68,9.45,73.2917792116,132.33
2019-11-23 15:00:00,71.4168,9.0399,71.9866592797,0.8568,0.2499,0.8925000000000001,70.56,8.79,71.1053985292,132.6,71.3868,8.9399,71.9444023274,0.8568,0.2499,0.8925000000000001,70.53,8.69,71.0633309098,131.85,73.1068,10.0499,73.7943405435,0.8568,0.2499,0.8925000000000001,72.25,9.8,72.9116074435,132.82,73.2868,10.0299,73.9699530097,0.8568,0.2499,0.8925000000000001,72.43,9.78,73.0872991702,131.85
2019-11-23 15:30:00,71.26512,9.15941,71.8513195436,0.8551200000000001,0.24941000000000002,0.89075,70.41,8.91,70.9715168219,132.03,71.22512,9.05941,71.7989598014,0.8551200000000001,0.24941000000000002,0.89075,70.37,8.81,70.9193415085,131.85,72.93512,10.18941,73.6434369483,0.8551200000000001,0.24941000000000002,0.89075,72.08,9.94,72.7621467523,132.12,73.12512,10.15941,73.8274798877,0.8551200000000001,0.24941000000000002,0.89075,72.27,9.91,72.9462884594,131.85
2019-11-23 16:00:00,71.38192,9.08556,71.9578064104,0.8419200000000001,0.24556000000000003,0.877,70.54,8.84,71.0917519829,131.77,71.35192,8.99556,71.9167337092,0.8419200000000001,0.24556000000000003,0.877,70.51,8.75,71.0508451744,131.71,73.06192,10.08556,73.7547467937,0.8419200000000001,0.24556000000000003,0.877,72.22,9.84,72.8872691216,131.78,73.26192,10.07556,73.9515100008,0.8419200000000001,0.24556000000000003,0.877,72.42,9.83,73.0840974494,131.62
2019-11-23 16:30:00,74.91688,7.55409,75.2967674251,0.8368800000000001,0.24409000000000003,0.87175,74.08,7.31,74.4397911066,130.84,74.85688,7.46409,75.2280873269,0.8368800000000001,0.24409000000000003,0.87175,74.02,7.22,74.3712901596,130.79,76.67688,8.53409,77.1503377741,0.8368800000000001,0.24409000000000003,0.87175,75.84,8.29,76.2917407063,130.89,76.83688,8.49409,77.3049525778,0.8368800000000001,0.24409000000000003,0.87175,76.0,8.25,76.4464681983,130.79
2019-11-23 17:00:00,77.06592,7.02381,77.3853340909,0.8359200000000001,0.24381000000000003,0.87075,76.23,6.78,76.5309172818,130.63,77.03592,6.91381,77.345547635,0.8359200000000001,0.24381000000000003,0.87075,76.2,6.67,76.4913648721,130.54,78.81592,7.9638100000000005,79.217242537,0.8359200000000001,0.24381000000000003,0.87075,77.98,7.72,78.3612072393,130.67,79.03592,7.94381,79.4341284812,0.8359200000000001,0.24381000000000003,0.87075,78.2,7.7,78.5781776322,130.35
2019-11-23 17:30:00,79.14856,6.61458,79.4244749347,0.8385600000000001,0.24458000000000002,0.8735,78.31,6.37,78.5686515094,131.53,79.11856,6.54458,79.3887779466,0.8385600000000001,0.24458000000000002,0.8735,78.28,6.3,78.533103848,131.2,80.94856,7.58458,81.3031070738,0.8385600000000001,0.24458000000000002,0.8735,80.11,7.34,80.4455573665,131.59,81.18856,7.54458,81.5383527075,0.8385600000000001,0.24458000000000002,0.8735,80.35,7.3,80.6809302128,131.13
2019-11-23 18:00:00,78.57096,7.38528,78.9172865474,0.84096,0.24528000000000003,0.876,77.73,7.14,78.0572386137,131.99,78.53096,7.32528,78.8718670097,0.84096,0.24528000000000003,0.876,77.69,7.08,78.011938189,131.88,80.36096,8.38528,80.7972574584,0.84096,0.24528000000000003,0.876,79.52,8.14,79.9355365279,132.04,80.59096,8.34528,81.0218892152,0.84096,0.24528000000000003,0.876,79.75,8.1,80.1602925394,131.85
2019-11-23 18:30:00,76.94856,8.25583,77.3901777686,0.8085600000000001,0.23583,0.84225,76.14,8.02,76.5612173362,132.9,76.91856,8.18583,77.3529099987,0.8085600000000001,0.23583,0.84225,76.11,7.95,76.5240785635,132.63,78.72856,9.26583,79.2719481611,0.8085600000000001,0.23583,0.84225,77.92,9.03,78.4414896595,132.89,78.93856,9.22583,79.4758591905,0.8085600000000001,0.23583,0.84225,78.13,8.99,78.6455148117,132.4
2019-11-23 19:00:00,74.9924,8.7682,75.5032541617,0.7824,0.22820000000000001,0.8150000000000001,74.21,8.54,74.6997704146,132.9,74.9424,8.6982,75.4454902628,0.7824,0.22820000000000001,0.8150000000000001,74.16,8.47,74.6421228262,132.74,76.7524,9.8082,77.3765577743,0.7824,0.22820000000000001,0.8150000000000001,75.97,9.58,76.5716481473,132.89,76.9224,9.7682,77.5401402694,0.7824,0.22820000000000001,0.8150000000000001,76.14,9.54,76.7353321489,132.4
2019-11-23 19:30:00,72.61408,9.52869,73.2366066074,0.7840800000000001,0.22869000000000003,0.8167500000000001,71.83,9.3,72.4295443863,132.9,72.56408,9.44869,73.1766591815,0.7840800000000001,0.22869000000000003,0.8167500000000001,71.78,9.22,72.369722951,132.83,74.36408,10.57869,75.1127490934,0.7840800000000001,0.22869000000000003,0.8167500000000001,73.58,10.35,74.3043666281,132.89,74.50408,10.53869,75.2457435578,0.7840800000000001,0.22869000000000003,0.8167500000000001,73.72,10.31,74.4374536104,132.65
2019-11-23 20:00:00,70.20784,10.17687,70.941592035,0.7778400000000001,0.22687000000000002,0.81025,69.43,9.95,70.13934274,131.6,70.13784,10.08687,70.8594492376,0.7778400000000001,0.22687000000000002,0.81025,69.36,9.86,70.0573279536,131.43,71.87784,11.21687,72.7477976001,0.7778400000000001,0.22687000000000002,0.81025,71.1,10.99,71.9443541913,131.62,72.02784,11.17687,72.8898632051,0.7778400000000001,0.22687000000000002,0.81025,71.25,10.95,72.0865105273,131.34
2019-11-23 20:30:00,68.46448,10.56589,69.2749814375,0.7744800000000001,0.22589,0.8067500000000001,67.69,10.34,68.4751903977,130.45,68.39448,10.46589,69.1906044775,0.7744800000000001,0.22589,0.8067500000000001,67.62,10.24,68.3909496937,130.26,70.11448,11.57589,71.0636442561,0.7744800000000001,0.22589,0.8067500000000001,69.34,11.35,70.2627789089,130.59,70.24448,11.56589,71.1902857275,0.7744800000000001,0.22589,0.8067500000000001,69.47,11.34,70.3894629899,129.8
2019-11-23 21:00:00,66.29208,11.04519,67.205923049,0.7720800000000001,0.22519000000000003,0.80425,65.52,10.82,66.40740019,130.79,66.24208,10.93519,67.1385995018,0.7720800000000001,0.22519000000000003,0.80425,65.47,10.71,66.3402215854,130.79,67.90208,12.07519,68.9674030384,0.7720800000000001,0.22519000000000003,0.80425,67.13,11.85,68.1678765989,130.79,68.03208,12.05519,69.091906292,0.7720800000000001,0.22519000000000003,0.80425,67.26,11.83,68.2924336951,130.58
2019-11-23 21:30:00,64.15048,11.88764,65.242624633,0.7804800000000001,0.22764,0.8130000000000001,63.37,11.66,64.4337838405,131.44,64.08048,11.78764,65.1556319423,0.7804800000000001,0.22764,0.8130000000000001,63.3,11.56,64.3469004693,131.34,65.74048,12.93764,67.0014420696,0.7804800000000001,0.22764,0.8130000000000001,64.96,12.71,66.1917343782,131.51,65.84048,12.93764,67.0995628555,0.7804800000000001,0.22764,0.8130000000000001,65.06,12.71,66.289876301,131.15
2019-11-23 22:00:00,61.33624,12.56932,62.610878788,0.78624,0.22932000000000002,0.8190000000000001,60.55,12.34,61.79464459,131.85,61.28624,12.47932,62.543877726,0.78624,0.22932000000000002,0.8190000000000001,60.5,12.25,61.7277287773,131.85,62.86624,13.65932,64.3330486966,0.78624,0.22932000000000002,0.8190000000000001,62.08,13.43,63.5160711946,131.85,62.98624,13.63932,64.4460819554,0.78624,0.22932000000000002,0.8190000000000001,62.2,13.41,63.6291450516,131.85
2019-11-23 22:30:00,58.32552,13.76911,59.9287466368,0.7855200000000001,0.22911,0.81825,57.54,13.54,59.1116164557,132.9,58.29552,13.65911,59.8743596046,0.7855200000000001,0.22911,0.81825,57.51,13.43,59.0573026814,132.8,59.79552,14.86911,61.6165127564,0.7855200000000001,0.22911,0.81825,59.01,14.64,60.7989284445,132.91,59.93552,14.86911,61.7523844873,0.7855200000000001,0.22911,0.81825,59.15,14.64,60.9348184538,132.75
2019-11-23 23:00:00,55.54576,14.86918,57.501512744,0.78576,0.22918000000000002,0.8185,54.76,14.64,56.683217975,133.82,55.52576,14.52918,57.3951835527,0.78576,0.22918000000000002,0.8185,54.74,14.3,56.57700593,133.54,56.92576,15.25918,58.9354284438,0.78576,0.22918000000000002,0.8185,56.14,15.03,58.1171274238,133.87,57.08576,15.42918,59.1341152826,0.78576,0.22918000000000002,0.8185,56.3,15.2,58.3157783108,133.4
2019-11-23 23:30:00,52.69552,30.08911,60.6809061292,0.7855200000000001,0.22911,0.81825,51.91,29.86,59.8854548284,131.85,52.01552,10.12911,52.9925767468,0.7855200000000001,0.22911,0.81825,51.23,9.9,52.1778008352,131.72,53.34552,11.21911,54.5125025408,0.7855200000000001,0.22911,0.81825,52.56,10.99,53.6966823929,131.85,53.50552,11.20911,54.6670359308,0.7855200000000001,0.22911,0.81825,52.72,10.98,53.8512655376,131.53
2019-11-24 00:00:00,50.38552,30.46911,58.8818078006,0.7855200000000001,0.22911,0.81825,49.6,30.24,58.0914589247,131.85,49.78552,10.58911,50.8991871474,0.7855200000000001,0.22911,0.81825,49.0,10.36,50.0832267331,131.72,50.99552,11.64911,52.3091275387,0.7855200000000001,0.22911,0.81825,50.21,11.42,51.492334381,131.85,51.21552,11.65911,52.5258444469,0.7855200000000001,0.22911,0.81825,50.43,11.43,51.7090881761,131.24
2019-11-24 00:30:00,50.06952,30.58736,58.6731917046,0.7795200000000001,0.22736,0.812,49.29,30.36,57.8898410777,131.85,49.46952,10.66736,50.6065803863,0.7795200000000001,0.22736,0.812,48.69,10.44,49.7966836245,131.85,50.64952,11.74736,51.9939837212,0.7795200000000001,0.22736,0.812,49.87,11.52,51.1832716813,131.85,50.88952,11.75736,52.230056098,0.7795200000000001,0.22736,0.812,50.11,11.53,51.4193835047,131.85
2019-11-24 01:00:00,51.88672,30.11071,59.9907206913,0.7567200000000001,0.22071000000000002,0.7882500000000001,51.13,29.89,59.2257460907,131.85,51.26672,10.29071,52.289342048500004,0.7567200000000001,0.22071000000000002,0.7882500000000001,50.51,10.07,51.5040289686,131.09,52.46672,11.34071,53.6783793614,0.7567200000000001,0.22071000000000002,0.7882500000000001,51.71,11.12,52.8921402479,131.85,52.71672,11.36071,53.9269719089,0.7567200000000001,0.22071000000000002,0.7882500000000001,51.96,11.14,53.1407677777,130.89
