Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-24 01:30:00,51.58968,30.38574,59.8731014551,0.7396800000000001,0.21574000000000002,0.7705000000000001,50.85,30.17,59.1265710151,131.85,50.96968,10.54574,52.0492162424,0.7396800000000001,0.21574000000000002,0.7705000000000001,50.23,10.33,51.281203184,131.33,52.17968,11.61574,53.4569398736,0.7396800000000001,0.21574000000000002,0.7705000000000001,51.44,11.4,52.688078348,131.85,52.41968,11.62574,53.6933951418,0.7396800000000001,0.21574000000000002,0.7705000000000001,51.68,11.41,52.9245736875,130.99
2019-11-24 02:00:00,50.44488,30.56434,58.9819022909,0.7348800000000001,0.21434000000000003,0.7655000000000001,49.71,30.35,58.2426527555,131.85,49.85488,10.584340000000001,50.9660407826,0.7348800000000001,0.21434000000000003,0.7655000000000001,49.12,10.37,50.2027021185,131.85,51.05488,11.65434,52.3681622042,0.7348800000000001,0.21434000000000003,0.7655000000000001,50.32,11.44,51.6040308503,131.85,51.27488,11.66434,52.5848851539,0.7348800000000001,0.21434000000000003,0.7655000000000001,50.54,11.45,51.8207882997,131.85
2019-11-24 02:30:00,49.41176,30.64343,58.1424270947,0.7317600000000001,0.21343,0.7622500000000001,48.68,30.43,57.4084253398,131.85,48.82176,10.76343,49.9941564071,0.7317600000000001,0.21343,0.7622500000000001,48.09,10.55,49.2336328134,131.72,50.02176,11.83343,51.402398184,0.7317600000000001,0.21343,0.7622500000000001,49.29,11.62,50.6411739595,131.85,50.23176,11.84343,51.6090742686,0.7317600000000001,0.21343,0.7622500000000001,49.5,11.63,50.8478799951,131.47
2019-11-24 03:00:00,48.0888,30.98965,57.2091871343,0.7188,0.20965000000000003,0.74875,47.37,30.78,56.4918162215,131.85,47.5188,11.02965,48.7820615858,0.7188,0.20965000000000003,0.74875,46.8,10.82,48.0344917741,131.85,48.7088,12.09965,50.1891295757,0.7188,0.20965000000000003,0.74875,47.99,11.89,49.4409971582,131.85,48.9088,12.11965,50.3880604267,0.7188,0.20965000000000003,0.74875,48.19,11.91,49.6399456084,131.85
2019-11-24 03:30:00,47.14392,31.29531,56.5857369039,0.7039200000000001,0.20531000000000002,0.7332500000000001,46.44,31.09,55.8861494469,131.93,46.57392,11.25531,47.9146327061,0.7039200000000001,0.20531000000000002,0.7332500000000001,45.87,11.05,47.1821936752,131.85,47.79392,12.33531,49.3600917925,0.7039200000000001,0.20531000000000002,0.7332500000000001,47.09,12.13,48.6272043202,131.85,47.96392,12.35531,49.5297012606,0.7039200000000001,0.20531000000000002,0.7332500000000001,47.26,12.15,48.7968246918,131.85
2019-11-24 04:00:00,45.76696,31.75328,55.7035494237,0.69696,0.20328000000000002,0.726,45.07,31.55,55.0155196286,132.89,45.22696,11.58328,46.6867249483,0.69696,0.20328000000000002,0.726,44.53,11.38,45.9611281411,132.42,46.43696,12.66328,48.1326283762,0.69696,0.20328000000000002,0.726,45.74,12.46,47.4067421365,132.9,46.58696,12.69328,48.2852379015,0.69696,0.20328000000000002,0.726,45.89,12.49,47.5593544952,132.14
2019-11-24 04:30:00,45.7412,31.3616,55.4599615218,0.6912,0.2016,0.72,45.05,31.16,54.7763461724,132.48,45.1912,11.2016,46.5587843484,0.6912,0.2016,0.72,44.5,11.0,45.8393935387,132.18,46.4312,12.2916,48.0306127798,0.6912,0.2016,0.72,45.74,12.09,47.3108412523,132.62,46.5612,12.3116,48.1614040493,0.6912,0.2016,0.72,45.87,12.11,47.4416378301,131.94
2019-11-24 05:00:00,45.03288,31.61209,55.0207644009,0.69288,0.20209000000000002,0.7217500000000001,44.34,31.41,54.3380502043,132.9,44.50288,11.38209,45.9353709146,0.69288,0.20209000000000002,0.7217500000000001,43.81,11.18,45.2140299022,132.9,45.70288,12.47209,47.3741096936,0.69288,0.20209000000000002,0.7217500000000001,45.01,12.27,46.6524704598,132.9,45.86288,12.49209,47.5337361719,0.69288,0.20209000000000002,0.7217500000000001,45.17,12.29,46.8121031358,132.81
2019-11-24 05:30:00,44.66912,31.64391,54.7418242449,0.6991200000000001,0.20391,0.7282500000000001,43.97,31.44,54.053996152,132.9,44.13912,11.39391,45.5859967475,0.6991200000000001,0.20391,0.7282500000000001,43.44,11.19,44.8581062908,132.9,45.33912,12.47391,47.0237624299,0.6991200000000001,0.20391,0.7282500000000001,44.64,12.27,46.2955991429,132.9,45.48912,12.50391,47.1763479263,0.6991200000000001,0.20391,0.7282500000000001,44.79,12.3,46.4481872628,132.67
2019-11-24 06:00:00,45.41008,31.30419,55.1545798385,0.70008,0.20419,0.7292500000000001,44.71,31.1,54.4627771969,132.9,44.87008,11.10419,46.2236640127,0.70008,0.20419,0.7292500000000001,44.17,10.9,45.4950425871,132.9,46.08008,12.19419,47.666256855,0.70008,0.20419,0.7292500000000001,45.38,11.99,46.9372400126,132.9,46.23008,12.20419,47.8138322075,0.70008,0.20419,0.7292500000000001,45.53,12.0,47.084826643,132.67
2019-11-24 06:30:00,47.58168,30.38174,56.4541087703,0.6916800000000001,0.20174,0.7205,46.89,30.18,55.7629312357,131.85,47.01168,10.39174,48.1465088729,0.6916800000000001,0.20174,0.7205,46.32,10.19,47.4276132648,131.85,48.22168,11.44174,49.5605068199,0.6916800000000001,0.20174,0.7205,47.53,11.24,48.8409510554,131.85,48.41168,11.47174,49.7523022487,0.6916800000000001,0.20174,0.7205,47.72,11.27,49.0327574179,131.85
2019-11-24 07:00:00,49.404560000000004,29.78258,57.6871963286,0.6945600000000001,0.20258,0.7235,48.71,29.58,56.9880733136,131.85,48.80456,9.90258,49.7990578972,0.6945600000000001,0.20258,0.7235,48.11,9.7,49.0781224172,131.85,50.03456,10.95258,51.2192952221,0.6945600000000001,0.20258,0.7235,49.34,10.75,50.497505879,131.85,50.22456,10.96258,51.4070480328,0.6945600000000001,0.20258,0.7235,49.53,10.76,50.6852887927,131.85
2019-11-24 07:30:00,52.25304,28.65797,59.5958004709,0.71304,0.20797000000000002,0.74275,51.54,28.45,58.870825542,130.86,51.59304,8.977970000000001,52.3683656587,0.71304,0.20797000000000002,0.74275,50.88,8.77,51.6302944016,130.81,52.85304,9.99797,53.7903638337,0.71304,0.20797000000000002,0.74275,52.14,9.79,53.0511423063,130.87,53.07304,10.01797,54.0102517839,0.71304,0.20797000000000002,0.74275,52.36,9.81,53.2710587468,130.79
2019-11-24 08:00:00,53.4924,28.4207,60.5736992947,0.7224,0.2107,0.7525000000000001,52.77,28.21,59.8370871617,130.86,52.7924,8.7707,53.5160039264,0.7224,0.2107,0.7525000000000001,52.07,8.56,52.7689160397,130.81,54.1024,9.8007,54.9829374102,0.7224,0.2107,0.7525000000000001,53.38,9.59,54.2346061109,130.79,54.2924,9.8107,55.1716823402,0.7224,0.2107,0.7525000000000001,53.57,9.6,54.4233855985,130.79
2019-11-24 08:30:00,56.96144,27.56917,63.2824207925,0.7514400000000001,0.21917000000000003,0.7827500000000001,56.21,27.35,62.5106918855,130.17,56.17144,8.15917,56.7609260562,0.7514400000000001,0.21917000000000003,0.7827500000000001,55.42,7.94,55.9858910798,130.12,57.58144,9.14917,58.3037695536,0.7514400000000001,0.21917000000000003,0.7827500000000001,56.83,8.93,57.5273308958,130.23,57.76144,9.15917,58.4831116303,0.7514400000000001,0.21917000000000003,0.7827500000000001,57.01,8.94,57.7067041166,130.06
2019-11-24 09:00:00,61.18264,26.26952,66.5838052262,0.7526400000000001,0.21952000000000002,0.784,60.43,26.05,65.8056790862,129.74,60.29264,6.94952,60.6918303102,0.7526400000000001,0.21952000000000002,0.784,59.54,6.73,59.9191496936,129.74,61.80264,7.93952,62.3105311228,0.7526400000000001,0.21952000000000002,0.784,61.05,7.72,61.5361755393,129.74,61.96264,7.92952,62.4679601332,0.7526400000000001,0.21952000000000002,0.784,61.21,7.71,61.6936641804,129.74
2019-11-24 09:30:00,64.6344,18.85295,67.3278500107,0.7644000000000001,0.22295,0.79625,63.87,18.63,66.5316000108,130.65,64.0644,8.26295,64.5950748127,0.7644000000000001,0.22295,0.79625,63.3,8.04,63.8085542855,130.62,65.6744,9.04295,66.2940552392,0.7644000000000001,0.22295,0.79625,64.91,8.82,65.5064920447,130.65,65.8344,9.16295,66.4689993611,0.7644000000000001,0.22295,0.79625,65.07,8.94,65.6812644519,130.42
2019-11-24 10:00:00,66.54344,10.14767,67.3127373791,0.8834400000000001,0.25767,0.9202500000000001,65.66,9.89,66.4006603883,130.9,66.44344,10.05767,67.2003530114,0.8834400000000001,0.25767,0.9202500000000001,65.56,9.8,66.2884122604,130.8,68.19344,11.15767,69.1002088192,0.8834400000000001,0.25767,0.9202500000000001,67.31,10.9,68.1868469721,130.9,68.28344,11.14767,69.1874173869,0.8834400000000001,0.25767,0.9202500000000001,67.4,10.89,68.2740953803,130.79
2019-11-24 10:30:00,68.36872,9.66796,69.0489053136,0.9187200000000001,0.26796000000000003,0.9570000000000001,67.45,9.4,68.1018538661,132.41,68.26872,9.59796,68.940111449,0.9187200000000001,0.26796000000000003,0.9570000000000001,67.35,9.33,67.993171716,132.16,70.06872,10.70796,70.882197552,0.9187200000000001,0.26796000000000003,0.9570000000000001,69.15,10.44,69.9336549881,132.39,70.14872,10.66796,70.9552555361,0.9187200000000001,0.26796000000000003,0.9570000000000001,69.23,10.4,70.0068060977,131.71
2019-11-24 11:00:00,69.83216,9.40438,70.4625640567,1.11216,0.32438,1.1585,68.72,9.08,69.3172763458,132.71,69.73216,9.34438,70.3554658563,1.11216,0.32438,1.1585,68.62,9.02,69.210294032,132.71,71.56216,10.44438,72.3203140027,1.11216,0.32438,1.1585,70.45,10.12,71.173147324,132.72,71.64216,10.41438,72.3951545357,1.11216,0.32438,1.1585,70.53,10.09,71.2480806759,132.71
2019-11-24 11:30:00,70.54344,9.15142,71.1345585145,1.03344,0.30142,1.0765,69.51,8.85,70.0711252942,132.9,70.44344,9.08142,71.0264065559,1.03344,0.30142,1.0765,69.41,8.78,69.9631081356,132.9,72.28344,10.20142,72.9997580013,1.03344,0.30142,1.0765,71.25,9.9,71.9345014579,132.9,72.37344,10.15142,73.0819139422,1.03344,0.30142,1.0765,71.34,9.85,72.0167904033,132.9
2019-11-24 12:00:00,71.02944,8.93942,71.5897658653,1.12944,0.32942000000000005,1.1765,69.9,8.61,70.4282762816,132.9,70.91944,8.85942,71.4706673584,1.12944,0.32942000000000005,1.1765,69.79,8.53,70.3093521518,132.73,72.76944,9.96942,73.4491710848,1.12944,0.32942000000000005,1.1765,71.64,9.64,72.2856776962,132.9,72.85944,9.92942,73.5329271731,1.12944,0.32942000000000005,1.1765,71.73,9.6,72.3695578265,132.27
2019-11-24 12:30:00,71.9796,8.5478,72.4853619774,1.0896,0.3178,1.135,70.89,8.23,71.3661334248,132.37,71.8696,8.4678,72.3667260625,1.0896,0.3178,1.135,70.78,8.15,71.2476729445,131.85,73.7296,9.5778,74.3490966253,1.0896,0.3178,1.135,72.64,9.26,73.2278444309,132.54,73.8196,9.5278,74.4319307623,1.0896,0.3178,1.135,72.73,9.21,73.3108245759,131.85
2019-11-24 13:00:00,73.07456,8.37883,73.5533555411,1.02456,0.29883000000000004,1.06725,72.05,8.08,72.5016475675,132.52,72.97456,8.30883,73.4460554636,1.02456,0.29883000000000004,1.06725,71.95,8.01,72.3944928845,132.27,74.84456,9.40883,75.4336413251,1.02456,0.29883000000000004,1.06725,73.82,9.11,74.3800006722,132.65,74.95456,9.35883,75.5365723591,1.02456,0.29883000000000004,1.06725,73.93,9.06,74.4830752587,131.85
2019-11-24 13:30:00,73.88768,8.40224,74.3638816416,0.9676800000000001,0.28224000000000005,1.008,72.92,8.12,73.3707080516,132.9,73.78768,8.32224,74.2555142626,0.9676800000000001,0.28224000000000005,1.008,72.82,8.04,73.2625006398,132.74,75.68768,9.42224,76.2719051185,0.9676800000000001,0.28224000000000005,1.008,74.72,9.14,75.2769420208,132.9,75.77768,9.37224,76.355063151,0.9676800000000001,0.28224000000000005,1.008,74.81,9.09,75.3602295644,131.85
2019-11-24 14:00:00,73.17048,8.53139,73.6661642734,0.9304800000000001,0.27139,0.9692500000000001,72.24,8.26,72.7106952243,132.9,73.04048,8.44139,73.5266535602,0.9304800000000001,0.27139,0.9692500000000001,72.11,8.17,72.5713510967,132.9,74.97048,9.56139,75.5777285327,0.9304800000000001,0.27139,0.9692500000000001,74.04,9.29,74.6205447581,132.9,75.04048,9.51139,75.6408631519,0.9304800000000001,0.27139,0.9692500000000001,74.11,9.24,74.6837981091,132.46
2019-11-24 14:30:00,72.23472,8.66346,72.7523904257,0.83472,0.24346,0.8695,71.4,8.42,71.894759197,132.9,72.10472,8.58346,72.6138170864,0.83472,0.24346,0.8695,71.27,8.34,71.7563133111,132.9,74.02472,9.71346,74.6592959801,0.83472,0.24346,0.8695,73.19,9.47,73.8001151761,132.9,74.08472,9.64346,74.7097186332,0.83472,0.24346,0.8695,73.25,9.4,73.850677045,132.9
2019-11-24 15:00:00,72.16584,8.83212,72.7042970298,0.7958400000000001,0.23212000000000002,0.8290000000000001,71.37,8.6,71.88627755,132.9,72.03584,8.74212,72.5643638889,0.7958400000000001,0.23212000000000002,0.8290000000000001,71.24,8.51,71.7464821437,132.9,73.96584,9.87212,74.6217410692,0.7958400000000001,0.23212000000000002,0.8290000000000001,73.17,9.64,73.8022933248,132.9,74.01584,9.81212,74.663393104,0.7958400000000001,0.23212000000000002,0.8290000000000001,73.22,9.58,73.84405731,132.9
2019-11-24 15:30:00,73.52048,8.87764,74.0545303908,0.7804800000000001,0.22764,0.8130000000000001,72.74,8.65,73.252509172,132.9,73.40048,8.79764,73.9258340081,0.7804800000000001,0.22764,0.8130000000000001,72.62,8.57,73.1239311033,132.9,75.31048,9.92764,75.9620065151,0.7804800000000001,0.22764,0.8130000000000001,74.53,9.7,75.1585717001,132.9,75.40048,9.86764,76.0434264312,0.7804800000000001,0.22764,0.8130000000000001,74.62,9.64,75.2401089845,132.9
2019-11-24 16:00:00,75.2388,8.37715,75.7037229439,0.7788,0.22715000000000002,0.81125,74.46,8.15,74.9047001196,132.46,75.1388,8.29715,75.595515499,0.7788,0.22715000000000002,0.81125,74.36,8.07,74.796620913,132.38,77.0688,9.40715,77.6408037347,0.7788,0.22715000000000002,0.81125,76.29,9.18,76.840331207,132.46,77.1688,9.35715,77.734033406,0.7788,0.22715000000000002,0.81125,76.39,9.13,76.9336662327,132.29
2019-11-24 16:30:00,78.22576,7.37918,78.5730349742,0.78576,0.22918000000000002,0.8185,77.44,7.15,77.7693776496,131.85,78.09576,7.30918,78.4370565629,0.78576,0.22918000000000002,0.8185,77.31,7.08,77.6335140258,131.85,80.09576,8.38918,80.5339003839,0.78576,0.22918000000000002,0.8185,79.31,8.16,79.7286755189,131.85,80.19576,8.329180000000001,80.6271366318,0.78576,0.22918000000000002,0.8185,79.41,8.1,79.8220401894,131.71
2019-11-24 17:00:00,80.05224,7.12982,80.3691200789,0.8222400000000001,0.23982000000000003,0.8565,79.23,6.89,79.5290198607,131.85,79.97224,7.04982,80.2823712446,0.8222400000000001,0.23982000000000003,0.8565,79.15,6.8100000000000005,79.4424231755,131.85,81.93224,8.12982,82.3345973735,0.8222400000000001,0.23982000000000003,0.8565,81.11,7.89,81.4928475389,131.85,82.08224,8.06982,82.4779735338,0.8222400000000001,0.23982000000000003,0.8565,81.26,7.83,81.6363675086,131.61
2019-11-24 17:30:00,80.19304,7.29297,80.5239782665,0.8330400000000001,0.24297000000000002,0.86775,79.36,7.05,79.6725303979,131.85,80.11304,7.21297,80.4370941436,0.8330400000000001,0.24297000000000002,0.86775,79.28,6.97,79.5857983562,131.85,82.06304,8.29297,82.4810031793,0.8330400000000001,0.24297000000000002,0.86775,81.23,8.05,81.6279082177,131.85,82.22304,8.23297,82.6341945073,0.8330400000000001,0.24297000000000002,0.86775,81.39,7.99,81.7812460164,131.61
2019-11-24 18:00:00,79.35832,7.83451,79.7441063663,0.8383200000000001,0.24451000000000003,0.8732500000000001,78.52,7.59,78.8859841797,132.05,79.28832,7.76451,79.6675925578,0.8383200000000001,0.24451000000000003,0.8732500000000001,78.45,7.52,78.8095990346,132.0,81.20832,8.85451,81.6896173609,0.8383200000000001,0.24451000000000003,0.8732500000000001,80.37,8.61,80.829876902,132.17,81.36832,8.784510000000001,81.8411333961,0.8383200000000001,0.24451000000000003,0.8732500000000001,80.53,8.54,80.9815565422,131.85
2019-11-24 18:30:00,77.502,8.56975,77.9743587281,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.68,8.33,77.1311305505,132.79,77.442,8.48975,77.9059639505,0.8220000000000001,0.23975000000000002,0.8562500000000001,76.62,8.25,77.0628762765,132.6,79.332,9.59975,79.91070907,0.8220000000000001,0.23975000000000002,0.8562500000000001,78.51,9.36,79.0659832039,132.88,79.502,9.54975,80.0735020407,0.8220000000000001,0.23975000000000002,0.8562500000000001,78.68,9.31,79.2288993991,132.37
2019-11-24 19:00:00,75.8536,8.97855,76.3831329094,0.7836000000000001,0.22855000000000003,0.81625,75.07,8.75,75.5782204077,132.79,75.7736,8.89855,76.2943159682,0.7836000000000001,0.22855000000000003,0.81625,74.99,8.67,75.4895290752,132.71,77.6436,10.01855,78.2872912104,0.7836000000000001,0.22855000000000003,0.81625,76.86,9.79,77.4809892812,132.88,77.7836,9.95855,78.4185000307,0.7836000000000001,0.22855000000000003,0.81625,77.0,9.73,77.6123244079,132.62
2019-11-24 19:30:00,73.62552,9.39911,74.2230453704,0.7855200000000001,0.22911,0.81825,72.84,9.17,73.4149473881,131.24,73.56552,9.28911,74.1496682222,0.7855200000000001,0.22911,0.81825,72.78,9.06,73.3417480021,131.01,75.39552,10.41911,76.1120377422,0.7855200000000001,0.22911,0.81825,74.61,10.19,75.3026440439,131.28,75.52552,10.38911,76.2367219774,0.7855200000000001,0.22911,0.81825,74.74,10.16,75.4274035083,130.87
2019-11-24 20:00:00,71.626,9.95925,72.3150782103,0.786,0.22925,0.8187500000000001,70.84,9.73,71.5050942241,131.85,71.546,9.84925,72.2207576917,0.786,0.22925,0.8187500000000001,70.76,9.62,71.4109375376,131.85,73.356,11.00925,74.177532458,0.786,0.22925,0.8187500000000001,72.57,10.78,73.3662953951,131.85,73.456,10.96925,74.2705081547,0.786,0.22925,0.8187500000000001,72.67,10.74,73.4593527061,131.66
2019-11-24 20:30:00,70.33648,10.51939,71.1187597246,0.7864800000000001,0.22939,0.81925,69.55,10.29,70.3070878361,131.85,70.27648,10.39939,71.0417550006,0.7864800000000001,0.22939,0.81925,69.49,10.17,70.2302570122,131.85,72.05648,11.55939,72.9777761182,0.7864800000000001,0.22939,0.81925,71.27,11.33,72.1649624125,131.85,72.17648,11.54939,73.0946829432,0.7864800000000001,0.22939,0.81925,71.39,11.32,72.2819099084,131.85
2019-11-24 21:00:00,67.59696,11.58953,68.5832793534,0.7869600000000001,0.22953,0.8197500000000001,66.81,11.36,67.768913965,132.61,67.51696,11.47953,68.4859072851,0.7869600000000001,0.22953,0.8197500000000001,66.73,11.25,67.6716735422,132.51,69.26696,12.66953,70.4161113529,0.7869600000000001,0.22953,0.8197500000000001,68.48,12.44,69.6007471224,132.64,69.35696,12.63953,70.4992597058,0.7869600000000001,0.22953,0.8197500000000001,68.57,12.41,69.6839508065,132.39
2019-11-24 21:30:00,64.81864,12.55002,66.0224135688,0.7886400000000001,0.23002000000000003,0.8215,64.03,12.32,65.2044730061,132.93,64.74864,12.44002,65.9328482583,0.7886400000000001,0.23002000000000003,0.8215,63.96,12.21,65.1150190048,132.77,66.46864,13.64002,67.8537415995,0.7886400000000001,0.23002000000000003,0.8215,65.68,13.41,67.0349945924,132.96,66.53864,13.62002,67.9183006107,0.7886400000000001,0.23002000000000003,0.8215,65.75,13.39,67.099587182,132.54
2019-11-24 22:00:00,61.8236,13.20855,63.2188524893,0.7836000000000001,0.22855000000000003,0.81625,61.04,12.98,62.4048235315,132.93,61.7536,13.10855,63.1295588141,0.7836000000000001,0.22855000000000003,0.81625,60.97,12.88,62.3156104038,132.9,63.4036,14.30855,64.9980853261,0.7836000000000001,0.22855000000000003,0.81625,62.62,14.08,64.1834153033,132.96,63.4736,14.30855,65.0663699622,0.7836000000000001,0.22855000000000003,0.81625,62.69,14.08,64.2517120394,132.69
2019-11-24 22:30:00,58.75832,13.82701,60.3632866465,0.77832,0.22701000000000002,0.8107500000000001,57.98,13.6,59.5536766287,132.93,58.72832,13.73701,60.3135226443,0.77832,0.22701000000000002,0.8107500000000001,57.95,13.51,59.503971296,132.9,60.26832,14.92701,62.0893390459,0.77832,0.22701000000000002,0.8107500000000001,59.49,14.7,61.2792795323,132.96,60.37832,14.93701,62.1985192248,0.77832,0.22701000000000002,0.8107500000000001,59.6,14.71,61.3884687869,132.9
2019-11-24 23:00:00,54.8412,14.38785,56.6971555288,0.7812,0.22785000000000002,0.8137500000000001,54.06,14.16,55.8837114014,133.22,54.8412,14.30785,56.6769070174,0.7812,0.22785000000000002,0.8137500000000001,54.06,14.08,55.8634943411,133.05,56.2612,15.49785,58.356713239,0.7812,0.22785000000000002,0.8137500000000001,55.48,15.27,57.5430560537,133.37,56.3912,15.51785,58.487358515,0.7812,0.22785000000000002,0.8137500000000001,55.61,15.29,57.6737045802,133.0
2019-11-24 23:30:00,50.49816,15.08988,52.7045409979,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.71,14.86,51.8835590529,133.71,50.57816,17.28988,53.4517559992,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.79,17.06,52.6316226237,133.69,51.80816,15.88988,54.1901626589,0.7881600000000001,0.22988000000000003,0.8210000000000001,51.02,15.66,53.3692420782,133.72,51.94816,15.749880000000001,54.283239102,0.7881600000000001,0.22988000000000003,0.8210000000000001,51.16,15.52,53.4622857723,133.68
2019-11-25 00:00:00,47.91032,10.60051,49.0690286715,0.79032,0.23051000000000002,0.82325,47.12,10.37,48.2476040856,131.85,48.55032,30.43051,57.2987740791,0.79032,0.23051000000000002,0.82325,47.76,30.2,56.5071464507,131.85,49.14032,11.60051,50.4910178345,0.79032,0.23051000000000002,0.82325,48.35,11.37,49.6688977128,131.85,49.34032,11.62051,50.6902695827,0.79032,0.23051000000000002,0.82325,48.55,11.39,49.8681722143,131.85
2019-11-25 00:30:00,47.99912,10.57016,49.1491994157,0.78912,0.23016000000000003,0.8220000000000001,47.21,10.34,48.3290771689,131.85,48.63912,30.36016,57.336753567,0.78912,0.23016000000000003,0.8220000000000001,47.85,30.13,56.5459052452,131.85,49.22912,11.58016,50.5727828145,0.78912,0.23016000000000003,0.8220000000000001,48.44,11.35,49.7519456906,131.85,49.42912,11.58016,50.7674896917,0.78912,0.23016000000000003,0.8220000000000001,48.64,11.35,49.9466925832,131.85
2019-11-25 01:00:00,49.8696,10.1103,50.8841347598,0.7896000000000001,0.2303,0.8225,49.08,9.88,50.0645663119,131.37,50.5496,29.7403,58.6493606466,0.7896000000000001,0.2303,0.8225,49.76,29.51,57.8523785164,131.1,51.1296,11.0903,52.3185507277,0.7896000000000001,0.2303,0.8225,50.34,10.86,51.4981087031,131.43,51.3396,11.1103,52.5280238944,0.7896000000000001,0.2303,0.8225,50.55,10.88,51.7076096914,130.81
2019-11-25 01:30:00,49.3884,10.35995,50.4632799029,0.7884,0.22995000000000002,0.82125,48.6,10.13,49.6445052347,131.76,50.0384,30.02995,58.3578561255,0.7884,0.22995000000000002,0.82125,49.25,29.8,57.5638992772,131.55,50.6384,11.35995,51.8969750425,0.7884,0.22995000000000002,0.82125,49.85,11.13,51.0773863858,131.85,50.8384,11.35995,52.0921431558,0.7884,0.22995000000000002,0.82125,50.05,11.13,51.2725989199,131.22
2019-11-25 02:00:00,48.54584,10.49212,49.6667208843,0.7958400000000001,0.23212000000000002,0.8290000000000001,47.75,10.26,48.8398413183,131.85,49.19584,30.25212,57.753107603,0.7958400000000001,0.23212000000000002,0.8290000000000001,48.4,30.02,56.9540200513,131.85,49.79584,11.49212,51.1047405179,0.7958400000000001,0.23212000000000002,0.8290000000000001,49.0,11.26,50.2771081109,131.85,49.97584,11.50212,51.2823882849,0.7958400000000001,0.23212000000000002,0.8290000000000001,49.18,11.27,50.4547847087,131.85
2019-11-25 02:30:00,47.63752,10.42261,48.7643733781,0.7975200000000001,0.23261,0.8307500000000001,46.84,10.19,47.935599506,131.85,48.22752,30.20261,56.9042295103,0.7975200000000001,0.23261,0.8307500000000001,47.43,29.97,56.1053099091,131.85,48.88752,11.41261,50.2019648895,0.7975200000000001,0.23261,0.8307500000000001,48.09,11.18,49.3724670236,131.85,49.03752,11.42261,50.3503166521,0.7975200000000001,0.23261,0.8307500000000001,48.24,11.19,49.5208410672,131.85
2019-11-25 03:00:00,46.8368,10.3924,47.9759086626,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.04,10.16,47.1477168058,131.85,47.4068,30.2224,56.2209760499,0.7968000000000001,0.23240000000000002,0.8300000000000001,46.61,29.99,55.4246533593,131.85,48.0868,11.4024,49.4201887896,0.7968000000000001,0.23240000000000002,0.8300000000000001,47.29,11.17,48.5912852269,131.85,48.2268,11.4124,49.5587238738,0.7968000000000001,0.23240000000000002,0.8300000000000001,47.43,11.18,48.7298399341,131.85
2019-11-25 03:30:00,46.208,10.48275,47.3821412725,0.798,0.23275,0.83125,45.41,10.25,46.5524499892,131.85,46.788,30.35275,55.7710173528,0.798,0.23275,0.83125,45.99,30.12,54.9753990436,131.85,47.438,11.492750000000001,48.8103180338,0.798,0.23275,0.83125,46.64,11.26,47.9799666528,131.85,47.588,11.50275,48.9584620016,0.798,0.23275,0.83125,46.79,11.27,48.128131067,131.85
2019-11-25 04:00:00,46.29776,9.98268,47.3617618021,0.79776,0.23268000000000003,0.8310000000000001,45.5,9.75,46.5329184556,131.85,46.87776,29.85268,55.576135938,0.79776,0.23268000000000003,0.8310000000000001,46.08,29.62,54.7787440528,131.85,47.52776,10.97268,48.7779425253,0.79776,0.23268000000000003,0.8310000000000001,46.73,10.74,47.9483107106,131.85,47.68776,10.98268,48.9360982691,0.79776,0.23268000000000003,0.8310000000000001,46.89,10.75,48.1064922853,131.85
2019-11-25 04:30:00,47.2692,9.4931,48.2130295278,0.7992,0.2331,0.8325,46.47,9.26,47.3836311399,131.85,47.8792,29.2631,56.113695425,0.7992,0.2331,0.8325,47.08,29.03,55.3106436412,131.85,48.4992,10.4731,49.6171162428,0.7992,0.2331,0.8325,47.7,10.24,48.7867563997,131.85,48.6792,10.4931,49.7972856715,0.7992,0.2331,0.8325,47.88,10.26,48.9669480364,131.85
2019-11-25 05:00:00,47.25848,9.36289,48.1770447523,0.7984800000000001,0.23289,0.8317500000000001,46.46,9.13,47.3485849841,131.85,47.86848,29.08289,56.0107656461,0.7984800000000001,0.23289,0.8317500000000001,47.07,28.85,55.207856325,131.85,48.46848,10.34289,49.5597510795,0.7984800000000001,0.23289,0.8317500000000001,47.67,10.11,48.7302883226,131.85,48.66848,10.34289,49.7553647265,0.7984800000000001,0.23289,0.8317500000000001,47.87,10.11,48.9259542574,131.74
2019-11-25 05:30:00,49.498,8.42275,50.2095082784,0.798,0.23275,0.83125,48.7,8.19,49.3838647738,130.42,50.218,27.80275,57.4007006191,0.798,0.23275,0.83125,49.42,27.57,56.5901166283,130.42,50.708,9.35275,51.5633125057,0.798,0.23275,0.83125,49.91,9.12,50.7364021192,130.42,50.968,9.37275,51.8226346934,0.798,0.23275,0.83125,50.17,9.14,50.9957694324,130.36
2019-11-25 06:00:00,53.69704,7.24247,54.1832582673,0.7970400000000001,0.23247,0.83025,52.9,7.01,53.3624409112,130.81,54.50704,26.68247,60.6874914201,0.7970400000000001,0.23247,0.83025,53.71,26.45,59.8695799217,130.73,54.94704,8.17247,55.5514758639,0.7970400000000001,0.23247,0.83025,54.15,7.94,54.7290242924,130.92,55.26704,8.19247,55.87094303,0.7970400000000001,0.23247,0.83025,54.47,7.96,55.0485467565,130.49
2019-11-25 06:30:00,61.34192,4.46806,61.5044283727,0.7819200000000001,0.22806,0.8145,60.56,4.24,60.7082465568,130.96,62.29192,23.94806,66.7367430659,0.7819200000000001,0.22806,0.8145,61.51,23.72,65.9250976488,130.89,62.70192,5.34806,62.9295838017,0.7819200000000001,0.22806,0.8145,61.92,5.12,62.1313189945,130.92,63.06192,5.3380600000000005,63.2874445577,0.7819200000000001,0.22806,0.8145,62.28,5.11,62.4892830812,130.85
2019-11-25 07:00:00,67.6652,2.3761,67.7069061636,0.7752,0.22610000000000002,0.8075,66.89,2.15,66.9245440776,131.64,68.7252,21.9861,72.1563698384,0.7752,0.22610000000000002,0.8075,67.95,21.76,71.3491422513,131.43,69.1652,3.2661,69.2422724948,0.7752,0.22610000000000002,0.8075,68.39,3.04,68.4575320911,131.66,69.5152,3.2261,69.5900190563,0.7752,0.22610000000000002,0.8075,68.74,3.0,68.805432925,131.13
2019-11-25 07:30:00,74.30728,1.46379,74.3216963084,0.7672800000000001,0.22379000000000002,0.79925,73.54,1.24,73.5504534316,130.42,75.26728,16.40379,77.0340688589,0.7672800000000001,0.22379000000000002,0.79925,74.5,16.18,76.2367522918,130.36,75.90728,1.60379,75.9242207689,0.7672800000000001,0.22379000000000002,0.79925,75.14,1.38,75.1526712765,130.43,76.25728,1.59379,76.2739334213,0.7672800000000001,0.22379000000000002,0.79925,75.49,1.37,75.5024304245,130.23
2019-11-25 08:00:00,77.71736,9.35673,78.2785822666,0.77736,0.22673000000000001,0.8097500000000001,76.94,9.13,77.4798070467,133.06,77.36736,3.42673,77.4432106247,0.77736,0.22673000000000001,0.8097500000000001,76.59,3.2,76.6568203097,132.95,78.97736,3.6267300000000002,79.0605879251,0.77736,0.22673000000000001,0.8097500000000001,78.2,3.4,78.2738781459,133.13,79.33736,3.6667300000000003,79.422047321,0.77736,0.22673000000000001,0.8097500000000001,78.56,3.44,78.6352796142,132.86
2019-11-25 08:30:00,79.08832,17.73701,81.0528462434,0.77832,0.22701000000000002,0.8107500000000001,78.31,17.51,80.2437299731,131.85,77.87832,2.51701,77.9189839857,0.77832,0.22701000000000002,0.8107500000000001,77.1,2.29,77.1340009334,131.85,79.64832,1.7370100000000002,79.6672585355,0.77832,0.22701000000000002,0.8107500000000001,78.87,1.51,78.8844534747,131.85,79.90832,1.74701,79.9274148785,0.77832,0.22701000000000002,0.8107500000000001,79.13,1.52,79.1445974151,131.85
2019-11-25 09:00:00,79.1908,17.30065,81.0585917412,0.7908000000000001,0.23065000000000002,0.8237500000000001,78.4,17.07,80.2368051458,131.85,78.0008,2.88065,78.0539745629,0.7908000000000001,0.23065000000000002,0.8237500000000001,77.21,2.65,77.2554632372,131.85,79.7508,2.11065,79.7787248837,0.7908000000000001,0.23065000000000002,0.8237500000000001,78.96,1.88,78.9823777814,131.85,80.0108,2.11065,80.0386341716,0.7908000000000001,0.23065000000000002,0.8237500000000001,79.22,1.88,79.2423043582,131.85
2019-11-25 09:30:00,81.48224,16.06982,83.051758261,0.8222400000000001,0.23982000000000003,0.8565,80.66,15.83,82.1986891623,131.2,80.21224,3.93982,80.3089386522,0.8222400000000001,0.23982000000000003,0.8565,79.39,3.7,79.476173159,131.11,82.04224,3.20982,82.1050064774,0.8222400000000001,0.23982000000000003,0.8565,81.22,2.9699999999999998,81.2742843709,131.2,82.29224,3.21982,82.355206302,0.8222400000000001,0.23982000000000003,0.8565,81.47,2.98,81.5244828257,130.95
2019-11-25 10:00:00,82.49672,15.75571,83.9878039263,0.87672,0.25571000000000005,0.9132500000000001,81.62,15.5,83.0787241115,130.79,81.21672,4.22571,81.3265776519,0.87672,0.25571000000000005,0.9132500000000001,80.34,3.9699999999999998,80.4380289415,130.79,83.06672,3.49571,83.1402427225,0.87672,0.25571000000000005,0.9132500000000001,82.19,3.24,82.2538369926,130.79,83.29672,3.49571,83.3700398894,0.87672,0.25571000000000005,0.9132500000000001,82.42,3.24,82.4836589877,130.79
2019-11-25 10:30:00,82.53888,16.04509,84.0839558106,0.90888,0.26509000000000005,0.9467500000000001,81.63,15.78,83.1412370608,130.79,81.22888,4.00509,81.3275580106,0.90888,0.26509000000000005,0.9467500000000001,80.32,3.74,80.4070270561,130.79,83.11888,3.27509,83.1833783094,0.90888,0.26509000000000005,0.9467500000000001,82.21,3.01,82.2650849389,130.92,83.33888,3.27509,83.4032081767,0.90888,0.26509000000000005,0.9467500000000001,82.43,3.01,82.484938019,130.79
2019-11-25 11:00:00,82.86048,15.55139,84.3072053668,0.9304800000000001,0.27139,0.9692500000000001,81.93,15.28,83.3426859418,130.79,81.54048,4.40139,81.6591826592,0.9304800000000001,0.27139,0.9692500000000001,80.61,4.13,80.7157295699,130.79,83.44048,3.67139,83.5212117199,0.9304800000000001,0.27139,0.9692500000000001,82.51,3.4,82.5800224025,130.79,83.64048,3.68139,83.721457984,0.9304800000000001,0.27139,0.9692500000000001,82.71,3.41,82.7802645562,130.79
2019-11-25 11:30:00,83.29504,15.33147,84.6942599056,0.9650400000000001,0.28147,1.00525,82.33,15.05,83.6942734003,130.79,81.95504,4.58147,82.0829973183,0.9650400000000001,0.28147,1.00525,80.99,4.3,81.104069565,130.79,83.90504,3.85147,83.9933899695,0.9650400000000001,0.28147,1.00525,82.94,3.5700000000000003,83.0167964932,130.79,84.07504,3.87147,84.1641291226,0.9650400000000001,0.28147,1.00525,83.11,3.59,83.187500263,130.79
2019-11-25 12:00:00,83.59824,15.202820000000001,84.969356047,1.03824,0.30282000000000003,1.0815,82.56,14.9,83.893763773,130.79,82.22824,4.76282,82.3660604123,1.03824,0.30282000000000003,1.0815,81.19,4.46,81.3124080322,130.79,84.19824,4.03282,84.2947641093,1.03824,0.30282000000000003,1.0815,83.16,3.73,83.2436093643,130.79,84.35824,4.05282,84.4555386334,1.03824,0.30282000000000003,1.0815,83.32,3.75,83.40434581,130.79
2019-11-25 12:30:00,84.46968,15.17699,85.8223040052,0.9496800000000001,0.27699,0.9892500000000001,83.52,14.9,84.8386727855,130.79,83.10968,4.74699,83.2451369376,0.9496800000000001,0.27699,0.9892500000000001,82.16,4.47,82.281507643,130.79,85.04968,4.02699,85.1449629547,0.9496800000000001,0.27699,0.9892500000000001,84.1,3.75,84.1835643104,130.79,85.25968,4.02699,85.3547285284,0.9496800000000001,0.27699,0.9892500000000001,84.31,3.75,84.3933563736,130.79
2019-11-25 13:00:00,83.82984,15.17662,85.1925575919,0.8798400000000001,0.25662,0.9165000000000001,82.95,14.92,84.2811301538,130.79,82.48984,4.76662,82.6274431981,0.8798400000000001,0.25662,0.9165000000000001,81.61,4.51,81.7345226939,130.79,84.40984,4.03662,84.5063038468,0.8798400000000001,0.25662,0.9165000000000001,83.53,3.7800000000000002,83.6154848099,130.79,84.60984,4.05662,84.7070315302,0.8798400000000001,0.25662,0.9165000000000001,83.73,3.8,83.8161851912,130.79
2019-11-25 13:30:00,82.874,16.06075,84.4159201014,1.134,0.33075000000000004,1.18125,81.74,15.73,83.2397771501,130.79,81.564,4.09075,81.6665190366,1.134,0.33075000000000004,1.18125,80.43,3.76,80.5178396382,130.79,83.454,3.35075,83.5212406611,1.134,0.33075000000000004,1.18125,82.32,3.02,82.3753773891,130.79,83.654,3.36075,83.721480855,1.134,0.33075000000000004,1.18125,82.52,3.03,82.5756095951,130.79
2019-11-25 14:00:00,82.28784,16.20437,83.8681716682,1.07784,0.31437000000000004,1.12275,81.21,15.89,82.7499619335,130.79,80.98784,3.91437,81.0823810724,1.07784,0.31437000000000004,1.12275,79.91,3.6,79.9910501244,130.79,82.86784,3.17437,82.9286170822,1.07784,0.31437000000000004,1.12275,81.79,2.86,81.839988392,130.79,83.07784,3.17437,83.1384635651,1.07784,0.31437000000000004,1.12275,82.0,2.86,82.0498604508,130.79
2019-11-25 14:30:00,82.84752,15.83886,84.3479760057,0.8875200000000001,0.25886000000000003,0.9245000000000001,81.96,15.58,83.4276812575,130.79,81.54752,4.14886,81.6529917238,0.8875200000000001,0.25886000000000003,0.9245000000000001,80.66,3.89,80.7537472815,130.79,83.41752,3.41886,83.4875514472,0.8875200000000001,0.25886000000000003,0.9245000000000001,82.53,3.16,82.5904746324,130.95,83.65752,3.41886,83.727350706,0.8875200000000001,0.25886000000000003,0.9245000000000001,82.77,3.16,82.8302994079,130.79
2019-11-25 15:00:00,82.20304,16.18047,83.7803520801,0.8930400000000001,0.26047000000000003,0.93025,81.31,15.92,82.8538623119,131.54,80.93304,3.91047,81.0274567,0.8930400000000001,0.26047000000000003,0.93025,80.04,3.65,80.1231807906,131.34,82.77304,3.16047,82.8333551262,0.8930400000000001,0.26047000000000003,0.93025,81.88,2.9,81.9313395472,131.62,83.01304,3.17047,83.0735619199,0.8930400000000001,0.26047000000000003,0.93025,82.12,2.91,82.1715431278,131.09
2019-11-25 15:30:00,81.69776,16.46018,83.3394355311,0.8577600000000001,0.25018,0.8935000000000001,80.84,16.21,82.4491946595,130.82,80.38776,3.52018,80.4647974275,0.8577600000000001,0.25018,0.8935000000000001,79.53,3.27,79.5971971868,130.82,82.25776,2.7101800000000003,82.3023945937,0.8577600000000001,0.25018,0.8935000000000001,81.4,2.46,81.4371635066,130.82,82.46776,2.76018,82.5139384168,0.8577600000000001,0.25018,0.8935000000000001,81.61,2.51,81.6485897,130.82
2019-11-25 16:00:00,83.69016,10.05213,84.2916852267,0.8301600000000001,0.24213,0.86475,82.86,9.81,83.4386942611,130.49,82.85016,2.6621300000000003,82.8929185646,0.8301600000000001,0.24213,0.86475,82.02,2.42,82.0556932821,130.36,84.76016,2.53213,84.7979740652,0.8301600000000001,0.24213,0.86475,83.93,2.29,83.9612351029,130.48,84.99016,2.51213,85.0272785285,0.8301600000000001,0.24213,0.86475,84.16,2.27,84.190608146,130.12
2019-11-25 16:30:00,87.42936,0.63148,87.4316404799,0.75936,0.22148,0.791,86.67,0.41000000000000003,86.670969765,132.34,87.36936,0.61148,87.3714997845,0.75936,0.22148,0.791,86.61,0.39,86.6108780697,132.32,89.40936,1.06148,89.415660795,0.75936,0.22148,0.791,88.65,0.84,88.6539796061,132.4,89.61936,1.03148,89.6252957474,0.75936,0.22148,0.791,88.86,0.81,88.8636916856,132.18
2019-11-25 17:00:00,89.4148,0.52015,89.4163129136,0.7548,0.22015,0.7862500000000001,88.66,0.30000000000000004,88.6605075555,132.9,89.3648,0.53015,89.3663725238,0.7548,0.22015,0.7862500000000001,88.61,0.31,88.6105422622,132.9,91.4548,1.00015,91.4602686584,0.7548,0.22015,0.7862500000000001,90.7,0.78,90.703353852,132.9,91.6548,0.9901500000000001,91.6601481565,0.7548,0.22015,0.7862500000000001,90.9,0.77,90.9032612176,132.9
2019-11-25 17:30:00,89.96432,0.7800100000000001,89.9677013637,0.7543200000000001,0.22001,0.7857500000000001,89.21,0.56,89.2117576332,132.9,89.91432,0.7400100000000001,89.9173651519,0.7543200000000001,0.22001,0.7857500000000001,89.16,0.52,89.1615163622,132.9,91.97432,1.6400100000000002,91.9889404889,0.7543200000000001,0.22001,0.7857500000000001,91.22,1.42,91.2310517313,132.9,92.22432,1.6400100000000002,92.2389008622,0.7543200000000001,0.22001,0.7857500000000001,91.47,1.42,91.4810215291,132.9
2019-11-25 18:00:00,89.9736,1.2198,89.9818682235,0.7536,0.21980000000000002,0.785,89.22,1.0,89.2256039486,133.59,89.9236,1.1898,89.9314709154,0.7536,0.21980000000000002,0.785,89.17,0.97,89.1752757215,133.53,91.9936,2.0698,92.016881674,0.7536,0.21980000000000002,0.785,91.24,1.85,91.2587535527,133.6,92.2236,2.0698,92.2468236255,0.7536,0.21980000000000002,0.785,91.47,1.85,91.4887064069,133.29
2019-11-25 18:30:00,88.81336,2.98973,88.8636674911,0.75336,0.21973,0.7847500000000001,88.06,2.77,88.1035555469,133.88,88.72336,2.14973,88.7493997093,0.75336,0.21973,0.7847500000000001,87.97,1.9300000000000002,87.9911688751,133.85,90.72336,2.92973,90.7706525677,0.75336,0.21973,0.7847500000000001,89.97,2.71,90.010804907,133.89,90.97336,2.92973,91.0205226724,0.75336,0.21973,0.7847500000000001,90.22,2.71,90.2606918874,133.85
2019-11-25 19:00:00,86.68624,18.07057,88.5497018937,0.75624,0.22057000000000002,0.7877500000000001,85.93,17.85,87.7643857154,131.69,85.30624,2.04057,85.3306422621,0.75624,0.22057000000000002,0.7877500000000001,84.55,1.82,84.5695861406,131.5,87.27624,1.23057,87.2849149112,0.75624,0.22057000000000002,0.7877500000000001,86.52,1.01,86.5258949679,131.71,87.49624,1.25057,87.5051766438,0.75624,0.22057000000000002,0.7877500000000001,86.74,1.03,86.7461151868,131.22
2019-11-25 19:30:00,84.09568,18.79624,86.1706564487,0.77568,0.22624000000000002,0.808,83.32,18.57,85.3643210012,131.51,82.76568,1.33624,82.7764659985,0.77568,0.22624000000000002,0.808,81.99,1.11,81.9975133769,131.5,84.67568,0.52624,84.6773152149,0.77568,0.22624000000000002,0.808,83.9,0.30000000000000004,83.9005363511,131.51,84.89568,0.52624,84.8973109774,0.77568,0.22624000000000002,0.808,84.12,0.30000000000000004,84.1205349484,131.22
2019-11-25 20:00:00,81.73904,9.32722,82.2694821489,0.7790400000000001,0.22722,0.8115,80.96,9.1,81.469820179,131.12,81.26904,3.42722,81.341273038,0.7790400000000001,0.22722,0.8115,80.49,3.2,80.5535852709,130.96,83.11904,3.5472200000000003,83.1946968277,0.7790400000000001,0.22722,0.8115,82.34,3.32,82.4069050505,131.1,83.33904,3.5472200000000003,83.4144972882,0.7790400000000001,0.22722,0.8115,82.56,3.32,82.6267269108,130.94
2019-11-25 20:30:00,79.05088,5.11484,79.2161802727,0.77088,0.22484,0.803,78.28,4.89,78.4325857026,131.85,79.01088,5.05484,79.1724103827,0.77088,0.22484,0.803,78.24,4.83,78.3889437357,131.85,80.89088,6.08484,81.1194165721,0.77088,0.22484,0.803,80.12,5.86,80.3340152115,131.88,81.06088,6.03484,81.2852112023,0.77088,0.22484,0.803,80.29,5.8100000000000005,80.4999391304,131.85
2019-11-25 21:00:00,75.8832,6.2026,76.1362744623,0.7632,0.22260000000000002,0.795,75.12,5.98,75.3576459293,131.85,75.8232,6.1226,76.0699933548,0.7632,0.22260000000000002,0.795,75.06,5.9,75.2915240914,131.85,77.6832,7.1826,78.0145454707,0.7632,0.22260000000000002,0.795,76.92,6.96,77.2342411111,131.88,77.8332,7.1326,78.1593308889,0.7632,0.22260000000000002,0.795,77.07,6.91,77.3791509387,131.85
2019-11-25 21:30:00,73.032,7.17225,73.3833373053,0.762,0.22225000000000003,0.7937500000000001,72.27,6.95,72.6034117656,132.02,72.992,7.08225,73.3347825323,0.762,0.22225000000000003,0.7937500000000001,72.23,6.86,72.5550308387,131.7,74.762,8.17225,75.2073288587,0.762,0.22225000000000003,0.7937500000000001,74.0,7.95,74.4258187728,132.04,74.922,8.13225,75.3620565939,0.762,0.22225000000000003,0.7937500000000001,74.16,7.91,74.5806523168,131.43
2019-11-25 22:00:00,68.7296,8.52155,69.2558642323,0.7596,0.22155000000000002,0.7912500000000001,67.97,8.3,68.4748924789,131.85,68.6996,8.42155,69.213853704,0.7596,0.22155000000000002,0.7912500000000001,67.94,8.2,68.4330592623,131.84,70.3796,9.51155,71.0194176234,0.7596,0.22155000000000002,0.7912500000000001,69.62,9.29,70.2370877813,131.85,70.53960000000001,9.50155,71.1766437855,0.7596,0.22155000000000002,0.7912500000000001,69.78,9.28,70.3943662519,131.58
2019-11-25 22:30:00,64.52656,9.44358,65.2139413672,0.76656,0.22358000000000003,0.7985,63.76,9.22,64.4231790585,131.93,64.50656,9.36358,65.1826120484,0.76656,0.22358000000000003,0.7985,63.74,9.14,64.3919808672,131.84,66.09656,10.45358,66.9181035195,0.76656,0.22358000000000003,0.7985,65.33,10.23,66.1261052838,131.93,66.25656,10.45358,67.0761438803,0.76656,0.22358000000000003,0.7985,65.49,10.23,66.2841836338,131.88
2019-11-25 23:00:00,59.96984,10.23037,60.8361913663,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.18,10.0,60.0189336793,132.15,59.96984,10.16037,60.8244591276,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.18,9.93,60.007310388,132.01,61.45984,11.25037,62.4810591937,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.67,11.02,61.6627059088,132.24,61.61984,11.27037,62.6420459561,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.83,11.04,61.8237050006,131.72
2019-11-25 23:30:00,56.19272,11.48996,57.3553917413,0.8227200000000001,0.23996,0.857,55.37,11.25,56.5013221084,132.9,56.17272,11.40996,57.3198190803,0.8227200000000001,0.23996,0.857,55.35,11.17,56.4658427724,132.9,57.62272,12.53996,58.9714206799,0.8227200000000001,0.23996,0.857,56.8,12.3,58.1165208869,132.9,57.75272,12.54996,59.1005766757,0.8227200000000001,0.23996,0.857,56.93,12.31,58.2456951199,132.9
2019-11-26 00:00:00,53.37248,12.13989,54.7357154933,0.8224800000000001,0.23989000000000002,0.8567500000000001,52.55,11.9,53.8805391584,133.08,53.37248,12.07989,54.7224393075,0.8224800000000001,0.23989000000000002,0.8567500000000001,52.55,11.84,53.8673194061,133.01,54.74248,13.20989,56.3137666149,0.8224800000000001,0.23989000000000002,0.8567500000000001,53.92,12.97,55.457977785,133.11,54.90248,13.23989,56.4763401555,0.8224800000000001,0.23989000000000002,0.8567500000000001,54.08,13.0,55.6205573507,132.9
2019-11-26 00:30:00,53.56136,12.31248,54.9583155564,0.8313600000000001,0.24248000000000003,0.866,52.73,12.07,54.0937870739,133.08,53.59136,12.24248,54.971921771,0.8313600000000001,0.24248000000000003,0.866,52.76,12.0,54.1074634408,132.92,54.90136,13.36248,56.5041166783,0.8313600000000001,0.24248000000000003,0.866,54.07,13.12,55.6390087978,133.11,55.11136,13.39248,56.7152582785,0.8313600000000001,0.24248000000000003,0.866,54.28,13.15,55.8501647267,132.9
2019-11-26 01:00:00,55.73232,11.68276,56.9436420841,0.8323200000000001,0.24276000000000003,0.867,54.9,11.44,56.079261764,132.9,55.75232,11.61276,56.9489014837,0.8323200000000001,0.24276000000000003,0.867,54.92,11.37,56.0846084055,132.92,57.10232,12.73276,58.5046846552,0.8323200000000001,0.24276000000000003,0.867,56.27,12.49,57.6395090194,132.9,57.31232,12.75276,58.7140094986,0.8323200000000001,0.24276000000000003,0.867,56.48,12.51,57.8488591072,132.72
2019-11-26 01:30:00,55.38592,11.84381,56.6381141067,0.8359200000000001,0.24381000000000003,0.87075,54.55,11.6,55.7697274514,132.55,55.38592,11.78381,56.6255976778,0.8359200000000001,0.24381000000000003,0.87075,54.55,11.54,55.7572784486,132.18,56.78592,12.90381,58.2335729864,0.8359200000000001,0.24381000000000003,0.87075,55.95,12.66,57.3644323601,132.66,56.94592,12.92381,58.3940294,0.8359200000000001,0.24381000000000003,0.87075,56.11,12.68,57.5249033028,131.99
2019-11-26 02:00:00,54.49304,12.09297,55.8187363872,0.8330400000000001,0.24297000000000002,0.86775,53.66,11.85,54.9528716265,132.77,54.44304,12.02297,55.7547882434,0.8330400000000001,0.24297000000000002,0.86775,53.61,11.78,54.888983412,132.71,55.94304,13.15297,57.4684639108,0.8330400000000001,0.24297000000000002,0.86775,55.11,12.91,56.6019451963,132.9,56.01304,13.17297,57.5411834138,0.8330400000000001,0.24297000000000002,0.86775,55.18,12.93,56.6746618869,132.23
2019-11-26 02:30:00,53.16048,12.44514,54.5977851515,0.8404800000000001,0.24514000000000002,0.8755000000000001,52.32,12.2,53.723573969,132.9,53.11048,12.36514,54.5309065856,0.8404800000000001,0.24514000000000002,0.8755000000000001,52.27,12.12,53.6567544676,132.9,54.57048,13.51514,56.2191808607,0.8404800000000001,0.24514000000000002,0.8755000000000001,53.73,13.27,55.3444288072,132.9,54.66048,13.53514,56.3113495545,0.8404800000000001,0.24514000000000002,0.8755000000000001,53.82,13.29,55.4365989217,132.9
2019-11-26 03:00:00,52.83024,12.32507,54.2488857854,0.8402400000000001,0.24507,0.8752500000000001,51.99,12.08,53.3749613583,132.9,52.76024,12.24507,54.1625762327,0.8402400000000001,0.24507,0.8752500000000001,51.92,12.0,53.2887079971,132.9,54.25024,13.39507,55.8794813895,0.8402400000000001,0.24507,0.8752500000000001,53.41,13.15,55.0050052268,132.9,54.31024,13.40507,55.9401293399,0.8402400000000001,0.24507,0.8752500000000001,53.47,13.16,55.065656266,132.9
2019-11-26 03:30:00,51.38408,12.83619,52.9631140622,0.84408,0.24619000000000002,0.8792500000000001,50.54,12.59,52.0845437726,133.21,51.33408,12.75619,52.8952564297,0.84408,0.24619000000000002,0.8792500000000001,50.49,12.51,52.016730001,132.9,52.78408,13.91619,54.5877224801,0.84408,0.24619000000000002,0.8792500000000001,51.94,13.67,53.7087748883,133.36,52.85408,13.93619,54.6605082703,0.84408,0.24619000000000002,0.8792500000000001,52.01,13.69,53.7815600369,132.9
2019-11-26 04:00:00,51.27808,12.64444,52.8140450202,0.83808,0.24444000000000002,0.873,50.44,12.4,51.9418290013,133.86,51.21808,12.58444,52.7414433724,0.83808,0.24444000000000002,0.873,50.38,12.34,51.8692587184,133.54,52.67808,13.73444,54.4390939914,0.83808,0.24444000000000002,0.873,51.84,13.49,53.5664605887,133.92,52.73808,13.75444,54.5021990547,0.83808,0.24444000000000002,0.873,51.9,13.51,53.6295636753,133.02
2019-11-26 04:30:00,51.39768,12.51974,52.9005236179,0.78768,0.22974000000000003,0.8205,50.61,12.29,52.080862128,133.96,51.32768,12.43974,52.8136143949,0.78768,0.22974000000000003,0.8205,50.54,12.21,51.9939967689,133.77,52.80768,13.60974,54.5332567325,0.78768,0.22974000000000003,0.8205,52.02,13.38,53.713171569,133.92,52.86768,13.61974,54.5938541069,0.78768,0.22974000000000003,0.8205,52.08,13.39,53.7737714876,133.25
2019-11-26 05:00:00,51.53008,12.60044,53.0482820928,0.7900800000000001,0.23044,0.8230000000000001,50.74,12.37,52.2260902232,133.86,51.49008,12.53044,52.992832204,0.7900800000000001,0.23044,0.8230000000000001,50.7,12.3,52.1706814217,133.58,52.90008,13.67044,54.6378933873,0.7900800000000001,0.23044,0.8230000000000001,52.11,13.44,53.8152924363,133.92,53.00008,13.69044,54.7397170928,0.7900800000000001,0.23044,0.8230000000000001,52.21,13.46,53.9171188028,132.96
2019-11-26 05:30:00,53.01528,12.11904,54.3828193826,0.7852800000000001,0.22904000000000002,0.8180000000000001,52.23,11.89,53.5662673704,132.24,53.09528,12.05904,54.447490337,0.7852800000000001,0.22904000000000002,0.8180000000000001,52.31,11.83,53.631007822,132.2,54.31528,13.15904,55.8865813519,0.7852800000000001,0.22904000000000002,0.8180000000000001,53.53,12.93,55.0694634076,132.27,54.56528,13.19904,56.1389743262,0.7852800000000001,0.22904000000000002,0.8180000000000001,53.78,12.97,55.3218699973,132.09
2019-11-26 06:00:00,55.30648,11.38939,56.4670251967,0.7864800000000001,0.22939,0.81925,54.52,11.16,55.6504806808,132.24,55.37648,11.34939,56.5275436452,0.7864800000000001,0.22939,0.81925,54.59,11.12,55.7110626357,132.11,56.62648,12.41939,57.9724027893,0.7864800000000001,0.22939,0.81925,55.84,12.19,57.1550671419,132.27,56.91648,12.46939,58.2663829542,0.7864800000000001,0.22939,0.81925,56.13,12.24,57.4490600445,131.85
2019-11-26 06:30:00,61.04304,9.23547,61.7377245982,0.7730400000000001,0.22547000000000003,0.80525,60.27,9.01,60.9397489329,132.41,61.14304,9.20547,61.8321277198,0.7730400000000001,0.22547000000000003,0.80525,60.37,8.98,61.0342305596,132.11,62.43304,10.24547,63.268113131,0.7730400000000001,0.22547000000000003,0.80525,61.66,10.02,62.4688402326,132.45,62.76304,10.25547,63.5953917746,0.7730400000000001,0.22547000000000003,0.80525,61.99,10.03,62.7961861899,132.0
2019-11-26 07:00:00,66.71616,7.28638,67.1128701417,0.7761600000000001,0.22638000000000003,0.8085,65.94,7.06,66.3168696487,132.32,66.79616,7.25638,67.1891512184,0.7761600000000001,0.22638000000000003,0.8085,66.02,7.03,66.3932323358,132.24,68.22616,8.27638,68.7263222808,0.7761600000000001,0.22638000000000003,0.8085,67.45,8.05,67.9286758299,132.45,68.56616,8.27638,69.0638600358,0.7761600000000001,0.22638000000000003,0.8085,67.79,8.05,68.2662918284,132.0
