Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-26 07:30:00,73.84232,4.76526,73.9959183053,0.7723200000000001,0.22526000000000002,0.8045,73.07,4.54,73.2109042425,132.32,73.88232,4.7252600000000005,74.0332715112,0.7723200000000001,0.22526000000000002,0.8045,73.11,4.5,73.248359026,132.24,75.48232,5.71526,75.6983806263,0.7723200000000001,0.22526000000000002,0.8045,74.71,5.49,74.9114423837,132.45,75.81232,5.68526,76.0251934891,0.7723200000000001,0.22526000000000002,0.8045,75.04,5.46,75.2383758464,132.12
2019-11-26 08:00:00,75.87392,3.90281,75.9742302499,0.76392,0.22281,0.7957500000000001,75.11,3.68,75.2000964095,132.32,75.96392,3.84281,76.0610565958,0.76392,0.22281,0.7957500000000001,75.2,3.62,75.2870799009,132.24,77.55392,4.84281,77.7049761345,0.76392,0.22281,0.7957500000000001,76.79,4.62,76.9288534946,132.45,77.89392,4.79281,78.0412314143,0.76392,0.22281,0.7957500000000001,77.13,4.57,77.2652690411,132.27
2019-11-26 08:30:00,76.73304,3.27547,76.8029174665,0.7730400000000001,0.22547000000000003,0.80525,75.96,3.05,76.0212082251,131.85,76.80304,3.21547,76.8703206743,0.7730400000000001,0.22547000000000003,0.80525,76.03,2.99,76.088770525,131.85,78.41304,4.20547,78.5257334889,0.7730400000000001,0.22547000000000003,0.80525,77.64,3.98,77.7419449204,131.85,78.76304,4.15547,78.8725833288,0.7730400000000001,0.22547000000000003,0.80525,77.99,3.93,78.0889556852,131.85
2019-11-26 09:00:00,77.0016,3.2138,77.0686376745,0.8016000000000001,0.2338,0.835,76.2,2.98,76.2582480785,131.853,77.0816,3.1938,77.1477376013,0.8016000000000001,0.2338,0.835,76.28,2.96,76.3374089159,131.853,78.7116,4.1038,78.8185076552,0.8016000000000001,0.2338,0.835,77.91,3.87,78.0060574571,131.853,79.0516,4.1238,79.1590878485,0.8016000000000001,0.2338,0.835,78.25,3.89,78.3466310699,131.853
2019-11-26 09:30:00,78.89456,2.69258,78.9404939473,0.9345600000000001,0.27258000000000004,0.9735,77.96,2.42,77.9975512436,133.7,78.94456,2.71258,78.9911491488,0.9345600000000001,0.27258000000000004,0.9735,78.01,2.44,78.048149882,133.63,80.63456,3.5725800000000003,80.7136642351,0.9345600000000001,0.27258000000000004,0.9735,79.7,3.3,79.7682894388,133.72,80.96456,3.62258,81.0455616419,0.9345600000000001,0.27258000000000004,0.9735,80.03,3.35,80.1000836454,133.46
2019-11-26 10:00:00,79.48008,2.61669,79.5231424389,0.8800800000000001,0.25669000000000003,0.9167500000000001,78.6,2.36,78.6354220438,133.7,79.53008,2.61669,79.5731153805,0.8800800000000001,0.25669000000000003,0.9167500000000001,78.65,2.36,78.6853995351,133.63,81.26008,3.4866900000000003,81.3348486736,0.8800800000000001,0.25669000000000003,0.9167500000000001,80.38,3.23,80.4448711852,133.72,81.56008,3.52669,81.6362921253,0.8800800000000001,0.25669000000000003,0.9167500000000001,80.68,3.27,80.7462401601,133.46
2019-11-26 10:30:00,79.17904,2.70222,79.2251372246,0.8990400000000001,0.26222,0.9365,78.28,2.44,78.318018361,133.7,79.23904,2.72222,79.2857865058,0.8990400000000001,0.26222,0.9365,78.34,2.46,78.3786144302,133.63,80.92904,3.58222,81.008282388,0.8990400000000001,0.26222,0.9365,80.03,3.32,80.0988345733,133.72,81.26904,3.6322200000000002,81.3501683136,0.8990400000000001,0.26222,0.9365,80.37,3.37,80.4406228221,133.46
2019-11-26 11:00:00,79.88136,9.39873,80.4323803021,0.9213600000000001,0.26873,0.9597500000000001,78.96,9.13,79.4860899781,132.39,79.36136,2.9887300000000003,79.4176174917,0.9213600000000001,0.26873,0.9597500000000001,78.44,2.7199999999999998,78.4871454443,132.32,81.07136,3.01873,81.1275424444,0.9213600000000001,0.26873,0.9597500000000001,80.15,2.75,80.1971632915,132.41,81.35136,3.06873,81.4092186283,0.9213600000000001,0.26873,0.9597500000000001,80.43,2.8,80.4787232752,132.15
2019-11-26 11:30:00,80.17776,16.41393,81.8406396399,1.00776,0.29393,1.04975,79.17,16.12,80.7944509233,129.98,78.98776,3.40393,79.0610711366,1.00776,0.29393,1.04975,77.98,3.11,78.0419919018,129.89,80.69776,2.5939300000000003,80.7394385778,1.00776,0.29393,1.04975,79.69,2.3,79.7231842064,130.02,80.98776,2.6339300000000003,81.0305797651,1.00776,0.29393,1.04975,79.98,2.34,80.0142237355,129.76
2019-11-26 12:00:00,80.06424,16.31832,81.7102814485,1.19424,0.34832,1.244,78.87,15.97,80.4706020855,129.98,78.86424,3.64832,78.9485819353,1.19424,0.34832,1.244,77.67,3.3,77.7400726781,129.99,80.59424,2.83832,80.6442036454,1.19424,0.34832,1.244,79.4,2.49,79.4390338562,130.02,80.87424,2.88832,80.925799891,1.19424,0.34832,1.244,79.68,2.54,79.7204741581,129.76
2019-11-26 12:30:00,80.25664,16.506520000000002,81.9365209574,1.25664,0.36652,1.309,79.0,16.14,80.631877071,129.98,79.06664,3.47652,79.1430335039,1.25664,0.36652,1.309,77.81,3.11,77.8721272343,129.99,80.77664,2.67652,80.8209708492,1.25664,0.36652,1.309,79.52,2.31,79.5535448613,130.02,81.06664,2.71652,81.1121421354,1.25664,0.36652,1.309,79.81,2.35,79.8445902989,129.76
2019-11-26 13:00:00,79.5024,16.95195,81.2896070513,1.1724,0.34195000000000003,1.22125,78.33,16.61,80.0717240978,130.53,78.3224,3.12195,78.3845961498,1.1724,0.34195000000000003,1.22125,77.15,2.7800000000000002,77.2000705958,130.4,80.0524,2.30195,80.0854900688,1.1724,0.34195000000000003,1.22125,78.88,1.96,78.9043471553,130.57,80.3124,2.33195,80.3462481051,1.1724,0.34195000000000003,1.22125,79.14,1.99,79.1650156319,130.31
2019-11-26 13:30:00,78.43816,17.59613,80.3876155584,1.35816,0.39613000000000004,1.41475,77.08,17.2,78.9757329817,130.2,77.31816,2.49613,77.3584418843,1.35816,0.39613000000000004,1.41475,75.96,2.1,75.9890228915,130.12,78.97816,1.6761300000000001,78.995944002,1.35816,0.39613000000000004,1.41475,77.62,1.28,77.6305532635,130.23,79.26816,1.7161300000000002,79.2867346532,1.35816,0.39613000000000004,1.41475,77.91,1.32,77.9211813309,129.98
2019-11-26 14:00:00,77.48384,17.86737,79.5172205995,1.77384,0.51737,1.84775,75.71,17.35,77.6725601484,130.2,76.38384,2.43737,76.4227177328,1.77384,0.51737,1.84775,74.61,1.92,74.6347003746,130.12,77.99384,1.6373700000000002,78.0110252366,1.77384,0.51737,1.84775,76.22,1.12,76.2282283672,130.23,78.30384,1.65737,78.3213778866,1.77384,0.51737,1.84775,76.53,1.1400000000000001,76.538490317,129.98
2019-11-26 14:30:00,76.85936,17.28398,78.7787863847,1.17936,0.34398,1.2285,75.68,16.94,77.5527304484,129.78,75.78936,2.57398,75.8330565272,1.17936,0.34398,1.2285,74.61,2.23,74.6433185222,129.67,77.32936,1.7739800000000001,77.3497053844,1.17936,0.34398,1.2285,76.15,1.43,76.1634256057,129.81,77.68936,1.79398,77.7100702705,1.17936,0.34398,1.2285,76.51,1.45,76.5237388005,129.55
2019-11-26 15:00:00,76.15304,17.37922,78.1109645892,0.9230400000000001,0.26922,0.9615,75.23,17.11,77.1511827518,129.88,75.10304,2.36922,75.1404007219,0.9230400000000001,0.26922,0.9615,74.18,2.1,74.20971904,129.78,76.65304,1.56922,76.6691006381,0.9230400000000001,0.26922,0.9615,75.73,1.3,75.7411572396,129.91,77.00304,1.58922,77.0194377378,0.9230400000000001,0.26922,0.9615,76.08,1.32,76.0914502425,129.65
2019-11-26 15:30:00,75.53768,18.01474,77.6561134557,0.90768,0.26474000000000003,0.9455,74.63,17.75,76.7117943996,129.88,74.47768,1.7047400000000001,74.4971875754,0.90768,0.26474000000000003,0.9455,73.57,1.44,73.5840913513,129.78,76.01768,0.9047400000000001,76.0230637836,0.90768,0.26474000000000003,0.9455,75.11,0.64,75.1127266181,129.91,76.36768000000001,0.9247400000000001,76.3732786559,0.90768,0.26474000000000003,0.9455,75.46,0.66,75.4628862422,129.65
2019-11-26 16:00:00,78.44704,4.31372,78.5655539343,0.76704,0.22372000000000003,0.799,77.68,4.09,77.787598626,131.11,78.41704,2.51372,78.4573192927,0.76704,0.22372000000000003,0.799,77.65,2.29,77.6837602077,131.04,80.00704,3.06372,80.0656782261,0.76704,0.22372000000000003,0.799,79.24,2.84,79.2908771549,131.15,80.38704,3.03372,80.444264289,0.76704,0.22372000000000003,0.799,79.62,2.81,79.6695707281,130.88
2019-11-26 16:30:00,83.25104,1.76322,83.2697100142,0.73104,0.21322000000000002,0.7615000000000001,82.52,1.55,82.5345557933,131.21,83.27104,1.7132200000000002,83.2886620462,0.73104,0.21322000000000002,0.7615000000000001,82.54,1.5,82.5536286301,131.13,85.06104,2.64322,85.1020983164,0.73104,0.21322000000000002,0.7615000000000001,84.33,2.43,84.3650034078,131.24,85.38104,2.6032200000000003,85.4207161399,0.73104,0.21322000000000002,0.7615000000000001,84.65,2.39,84.6837327944,130.97
2019-11-26 17:00:00,87.98888,0.8425900000000001,87.9929142691,0.7288800000000001,0.21259000000000003,0.7592500000000001,87.26,0.63,87.2622742083,131.54,88.02888,0.83259,88.0328172908,0.7288800000000001,0.21259000000000003,0.7592500000000001,87.3,0.62,87.3022015759,131.45,89.89888,1.67259,89.9144381207,0.7288800000000001,0.21259000000000003,0.7592500000000001,89.17,1.46,89.1819516494,131.58,90.23888,1.68259,90.2545653846,0.7288800000000001,0.21259000000000003,0.7592500000000001,89.51,1.47,89.5220699046,131.31
2019-11-26 17:30:00,89.53248,1.19364,89.5404364039,0.73248,0.21364000000000002,0.763,88.8,0.98,88.805407493,132.6,89.56248,1.18364,89.5703010344,0.73248,0.21364000000000002,0.763,88.83,0.97,88.8352959133,132.51,91.49248,2.02364,91.5148568015,0.73248,0.21364000000000002,0.763,90.76,1.81,90.7780463548,132.63,91.82248,2.04364,91.845219243,0.73248,0.21364000000000002,0.763,91.09,1.83,91.1083805146,132.36
2019-11-26 18:00:00,88.97912,1.5739100000000001,88.9930389899,0.6991200000000001,0.20391,0.7282500000000001,88.28,1.37,88.2906297406,131.53,89.01912,1.52391,89.032162881,0.6991200000000001,0.20391,0.7282500000000001,88.32,1.32,88.3298635797,131.44,90.92912,2.45391,90.9622258867,0.6991200000000001,0.20391,0.7282500000000001,90.23,2.25,90.2580489486,131.57,91.23912,2.4239100000000002,91.271311802,0.6991200000000001,0.20391,0.7282500000000001,90.54,2.22,90.5672126103,131.31
2019-11-26 18:30:00,88.13224,2.14482,88.158334718,0.7022400000000001,0.20482000000000003,0.7315,87.43,1.94,87.4515208558,131.29,88.15224,2.08482,88.176889781,0.7022400000000001,0.20482000000000003,0.7315,87.45,1.88,87.4702057846,131.18,90.04224,3.03482,90.0933688828,0.7022400000000001,0.20482000000000003,0.7315,89.34,2.83,89.3848113496,131.34,90.36224,2.9748200000000002,90.4111938415,0.7022400000000001,0.20482000000000003,0.7315,89.66,2.77,89.7027786638,131.07
2019-11-26 19:00:00,86.18672,2.99321,86.2386804773,0.69672,0.20321000000000003,0.72575,85.49,2.79,85.5355142616,131.43,86.20672,2.9132100000000003,86.2559294522,0.69672,0.20321000000000003,0.72575,85.51,2.71,85.5529321531,131.34,88.08672,3.90321,88.1731551475,0.69672,0.20321000000000003,0.72575,87.39,3.7,87.4682919691,131.48,88.37672,3.85321,88.4606797694,0.69672,0.20321000000000003,0.72575,87.68,3.65,87.7559394001,131.21
2019-11-26 19:30:00,84.39608,3.54594,84.4705393013,0.70608,0.20594,0.7355,83.69,3.34,83.7566218278,131.64,84.41608,3.49594,84.4884380199,0.70608,0.20594,0.7355,83.71,3.29,83.7746274238,131.53,86.26608,4.47594,86.3821196629,0.70608,0.20594,0.7355,85.56,4.27,85.6664841113,131.69,86.55608,4.42594,86.6691636619,0.70608,0.20594,0.7355,85.85,4.22,85.953655536,131.42
2019-11-26 20:00:00,82.61288,4.05209,82.7121960491,0.69288,0.20209000000000002,0.7217500000000001,81.92,3.85,82.01041946,132.05,82.63288,3.9820900000000004,82.7287730954,0.69288,0.20209000000000002,0.7217500000000001,81.94,3.7800000000000002,82.0271418495,131.97,84.46288,4.99209,84.6102775108,0.69288,0.20209000000000002,0.7217500000000001,83.77,4.79,83.90683524,132.09,84.73288,4.94209,84.8768826399,0.69288,0.20209000000000002,0.7217500000000001,84.04,4.74,84.1735659218,131.82
2019-11-26 20:30:00,80.02616,4.79013,80.1693933479,0.6861600000000001,0.20013000000000003,0.7147500000000001,79.34,4.59,79.4726600788,131.26,80.06616,4.69013,80.2034120008,0.6861600000000001,0.20013000000000003,0.7147500000000001,79.38,4.49,79.5068833498,131.16,81.81616,5.71013,82.0151792156,0.6861600000000001,0.20013000000000003,0.7147500000000001,81.13,5.51,81.316892464,131.29,82.10616,5.69013,82.3030928299,0.6861600000000001,0.20013000000000003,0.7147500000000001,81.42,5.49,81.6048803688,131.02
2019-11-26 21:00:00,76.48056,5.82558,76.7021084472,0.67056,0.19558,0.6985,75.81,5.63,76.0187674196,131.56,76.50056,5.72558,76.7145223973,0.67056,0.19558,0.6985,75.83,5.53,76.0313737874,131.46,78.21056,6.76558,78.5026417915,0.67056,0.19558,0.6985,77.54,6.57,77.8178417845,131.6,78.46056,6.75558,78.7508561011,0.67056,0.19558,0.6985,77.79,6.5600000000000005,78.0661110854,131.33
2019-11-26 21:30:00,72.44912,7.10516,72.7966914592,0.66912,0.19516000000000003,0.6970000000000001,71.78,6.91,72.1118332869,131.1,72.48912,7.02516,72.828740147,0.66912,0.19516000000000003,0.6970000000000001,71.82,6.83,72.1440316312,131.01,74.08912,8.04516,74.5246422454,0.66912,0.19516000000000003,0.6970000000000001,73.42,7.85,73.8384649082,131.15,74.35912,8.05516,74.7941463605,0.66912,0.19516000000000003,0.6970000000000001,73.69,7.86,74.1080002429,130.88
2019-11-26 22:00:00,68.49768,8.16474,68.9825713108,0.66768,0.19474000000000002,0.6955,67.83,7.97,68.2966309564,131.43,68.56768,8.09474,69.0438379311,0.66768,0.19474000000000002,0.6955,67.9,7.9,68.3580280582,131.34,70.06768,9.13474,70.6606202594,0.66768,0.19474000000000002,0.6955,69.4,8.94,69.9734492504,131.48,70.34768,9.15474,70.9408580851,0.66768,0.19474000000000002,0.6955,69.68,8.96,70.2537116457,131.2
2019-11-26 22:30:00,64.82384,8.97112,65.4416627723,0.72384,0.21112000000000003,0.754,64.1,8.76,64.6958082104,131.66,64.90384,8.90112,65.5113607247,0.72384,0.21112000000000003,0.754,64.18,8.69,64.7656428981,131.57,66.32384,9.95112,67.066210133,0.72384,0.21112000000000003,0.754,65.6,9.74,66.3191344937,131.71,66.60384,9.97112,67.3460818222,0.72384,0.21112000000000003,0.754,65.88,9.76,66.5990390321,131.43
2019-11-26 23:00:00,60.65088,10.27609,61.5152604681,0.7408800000000001,0.21609,0.77175,59.91,10.06,60.7487588351,132.19,60.74088,10.20609,61.5923597231,0.7408800000000001,0.21609,0.77175,60.0,9.99,60.8259821129,132.13,62.09088,11.28609,63.1082657555,0.7408800000000001,0.21609,0.77175,61.35,11.07,62.3407362805,132.23,62.36088,11.32609,63.3810671184,0.7408800000000001,0.21609,0.77175,61.62,11.11,62.6135488533,131.96
2019-11-26 23:30:00,56.43048,11.32889,57.5564316273,0.75048,0.21889000000000003,0.7817500000000001,55.68,11.11,56.7775880079,132.03,56.51048,11.27889,57.6250614704,0.75048,0.21889000000000003,0.7817500000000001,55.76,11.06,56.8462945142,131.92,57.77048,12.35889,59.077665166,0.75048,0.21889000000000003,0.7817500000000001,57.02,12.14,58.2980274109,132.06,58.04048,12.38889,59.3479731251,0.75048,0.21889000000000003,0.7817500000000001,57.29,12.17,58.5683617664,131.8
2019-11-27 00:00:00,53.91048,11.73889,55.173738248,0.75048,0.21889000000000003,0.7817500000000001,53.16,11.52,54.3938967165,132.32,54.01048,11.68889,55.2608550356,0.75048,0.21889000000000003,0.7817500000000001,53.26,11.47,54.4810838732,132.23,55.22048,12.78889,56.6820705238,0.75048,0.21889000000000003,0.7817500000000001,54.47,12.57,55.9015724287,132.36,55.49048,12.82889,56.9541375956,0.75048,0.21889000000000003,0.7817500000000001,54.74,12.61,56.1736566373,132.09
2019-11-27 00:30:00,53.71656,12.24483,55.0945068039,0.7365600000000001,0.21483000000000002,0.7672500000000001,52.98,12.03,54.3286416175,132.79,53.79656,12.16483,55.1548090085,0.7365600000000001,0.21483000000000002,0.7672500000000001,53.06,11.95,54.3890255474,132.69,55.01656,13.29483,56.6001270225,0.7365600000000001,0.21483000000000002,0.7672500000000001,54.28,13.08,55.8337245757,132.84,55.28656,13.32483,56.8696299545,0.7365600000000001,0.21483000000000002,0.7672500000000001,54.55,13.11,56.1032494603,132.58
2019-11-27 01:00:00,55.38856,11.99958,56.6734726221,0.7185600000000001,0.20958000000000002,0.7485,54.67,11.79,55.9268540149,132.31,55.47856,11.949580000000001,56.7508861768,0.7185600000000001,0.20958000000000002,0.7485,54.76,11.74,56.0043319753,132.24,56.69856,13.05958,58.183153368,0.7185600000000001,0.20958000000000002,0.7485,55.98,12.85,57.4359025349,132.36,56.99856,13.08958,58.4822447128,0.7185600000000001,0.20958000000000002,0.7485,56.28,12.88,57.7350223002,132.09
2019-11-27 01:30:00,55.06624,12.19057,56.3994750389,0.75624,0.22057000000000002,0.7877500000000001,54.31,11.97,55.6134606008,132.43,55.17624,12.13057,56.4939659527,0.75624,0.22057000000000002,0.7877500000000001,54.42,11.91,55.7080290443,132.33,56.38624,13.24057,57.9199512712,0.75624,0.22057000000000002,0.7877500000000001,55.63,13.02,57.1333291521,132.47,56.67624,13.27057,58.2091419681,0.75624,0.22057000000000002,0.7877500000000001,55.92,13.05,57.4225469655,132.2
2019-11-27 02:00:00,54.06616,12.53763,55.5008272295,0.74616,0.21763000000000002,0.7772500000000001,53.32,12.32,54.7248097301,132.97,54.15616,12.46763,55.5727582882,0.74616,0.21763000000000002,0.7772500000000001,53.41,12.25,54.7968119511,132.86,55.36616,13.59763,57.011465643,0.74616,0.21763000000000002,0.7772500000000001,54.62,13.38,56.2349428736,133.0,55.63616,13.63763,57.2832196333,0.74616,0.21763000000000002,0.7772500000000001,54.89,13.42,56.5067119907,132.73
2019-11-27 02:30:00,52.34176,12.81343,53.8873253025,0.7317600000000001,0.21343,0.7622500000000001,51.61,12.6,53.1258138761,133.32,52.43176,12.74343,53.9581732906,0.7317600000000001,0.21343,0.7622500000000001,51.7,12.53,53.1967188838,133.26,53.63176,13.88343,55.3995966525,0.7317600000000001,0.21343,0.7622500000000001,52.9,13.67,54.637705845,133.35,53.90176,13.91343,55.6685123338,0.7317600000000001,0.21343,0.7622500000000001,53.17,13.7,54.9066380322,133.08
2019-11-27 03:00:00,51.58552,12.83161,53.1574650342,0.72552,0.21161000000000002,0.75575,50.86,12.62,52.4023281926,133.52,51.66552,12.77161,53.2206724766,0.72552,0.21161000000000002,0.75575,50.94,12.56,52.4655810985,133.44,52.85552,13.91161,54.6556391168,0.72552,0.21161000000000002,0.75575,52.13,13.7,53.9001567716,133.55,53.11552,13.95161,54.9172640111,0.72552,0.21161000000000002,0.75575,52.39,13.74,54.1617918832,133.3
2019-11-27 03:30:00,50.23504,13.25147,51.9534474406,0.72504,0.21147000000000002,0.7552500000000001,49.51,13.04,51.1984540782,133.94,50.29504,13.181470000000001,51.9936746149,0.72504,0.21147000000000002,0.7552500000000001,49.57,12.97,51.2387138793,133.88,51.50504,14.34147,53.4644452619,0.72504,0.21147000000000002,0.7552500000000001,50.78,14.13,52.7092525085,134.01,51.73504,14.37147,53.6940733579,0.72504,0.21147000000000002,0.7552500000000001,51.01,14.16,52.9388864635,133.75
2019-11-27 04:00:00,49.5752,13.5386,51.3906036645,0.7152000000000001,0.2086,0.745,48.86,13.33,50.6457155147,134.25,49.6252,13.4786,51.4230797697,0.7152000000000001,0.2086,0.745,48.91,13.27,50.6782103078,134.21,50.8552,14.6486,52.9228953195,0.7152000000000001,0.2086,0.745,50.14,14.44,52.1778995361,134.32,51.0552,14.6786,53.1233916933,0.7152000000000001,0.2086,0.745,50.34,14.47,52.3783972645,134.05
2019-11-27 04:30:00,49.90224,13.43482,51.6790861515,0.7022400000000001,0.20482000000000003,0.7315,49.2,13.23,50.9477467608,134.25,49.93224,13.37482,51.6924985027,0.7022400000000001,0.20482000000000003,0.7315,49.23,13.17,50.9611793427,134.12,51.19224,14.54482,53.2183917932,0.7022400000000001,0.20482000000000003,0.7315,50.49,14.34,52.4869097966,134.21,51.38224,14.57482,53.4093621517,0.7022400000000001,0.20482000000000003,0.7315,50.68,14.37,52.6778824555,133.95
2019-11-27 05:00:00,50.32,13.00125,51.9724436751,0.6900000000000001,0.20125,0.7187500000000001,49.63,12.8,51.2540427674,133.94,50.35,12.93125,51.9840333811,0.6900000000000001,0.20125,0.7187500000000001,49.66,12.73,51.2656658983,133.91,51.62,14.09125,53.508763082,0.6900000000000001,0.20125,0.7187500000000001,50.93,13.89,52.7901221821,134.0,51.82,14.12125,53.7096090245,0.6900000000000001,0.20125,0.7187500000000001,51.13,13.92,52.9909737597,133.73
2019-11-27 05:30:00,52.19144,12.22167,53.6033173121,0.69144,0.20167000000000002,0.7202500000000001,51.5,12.02,52.8841223809,133.49,52.25144,12.16167,53.6481052719,0.69144,0.20167000000000002,0.7202500000000001,51.56,11.96,52.9289637155,133.4,53.50144,13.29167,55.1277840427,0.69144,0.20167000000000002,0.7202500000000001,52.81,13.09,54.4081262313,133.52,53.73144,13.32167,55.3582381951,0.69144,0.20167000000000002,0.7202500000000001,53.04,13.12,54.6385944182,133.26
2019-11-27 06:00:00,54.952,11.28475,56.0987333775,0.7020000000000001,0.20475000000000002,0.7312500000000001,54.25,11.08,55.3699277587,132.75,54.992,11.22475,56.1258859757,0.7020000000000001,0.20475000000000002,0.7312500000000001,54.29,11.02,55.3971524539,132.65,56.282,12.32475,57.6156487993,0.7020000000000001,0.20475000000000002,0.7312500000000001,55.58,12.12,56.8861213303,132.8,56.532,12.35475,57.8662844112,0.7020000000000001,0.20475000000000002,0.7312500000000001,55.83,12.15,57.1367779981,132.53
2019-11-27 06:30:00,61.34872,9.32671,62.0536297493,0.70872,0.20671,0.7382500000000001,60.64,9.12,61.3219699618,132.41,61.38872,9.28671,62.0871800444,0.70872,0.20671,0.7382500000000001,60.68,9.08,61.3555930621,132.32,62.80872,10.33671,63.6536164068,0.70872,0.20671,0.7382500000000001,62.1,10.13,62.9207986281,132.46,63.06872,10.35671,63.9134170927,0.70872,0.20671,0.7382500000000001,62.36,10.15,63.1806307344,132.18
2019-11-27 07:00:00,67.7484,7.5537,68.1682043643,0.6984,0.20370000000000002,0.7275,67.05,7.35,67.4516493497,133.35,67.7384,7.5037,68.1527427786,0.6984,0.20370000000000002,0.7275,67.04,7.3,67.4362780705,133.29,69.33840000000001,8.5737,69.866458664,0.6984,0.20370000000000002,0.7275,68.64,8.37,69.1484381602,133.41,69.5784,8.5437,70.1009882687,0.6984,0.20370000000000002,0.7275,68.88,8.34,69.3830670985,133.13
2019-11-27 07:30:00,74.5916,4.5388,74.7295623967,0.6816,0.1988,0.71,73.91,4.34,74.0373128902,131.2,74.5616,4.4888,74.6965964419,0.6816,0.1988,0.71,73.88,4.29,74.0044491906,131.11,76.3416,5.4688,76.5372305744,0.6816,0.1988,0.71,75.66,5.27,75.8433154602,131.24,76.5316,5.4288,76.7239054533,0.6816,0.1988,0.71,75.85,5.23,76.030095357,130.98
2019-11-27 08:00:00,76.70872,3.03796,76.7688538732,0.6787200000000001,0.19796000000000002,0.707,76.03,2.84,76.0830237307,130.96,76.68872,2.98796,76.7469066491,0.6787200000000001,0.19796000000000002,0.707,76.01,2.79,76.0611872113,130.86,78.47872,3.94796,78.5779605297,0.6787200000000001,0.19796000000000002,0.707,77.8,3.75,77.8903235325,131.0,78.69872,3.90796,78.7956894824,0.6787200000000001,0.19796000000000002,0.707,78.02,3.71,78.1081589848,130.73
2019-11-27 08:30:00,76.8116,2.8338,76.8638557256,0.5616,0.1638,0.585,76.25,2.67,76.2967325644,131.9,76.7416,2.7638,76.7913521238,0.5616,0.1638,0.585,76.18,2.6,76.2243556877,131.77,78.6116,3.7638,78.7016508404,0.5616,0.1638,0.585,78.05,3.6,78.1329795925,131.93,78.7716,3.6938,78.8581582653,0.5616,0.1638,0.585,78.21,3.5300000000000002,78.2896225562,131.66
2019-11-27 09:00:00,76.3256,2.58455,76.3693466913,0.49560000000000004,0.14455,0.5162500000000001,75.83,2.44,75.8692460751,131.9,76.2456,2.50455,76.2867242059,0.49560000000000004,0.14455,0.5162500000000001,75.75,2.36,75.7867541197,131.77,78.1456,3.51455,78.2245924314,0.49560000000000004,0.14455,0.5162500000000001,77.65,3.37,77.72309438,131.93,78.2756,3.44455,78.3513527647,0.49560000000000004,0.14455,0.5162500000000001,77.78,3.3,77.8499736673,131.66
2019-11-27 09:30:00,77.91456,1.71133,77.9333517203,0.48456000000000005,0.14133,0.50475,77.43,1.57,77.4459153216,131.9,77.83456,1.62133,77.8514446967,0.48456000000000005,0.14133,0.50475,77.35,1.48,77.3641577218,131.77,79.76456,2.62133,79.8076212085,0.48456000000000005,0.14133,0.50475,79.28,2.48,79.3187796174,131.93,79.90456,2.5413300000000003,79.9449627366,0.48456000000000005,0.14133,0.50475,79.42,2.4,79.4562546311,131.66
2019-11-27 10:00:00,78.3616,1.9238,78.3852113667,0.5616,0.1638,0.585,77.8,1.76,77.8199049087,131.99,78.2716,1.8338,78.2930788065,0.5616,0.1638,0.585,77.71,1.67,77.7279422087,131.9,80.2316,2.8438,80.2819832652,0.5616,0.1638,0.585,79.67,2.68,79.7150631939,132.02,80.3516,2.7638,80.3991182352,0.5616,0.1638,0.585,79.79,2.6,79.8323499591,131.75
2019-11-27 10:30:00,78.35296,2.25128,78.3852958303,0.55296,0.16128,0.5760000000000001,77.8,2.09,77.8280675592,131.993,78.23296,2.17128,78.2630850861,0.55296,0.16128,0.5760000000000001,77.68,2.01,77.7060004118,131.903,80.22296,3.19128,80.2864096793,0.55296,0.16128,0.5760000000000001,79.67,3.03,79.7275974804,132.023,80.32296,3.10128,80.3828081172,0.55296,0.16128,0.5760000000000001,79.77,2.94,79.8241598766,131.753
2019-11-27 11:00:00,79.0864,1.8452000000000002,79.1079226627,0.5664,0.1652,0.59,78.52,1.6800000000000002,78.5379704347,131.76,78.9664,1.7551999999999999,78.9859041602,0.5664,0.1652,0.59,78.4,1.5899999999999999,78.4161214292,131.65,80.9964,2.7752,81.0439297418,0.5664,0.1652,0.59,80.43,2.61,80.4723368618,131.8,81.0764,2.6752000000000002,81.1205234944,0.5664,0.1652,0.59,80.51,2.51,80.5491166929,131.52
2019-11-27 11:30:00,78.76552,1.9491100000000001,78.7896323806,0.7855200000000001,0.22911,0.81825,77.98,1.72,77.9989666598,131.67,78.65552,1.84911,78.6772523304,0.7855200000000001,0.22911,0.81825,77.87,1.62,77.8868493393,131.56,80.66552,2.86911,80.7165281034,0.7855200000000001,0.22911,0.81825,79.88,2.64,79.9236135319,131.71,80.74552,2.77911,80.7933317327,0.7855200000000001,0.22911,0.81825,79.96,2.55,80.0006506224,131.44
2019-11-27 12:00:00,78.96416,1.88538,78.9866648381,0.70416,0.20538,0.7335,78.26,1.6800000000000002,78.2780301234,131.67,78.83416,1.80538,78.8548297814,0.70416,0.20538,0.7335,78.13,1.6,78.1463812342,131.56,80.86416,2.81538,80.9131555252,0.70416,0.20538,0.7335,80.16,2.61,80.2024793881,131.71,80.94416,2.71538,80.9896927186,0.70416,0.20538,0.7335,80.24,2.51,80.2792482526,131.44
2019-11-27 12:30:00,79.25624,1.61807,79.2727552786,0.5762400000000001,0.16807000000000002,0.6002500000000001,78.68,1.45,78.6933599486,131.84,79.14624,1.51807,79.1607973852,0.5762400000000001,0.16807000000000002,0.6002500000000001,78.57,1.35,78.5815970823,131.73,81.17624,2.5380700000000003,81.2159081699,0.5762400000000001,0.16807000000000002,0.6002500000000001,80.6,2.37,80.6348367643,131.86,81.26624,2.44807,81.3031045561,0.5762400000000001,0.16807000000000002,0.6002500000000001,80.69,2.2800000000000002,80.7222057429,131.59
2019-11-27 13:00:00,79.20296,2.07003,79.2300062916,0.58296,0.17003000000000001,0.6072500000000001,78.62,1.9,78.6429551835,132.32,79.07296,1.97003,79.0974969349,0.58296,0.17003000000000001,0.6072500000000001,78.49,1.8,78.510636859,132.25,81.11296,3.01003,81.1687905575,0.58296,0.17003000000000001,0.6072500000000001,80.53,2.84,80.5800626706,132.37,81.18296,2.90003,81.2347411417,0.58296,0.17003000000000001,0.6072500000000001,80.6,2.73,80.6462206182,132.09
2019-11-27 13:30:00,78.81408,2.60869,78.8572410737,0.54408,0.15869000000000003,0.5667500000000001,78.27,2.45,78.3083354439,132.54,78.70408,2.50869,78.7440520558,0.54408,0.15869000000000003,0.5667500000000001,78.16,2.35,78.1953201925,132.47,80.71408,3.54869,80.7920535137,0.54408,0.15869000000000003,0.5667500000000001,80.17,3.39,80.2416413092,132.6,80.81408,3.45869,80.8880588391,0.54408,0.15869000000000003,0.5667500000000001,80.27,3.3,80.337804924,132.32
2019-11-27 14:00:00,78.2584,2.6512000000000002,78.3032951542,0.5184,0.1512,0.54,77.74,2.5,77.7801877087,132.69,78.1484,2.5512,78.1900316153,0.5184,0.1512,0.54,77.63,2.4,77.6670901991,132.61,80.1484,3.6112,80.2297126257,0.5184,0.1512,0.54,79.63,3.46,79.7051347154,132.73,80.2384,3.5112,80.3151876048,0.5184,0.1512,0.54,79.72,3.36,79.7907764093,132.46
2019-11-27 14:30:00,77.7092,2.8331,77.7608270291,0.5592,0.1631,0.5825,77.15,2.67,77.1961877297,132.69,77.6092,2.7331000000000003,77.657309767,0.5592,0.1631,0.5825,77.05,2.5700000000000003,77.0928492144,132.52,79.5992,3.7831,79.6890487222,0.5592,0.1631,0.5825,79.04,3.62,79.1228538414,132.73,79.6892,3.6831,79.7742679205,0.5592,0.1631,0.5825,79.13,3.52,79.2082527266,132.46
2019-11-27 15:00:00,77.10896,2.86178,77.1620469988,0.58896,0.17178000000000002,0.6135,76.52,2.69,76.5672678107,132.84,77.01896,2.76178,77.0684606584,0.58896,0.17178000000000002,0.6135,76.43,2.59,76.4738713549,132.77,78.94896,3.81178,79.0409258033,0.58896,0.17178000000000002,0.6135,78.36,3.64,78.4444975763,132.88,79.07896,3.72178,79.1664926661,0.58896,0.17178000000000002,0.6135,78.49,3.55,78.5702399131,132.6
2019-11-27 15:30:00,77.71096,2.82153,77.762165194,0.45096,0.13153,0.46975000000000006,77.26,2.69,77.3068153529,133.13,77.66096,2.74153,77.7093346701,0.45096,0.13153,0.46975000000000006,77.21,2.61,77.2541015092,133.07,79.55096,3.7715300000000003,79.6403143858,0.45096,0.13153,0.46975000000000006,79.1,3.64,79.1837079203,133.17,79.71096,3.69153,79.796394266,0.45096,0.13153,0.46975000000000006,79.26,3.56,79.3399092513,132.89
2019-11-27 16:00:00,80.8756,1.88455,80.8975537582,0.49560000000000004,0.14455,0.5162500000000001,80.38,1.74,80.3988308373,132.37,80.8156,1.80455,80.835744594,0.49560000000000004,0.14455,0.5162500000000001,80.32,1.6600000000000001,80.3371520531,132.27,82.7256,2.80455,82.7731260498,0.49560000000000004,0.14455,0.5162500000000001,82.23,2.66,82.2730119784,132.39,82.9456,2.72455,82.9903351726,0.49560000000000004,0.14455,0.5162500000000001,82.45,2.58,82.4903564061,132.13
2019-11-27 16:30:00,85.46168,0.94049,85.4668548027,0.48168000000000005,0.14049,0.50175,84.98,0.8,84.9837655085,132.12,85.40168,0.8504900000000001,85.4059147838,0.48168000000000005,0.14049,0.50175,84.92,0.71,84.9229680357,131.99,87.41168,1.7904900000000001,87.4300157547,0.48168000000000005,0.14049,0.50175,86.93,1.65,86.9456577409,132.18,87.62168,1.72049,87.6385696589,0.48168000000000005,0.14049,0.50175,87.14,1.58,87.1543228991,131.9
2019-11-27 17:00:00,88.34104,0.9319700000000001,88.3459558574,0.76104,0.22197000000000003,0.7927500000000001,87.58,0.71,87.5828778929,133.3,88.30104,0.9119700000000001,88.3057492713,0.76104,0.22197000000000003,0.7927500000000001,87.54,0.6900000000000001,87.5427192861,133.2,90.35104,1.79197,90.3688086984,0.76104,0.22197000000000003,0.7927500000000001,89.59,1.57,89.6037555017,133.35,90.57104,1.78197,90.5885682841,0.76104,0.22197000000000003,0.7927500000000001,89.81,1.56,89.8235475808,133.07
2019-11-27 17:30:00,89.31696,1.11078,89.3238667762,0.5169600000000001,0.15078000000000003,0.5385,88.8,0.96,88.8051890376,133.56,89.26696,1.08078,89.2735024128,0.5169600000000001,0.15078000000000003,0.5385,88.75,0.93,88.7548725423,133.46,91.32696,1.97078,91.3482216392,0.5169600000000001,0.15078000000000003,0.5385,90.81,1.82,90.8282362484,133.62,91.55696,1.97078,91.5781682403,0.5169600000000001,0.15078000000000003,0.5385,91.04,1.82,91.0581901863,133.35
2019-11-27 18:00:00,89.56608,1.57844,89.5799874939,0.6460800000000001,0.18844000000000002,0.673,88.92,1.3900000000000001,88.9308635964,133.65,89.53608,1.54844,89.5494683859,0.6460800000000001,0.18844000000000002,0.673,88.89,1.3599999999999999,88.9004032612,133.54,91.57608,2.44844,91.6088057263,0.6460800000000001,0.18844000000000002,0.673,90.93,2.26,90.9580810044,133.62,91.83608,2.44844,91.8687131084,0.6460800000000001,0.18844000000000002,0.673,91.19,2.26,91.2180009647,133.35
2019-11-27 18:30:00,88.78664,2.15652,88.8128257686,0.7766400000000001,0.22652000000000003,0.809,88.01,1.9300000000000002,88.0311592563,133.51,88.78664,2.13652,88.8123423866,0.7766400000000001,0.22652000000000003,0.809,88.01,1.9100000000000001,88.030723046,133.41,90.76664,3.03652,90.8174178812,0.7766400000000001,0.22652000000000003,0.809,89.99,2.81,90.0338614078,133.62,91.03664,3.03652,91.087267366,0.7766400000000001,0.22652000000000003,0.809,90.26,2.81,90.3037302663,133.35
2019-11-27 19:00:00,86.70152,3.07336,86.7559745032,0.7315200000000001,0.21336000000000002,0.762,85.97,2.86,86.0175592539,133.59,86.68152,3.05336,86.7352806925,0.7315200000000001,0.21336000000000002,0.762,85.95,2.84,85.9969075025,133.51,88.65152,3.96336,88.7400711111,0.7315200000000001,0.21336000000000002,0.762,87.92,3.75,87.9999369318,133.62,88.90152,3.97336,88.9902682769,0.7315200000000001,0.21336000000000002,0.762,88.17,3.76,88.2501359772,133.35
2019-11-27 19:30:00,84.29384,3.46362,84.3649697769,0.6638400000000001,0.19362000000000001,0.6915,83.63,3.27,83.6939053934,131.99,84.25384,3.42362,84.3233700029,0.6638400000000001,0.19362000000000001,0.6915,83.59,3.23,83.6523819147,131.91,86.21384,4.37362,86.3247053829,0.6638400000000001,0.19362000000000001,0.6915,85.55,4.18,85.6520571849,132.04,86.42384,4.34362,86.5329252658,0.6638400000000001,0.19362000000000001,0.6915,85.76,4.15,85.860352317,131.76
2019-11-27 20:00:00,81.86552,4.07536,81.9668952932,0.6355200000000001,0.18536000000000002,0.662,81.23,3.89,81.323090202,131.15,81.84552,4.00536,81.9434686403,0.6355200000000001,0.18536000000000002,0.662,81.21,3.8200000000000003,81.2997939727,131.05,83.72552,4.99536,83.8744080206,0.6355200000000001,0.18536000000000002,0.662,83.09,4.8100000000000005,83.2291066875,131.2,83.94552,4.95536,84.0916519091,0.6355200000000001,0.18536000000000002,0.662,83.31,4.77,83.4464439027,130.92
2019-11-27 20:30:00,79.2212,5.0741,79.3835311652,0.6312,0.1841,0.6575000000000001,78.59,4.89,78.7419849889,131.63,79.1912,5.0041,79.3491472812,0.6312,0.1841,0.6575000000000001,78.56,4.82,78.7077251609,131.57,81.0512,6.0441,81.2762460147,0.6312,0.1841,0.6575000000000001,80.42,5.86,80.6332189609,131.67,81.2512,5.9841,81.4712645922,0.6312,0.1841,0.6575000000000001,80.62,5.8,80.8283638335,131.4
2019-11-27 21:00:00,75.7124,6.05445,75.954090598,0.6324000000000001,0.18445,0.6587500000000001,75.08,5.87,75.3091183058,131.05,75.7024,5.96445,75.9370003988,0.6324000000000001,0.18445,0.6587500000000001,75.07,5.78,75.2921861816,130.96,77.4524,7.00445,77.768480669,0.6324000000000001,0.18445,0.6587500000000001,76.82,6.82,77.1221420864,131.07,77.6624,6.98445,77.9758354592,0.6324000000000001,0.18445,0.6587500000000001,77.03,6.8,77.3295603246,130.8
2019-11-27 21:30:00,72.61984,6.94787,72.9514500141,0.60984,0.17787000000000003,0.6352500000000001,72.01,6.77,72.3275397065,131.18,72.66984,6.85787,72.9927121469,0.60984,0.17787000000000003,0.6352500000000001,72.06,6.68,72.3689574334,131.1,74.27984,7.90787,74.6995919558,0.60984,0.17787000000000003,0.6352500000000001,73.67,7.73,74.0744341862,131.22,74.53984,7.89787,74.9570817052,0.60984,0.17787000000000003,0.6352500000000001,73.93,7.72,74.3319803315,130.95
2019-11-27 22:00:00,68.86392,8.22906,69.353852858,0.61392,0.17906000000000002,0.6395000000000001,68.25,8.05,68.7231038298,131.18,68.88392,8.13906,69.3630934449,0.61392,0.17906000000000002,0.6395000000000001,68.27,7.96,68.7324850416,131.1,70.45392,9.19906,71.05193557,0.61392,0.17906000000000002,0.6395000000000001,69.84,9.02,70.4200681624,131.22,70.69392,9.19906,71.2899223583,0.61392,0.17906000000000002,0.6395000000000001,70.08,9.02,70.6580979082,130.95
2019-11-27 22:30:00,65.45832,8.91326,66.0623785603,0.6283200000000001,0.18326,0.6545000000000001,64.83,8.73,65.4151496215,131.09,65.50832,8.83326,66.1011835858,0.6283200000000001,0.18326,0.6545000000000001,64.88,8.65,65.4540823784,131.0,66.97832,9.88326,67.7035758158,0.6283200000000001,0.18326,0.6545000000000001,66.35,9.7,67.0552943473,131.13,67.22832,9.90326,67.9538193824,0.6283200000000001,0.18326,0.6545000000000001,66.6,9.72,67.3055599486,130.87
2019-11-27 23:00:00,61.25648,10.07439,62.0793820512,0.6664800000000001,0.19439,0.69425,60.59,9.88,61.3902475968,131.23,61.33648,10.02439,62.1502387257,0.6664800000000001,0.19439,0.69425,60.67,9.83,61.46118938,131.13,62.67648,11.07439,63.6473350508,0.6664800000000001,0.19439,0.69425,62.01,10.88,62.9572434276,131.27,62.96648,11.11439,63.9398722916,0.6664800000000001,0.19439,0.69425,62.3,10.92,63.2497936756,131.01
2019-11-27 23:30:00,57.31944,10.94692,58.3554047146,0.7094400000000001,0.20692000000000002,0.739,56.61,10.74,57.6197856643,131.69,57.43944,10.88692,58.4620756953,0.7094400000000001,0.20692000000000002,0.739,56.73,10.68,57.7265562805,131.62,58.66944,11.96692,59.8774612371,0.7094400000000001,0.20692000000000002,0.739,57.96,11.76,59.1410111513,131.72,58.95944,12.00692,60.169607718500004,0.7094400000000001,0.20692000000000002,0.739,58.25,11.8,59.4331767618,131.45
2019-11-28 00:00:00,54.49824,11.68657,55.7371875991,0.7082400000000001,0.20657,0.73775,53.79,11.48,55.0014045275,131.96,54.61824,11.626570000000001,55.8420027458,0.7082400000000001,0.20657,0.73775,53.91,11.42,55.1063018175,131.9,55.76824,12.71657,57.1997180523,0.7082400000000001,0.20657,0.73775,55.06,12.51,56.4632951571,131.99,56.09824,12.76657,57.5325806884,0.7082400000000001,0.20657,0.73775,55.39,12.56,56.796176808,131.73
2019-11-28 00:30:00,54.57568,11.78999,55.8346551137,0.6856800000000001,0.19999000000000003,0.71425,53.89,11.59,55.1222296356,132.08,54.70568,11.74999,55.9533170533,0.6856800000000001,0.19999000000000003,0.71425,54.02,11.55,55.2409531055,132.01,55.80568,12.83999,57.2637692041,0.6856800000000001,0.19999000000000003,0.71425,55.12,12.64,56.5507205966,132.11,56.17568,12.87999,57.6333338083,0.6856800000000001,0.19999000000000003,0.71425,55.49,12.68,56.9203171109,131.85
2019-11-28 01:00:00,56.12488,11.29684,57.2505087226,0.67488,0.19684000000000001,0.7030000000000001,55.45,11.1,56.5500884173,131.49,56.25488,11.23684,57.366175548,0.67488,0.19684000000000001,0.7030000000000001,55.58,11.04,56.6658450921,131.39,57.40488,12.31684,58.7113685363,0.67488,0.19684000000000001,0.7030000000000001,56.73,12.12,58.0102344419,131.52,57.75488,12.35684,59.0619814991,0.67488,0.19684000000000001,0.7030000000000001,57.08,12.16,58.3608773066,131.26
2019-11-28 01:30:00,55.9456,11.58705,57.1329142182,0.6756,0.19705,0.7037500000000001,55.27,11.39,56.4314185539,131.92,56.0856,11.53705,57.2599166089,0.6756,0.19705,0.7037500000000001,55.41,11.34,56.5584980352,131.8,57.2356,12.62705,58.6119126037,0.6756,0.19705,0.7037500000000001,56.56,12.43,57.9097444304,131.95,57.5856,12.66705,58.9623225718,0.6756,0.19705,0.7037500000000001,56.91,12.47,58.2601836592,131.69
2019-11-28 02:00:00,55.12112,11.80866,56.3718220483,0.6811200000000001,0.19866,0.7095,54.44,11.61,55.6642228006,132.37,55.22112,11.748660000000001,56.4570908376,0.6811200000000001,0.19866,0.7095,54.54,11.55,55.7495659176,132.29,56.41112,12.84866,57.8558771729,0.6811200000000001,0.19866,0.7095,55.73,12.65,57.1476631193,132.42,56.72112,12.88866,58.1670268335,0.6811200000000001,0.19866,0.7095,56.04,12.69,57.4588348298,132.15
2019-11-28 02:30:00,53.38184,12.45887,54.8164599684,0.68184,0.19887000000000002,0.71025,52.7,12.26,54.1072786231,132.73,53.47184,12.40887,54.8927839307,0.68184,0.19887000000000002,0.71025,52.79,12.21,54.1836525162,132.61,54.67184,13.52887,56.3208701323,0.68184,0.19887000000000002,0.71025,53.99,13.33,55.6112308801,132.78,54.94184,13.56887,56.5925791572,0.68184,0.19887000000000002,0.71025,54.26,13.37,55.8829535726,132.51
2019-11-28 03:00:00,52.38096,12.38153,53.824411336,0.69096,0.20153000000000001,0.7197500000000001,51.69,12.18,53.1056352942,132.73,52.47096,12.33153,53.900540586,0.69096,0.20153000000000001,0.7197500000000001,51.78,12.13,53.1818136208,132.69,53.65096,13.44153,55.3091334018,0.69096,0.20153000000000001,0.7197500000000001,52.96,13.24,54.5899184832,132.78,53.93096,13.48153,55.590467687,0.69096,0.20153000000000001,0.7197500000000001,53.24,13.28,54.8712675268,132.51
2019-11-28 03:30:00,50.88248,12.83489,52.4762915254,0.7024800000000001,0.20489000000000002,0.73175,50.18,12.63,51.7450413083,132.88,50.95248,12.77489,52.529544379,0.7024800000000001,0.20489000000000002,0.73175,50.25,12.57,51.79833395,132.79,52.12248,13.89489,53.9427556718,0.7024800000000001,0.20489000000000002,0.73175,51.42,13.69,53.2112065264,132.93,52.38248,13.95489,54.2094379777,0.7024800000000001,0.20489000000000002,0.73175,51.68,13.75,53.4778916937,132.65
2019-11-28 04:00:00,50.0584,13.1337,51.7526568038,0.6984,0.20370000000000002,0.7275,49.36,12.93,51.0254299345,133.05,50.1384,13.0837,51.8173943792,0.6984,0.20370000000000002,0.7275,49.44,12.88,51.090194754,132.95,51.3084,14.2137,53.2407849139,0.6984,0.20370000000000002,0.7275,50.61,14.01,52.5133525877,133.1,51.5484,14.2537,53.4827589626,0.6984,0.20370000000000002,0.7275,50.85,14.05,52.7553314841,132.83
2019-11-28 04:30:00,49.9904,13.0822,51.6738236344,0.5904,0.17220000000000002,0.615,49.4,12.91,51.0590648171,133.05,50.0604,13.0222,51.7264085453,0.5904,0.17220000000000002,0.615,49.47,12.85,51.1116757698,132.95,51.2304,14.1522,53.1492111795,0.5904,0.17220000000000002,0.615,50.64,13.98,52.5342745263,133.1,51.4904,14.2022,53.4131423622,0.5904,0.17220000000000002,0.615,50.9,14.03,52.7982092499,132.83
2019-11-28 05:00:00,50.78464,12.84427,52.3837277383,0.49464,0.14427,0.5152500000000001,50.29,12.7,51.8688162579,132.86,50.85464,12.80427,52.4418128955,0.49464,0.14427,0.5152500000000001,50.36,12.66,51.9269217266,132.81,52.03464,13.91427,53.8628876831,0.49464,0.14427,0.5152500000000001,51.54,13.77,53.3477694004,132.88,52.29464,13.95427,54.1244032204,0.49464,0.14427,0.5152500000000001,51.8,13.81,53.6092911723,132.61
2019-11-28 05:30:00,52.99808,12.03819,54.3480864627,0.5080800000000001,0.14819000000000002,0.52925,52.49,11.89,53.8198123371,132.37,53.08808,11.98819,54.4248191321,0.5080800000000001,0.14819000000000002,0.52925,52.58,11.84,53.8965861628,132.27,54.25808,13.07819,55.8119906379,0.5080800000000001,0.14819000000000002,0.52925,53.75,12.93,55.2833374535,132.4,54.55808,13.13819,56.1176988994,0.5080800000000001,0.14819000000000002,0.52925,54.05,12.99,55.5890510802,132.13
2019-11-28 06:00:00,55.9276,11.21805,57.0415733265,0.5076,0.14805000000000001,0.52875,55.42,11.07,56.514788330100004,133.25,56.0676,11.15805,57.1671046106,0.5076,0.14805000000000001,0.52875,55.56,11.01,56.6403892995,133.16,57.2076,12.26805,58.508243424,0.5076,0.14805000000000001,0.52875,56.7,12.12,57.9808968541,133.29,57.5776,12.29805,58.8763284824,0.5076,0.14805000000000001,0.52875,57.07,12.15,58.349013702,133.02
2019-11-28 06:30:00,62.05984,9.45287,62.7756361343,0.48984000000000005,0.14287000000000002,0.5102500000000001,61.57,9.31,62.2699044483,133.25,62.19984,9.42287,62.9095427981,0.48984000000000005,0.14287000000000002,0.5102500000000001,61.71,9.28,62.4038660661,133.16,63.44984,10.50287,64.3132371621,0.48984000000000005,0.14287000000000002,0.5102500000000001,62.96,10.36,63.8066704977,133.29,63.85984,10.50287,64.7177675995,0.48984000000000005,0.14287000000000002,0.5102500000000001,63.37,10.36,64.2112645881,133.02
2019-11-28 07:00:00,67.7972,7.61085,68.2230559676,0.5172,0.15085,0.5387500000000001,67.28,7.46,67.6923186189,132.74,67.9172,7.58085,68.3389738185,0.5172,0.15085,0.5387500000000001,67.4,7.43,67.8082952153,132.65,69.2572,8.60085,69.7892138698,0.5172,0.15085,0.5387500000000001,68.74,8.45,69.2574190972,132.76,69.6772,8.61085,70.2072570149,0.5172,0.15085,0.5387500000000001,69.16,8.46,69.6755136328,132.5
2019-11-28 07:30:00,74.5936,4.7273,74.7432440174,0.8136,0.2373,0.8475,73.78,4.49,73.9164968055,131.52,74.6736,4.6973,74.8211946192,0.8136,0.2373,0.8475,73.86,4.46,73.9945349333,131.43,76.2036,5.6773,76.4147916849,0.8136,0.2373,0.8475,75.39,5.44,75.5860152409,131.55,76.5836,5.6472999999999995,76.7915346002,0.8136,0.2373,0.8475,75.77,5.41,75.9628922567,131.29
2019-11-28 08:00:00,77.19752,3.47386,77.2756416826,0.7675200000000001,0.22386000000000003,0.7995,76.43,3.25,76.4990679682,131.7,77.27752,3.42386,77.3533316325,0.7675200000000001,0.22386000000000003,0.7995,76.51,3.2,76.5768901171,131.59,78.86752,4.39386,78.9898203356,0.7675200000000001,0.22386000000000003,0.7995,78.1,4.17,78.2112453551,131.75,79.23752,4.36386,79.3575947837,0.7675200000000001,0.22386000000000003,0.7995,78.47,4.14,78.5791352714,131.48
2019-11-28 08:30:00,77.818,2.924,77.8729150604,0.768,0.224,0.8,77.05,2.7,77.0972924298,133.15,77.908,2.914,77.9624772567,0.768,0.224,0.8,77.14,2.69,77.1868881352,133.06,79.528,3.814,79.6194032884,0.768,0.224,0.8,78.76,3.59,78.8417763625,133.18,79.878,3.834,79.9699596098,0.768,0.224,0.8,79.11,3.61,79.192324123,132.91
2019-11-28 09:00:00,78.5136,2.90855,78.5674554002,0.7836000000000001,0.22855000000000003,0.81625,77.73,2.68,77.7761872298,133.86,78.5936,2.90855,78.6474006186,0.7836000000000001,0.22855000000000003,0.81625,77.81,2.68,77.8561397707,133.8,80.2436,3.79855,80.3334570591,0.7836000000000001,0.22855000000000003,0.81625,79.46,3.5700000000000003,79.5401565249,133.91,80.6036,3.83855,80.6949490307,0.7836000000000001,0.22855000000000003,0.81625,79.82,3.61,79.9015925999,133.66
2019-11-28 09:30:00,79.60152,2.34836,79.6361524749,0.85152,0.24836000000000003,0.887,78.75,2.1,78.777995024,133.64,79.65152,2.34836,79.6861307443,0.85152,0.24836000000000003,0.887,78.8,2.1,78.827977267,133.57,81.35152,3.23836,81.4159491856,0.85152,0.24836000000000003,0.887,80.5,2.99,80.5555094329,133.7,81.69152,3.26836,81.7568750442,0.85152,0.24836000000000003,0.887,80.84,3.02,80.8963905252,133.44
2019-11-28 10:00:00,79.832,2.666,79.8765033035,0.912,0.266,0.9500000000000001,78.92,2.4,78.9564842176,133.92,79.882,2.656,79.9261425317,0.912,0.266,0.9500000000000001,78.97,2.39,79.0061579878,133.86,81.602,3.556,81.6794438032,0.912,0.266,0.9500000000000001,80.69,3.29,80.7570442748,133.98,81.912,3.586,81.9904576155,0.912,0.266,0.9500000000000001,81.0,3.32,81.0680109538,133.72
2019-11-28 10:30:00,79.3072,2.93085,79.3613372718,0.9972000000000001,0.29085,1.03875,78.31,2.64,78.3544874273,133.32,79.3272,3.05085,79.385844743,0.9972000000000001,0.29085,1.03875,78.33,2.76,78.3786099647,133.24,81.0472,3.75085,81.1339479106,0.9972000000000001,0.29085,1.03875,80.05,3.46,80.1247408732,133.38,81.3472,3.75085,81.4336283335,0.9972000000000001,0.29085,1.03875,80.35,3.46,80.4244620747,133.11
2019-11-28 11:00:00,79.78376,2.27443,79.8161724938,1.04376,0.30443000000000003,1.08725,78.74,1.97,78.764639909,132.29,79.78376,2.27443,79.8161724938,1.04376,0.30443000000000003,1.08725,78.74,1.97,78.764639909,132.18,81.57376,3.12443,81.6335738735,1.04376,0.30443000000000003,1.08725,80.53,2.8200000000000003,80.5793602606,132.34,81.84376,3.14443,81.9041420867,1.04376,0.30443000000000003,1.08725,80.8,2.84,80.8498954854,132.07
2019-11-28 11:30:00,79.45344,2.37392,79.4888962309,0.9734400000000001,0.28392,1.014,78.48,2.09,78.5078244508,132.74,79.41344,2.35392,79.4483190005,0.9734400000000001,0.28392,1.014,78.44,2.07,78.4673084794,132.65,81.27344,3.23392,81.3377543826,0.9734400000000001,0.28392,1.014,80.3,2.95,80.3541691513,132.79,81.47344,3.25392,81.5383923118,0.9734400000000001,0.28392,1.014,80.5,2.9699999999999998,80.554769567,132.51
2019-11-28 12:00:00,79.3856,2.53955,79.4262097897,1.0956,0.31955,1.14125,78.29,2.22,78.3214689597,132.55,79.3456,2.50955,79.3852762202,1.0956,0.31955,1.14125,78.25,2.19,78.2806400076,132.5,81.2056,3.39955,81.2767273674,1.0956,0.31955,1.14125,80.11,3.08,80.1691867241,132.6,81.4156,3.39955,81.4865440644,1.0956,0.31955,1.14125,80.32,3.08,80.3790320917,132.33
2019-11-28 12:30:00,79.63968,2.31949,79.6734501849,1.36968,0.39949,1.42675,78.27,1.92,78.293545711,130.64,79.60968,2.22949,79.6408926078,1.36968,0.39949,1.42675,78.24,1.83,78.2613985308,130.55,81.42968,3.19949,81.4925120558,1.36968,0.39949,1.42675,80.06,2.8,80.1089483142,130.67,81.63968,3.12949,81.699639278,1.36968,0.39949,1.42675,80.27,2.73,80.3164105274,130.41
2019-11-28 13:00:00,79.56352,2.66936,79.6082859858,1.16352,0.33936000000000005,1.212,78.4,2.33,78.434615445,130.75,79.54352,2.58936,79.5856542299,1.16352,0.33936000000000005,1.212,78.38,2.25,78.4122879401,130.63,81.34352,3.54936,81.4209199309,1.16352,0.33936000000000005,1.212,80.18,3.21,80.2442303222,130.77,81.58352,3.48936,81.6581065712,1.16352,0.33936000000000005,1.212,80.42,3.15,80.481668099,130.51
2019-11-28 13:30:00,79.36456,2.59258,79.4068942539,0.9345600000000001,0.27258000000000004,0.9735,78.43,2.32,78.4643058977,130.75,79.36456,2.51258,79.4043225665,0.9345600000000001,0.27258000000000004,0.9735,78.43,2.24,78.4619812393,130.63,81.13456,3.48258,81.2092678815,0.9345600000000001,0.27258000000000004,0.9735,80.2,3.21,80.2642143175,130.77,81.40456,3.41258,81.4760583917,0.9345600000000001,0.27258000000000004,0.9735,80.47,3.14,80.5312392802,130.51
2019-11-28 14:00:00,79.34736,2.36548,79.382611664,0.8073600000000001,0.23548000000000002,0.841,78.54,2.13,78.5688774261,130.66,79.33736,2.28548,79.3702722094,0.8073600000000001,0.23548000000000002,0.841,78.53,2.05,78.5567527333,130.63,81.09736,3.23548,81.161876086,0.8073600000000001,0.23548000000000002,0.841,80.29,3.0,80.346027282,130.77,81.36736,3.17548,81.4293002954,0.8073600000000001,0.23548000000000002,0.841,80.56,2.94,80.6136291206,130.51
