Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-28 14:30:00,79.65616,2.10763,79.6840381141,0.74616,0.21763000000000002,0.7772500000000001,78.91,1.8900000000000001,78.9326307683,130.81,79.64616,2.02763,79.671965497,0.74616,0.21763000000000002,0.7772500000000001,78.9,1.81,78.9207583593,130.73,81.44616,2.99763,81.5013052924,0.74616,0.21763000000000002,0.7772500000000001,80.7,2.7800000000000002,80.7478693217,130.77,81.69616,2.92763,81.7485998422,0.74616,0.21763000000000002,0.7772500000000001,80.95,2.71,80.9953492492,130.51
2019-11-28 15:00:00,79.804,1.9595,79.8280530656,0.684,0.1995,0.7125,79.12,1.76,79.1395729076,130.81,79.804,1.8795000000000002,79.8261294079,0.684,0.1995,0.7125,79.12,1.6800000000000002,79.1378341882,130.73,81.584,2.8295,81.6330516779,0.684,0.1995,0.7125,80.9,2.63,80.9427384019,130.91,81.844,2.7595,81.8905072414,0.684,0.1995,0.7125,81.16,2.56,81.2003645312,130.64
2019-11-28 15:30:00,80.18032,2.01551,80.2056481544,0.67032,0.19551000000000002,0.69825,79.51,1.82,79.5308273564,131.03,80.17032,1.92551,80.1934398668,0.67032,0.19551000000000002,0.69825,79.5,1.73,79.5188210426,130.94,81.98032,2.90551,82.0317917375,0.67032,0.19551000000000002,0.69825,81.31,2.71,81.3551485771,131.06,82.24032,2.82551,82.2888433535,0.67032,0.19551000000000002,0.69825,81.57,2.63,81.6123875401,130.78
2019-11-28 16:00:00,84.07704,0.9174700000000001,84.0820456837,0.6770400000000001,0.19747,0.70525,83.4,0.72,83.4031078558,130.3,84.02704,0.83747,84.031213291,0.6770400000000001,0.19747,0.70525,83.35,0.64,83.3524570724,130.21,85.91704,1.7874700000000001,85.9356317913,0.6770400000000001,0.19747,0.70525,85.24,1.5899999999999999,85.2548280158,130.33,86.18704,1.71747,86.2041505217,0.6770400000000001,0.19747,0.70525,85.51,1.52,85.523508464,130.07
2019-11-28 16:30:00,88.65208,0.7689400000000001,88.655414708,0.68208,0.19894,0.7105,87.97,0.5700000000000001,87.9718466329,129.8,88.62208,0.85894,88.6262423972,0.68208,0.19894,0.7105,87.94,0.66,87.9424766538,129.72,90.58208,0.40894,90.5830030914,0.68208,0.19894,0.7105,89.9,0.21,89.9002452722,129.84,90.86208,0.34894000000000003,90.8627500192,0.68208,0.19894,0.7105,90.18,0.15,90.1801247504,129.6
2019-11-28 17:00:00,90.70688,0.63034,90.7090701521,0.68688,0.20034000000000002,0.7155,90.02,0.43,90.0210269881,129.51,90.69688,0.7303400000000001,90.6998204973,0.68688,0.20034000000000002,0.7155,90.01,0.53,90.0115603687,129.43,92.64688,0.53034,92.6483979044,0.68688,0.20034000000000002,0.7155,91.96,0.33,91.9605921034,129.55,92.97688,0.44034,92.9779227228,0.68688,0.20034000000000002,0.7155,92.29,0.24,92.2903120593,129.29
2019-11-28 17:30:00,91.90144,0.42167000000000004,91.902407366,0.69144,0.20167000000000002,0.7202500000000001,91.21,0.22,91.2102653214,129.75,91.89144,0.5016700000000001,91.8928093926,0.69144,0.20167000000000002,0.7202500000000001,91.2,0.30000000000000004,91.2004934197,129.66,93.88144,0.7716700000000001,93.8846113645,0.69144,0.20167000000000002,0.7202500000000001,93.19,0.5700000000000001,93.1917431965,129.79,94.18144,0.6816700000000001,94.1839068762,0.69144,0.20167000000000002,0.7202500000000001,93.49,0.48,93.4912322092,129.54
2019-11-28 18:00:00,91.6804,0.49845000000000006,91.6817549819,0.6804,0.19845000000000002,0.7087500000000001,91.0,0.30000000000000004,91.0004945042,130.17,91.6804,0.43845000000000006,91.68144841,0.6804,0.19845000000000002,0.7087500000000001,91.0,0.24,91.000316483,130.11,93.6404,1.37845,93.6505453084,0.6804,0.19845000000000002,0.7087500000000001,92.96,1.18,92.967488941,130.21,93.9604,1.27845,93.9690970615,0.6804,0.19845000000000002,0.7087500000000001,93.28,1.08,93.2862519346,129.94
2019-11-28 18:30:00,91.01616,1.10013,91.0228084996,0.6861600000000001,0.20013000000000003,0.7147500000000001,90.33,0.9,90.334483449,130.59,91.00616,1.01013,91.0117658359,0.6861600000000001,0.20013000000000003,0.7147500000000001,90.32,0.81,90.3236320129,130.5,92.95616,1.96013,92.9768239486,0.6861600000000001,0.20013000000000003,0.7147500000000001,92.27,1.76,92.2867839942,130.63,93.27616,1.87013,93.2949055981,0.6861600000000001,0.20013000000000003,0.7147500000000001,92.59,1.67,92.605059257,130.36
2019-11-28 19:00:00,89.4156,1.8058,89.4338327312,0.7056,0.2058,0.735,88.71,1.6,88.7244278652,129.72,89.3956,1.7158,89.4120644488,0.7056,0.2058,0.735,88.69,1.51,88.7028533927,129.64,91.3256,2.6558,91.3642079208,0.7056,0.2058,0.735,90.62,2.45,90.6531130188,129.75,91.6356,2.5758,91.6717946426,0.7056,0.2058,0.735,90.93,2.37,90.9608806026,129.5
2019-11-28 19:30:00,87.7956,2.43455,87.8293482446,0.7356,0.21455000000000002,0.7662500000000001,87.06,2.22,87.0883000179,129.72,87.8056,2.34455,87.8368960407,0.7356,0.21455000000000002,0.7662500000000001,87.07,2.13,87.0960492789,129.64,89.6856,3.29455,89.7460913191,0.7356,0.21455000000000002,0.7662500000000001,88.95,3.08,89.0033083655,129.75,89.9956,3.21455,90.0529919051,0.7356,0.21455000000000002,0.7662500000000001,89.26,3.0,89.3104002902,129.5
2019-11-28 20:00:00,86.2136,2.71105,86.2562149475,0.7236,0.21105000000000002,0.75375,85.49,2.5,85.5265461713,129.72,86.1936,2.64105,86.2340525898,0.7236,0.21105000000000002,0.75375,85.47,2.43,85.5045367217,129.64,88.1136,3.57105,88.185933703,0.7236,0.21105000000000002,0.75375,87.39,3.36,87.4545693489,129.75,88.3736,3.51105,88.4433188492,0.7236,0.21105000000000002,0.75375,87.65,3.3,87.7121000775,129.5
2019-11-28 20:30:00,83.034,3.95825,83.1282918089,0.714,0.20825000000000002,0.74375,82.32,3.75,82.4053693639,131.32,82.994,3.76825,83.0795025506,0.714,0.20825000000000002,0.74375,82.28,3.56,82.3569790607,131.23,84.864,4.70825,84.9945063758,0.714,0.20825000000000002,0.74375,84.15,4.5,84.2702349587,131.36,85.114,4.62825,85.2397424566,0.714,0.20825000000000002,0.74375,84.4,4.42,84.5156577209,131.1
2019-11-28 21:00:00,79.45856,4.95958,79.6131910618,0.7185600000000001,0.20958000000000002,0.7485,78.74,4.75,78.883142052,130.69,79.41856,4.86958,79.5677100453,0.7185600000000001,0.20958000000000002,0.7485,78.7,4.66,78.8378437047,130.61,81.27856,5.8895800000000005,81.4916650232,0.7185600000000001,0.20958000000000002,0.7485,80.56,5.68,80.7599900941,130.73,81.46856,5.8495800000000004,81.6782948809,0.7185600000000001,0.20958000000000002,0.7485,80.75,5.64,80.9467238373,130.47
2019-11-28 21:30:00,76.1708,5.94315,76.4023023512,0.7308,0.21315,0.7612500000000001,75.44,5.73,75.6572964095,130.82,76.1708,5.83315,76.3938244334,0.7308,0.21315,0.7612500000000001,75.44,5.62,75.6490449378,130.74,77.9208,6.8831500000000005,78.2242214826,0.7308,0.21315,0.7612500000000001,77.19,6.67,77.4776419362,130.87,78.1408,6.85315,78.4407438106,0.7308,0.21315,0.7612500000000001,77.41,6.64,77.6942578316,130.6
2019-11-28 22:00:00,71.52032,7.32301,71.8942462813,0.7303200000000001,0.21301,0.76075,70.79,7.11,71.146160824,130.55,71.53032,7.24301,71.8960908058,0.7303200000000001,0.21301,0.76075,70.8,7.03,71.1481616066,130.47,73.17032,8.27301,73.6365291371,0.7303200000000001,0.21301,0.76075,72.44,8.06,72.8870166765,130.59,73.39032,8.26301,73.8540209059,0.7303200000000001,0.21301,0.76075,72.66,8.05,73.1045696246,130.33
2019-11-28 22:30:00,67.01528,8.721540000000001,67.5804188612,0.72528,0.21154,0.7555000000000001,66.29,8.51,66.8340048179,130.55,67.03528,8.65154,67.5912561582,0.72528,0.21154,0.7555000000000001,66.31,8.44,66.844967649,130.47,68.59528,9.68154,69.2751373514,0.72528,0.21154,0.7555000000000001,67.87,9.47,68.527496671,130.59,68.81528,9.70154,69.4957742589,0.72528,0.21154,0.7555000000000001,68.09,9.49,68.7481505206,130.33
2019-11-28 23:00:00,63.654560000000004,9.18133,64.3132943439,0.7245600000000001,0.21133000000000002,0.75475,62.93,8.97,63.566074285,130.87,63.67456,9.11133,64.3231367827,0.7245600000000001,0.21133000000000002,0.75475,62.95,8.9,63.5760371524,130.77,65.15456,10.16133,65.9421664503,0.7245600000000001,0.21133000000000002,0.75475,64.43,9.95,65.1937681071,130.92,65.37456,10.18133,66.1626221953,0.7245600000000001,0.21133000000000002,0.75475,64.65,9.97,65.4142446261,130.66
2019-11-28 23:30:00,59.87008,10.35294,60.758619519,0.7300800000000001,0.21294000000000002,0.7605000000000001,59.14,10.14,60.0029932587,131.89,59.88008,10.29294,60.7582800501,0.7300800000000001,0.21294000000000002,0.7605000000000001,59.15,10.08,60.0027407707,131.8,61.32008,11.37294,62.3658237775,0.7300800000000001,0.21294000000000002,0.7605000000000001,60.59,11.16,61.6092014232,131.95,61.52008,11.39294,62.566119626,0.7300800000000001,0.21294000000000002,0.7605000000000001,60.79,11.18,61.8095178755,131.69
2019-11-29 00:00:00,57.04648,11.18189,58.1320526419,0.72648,0.21189000000000002,0.75675,56.32,10.97,57.3784219023,132.25,57.07648,11.10189,58.1461652283,0.72648,0.21189000000000002,0.75675,56.35,10.89,57.3926354161,132.17,58.47648,12.21189,59.7380027333,0.72648,0.21189000000000002,0.75675,57.75,12.0,58.9835782231,132.29,58.64648,12.23189,59.9085031474,0.72648,0.21189000000000002,0.75675,57.92,12.02,59.1540936876,132.02
2019-11-29 00:30:00,56.73616,11.41638,57.8733581525,0.7761600000000001,0.22638000000000003,0.8085,55.96,11.19,57.0678341976,132.15,56.76616,11.35638,57.8909689662,0.7761600000000001,0.22638000000000003,0.8085,55.99,11.13,57.085523559,132.07,58.11616,12.466380000000001,59.438192128,0.7761600000000001,0.22638000000000003,0.8085,57.34,12.24,58.6318445898,132.18,58.33616,12.48638,59.6574995206,0.7761600000000001,0.22638000000000003,0.8085,57.56,12.26,58.8511784079,131.92
2019-11-29 01:00:00,58.82568,11.22624,59.887303262,0.77568,0.22624000000000002,0.808,58.05,11.0,59.0830136334,131.92,58.83568,11.15624,59.8840457217,0.77568,0.22624000000000002,0.808,58.06,10.93,59.0798485103,131.81,60.25568,12.26624,61.4915247494,0.77568,0.22624000000000002,0.808,59.48,12.04,60.6863411321,131.95,60.46568,12.27624,61.6993073413,0.77568,0.22624000000000002,0.808,59.69,12.05,60.8941589974,131.68
2019-11-29 01:30:00,58.98808,11.18694,60.0394970719,0.7780800000000001,0.22694000000000003,0.8105,58.21,10.96,59.2328093205,131.92,58.97808,11.10694,60.014815143,0.7780800000000001,0.22694000000000003,0.8105,58.2,10.88,59.2082291578,131.81,60.43808,12.21694,61.6604827831,0.7780800000000001,0.22694000000000003,0.8105,59.66,11.99,60.8529021494,131.95,60.60808,12.23694,61.8310768291,0.7780800000000001,0.22694000000000003,0.8105,59.83,12.01,61.0235118622,131.68
2019-11-29 02:00:00,58.20504,11.41897,59.3145813208,0.7850400000000001,0.22897,0.8177500000000001,57.42,11.19,58.5001923074,132.25,58.18504,11.34897,59.2815148243,0.7850400000000001,0.22897,0.8177500000000001,57.4,11.12,58.4672079032,132.17,59.65504,12.46897,60.9442286871,0.7850400000000001,0.22897,0.8177500000000001,58.87,12.24,60.1289821966,132.29,59.81504,12.47897,61.1028943869,0.7850400000000001,0.22897,0.8177500000000001,59.03,12.25,60.28767204,132.04
2019-11-29 02:30:00,56.61352,11.97561,57.8662758579,0.7735200000000001,0.22561,0.8057500000000001,55.84,11.75,57.0628434272,132.42,56.59352,11.90561,57.8322579143,0.7735200000000001,0.22561,0.8057500000000001,55.82,11.68,57.0288944308,132.35,58.06352,13.04561,59.5110098642,0.7735200000000001,0.22561,0.8057500000000001,57.29,12.82,58.7068692744,132.46,58.19352,13.05561,59.6400429448,0.7735200000000001,0.22561,0.8057500000000001,57.42,12.83,58.8359184512,132.2
2019-11-29 03:00:00,55.90056,12.14183,57.2039915046,0.76056,0.22183000000000003,0.79225,55.14,11.92,56.4137040089,132.6,55.88056,12.06183,57.167514629,0.76056,0.22183000000000003,0.79225,55.12,11.84,56.3773003965,132.51,57.35056,13.20183,58.8504464525,0.76056,0.22183000000000003,0.79225,56.59,12.98,58.0595254889,132.64,57.46056,13.22183,58.962129745,0.76056,0.22183000000000003,0.79225,56.7,13.0,58.1712128118,132.37
2019-11-29 03:30:00,54.38472,12.54721,55.8133518816,0.74472,0.21721000000000001,0.77575,53.64,12.33,55.038881711,132.78,54.32472,12.46721,55.7369404279,0.74472,0.21721000000000001,0.77575,53.58,12.25,54.9625226859,132.7,55.80472,13.62721,57.4444742918,0.74472,0.21721000000000001,0.77575,55.06,13.41,56.6694953216,132.81,55.90472,13.63721,57.543993734,0.74472,0.21721000000000001,0.77575,55.16,13.42,56.7690232433,132.54
2019-11-29 04:00:00,53.41704,12.68497,54.9025375212,0.73704,0.21497000000000002,0.76775,52.68,12.47,54.1357857614,133.07,53.36704,12.61497,54.8377463656,0.73704,0.21497000000000002,0.76775,52.63,12.4,54.0710356846,132.98,54.82704,13.76497,56.5285654715,0.73704,0.21497000000000002,0.76775,54.09,13.55,55.7613719343,133.1,54.91704,13.77497,56.6182928113,0.73704,0.21497000000000002,0.76775,54.18,13.56,55.8511056292,132.83
2019-11-29 04:30:00,53.47624,12.66182,54.9547989738,0.7262400000000001,0.21182,0.7565000000000001,52.75,12.45,54.1993081137,133.07,53.43624,12.59182,54.8997784718,0.7262400000000001,0.21182,0.7565000000000001,52.71,12.38,54.1443302664,132.98,54.88624,13.74182,56.5803584139,0.7262400000000001,0.21182,0.7565000000000001,54.16,13.53,55.8244256576,133.1,54.98624,13.76182,56.6822218958,0.7262400000000001,0.21182,0.7565000000000001,54.26,13.55,55.9262916704,132.83
2019-11-29 05:00:00,53.58744,12.37217,54.997130073,0.7274400000000001,0.21217000000000003,0.75775,52.86,12.16,54.2406231528,132.89,53.53744,12.30217,54.9326939851,0.7274400000000001,0.21217000000000003,0.75775,52.81,12.09,54.1762327963,132.83,55.00744,13.45217,56.6284321968,0.7274400000000001,0.21217000000000003,0.75775,54.28,13.24,55.8714238229,132.9,55.08744,13.47217,56.710893224,0.7274400000000001,0.21217000000000003,0.75775,54.36,13.26,55.9538845836,132.64
2019-11-29 05:30:00,55.2776,11.85055,56.5336059089,0.6876,0.20055,0.71625,54.59,11.65,55.8192672829,132.5,55.2976,11.78055,56.5385348595,0.6876,0.20055,0.71625,54.61,11.58,55.8242644376,132.41,56.6576,12.90055,58.1077260617,0.6876,0.20055,0.71625,55.97,12.7,57.3927774202,132.54,56.8676,12.93055,58.3191482539,0.6876,0.20055,0.71625,56.18,12.73,57.6042125196,132.27
2019-11-29 06:00:00,57.64496,11.16978,58.7171644296,0.68496,0.19978,0.7135,56.96,10.97,58.0067452974,131.86,57.68496,11.10978,58.7450578504,0.68496,0.19978,0.7135,57.0,10.91,58.0347146112,131.77,59.01496,12.18978,60.2607354772,0.68496,0.19978,0.7135,58.33,11.99,59.549550796,131.92,59.26496,12.21978,60.5116394345,0.68496,0.19978,0.7135,58.58,12.02,59.8004749145,131.65
2019-11-29 06:30:00,64.1916,8.9488,64.8123640365,0.6816,0.1988,0.71,63.51,8.75,64.1099259086,132.56,64.2116,8.918800000000001,64.8280384402,0.6816,0.1988,0.71,63.53,8.72,64.1256524333,132.46,65.7016,9.9788,66.4550727334,0.6816,0.1988,0.71,65.02,9.78,65.7514167148,132.6,65.9516,9.9788,66.7022487777,0.6816,0.1988,0.71,65.27,9.78,65.9986461982,132.33
2019-11-29 07:00:00,70.09024,7.02132,70.4410439857,0.6902400000000001,0.20132000000000003,0.719,69.4,6.82,69.7342985912,132.03,70.07024,6.98132,70.4171666755,0.6902400000000001,0.20132000000000003,0.719,69.38,6.78,69.710492754,131.97,71.73024,8.01132,72.176232782,0.6902400000000001,0.20132000000000003,0.719,71.04,7.8100000000000005,71.4680187217,132.07,71.95024,7.99132,72.3926669726,0.6902400000000001,0.20132000000000003,0.719,71.26,7.79,71.6845290143,131.8
2019-11-29 07:30:00,77.41744,4.28342,77.5358478579,0.6974400000000001,0.20342000000000002,0.7265,76.72,4.08,76.8284114114,130.96,77.35744,4.22342,77.4726454941,0.6974400000000001,0.20342000000000002,0.7265,76.66,4.02,76.7653307164,130.85,79.21744,5.21342,79.3888061899,0.6974400000000001,0.20342000000000002,0.7265,78.52,5.01,78.6796701823,130.98,79.40744,5.16342,79.5751370307,0.6974400000000001,0.20342000000000002,0.7265,78.71,4.96,78.8661251742,130.73
2019-11-29 08:00:00,79.99,3.3,80.0580420695,0.72,0.21,0.75,79.27,3.09,79.3302023192,131.66,79.92,3.22,79.9848410638,0.72,0.21,0.75,79.2,3.01,79.2571769621,131.56,81.82,4.23,81.9292701054,0.72,0.21,0.75,81.1,4.02,81.1995714274,131.69,82.01,4.16,82.1154413006,0.72,0.21,0.75,81.29,3.95,81.3859115572,131.43
2019-11-29 08:30:00,81.20584,2.6421200000000002,81.2488107495,0.7958400000000001,0.23212000000000002,0.8290000000000001,80.41,2.41,80.446107426,131.41,81.09584,2.56212,81.1363033679,0.7958400000000001,0.23212000000000002,0.8290000000000001,80.3,2.33,80.3337967483,131.33,83.12584,3.57212,83.2025559523,0.7958400000000001,0.23212000000000002,0.8290000000000001,82.33,3.34,82.3977214491,131.43,83.23584,3.49212,83.3090629079,0.7958400000000001,0.23212000000000002,0.8290000000000001,82.44,3.26,82.5044313961,131.17
2019-11-29 09:00:00,81.76256,2.37658,81.7970925538,0.9825600000000001,0.28658,1.0235,80.78,2.09,80.807032491,131.2,81.65256,2.28658,81.6845701626,0.9825600000000001,0.28658,1.0235,80.67,2.0,80.6947885554,131.1,83.70256,3.29658,83.7674518548,0.9825600000000001,0.28658,1.0235,82.72,3.01,82.7747455448,131.24,83.79256,3.21658,83.8542753725,0.9825600000000001,0.28658,1.0235,82.81,2.93,82.8618187104,130.98
2019-11-29 09:30:00,82.64872,1.90171,82.6705958522,1.30872,0.38171000000000005,1.36325,81.34,1.52,81.3542008749,130.78,82.52872,1.8117100000000002,82.5486033677,1.30872,0.38171000000000005,1.36325,81.22,1.43,81.2325876727,130.68,84.57872,2.81171,84.6254429233,1.30872,0.38171000000000005,1.36325,83.27,2.43,83.3054488014,130.82,84.68872,2.72171,84.7324436126,1.30872,0.38171000000000005,1.36325,83.38,2.34,83.4128287495,130.56
2019-11-29 10:00:00,82.96312,1.69466,82.9804263224,1.59312,0.46466,1.6595,81.37,1.23,81.3792958928,131.07,82.85312,1.60466,82.8686576906,1.59312,0.46466,1.6595,81.26,1.1400000000000001,81.2679961609,130.96,84.90312,2.59466,84.9427574679,1.59312,0.46466,1.6595,83.31,2.13,83.3372245758,131.1,85.00312,2.50466,85.040012532,1.59312,0.46466,1.6595,83.41,2.04,83.4349429196,130.84
2019-11-29 10:30:00,82.30168,2.12299,82.3290569445,1.8616800000000002,0.5429900000000001,1.93925,80.44,1.58,80.4555156593,131.07,82.16168,2.03299,82.1868280734,1.8616800000000002,0.5429900000000001,1.93925,80.3,1.49,80.3138225961,130.96,84.23168,3.03299,84.2862678256,1.8616800000000002,0.5429900000000001,1.93925,82.37,2.49,82.4076270742,131.1,84.30168,2.94299,84.3530345688,1.8616800000000002,0.5429900000000001,1.93925,82.44,2.4,82.4749270991,130.84
2019-11-29 11:00:00,81.31488,1.91934,81.3375287026,2.05488,0.5993400000000001,2.1405,79.26,1.32,79.2709909109,131.07,81.18488,1.8293400000000002,81.205487656,2.05488,0.5993400000000001,2.1405,79.13,1.23,79.1395590081,130.96,83.23488,2.81934,83.2826147923,2.05488,0.5993400000000001,2.1405,81.18,2.22,81.2103490942,131.1,83.30488,2.7393400000000003,83.3499071112,2.05488,0.5993400000000001,2.1405,81.25,2.14,81.2781772679,130.84
2019-11-29 11:30:00,80.86952,2.26861,80.9013340827,2.18952,0.63861,2.28075,78.68,1.63,78.6968824033,131.26,80.72952,2.17861,80.758911217,2.18952,0.63861,2.28075,78.54,1.54,78.5550965883,131.15,82.78952,3.18861,82.8509013564,2.18952,0.63861,2.28075,80.6,2.55,80.6403280003,131.29,82.83952,3.09861,82.8974514552,2.18952,0.63861,2.28075,80.65,2.46,80.6875089466,131.04
2019-11-29 12:00:00,80.05008,2.77919,80.0983096267,2.26008,0.65919,2.35425,77.79,2.12,77.81888267,131.63,79.92008,2.68919,79.965310792,2.26008,0.65919,2.35425,77.66,2.03,77.686527146,131.51,81.96008,3.70919,82.0439687245,2.26008,0.65919,2.35425,79.7,3.05,79.7583381221,131.66,82.02008,3.62919,82.1003321751,2.26008,0.65919,2.35425,79.76,2.9699999999999998,79.8152773597,131.39
2019-11-29 12:30:00,79.7852,3.01485,79.8421408754,2.2452,0.65485,2.33875,77.54,2.36,77.5759060534,131.87,79.6452,2.92485,79.6988872605,2.2452,0.65485,2.33875,77.4,2.27,77.4332803128,131.8,81.6652,3.95485,81.7609058754,2.2452,0.65485,2.33875,79.42,3.3,79.4885299902,131.93,81.7252,3.86485,81.8165348848,2.2452,0.65485,2.33875,79.48,3.21,79.5447955557,131.66
2019-11-29 13:00:00,79.32392,3.87406,79.418465265,2.17392,0.6340600000000001,2.2645,77.15,3.24,77.2180037297,132.44,79.18392,3.76406,79.2733330588,2.17392,0.6340600000000001,2.2645,77.01,3.13,77.0735817255,132.37,81.24392,4.83406,81.3876076135,2.17392,0.6340600000000001,2.2645,79.07,4.2,79.1814681602,132.47,81.28392,4.74406,81.4222436184,2.17392,0.6340600000000001,2.2645,79.11,4.11,79.216691423,132.2
2019-11-29 13:30:00,78.60424,4.24457,78.7187583773,2.00424,0.58457,2.08775,76.6,3.66,76.6873887937,131.95,78.45424,4.16457,78.5646957435,2.00424,0.58457,2.08775,76.45,3.58,76.5337762037,131.86,80.49424,5.20457,80.6623221961,2.00424,0.58457,2.08775,78.49,4.62,78.6258513467,131.99,80.53424,5.12457,80.6971190939,2.00424,0.58457,2.08775,78.53,4.54,78.6611244517,131.73
2019-11-29 14:00:00,78.6964,4.15395,78.8059558254,1.7964,0.52395,1.87125,76.9,3.63,76.9856278795,132.05,78.5664,4.08395,78.672472038,1.7964,0.52395,1.87125,76.77,3.56,76.8524983328,131.99,80.5864,5.12395,80.7491345375,1.7964,0.52395,1.87125,78.79,4.6,78.9241667679,132.09,80.6464,5.04395,80.8039804995,1.7964,0.52395,1.87125,78.85,4.52,78.9794460604,131.82
2019-11-29 14:30:00,78.05128,4.24079,78.1664033295,1.5112800000000002,0.44079,1.5742500000000001,76.54,3.8,76.6342717066,132.37,77.94128,4.15079,78.0517276277,1.5112800000000002,0.44079,1.5742500000000001,76.43,3.71,76.5199908521,132.28,79.92128,5.19079,80.0896703556,1.5112800000000002,0.44079,1.5742500000000001,78.41,4.75,78.5537433863,132.38,80.00128,5.13079,80.1656398195,1.5112800000000002,0.44079,1.5742500000000001,78.49,4.69,78.6299955488,132.13
2019-11-29 15:00:00,77.59008,4.17419,77.702280382,1.18008,0.34419000000000005,1.22925,76.41,3.83,76.5059278749,132.37,77.50008,4.09419,77.6081490036,1.18008,0.34419000000000005,1.22925,76.32,3.75,76.412072999,132.28,79.44008,5.13419,79.6058177357,1.18008,0.34419000000000005,1.22925,78.26,4.79,78.4064519029,132.38,79.55008,5.05419,79.7104765044,1.18008,0.34419000000000005,1.22925,78.37,4.71,78.5114068146,132.13
2019-11-29 15:30:00,77.4896,4.42655,77.6159291194,0.8796,0.25655,0.9162500000000001,76.61,4.17,76.723405816,132.46,77.4096,4.35655,77.5320946451,0.8796,0.25655,0.9162500000000001,76.53,4.1,76.6397475205,132.37,79.3196,5.39655,79.5029665866,0.8796,0.25655,0.9162500000000001,78.44,5.14,78.6082260326,132.52,79.4696,5.33655,79.6485787071,0.8796,0.25655,0.9162500000000001,78.59,5.08,78.7540125962,132.27
2019-11-29 16:00:00,79.92424,3.9145700000000003,80.0200474748,0.8042400000000001,0.23457000000000003,0.8377500000000001,79.12,3.68,79.2055351601,131.88,79.84424,3.8345700000000003,79.9362657888,0.8042400000000001,0.23457000000000003,0.8377500000000001,79.04,3.6,79.1219413311,131.81,81.79424,4.8645700000000005,81.9387682264,0.8042400000000001,0.23457000000000003,0.8377500000000001,80.99,4.63,81.1222349298,131.92,81.94424,4.79457,82.084385669,0.8042400000000001,0.23457000000000003,0.8377500000000001,81.14,4.5600000000000005,81.2680330757,131.65
2019-11-29 16:30:00,84.70608,2.59344,84.7457722839,0.7660800000000001,0.22344000000000003,0.798,83.94,2.37,83.9734511617,131.06,84.62608,2.52344,84.6636944953,0.7660800000000001,0.22344000000000003,0.798,83.86,2.3,83.8915347338,130.97,86.64608,3.50344,86.7168799669,0.7660800000000001,0.22344000000000003,0.798,85.88,3.2800000000000002,85.9426134115,131.1,86.82608,3.44344,86.8943349546,0.7660800000000001,0.22344000000000003,0.798,86.06,3.22,86.1202182998,130.83
2019-11-29 17:00:00,87.70256,1.73533,87.7197264061,0.77256,0.22533000000000003,0.8047500000000001,86.93,1.51,86.9431135858,130.67,87.63256,1.66533,87.6483821651,0.77256,0.22533000000000003,0.8047500000000001,86.86,1.44,86.8719356294,130.59,89.70256,2.62533,89.740969619,0.77256,0.22533000000000003,0.8047500000000001,88.93,2.4,88.9623791274,130.71,89.89256,2.55533,89.9288721978,0.77256,0.22533000000000003,0.8047500000000001,89.12,2.33,89.1504531677,130.45
2019-11-29 17:30:00,89.15784,1.7968700000000002,89.1759450483,0.7778400000000001,0.22687000000000002,0.81025,88.38,1.57,88.3939437971,130.5,89.08784,1.7168700000000001,89.1043819263,0.7778400000000001,0.22687000000000002,0.81025,88.31,1.49,88.3225690297,130.41,91.15784,2.67687,91.1971349685,0.7778400000000001,0.22687000000000002,0.81025,90.38,2.45,90.4132009167,130.52,91.36784,2.60687,91.4050215112,0.7778400000000001,0.22687000000000002,0.81025,90.59,2.38,90.6212585435,130.26
2019-11-29 18:00:00,89.2512,2.25785,89.2797546371,0.7812,0.22785000000000002,0.8137500000000001,88.47,2.03,88.493286751,130.73,89.2012,2.17785,89.2277821761,0.7812,0.22785000000000002,0.8137500000000001,88.42,1.9500000000000002,88.4414998742,130.63,91.2612,3.15785,91.3158181372,0.7812,0.22785000000000002,0.8137500000000001,90.48,2.93,90.5274284402,130.78,91.4612,3.08785,91.5133100869,0.7812,0.22785000000000002,0.8137500000000001,90.68,2.86,90.7250902452,130.53
2019-11-29 18:30:00,87.7236,3.09855,87.7783060275,0.7836000000000001,0.22855000000000003,0.81625,86.94,2.87,86.9873582769,131.06,87.6736,3.00855,87.7252045313,0.7836000000000001,0.22855000000000003,0.81625,86.89,2.7800000000000002,86.9344609462,130.96,89.6836,4.01855,89.7735866113,0.7836000000000001,0.22855000000000003,0.81625,88.9,3.79,88.9807512893,131.08,89.9136,3.93855,89.9998202279,0.7836000000000001,0.22855000000000003,0.81625,89.13,3.71,89.2071802043,130.82
2019-11-29 19:00:00,86.34544,3.59742,86.4203473694,0.7454400000000001,0.21742000000000003,0.7765000000000001,85.6,3.38,85.6667053178,131.06,86.33544,3.52742,86.407470116,0.7454400000000001,0.21742000000000003,0.7765000000000001,85.59,3.31,85.6539794756,130.96,88.27544,4.52742,88.3914636096,0.7454400000000001,0.21742000000000003,0.7765000000000001,87.53,4.31,87.6360485189,131.08,88.52544,4.46742,88.638092086,0.7454400000000001,0.21742000000000003,0.7765000000000001,87.78,4.25,87.8828248294,130.82
2019-11-29 19:30:00,84.68552,4.25036,84.7921155403,0.7555200000000001,0.22036000000000003,0.787,83.93,4.03,84.0266969481,130.83,84.66552,4.17036,84.7681672528,0.7555200000000001,0.22036000000000003,0.787,83.91,3.95,84.0029201873,130.73,86.55552,5.17036,86.709807202,0.7555200000000001,0.22036000000000003,0.787,85.8,4.95,85.9426698445,130.86,86.81552,5.12036,86.9663877564,0.7555200000000001,0.22036000000000003,0.787,86.06,4.9,86.1993828284,130.6
2019-11-29 20:00:00,82.66,5.03875,82.8134324947,0.75,0.21875000000000003,0.7812500000000001,81.91,4.82,82.0516940715,131.25,82.66,4.97875,82.809803475,0.75,0.21875000000000003,0.7812500000000001,81.91,4.76,82.0481913268,131.15,84.52,5.99875,84.7326112047,0.75,0.21875000000000003,0.7812500000000001,83.77,5.78,83.9691687466,131.27,84.75,5.95875,84.9592208154,0.75,0.21875000000000003,0.7812500000000001,84.0,5.74,84.1958882607,131.02
2019-11-29 20:30:00,78.91192,6.59931,79.1873854257,0.75192,0.21931,0.7832500000000001,78.16,6.38,78.4199591941,131.63,78.89192,6.52931,79.1616506293,0.75192,0.21931,0.7832500000000001,78.14,6.31,78.3943601288,131.52,80.73192,7.59931,81.0887934265,0.75192,0.21931,0.7832500000000001,79.98,7.38,80.3197659359,131.66,80.93192,7.53931,81.2823281542,0.75192,0.21931,0.7832500000000001,80.18,7.32,80.51344484,131.41
2019-11-29 21:00:00,75.97776,7.32518,76.3300614218,0.7377600000000001,0.21518,0.7685000000000001,75.24,7.11,75.5751923583,131.15,75.95776,7.26518,76.3044175959,0.7377600000000001,0.21518,0.7685000000000001,75.22,7.05,75.5496585035,131.06,77.73776,8.32518,78.1822738979,0.7377600000000001,0.21518,0.7685000000000001,77.0,8.11,77.4259136207,131.18,77.92776,8.28518,78.3669572349,0.7377600000000001,0.21518,0.7685000000000001,77.19,8.07,77.6107015817,130.92
2019-11-29 21:30:00,73.46328,8.05679,73.9037575057,0.74328,0.21679,0.7742500000000001,72.72,7.84,73.1413973069,130.88,73.44328,7.94679,73.8719625329,0.74328,0.21679,0.7742500000000001,72.7,7.73,73.1098003006,130.78,75.16328,9.02679,75.7033790399,0.74328,0.21679,0.7742500000000001,74.42,8.81,74.9396590598,130.9,75.37328,9.01679,75.9106964786,0.74328,0.21679,0.7742500000000001,74.63,8.8,75.1470352043,130.64
2019-11-29 22:00:00,69.88352,9.62686,70.543481634,0.7435200000000001,0.21686000000000002,0.7745000000000001,69.14,9.41,69.7774154007,131.78,69.87352,9.53686,70.5213478023,0.7435200000000001,0.21686000000000002,0.7745000000000001,69.13,9.32,69.7554248786,131.68,71.52352,10.65686,72.3130871852,0.7435200000000001,0.21686000000000002,0.7745000000000001,70.78,10.44,71.5458035108,131.82,71.70352,10.63686,72.4881891831,0.7435200000000001,0.21686000000000002,0.7745000000000001,70.96,10.42,71.7209732226,131.57
2019-11-29 22:30:00,66.26648,10.851890000000001,67.1491614852,0.72648,0.21189000000000002,0.75675,65.54,10.64,66.3980511762,132.13,66.29648,10.76189,67.1642876592,0.72648,0.21189000000000002,0.75675,65.57,10.55,66.4133074015,132.04,67.83648,11.90189,68.8726578866,0.72648,0.21189000000000002,0.75675,67.11,11.69,68.120541689,132.16,68.04648,11.90189,69.0795080032,0.72648,0.21189000000000002,0.75675,67.32,11.69,68.3274359244,131.9
2019-11-29 23:00:00,62.6148,11.7814,63.713535179,0.7248,0.2114,0.755,61.89,11.57,62.9621870649,132.13,62.6348,11.7014,63.7184504912,0.7248,0.2114,0.755,61.91,11.49,62.9671993978,132.04,64.1048,12.8514,65.3803018118,0.7248,0.2114,0.755,63.38,12.64,64.6281208144,132.16,64.3248,12.8514,65.5960240945,0.7248,0.2114,0.755,63.6,12.64,64.8438863734,131.9
2019-11-29 23:30:00,58.65888,12.93259,60.0675959812,0.7288800000000001,0.21259000000000003,0.7592500000000001,57.93,12.72,59.310060698,132.01,58.70888,12.86259,60.1014044126,0.7288800000000001,0.21259000000000003,0.7592500000000001,57.98,12.65,59.3439373483,131.93,60.08888,14.00259,61.6988332658,0.7288800000000001,0.21259000000000003,0.7592500000000001,59.36,13.79,60.9407392472,132.04,60.29888,14.02259,61.9078990078,0.7288800000000001,0.21259000000000003,0.7592500000000001,59.57,13.81,61.1498242025,131.79
2019-11-30 00:00:00,55.42792,13.69231,57.0940773519,0.72792,0.21231000000000003,0.7582500000000001,54.7,13.48,56.3364926136,132.46,55.46792,13.62231,57.1161752822,0.72792,0.21231000000000003,0.7582500000000001,54.74,13.41,56.3586346534,132.38,56.79792,14.79231,58.6925561844,0.72792,0.21231000000000003,0.7582500000000001,56.07,14.58,57.9346295405,132.49,56.99792,14.82231,58.8936648381,0.72792,0.21231000000000003,0.7582500000000001,56.27,14.61,58.1357463184,132.24
2019-11-30 00:30:00,54.93224,13.93357,56.6718216079,0.7322400000000001,0.21357,0.76275,54.2,13.72,55.9095555339,132.82,54.94224,13.86357,56.6643477803,0.7322400000000001,0.21357,0.76275,54.21,13.65,55.902116239,132.74,56.30224,15.03357,58.274784049,0.7322400000000001,0.21357,0.76275,55.57,14.82,57.5122360894,132.88,56.48224,15.06357,58.4564331495,0.7322400000000001,0.21357,0.76275,55.75,14.85,57.6938904911,132.63
2019-11-30 01:00:00,56.57984,14.01287,58.2892684811,0.72984,0.21287,0.7602500000000001,55.85,13.8,57.5296662601,132.66,56.58984,13.93287,58.2797980235,0.72984,0.21287,0.7602500000000001,55.86,13.72,57.5202399161,132.62,57.98984,15.11287,59.9267918619,0.72984,0.21287,0.7602500000000001,57.26,14.9,59.1668623471,132.7,58.16984,15.12287,60.103506409,0.72984,0.21287,0.7602500000000001,57.44,14.91,59.3435902183,132.45
2019-11-30 01:30:00,56.4056,14.05455,58.1302166439,0.7356,0.21455000000000002,0.7662500000000001,55.67,13.84,57.3645753057,132.86,56.4256,13.98455,58.1327444222,0.7356,0.21455000000000002,0.7662500000000001,55.69,13.77,57.3671421634,132.79,57.8156,15.17455,59.7738284792,0.7356,0.21455000000000002,0.7662500000000001,57.08,14.96,59.0078638827,132.89,57.9956,15.19455,59.9530146787,0.7356,0.21455000000000002,0.7662500000000001,57.26,14.98,59.1870593965,132.64
2019-11-30 02:00:00,54.96896,14.20553,56.7748504715,0.7389600000000001,0.21553000000000003,0.76975,54.23,13.99,56.0054729468,133.09,54.96896,14.12553,56.754886673,0.7389600000000001,0.21553000000000003,0.76975,54.23,13.91,55.9855427767,132.99,56.37896,15.32553,58.4248149373,0.7389600000000001,0.21553000000000003,0.76975,55.64,15.11,57.6551966435,133.13,56.51896,15.33553,58.5625419519,0.7389600000000001,0.21553000000000003,0.76975,55.78,15.12,57.7929303635,132.88
2019-11-30 02:30:00,53.2992,14.6256,55.2694571712,0.7392000000000001,0.2156,0.77,52.56,14.41,54.4995568789,133.26,53.2792,14.5356,55.2264141512,0.7392000000000001,0.2156,0.77,52.54,14.32,54.4565331251,133.19,54.6992,15.7456,56.9203513693,0.7392000000000001,0.2156,0.77,53.96,15.53,56.1503561877,133.31,54.8092,15.7556,57.0288289903,0.7392000000000001,0.2156,0.77,54.07,15.54,56.2588348617,133.04
2019-11-30 03:00:00,51.86088,15.07609,54.0077713303,0.7408800000000001,0.21609,0.77175,51.12,14.86,53.2360216395,133.48,51.83088,14.99609,53.9566755542,0.7408800000000001,0.21609,0.77175,51.09,14.78,53.1849273761,133.34,53.25088,16.21609,55.665229683,0.7408800000000001,0.21609,0.77175,52.51,16.0,54.8935342276,133.51,53.34088,16.23609,55.7571528834,0.7408800000000001,0.21609,0.77175,52.6,16.02,54.9854562589,133.27
2019-11-30 03:30:00,50.64728,15.50504,52.9674733851,0.73728,0.21504,0.768,49.91,15.29,52.1995421436,133.68,50.62728,15.41504,52.9220647594,0.73728,0.21504,0.768,49.89,15.2,52.1541187252,133.57,52.01728,16.65504,54.618566220700004,0.73728,0.21504,0.768,51.28,16.44,53.8508310057,133.7,52.10728,16.66504,54.7073321155,0.73728,0.21504,0.768,51.37,16.45,53.9395902839,133.46
2019-11-30 04:00:00,49.51184,15.70637,51.943357215,0.74184,0.21637,0.77275,48.77,15.49,51.170821764,133.92,49.46184,15.63637,51.8745571833,0.74184,0.21637,0.77275,48.72,15.42,51.1020038746,133.82,50.88184,16.86637,53.6044408493,0.74184,0.21637,0.77275,50.14,16.65,52.8322070332,133.94,50.94184,16.88637,53.6676863146,0.74184,0.21637,0.77275,50.2,16.67,52.8954525456,133.69
2019-11-30 04:30:00,49.62472,15.70721,52.0512178634,0.74472,0.21721000000000001,0.77575,48.88,15.49,51.2756716192,133.92,49.58472,15.61721,51.985976048,0.74472,0.21721000000000001,0.77575,48.84,15.4,51.2104051927,133.82,50.97472,16.86721,53.6928752467,0.74472,0.21721000000000001,0.77575,50.23,16.65,52.9176284427,133.94,51.05472,16.87721,53.7719690142,0.74472,0.21721000000000001,0.77575,50.31,16.66,52.9967140491,133.69
2019-11-30 05:00:00,49.994,15.557,52.3585741307,0.744,0.217,0.775,49.25,15.34,51.5836999448,133.92,49.934,15.487,52.280508079,0.744,0.217,0.775,49.19,15.27,51.5056210525,133.82,51.364,16.717,54.0159104802,0.744,0.217,0.775,50.62,16.5,53.2412847328,133.94,51.434,16.727,54.0855700257,0.744,0.217,0.775,50.69,16.51,53.31093884,133.69
2019-11-30 05:30:00,50.49608,15.50469,52.8228123765,0.7360800000000001,0.21469000000000002,0.76675,49.76,15.29,52.0561398876,133.7,50.46608,15.41469,52.7677732936,0.7360800000000001,0.21469000000000002,0.76675,49.73,15.2,52.0010855656,133.62,51.86608,16.64469,54.4714233315,0.7360800000000001,0.21469000000000002,0.76675,51.13,16.43,53.7049513546,133.72,51.94608,16.66469,54.553708583,0.7360800000000001,0.21469000000000002,0.76675,51.21,16.45,53.787234545,133.47
2019-11-30 06:00:00,51.35224,15.42357,53.6184582449,0.7322400000000001,0.21357,0.76275,50.62,15.21,52.8557328963,133.58,51.33224,15.35357,53.5792028231,0.7322400000000001,0.21357,0.76275,50.6,15.14,52.8164709158,133.62,52.73224,16.57357,55.2754227298,0.7322400000000001,0.21357,0.76275,52.0,16.36,54.5128388547,133.63,52.84224,16.59357,55.3863601762,0.7322400000000001,0.21357,0.76275,52.11,16.38,54.6237722974,133.39
2019-11-30 06:30:00,55.27104,13.83322,56.9758355643,0.73104,0.21322000000000002,0.7615000000000001,54.54,13.62,56.2149090544,132.68,55.25104,13.76322,56.9394735298,0.73104,0.21322000000000002,0.7615000000000001,54.52,13.55,56.1785804377,132.6,56.70104,14.94322,58.6370852025,0.73104,0.21322000000000002,0.7615000000000001,55.97,14.73,57.8758481579,132.73,56.83104,14.96322,58.7678914055,0.73104,0.21322000000000002,0.7615000000000001,56.1,14.75,58.0066591005,132.49
2019-11-30 07:00:00,58.50544,12.97867,59.9277263423,0.7154400000000001,0.20867000000000002,0.7452500000000001,57.79,12.77,59.184094147,132.37,58.48544,12.90867,59.8930751687,0.7154400000000001,0.20867000000000002,0.7452500000000001,57.77,12.7,59.149496194,132.29,59.97544,14.05867,61.60113315,0.7154400000000001,0.20867000000000002,0.7452500000000001,59.26,13.85,60.8569642687,132.4,60.12544,14.068670000000001,61.7494616233,0.7154400000000001,0.20867000000000002,0.7452500000000001,59.41,13.86,61.0053087854,132.15
2019-11-30 07:30:00,62.518,11.7365,63.6101073435,0.708,0.20650000000000002,0.7375,61.81,11.53,62.8762037658,132.06,62.508,11.6565,63.5855648418,0.708,0.20650000000000002,0.7375,61.8,11.45,62.8517501745,131.96,64.028,12.7865,65.2922611513,0.708,0.20650000000000002,0.7375,63.32,12.58,64.5575619118,132.09,64.218,12.8065,65.4825012217,0.708,0.20650000000000002,0.7375,63.51,12.6,64.7478192683,131.84
2019-11-30 08:00:00,64.62256,11.31783,65.6061623391,0.7125600000000001,0.20783000000000001,0.7422500000000001,63.91,11.11,64.8684838731,132.23,64.63256,11.22783,65.6005486156,0.7125600000000001,0.20783000000000001,0.7422500000000001,63.92,11.02,64.8629848219,132.15,66.18256,12.37783,67.3300967151,0.7125600000000001,0.20783000000000001,0.7422500000000001,65.47,12.17,66.5915144744,132.27,66.38256,12.36783,67.5248657241,0.7125600000000001,0.20783000000000001,0.7422500000000001,65.67,12.16,66.7863346801,132.02
2019-11-30 08:30:00,68.4892,9.83685,69.1920091814,0.7092,0.20685,0.73875,67.78,9.63,68.4606843378,131.24,68.4892,9.75685,69.180681108,0.7092,0.20685,0.73875,67.78,9.55,68.4494769885,131.16,70.0992,10.86685,70.9364946242,0.7092,0.20685,0.73875,69.39,10.66,70.2040433309,131.27,70.3192,10.85685,71.1523793036,0.7092,0.20685,0.73875,69.61,10.65,70.4199872195,131.02
2019-11-30 09:00:00,72.34296,8.85128,72.8824328573,0.7929600000000001,0.23128,0.8260000000000001,71.55,8.62,72.0673775019,132.18,72.32296,8.79128,72.8553165335,0.7929600000000001,0.23128,0.8260000000000001,71.53,8.56,72.0403671562,132.09,74.05296,9.89128,74.7106304672,0.7929600000000001,0.23128,0.8260000000000001,73.26,9.66,73.8941350853,132.22,74.24296,9.85128,74.8936901695,0.7929600000000001,0.23128,0.8260000000000001,73.45,9.62,74.0773035416,131.95
2019-11-30 09:30:00,75.28952,7.89111,75.701924935,0.9295200000000001,0.27111,0.96825,74.36,7.62,74.7494080244,131.62,75.25952,7.8411100000000005,75.6668907559,0.9295200000000001,0.27111,0.96825,74.33,7.57,74.7144818626,131.57,77.02952,8.90111,77.5420963778,0.9295200000000001,0.27111,0.96825,76.1,8.63,76.5877725228,131.67,77.22952,8.88111,77.7384903009,0.9295200000000001,0.27111,0.96825,76.3,8.61,76.78425685,131.41
2019-11-30 10:00:00,76.58176,7.34968,76.9336321826,1.06176,0.30968,1.106,75.52,7.04,75.8474257968,131.62,76.55176,7.28968,76.8980584514,1.06176,0.30968,1.106,75.49,6.98,75.8120076241,131.43,78.36176,8.35968,78.8064063386,1.06176,0.30968,1.106,77.3,8.05,77.7180320132,131.57,78.55176,8.30968,78.9900612786,1.06176,0.30968,1.106,77.49,8.0,77.9018619803,131.31
2019-11-30 10:30:00,76.77024,7.40132,77.1261906709,1.17024,0.34132,1.219,75.6,7.06,75.9289378301,131.62,76.74024,7.33132,77.0896406024,1.17024,0.34132,1.219,75.57,6.99,75.892588571,131.57,78.56024,8.40132,79.0081861999,1.17024,0.34132,1.219,77.39,8.06,77.8085837167,131.66,78.75024,8.36132,79.1928782922,1.17024,0.34132,1.219,77.58,8.02,77.9934407498,131.39
2019-11-30 11:00:00,76.9448,7.28765,77.289146001,1.2948,0.37765000000000004,1.34875,75.65,6.91,75.9649300664,131.79,76.9048,7.23765,77.2446233764,1.2948,0.37765000000000004,1.34875,75.61,6.86,75.9205617735,131.71,78.7248,8.29765,79.160881315,1.2948,0.37765000000000004,1.34875,77.43,7.92,77.8339983555,131.84,78.9048,8.25765,79.3357186049,1.2948,0.37765000000000004,1.34875,77.61,7.88,78.0090155046,131.57
2019-11-30 11:30:00,76.37136,7.52873,76.7415559111,1.40136,0.40873000000000004,1.45975,74.97,7.12,75.3073389518,132.02,76.32136,7.45873,76.6849571002,1.40136,0.40873000000000004,1.45975,74.92,7.05,75.2509727512,131.94,78.15136,8.53873,78.6164421725,1.40136,0.40873000000000004,1.45975,76.75,8.13,77.17939751,132.04,78.31136,8.48873,78.7700935766,1.40136,0.40873000000000004,1.45975,76.91,8.08,77.3332690373,131.79
2019-11-30 12:00:00,75.52064,7.66352,75.9084751843,1.52064,0.44352,1.584,74.0,7.22,74.3513846542,132.22,75.48064,7.59352,75.861640905,1.52064,0.44352,1.584,73.96,7.15,74.3048053628,132.13,77.31064,8.67352,77.7956618739,1.52064,0.44352,1.584,75.79,8.23,76.2355363331,132.25,77.46064,8.64352,77.941395851,1.52064,0.44352,1.584,75.94,8.2,76.3814349171,131.99
2019-11-30 12:30:00,73.87144,8.59042,74.369247431,2.16144,0.6304200000000001,2.2515,71.71,7.96,72.1504379751,132.64,73.83144,8.53042,74.3226048914,2.16144,0.6304200000000001,2.2515,71.67,7.9,72.1040837956,132.55,75.59144,9.63042,76.2024329707,2.16144,0.6304200000000001,2.2515,73.43,9.0,73.9794897252,132.69,75.75144,9.58042,76.3548630373,2.16144,0.6304200000000001,2.2515,73.59,8.95,74.1322507415,132.44
2019-11-30 13:00:00,73.01352,8.79436,73.5412460501,2.24352,0.65436,2.337,70.77,8.14,71.2365952303,132.9,72.98352,8.72436,73.503119995,2.24352,0.65436,2.337,70.74,8.07,71.1988237262,132.81,74.73352,9.82436,75.3765020481,2.24352,0.65436,2.337,72.49,9.17,73.0677014829,132.98,74.89352,9.79436,75.5312440372,2.24352,0.65436,2.337,72.65,9.14,73.2226884237,132.72
2019-11-30 13:30:00,72.55384,8.93362,73.1017733372,2.10384,0.61362,2.1915,70.45,8.32,70.9395862689,133.1,72.52384,8.863620000000001,73.0634732808,2.10384,0.61362,2.1915,70.42,8.25,70.901614227,133.0,74.24384,9.98362,74.9120847811,2.10384,0.61362,2.1915,72.14,9.37,72.7459723971,133.16,74.43384,9.94362,75.0950871619,2.10384,0.61362,2.1915,72.33,9.33,72.9292657306,132.89
2019-11-30 14:00:00,71.76904,9.53222,72.3992977911,1.85904,0.54222,1.9365,69.91,8.99,70.4856595344,133.34,71.74904,9.46222,72.3702863629,1.85904,0.54222,1.9365,69.89,8.92,70.456926558,133.26,73.44904,10.58222,74.2074447549,1.85904,0.54222,1.9365,71.59,10.04,72.2905920573,133.39,73.63904,10.55222,74.3912465217,1.85904,0.54222,1.9365,71.78,10.01,72.4746058975,133.14
2019-11-30 14:30:00,71.54624,9.56932,72.1833522594,1.26624,0.36932000000000004,1.319,70.28,9.2,70.879604965,133.44,71.53624,9.50932,72.1655097689,1.26624,0.36932000000000004,1.319,70.27,9.14,70.8619256018,133.36,73.22624,10.63932,73.9951170997,1.26624,0.36932000000000004,1.319,71.96,10.27,72.6891635665,133.47,73.42624,10.59932,74.187319031,1.26624,0.36932000000000004,1.319,72.16,10.23,72.8815374426,133.14
2019-11-30 15:00:00,71.19504,9.681470000000001,71.8502928453,1.2050400000000001,0.35147,1.25525,69.99,9.33,70.6091283051,133.44,71.18504,9.61147,71.8309840902,1.2050400000000001,0.35147,1.25525,69.98,9.26,70.5899992917,133.36,72.87504,10.75147,73.66386877,1.2050400000000001,0.35147,1.25525,71.67,10.4,72.4206386329,133.47,73.07504,10.71147,73.8559209581,1.2050400000000001,0.35147,1.25525,71.87,10.36,72.6128535454,133.28
2019-11-30 15:30:00,71.18016,9.83713,71.8566928286,0.9501600000000001,0.27713000000000004,0.9897500000000001,70.23,9.56,70.8776868979,133.16,71.18016,9.77713,71.8485034546,0.9501600000000001,0.27713000000000004,0.9897500000000001,70.23,9.5,70.8696190197,133.08,72.85016,10.90713,73.6621429016,0.9501600000000001,0.27713000000000004,0.9897500000000001,71.9,10.63,72.681544425,133.18,73.06016,10.87713,73.8654109598,0.9501600000000001,0.27713000000000004,0.9897500000000001,72.11,10.6,72.8849236811,132.93
2019-11-30 16:00:00,73.33352,9.37186,73.9299459992,0.8635200000000001,0.25186000000000003,0.8995000000000001,72.47,9.12,73.0415997908,132.69,73.33352,9.31186,73.922363952,0.8635200000000001,0.25186000000000003,0.8995000000000001,72.47,9.06,73.0341324314,132.61,75.01352,10.42186,75.7340303209,0.8635200000000001,0.25186000000000003,0.8995000000000001,74.15,10.17,74.8441808025,132.73,75.26352,10.38186,75.9761835041,0.8635200000000001,0.25186000000000003,0.8995000000000001,74.4,10.13,75.0864628279,132.49
2019-11-30 16:30:00,77.44864,7.8775200000000005,77.848231574,0.8486400000000001,0.24752000000000002,0.884,76.6,7.63,76.9790679341,131.56,77.44864,7.82752,77.8431879306,0.8486400000000001,0.24752000000000002,0.884,76.6,7.58,76.9741281211,131.46,79.19864,8.88752,79.6957501351,0.8486400000000001,0.24752000000000002,0.884,78.35,8.64,78.8249459245,131.61,79.46864,8.857520000000001,79.960742893,0.8486400000000001,0.24752000000000002,0.884,78.62,8.61,79.090053104,131.35
2019-11-30 17:00:00,81.21744,6.84717,81.5055599156,0.8474400000000001,0.24717000000000003,0.88275,80.37,6.6,80.6405412928,131.11,81.22744,6.78717,81.5105065962,0.8474400000000001,0.24717000000000003,0.88275,80.38,6.54,80.6456198439,131.06,83.01744,7.82717,83.3856098758,0.8474400000000001,0.24717000000000003,0.88275,82.17,7.58,82.5188784461,131.14,83.29744,7.78717,83.660645032,0.8474400000000001,0.24717000000000003,0.88275,82.45,7.54,82.7940462835,130.89
2019-11-30 17:30:00,82.28984,6.62787,82.5563227619,0.84984,0.24787,0.8852500000000001,81.44,6.38,81.6895219719,130.74,82.31984,6.56787,82.5814323802,0.84984,0.24787,0.8852500000000001,81.47,6.32,81.7147679431,130.65,84.09984,7.59787,84.4423514391,0.84984,0.24787,0.8852500000000001,83.25,7.35,83.5738296358,130.79,84.39984,7.55787,84.7375618658,0.84984,0.24787,0.8852500000000001,83.55,7.31,83.8691755057,130.55
2019-11-30 18:00:00,81.5296,7.0578,81.8345172711,0.8496,0.24780000000000002,0.885,80.68,6.8100000000000005,80.966897557,131.5,81.5696,6.9978,81.8692179577,0.8496,0.24780000000000002,0.885,80.72,6.75,81.0017339321,131.42,83.3296,8.0578,83.7182798259,0.8496,0.24780000000000002,0.885,82.48,7.8100000000000005,82.8489378327,131.54,83.6396,8.0078,84.0220658458,0.8496,0.24780000000000002,0.885,82.79,7.76,83.1528814895,131.29
2019-11-30 18:30:00,80.35104,7.81822,80.7305034857,0.85104,0.24822000000000002,0.8865000000000001,79.5,7.57,79.8595949151,131.89,80.38104,7.74822,80.7536160469,0.85104,0.24822000000000002,0.8865000000000001,79.53,7.5,79.88285736,131.81,82.13104,8.82822,82.6041475947,0.85104,0.24822000000000002,0.8865000000000001,81.28,8.58,81.7316022111,131.9,82.43104,8.78822,82.8981855426,0.85104,0.24822000000000002,0.8865000000000001,81.58,8.54,82.0257764364,131.66
2019-11-30 19:00:00,78.5632,8.35885,79.0066248334,0.8532000000000001,0.24885000000000002,0.88875,77.71,8.11,78.1320433625,132.4,78.5932,8.29885,79.0301334781,0.8532000000000001,0.24885000000000002,0.88875,77.74,8.05,78.1556786165,132.29,80.3332,9.39885,80.8811560474,0.8532000000000001,0.24885000000000002,0.88875,79.48,9.15,80.0049554715,132.43,80.6132,9.34885,81.1534904398,0.8532000000000001,0.24885000000000002,0.88875,79.76,9.1,80.2774414141,132.18
2019-11-30 19:30:00,76.4744,9.2992,77.0377113886,0.8544,0.2492,0.89,75.62,9.05,76.1596146261,132.93,76.4644,9.2292,77.0193650974,0.8544,0.2492,0.89,75.61,8.98,76.1413980696,132.88,78.2344,10.3592,78.917262801,0.8544,0.2492,0.89,77.38,10.11,78.0376607799,132.99,78.4544,10.3092,79.1288347191,0.8544,0.2492,0.89,77.6,10.06,78.2493680486,132.74
2019-11-30 20:00:00,73.77416,9.999130000000001,74.4487023692,0.85416,0.24913000000000002,0.88975,72.92,9.75,73.5689397776,132.67,73.75416,9.89913,74.41551513,0.85416,0.24913000000000002,0.88975,72.9,9.65,73.5359265937,132.59,75.51416,11.07913,76.3225751797,0.85416,0.24913000000000002,0.88975,74.66,10.83,75.4413977866,132.71,75.70416,11.01913,76.5019023768,0.85416,0.24913000000000002,0.88975,74.85,10.77,75.620866168,132.46
2019-11-30 20:30:00,72.25328,10.33429,72.98858829,0.8032800000000001,0.23429000000000003,0.8367500000000001,71.45,10.1,72.1603249716,131.92,72.19328,10.21429,72.9122856408,0.8032800000000001,0.23429000000000003,0.8367500000000001,71.39,9.98,72.0842042337,131.82,73.96328,11.39429,74.835797804,0.8032800000000001,0.23429000000000003,0.8367500000000001,73.16,11.16,74.0062916244,131.95,74.10328,11.34429,74.9665860391,0.8032800000000001,0.23429000000000003,0.8367500000000001,73.3,11.11,74.1371843274,131.7
2019-11-30 21:00:00,69.96808,10.95694,70.8208073454,0.7780800000000001,0.22694000000000003,0.8105,69.19,10.73,70.0170622063,131.92,69.91808,10.83694,70.7529305361,0.7780800000000001,0.22694000000000003,0.8105,69.14,10.61,69.949350962,131.82,71.65808,12.01694,72.6587040639,0.7780800000000001,0.22694000000000003,0.8105,70.88,11.79,71.8538690677,132.04,71.79808,11.98694,72.791833486,0.7780800000000001,0.22694000000000003,0.8105,71.02,11.76,71.9870682831,131.79
2019-11-30 21:30:00,67.9164,11.77645,68.9298350757,0.7764000000000001,0.22645,0.8087500000000001,67.14,11.55,68.1262218239,132.27,67.8664,11.66645,68.8618494129,0.7764000000000001,0.22645,0.8087500000000001,67.09,11.44,68.0583698012,132.22,69.5764,12.85645,70.7542489435,0.7764000000000001,0.22645,0.8087500000000001,68.8,12.63,69.9496740521,132.32,69.6964,12.81645,70.8650094445,0.7764000000000001,0.22645,0.8087500000000001,68.92,12.59,70.060505993,132.09
