Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-11-30 22:00:00,65.23976,12.37743,66.4035169119,0.77976,0.22743000000000002,0.81225,64.46,12.15,65.595076797,132.49,65.19976,12.26743,66.3437905373,0.77976,0.22743000000000002,0.81225,64.42,12.04,65.5354713113,132.39,66.85976,13.46743,68.2026332194,0.77976,0.22743000000000002,0.81225,66.08,13.24,67.3933527879,132.55,66.96976,13.43743,68.3045626548,0.77976,0.22743000000000002,0.81225,66.19,13.21,67.4953346536,132.31
2019-11-30 22:30:00,62.29832,13.43701,63.7309494089,0.77832,0.22701000000000002,0.8107500000000001,61.52,13.21,62.9222893735,133.15,62.26832,13.32701,63.6785118479,0.77832,0.22701000000000002,0.8107500000000001,61.49,13.1,62.8699459201,133.05,63.84832,14.54701,65.4845284534,0.77832,0.22701000000000002,0.8107500000000001,63.07,14.32,64.6752448778,133.19,63.99832,14.52701,65.6263588992,0.77832,0.22701000000000002,0.8107500000000001,63.22,14.3,64.8171150237,132.93
2019-11-30 23:00:00,58.74896,14.61428,60.5393878479,0.7689600000000001,0.22428,0.801,57.98,14.39,59.7390366511,133.91,58.72896,14.51428,60.495909503,0.7689600000000001,0.22428,0.801,57.96,14.29,59.6956087162,133.83,60.22896,15.75428,62.2553207445,0.7689600000000001,0.22428,0.801,59.46,15.53,61.454637742,133.96,60.35896,15.74428,62.3785732844,0.7689600000000001,0.22428,0.801,59.59,15.52,61.5779059404,133.72
2019-11-30 23:30:00,55.1996,15.63155,57.3702117441,0.7596,0.22155000000000002,0.7912500000000001,54.44,15.41,56.5789863819,133.51,55.1896,15.54155,57.3361293127,0.7596,0.22155000000000002,0.7912500000000001,54.43,15.32,56.5449140065,133.43,56.6296,16.78155,59.0637961577,0.7596,0.22155000000000002,0.7912500000000001,55.87,16.56,58.2725535737,133.56,56.7596,16.78155,59.1884499929,0.7596,0.22155000000000002,0.7912500000000001,56.0,16.56,58.3972054126,133.31
2019-12-01 00:00:00,53.01776,15.92393,55.3575145943,0.7677600000000001,0.22393000000000002,0.7997500000000001,52.25,15.7,54.5577904611,133.72,53.00776,15.83393,55.3221109455,0.7677600000000001,0.22393000000000002,0.7997500000000001,52.24,15.61,54.5223779746,133.63,54.39776,17.07393,57.0143436221,0.7677600000000001,0.22393000000000002,0.7997500000000001,53.63,16.85,56.2147614066,133.77,54.52776,17.09393,57.1443702692,0.7677600000000001,0.22393000000000002,0.7997500000000001,53.76,16.87,56.3447823671,133.53
2019-12-01 00:30:00,53.19712,16.15666,55.596503834800004,0.77712,0.22666000000000003,0.8095,52.42,15.93,54.7870541278,134.0,53.20712,16.07666,55.5828805969,0.77712,0.22666000000000003,0.8095,52.43,15.85,54.7734187357,133.92,54.55712,17.30666,57.2363505392,0.77712,0.22666000000000003,0.8095,53.78,17.08,56.4270750615,134.04,54.73712,17.32666,57.413983076,0.77712,0.22666000000000003,0.8095,53.96,17.1,56.6046959183,133.8
2019-12-01 01:00:00,54.62832,15.73701,56.8498621789,0.77832,0.22701000000000002,0.8107500000000001,53.85,15.51,56.0391166954,133.45,54.62832,15.64701,56.8250144563,0.77832,0.22701000000000002,0.8107500000000001,53.85,15.42,56.0142740737,133.4,56.00832,16.87701,58.4958577658,0.77832,0.22701000000000002,0.8107500000000001,55.23,16.65,57.6851402009,133.48,56.17832,16.88701,58.6615269556,0.77832,0.22701000000000002,0.8107500000000001,55.4,16.66,57.8508046616,133.24
2019-12-01 01:30:00,54.2604,15.8247,56.5209000127,0.7704000000000001,0.2247,0.8025,53.49,15.6,55.7184000129,133.25,54.2704,15.7447,56.5081577673,0.7704000000000001,0.2247,0.8025,53.5,15.52,55.7056585995,133.16,55.6404,16.9647,58.1691942376,0.7704000000000001,0.2247,0.8025,54.87,16.74,57.3667543094,133.3,55.8004,16.9847,58.3280779235,0.7704000000000001,0.2247,0.8025,55.03,16.76,57.5256334168,133.06
2019-12-01 02:00:00,52.86712,16.06666,55.2545920322,0.77712,0.22666000000000003,0.8095,52.09,15.84,54.4451439524,133.67,52.86712,15.98666,55.231383063,0.77712,0.22666000000000003,0.8095,52.09,15.76,54.4219229723,133.5,54.24712,17.22666,56.9166745607,0.77712,0.22666000000000003,0.8095,53.47,17.0,56.1074050371,133.7,54.38712,17.23666,57.0531442591,0.77712,0.22666000000000003,0.8095,53.61,17.01,56.2438636653,133.44
2019-12-01 02:30:00,51.37856,16.32708,53.9103883217,0.77856,0.22708000000000003,0.811,50.6,16.1,53.0996233508,133.67,51.35856,16.24708,53.8671448454,0.77856,0.22708000000000003,0.811,50.58,16.02,53.0563549445,133.63,52.72856,17.47708,55.5495217351,0.77856,0.22708000000000003,0.811,51.95,17.25,54.7390628345,133.7,52.85856,17.49708,55.6792167132,0.77856,0.22708000000000003,0.811,52.08,17.27,54.8687461129,133.53
2019-12-01 03:00:00,50.48448,16.56589,53.1329599435,0.7744800000000001,0.22589,0.8067500000000001,49.71,16.34,52.3266633754,133.96,50.46448,16.47589,53.0859557036,0.7744800000000001,0.22589,0.8067500000000001,49.69,16.25,52.2796193559,133.91,51.85448,17.73589,54.8037306227,0.7744800000000001,0.22589,0.8067500000000001,51.08,17.51,53.9978379197,134.0,51.95448,17.74589,54.901590177,0.7744800000000001,0.22589,0.8067500000000001,51.18,17.52,54.0956818979,133.81
2019-12-01 03:30:00,49.13392,16.92281,51.9665622575,0.76392,0.22281,0.7957500000000001,48.37,16.7,51.1717392708,134.08,49.09392,16.84281,51.9027285377,0.76392,0.22281,0.7957500000000001,48.33,16.62,51.1078594739,134.05,50.47392,18.09281,53.6187129076,0.76392,0.22281,0.7957500000000001,49.71,17.87,52.8244356335,134.11,50.55392,18.11281,53.7007701384,0.76392,0.22281,0.7957500000000001,49.79,17.89,52.9064854248,133.9
2019-12-01 04:00:00,48.39776,20.65393,52.6206043054,0.7677600000000001,0.22393000000000002,0.7997500000000001,47.63,20.43,51.826651445,133.8,48.20776,16.07393,50.8169199171,0.7677600000000001,0.22393000000000002,0.7997500000000001,47.44,15.85,50.0177578466,133.67,49.57776,16.80393,52.3481265191,0.7677600000000001,0.22393000000000002,0.7997500000000001,48.81,16.58,51.5491270537,133.84,49.64776,16.97393,52.4691754525,0.7677600000000001,0.22393000000000002,0.7997500000000001,48.88,16.75,51.6702709496,133.62
2019-12-01 04:30:00,48.23072,31.60771,57.6649779603,0.7807200000000001,0.22771000000000002,0.81325,47.45,31.38,56.8876691384,131.97,47.57072,11.57771,48.9593379261,0.7807200000000001,0.22771000000000002,0.81325,46.79,11.35,48.1469272124,131.86,48.96072,12.66771,50.5729471117,0.7807200000000001,0.22771000000000002,0.81325,48.18,12.44,49.7600844051,132.02,49.01072,12.68771,50.6263632899,0.7807200000000001,0.22771000000000002,0.81325,48.23,12.46,49.8134971669,131.78
2019-12-01 05:00:00,48.0112,31.78785,57.5807496744,0.7812,0.22785000000000002,0.8137500000000001,47.23,31.56,56.8041063656,132.13,47.3612,11.70785,48.7868529121,0.7812,0.22785000000000002,0.8137500000000001,46.58,11.48,47.9738136904,132.1,48.7212,12.81785,50.379088996,0.7812,0.22785000000000002,0.8137500000000001,47.94,12.59,49.565630229,132.15,48.8112,12.82785,50.4686732643,0.7812,0.22785000000000002,0.8137500000000001,48.03,12.6,49.6552202694,131.96
2019-12-01 05:30:00,48.30808,31.59694,57.7238010759,0.7780800000000001,0.22694000000000003,0.8105,47.53,31.37,56.9489051695,131.87,47.63808,11.58694,49.0269705841,0.7780800000000001,0.22694000000000003,0.8105,46.86,11.36,48.2173122436,131.84,49.02808,12.67694,50.6404723146,0.7780800000000001,0.22694000000000003,0.8105,48.25,12.45,49.8303622303,131.9,49.07808,12.68694,50.6913837161,0.7780800000000001,0.22694000000000003,0.8105,48.3,12.46,49.8812750438,131.69
2019-12-01 06:00:00,49.18104,31.29197,58.2920413261,0.76104,0.22197000000000003,0.7927500000000001,48.42,31.07,57.53122022,131.79,48.50104,11.34197,49.8095489295,0.76104,0.22197000000000003,0.7927500000000001,47.74,11.12,49.0179762944,131.7,49.89104,12.43197,51.4166291229,0.76104,0.22197000000000003,0.7927500000000001,49.13,12.21,50.6245098742,131.81,49.96104,12.44197,51.4869705398,0.76104,0.22197000000000003,0.7927500000000001,49.2,12.22,50.6948557548,131.58
2019-12-01 06:30:00,51.85832,29.91826,59.869755592,0.7483200000000001,0.21826,0.7795000000000001,51.11,29.7,59.1127913399,131.17,51.13832,10.13826,52.1335984587,0.7483200000000001,0.21826,0.7795000000000001,50.39,9.92,51.3571660044,131.08,52.52832,11.17826,53.7045426258,0.7483200000000001,0.21826,0.7795000000000001,51.78,10.96,52.9272141719,131.21,52.64832,11.20826,53.8281589045,0.7483200000000001,0.21826,0.7795000000000001,51.9,10.99,53.0508256298,131.0
2019-12-01 07:00:00,54.04352,29.03686,61.3501531591,0.7435200000000001,0.21686000000000002,0.7745000000000001,53.3,28.82,60.5927586433,130.87,53.31352,9.37686,54.1318475414,0.7435200000000001,0.21686000000000002,0.7745000000000001,52.57,9.16,53.3620698624,130.78,54.70352,10.38686,55.6808940396,0.7435200000000001,0.21686000000000002,0.7745000000000001,53.96,10.17,54.9100218539,130.89,54.84352,10.40686,55.8221678283,0.7435200000000001,0.21686000000000002,0.7745000000000001,54.1,10.19,55.0513042534,130.66
2019-12-01 07:30:00,57.0904,27.87595,63.5325299399,0.7404000000000001,0.21595000000000003,0.7712500000000001,56.35,27.66,62.772590356,130.36,56.2904,8.36595,56.908683446,0.7404000000000001,0.21595000000000003,0.7712500000000001,55.55,8.15,56.144679178,130.28,57.7104,9.36595,58.4654709,0.7404000000000001,0.21595000000000003,0.7712500000000001,56.97,9.15,57.7001161177,130.39,57.8804,9.38595,58.6364797849,0.7404000000000001,0.21595000000000003,0.7712500000000001,57.14,9.17,57.8711370201,130.19
2019-12-01 08:00:00,58.40152,27.84211,64.6986910808,0.7615200000000001,0.22211000000000003,0.79325,57.64,27.62,63.9158352836,130.55,57.55152,8.29211,58.145821368,0.7615200000000001,0.22211000000000003,0.79325,56.79,8.07,57.3605177801,130.47,59.03152,9.28211,59.7568232051,0.7615200000000001,0.22211000000000003,0.79325,58.27,9.06,58.9701322705,130.57,59.17152,9.30211,59.8982306046,0.7615200000000001,0.22211000000000003,0.79325,58.41,9.08,59.111542866,130.33
2019-12-01 08:30:00,61.99296,26.90128,67.578147024,0.7929600000000001,0.23128,0.8260000000000001,61.2,26.67,66.7587365069,129.89,61.10296,7.56128,61.5690236726,0.7929600000000001,0.23128,0.8260000000000001,60.31,7.33,60.7538064651,129.82,62.57296,8.53128,63.1518650683,0.7929600000000001,0.23128,0.8260000000000001,61.78,8.3,62.3350495307,129.91,62.78296,8.55128,63.3626424323,0.7929600000000001,0.23128,0.8260000000000001,61.99,8.32,62.5458431872,129.68
2019-12-01 09:00:00,64.89608,14.46594,66.4888307872,0.94608,0.27594,0.9855,63.95,14.19,65.505408937,131.2,64.73608,10.55594,65.5910658783,0.94608,0.27594,0.9855,63.79,10.28,64.6130211335,131.1,66.20608,11.19594,67.1460654205,0.94608,0.27594,0.9855,65.26,10.92,66.1673182168,131.23,66.45608,11.34594,67.4176603232,0.94608,0.27594,0.9855,65.51,11.07,66.4387311739,131.0
2019-12-01 09:30:00,67.37,10.6725,68.2101103668,1.1400000000000001,0.3325,1.1875,66.23,10.34,67.0322944557,131.62,67.38,10.5925,68.2075175934,1.1400000000000001,0.3325,1.1875,66.24,10.26,67.0298828882,131.53,68.95,11.6925,69.9343767846,1.1400000000000001,0.3325,1.1875,67.81,11.36,68.7549685477,131.64,69.18,11.6925,70.1611499068,1.1400000000000001,0.3325,1.1875,68.04,11.36,68.9818178943,131.42
2019-12-01 10:00:00,69.85992,9.66206,70.5249163477,1.06992,0.31206,1.1145,68.79,9.35,69.422522282,131.52,69.83992,9.57206,70.4928277079,1.06992,0.31206,1.1145,68.77,9.26,69.3906369765,131.44,71.47992,10.67206,72.2722064687,1.06992,0.31206,1.1145,70.41,10.36,71.1680946773,131.54,71.68992,10.67206,72.4799109702,1.06992,0.31206,1.1145,70.62,10.36,71.375864268,131.31
2019-12-01 10:30:00,70.93272,9.32496,71.5430335225,1.6627200000000002,0.48496000000000006,1.732,69.27,8.84,69.8317871746,131.15,70.92272,9.23496,71.5214422282,1.6627200000000002,0.48496000000000006,1.732,69.26,8.75,69.810530008,131.04,72.57272,10.29496,73.2992898301,1.6627200000000002,0.48496000000000006,1.732,70.91,9.81,71.585363029,131.2,72.78272,10.30496,73.5086153536,1.6627200000000002,0.48496000000000006,1.732,71.12,9.82,71.7947546831,130.96
2019-12-01 11:00:00,71.466,9.3505,72.075106703,2.196,0.6405000000000001,2.2875,69.27,8.71,69.8154495796,132.75,71.426,9.2805,72.0263920813,2.196,0.6405000000000001,2.2875,69.23,8.64,69.7670588458,132.69,73.126,10.3805,73.8591000233,2.196,0.6405000000000001,2.2875,70.93,9.74,71.5956178827,132.79,73.316,10.3505,74.0430192945,2.196,0.6405000000000001,2.2875,71.12,9.71,71.7797917244,132.55
2019-12-01 11:30:00,71.32032,9.59551,71.9629200148,2.11032,0.61551,2.19825,69.21,8.98,69.7901461526,133.13,71.27032,9.52551,71.9040600638,2.11032,0.61551,2.19825,69.16,8.91,69.7315832317,133.02,73.01032,10.63551,73.7808979307,2.11032,0.61551,2.19825,70.9,10.02,71.6045417554,133.16,73.16032,10.60551,73.9250246186,2.11032,0.61551,2.19825,71.05,9.99,71.7488857056,132.89
2019-12-01 12:00:00,72.08272,9.31371,72.6819352836,1.9327200000000002,0.56371,2.01325,70.15,8.75,70.6935994274,133.13,72.03272,9.26371,72.625953168,1.9327200000000002,0.56371,2.01325,70.1,8.7,70.637808573,133.02,73.80272,10.35371,74.5254372021,1.9327200000000002,0.56371,2.01325,71.87,9.79,72.5337231914,133.16,73.94272,10.33371,74.6613112888,1.9327200000000002,0.56371,2.01325,72.01,9.77,72.6697529926,132.89
2019-12-01 12:30:00,72.77808,9.11694,73.3468985265,1.73808,0.5069400000000001,1.8105,71.04,8.61,71.5598609557,132.89,72.70808,9.04694,73.2687656553,1.73808,0.5069400000000001,1.8105,70.97,8.54,71.481973252,132.83,74.50808,10.13694,75.1944914063,1.73808,0.5069400000000001,1.8105,72.77,9.63,73.4044262971,132.92,74.64808,10.10694,75.3291848081,1.73808,0.5069400000000001,1.8105,72.91,9.6,73.539296298,132.67
2019-12-01 13:00:00,73.26232,8.89901,73.8008123991,1.40232,0.40901000000000004,1.46075,71.86,8.49,72.3597933938,132.89,73.21232,8.82901,73.7427638305,1.40232,0.40901000000000004,1.46075,71.81,8.42,72.3019536389,132.72,75.00232,9.91901,75.6553683803,1.40232,0.40901000000000004,1.46075,73.6,9.51,74.2118595644,132.92,75.16232,9.89901,75.8113761039,1.40232,0.40901000000000004,1.46075,73.76,9.49,74.367988409,132.67
2019-12-01 13:30:00,73.22376,9.12318,73.7899142285,1.31376,0.38318,1.3685,71.91,8.74,72.4391862185,132.78,73.20376,9.06318,73.7626715206,1.31376,0.38318,1.3685,71.89,8.68,72.412115699,132.72,74.93376,10.15318,75.618486178,1.31376,0.38318,1.3685,73.62,9.77,74.2654515909,132.83,75.12376,10.13318,75.8040939096,1.31376,0.38318,1.3685,73.81,9.75,74.4511826635,132.67
2019-12-01 14:00:00,73.2908,9.2519,73.8724510102,1.2408000000000001,0.3619,1.2925,72.05,8.89,72.5963814525,132.78,73.2808,9.1819,73.8537943253,1.2408000000000001,0.3619,1.2925,72.04,8.82,72.5779167516,132.64,75.0008,10.2719,75.7009374463,1.2408000000000001,0.3619,1.2925,73.76,9.91,74.422749882,132.74,75.2008,10.2519,75.8963884137,1.2408000000000001,0.3619,1.2925,73.96,9.89,74.6183201365,132.55
2019-12-01 14:30:00,73.23472,9.14596,73.8036096529,1.01472,0.29596,1.057,72.22,8.85,72.7602288342,132.39,73.25472,9.09596,73.8172777241,1.01472,0.29596,1.057,72.24,8.8,72.7740173414,132.31,74.91472,10.16596,75.6013360689,1.01472,0.29596,1.057,73.9,9.87,74.5561996081,132.45,75.18472,10.14596,75.8662153122,1.01472,0.29596,1.057,74.17,9.85,74.8211961947,132.23
2019-12-01 15:00:00,73.41968,9.34824,74.0124246488,0.91968,0.26824000000000003,0.9580000000000001,72.5,9.08,73.0663835153,132.27,73.44968,9.28824,74.034633074,0.91968,0.26824000000000003,0.9580000000000001,72.53,9.02,73.0887221122,132.18,75.05968,10.36824,75.772395781,0.91968,0.26824000000000003,0.9580000000000001,74.14,10.1,74.8247926826,132.31,75.34968,10.35824,76.0583158636,0.91968,0.26824000000000003,0.9580000000000001,74.43,10.09,75.1108048153,132.08
2019-12-01 15:30:00,73.76176,9.21718,74.3354131316,0.8817600000000001,0.25718,0.9185000000000001,72.88,8.96,73.4287137297,131.71,73.80176,9.17718,74.3701580733,0.8817600000000001,0.25718,0.9185000000000001,72.92,8.92,73.4635474232,131.62,75.41176,10.23718,76.1034388228,0.8817600000000001,0.25718,0.9185000000000001,74.53,9.98,75.1952212577,131.76,75.71176,10.22718,76.3993835908,0.8817600000000001,0.25718,0.9185000000000001,74.83,9.97,75.4912564474,131.52
2019-12-01 16:00:00,64.22104,9.20822,64.8778336125,0.85104,0.24822000000000002,0.8865000000000001,63.37,8.96,64.0003007805,131.8,87.98104000000001,7.94822,88.339332127,0.85104,0.24822000000000002,0.8865000000000001,87.13,7.7,87.4695769968,131.73,65.71104,10.21822,66.5007729117,0.85104,0.24822000000000002,0.8865000000000001,64.86,9.97,65.6217989695,131.84,90.31104,8.84822,90.7434567506,0.85104,0.24822000000000002,0.8865000000000001,89.46,8.6,89.8724184608,131.62
2019-12-01 16:30:00,65.33856,11.48458,66.3402065165,0.8385600000000001,0.24458000000000002,0.8735,64.5,11.24,65.4720367791,131.9,95.47856,4.64458,95.5914616639,0.8385600000000001,0.24458000000000002,0.8735,94.64,4.4,94.7422271218,131.85,66.83856,12.55458,68.0074303429,0.8385600000000001,0.24458000000000002,0.8735,66.0,12.31,67.1381866005,131.95,97.84856,5.04458,97.9785103043,0.8385600000000001,0.24458000000000002,0.8735,97.01,4.8,97.1286780513,131.72
2019-12-01 17:00:00,84.43168,14.98549,85.7512303012,0.8416800000000001,0.24549,0.87675,83.59,14.74,84.879654217,131.66,83.18168,2.7854900000000002,83.2283055346,0.8416800000000001,0.24549,0.87675,82.34,2.54,82.3791672694,131.6,86.21168,16.09549,87.7013031076,0.8416800000000001,0.24549,0.87675,85.37,15.85,86.8289087804,131.71,85.26168,1.96549,85.2843316639,0.8416800000000001,0.24549,0.87675,84.42,1.72,84.4375200962,131.48
2019-12-01 17:30:00,84.78344,14.96017,86.0931959255,0.8234400000000001,0.24017000000000002,0.8577500000000001,83.96,14.72,85.2406006549,131.49,83.56344,2.76017,83.6090129296,0.8234400000000001,0.24017000000000002,0.8577500000000001,82.74,2.52,82.7783667391,131.42,86.56344,16.08017,88.0443127741,0.8234400000000001,0.24017000000000002,0.8577500000000001,85.74,15.84,87.1909009014,131.52,85.62344,1.95017,85.6456457764,0.8234400000000001,0.24017000000000002,0.8577500000000001,84.8,1.71,84.8172394033,131.29
2019-12-01 18:00:00,84.49216,15.29813,85.8659296984,0.7821600000000001,0.22813000000000003,0.8147500000000001,83.71,15.07,85.055681762,131.71,83.29216,2.44813,83.328130052,0.7821600000000001,0.22813000000000003,0.8147500000000001,82.51,2.22,82.5398600677,131.6,86.26216,16.43813,87.8144200332,0.7821600000000001,0.22813000000000003,0.8147500000000001,85.48,16.21,87.0034165996,131.76,85.34216,1.62813,85.3576890547,0.7821600000000001,0.22813000000000003,0.8147500000000001,84.56,1.4,84.5715886099,131.52
2019-12-01 18:30:00,83.11792,15.97981,84.6400788797,0.7879200000000001,0.22981000000000001,0.8207500000000001,82.33,15.75,83.8229765637,132.03,81.94792,1.8698100000000002,81.9692490008,0.7879200000000001,0.22981000000000001,0.8207500000000001,81.16,1.6400000000000001,81.1765680477,131.95,84.86792,17.11981,86.5774320453,0.7879200000000001,0.22981000000000001,0.8207500000000001,84.08,16.89,85.7596554331,132.07,83.96792,1.02981,83.9742347257,0.7879200000000001,0.22981000000000001,0.8207500000000001,83.18,0.8,83.1838469897,131.83
2019-12-01 19:00:00,81.00912,16.80016,82.7328405121,0.78912,0.23016000000000003,0.8220000000000001,80.22,16.57,81.9134500555,132.83,79.84912,1.29016,79.8595421825,0.78912,0.23016000000000003,0.8220000000000001,79.06,1.06,79.0671056761,132.75,82.73912,17.97016,84.668108688,0.78912,0.23016000000000003,0.8220000000000001,81.95,17.74,83.848137129,132.85,81.85912,0.56016,81.8610365583,0.78912,0.23016000000000003,0.8220000000000001,81.07,0.33,81.070671639,132.61
2019-12-01 19:30:00,78.75384,17.33862,80.6399098353,0.7838400000000001,0.22862000000000002,0.8165,77.97,17.11,79.8252654239,132.65,77.62384,0.72862,77.6272595385,0.7838400000000001,0.22862000000000002,0.8165,76.84,0.5,76.8416267397,132.56,80.45384,18.52862,82.5598578599,0.7838400000000001,0.22862000000000002,0.8165,79.67,18.3,81.7447178722,132.69,79.57384,0.59862,79.5760916246,0.7838400000000001,0.22862000000000002,0.8165,78.79,0.37,78.7908687603,132.46
2019-12-01 20:00:00,76.99632,17.85351,79.0391112859,0.7663200000000001,0.22351000000000001,0.79825,76.23,17.63,78.2421229262,133.08,75.89632,0.35351000000000005,75.8971432853,0.7663200000000001,0.22351000000000001,0.79825,75.13,0.13,75.1301124716,133.01,78.70632,19.05351,80.9797570462,0.7663200000000001,0.22351000000000001,0.79825,77.94,18.83,80.1823702568,133.11,77.83632,1.01351,77.8429181985,0.7663200000000001,0.22351000000000001,0.79825,77.07,0.79,77.0740488102,132.87
2019-12-01 20:30:00,75.52408,18.82994,77.8360668344,0.7540800000000001,0.21994000000000002,0.7855000000000001,74.77,18.61,77.0511842868,133.71,74.42408,0.9199400000000001,74.4297653728,0.7540800000000001,0.21994000000000002,0.7855000000000001,73.67,0.7000000000000001,73.6733255663,133.62,77.20408,20.07994,79.7726391631,0.7540800000000001,0.21994000000000002,0.7855000000000001,76.45,19.86,78.9874806536,133.76,76.33408,1.8699400000000002,76.3569803296,0.7540800000000001,0.21994000000000002,0.7855000000000001,75.58,1.65,75.5980085717,133.52
2019-12-01 21:00:00,72.60024,19.62882,75.2069506273,0.75024,0.21882000000000001,0.7815000000000001,71.85,19.41,74.4256044651,134.1,71.70024,3.83882,71.802931382,0.75024,0.21882000000000001,0.7815000000000001,70.95,3.62,71.0422895183,134.01,74.16024,19.33882,76.6402711102,0.75024,0.21882000000000001,0.7815000000000001,73.41,19.12,75.8590963563,134.14,73.54024,4.39882,73.6716805608,0.75024,0.21882000000000001,0.7815000000000001,72.79,4.18,72.9099204498,133.91
2019-12-01 21:30:00,69.22864,16.20127,71.0991261962,0.7586400000000001,0.22127000000000002,0.7902500000000001,68.47,15.98,70.3100369791,131.82,69.25864,16.12127,71.1101579316,0.7586400000000001,0.22127000000000002,0.7902500000000001,68.5,15.9,70.3211205827,131.75,69.73864,1.8412700000000002,69.7629427724,0.7586400000000001,0.22127000000000002,0.7902500000000001,68.98,1.62,68.9990202829,131.85,71.06864,17.31127,73.1466449023,0.7586400000000001,0.22127000000000002,0.7902500000000001,70.31,17.09,72.3571986744,131.62
2019-12-01 22:00:00,66.05864,16.96127,68.2013826741,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.3,16.74,67.4115539058,131.99,66.10864,16.89127,68.23245038,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.35,16.67,67.4426526762,131.92,66.56864,1.12127,66.5780825637,0.7586400000000001,0.22127000000000002,0.7902500000000001,65.81,0.9,65.8161537922,132.02,67.83864,18.09127,70.2095088094,0.7586400000000001,0.22127000000000002,0.7902500000000001,67.08,17.87,69.4194734927,131.8
2019-12-01 22:30:00,62.79672,17.80071,65.2709224637,0.7567200000000001,0.22071000000000002,0.7882500000000001,62.04,17.58,64.4826953531,132.13,62.84672,17.72071,65.29727236,0.7567200000000001,0.22071000000000002,0.7882500000000001,62.09,17.5,64.5090544032,132.09,63.31672,0.6307100000000001,63.3198612338,0.7567200000000001,0.22071000000000002,0.7882500000000001,62.56,0.41000000000000003,62.5613434958,132.17,64.52672,18.95071,67.2519665397,0.7567200000000001,0.22071000000000002,0.7882500000000001,63.77,18.73,66.4637179219,131.95
2019-12-01 23:00:00,58.49536,18.34323,61.3040066257,0.76536,0.22323,0.79725,57.73,18.12,60.506919439,130.93,58.56536,18.26323,61.3469393039,0.76536,0.22323,0.79725,57.8,18.04,60.5498274151,130.84,59.01536,0.9532300000000001,59.0230578957,0.76536,0.22323,0.79725,58.25,0.73,58.2545740693,130.98,60.12536,19.49323,63.2063678039,0.76536,0.22323,0.79725,59.36,19.27,62.409474441,130.76
2019-12-01 23:30:00,54.67712,19.42666,58.0257061159,0.77712,0.22666000000000003,0.8095,53.9,19.2,57.2175672325,131.66,54.74712,19.32666,58.0583063398,0.77712,0.22666000000000003,0.8095,53.97,19.1,57.2500733624,131.57,55.21712,1.8566600000000002,55.2483260149,0.77712,0.22666000000000003,0.8095,54.44,1.63,54.4643966275,131.68,56.25712,20.61666,59.9158595052,0.77712,0.22666000000000003,0.8095,55.48,20.39,59.1082270078,131.45
2019-12-02 00:00:00,52.29664,19.58652,55.8441610287,0.7766400000000001,0.22652000000000003,0.809,51.52,19.36,55.037441801,131.85,52.35664,19.506520000000002,55.872373089,0.7766400000000001,0.22652000000000003,0.809,51.58,19.28,55.065550029,131.77,52.82664,1.95652,52.8628590241,0.7766400000000001,0.22652000000000003,0.809,52.05,1.73,52.0787423043,131.89,53.81664,20.77652,57.6879062213,0.7766400000000001,0.22652000000000003,0.809,53.04,20.55,56.8818433246,131.66
2019-12-02 00:30:00,52.028,19.824,55.6767793609,0.768,0.224,0.8,51.26,19.6,54.879391396,131.98,52.118,19.734,55.7289572843,0.768,0.224,0.8,51.35,19.51,54.9314354446,131.9,52.568,2.154,52.6121121036,0.768,0.224,0.8,51.8,1.9300000000000002,51.8359421637,132.01,53.558,21.024,57.5366660487,0.768,0.224,0.8,52.79,20.8,56.7399691576,131.77
2019-12-02 01:00:00,53.97904,19.25722,57.3112317216,0.7790400000000001,0.22722,0.8115,53.2,19.03,56.5011583952,130.92,54.04904,19.17722,57.3503661004,0.7790400000000001,0.22722,0.8115,53.27,18.95,56.5402104701,130.87,54.47904,1.84722,54.5103478346,0.7790400000000001,0.22722,0.8115,53.7,1.62,53.7244301971,130.96,55.53904,20.43722,59.179936849,0.7790400000000001,0.22722,0.8115,54.76,20.21,58.3703837575,130.76
2019-12-02 01:30:00,54.57856,19.15708,57.8430023927,0.77856,0.22708000000000003,0.811,53.8,18.93,57.0331912135,130.82,54.67856,19.07708,57.9109653261,0.77856,0.22708000000000003,0.811,53.9,18.85,57.1010726694,130.78,55.08856,1.76708,55.1168940943,0.77856,0.22708000000000003,0.811,54.31,1.54,54.3318295293,130.86,56.15856,20.32708,59.7241495762,0.77856,0.22708000000000003,0.811,55.38,20.1,58.9148062884,130.63
2019-12-02 02:00:00,53.67856,19.37708,57.0688972471,0.77856,0.22708000000000003,0.811,52.9,19.15,56.2595103071,130.98,53.76856,19.29708,57.1264854599,0.77856,0.22708000000000003,0.811,52.99,19.07,56.3170045368,130.93,54.18856,1.9670800000000002,54.2242513881,0.77856,0.22708000000000003,0.811,53.41,1.74,53.4383354905,131.03,55.23856,20.54708,58.9362452774,0.77856,0.22708000000000003,0.811,54.46,20.32,58.1273945743,130.83
2019-12-02 02:30:00,52.89168,19.33799,56.3159628388,0.78168,0.22799000000000003,0.81425,52.11,19.11,55.5035512377,130.98,52.96168,19.25799,56.3543230574,0.78168,0.22799000000000003,0.81425,52.18,19.03,55.5418157787,130.93,53.42168,1.91799,53.4560995553,0.78168,0.22799000000000003,0.81425,52.64,1.69,52.6671216225,130.95,54.43168,20.52799,58.1739302528,0.78168,0.22799000000000003,0.81425,53.65,20.3,57.3621172901,130.75
2019-12-02 03:00:00,52.32072,19.40771,55.8042735708,0.7807200000000001,0.22771000000000002,0.81325,51.54,19.18,54.9931268433,130.98,52.38072,19.32771,55.832787872,0.7807200000000001,0.22771000000000002,0.81325,51.6,19.1,55.0215412361,130.93,52.85072,1.98771,52.8880855729,0.7807200000000001,0.22771000000000002,0.81325,52.07,1.76,52.0997360838,130.95,53.83072,20.58771,57.6333255917,0.7807200000000001,0.22771000000000002,0.81325,53.05,20.36,56.8228132003,130.75
2019-12-02 03:30:00,51.96096,19.51778,55.505721328999996,0.7809600000000001,0.22778,0.8135,51.18,19.29,54.6945746852,131.17,52.02096,19.44778,55.5373426286,0.7809600000000001,0.22778,0.8135,51.24,19.22,54.7260998062,131.11,52.51096,2.04778,52.5508736659,0.7809600000000001,0.22778,0.8135,51.73,1.82,51.7620063367,131.2,53.47096,20.70778,57.3406985992,0.7809600000000001,0.22778,0.8135,52.69,20.48,56.530226428,130.98
2019-12-02 04:00:00,51.59976,19.23743,55.0691741818,0.77976,0.22743000000000002,0.81225,50.82,19.01,54.2591236568,131.17,51.63976,19.15743,55.0787793716,0.77976,0.22743000000000002,0.81225,50.86,18.93,54.2686327449,131.11,52.15976,1.75743,52.1893583354,0.77976,0.22743000000000002,0.81225,51.38,1.53,51.4027752169,131.2,53.10976,20.41743,56.8991920423,0.77976,0.22743000000000002,0.81225,52.33,20.19,56.0897940806,130.98
2019-12-02 04:30:00,52.48712,18.67666,55.710998866,0.77712,0.22666000000000003,0.8095,51.71,18.45,54.9028833487,131.08,52.52712,18.59666,55.721935525,0.77712,0.22666000000000003,0.8095,51.75,18.37,54.9137450917,131.03,53.04712,1.21666,53.0610704929,0.77712,0.22666000000000003,0.8095,52.27,0.99,52.2793745181,131.2,53.99712,19.83666,57.5254904216,0.77712,0.22666000000000003,0.8095,53.22,19.61,56.7179028174,130.98
2019-12-02 05:00:00,52.41728,18.54379,55.6007499065,0.7672800000000001,0.22379000000000002,0.79925,51.65,18.32,54.8027818637,130.82,52.45728,18.47379,55.6151700704,0.7672800000000001,0.22379000000000002,0.79925,51.69,18.25,54.8171378312,130.78,52.96728,1.1737900000000001,52.9802843854,0.7672800000000001,0.22379000000000002,0.79925,52.2,0.9500000000000001,52.2086439203,130.88,53.92728,19.71379,57.4176370496,0.7672800000000001,0.22379000000000002,0.79925,53.16,19.49,56.6201880958,130.68
2019-12-02 05:30:00,54.38056,17.63183,57.1675321757,0.76056,0.22183000000000003,0.79225,53.62,17.41,56.3756374687,130.13,54.49056,17.56183,57.2506681364,0.76056,0.22183000000000003,0.79225,53.73,17.34,56.4587327169,130.11,54.85056,0.41183000000000003,54.8521060331,0.76056,0.22183000000000003,0.79225,54.09,0.19,54.0903337021,130.17,55.96056,18.76183,59.0219496498,0.76056,0.22183000000000003,0.79225,55.2,18.54,58.230332302,129.99
2019-12-02 06:00:00,58.12288,16.56709,60.4378825784,0.81288,0.23709000000000002,0.8467500000000001,57.31,16.33,59.5911486716,131.33,58.21288,16.54709,60.5189688062,0.81288,0.23709000000000002,0.8467500000000001,57.4,16.31,59.6722389391,131.28,58.61288,1.39709,58.6295280756,0.81288,0.23709000000000002,0.8467500000000001,57.8,1.16,57.8116389666,131.41,59.79288,17.71709,62.3625190059,0.81288,0.23709000000000002,0.8467500000000001,58.98,17.48,61.5157768381,131.2
2019-12-02 06:30:00,66.17728,13.75254,67.5911587758,0.7972800000000001,0.23254000000000002,0.8305,65.38,13.52,66.7632743355,130.53,66.20728,13.70254,67.6103803232,0.7972800000000001,0.23254000000000002,0.8305,65.41,13.47,66.782550116,130.47,66.67728,4.01254,66.7979052475,0.7972800000000001,0.23254000000000002,0.8305,65.88,3.7800000000000002,65.9883535179,130.61,67.96728,14.81254,69.5626515585,0.7972800000000001,0.23254000000000002,0.8305,67.17,14.58,68.7341639943,130.39
2019-12-02 07:00:00,73.0008,11.25065,73.8626693673,0.7908000000000001,0.23065000000000002,0.8237500000000001,72.21,11.02,73.0460436985,130.13,73.0308,11.19065,73.8832078084,0.7908000000000001,0.23065000000000002,0.8237500000000001,72.24,10.96,73.066676399,130.08,73.5108,6.40065,73.78892896,0.7908000000000001,0.23065000000000002,0.8237500000000001,72.72,6.17,72.9812804766,130.21,74.9308,12.25065,75.9256426648,0.7908000000000001,0.23065000000000002,0.8237500000000001,74.14,12.02,75.1080554934,129.99
2019-12-02 07:30:00,81.62904,12.525970000000001,82.5845027579,0.8090400000000001,0.23597,0.8427500000000001,80.82,12.29,81.7491070288,131.72,81.62904,12.30597,82.5514207568,0.8090400000000001,0.23597,0.8427500000000001,80.82,12.07,81.716322115,131.67,82.15904,4.43597,82.2787073523,0.8090400000000001,0.23597,0.8427500000000001,81.35,4.2,81.4583482523,131.81,82.46904,4.5459700000000005,82.5942395192,0.8090400000000001,0.23597,0.8427500000000001,81.66,4.31,81.7736614076,131.59
2019-12-02 08:00:00,84.886,11.568,85.6705995076,0.8160000000000001,0.23800000000000002,0.85,84.07,11.33,84.8300288813,132.23,84.916,11.508,85.6922465571,0.8160000000000001,0.23800000000000002,0.85,84.1,11.27,84.8517701642,132.19,85.416,5.518,85.59404991,0.8160000000000001,0.23800000000000002,0.85,84.6,5.28,84.7646058211,132.31,85.706,5.568,85.8866756837,0.8160000000000001,0.23800000000000002,0.85,84.89,5.33,85.0571631316,132.08
2019-12-02 08:30:00,86.22528,10.72654,86.8899163968,0.84528,0.24654,0.8805000000000001,85.38,10.48,86.0207812101,132.73,86.26528,10.71654,86.9283772024,0.84528,0.24654,0.8805000000000001,85.42,10.47,86.0592662065,132.69,86.74528,6.5365400000000005,86.9912062076,0.84528,0.24654,0.8805000000000001,85.9,6.29,86.1299837455,132.8,87.06528,6.52654,87.3095567842,0.84528,0.24654,0.8805000000000001,86.22,6.28,86.448405422,132.57
2019-12-02 09:00:00,86.57552,10.07036,87.1592382585,0.9955200000000001,0.29036,1.037,85.58,9.78,86.1370117894,132.87,86.57552,10.06036,87.1580834266,0.9955200000000001,0.29036,1.037,85.58,9.77,86.1358769619,132.84,87.11552,7.30036,87.4208732569,0.9955200000000001,0.29036,1.037,86.12,7.01,86.4048291474,132.93,87.38552,7.28036,87.6882702954,0.9955200000000001,0.29036,1.037,86.39,6.99,86.6723266101,132.7
2019-12-02 09:30:00,87.9532,9.78135,88.4954247295,1.5131999999999999,0.44135,1.57625,86.44,9.34,86.9431377396,132.64,87.9232,9.76135,88.4633995055,1.5131999999999999,0.44135,1.57625,86.41,9.32,86.9111644152,132.6,88.5432,7.82135,88.8879732138,1.5131999999999999,0.44135,1.57625,87.03,7.38,87.3423454002,132.74,88.7532,7.8313500000000005,89.0980389967,1.5131999999999999,0.44135,1.57625,87.24,7.39,87.5524397147,132.51
2019-12-02 10:00:00,88.79824,9.19282,89.2728142642,1.51824,0.44282000000000005,1.5815000000000001,87.28,8.75,87.71750623450001,132.64,88.75824,9.17282,89.2309688093,1.51824,0.44282000000000005,1.5815000000000001,87.24,8.73,87.6757121442,132.6,89.37824,8.41282,89.7732996266,1.51824,0.44282000000000005,1.5815000000000001,87.86,7.97,88.2207486933,132.74,89.58824,8.40282,89.981443255,1.51824,0.44282000000000005,1.5815000000000001,88.07,7.96,88.4289912868,132.51
2019-12-02 10:30:00,87.69128,9.61454,88.216778265,1.90128,0.55454,1.9805000000000001,85.79,9.06,86.2670719336,132.64,87.67128,9.59454,88.1947194261,1.90128,0.55454,1.9805000000000001,85.77,9.04,86.2450839179,132.6,88.29128,8.24454,88.6753774384,1.90128,0.55454,1.9805000000000001,86.39,7.69,86.7315870949,132.74,88.49128,8.24454,88.8745130836,1.90128,0.55454,1.9805000000000001,86.59,7.69,86.9308012157,132.51
2019-12-02 11:00:00,87.4164,9.6602,87.9485443484,2.1264,0.6202000000000001,2.215,85.29,9.04,85.7677427708,132.86,87.3764,9.6402,87.9065909531,2.1264,0.6202000000000001,2.215,85.25,9.02,85.7258589925,132.82,88.0064,8.3602,88.4025982933,2.1264,0.6202000000000001,2.215,85.88,7.74,86.2280812729,132.96,88.2064,8.3602,88.6017039622,2.1264,0.6202000000000001,2.215,86.08,7.74,86.4272757872,132.72
2019-12-02 11:30:00,86.5064,9.8552,87.0659646934,2.2464,0.6552,2.34,84.26,9.2,84.7607668677,133.11,86.4464,9.8352,87.0040874442,2.2464,0.6552,2.34,84.2,9.18,84.6989515874,133.07,87.1064,8.3052,87.5014358054,2.2464,0.6552,2.34,84.86,7.65,85.2041202055,133.21,87.2864,8.3052,87.6806248381,2.2464,0.6552,2.34,85.04,7.65,85.3833947557,132.99
2019-12-02 12:00:00,86.46384,10.00112,87.0403241538,2.40384,0.7011200000000001,2.504,84.06,9.3,84.5728892731,132.99,86.40384,9.98112,86.9784244695,2.40384,0.7011200000000001,2.504,84.0,9.28,84.5110548982,132.97,87.08384,8.23112,87.4719756585,2.40384,0.7011200000000001,2.504,84.68,7.53,85.0141358834,133.08,87.25384,8.23112,87.6412227847,2.40384,0.7011200000000001,2.504,84.85,7.53,85.1834690536,132.85
2019-12-02 12:30:00,87.88224,9.54357,88.3989130915,1.9322400000000002,0.56357,2.01275,85.95,8.98,86.4178390149,132.99,87.83224,9.51357,88.3459698999,1.9322400000000002,0.56357,2.01275,85.9,8.95,86.3649958027,132.97,88.51224,8.44357,88.9140624657,1.9322400000000002,0.56357,2.01275,86.58,7.88,86.9378559662,133.08,88.67224,8.43357,89.0723933077,1.9322400000000002,0.56357,2.01275,86.74,7.87,87.0962944103,132.85
2019-12-02 13:00:00,87.13728,10.05629,87.7156458926,1.90728,0.5562900000000001,1.9867500000000002,85.23,9.5,85.7578153873,133.43,87.08728,10.03629,87.663683785,1.90728,0.5562900000000001,1.9867500000000002,85.18,9.48,85.7059087811,133.39,87.75728,7.99629,88.1208309468,1.90728,0.5562900000000001,1.9867500000000002,85.85,7.44,86.1717825045,133.5,87.93728,7.99629,88.3000898503,1.90728,0.5562900000000001,1.9867500000000002,86.03,7.44,86.3511117473,133.28
2019-12-02 13:30:00,87.20128,10.36704,87.8153674023,1.60128,0.46704,1.6680000000000001,85.6,9.9,86.1705866291,133.57,87.16128,10.34704,87.7732873259,1.60128,0.46704,1.6680000000000001,85.56,9.88,86.128555079,133.54,87.79128,7.54704,88.1150762174,1.60128,0.46704,1.6680000000000001,86.19,7.08,86.4803012252,133.65,88.00128,7.54704,88.3243063624,1.60128,0.46704,1.6680000000000001,86.4,7.08,86.6895979919,133.42
2019-12-02 14:00:00,86.66536,10.25323,87.2697734004,1.24536,0.36323000000000005,1.29725,85.42,9.89,85.9906303035,133.37,86.64536,10.23323,87.2475638959,1.24536,0.36323000000000005,1.29725,85.4,9.87,85.968464567,133.31,87.26536,7.41323,87.5796724986,1.24536,0.36323000000000005,1.29725,86.02,7.05,86.3084173184,133.46,87.47536,7.40323,87.788076762,1.24536,0.36323000000000005,1.29725,86.23,7.04,86.5169029728,133.22
2019-12-02 14:30:00,86.45224,10.33232,87.0674832392,1.48224,0.43232000000000004,1.544,84.97,9.9,85.5447888536,133.37,86.43224,10.32232,87.0464381902,1.48224,0.43232000000000004,1.544,84.95,9.89,85.5237662875,133.31,87.04224,7.48232,87.3632454571,1.48224,0.43232000000000004,1.544,85.56,7.05,85.8499627257,133.46,87.27224,7.47232,87.591548912,1.48224,0.43232000000000004,1.544,85.79,7.04,86.0783695245,133.22
2019-12-02 15:00:00,85.75592,10.28631,86.3706315159,1.2559200000000001,0.36631,1.3082500000000001,84.5,9.92,85.0802938406,133.37,85.76592,10.27631,86.3793701104,1.2559200000000001,0.36631,1.3082500000000001,84.51,9.91,85.0890604014,133.31,86.33592,7.40631,86.6530121234,1.2559200000000001,0.36631,1.3082500000000001,85.08,7.04,85.3707678307,133.46,86.57592,7.38631,86.8904338766,1.2559200000000001,0.36631,1.3082500000000001,85.32,7.02,85.6083103443,133.22
2019-12-02 15:30:00,85.74736,10.81923,86.4272265248,0.9573600000000001,0.27923000000000003,0.9972500000000001,84.79,10.54,85.4425871565,133.72,85.74736,10.80923,86.425975263,0.9573600000000001,0.27923000000000003,0.9972500000000001,84.79,10.53,85.4413541559,133.67,86.31736,6.7592300000000005,86.581602131,0.9573600000000001,0.27923000000000003,0.9972500000000001,85.36,6.48,85.605607293,133.82,86.57736,6.73923,86.8392565926,0.9573600000000001,0.27923000000000003,0.9972500000000001,85.62,6.46,85.8633565615,133.61
2019-12-02 16:00:00,88.17208,9.99394,88.7366583113,0.80208,0.23394,0.8355,87.37,9.76,87.9134489143,132.88,88.20208,9.99394,88.7664675035,0.80208,0.23394,0.8355,87.4,9.76,87.9432635283,132.85,88.70208,7.30394,89.00228388,0.80208,0.23394,0.8355,87.9,7.07,88.1838698402,132.98,89.01208,7.28394,89.3096084856,0.80208,0.23394,0.8355,88.21,7.05,88.4912797964,132.75
2019-12-02 16:30:00,92.74,8.80875,93.1574026933,0.75,0.21875000000000003,0.7812500000000001,91.99,8.59,92.3901953673,132.68,92.77,8.79875,93.1863235757,0.75,0.21875000000000003,0.7812500000000001,92.02,8.58,92.4191365465,132.64,93.26,8.41875,93.639216953,0.75,0.21875000000000003,0.7812500000000001,92.51,8.2,92.8727091238,132.78,93.59,8.40875,93.9669898239,0.75,0.21875000000000003,0.7812500000000001,92.84,8.19,93.2005455993,132.54
2019-12-02 17:00:00,95.6668,8.6799,96.0597589329,0.8568,0.2499,0.8925000000000001,94.81,8.43,95.1840375273,133.06,95.6968,8.6599,96.0878316867,0.8568,0.2499,0.8925000000000001,94.84,8.41,95.2121510103,133.01,96.1868,8.6899,96.5785424214,0.8568,0.2499,0.8925000000000001,95.33,8.44,95.7028865813,133.17,96.5168,8.6799,96.9063122106,0.8568,0.2499,0.8925000000000001,95.66,8.43,96.0307268534,132.93
2019-12-02 17:30:00,96.76984,8.67787,97.1581564325,0.84984,0.24787,0.8852500000000001,95.92,8.43,96.2897258278,132.87,96.84984,8.65787,97.2360541207,0.84984,0.24787,0.8852500000000001,96.0,8.41,96.3676714464,132.83,97.25984,8.64787,97.6435462914,0.84984,0.24787,0.8852500000000001,96.41,8.4,96.7752452851,132.98,97.65984,8.64787,98.0419808264,0.84984,0.24787,0.8852500000000001,96.81,8.4,97.1737418236,132.75
2019-12-02 18:00:00,96.95736,8.83673,97.3592186455,0.77736,0.22673000000000001,0.8097500000000001,96.18,8.61,96.5646130837,133.26,96.99736,8.81673,97.397241105,0.77736,0.22673000000000001,0.8097500000000001,96.22,8.59,96.6026733585,133.21,97.44736,8.55673,97.8223164685,0.77736,0.22673000000000001,0.8097500000000001,96.67,8.33,97.028231974,133.37,97.81736,8.54673,98.1900326462,0.77736,0.22673000000000001,0.8097500000000001,97.04,8.32,97.3960163456,133.14
2019-12-02 18:30:00,95.57888,9.67009,96.0668149918,0.78888,0.23009000000000002,0.8217500000000001,94.79,9.44,95.258898272,133.13,95.65888,9.66009,96.1454037469,0.78888,0.23009000000000002,0.8217500000000001,94.87,9.43,95.3375151763,133.07,96.05888,7.71009,96.3678053847,0.78888,0.23009000000000002,0.8217500000000001,95.27,7.48,95.5631900891,133.22,96.44888,7.70009,96.7557638555,0.78888,0.23009000000000002,0.8217500000000001,95.66,7.47,95.9512193773,132.98
2019-12-02 19:00:00,93.79784,10.10687,94.3407844459,0.7778400000000001,0.22687000000000002,0.81025,93.02,9.88,93.5432242335,132.2,93.90784,10.10687,94.4501521156,0.7778400000000001,0.22687000000000002,0.81025,93.13,9.88,93.6526096807,132.16,94.25784,7.01687,94.5186588249,0.7778400000000001,0.22687000000000002,0.81025,93.48,6.79,93.7262743312,132.3,94.66784,6.99687,94.926056065,0.7778400000000001,0.22687000000000002,0.81025,93.89,6.77,94.1337612124,132.08
2019-12-02 19:30:00,91.9212,11.11785,92.591109714,0.7812,0.22785000000000002,0.8137500000000001,91.14,10.89,91.7882982738,133.2,92.0512,11.107850000000001,92.7189719155,0.7812,0.22785000000000002,0.8137500000000001,91.27,10.88,91.9161971581,133.16,92.3812,6.25785,92.5929090161,0.7812,0.22785000000000002,0.8137500000000001,91.6,6.03,91.7982619661,133.29,92.8012,6.23785,93.010609578,0.7812,0.22785000000000002,0.8137500000000001,92.02,6.01,92.2160533747,133.05
2019-12-02 20:00:00,89.9336,11.73855,90.6964495725,0.7836000000000001,0.22855000000000003,0.81625,89.15,11.51,89.8899471576,133.51,90.0536,11.72855,90.8141495476,0.7836000000000001,0.22855000000000003,0.81625,89.27,11.5,90.0076824499,133.48,90.3936,5.7185500000000005,90.5743050487,0.7836000000000001,0.22855000000000003,0.81625,89.61,5.49,89.7780162401,133.61,90.8236,5.68855,91.0015709648,0.7836000000000001,0.22855000000000003,0.81625,90.04,5.46,90.2053945172,133.38
2019-12-02 20:30:00,86.53552,9.86911,87.0964726832,0.7855200000000001,0.22911,0.81825,85.75,9.64,86.2901622434,132.03,86.60552,9.70911,87.1480516791,0.7855200000000001,0.22911,0.81825,85.82,9.48,86.3420106321,131.98,87.01552,7.96911,87.3796740384,0.7855200000000001,0.22911,0.81825,86.23,7.74,86.5766741103,132.13,88.34552,8.31911,88.7363425844,0.7855200000000001,0.22911,0.81825,87.56,8.09,87.9329386521,131.9
2019-12-02 21:00:00,83.59576,8.66918,84.0440704146,0.78576,0.22918000000000002,0.8185,82.81,8.44,83.2389914643,130.03,83.64576,8.60918,84.0876396758,0.78576,0.22918000000000002,0.8185,82.86,8.38,83.2826752692,129.99,84.05576,8.97918,84.533995899,0.78576,0.22918000000000002,0.8185,83.27,8.75,83.7284623052,130.13,85.72576,9.61918,86.2637499269,0.78576,0.22918000000000002,0.8185,84.94,9.39,85.457449646,129.92
2019-12-02 21:30:00,79.92648,10.03939,80.5545253649,0.7864800000000001,0.22939,0.81925,79.14,9.81,79.7456939276,130.25,80.00648,9.96939,80.6252167685,0.7864800000000001,0.22939,0.81925,79.22,9.74,79.8165145819,130.21,80.38648,7.64939,80.7496088793,0.7864800000000001,0.22939,0.81925,79.6,7.42,79.9450836512,130.33,81.99648,10.99939,82.7309453153,0.7864800000000001,0.22939,0.81925,81.21,10.77,81.9210412531,130.12
2019-12-02 22:00:00,75.85032,11.54051,76.7232325646,0.79032,0.23051000000000002,0.82325,75.06,11.31,75.9073099247,131.12,75.92032,11.48051,76.7834428686,0.79032,0.23051000000000002,0.82325,75.13,11.25,75.9676207341,131.08,76.36032,6.37051,76.6255953854,0.79032,0.23051000000000002,0.82325,75.57,6.14,75.8190246574,131.2,77.84032,12.57051,78.8487992259,0.79032,0.23051000000000002,0.82325,77.05,12.34,78.0319043725,130.99
2019-12-02 22:30:00,70.94808,12.86694,72.1053964738,0.7780800000000001,0.22694000000000003,0.8105,70.17,12.64,71.2993583421,129.94,71.06808,12.76694,72.2057252013,0.7780800000000001,0.22694000000000003,0.8105,70.29,12.54,71.3998298317,129.9,71.36808,4.75694,71.5264379167,0.7780800000000001,0.22694000000000003,0.8105,70.59,4.53,70.7352033997,130.02,72.84808,13.88694,74.1598938932,0.7780800000000001,0.22694000000000003,0.8105,72.07,13.66,73.3531219513,129.79
2019-12-02 23:00:00,65.90832,13.85701,67.3492640744,0.77832,0.22701000000000002,0.8107500000000001,65.13,13.63,66.5409182383,130.05,66.08832,13.77701,67.509051578,0.77832,0.22701000000000002,0.8107500000000001,65.31,13.55,66.700814088,130.02,66.30832,3.77701,66.4158046384,0.77832,0.22701000000000002,0.8107500000000001,65.53,3.55,65.6260878005,130.12,67.72832,14.91701,69.3515862642,0.77832,0.22701000000000002,0.8107500000000001,66.95,14.69,68.5426772165,129.93
2019-12-02 23:30:00,61.44168,14.93799,63.2315078617,0.78168,0.22799000000000003,0.81425,60.66,14.71,62.4181039443,130.7,61.65168,14.857990000000001,63.416792048,0.78168,0.22799000000000003,0.81425,60.87,14.63,62.6034647603,130.65,61.84168,2.85799,61.9076852423,0.78168,0.22799000000000003,0.81425,61.06,2.63,61.1166139442,130.78,63.21168,16.02799,65.2120613987,0.78168,0.22799000000000003,0.81425,62.43,15.8,64.3983299473,130.57
2019-12-03 00:00:00,57.95672,15.70946,60.0480518139,0.7867200000000001,0.22946000000000003,0.8195,57.17,15.48,59.2287033456,130.95,58.17672,15.62946,60.2396113023,0.7867200000000001,0.22946000000000003,0.8195,57.39,15.4,59.4203004031,130.9,58.34672,2.12946,58.3855661499,0.7867200000000001,0.22946000000000003,0.8195,57.56,1.9,57.591350045,131.02,59.64672,16.81946,61.9727798428,0.7867200000000001,0.22946000000000003,0.8195,58.86,16.59,61.1533130746,130.8
2019-12-03 00:30:00,57.57888,16.01009,59.7632864212,0.78888,0.23009000000000002,0.8217500000000001,56.79,15.78,58.9416024553,131.17,57.74888,15.93009,59.9057669066,0.78888,0.23009000000000002,0.8217500000000001,56.96,15.7,59.0841061539,131.13,58.01888,1.89009,58.0496587127,0.78888,0.23009000000000002,0.8217500000000001,57.23,1.6600000000000001,57.2540697243,131.24,59.26888,17.12009,61.6919574828,0.78888,0.23009000000000002,0.8217500000000001,58.48,16.89,60.8702102838,131.03
2019-12-03 01:00:00,60.04984,18.33037,62.7852351143,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.26,18.1,61.9625499798,130.87,60.21984,18.10037,62.8812573329,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.43,17.87,62.0585352711,130.82,60.46984,3.04037,60.5462253106,0.7898400000000001,0.23037000000000002,0.8227500000000001,59.68,2.81,59.7461170286,130.96,61.19984,8.08037,61.7309711195,0.7898400000000001,0.23037000000000002,0.8227500000000001,60.41,7.85,60.9179004891,130.73
2019-12-03 01:30:00,60.57152,19.81086,63.7289511058,0.7915200000000001,0.23086,0.8245,59.78,19.58,62.9048869326,131.9,60.75152,19.75086,63.8814812997,0.7915200000000001,0.23086,0.8245,59.96,19.52,63.0573707032,131.86,61.02152,3.30086,61.1107321168,0.7915200000000001,0.23086,0.8245,60.23,3.07,60.3081901569,132.01,61.42152,3.31086,61.510689421,0.7915200000000001,0.23086,0.8245,60.63,3.08,60.7081814915,131.78
2019-12-03 02:00:00,59.54056,20.43058,62.9482873814,0.79056,0.23058,0.8235,58.75,20.2,62.1256991912,132.51,59.97056,20.45058,63.3616152655,0.79056,0.23058,0.8235,59.18,20.22,62.5389542605,132.47,60.01056,3.78058,60.1295276603,0.79056,0.23058,0.8235,59.22,3.55,59.3263086666,132.59,60.39056,3.7905800000000003,60.5094061601,0.79056,0.23058,0.8235,59.6,3.56,59.7062274809,132.37
2019-12-03 02:30:00,58.25912,20.91016,61.8979794048,0.78912,0.23016000000000003,0.8220000000000001,57.47,20.68,61.0775187774,132.81,58.41912,20.84016,62.0250421233,0.78912,0.23016000000000003,0.8220000000000001,57.63,20.61,61.2044851298,132.78,58.72912,4.14016,58.8748712168,0.78912,0.23016000000000003,0.8220000000000001,57.94,3.91,58.0717805823,132.92,59.10912,4.16016,59.2553372988,0.78912,0.23016000000000003,0.8220000000000001,58.32,3.93,58.45226514,132.69
2019-12-03 03:00:00,57.57296,21.02128,61.2906186622,0.7929600000000001,0.23128,0.8260000000000001,56.78,20.79,60.4664576439,132.99,57.74296,20.95128,61.4264239819,0.7929600000000001,0.23128,0.8260000000000001,56.95,20.72,60.602152602,132.94,58.05296,4.22128,58.206231364,0.7929600000000001,0.23128,0.8260000000000001,57.26,3.99,57.3988475494,133.08,58.43296,4.23128,58.5859585976,0.7929600000000001,0.23128,0.8260000000000001,57.64,4.0,57.7786258057,132.85
2019-12-03 03:30:00,56.9244,21.0917,60.706236288,0.7944,0.23170000000000002,0.8275,56.13,20.86,59.8808525323,132.99,57.0944,21.0217,60.8414528282,0.7944,0.23170000000000002,0.8275,56.3,20.79,60.0159487137,132.94,57.4044,4.2817,57.5638610089,0.7944,0.23170000000000002,0.8275,56.61,4.05,56.7546879121,133.08,57.7844,4.2917,57.9435550536,0.7944,0.23170000000000002,0.8275,56.99,4.06,57.1344353258,132.85
