Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-03 04:00:00,55.8744,21.6417,59.9192102272,0.7944,0.23170000000000002,0.8275,55.08,21.41,59.0947924948,133.26,56.0344,21.5817,60.0468463639,0.7944,0.23170000000000002,0.8275,55.24,21.35,59.2222939441,133.23,56.3544,4.7917000000000005,56.557747376,0.7944,0.23170000000000002,0.8275,55.56,4.5600000000000005,55.7468133618,133.31,56.7344,4.8117,56.9380768928,0.7944,0.23170000000000002,0.8275,55.94,4.58,56.1271770179,133.1
2019-12-03 04:30:00,55.55488,21.57184,59.5960482985,0.79488,0.23184000000000002,0.8280000000000001,54.76,21.34,58.7711936241,133.09,55.72488,21.49184,59.7257183933,0.79488,0.23184000000000002,0.8280000000000001,54.93,21.26,58.9007003354,133.06,56.04488,4.74184,56.2451208622,0.79488,0.23184000000000002,0.8280000000000001,55.25,4.51,55.4337676872,133.16,56.40488,4.76184,56.6055263026,0.79488,0.23184000000000002,0.8280000000000001,55.61,4.53,55.7942022078,132.93
2019-12-03 05:00:00,55.96488,21.49184,59.9497037524,0.79488,0.23184000000000002,0.8280000000000001,55.17,21.26,59.1245845651,132.98,56.15488,21.43184,60.1056928552,0.79488,0.23184000000000002,0.8280000000000001,55.36,21.2,59.2804318473,132.93,56.43488,4.7118400000000005,56.6312379946,0.79488,0.23184000000000002,0.8280000000000001,55.64,4.48,55.8200680759,133.06,56.84488,4.73184,57.0414822037,0.79488,0.23184000000000002,0.8280000000000001,56.05,4.5,56.2303521241,132.83
2019-12-03 05:30:00,57.7884,20.38995,61.2800884102,0.7884,0.22995000000000002,0.82125,57.0,20.16,60.4601157789,132.06,58.0284,20.32995,61.4866007644,0.7884,0.22995000000000002,0.82125,57.24,20.1,60.6665278387,132.02,58.1884,3.81995,58.3136511682,0.7884,0.22995000000000002,0.82125,57.4,3.59,57.5121561063,132.11,58.6584,3.82995,58.783300414,0.7884,0.22995000000000002,0.82125,57.87,3.6,57.9818669931,131.88
2019-12-03 06:00:00,60.58808,20.15694,63.8530944297,0.7780800000000001,0.22694000000000003,0.8105,59.81,19.93,63.0431677504,132.33,60.79808,20.26694,64.0870922156,0.7780800000000001,0.22694000000000003,0.8105,60.02,20.04,63.2771838817,132.28,61.02808,2.93694,61.0987083746,0.7780800000000001,0.22694000000000003,0.8105,60.25,2.71,60.3109160932,132.4,61.47808,3.05694,61.5540348202,0.7780800000000001,0.22694000000000003,0.8105,60.7,2.83,60.7659353586,132.18
2019-12-03 06:30:00,67.49408,17.21994,69.6561351831,0.7540800000000001,0.21994000000000002,0.7855000000000001,66.74,17.0,68.8710940816,132.13,67.74408,17.01994,69.8494003743,0.7540800000000001,0.21994000000000002,0.7855000000000001,66.99,16.8,69.0644633658,132.09,67.88408,0.87994,67.8897828237,0.7540800000000001,0.21994000000000002,0.7855000000000001,67.13,0.66,67.1332443727,132.19,68.41408,0.9599400000000001,68.4208142823,0.7540800000000001,0.21994000000000002,0.7855000000000001,67.66,0.74,67.6640465831,131.97
2019-12-03 07:00:00,73.80336,15.35973,75.3847282476,0.75336,0.21973,0.7847500000000001,73.05,15.14,74.6024269042,132.69,74.06336,15.30973,75.629155272,0.75336,0.21973,0.7847500000000001,73.31,15.09,74.8469384811,132.63,74.20336,1.79973,74.2251821376,0.75336,0.21973,0.7847500000000001,73.45,1.58,73.4669919079,132.74,74.72336,1.83973,74.7460041485,0.75336,0.21973,0.7847500000000001,73.97,1.62,73.9877374975,132.51
2019-12-03 07:30:00,81.15024,12.42882,82.0965103926,0.75024,0.21882000000000001,0.7815000000000001,80.4,12.21,81.3218549961,132.39,81.31024,12.37882,82.247129515,0.75024,0.21882000000000001,0.7815000000000001,80.56,12.16,81.4725671622,132.31,81.58024,4.66882,81.7137285812,0.75024,0.21882000000000001,0.7815000000000001,80.83,4.45,80.9524020644,132.44,82.03024,4.70882,82.1652801386,0.75024,0.21882000000000001,0.7815000000000001,81.28,4.49,81.4039218957,132.2
2019-12-03 08:00:00,83.6528,11.486650000000001,84.4377526706,0.7428,0.21665,0.77375,82.91,11.27,83.6724626146,132.99,83.8328,11.49665,84.6174409744,0.7428,0.21665,0.77375,83.09,11.28,83.8521705145,132.93,84.0728,5.78665,84.2717094763,0.7428,0.21665,0.77375,83.33,5.57,83.515949375,133.04,84.5628,5.73665,84.7571607421,0.7428,0.21665,0.77375,83.82,5.52,84.0015642711,132.8
2019-12-03 08:30:00,84.43848,10.74414,85.1192895239,0.76848,0.22414,0.8005,83.67,10.52,84.328757254,133.17,84.58848,10.75414,85.2693525005,0.76848,0.22414,0.8005,83.82,10.53,84.4788334437,133.09,84.85848,6.56414,85.111982481,0.76848,0.22414,0.8005,84.09,6.34,84.3286647588,133.2,85.31848,6.53414,85.5683236662,0.76848,0.22414,0.8005,84.55,6.31,84.7851319513,132.97
2019-12-03 09:00:00,84.328,10.6615,84.9992892103,0.8280000000000001,0.24150000000000002,0.8625,83.5,10.42,84.1476464317,132.73,84.478,10.6615,85.148106651,0.8280000000000001,0.24150000000000002,0.8625,83.65,10.42,84.2964939959,132.66,84.768,6.6015,85.0246648112,0.8280000000000001,0.24150000000000002,0.8625,83.94,6.36,84.1805987149,132.77,85.218,6.5615,85.4702334515,0.8280000000000001,0.24150000000000002,0.8625,84.39,6.32,84.6263227371,132.54
2019-12-03 09:30:00,86.26768,9.72099,86.8136524929,0.9976800000000001,0.29099,1.03925,85.27,9.43,85.7898467186,132.73,86.39768,9.72099,86.9428361394,0.9976800000000001,0.29099,1.03925,85.4,9.43,85.9190601671,132.66,86.72768,7.65099,87.0645055471,0.9976800000000001,0.29099,1.03925,85.73,7.36,86.0453514142,132.77,87.13768,7.63099,87.4711797346,0.9976800000000001,0.29099,1.03925,86.14,7.34,86.4521555544,132.54
2019-12-03 10:00:00,86.4968,9.8449,87.0552609912,1.2168,0.3549,1.2675,85.28,9.49,85.8064012764,133.45,86.6168,9.8449,87.1744922454,1.2168,0.3549,1.2675,85.4,9.49,85.9256661307,133.39,86.9768,7.8149,87.3271801918,1.2168,0.3549,1.2675,85.76,7.46,86.083849821,133.51,87.3768,7.7849,87.7229151719,1.2168,0.3549,1.2675,86.16,7.43,86.4797693105,133.3
2019-12-03 10:30:00,85.496,10.74675,86.1687800283,1.566,0.45675000000000004,1.63125,83.93,10.29,84.558435416,134.03,85.596,10.73675,86.2667549903,1.566,0.45675000000000004,1.63125,84.03,10.28,84.6564781928,133.94,85.996,7.26675,86.3024777834,1.566,0.45675000000000004,1.63125,84.43,6.8100000000000005,84.7041970625,134.06,86.366,7.2467500000000005,86.6694948731,1.566,0.45675000000000004,1.63125,84.8,6.79,85.0714058894,133.85
2019-12-03 11:00:00,85.1256,10.71705,85.797569523,2.1156,0.6170500000000001,2.20375,83.01,10.1,83.6221866492,134.29,85.2156,10.71705,85.8868653757,2.1156,0.6170500000000001,2.20375,83.1,10.1,83.7115284773,134.24,85.6456,7.67705,85.9889870627,2.1156,0.6170500000000001,2.20375,83.53,7.06,83.8278265256,134.33,85.9956,7.65705,86.3358189517,2.1156,0.6170500000000001,2.20375,83.88,7.04,84.1749131274,134.13
2019-12-03 11:30:00,83.46056,8.291830000000001,83.8714463942,2.20056,0.64183,2.29225,81.26,7.65,81.619299801,133.02,83.50056,8.17183,83.8994775065,2.20056,0.64183,2.29225,81.3,7.53,81.6479693563,132.94,84.83056,7.71183,85.1803746873,2.20056,0.64183,2.29225,82.63,7.07,82.9319106255,133.05,84.31056,10.48183,84.9596332835,2.20056,0.64183,2.29225,82.11,9.84,82.6975072176,132.83
2019-12-03 12:00:00,82.2484,7.34745,82.5759306582,2.2884,0.6674500000000001,2.38375,79.96,6.68,80.2385443537,132.68,82.2884,7.34745,82.6157720781,2.2884,0.6674500000000001,2.38375,80.0,6.68,80.2784055646,132.6,84.0284,8.26745,84.4341325298,2.2884,0.6674500000000001,2.38375,81.74,7.6,82.0925550827,132.71,83.0684,11.87745,83.9132462551,2.2884,0.6674500000000001,2.38375,80.78,11.21,81.5541078058,132.46
2019-12-03 12:30:00,82.53368,6.47024,82.7869092309,2.26368,0.66024,2.358,80.27,5.8100000000000005,80.4799913022,131.43,82.56368,6.49024,82.8183824425,2.26368,0.66024,2.358,80.3,5.83,80.5113588259,131.35,84.32368,7.35024,84.6434228797,2.26368,0.66024,2.358,82.06,6.69,82.3322518822,131.45,83.33368,12.44024,84.2571171688,2.26368,0.66024,2.358,81.07,11.78,81.921384876,131.22
2019-12-03 13:00:00,81.82528,6.80029,82.1073711135,2.19528,0.64029,2.28675,79.63,6.16,79.8679065708,131.92,81.85528,6.81029,82.1380966042,2.19528,0.64029,2.28675,79.66,6.17,79.8985888486,131.8,83.62528,7.70029,83.9790564436,2.19528,0.64029,2.28675,81.43,7.06,81.7354788326,131.96,82.62528,12.18029,83.5182396819,2.19528,0.64029,2.28675,80.43,11.54,81.2536553024,131.73
2019-12-03 13:30:00,81.5648,7.2364,81.8851762165,2.0448,0.5964,2.13,79.52,6.64,79.7967417881,131.92,81.6048,7.2464,81.9259036935,2.0448,0.5964,2.13,79.56,6.65,79.8374354548,131.8,83.3448,8.1364,83.7410096189,2.0448,0.5964,2.13,81.3,7.54,81.6488922154,131.96,82.3748,11.6764,83.19823310620001,2.0448,0.5964,2.13,80.33,11.08,81.0905376724,131.73
2019-12-03 14:00:00,80.90392,7.10906,81.215657391,1.81392,0.5290600000000001,1.8895,79.09,6.58,79.3632440113,131.65,80.96392,7.12906,81.2771790741,1.81392,0.5290600000000001,1.8895,79.15,6.6,79.4246970407,131.57,82.65392,8.00906,83.0410472805,1.81392,0.5290600000000001,1.8895,80.84,7.48,81.1853188699,131.66,81.72392,11.58906,82.5415374939,1.81392,0.5290600000000001,1.8895,79.91,11.06,80.6717528011,131.43
2019-12-03 14:30:00,80.72512,6.78191,81.0095013086,1.51512,0.44191,1.5782500000000002,79.21,6.34,79.4633229861,131.18,80.79512,6.80191,81.0809311458,1.51512,0.44191,1.5782500000000002,79.28,6.36,79.534696831,131.07,82.44512,7.66191,82.8003784814,1.51512,0.44191,1.5782500000000002,80.93,7.22,81.2514202953,131.21,81.54512,11.63191,82.3705525419,1.51512,0.44191,1.5782500000000002,80.03,11.19,80.8085205903,130.98
2019-12-03 15:00:00,80.64056,6.73308,80.9211609123,1.21056,0.35308,1.2610000000000001,79.43,6.38,79.6858161783,131.18,80.72056,6.75308,81.0025487019,1.21056,0.35308,1.2610000000000001,79.51,6.4,79.7671617898,131.07,82.37056,7.61308,82.7216304349,1.21056,0.35308,1.2610000000000001,81.16,7.26,81.4840671543,131.21,81.46056,11.48308,82.2659343945,1.21056,0.35308,1.2610000000000001,80.25,11.13,81.0181424127,130.98
2019-12-03 15:30:00,81.47328,6.86804,81.7622487912,0.9532800000000001,0.27804,0.993,80.52,6.59,80.7892226723,131.93,81.50328,6.87804,81.7929831037,0.9532800000000001,0.27804,0.993,80.55,6.6,80.8199387528,131.85,83.27328,7.77804,83.6357403758,0.9532800000000001,0.27804,0.993,82.32,7.5,82.6609484581,131.95,82.28328,11.39804,83.0689682336,0.9532800000000001,0.27804,0.993,81.33,11.12,82.0866816238,131.71
2019-12-03 16:00:00,84.54472,6.40346,84.7868738653,0.83472,0.24346,0.8695,83.71,6.16,83.9363431417,131.26,84.61472,6.40346,84.8566741079,0.83472,0.24346,0.8695,83.78,6.16,84.0061545364,131.18,86.38472,7.28346,86.6912258481,0.83472,0.24346,0.8695,85.55,7.04,85.8391757882,131.29,85.36472,11.60346,86.1497284073,0.83472,0.24346,0.8695,84.53,11.36,85.289920272,131.06
2019-12-03 16:30:00,89.51408,5.11744,89.6602404101,0.81408,0.23744,0.848,88.7,4.88,88.8341398337,131.26,89.60408,5.05744,89.7466927079,0.81408,0.23744,0.848,88.79,4.82,88.9207315534,131.18,90.78408,8.92744,91.221973046,0.81408,0.23744,0.848,89.97,8.69,90.3886995149,131.29,90.97408,9.24744,91.4428694782,0.81408,0.23744,0.848,90.16,9.01,90.6090817744,131.06
2019-12-03 17:00:00,92.67056,4.65933,92.7876179604,0.8205600000000001,0.23933000000000001,0.8547500000000001,91.85,4.42,91.9562879851,133.17,92.76056,4.65933,92.8775045292,0.8205600000000001,0.23933000000000001,0.8547500000000001,91.94,4.42,92.04618406,133.07,93.14056,12.69933,94.0023239051,0.8205600000000001,0.23933000000000001,0.8547500000000001,92.32,12.46,93.1570394549,133.21,95.05056,5.59933,95.2153425282,0.8205600000000001,0.23933000000000001,0.8547500000000001,94.23,5.36,94.3823209081,132.94
2019-12-03 17:30:00,93.64296,4.76003,93.7638621387,0.82296,0.24003000000000002,0.8572500000000001,92.82,4.52,92.9299887012,132.31,93.76296,4.76003,93.8837076045,0.82296,0.24003000000000002,0.8572500000000001,92.94,4.52,93.0498468564,132.24,94.08296,12.41003,94.8979041231,0.82296,0.24003000000000002,0.8572500000000001,93.26,12.17,94.0507123843,132.34,96.04296,5.69003,96.2113642298,0.82296,0.24003000000000002,0.8572500000000001,95.22,5.45,95.3758402322,132.09
2019-12-03 18:00:00,93.10176,5.05968,93.2391445521,0.82176,0.23968000000000003,0.856,92.28,4.82,92.4057941906,132.23,93.23176,5.05968,93.3689532682,0.82176,0.23968000000000003,0.856,92.41,4.82,92.535617467,132.24,93.53176,12.07968,94.3085828416,0.82176,0.23968000000000003,0.856,92.71,11.84,93.4629857216,132.34,95.50176,5.99968,95.6900325175,0.82176,0.23968000000000003,0.856,94.68,5.76,94.855047309,132.09
2019-12-03 18:30:00,92.3056,5.9108,92.4946557808,0.8256,0.24080000000000001,0.86,91.48,5.67,91.6555470225,132.09,92.4756,5.9208,92.6649473534,0.8256,0.24080000000000001,0.86,91.65,5.68,91.8258400452,132.04,92.7156,11.1808,93.3873266134,0.8256,0.24080000000000001,0.86,91.89,10.94,92.5389415327,132.14,94.7056,6.8608,94.9537848008,0.8256,0.24080000000000001,0.86,93.88,6.62,94.1131170454,131.87
2019-12-03 19:00:00,90.5612,6.2266,90.7750047811,0.8112,0.2366,0.845,89.75,5.99,89.9496670366,131.52,90.7312,6.2466,90.945976629,0.8112,0.2366,0.845,89.92,6.01,90.1206219464,131.43,90.9312,10.7366,91.5628620839,0.8112,0.2366,0.845,90.12,10.5,90.7296225056,131.57,92.9112,7.1966,93.1894958512,0.8112,0.2366,0.845,92.1,6.96,92.3626093178,131.31
2019-12-03 19:30:00,89.64088,7.05234,89.9178673382,0.8308800000000001,0.24234000000000003,0.8655,88.81,6.8100000000000005,89.0707146036,133.44,89.78088,7.06234,90.0582203902,0.8308800000000001,0.24234000000000003,0.8655,88.95,6.82,89.2110693804,133.36,90.08088,10.37234,90.676073904,0.8308800000000001,0.24234000000000003,0.8655,89.25,10.13,89.8230449272,133.49,91.98088,8.04234,92.3318012293,0.8308800000000001,0.24234000000000003,0.8655,91.15,7.8,91.4831268595,133.24
2019-12-03 20:00:00,86.29496,4.61603,86.418330546,0.7749600000000001,0.22603,0.80725,85.52,4.39,85.6326018523,132.14,86.36496,4.45603,86.4798388017,0.7749600000000001,0.22603,0.80725,85.59,4.23,85.694463065,132.04,87.86496,5.31603,88.0256290563,0.7749600000000001,0.22603,0.80725,87.09,5.09,87.2386164494,132.18,88.49496,5.27603,88.652097764,0.7749600000000001,0.22603,0.80725,87.72,5.05,87.8652428438,131.93
2019-12-03 20:30:00,85.204,8.12575,85.5905919425,0.774,0.22575,0.80625,84.43,7.9,84.7987906753,132.37,85.354,7.98575,85.7267608105,0.774,0.22575,0.80625,84.58,7.76,84.9352341493,132.27,85.764,8.00575,86.136843041,0.774,0.22575,0.80625,84.99,7.78,85.345348438,132.41,87.414,8.95575,87.8715702265,0.774,0.22575,0.80625,86.64,8.73,87.0787143911,132.15
2019-12-03 21:00:00,82.34824,9.62407,82.9087169993,0.76824,0.22407000000000002,0.80025,81.58,9.4,82.1197686309,132.67,82.46824,9.57407,83.0221261175,0.76824,0.22407000000000002,0.80025,81.7,9.35,82.2332809755,132.6,82.78824,7.52407,83.1294431093,0.76824,0.22407000000000002,0.80025,82.02,7.3,82.3442189835,132.72,84.51824,10.65407,85.1871005509,0.76824,0.22407000000000002,0.80025,83.75,10.43,84.3969632155,132.47
2019-12-03 21:30:00,79.11312,10.38966,79.7924231431,0.75312,0.21966000000000002,0.7845000000000001,78.36,10.17,79.017203823,132.26,79.23312,10.34966,79.9062123183,0.75312,0.21966000000000002,0.7845000000000001,78.48,10.13,79.1310767019,132.18,79.55312,6.65966,79.8313846369,0.75312,0.21966000000000002,0.7845000000000001,78.8,6.44,79.0627194068,132.3,81.21312,11.42966,82.0134622355,0.75312,0.21966000000000002,0.7845000000000001,80.46,11.21,81.2371571388,132.04
2019-12-03 22:00:00,74.5964,11.9077,75.5408248052,0.7464000000000001,0.2177,0.7775000000000001,73.85,11.69,74.7695031413,132.38,74.7464,11.8677,75.6826705148,0.7464000000000001,0.2177,0.7775000000000001,74.0,11.65,74.9114310369,132.3,75.0564,5.1577,75.2334038194,0.7464000000000001,0.2177,0.7775000000000001,74.31,4.94,74.4740203024,132.41,76.6164,12.9877,77.7094144892,0.7464000000000001,0.2177,0.7775000000000001,75.87,12.77,76.9371808686,132.16
2019-12-03 22:30:00,69.98272,13.30371,71.2360147563,0.73272,0.21371,0.7632500000000001,69.25,13.09,70.4763123326,132.24,70.19272,13.26371,71.4348930423,0.73272,0.21371,0.7632500000000001,69.46,13.05,70.6752721962,132.16,70.38272,3.71371,70.4806279524,0.73272,0.21371,0.7632500000000001,69.65,3.5,69.7378842524,132.27,71.93272,14.41371,73.3626011164,0.73272,0.21371,0.7632500000000001,71.2,14.2,72.6022038233,132.03
2019-12-03 23:00:00,65.694,14.57825,67.2921021299,0.714,0.20825000000000002,0.74375,64.98,14.37,66.5499609316,133.2,65.924,14.54825,67.5101870392,0.714,0.20825000000000002,0.74375,65.21,14.34,66.768103912,133.12,66.094,2.65825,66.1474347882,0.714,0.20825000000000002,0.74375,65.38,2.45,65.4258886069,133.24,67.584,15.73825,69.392287533,0.714,0.20825000000000002,0.74375,66.87,15.53,68.6496744348,132.98
2019-12-03 23:30:00,61.39856,15.63958,63.3591321962,0.7185600000000001,0.20958000000000002,0.7485,60.68,15.43,62.6110796904,132.87,61.65856,15.60958,63.6037499606,0.7185600000000001,0.20958000000000002,0.7485,60.94,15.4,62.8557364128,132.78,61.74856,1.51958,61.7672549613,0.7185600000000001,0.20958000000000002,0.7485,61.03,1.31,61.0440578599,132.91,63.19856,16.80958,65.3958711682,0.7185600000000001,0.20958000000000002,0.7485,62.48,16.6,64.6475861885,132.65
2019-12-04 00:00:00,58.1128,16.2579,60.3441532897,0.7128,0.2079,0.7425,57.4,16.05,59.6016988013,132.63,58.4028,16.2279,60.6154418135,0.7128,0.2079,0.7425,57.69,16.02,59.8730030982,132.54,58.4728,0.8479,58.4789472738,0.7128,0.2079,0.7425,57.76,0.64,57.7635455975,132.67,59.8628,17.4479,62.353701079,0.7128,0.2079,0.7425,59.15,17.24,61.611201092,132.41
2019-12-04 00:30:00,58.12672,16.57321,60.4432532849,0.69672,0.20321000000000003,0.72575,57.43,16.37,59.7175166932,133.84,58.38672,16.54321,60.6851453773,0.69672,0.20321000000000003,0.72575,57.69,16.34,59.9594171086,133.77,58.52672,0.8132100000000001,58.5323693734,0.69672,0.20321000000000003,0.72575,57.83,0.61,57.8332170988,133.87,59.87672,17.78321,62.4617015127,0.69672,0.20321000000000003,0.72575,59.18,17.58,61.7359603473,133.63
2019-12-04 01:00:00,60.2036,16.3323,62.3796238867,0.6936,0.2023,0.7225,59.51,16.13,61.6572542366,133.4,60.4636,16.2923,62.6201721832,0.6936,0.2023,0.7225,59.77,16.09,61.8978271024,133.31,60.6036,0.9623,60.6112395043,0.6936,0.2023,0.7225,59.91,0.76,59.9148203703,133.44,61.9936,17.5223,64.4223364855,0.6936,0.2023,0.7225,61.3,17.32,63.6998618523,133.19
2019-12-04 01:30:00,60.53392,16.22531,62.6706961439,0.7039200000000001,0.20531000000000002,0.7332500000000001,59.83,16.02,61.9376242683,133.4,60.77392,16.18531,62.8922380899,0.7039200000000001,0.20531000000000002,0.7332500000000001,60.07,15.98,62.1591932058,133.31,60.96392,1.06531,60.9732271342,0.7039200000000001,0.20531000000000002,0.7332500000000001,60.26,0.86,60.2661364283,133.44,62.31392,17.42531,64.7044515807,0.7039200000000001,0.20531000000000002,0.7332500000000001,61.61,17.22,63.9712474476,133.19
2019-12-04 02:00:00,59.20872,16.38671,61.4344918483,0.70872,0.20671,0.7382500000000001,58.5,16.18,60.6963129028,133.48,59.39872,16.30671,61.5964019133,0.70872,0.20671,0.7382500000000001,58.69,16.1,60.8582459491,133.43,59.63872,0.94671,59.6462336033,0.70872,0.20671,0.7382500000000001,58.93,0.74,58.9346460073,133.44,60.94872,17.56671,63.4297703753,0.70872,0.20671,0.7382500000000001,60.24,17.36,62.691524148,133.19
2019-12-04 02:30:00,57.504,16.70825,59.8821812734,0.714,0.20825000000000002,0.74375,56.79,16.5,59.1384316667,132.56,57.734,16.64825,60.0864292837,0.714,0.20825000000000002,0.74375,57.02,16.44,59.342682784,132.47,57.934,0.39825000000000005,57.9353688092,0.714,0.20825000000000002,0.74375,57.22,0.19,57.2203154483,132.6,59.214,17.88825,61.8569905836,0.714,0.20825000000000002,0.74375,58.5,17.68,61.1132751536,132.35
2019-12-04 03:00:00,57.04184,16.85762,59.4806763802,0.71184,0.20762000000000003,0.7415,56.33,16.65,58.7391811315,132.87,57.26184,16.78762,59.6719574461,0.71184,0.20762000000000003,0.7415,56.55,16.58,58.9304581689,132.8,57.45184,0.26762,57.4524633053,0.71184,0.20762000000000003,0.7415,56.74,0.06,56.7400317236,132.88,58.75184,18.04762,61.4613316733,0.71184,0.20762000000000003,0.7415,58.04,17.84,60.7199077733,132.63
2019-12-04 03:30:00,56.10496,16.99853,58.6235154077,0.71496,0.20853000000000002,0.74475,55.39,16.79,57.8788061383,132.12,56.35496,16.94853,58.8484000272,0.71496,0.20853000000000002,0.74475,55.64,16.74,58.1036763037,132.01,56.49496,0.38853000000000004,56.4962959933,0.71496,0.20853000000000002,0.74475,55.78,0.18,55.7802904259,132.15,57.79496,18.18853,60.5894382295,0.71496,0.20853000000000002,0.74475,57.08,17.98,59.8448560864,131.9
2019-12-04 04:00:00,55.86352,16.86811,58.35465707,0.71352,0.20811000000000002,0.7432500000000001,55.15,16.66,57.6114407041,132.0,56.12352,16.80811,58.5863641043,0.71352,0.20811000000000002,0.7432500000000001,55.41,16.6,57.8431335597,131.91,56.25352,0.26811,56.2541589161,0.71352,0.20811000000000002,0.7432500000000001,55.54,0.06,55.5400324091,132.03,57.55352,18.04811,60.3170120195,0.71352,0.20811000000000002,0.7432500000000001,56.84,17.84,59.5739137543,131.78
2019-12-04 04:30:00,56.30944,16.43692,58.6594013965,0.7094400000000001,0.20692000000000002,0.739,55.6,16.23,57.9204014144,132.45,56.61944,16.43692,58.9570464406,0.7094400000000001,0.20692000000000002,0.739,55.91,16.23,58.2180470301,132.38,56.64944,0.6569200000000001,56.65324877,0.7094400000000001,0.20692000000000002,0.739,55.94,0.45,55.9418099457,132.48,58.03944,17.64692,60.6629242701,0.7094400000000001,0.20692000000000002,0.739,57.33,17.44,59.9239726654,132.24
2019-12-04 05:00:00,55.9904,17.1372,58.5543210703,0.7104,0.20720000000000002,0.74,55.28,16.93,57.8143866179,132.93,56.2904,17.0072,58.8035201667,0.7104,0.20720000000000002,0.74,55.58,16.8,58.0635548343,132.88,56.8304,11.5572,57.9936482384,0.7104,0.20720000000000002,0.74,56.12,11.35,57.2562389614,132.97,57.2004,7.4772,57.6870373654,0.7104,0.20720000000000002,0.74,56.49,7.27,56.9558864385,132.72
2019-12-04 05:30:00,58.13592,15.56881,60.1844916823,0.7159200000000001,0.20881000000000002,0.74575,57.42,15.36,59.438926639,131.03,58.45592,15.61881,60.506543521,0.7159200000000001,0.20881000000000002,0.74575,57.74,15.41,59.760988111,130.93,59.26592,16.60881,61.5491823103,0.7159200000000001,0.20881000000000002,0.74575,58.55,16.4,60.8034744073,131.06,59.04592,2.27881,59.0898776751,0.7159200000000001,0.20881000000000002,0.74575,58.33,2.07,58.3667182562,130.82
2019-12-04 06:00:00,61.03168,14.70049,62.7771484687,0.7216800000000001,0.21049,0.75175,60.31,14.49,62.0262541187,131.29,61.35168,14.74049,63.0976281984,0.7216800000000001,0.21049,0.75175,60.63,14.53,62.3467545266,131.22,62.26168,15.72049,64.2156569869,0.7216800000000001,0.21049,0.75175,61.54,15.51,63.4644128626,131.34,61.95168,3.22049,62.0353303422,0.7216800000000001,0.21049,0.75175,61.23,3.01,61.3039395145,131.1
2019-12-04 06:30:00,67.6548,12.5114,68.8019410555,0.7248,0.2114,0.755,66.93,12.3,68.0508258583,131.04,67.9048,12.5514,69.0550469191,0.7248,0.2114,0.755,67.18,12.34,68.303938393,130.94,69.0248,13.4914,70.3309383486,0.7248,0.2114,0.755,68.3,13.28,69.5790801894,131.06,68.5348,5.3714,68.7449688995,0.7248,0.2114,0.755,67.81,5.16,68.0060416434,130.82
2019-12-04 07:00:00,74.1768,10.2149,74.8768444865,0.7368,0.2149,0.7675000000000001,73.44,10.0,74.1177009897,130.58,74.4468,10.2449,75.1484131985,0.7368,0.2149,0.7675000000000001,73.71,10.03,74.3892801417,130.47,75.6568,11.1549,76.4747224921,0.7368,0.2149,0.7675000000000001,74.92,10.94,75.7145296492,130.61,75.0668,7.5649,75.4470156749,0.7368,0.2149,0.7675000000000001,74.33,7.35,74.6925123423,130.37
2019-12-04 07:30:00,82.09816,7.38113,82.4292967061,0.7581600000000001,0.22113000000000002,0.7897500000000001,81.34,7.16,81.6545234509,130.1,82.32816,7.39113,82.6592688793,0.7581600000000001,0.22113000000000002,0.7897500000000001,81.57,7.17,81.8845150196,130.02,83.72816,8.24113,84.13275819,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.97,8.02,83.3567111875,130.13,82.96816,10.28113,83.6027344521,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.21,10.06,82.8232316443,129.89
2019-12-04 08:00:00,85.10384,6.18987,85.3286474366,0.7538400000000001,0.21987,0.7852500000000001,84.35,5.97,84.5610040149,130.1,85.33384,6.21987,85.5602187466,0.7538400000000001,0.21987,0.7852500000000001,84.58,6.0,84.792549201,130.02,86.79384,7.02987,87.078066895,0.7538400000000001,0.21987,0.7852500000000001,86.04,6.8100000000000005,86.3090823726,130.13,85.98384,11.47987,86.746804877,0.7538400000000001,0.21987,0.7852500000000001,85.23,11.26,85.9705792699,129.89
2019-12-04 08:30:00,85.73784,5.57437,85.9188617753,0.59784,0.17437000000000002,0.62275,85.14,5.4,85.3110754826,130.26,85.94784,5.59437,86.1297171501,0.59784,0.17437000000000002,0.62275,85.35,5.42,85.5219205818,130.18,87.42784,6.41437,87.6628276384,0.59784,0.17437000000000002,0.62275,86.83,6.24,87.0539286879,130.29,86.61784,12.03437,87.4498500145,0.59784,0.17437000000000002,0.62275,86.02,11.86,86.8337491993,130.05
2019-12-04 09:00:00,86.44192,4.86681,86.578815959,0.5719200000000001,0.16681,0.59575,85.87,4.7,85.9985284758,130.75,86.61192,4.87681,86.7491092857,0.5719200000000001,0.16681,0.59575,86.04,4.71,86.1688209273,130.65,88.18192,5.68681,88.3650995748,0.5719200000000001,0.16681,0.59575,87.61,5.52,87.7837257127,130.78,87.30192,12.88681,88.2479184325,0.5719200000000001,0.16681,0.59575,86.73,12.72,87.6578079808,130.55
2019-12-04 09:30:00,87.51648,4.59939,87.6372561184,0.7864800000000001,0.22939,0.81925,86.73,4.37,86.8400241824,130.63,87.68648,4.60939,87.8075466629,0.7864800000000001,0.22939,0.81925,86.9,4.38,87.0103120325,130.54,89.29648,5.42939,89.4613861739,0.7864800000000001,0.22939,0.81925,88.51,5.2,88.6626195192,130.66,88.37648,13.24939,89.3641345986,0.7864800000000001,0.22939,0.81925,87.59,13.02,88.552405388,130.42
2019-12-04 10:00:00,87.82848,4.97164,87.9690803828,1.30848,0.38164000000000003,1.363,86.52,4.59,86.6416672277,131.55,87.94848,4.99164,88.0900198899,1.30848,0.38164000000000003,1.363,86.64,4.61,86.7625593214,131.47,89.63848,5.82164,89.8273265159,1.30848,0.38164000000000003,1.363,88.33,5.44,88.4973587176,131.6,88.66848,13.39164,89.6740506914,1.30848,0.38164000000000003,1.363,87.36,13.01,88.3234379992,131.34
2019-12-04 10:30:00,85.81952,6.09236,86.0354976937,1.61952,0.47236000000000006,1.687,84.2,5.62,84.3873473928,131.55,85.93952,6.11236,86.1566134583,1.61952,0.47236000000000006,1.687,84.32,5.64,84.5084137823,131.47,87.61952,6.96236,87.8957037733,1.61952,0.47236000000000006,1.687,86.0,6.49,86.2445366386,131.6,86.67952,12.45236,87.5694036579,1.61952,0.47236000000000006,1.687,85.06,11.98,85.8994994165,131.34
2019-12-04 11:00:00,84.11016,6.12088,84.3325808167,1.82016,0.53088,1.896,82.29,5.59,82.4796471864,131.34,84.21016,6.13088,84.4330429204,1.82016,0.53088,1.896,82.39,5.6,82.5800950593,131.24,85.84016,6.98088,86.1235493602,1.82016,0.53088,1.896,84.02,6.45,84.2672112983,131.37,84.93016,12.50088,85.8452332888,1.82016,0.53088,1.896,83.11,11.97,83.9675711212,131.12
2019-12-04 11:30:00,83.41512,6.11316,83.6388245362,1.9651200000000002,0.57316,2.047,81.45,5.54,81.6381902053,131.48,83.53512,6.13316,83.7599661234,1.9651200000000002,0.57316,2.047,81.57,5.5600000000000005,81.7592716455,131.38,85.15512,6.98316,85.4409678421,1.9651200000000002,0.57316,2.047,83.19,6.41,83.4365878976,131.51,84.25512,12.63316,85.1969599094,1.9651200000000002,0.57316,2.047,82.29,12.06,83.1690308949,131.27
2019-12-04 12:00:00,82.78688,6.46409,83.0388581308,2.03688,0.59409,2.12175,80.75,5.87,80.9630742993,131.75,82.90688,6.47409,83.1592724395,2.03688,0.59409,2.12175,80.87,5.88,81.0834835216,131.65,84.50688,7.33409,84.8245344429,2.03688,0.59409,2.12175,82.47,6.74,82.7449605716,131.8,83.62688,12.364090000000001,84.5359437166,2.03688,0.59409,2.12175,81.59,11.77,82.4345861881,131.54
2019-12-04 12:30:00,82.936,6.498,83.1901682893,2.016,0.588,2.1,80.92,5.91,81.1355316739,132.23,82.926,6.498,83.1801988456,2.016,0.588,2.1,80.91,5.91,81.1255582415,132.15,84.826,7.418,85.149732824,2.016,0.588,2.1,82.81,6.83,83.0911848513,132.27,83.726,12.468,84.6492415796,2.016,0.588,2.1,81.71,11.88,82.5691134747,132.04
2019-12-04 13:00:00,82.54168,6.73049,82.8156291582,1.92168,0.56049,2.00175,80.62,6.17,80.855756134,132.57,82.53168,6.70049,82.8032292236,1.92168,0.56049,2.00175,80.61,6.14,80.8435012849,132.47,84.42168,7.64049,84.7667218988,1.92168,0.56049,2.00175,82.5,7.08,82.8032390671,132.6,83.33168,12.27049,84.230242885,1.92168,0.56049,2.00175,81.41,11.71,82.2478704892,132.36
2019-12-04 13:30:00,82.20696,7.08328,82.511557542,1.89696,0.55328,1.976,80.31,6.53,80.5750395594,132.8,82.17696,7.0732800000000005,82.4808101609,1.89696,0.55328,1.976,80.28,6.52,80.5443281678,132.72,84.09696,8.01328,84.4778748407,1.89696,0.55328,1.976,82.2,7.46,82.5378192103,132.84,82.99696,11.98328,83.8575838479,1.89696,0.55328,1.976,81.1,11.43,81.9014951023,132.6
2019-12-04 14:00:00,81.89696,6.97078,82.1930887061,1.71696,0.50078,1.7885,80.18,6.47,80.4406197142,132.8,81.88696,6.95078,82.1814307532,1.71696,0.50078,1.7885,80.17,6.45,80.4290457484,132.72,83.77696,7.90078,84.1486859758,1.71696,0.50078,1.7885,82.06,7.4,82.3929827109,132.84,82.69696,12.01078,83.564621877,1.71696,0.50078,1.7885,80.98,11.51,81.7938903586,132.6
2019-12-04 14:30:00,81.88,7.045,82.1825189745,1.56,0.455,1.625,80.32,6.59,80.5898908052,133.16,81.87,7.035,82.1716990514,1.56,0.455,1.625,80.31,6.58,80.5791070936,133.08,83.77,7.985,84.1497066246,1.56,0.455,1.625,82.21,7.53,82.5541337548,133.21,82.68,11.925,83.5355494685,1.56,0.455,1.625,81.12,11.47,81.926889969,132.95
2019-12-04 15:00:00,81.92104,6.89197,82.2104375682,1.24104,0.36197,1.29275,80.68,6.53,80.9438280538,133.07,81.92104,6.86197,82.2079280055,1.24104,0.36197,1.29275,80.68,6.5,80.9414133803,133.08,83.80104,7.8119700000000005,84.164370017,1.24104,0.36197,1.29275,82.56,7.45,82.8954528307,133.11,82.73104,11.87197,83.5785178809,1.24104,0.36197,1.29275,81.49,11.51,82.2988468935,132.86
2019-12-04 15:30:00,81.8656,7.05455,82.1689913475,0.9756,0.28455,1.01625,80.89,6.77,81.1728094869,132.82,81.8556,7.02455,82.1564577746,0.9756,0.28455,1.01625,80.88,6.74,81.1603474611,132.71,83.7256,7.9845500000000005,84.1054643532,0.9756,0.28455,1.01625,82.75,7.7,83.1074755964,132.86,82.6656,11.49455,83.4609256063,0.9756,0.28455,1.01625,81.69,11.21,82.4555650032,132.6
2019-12-04 16:00:00,85.31152,5.9683600000000006,85.5200372182,0.85152,0.24836000000000003,0.887,84.46,5.72,84.6534701002,131.21,85.33152,5.94836,85.5385953368,0.85152,0.24836000000000003,0.887,84.48,5.7,84.6720756802,131.13,87.23152,6.87836,87.5022852147,0.85152,0.24836000000000003,0.887,86.38,6.63,86.6340654708,131.24,86.11152,12.07836,86.9544746232,0.85152,0.24836000000000003,0.887,85.26,11.83,86.076805819,131.0
2019-12-04 16:30:00,90.65512,4.73066,90.7784662034,0.8251200000000001,0.24066,0.8595,89.83,4.49,89.942142514,131.43,90.62512,4.69066,90.7464305978,0.8251200000000001,0.24066,0.8595,89.8,4.45,89.9101913022,131.34,92.72512,5.61066,92.8947112846,0.8251200000000001,0.24066,0.8595,91.9,5.37,92.0567591218,131.48,91.43512,13.40066,92.4118978154,0.8251200000000001,0.24066,0.8595,90.61,13.16,91.5606776952,131.24
2019-12-04 17:00:00,94.30176,4.05968,94.3891039305,0.82176,0.23968000000000003,0.856,93.48,3.8200000000000003,93.5580183629,130.73,94.27176,4.02968,94.357845749,0.82176,0.23968000000000003,0.856,93.45,3.79,93.5268228905,130.65,96.41176,4.92968,96.5377087526,0.82176,0.23968000000000003,0.856,95.59,4.69,95.7049852411,130.77,95.09176,13.85968,96.0964804225,0.82176,0.23968000000000003,0.856,94.27,13.62,95.2488178404,130.52
2019-12-04 17:30:00,96.08776,4.10143,96.1752533132,0.82776,0.24143000000000003,0.8622500000000001,95.26,3.86,95.3381728375,131.69,96.05776,4.06143,96.1435825724,0.82776,0.24143000000000003,0.8622500000000001,95.23,3.8200000000000003,95.3065858165,131.61,98.22776,4.9814300000000005,98.3539906636,0.82776,0.24143000000000003,0.8622500000000001,97.4,4.74,97.5152685481,131.73,96.88776,14.08143,97.9056929329,0.82776,0.24143000000000003,0.8622500000000001,96.06,13.84,97.051889214,131.48
2019-12-04 18:00:00,95.7728,4.8129,95.8936558186,0.8328,0.2429,0.8675,94.94,4.57,95.0499263545,131.95,95.7228,4.7529,95.8407246334,0.8328,0.2429,0.8675,94.89,4.51,94.9971167984,131.85,97.8828,5.7229,98.049957268,0.8328,0.2429,0.8675,97.05,5.48,97.2045929985,131.99,96.5628,13.4529,97.4954094419,0.8328,0.2429,0.8675,95.73,13.21,96.6371408931,131.73
2019-12-04 18:30:00,95.658,8.1215,96.0021443836,0.8280000000000001,0.24150000000000002,0.8625,94.83,7.88,95.1568352773,130.87,95.678,8.1015,96.0203831811,0.8280000000000001,0.24150000000000002,0.8625,94.85,7.86,95.1751128184,130.75,96.498,7.2315,96.7685826922,0.8280000000000001,0.24150000000000002,0.8625,95.67,6.99,95.9250175919,130.89,96.508,8.6315,96.8932239955,0.8280000000000001,0.24150000000000002,0.8625,95.68,8.39,96.0471472767,130.64
2019-12-04 19:00:00,93.89696,9.93828,94.4214409263,0.81696,0.23828000000000002,0.851,93.08,9.7,93.5840606086,131.67,93.90696,9.84828,94.4219558969,0.81696,0.23828000000000002,0.851,93.09,9.61,93.5847220437,131.57,94.45696,6.95828,94.712908059,0.81696,0.23828000000000002,0.851,93.64,6.72,93.8808180621,131.72,94.71696,7.06828,94.9803300363,0.81696,0.23828000000000002,0.851,93.9,6.83,94.148069019,131.47
2019-12-04 19:30:00,91.40864,10.77002,92.0409300119,0.7886400000000001,0.23002000000000003,0.8215,90.62,10.54,91.2308938902,132.5,91.43864,10.69002,92.0614002319,0.7886400000000001,0.23002000000000003,0.8215,90.65,10.46,91.251488207,132.38,91.98864,6.32002,92.2054908444,0.7886400000000001,0.23002000000000003,0.8215,91.2,6.09,91.4031077152,132.54,92.24864,6.42002,92.4717699552,0.7886400000000001,0.23002000000000003,0.8215,91.46,6.19,91.669229843,132.28
2019-12-04 20:00:00,88.73368,12.01149,89.5429609649,0.79368,0.23149000000000003,0.8267500000000001,87.94,11.78,88.7254867555,133.48,88.73368,11.91149,89.5296015872,0.79368,0.23149000000000003,0.8267500000000001,87.94,11.68,88.7122652174,133.4,89.30368,5.32149,89.4620898334,0.79368,0.23149000000000003,0.8267500000000001,88.51,5.09,88.6562361033,133.53,89.55368,5.42149,89.7176356987,0.79368,0.23149000000000003,0.8267500000000001,88.76,5.19,88.911606104,133.26
2019-12-04 20:30:00,85.91512,13.18191,86.9204843283,0.79512,0.23191000000000003,0.82825,85.12,12.95,86.0994593479,133.02,85.93512,13.09191,86.9266527416,0.79512,0.23191000000000003,0.82825,85.14,12.86,86.1057442915,132.94,86.47512,4.03191,86.5690630495,0.79512,0.23191000000000003,0.82825,85.68,3.8,85.7642256422,133.05,86.74512,4.12191,86.842996182,0.79512,0.23191000000000003,0.82825,85.95,3.89,86.0379834724,132.8
2019-12-04 21:00:00,83.11704,13.72247,84.2422015457,0.7970400000000001,0.23247,0.83025,82.32,13.49,83.4179986574,132.09,83.15704,13.64247,84.2686791712,0.7970400000000001,0.23247,0.83025,82.36,13.41,83.4445786136,131.99,83.67704,3.26247,83.7406157946,0.7970400000000001,0.23247,0.83025,82.88,3.03,82.9353682092,132.13,83.93704,3.33247,84.0031668466,0.7970400000000001,0.23247,0.83025,83.14,3.1,83.1977740087,131.89
2019-12-04 21:30:00,80.12608,14.70219,81.4637532094,0.79608,0.23219,0.82925,79.33,14.47,80.6388851609,132.58,80.15608,14.62219,81.4788659799,0.79608,0.23219,0.82925,79.36,14.39,80.6540866913,132.51,80.68608,2.42219,80.7224287925,0.79608,0.23219,0.82925,79.89,2.19,79.9200112613,132.61,80.93608,2.49219,80.9744407623,0.79608,0.23219,0.82925,80.14,2.26,80.1718604,132.37
2019-12-04 22:00:00,75.7284,16.06995,77.4146876217,0.7884,0.22995000000000002,0.82125,74.94,15.84,76.5957518404,132.4,75.7984,15.99995,77.4686765252,0.7884,0.22995000000000002,0.82125,75.01,15.77,76.6498075666,132.32,76.2884,0.9999500000000001,76.2949531395,0.7884,0.22995000000000002,0.82125,75.5,0.77,75.503926388,132.43,76.5684,1.04995,76.5755984212,0.7884,0.22995000000000002,0.82125,75.78,0.8200000000000001,75.7844363969,132.19
2019-12-04 22:30:00,71.134,17.60575,73.2803410818,0.774,0.22575,0.80625,70.36,17.38,72.474781821,132.23,71.194,17.52575,73.3194213634,0.774,0.22575,0.80625,70.42,17.3,72.5139048735,132.12,71.664,1.04575,71.6716295968,0.774,0.22575,0.80625,70.89,0.8200000000000001,70.8947424003,132.27,71.934,1.00575,71.9410306366,0.774,0.22575,0.80625,71.16,0.78,71.1642747451,132.02
2019-12-04 23:00:00,66.78088,18.48609,69.2922900261,0.7408800000000001,0.21609,0.77175,66.04,18.27,68.5206136867,131.39,66.88088,18.39609,69.3647477964,0.7408800000000001,0.21609,0.77175,66.14,18.18,68.593090031,131.31,67.31088,2.17609,67.346046165,0.7408800000000001,0.21609,0.77175,66.57,1.96,66.5988475876,131.43,67.60088,2.13609,67.6346202567,0.7408800000000001,0.21609,0.77175,66.86,1.92,66.8875623715,131.19
2019-12-04 23:30:00,62.40096,19.32028,65.3234492981,0.72096,0.21028000000000002,0.751,61.68,19.11,64.5725522184,131.48,62.50096,19.22028,65.3895187641,0.72096,0.21028000000000002,0.751,61.78,19.01,64.6385991494,131.39,62.91096,2.9502800000000002,62.9801003508,0.72096,0.21028000000000002,0.751,62.19,2.74,62.2503309228,131.52,63.22096,2.91028,63.2879096906,0.72096,0.21028000000000002,0.751,62.5,2.7,62.5582928156,131.28
2019-12-05 00:00:00,59.03384,20.04112,62.3429286768,0.72384,0.21112000000000003,0.754,58.31,19.83,61.5896501045,131.75,59.17384,19.95112,62.446701511,0.72384,0.21112000000000003,0.754,58.45,19.74,61.6933553959,131.66,59.56384,3.64112,59.675026522,0.72384,0.21112000000000003,0.754,58.84,3.43,58.9398888699,131.78,59.86384,3.61112,59.9726564961,0.72384,0.21112000000000003,0.754,59.14,3.4,59.237653566,131.53
2019-12-05 00:30:00,58.66792,20.16231,62.0358249857,0.72792,0.21231000000000003,0.7582500000000001,57.94,19.95,61.2784309525,131.75,58.78792,20.07231,62.1201832472,0.72792,0.21231000000000003,0.7582500000000001,58.06,19.86,61.3627183231,131.57,59.18792,3.74231,59.30611063,0.72792,0.21231000000000003,0.7582500000000001,58.46,3.5300000000000002,58.5664793205,131.78,59.48792,3.71231,59.6036397501,0.72792,0.21231000000000003,0.7582500000000001,58.76,3.5,58.8641452839,131.53
2019-12-05 01:00:00,60.90648,19.65189,63.9984069064,0.72648,0.21189000000000002,0.75675,60.18,19.44,63.2419639164,131.41,61.02648,19.55189,64.0820385425,0.72648,0.21189000000000002,0.75675,60.3,19.34,63.3255525045,131.33,61.42648,3.29189,61.5146241553,0.72648,0.21189000000000002,0.75675,60.7,3.08,60.7780914475,131.43,61.72648,3.25189,61.8120790927,0.72648,0.21189000000000002,0.75675,61.0,3.04,61.0757038437,131.2
2019-12-05 01:30:00,61.03504,19.83147,64.1760337678,0.72504,0.21147000000000002,0.7552500000000001,60.31,19.62,63.4211360668,131.94,61.15504,19.74147,64.262466146,0.72504,0.21147000000000002,0.7552500000000001,60.43,19.53,63.5075255383,131.85,61.57504,3.37147,61.6672713922,0.72504,0.21147000000000002,0.7552500000000001,60.85,3.16,60.9319957001,131.96,61.85504,3.33147,61.9446903759,0.72504,0.21147000000000002,0.7552500000000001,61.13,3.12,61.2095686964,131.72
2019-12-05 02:00:00,59.86192,20.40056,63.2426463267,0.72192,0.21056000000000002,0.752,59.14,20.19,62.491405009,132.2,59.97192,20.31056,63.3178492686,0.72192,0.21056000000000002,0.752,59.25,20.1,62.5665445746,132.18,60.41192,3.88056,60.5364255965,0.72192,0.21056000000000002,0.752,59.69,3.67,59.8027173296,132.23,60.69192,3.84056,60.8133131345,0.72192,0.21056000000000002,0.752,59.97,3.63,60.0797619835,131.96
2019-12-05 02:30:00,58.56496,20.70853,62.118417193,0.71496,0.20853000000000002,0.74475,57.85,20.5,61.374852342,132.36,58.69496,20.61853,62.211109207,0.71496,0.20853000000000002,0.74475,57.98,20.41,61.4674588705,132.26,59.10496,4.11853,59.2482791814,0.71496,0.20853000000000002,0.74475,58.39,3.91,58.520767254,132.39,59.40496,4.09853,59.5461772137,0.71496,0.20853000000000002,0.74475,58.69,3.89,58.8187742137,132.13
2019-12-05 03:00:00,57.81048,20.81014,61.4419524808,0.72048,0.21014000000000002,0.7505000000000001,57.09,20.6,60.6928999142,132.73,57.91048,20.71014,61.5023055881,0.72048,0.21014000000000002,0.7505000000000001,57.19,20.5,60.7531571196,132.65,58.35048,4.13014,58.4964663262,0.72048,0.21014000000000002,0.7505000000000001,57.63,3.92,57.7631655988,132.76,58.62048,4.10014,58.7636947736,0.72048,0.21014000000000002,0.7505000000000001,57.9,3.89,58.0305273111,132.51
2019-12-05 03:30:00,56.81896,21.21553,60.6505806127,0.7389600000000001,0.21553000000000003,0.76975,56.08,21.0,59.8829391396,132.06,56.94896,21.12553,60.7410245457,0.7389600000000001,0.21553000000000003,0.76975,56.21,20.91,59.9732623758,131.97,57.35896,4.72553,57.5532877085,0.7389600000000001,0.21553000000000003,0.76975,56.62,4.51,56.7993353834,132.09,57.64896,4.69553,57.8398702545,0.7389600000000001,0.21553000000000003,0.76975,56.91,4.48,57.0860622219,131.84
2019-12-05 04:00:00,56.30912,21.29141,60.2000094266,0.75912,0.22141000000000002,0.7907500000000001,55.55,21.07,59.4116773034,132.16,56.44912,21.20141,60.2992780617,0.75912,0.22141000000000002,0.7907500000000001,55.69,20.98,59.5108099424,132.08,56.84912,4.77141,57.0490034809,0.75912,0.22141000000000002,0.7907500000000001,56.09,4.55,56.2742445529,132.2,57.14912,4.74141,57.3454696167,0.75912,0.22141000000000002,0.7907500000000001,56.39,4.52,56.5708626415,131.96
2019-12-05 04:30:00,56.34488,21.07309,60.1566340844,0.7648800000000001,0.22309,0.7967500000000001,55.58,20.85,59.3620998618,131.52,56.48488,20.98309,60.2563833512,0.7648800000000001,0.22309,0.7967500000000001,55.72,20.76,59.4617187777,131.44,56.87488,4.71309,57.0698273378,0.7648800000000001,0.22309,0.7967500000000001,56.11,4.49,56.2893613394,131.55,57.16488,4.68309,57.3563844516,0.7648800000000001,0.22309,0.7967500000000001,56.4,4.46,56.5760691459,131.3
2019-12-05 05:00:00,56.48448,20.96589,60.2500209491,0.7744800000000001,0.22589,0.8067500000000001,55.71,20.74,59.4453673552,131.52,56.63448,20.87589,60.3594823384,0.7744800000000001,0.22589,0.8067500000000001,55.86,20.65,59.5546983873,131.44,56.99448,4.59589,57.1794801949,0.7744800000000001,0.22589,0.8067500000000001,56.22,4.37,56.3895850313,131.55,57.31448,4.56589,57.4960604665,0.7744800000000001,0.22589,0.8067500000000001,56.54,4.34,56.7063241623,131.3
2019-12-05 05:30:00,58.58736,20.65673,62.1222926659,0.77736,0.22673000000000001,0.8097500000000001,57.81,20.43,61.3137912708,133.01,58.72736,20.57673,62.2278444915,0.77736,0.22673000000000001,0.8097500000000001,57.95,20.35,61.4192559382,132.94,59.11736,3.96673,59.2502928285,0.77736,0.22673000000000001,0.8097500000000001,58.34,3.74,58.4597570984,133.06,59.43736,3.89673,59.5649583939,0.77736,0.22673000000000001,0.8097500000000001,58.66,3.67,58.7746926832,132.81
2019-12-05 06:00:00,60.62976,20.08743,63.8707494998,0.77976,0.22743000000000002,0.81225,59.85,19.86,63.0590366244,133.36,60.77976,20.00743,63.9880963997,0.77976,0.22743000000000002,0.81225,60.0,19.78,63.1763278452,133.28,61.15976,3.32743,61.2502084377,0.77976,0.22743000000000002,0.81225,60.38,3.1,60.4595269581,133.4,61.48976,3.24743,61.5754527914,0.77976,0.22743000000000002,0.81225,60.71,3.02,60.7850680677,133.16
2019-12-05 06:30:00,67.06248,17.65239,69.3468319137,0.76248,0.22239,0.79425,66.3,17.43,68.5528620847,132.98,67.21248,17.56239,69.4690939214,0.76248,0.22239,0.79425,66.45,17.34,68.6751636329,132.91,67.58248,0.92239,67.5887742622,0.76248,0.22239,0.79425,66.82,0.7000000000000001,66.8236664663,133.02,67.91248,0.8623900000000001,67.9179553304,0.76248,0.22239,0.79425,67.15,0.64,67.1530498191,132.78
2019-12-05 07:00:00,73.76192,15.87931,75.4517947312,0.75192,0.21931,0.7832500000000001,73.01,15.66,74.6705812218,133.1,73.90192,15.78931,75.5698093815,0.75192,0.21931,0.7832500000000001,73.15,15.57,74.7886849731,133.01,74.32192,1.27931,74.3329296245,0.75192,0.21931,0.7832500000000001,73.57,1.06,73.5776358685,133.13,74.63192,1.36931,74.6444806584,0.75192,0.21931,0.7832500000000001,73.88,1.15,73.8889497828,132.88
2019-12-05 07:30:00,81.38256,12.01658,82.2649333984,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.64,11.8,81.4987705429,131.57,81.45256,11.94658,82.3239959201,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.71,11.73,81.5579364624,131.49,81.93256,4.81658,82.0740143471,0.7425600000000001,0.21658000000000002,0.7735000000000001,81.19,4.6,81.3202072058,131.61,82.21256,4.89658,82.3582510587,0.7425600000000001,0.21658000000000002,0.7735000000000001,81.47,4.68,81.6043093225,131.36
2019-12-05 08:00:00,84.44,11.26875,85.1886044407,0.75,0.21875000000000003,0.7812500000000001,83.69,11.05,84.4163408352,133.2,84.49,11.22875,85.2328864146,0.75,0.21875000000000003,0.7812500000000001,83.74,11.01,84.4606873048,133.12,85.02,6.00875,85.2320683579,0.75,0.21875000000000003,0.7812500000000001,84.27,5.79,84.468674667,133.24,85.28,6.04875,85.4942441136,0.75,0.21875000000000003,0.7812500000000001,84.53,5.83,84.7308078564,132.98
2019-12-05 08:30:00,85.9792,10.33435,86.5980462976,0.7692,0.22435000000000002,0.80125,85.21,10.11,85.8076698204,132.55,86.0192,10.30435,86.6341872332,0.7692,0.22435000000000002,0.80125,85.25,10.08,85.8438634965,132.45,86.5692,6.80435,86.836199638,0.7692,0.22435000000000002,0.80125,85.8,6.58,86.0519401292,132.58,86.8192,6.83435,87.0877823151,0.7692,0.22435000000000002,0.80125,86.05,6.61,86.3035028258,132.32
2019-12-05 09:00:00,86.36104,10.14947,86.9553964465,0.8210400000000001,0.23947000000000002,0.8552500000000001,85.54,9.91,86.1121344527,133.12,86.42104,10.11947,87.0114925039,0.8210400000000001,0.23947000000000002,0.8552500000000001,85.6,9.88,86.1682911517,133.03,86.93104,7.14947,87.2245414821,0.8210400000000001,0.23947000000000002,0.8552500000000001,86.11,6.91,86.3868057055,133.16,87.21104,7.1694700000000005,87.5052386887,0.8210400000000001,0.23947000000000002,0.8552500000000001,86.39,6.93,86.6675083292,132.91
2019-12-05 09:30:00,88.37912,9.39516,88.8770942561,0.90912,0.26516,0.9470000000000001,87.47,9.13,87.9451977086,132.49,88.42912,9.36516,88.9236497553,0.90912,0.26516,0.9470000000000001,87.52,9.1,87.9918200744,132.42,88.95912,7.8151600000000006,89.3017455429,0.90912,0.26516,0.9470000000000001,88.05,7.55,88.3731011111,132.52,89.23912,7.85516,89.584173139,0.90912,0.26516,0.9470000000000001,88.33,7.59,88.6554961635,132.27
2019-12-05 10:00:00,89.18888,9.09884,89.6517997867,1.05888,0.30884,1.103,88.13,8.79,88.5672682203,132.83,89.20888,9.07884,89.6696693793,1.05888,0.30884,1.103,88.15,8.77,88.5851872493,132.74,89.77888,8.27884,90.1597830843,1.05888,0.30884,1.103,88.72,7.97,89.0772658988,132.88,90.00888,8.29884,90.3906478802,1.05888,0.30884,1.103,88.95,7.99,89.3081328883,132.63
2019-12-05 10:30:00,88.6532,9.71635,89.184064314,1.1532,0.33635000000000004,1.20125,87.5,9.38,88.0013318081,133.82,88.6632,9.69635,89.1918283116,1.1532,0.33635000000000004,1.20125,87.51,9.36,88.0091455475,133.74,89.2932,8.00635,89.6514205496,1.1532,0.33635000000000004,1.20125,88.14,7.67,88.4730947803,133.86,89.5032,8.02635,89.862367566,1.1532,0.33635000000000004,1.20125,88.35,7.69,88.6840380226,133.63
2019-12-05 11:00:00,88.34584,9.86337,88.8947327633,1.24584,0.36337,1.29775,87.1,9.5,87.6165509479,134.15,88.35584,9.83337,88.9013477269,1.24584,0.36337,1.29775,87.11,9.47,87.6232446329,134.08,88.97584,7.98337,89.3332765562,1.24584,0.36337,1.29775,87.73,7.62,88.0603049052,134.19,89.18584,7.9933700000000005,89.5433304075,1.24584,0.36337,1.29775,87.94,7.63,88.2703829152,133.94
2019-12-05 11:30:00,87.8924,9.9082,88.4491176044,1.2624,0.3682,1.315,86.63,9.54,87.1537061748,133.91,87.9124,9.8982,88.4678723436,1.2624,0.3682,1.315,86.65,9.53,87.1724922209,133.83,88.5124,7.8782,88.8623147853,1.2624,0.3682,1.315,87.25,7.51,87.5726132989,133.96,88.7424,7.8982,89.0931822364,1.2624,0.3682,1.315,87.48,7.53,87.8034811383,133.71
2019-12-05 12:00:00,86.98952,8.40486,87.3946123136,1.31952,0.38486000000000004,1.3745,85.67,8.02,86.0445774003,133.4,86.96952,8.27486,87.3622957405,1.31952,0.38486000000000004,1.3745,85.65,7.89,86.0126420941,133.32,87.60952,9.64486,88.1388184573,1.31952,0.38486000000000004,1.3745,86.29,9.26,86.7854348379,133.44,88.35952,7.44486,88.6726040841,1.31952,0.38486000000000004,1.3745,87.04,7.06,87.3258564229,133.21
2019-12-05 12:30:00,87.39192,5.63931,87.5736803986,1.2319200000000001,0.35931,1.28325,86.16,5.28,86.3216311245,132.03,87.40192,5.6193100000000005,87.5823741661,1.2319200000000001,0.35931,1.28325,86.17,5.26,86.33039152,131.95,87.98192,12.79931,88.9080456616,1.2319200000000001,0.35931,1.28325,86.75,12.44,87.6374126729,132.07,89.59192,6.56931,89.8324438227,1.2319200000000001,0.35931,1.28325,88.36,6.21,88.5779526745,131.82
2019-12-05 13:00:00,86.89248,5.40364,87.0603377308,1.21248,0.35364,1.263,85.68,5.05,85.828695085,131.46,86.89248,5.38364,87.0590986641,1.21248,0.35364,1.263,85.68,5.03,85.8275206446,131.38,87.47248,12.90364,88.4191081305,1.21248,0.35364,1.263,86.26,12.55,87.1681713701,131.49,89.08248,6.32364,89.3066440182,1.21248,0.35364,1.263,87.87,5.97,88.0725712126,131.26
