Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-05 13:30:00,86.08648,5.81689,86.2827807159,1.08648,0.31689,1.13175,85.0,5.5,85.1777553121,131.2,86.09648,5.80689,86.2920844566,1.08648,0.31689,1.13175,85.01,5.49,85.1870893974,131.11,86.65648,12.33689,87.5302483766,1.08648,0.31689,1.13175,85.57,12.02,86.4100995255,131.24,88.25648,6.7468900000000005,88.5139920389,1.08648,0.31689,1.13175,87.17,6.43,87.4068292526,131.01
2019-12-05 14:00:00,85.98176,5.75343,86.174039069,0.9717600000000001,0.28343,1.01225,85.01,5.47,85.1858028077,131.06,86.00176,5.73343,86.1926617681,0.9717600000000001,0.28343,1.01225,85.03,5.45,85.2044799292,130.93,86.54176,12.26343,87.4063380955,0.9717600000000001,0.28343,1.01225,85.57,11.98,86.4045444407,131.09,88.16176,6.67343,88.4139728451,0.9717600000000001,0.28343,1.01225,87.19,6.39,87.4238422857,130.84
2019-12-05 14:30:00,85.66864,5.67502,85.8564018082,0.9086400000000001,0.26502000000000003,0.9465,84.76,5.41,84.9324772981,130.49,85.68864,5.64502,85.8743807887,0.9086400000000001,0.26502000000000003,0.9465,84.78,5.38,84.9505314874,130.39,86.20864,12.16502,87.0627206228,0.9086400000000001,0.26502000000000003,0.9465,85.3,11.9,86.1260703852,130.51,87.82864000000001,6.57502,88.0744054323,0.9086400000000001,0.26502000000000003,0.9465,86.92,6.31,87.1487377992,130.26
2019-12-05 15:00:00,85.21904,5.88222,85.4218080507,0.8990400000000001,0.26222,0.9365,84.32,5.62,84.5070813601,130.66,85.24904,5.85222,85.4496770026,0.8990400000000001,0.26222,0.9365,84.35,5.59,84.5350258769,130.59,85.76904,12.01222,86.6061294127,0.8990400000000001,0.26222,0.9365,84.87,11.75,85.6795156382,130.69,87.38904,6.79222,87.6526015852,0.8990400000000001,0.26222,0.9365,86.49,6.53,86.736157397,130.45
2019-12-05 15:30:00,85.846,5.79675,86.0414901461,0.846,0.24675000000000002,0.8812500000000001,85.0,5.55,85.180998468,130.79,85.876,5.77675,86.0700773589,0.846,0.24675000000000002,0.8812500000000001,85.03,5.53,85.2096344318,130.71,86.386,12.10675,87.2302378282,0.846,0.24675000000000002,0.8812500000000001,85.54,11.86,86.358272331,130.82,88.016,6.71675,88.2719150498,0.846,0.24675000000000002,0.8812500000000001,87.17,6.47,87.4097809172,130.58
2019-12-05 16:00:00,88.90512,5.08066,89.0501738811,0.8251200000000001,0.24066,0.8595,88.08,4.84,88.2128788783,130.16,88.93512,5.04066,89.0778525934,0.8251200000000001,0.24066,0.8595,88.11,4.8,88.2406487963,130.07,89.45512,12.64066,90.3438142844,0.8251200000000001,0.24066,0.8595,88.63,12.4,89.4932226484,130.2,91.15512,5.96066,91.3497967696,0.8251200000000001,0.24066,0.8595,90.33,5.72,90.5109236501,129.96
2019-12-05 16:30:00,93.56912,3.69891,93.6422028402,0.8191200000000001,0.23891,0.8532500000000001,92.75,3.46,92.8145144899,130.26,93.56912,3.6289100000000003,93.6394639314,0.8191200000000001,0.23891,0.8532500000000001,92.75,3.39,92.8119313451,130.17,94.12912,13.61891,95.1092316316,0.8191200000000001,0.23891,0.8532500000000001,93.31,13.38,94.2644179953,130.28,95.85912,4.48891,95.9641662297,0.8191200000000001,0.23891,0.8532500000000001,95.04,4.25,95.1349783203,130.04
2019-12-05 17:00:00,95.73936,3.32898,95.797218963,0.8193600000000001,0.23898000000000003,0.8535,94.92,3.09,94.970282194,131.62,95.76936,3.28898,95.8258196117,0.8193600000000001,0.23898000000000003,0.8535,94.95,3.05,94.9989736787,131.56,96.29936,13.61898,97.2576133403,0.8193600000000001,0.23898000000000003,0.8535,95.48,13.38,96.4129389657,131.67,98.14936,4.21898,98.2399952191,0.8193600000000001,0.23898000000000003,0.8535,97.33,3.98,97.4113407155,131.42
2019-12-05 17:30:00,95.71912,3.89891,95.7984938961,0.8191200000000001,0.23891,0.8532500000000001,94.9,3.66,94.9705512251,132.09,95.74912,3.85891,95.8268499282,0.8191200000000001,0.23891,0.8532500000000001,94.93,3.62,94.9989963105,132.0,96.28912,13.17891,97.1868216332,0.8191200000000001,0.23891,0.8532500000000001,95.47,12.94,96.3429525186,132.15,98.11912,4.7889100000000004,98.2359168968,0.8191200000000001,0.23891,0.8532500000000001,97.3,4.55,97.4063267966,131.89
2019-12-05 18:00:00,95.54968,4.17199,95.6407175248,0.8296800000000001,0.24199,0.8642500000000001,94.72,3.93,94.8014941865,131.98,95.58968,4.14199,95.6793760623,0.8296800000000001,0.24199,0.8642500000000001,94.76,3.9,94.8402214253,131.9,96.09968,12.85199,96.9552584601,0.8296800000000001,0.24199,0.8642500000000001,95.27,12.61,96.1009105056,132.04,97.94968,5.08199,98.0814275715,0.8296800000000001,0.24199,0.8642500000000001,97.12,4.84,97.2405265309,131.77
2019-12-05 18:30:00,94.58656,5.21358,94.7301364353,0.76656,0.22358000000000003,0.7985,93.82,4.99,93.9526077339,133.74,94.61656,5.05358,94.751422665,0.76656,0.22358000000000003,0.7985,93.85,4.83,93.9742060355,133.66,95.24656,11.69358,95.9616955095,0.76656,0.22358000000000003,0.7985,94.48,11.47,95.173690167,133.77,96.94656,6.01358,97.1328916498,0.76656,0.22358000000000003,0.7985,96.18,5.79,96.3541203063,133.53
2019-12-05 19:00:00,92.46896,5.12428,92.6108352678,0.7689600000000001,0.22428,0.801,91.7,4.9,91.8308227122,131.48,92.46896,4.97428,92.6026566844,0.7689600000000001,0.22428,0.801,91.7,4.75,91.8229410333,131.38,93.25896,9.38428,93.7299222842,0.7689600000000001,0.22428,0.801,92.49,9.16,92.9424859792,131.51,94.75896,5.90428,94.9427249588,0.7689600000000001,0.22428,0.801,93.99,5.68,94.1614703581,131.25
2019-12-05 19:30:00,90.69384,5.82862,90.880940934,0.7838400000000001,0.22862000000000002,0.8165,89.91,5.6,90.0842278093,130.74,90.73384,5.7586200000000005,90.9163980009,0.7838400000000001,0.22862000000000002,0.8165,89.95,5.53,90.1198280069,130.65,91.26384,10.82862,91.9040124404,0.7838400000000001,0.22862000000000002,0.8165,90.48,10.6,91.0987947231,130.76,92.99384,6.73862,93.2376709139,0.7838400000000001,0.22862000000000002,0.8165,92.21,6.51,92.4395164418,130.52
2019-12-05 20:00:00,88.1908,6.88065,88.4588070746,0.7908000000000001,0.23065000000000002,0.8237500000000001,87.4,6.65,87.6526240337,131.32,88.1908,6.81065,88.4533897489,0.7908000000000001,0.23065000000000002,0.8237500000000001,87.4,6.58,87.6473410892,131.24,88.7808,9.94065,89.3355862524,0.7908000000000001,0.23065000000000002,0.8237500000000001,87.99,9.71,88.524144729,131.35,90.4208,7.83065,90.7592427914,0.7908000000000001,0.23065000000000002,0.8237500000000001,89.63,7.6,89.9516364498,131.1
2019-12-05 20:30:00,85.50968,7.86324,85.8704600954,0.7996800000000001,0.23324000000000003,0.833,84.71,7.63,85.0529305786,131.72,85.50968,7.80324,85.8649866255,0.7996800000000001,0.23324000000000003,0.833,84.71,7.57,85.0475690423,131.63,86.11968,9.04324,86.593183756,0.7996800000000001,0.23324000000000003,0.833,85.32,8.81,85.7736468853,131.77,87.68968,8.83324,88.133456232,0.7996800000000001,0.23324000000000003,0.833,86.89,8.6,87.3145583508,131.52
2019-12-05 21:00:00,81.7308,8.95065,82.219449062,0.7908000000000001,0.23065000000000002,0.8237500000000001,80.94,8.72,81.4083656635,132.0,81.7208,8.89065,82.2029975735,0.7908000000000001,0.23065000000000002,0.8237500000000001,80.93,8.66,81.3920174219,131.89,82.3408,7.9906500000000005,82.727612271,0.7908000000000001,0.23065000000000002,0.8237500000000001,81.55,7.76,81.9183746177,132.03,83.8108,9.96065,84.4006205253,0.7908000000000001,0.23065000000000002,0.8237500000000001,83.02,9.73,83.5882366126,131.77
2019-12-05 21:30:00,77.8704,10.3147,78.5505711771,0.7704000000000001,0.2247,0.8025,77.1,10.09,77.7574311561,132.69,77.8704,10.2547,78.5427149279,0.7704000000000001,0.2247,0.8025,77.1,10.03,77.7496681665,132.59,78.4904,6.8147,78.7856778117,0.7704000000000001,0.2247,0.8025,77.72,6.59,77.9988878126,132.72,79.8904,11.3547,80.6932786808,0.7704000000000001,0.2247,0.8025,79.12,11.13,79.8990068774,132.48
2019-12-05 22:00:00,73.22256,12.07658,74.2117718253,0.7425600000000001,0.21658000000000002,0.7735000000000001,72.48,11.86,73.4439241871,132.98,73.24256,12.00658,74.2201492767,0.7425600000000001,0.21658000000000002,0.7735000000000001,72.5,11.79,73.4523934259,132.92,73.83256,5.10658,74.008945915,0.7425600000000001,0.21658000000000002,0.7735000000000001,73.09,4.89,73.2533971908,133.02,75.16256,13.14658,76.3036237111,0.7425600000000001,0.21658000000000002,0.7735000000000001,74.42,12.93,75.5349012047,132.76
2019-12-05 22:30:00,68.60248,13.29364,69.8786170914,0.73248,0.21364000000000002,0.763,67.87,13.08,69.1189069647,132.72,68.66248,13.23364,69.9261423747,0.73248,0.21364000000000002,0.763,67.93,13.02,69.1665041765,132.65,69.19248,3.79364,69.2963995674,0.73248,0.21364000000000002,0.763,68.46,3.58,68.5535411193,132.77,70.46248,14.39364,71.9175775468,0.73248,0.21364000000000002,0.763,69.73,14.18,71.1571872688,132.52
2019-12-05 23:00:00,64.82648,14.22064,66.3679072384,0.75648,0.22064000000000003,0.788,64.07,14.0,65.5817421239,132.93,64.91648,14.16064,66.44300641,0.75648,0.22064000000000003,0.788,64.16,13.94,65.6569051966,132.83,65.39648,2.92064,65.4616661444,0.75648,0.22064000000000003,0.788,64.64,2.7,64.6963646583,132.97,66.62648,15.35064,68.3719970865,0.75648,0.22064000000000003,0.788,65.87,15.13,67.5853075749,132.71
2019-12-05 23:30:00,61.05376,15.51568,62.994427817100004,0.7737600000000001,0.22568000000000002,0.806,60.28,15.29,62.1889258631,133.54,61.14376,15.45568,63.066928189,0.7737600000000001,0.22568000000000002,0.806,60.37,15.23,62.2614632016,133.46,61.61376,1.77568,61.6393418265,0.7737600000000001,0.22568000000000002,0.806,60.84,1.55,60.8597412088,133.58,62.78376,16.67568,64.9605943877,0.7737600000000001,0.22568000000000002,0.806,62.01,16.45,64.1548330214,133.33
2019-12-06 00:00:00,58.31824,16.00407,60.4743530206,0.76824,0.22407000000000002,0.80025,57.55,15.78,59.6742063207,133.12,58.41824,15.95407,60.5576016224,0.76824,0.22407000000000002,0.80025,57.65,15.73,59.7574714994,133.02,58.89824,1.16407,58.9097422678,0.76824,0.22407000000000002,0.80025,58.13,0.9400000000000001,58.1375997097,133.16,59.98824,17.18407,62.4009711468,0.76824,0.22407000000000002,0.80025,59.22,16.96,61.6007305151,132.91
2019-12-06 00:30:00,57.88536,15.85323,60.0169959575,0.76536,0.22323,0.79725,57.12,15.63,59.2198556229,132.09,58.00536,15.80323,60.1195797321,0.76536,0.22323,0.79725,57.24,15.58,59.3224578048,131.99,58.43536,1.06323,58.445031922,0.76536,0.22323,0.79725,57.67,0.84,57.676117241,132.12,59.55536,17.00323,61.9350525564,0.76536,0.22323,0.79725,58.79,16.78,61.1378156299,131.86
2019-12-06 01:00:00,59.60264,15.49827,61.5846658509,0.7826400000000001,0.22827000000000003,0.81525,58.82,15.27,60.7697729138,131.85,59.73264,15.44827,61.6979523758,0.7826400000000001,0.22827000000000003,0.81525,58.95,15.22,60.883092070000004,131.77,60.13264,1.3982700000000001,60.1488948557,0.7826400000000001,0.22827000000000003,0.81525,59.35,1.17,59.3615313145,131.88,61.30264,16.64827,63.5230553812,0.7826400000000001,0.22827000000000003,0.81525,60.52,16.42,62.7079484595,131.63
2019-12-06 01:30:00,59.76408,15.78619,61.8138257428,0.84408,0.24619000000000002,0.8792500000000001,58.92,15.54,60.9348668662,132.76,59.86408,15.73619,61.8977846935,0.84408,0.24619000000000002,0.8792500000000001,59.02,15.49,61.0188536438,132.66,60.32408,1.36619,60.3395484153,0.84408,0.24619000000000002,0.8792500000000001,59.48,1.12,59.4905437864,132.8,61.46408,16.94619,63.75740338,0.84408,0.24619000000000002,0.8792500000000001,60.62,16.7,62.8782506118,132.55
2019-12-06 02:00:00,58.00312,16.26591,60.2406985174,0.8431200000000001,0.24591000000000002,0.8782500000000001,57.16,16.02,59.3624965782,133.67,58.11312,16.21591,60.3331621355,0.8431200000000001,0.24591000000000002,0.8782500000000001,57.27,15.97,59.4549728786,133.59,58.58312,1.10591,58.5935575457,0.8431200000000001,0.24591000000000002,0.8782500000000001,57.74,0.86,57.7464042171,133.7,59.68312,17.45591,62.1834673114,0.8431200000000001,0.24591000000000002,0.8782500000000001,58.84,17.21,61.3052175594,133.46
2019-12-06 02:30:00,56.30552,16.70661,58.7317835602,0.84552,0.24661000000000002,0.88075,55.46,16.46,57.8510432058,133.67,56.41552,16.66661,58.825902337,0.84552,0.24661000000000002,0.88075,55.57,16.42,57.9451576924,133.59,56.87552,0.67661,56.8795444458,0.84552,0.24661000000000002,0.88075,56.03,0.43,56.0316499846,133.7,57.94552,17.90661,60.6492371738,0.84552,0.24661000000000002,0.88075,57.1,17.66,59.7686004521,133.46
2019-12-06 03:00:00,55.31424,17.21332,57.9306786789,0.8342400000000001,0.24332,0.869,54.48,16.97,57.061819985,134.11,55.42424,17.16332,58.0209094465,0.8342400000000001,0.24332,0.869,54.59,16.92,57.1520297102,134.04,55.90424,0.40332,55.905694853,0.8342400000000001,0.24332,0.869,55.07,0.16,55.070232431,134.15,56.94424,18.43332,59.853435619,0.8342400000000001,0.24332,0.869,56.11,18.19,58.9848132997,133.89
2019-12-06 03:30:00,54.03368,17.48024,56.7908211316,0.8236800000000001,0.24024,0.858,53.21,17.24,55.9331896105,134.11,54.14368,17.43024,56.8801490012,0.8236800000000001,0.24024,0.858,53.32,17.19,56.0224820942,134.04,54.61368,0.41024000000000005,54.6152207722,0.8236800000000001,0.24024,0.858,53.79,0.17,53.7902686366,134.15,55.63368,18.70024,58.692463966,0.8236800000000001,0.24024,0.858,54.81,18.46,57.8351770119,133.89
2019-12-06 04:00:00,53.1672,17.39835,55.941520703,0.8172,0.23835,0.8512500000000001,52.35,17.16,55.0907260798,132.99,53.2672,17.49835,56.0676987985,0.8172,0.23835,0.8512500000000001,52.45,17.26,55.2169367133,132.89,53.7472,0.8783500000000001,53.754376627,0.8172,0.23835,0.8512500000000001,52.93,0.64,52.9338691199,133.03,54.7372,18.39835,57.7465180471,0.8172,0.23835,0.8512500000000001,53.92,18.16,56.8959752531,132.78
2019-12-06 04:30:00,52.84832,17.23576,55.5879154997,0.80832,0.23576000000000003,0.842,52.04,17.0,54.7463386904,131.81,52.95832,17.18576,55.6770509636,0.80832,0.23576000000000003,0.842,52.15,16.95,54.8354356233,131.7,53.42832,0.81576,53.4345472742,0.80832,0.23576000000000003,0.842,52.62,0.58,52.6231964061,131.85,54.40832,18.38576,57.4308406346,0.80832,0.23576000000000003,0.842,53.6,18.15,56.5895971005,131.59
2019-12-06 05:00:00,53.17104,17.01072,55.8258371151,0.7910400000000001,0.23072,0.8240000000000001,52.38,16.78,55.0021163229,131.69,53.28104,16.96072,55.9154294126,0.7910400000000001,0.23072,0.8240000000000001,52.49,16.73,55.0916781374,131.61,53.73104,1.01072,53.7405453489,0.7910400000000001,0.23072,0.8240000000000001,52.94,0.78,52.9457458159,131.71,54.75104,18.16072,57.6843837793,0.7910400000000001,0.23072,0.8240000000000001,53.96,17.93,56.8609400204,131.45
2019-12-06 05:30:00,55.83696,16.08953,58.1088554152,0.7869600000000001,0.22953,0.8197500000000001,55.05,15.86,57.2891097854,131.86,55.92696,16.02953,58.1787821019,0.7869600000000001,0.22953,0.8197500000000001,55.14,15.8,57.3590411356,131.79,56.41696,1.93953,56.4502892133,0.7869600000000001,0.22953,0.8197500000000001,55.63,1.71,55.6562754773,131.9,57.44696,17.20953,59.9693349643,0.7869600000000001,0.22953,0.8197500000000001,56.66,16.98,59.1496069302,131.64
2019-12-06 06:00:00,58.875280000000004,14.69904,60.6824552239,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.09,14.47,59.8650899941,131.5,58.97528,14.64904,60.7674092257,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.19,14.42,59.9500834028,131.39,59.44528,3.23904,59.5334586128,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.66,3.01,58.7371747703,131.53,60.56528,15.79904,62.5920346881,0.7852800000000001,0.22904000000000002,0.8180000000000001,59.78,15.57,61.7743741369,131.28
2019-12-06 06:30:00,64.7976,12.8193,66.0534890695,0.7176,0.2093,0.7475,64.08,12.61,65.3089465541,131.28,64.9076,12.7693,66.1517313473,0.7176,0.2093,0.7475,64.19,12.56,65.4072603004,131.18,65.3376,5.0293,65.5308769379,0.7176,0.2093,0.7475,64.62,4.82,64.7995123438,131.31,66.5976,13.8693,68.0264493286,0.7176,0.2093,0.7475,65.88,13.66,67.2812752555,131.06
2019-12-06 07:00:00,70.48152,11.13461,71.3556178683,0.70152,0.20461000000000001,0.73075,69.78,10.93,70.6308240077,132.04,70.58152,11.12461,71.4528369847,0.70152,0.20461000000000001,0.73075,69.88,10.92,70.7280764619,131.98,71.01152,6.96461,71.3522372821,0.70152,0.20461000000000001,0.73075,70.31,6.76,70.6342247073,132.09,72.40152,12.17461,73.4179898047,0.70152,0.20461000000000001,0.73075,71.7,11.97,72.6923028938,131.83
2019-12-06 07:30:00,76.8092,8.9456,77.3283710161,0.7392000000000001,0.2156,0.77,76.07,8.73,76.5693006367,132.04,76.8892,8.9256,77.4055257201,0.7392000000000001,0.2156,0.77,76.15,8.71,76.6465041603,131.9,77.3592,9.1556,77.8991067728,0.7392000000000001,0.2156,0.77,76.62,8.94,77.1397951773,132.09,78.8492,9.9356,79.4727153682,0.7392000000000001,0.2156,0.77,78.11,9.72,78.7124545418,131.83
2019-12-06 08:00:00,79.98416,7.2828800000000005,80.315043373,0.7641600000000001,0.22288000000000002,0.796,79.22,7.06,79.5339675862,131.34,80.05416,7.25288,80.3820427807,0.7641600000000001,0.22288000000000002,0.796,79.29,7.03,79.6010364254,131.24,80.52416,10.67288,81.2283861172,0.7641600000000001,0.22288000000000002,0.796,79.76,10.45,80.4416564971,131.37,82.08416,8.22288,82.4950003237,0.7641600000000001,0.22288000000000002,0.796,81.32,8.0,81.7125596221,131.11
2019-12-06 08:30:00,81.19096,6.78903,81.4743083067,0.7509600000000001,0.21903000000000003,0.7822500000000001,80.44,6.57,80.707858973,132.05,81.20096,6.76903,81.4826096297,0.7509600000000001,0.21903000000000003,0.7822500000000001,80.45,6.55,80.7162003566,131.96,81.76096,11.35903,82.5462424503,0.7509600000000001,0.21903000000000003,0.7822500000000001,81.01,11.14,81.7723651364,132.09,83.29096,7.72903,83.648801082,0.7509600000000001,0.21903000000000003,0.7822500000000001,82.54,7.51,82.8809489569,131.82
2019-12-06 09:00:00,80.61888,6.60884,80.8893106572,0.81888,0.23884000000000002,0.853,79.8,6.37,80.0538375095,131.94,80.63888,6.58884,80.9076126221,0.81888,0.23884000000000002,0.853,79.82,6.35,80.0721855578,131.84,81.16888,11.52884,81.9835424472,0.81888,0.23884000000000002,0.853,80.35,11.29,81.1393036697,131.97,82.69888,7.55884,83.0436079142,0.81888,0.23884000000000002,0.853,81.88,7.32,82.2065496174,131.71
2019-12-06 09:30:00,80.9108,6.27315,81.1536195592,0.9708,0.28315,1.01125,79.94,5.99,80.1641048101,131.46,80.9408,6.25315,81.181986854,0.9708,0.28315,1.01125,79.97,5.97,80.1925295773,131.38,81.4708,11.85315,82.3285395083,0.9708,0.28315,1.01125,80.5,11.57,81.3272088541,131.49,83.0008,7.19315,83.3119091581,0.9708,0.28315,1.01125,82.03,6.91,82.3205259944,131.24
2019-12-06 10:00:00,81.73032,6.00676,81.9507557805,0.8803200000000001,0.25676000000000004,0.917,80.85,5.75,81.0542102546,131.86,81.74032,5.9767600000000005,81.9585356982,0.8803200000000001,0.25676000000000004,0.917,80.86,5.72,81.0620626434,131.73,82.30032,12.15676,83.1933259691,0.8803200000000001,0.25676000000000004,0.917,81.42,11.9,82.2850314456,131.88,83.83032,6.92676,84.116006535,0.8803200000000001,0.25676000000000004,0.917,82.95,6.67,83.2177348887,131.62
2019-12-06 10:30:00,82.16272,6.12871,82.3909803562,0.85272,0.24871000000000001,0.8882500000000001,81.31,5.88,81.5223312964,132.15,82.16272,6.10871,82.3894950565,0.85272,0.24871000000000001,0.8882500000000001,81.31,5.86,81.5208911875,132.07,82.75272,12.11871,83.6353740917,0.85272,0.24871000000000001,0.8882500000000001,81.9,11.87,82.7557061477,132.18,84.27272,7.06871,84.5686584809,0.85272,0.24871000000000001,0.8882500000000001,83.42,6.82,83.6983201743,131.92
2019-12-06 11:00:00,83.11104,5.96947,83.325143516,0.8210400000000001,0.23947000000000002,0.8552500000000001,82.29,5.73,82.4892538456,132.07,83.09104,5.94947,83.30376415,0.8210400000000001,0.23947000000000002,0.8552500000000001,82.27,5.71,82.467914973,131.96,83.70104,12.20947,84.5868503655,0.8210400000000001,0.23947000000000002,0.8552500000000001,82.88,11.97,83.7399265584,132.18,85.22104,6.88947,85.4990669865,0.8210400000000001,0.23947000000000002,0.8552500000000001,84.4,6.65,84.6615762905,131.92
2019-12-06 11:30:00,82.34056,6.31683,82.5825051834,1.12056,0.32683,1.1672500000000001,81.22,5.99,81.4405826354,131.87,82.34056,6.29683,82.5809777683,1.12056,0.32683,1.1672500000000001,81.22,5.97,81.4391140669,131.78,82.93056,11.99683,83.793804735,1.12056,0.32683,1.1672500000000001,81.81,11.67,82.6381570462,131.93,84.44056,7.24683,84.7509570339,1.12056,0.32683,1.1672500000000001,83.32,6.92,83.6068705311,131.66
2019-12-06 12:00:00,81.98816,6.34113,82.2330122874,1.23816,0.36113,1.28975,80.75,5.98,80.9711238652,131.99,81.97816,6.32113,82.2215020628,1.23816,0.36113,1.28975,80.74,5.96,80.9596763828,131.91,82.56816,12.07113,83.4458700312,1.23816,0.36113,1.28975,81.33,11.71,82.1686862497,132.01,84.07816,7.28113,84.3928423687,1.23816,0.36113,1.28975,82.84,6.92,83.1285269928,131.74
2019-12-06 12:30:00,81.4868,6.7274,81.7640292855,1.3968,0.40740000000000004,1.455,80.09,6.32,80.3389724853,132.43,81.4868,6.7074,81.7623861504,1.3968,0.40740000000000004,1.455,80.09,6.3,80.3374016259,132.33,82.0868,11.9174,82.9473758295,1.3968,0.40740000000000004,1.455,80.69,11.51,81.5067862205,132.46,83.5768,7.6674,83.9277696653,1.3968,0.40740000000000004,1.455,82.18,7.26,82.500060606,132.2
2019-12-06 13:00:00,80.09656,7.62483,80.4586661359,1.45656,0.42483000000000004,1.51725,78.64,7.2,78.9689154035,133.4,80.08656,7.60483,80.446818035,1.45656,0.42483000000000004,1.51725,78.63,7.18,78.9571358396,133.32,80.69656,11.28483,81.4817905054,1.45656,0.42483000000000004,1.51725,79.24,10.86,79.9807301792,133.44,82.14656,8.59483,82.5949660849,1.45656,0.42483000000000004,1.51725,80.69,8.17,81.1025585293,133.17
2019-12-06 13:30:00,79.08328,8.21804,79.5091275075,1.67328,0.48804000000000003,1.7429999999999999,77.41,7.73,77.7949934122,130.89,79.06328,8.14804,79.4820281586,1.67328,0.48804000000000003,1.7429999999999999,77.39,7.66,77.7681663665,130.82,79.66328,10.12804,80.3045165268,1.67328,0.48804000000000003,1.7429999999999999,77.99,9.64,78.5835205371,130.93,81.09328,9.14804,81.6076387172,1.67328,0.48804000000000003,1.7429999999999999,79.42,8.66,79.8907504033,130.67
2019-12-06 14:00:00,79.8228,7.54915,80.178981445,0.9228000000000001,0.26915,0.96125,78.9,7.28,79.2351462421,130.36,79.8128,7.46915,80.1615322057,0.9228000000000001,0.26915,0.96125,78.89,7.2,79.2178774015,130.26,80.4228,10.18915,81.0656865607,0.9228000000000001,0.26915,0.96125,79.5,9.92,80.1165176477,130.39,81.8628,8.45915,82.2986952665,0.9228000000000001,0.26915,0.96125,80.94,8.19,81.3533017154,130.13
2019-12-06 14:30:00,80.64088,7.39234,80.9789986222,0.8308800000000001,0.24234000000000003,0.8655,79.81,7.15,80.1296362153,130.48,80.62088,7.31234,80.951816584,0.8308800000000001,0.24234000000000003,0.8655,79.79,7.07,80.1026154379,130.38,81.23088,10.32234,81.8841044932,0.8308800000000001,0.24234000000000003,0.8655,80.4,10.08,81.0294168805,130.5,82.69088,8.30234,83.1066211842,0.8308800000000001,0.24234000000000003,0.8655,81.86,8.06,82.2558399143,130.25
2019-12-06 15:00:00,80.94632,7.46226,81.2895568068,0.79632,0.23226000000000002,0.8295,80.15,7.23,80.4754335186,130.59,80.94632,7.3822600000000005,81.2822519635,0.79632,0.23226000000000002,0.8295,80.15,7.15,80.4682856783,130.5,81.53632,10.25226,82.1783445577,0.79632,0.23226000000000002,0.8295,80.74,10.02,81.3593756122,130.63,83.01632,8.36226,83.436423573,0.79632,0.23226000000000002,0.8295,82.22,8.13,82.6209737294,130.37
2019-12-06 15:30:00,79.52144,8.19542,79.9426314844,0.8414400000000001,0.24542000000000003,0.8765000000000001,78.68,7.95,79.0806227846,130.59,79.50144,8.11542,79.9145731632,0.8414400000000001,0.24542000000000003,0.8765000000000001,78.66,7.87,79.0527197508,130.5,80.08144,9.57542,80.6518797093,0.8414400000000001,0.24542000000000003,0.8765000000000001,79.24,9.33,79.7873830878,130.63,81.55144,9.12542,82.0604085796,0.8414400000000001,0.24542000000000003,0.8765000000000001,80.71,8.88,81.1970350444,130.37
2019-12-06 16:00:00,81.97288,7.62709,82.3269430828,0.81288,0.23709000000000002,0.8467500000000001,81.16,7.39,81.4957526501,129.89,81.97288,7.53709,82.3186539076,0.81288,0.23709000000000002,0.8467500000000001,81.16,7.3,81.4876407807,129.79,82.51288,9.92709,83.107896627,0.81288,0.23709000000000002,0.8467500000000001,81.7,9.69,82.2726327523,129.9,84.05288,8.51709,84.4832969193,0.81288,0.23709000000000002,0.8467500000000001,83.24,8.28,83.6507979639,129.65
2019-12-06 16:30:00,86.0896,6.3103,86.3205602058,0.7896000000000001,0.2303,0.8225,85.3,6.08,85.5164101211,129.89,86.0696,6.2103,86.2933593636,0.7896000000000001,0.2303,0.8225,85.28,5.98,85.489407531,129.79,86.6696,11.2503,87.3967322859,0.7896000000000001,0.2303,0.8225,85.88,11.02,86.5841486648,129.9,88.2496,7.1803,88.5412254729,0.7896000000000001,0.2303,0.8225,87.46,6.95,87.7357059583,129.65
2019-12-06 17:00:00,89.20888,8.60009,89.6224626914,0.78888,0.23009000000000002,0.8217500000000001,88.42,8.37,88.8152762761,130.56,89.18888,8.42009,89.5854576997,0.78888,0.23009000000000002,0.8217500000000001,88.4,8.19,88.7785790605,130.47,89.79888,8.25009,90.1770637926,0.78888,0.23009000000000002,0.8217500000000001,89.01,8.02,89.370579611,130.59,90.49888,6.92009,90.7630702812,0.78888,0.23009000000000002,0.8217500000000001,89.71,6.69,89.9591029302,130.33
2019-12-06 17:30:00,89.9924,10.1382,90.5616649416,0.7824,0.22820000000000001,0.8150000000000001,89.21,9.91,89.7587444208,131.76,89.9924,10.0482,90.5516337843,0.7824,0.22820000000000001,0.8150000000000001,89.21,9.82,89.7488523604,131.66,90.5624,6.7782,90.815705079,0.7824,0.22820000000000001,0.8150000000000001,89.78,6.55,90.0186141862,131.79,90.8024,6.8782,91.0625361002,0.7824,0.22820000000000001,0.8150000000000001,90.02,6.65,90.2652917793,131.52
2019-12-06 18:00:00,88.79264,11.46827,89.53018560780001,0.7826400000000001,0.22827000000000003,0.81525,88.01,11.24,88.7248426316,133.21,88.80264,11.36827,89.5273501996,0.7826400000000001,0.22827000000000003,0.81525,88.02,11.14,88.72215056,133.12,89.38264,5.76827,89.5685730162,0.7826400000000001,0.22827000000000003,0.81525,88.6,5.54,88.7730341939,133.25,89.63264,5.86827,89.8245330974,0.7826400000000001,0.22827000000000003,0.81525,88.85,5.64,89.0288273538,132.98
2019-12-06 18:30:00,86.94008,12.55044,87.841283316,0.7900800000000001,0.23044,0.8230000000000001,86.15,12.32,87.0264609185,133.72,86.95008,12.48044,87.8412078389,0.7900800000000001,0.23044,0.8230000000000001,86.16,12.25,87.0264793037,133.66,87.53008,4.82044,87.6627146887,0.7900800000000001,0.23044,0.8230000000000001,86.74,4.59,86.861359073,133.77,87.77008000000001,4.90044,87.9067759356,0.7900800000000001,0.23044,0.8230000000000001,86.98,4.67,87.1052771076,133.5
2019-12-06 19:00:00,84.08032,13.35926,85.135010654,0.82032,0.23926000000000003,0.8545,83.26,13.12,84.2873774654,133.53,84.10032,13.26926,85.1406899493,0.82032,0.23926000000000003,0.8545,83.28,13.03,84.293174694,133.43,84.68032,3.98926,84.77423423810001,0.82032,0.23926000000000003,0.8545,83.86,3.75,83.9438032257,133.57,84.92032,4.07926,85.0182398727,0.82032,0.23926000000000003,0.8545,84.1,3.84,84.1876214179,133.3
2019-12-06 19:30:00,82.3004,13.9022,83.4663225798,0.8304,0.2422,0.865,81.47,13.66,82.6072424186,133.61,82.3304,13.8122,83.4809656928,0.8304,0.2422,0.865,81.5,13.57,82.6220000968,133.53,82.8904,3.4622,82.9626737816,0.8304,0.2422,0.865,82.06,3.22,82.1231514252,133.57,83.1404,3.5722,83.2171059639,0.8304,0.2422,0.865,82.31,3.33,82.3773330474,133.3
2019-12-06 20:00:00,79.8552,13.8936,81.0548276662,0.8352,0.2436,0.87,79.02,13.65,80.1902918064,133.77,79.8652,13.6436,81.0222067831,0.8352,0.2436,0.87,79.03,13.4,80.1579746501,133.67,80.4352,3.8036000000000003,80.525081633,0.8352,0.2436,0.87,79.6,3.56,79.6795682719,133.82,80.9852,5.0636,81.1433463939,0.8352,0.2436,0.87,80.15,4.82,80.2947999562,133.55
2019-12-06 20:30:00,76.89768,11.607240000000001,77.7687675729,0.8476800000000001,0.24724000000000002,0.883,76.05,11.36,76.8937715293,132.79,76.88768,11.50724,77.7440152565,0.8476800000000001,0.24724000000000002,0.883,76.04,11.26,76.8691693724,132.7,77.47768,6.73724,77.7700540118,0.8476800000000001,0.24724000000000002,0.883,76.63,6.49,76.90433667880001,132.86,78.88768,12.63724,79.8934658818,0.8476800000000001,0.24724000000000002,0.883,78.04,12.39,79.017426559,132.59
2019-12-06 21:00:00,74.35056,11.67933,75.2622914982,0.8205600000000001,0.23933000000000001,0.8547500000000001,73.53,11.44,74.4146121404,130.54,74.33056,11.56933,75.2255378616,0.8205600000000001,0.23933000000000001,0.8547500000000001,73.51,11.33,74.3780142246,130.45,74.93056,6.08933,75.1775815105,0.8205600000000001,0.23933000000000001,0.8547500000000001,74.11,5.85,74.3405313406,130.58,76.26056,12.67933,77.3074279792,0.8205600000000001,0.23933000000000001,0.8547500000000001,75.44,12.44,76.4587941312,130.31
2019-12-06 21:30:00,70.9896,12.6403,72.1061751326,0.7896000000000001,0.2303,0.8225,70.2,12.41,71.2884850449,130.42,70.9996,12.5303,72.0968211383,0.7896000000000001,0.2303,0.8225,70.21,12.3,71.2792683745,130.35,71.5596,5.0903,71.7404175221,0.7896000000000001,0.2303,0.8225,70.77,4.86,70.9366795107,130.45,72.8696,13.6603,74.1389398376,0.7896000000000001,0.2303,0.8225,72.08,13.43,73.3204698567,130.19
2019-12-06 22:00:00,67.76496,13.44603,69.0860733185,0.7749600000000001,0.22603,0.80725,66.99,13.22,68.2819778565,129.96,67.77496,13.35603,69.0784245649,0.7749600000000001,0.22603,0.80725,67.0,13.13,68.2744234688,129.89,68.33496,4.14603,68.4606187743,0.7749600000000001,0.22603,0.80725,67.56,3.92,67.6736285417,129.99,69.55496,14.48603,71.0474315212,0.7749600000000001,0.22603,0.80725,68.78,14.26,70.2426935702,129.74
2019-12-06 22:30:00,63.82064,14.52477,65.452601427,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.05,14.3,64.6513147585,129.61,63.84064,14.43477,65.4521955366,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.07,14.21,64.6509783375,129.52,64.36064,2.96477,64.4288898117,0.7706400000000001,0.22477000000000003,0.8027500000000001,63.59,2.74,63.6490039199,129.65,65.54064,15.58477,67.368097402,0.7706400000000001,0.22477000000000003,0.8027500000000001,64.77,15.36,66.5663766477,129.4
2019-12-06 23:00:00,60.0628,15.6054,62.0569774723,0.7728,0.22540000000000002,0.805,59.29,15.38,61.2523346494,129.91,60.1228,15.5154,62.0925012944,0.7728,0.22540000000000002,0.805,59.35,15.29,61.287899295,129.82,60.6328,1.9554,60.6643225051,0.7728,0.22540000000000002,0.805,59.86,1.73,59.8849939467,129.93,61.7328,16.6954,63.9505666668,0.7728,0.22540000000000002,0.805,60.96,16.47,63.1457243208,129.69
2019-12-06 23:30:00,55.6744,17.02295,58.2187224358,0.7644000000000001,0.22295,0.79625,54.91,16.8,57.4225399996,131.07,55.7244,16.95295,58.2461266443,0.7644000000000001,0.22295,0.79625,54.96,16.73,57.4499303742,130.97,56.2444,0.78295,56.2498492626,0.7644000000000001,0.22295,0.79625,55.48,0.56,55.4828261717,131.1,57.2544,18.16295,60.0662889819,0.7644000000000001,0.22295,0.79625,56.49,17.94,59.2702598273,130.84
2019-12-07 00:00:00,52.3216,18.05505,55.3492064718,0.7716000000000001,0.22505000000000003,0.8037500000000001,51.55,17.83,54.5464150976,130.61,52.3916,17.96505,55.386124364,0.7716000000000001,0.22505000000000003,0.8037500000000001,51.62,17.74,54.5832575063,130.51,52.8816,0.80505,52.8877275373,0.7716000000000001,0.22505000000000003,0.8037500000000001,52.11,0.58,52.1132276874,130.64,53.8416,19.19505,57.1608942815,0.7716000000000001,0.22505000000000003,0.8037500000000001,53.07,18.97,56.358546823,130.38
2019-12-07 00:30:00,52.03736,17.97673,55.0549694148,0.77736,0.22673000000000001,0.8097500000000001,51.26,17.75,54.2461989452,130.09,52.11736,17.90673,55.1078051882,0.77736,0.22673000000000001,0.8097500000000001,51.34,17.68,54.2989686827,129.99,52.58736,0.8467300000000001,52.5941763265,0.77736,0.22673000000000001,0.8097500000000001,51.81,0.62,51.8137095757,130.12,53.55736,19.12673,56.8702260472,0.77736,0.22673000000000001,0.8097500000000001,52.78,18.9,56.0619157718,129.89
2019-12-07 01:00:00,54.14144,20.77792,57.9915294228,0.78144,0.22792,0.8140000000000001,53.36,20.55,57.1803471483,131.13,54.26144,21.00792,58.1862232285,0.78144,0.22792,0.8140000000000001,53.48,20.78,57.3752455332,131.05,54.71144,4.68792,54.9119136509,0.78144,0.22792,0.8140000000000001,53.93,4.46,54.114106294,131.17,55.15144,9.14792,55.9049709275,0.78144,0.22792,0.8140000000000001,54.37,8.92,55.0968538122,130.91
2019-12-07 01:30:00,53.71984,22.78037,58.3503767508,0.7898400000000001,0.23037000000000002,0.8227500000000001,52.93,22.55,57.5333590189,132.11,53.82984,22.70037,58.4205312588,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.04,22.47,57.6033202168,132.0,54.26984,6.29037,54.6331793726,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.48,6.06,53.822244472,132.14,54.53984,6.28037,54.9002476731,0.7898400000000001,0.23037000000000002,0.8227500000000001,53.75,6.05,54.0894167097,131.88
2019-12-07 02:00:00,51.92608,23.54219,57.0136167434,0.79608,0.23219,0.82925,51.13,23.31,56.192819826,133.19,52.03608,23.45219,57.0767801962,0.79608,0.23219,0.82925,51.24,23.22,56.2557197092,133.12,52.50608,6.76219,52.9397360266,0.79608,0.23219,0.82925,51.71,6.53,52.1206772788,133.25,52.74608,6.75219,53.1765082077,0.79608,0.23219,0.82925,51.95,6.52,52.3575486439,132.98
2019-12-07 02:30:00,50.99344,23.85142,56.295836072,0.79344,0.23142000000000001,0.8265,50.2,23.62,55.4792249405,133.31,51.11344,23.76142,56.3665577187,0.79344,0.23142000000000001,0.8265,50.32,23.53,55.5496471636,133.24,51.57344,7.03142,52.0505579283,0.79344,0.23142000000000001,0.8265,50.78,6.8,51.2332743439,133.35,51.83344,7.02142,52.306843157,0.79344,0.23142000000000001,0.8265,51.04,6.79,51.4896659535,133.08
2019-12-07 03:00:00,50.27384,24.15862,55.7772167525,0.7838400000000001,0.22862000000000002,0.8165,49.49,23.93,54.9718564358,133.75,50.38384,24.07862,55.8418416087,0.7838400000000001,0.22862000000000002,0.8165,49.6,23.85,55.0361926372,133.65,50.85384,7.23862,51.3664351717,0.7838400000000001,0.22862000000000002,0.8165,50.07,7.01,50.5583326466,133.79,51.10384,7.22862,51.6125508946,0.7838400000000001,0.22862000000000002,0.8165,50.32,7.0,50.8045509773,133.54
2019-12-07 03:30:00,48.54336,24.87848,54.5471957776,0.7833600000000001,0.22848000000000002,0.8160000000000001,47.76,24.65,53.746070554,133.58,48.65336,24.79848,54.6087360191,0.7833600000000001,0.22848000000000002,0.8160000000000001,47.87,24.57,53.8072653087,133.51,49.12336,7.98848,49.7686679589,0.7833600000000001,0.22848000000000002,0.8160000000000001,48.34,7.76,48.9588929613,133.64,49.37336,7.99848,50.0170406961,0.7833600000000001,0.22848000000000002,0.8160000000000001,48.59,7.77,49.2073266902,133.38
2019-12-07 04:00:00,47.00288,25.31834,53.3880985675,0.78288,0.22834000000000002,0.8155,46.22,25.09,52.5908404573,134.01,47.11288,25.23834,53.4471446183,0.78288,0.22834000000000002,0.8155,46.33,25.01,52.6494919254,133.95,47.60288,8.33834,48.3276535562,0.78288,0.22834000000000002,0.8155,46.82,8.11,47.5172021483,134.06,47.84288,8.32834,48.5623559339,0.78288,0.22834000000000002,0.8155,47.06,8.1,47.7520010052,133.81
2019-12-07 04:30:00,46.97288,25.22834,53.3190453276,0.78288,0.22834000000000002,0.8155,46.19,25.0,52.5215774706,134.25,47.09288,25.15834,53.3917729454,0.78288,0.22834000000000002,0.8155,46.31,24.93,52.5939255048,134.21,47.58288,8.17834,48.2805935573,0.78288,0.22834000000000002,0.8155,46.8,7.95,47.4704381695,134.29,47.82288,8.18834,48.5188289579,0.78288,0.22834000000000002,0.8155,47.04,7.96,47.7087329532,134.01
2019-12-07 05:00:00,46.25504,25.30897,52.7263946033,0.7850400000000001,0.22897,0.8177500000000001,45.47,25.08,51.928097404,134.25,46.36504,25.22897,52.7846366044,0.7850400000000001,0.22897,0.8177500000000001,45.58,25.0,51.9859250182,134.09,46.85504,8.26897,47.5790987542,0.7850400000000001,0.22897,0.8177500000000001,46.07,8.04,46.7662966248,134.29,47.08504,8.27897,47.8073460471,0.7850400000000001,0.22897,0.8177500000000001,46.3,8.05,46.9946007537,134.01
2019-12-07 05:30:00,46.41952,24.99736,52.7222898213,0.7795200000000001,0.22736,0.812,45.64,24.77,51.9284363331,133.79,46.53952,24.90736,52.7854478431,0.7795200000000001,0.22736,0.812,45.76,24.68,51.9911530936,133.71,47.02952,8.04736,47.7130564353,0.7795200000000001,0.22736,0.812,46.25,7.82,46.906448384,133.83,47.25952,8.04736,47.9397771543,0.7795200000000001,0.22736,0.812,46.48,7.82,47.1332451673,133.56
2019-12-07 06:00:00,47.448,24.674,53.4800802168,0.768,0.224,0.8,46.68,24.45,52.6955871018,133.79,47.558,24.584,53.536309361,0.768,0.224,0.8,46.79,24.36,52.7514331559,133.79,48.038,7.694,48.6502526201,0.768,0.224,0.8,47.27,7.47,47.8565962016,133.92,48.278,7.684,48.8856741797,0.768,0.224,0.8,47.51,7.46,48.0921168176,133.65
2019-12-07 06:30:00,50.57304,23.87672,55.9261131566,0.74304,0.21672000000000002,0.774,49.83,23.66,55.1618029074,134.1,50.68304,23.79672,55.9915567421,0.74304,0.21672000000000002,0.774,49.94,23.58,55.2269861571,134.04,51.19304,6.85672,51.6501883211,0.74304,0.21672000000000002,0.774,50.45,6.64,50.8850872064,134.15,51.41304,6.84672,51.8669283532,0.74304,0.21672000000000002,0.774,50.67,6.63,51.1019158154,133.91
2019-12-07 07:00:00,53.70752,22.91511,58.391779994,0.7375200000000001,0.21511000000000002,0.7682500000000001,52.97,22.7,57.6290803328,133.98,53.78752,22.81511,58.4262488276,0.7375200000000001,0.21511000000000002,0.7682500000000001,53.05,22.6,57.6633549145,133.88,54.31752,5.91511,54.6386447971,0.7375200000000001,0.21511000000000002,0.7682500000000001,53.58,5.7,53.8823384793,134.02,54.53752,5.9051100000000005,54.8562796028,0.7375200000000001,0.21511000000000002,0.7682500000000001,53.8,5.69,54.1000563771,133.77
2019-12-07 07:30:00,57.19752,22.00636,61.2848772096,0.70752,0.20636000000000002,0.737,56.49,21.8,60.550475638099996,133.98,57.23752,21.91636,61.2899708876,0.70752,0.20636000000000002,0.737,56.53,21.71,60.5554704383,133.88,57.82752,5.00636,58.0438257681,0.70752,0.20636000000000002,0.737,57.12,4.8,57.3213258744,134.02,58.00752,4.99636,58.2222980464,0.70752,0.20636000000000002,0.737,57.3,4.79,57.499861739,133.77
2019-12-07 08:00:00,59.50904,21.46097,63.2605649284,0.6890400000000001,0.20097,0.7177500000000001,58.82,21.26,62.5442243537,133.44,59.53904,21.360970000000002,63.2549470276,0.6890400000000001,0.20097,0.7177500000000001,58.85,21.16,62.5385329217,133.34,60.15904,4.59097,60.3339630661,0.6890400000000001,0.20097,0.7177500000000001,59.47,4.39,59.6318119798,133.49,60.31904,4.57097,60.4919858598,0.6890400000000001,0.20097,0.7177500000000001,59.63,4.37,59.7899138651,133.23
2019-12-07 08:30:00,62.68304,20.86797,66.0653893923,0.71304,0.20797000000000002,0.74275,61.97,20.66,65.3231697026,133.02,62.70304,20.76797,66.0528561318,0.71304,0.20797000000000002,0.74275,61.99,20.56,65.310594087,132.94,63.32304,4.14797,63.4587507753,0.71304,0.20797000000000002,0.74275,62.61,3.94,62.7338481205,133.07,63.47304,4.12797,63.6071296567,0.71304,0.20797000000000002,0.74275,62.76,3.92,62.8823027568,132.79
2019-12-07 09:00:00,65.94496,19.62353,68.8027665073,0.83496,0.24353000000000002,0.86975,65.11,19.38,67.9330295217,133.44,65.96496,19.54353,68.7991679649,0.83496,0.24353000000000002,0.86975,65.13,19.3,67.9294258772,133.37,66.58496,2.7635300000000003,66.6422838464,0.83496,0.24353000000000002,0.86975,65.75,2.52,65.7982742935,133.49,66.76496,2.7235300000000002,66.8204871238,0.83496,0.24353000000000002,0.86975,65.93,2.48,65.976626922,133.24
2019-12-07 09:30:00,69.26544,18.89992,71.7976890603,0.92544,0.26992000000000005,0.964,68.34,18.63,70.8338372531,134.26,69.25544,18.81992,71.7670213845,0.92544,0.26992000000000005,0.964,68.33,18.55,70.8031877813,134.15,69.91544,1.86992,69.940441457,0.92544,0.26992000000000005,0.964,68.99,1.6,69.0085509194,134.29,70.06544,1.80992,70.0888128934,0.92544,0.26992000000000005,0.964,69.14,1.54,69.1571485821,134.04
2019-12-07 10:00:00,69.678,18.939,72.2060205592,1.1280000000000001,0.329,1.175,68.55,18.61,71.0312227123,134.26,69.658,18.869,72.1683872967,1.1280000000000001,0.329,1.175,68.53,18.54,70.9936088673,134.15,70.338,1.929,70.3644461713,1.1280000000000001,0.329,1.175,69.21,1.6,69.2284919668,134.29,70.488,1.879,70.5130398224,1.1280000000000001,0.329,1.175,69.36,1.55,69.3773168982,134.04
2019-12-07 10:30:00,69.95984,18.47037,72.3569884722,1.02984,0.30037,1.07275,68.93,18.17,71.2845972143,134.09,69.92984,18.39037,72.3075945608,1.02984,0.30037,1.07275,68.9,18.09,71.23523075,134.02,70.63984,1.4603700000000002,70.6549338388,1.02984,0.30037,1.07275,69.61,1.16,69.6196646071,134.13,70.75984,1.39037,70.7734984691,1.02984,0.30037,1.07275,69.73,1.09,69.7385187683,133.87
2019-12-07 11:00:00,69.19368,15.51399,70.9115592669,1.21368,0.35399,1.26425,67.98,15.16,69.6498815505,132.9,69.14368,15.58399,70.8781294072,1.21368,0.35399,1.26425,67.93,15.23,69.6163615826,132.81,69.89368,3.39399,69.9760364129,1.21368,0.35399,1.26425,68.68,3.04,68.7472472176,132.96,70.64368,10.34399,71.3969722962,1.21368,0.35399,1.26425,69.43,9.99,70.1450283342,132.69
2019-12-07 11:30:00,68.50056,14.47058,70.0123161012,1.03056,0.30058,1.0735000000000001,67.47,14.17,68.9419306373,132.36,68.44056,14.39058,69.9371077887,1.03056,0.30058,1.0735000000000001,67.41,14.09,68.8668004194,132.27,69.16056,3.84058,69.2671142336,1.03056,0.30058,1.0735000000000001,68.13,3.54,68.2219063058,132.38,70.30056,15.56058,72.0020859854,1.03056,0.30058,1.0735000000000001,69.27,15.26,70.9309558655,132.11
2019-12-07 12:00:00,68.51552,13.67286,69.8664696507,1.1755200000000001,0.34286000000000005,1.2245,67.34,13.33,68.6466641578,130.96,68.45552,13.57286,69.7881132217,1.1755200000000001,0.34286000000000005,1.2245,67.28,13.23,68.5684424499,130.87,69.16552,4.40286,69.3055144491,1.1755200000000001,0.34286000000000005,1.2245,67.99,4.06,68.1111128965,131.0,70.29552,14.72286,71.8207681569,1.1755200000000001,0.34286000000000005,1.2245,69.12,14.38,70.5999915014,130.73
2019-12-07 12:30:00,68.99496,13.43353,70.2905700195,1.07496,0.31353000000000003,1.11975,67.92,13.12,69.1755795061,130.66,68.94496,13.32353,70.2205380289,1.07496,0.31353000000000003,1.11975,67.87,13.01,69.1056944108,130.54,69.63496,4.50353,69.7804373493,1.07496,0.31353000000000003,1.11975,68.56,4.19,68.6879152399,130.69,70.79496,14.48353,72.2613243905,1.07496,0.31353000000000003,1.11975,69.72,14.17,71.145395494,130.45
2019-12-07 13:00:00,68.69056,13.75683,70.0545744742,1.12056,0.32683,1.1672500000000001,67.57,13.43,68.8917251925,130.41,68.66056,13.64683,70.0036318241,1.12056,0.32683,1.1672500000000001,67.54,13.32,68.840932591,130.31,69.31056,4.12683,69.4333093937,1.12056,0.32683,1.1672500000000001,68.19,3.8,68.2957985531,130.45,70.49056,14.79683,72.0268368538,1.12056,0.32683,1.1672500000000001,69.37,14.47,70.863091945,130.17
2019-12-07 13:30:00,68.17992,14.61081,69.7278800772,1.33992,0.39081000000000005,1.39575,66.84,14.22,68.335891009,130.04,68.18992,14.37081,69.687770589,1.33992,0.39081000000000005,1.39575,66.85,13.98,68.2961411794,129.94,68.79992,3.70081,68.8993830645,1.33992,0.39081000000000005,1.39575,67.46,3.31,67.5411556016,130.08,69.82992,12.89081,71.0097930546,1.33992,0.39081000000000005,1.39575,68.49,12.5,69.6213336557,129.82
2019-12-07 14:00:00,67.11952,19.55361,69.9097534616,1.58952,0.46361,1.65575,65.53,19.09,68.2540035456,133.35,67.13952,19.48361,69.9094142764,1.58952,0.46361,1.65575,65.55,19.02,68.2536658356,133.27,67.72952,2.7436100000000003,67.7850667571,1.58952,0.46361,1.65575,66.14,2.2800000000000002,66.1792867898,133.38,67.91952,2.69361,67.9729117507,1.58952,0.46361,1.65575,66.33,2.23,66.367475468,133.11
2019-12-07 14:30:00,65.94576,19.93043,68.8916925468,1.23576,0.36043000000000003,1.28725,64.71,19.57,67.6045042878,132.77,66.01576,19.87043,68.941384935,1.23576,0.36043000000000003,1.28725,64.78,19.51,67.654183167,132.69,66.54576,3.30043,66.6275544513,1.23576,0.36043000000000003,1.28725,65.31,2.94,65.376140143,132.82,66.77576,3.25043,66.8548234517,1.23576,0.36043000000000003,1.28725,65.54,2.89,65.6036866342,132.54
2019-12-07 15:00:00,66.30296,19.62253,69.1456881401,1.00296,0.29253,1.04475,65.3,19.33,68.1009463958,132.58,66.37296,19.55253,69.1929999968,1.00296,0.29253,1.04475,65.37,19.26,68.1482538294,132.5,66.88296,3.00253,66.9503213193,1.00296,0.29253,1.04475,65.88,2.71,65.9357149047,132.63,67.12296,2.96253,67.1883051071,1.00296,0.29253,1.04475,66.12,2.67,66.1738868437,132.36
2019-12-07 15:30:00,66.82272,18.68746,69.3865770121,0.8827200000000001,0.25746,0.9195000000000001,65.94,18.43,68.4671344515,132.74,66.91272,18.76746,69.4948174517,0.8827200000000001,0.25746,0.9195000000000001,66.03,18.51,68.5753672976,132.66,67.41272,2.98746,67.4788836233,0.8827200000000001,0.25746,0.9195000000000001,66.53,2.73,66.5859880155,132.78,67.87272,5.77746,68.118170588,0.8827200000000001,0.25746,0.9195000000000001,66.99,5.52,67.2170402502,132.51
2019-12-07 16:00:00,68.8052,14.56485,70.3298684953,0.8052,0.23485000000000003,0.8387500000000001,68.0,14.33,69.4935169638,131.22,68.8752,14.48485,70.3818446374,0.8052,0.23485000000000003,0.8387500000000001,68.07,14.25,69.5455778609,131.15,69.3552,3.32485,69.4348500003,0.8052,0.23485000000000003,0.8387500000000001,68.55,3.09,68.6196079849,131.24,70.6752,15.63485,72.3839238337,0.8052,0.23485000000000003,0.8387500000000001,69.87,15.4,71.5470257942,130.99
2019-12-07 16:30:00,74.50872,12.952960000000001,75.626242329,0.7987200000000001,0.23296000000000003,0.8320000000000001,73.71,12.72,74.7994819501,130.88,74.54872,12.86296,75.6502967185,0.7987200000000001,0.23296000000000003,0.8320000000000001,73.75,12.63,74.8236553504,130.8,75.06872,4.82296,75.2234914478,0.7987200000000001,0.23296000000000003,0.8320000000000001,74.27,4.59,74.411699349,130.92,76.46872,13.96296,77.733064975,0.7987200000000001,0.23296000000000003,0.8320000000000001,75.67,13.73,76.9055381621,130.66
2019-12-07 17:00:00,77.79272,12.49246,78.7893954911,0.7627200000000001,0.22246000000000002,0.7945,77.03,12.27,78.0011140946,130.21,77.81272,12.26246,78.7730113621,0.7627200000000001,0.22246000000000002,0.7945,77.05,12.04,77.9850248445,130.13,78.35272,4.92246,78.5071929434,0.7627200000000001,0.22246000000000002,0.7945,77.59,4.7,77.7322204752,130.26,79.55272,10.19246,80.2030018157,0.7627200000000001,0.22246000000000002,0.7945,78.79,9.97,79.418291344,129.99
2019-12-07 17:30:00,79.22152,16.26336,80.8736428609,0.7315200000000001,0.21336000000000002,0.762,78.49,16.05,80.1141847615,131.77,79.29152,16.18336,80.9261779945,0.7315200000000001,0.21336000000000002,0.762,78.56,15.97,80.1667917532,131.7,79.79152,0.5333600000000001,79.7933025811,0.7315200000000001,0.21336000000000002,0.762,79.06,0.32,79.0606476068,131.81,80.06152,0.64336,80.064104921,0.7315200000000001,0.21336000000000002,0.762,79.33,0.43,79.3311653765,131.55
2019-12-07 18:00:00,78.18416,16.91413,79.992816356,0.73416,0.21413000000000001,0.76475,77.45,16.7,79.2299974757,132.27,78.24416,16.82413,80.0324929286,0.73416,0.21413000000000001,0.76475,77.51,16.61,79.269743282,132.2,78.75416,0.33413000000000004,78.7548688029,0.73416,0.21413000000000001,0.76475,78.02,0.12,78.020092284,132.31,79.02416,0.27413000000000004,79.0246354687,0.73416,0.21413000000000001,0.76475,78.29,0.06,78.2900229914,132.04
2019-12-07 18:30:00,76.34296,17.59378,78.3440402089,0.7329600000000001,0.21378000000000003,0.7635000000000001,75.61,17.38,77.5818052123,132.5,76.39296,17.51378,78.3748481814,0.7329600000000001,0.21378000000000003,0.7635000000000001,75.66,17.3,77.6126639151,132.42,76.88296,1.01378,76.8896435695,0.7329600000000001,0.21378000000000003,0.7635000000000001,76.15,0.8,76.1542021165,132.54,77.16296,0.93378,77.1686098168,0.7329600000000001,0.21378000000000003,0.7635000000000001,76.43,0.72,76.4333912632,132.27
2019-12-07 19:00:00,74.42368,18.47399,76.6822825121,0.7336800000000001,0.21399,0.7642500000000001,73.69,18.26,75.9186650304,133.07,74.50368,18.38399,76.7383178201,0.7336800000000001,0.21399,0.7642500000000001,73.77,18.17,75.9747444879,133.0,74.99368,1.7639900000000002,75.0144232842,0.7336800000000001,0.21399,0.7642500000000001,74.26,1.55,74.2761745111,133.12,75.26368,1.66399,75.2820721677,0.7336800000000001,0.21399,0.7642500000000001,74.53,1.45,74.5441037239,132.85
2019-12-07 19:30:00,71.93792,19.57231,74.5529318851,0.72792,0.21231000000000003,0.7582500000000001,71.21,19.36,73.794808083,132.7,72.02792,19.33231,74.5772047576,0.72792,0.21231000000000003,0.7582500000000001,71.3,19.12,73.8191330212,132.6,72.46792,2.36231,72.5064130796,0.72792,0.21231000000000003,0.7582500000000001,71.74,2.15,71.772209803,132.74,72.80792,2.40231,72.8475415375,0.72792,0.21231000000000003,0.7582500000000001,72.08,2.19,72.1132616098,132.48
