Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-07 20:00:00,70.24136,19.43623,72.8808321252,0.74136,0.21623,0.7722500000000001,69.5,19.22,72.1086569005,131.19,70.38136,19.34623,72.9918656472,0.74136,0.21623,0.7722500000000001,69.64,19.13,72.2197099136,131.1,70.71136,2.00623,70.7398147571,0.74136,0.21623,0.7722500000000001,69.97,1.79,69.9928924963,131.23,71.09136,1.9362300000000001,71.1177224977,0.74136,0.21623,0.7722500000000001,70.35,1.72,70.3710231558,130.97
2019-12-07 20:30:00,68.47208,20.69644,71.5315900019,0.7420800000000001,0.21644000000000002,0.773,67.73,20.48,70.7586270359,132.69,68.60208,20.64644,71.6416140591,0.7420800000000001,0.21644000000000002,0.773,67.86,20.43,70.868642572,132.58,68.96208,2.86644,69.0216267281,0.7420800000000001,0.21644000000000002,0.773,68.22,2.65,68.2714501091,132.72,69.33208,2.82644,69.3896683967,0.7420800000000001,0.21644000000000002,0.773,68.59,2.61,68.6396401506,132.46
2019-12-07 21:00:00,66.10008,21.362940000000002,69.4665083436,0.7300800000000001,0.21294000000000002,0.7605000000000001,65.37,21.15,68.7063272196,131.9,66.25008,21.27294,69.5816863568,0.7300800000000001,0.21294000000000002,0.7605000000000001,65.52,21.06,68.8214646749,131.8,66.56008,3.76294,66.6663630855,0.7300800000000001,0.21294000000000002,0.7605000000000001,65.83,3.55,65.9256505467,131.95,66.95008,3.70294,67.0524047045,0.7300800000000001,0.21294000000000002,0.7605000000000001,66.22,3.49,66.3119031547,131.68
2019-12-07 21:30:00,64.14648,21.61439,67.6901229978,0.6664800000000001,0.19439,0.69425,63.48,21.42,66.9964685636,132.61,64.33648,21.58439,67.8606553937,0.6664800000000001,0.19439,0.69425,63.67,21.39,67.1669636056,132.51,64.59648,3.79439,64.707825059,0.6664800000000001,0.19439,0.69425,63.93,3.6,64.0312806369,132.65,65.02648,3.76439,65.1353493371,0.6664800000000001,0.19439,0.69425,64.36,3.5700000000000003,64.458936541,132.39
2019-12-07 22:00:00,61.45688,22.82659,65.5591436061,0.53688,0.15659,0.55925,60.92,22.67,65.0013484476,133.22,61.64688,22.73659,65.7060905743,0.53688,0.15659,0.55925,61.11,22.58,65.1482041195,133.12,61.92688,4.86659,62.1178087569,0.53688,0.15659,0.55925,61.39,4.71,61.5704165976,133.26,62.34688,4.80659,62.5318858916,0.53688,0.15659,0.55925,61.81,4.65,61.9846642324,132.99
2019-12-07 22:30:00,58.858,23.394,63.3367460484,0.528,0.154,0.55,58.33,23.24,62.7892228014,132.77,59.048,23.314,63.4839263121,0.528,0.154,0.55,58.52,23.16,62.9362852415,132.69,59.328,5.5440000000000005,59.5864709477,0.528,0.154,0.55,58.8,5.39,59.0465248766,132.81,59.728,5.474,59.9783182492,0.528,0.154,0.55,59.2,5.32,59.4385598749,132.55
2019-12-07 23:00:00,56.7156,24.1733,61.652313146,0.5256000000000001,0.15330000000000002,0.5475,56.19,24.02,61.1087268727,133.29,56.8956,24.0933,61.7867008688,0.5256000000000001,0.15330000000000002,0.5475,56.37,23.94,61.2429628611,133.21,57.2156,6.1933,57.549820575300004,0.5256000000000001,0.15330000000000002,0.5475,56.69,6.04,57.0108559838,133.33,57.6056,6.1433,57.9322473779,0.5256000000000001,0.15330000000000002,0.5475,57.08,5.99,57.3934360358,133.06
2019-12-07 23:30:00,53.63432,24.90001,59.1324849796,0.51432,0.15001,0.5357500000000001,53.12,24.75,58.6028745029,132.85,53.81432,24.83001,59.2664359791,0.51432,0.15001,0.5357500000000001,53.3,24.68,58.7366359268,132.78,54.12432,7.04001,54.5802506064,0.51432,0.15001,0.5357500000000001,53.61,6.89,54.0509407874,132.91,54.50432,6.99001,54.950715541,0.51432,0.15001,0.5357500000000001,53.99,6.84,54.4215554721,132.64
2019-12-08 00:00:00,51.46216,25.30563,57.347439538,0.60216,0.17563,0.6272500000000001,50.86,25.13,56.7296791812,133.49,51.64216,25.23563,57.4782542442,0.60216,0.17563,0.6272500000000001,51.04,25.06,56.8602251139,133.4,51.97216,7.30563,52.4831177119,0.60216,0.17563,0.6272500000000001,51.37,7.13,51.8624507712,133.52,52.34216,7.26563,52.844026084,0.60216,0.17563,0.6272500000000001,51.74,7.09,52.2235167334,133.26
2019-12-08 00:30:00,50.52744,25.29717,56.5063624998,0.6074400000000001,0.17717000000000002,0.63275,49.92,25.12,55.8839941307,133.26,50.71744,25.22717,56.6451129963,0.6074400000000001,0.17717000000000002,0.63275,50.11,25.05,56.0224472868,133.17,51.02744,7.31717,51.5493997032,0.6074400000000001,0.17717000000000002,0.63275,50.42,7.14,50.9230399721,133.3,51.40744,7.28717,51.9213610565,0.6074400000000001,0.17717000000000002,0.63275,50.8,7.11,51.2951469439,133.03
2019-12-08 01:00:00,52.21808,24.95069,57.8728330943,0.68808,0.20069,0.7167500000000001,51.53,24.75,57.165578804,133.03,52.40808,24.89069,58.0185599439,0.68808,0.20069,0.7167500000000001,51.72,24.69,57.3110329692,132.95,52.70808,7.03069,53.1749217128,0.68808,0.20069,0.7167500000000001,52.02,6.83,52.4664588094,133.07,53.10808,6.99069,53.5662011717,0.68808,0.20069,0.7167500000000001,52.42,6.79,52.8579275038,132.81
2019-12-08 01:30:00,51.76208,25.26894,57.6006272071,0.68208,0.19894,0.7105,51.08,25.07,56.9005386618,133.64,51.92208,25.20894,57.7182211043,0.68208,0.19894,0.7105,51.24,25.01,57.0178717597,133.55,52.26208,7.16894,52.751480611,0.68208,0.19894,0.7105,51.58,6.97,52.0487972964,133.7,52.63208,7.13894,53.1140311919,0.68208,0.19894,0.7105,51.95,6.94,52.4115073243,133.44
2019-12-08 02:00:00,50.06888,24.49509,55.739592558300004,0.66888,0.19509,0.6967500000000001,49.4,24.3,55.0531561311,133.78,50.22888,24.60509,55.9316622314,0.66888,0.19509,0.6967500000000001,49.56,24.41,55.2452866768,133.68,50.62888,6.39509,51.0311734743,0.66888,0.19509,0.6967500000000001,49.96,6.2,50.343237877600004,133.82,51.09888,10.60509,52.1877712799,0.66888,0.19509,0.6967500000000001,50.43,10.41,51.4932325651,133.55
2019-12-08 02:30:00,48.60896,20.80928,52.8758652544,0.6489600000000001,0.18928,0.676,47.96,20.62,52.2048465183,131.29,48.74896,20.74928,52.9810694645,0.6489600000000001,0.18928,0.676,48.1,20.56,52.3098805198,131.2,49.14896,2.06928,49.1925013473,0.6489600000000001,0.18928,0.676,48.5,1.88,48.5364234364,131.32,50.11896,21.98928,54.7306000917,0.6489600000000001,0.18928,0.676,49.47,21.8,54.060344986,131.06
2019-12-08 03:00:00,47.76256,20.56033,51.999897187,0.65256,0.19033000000000003,0.6797500000000001,47.11,20.37,51.3253251329,130.92,47.89256,20.47033,52.0838911148,0.65256,0.19033000000000003,0.6797500000000001,47.24,20.28,51.4091042521,130.84,48.32256,1.92033,48.3607017346,0.65256,0.19033000000000003,0.6797500000000001,47.67,1.73,47.7013815314,130.95,49.26256,21.73033,53.8424280625,0.65256,0.19033000000000003,0.6797500000000001,48.61,21.54,53.1686345508,130.69
2019-12-08 03:30:00,46.40576,21.03543,50.9507985851,0.6357600000000001,0.18543,0.66225,45.77,20.85,50.2952820849,131.26,46.51576,20.94543,51.0139879471,0.6357600000000001,0.18543,0.66225,45.88,20.76,50.3582366649,131.15,46.98576,2.31543,47.0427769042,0.6357600000000001,0.18543,0.66225,46.35,2.13,46.3989159356,131.29,47.87576,22.21543,52.7789136461,0.6357600000000001,0.18543,0.66225,47.24,22.03,52.1242601866,131.03
2019-12-08 04:00:00,45.01152,21.15711,49.7359049004,0.6415200000000001,0.18711000000000003,0.66825,44.37,20.97,49.0758372318,130.72,45.12152,21.08711,49.8058006186,0.6415200000000001,0.18711000000000003,0.66825,44.48,20.9,49.1455023374,130.59,45.56152,2.60711,45.6360507413,0.6415200000000001,0.18711000000000003,0.66825,44.92,2.42,44.9851397686,130.76,46.43152,22.34711,51.5294030129,0.6415200000000001,0.18711000000000003,0.66825,45.79,22.16,50.8703223894,130.5
2019-12-08 04:30:00,45.32424,21.00207,49.9537153359,0.62424,0.18207,0.6502500000000001,44.7,20.82,49.3108750683,130.72,45.44424,20.92207,50.029111148,0.62424,0.18207,0.6502500000000001,44.82,20.74,49.3860304135,130.72,45.89424,2.42207,45.9581079709,0.62424,0.18207,0.6502500000000001,45.27,2.24,45.3253847198,130.76,46.76424,22.17207,51.7541769412,0.62424,0.18207,0.6502500000000001,46.14,21.99,51.1122265216,130.5
2019-12-08 05:00:00,45.23216,21.01563,49.8758960076,0.60216,0.17563,0.6272500000000001,44.63,20.84,49.2558879729,130.72,45.35216,20.92563,49.9469759601,0.60216,0.17563,0.6272500000000001,44.75,20.75,49.3267168987,130.72,45.80216,2.42563,45.8663443231,0.60216,0.17563,0.6272500000000001,45.2,2.25,45.2559664575,130.76,46.68216,22.19563,51.6901349714,0.60216,0.17563,0.6272500000000001,46.08,22.02,51.0709976405,130.5
2019-12-08 05:30:00,45.83744,20.48842,50.2080298344,0.5774400000000001,0.16842000000000001,0.6015,45.26,20.32,49.6121960812,130.3,45.96744,20.41842,50.2982844186,0.5774400000000001,0.16842000000000001,0.6015,45.39,20.25,49.702259506,130.2,46.39744,2.00842,46.4408891975,0.5774400000000001,0.16842000000000001,0.6015,45.82,1.8399999999999999,45.8569296835,130.33,47.28744,21.65842,52.0114327687,0.5774400000000001,0.16842000000000001,0.6015,46.71,21.49,51.4163806583,130.07
2019-12-08 06:00:00,46.28824,20.58157,50.6576962165,0.5882400000000001,0.17157,0.61275,45.7,20.41,50.0505554415,130.3,46.40824,20.50157,50.7349890348,0.5882400000000001,0.17157,0.61275,45.82,20.33,50.1276500546,130.2,46.84824,2.13157,46.8967075791,0.5882400000000001,0.17157,0.61275,46.26,1.96,46.3015032153,130.33,47.74824,21.74157,52.4651340336,0.5882400000000001,0.17157,0.61275,47.16,21.57,51.8587552878,130.07
2019-12-08 06:30:00,47.9664,19.7552,51.8752682499,0.5664,0.1652,0.59,47.4,19.59,51.2886741884,129.68,48.0864,19.6652,51.9521121419,0.5664,0.1652,0.59,47.52,19.5,51.3653618696,129.57,48.5064,1.4652,48.528524107,0.5664,0.1652,0.59,47.94,1.3,47.9576229603,129.72,49.4564,20.8852,53.6854456999,0.5664,0.1652,0.59,48.89,20.72,53.0994397334,129.46
2019-12-08 07:00:00,49.8216,18.8538,53.2696686774,0.5616,0.1638,0.585,49.26,18.69,52.6864660041,129.68,49.9516,18.9338,53.4195762338,0.5616,0.1638,0.585,49.39,18.77,52.836398439,129.57,50.3716,0.9138000000000001,50.3798880209,0.5616,0.1638,0.585,49.81,0.75,49.8156461365,129.72,51.3616,20.3138,55.2328201797,0.5616,0.1638,0.585,50.8,20.15,54.650365964,129.46
2019-12-08 07:30:00,51.81664,18.89527,55.1542873153,0.56664,0.16527,0.59025,51.25,18.73,54.5653314844,132.04,51.96664,18.84527,55.2781681522,0.56664,0.16527,0.59025,51.4,18.68,54.6891433467,131.95,53.04664,20.07527,56.7182729009,0.56664,0.16527,0.59025,52.48,19.91,56.1298360945,132.07,52.66664,1.34527,52.6838183911,0.56664,0.16527,0.59025,52.1,1.18,52.1133610507,131.8
2019-12-08 08:00:00,53.31272,18.63996,56.4773779721,0.58272,0.16996000000000003,0.607,52.73,18.47,55.8712251521,131.85,53.47272,18.59996,56.6152832387,0.58272,0.16996000000000003,0.607,52.89,18.43,56.0090796211,131.75,54.57272,19.83996,58.0672522253,0.58272,0.16996000000000003,0.607,53.99,19.67,57.4615436618,131.89,54.17272,1.02996,54.1825101836,0.58272,0.16996000000000003,0.607,53.59,0.86,53.5969000969,131.62
2019-12-08 08:30:00,55.94728,18.46129,58.9144920021,0.58728,0.17129000000000003,0.61175,55.36,18.29,58.3031191275,132.04,56.08728,18.40129,59.0287256466,0.58728,0.17129000000000003,0.61175,55.5,18.23,58.4173167819,131.95,57.26728,19.64129,60.5418998006,0.58728,0.17129000000000003,0.61175,56.68,19.47,59.9308209522,132.08,56.78728,0.76129,56.7923826958,0.58728,0.17129000000000003,0.61175,56.2,0.59,56.2030968898,131.8
2019-12-08 09:00:00,59.11776,17.37518,61.6182312912,0.7377600000000001,0.21518,0.7685000000000001,58.38,17.16,60.8497329493,131.33,59.24776,17.31518,61.7261089285,0.7377600000000001,0.21518,0.7685000000000001,58.51,17.1,60.957609041,131.21,60.46776,18.53518,63.2447855325,0.7377600000000001,0.21518,0.7685000000000001,59.73,18.32,62.4763579284,131.36,59.95776,0.57518,59.9605188124,0.7377600000000001,0.21518,0.7685000000000001,59.22,0.36,59.2210942148,131.1
2019-12-08 09:30:00,62.52808,16.68694,64.7164179714,1.01808,0.29694000000000004,1.0605,61.51,16.39,63.6562031541,132.09,62.62808,16.61694,64.795054591,1.01808,0.29694000000000004,1.0605,61.61,16.32,63.7348766375,132.02,63.96808,17.84694,66.4110572589,1.01808,0.29694000000000004,1.0605,62.95,17.55,65.3506312135,132.13,63.36808,1.64694,63.3894784191,1.01808,0.29694000000000004,1.0605,62.35,1.35,62.3646133637,131.85
2019-12-08 10:00:00,64.93208,15.49769,66.7559241451,1.19208,0.34769000000000005,1.2417500000000001,63.74,15.15,65.5157240668,131.24,65.04208,15.44769,66.8513522456,1.19208,0.34769000000000005,1.2417500000000001,63.85,15.1,65.6112223633,131.12,66.40208,16.61769,68.4498637637,1.19208,0.34769000000000005,1.2417500000000001,65.21,16.27,67.2090544495,131.26,65.77208,2.70769,65.8277911878,1.19208,0.34769000000000005,1.2417500000000001,64.58,2.36,64.6231073224,131.01
2019-12-08 10:30:00,66.7428,15.2079,68.4534993572,1.4328,0.4179,1.4925000000000002,65.31,14.79,66.9637230148,131.76,66.8228,15.1479,68.5182127193,1.4328,0.4179,1.4925000000000002,65.39,14.73,67.0285386981,131.69,68.2628,16.3279,70.1883906515,1.4328,0.4179,1.4925000000000002,66.83,15.91,68.6977219419,131.79,67.5628,3.2379,67.6403425498,1.4328,0.4179,1.4925000000000002,66.13,2.8200000000000003,66.1900997129,131.52
2019-12-08 11:00:00,67.72088,14.57234,69.2709945147,1.55088,0.45234,1.6155,66.17,14.12,67.6597613061,131.53,67.78088,14.51234,69.3170664833,1.55088,0.45234,1.6155,66.23,14.06,67.7059561634,131.47,69.25088,15.67234,71.002159276,1.55088,0.45234,1.6155,67.7,15.22,69.3897571692,131.57,68.53088,3.92234,68.6430350775,1.55088,0.45234,1.6155,66.98,3.47,67.0698240642,131.3
2019-12-08 11:30:00,68.0852,14.16485,69.5430617284,1.2852000000000001,0.37485,1.33875,66.8,13.79,68.2085339235,130.59,68.1852,14.10485,69.628789251,1.2852000000000001,0.37485,1.33875,66.9,13.73,68.2943841029,130.51,69.6252,15.25485,71.2767768881,1.2852000000000001,0.37485,1.33875,68.34,14.88,69.941189581,130.63,68.9152,3.94485,69.0280133899,1.2852000000000001,0.37485,1.33875,67.63,3.5700000000000003,67.7241596478,130.35
2019-12-08 12:00:00,69.51712,13.82291,70.8780841584,1.58712,0.46291000000000004,1.65325,67.93,13.36,69.2313115577,130.67,69.59712,13.76291,70.9448856787,1.58712,0.46291000000000004,1.65325,68.01,13.3,69.2982690982,130.51,71.04712,14.90291,72.5933191607,1.58712,0.46291000000000004,1.65325,69.46,14.44,70.9450858059,130.63,70.32712,4.47291,70.4692183252,1.58712,0.46291000000000004,1.65325,68.74,4.01,68.8568638554,130.44
2019-12-08 12:30:00,68.44024,14.41507,69.9418379396,2.04024,0.5950700000000001,2.12525,66.4,13.82,67.8229489185,131.19,68.55024,14.34507,70.0351086053,2.04024,0.5950700000000001,2.12525,66.51,13.75,67.9164383636,131.07,69.96024,15.51507,71.6599789141,2.04024,0.5950700000000001,2.12525,67.92,14.92,69.5394334173,131.21,69.28024,4.29507,69.4132500375,2.04024,0.5950700000000001,2.12525,67.24,3.7,67.3417225797,130.96
2019-12-08 13:00:00,68.78272,14.24496,70.2423053152,1.90272,0.55496,1.982,66.88,13.69,68.2667598469,130.87,68.87272,14.18496,70.3183094962,1.90272,0.55496,1.982,66.97,13.63,68.3429425764,130.78,70.28272,15.33496,71.9362337685,1.90272,0.55496,1.982,68.38,14.78,69.9590794679,130.91,69.59272,4.28496,69.7245118965,1.90272,0.55496,1.982,67.69,3.73,67.7926913465,130.64
2019-12-08 13:30:00,69.82448,13.96964,71.2082077362,1.40448,0.40964000000000006,1.463,68.42,13.56,69.7507706051,130.87,69.93448,13.89964,71.3023946653,1.40448,0.40964000000000006,1.463,68.53,13.49,69.845121519,130.78,71.35448,15.05964,72.9263640462,1.40448,0.40964000000000006,1.463,69.95,14.65,71.4676500243,130.91,70.65448,4.25964,70.782766808,1.40448,0.40964000000000006,1.463,69.25,3.85,69.3569390905,130.64
2019-12-08 14:00:00,70.2692,13.8306,71.6173579867,1.0992,0.3206,1.145,69.17,13.51,70.477010436,131.23,70.3592,13.7806,71.6960386702,1.0992,0.3206,1.145,69.26,13.46,70.5557878561,131.15,71.8292,14.9306,73.3645472214,1.0992,0.3206,1.145,70.73,14.61,72.223161105,131.25,71.0992,4.3206,71.2303574679,1.0992,0.3206,1.145,70.0,4.0,70.1141925718,130.99
2019-12-08 14:30:00,70.85456,13.97758,72.2200901097,0.8145600000000001,0.23758,0.8485,70.04,13.74,71.3749900175,131.42,70.96456,13.917580000000001,72.3164421764,0.8145600000000001,0.23758,0.8485,70.15,13.68,71.471427158,131.32,72.44456,15.07758,73.9969438034,0.8145600000000001,0.23758,0.8485,71.63,14.84,73.151093635,131.44,71.69456,4.07758,71.8104211953,0.8145600000000001,0.23758,0.8485,70.88,3.84,70.983941846,131.18
2019-12-08 15:00:00,70.55616,14.56138,72.0430808714,0.8961600000000001,0.26138,0.9335,69.66,14.3,71.1126261644,131.8,70.65616,14.49138,72.1269231303,0.8961600000000001,0.26138,0.9335,69.76,14.23,71.196562417,131.71,72.10616,15.66138,73.7873778735,0.8961600000000001,0.26138,0.9335,71.21,15.4,72.8561877949,131.85,71.38616,3.61138,71.4774503256,0.8961600000000001,0.26138,0.9335,70.49,3.35,70.5695585929,131.58
2019-12-08 15:30:00,70.62904,14.68722,72.1399731262,0.7790400000000001,0.22722,0.8115,69.85,14.46,71.3310177973,131.1,70.75904,14.62722,72.2550849882,0.7790400000000001,0.22722,0.8115,69.98,14.4,71.4462063374,130.99,72.16904,15.807220000000001,73.8798926546,0.7790400000000001,0.22722,0.8115,71.39,15.58,73.0702983434,131.14,71.46904,3.20722,71.5409668557,0.7790400000000001,0.22722,0.8115,70.69,2.98,70.7527843975,130.87
2019-12-08 16:00:00,72.54168,13.92174,73.8654870819,0.6916800000000001,0.20174,0.7205,71.85,13.72,73.1482118715,130.87,72.65168,13.84174,73.9585043998,0.6916800000000001,0.20174,0.7205,71.96,13.64,73.2413216702,130.81,74.14168,15.01174,75.6461568822,0.6916800000000001,0.20174,0.7205,73.45,14.81,74.9282229871,130.91,73.37168,3.90174,73.475349615,0.6916800000000001,0.20174,0.7205,72.68,3.7,72.7741190259,130.64
2019-12-08 16:30:00,78.21816,12.27488,79.175458526,0.6681600000000001,0.19488000000000003,0.6960000000000001,77.55,12.08,78.4852145311,131.18,78.28816,12.19488,79.2322604398,0.6681600000000001,0.19488000000000003,0.6960000000000001,77.62,12.0,78.5421186371,131.1,79.95816,13.36488,81.0674248265,0.6681600000000001,0.19488000000000003,0.6960000000000001,79.29,13.17,80.37632114,131.22,79.03816,5.62488,79.238059108,0.6681600000000001,0.19488000000000003,0.6960000000000001,78.37,5.43,78.5578882099,130.95
2019-12-08 17:00:00,80.86784,11.51312,81.6832876322,0.6278400000000001,0.18312,0.654,80.24,11.33,81.035958068,130.93,80.92784,11.42312,81.7300615294,0.6278400000000001,0.18312,0.654,80.3,11.24,81.0828440547,130.83,82.62784,12.57312,83.5789643966,0.6278400000000001,0.18312,0.654,82.0,12.39,82.9307669083,130.96,81.69784,6.31312,81.9413970152,0.6278400000000001,0.18312,0.654,81.07,6.13,81.3014255718,130.71
2019-12-08 17:30:00,81.62984,11.45787,82.4300525498,0.60984,0.17787000000000003,0.6352500000000001,81.02,11.28,81.8014596447,131.4,81.66984,11.37787,82.4585877357,0.60984,0.17787000000000003,0.6352500000000001,81.06,11.2,81.8300898203,131.34,83.42984,12.52787,84.3651926399,0.60984,0.17787000000000003,0.6352500000000001,82.82,12.35,83.7357444584,131.45,82.43984,6.47787,82.6939539444,0.60984,0.17787000000000003,0.6352500000000001,81.83,6.3,82.0721566672,131.19
2019-12-08 18:00:00,80.124,12.192,81.046284554,0.624,0.182,0.65,79.5,12.01,80.4020528345,132.13,80.154,12.102,81.0624581419,0.624,0.182,0.65,79.53,11.92,80.4183268913,132.03,81.904,13.292,82.9755535082,0.624,0.182,0.65,81.28,13.11,82.3304955651,132.16,80.944,5.962,81.1632711268,0.624,0.182,0.65,80.32,5.78,80.5277020658,131.89
2019-12-08 18:30:00,78.59904,12.85347,79.6430836919,0.62904,0.18347000000000002,0.65525,77.97,12.67,78.9927199177,131.63,78.63904,12.77347,79.6696940371,0.62904,0.18347000000000002,0.65525,78.01,12.59,79.0194166012,131.56,80.35904,13.94347,81.559767443,0.62904,0.18347000000000002,0.65525,79.73,13.76,80.9086552848,131.66,79.40904,5.17347,79.5773863956,0.62904,0.18347000000000002,0.65525,78.78,4.99,78.9378774734,131.4
2019-12-08 19:00:00,77.05336,13.23473,78.181700963,0.63336,0.18473,0.6597500000000001,76.42,13.05,77.5262465234,130.92,77.10336,13.16473,78.2191679786,0.63336,0.18473,0.6597500000000001,76.47,12.98,77.5637885872,130.84,78.77336,14.31473,80.0634357286,0.63336,0.18473,0.6597500000000001,78.14,14.13,79.4072824116,130.96,77.86336,4.56473,77.997048601,0.63336,0.18473,0.6597500000000001,77.23,4.38,77.3541033171,130.7
2019-12-08 19:30:00,75.92984,13.737870000000001,77.1626183755,0.60984,0.17787000000000003,0.6352500000000001,75.32,13.56,76.5308826553,131.36,75.95984,13.66787,77.1797121215,0.60984,0.17787000000000003,0.6352500000000001,75.35,13.49,76.5480411245,131.25,77.62984,14.82787,79.0332701282,0.60984,0.17787000000000003,0.6352500000000001,77.02,14.65,78.4009113467,131.38,76.72984,4.15787,76.8424116576,0.60984,0.17787000000000003,0.6352500000000001,76.12,3.98,76.2239778547,131.11
2019-12-08 20:00:00,73.6284,14.19745,74.9847242648,0.6084,0.17745000000000002,0.63375,73.02,14.02,74.3537544445,131.0,73.6784,14.11745,75.0187244697,0.6084,0.17745000000000002,0.63375,73.07,13.94,74.3878249447,130.92,75.2984,15.29745,76.8365864615,0.6084,0.17745000000000002,0.63375,74.69,15.12,76.2050556066,131.04,74.4284,3.62745,74.5167438906,0.6084,0.17745000000000002,0.63375,73.82,3.45,73.9005744227,130.78
2019-12-08 20:30:00,72.74072,18.54521,75.0675506465,0.60072,0.17521,0.62575,72.14,18.37,74.4421688292,133.02,72.85072,18.80521,75.2387089713,0.60072,0.17521,0.62575,72.25,18.63,74.6132655766,132.94,73.45072,4.28521,73.5756161596,0.60072,0.17521,0.62575,72.85,4.11,72.9658454347,133.07,73.64072,3.06521,73.7044853076,0.60072,0.17521,0.62575,73.04,2.89,73.0971524753,132.81
2019-12-08 21:00:00,69.66688,21.05409,72.778766647,0.5968800000000001,0.17409000000000002,0.62175,69.07,20.88,72.157046087,132.78,69.75688,20.95409,72.8360912945,0.5968800000000001,0.17409000000000002,0.62175,69.16,20.78,72.2143614526,132.69,70.20688,3.21409,70.280412448,0.5968800000000001,0.17409000000000002,0.62175,69.61,3.04,69.6763496461,132.83,70.51688,3.12409,70.586048928,0.5968800000000001,0.17409000000000002,0.62175,69.92,2.95,69.9822041665,132.56
2019-12-08 21:30:00,67.40272,21.04996,70.6132245362,0.58272,0.16996000000000003,0.607,66.82,20.88,70.0063339991,131.67,67.47272,20.96996,70.6562606327,0.58272,0.16996000000000003,0.607,66.89,20.8,70.0493547436,131.57,67.94272,3.45996,68.0307616024,0.58272,0.16996000000000003,0.607,67.36,3.29,67.4402973006,131.74,68.22272,3.40996,68.307886451,0.58272,0.16996000000000003,0.607,67.64,3.24,67.7175545926,131.47
2019-12-08 22:00:00,64.43504,21.49772,67.9266247137,0.57504,0.16772,0.599,63.86,21.33,67.3280662131,131.03,64.48504,21.39772,67.9424963112,0.57504,0.16772,0.599,63.91,21.23,67.3439009859,130.94,64.98504,4.07772,65.1128499161,0.57504,0.16772,0.599,64.41,3.91,64.5285688668,131.06,65.23504,4.05772,65.3611163873,0.57504,0.16772,0.599,64.66,3.89,64.7769071506,130.8
2019-12-08 22:30:00,60.83672,22.13821,64.7395307549,0.57672,0.16821000000000003,0.60075,60.26,21.97,64.1400693794,130.61,60.93672,22.04821,64.8028348806,0.57672,0.16821000000000003,0.60075,60.36,21.88,64.2033020958,130.51,61.36672,4.8182100000000005,61.5555803414,0.57672,0.16821000000000003,0.60075,60.79,4.65,60.9675864702,130.65,61.64672,4.8182100000000005,61.8347251499,0.57672,0.16821000000000003,0.60075,61.07,4.65,61.246774609,130.39
2019-12-08 23:00:00,57.9828,23.0829,62.4085360207,0.5928,0.1729,0.6175,57.39,22.91,61.793852445,131.78,58.0828,22.9929,62.4682727971,0.5928,0.1729,0.6175,57.49,22.82,61.8534760543,131.68,58.5028,5.4829,58.7591677975,0.5928,0.1729,0.6175,57.91,5.31,58.1529380169,131.82,58.8028,5.4629,59.0560120923,0.5928,0.1729,0.6175,58.21,5.29,58.4498776731,131.55
2019-12-08 23:30:00,53.44168,24.08674,58.6189747868,0.5716800000000001,0.16674000000000003,0.5955,52.87,23.92,58.0293313765,131.78,53.56168,24.00674,58.6956312672,0.5716800000000001,0.16674000000000003,0.5955,52.99,23.84,58.1058146832,131.68,53.99168,6.45674,54.376382747,0.5716800000000001,0.16674000000000003,0.5955,53.42,6.29,53.7890369871,131.82,54.28168,6.47674,54.6667078271,0.5716800000000001,0.16674000000000003,0.5955,53.71,6.31,54.0793879403,131.55
2019-12-09 00:00:00,49.79448,24.67464,55.5727280021,0.5644800000000001,0.16464,0.588,49.23,24.51,54.9939360293,132.04,49.91448,24.61464,55.6537134071,0.5644800000000001,0.16464,0.588,49.35,24.45,55.0747219693,131.92,50.34448,7.00464,50.8294368255,0.5644800000000001,0.16464,0.588,49.78,6.84,50.2477263167,132.07,50.62448,7.02464,51.1095249675,0.5644800000000001,0.16464,0.588,50.06,6.86,50.5278457882,131.81
2019-12-09 00:30:00,49.84744,24.51967,55.5516110609,0.54744,0.15967,0.57025,49.3,24.36,54.9899954537,131.61,49.97744,24.43967,55.6331014654,0.54744,0.15967,0.57025,49.43,24.28,55.0712565682,131.49,50.36744,6.9396700000000004,50.8432692877,0.54744,0.15967,0.57025,49.82,6.78,50.2792283155,131.63,50.67744,6.9796700000000005,51.1558278035,0.54744,0.15967,0.57025,50.13,6.82,50.5917908361,131.37
2019-12-09 01:00:00,52.16616,23.89513,57.3784409588,0.56616,0.16513000000000003,0.58975,51.6,23.73,56.7950077031,131.29,52.28616,23.83513,57.4626483001,0.56616,0.16513000000000003,0.58975,51.72,23.67,56.8790585365,131.22,52.69616,6.36513,53.0791876225,0.56616,0.16513000000000003,0.58975,52.13,6.2,52.4973989832,131.33,52.99616,6.39513,53.3806206639,0.56616,0.16513000000000003,0.58975,52.43,6.23,52.7988427903,131.06
2019-12-09 01:30:00,52.4752,24.18485,57.7802179345,0.5652,0.16485000000000002,0.58875,51.91,24.02,57.1979763628,132.25,52.5752,24.11485,57.8418330066,0.5652,0.16485000000000002,0.58875,52.01,23.95,57.2594324107,132.17,53.0452,6.41485,53.4316717272,0.5652,0.16485000000000002,0.58875,52.48,6.25,52.8508552438,132.28,53.3052,6.44485,53.6933928762,0.5652,0.16485000000000002,0.58875,52.74,6.28,53.1125785478,132.01
2019-12-09 02:00:00,51.24552,24.44786,56.7785274435,0.57552,0.16786,0.5995,50.67,24.28,56.1868961592,132.51,51.34552,24.37786,56.8387410333,0.57552,0.16786,0.5995,50.77,24.21,56.246928805,132.41,51.81552,6.58786,52.2326335948,0.57552,0.16786,0.5995,51.24,6.42,51.6406235439,132.53,52.07552,6.61786,52.4943411641,0.57552,0.16786,0.5995,51.5,6.45,51.9023361709,132.27
2019-12-09 02:30:00,50.5088,24.6259,56.1922933172,0.5688,0.16590000000000002,0.5925,49.94,24.46,55.608409436,132.31,50.6288,24.5559,56.2695976016,0.5688,0.16590000000000002,0.5925,50.06,24.39,55.6855070912,132.2,51.0588,6.8159,51.5117224547,0.5688,0.16590000000000002,0.5925,50.49,6.65,50.9260503083,132.34,51.3488,6.8559,51.8044653119,0.5688,0.16590000000000002,0.5925,50.78,6.69,51.2187904972,132.09
2019-12-09 03:00:00,49.5936,24.6548,55.3839717247,0.6336,0.18480000000000002,0.66,48.96,24.47,54.734472684,132.54,49.7136,24.5948,55.4648195886,0.6336,0.18480000000000002,0.66,49.08,24.41,54.8150937243,132.46,50.1536,6.8048,50.61312968,0.6336,0.18480000000000002,0.66,49.52,6.62,49.9605324231,132.6,50.4336,6.8248,50.8932795563,0.6336,0.18480000000000002,0.66,49.8,6.64,50.2407165554,132.32
2019-12-09 03:30:00,48.87544,24.60117,54.7176954975,0.65544,0.19117,0.6827500000000001,48.22,24.41,54.0464291142,132.36,48.99544,24.53117,54.7935346767,0.65544,0.19117,0.6827500000000001,48.34,24.34,54.1220029193,132.29,49.40544,6.77117,49.8672863184,0.65544,0.19117,0.6827500000000001,48.75,6.58,49.1920613514,132.37,49.71544,6.81117,50.1798466634,0.65544,0.19117,0.6827500000000001,49.06,6.62,49.5046260465,132.1
2019-12-09 04:00:00,48.5504,24.6597,54.4540369876,0.6504,0.1897,0.6775,47.9,24.47,53.7883900112,132.67,48.6904,24.5897,54.5473042253,0.6504,0.1897,0.6775,48.04,24.4,53.8813659812,132.57,49.1204,6.7697,49.5847006066,0.6504,0.1897,0.6775,48.47,6.58,48.9145918924,132.7,49.4004,6.7997,49.866175312,0.6504,0.1897,0.6775,48.75,6.61,49.1960831774,132.45
2019-12-09 04:30:00,49.82912,24.00641,55.3104774981,0.63912,0.18641000000000002,0.6657500000000001,49.19,23.82,54.6538973908,132.26,49.94912,23.94641,55.3926451856,0.63912,0.18641000000000002,0.6657500000000001,49.31,23.76,54.7358538802,132.19,50.36912,6.19641,50.7488300009,0.63912,0.18641000000000002,0.6657500000000001,49.73,6.01,50.0918456438,132.29,50.66912,6.23641,51.0514694329,0.63912,0.18641000000000002,0.6657500000000001,50.03,6.05,50.3944778721,132.03
2019-12-09 05:00:00,50.32464,23.90802,55.7150142372,0.6446400000000001,0.18802000000000002,0.6715,49.68,23.72,55.0521643535,132.12,50.45464,23.83802,55.8025258841,0.6446400000000001,0.18802000000000002,0.6715,49.81,23.65,55.1394468598,132.07,50.84464,6.16802,51.2173982886,0.6446400000000001,0.18802000000000002,0.6715,50.2,5.98,50.554924587,132.15,51.16464,6.19802,51.5386829309,0.6446400000000001,0.18802000000000002,0.6715,50.52,6.01,50.8762272579,131.88
2019-12-09 05:30:00,52.54096,22.78403,57.2683551428,0.6309600000000001,0.18403000000000003,0.65725,51.91,22.6,56.6163236178,131.65,52.70096,22.71403,57.3874406448,0.6309600000000001,0.18403000000000003,0.65725,52.07,22.53,56.7352253895,131.55,53.06096,5.18403,53.3135971696,0.6309600000000001,0.18403000000000003,0.65725,52.43,5.0,52.6678735094,131.67,53.39096,5.19403,53.6430103309,0.6309600000000001,0.18403000000000003,0.65725,52.76,5.01,52.9973367255,131.42
2019-12-09 06:00:00,55.98256,21.82158,60.0851760241,0.62256,0.18158000000000002,0.6485000000000001,55.36,21.64,59.4392059166,132.18,56.16256,21.76158,60.231217071,0.62256,0.18158000000000002,0.6485000000000001,55.54,21.58,59.5851323738,132.11,56.48256,4.12158,56.6327379335,0.62256,0.18158000000000002,0.6485000000000001,55.86,3.94,55.9987785581,132.19,56.85256,4.11158,57.0010409436,0.62256,0.18158000000000002,0.6485000000000001,56.23,3.93,56.3671695227,131.94
2019-12-09 06:30:00,63.5148,18.6564,66.1981199129,0.6048,0.1764,0.63,62.91,18.48,65.568121065,131.34,63.6848,18.5964,66.3444032606,0.6048,0.1764,0.63,63.08,18.42,65.7144032918,131.26,63.9748,1.1964000000000001,63.9859860282,0.6048,0.1764,0.63,63.37,1.02,63.3782084,131.38,64.3748,1.1664,64.3853660702,0.6048,0.1764,0.63,63.77,0.99,63.777684185,131.12
2019-12-09 07:00:00,70.53592,16.49381,72.4386759857,0.59592,0.17381000000000002,0.62075,69.94,16.32,71.818841539,132.11,70.70592,16.45381,72.5951443732,0.59592,0.17381000000000002,0.62075,70.11,16.28,71.9753464736,132.03,71.00592,1.5638100000000001,71.0231383196,0.59592,0.17381000000000002,0.62075,70.41,1.3900000000000001,70.4237190157,132.14,71.40592,1.57381,71.4232615397,0.59592,0.17381000000000002,0.62075,70.81,1.4,70.8238385009,131.87
2019-12-09 07:30:00,77.81056,14.04933,79.0687480675,0.5805600000000001,0.16933,0.60475,77.23,13.88,78.4673645537,132.11,77.91056,14.00933,79.1600700263,0.5805600000000001,0.16933,0.60475,77.33,13.84,78.5587328055,132.03,78.31056,4.01933,78.4136392547,0.5805600000000001,0.16933,0.60475,77.73,3.85,77.8252876641,132.14,78.66056,4.03933,78.7642043467,0.5805600000000001,0.16933,0.60475,78.08,3.87,78.1758485723,131.87
2019-12-09 08:00:00,81.07008,11.94919,81.9459639815,0.58008,0.16919,0.6042500000000001,80.49,11.78,81.3474553997,131.71,81.14008,11.92919,82.0123049089,0.58008,0.16919,0.6042500000000001,80.56,11.76,81.4138268355,131.62,81.59008,6.01919,81.8118072326,0.58008,0.16919,0.6042500000000001,81.01,5.85,81.220949268,131.76,81.91008,6.03919,82.1324115162,0.58008,0.16919,0.6042500000000001,81.33,5.87,81.5415587293,131.48
2019-12-09 08:30:00,81.5804,11.6922,82.4140109751,0.5904,0.17220000000000002,0.615,80.99,11.52,81.8051984901,132.04,81.6104,11.6622,82.439458374,0.5904,0.17220000000000002,0.615,81.02,11.49,81.83068189869999,131.95,82.1404,6.3722,82.387197094,0.5904,0.17220000000000002,0.615,81.55,6.2,81.7853440416,132.09,82.4004,6.3922,82.6479651353,0.5904,0.17220000000000002,0.615,81.81,6.22,82.0461120346,131.83
2019-12-09 09:00:00,81.74448,11.38714,82.5337928842,0.74448,0.21714000000000003,0.7755000000000001,81.0,11.17,81.7665512297,131.96,81.78448,11.36714,82.5706548397,0.74448,0.21714000000000003,0.7755000000000001,81.04,11.15,81.8034479713,131.86,82.30448,6.73714,82.5797583155,0.74448,0.21714000000000003,0.7755000000000001,81.56,6.52,81.8201931066,132.01,82.57448,6.76714,82.8513061517,0.74448,0.21714000000000003,0.7755000000000001,81.83,6.55,82.091725527,131.74
2019-12-09 09:30:00,83.23272,11.00246,83.9567734292,1.00272,0.29246,1.0445,82.23,10.71,82.9245259257,131.71,83.24272,10.97246,83.9627614568,1.00272,0.29246,1.0445,82.24,10.68,82.9305733732,131.62,83.78272,7.21246,84.0925903386,1.00272,0.29246,1.0445,82.78,6.92,83.0687353943,131.75,84.03272,7.22246,84.3425275828,1.00272,0.29246,1.0445,83.03,6.93,83.3187001819,131.48
2019-12-09 10:00:00,83.58192,10.79681,84.2763813714,1.29192,0.37681000000000003,1.34575,82.29,10.42,82.9470945844,132.17,83.58192,10.77681,84.2738214671,1.29192,0.37681000000000003,1.34575,82.29,10.4,82.9445845128,132.08,84.15192,7.69681,84.5031746378,1.29192,0.37681000000000003,1.34575,82.86,7.32,83.1827025288,132.21,84.38192,7.71681,84.734040264,1.29192,0.37681000000000003,1.34575,83.09,7.34,83.4135702389,131.94
2019-12-09 10:30:00,82.65176,11.82343,83.4931549773,1.4517600000000002,0.42343000000000003,1.51225,81.2,11.4,81.9963413818,132.46,82.63176,11.81343,83.471940729,1.4517600000000002,0.42343000000000003,1.51225,81.18,11.39,81.9751456235,132.38,83.23176,6.85343,83.5134442797,1.4517600000000002,0.42343000000000003,1.51225,81.78,6.43,82.032391773,132.5,83.44176,6.85343,83.7227377399,1.4517600000000002,0.42343000000000003,1.51225,81.99,6.43,82.2417473063,132.24
2019-12-09 11:00:00,82.23296,11.72753,83.0650026802,1.60296,0.46753000000000006,1.66975,80.63,11.26,81.4124345539,132.03,82.22296,11.70753,83.052281184,1.60296,0.46753000000000006,1.66975,80.62,11.24,81.3997665844,131.96,82.83296,6.92753,83.1221386531,1.60296,0.46753000000000006,1.66975,81.23,6.46,81.4864682018,132.06,83.03296,6.91753,83.3206137019,1.60296,0.46753000000000006,1.66975,81.43,6.45,81.6850500398,131.8
2019-12-09 11:30:00,81.99864,11.70877,82.8303824497,1.7786400000000002,0.5187700000000001,1.8527500000000001,80.22,11.19,80.996694377,132.44,81.93864,11.69877,82.7695713687,1.7786400000000002,0.5187700000000001,1.8527500000000001,80.16,11.18,80.9358882079,132.33,82.60864,7.14877,82.9173824669,1.7786400000000002,0.5187700000000001,1.8527500000000001,80.83,6.63,81.1014537478,132.47,82.77864,7.14877,83.0867507655,1.7786400000000002,0.5187700000000001,1.8527500000000001,81.0,6.63,81.2708859309,132.2
2019-12-09 12:00:00,81.59048,11.53139,82.4013311905,1.8904800000000002,0.55139,1.9692500000000002,79.7,10.98,80.4527836684,132.81,81.54048,11.51139,82.3490253638,1.8904800000000002,0.55139,1.9692500000000002,79.65,10.96,80.4005230082,132.74,82.23048,7.52139,82.5737436996,1.8904800000000002,0.55139,1.9692500000000002,80.34,6.97,80.6417788742,132.84,82.38048,7.5113900000000005,82.7222126443,1.8904800000000002,0.55139,1.9692500000000002,80.49,6.96,80.790356479,132.57
2019-12-09 12:30:00,82.05736,11.88923,82.9141973377,1.91736,0.55923,1.9972500000000002,80.14,11.33,80.9369415039,133.55,81.99736,11.86923,82.8519502955,1.91736,0.55923,1.9972500000000002,80.08,11.31,80.8747333844,133.48,82.70736,7.34923,83.0332378013,1.91736,0.55923,1.9972500000000002,80.79,6.79,81.0748308663,133.58,82.84736,7.33923,83.1718062565,1.91736,0.55923,1.9972500000000002,80.93,6.78,81.2135044189,133.31
2019-12-09 13:00:00,80.88192,12.30181,81.8120988128,1.89192,0.55181,1.9707500000000002,78.99,11.75,79.8591422443,133.19,80.82192,12.28181,81.7497743689,1.89192,0.55181,1.9707500000000002,78.93,11.73,79.7968533214,133.1,81.52192,6.86181,81.8101942117,1.89192,0.55181,1.9707500000000002,79.63,6.31,79.8796156726,133.21,81.67192,6.86181,81.9596666231,1.89192,0.55181,1.9707500000000002,79.78,6.31,80.029147815,132.95
2019-12-09 13:30:00,80.85568,12.60749,81.8326939087,1.70568,0.49749000000000004,1.77675,79.15,12.11,80.0710596908,132.82,80.76568,12.56749,81.7376098914,1.70568,0.49749000000000004,1.77675,79.06,12.07,79.9760495398,132.73,81.52568,6.29749,81.7685445618,1.70568,0.49749000000000004,1.77675,79.82,5.8,80.0304467062,132.84,81.62568,6.34749,81.8721091994,1.70568,0.49749000000000004,1.77675,79.92,5.85,80.1338187035,132.58
2019-12-09 14:00:00,81.23936,11.43148,82.03969983,1.47936,0.43148000000000003,1.541,79.76,11.0,80.5149526486,130.88,81.12936,11.33148,81.9168816118,1.47936,0.43148000000000003,1.541,79.65,10.9,80.3923659311,130.82,81.88936,6.82148,82.1729874752,1.47936,0.43148000000000003,1.541,80.41,6.39,80.6634998001,130.92,81.97936,6.91148,82.2701891441,1.47936,0.43148000000000003,1.541,80.5,6.48,80.7603888054,130.65
2019-12-09 14:30:00,81.45864,11.31502,82.2407423863,1.14864,0.33502000000000004,1.1965,80.31,10.98,81.0571187497,130.88,81.33864,11.23502,82.1109008077,1.14864,0.33502000000000004,1.1965,80.19,10.9,80.9274125374,130.82,82.11864,6.72502,82.3935490767,1.14864,0.33502000000000004,1.1965,80.97,6.39,81.2217520126,130.92,82.18864,6.80502,82.4698783936,1.14864,0.33502000000000004,1.1965,81.04,6.47,81.2978628255,130.65
2019-12-09 15:00:00,81.44992,11.19081,82.2151062546,0.85992,0.25081000000000003,0.89575,80.59,10.94,81.3291565184,130.76,81.32992,11.09081,82.0826531836,0.85992,0.25081000000000003,0.89575,80.47,10.84,81.1968379926,130.67,82.10992,6.66081,82.3796416129,0.85992,0.25081000000000003,0.89575,81.25,6.41,81.5024576317,130.79,82.18992,6.75081,82.4666986441,0.85992,0.25081000000000003,0.89575,81.33,6.5,81.5893307976,130.53
2019-12-09 15:30:00,81.9344,11.33795,82.7151437982,0.6444000000000001,0.18795,0.67125,81.29,11.15,82.0511218692,130.51,81.8044,11.23795,82.5727035985,0.6444000000000001,0.18795,0.67125,81.16,11.05,81.9087791387,130.42,82.6044,6.28795,82.8433776144,0.6444000000000001,0.18795,0.67125,81.96,6.1,82.1866874865,130.54,82.6644,6.39795,82.9116203651,0.6444000000000001,0.18795,0.67125,82.02,6.21,82.254753662,130.28
2019-12-09 16:00:00,85.77344,10.43142,86.4054253658,0.55344,0.16142,0.5765,85.22,10.27,85.8365965076,130.75,85.64344,10.36142,86.2679421306,0.55344,0.16142,0.5765,85.09,10.2,85.699172108,130.67,86.43344,7.26142,86.7379257917,0.55344,0.16142,0.5765,85.88,7.1,86.1729911283,130.78,86.50344,7.31142,86.8118770345,0.55344,0.16142,0.5765,85.95,7.15,86.2468840017,130.54
2019-12-09 16:30:00,90.96672,9.02946,91.4137587864,0.5467200000000001,0.15946000000000002,0.5695,90.42,8.87,90.8540219253,131.06,90.81672,8.97946,91.2595602304,0.5467200000000001,0.15946000000000002,0.5695,90.27,8.82,90.6998638367,130.96,91.62672,8.75946,92.0444672832,0.5467200000000001,0.15946000000000002,0.5695,91.08,8.6,91.4851157293,131.08,91.70672,8.80946,92.128872123,0.5467200000000001,0.15946000000000002,0.5695,91.16,8.65,91.5694714411,130.82
2019-12-09 17:00:00,93.40808,9.03444,93.8439689879,0.5980800000000001,0.17444,0.623,92.81,8.86,93.2319457053,131.74,93.24808,8.98444,93.6799049199,0.5980800000000001,0.17444,0.623,92.65,8.81,93.0679246572,131.66,94.07808,8.94444,94.5023181906,0.5980800000000001,0.17444,0.623,93.48,8.77,93.8904856735,131.78,94.15808,9.00444,94.5876523073,0.5980800000000001,0.17444,0.623,93.56,8.83,93.975754852,131.5
2019-12-09 17:30:00,94.11792,8.99731,94.5469959986,0.60792,0.17731000000000002,0.6332500000000001,93.51,8.82,93.9250365983,131.18,93.94792,8.93731,94.372067808,0.60792,0.17731000000000002,0.6332500000000001,93.34,8.76,93.7501637332,131.12,94.78792,8.86731,95.2017802594,0.60792,0.17731000000000002,0.6332500000000001,94.18,8.69,94.580063967,131.2,94.84792,8.91731,95.2661867924,0.60792,0.17731000000000002,0.6332500000000001,94.24,8.74,94.6444145209,130.94
2019-12-09 18:00:00,94.06464,9.55927,94.5491202564,0.6146400000000001,0.17927,0.6402500000000001,93.45,9.38,93.9195767665,131.38,93.92464,9.51927,94.4057969643,0.6146400000000001,0.17927,0.6402500000000001,93.31,9.34,93.7762853818,131.34,94.70464,8.31927,95.0693383319,0.6146400000000001,0.17927,0.6402500000000001,94.09,8.14,94.4414511748,131.42,94.81464,8.36927,95.1833002089,0.6146400000000001,0.17927,0.6402500000000001,94.2,8.19,94.555359975,131.14
2019-12-09 18:30:00,92.85312,10.47591,93.4422098629,0.6031200000000001,0.17591,0.6282500000000001,92.25,10.3,92.8232325444,131.96,92.71312,10.43591,93.298611124,0.6031200000000001,0.17591,0.6282500000000001,92.11,10.26,92.6796617387,131.89,93.47312,7.55591,93.7780141529,0.6031200000000001,0.17591,0.6282500000000001,92.87,7.38,93.1627677777,131.99,93.60312,7.58591,93.9100106712,0.6031200000000001,0.17591,0.6282500000000001,93.0,7.41,93.2947377937,131.72
2019-12-09 19:00:00,91.2328,11.3129,91.9315261608,0.5928,0.1729,0.6175,90.64,11.14,91.3220083003,132.26,91.1228,11.2729,91.8174436273,0.5928,0.1729,0.6175,90.53,11.1,91.2079541487,132.18,91.8528,6.8029,92.1043772915,0.5928,0.1729,0.6175,91.26,6.63,91.500516392,132.32,91.9928,6.8329,92.2462127908,0.5928,0.1729,0.6175,91.4,6.66,91.6423242831,132.03
2019-12-09 19:30:00,88.83944,11.75192,89.6133568348,0.5894400000000001,0.17192000000000002,0.614,88.25,11.58,89.006510436,130.89,88.73944,11.68192,89.5050583286,0.5894400000000001,0.17192000000000002,0.614,88.15,11.51,88.8982710743,130.81,89.43944,5.96192,89.637926781,0.5894400000000001,0.17192000000000002,0.614,88.85,5.79,89.0384557368,130.92,89.59944,6.03192,89.8022477848,0.5894400000000001,0.17192000000000002,0.614,89.01,5.86,89.2026888608,130.65
2019-12-09 20:00:00,88.04104,14.56822,89.2382079507,0.61104,0.17822000000000002,0.6365000000000001,87.43,14.39,88.6063033875,131.25,86.95104,3.99822,87.0429153938,0.61104,0.17822000000000002,0.6365000000000001,86.34,3.8200000000000003,86.4244641291,131.18,88.66104,2.13822,88.6868197572,0.61104,0.17822000000000002,0.6365000000000001,88.05,1.96,88.0718121762,131.3,88.86104,2.16822,88.8874884776,0.61104,0.17822000000000002,0.6365000000000001,88.25,1.99,88.2724339757,131.03
2019-12-09 20:30:00,86.10936,17.08773,87.7884525217,0.60936,0.17773000000000003,0.63475,85.5,16.91,87.1561707511,132.59,84.72936,0.8577300000000001,84.7337013635,0.60936,0.17773000000000003,0.63475,84.12,0.68,84.1227484097,132.52,86.72936,0.50773,86.7308461608,0.60936,0.17773000000000003,0.63475,86.12,0.33,86.120632255,132.62,86.91936,0.50773,86.9208429122,0.60936,0.17773000000000003,0.63475,86.31,0.33,86.3106308632,132.35
2019-12-09 21:00:00,83.17088,18.35109,85.1713436794,0.6208800000000001,0.18109,0.64675,82.55,18.17,84.5260397747,133.21,81.86088,0.5310900000000001,81.862602762,0.6208800000000001,0.18109,0.64675,81.24,0.35000000000000003,81.2407539354,133.12,83.77088,1.55109,83.7852386531,0.6208800000000001,0.18109,0.64675,83.15,1.37,83.1612854639,133.25,83.97088,1.49109,83.9841177686,0.6208800000000001,0.18109,0.64675,83.35,1.31,83.3602939054,132.98
2019-12-09 21:30:00,79.5748,19.4964,81.9283736443,0.6048,0.1764,0.63,78.97,19.32,81.2989747783,132.81,78.3248,1.7364000000000002,78.3440449556,0.6048,0.1764,0.63,77.72,1.56,77.7356546251,132.7,80.1948,2.7564,80.2421565513,0.6048,0.1764,0.63,79.59,2.58,79.6318058316,132.86,80.3748,2.7064,80.4203523743,0.6048,0.1764,0.63,79.77,2.5300000000000002,79.8101108883,132.6
2019-12-09 22:00:00,75.49952,20.86486,78.329559574,0.59952,0.17486000000000002,0.6245,74.9,20.69,77.7051227398,133.11,74.34952,3.04486,74.411842449,0.59952,0.17486000000000002,0.6245,73.75,2.87,73.8058222636,133.04,76.11952,4.07486,76.2285104738,0.59952,0.17486000000000002,0.6245,75.52,3.9,75.62063475,133.15,76.29952,4.04486,76.4066596878,0.59952,0.17486000000000002,0.6245,75.7,3.87,75.7988581708,132.88
2019-12-09 22:30:00,70.612,22.63975,74.1526319429,0.582,0.16975,0.6062500000000001,70.03,22.47,73.5465961143,132.98,69.602,4.83975,69.7700622335,0.582,0.16975,0.6062500000000001,69.02,4.67,69.1778093033,132.9,71.192,5.88975,71.4352155387,0.582,0.16975,0.6062500000000001,70.61,5.72,70.8413050416,133.02,71.432,5.85975,71.6719421675,0.582,0.16975,0.6062500000000001,70.85,5.69,71.0781161821,132.74
2019-12-09 23:00:00,65.92544,23.49367,69.9865427726,0.5954400000000001,0.17367000000000002,0.6202500000000001,65.33,23.32,69.3673648051,133.14,65.02544,5.63367,65.269028527,0.5954400000000001,0.17367000000000002,0.6202500000000001,64.43,5.46,64.6609348834,133.06,66.48544,6.69367,66.8215455528,0.5954400000000001,0.17367000000000002,0.6202500000000001,65.89,6.52,66.2118003078,133.17,66.74544,6.67367,67.0782500671,0.5954400000000001,0.17367000000000002,0.6202500000000001,66.15,6.5,66.4685828042,132.9
2019-12-09 23:30:00,61.5632,24.3901,66.2186119777,0.5832,0.1701,0.6075,60.98,24.22,65.613785137,133.32,60.7732,6.4601,61.1155850029,0.5832,0.1701,0.6075,60.19,6.29,60.5177676389,133.24,62.1332,7.5301,62.5878338677,0.5832,0.1701,0.6075,61.55,7.36,61.9884836078,133.35,62.3932,7.5301,62.84595303,0.5832,0.1701,0.6075,61.81,7.36,62.2466521188,133.1
2019-12-10 00:00:00,58.31976,25.21493,63.5372890621,0.5997600000000001,0.17493,0.62475,57.72,25.04,62.9174061767,133.53,57.58976,7.23493,58.0424385167,0.5997600000000001,0.17493,0.62475,56.99,7.06,57.4256362612,133.44,58.91976,8.32493,59.5049794384,0.5997600000000001,0.17493,0.62475,58.32,8.15,58.8867124231,133.55,59.14976,8.31493,59.7313332261,0.5997600000000001,0.17493,0.62475,58.55,8.14,59.1131296752,133.3
2019-12-10 00:30:00,58.17496,25.32353,63.4476724763,0.59496,0.17353000000000002,0.61975,57.58,25.15,62.8329443843,133.18,57.45496,7.42353,57.9325575671,0.59496,0.17353000000000002,0.61975,56.86,7.25,57.3203463004,133.12,58.74496,8.50353,59.357226585,0.59496,0.17353000000000002,0.61975,58.15,8.33,58.7436073118,133.21,59.00496,8.50353,59.6145563354,0.59496,0.17353000000000002,0.61975,58.41,8.33,59.0009915171,132.93
2019-12-10 01:00:00,60.75144,24.58542,65.5376253663,0.6014400000000001,0.17542000000000002,0.6265000000000001,60.15,24.41,64.9143327779,132.6,59.99144,6.86542,60.3830014578,0.6014400000000001,0.17542000000000002,0.6265000000000001,59.39,6.69,59.7656105131,132.51,61.31144,7.92542,61.8215573813,0.6014400000000001,0.17542000000000002,0.6265000000000001,60.71,7.75,61.2026682425,132.64,61.58144,7.92542,62.0893391385,0.6014400000000001,0.17542000000000002,0.6265000000000001,60.98,7.75,61.470504309,132.37
2019-12-10 01:30:00,60.9428,24.7829,65.7891860738,0.5928,0.1729,0.6175,60.35,24.61,65.1749537783,133.63,60.1728,6.8029,60.5561335312,0.5928,0.1729,0.6175,59.58,6.63,59.9477547536,133.52,61.5228,7.8729,62.0244909229,0.5928,0.1729,0.6175,60.93,7.7,61.4146147102,133.64,61.7728,7.8529,62.2699514875,0.5928,0.1729,0.6175,61.18,7.68,61.6601556923,133.4
2019-12-10 02:00:00,60.08168,25.16549,65.1391599467,0.6016800000000001,0.17549,0.62675,59.48,24.99,64.5164358904,134.1,59.36168,7.5654900000000005,59.8418389704,0.6016800000000001,0.17549,0.62675,58.76,7.39,59.2228815577,134.04,60.66168,8.30549,61.2276129256,0.6016800000000001,0.17549,0.62675,60.06,8.13,60.6077594042,134.15,60.94168,8.43549,61.5227263112,0.6016800000000001,0.17549,0.62675,60.34,8.26,60.9027355707,133.89
2019-12-10 02:30:00,57.91728,21.41129,61.7483170788,0.58728,0.17129000000000003,0.61175,57.33,21.24,61.1380936896,131.68,57.97728,21.34129,61.7803824451,0.58728,0.17129000000000003,0.61175,57.39,21.17,61.1700989046,131.59,58.48728,3.8612900000000003,58.6146012719,0.58728,0.17129000000000003,0.61175,57.9,3.69,58.0174637502,131.7,58.71728,3.83129,58.8421426672,0.58728,0.17129000000000003,0.61175,58.13,3.66,58.2451070906,131.43
2019-12-10 03:00:00,57.78712,20.96416,61.472329079,0.5971200000000001,0.17416,0.622,57.19,20.79,60.8516244648,130.88,57.85712,20.89416,61.5143256226,0.5971200000000001,0.17416,0.622,57.26,20.72,60.8935628782,130.79,58.36712,3.6041600000000003,58.4782922664,0.5971200000000001,0.17416,0.622,57.77,3.43,57.8717357611,130.92,58.59712,3.61416,58.7084714909,0.5971200000000001,0.17416,0.622,58.0,3.44,58.1019242366,130.65
2019-12-10 03:30:00,56.6168,20.97115,60.3759155174,0.5868,0.17115000000000002,0.6112500000000001,56.03,20.8,59.7662187193,130.45,56.6968,20.89115,60.423234592,0.5868,0.17115000000000002,0.6112500000000001,56.11,20.72,59.8134642033,130.35,57.1568,3.71115,57.2771544384,0.5868,0.17115000000000002,0.6112500000000001,56.57,3.54,56.680653666,130.47,57.4068,3.70115,57.5259871498,0.5868,0.17115000000000002,0.6112500000000001,56.82,3.5300000000000002,56.9295468101,130.22
2019-12-10 04:00:00,56.3964,20.903950000000002,60.1458981026,0.5964,0.17395000000000002,0.6212500000000001,55.8,20.73,59.5262370724,130.97,56.4764,20.82395,60.1931943874,0.5964,0.17395000000000002,0.6212500000000001,55.88,20.65,59.5734580161,130.82,56.9264,3.52395,57.0353683302,0.5964,0.17395000000000002,0.6212500000000001,56.33,3.35,56.4295259594,131.01,57.1964,3.52395,57.3048549127,0.5964,0.17395000000000002,0.6212500000000001,56.6,3.35,56.6990520203,130.75
2019-12-10 04:30:00,56.38856,21.18333,60.2362280423,0.62856,0.18333000000000002,0.65475,55.76,21.0,59.5833668065,131.67,56.48856,21.12333,60.3088093164,0.62856,0.18333000000000002,0.65475,55.86,20.94,59.6558731392,131.61,56.92856,3.64333,57.045024298,0.62856,0.18333000000000002,0.65475,56.3,3.46,56.4062195152,131.72,57.20856,3.61333,57.3225565634,0.62856,0.18333000000000002,0.65475,56.58,3.43,56.6838716038,131.46
