Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-10 05:00:00,56.35432,21.17376,60.2008097554,0.66432,0.19376000000000002,0.6920000000000001,55.69,20.98,59.5108099424,131.67,56.48432,21.12376,60.3049885366,0.66432,0.19376000000000002,0.6920000000000001,55.82,20.93,59.6149083703,131.49,56.87432,3.68376,56.9934940427,0.66432,0.19376000000000002,0.6920000000000001,56.21,3.49,56.3182403844,131.64,57.18432,3.64376,57.3002918038,0.66432,0.19376000000000002,0.6920000000000001,56.52,3.45,56.6251966884,131.46
2019-12-10 05:30:00,58.0536,20.75355,61.651685383,0.6636000000000001,0.19355000000000003,0.69125,57.39,20.56,60.9616740256,132.79,58.1836,20.693550000000002,61.7539822243,0.6636000000000001,0.19355000000000003,0.69125,57.52,20.5,61.0639042316,132.69,58.5836,2.92355,58.6565029094,0.6636000000000001,0.19355000000000003,0.69125,57.92,2.73,57.984302186,132.83,58.9036,2.87355,58.9736499003,0.6636000000000001,0.19355000000000003,0.69125,58.24,2.68,58.3016294798,132.58
2019-12-10 06:00:00,60.04248,20.17614,63.3417400286,0.6724800000000001,0.19614,0.7005,59.37,19.98,62.6418175024,132.79,60.16248,20.10614,63.4332788483,0.6724800000000001,0.19614,0.7005,59.49,19.91,62.7333101311,132.69,60.58248,2.37614,60.629060064,0.6724800000000001,0.19614,0.7005,59.91,2.18,59.9496497071,132.83,60.88248,2.30614,60.9261409631,0.6724800000000001,0.19614,0.7005,60.21,2.11,60.2469600893,132.58
2019-12-10 06:30:00,66.72032,17.76676,69.0453391751,0.64032,0.18676,0.667,66.08,17.58,68.3785258689,133.02,66.87032,17.72676,69.1800384287,0.64032,0.18676,0.667,66.23,17.54,68.5132432454,132.94,67.22032,0.7667600000000001,67.2246929469,0.64032,0.18676,0.667,66.58,0.58,66.5825262362,133.05,67.59032,0.7767600000000001,67.5947831848,0.64032,0.18676,0.667,66.95,0.59,66.9525996508,132.79
2019-12-10 07:00:00,73.53128,15.86704,75.2237468942,0.6412800000000001,0.18704,0.668,72.89,15.68,74.5574577088,133.4,73.67128,15.82704,75.3521910232,0.6412800000000001,0.18704,0.668,73.03,15.64,74.6859457997,133.3,74.05128,2.52704,74.0943857576,0.6412800000000001,0.18704,0.668,73.41,2.34,73.4472851779,133.43,74.40128,2.56704,74.4455516468,0.6412800000000001,0.18704,0.668,73.76,2.38,73.7983875163,133.16
2019-12-10 07:30:00,80.54928,12.80354,81.5605121677,0.6292800000000001,0.18354,0.6555000000000001,79.92,12.62,80.910263873,131.95,80.66928,12.77354,81.6743292586,0.6292800000000001,0.18354,0.6555000000000001,80.04,12.59,81.0241303563,131.85,81.04928,5.23354,81.21807514,0.6292800000000001,0.18354,0.6555000000000001,80.42,5.05,80.5784021931,131.97,81.40928,5.26354,81.5792603757,0.6292800000000001,0.18354,0.6555000000000001,80.78,5.08,80.9395749927,131.71
2019-12-10 08:00:00,84.1684,10.8162,84.8605311143,0.6384000000000001,0.1862,0.665,83.53,10.63,84.2036685662,131.44,84.2584,10.786200000000001,84.9459833129,0.6384000000000001,0.1862,0.665,83.62,10.6,84.2891713092,131.37,84.6284,7.0962,84.9253916152,0.6384000000000001,0.1862,0.665,83.99,6.91,84.2737693473,131.48,85.0084,7.1362,85.3074054288,0.6384000000000001,0.1862,0.665,84.37,6.95,84.6557700337,131.2
2019-12-10 08:30:00,84.57104,10.62697,85.2361032548,0.64104,0.18697000000000003,0.6677500000000001,83.93,10.44,84.5768201105,131.53,84.66104,10.59697,85.3216705595,0.64104,0.18697000000000003,0.6677500000000001,84.02,10.41,84.6624385427,131.37,85.04104,7.28697,85.3526708197,0.64104,0.18697000000000003,0.6677500000000001,84.4,7.1,84.6981109589,131.57,85.41104,7.32697,85.7247353059,0.64104,0.18697000000000003,0.6677500000000001,84.77,7.14,85.0701622192,131.31
2019-12-10 09:00:00,83.99048,10.37389,84.6287086299,0.63048,0.18389000000000003,0.6567500000000001,83.36,10.19,83.9805078575,131.53,84.08048,10.35389,84.7155838979,0.63048,0.18389000000000003,0.6567500000000001,83.45,10.17,84.0674217518,131.48,84.48048,7.54389,84.8166362064,0.63048,0.18389000000000003,0.6567500000000001,83.85,7.36,84.1723951186,131.57,84.84048,7.5738900000000005,85.1778777404,0.63048,0.18389000000000003,0.6567500000000001,84.21,7.39,84.5336394579,131.31
2019-12-10 09:30:00,85.35256,10.04033,85.9410712353,0.65256,0.19033000000000003,0.6797500000000001,84.7,9.85,85.2708185724,131.26,85.43256,10.01033,86.0170274705,0.65256,0.19033000000000003,0.6797500000000001,84.78,9.82,85.3468265374,131.18,85.82256,7.86033,86.18176485,0.65256,0.19033000000000003,0.6797500000000001,85.17,7.67,85.51466423950001,131.29,86.18256,7.8903300000000005,86.5430006162,0.65256,0.19033000000000003,0.6797500000000001,85.53,7.7,85.8759040709,131.04
2019-12-10 10:00:00,86.29752,9.78636,86.8506465157,0.70752,0.20636000000000002,0.737,85.59,9.58,86.1244709708,131.71,86.37752,9.77636,86.9290122813,0.70752,0.20636000000000002,0.737,85.67,9.57,86.2028642216,131.62,86.78752,8.22636,87.1765256626,0.70752,0.20636000000000002,0.737,86.08,8.02,86.4528009957,131.74,87.13752,8.25636,87.5277948551,0.70752,0.20636000000000002,0.737,86.43,8.05,86.8040747891,131.48
2019-12-10 10:30:00,86.5812,10.1591,87.175177122,0.7512000000000001,0.21910000000000002,0.7825000000000001,85.83,9.94,86.4036602234,132.04,86.6312,10.1291,87.2213476177,0.7512000000000001,0.21910000000000002,0.7825000000000001,85.88,9.91,86.4498843261,131.95,87.0812,7.9591,87.4441688522,0.7512000000000001,0.21910000000000002,0.7825000000000001,86.33,7.74,86.676274147,132.08,87.4112,8.0091,87.7773522513,0.7512000000000001,0.21910000000000002,0.7825000000000001,86.66,7.79,87.0094230529,131.82
2019-12-10 11:00:00,86.56568,9.66374,87.1034145407,0.8356800000000001,0.24374,0.8705,85.73,9.42,86.2459813557,131.03,86.63568,9.62374,87.1685575231,0.8356800000000001,0.24374,0.8705,85.8,9.38,86.3112066884,130.92,87.04568,8.24374,87.4351740197,0.8356800000000001,0.24374,0.8705,86.21,8.0,86.580390967,131.06,87.38568,8.27374,87.7764879831,0.8356800000000001,0.24374,0.8705,86.55,8.03,86.9217084508,130.81
2019-12-10 11:30:00,86.47224,9.95607,87.043504183,0.91224,0.26607000000000003,0.95025,85.56,9.69,86.1069666171,132.6,86.51224,9.91607,87.0786777234,0.91224,0.26607000000000003,0.95025,85.6,9.65,86.142222516,132.5,86.98224,8.42607,87.3894085749,0.91224,0.26607000000000003,0.95025,86.07,8.16,86.4559454289,132.64,87.31224,8.47607,87.7226938509,0.91224,0.26607000000000003,0.95025,86.4,8.21,86.7891934517,132.38
2019-12-10 12:00:00,86.5744,9.9517,87.1444953411,0.7944,0.23170000000000002,0.8275,85.78,9.72,86.3289453196,132.45,86.6344,9.9317,87.201822964,0.7944,0.23170000000000002,0.8275,85.84,9.7,86.386316046,132.37,87.1144,8.3017,87.5090675887,0.7944,0.23170000000000002,0.8275,86.32,8.07,86.6964088068,132.5,87.4144,8.3217,87.809612334,0.7944,0.23170000000000002,0.8275,86.62,8.09,86.996968338,132.23
2019-12-10 12:30:00,86.34776,9.79518,86.9015604477,0.7377600000000001,0.21518,0.7685000000000001,85.61,9.58,86.1443468836,132.45,86.38776,9.76518,86.9379308372,0.7377600000000001,0.21518,0.7685000000000001,85.65,9.55,86.1807693166,132.37,86.85776,8.41518,87.2644585536,0.7377600000000001,0.21518,0.7685000000000001,86.12,8.2,86.5095046801,132.4,87.16776,8.46518,87.577837698,0.7377600000000001,0.21518,0.7685000000000001,86.43,8.25,86.8228506788,132.13
2019-12-10 13:00:00,85.91536,10.32448,86.5334846819,0.73536,0.21448,0.766,85.18,10.11,85.77787885,132.54,85.97536,10.29448,86.5894846133,0.73536,0.21448,0.766,85.24,10.08,85.833932684,132.37,86.43536,7.92448,86.7978619645,0.73536,0.21448,0.766,85.7,7.71,86.0461161239,132.58,86.75536,7.95448,87.1192644643,0.73536,0.21448,0.766,86.02,7.74,86.367517042,132.31
2019-12-10 13:30:00,86.07296,10.61503,86.7250442782,0.70296,0.20503000000000002,0.7322500000000001,85.37,10.41,86.0023546189,132.32,86.13296,10.58503,86.7809291173,0.70296,0.20503000000000002,0.7322500000000001,85.43,10.38,86.0582901294,132.25,86.57296,7.54503,86.9011212866,0.70296,0.20503000000000002,0.7322500000000001,85.87,7.34,86.1831335007,132.36,86.91296,7.57503,87.2424420535,0.70296,0.20503000000000002,0.7322500000000001,86.21,7.37,86.524453191,132.09
2019-12-10 14:00:00,85.12584,10.26587,85.7426190559,0.70584,0.20587000000000003,0.7352500000000001,84.42,10.06,85.0172923587,132.22,85.19584,10.24587,85.8097255873,0.70584,0.20587000000000003,0.7352500000000001,84.49,10.04,85.0844386477,132.12,85.63584,7.88587,85.998162993,0.70584,0.20587000000000003,0.7352500000000001,84.93,7.68,85.276534287,132.25,85.96584,7.92587,86.3304411095,0.70584,0.20587000000000003,0.7352500000000001,85.26,7.72,85.608796277,131.98
2019-12-10 14:30:00,84.51808,10.20944,85.1324762473,0.71808,0.20944000000000002,0.748,83.8,10.0,84.394549587,131.81,84.60808,10.17944,85.2182386582,0.71808,0.20944000000000002,0.748,83.89,9.97,84.4803705011,131.75,85.00808,7.84944,85.3697099304,0.71808,0.20944000000000002,0.748,84.29,7.64,84.6355344994,131.85,85.36808,7.86944,85.7300248968,0.71808,0.20944000000000002,0.748,84.65,7.66,84.9958710762,131.59
2019-12-10 15:00:00,84.8616,10.30755,85.4853013188,0.7116,0.20755,0.7412500000000001,84.15,10.1,84.7539527102,132.15,84.9316,10.28755,85.5523837398,0.7116,0.20755,0.7412500000000001,84.22,10.08,84.8210752113,132.08,85.3516,7.81755,85.7088659974,0.7116,0.20755,0.7412500000000001,84.64,7.61,84.981419734,132.19,85.7016,7.83755,86.059232117,0.7116,0.20755,0.7412500000000001,84.99,7.63,85.3318053249,131.92
2019-12-10 15:30:00,85.44648,10.57314,86.0981546483,0.6964800000000001,0.20314000000000002,0.7255,84.75,10.37,85.3820789159,132.64,85.47648,10.55314,86.1254747276,0.6964800000000001,0.20314000000000002,0.7255,84.78,10.35,85.4094309781,132.55,85.96648,7.68314,86.3091323317,0.6964800000000001,0.20314000000000002,0.7255,85.27,7.48,85.5974491442,132.69,86.26648,7.71314,86.6106119379,0.6964800000000001,0.20314000000000002,0.7255,85.57,7.51,85.8989231597,132.41
2019-12-10 16:00:00,88.59888,9.29259,89.0848683344,0.7288800000000001,0.21259000000000003,0.7592500000000001,87.87,9.08,88.3378927754,131.36,88.64888,9.26259,89.13147311,0.7288800000000001,0.21259000000000003,0.7592500000000001,87.92,9.05,88.3845512519,131.29,89.13888,8.69259,89.5617164226,0.7288800000000001,0.21259000000000003,0.7592500000000001,88.41,8.48,88.815755922,131.38,89.42888,8.72259,89.853259008,0.7288800000000001,0.21259000000000003,0.7592500000000001,88.7,8.51,89.1072954365,131.13
2019-12-10 16:30:00,92.38632,8.59476,92.7852467939,0.7363200000000001,0.21476,0.767,91.65,8.38,92.0323144336,131.88,92.40632,8.57476,92.8033107437,0.7363200000000001,0.21476,0.767,91.67,8.36,92.0504128182,131.8,92.91632,9.50476,93.4011937022,0.7363200000000001,0.21476,0.767,92.18,9.29,92.6469454434,131.93,93.22632,9.53476,93.7126372962,0.7363200000000001,0.21476,0.767,92.49,9.32,92.9583912296,131.66
2019-12-10 17:00:00,94.29496,8.35728,94.6645847738,0.7449600000000001,0.21728000000000003,0.776,93.55,8.14,93.9034722468,132.03,94.29496,8.30728,94.6601837226,0.7449600000000001,0.21728000000000003,0.776,93.55,8.09,93.8991512209,131.92,94.82496,9.79728,95.3297421291,0.7449600000000001,0.21728000000000003,0.776,94.08,9.58,94.5664993536,132.06,95.11496,9.84728,95.6233472495,0.7449600000000001,0.21728000000000003,0.776,94.37,9.63,94.8600748471,131.8
2019-12-10 17:30:00,94.94688,8.71659,95.3461533727,0.77688,0.22659,0.80925,94.17,8.49,94.5519381081,132.19,94.94688,8.676590000000001,95.3425048746,0.77688,0.22659,0.80925,94.17,8.45,94.5483548244,132.12,95.47688,9.50659,95.9489961801,0.77688,0.22659,0.80925,94.7,9.28,95.1536042407,132.23,95.77688,9.55659,96.2524760978,0.77688,0.22659,0.80925,95.0,9.33,95.4570526467,131.97
2019-12-10 18:00:00,94.44504,9.37897,94.9095920277,0.7850400000000001,0.22897,0.8177500000000001,93.66,9.15,94.105887701,132.46,94.44504,9.34897,94.9066321216,0.7850400000000001,0.22897,0.8177500000000001,93.66,9.12,94.1029755109,132.35,94.99504,8.89897,95.4109495376,0.7850400000000001,0.22897,0.8177500000000001,94.21,8.67,94.60810219,132.5,95.27504,8.93897,95.6934607571,0.7850400000000001,0.22897,0.8177500000000001,94.49,8.71,94.8905906821,132.23
2019-12-10 18:30:00,92.67576,10.39043,93.2564074322,0.7557600000000001,0.22043000000000001,0.7872500000000001,91.92,10.17,92.4808915398,132.12,92.67576,10.360430000000001,93.2530696619,0.7557600000000001,0.22043000000000001,0.7872500000000001,91.92,10.14,92.4775972871,132.04,93.18576,7.76043,93.5083426255,0.7557600000000001,0.22043000000000001,0.7872500000000001,92.43,7.54,92.7370287426,132.15,93.49576,7.81043,93.8214258832,0.7557600000000001,0.22043000000000001,0.7872500000000001,92.74,7.59,93.0500709296,131.88
2019-12-10 19:00:00,91.70376,10.59693,92.3139996077,0.7437600000000001,0.21693,0.77475,90.96,10.38,91.5503468044,131.98,91.73376,10.56693,92.3403635111,0.7437600000000001,0.21693,0.77475,90.99,10.35,91.5767579684,131.88,92.22376,7.53693,92.5312229594,0.7437600000000001,0.21693,0.77475,91.48,7.32,91.7723967215,132.01,92.53376,7.57693,92.8434521545,0.7437600000000001,0.21693,0.77475,91.79,7.36,92.0846007756,131.75
2019-12-10 19:30:00,90.27664,11.03777,90.9489092637,0.7466400000000001,0.21777000000000002,0.77775,89.53,10.82,90.1814465397,131.82,90.24664,10.97777,90.9118664722,0.7466400000000001,0.21777000000000002,0.77775,89.5,10.76,90.1444818056,131.71,90.80664,7.04777,91.0797284255,0.7466400000000001,0.21777000000000002,0.77775,90.06,6.83,90.3186165749,131.87,91.06664,7.10777,91.3436002972,0.7466400000000001,0.21777000000000002,0.77775,90.32,6.89,90.582418272,131.61
2019-12-10 20:00:00,88.044,11.327,88.7696280549,0.744,0.217,0.775,87.3,11.11,88.0041027453,130.44,88.034,11.247,88.7495361396,0.744,0.217,0.775,87.29,11.03,87.984117885,130.37,88.584,6.357,88.8118038607,0.744,0.217,0.775,87.84,6.14,88.0543309554,130.47,88.844,6.457,89.0783317367,0.744,0.217,0.775,88.1,6.24,88.3207087834,130.21
2019-12-10 20:30:00,85.95464,11.93427,86.7791849349,0.7346400000000001,0.21427000000000002,0.7652500000000001,85.22,11.72,86.0221297109,130.44,85.92464,11.83427,86.7357694701,0.7346400000000001,0.21427000000000002,0.7652500000000001,85.19,11.62,85.9788375125,130.37,86.49464,5.75427,86.6858372052,0.7346400000000001,0.21427000000000002,0.7652500000000001,85.76,5.54,85.9387526091,130.47,86.72464,5.85427,86.9220090677,0.7346400000000001,0.21427000000000002,0.7652500000000001,85.99,5.64,86.1747625468,130.21
2019-12-10 21:00:00,82.46816,13.19113,83.5164853455,0.7581600000000001,0.22113000000000002,0.7897500000000001,81.71,12.97,82.7329740793,130.96,82.45816,13.10113,83.4924413217,0.7581600000000001,0.22113000000000002,0.7897500000000001,81.7,12.88,82.709034573,130.9,83.03816,4.61113,83.1660900612,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.28,4.39,82.3970296795,131.0,83.25816,4.7211300000000005,83.3919077313,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.5,4.5,82.6226361235,130.73
2019-12-10 21:30:00,78.79016,14.79463,80.1671403361,0.7701600000000001,0.22463000000000002,0.80225,78.02,14.57,79.3687929857,131.33,78.79016,14.70463,80.1505798873,0.7701600000000001,0.22463000000000002,0.80225,78.02,14.48,79.352320697,131.26,79.34016,3.13463,79.4020585002,0.7701600000000001,0.22463000000000002,0.80225,78.57,2.91,78.6238704211,131.37,79.58016,3.22463,79.6454650577,0.7701600000000001,0.22463000000000002,0.80225,78.81,3.0,78.8670786831,131.1
2019-12-10 22:00:00,74.24,15.9475,75.9335259042,0.78,0.2275,0.8125,73.46,15.72,75.123165535,130.3,74.25,15.8675,75.9265438187,0.78,0.2275,0.8125,73.47,15.64,75.1162465782,130.16,74.76,1.7075,74.7794968975,0.78,0.2275,0.8125,73.98,1.48,73.9948025202,130.31,75.02,1.7675,75.0408186006,0.78,0.2275,0.8125,74.24,1.54,74.2559708037,130.07
2019-12-10 22:30:00,69.4564,17.35645,71.5921633809,0.7764000000000001,0.22645,0.8087500000000001,68.68,17.13,70.784032804,130.06,69.5264,17.25645,71.6359222985,0.7764000000000001,0.22645,0.8087500000000001,68.75,17.03,70.8278433951,129.97,69.9564,0.48645000000000005,69.958091273,0.7764000000000001,0.22645,0.8087500000000001,69.18,0.26,69.1804885788,130.08,70.2464,0.48645000000000005,70.2480842911,0.7764000000000001,0.22645,0.8087500000000001,69.47,0.26,69.4704865392,129.84
2019-12-10 23:00:00,65.08016,18.33463,67.613503702,0.7701600000000001,0.22463000000000002,0.80225,64.31,18.11,66.8112879684,130.72,65.16016,18.24463,67.6661878272,0.7701600000000001,0.22463000000000002,0.80225,64.39,18.02,66.8639850742,130.61,65.59016,1.00463,65.5978533968,0.7701600000000001,0.22463000000000002,0.80225,64.82,0.78,64.8246928261,130.75,65.89016,0.9746300000000001,65.8973678417,0.7701600000000001,0.22463000000000002,0.80225,65.12,0.75,65.1243188064,130.49
2019-12-10 23:30:00,60.80976,19.10868,63.7414195214,0.7497600000000001,0.21868,0.781,60.06,18.89,62.9605884661,130.23,60.90976,19.02868,63.8129260088,0.7497600000000001,0.21868,0.781,60.16,18.81,63.0320688221,130.16,61.29976,1.90868,61.3294679204,0.7497600000000001,0.21868,0.781,60.55,1.69,60.5735800494,130.26,61.60976,1.88868,61.6387024474,0.7497600000000001,0.21868,0.781,60.86,1.67,60.8829081106,130.01
2019-12-11 00:00:00,57.8396,20.0128,61.2040153258,0.7296,0.21280000000000002,0.76,57.11,19.8,60.4449509885,131.02,57.9396,19.9128,61.2659518166,0.7296,0.21280000000000002,0.76,57.21,19.7,60.5068103605,130.91,58.3396,2.6228,58.3985274472,0.7296,0.21280000000000002,0.76,57.61,2.41,57.6603867486,131.05,58.6496,2.6028000000000002,58.7073261868,0.7296,0.21280000000000002,0.76,57.92,2.39,57.9692892832,130.78
2019-12-11 00:30:00,57.30896,20.07678,60.7239161406,0.70896,0.20678000000000002,0.7385,56.6,19.87,59.9864726418,130.69,57.44896,19.99678,60.8297149052,0.70896,0.20678000000000002,0.7385,56.74,19.79,60.0921933366,130.61,57.78896,2.74678,57.8542020795,0.70896,0.20678000000000002,0.7385,57.08,2.54,57.1364857162,130.72,58.13896,2.73678,58.2033386899,0.70896,0.20678000000000002,0.7385,57.43,2.5300000000000002,57.4857008307,130.45
2019-12-11 01:00:00,59.23408,19.62244,62.3996505199,0.69408,0.20244,0.723,58.54,19.42,61.6771270407,129.69,59.38408,19.52244,62.5107560425,0.69408,0.20244,0.723,58.69,19.32,61.7881744349,129.6,59.70408,2.54244,59.7581891443,0.69408,0.20244,0.723,59.01,2.34,59.0563773017,129.7,60.05408,2.52244,60.1070314373,0.69408,0.20244,0.723,59.36,2.32,59.4053196271,129.46
2019-12-11 01:30:00,59.35344,19.70642,62.5393782272,0.67344,0.19642,0.7015,58.68,19.51,61.8383578372,130.27,59.47344,19.61642,62.6250269385,0.67344,0.19642,0.7015,58.8,19.42,61.9239565919,130.16,59.81344,2.49642,59.8655135905,0.67344,0.19642,0.7015,59.14,2.3,59.1847074843,130.31,60.17344,2.48642,60.2247886327,0.67344,0.19642,0.7015,59.5,2.29,59.54405176,130.06
2019-12-11 02:00:00,58.21384,20.00362,61.5548209375,0.6638400000000001,0.19362000000000001,0.6915,57.55,19.81,60.8640994347,130.56,58.36384,19.92362,61.6708071412,0.6638400000000001,0.19362000000000001,0.6915,57.7,19.73,60.9800204985,130.47,58.70384,2.72362,58.766988494,0.6638400000000001,0.19362000000000001,0.6915,58.04,2.5300000000000002,58.0951159737,130.59,59.05384,2.69362,59.1152400608,0.6638400000000001,0.19362000000000001,0.6915,58.39,2.5,58.4434949331,130.32
2019-12-11 02:30:00,57.32176,20.42718,60.8527226363,0.64176,0.18718,0.6685,56.68,20.24,60.1853802846,130.93,57.45176,20.32718,60.9417670719,0.64176,0.18718,0.6685,56.81,20.14,60.2743369935,130.83,57.79176,3.01718,57.8704665529,0.64176,0.18718,0.6685,57.15,2.83,57.2200262146,130.96,58.14176,3.00718,58.2194760149,0.64176,0.18718,0.6685,57.5,2.8200000000000003,57.5691097725,130.69
2019-12-11 03:00:00,56.75648,20.71564,60.4188361573,0.63648,0.18564000000000003,0.663,56.12,20.53,59.7573033193,131.37,56.88648,20.63564,60.5136451141,0.63648,0.18564000000000003,0.663,56.25,20.45,59.8520258638,131.28,57.24648,3.20564,57.3361631102,0.63648,0.18564000000000003,0.663,56.61,3.02,56.69049744,131.4,57.58648,3.19564,57.6750794867,0.63648,0.18564000000000003,0.663,56.95,3.01,57.0294888632,131.15
2019-12-11 03:30:00,55.79496,21.07228,59.6415840316,0.6249600000000001,0.18228000000000003,0.651,55.17,20.89,58.9925503771,131.37,55.93496,20.98228,59.7409057866,0.6249600000000001,0.18228000000000003,0.651,55.31,20.8,59.0917600009,131.28,56.28496,3.57228,56.3982083634,0.6249600000000001,0.18228000000000003,0.651,55.66,3.39,55.7631392588,131.4,56.63496,3.56228,56.7468812623,0.6249600000000001,0.18228000000000003,0.651,56.01,3.38,56.1118926788,131.15
2019-12-11 04:00:00,55.31872,21.19046,59.2384704179,0.61872,0.18046,0.6445000000000001,54.7,21.01,58.5961611371,131.1,55.45872,21.12046,59.3442790389,0.61872,0.18046,0.6445000000000001,54.84,20.94,58.7018670913,131.03,55.80872,3.74046,55.9339277098,0.61872,0.18046,0.6445000000000001,55.19,3.56,55.3046987154,131.11,56.14872,3.75046,56.273836797,0.61872,0.18046,0.6445000000000001,55.53,3.5700000000000003,55.6446385557,130.86
2019-12-11 04:30:00,54.79864,21.07752,58.7124586029,0.6086400000000001,0.17752,0.634,54.19,20.9,58.0806861185,130.69,54.95864,20.98752,58.8296532915,0.6086400000000001,0.17752,0.634,54.35,20.81,58.1977542522,130.63,55.25864,3.72752,55.3842188714,0.6086400000000001,0.17752,0.634,54.65,3.55,54.7651805438,130.7,55.62864,3.72752,55.75338549,0.6086400000000001,0.17752,0.634,55.02,3.55,55.1344075873,130.45
2019-12-11 05:00:00,55.25368,20.83899,59.0527955118,0.61368,0.17899,0.6392500000000001,54.64,20.66,58.4154534349,130.69,55.41368,20.75899,59.1744167437,0.61368,0.17899,0.6392500000000001,54.8,20.58,58.5369660984,130.63,55.70368,3.4889900000000003,55.8128391749,0.61368,0.17899,0.6392500000000001,55.09,3.31,55.18934861,130.7,56.09368,3.47899,56.2014617903,0.61368,0.17899,0.6392500000000001,55.48,3.3,55.578056821,130.45
2019-12-11 05:30:00,57.4256,20.75955,61.0627419263,0.6156,0.17955000000000002,0.6412500000000001,56.81,20.58,60.4227812998,132.8,57.6056,20.68955,61.2083542546,0.6156,0.17955000000000002,0.6412500000000001,56.99,20.51,60.568310196,132.71,57.9056,2.91955,57.9791538707,0.6156,0.17955000000000002,0.6412500000000001,57.29,2.74,57.3554853523,132.83,58.2956,2.84955,58.3652029429,0.6156,0.17955000000000002,0.6412500000000001,57.68,2.67,57.7417639149,132.56
2019-12-11 06:00:00,60.0104,19.96095,63.2430836777,0.6204000000000001,0.18095000000000003,0.6462500000000001,59.39,19.78,62.5972882799,133.06,60.2004,19.88095,63.3982675872,0.6204000000000001,0.18095000000000003,0.6462500000000001,59.58,19.7,62.7524214672,132.98,60.4904,2.06095,60.5254988171,0.6204000000000001,0.18095000000000003,0.6462500000000001,59.87,1.88,59.8995100147,133.08,60.8904,1.9909500000000002,60.9229406223,0.6204000000000001,0.18095000000000003,0.6462500000000001,60.27,1.81,60.2971724047,132.82
2019-12-11 06:30:00,66.34824,17.89032,68.7179197939,0.61824,0.18032,0.644,65.73,17.71,68.0740552634,133.41,66.54824,17.85032,68.9006688734,0.61824,0.18032,0.644,65.93,17.67,68.2568223696,133.31,66.79824,0.7603200000000001,66.8025669686,0.61824,0.18032,0.644,66.18,0.58,66.1825415045,133.44,67.24824,0.7503200000000001,67.252425705,0.61824,0.18032,0.644,66.63,0.5700000000000001,66.6324380463,133.17
2019-12-11 07:00:00,73.00096,15.91278,74.71517067,0.6609600000000001,0.19278,0.6885,72.34,15.72,74.028332414,133.27,73.14096,15.89278,74.8477153015,0.6609600000000001,0.19278,0.6885,72.48,15.7,74.1609088402,133.19,73.48096,2.53278,73.5245976327,0.6609600000000001,0.19278,0.6885,72.82,2.34,72.8575871135,133.3,73.87096,2.54278,73.9147107243,0.6609600000000001,0.19278,0.6885,73.21,2.35,73.2477071313,133.03
2019-12-11 07:30:00,80.05792,13.06481,81.1169514655,0.6679200000000001,0.19481,0.6957500000000001,79.39,12.87,80.4264197885,131.85,80.14792,13.04481,81.2025624489,0.6679200000000001,0.19481,0.6957500000000001,79.48,12.85,80.5120667975,131.77,80.54792,5.01481,80.7038768317,0.6679200000000001,0.19481,0.6957500000000001,79.88,4.82,80.0252885031,131.88,80.89792,5.01481,81.0532033893,0.6679200000000001,0.19481,0.6957500000000001,80.23,4.82,80.3746558313,131.61
2019-12-11 08:00:00,83.45552,11.24411,84.2095827573,0.66552,0.19411,0.69325,82.79,11.05,83.52416776,131.24,83.53552,11.22411,84.2862014031,0.66552,0.19411,0.69325,82.87,11.03,83.6008241586,131.12,83.95552,6.66411,84.219592142,0.66552,0.19411,0.69325,83.29,6.47,83.540918118,131.26,84.29552,6.66411,84.5585303453,0.66552,0.19411,0.69325,83.63,6.47,83.8799010491,131.0
2019-12-11 08:30:00,83.79752,10.96636,84.5120429868,0.70752,0.20636000000000002,0.737,83.09,10.76,83.7838033274,132.2,83.84752,10.95636,84.5603242342,0.70752,0.20636000000000002,0.737,83.14,10.75,83.8321066179,132.13,84.31752,7.20636,84.6249124277,0.70752,0.20636000000000002,0.737,83.61,7.0,83.9025154569,132.23,84.62752,7.21636,84.9346395354,0.70752,0.20636000000000002,0.737,83.92,7.01,84.2122704836,131.95
2019-12-11 09:00:00,83.38656,10.81108,84.084468479,0.8265600000000001,0.24108000000000002,0.861,82.56,10.57,83.2338783189,132.09,83.42656,10.78108,84.1202864914,0.8265600000000001,0.24108000000000002,0.861,82.6,10.54,83.2697520112,131.99,83.91656,7.42108,84.2440589632,0.8265600000000001,0.24108000000000002,0.861,83.09,7.18,83.3996432846,132.13,84.19656,7.41108,84.5220966529,0.8265600000000001,0.24108000000000002,0.861,83.37,7.17,83.6777497307,131.85
2019-12-11 09:30:00,84.39032,10.50051,85.0410890097,1.03032,0.30051,1.07325,83.36,10.2,83.9817218209,132.09,84.41032,10.49051,85.0597021072,1.03032,0.30051,1.07325,83.38,10.19,84.0003601183,131.99,84.92032,7.8205100000000005,85.2796641971,1.03032,0.30051,1.07325,83.89,7.52,84.22637651,132.13,85.21032,7.83051,85.5693608797,1.03032,0.30051,1.07325,84.18,7.53,84.516112665,131.85
2019-12-11 10:00:00,84.28688,10.64409,84.9563110785,1.31688,0.38409000000000004,1.37175,82.97,10.26,83.6019646898,132.48,84.31688,10.62409,84.9835721846,1.31688,0.38409000000000004,1.37175,83.0,10.24,83.6292867362,132.38,84.83688,7.94409,85.208008861,1.31688,0.38409000000000004,1.37175,83.52,7.5600000000000005,83.8614571779,132.52,85.09688,7.95409,85.4678099255,1.31688,0.38409000000000004,1.37175,83.78,7.57,84.1213011074,132.24
2019-12-11 10:30:00,83.19448,11.10714,83.9326519386,1.46448,0.42714,1.5255,81.73,10.68,82.4248463753,132.0,83.20448,11.09714,83.9412414028,1.46448,0.42714,1.5255,81.74,10.67,82.4334671114,131.9,83.72448,7.46714,84.0568065718,1.46448,0.42714,1.5255,82.26,7.04,82.5607000939,132.04,84.00448,7.45714,84.3348184148,1.46448,0.42714,1.5255,82.54,7.03,82.838834492,131.76
2019-12-11 11:00:00,82.50344,11.33267,83.2781305095,1.96344,0.57267,2.04525,80.54,10.76,81.2555795007,132.12,82.53344,11.31267,83.3051332198,1.96344,0.57267,2.04525,80.57,10.74,81.2826703548,132.05,83.05344,7.55267,83.3961433159,1.96344,0.57267,2.04525,81.09,6.98,81.3898550189,132.15,83.31344,7.55267,83.6550782007,1.96344,0.57267,2.04525,81.35,6.98,81.6489001763,131.88
2019-12-11 11:30:00,82.48992,11.28081,83.2576937938,2.05992,0.6008100000000001,2.14575,80.43,10.68,81.1359803047,132.27,82.51992,11.26081,83.2847107137,2.05992,0.6008100000000001,2.14575,80.46,10.66,81.1630901334,132.17,83.03992,7.71081,83.3971516568,2.05992,0.6008100000000001,2.14575,80.98,7.11,81.2915278488,132.3,83.29992,7.70081,83.6551202657,2.05992,0.6008100000000001,2.14575,81.24,7.1,81.549663396,132.03
2019-12-11 12:00:00,83.03416,10.53163,83.6993844503,1.7541600000000002,0.51163,1.82725,81.28,10.02,81.895291684,131.93,83.05416,10.52163,83.71796815,1.7541600000000002,0.51163,1.82725,81.3,10.01,81.9139188417,131.82,83.57416,8.19163,83.9746570208,1.7541600000000002,0.51163,1.82725,81.82,7.68,82.179649549,131.95,83.84416,8.19163,84.2433734377,1.7541600000000002,0.51163,1.82725,82.09,7.68,82.4484717869,131.69
2019-12-11 12:30:00,83.57128,10.84954,84.2726014731,1.7812800000000002,0.51954,1.8555000000000001,81.79,10.33,82.4397537599,131.67,83.60128,10.82954,84.299780274,1.7812800000000002,0.51954,1.8555000000000001,81.82,10.31,82.467014618,131.6,84.09128,7.82954,84.4549884178,1.7812800000000002,0.51954,1.8555000000000001,82.31,7.31,82.6339651717,131.71,84.38128,7.81954,84.7428204643,1.7812800000000002,0.51954,1.8555000000000001,82.6,7.3,82.9219512554,131.43
2019-12-11 13:00:00,83.36448,10.76214,84.0562917517,1.34448,0.39214000000000004,1.4005,82.02,10.37,82.6729538604,131.9,83.40448,10.76214,84.0959626941,1.34448,0.39214000000000004,1.4005,82.06,10.37,82.7126380912,131.77,83.89448,7.71214,84.2482099386,1.34448,0.39214000000000004,1.4005,82.55,7.32,82.8739096459,131.92,84.18448,7.71214,84.5369964941,1.34448,0.39214000000000004,1.4005,82.84,7.32,83.1627801363,131.65
2019-12-11 13:30:00,83.664,10.667,84.3412697616,0.984,0.28700000000000003,1.025,82.68,10.38,83.3290273554,131.76,83.694,10.647,84.3685026832,0.984,0.28700000000000003,1.025,82.71,10.36,83.3563057003,131.64,84.184,7.577,84.5242970098,0.984,0.28700000000000003,1.025,83.2,7.29,83.5187649573,131.79,84.474,7.567,84.8122406555,0.984,0.28700000000000003,1.025,83.49,7.28,83.8067926841,131.52
2019-12-11 14:00:00,84.81392,10.37781,85.4464742758,0.88392,0.25781000000000004,0.9207500000000001,83.93,10.12,84.5379163453,131.67,84.84392,10.36781,85.4750387257,0.88392,0.25781000000000004,0.9207500000000001,83.96,10.11,84.5665045985,131.64,85.35392,7.777810000000001,85.7075608553,0.88392,0.25781000000000004,0.9207500000000001,84.47,7.52,84.8040759634,131.69,85.62392,7.76781,85.9755462231,0.88392,0.25781000000000004,0.9207500000000001,84.74,7.51,85.0721323349,131.42
2019-12-11 14:30:00,85.41968,10.39199,86.0494926624,0.8296800000000001,0.24199,0.8642500000000001,84.59,10.15,85.1967757606,131.58,85.43968,10.37199,86.0669338077,0.8296800000000001,0.24199,0.8642500000000001,84.61,10.13,85.2142535026,131.48,85.94968,7.70199,86.2940794149,0.8296800000000001,0.24199,0.8642500000000001,85.12,7.46,85.4462755186,131.61,86.22968,7.70199,86.5729655427,0.8296800000000001,0.24199,0.8642500000000001,85.4,7.46,85.7252098277,131.42
2019-12-11 15:00:00,85.27128,10.20079,85.8792600659,0.7912800000000001,0.23079000000000002,0.82425,84.48,9.97,85.0662759265,131.85,85.29128,10.18079,85.896745742,0.7912800000000001,0.23079000000000002,0.82425,84.5,9.95,85.0837969299,131.76,85.82128,7.94079,86.187866006,0.7912800000000001,0.23079000000000002,0.82425,85.03,7.71,85.3788322712,131.9,86.08128,7.94079,86.4467634574,0.7912800000000001,0.23079000000000002,0.82425,85.29,7.71,85.6377732079,131.61
2019-12-11 15:30:00,84.83088,11.10359,85.5544733632,0.80088,0.23359000000000002,0.83425,84.03,10.87,84.7301469372,133.27,84.82088,11.09359,85.5432605356,0.80088,0.23359000000000002,0.83425,84.02,10.86,84.7189471134,133.17,85.42088,7.43359,85.7437169725,0.80088,0.23359000000000002,0.83425,84.62,7.2,84.9257581656,133.31,85.65088,7.44359,85.9737185241,0.80088,0.23359000000000002,0.83425,84.85,7.21,85.1557784299,133.05
2019-12-11 16:00:00,87.26632,10.38226,87.8817496927,0.79632,0.23226000000000002,0.8295,86.47,10.15,87.0636743998,132.08,87.26632,10.35226,87.8782105726,0.79632,0.23226000000000002,0.8295,86.47,10.12,87.0601820582,132.0,87.82632,7.8422600000000005,88.1757536211,0.79632,0.23226000000000002,0.8295,87.03,7.61,87.3620798745,132.12,88.07632,7.8422600000000005,88.4247656861,0.79632,0.23226000000000002,0.8295,87.28,7.61,87.6111322835,131.85
2019-12-11 16:30:00,91.52928,8.91729,91.9626400136,0.7792800000000001,0.22729000000000002,0.8117500000000001,90.75,8.69,91.1651172324,131.03,91.49928,8.88729,91.929876341,0.7792800000000001,0.22729000000000002,0.8117500000000001,90.72,8.66,91.1323981908,130.93,92.09928,9.02729,92.540636162,0.7792800000000001,0.22729000000000002,0.8117500000000001,91.32,8.8,91.743023713,131.06,92.30928,9.03729,92.750610697,0.7792800000000001,0.22729000000000002,0.8117500000000001,91.53,8.81,91.9530151762,130.8
2019-12-11 17:00:00,94.45744,8.43967,94.8337281829,0.78744,0.22967,0.82025,93.67,8.21,94.0291071956,131.15,94.40744,8.40967,94.7812601565,0.78744,0.22967,0.82025,93.62,8.18,93.9766822143,131.07,95.04744,9.50967,95.5219852917,0.78744,0.22967,0.82025,94.26,9.28,94.7157114739,131.16,95.24744,9.539670000000001,95.7239788677,0.78744,0.22967,0.82025,94.46,9.31,94.9176890785,130.9
2019-12-11 17:30:00,95.63264,8.98827,96.0541036654,0.7826400000000001,0.22827000000000003,0.81525,94.85,8.76,95.2536618719,131.99,95.58264,8.94827,96.0005864845,0.7826400000000001,0.22827000000000003,0.81525,94.8,8.72,95.2002016805,131.9,96.23264,9.16827,96.6683928498,0.7826400000000001,0.22827000000000003,0.81525,95.45,8.94,95.8677531811,132.02,96.42264,9.20827,96.8613325376,0.7826400000000001,0.22827000000000003,0.81525,95.64,8.98,96.0606579199,131.74
2019-12-11 18:00:00,95.29832,9.35701,95.7565842695,0.77832,0.22701000000000002,0.8107500000000001,94.52,9.13,94.9599247051,131.81,95.23832,9.30701,95.6919956504,0.77832,0.22701000000000002,0.8107500000000001,94.46,9.08,94.895405579,131.72,95.87832,8.77701,96.2792197235,0.77832,0.22701000000000002,0.8107500000000001,95.1,8.55,95.4835718854,131.86,96.09832,8.81701,96.5019521676,0.77832,0.22701000000000002,0.8107500000000001,95.32,8.59,95.7062719993,131.57
2019-12-11 18:30:00,93.66808,10.24694,94.2269016271,0.7780800000000001,0.22694000000000003,0.8105,92.89,10.02,93.4288633132,131.65,93.59808,10.21694,94.1540569633,0.7780800000000001,0.22694000000000003,0.8105,92.82,9.99,93.3560522944,131.52,94.24808,7.83694,94.5733483189,0.7780800000000001,0.22694000000000003,0.8105,93.47,7.61,93.7792780949,131.67,94.43808,7.87694,94.766012567,0.7780800000000001,0.22694000000000003,0.8105,93.66,7.65,93.9719005874,131.41
2019-12-11 19:00:00,92.47832,10.66701,93.0914860358,0.77832,0.22701000000000002,0.8107500000000001,91.7,10.44,92.2923810507,131.8,92.42832,10.62701,93.0372381338,0.77832,0.22701000000000002,0.8107500000000001,91.65,10.4,92.238183525,131.7,93.06832,7.44701,93.3657868042,0.77832,0.22701000000000002,0.8107500000000001,92.29,7.22,92.5719855032,131.83,93.26832,7.48701,93.5683431208,0.77832,0.22701000000000002,0.8107500000000001,92.49,7.26,92.7744991902,131.56
2019-12-11 19:30:00,90.60536,11.43198,91.3237177706,0.7953600000000001,0.23198000000000002,0.8285,89.81,11.2,90.5056688832,132.18,90.54536,11.39198,91.2591881722,0.7953600000000001,0.23198000000000002,0.8285,89.75,11.16,90.4411858613,132.09,91.18536,6.79198,91.4379618684,0.7953600000000001,0.23198000000000002,0.8285,90.39,6.5600000000000005,90.6277314071,132.21,91.38536,6.81198,91.6388950929,0.7953600000000001,0.23198000000000002,0.8285,90.59,6.58,90.8286546196,131.94
2019-12-11 20:00:00,88.30136,12.00373,89.1135214867,0.8013600000000001,0.23373000000000002,0.8347500000000001,87.5,11.77,88.2880677102,131.99,88.27136,11.94373,89.0757300423,0.8013600000000001,0.23373000000000002,0.8347500000000001,87.47,11.71,88.2503541069,131.91,88.87136,6.14373,89.0834667408,0.8013600000000001,0.23373000000000002,0.8347500000000001,88.07,5.91,88.2680746363,132.03,89.10136,6.21373,89.3177630394,0.8013600000000001,0.23373000000000002,0.8347500000000001,88.3,5.98,88.502262118,131.76
2019-12-11 20:30:00,85.70184,12.69387,86.6368265518,0.8018400000000001,0.23387000000000002,0.83525,84.9,12.46,85.8094493631,131.47,85.65184,12.58387,86.5713086395,0.8018400000000001,0.23387000000000002,0.83525,84.85,12.35,85.7440668501,131.34,86.27184,5.29387,86.4341103764,0.8018400000000001,0.23387000000000002,0.83525,85.47,5.06,85.6196501978,131.48,86.48184,5.40387,86.6505075621,0.8018400000000001,0.23387000000000002,0.83525,85.68,5.17,85.8358392514,131.22
2019-12-11 21:00:00,83.54512,13.48191,84.6259355816,0.79512,0.23191000000000003,0.82825,82.75,13.25,83.8040870125,131.3,83.51512,13.38191,84.5804397237,0.79512,0.23191000000000003,0.82825,82.72,13.15,83.7587064131,131.21,84.11512,4.45191,84.2328493835,0.79512,0.23191000000000003,0.82825,83.32,4.22,83.4267990516,131.33,84.31512,4.55191,84.4379023026,0.79512,0.23191000000000003,0.82825,83.52,4.32,83.6316495114,131.06
2019-12-11 21:30:00,80.46008,14.27044,81.7157875285,0.7900800000000001,0.23044,0.8230000000000001,79.67,14.04,80.8976544777,130.74,80.43008,14.19044,81.6723108293,0.7900800000000001,0.23044,0.8230000000000001,79.64,13.96,80.8542590097,130.66,81.02008,3.52044,81.0965280453,0.7900800000000001,0.23044,0.8230000000000001,80.23,3.29,80.2974283523,130.78,81.23008,3.61044,81.3102771721,0.7900800000000001,0.23044,0.8230000000000001,80.44,3.38,80.5109806176,130.52
2019-12-11 22:00:00,76.09368,16.15149,77.7889372929,0.79368,0.23149000000000003,0.8267500000000001,75.3,15.92,76.9645139009,130.99,76.08368,16.08149,77.7646493142,0.79368,0.23149000000000003,0.8267500000000001,75.29,15.85,76.940279438,130.87,76.62368,1.6614900000000001,76.6416915638,0.79368,0.23149000000000003,0.8267500000000001,75.83,1.43,75.8434822513,131.02,76.86368,1.7214900000000002,76.8829553995,0.79368,0.23149000000000003,0.8267500000000001,76.07,1.49,76.0845910812,130.75
2019-12-11 22:30:00,71.6616,17.3338,73.7281868555,0.8016000000000001,0.2338,0.835,70.86,17.1,72.8940985266,130.7,71.7316,17.2638,73.7798158645,0.8016000000000001,0.2338,0.835,70.93,17.03,72.9457730098,130.62,72.1616,0.5238,72.1635010306,0.8016000000000001,0.2338,0.835,71.36,0.29,71.3605892633,130.73,72.4716,0.5538000000000001,72.4737159321,0.8016000000000001,0.2338,0.835,71.67,0.32,71.6707143818,130.47
2019-12-11 23:00:00,67.79328,18.36429,70.2365713881,0.8032800000000001,0.23429000000000003,0.8367500000000001,66.99,18.13,69.3999783862,131.6,67.87328,18.29429,70.2955417119,0.8032800000000001,0.23429000000000003,0.8367500000000001,67.07,18.06,69.4589699031,131.51,68.26328,0.78429,68.2677852809,0.8032800000000001,0.23429000000000003,0.8367500000000001,67.46,0.55,67.4622420321,131.63,68.59328,0.7142900000000001,68.5969989968,0.8032800000000001,0.23429000000000003,0.8367500000000001,67.79,0.48,67.7916993444,131.37
2019-12-11 23:30:00,63.23488,19.78184,66.2568580782,0.79488,0.23184000000000002,0.8280000000000001,62.44,19.55,65.4290157346,132.32,63.34488,19.72184,66.3439883878,0.79488,0.23184000000000002,0.8280000000000001,62.55,19.49,65.5161247328,132.23,63.73488,2.02184,63.7669410086,0.79488,0.23184000000000002,0.8280000000000001,62.94,1.79,62.9654484618,132.36,64.07488,1.99184,64.1058318221,0.79488,0.23184000000000002,0.8280000000000001,63.28,1.76,63.3044706162,132.09
2019-12-12 00:00:00,59.68296,20.44128,63.0864616411,0.7929600000000001,0.23128,0.8260000000000001,58.89,20.21,62.2613539846,131.37,59.80296,20.34128,63.1677267028,0.7929600000000001,0.23128,0.8260000000000001,59.01,20.11,62.3425392489,131.26,60.15296,2.96128,60.2258065616,0.7929600000000001,0.23128,0.8260000000000001,59.36,2.73,59.4227439622,131.38,60.50296,2.9212800000000003,60.5734434022,0.7929600000000001,0.23128,0.8260000000000001,59.71,2.69,59.7705629888,131.13
2019-12-12 00:30:00,59.17528,20.33904,62.5730797644,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.39,20.11,61.756005376,130.68,59.30528,20.25904,62.6701279526,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.52,20.03,61.8529813348,130.59,59.63528,3.02904,59.7121570871,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.85,2.8,58.9165723714,130.72,60.00528,3.01904,60.0811803346,0.7852800000000001,0.22904000000000002,0.8180000000000001,59.22,2.79,59.2856854561,130.45
2019-12-12 01:00:00,60.7476,19.9368,63.9354901444,0.7776000000000001,0.2268,0.81,59.97,19.71,63.1259455375,130.04,60.8876,19.8368,64.0374770584,0.7776000000000001,0.2268,0.81,60.11,19.61,63.2278751818,129.98,61.2076,2.7968,61.2714647124,0.7776000000000001,0.2268,0.81,60.43,2.5700000000000003,60.4846244925,130.07,61.5676,2.7668,61.6297375623,0.7776000000000001,0.2268,0.81,60.79,2.54,60.8430415085,129.8
2019-12-12 01:30:00,60.51208,19.84519,63.6831484151,0.7720800000000001,0.22519000000000003,0.80425,59.74,19.62,62.8793447803,130.42,60.63208,19.75519,63.7692453857,0.7720800000000001,0.22519000000000003,0.80425,59.86,19.53,62.9653912876,130.33,60.96208,2.58519,61.0168698416,0.7720800000000001,0.22519000000000003,0.80425,60.19,2.36,60.2362490532,130.45,61.32208,2.5651900000000003,61.3757093259,0.7720800000000001,0.22519000000000003,0.80425,60.55,2.34,60.5951986547,130.21
2019-12-12 02:00:00,59.53608,20.34344,62.915819734,0.7660800000000001,0.22344000000000003,0.798,58.77,20.12,62.118655008,130.82,59.66608,20.25344,63.0098637866,0.7660800000000001,0.22344000000000003,0.798,58.9,20.03,62.2126265319,130.75,60.02608,3.01344,60.1016730283,0.7660800000000001,0.22344000000000003,0.798,59.26,2.79,59.325641168,130.86,60.35608,2.99344,60.4302662248,0.7660800000000001,0.22344000000000003,0.798,59.59,2.77,59.6543460278,130.61
2019-12-12 02:30:00,58.45176,20.54218,61.9563508145,0.7617600000000001,0.22218000000000002,0.7935,57.69,20.32,61.1640294618,131.4,58.55176,20.45218,62.0209663408,0.7617600000000001,0.22218000000000002,0.7935,57.79,20.23,61.2285635958,131.3,58.94176,3.01218,59.0186775542,0.7617600000000001,0.22218000000000002,0.7935,58.18,2.79,58.2468582844,131.43,59.27176,2.9921800000000003,59.3472381383,0.7617600000000001,0.22218000000000002,0.7935,58.51,2.77,58.5755324346,131.16
2019-12-12 03:00:00,57.912,20.80225,61.5348141223,0.762,0.22225000000000003,0.7937500000000001,57.15,20.58,60.7425625077,131.57,58.022,20.71225,61.6080334377,0.762,0.22225000000000003,0.7937500000000001,57.26,20.49,60.8156862988,131.45,58.422,3.29225,58.5146904124,0.762,0.22225000000000003,0.7937500000000001,57.66,3.07,57.741670395,131.62,58.732,3.27225,58.8230859787,0.762,0.22225000000000003,0.7937500000000001,57.97,3.05,58.0501800169,131.36
2019-12-12 03:30:00,57.2368,21.00365,60.9688821249,0.7668,0.22365000000000002,0.7987500000000001,56.47,20.78,60.1719976401,131.66,57.3268,20.91365,61.0224774535,0.7668,0.22365000000000002,0.7987500000000001,56.56,20.69,60.2254904505,131.57,57.7568,3.41365,57.8575920045,0.7668,0.22365000000000002,0.7987500000000001,56.99,3.19,57.0792098754,131.62,58.0568,3.40365,58.156485963,0.7668,0.22365000000000002,0.7987500000000001,57.29,3.18,57.3781883646,131.36
2019-12-12 04:00:00,56.97064,21.18477,60.7819734951,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.2,20.96,59.9813437662,132.17,57.06064,21.10477,60.8385400381,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.29,20.88,60.0378089207,132.05,57.51064,3.48477,57.6161204453,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.74,3.26,56.833574584,132.19,57.79064,3.46477,57.894409944,0.7706400000000001,0.22477000000000003,0.8027500000000001,57.02,3.24,57.111977728,131.93
2019-12-12 04:30:00,56.70136,21.37498,60.5964850123,0.77136,0.22498,0.8035,55.93,21.15,59.7953794202,132.17,56.77136,21.28498,60.6303363825,0.77136,0.22498,0.8035,56.0,21.06,59.8291200002,132.05,57.23136,3.68498,57.3498704885,0.77136,0.22498,0.8035,56.46,3.46,56.5659190679,132.19,57.50136,3.67498,57.6186764847,0.77136,0.22498,0.8035,56.73,3.45,56.8348079965,131.93
2019-12-12 05:00:00,56.57064,21.17477,60.4037101059,0.7706400000000001,0.22477000000000003,0.8027500000000001,55.8,20.95,59.6032088062,131.94,56.66064,21.08477,60.4565600341,0.7706400000000001,0.22477000000000003,0.8027500000000001,55.89,20.86,59.6559443811,131.85,57.12064,3.51477,57.2286739508,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.35,3.29,56.4459617688,131.98,57.40064,3.49477,57.5069290587,0.7706400000000001,0.22477000000000003,0.8027500000000001,56.63,3.27,56.72433164,131.72
2019-12-12 05:30:00,58.99352,20.23436,62.3671766765,0.80352,0.23436,0.837,58.19,20.0,61.5310986413,131.04,59.08352,20.13436,62.4199870891,0.80352,0.23436,0.837,58.28,19.9,61.5838322939,130.96,59.50352,2.80436,59.5695671245,0.80352,0.23436,0.837,58.7,2.5700000000000003,58.7562328609,131.06,59.79352,2.78436,59.8583134961,0.80352,0.23436,0.837,58.99,2.55,59.0450895503,130.8
2019-12-12 06:00:00,61.60776,19.66143,64.6690646435,0.82776,0.24143000000000003,0.8622500000000001,60.78,19.42,63.8070905151,131.56,61.69776,19.57143,64.7275402071,0.82776,0.24143000000000003,0.8622500000000001,60.87,19.33,63.8655290435,131.47,62.16776,2.14143,62.2046309037,0.82776,0.24143000000000003,0.8622500000000001,61.34,1.9,61.3694190945,131.57,62.42776,2.12143,62.4637949845,0.82776,0.24143000000000003,0.8622500000000001,61.6,1.88,61.6286816344,131.32
2019-12-12 06:30:00,67.5432,17.3301,69.7310277585,0.8232,0.2401,0.8575,66.72,17.09,68.8739900107,131.34,67.5932,17.2501,69.7596347199,0.8232,0.2401,0.8575,66.77,17.01,68.9026342022,131.24,68.1132,0.9801000000000001,68.1202511024,0.8232,0.2401,0.8575,67.29,0.74,67.2940688323,131.36,68.3432,1.0301,68.3509626286,0.8232,0.2401,0.8575,67.52,0.79,67.5246214354,131.1
2019-12-12 07:00:00,73.54064,15.28227,75.1117401473,0.83064,0.24227,0.8652500000000001,72.71,15.04,74.2492134638,131.09,73.55064,15.19227,75.1032736448,0.83064,0.24227,0.8652500000000001,72.72,14.95,74.2408304102,131.01,74.14064,2.61227,74.1866460636,0.83064,0.24227,0.8652500000000001,73.31,2.37,73.3482992305,131.13,74.33064,2.69227,74.3793812865,0.83064,0.24227,0.8652500000000001,73.5,2.45,73.540821997,130.87
2019-12-12 07:30:00,80.61552,12.32661,81.5524823593,0.84552,0.24661000000000002,0.88075,79.77,12.08,80.6794850008,130.17,80.58552,12.23661,81.5092673134,0.84552,0.24661000000000002,0.88075,79.74,11.99,80.6363919084,130.07,81.22552,5.32661,81.3999869371,0.84552,0.24661000000000002,0.88075,80.38,5.08,80.5403675184,130.2,81.38552,5.42661,81.5662366532,0.84552,0.24661000000000002,0.88075,80.54,5.18,80.7064061893,129.94
2019-12-12 08:00:00,84.39072,10.75521,85.0733105284,0.84072,0.24521,0.87575,83.55,10.51,84.2084473197,131.29,84.32072,10.72521,85.0000820639,0.84072,0.24521,0.87575,83.48,10.48,84.1352530156,131.19,84.99072,7.27521,85.3015308577,0.84072,0.24521,0.87575,84.15,7.03,84.4431370805,131.34,85.15072,7.28521,85.4618008309,0.84072,0.24521,0.87575,84.31,7.04,84.6034142337,131.09
2019-12-12 08:30:00,85.76856,10.05458,86.3558942021,0.8385600000000001,0.24458000000000002,0.8735,84.93,9.81,85.4946840453,131.29,85.69856,10.04458,86.2852059941,0.8385600000000001,0.24458000000000002,0.8735,84.86,9.8,85.4239989698,131.19,86.38856,7.98458,86.7567681317,0.8385600000000001,0.24458000000000002,0.8735,85.55,7.74,85.8994185079,131.34,86.53856,7.99458,86.9070519362,0.8385600000000001,0.24458000000000002,0.8735,85.7,7.75,86.0497094707,131.09
2019-12-12 09:00:00,86.56184,9.88262,87.124154643,0.83184,0.24262000000000003,0.8665,85.73,9.64,86.2702874691,131.29,86.47184,9.86262,87.032467426,0.83184,0.24262000000000003,0.8665,85.64,9.62,86.1786168374,131.19,87.19184,8.10262,87.5675134593,0.83184,0.24262000000000003,0.8665,86.36,7.86,86.7169487471,131.34,87.31184,8.11262,87.6879239545,0.83184,0.24262000000000003,0.8665,86.48,7.87,86.837361199,131.09
2019-12-12 09:30:00,88.12792,9.16856,88.6035708987,0.8179200000000001,0.23856000000000002,0.852,87.31,8.93,87.7654886615,131.02,88.02792,9.13856,88.501005522,0.8179200000000001,0.23856000000000002,0.852,87.21,8.9,87.6629573993,130.95,88.77792,8.74856,89.2079390054,0.8179200000000001,0.23856000000000002,0.852,87.96,8.51,88.3707061192,131.05,88.88792,8.77856,89.3203528744,0.8179200000000001,0.23856000000000002,0.852,88.07,8.54,88.4830859543,130.79
2019-12-12 10:00:00,89.21544,8.63367,89.6322207248,0.8354400000000001,0.24367000000000003,0.8702500000000001,88.38,8.39,88.777342267,130.94,89.08544,8.60367,89.4999371925,0.8354400000000001,0.24367000000000003,0.8702500000000001,88.25,8.36,88.6450906706,130.95,89.86544,9.30367,90.345755749,0.8354400000000001,0.24367000000000003,0.8702500000000001,89.03,9.06,89.4898010949,131.05,89.94544,9.32367,90.4273907567,0.8354400000000001,0.24367000000000003,0.8702500000000001,89.11,9.08,89.5714156414,130.79
2019-12-12 10:30:00,89.34184,9.08012,89.8020765562,0.8918400000000001,0.26012,0.929,88.45,8.82,88.8886657567,131.02,89.21184,9.05012,89.6697109854,0.8918400000000001,0.26012,0.929,88.32,8.79,88.7563321685,130.95,90.00184,8.87012,90.4378805159,0.8918400000000001,0.26012,0.929,89.11,8.61,89.5249920413,131.05,90.08184,8.90012,90.5204398675,0.8918400000000001,0.26012,0.929,89.19,8.64,89.6075091719,130.79
2019-12-12 11:00:00,90.92752,8.21136,91.2975373512,0.82752,0.24136000000000002,0.862,90.1,7.97,90.4518153494,131.38,90.79752,8.16136,91.1635751559,0.82752,0.24136000000000002,0.862,89.97,7.92,90.3179234704,131.29,91.58752,9.82136,92.1126100596,0.82752,0.24136000000000002,0.862,90.76,9.58,91.2641988953,131.43,91.66752,9.86136,92.1964242474,0.82752,0.24136000000000002,0.862,90.84,9.62,91.3479611157,131.16
