Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-12 11:30:00,90.56752,8.33011,90.9498016027,0.8575200000000001,0.25011,0.8932500000000001,89.71,8.08,90.0731397254,131.71,90.43752,8.29011,90.8166887062,0.8575200000000001,0.25011,0.8932500000000001,89.58,8.04,89.9400800533,131.63,91.22752,9.81011,91.7534667659,0.8575200000000001,0.25011,0.8932500000000001,90.37,9.56,90.8742565307,131.76,91.30752,9.85011,91.8372902233,0.8575200000000001,0.25011,0.8932500000000001,90.45,9.6,90.958026034,131.48
2019-12-12 12:00:00,90.31328,8.36929,90.700240129,0.9232800000000001,0.26929000000000003,0.9617500000000001,89.39,8.1,89.7562371092,131.91,90.16328,8.32929,90.5471928458,0.9232800000000001,0.26929000000000003,0.9617500000000001,89.24,8.06,89.6032432449,131.85,90.99328,9.85929,91.5258575729,0.9232800000000001,0.26929000000000003,0.9617500000000001,90.07,9.59,90.5790980304,131.95,91.06328,9.90929,91.6008460259,0.9232800000000001,0.26929000000000003,0.9617500000000001,90.14,9.64,90.654008185,131.67
2019-12-12 12:30:00,90.44512,8.72566,90.8650475939,0.9451200000000001,0.27566,0.9845,89.5,8.45,89.8980116577,132.35,90.26512,8.67566,90.6810838326,0.9451200000000001,0.27566,0.9845,89.32,8.4,89.7141148315,132.28,91.14512,9.62566,91.6519843225,0.9451200000000001,0.27566,0.9845,90.2,9.35,90.683308828,132.37,91.16512,9.66566,91.6760824198,0.9451200000000001,0.27566,0.9845,90.22,9.39,90.7073343231,132.1
2019-12-12 13:00:00,89.70568,9.19999,90.1762099462,0.9256800000000001,0.26999,0.96425,88.78,8.93,89.2279849599,132.62,89.52568,9.14999,89.9920535184,0.9256800000000001,0.26999,0.96425,88.6,8.88,89.0438903014,132.54,90.42568,9.22999,90.895524196,0.9256800000000001,0.26999,0.96425,89.5,8.96,89.9473823966,132.67,90.44568,9.28999,90.9215318,0.9256800000000001,0.26999,0.96425,89.52,9.02,89.9732782553,132.41
2019-12-12 13:30:00,88.40728,9.72879,88.940972065,0.8872800000000001,0.25879,0.9242500000000001,87.52,9.47,88.0308542501,133.15,88.21728,9.66879,88.7455575827,0.8872800000000001,0.25879,0.9242500000000001,87.33,9.41,87.8355110419,133.07,89.14728,8.80879,89.5814283915,0.8872800000000001,0.25879,0.9242500000000001,88.26,8.55,88.6731644862,133.17,89.13728,8.85879,89.5764078654,0.8872800000000001,0.25879,0.9242500000000001,88.25,8.6,88.6680466685,132.91
2019-12-12 14:00:00,87.14408,9.96494,87.7119758542,0.8740800000000001,0.25494,0.9105000000000001,86.27,9.71,86.8147280132,133.31,86.94408,9.91494,87.5075944261,0.8740800000000001,0.25494,0.9105000000000001,86.07,9.66,86.6103948727,133.25,87.90408,8.60494,88.3242451032,0.8740800000000001,0.25494,0.9105000000000001,87.03,8.35,87.4296482894,133.36,87.87408,8.66494,88.3002554982,0.8740800000000001,0.25494,0.9105000000000001,87.0,8.41,87.4055381541,133.1
2019-12-12 14:30:00,87.07272,10.18871,87.6668031792,0.85272,0.24871000000000001,0.8882500000000001,86.22,9.94,86.7910824912,133.31,86.85272,10.11871,87.4401696216,0.85272,0.24871000000000001,0.8882500000000001,86.0,9.87,86.56452448900001,133.25,87.85272,8.34871,88.2485204979,0.85272,0.24871000000000001,0.8882500000000001,87.0,8.1,87.3762553558,133.36,87.80272,8.41871,88.2053984599,0.85272,0.24871000000000001,0.8882500000000001,86.95,8.17,87.3329914752,133.1
2019-12-12 15:00:00,86.95024,10.31507,87.5599503492,0.8402400000000001,0.24507,0.8752500000000001,86.11,10.07,86.6968107833,133.4,86.71024,10.25507,87.3145588179,0.8402400000000001,0.24507,0.8752500000000001,85.87,10.01,86.4514719366,133.25,87.72024,8.21507,88.1040741439,0.8402400000000001,0.24507,0.8752500000000001,86.88,7.97,87.2448009912,133.36,87.66024,8.28507,88.0508947244,0.8402400000000001,0.24507,0.8752500000000001,86.82,8.04,87.1914789415,133.1
2019-12-12 15:30:00,87.1556,10.50955,87.786953772,0.8556,0.24955000000000002,0.8912500000000001,86.3,10.26,86.907753394,133.4,86.8856,10.42955,87.5093309343,0.8556,0.24955000000000002,0.8912500000000001,86.03,10.18,86.6302100886,133.35,87.9856,8.04955,88.3530478397,0.8556,0.24955000000000002,0.8912500000000001,87.13,7.8,87.4784367716,133.46,87.8656,8.11955,88.2399612169,0.8556,0.24955000000000002,0.8912500000000001,87.01,7.87,87.365193298,133.2
2019-12-12 16:00:00,90.04176,9.68843,90.5614941339,0.8517600000000001,0.24843,0.8872500000000001,89.19,9.44,89.6881803807,132.91,89.78176,9.62843,90.2965729857,0.8517600000000001,0.24843,0.8872500000000001,88.93,9.38,89.4233151924,132.85,90.85176,8.72843,91.2700815457,0.8517600000000001,0.24843,0.8872500000000001,90.0,8.48,90.3986194585,132.95,90.74176,8.80843,91.1682809258,0.8517600000000001,0.24843,0.8872500000000001,89.89,8.56,90.2966538693,132.68
2019-12-12 16:30:00,93.30384,9.00612,93.7374885315,0.84384,0.24612000000000003,0.879,92.46,8.76,92.874050197,132.49,93.05384,8.926120000000001,93.4809753747,0.84384,0.24612000000000003,0.879,92.21,8.68,92.6176360096,132.44,94.12384,9.29612,94.5817905487,0.84384,0.24612000000000003,0.879,93.28,9.05,93.7179860006,132.56,94.02384,9.38612,94.4911727994,0.84384,0.24612000000000003,0.879,93.18,9.14,93.6271969035,132.29
2019-12-12 17:00:00,93.79472,9.45346,94.2699178203,0.83472,0.24346,0.8695,92.96,9.21,93.4151256489,132.92,93.49472,9.37346,93.96342065,0.83472,0.24346,0.8695,92.66,9.13,93.1087133409,132.86,94.61472,8.93346,95.0355299257,0.83472,0.24346,0.8695,93.78,8.69,94.1817630967,132.97,94.48472,9.03346,94.9155714994,0.83472,0.24346,0.8695,93.65,8.79,94.0616106602,132.69
2019-12-12 17:30:00,93.80448,9.76339,94.3112095796,0.8344800000000001,0.24339000000000002,0.8692500000000001,92.97,9.52,93.4561464003,133.24,93.53448,9.67339,94.0333633503,0.8344800000000001,0.24339000000000002,0.8692500000000001,92.7,9.43,93.1784036137,133.14,94.63448,8.73339,95.03660824,0.8344800000000001,0.24339000000000002,0.8692500000000001,93.8,8.49,94.1834385654,133.3,94.52448,8.82339,94.9353966146,0.8344800000000001,0.24339000000000002,0.8692500000000001,93.69,8.58,94.0820519547,133.02
2019-12-12 18:00:00,93.36688,10.31409,93.9348430214,0.8368800000000001,0.24409000000000003,0.87175,92.53,10.07,93.0763439334,133.34,93.09688,10.23409,93.6577047758,0.8368800000000001,0.24409000000000003,0.87175,92.26,9.99,92.799287174,133.25,94.17688,8.18409,94.5318150448,0.8368800000000001,0.24409000000000003,0.87175,93.34,7.94,93.6771007237,133.3,94.07688,8.28409,94.4409100849,0.8368800000000001,0.24409000000000003,0.87175,93.24,8.04,93.5859989528,133.11
2019-12-12 18:30:00,91.43528,10.56654,92.0438058549,0.84528,0.24654,0.8805000000000001,90.59,10.32,91.1759315828,130.86,91.16528,10.44654,91.7618574106,0.84528,0.24654,0.8805000000000001,90.32,10.2,90.8941274231,130.8,92.20528,7.26654,92.49116857,0.84528,0.24654,0.8805000000000001,91.36,7.02,91.6293075386,130.91,92.11528,7.41654,92.4133641583,0.84528,0.24654,0.8805000000000001,91.27,7.17,91.5511976983,130.65
2019-12-12 19:00:00,90.20688,10.92409,90.8659283872,0.8368800000000001,0.24409000000000003,0.87175,89.37,10.68,90.0058848076,130.61,89.97688,10.80409,90.6232160942,0.8368800000000001,0.24409000000000003,0.87175,89.14,10.56,89.7633176749,130.55,90.96688,6.83409,91.2232319262,0.8368800000000001,0.24409000000000003,0.87175,90.13,6.59,90.3705980947,130.66,90.89688,6.97409,91.1640319702,0.8368800000000001,0.24409000000000003,0.87175,90.06,6.73,90.3111095049,130.4
2019-12-12 19:30:00,88.5188,11.40465,89.2504565538,0.8388,0.24465,0.87375,87.68,11.16,88.387374664,130.61,88.2788,11.27465,88.9958665448,0.8388,0.24465,0.87375,87.44,11.03,88.1329365221,130.55,89.2488,6.39465,89.4775941231,0.8388,0.24465,0.87375,88.41,6.15,88.6236458289,130.66,89.2088,6.52465,89.447085224,0.8388,0.24465,0.87375,88.37,6.28,88.5928625793,130.4
2019-12-12 20:00:00,87.36792,11.84731,88.1675234957,0.8479200000000001,0.24731000000000003,0.8832500000000001,86.52,11.6,87.2941601712,131.24,87.15792,11.73731,87.9446841188,0.8479200000000001,0.24731000000000003,0.8832500000000001,86.31,11.49,87.0714430798,131.15,88.08792,6.06731,88.296624514,0.8479200000000001,0.24731000000000003,0.8832500000000001,87.24,5.82,87.4339179038,131.28,88.06792,6.20731,88.2864045624,0.8479200000000001,0.24731000000000003,0.8832500000000001,87.22,5.96,87.4233950382,131.01
2019-12-12 20:30:00,84.68584,13.12962,85.6975986703,0.85584,0.24962,0.8915000000000001,83.83,12.88,84.8136975966,130.55,84.48584,12.99962,85.4800987403,0.85584,0.24962,0.8915000000000001,83.63,12.75,84.5963320718,130.45,85.40584,4.62962,85.5312275572,0.85584,0.24962,0.8915000000000001,84.55,4.38,84.6633740173,130.59,85.38584,4.73962,85.5172828746,0.85584,0.24962,0.8915000000000001,84.53,4.49,84.6491642014,130.33
2019-12-12 21:00:00,82.32384,13.43737,83.413293574,0.8138400000000001,0.23737000000000003,0.8477500000000001,81.51,13.2,82.5719086615,129.78,82.15384,13.31737,83.2262324659,0.8138400000000001,0.23737000000000003,0.8477500000000001,81.34,13.08,82.3849622201,129.7,83.02384,4.15737,83.1278637622,0.8138400000000001,0.23737000000000003,0.8477500000000001,82.21,3.92,82.3034051543,129.8,83.03384,4.22737,83.1413810462,0.8138400000000001,0.23737000000000003,0.8477500000000001,82.22,3.99,82.3167571033,129.56
2019-12-12 21:30:00,78.88008,14.70044,80.2382075884,0.7900800000000001,0.23044,0.8230000000000001,78.09,14.47,79.419323845,130.21,78.72008,14.57044,80.0571590615,0.7900800000000001,0.23044,0.8230000000000001,77.93,14.34,79.2383776967,130.11,79.56008,3.00044,79.6166375188,0.7900800000000001,0.23044,0.8230000000000001,78.77,2.77,78.818689408,130.24,79.58008,3.06044,79.6389064829,0.7900800000000001,0.23044,0.8230000000000001,78.79,2.83,78.8408079614,129.98
2019-12-12 22:00:00,75.0464,16.16645,76.767937699,0.7764000000000001,0.22645,0.8087500000000001,74.27,15.94,75.9612829012,130.69,74.9064,16.04645,76.6058569469,0.7764000000000001,0.22645,0.8087500000000001,74.13,15.82,75.7992697854,130.61,75.7364,1.6464500000000002,75.7542941526,0.7764000000000001,0.22645,0.8087500000000001,74.96,1.42,74.9734486335,130.73,75.7664,1.69645,75.7853898292,0.7764000000000001,0.22645,0.8087500000000001,74.99,1.47,75.0044065372,130.47
2019-12-12 22:30:00,70.48872,17.55421,72.6416542761,0.7687200000000001,0.22421000000000002,0.8007500000000001,69.72,17.33,71.8415429957,130.69,70.35872,17.43421,72.4865584668,0.7687200000000001,0.22421000000000002,0.8007500000000001,69.59,17.21,71.6864854767,130.61,71.17872,0.60421,71.1812844121,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.41,0.38,70.4110254151,130.73,71.19872,0.60421,71.2012836918,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.43,0.38,70.4310251239,130.47
2019-12-12 23:00:00,65.73416,18.90288,68.3980896166,0.7641600000000001,0.22288000000000002,0.796,64.97,18.68,67.6020953817,131.41,65.60416,18.79288,68.242788249,0.7641600000000001,0.22288000000000002,0.796,64.84,18.57,67.4467975518,131.32,66.44416,1.41288,66.4591801635,0.7641600000000001,0.22288000000000002,0.796,65.68,1.19,65.6907794139,131.42,66.45416,1.37288,66.4683396874,0.7641600000000001,0.22288000000000002,0.796,65.69,1.15,65.700065449,131.16
2019-12-12 23:30:00,61.66792,19.72106,64.7445176417,0.75792,0.22106,0.7895000000000001,60.91,19.5,63.9552820336,131.69,61.55792,19.60106,64.6032434778,0.75792,0.22106,0.7895000000000001,60.8,19.38,63.8139827937,131.58,62.38792,2.13106,62.4243059925,0.75792,0.22106,0.7895000000000001,61.63,1.9100000000000001,61.659589684,131.72,62.39792,2.08106,62.4326135209,0.75792,0.22106,0.7895000000000001,61.64,1.8599999999999999,61.6680565609,131.47
2019-12-13 00:00:00,58.15424,20.61707,61.7007228917,0.74424,0.21707,0.7752500000000001,57.41,20.4,60.9267437174,131.46,58.04424,20.52707,61.5669911557,0.74424,0.21707,0.7752500000000001,57.3,20.31,60.7929773905,131.35,58.86424,3.10707,58.9461842256,0.74424,0.21707,0.7752500000000001,58.12,2.89,58.1918078427,131.48,58.87424,3.07707,58.9545968976,0.74424,0.21707,0.7752500000000001,58.13,2.86,58.200313573,131.23
2019-12-13 00:30:00,58.04672,20.50196,61.5609621968,0.72672,0.21196,0.757,57.32,20.29,60.8051519199,131.46,57.97672,20.40196,61.4616956632,0.72672,0.21196,0.757,57.25,20.19,60.7058366222,131.35,58.74672,2.97196,58.8218467663,0.72672,0.21196,0.757,58.02,2.76,58.0856092333,131.39,58.79672,2.95196,58.8707767114,0.72672,0.21196,0.757,58.07,2.74,58.134606733,131.23
2019-12-13 01:00:00,60.37192,20.17056,63.6523386467,0.72192,0.21056000000000002,0.752,59.65,19.96,62.9009069887,130.99,60.31192,20.07056,63.5637874328,0.72192,0.21056000000000002,0.752,59.59,19.86,62.8123212435,130.9,61.06192,2.77056,61.1247419365,0.72192,0.21056000000000002,0.752,60.34,2.56,60.3942811862,131.01,61.12192,2.73056,61.1828821028,0.72192,0.21056000000000002,0.752,60.4,2.52,60.4525466792,130.75
2019-12-13 01:30:00,60.89448,20.19839,64.1569376846,0.71448,0.20839000000000002,0.7442500000000001,60.18,19.99,63.4131886913,131.46,60.83448,20.09839,64.0685510798,0.71448,0.20839000000000002,0.7442500000000001,60.12,19.89,63.3247700351,131.35,61.58448,2.68839,61.6431311475,0.71448,0.20839000000000002,0.7442500000000001,60.87,2.48,60.9204998338,131.48,61.64448,2.66839,61.7022059546,0.71448,0.20839000000000002,0.7442500000000001,60.93,2.46,60.9796400449,131.23
2019-12-13 02:00:00,59.74848,20.71664,63.2381216925,0.7084800000000001,0.20664000000000002,0.738,59.04,20.51,62.5010535911,131.71,59.65848,20.60664,63.117096321,0.7084800000000001,0.20664000000000002,0.738,58.95,20.4,62.3799847708,131.61,60.43848,3.13664,60.5198180367,0.7084800000000001,0.20664000000000002,0.738,59.73,2.93,59.8018210425,131.76,60.47848,3.11664,60.5587317238,0.7084800000000001,0.20664000000000002,0.738,59.77,2.91,59.8407971204,131.51
2019-12-13 02:30:00,58.46568,21.16874,62.1799910827,0.7156800000000001,0.20874,0.7455,57.75,20.96,61.4360163097,132.09,58.40568,21.06874,62.0895744989,0.7156800000000001,0.20874,0.7455,57.69,20.86,61.3455434404,132.01,59.17568,3.49874,59.2790206148,0.7156800000000001,0.20874,0.7455,58.46,3.29,58.5525037893,132.12,59.21568,3.46874,59.3171890353,0.7156800000000001,0.20874,0.7455,58.5,3.26,58.5907637772,131.85
2019-12-13 03:00:00,57.96112,21.13741,61.6950689534,0.7111200000000001,0.20741,0.74075,57.25,20.93,60.9559463875,132.18,57.89112,21.04741,61.5985003272,0.7111200000000001,0.20741,0.74075,57.18,20.84,60.8593296052,132.11,58.67112,3.42741,58.7711448022,0.7111200000000001,0.20741,0.74075,57.96,3.22,58.049375535,132.22,58.72112,3.40741,58.819897798,0.7111200000000001,0.20741,0.74075,58.01,3.2,58.0981936036,131.95
2019-12-13 03:30:00,57.00656,21.60608,60.9636824347,0.7065600000000001,0.20608,0.736,56.3,21.4,60.2299759256,132.52,56.92656,21.51608,60.8570039683,0.7065600000000001,0.20608,0.736,56.22,21.31,60.1232442571,132.4,57.72656,3.84608,57.8545422659,0.7065600000000001,0.20608,0.736,57.02,3.64,57.1360656678,132.56,57.74656,3.81608,57.8725121141,0.7065600000000001,0.20608,0.736,57.04,3.61,57.154122336,132.3
2019-12-13 04:00:00,55.2052,21.9986,59.4268668954,0.7152000000000001,0.2086,0.745,54.49,21.79,58.6852979885,132.83,55.1552,21.898600000000002,59.3434475658,0.7152000000000001,0.2086,0.745,54.44,21.69,58.6017892218,132.74,55.8952,4.1386,56.0482059749,0.7152000000000001,0.2086,0.745,55.18,3.93,55.3197731376,132.88,55.9752,4.1286,56.1272514292,0.7152000000000001,0.2086,0.745,55.26,3.92,55.3988628042,132.6
2019-12-13 04:30:00,55.036,21.75175,59.1785427673,0.726,0.21175000000000002,0.7562500000000001,54.31,21.54,58.4255740237,132.46,55.006,21.67175,59.1212718407,0.726,0.21175000000000002,0.7562500000000001,54.28,21.46,58.3682276585,132.37,55.706,3.97175,55.8474102718,0.726,0.21175000000000002,0.7562500000000001,54.98,3.76,55.1084204092,132.48,55.806,3.97175,55.9471575155,0.726,0.21175000000000002,0.7562500000000001,55.08,3.76,55.2081877986,132.23
2019-12-13 05:00:00,55.08344,21.67392,59.1941227691,0.7334400000000001,0.21392000000000003,0.764,54.35,21.46,58.433330386,132.46,55.06344,21.58392,59.1426075448,0.7334400000000001,0.21392000000000003,0.764,54.33,21.37,58.3817248803,132.37,55.74344,3.89392,55.8792780555,0.7334400000000001,0.21392000000000003,0.764,55.01,3.68,55.132952941,132.48,55.85344,3.88392,55.9883165884,0.7334400000000001,0.21392000000000003,0.764,55.12,3.67,55.2420428659,132.23
2019-12-13 05:30:00,56.67704,20.91497,60.4129359762,0.73704,0.21497000000000002,0.76775,55.94,20.7,59.6470753684,131.78,56.67704,20.83497,60.3852866025,0.73704,0.21497000000000002,0.76775,55.94,20.62,59.619359272,131.66,57.32704,3.31497,57.4228050626,0.73704,0.21497000000000002,0.76775,56.59,3.1,56.6748453902,131.81,57.45704,3.31497,57.5525887486,0.73704,0.21497000000000002,0.76775,56.72,3.1,56.804651218000004,131.55
2019-12-13 06:00:00,59.14584,19.70462,62.3418193402,0.73584,0.21462,0.7665000000000001,58.41,19.49,61.575873522,131.29,59.15584,19.61462,62.3229229405,0.73584,0.21462,0.7665000000000001,58.42,19.4,61.556936246,131.19,59.76584,2.23462,59.8076011678,0.73584,0.21462,0.7665000000000001,59.03,2.02,59.0645519749,131.31,59.92584,2.22462,59.9671179385,0.73584,0.21462,0.7665000000000001,59.19,2.01,59.2241183978,131.06
2019-12-13 06:30:00,65.53032,17.43301,67.8095323458,0.7303200000000001,0.21301,0.76075,64.8,17.22,67.0489999925,131.29,65.52032,17.35301,67.7793426419,0.7303200000000001,0.21301,0.76075,64.79,17.14,67.0188309358,131.19,66.16032,0.8130100000000001,66.1653151414,0.7303200000000001,0.21301,0.76075,65.43,0.6000000000000001,65.4327509738,131.31,66.30032,0.83301,66.3055528426,0.7303200000000001,0.21301,0.76075,65.57,0.62,65.572931153,131.06
2019-12-13 07:00:00,71.82928,15.67979,73.520754075,0.71928,0.20979,0.7492500000000001,71.11,15.47,72.7732986747,131.29,71.82928,15.59979,73.5037340097,0.71928,0.20979,0.7492500000000001,71.11,15.39,72.7563344321,131.19,72.45928,2.19979,72.4926640024,0.71928,0.20979,0.7492500000000001,71.74,1.99,71.7675950552,131.31,72.60928,2.26979,72.6447485285,0.71928,0.20979,0.7492500000000001,71.89,2.06,71.91950848,131.06
2019-12-13 07:30:00,78.56536,13.504480000000001,79.7175436902,0.73536,0.21448,0.766,77.83,13.29,78.9565260127,131.12,78.52536,13.42448,79.6646020915,0.73536,0.21448,0.766,77.79,13.21,78.9036640467,131.04,79.17536,4.34448,79.2944647349,0.73536,0.21448,0.766,78.44,4.13,78.5486505295,131.15,79.34536,4.41448,79.4680677203,0.73536,0.21448,0.766,78.61,4.2,78.7221195091,130.9
2019-12-13 08:00:00,82.03936,12.19148,82.9402723277,0.75936,0.22148,0.791,81.28,11.97,82.1566753222,131.41,81.96936,12.10148,82.8578408903,0.75936,0.22148,0.791,81.21,11.88,82.0743473931,131.31,82.68936,5.73148,82.8877561537,0.75936,0.22148,0.791,81.93,5.51,82.1150716982,131.43,82.79936000000001,5.84148,83.0051619178,0.75936,0.22148,0.791,82.04,5.62,82.2322686055,131.18
2019-12-13 08:30:00,83.15408,11.49994,83.9455159056,0.7540800000000001,0.21994000000000002,0.7855000000000001,82.4,11.28,83.1684940347,131.21,83.06408,11.39994,83.8427099887,0.7540800000000001,0.21994000000000002,0.7855000000000001,82.31,11.18,83.0658082486,131.12,83.80408,6.35994,84.0450632783,0.7540800000000001,0.21994000000000002,0.7855000000000001,83.05,6.14,83.2766599955,131.24,83.91408,6.46994,84.1631329375,0.7540800000000001,0.21994000000000002,0.7855000000000001,83.16,6.25,83.3945327944,130.98
2019-12-13 09:00:00,83.11808,11.18694,83.8675315569,0.7780800000000001,0.22694000000000003,0.8105,82.34,10.96,83.0662217752,130.96,83.00808,11.08694,83.7452182745,0.7780800000000001,0.22694000000000003,0.8105,82.23,10.86,82.9440323351,130.88,83.77808,6.6569400000000005,84.0421414449,0.7780800000000001,0.22694000000000003,0.8105,83.0,6.43,83.2486930828,131.01,83.85808,6.77694,84.1314715018,0.7780800000000001,0.22694000000000003,0.8105,83.08,6.55,83.337799947,130.76
2019-12-13 09:30:00,82.62912,11.36016,83.4063828924,1.02912,0.30016000000000004,1.072,81.6,11.06,82.3461207344,131.24,82.51912,11.26016,83.2838301761,1.02912,0.30016000000000004,1.072,81.49,10.96,82.2237295432,131.15,83.29912,6.6901600000000006,83.5673478914,1.02912,0.30016000000000004,1.072,82.27,6.39,82.5177859616,131.26,83.36912,6.80016,83.6459941994,1.02912,0.30016000000000004,1.072,82.34,6.5,82.596159717,131.01
2019-12-13 10:00:00,82.81464,11.16177,83.5634471995,1.27464,0.37177000000000004,1.32775,81.54,10.79,82.2508097225,131.43,82.68464,11.08177,83.4239493087,1.27464,0.37177000000000004,1.32775,81.41,10.71,82.1114620501,131.33,83.48464,7.05177,83.7819346641,1.27464,0.37177000000000004,1.32775,82.21,6.68,82.4809462846,131.45,83.55464,7.15177,83.8601554951,1.27464,0.37177000000000004,1.32775,82.28,6.78,82.5588686938,131.2
2019-12-13 10:30:00,82.74776,11.43393,83.5339843433,1.48776,0.43393000000000004,1.54975,81.26,11.0,82.0011438945,131.63,82.64776,11.33393,83.421281471,1.48776,0.43393000000000004,1.54975,81.16,10.9,81.8886780941,131.52,83.41776,6.96393,83.7079387183,1.48776,0.43393000000000004,1.54975,81.93,6.53,82.1898156708,131.69,83.49776,7.07393,83.7968759004,1.48776,0.43393000000000004,1.54975,82.01,6.64,82.2783671447,131.42
2019-12-13 11:00:00,82.93824,11.43532,83.7228654419,1.93824,0.56532,2.019,81.0,10.87,81.7261090472,131.63,82.80824,11.34532,83.581821575,1.93824,0.56532,2.019,80.87,10.78,81.5853252736,131.52,83.61824,7.21532,83.9289634358,1.93824,0.56532,2.019,81.68,6.65,81.9502586939,131.69,83.66824,7.32532,83.9883009579,1.93824,0.56532,2.019,81.73,6.76,82.009087911,131.42
2019-12-13 11:30:00,82.59584,11.32212,83.3682384761,1.51584,0.44212,1.579,81.08,10.88,81.8067283296,131.63,82.45584,11.22212,83.2159932189,1.51584,0.44212,1.579,80.94,10.78,81.6547120502,131.52,83.29584,7.1321200000000005,83.6006225874,1.51584,0.44212,1.579,81.78,6.69,82.0531809255,131.69,83.33584,7.23212,83.6490632835,1.51584,0.44212,1.579,81.82,6.79,82.101257603,131.42
2019-12-13 12:00:00,81.84984,11.57662,82.6644690218,1.59984,0.46662000000000003,1.6665,80.25,11.11,81.015397302,131.63,81.70984,11.48662,82.5132740342,1.59984,0.46662000000000003,1.6665,80.11,11.02,80.8644081163,131.62,82.55984,6.92662,82.8498958687,1.59984,0.46662000000000003,1.6665,80.96,6.46,81.2173208127,131.69,82.57984,7.04662,82.8799422529,1.59984,0.46662000000000003,1.6665,80.98,6.58,81.2468879404,131.42
2019-12-13 12:30:00,83.03448,11.15839,83.7808721383,1.19448,0.34839000000000003,1.24425,81.84,10.81,82.5508431211,131.82,82.90448,11.06839,83.6400744934,1.19448,0.34839000000000003,1.24425,81.71,10.72,82.4102087123,131.71,83.73448,7.13839,84.0382041256,1.19448,0.34839000000000003,1.24425,82.54,6.79,82.8188124764,131.85,83.77448,7.23839,84.086608857,1.19448,0.34839000000000003,1.24425,82.58,6.89,82.8669324882,131.58
2019-12-13 13:00:00,82.43528,11.58779,83.2457342196,1.05528,0.30779,1.09925,81.38,11.28,82.1580355169,131.71,82.30528,11.49779,83.1045022292,1.05528,0.30779,1.09925,81.25,11.19,82.016940933,131.6,83.12528,6.58779,83.3859169894,1.05528,0.30779,1.09925,82.07,6.28,82.3099222451,131.73,83.17528,6.68779,83.4437159897,1.05528,0.30779,1.09925,82.12,6.38,82.3674620223,131.47
2019-12-13 13:30:00,81.38312,12.30341,82.3078739767,1.1431200000000001,0.33341000000000004,1.19075,80.24,11.97,81.1279144315,131.93,81.24312,12.22341,82.1575090869,1.1431200000000001,0.33341000000000004,1.19075,80.1,11.89,80.9776642044,131.81,82.06312,6.00341,82.2824197248,1.1431200000000001,0.33341000000000004,1.19075,80.92,5.67,81.1184029675,131.95,82.11312,6.09341,82.3388979861,1.1431200000000001,0.33341000000000004,1.19075,80.97,5.76,81.1746173382,131.69
2019-12-13 14:00:00,80.42408,12.89244,81.450891051,1.41408,0.41244000000000003,1.473,79.01,12.48,79.9895649444,132.15,80.29408,12.80244,81.3083129391,1.41408,0.41244000000000003,1.473,78.88,12.39,79.8471445952,132.04,81.11408,5.62244,81.3087068265,1.41408,0.41244000000000003,1.473,79.7,5.21,79.8701076749,132.17,81.16408,5.71244,81.3648563755,1.41408,0.41244000000000003,1.473,79.75,5.3,79.9259188249,131.91
2019-12-13 14:30:00,80.35824,12.80407,81.3719297084,1.24824,0.36407,1.3002500000000001,79.11,12.44,80.0821184785,132.3,80.23824,12.71407,81.2392930438,1.24824,0.36407,1.3002500000000001,78.99,12.35,79.94962539,132.21,81.05824,5.68407,81.2572884341,1.24824,0.36407,1.3002500000000001,79.81,5.32,79.9871145873,132.32,81.10824,5.78407,81.3142180782,1.24824,0.36407,1.3002500000000001,79.86,5.42,80.0437130573,132.05
2019-12-13 15:00:00,79.63896,13.09178,80.7078599236,1.06896,0.31178,1.1135,78.57,12.78,79.6025960632,132.0,79.53896,13.01178,80.596231777,1.06896,0.31178,1.1135,78.47,12.7,79.4910743417,131.93,80.30896,5.19178,80.4766030337,1.06896,0.31178,1.1135,79.24,4.88,79.3901253305,132.04,80.38896,5.28178,80.5622870197,1.06896,0.31178,1.1135,79.32,4.97,79.4755515866,131.77
2019-12-13 15:30:00,79.57824,13.38782,80.696530321,0.9182400000000001,0.26782,0.9565,78.66,13.12,79.7466613721,132.0,79.47824,13.30782,80.5846679378,0.9182400000000001,0.26782,0.9565,78.56,13.04,79.6348868273,131.93,80.25824,4.79782,80.4015184225,0.9182400000000001,0.26782,0.9565,79.34,4.53,79.4692173109,132.04,80.33824,4.89782,80.487399306,0.9182400000000001,0.26782,0.9565,79.42,4.63,79.5548446042,131.77
2019-12-13 16:00:00,81.74272,12.76871,82.7339847225,0.85272,0.24871000000000001,0.8882500000000001,80.89,12.52,81.8531764808,131.12,81.66272,12.66871,82.6395550016,0.85272,0.24871000000000001,0.8882500000000001,80.81,12.42,81.7588680205,131.01,82.35272,5.16871,82.5147626456,0.85272,0.24871000000000001,0.8882500000000001,81.5,4.92,81.6483704675,131.15,82.49272,5.25871,82.6601650365,0.85272,0.24871000000000001,0.8882500000000001,81.64,5.01,81.7935798214,130.89
2019-12-13 16:30:00,87.05688,10.90409,87.7371046597,0.8368800000000001,0.24409000000000003,0.87175,86.22,10.66,86.8764870376,130.43,86.98688,10.81409,87.6564991011,0.8368800000000001,0.24409000000000003,0.87175,86.15,10.57,86.796010277,130.33,87.67688,6.86409,87.9451591508,0.8368800000000001,0.24409000000000003,0.87175,86.84,6.62,87.0919628898,130.45,87.81688,6.95409,88.0917917894,0.8368800000000001,0.24409000000000003,0.87175,86.98,6.71,87.2384347636,130.19
2019-12-13 17:00:00,90.39144,10.26542,90.9724753596,0.8414400000000001,0.24542000000000003,0.8765000000000001,89.55,10.02,90.1088391891,130.43,90.31144,10.17542,90.8828661908,0.8414400000000001,0.24542000000000003,0.8765000000000001,89.47,9.93,90.0193634725,130.33,90.97144,7.48542,91.2788825975,0.8414400000000001,0.24542000000000003,0.8765000000000001,90.13,7.24,90.4203212779,130.45,91.15144,7.58542,91.466516336,0.8414400000000001,0.24542000000000003,0.8765000000000001,90.31,7.34,90.6077905039,130.19
2019-12-13 17:30:00,91.26528,10.516539999999999,91.8691947665,0.84528,0.24654,0.8805000000000001,90.42,10.27,91.0013697699,130.69,91.19528,10.42654,91.7893884425,0.84528,0.24654,0.8805000000000001,90.35,10.18,90.9216965306,130.59,91.86528,7.30654,92.1553861489,0.84528,0.24654,0.8805000000000001,91.02,7.06,91.2933951609,130.73,92.03528,7.40654,92.3328197309,0.84528,0.24654,0.8805000000000001,91.19,7.16,91.4706603234,130.46
2019-12-13 18:00:00,91.16144,10.80542,91.7995928327,0.8414400000000001,0.24542000000000003,0.8765000000000001,90.32,10.56,90.9352296967,131.02,91.06144,10.71542,91.6897272362,0.8414400000000001,0.24542000000000003,0.8765000000000001,90.22,10.47,90.8254881627,130.94,91.74144,7.11542,92.016960475,0.8414400000000001,0.24542000000000003,0.8765000000000001,90.9,6.87,91.1592392465,131.05,91.91144,7.22542,92.1950079834,0.8414400000000001,0.24542000000000003,0.8765000000000001,91.07,6.98,91.3370970636,130.79
2019-12-13 18:30:00,88.55024,12.21507,89.3887741227,0.8402400000000001,0.24507,0.8752500000000001,87.71,11.97,88.5230196051,130.78,88.50024,12.125070000000001,89.3269825,0.8402400000000001,0.24507,0.8752500000000001,87.66,11.88,88.4613474914,130.7,89.12024,5.63507,89.2982149405,0.8402400000000001,0.24507,0.8752500000000001,88.28,5.39,88.4443921343,130.82,89.33024,5.73507,89.5141486379,0.8402400000000001,0.24507,0.8752500000000001,88.49,5.49,88.6601387321,130.54
2019-12-13 19:00:00,85.78096,13.04778,86.7676072129,0.7809600000000001,0.22778,0.8135,85.0,12.82,85.9613424744,130.3,85.73096,12.96778,86.7061752164,0.7809600000000001,0.22778,0.8135,84.95,12.74,85.9000005821,130.19,86.34096,4.63778,86.465428797,0.7809600000000001,0.22778,0.8135,85.56,4.41,85.6735764399,130.33,86.54096,4.71778,86.6694594759,0.7809600000000001,0.22778,0.8135,85.76,4.49,85.8774574612,130.07
2019-12-13 19:30:00,83.58992,13.68331,84.7024657148,0.7999200000000001,0.23331000000000002,0.83325,82.79,13.45,83.8754230988,130.3,83.53992,13.59331,84.63862186,0.7999200000000001,0.23331000000000002,0.83325,82.74,13.36,83.8116769907,130.31,84.14992,4.04331,84.2470022717,0.7999200000000001,0.23331000000000002,0.83325,83.35,3.81,83.437033744,130.41,84.34992,4.13331,84.4511293919,0.7999200000000001,0.23331000000000002,0.83325,83.55,3.9,83.6409738107,130.07
2019-12-13 20:00:00,81.0552,14.71485,82.3800476909,0.8052,0.23485000000000003,0.8387500000000001,80.25,14.48,81.5458944399,130.69,81.0552,14.63485,82.3657955802,0.8052,0.23485000000000003,0.8387500000000001,80.25,14.4,81.5317269534,130.61,81.6152,3.07485,81.6731018975,0.8052,0.23485000000000003,0.8387500000000001,80.81,2.84,80.8598893148,130.73,81.8452,3.14485,81.9055971504,0.8052,0.23485000000000003,0.8387500000000001,81.04,2.91,81.0922295908,130.47
2019-12-13 20:30:00,77.62568,16.16499,79.2909395654,0.8056800000000001,0.23499000000000003,0.83925,76.82,15.93,78.4543007107,131.08,77.59568,16.08499,79.2452929704,0.8056800000000001,0.23499000000000003,0.83925,76.79,15.85,78.4087150768,130.98,78.16568,1.70499,78.1842728479,0.8056800000000001,0.23499000000000003,0.83925,77.36,1.47,77.3739652596,131.1,78.39568,1.77499,78.4157715779,0.8056800000000001,0.23499000000000003,0.83925,77.59,1.54,77.6052813924,130.83
2019-12-13 21:00:00,75.09256,17.10408,77.0158562895,0.80256,0.23408,0.836,74.29,16.87,76.1813691135,131.38,75.05256,17.04408,76.9635460825,0.80256,0.23408,0.836,74.25,16.81,76.1290916799,131.29,75.67256,0.82408,75.6770470143,0.80256,0.23408,0.836,74.87,0.59,74.8723246601,131.42,75.86256,0.8840800000000001,75.8677112295,0.80256,0.23408,0.836,75.06,0.65,75.0628143624,131.15
2019-12-13 21:30:00,71.9044,18.1517,74.1601439606,0.7944,0.23170000000000002,0.8275,71.11,17.92,73.3332018938,131.1,71.8544,18.0817,74.0945522576,0.7944,0.23170000000000002,0.8275,71.06,17.85,73.2676333725,130.98,72.5044,0.7217,72.5079917681,0.7944,0.23170000000000002,0.8275,71.71,0.49,71.7116740845,131.14,72.6544,0.6817000000000001,72.657598049,0.7944,0.23170000000000002,0.8275,71.86,0.45,71.8614089759,130.87
2019-12-13 22:00:00,68.14656,12.76233,69.3313111578,0.79656,0.23233,0.8297500000000001,67.35,12.53,68.5056450229,130.99,68.60656,20.70233,71.6620299912,0.79656,0.23233,0.8297500000000001,67.81,20.47,70.8323160711,130.9,69.22656,4.25233,69.3570394399,0.79656,0.23233,0.8297500000000001,68.43,4.02,68.5479780883,131.02,69.41656,4.36233,69.5534954209,0.79656,0.23233,0.8297500000000001,68.62,4.13,68.744172844,130.76
2019-12-13 22:30:00,64.13944,6.95317,64.5152256182,0.79944,0.23317000000000002,0.8327500000000001,63.34,6.72,63.6954786464,132.08,65.10944,24.373170000000002,69.5218713281,0.79944,0.23317000000000002,0.8327500000000001,64.31,24.14,68.691452889,132.0,65.64944,7.9331700000000005,66.1270304684,0.79944,0.23317000000000002,0.8327500000000001,64.85,7.7,65.3055319249,132.11,65.86944,7.94317,66.3466432878,0.79944,0.23317000000000002,0.8327500000000001,65.07,7.71,65.5251783668,131.85
2019-12-13 23:00:00,60.47544,7.91492,60.9911862633,0.80544,0.23492000000000002,0.839,59.67,7.68,60.1622082374,132.73,61.39544,25.53492,66.4938507849,0.80544,0.23492000000000002,0.839,60.59,25.3,65.6600190375,132.63,61.93544,8.91492,62.5737526971,0.80544,0.23492000000000002,0.839,61.13,8.68,61.7431720921,132.76,62.15544,8.92492,62.7929368528,0.80544,0.23492000000000002,0.839,61.35,8.69,61.9623966612,132.5
2019-12-13 23:30:00,56.43568,9.23499,57.1862834722,0.8056800000000001,0.23499000000000003,0.83925,55.63,9.0,56.3533219961,133.33,57.29568,27.05499,63.3621924381,0.8056800000000001,0.23499000000000003,0.83925,56.49,26.82,62.5334510482,133.22,57.80568,10.27499,58.7117710494,0.8056800000000001,0.23499000000000003,0.83925,57.0,10.04,57.8774705736,133.38,58.04568,10.29499,58.9515715292,0.8056800000000001,0.23499000000000003,0.83925,57.24,10.06,58.1173055122,133.12
2019-12-14 00:00:00,54.47544,9.70492,55.3331639742,0.80544,0.23492000000000002,0.839,53.67,9.47,54.4990807262,133.58,55.31544,27.55492,61.7986368668,0.80544,0.23492000000000002,0.839,54.51,27.32,60.9731293276,133.47,55.79544,10.75492,56.8225257182,0.80544,0.23492000000000002,0.839,54.99,10.52,55.9872351523,133.63,56.04544,10.76492,57.0699119274,0.80544,0.23492000000000002,0.839,55.24,10.53,56.2346734675,133.36
2019-12-14 00:30:00,53.85592,10.09506,54.7938897638,0.8059200000000001,0.23506000000000002,0.8395,53.05,9.86,53.9585220331,133.58,54.70592,27.92506,61.4210603869,0.8059200000000001,0.23506000000000002,0.8395,53.9,27.69,60.5965848873,133.47,55.14592,11.16506,56.2648296669,0.8059200000000001,0.23506000000000002,0.8395,54.34,10.93,55.4283366159,133.54,55.43592,11.16506,56.5490918676,0.8059200000000001,0.23506000000000002,0.8395,54.63,10.93,55.7126718081,133.28
2019-12-14 01:00:00,55.11448,10.03464,56.0205311078,0.8044800000000001,0.23464000000000002,0.838,54.31,9.8,55.1871008479,132.68,56.01448,27.65464,62.469201077,0.8044800000000001,0.23464000000000002,0.838,55.21,27.42,61.6441440852,132.55,56.41448,11.08464,57.4931543542,0.8044800000000001,0.23464000000000002,0.838,55.61,10.85,56.6585792268,132.72,56.71448,11.08464,57.787554764,0.8044800000000001,0.23464000000000002,0.838,55.91,10.85,56.9530561076,132.46
2019-12-14 01:30:00,55.10784,10.08562,56.0231537871,0.8078400000000001,0.23562000000000002,0.8415,54.3,9.85,55.1861622148,133.2,55.98784,27.84562,62.5301269873,0.8078400000000001,0.23562000000000002,0.8415,55.18,27.61,61.7020623642,133.13,56.43784,11.13562,57.5259229969,0.8078400000000001,0.23562000000000002,0.8415,55.63,10.9,56.6878020389,133.23,56.71784,11.14562,57.8025796955,0.8078400000000001,0.23562000000000002,0.8415,55.91,10.91,56.964517026,132.97
2019-12-14 02:00:00,54.11328,10.41429,55.1063018952,0.8032800000000001,0.23429000000000003,0.8367500000000001,53.31,10.18,54.2732761127,133.78,54.94328,28.34429,61.8236426682,0.8032800000000001,0.23429000000000003,0.8367500000000001,54.14,28.11,61.0025548645,133.72,55.41328,11.48429,56.5908165444,0.8032800000000001,0.23429000000000003,0.8367500000000001,54.61,11.25,55.7567448835,133.82,55.68328,11.50429,56.8592680217,0.8032800000000001,0.23429000000000003,0.8367500000000001,54.88,11.27,56.0252380629,133.57
2019-12-14 02:30:00,53.00448,13.55464,54.7101742421,0.8044800000000001,0.23464000000000002,0.838,52.2,13.32,53.8726498327,133.96,53.62448,26.11464,59.6452787536,0.8044800000000001,0.23464000000000002,0.838,52.82,25.88,58.8194423639,133.88,54.18448,11.78464,55.4512002828,0.8044800000000001,0.23464000000000002,0.838,53.38,11.55,54.6152625188,134.02,54.46448,11.94464,55.758891725,0.8044800000000001,0.23464000000000002,0.838,53.66,11.71,54.9228522566,133.77
2019-12-14 03:00:00,52.07256,29.81408,60.0035904859,0.80256,0.23408,0.836,51.27,29.58,59.1911251794,133.07,51.46256,10.77408,52.5782833649,0.80256,0.23408,0.836,50.66,10.54,51.7448277608,133.01,52.64256,11.87408,53.9651081644,0.80256,0.23408,0.836,51.84,11.64,53.1307368667,133.1,52.90256,11.90408,54.2253443991,0.80256,0.23408,0.836,52.1,11.67,53.3910001779,132.83
2019-12-14 03:30:00,50.63592,30.03506,58.8736037919,0.8059200000000001,0.23506000000000002,0.8395,49.83,29.8,58.0609068134,133.33,50.04592,10.86506,51.211752923,0.8059200000000001,0.23506000000000002,0.8395,49.24,10.63,50.3743436682,133.26,51.21592,11.97506,52.5972672622,0.8059200000000001,0.23506000000000002,0.8395,50.41,11.74,51.7590156398,133.36,51.46592,11.99506,52.8452683393,0.8059200000000001,0.23506000000000002,0.8395,50.66,11.76,52.0070495222,133.09
2019-12-14 04:00:00,49.4552,30.56485,58.1379984396,0.8052,0.23485000000000003,0.8387500000000001,48.65,30.33,57.3300218036,133.81,48.8952,11.29485,50.1828080079,0.8052,0.23485000000000003,0.8387500000000001,48.09,11.06,49.3454324127,133.72,50.0552,12.43485,51.5766278615,0.8052,0.23485000000000003,0.8387500000000001,49.25,12.2,50.7385701415,133.84,50.2852,12.44485,51.8022743763,0.8052,0.23485000000000003,0.8387500000000001,49.48,12.21,50.964247272,133.58
2019-12-14 04:30:00,48.70496,30.52478,57.4798688468,0.8049600000000001,0.23478000000000002,0.8385,47.9,30.29,56.6735749711,132.93,48.17496,11.49478,49.5273332439,0.8049600000000001,0.23478000000000002,0.8385,47.37,11.26,48.6898808789,132.88,49.27496,12.60478,50.8615981055,0.8049600000000001,0.23478000000000002,0.8385,48.47,12.37,50.0235724434,132.93,49.54496,12.62478,51.128154,0.8049600000000001,0.23478000000000002,0.8385,48.74,12.39,50.2901551002,132.67
2019-12-14 05:00:00,48.36848,30.49289,57.1780219845,0.7984800000000001,0.23289,0.8317500000000001,47.57,30.26,56.3788302468,132.8,47.85848,11.50289,49.221444374,0.7984800000000001,0.23289,0.8317500000000001,47.06,11.27,48.3906654222,132.69,48.92848,12.60289,50.5255281166,0.7984800000000001,0.23289,0.8317500000000001,48.13,12.37,49.6942028812,132.83,49.20848,12.63289,50.8041771281,0.7984800000000001,0.23289,0.8317500000000001,48.41,12.4,49.9728736416,132.57
2019-12-14 05:30:00,49.11512,29.78191,57.4391606473,0.79512,0.23191000000000003,0.82825,48.32,29.55,56.639428846,132.24,48.59512,10.93191,49.8095607696,0.79512,0.23191000000000003,0.82825,47.8,10.7,48.9829562195,132.13,49.65512,12.02191,51.0896982009,0.79512,0.23191000000000003,0.82825,48.86,11.79,50.2623487314,132.28,49.94512,12.05191,51.3786292778,0.79512,0.23191000000000003,0.82825,49.15,11.82,50.5513095775,132.02
2019-12-14 06:00:00,50.0968,29.572400000000002,58.1740166397,0.7968000000000001,0.23240000000000002,0.8300000000000001,49.3,29.34,57.3700758236,132.07,49.5668,10.8124,50.7323925712,0.7968000000000001,0.23240000000000002,0.8300000000000001,48.77,10.58,49.9044016095,131.95,50.6368,11.8824,52.0122768584,0.7968000000000001,0.23240000000000002,0.8300000000000001,49.84,11.65,51.1834748723,132.08,50.9368,11.9124,52.3112116855,0.7968000000000001,0.23240000000000002,0.8300000000000001,50.14,11.68,51.4824436094,131.81
2019-12-14 06:30:00,53.56248,28.36114,60.6077018691,0.7924800000000001,0.23114,0.8255,52.77,28.13,59.7994130406,131.67,52.95248,9.69114,53.831991721,0.7924800000000001,0.23114,0.8255,52.16,9.46,53.010915857,131.57,54.09248,10.77114,55.1544544842,0.7924800000000001,0.23114,0.8255,53.3,10.54,54.3321415002,131.71,54.39248,10.79114,55.4525976222,0.7924800000000001,0.23114,0.8255,53.6,10.56,54.630335895,131.45
2019-12-14 07:00:00,57.0004,27.6247,63.34168967,0.7704000000000001,0.2247,0.8025,56.23,27.4,62.5505627473,132.97,56.3304,8.6747,56.9944241505,0.7704000000000001,0.2247,0.8025,55.56,8.45,56.198897676,132.88,57.5704,9.7147,58.3842988504,0.7704000000000001,0.2247,0.8025,56.8,9.49,57.5873258626,133.0,57.8504,9.7147,58.6604140477,0.7704000000000001,0.2247,0.8025,57.08,9.49,57.8635161393,132.73
2019-12-14 07:30:00,60.688,27.134,66.4777203279,0.768,0.224,0.8,59.92,26.91,65.6852685159,133.25,59.888,8.084,60.4311475979,0.768,0.224,0.8,59.12,7.86,59.6402045603,133.15,61.268,9.144,61.9465944181,0.768,0.224,0.8,60.5,8.92,61.1540382967,133.28,61.518,9.134,62.1923972846,0.768,0.224,0.8,60.75,8.91,61.3999234527,133.02
2019-12-14 08:00:00,63.0932,26.4126,68.3986646434,0.7632,0.22260000000000002,0.795,62.33,26.19,67.6087642248,132.87,62.2532,7.4726,62.7000850159,0.7632,0.22260000000000002,0.795,61.49,7.25,61.9159317139,132.77,63.6932,8.5226,64.2608624047,0.7632,0.22260000000000002,0.795,62.93,8.3,63.4749942891,132.91,63.9232,8.5026,64.4861977868,0.7632,0.22260000000000002,0.795,63.16,8.28,63.7004238604,132.64
2019-12-14 08:30:00,66.72792,24.91106,71.2262326524,0.75792,0.22106,0.7895000000000001,65.97,24.69,70.4388884069,131.97,65.79792,6.23106,66.0923020105,0.75792,0.22106,0.7895000000000001,65.04,6.01,65.3170858199,131.88,67.31792,7.25106,67.7073129304,0.75792,0.22106,0.7895000000000001,66.56,7.03,66.9302211262,132.02,67.54792,7.23106,67.9338628745,0.75792,0.22106,0.7895000000000001,66.79,7.01,67.1568626426,131.75
2019-12-14 09:00:00,69.95112,23.56491,73.8137126323,0.77112,0.22491000000000003,0.80325,69.18,23.34,73.0111498334,131.65,68.94112,4.98491,69.1211064333,0.77112,0.22491000000000003,0.80325,68.17,4.76,68.335982469,131.56,70.53112,5.99491,70.7854351852,0.77112,0.22491000000000003,0.80325,69.76,5.77,69.9982178345,131.67,70.76112,5.94491,71.0104081002,0.77112,0.22491000000000003,0.80325,69.99,5.72,70.2233472572,131.41
2019-12-14 09:30:00,72.63576,22.54918,76.0553689719,0.78576,0.22918000000000002,0.8185,71.85,22.32,75.2369915666,131.29,71.53576,4.06918,71.6514004375,0.78576,0.22918000000000002,0.8185,70.75,3.84,70.8541325541,131.18,73.26576,5.07918,73.4416071301,0.78576,0.22918000000000002,0.8185,72.48,4.85,72.6420876627,131.33,73.42576,5.02918,73.5977912919,0.78576,0.22918000000000002,0.8185,72.64,4.8,72.7984175652,131.06
2019-12-14 10:00:00,74.42272,21.82871,77.5579385522,0.85272,0.24871000000000001,0.8882500000000001,73.57,21.58,76.6696895781,131.29,73.23272,3.35871,73.3097006641,0.85272,0.24871000000000001,0.8882500000000001,72.38,3.11,72.4467839176,131.18,75.07272,4.34871,75.1985675852,0.85272,0.24871000000000001,0.8882500000000001,74.22,4.1,74.3331581463,131.33,75.18272,4.28871,75.3049428661,0.85272,0.24871000000000001,0.8882500000000001,74.33,4.04,74.4397105045,131.06
2019-12-14 10:30:00,74.43272,22.11746,77.6492874626,1.12272,0.32746000000000003,1.1695,73.31,21.79,76.4798025625,131.71,73.25272,3.51746,73.3371223341,1.12272,0.32746000000000003,1.1695,72.13,3.19,72.2005055384,131.59,75.09272,4.52746,75.2290800891,1.12272,0.32746000000000003,1.1695,73.97,4.2,74.0891415796,131.76,75.20272,4.46746,75.335299125,1.12272,0.32746000000000003,1.1695,74.08,4.14,74.195592861,131.48
2019-12-14 11:00:00,73.61024,22.71757,77.0360657067,1.9802400000000002,0.57757,2.06275,71.63,22.14,74.9735720104,131.99,72.46024,4.06757,72.5743171278,1.9802400000000002,0.57757,2.06275,70.48,3.49,70.5663552977,131.9,74.29024,5.08757,74.4642405975,1.9802400000000002,0.57757,2.06275,72.31,4.51,72.4505086249,132.03,74.37024,5.02757,74.5399829472,1.9802400000000002,0.57757,2.06275,72.39,4.45,72.5266475166,131.76
2019-12-14 11:30:00,73.21744,22.62967,76.6348190085,1.2674400000000001,0.36967000000000005,1.3202500000000001,71.95,22.26,75.3147402571,132.27,72.03744,3.90967,72.1434562609,1.2674400000000001,0.36967000000000005,1.3202500000000001,70.77,3.54,70.8584822022,132.17,73.90744,4.91967,74.070998645,1.2674400000000001,0.36967000000000005,1.3202500000000001,72.64,4.55,72.7823611873,132.31,73.97744,4.85967,74.13688705,1.2674400000000001,0.36967000000000005,1.3202500000000001,72.71,4.49,72.8485017004,132.04
2019-12-14 12:00:00,73.12656,22.91983,76.6342768261,2.05656,0.5998300000000001,2.14225,71.07,22.32,74.4924647196,132.13,71.96656,4.23983,72.0913442562,2.05656,0.5998300000000001,2.14225,69.91,3.64,70.0046976995,132.05,73.82656,5.24983,74.0129831615,2.05656,0.5998300000000001,2.14225,71.77,4.65,71.9204796981,132.18,73.88656,5.19983,74.069305253,2.05656,0.5998300000000001,2.14225,71.83,4.6,71.9771415103,131.91
2019-12-14 12:30:00,73.64336,22.85098,77.1071446693,1.68336,0.49098,1.7535,71.96,22.36,75.3539063354,132.13,72.45336,4.13098,72.5710298332,1.68336,0.49098,1.7535,70.77,3.64,70.8635484576,132.05,74.31336,5.15098,74.4916644293,1.68336,0.49098,1.7535,72.63,4.66,72.7793411622,132.18,74.39336,5.09098,74.5673527051,1.68336,0.49098,1.7535,72.71,4.6,72.85536425,131.91
2019-12-14 13:00:00,72.83840000000001,23.2712,76.4655560628,2.1984,0.6412,2.29,70.64,22.63,74.1763203455,132.37,71.7084,4.5112,71.8501604452,2.1984,0.6412,2.29,69.51,3.87,69.6176486245,132.27,73.5284,5.5112,73.7346521793,2.1984,0.6412,2.29,71.33,4.87,71.4960544366,132.41,73.5984,5.4712,73.8014804188,2.1984,0.6412,2.29,71.4,4.83,71.5631811758,132.14
2019-12-14 13:30:00,73.34224,23.25732,76.9414524285,1.84224,0.53732,1.919,71.5,22.72,75.022985811,132.37,72.18224,4.46732,72.3203478932,1.84224,0.53732,1.919,70.34,3.93,70.4497019156,132.27,74.01224,5.47732,74.2146394197,1.84224,0.53732,1.919,72.17,4.94,72.3388726758,132.41,74.11224,5.42732,74.3106985581,1.84224,0.53732,1.919,72.27,4.89,72.4352469451,132.14
2019-12-14 14:00:00,72.41832,23.60451,76.1681427105,1.5583200000000001,0.45451,1.62325,70.86,23.15,74.5457047723,132.69,71.29832,4.74451,71.4560061154,1.5583200000000001,0.45451,1.62325,69.74,4.29,69.8718233625,132.62,73.07832,5.77451,73.3061103849,1.5583200000000001,0.45451,1.62325,71.52,5.32,71.7175905898,132.73,73.19832,5.73451,73.4226031666,1.5583200000000001,0.45451,1.62325,71.64,5.28,71.8343093515,132.46
2019-12-14 14:30:00,70.94176,23.97843,74.884567283,1.33176,0.38843000000000005,1.38725,69.61,23.59,73.4985727753,132.0,69.83176,5.30843,70.0332359224,1.33176,0.38843000000000005,1.38725,68.5,4.92,68.6764617609,131.9,71.56176,6.29843,71.8384000014,1.33176,0.38843000000000005,1.38725,70.23,5.91,70.4782306815,132.04,71.70176,6.27843,71.9761145823,1.33176,0.38843000000000005,1.38725,70.37,5.89,70.6160675767,131.77
2019-12-14 15:00:00,70.74368,23.80774,74.6423254183,1.12368,0.32774000000000003,1.1705,69.62,23.48,73.472816742,131.82,69.66368,5.18774,69.8565741892,1.12368,0.32774000000000003,1.1705,68.54,4.86,68.7120891838,131.77,71.38368,6.17774,71.6505006392,1.12368,0.32774000000000003,1.1705,70.26,5.85,70.5031212075,131.89,71.52368,6.14774,71.7874049388,1.12368,0.32774000000000003,1.1705,70.4,5.82,70.6401613815,131.61
2019-12-14 15:30:00,70.90272,23.65746,74.7453752218,0.8827200000000001,0.25746,0.9195000000000001,70.02,23.4,73.8265561976,131.82,69.82272,5.04746,70.0049218316,0.8827200000000001,0.25746,0.9195000000000001,68.94,4.79,69.1062059442,131.77,71.52272,6.03746,71.7770882626,0.8827200000000001,0.25746,0.9195000000000001,70.64,5.78,70.8760749478,131.89,71.68272,6.01746,71.9348467118,0.8827200000000001,0.25746,0.9195000000000001,70.8,5.76,71.0339186586,131.61
2019-12-14 16:00:00,73.0236,23.19855,76.6199639719,0.7836000000000001,0.22855000000000003,0.81625,72.24,22.97,75.8039477864,132.06,71.8836,4.50855,72.0248496844,0.7836000000000001,0.22855000000000003,0.81625,71.1,4.28,71.2287048878,131.94,73.6536,5.50855,73.8593048712,0.7836000000000001,0.22855000000000003,0.81625,72.87,5.28,73.0610381804,132.09,73.8036,5.4685500000000005,74.0059214662,0.7836000000000001,0.22855000000000003,0.81625,73.02,5.24,73.2077728114,131.83
2019-12-14 16:30:00,77.76728,21.53379,80.6935806019,0.7672800000000001,0.22379000000000002,0.79925,77.0,21.31,79.8944059368,131.64,76.55728,2.95379,76.6142414722,0.7672800000000001,0.22379000000000002,0.79925,75.79,2.73,75.8391521577,131.54,78.39728,3.95379,78.4969169252,0.7672800000000001,0.22379000000000002,0.79925,77.63,3.73,77.7195586709,131.67,78.56728,3.89379,78.6637088317,0.7672800000000001,0.22379000000000002,0.79925,77.8,3.67,77.8865129531,131.4
2019-12-14 17:00:00,80.64752,21.09386,83.3605027087,0.7675200000000001,0.22386000000000003,0.7995,79.88,20.87,82.5613184246,131.84,79.34752,2.46386,79.3857640654,0.7675200000000001,0.22386000000000003,0.7995,78.58,2.24,78.6119202157,131.74,81.26752,3.48386,81.3421605777,0.7675200000000001,0.22386000000000003,0.7995,80.5,3.26,80.565982896,131.88,81.42752,3.40386,81.4986335852,0.7675200000000001,0.22386000000000003,0.7995,80.66,3.18,80.7226610067,131.6
2019-12-14 17:30:00,82.26704,21.20372,84.9556567404,0.76704,0.22372000000000003,0.799,81.5,20.98,84.1570579334,132.78,80.95704,2.35372,80.9912484371,0.76704,0.22372000000000003,0.799,80.19,2.13,80.2182834521,132.69,82.87704,3.27372,82.9416722872,0.76704,0.22372000000000003,0.799,82.11,3.05,82.1666270453,132.83,83.06704,3.26372,83.1311313685,0.76704,0.22372000000000003,0.799,82.3,3.04,82.3561266695,132.55
2019-12-14 18:00:00,81.9644,21.81295,84.8172603605,0.7644000000000001,0.22295,0.79625,81.2,21.59,84.0212360061,133.23,80.6644,2.85295,80.7148360034,0.7644000000000001,0.22295,0.79625,79.9,2.63,79.9432730128,133.16,82.5844,3.77295,82.6705405514,0.7644000000000001,0.22295,0.79625,81.82,3.55,81.8969773557,133.26,82.7744,3.78295,82.8607989707,0.7644000000000001,0.22295,0.79625,82.01,3.56,82.0872322593,132.98
