Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-14 18:30:00,80.32064,22.63477,83.4490145116,0.7706400000000001,0.22477000000000003,0.8027500000000001,79.55,22.41,82.6462981627,132.9,79.06064,3.71477,79.1478636058,0.7706400000000001,0.22477000000000003,0.8027500000000001,78.29,3.49,78.3677497444,132.79,80.93064,4.71477,81.0678576685,0.7706400000000001,0.22477000000000003,0.8027500000000001,80.16,4.49,80.2856506482,132.94,81.13064,4.66477,81.2646345341,0.7706400000000001,0.22477000000000003,0.8027500000000001,80.36,4.44,80.4825645715,132.68
2019-12-14 19:00:00,78.21152,22.90211,81.4956962248,0.7615200000000001,0.22211000000000003,0.79325,77.45,22.68,80.7024466791,131.76,76.96152,4.26211,77.0794469516,0.7615200000000001,0.22211000000000003,0.79325,76.2,4.04,76.3070219574,131.69,78.82152,5.29211,78.998977483,0.7615200000000001,0.22211000000000003,0.79325,78.06,5.07,78.2244750701,131.8,78.98152,5.22211,79.1539697953,0.7615200000000001,0.22211000000000003,0.79325,78.22,5.0,78.3796427652,131.52
2019-12-14 19:30:00,76.50376,23.49068,80.0289781329,0.65376,0.19068000000000002,0.681,75.85,23.3,79.3480466048,132.24,75.27376,4.73068,75.4222664589,0.65376,0.19068000000000002,0.681,74.62,4.54,74.7579828513,132.16,77.12376,5.7706800000000005,77.339350296,0.65376,0.19068000000000002,0.681,76.47,5.58,76.6733154363,132.28,77.27376,5.71068,77.4844878063,0.65376,0.19068000000000002,0.681,76.62,5.52,76.8185836891,132.01
2019-12-14 20:00:00,74.0724,24.03695,77.8748701897,0.5724,0.16695000000000002,0.5962500000000001,73.5,23.87,77.2788903906,132.34,72.8924,5.22695,73.0795661185,0.5724,0.16695000000000002,0.5962500000000001,72.32,5.06,72.4967999294,132.16,74.7224,6.27695,74.9855797008,0.5724,0.16695000000000002,0.5962500000000001,74.15,6.11,74.4013077842,132.37,74.8424,6.21695,75.1001684756,0.5724,0.16695000000000002,0.5962500000000001,74.27,6.05,74.5160076762,132.11
2019-12-14 20:30:00,71.04024,24.52632,75.1548805601,0.5702400000000001,0.16632000000000002,0.594,70.47,24.36,74.5615886365,131.25,69.89024,5.97632,70.1452924151,0.5702400000000001,0.16632000000000002,0.594,69.32,5.8100000000000005,69.5630541308,131.16,71.69024,7.02632,72.0337399001,0.5702400000000001,0.16632000000000002,0.594,71.12,6.86,71.4500804758,131.29,71.79024,7.00632,72.1313182966,0.5702400000000001,0.16632000000000002,0.594,71.22,6.84,71.5477043657,131.03
2019-12-14 21:00:00,68.57448,25.28464,73.0874293377,0.5644800000000001,0.16464,0.588,68.01,25.12,72.5008586156,131.57,67.50448,6.66464,67.8326783077,0.5644800000000001,0.16464,0.588,66.94,6.5,67.254840718,131.43,69.22448,7.71464,69.6530279428,0.5644800000000001,0.16464,0.588,68.66,7.55,69.0738597445,131.6,69.33448,7.69464,69.7601433599,0.5644800000000001,0.16464,0.588,68.77,7.53,69.1810219641,131.34
2019-12-14 21:30:00,66.57056,26.07058,71.4934584438,0.55056,0.16058,0.5735,66.02,25.91,70.9222708322,131.72,65.50056,7.42058,65.9195598275,0.55056,0.16058,0.5735,64.95,7.26,65.3544956373,131.62,67.24056,8.48058,67.7732480131,0.55056,0.16058,0.5735,66.69,8.32,67.2069825241,131.76,67.31056,8.47058,67.8414490783,0.55056,0.16058,0.5735,66.76,8.31,67.2752086582,131.5
2019-12-14 22:00:00,63.84264,26.54577,69.1415980945,0.6026400000000001,0.17577,0.62775,63.24,26.37,68.5176947948,131.72,62.83264,7.84577,63.320587144,0.6026400000000001,0.17577,0.62775,62.23,7.67,62.7008915407,131.71,64.52264,8.91577,65.1357200564,0.6026400000000001,0.17577,0.62775,63.92,8.74,64.5147580016,131.76,64.59264,8.90577,65.2036953053,0.6026400000000001,0.17577,0.62775,63.99,8.73,64.5827608577,131.5
2019-12-14 22:30:00,60.9248,27.4664,66.829891396,0.6048,0.1764,0.63,60.32,27.29,66.2060911095,131.9,59.9948,8.7264,60.6261171773,0.6048,0.1764,0.63,59.39,8.55,60.0022882897,131.84,61.5848,9.7964,62.3590975239,0.6048,0.1764,0.63,60.98,9.62,61.734146143,131.95,61.6748,9.8064,62.4495511273,0.6048,0.1764,0.63,61.07,9.63,61.8246051342,131.67
2019-12-14 23:00:00,58.33024,28.52507,64.9314755489,0.60024,0.17507,0.6252500000000001,57.73,28.35,64.3154367162,132.94,57.45024,9.47507,58.2263430722,0.60024,0.17507,0.6252500000000001,56.85,9.3,57.605663784,132.86,59.03024,10.56507,59.9682410828,0.60024,0.17507,0.6252500000000001,58.43,10.39,59.3465837264,133.0,59.10024,10.57507,60.0389079978,0.60024,0.17507,0.6252500000000001,58.5,10.4,59.4172533865,132.74
2019-12-14 23:30:00,55.48112,29.88241,63.016768434,0.5911200000000001,0.17241,0.61575,54.89,29.71,62.4147114068,133.82,54.64112,10.56241,55.6526414455,0.5911200000000001,0.17241,0.61575,54.05,10.39,55.0395730361,133.74,56.19112,11.70241,57.3967626845,0.5911200000000001,0.17241,0.61575,55.6,11.53,56.7829278921,133.86,56.25112,11.70241,57.4555036621,0.5911200000000001,0.17241,0.61575,55.66,11.53,56.8416792504,133.6
2019-12-15 00:00:00,53.08416,29.21038,60.5902165589,0.58416,0.17038,0.6085,52.5,29.04,59.9964298938,133.7,52.50416,14.94038,54.5884765482,0.58416,0.17038,0.6085,51.92,14.77,53.979989811,133.61,53.79416,11.14038,54.9355960799,0.58416,0.17038,0.6085,53.21,10.97,54.329043798,133.73,53.88416,11.30038,55.0563464739,0.58416,0.17038,0.6085,53.3,11.13,54.4496730936,133.48
2019-12-15 00:30:00,52.23544,25.72367,58.2258395411,0.5954400000000001,0.17367000000000002,0.6202500000000001,51.64,25.55,57.6150336284,131.95,52.18544,25.61367,58.1324370628,0.5954400000000001,0.17367000000000002,0.6202500000000001,51.59,25.44,57.521489028,131.85,52.95544,6.82367,53.3932682823,0.5954400000000001,0.17367000000000002,0.6202500000000001,52.36,6.65,52.7806034448,131.99,53.02544,6.81367,53.4614196039,0.5954400000000001,0.17367000000000002,0.6202500000000001,52.43,6.64,52.8487890117,131.72
2019-12-15 01:00:00,53.62592,25.46381,59.3645088884,0.59592,0.17381000000000002,0.62075,53.03,25.29,58.751723379,131.41,53.56592,25.34381,59.2588937693,0.59592,0.17381000000000002,0.62075,52.97,25.17,58.6459700235,131.32,54.32592,6.69381,54.7367579983,0.59592,0.17381000000000002,0.62075,53.73,6.52,54.1241471064,131.43,54.39592,6.68381,54.8050128069,0.59592,0.17381000000000002,0.62075,53.8,6.51,54.192435819,131.17
2019-12-15 01:30:00,52.7792,25.67185,58.691463051,0.5892000000000001,0.17185,0.61375,52.19,25.5,58.0865397489,131.77,52.7192,25.55185,58.5850756342,0.5892000000000001,0.17185,0.61375,52.13,25.38,57.9800077613,131.71,53.4992,6.78185,53.9273389856,0.5892000000000001,0.17185,0.61375,52.91,6.61,53.3212921824,131.8,53.5592,6.77185,53.9856078697,0.5892000000000001,0.17185,0.61375,52.97,6.6,53.3795925425,131.54
2019-12-15 02:00:00,51.23912,26.16641,57.5337155993,0.63912,0.18641000000000002,0.6657500000000001,50.6,25.98,56.8798769338,132.21,51.15912,26.06641,57.4170121955,0.63912,0.18641000000000002,0.6657500000000001,50.52,25.88,56.7630584095,132.14,51.94912,7.17641,52.4424630358,0.63912,0.18641000000000002,0.6657500000000001,51.31,6.99,51.7839376641,132.25,52.01912,7.16641,52.5104397036,0.63912,0.18641000000000002,0.6657500000000001,51.38,6.98,51.851950783,131.98
2019-12-15 02:30:00,50.7064,26.3777,57.1569948322,0.7464000000000001,0.2177,0.7775000000000001,49.96,26.16,56.3945671142,132.42,50.6464,26.2677,57.0530445835,0.7464000000000001,0.2177,0.7775000000000001,49.9,26.05,56.2904299149,132.36,51.4264,7.3377,51.9472468784,0.7464000000000001,0.2177,0.7775000000000001,50.68,7.12,51.1776982679,132.47,51.4964,7.3377,52.0165459662,0.7464000000000001,0.2177,0.7775000000000001,50.75,7.12,51.2470184499,132.2
2019-12-15 03:00:00,49.57936,26.64148,56.2839354932,0.75936,0.22148,0.791,48.82,26.42,55.510438658,132.42,49.50936,26.53148,56.1702426432,0.75936,0.22148,0.791,48.75,26.31,55.3965576548,132.36,50.30936,7.6014800000000005,50.8803911325,0.75936,0.22148,0.791,49.55,7.38,50.0965757313,132.47,50.35936,7.6014800000000005,50.9298305299,0.75936,0.22148,0.791,49.6,7.38,50.1460307502,132.2
2019-12-15 03:30:00,48.75008,26.68169,55.5741206072,0.7600800000000001,0.22169000000000003,0.7917500000000001,47.99,26.46,54.8012016292,132.32,48.69008,26.57169,55.4687173086,0.7600800000000001,0.22169000000000003,0.7917500000000001,47.93,26.35,54.6955884876,132.36,49.46008,7.65169,50.0484552555,0.7600800000000001,0.22169000000000003,0.7917500000000001,48.7,7.43,49.2635250464,132.35,49.53008,7.65169,50.1176334703,0.7600800000000001,0.22169000000000003,0.7917500000000001,48.77,7.43,49.3327254467,132.09
2019-12-15 04:00:00,48.18112,26.85616,55.1604355893,0.7411200000000001,0.21616000000000002,0.772,47.44,26.64,54.4081170415,132.68,48.12112,26.73616,55.0496543277,0.7411200000000001,0.21616000000000002,0.772,47.38,26.52,54.2970975283,132.58,48.90112,7.73616,49.5092689181,0.7411200000000001,0.21616000000000002,0.772,48.16,7.52,48.7435739354,132.73,48.97112,7.72616,49.5768508722,0.7411200000000001,0.21616000000000002,0.772,48.23,7.51,48.8111974858,132.46
2019-12-15 04:30:00,48.20904,26.610970000000002,55.0659174269,0.6890400000000001,0.20097,0.7177500000000001,47.52,26.41,54.3657842765,132.84,48.14904,26.51097,54.9650942259,0.6890400000000001,0.20097,0.7177500000000001,47.46,26.31,54.2647924533,132.75,48.92904,7.45097,49.493109715,0.6890400000000001,0.20097,0.7177500000000001,48.24,7.25,48.7817599109,132.87,48.99904,7.45097,49.56231305,0.6890400000000001,0.20097,0.7177500000000001,48.31,7.25,48.8509836134,132.6
2019-12-15 05:00:00,47.71664,26.64027,54.649626884,0.68664,0.20027,0.71525,47.03,26.44,53.9527061416,132.66,47.66664,26.54027,54.5572589172,0.68664,0.20027,0.71525,46.98,26.34,53.8601522463,132.58,48.43664,7.51027,49.015428693,0.68664,0.20027,0.71525,47.75,7.31,48.3062997962,132.68,48.51664,7.51027,49.0944855596,0.68664,0.20027,0.71525,47.83,7.31,48.3853800233,132.41
2019-12-15 05:30:00,48.04016,26.53838,54.88298995,0.6801600000000001,0.19838000000000003,0.7085,47.36,26.34,54.1919292884,132.41,48.01016,26.42838,54.8036014569,0.6801600000000001,0.19838000000000003,0.7085,47.33,26.23,54.1123072877,132.34,48.73016,7.47838,49.3006557872,0.6801600000000001,0.19838000000000003,0.7085,48.05,7.28,48.5983631412,132.45,48.84016,7.47838,49.4093857101,0.6801600000000001,0.19838000000000003,0.7085,48.16,7.28,48.7071247355,132.19
2019-12-15 06:00:00,48.79232,26.44901,55.4999155041,0.68232,0.19901000000000002,0.7107500000000001,48.11,26.25,54.805424914,132.41,48.75232,26.34901,55.4171366399,0.68232,0.19901000000000002,0.7107500000000001,48.07,26.15,54.7224579126,132.34,49.49232,7.37901,50.039379768,0.68232,0.19901000000000002,0.7107500000000001,48.81,7.18,49.335266291,132.45,49.58232,7.37901,50.1283975922,0.68232,0.19901000000000002,0.7107500000000001,48.9,7.18,49.424309808,132.19
2019-12-15 06:30:00,50.61232,25.56901,56.7043314762,0.68232,0.19901000000000002,0.7107500000000001,49.93,25.37,56.005730064,131.88,50.56232,25.45901,56.6101527463,0.68232,0.19901000000000002,0.7107500000000001,49.88,25.26,55.9113763021,131.8,51.31232,6.63901,51.7400293541,0.68232,0.19901000000000002,0.7107500000000001,50.63,6.44,51.0379319722,131.9,51.40232,6.63901,51.829286655,0.68232,0.19901000000000002,0.7107500000000001,50.72,6.44,51.1272138885,131.64
2019-12-15 07:00:00,52.44664,24.79027,58.0104088415,0.68664,0.20027,0.71525,51.76,24.59,57.3041508095,131.33,52.40664,24.68027,57.9272961855,0.68664,0.20027,0.71525,51.72,24.48,57.2208773089,131.2,53.13664,6.01027,53.4754696657,0.68664,0.20027,0.71525,52.45,5.8100000000000005,52.7708120082,131.35,53.22664,6.01027,53.5649003655,0.68664,0.20027,0.71525,52.54,5.8100000000000005,52.8602657958,131.1
2019-12-15 07:30:00,55.06088,23.80859,59.9879109835,0.68088,0.19859000000000002,0.70925,54.38,23.61,59.2842010994,130.92,55.05088,23.71859,59.943063822,0.68088,0.19859000000000002,0.70925,54.37,23.52,59.2392378411,130.79,55.73088,5.16859,55.9700393797,0.68088,0.19859000000000002,0.70925,55.05,4.97,55.2738943806,130.96,55.86088,5.17859,56.100407385,0.68088,0.19859000000000002,0.70925,55.18,4.98,55.4042669837,130.7
2019-12-15 08:00:00,55.97632,23.08726,60.550557182,0.67632,0.19726000000000002,0.7045,55.3,22.89,59.8501637425,130.34,55.96632,22.98726,60.5032486454,0.67632,0.19726000000000002,0.7045,55.29,22.79,59.8027440842,130.29,56.61632,4.57726,56.8010475207,0.67632,0.19726000000000002,0.7045,55.94,4.38,56.111211001,130.35,56.76632,4.57726,56.9505609757,0.67632,0.19726000000000002,0.7045,56.09,4.38,56.2607545275,130.09
2019-12-15 08:30:00,58.33616,22.75013,62.6153014731,0.6861600000000001,0.20013000000000003,0.7147500000000001,57.65,22.55,61.9033520902,129.86,58.30616,22.65013,62.5510725964,0.6861600000000001,0.20013000000000003,0.7147500000000001,57.62,22.45,61.8390402578,129.79,58.97616,4.37013,59.1378515383,0.6861600000000001,0.20013000000000003,0.7147500000000001,58.29,4.17,58.4389681634,129.89,59.11616,4.39013,59.2789474819,0.6861600000000001,0.20013000000000003,0.7147500000000001,58.43,4.19,58.5800392625,129.63
2019-12-15 09:00:00,62.02184,9.92637,62.8111571169,0.74184,0.21637,0.77275,61.28,9.71,62.044520306,131.16,62.75184,25.30637,67.6624399942,0.74184,0.21637,0.77275,62.01,25.09,66.8935587333,131.06,63.45184,7.916370000000001,63.9437636784,0.74184,0.21637,0.77275,62.71,7.7,63.1809631139,131.2,63.58184,8.04637,64.0889573013,0.74184,0.21637,0.77275,62.84,7.83,63.3259386034,130.94
2019-12-15 09:30:00,65.1648,6.8389,65.5226808994,1.0248,0.2989,1.0675,64.14,6.54,64.4725616057,131.43,66.0848,25.2189,70.7332574412,1.0248,0.2989,1.0675,65.06,24.92,69.6692902217,131.33,66.7848,7.7889,67.237463324,1.0248,0.2989,1.0675,65.76,7.49,66.1851773436,131.45,66.8948,7.7789,67.3455681708,1.0248,0.2989,1.0675,65.87,7.48,66.293342803,131.19
2019-12-15 10:00:00,67.96,5.77375,68.20482233,1.11,0.32375000000000004,1.15625,66.85,5.45,67.0717898971,131.34,68.93,24.12375,73.0294475815,1.11,0.32375000000000004,1.15625,67.82,23.8,71.8748384346,131.33,69.65,6.71375,69.9728300061,1.11,0.32375000000000004,1.15625,68.54,6.39,68.8372261208,131.37,69.75,6.67375,70.0685481444,1.11,0.32375000000000004,1.15625,68.64,6.35,68.9330987262,131.1
2019-12-15 10:30:00,70.456,5.048,70.63660694000001,1.056,0.308,1.1,69.4,4.74,69.5616819808,131.01,71.476,23.298,75.1772264719,1.056,0.308,1.1,70.42,22.99,74.0777733197,130.9,72.166,5.968,72.4123510183,1.056,0.308,1.1,71.11,5.66,71.3348981916,131.07,72.296,5.928,72.5386297086,1.056,0.308,1.1,71.24,5.62,71.4613322014,130.8
2019-12-15 11:00:00,71.44448,4.73964,71.6015217003,1.16448,0.33964000000000005,1.213,70.28,4.4,70.4176000727,131.01,72.43448,22.97964,75.9922216243,1.16448,0.33964000000000005,1.213,71.27,22.64,74.7795593729,130.9,73.17448,5.64964,73.3922540559,1.16448,0.33964000000000005,1.213,72.01,5.31,72.2055136399,131.07,73.27448,5.61964,73.4896575921,1.16448,0.33964000000000005,1.213,72.11,5.28,72.3030462705,130.8
2019-12-15 11:30:00,70.93104,5.28697,71.1278038974,2.32104,0.6769700000000001,2.41775,68.61,4.61,68.7647017008,131.25,71.88104,23.56697,75.6457929198,2.32104,0.6769700000000001,2.41775,69.56,22.89,73.2294046132,131.15,72.64104,6.21697,72.9065937228,2.32104,0.6769700000000001,2.41775,70.32,5.54,70.537890527,131.31,72.72104,6.17697,72.9829063347,2.32104,0.6769700000000001,2.41775,70.4,5.5,70.6145169211,131.04
2019-12-15 12:00:00,70.92832,5.19951,71.1186437038,2.15832,0.62951,2.24825,68.77,4.57,68.9216787375,131.25,71.88832,23.48951,75.6286164918,2.15832,0.62951,2.24825,69.73,22.86,73.3815542218,131.15,72.65832,6.11951,72.9155667047,2.15832,0.62951,2.24825,70.5,5.49,70.7134364884,131.31,72.72832,6.07951,72.9819770345,2.15832,0.62951,2.24825,70.57,5.45,70.7801342186,131.04
2019-12-15 12:30:00,71.10952,5.00236,71.2852540165,1.85952,0.5423600000000001,1.937,69.25,4.46,69.393473036,130.97,72.04952,23.19236,75.690282696,1.85952,0.5423600000000001,1.937,70.19,22.65,73.7540412452,130.84,72.86952,5.92236,73.1097893103,1.85952,0.5423600000000001,1.937,71.01,5.38,71.2135134648,131.01,72.90952,5.8723600000000005,73.1456267907,1.85952,0.5423600000000001,1.937,71.05,5.33,71.2496414026,130.74
2019-12-15 13:00:00,72.8684,4.3037,72.9953803487,1.1784,0.3437,1.2275,71.69,3.96,71.7992876009,130.97,73.8584,22.5237,77.2164510467,1.1784,0.3437,1.2275,72.68,22.18,75.9890439471,130.84,74.6984,5.2037,74.8794327987,1.1784,0.3437,1.2275,73.52,4.86,73.6804587391,131.01,74.7184,5.1637,74.8966160534,1.1784,0.3437,1.2275,73.54,4.82,73.6977882979,130.74
2019-12-15 13:30:00,73.96256,4.26783,74.0855900608,0.9525600000000001,0.27783,0.9922500000000001,73.01,3.99,73.1189455613,131.1,74.94256,22.51783,78.2524118942,0.9525600000000001,0.27783,0.9922500000000001,73.99,22.24,77.2601947965,131.05,75.80256,5.18783,75.9798768271,0.9525600000000001,0.27783,0.9922500000000001,74.85,4.91,75.010869879,131.15,75.82256,5.13783,75.9964334825,0.9525600000000001,0.27783,0.9922500000000001,74.87,4.86,75.0275715987,130.89
2019-12-15 14:00:00,73.10992,4.85831,73.2711647134,1.39992,0.40831,1.45825,71.71,4.45,71.8479408195,131.29,74.09992,23.11831,77.6225122066,1.39992,0.40831,1.45825,72.7,22.71,76.1645199552,131.19,74.92992,5.77831,75.1523903656,1.39992,0.40831,1.45825,73.53,5.37,73.7258285813,131.33,74.95992,5.7283100000000005,75.1784752563,1.39992,0.40831,1.45825,73.56,5.32,73.7521253931,131.06
2019-12-15 14:30:00,72.53672,4.99196,72.7082898506,1.20672,0.35196000000000005,1.2570000000000001,71.33,4.64,71.4807561516,131.29,73.51672,23.28196,77.1152240547,1.20672,0.35196000000000005,1.2570000000000001,72.31,22.93,75.8585591743,131.19,74.33672,5.9119600000000005,74.5714369675,1.20672,0.35196000000000005,1.2570000000000001,73.13,5.5600000000000005,73.3410560328,131.33,74.38672,5.88196,74.6189089025,1.20672,0.35196000000000005,1.2570000000000001,73.18,5.53,73.3886455795,131.06
2019-12-15 15:00:00,72.81392,4.71031,72.966115191,0.8239200000000001,0.24031000000000002,0.8582500000000001,71.99,4.47,72.1286420224,131.13,73.84392,22.98031,77.3370491334,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.02,22.74,76.4789382771,131.05,74.61392,5.65031,74.8275554917,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.79,5.41,73.9880544412,131.18,74.68392,5.59031,74.8928532803,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.86,5.35,74.0535083571,130.91
2019-12-15 15:30:00,73.88176,4.57093,74.0230225117,0.79176,0.23093000000000002,0.8247500000000001,73.09,4.34,73.2187387217,131.76,74.93176,23.04093,78.3942160619,0.79176,0.23093000000000002,0.8247500000000001,74.14,22.81,77.56955395,131.66,75.68176,5.51093,75.8821398365,0.79176,0.23093000000000002,0.8247500000000001,74.89,5.28,75.075898263,131.8,75.77176,5.46093,75.9682918721,0.79176,0.23093000000000002,0.8247500000000001,74.98,5.23,75.1621799844,131.52
2019-12-15 16:00:00,75.8588,3.8396500000000002,75.955911222,0.7188,0.20965000000000003,0.74875,75.14,3.63,75.2276312268,131.61,76.9388,22.23965,80.0885820674,0.7188,0.20965000000000003,0.74875,76.22,22.03,79.3398342575,131.49,77.6988,4.77965,77.8456715275,0.7188,0.20965000000000003,0.74875,76.98,4.57,77.1155321579,131.65,77.7988,4.70965,77.9412219853,0.7188,0.20965000000000003,0.74875,77.08,4.5,77.211245295,131.38
2019-12-15 16:30:00,80.08936,2.53398,80.1294367873,0.6993600000000001,0.20398000000000002,0.7285,79.39,2.33,79.4241839744,131.27,81.26936,20.80398,83.8898948542,0.6993600000000001,0.20398000000000002,0.7285,80.57,20.6,83.1617995236,131.16,82.01936,3.45398,82.092054382,0.6993600000000001,0.20398000000000002,0.7285,81.32,3.25,81.384918136,131.31,82.11936,3.36398,82.1882330279,0.6993600000000001,0.20398000000000002,0.7285,81.42,3.16,81.4812984678,131.05
2019-12-15 17:00:00,82.58008,1.9741900000000001,82.6036744883,0.70008,0.20419,0.7292500000000001,81.88,1.77,81.899128811,131.27,83.81008,20.24419,86.2203963014,0.70008,0.20419,0.7292500000000001,83.11,20.04,85.4919510831,131.16,84.54008,2.89419,84.5896061119,0.70008,0.20419,0.7292500000000001,83.84,2.69,83.8831431218,131.31,84.66008,2.78419,84.705849028,0.70008,0.20419,0.7292500000000001,83.96,2.58,83.9996309516,131.05
2019-12-15 17:30:00,82.66576,2.10293,82.6925038378,0.69576,0.20293000000000003,0.72475,81.97,1.9,81.9920172944,131.19,83.89576,20.34293,86.326898166,0.69576,0.20293000000000003,0.72475,83.2,20.14,85.6029181746,131.06,84.60576,3.01293,84.6593903378,0.69576,0.20293000000000003,0.72475,83.91,2.81,83.9570378229,131.31,84.75576,2.92293,84.8061458443,0.69576,0.20293000000000003,0.72475,84.06,2.7199999999999998,84.1039951489,131.05
2019-12-15 18:00:00,81.82008,2.39419,81.8551014718,0.70008,0.20419,0.7292500000000001,81.12,2.19,81.1495563759,131.29,83.02008,20.69419,85.5604066316,0.70008,0.20419,0.7292500000000001,82.32,20.49,84.8317305022,131.22,83.75008,3.33419,83.8164227521,0.70008,0.20419,0.7292500000000001,83.05,3.13,83.108961009,131.31,83.87008,3.22419,83.9320303601,0.70008,0.20419,0.7292500000000001,83.17,3.02,83.2248118051,131.05
2019-12-15 18:30:00,80.5796,3.1340500000000002,80.6405245864,0.6996,0.20405,0.72875,79.88,2.93,79.933718167,131.57,81.7696,21.51405,84.5524797482,0.6996,0.20405,0.72875,81.07,21.31,83.8239882134,131.5,82.4896,4.08405,82.5906385286,0.6996,0.20405,0.72875,81.79,3.88,81.8819790919,131.62,82.6196,3.98405,82.7156028725,0.6996,0.20405,0.72875,81.92,3.7800000000000002,82.0071631018,131.35
2019-12-15 19:00:00,77.752,3.81475,77.8455253792,0.7020000000000001,0.20475000000000002,0.7312500000000001,77.05,3.61,77.1345227508,131.57,78.872,22.18475,81.932627912,0.7020000000000001,0.20475000000000002,0.7312500000000001,78.17,21.98,81.2014119335,131.5,79.612,4.75475,79.7538600418,0.7020000000000001,0.20475000000000002,0.7312500000000001,78.91,4.55,79.0410690717,131.62,79.722,4.67475,79.8589417133,0.7020000000000001,0.20475000000000002,0.7312500000000001,79.02,4.47,79.146328405,131.35
2019-12-15 19:30:00,77.09624,3.84307,77.1919646671,0.6962400000000001,0.20307000000000003,0.7252500000000001,76.4,3.64,76.4866628897,131.98,78.20624,22.37307,81.3435322331,0.6962400000000001,0.20307000000000003,0.7252500000000001,77.51,22.17,80.618291969,131.88,78.97624,4.80307,79.1221585017,0.6962400000000001,0.20307000000000003,0.7252500000000001,78.28,4.6,78.4150393738,132.03,79.07624,4.72307,79.2171643191,0.6962400000000001,0.20307000000000003,0.7252500000000001,78.38,4.52,78.5102209906,131.76
2019-12-15 20:00:00,75.11176,4.41468,75.2413841566,0.70176,0.20468000000000003,0.731,74.41,4.21,74.5290024085,132.25,76.17176,22.97468,79.5611270823,0.70176,0.20468000000000003,0.731,75.47,22.77,78.8301579346,132.16,76.92176,5.38468,77.1099989638,0.70176,0.20468000000000003,0.731,76.22,5.18,76.3958166394,132.3,77.02176,5.29468,77.2035306822,0.70176,0.20468000000000003,0.731,76.32,5.09,76.4895450372,132.04
2019-12-15 20:30:00,72.84904,5.34972,73.0452060918,0.71904,0.20972000000000002,0.749,72.13,5.14,72.3129068701,132.03,73.89904,23.88972,77.6645790216,0.71904,0.20972000000000002,0.749,73.18,23.68,76.9158943262,131.96,74.61904,6.32972,74.8870248161,0.71904,0.20972000000000002,0.749,73.9,6.12,74.1529797109,132.09,74.72904,6.26972,74.9915915833,0.71904,0.20972000000000002,0.749,74.01,6.06,74.2576844508,131.81
2019-12-15 21:00:00,70.0796,5.96155,70.3327122651,0.7596,0.22155000000000002,0.7912500000000001,69.32,5.74,69.5572426135,132.31,71.0796,24.59155,75.213388885,0.7596,0.22155000000000002,0.7912500000000001,70.32,24.37,74.4231099861,132.2,71.7796,6.93155,72.1135033233,0.7596,0.22155000000000002,0.7912500000000001,71.02,6.71,71.3362775872,132.37,71.9096,6.8915500000000005,72.2390755309,0.7596,0.22155000000000002,0.7912500000000001,71.15,6.67,71.4619577118,132.09
2019-12-15 21:30:00,67.62208,6.46519,67.9304378409,0.7720800000000001,0.22519000000000003,0.80425,66.85,6.24,67.1405994909,131.54,68.57208,24.91519,72.9581856152,0.7720800000000001,0.22519000000000003,0.80425,67.8,24.69,72.1556380334,131.45,69.27208,7.44519,69.6710264146,0.7720800000000001,0.22519000000000003,0.80425,68.5,7.22,68.8794483137,131.58,69.39208,7.41519,69.7871464488,0.7720800000000001,0.22519000000000003,0.80425,68.62,7.19,68.9956556603,131.33
2019-12-15 22:00:00,65.02176,7.53218,65.4565734594,0.7617600000000001,0.22218000000000002,0.7935,64.26,7.31,64.6744439481,131.87,65.92176,26.02218,70.8719429214,0.7617600000000001,0.22218000000000002,0.7935,65.16,25.8,70.0818492907,131.78,66.64176,8.51218,67.1831927215,0.7617600000000001,0.22218000000000002,0.7935,65.88,8.29,66.399536896,131.93,66.74176,8.49218,67.2798606498,0.7617600000000001,0.22218000000000002,0.7935,65.98,8.27,66.4962653087,131.66
2019-12-15 22:30:00,61.87688,8.11784,62.4071118127,0.7468800000000001,0.21784,0.778,61.13,7.9,61.6383557535,132.14,62.71688,26.72784,68.1746614806,0.7468800000000001,0.21784,0.778,61.97,26.51,67.4022329007,132.05,63.43688,9.10784,64.0873660997,0.7468800000000001,0.21784,0.778,62.69,8.89,63.3172030336,132.18,63.54688,9.10784,64.1962515043,0.7468800000000001,0.21784,0.778,62.8,8.89,63.4261152838,131.94
2019-12-15 23:00:00,57.89304,9.02672,58.5925400917,0.74304,0.21672000000000002,0.774,57.15,8.81,57.825068958,132.37,58.69304,27.69672,64.8997784526,0.74304,0.21672000000000002,0.774,57.95,27.48,64.1354262479,132.28,59.34304,10.02672,60.18414667,0.74304,0.21672000000000002,0.774,58.6,9.81,59.415453377,132.43,59.48304,10.03672,60.3238576021,0.74304,0.21672000000000002,0.774,58.74,9.82,59.555184493,132.19
2019-12-15 23:30:00,54.0944,9.8442,54.9828371858,0.7344,0.2142,0.765,53.36,9.63,54.2220112132,133.06,54.8544,28.7642,61.93855343,0.7344,0.2142,0.765,54.12,28.55,61.1888625487,132.94,55.4744,10.8642,56.5282221284,0.7344,0.2142,0.765,54.74,10.65,55.7663886225,133.12,55.6444,10.8842,56.6988982344,0.7344,0.2142,0.765,54.91,10.67,55.9370807247,132.85
2019-12-16 00:00:00,51.46224,10.46357,52.5152210598,0.7322400000000001,0.21357,0.76275,50.73,10.25,51.7551485362,133.7,52.16224,29.56357,59.9575179019,0.7322400000000001,0.21357,0.76275,51.43,29.35,59.2154321102,133.64,52.79224,11.50357,54.03103485,0.7322400000000001,0.21357,0.76275,52.06,11.29,53.2701389148,133.73,52.96224,11.52357,54.2013978728,0.7322400000000001,0.21357,0.76275,52.23,11.31,53.4405183358,133.49
2019-12-16 00:30:00,51.22032,10.79301,52.3451071807,0.7303200000000001,0.21301,0.76075,50.49,10.58,51.5865922503,133.57,51.95032,29.83301,59.9069631492,0.7303200000000001,0.21301,0.76075,51.22,29.62,59.167835857,133.46,52.52032,11.84301,53.8390276543,0.7303200000000001,0.21301,0.76075,51.79,11.63,53.079760738,133.6,52.72032,11.85301,54.0363395037,0.7303200000000001,0.21301,0.76075,51.99,11.64,53.2771029618,133.35
2019-12-16 01:00:00,53.23848,10.45539,54.2554230724,0.73848,0.21539000000000003,0.7692500000000001,52.5,10.24,53.4893222989,132.94,54.02848,29.32539,61.4740201204,0.73848,0.21539000000000003,0.7692500000000001,53.29,29.11,60.7224521903,132.88,54.56848,11.48539,55.7640851531,0.73848,0.21539000000000003,0.7692500000000001,53.83,11.27,54.9971071967,132.97,54.78848,11.50539,55.983493458,0.73848,0.21539000000000003,0.7692500000000001,54.05,11.29,55.216542811,132.7
2019-12-16 01:30:00,53.22488,10.56434,54.263183934,0.7348800000000001,0.21434000000000003,0.7655000000000001,52.49,10.35,53.5006785004,132.82,54.00488,29.42434,61.5005597393,0.7348800000000001,0.21434000000000003,0.7655000000000001,53.27,29.21,60.7529176254,132.72,54.55488,11.60434,55.7754035275,0.7348800000000001,0.21434000000000003,0.7655000000000001,53.82,11.39,55.0120395913,132.88,54.77488,11.61434,55.9926814204,0.7348800000000001,0.21434000000000003,0.7655000000000001,54.04,11.4,55.2293545137,132.61
2019-12-16 02:00:00,51.85784,10.78812,52.9680951385,0.7478400000000001,0.21812,0.779,51.11,10.57,52.1915414603,133.07,52.60784,29.70812,60.4165310441,0.7478400000000001,0.21812,0.779,51.86,29.49,59.6583581739,132.95,53.15784,11.81812,54.4557059802,0.7478400000000001,0.21812,0.779,52.41,11.6,53.6783764658,133.12,53.36784,11.83812,54.6650476209,0.7478400000000001,0.21812,0.779,52.62,11.62,53.8877425766,132.86
2019-12-16 02:30:00,51.0128,10.71665,52.1263115045,0.7428,0.21665,0.77375,50.27,10.5,51.3548722129,133.2,51.7728,29.68665,59.6801475204,0.7428,0.21665,0.77375,51.03,29.47,58.9282767439,133.11,52.2928,11.75665,53.5980946589,0.7428,0.21665,0.77375,51.55,11.54,52.8258847536,133.23,52.5328,11.78665,53.8388353706,0.7428,0.21665,0.77375,51.79,11.57,53.0666467755,132.97
2019-12-16 03:00:00,50.25512,10.57441,51.3555764554,0.7351200000000001,0.21441000000000002,0.76575,49.52,10.36,50.5920942441,133.2,50.97512,29.55441,58.9230515967,0.7351200000000001,0.21441000000000002,0.76575,50.24,29.34,58.1798349946,133.11,51.50512,11.60441,52.7962093115,0.7351200000000001,0.21441000000000002,0.76575,50.77,11.39,52.0319613315,133.23,51.73512,11.62441,53.0249898563,0.7351200000000001,0.21441000000000002,0.76575,51.0,11.41,52.2607701818,132.97
2019-12-16 03:30:00,49.706,10.73175,50.8513214584,0.726,0.21175000000000002,0.7562500000000001,48.98,10.52,50.0970138831,133.7,50.426,29.84175,58.594466625,0.726,0.21175000000000002,0.7562500000000001,49.7,29.63,57.8621370155,133.63,50.976,11.77175,52.3175560788,0.726,0.21175000000000002,0.7562500000000001,50.25,11.56,51.5625455151,133.74,51.196,11.80175,52.538668798,0.726,0.21175000000000002,0.7562500000000001,50.47,11.59,51.7836750337,133.49
2019-12-16 04:00:00,49.28,10.7325,50.4351559554,0.66,0.1925,0.6875,48.62,10.54,49.7493316538,134.01,49.97,29.9225,58.2439430864,0.66,0.1925,0.6875,49.31,29.73,57.579067377,133.95,50.54,11.7825,51.8952686307,0.66,0.1925,0.6875,49.88,11.59,51.2088127181,134.04,50.75,11.8025,52.1043328932,0.66,0.1925,0.6875,50.09,11.61,51.4178976622,133.78
2019-12-16 04:30:00,49.82088,10.33984,50.8825350705,0.65088,0.18984,0.678,49.17,10.15,50.2066868056,134.01,50.53088,29.52984,58.526756992,0.65088,0.18984,0.678,49.88,29.34,57.8692491743,133.95,51.12088,11.37984,52.3721789732,0.65088,0.18984,0.678,50.47,11.19,51.6956187699,134.04,51.31088,11.40984,52.5641594168,0.65088,0.18984,0.678,50.66,11.22,51.8876093109,133.78
2019-12-16 05:00:00,49.98632,10.24851,51.0261123775,0.64632,0.18851,0.67325,49.34,10.06,50.355130821,133.86,50.67632,29.39851,58.5863618854,0.64632,0.18851,0.67325,50.03,29.21,57.932935365,133.73,51.26632,11.27851,52.4922885209,0.64632,0.18851,0.67325,50.62,11.09,51.8205798887,133.91,51.46632,11.30851,52.694065062,0.64632,0.18851,0.67325,50.82,11.12,52.022368266,133.67
2019-12-16 05:30:00,51.8832,9.6576,52.7743846956,0.6432,0.18760000000000002,0.67,51.24,9.47,52.1077585394,133.12,52.6632,28.5776,59.9173752429,0.6432,0.18760000000000002,0.67,52.02,28.39,59.2627412461,133.04,53.1832,10.6776,54.2444827056,0.6432,0.18760000000000002,0.67,52.54,10.49,53.5769698658,133.17,53.4132,10.6876,54.4719627699,0.6432,0.18760000000000002,0.67,52.77,10.5,53.804487731,132.9
2019-12-16 06:00:00,55.26608,8.29844,55.8856305771,0.6460800000000001,0.18844000000000002,0.673,54.62,8.11,55.2188056734,132.24,56.12608,26.96844,62.2690421654,0.6460800000000001,0.18844000000000002,0.673,55.48,26.78,61.6051848467,132.16,56.60608,9.27844,57.3614656525,0.6460800000000001,0.18844000000000002,0.673,55.96,9.09,56.6934714054,132.27,56.87608,9.308440000000001,57.6327643914,0.6460800000000001,0.18844000000000002,0.673,56.23,9.12,56.9647900022,132.02
2019-12-16 06:30:00,63.04344,5.47767,63.2809623478,0.64344,0.18767,0.67025,62.4,5.29,62.6238301288,132.51,64.04344,24.17767,68.4552549748,0.64344,0.18767,0.67025,63.4,23.99,67.787020144,132.43,64.52344,6.42767,64.8428041579,0.64344,0.18767,0.67025,63.88,6.24,64.1840478624,132.56,64.80344,6.41767,65.1204447471,0.64344,0.18767,0.67025,64.16,6.23,64.4617599822,132.31
2019-12-16 07:00:00,69.53776,3.41893,69.621757721,0.64776,0.18893000000000001,0.6747500000000001,68.89,3.23,68.9656798705,132.65,70.65776,22.08893,74.029993089,0.64776,0.18893000000000001,0.6747500000000001,70.01,21.9,73.3553685834,132.56,71.16776,4.33893,71.2999044667,0.64776,0.18893000000000001,0.6747500000000001,70.52,4.15,70.6420052094,132.69,71.42776,4.30893,71.5576115893,0.64776,0.18893000000000001,0.6747500000000001,70.78,4.12,70.8998081803,132.43
2019-12-16 07:30:00,77.42848,0.8291400000000001,77.4329192802,0.6484800000000001,0.18914,0.6755,76.78,0.64,76.782667315,131.97,78.63848,18.689140000000002,80.8287974094,0.6484800000000001,0.18914,0.6755,77.99,18.5,80.154164583,131.89,79.20848,1.10914,79.2162451486,0.6484800000000001,0.18914,0.6755,78.56,0.92,78.5653867807,132.01,79.44848,1.02914,79.4551452296,0.6484800000000001,0.18914,0.6755,78.8,0.84,78.8044770302,131.75
2019-12-16 08:00:00,80.70968,1.6894900000000002,80.7273610504,0.64968,0.18949000000000002,0.6767500000000001,80.06,1.5,80.0740507281,131.56,81.94968,16.97949,83.6902212493,0.64968,0.18949000000000002,0.6767500000000001,81.3,16.79,83.0156256376,131.47,82.56968,0.8894900000000001,82.5744709203,0.64968,0.18949000000000002,0.6767500000000001,81.92,0.7000000000000001,81.9229906681,131.59,82.76968,0.9494900000000001,82.7751258444,0.64968,0.18949000000000002,0.6767500000000001,82.12,0.76,82.1235167294,131.34
2019-12-16 08:30:00,81.29968,2.72949,81.3454859458,0.64968,0.18949000000000002,0.6767500000000001,80.65,2.54,80.6899876069,130.82,82.55968,15.73949,84.0466079456,0.64968,0.18949000000000002,0.6767500000000001,81.91,15.55,83.3729608446,130.72,83.17968,1.9194900000000001,83.2018245399,0.64968,0.18949000000000002,0.6767500000000001,82.53,1.73,82.5481302029,130.86,83.37968,1.9994900000000002,83.4036509822,0.64968,0.18949000000000002,0.6767500000000001,82.73,1.81,82.7497975828,130.6
2019-12-16 09:00:00,81.55832,2.8995100000000003,81.6098445009,0.7183200000000001,0.20951000000000003,0.7482500000000001,80.84,2.69,80.884743308,131.82,82.79832,15.88951,84.3091829095,0.7183200000000001,0.20951000000000003,0.7482500000000001,82.08,15.68,83.56427945,131.76,83.45832,2.08951,83.4844729831,0.7183200000000001,0.20951000000000003,0.7482500000000001,82.74,1.88,82.7613557163,131.86,83.62832,2.13951,83.6556836626,0.7183200000000001,0.20951000000000003,0.7482500000000001,82.91,1.9300000000000002,82.9324604724,131.6
2019-12-16 09:30:00,83.55944,3.50192,83.632789364,0.8294400000000001,0.24192000000000002,0.864,82.73,3.26,82.7942057151,132.39,84.78944,15.53192,86.2002881341,0.8294400000000001,0.24192000000000002,0.864,83.96,15.29,85.340879419,132.29,85.52944,2.72192,85.5727407251,0.8294400000000001,0.24192000000000002,0.864,84.7,2.48,84.7362991875,132.44,85.65944,2.74192,85.7033125754,0.8294400000000001,0.24192000000000002,0.864,84.83,2.5,84.8668303874,132.18
2019-12-16 10:00:00,84.26096,3.5927800000000003,84.337520999,0.9009600000000001,0.26278,0.9385,83.36,3.33,83.4264856026,132.39,85.48096,15.46278,86.8682455668,0.9009600000000001,0.26278,0.9385,84.58,15.2,85.9349544714,132.37,86.23096,2.81278,86.2768230399,0.9009600000000001,0.26278,0.9385,85.33,2.55,85.3680935713,132.44,86.35096,2.82278,86.3970854824,0.9009600000000001,0.26278,0.9385,85.45,2.56,85.4883389709,132.26
2019-12-16 10:30:00,84.04072,3.31021,84.1058862884,0.9607200000000001,0.28021,1.00075,83.08,3.03,83.135235009,132.54,85.26072,15.80021,86.7123809554,0.9607200000000001,0.28021,1.00075,84.3,15.52,85.7167451552,132.37,86.02072,2.5302100000000003,86.0579237024,0.9607200000000001,0.28021,1.00075,85.06,2.25,85.0897532021,132.6,86.13072,2.54021,86.168170426,0.9607200000000001,0.28021,1.00075,85.17,2.26,85.1999794601,132.35
2019-12-16 11:00:00,84.29936,3.83773,84.3866711511,1.08936,0.31773,1.13475,83.21,3.52,83.2844193112,132.37,85.53936,15.31773,86.9000285475,1.08936,0.31773,1.13475,84.45,15.0,85.7718048079,132.27,86.28936,3.06773,86.3438742272,1.08936,0.31773,1.13475,85.2,2.75,85.2443693155,132.41,86.40936,3.07773,86.4641539458,1.08936,0.31773,1.13475,85.32,2.76,85.3646296776,132.16
2019-12-16 11:30:00,83.86368,3.76399,83.9481056598,1.21368,0.35399,1.26425,82.65,3.41,82.7203155216,132.18,85.09368,15.43399,86.4820352632,1.21368,0.35399,1.26425,83.88,15.08,85.2247663534,132.07,85.83368,2.98399,85.8855332327,1.21368,0.35399,1.26425,84.62,2.63,84.6608604965,132.22,85.95368,3.00399,86.0061571137,1.21368,0.35399,1.26425,84.74,2.65,84.7814254421,131.96
2019-12-16 12:00:00,83.90392,3.97906,83.9982184921,1.33392,0.38906,1.3895,82.57,3.59,82.6480066305,132.36,85.11392,15.31906,86.4815181241,1.33392,0.38906,1.3895,83.78,14.93,85.0999018801,132.26,85.85392,3.21906,85.9142475184,1.33392,0.38906,1.3895,84.52,2.83,84.567365455,132.41,85.97392,3.21906,86.0341633739,1.33392,0.38906,1.3895,84.64,2.83,84.6872983392,132.14
2019-12-16 12:30:00,83.4884,3.89995,83.5794385274,1.2684,0.36995000000000006,1.32125,82.22,3.5300000000000002,82.2957429033,132.36,84.7184,15.40995,86.1085004954,1.2684,0.36995000000000006,1.32125,83.45,15.04,84.7944815421,132.26,85.4284,3.12995,85.4857187696,1.2684,0.36995000000000006,1.32125,84.16,2.76,84.2052444923,132.41,85.5784,3.12995,85.6356183697,1.2684,0.36995000000000006,1.32125,84.31,2.76,84.3551640387,132.14
2019-12-16 13:00:00,83.24352,3.48811,83.3165681804,1.19352,0.34811000000000003,1.24325,82.05,3.14,82.1100608939,132.73,84.46352,15.85811,85.9393150052,1.19352,0.34811000000000003,1.24325,83.27,15.51,84.70214283,132.64,85.19352,2.69811,85.2362343582,1.19352,0.34811000000000003,1.24325,84.0,2.35,84.0328655944,132.79,85.32352,2.70811,85.3664859588,1.19352,0.34811000000000003,1.24325,84.13,2.36,84.1630946437,132.51
2019-12-16 13:30:00,83.5064,3.46895,83.5784209893,1.1964000000000001,0.34895000000000004,1.24625,82.31,3.12,82.3691113221,133.05,84.7264,15.98895,86.2218613755,1.1964000000000001,0.34895000000000004,1.24625,83.53,15.64,84.9815891826,132.98,85.4964,2.68895,85.5386746745,1.1964000000000001,0.34895000000000004,1.24625,84.3,2.34,84.3324706148,133.12,85.6064,2.69895,85.6489349149,1.1964000000000001,0.34895000000000004,1.24625,84.41,2.35,84.4427060201,132.84
2019-12-16 14:00:00,81.99936,3.37523,82.068795641,1.14936,0.33523000000000003,1.19725,80.85,3.04,80.9071325657,133.05,83.18936,16.06523,84.7263904115,1.14936,0.33523000000000003,1.19725,82.04,15.73,83.5343911213,132.98,83.93936,2.58523,83.9791615305,1.14936,0.33523000000000003,1.19725,82.79,2.25,82.8205687013,133.12,84.05936,2.58523,84.0991047382,1.14936,0.33523000000000003,1.19725,82.91,2.25,82.9405244739,132.84
2019-12-16 14:30:00,81.6628,2.9729,81.7168956719,1.0728,0.3129,1.1175,80.59,2.66,80.6338867971,133.46,82.8228,16.5329,84.4568113431,1.0728,0.3129,1.1175,81.75,16.22,83.3435714378,133.33,83.6128,2.1629,83.6407703232,1.0728,0.3129,1.1175,82.54,1.85,82.5607297691,133.49,83.7028,2.1829,83.7312592778,1.0728,0.3129,1.1175,82.63,1.87,82.6511572817,133.24
2019-12-16 15:00:00,81.27136,2.67998,81.3155351028,0.89136,0.25998000000000004,0.9285,80.38,2.42,80.4164212086,132.93,82.44136,16.55998,84.0881131686,0.89136,0.25998000000000004,0.9285,81.55,16.3,83.1630476835,132.87,83.23136,1.88998,83.2528156392,0.89136,0.25998000000000004,0.9285,82.34,1.63,82.3561321336,132.99,83.31136,1.88998,83.3327950416,0.89136,0.25998000000000004,0.9285,82.42,1.63,82.4361164782,132.73
2019-12-16 15:30:00,81.65976,2.53743,81.6991735225,0.77976,0.22743000000000002,0.81225,80.88,2.31,80.9129810352,132.93,82.82976,16.65743,84.4881004394,0.77976,0.22743000000000002,0.81225,82.05,16.43,83.6788348389,132.87,83.62976,1.72743,83.6475987226,0.77976,0.22743000000000002,0.81225,82.85,1.5,82.8635776442,132.99,83.71976,1.72743,83.7375795498,0.77976,0.22743000000000002,0.81225,82.94,1.5,82.9535629132,132.73
2019-12-16 16:00:00,85.04824,3.16532,85.1071229557,0.73824,0.21532,0.769,84.31,2.95,84.3615943424,132.55,86.28824,15.85532,87.7328418245,0.73824,0.21532,0.769,85.55,15.64,86.9678797028,132.46,87.09824,2.38532,87.1308967164,0.73824,0.21532,0.769,86.36,2.17,86.3872588985,132.6,87.16824,2.39532,87.2011446175,0.73824,0.21532,0.769,86.43,2.18,86.4574883975,132.32
2019-12-16 16:30:00,89.44472,4.31846,89.5489086067,0.71472,0.20846,0.7445,88.73,4.11,88.8251372079,132.75,90.73472,14.70846,91.9191395143,0.71472,0.20846,0.7445,90.02,14.5,91.1803180516,132.64,91.58472,3.52846,91.6526648137,0.71472,0.20846,0.7445,90.87,3.32,90.9306290531,132.79,91.64472,3.56846,91.714167993,0.71472,0.20846,0.7445,90.93,3.36,90.9920573457,132.51
2019-12-16 17:00:00,91.2064,4.4252,91.3136889847,0.8064,0.23520000000000002,0.84,90.4,4.19,90.4970502282,132.37,92.5464,14.5952,93.6902130214,0.8064,0.23520000000000002,0.84,91.74,14.36,92.8570794285,132.28,93.3664,3.6452,93.4375306395,0.8064,0.23520000000000002,0.84,92.56,3.41,92.6227925513,132.4,93.4464,3.6952,93.519432077,0.8064,0.23520000000000002,0.84,92.64,3.46,92.7045910406,132.13
2019-12-16 17:30:00,92.45904,4.29597,92.55878908,0.8090400000000001,0.23597,0.8427500000000001,91.65,4.06,91.7398828209,132.62,93.81904,14.775970000000001,94.9754787088,0.8090400000000001,0.23597,0.8427500000000001,93.01,14.54,94.1396393662,132.53,94.63904,3.5159700000000003,94.7043290307,0.8090400000000001,0.23597,0.8427500000000001,93.83,3.2800000000000002,93.8873117093,132.68,94.72904,3.5559700000000003,94.7957590927,0.8090400000000001,0.23597,0.8427500000000001,93.92,3.32,93.9786614078,132.41
2019-12-16 18:00:00,92.0112,3.8666,92.0924075101,0.8112,0.2366,0.845,91.2,3.63,91.2722131867,131.52,93.3712,14.8566,94.5457537545,0.8112,0.2366,0.845,92.56,14.62,93.7075130392,131.42,94.1612,3.0366,94.2101508597,0.8112,0.2366,0.845,93.35,2.8,93.3919830606,131.56,94.2512,3.1566,94.3040445845,0.8112,0.2366,0.845,93.44,2.92,93.4856138665,131.29
2019-12-16 18:30:00,91.09016,3.42338,91.1544665908,0.8001600000000001,0.23338000000000003,0.8335,90.29,3.19,90.3463347347,131.52,92.44016,15.29338,93.6966949932,0.8001600000000001,0.23338000000000003,0.8335,91.64,15.06,92.8692263347,131.42,93.21016,2.59338,93.2462307391,0.8001600000000001,0.23338000000000003,0.8335,92.41,2.36,92.4401303547,131.56,93.33016,2.71338,93.3695946047,0.8001600000000001,0.23338000000000003,0.8335,92.53,2.48,92.5632286602,131.29
2019-12-16 19:00:00,89.48944,2.78317,89.5327085861,0.79944,0.23317000000000002,0.8327500000000001,88.69,2.55,88.7266510131,131.8,90.78944,16.01317,92.1908023013,0.79944,0.23317000000000002,0.8327500000000001,89.99,15.78,91.3630587273,131.72,91.56944,1.92317,91.5896332822,0.79944,0.23317000000000002,0.8327500000000001,90.77,1.69,90.7857312577,131.85,91.67944,2.03317,91.7019819795,0.79944,0.23317000000000002,0.8327500000000001,90.88,1.8,90.8978239564,131.58
2019-12-16 19:30:00,87.0292,2.0631,87.0536503212,0.7992,0.2331,0.8325,86.23,1.83,86.2494162299,131.8,88.2892,16.7531,89.86461593,0.7992,0.2331,0.8325,87.49,16.52,89.0360067613,131.72,89.0992,1.2031,89.1073223156,0.7992,0.2331,0.8325,88.3,0.97,88.3053276988,131.77,89.1692,1.3131,89.1788677897,0.7992,0.2331,0.8325,88.37,1.08,88.3765992783,131.58
2019-12-16 20:00:00,85.42912,1.53016,85.4428225985,0.78912,0.23016000000000003,0.8220000000000001,84.64,1.3,84.6499828706,131.47,86.66912,17.20016,88.3593903646,0.78912,0.23016000000000003,0.8220000000000001,85.88,16.97,87.5405922987,131.37,87.44912,0.74016,87.4522522614,0.78912,0.23016000000000003,0.8220000000000001,86.66,0.51,86.6615006794,131.51,87.53912,0.8001600000000001,87.5427768945,0.78912,0.23016000000000003,0.8220000000000001,86.75,0.5700000000000001,86.7518726023,131.26
2019-12-16 20:30:00,82.87424,0.49582000000000004,82.8757231827,0.77424,0.22582000000000002,0.8065,82.1,0.27,82.1004439696,130.84,84.05424,18.20582,86.0032972848,0.77424,0.22582000000000002,0.8065,83.28,17.98,85.1988192406,130.78,84.84424,0.9058200000000001,84.8490752516,0.77424,0.22582000000000002,0.8065,84.07,0.68,84.0727500442,130.89,84.92424,0.8358200000000001,84.9283529491,0.77424,0.22582000000000002,0.8065,84.15,0.61,84.1522109038,130.63
2019-12-16 21:00:00,80.09544,0.7174200000000001,80.0986529241,0.7454400000000001,0.21742000000000003,0.7765000000000001,79.35,0.5,79.3515752837,130.58,81.23544,18.81742,83.3864018138,0.7454400000000001,0.21742000000000003,0.7765000000000001,80.49,18.6,82.6111378689,130.48,82.01544,1.60742,82.031190394,0.7454400000000001,0.21742000000000003,0.7765000000000001,81.27,1.3900000000000001,81.281886051,130.61,82.08544,1.53742,82.0998362986,0.7454400000000001,0.21742000000000003,0.7765000000000001,81.34,1.32,81.3507098924,130.36
2019-12-16 21:30:00,77.84328,1.6380400000000002,77.8605125606,0.71328,0.20804000000000003,0.743,77.13,1.43,77.1432550519,130.09,78.93328,19.55804,81.3202288499,0.71328,0.20804000000000003,0.743,78.22,19.35,80.5778561393,130.0,79.71328,2.48804,79.7520993542,0.71328,0.20804000000000003,0.743,79.0,2.2800000000000002,79.0328944175,130.14,79.78328,2.44804,79.8208285312,0.71328,0.20804000000000003,0.743,79.07,2.24,79.1017224844,129.89
2019-12-16 22:00:00,73.88848,2.62664,73.9351520888,0.7084800000000001,0.20664000000000002,0.738,73.18,2.42,73.2200027315,129.92,74.91848,20.52664,77.679608619,0.7084800000000001,0.20664000000000002,0.738,74.21,20.32,76.9417084552,129.84,75.67848,3.48664,75.7587552274,0.7084800000000001,0.20664000000000002,0.738,74.97,3.2800000000000002,75.0417170646,129.96,75.74848,3.45664,75.8273076299,0.7084800000000001,0.20664000000000002,0.738,75.04,3.25,75.1103461582,129.71
2019-12-16 22:30:00,69.25752,4.17636,69.3833269554,0.70752,0.20636000000000002,0.737,68.55,3.9699999999999998,68.6648629213,130.66,70.21752,22.30636,73.6754627498,0.70752,0.20636000000000002,0.737,69.51,22.1,72.9386735553,130.56,70.94752,5.07636,71.128897257,0.70752,0.20636000000000002,0.737,70.24,4.87,70.4086251819,130.69,71.03752,5.06636,71.217955962,0.70752,0.20636000000000002,0.737,70.33,4.86,70.4977198213,130.45
2019-12-16 23:00:00,64.05464,5.53552,64.2933813639,0.70464,0.20552,0.734,63.35,5.33,63.5738263753,131.15,64.95464,23.85552,69.1967563691,0.70464,0.20552,0.734,64.25,23.65,68.4644798417,131.08,65.62464,6.45552,65.9413915049,0.70464,0.20552,0.734,64.92,6.25,65.2201571602,131.18,65.76464,6.46552,66.0816980956,0.70464,0.20552,0.734,65.06,6.26,65.3604712345,130.92
2019-12-16 23:30:00,58.9284,6.9437,59.3360876386,0.6984,0.20370000000000002,0.7275,58.23,6.74,58.6187725904,132.14,59.7084,25.5337,64.9389164234,0.6984,0.20370000000000002,0.7275,59.01,25.33,64.2167345791,132.04,60.4184,7.9137,60.9344705914,0.6984,0.20370000000000002,0.7275,59.72,7.71,60.2156333521,132.18,60.5184,7.9137,61.033625046,0.6984,0.20370000000000002,0.7275,59.82,7.71,60.3148116137,131.91
2019-12-17 00:00:00,55.68192,7.91181,56.2412033332,0.6919200000000001,0.20181000000000002,0.7207500000000001,54.99,7.71,55.5278686787,132.9,56.42192,26.71181,62.4255865007,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.73,26.51,61.7139611433,132.79,57.12192,8.89181,57.8098437082,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.43,8.69,57.0951924421,132.94,57.23192,8.90181,57.920073274800004,0.6919200000000001,0.20181000000000002,0.7207500000000001,56.54,8.7,57.2054333084,132.69
2019-12-17 00:30:00,55.37544,8.07992,55.9618125368,0.68544,0.19992000000000001,0.714,54.69,7.88,55.2547780739,132.9,56.11544,26.88992,62.2254803437,0.68544,0.19992000000000001,0.714,55.43,26.69,61.5210614343,132.79,56.79544,9.06992,57.5150889211,0.68544,0.19992000000000001,0.714,56.11,8.87,56.8067689629,132.94,56.91544,9.07992,57.635165113,0.68544,0.19992000000000001,0.714,56.23,8.88,56.9268592143,132.69
2019-12-17 01:00:00,57.39904,7.80097,57.9267203099,0.6890400000000001,0.20097,0.7177500000000001,56.71,7.6,57.2169913575,132.6,58.19904,26.53097,63.9610868111,0.6890400000000001,0.20097,0.7177500000000001,57.51,26.33,63.2508418916,132.51,58.86904,8.78097,59.5203268192,0.6890400000000001,0.20097,0.7177500000000001,58.18,8.58,58.8092577746,132.64,58.99904,8.79097,59.650380338,0.6890400000000001,0.20097,0.7177500000000001,58.31,8.59,58.9393264298,132.37
2019-12-17 01:30:00,57.79856,7.6708300000000005,58.3053614255,0.6885600000000001,0.20083,0.71725,57.11,7.47,57.5964669055,132.76,58.54856,26.43083,64.2380156338,0.6885600000000001,0.20083,0.71725,57.86,26.23,63.527887577,132.66,59.27856,8.66083,59.9079097613,0.6885600000000001,0.20083,0.71725,58.59,8.46,59.197632554,132.8,59.37856,8.66083,60.0068609741,0.6885600000000001,0.20083,0.71725,58.69,8.46,59.2966078288,132.55
2019-12-17 02:00:00,57.21512,7.90691,57.7588883408,0.67512,0.19691000000000003,0.70325,56.54,7.71,57.0632605097,132.98,57.97512,26.72691,63.8391906055,0.67512,0.19691000000000003,0.70325,57.3,26.53,63.1437320722,132.9,58.70512,8.90691,59.3769665776,0.67512,0.19691000000000003,0.70325,58.03,8.71,58.6800221541,133.03,58.78512,8.89691,59.45456535,0.67512,0.19691000000000003,0.70325,58.11,8.7,58.7576556714,132.78
