Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-17 02:30:00,55.98008,8.25544,56.5855250607,0.67008,0.19544,0.6980000000000001,55.31,8.06,55.8941830605,133.21,56.71008,27.15544,62.8764748948,0.67008,0.19544,0.6980000000000001,56.04,26.96,62.1878058786,133.12,57.44008,9.24544,58.1793859644,0.67008,0.19544,0.6980000000000001,56.77,9.05,57.4868280565,133.28,57.54008,9.26544,58.2812936095,0.67008,0.19544,0.6980000000000001,56.87,9.07,57.5887298002,133.01
2019-12-17 03:00:00,55.69152,8.16586,56.2870026689,0.67152,0.19586,0.6995,55.02,7.97,55.5942559983,133.37,56.41152,27.11586,62.5901705721,0.67152,0.19586,0.6995,55.74,26.92,61.9001938608,133.29,57.13152,9.16586,57.8621082147,0.67152,0.19586,0.6995,56.46,8.97,57.1681073677,133.41,57.23152,9.16586,57.9608477427,0.67152,0.19586,0.6995,56.56,8.97,57.2668708766,133.15
2019-12-17 03:30:00,54.944,8.58825,55.6111605171,0.714,0.20825000000000002,0.74375,54.23,8.38,54.8736485027,133.9,55.674,27.70825,62.1879521617,0.714,0.20825000000000002,0.74375,54.96,27.5,61.4560948971,133.81,56.394,9.61825,57.2083382827,0.714,0.20825000000000002,0.74375,55.68,9.41,56.4695537436,133.93,56.504,9.61825,57.3167754594,0.714,0.20825000000000002,0.74375,55.79,9.41,56.5780186998,133.68
2019-12-17 04:00:00,54.1068,8.6849,54.7993913675,0.7368,0.2149,0.7675000000000001,53.37,8.47,54.0379292719,134.02,54.8068,27.8249,61.465521931,0.7368,0.2149,0.7675000000000001,54.07,27.61,60.7114239662,133.91,55.5168,9.6949,56.3569531491,0.7368,0.2149,0.7675000000000001,54.78,9.48,55.5942335139,134.08,55.6268,9.7049,56.4670342966,0.7368,0.2149,0.7675000000000001,54.89,9.49,55.7043283776,133.82
2019-12-17 04:30:00,54.1992,8.4756,54.857898939,0.7392000000000001,0.2156,0.77,53.46,8.26,54.0943546038,133.91,54.9092,27.6056,61.4580295486,0.7392000000000001,0.2156,0.77,54.17,27.39,60.7009143259,133.91,55.6192,9.4956,56.4239472919,0.7392000000000001,0.2156,0.77,54.88,9.28,55.6590765285,133.95,55.7292,9.5056,56.5340619804,0.7392000000000001,0.2156,0.77,54.99,9.29,55.7692047639,133.69
2019-12-17 05:00:00,54.08848,8.41539,54.7392222959,0.73848,0.21539000000000003,0.7692500000000001,53.35,8.2,53.976499516,133.77,54.80848,27.52539,61.3320191626,0.73848,0.21539000000000003,0.7692500000000001,54.07,27.31,60.5755808887,133.69,55.50848,9.42539,56.3030134945,0.73848,0.21539000000000003,0.7692500000000001,54.77,9.21,55.5389683015,133.82,55.61848,9.43539,56.413135899,0.73848,0.21539000000000003,0.7692500000000001,54.88,9.22,55.6491042156,133.58
2019-12-17 05:30:00,55.66768,7.97224,56.2356400088,0.7276800000000001,0.21224,0.758,54.94,7.76,55.4853241858,133.3,56.45768,26.91224,62.5438909311,0.7276800000000001,0.21224,0.758,55.73,26.7,61.7958162014,133.21,57.08768,8.96224,57.7868925761,0.7276800000000001,0.21224,0.758,56.36,8.75,57.0351830014,133.35,57.24768,8.97224,57.9465094376,0.7276800000000001,0.21224,0.758,56.52,8.76,57.1948249407,133.08
2019-12-17 06:00:00,57.63808,6.97944,58.0591151224,0.71808,0.20944000000000002,0.748,56.92,6.77,57.3211941606,132.73,58.45808,25.74944,63.8778582734,0.71808,0.20944000000000002,0.748,57.74,25.54,63.1363540284,132.62,59.09808,7.95944,59.6316672985,0.71808,0.20944000000000002,0.748,58.38,7.75,58.8921633157,132.78,59.25808,7.95944,59.7902394242,0.71808,0.20944000000000002,0.748,58.54,7.75,59.0507756088,132.51
2019-12-17 06:30:00,63.93248,4.72489,64.1068372677,0.7024800000000001,0.20489000000000002,0.73175,63.23,4.52,63.3913503563,131.71,64.86248,23.15489,68.8715488621,0.7024800000000001,0.20489000000000002,0.73175,64.16,22.95,68.1410896596,131.61,65.52248,5.63489,65.7643320552,0.7024800000000001,0.20489000000000002,0.73175,64.82,5.43,65.0470391332,131.76,65.65248,5.63489,65.8938549143,0.7024800000000001,0.20489000000000002,0.73175,64.95,5.43,65.1765862868,131.5
2019-12-17 07:00:00,70.47064,2.37727,70.5107262384,0.71064,0.20727,0.7402500000000001,69.76,2.17,69.7937425562,132.34,71.50064,20.96727,74.5115288507,0.71064,0.20727,0.7402500000000001,70.79,20.76,73.7712796419,132.24,72.20064,3.28727,72.2754353876,0.71064,0.20727,0.7402500000000001,71.49,3.08,71.5563169818,132.37,72.32064,3.23727,72.3930582795,0.71064,0.20727,0.7402500000000001,71.61,3.03,71.6740748109,132.12
2019-12-17 07:30:00,77.68856,1.02958,77.6953820368,0.7185600000000001,0.20958000000000002,0.7485,76.97,0.8200000000000001,76.9743678116,131.74,78.81856,18.29958,80.9150173247,0.7185600000000001,0.20958000000000002,0.7485,78.1,18.09,80.1676873809,131.65,79.56856,1.02958,79.5752208633,0.7185600000000001,0.20958000000000002,0.7485,78.85,0.8200000000000001,78.8542636767,131.79,79.66856,1.01958,79.6750839086,0.7185600000000001,0.20958000000000002,0.7485,78.95,0.81,78.9541550522,131.53
2019-12-17 08:00:00,81.79784,2.38062,81.8324750955,0.68784,0.20062000000000002,0.7165,81.11,2.18,81.139290729,131.74,83.00784,16.33062,84.5989991138,0.68784,0.20062000000000002,0.7165,82.32,16.13,83.8853938418,131.65,83.73784,1.53062,83.7518277141,0.68784,0.20062000000000002,0.7165,83.05,1.33,83.060648926,131.79,83.86784,1.6406200000000002,83.8838853431,0.68784,0.20062000000000002,0.7165,83.18,1.44,83.192463601,131.45
2019-12-17 08:30:00,82.62208,2.48894,82.659560402,0.68208,0.19894,0.7105,81.94,2.29,81.971993388,131.93,83.82208,16.23894,85.3805848413,0.68208,0.19894,0.7105,83.14,16.04,84.6731433218,131.81,84.56208,1.60894,84.5773850497,0.68208,0.19894,0.7105,83.88,1.4100000000000001,83.8918500213,131.98,84.68208,1.7289400000000001,84.6997279019,0.68208,0.19894,0.7105,84.0,1.53,84.0139327731,131.71
2019-12-17 09:00:00,82.94456,3.01133,82.9992056707,0.7245600000000001,0.21133000000000002,0.75475,82.22,2.8,82.267663149,131.57,84.13456,15.68133,85.5834580802,0.7245600000000001,0.21133000000000002,0.75475,83.41,15.47,84.8324760926,131.48,84.93456,2.17133,84.9623102108,0.7245600000000001,0.21133000000000002,0.75475,84.21,1.96,84.2328065542,131.61,85.00456,2.28133,85.0351673566,0.7245600000000001,0.21133000000000002,0.75475,84.28,2.07,84.3054167892,131.36
2019-12-17 09:30:00,84.87416,3.82038,84.9600985113,0.58416,0.17038,0.6085,84.29,3.65,84.368990749,131.09,86.09416,14.64038,87.330092824,0.58416,0.17038,0.6085,85.51,14.47,86.7256651747,131.0,86.89416,3.00038,86.9459448292,0.58416,0.17038,0.6085,86.31,2.83,86.3563836668,131.12,86.96416,3.12038,87.0201235109,0.58416,0.17038,0.6085,86.38,2.95,86.430358671,130.87
2019-12-17 10:00:00,85.62288,4.03584,85.7179420192,0.6028800000000001,0.17584000000000002,0.628,85.02,3.86,85.107578981,131.34,86.85288,14.45584,88.0476806872,0.6028800000000001,0.17584000000000002,0.628,86.25,14.28,87.4241436904,131.25,87.67288,3.2058400000000002,87.7314726743,0.6028800000000001,0.17584000000000002,0.628,87.07,3.03,87.1227054217,131.36,87.74288,3.31584,87.8055111346,0.6028800000000001,0.17584000000000002,0.628,87.14,3.14,87.1965549778,131.11
2019-12-17 10:30:00,84.62104,3.51322,84.6939379498,0.9710400000000001,0.28322,1.0115,83.65,3.23,83.7123372031,131.34,85.81104,15.23322,87.1526567435,0.9710400000000001,0.28322,1.0115,84.84,14.95,86.1471305384,131.25,86.64104,2.68322,86.6825788832,0.9710400000000001,0.28322,1.0115,85.67,2.4,85.7036107757,131.36,86.69104,2.80322,86.7363502728,0.9710400000000001,0.28322,1.0115,85.72,2.52,85.7570335308,131.11
2019-12-17 11:00:00,84.17456,3.81758,84.2610851357,1.05456,0.30758,1.0985,83.12,3.51,83.1940773132,131.21,85.35456,14.92758,86.6500638052,1.05456,0.30758,1.0985,84.3,14.62,85.5583683809,131.1,86.19456,2.9875800000000003,86.2463205467,1.05456,0.30758,1.0985,85.14,2.68,85.1821694957,131.24,86.23456,3.0975800000000002,86.2901752244,1.05456,0.30758,1.0985,85.18,2.79,85.2256798154,131.0
2019-12-17 11:30:00,84.0636,3.58855,84.1401600668,1.0236,0.29855000000000004,1.06625,83.04,3.29,83.1051484566,131.34,85.2436,15.14855,86.5791540041,1.0236,0.29855000000000004,1.06625,84.22,14.85,85.5191843974,131.29,86.0536,2.74855,86.0974831227,1.0236,0.29855000000000004,1.06625,85.03,2.45,85.0652890432,131.35,86.1236,2.87855,86.1716921446,1.0236,0.29855000000000004,1.06625,85.1,2.58,85.1391003006,131.1
2019-12-17 12:00:00,83.72464,3.68302,83.8056082816,1.00464,0.29302,1.0465,82.72,3.39,82.7894347124,131.34,84.90464,15.05302,86.2287150818,1.00464,0.29302,1.0465,83.9,14.76,85.1884240962,131.2,85.73464,2.85302,85.7820973109,1.00464,0.29302,1.0465,84.73,2.56,84.7686646114,131.35,85.77464,2.96302,85.8258023828,1.00464,0.29302,1.0465,84.77,2.67,84.8120380606,131.1
2019-12-17 12:30:00,83.7632,3.7626,83.8476644457,1.0032,0.2926,1.045,82.76,3.47,82.8327139481,131.34,84.9232,15.0226,86.2416860283,1.0032,0.2926,1.045,83.92,14.73,85.2029301139,131.33,85.7632,2.9226,85.8129830795,1.0032,0.2926,1.045,84.76,2.63,84.8007930387,131.44,85.8232,3.0426,85.8771161195,1.0032,0.2926,1.045,84.82,2.75,84.8645679892,131.2
2019-12-17 13:00:00,83.23912,3.38391,83.3078744493,0.9391200000000001,0.27391000000000004,0.9782500000000001,82.3,3.11,82.3587402769,131.58,84.37912,15.433910000000001,85.7790269813,0.9391200000000001,0.27391000000000004,0.9782500000000001,83.44,15.16,84.806009221,131.51,85.25912,2.53391,85.2967657245,0.9391200000000001,0.27391000000000004,0.9782500000000001,84.32,2.26,84.3502815644,131.62,85.26912,2.65391,85.3104100556,0.9391200000000001,0.27391000000000004,0.9782500000000001,84.33,2.38,84.3635780417,131.35
2019-12-17 13:30:00,83.92384,3.19487,83.9846302288,0.8738400000000001,0.25487000000000004,0.9102500000000001,83.05,2.94,83.1020222377,131.87,85.08384,15.62487,86.5066262876,0.8738400000000001,0.25487000000000004,0.9102500000000001,84.21,15.37,85.6011740574,131.75,85.94384,2.3448700000000002,85.9758224692,0.8738400000000001,0.25487000000000004,0.9102500000000001,85.07,2.09,85.0956696901,131.91,85.98384,2.46487,86.0191625469,0.8738400000000001,0.25487000000000004,0.9102500000000001,85.11,2.21,85.1386880331,131.64
2019-12-17 14:00:00,83.64864,3.50002,83.7218317636,0.7886400000000001,0.23002000000000003,0.8215,82.86,3.27,82.9244987926,131.87,84.78864,15.28002,86.1544687422,0.7886400000000001,0.23002000000000003,0.8215,84.0,15.05,85.337579647,131.75,85.67864,2.65002,85.7196124481,0.7886400000000001,0.23002000000000003,0.8215,84.89,2.42,84.9244870458,131.91,85.69864,2.77002,85.7433957145,0.7886400000000001,0.23002000000000003,0.8215,84.91,2.54,84.9479823186,131.64
2019-12-17 14:30:00,83.182,3.31225,83.247919638,0.762,0.22225000000000003,0.7937500000000001,82.42,3.09,82.4779031014,131.83,84.332,15.45225,85.7359799271,0.762,0.22225000000000003,0.7937500000000001,83.57,15.23,84.946440773,131.8,85.202,2.4522500000000003,85.2372825357,0.762,0.22225000000000003,0.7937500000000001,84.44,2.23,84.4694412199,131.87,85.222,2.58225,85.2611124667,0.762,0.22225000000000003,0.7937500000000001,84.46,2.36,84.4929653877,131.6
2019-12-17 15:00:00,82.35744,2.71092,82.4020449419,0.7574400000000001,0.22092,0.789,81.6,2.49,81.6379819692,132.12,83.48744,16.12092,85.0296224818,0.7574400000000001,0.22092,0.789,82.73,15.9,84.2440674469,132.02,84.35744,1.8509200000000001,84.377743441,0.7574400000000001,0.22092,0.789,83.6,1.63,83.6158890403,132.15,84.38744,1.97092,84.41045288,0.7574400000000001,0.22092,0.789,83.63,1.75,83.6483078131,131.87
2019-12-17 15:30:00,81.42688,2.13659,81.4549065641,0.77688,0.22659,0.80925,80.65,1.9100000000000001,80.6726136926,132.01,82.56688,16.73659,84.2460866614,0.77688,0.22659,0.80925,81.79,16.51,83.4397039784,132.02,83.37688,1.25659,83.3863486247,0.77688,0.22659,0.80925,82.6,1.03,82.6064216632,132.06,83.44688,1.36659,83.4580694119,0.77688,0.22659,0.80925,82.67,1.1400000000000001,82.6778597933,131.77
2019-12-17 16:00:00,84.1172,2.7546,84.1622905879,0.6672,0.19460000000000002,0.6950000000000001,83.45,2.56,83.4892573928,131.38,85.3472,15.8546,86.8073320002,0.6672,0.19460000000000002,0.6950000000000001,84.68,15.66,86.115840587,131.31,86.1072,1.9146,86.1284830065,0.6672,0.19460000000000002,0.6950000000000001,85.44,1.72,85.4573109804,131.42,86.2172,2.0246,86.2409681126,0.6672,0.19460000000000002,0.6950000000000001,85.55,1.83,85.569570526,131.15
2019-12-17 16:30:00,88.20936,3.70648,88.2871971783,0.63936,0.18648,0.666,87.57,3.52,87.6407171354,131.02,89.52936,14.75648,90.7373131848,0.63936,0.18648,0.666,88.89,14.57,90.0761733201,130.92,90.28936,2.88648,90.3354874676,0.63936,0.18648,0.666,89.65,2.7,89.6906488994,131.05,90.38936,3.00648,90.4393461011,0.63936,0.18648,0.666,89.75,2.8200000000000003,89.7942921349,130.79
2019-12-17 17:00:00,91.5304,4.4197,91.6370442138,0.6504,0.1897,0.6775,90.88,4.23,90.9783891922,130.86,92.8804,13.9897,93.9280597599,0.6504,0.1897,0.6775,92.23,13.8,93.2567043166,130.78,93.6604,3.6197,93.7303193009,0.6504,0.1897,0.6775,93.01,3.43,93.0732238616,130.92,93.7704,3.7397,93.84494271,0.6504,0.1897,0.6775,93.12,3.55,93.1876434942,130.65
2019-12-17 17:30:00,92.35824,4.16907,92.452288455,0.64824,0.18907000000000002,0.67525,91.71,3.98,91.7963207324,131.17,93.70824,14.32907,94.7974498125,0.64824,0.18907000000000002,0.67525,93.06,14.14,94.1281211966,131.06,94.50824,3.33907,94.5672079336,0.64824,0.18907000000000002,0.67525,93.86,3.15,93.9128431047,131.2,94.59824,3.46907,94.6618268246,0.64824,0.18907000000000002,0.67525,93.95,3.2800000000000002,94.0072385511,130.92
2019-12-17 18:00:00,92.56376,4.08068,92.6536648741,0.65376,0.19068000000000002,0.681,91.91,3.89,91.992283372,131.27,93.92376,14.46068,95.0304370115,0.65376,0.19068000000000002,0.681,93.27,14.27,94.3553167553,131.15,94.71376,3.25068,94.7695270316,0.65376,0.19068000000000002,0.681,94.06,3.06,94.1097614491,131.31,94.82376,3.38068,94.8840052791,0.65376,0.19068000000000002,0.681,94.17,3.19,94.2240149856,131.05
2019-12-17 18:30:00,91.71568,3.36124,91.7772514962,0.65568,0.19124000000000002,0.683,91.06,3.17,91.1151606485,131.48,93.06568,15.25124,94.3070576118,0.65568,0.19124000000000002,0.683,92.41,15.06,93.6291178,131.42,93.83568,2.52124,93.8695450729,0.65568,0.19124000000000002,0.683,93.18,2.33,93.2091266991,131.52,93.95568,2.65124,93.9930788824,0.65568,0.19124000000000002,0.683,93.3,2.46,93.3324252337,131.25
2019-12-17 19:00:00,91.73016,2.9996300000000002,91.7791917254,0.6501600000000001,0.18963000000000002,0.67725,91.08,2.81,91.1233367475,131.61,93.08016,15.63963,94.3849257676,0.6501600000000001,0.18963000000000002,0.67725,92.43,15.45,93.712365246,131.54,93.85016,2.13963,93.8745468621,0.6501600000000001,0.18963000000000002,0.67725,93.2,1.9500000000000002,93.2203974461,131.67,93.96016,2.2696300000000003,93.9875677287,0.6501600000000001,0.18963000000000002,0.67725,93.31,2.08,93.3331800594,131.41
2019-12-17 19:30:00,89.95328,2.37054,89.9845100151,0.6532800000000001,0.19054000000000001,0.6805,89.3,2.18,89.3266052193,132.05,91.26328,16.39054,92.7234386649,0.6532800000000001,0.19054000000000001,0.6805,90.61,16.2,92.0467929914,131.96,92.05328,1.51054,92.0656727008,0.6532800000000001,0.19054000000000001,0.6805,91.4,1.32,91.4095312317,132.09,92.16328,1.64054,92.1778799488,0.6532800000000001,0.19054000000000001,0.6805,91.51,1.45,91.5214870946,131.81
2019-12-17 20:00:00,87.50776,1.7376800000000001,87.5250112368,0.67776,0.19768000000000002,0.706,86.83,1.54,86.8436554965,131.92,88.76776,17.03768,90.3880398902,0.67776,0.19768000000000002,0.706,88.09,16.84,89.6851922003,131.82,89.54776,0.88768,89.5521596434,0.67776,0.19768000000000002,0.706,88.87,0.6900000000000001,88.8726785913,131.95,89.64776,0.9876800000000001,89.6532006389,0.67776,0.19768000000000002,0.706,88.97,0.79,88.9735072929,131.68
2019-12-17 20:30:00,84.3552,0.8286,84.359269467,0.7152000000000001,0.2086,0.745,83.64,0.62,83.642297912,131.44,85.5552,17.8786,87.4032984789,0.7152000000000001,0.2086,0.745,84.84,17.67,86.6605706189,131.33,86.3152,0.6086,86.3173455628,0.7152000000000001,0.2086,0.745,85.6,0.4,85.6009345743,131.5,86.4352,0.5686,86.4370702014,0.7152000000000001,0.2086,0.745,85.72,0.36,85.7207559463,131.24
2019-12-17 21:00:00,81.08136,0.7974800000000001,81.0852817335,0.7113600000000001,0.20748000000000003,0.741,80.37,0.59,80.3721655799,131.01,82.23136,18.97748,84.3927799909,0.7113600000000001,0.20748000000000003,0.741,81.52,18.77,83.6529933714,130.93,82.99136,1.70748,83.0089231505,0.7113600000000001,0.20748000000000003,0.741,82.28,1.5,82.2936716887,131.05,83.09136,1.61748,83.1071016713,0.7113600000000001,0.20748000000000003,0.741,82.38,1.4100000000000001,82.3920657588,130.8
2019-12-17 21:30:00,77.87544,2.02867,77.901859138,0.7154400000000001,0.20867000000000002,0.7452500000000001,77.16,1.82,77.1814615047,131.8,78.98544,20.42867,81.5844978532,0.7154400000000001,0.20867000000000002,0.7452500000000001,78.27,20.22,80.8396022999,131.72,79.71544,2.94867,79.7699569334,0.7154400000000001,0.20867000000000002,0.7452500000000001,79.0,2.74,79.0475021743,131.84,79.83544,2.85867,79.8866038467,0.7154400000000001,0.20867000000000002,0.7452500000000001,79.12,2.65,79.1643663525,131.58
2019-12-17 22:00:00,72.68936,3.41023,72.7693117039,0.7893600000000001,0.23023000000000002,0.82225,71.9,3.18,71.970288314,130.48,73.68936,21.45023,76.7478608449,0.7893600000000001,0.23023000000000002,0.82225,72.9,21.22,75.9256109623,130.38,74.40936,4.30023,74.533514835,0.7893600000000001,0.23023000000000002,0.82225,73.62,4.07,73.732416887,130.53,74.51936,4.26023,74.641038139,0.7893600000000001,0.23023000000000002,0.82225,73.73,4.03,73.8400555254,130.27
2019-12-17 22:30:00,68.39616,4.71513,68.5584943947,0.8061600000000001,0.23513,0.8397500000000001,67.59,4.48,67.7383089544,130.48,69.31616,22.77513,72.961884458,0.8061600000000001,0.23513,0.8397500000000001,68.51,22.54,72.1226157318,130.38,70.07616,5.60513,70.2999692935,0.8061600000000001,0.23513,0.8397500000000001,69.27,5.37,69.4778367539,130.53,70.14616,5.59513,70.368950841,0.8061600000000001,0.23513,0.8397500000000001,69.34,5.36,69.5468561475,130.27
2019-12-17 23:00:00,64.02064,5.57352,64.2627922767,0.80064,0.23352,0.834,63.22,5.34,63.4451258963,131.34,64.86064,23.90352,69.1251104129,0.80064,0.23352,0.834,64.06,23.67,68.2931365512,131.2,65.63064,6.51352,65.9530655057,0.80064,0.23352,0.834,64.83,6.28,65.1334576082,131.36,65.69064,6.50352,66.011786493,0.80064,0.23352,0.834,64.89,6.27,65.192215793,131.1
2019-12-17 23:30:00,59.9144,6.9017,60.3106026354,0.7944,0.23170000000000002,0.8275,59.12,6.67,59.4950695436,132.55,60.6944,25.5717,65.8613849858,0.7944,0.23170000000000002,0.8275,59.9,25.34,65.0394157415,132.42,61.4544,7.8617,61.9552225906,0.7944,0.23170000000000002,0.8275,60.66,7.63,61.1379791946,132.59,61.5244,7.8617,62.0246573731,0.7944,0.23170000000000002,0.8275,60.73,7.63,61.2074325552,132.33
2019-12-18 00:00:00,56.49328,7.91554,57.0451265109,0.7732800000000001,0.22554000000000002,0.8055,55.72,7.69,56.2481510807,133.19,57.22328,26.79554,63.1862701688,0.7732800000000001,0.22554000000000002,0.8055,56.45,26.57,62.3904431784,133.12,57.96328,8.91554,58.6449373932,0.7732800000000001,0.22554000000000002,0.8055,57.19,8.69,57.846453651,133.24,58.05328,8.90554,58.7323757518,0.7732800000000001,0.22554000000000002,0.8055,57.28,8.68,57.9339347878,132.99
2019-12-18 00:30:00,56.14384,8.16987,56.735152646,0.7538400000000001,0.21987,0.7852500000000001,55.39,7.95,55.9576143166,133.35,56.87384,27.05987,62.9830948808,0.7538400000000001,0.21987,0.7852500000000001,56.12,26.84,62.2080380658,133.28,57.59384,9.14987,58.3161257883,0.7538400000000001,0.21987,0.7852500000000001,56.84,8.93,57.537209699499996,133.4,57.70384,9.16987,58.427901439,0.7538400000000001,0.21987,0.7852500000000001,56.95,8.95,57.6489809103,133.14
2019-12-18 01:00:00,58.14664,7.92777,58.684591508,0.7466400000000001,0.21777000000000002,0.77775,57.4,7.71,57.9154910192,132.78,58.92664,26.68777,64.6883758434,0.7466400000000001,0.21777000000000002,0.77775,58.18,26.47,63.9184895003,132.66,59.62664,8.92777,60.2913034762,0.7466400000000001,0.21777000000000002,0.77775,58.88,8.71,59.5207400828,132.82,59.73664,8.91777,60.3986157148,0.7466400000000001,0.21777000000000002,0.77775,58.99,8.7,59.6280982424,132.57
2019-12-18 01:30:00,58.69776,7.74518,59.2065439141,0.7377600000000001,0.21518,0.7685000000000001,57.96,7.53,58.4470914589,132.78,59.47776,26.50518,65.1162690996,0.7377600000000001,0.21518,0.7685000000000001,58.74,26.29,64.3548887032,132.66,60.20776,8.72518,60.836692302,0.7377600000000001,0.21518,0.7685000000000001,59.47,8.51,60.0757937942,132.82,60.29776,8.72518,60.9257632455,0.7377600000000001,0.21518,0.7685000000000001,59.56,8.51,60.1648876007,132.57
2019-12-18 02:00:00,57.67968,7.90574,58.2189506076,0.7396800000000001,0.21574000000000002,0.7705000000000001,56.94,7.69,57.4569377882,132.91,58.43968,26.725740000000002,64.2608852806,0.7396800000000001,0.21574000000000002,0.7705000000000001,57.7,26.51,63.4985834488,132.88,59.17968,8.89574,59.8445378882,0.7396800000000001,0.21574000000000002,0.7705000000000001,58.44,8.68,59.0810968077,132.94,59.26968,8.89574,59.9335395038,0.7396800000000001,0.21574000000000002,0.7705000000000001,58.53,8.68,59.1701216832,132.69
2019-12-18 02:30:00,56.04264,8.31952,56.6567905127,0.7526400000000001,0.21952000000000002,0.784,55.29,8.1,55.8801762703,133.14,56.74264,27.19952,62.9248844449,0.7526400000000001,0.21952000000000002,0.784,55.99,26.98,62.1514320028,133.07,57.50264,9.31952,58.2529575215,0.7526400000000001,0.21952000000000002,0.784,56.75,9.1,57.4749728143,133.18,57.58264,9.31952,58.3319284989,0.7526400000000001,0.21952000000000002,0.784,56.83,9.1,57.553965111,132.91
2019-12-18 03:00:00,55.3108,8.4719,55.9558547987,0.7608,0.22190000000000001,0.7925000000000001,54.55,8.25,55.1703271696,133.34,56.0108,27.4219,62.3632128442,0.7608,0.22190000000000001,0.7925000000000001,55.25,27.2,61.5824853347,133.24,56.7908,9.4719,57.5752712043,0.7608,0.22190000000000001,0.7925000000000001,56.03,9.25,56.7884090286,133.4,56.8508,9.4719,57.6344545411,0.7608,0.22190000000000001,0.7925000000000001,56.09,9.25,56.8476085689,133.13
2019-12-18 03:30:00,54.44352,8.67686,55.1306155367,0.7435200000000001,0.21686000000000002,0.7745000000000001,53.7,8.46,54.3623178314,133.54,55.11352,27.68686,61.6770808603,0.7435200000000001,0.21686000000000002,0.7745000000000001,54.37,27.47,60.9154972072,133.47,55.90352,9.696860000000001,56.7382819818,0.7435200000000001,0.21686000000000002,0.7745000000000001,55.16,9.48,55.9687055416,133.56,55.95352,9.68686,56.7858402866,0.7435200000000001,0.21686000000000002,0.7745000000000001,55.21,9.47,56.0162922729,133.3
2019-12-18 04:00:00,53.62968,9.01699,54.3824299343,0.7096800000000001,0.20699,0.7392500000000001,52.92,8.81,53.6483224342,133.87,54.27968,28.09699,61.1205735245,0.7096800000000001,0.20699,0.7392500000000001,53.57,27.89,60.3953392241,133.8,55.08968,10.03699,55.9965535615,0.7096800000000001,0.20699,0.7392500000000001,54.38,9.83,55.2613182977,133.89,55.11968,10.04699,56.027860314,0.7096800000000001,0.20699,0.7392500000000001,54.41,9.84,55.2926188564,133.65
2019-12-18 04:30:00,53.378,8.7365,54.0882363943,0.708,0.20650000000000002,0.7375,52.67,8.53,53.3562536166,133.75,54.028,27.8065,60.7636916773,0.708,0.20650000000000002,0.7375,53.32,27.6,60.0398401064,133.68,54.818,9.7565,55.6794613502,0.708,0.20650000000000002,0.7375,54.11,9.55,54.9462883187,133.8,54.878,9.7565,55.7385340339,0.708,0.20650000000000002,0.7375,54.17,9.55,55.0053761009,133.57
2019-12-18 05:00:00,53.3692,8.58685,54.055577895,0.7092,0.20685,0.73875,52.66,8.38,53.3226030872,133.63,54.0292,27.59685,60.6691073163,0.7092,0.20685,0.73875,53.32,27.39,59.94359432,133.49,54.8292,9.59685,55.6627407029,0.7092,0.20685,0.73875,54.12,9.39,54.928558146,133.67,54.8692,9.59685,55.7021421362,0.7092,0.20685,0.73875,54.16,9.39,54.9679697642,133.41
2019-12-18 05:30:00,54.97608,8.00594,55.5559578034,0.70608,0.20594,0.7355,54.27,7.8,54.8276654619,133.27,55.70608,26.93594,61.8765885667,0.70608,0.20594,0.7355,55.0,26.73,61.1513932793,133.18,56.40608,8.995940000000001,57.118935542,0.70608,0.20594,0.7355,55.7,8.79,56.3893083838,133.33,56.51608,9.00594,57.229138154,0.70608,0.20594,0.7355,55.81,8.8,56.4995230068,133.07
2019-12-18 06:00:00,57.69296,7.05503,58.1227243156,0.70296,0.20503000000000002,0.7322500000000001,56.99,6.85,57.4001968638,132.51,58.49296,25.71503,63.8959242633,0.70296,0.20503000000000002,0.7322500000000001,57.79,25.51,63.1699627988,132.41,59.18296,8.01503,59.7232237933,0.70296,0.20503000000000002,0.7322500000000001,58.48,7.8100000000000005,58.9992076218,132.55,59.29296,8.01503,59.8322305406,0.70296,0.20503000000000002,0.7322500000000001,58.59,7.8100000000000005,59.1082413882,132.31
2019-12-18 06:30:00,64.19168,4.64174,64.3592847338,0.6916800000000001,0.20174,0.7205,63.5,4.44,63.6550359359,131.85,65.12168,23.08174,69.0912434933,0.6916800000000001,0.20174,0.7205,64.43,22.88,68.3719189434,131.77,65.80168,5.56174,66.0363085177,0.6916800000000001,0.20174,0.7205,65.11,5.36,65.3302510327,131.89,65.92168,5.54174,66.1542045244,0.6916800000000001,0.20174,0.7205,65.23,5.34,65.4482123514,131.63
2019-12-18 07:00:00,70.24456,2.61258,70.293127572,0.6945600000000001,0.20258,0.7235,69.55,2.41,69.5917423262,131.48,71.28456,20.91258,74.2887911912,0.6945600000000001,0.20258,0.7235,70.59,20.71,73.565292088,131.36,71.95456,3.50258,72.039758269,0.6945600000000001,0.20258,0.7235,71.26,3.3,71.3363694058,131.52,72.10456,3.46258,72.1876515275,0.6945600000000001,0.20258,0.7235,71.41,3.26,71.4843738169,131.27
2019-12-18 07:30:00,77.79936000000001,0.9639800000000001,77.8053319114,0.6993600000000001,0.20398000000000002,0.7285,77.1,0.76,77.1037456937,131.13,78.97936,17.88398,80.9788617273,0.6993600000000001,0.20398000000000002,0.7285,78.28,17.68,80.2517339377,131.03,79.62936,0.7239800000000001,79.632651099,0.6993600000000001,0.20398000000000002,0.7285,78.93,0.52,78.9317128916,131.16,79.78936,0.7239800000000001,79.7926444997,0.6993600000000001,0.20398000000000002,0.7285,79.09,0.52,79.0917094265,130.91
2019-12-18 08:00:00,81.23008,1.9941900000000001,81.2545548912,0.70008,0.20419,0.7292500000000001,80.53,1.79,80.5498913717,131.02,82.45008,16.52419,84.0896221133,0.70008,0.20419,0.7292500000000001,81.75,16.32,83.3630907536,130.95,83.14008,1.15419,83.1480911204,0.70008,0.20419,0.7292500000000001,82.44,0.9500000000000001,82.4454734961,131.06,83.28008,1.2441900000000001,83.2893734732,0.70008,0.20419,0.7292500000000001,82.58,1.04,82.5865485415,130.8
2019-12-18 08:30:00,81.94272,2.6849600000000002,81.9866963062,0.70272,0.20496,0.732,81.24,2.48,81.2778444596,130.69,83.19272,15.76496,84.6732698365,0.70272,0.20496,0.732,82.49,15.56,83.9447062059,130.61,83.84272,1.8549600000000002,83.8632373189,0.70272,0.20496,0.732,83.14,1.65,83.1563713735,130.73,84.02272,1.95496,84.0454599892,0.70272,0.20496,0.732,83.32,1.75,83.3383759141,130.47
2019-12-18 09:00:00,78.56752,3.67636,78.6534857575,0.70752,0.20636000000000002,0.737,77.86,3.47,77.9372856854,130.55,79.75752,14.70636,81.1020284642,0.70752,0.20636000000000002,0.737,79.05,14.5,80.3688527976,130.46,80.39752,2.88636,80.449315076,0.70752,0.20636000000000002,0.737,79.69,2.68,79.7350518906,130.59,80.56752,2.96636,80.6221096883,0.70752,0.20636000000000002,0.737,79.86,2.76,79.9076792305,130.33
2019-12-18 09:30:00,73.7976,3.86555,73.8987702371,0.5676,0.16555,0.59125,73.23,3.7,73.3234130411,130.83,74.8676,14.51555,76.2617775925,0.5676,0.16555,0.59125,74.3,14.35,75.6730632392,130.77,75.5376,3.06555,75.5997791701,0.5676,0.16555,0.59125,74.97,2.9,75.0260681363,130.89,75.6776,3.14555,75.7429444012,0.5676,0.16555,0.59125,75.11,2.98,75.1690927177,130.63
2019-12-18 10:00:00,73.40048,3.99514,73.5091260175,0.60048,0.17514000000000002,0.6255000000000001,72.8,3.8200000000000003,72.900153635,131.07,74.48048,14.46514,75.8721436118,0.60048,0.17514000000000002,0.6255000000000001,73.88,14.29,75.2493089669,130.99,75.16048,3.18514,75.2279394284,0.60048,0.17514000000000002,0.6255000000000001,74.56,3.01,74.6207323738,131.09,75.29048,3.27514,75.3616807181,0.60048,0.17514000000000002,0.6255000000000001,74.69,3.1,74.7543048928,130.82
2019-12-18 10:30:00,72.90192,3.55931,72.9887568559,0.75192,0.21931,0.7832500000000001,72.15,3.34,72.2272670118,131.31,73.96192,15.06931,75.4814527812,0.75192,0.21931,0.7832500000000001,73.21,14.85,74.7009143184,131.2,74.65192,2.74931,74.7025291751,0.75192,0.21931,0.7832500000000001,73.9,2.5300000000000002,73.943295166,131.35,74.77192,2.81931,74.825052819,0.75192,0.21931,0.7832500000000001,74.02,2.6,74.0656492579,131.09
2019-12-18 11:00:00,72.85376,3.95568,72.9610701018,0.7737600000000001,0.22568000000000002,0.806,72.08,3.73,72.1764456038,131.05,73.92376,14.61568,75.3547635813,0.7737600000000001,0.22568000000000002,0.806,73.15,14.39,74.5519590621,130.98,74.62376,3.14568,74.6900318597,0.7737600000000001,0.22568000000000002,0.806,73.85,2.92,73.9077052817,131.09,74.73376,3.23568,74.8037733594,0.7737600000000001,0.22568000000000002,0.806,73.96,3.01,74.0212246589,130.82
2019-12-18 11:30:00,72.4856,4.0683,72.5996781828,1.1256,0.32830000000000004,1.1725,71.36,3.74,71.4579400767,131.14,73.5456,14.7183,75.0038907941,1.1256,0.32830000000000004,1.1725,72.42,14.39,73.8358212523,130.98,74.2156,3.2683,74.2875296954,1.1256,0.32830000000000004,1.1725,73.09,2.94,73.1491059412,131.18,74.3456,3.3383,74.4205111932,1.1256,0.32830000000000004,1.1725,73.22,3.01,73.281842908,130.91
2019-12-18 12:00:00,73.20088,4.14234,73.3179910626,0.8308800000000001,0.24234000000000003,0.8655,72.37,3.9,72.4750087961,131.33,74.24088,14.53234,75.6498325778,0.8308800000000001,0.24234000000000003,0.8655,73.41,14.29,74.7879147991,131.24,74.95088,3.33234,75.024921877,0.8308800000000001,0.24234000000000003,0.8655,74.12,3.09,74.1843817795,131.36,75.07088,3.40234,75.1479403673,0.8308800000000001,0.24234000000000003,0.8655,74.24,3.16,74.3072217217,131.09
2019-12-18 12:30:00,72.86568,4.04374,72.9777990559,0.8356800000000001,0.24374,0.8705,72.03,3.8,72.1301663661,131.03,73.94568,14.55374,75.3642815839,0.8356800000000001,0.24374,0.8705,73.11,14.31,74.4973033069,130.94,74.60568,3.24374,74.6761631141,0.8356800000000001,0.24374,0.8705,73.77,3.0,73.8309752069,131.08,74.74568,3.32374,74.8195424087,0.8356800000000001,0.24374,0.8705,73.91,3.08,73.9741475111,130.8
2019-12-18 13:00:00,72.10928,3.64354,72.2012717745,0.86928,0.25354000000000004,0.9055000000000001,71.24,3.39,71.3206120277,131.03,73.18928,14.96354,74.7032679088,0.86928,0.25354000000000004,0.9055000000000001,72.32,14.71,73.8008570411,130.84,73.82928,2.83354,73.8836350909,0.86928,0.25354000000000004,0.9055000000000001,72.96,2.58,73.0056025247,131.08,73.97928,2.9135400000000002,74.0366300195,0.86928,0.25354000000000004,0.9055000000000001,73.11,2.66,73.1583740935,130.8
2019-12-18 13:30:00,72.38536,3.40448,72.4653767423,0.73536,0.21448,0.766,71.65,3.19,71.7209774055,131.36,73.47536,15.24448,75.0401405756,0.73536,0.21448,0.766,72.74,15.03,74.2765676374,131.29,74.09536,2.59448,74.1407694862,0.73536,0.21448,0.766,73.36,2.38,73.3985967168,131.41,74.27536,2.66448,74.3231360802,0.73536,0.21448,0.766,73.54,2.45,73.5807998054,131.14
2019-12-18 14:00:00,72.10488,3.42434,72.1861470384,0.7348800000000001,0.21434000000000003,0.7655000000000001,71.37,3.21,71.4421514234,131.36,73.18488,15.24434,74.7557125754,0.7348800000000001,0.21434000000000003,0.7655000000000001,72.45,15.03,73.9925901696,131.29,73.81488,2.61434,73.8611622103,0.7348800000000001,0.21434000000000003,0.7655000000000001,73.08,2.4,73.119398247,131.41,73.97488,2.67434,74.0232055875,0.7348800000000001,0.21434000000000003,0.7655000000000001,73.24,2.46,73.2813018443,131.14
2019-12-18 14:30:00,71.81984,3.30412,71.8958039568,0.69984,0.20412000000000002,0.729,71.12,3.1,71.1875298068,131.04,72.89984,15.22412,74.4725486458,0.69984,0.20412000000000002,0.729,72.2,15.02,73.7457822523,130.93,73.49984,2.50412,73.5424849798,0.69984,0.20412000000000002,0.729,72.8,2.3,72.8363233559,131.08,73.68984,2.56412,73.7344372095,0.69984,0.20412000000000002,0.729,72.99,2.36,73.0281432052,130.8
2019-12-18 15:00:00,71.20792,3.28606,71.28370123,0.63792,0.18606,0.6645,70.57,3.1,70.6380556074,131.04,72.31792,15.21606,73.9013534047,0.63792,0.18606,0.6645,71.68,15.03,73.2388100668,130.93,72.87792,2.47606,72.9199704927,0.63792,0.18606,0.6645,72.24,2.29,72.2762872594,131.08,73.08792,2.53606,73.1319058295,0.63792,0.18606,0.6645,72.45,2.35,72.4881024721,130.8
2019-12-18 15:30:00,71.54768,2.85849,71.6047587697,0.5776800000000001,0.16849,0.60175,70.97,2.69,71.0209616944,131.71,72.62768,15.79849,74.3261204992,0.5776800000000001,0.16849,0.60175,72.05,15.63,73.7258394323,131.62,73.25768,2.02849,73.285758853,0.5776800000000001,0.16849,0.60175,72.68,1.8599999999999999,72.7037963245,131.75,73.42768,2.09849,73.4576602572,0.5776800000000001,0.16849,0.60175,72.85,1.9300000000000002,72.8755610613,131.47
2019-12-18 16:00:00,74.74144,3.90292,74.8432738314,0.66144,0.19292,0.6890000000000001,74.08,3.71,74.172842065,130.82,75.92144,14.55292,77.3036385444,0.66144,0.19292,0.6890000000000001,75.26,14.36,76.6177342395,130.73,76.50144,3.10292,76.5643417956,0.66144,0.19292,0.6890000000000001,75.84,2.91,75.8958081846,130.85,76.70144,3.18292,76.7674532455,0.66144,0.19292,0.6890000000000001,76.04,2.99,76.098762802,130.58
2019-12-18 16:30:00,79.61728,5.38504,79.7991850234,0.73728,0.21504,0.768,78.88,5.17,79.0492460432,130.49,80.85728,13.00504,81.8964638699,0.73728,0.21504,0.768,80.12,12.79,81.1344470617,130.4,81.43728,4.64504,81.5696449079,0.73728,0.21504,0.768,80.7,4.43,80.8215002335,130.53,81.65728,4.70504,81.7927183703,0.73728,0.21504,0.768,80.92,4.49,81.0444723593,130.26
2019-12-18 17:00:00,85.40584,6.81462,85.6772814219,0.73584,0.21462,0.7665000000000001,84.67,6.6,84.9268444015,130.16,86.77584,11.42462,87.5246728063,0.73584,0.21462,0.7665000000000001,86.04,11.21,86.7671925327,130.07,87.35584,6.08462,87.5674904439,0.73584,0.21462,0.7665000000000001,86.62,5.87,86.8186690753,130.18,87.56584,6.17462,87.7832687193,0.73584,0.21462,0.7665000000000001,86.83,5.96,87.0343064544,129.92
2019-12-18 17:30:00,86.64936,7.11398,86.9409011907,0.6993600000000001,0.20398000000000002,0.7285,85.95,6.91,86.2273193367,131.42,88.03936,11.45398,88.7813187954,0.6993600000000001,0.20398000000000002,0.7285,87.34,11.25,88.0615585826,131.34,88.59936,6.35398,88.8269083907,0.6993600000000001,0.20398000000000002,0.7285,87.9,6.15,88.1148823979,131.45,88.84936,6.47398,89.0849099986,0.6993600000000001,0.20398000000000002,0.7285,88.15,6.27,88.3727073253,131.19
2019-12-18 18:00:00,86.24736,6.57048,86.4972734507,0.6873600000000001,0.20048000000000002,0.716,85.56,6.37,85.7967977258,130.68,87.64736,11.79048,88.4368426257,0.6873600000000001,0.20048000000000002,0.716,86.96,11.59,87.7289558812,130.59,88.15736,5.82048,88.3492960334,0.6873600000000001,0.20048000000000002,0.716,87.47,5.62,87.6503582423,130.72,88.43736,5.92048,88.6353130936,0.6873600000000001,0.20048000000000002,0.716,87.75,5.72,87.9362320093,130.45
2019-12-18 18:30:00,85.81472,6.23846,86.041179396,0.71472,0.20846,0.7445,85.1,6.03,85.3133688234,130.54,87.23472,12.13846,88.0751871111,0.71472,0.20846,0.7445,86.52,11.93,87.3386243308,130.45,87.70472,5.48846,87.8762829406,0.71472,0.20846,0.7445,86.99,5.28,87.1500917957,130.6,88.00472,5.57846,88.1813469973,0.71472,0.20846,0.7445,87.29,5.37,87.455022726,130.32
2019-12-18 19:00:00,89.55112,3.3774100000000002,89.6147866792,0.7111200000000001,0.20741,0.74075,88.84,3.17,88.8965381778,130.78,91.02112,15.08741,92.2630707627,0.7111200000000001,0.20741,0.74075,90.31,14.88,91.5276488281,130.7,91.51112,2.55741,91.5468482776,0.7111200000000001,0.20741,0.74075,90.8,2.35,90.8304051516,130.81,91.81112,2.64741,91.8492816268,0.7111200000000001,0.20741,0.74075,91.1,2.44,91.1326703219,130.54
2019-12-18 19:30:00,88.0632,2.84385,88.1091066636,0.7332000000000001,0.21385,0.76375,87.33,2.63,87.3695931088,130.93,89.5032,15.70385,90.8704226636,0.7332000000000001,0.21385,0.76375,88.77,15.49,90.1113366897,130.84,90.0232,2.01385,90.0457224418,0.7332000000000001,0.21385,0.76375,89.29,1.8,89.3081412862,130.96,90.2932,2.10385,90.3177067416,0.7332000000000001,0.21385,0.76375,89.56,1.8900000000000001,89.5799402768,130.69
2019-12-18 20:00:00,86.46104,2.28322,86.4911818132,0.73104,0.21322000000000002,0.7615000000000001,85.73,2.07,85.754987027,131.15,87.85104,16.30322,89.3509944626,0.73104,0.21322000000000002,0.7615000000000001,87.12,16.09,88.5933547169,131.04,88.39104,1.4432200000000002,88.402821427,0.73104,0.21322000000000002,0.7615000000000001,87.66,1.23,87.6686289387,131.2,88.65104,1.54322,88.6644710188,0.73104,0.21322000000000002,0.7615000000000001,87.92,1.33,87.9300591379,130.92
2019-12-18 20:30:00,84.0892,1.17685,84.0974347561,0.7092,0.20685,0.73875,83.38,0.97,83.3856420495,131.15,85.4592,17.41685,87.2159476734,0.7092,0.20685,0.73875,84.75,17.21,86.4797467619,131.12,85.9392,0.6868500000000001,85.9419447043,0.7092,0.20685,0.73875,85.23,0.48,85.231351626,131.2,86.2392,0.6868500000000001,86.2419351566,0.7092,0.20685,0.73875,85.53,0.48,85.5313468852,130.92
2019-12-18 21:00:00,80.90592,0.5000600000000001,80.9074653604,0.6859200000000001,0.20006000000000002,0.7145,80.22,0.30000000000000004,80.2205609554,131.15,82.21592,18.61006,84.2958589413,0.6859200000000001,0.20006000000000002,0.7145,81.53,18.41,83.5827075417,131.12,82.70592,1.27006,82.71567116,0.6859200000000001,0.20006000000000002,0.7145,82.02,1.07,82.0269790983,131.2,82.99592,1.18006,83.0043087933,0.6859200000000001,0.20006000000000002,0.7145,82.31,0.98,82.3158338353,130.92
2019-12-18 21:30:00,77.85352,2.77936,77.9031155885,0.68352,0.19936,0.712,77.17,2.58,77.2131161138,130.36,78.94352,18.08936,80.98953201,0.68352,0.19936,0.712,78.26,17.89,80.2787624469,130.27,79.47352,2.42936,79.5106418739,0.68352,0.19936,0.712,78.79,2.23,78.8215516214,130.4,79.78352,2.42936,79.8204977033,0.68352,0.19936,0.712,79.1,2.23,79.1314280169,130.14
2019-12-18 22:00:00,75.11936,20.29398,77.8123632275,0.6993600000000001,0.20398000000000002,0.7285,74.42,20.09,77.0840093664,131.98,74.06936,2.82398,74.1231742025,0.6993600000000001,0.20398000000000002,0.7285,73.37,2.62,73.4167644343,131.86,75.62936,3.81398,75.7254682221,0.6993600000000001,0.20398000000000002,0.7285,74.93,3.61,75.0169114267,132.01,75.94936,3.77398,76.0430681223,0.6993600000000001,0.20398000000000002,0.7285,75.25,3.5700000000000003,75.3346361244,131.74
2019-12-18 22:30:00,70.51392,21.51531,73.7232763662,0.7039200000000001,0.20531000000000002,0.7332500000000001,69.81,21.31,72.990082888,131.98,69.56392,3.9753100000000003,69.6774142414,0.7039200000000001,0.20531000000000002,0.7332500000000001,68.86,3.77,68.9631242042,131.86,71.00392,4.99531,71.1794196195,0.7039200000000001,0.20531000000000002,0.7332500000000001,70.3,4.79,70.4629980912,132.01,71.35392,4.97531,71.5271669295,0.7039200000000001,0.20531000000000002,0.7332500000000001,70.65,4.77,70.8108423901,131.74
2019-12-18 23:00:00,65.52568,23.14874,69.4944523185,0.7156800000000001,0.20874,0.7455,64.81,22.94,68.7501250908,132.82,64.67568,5.39874,64.9006161531,0.7156800000000001,0.20874,0.7455,63.96,5.19,64.1702244035,132.75,66.03568,6.44874,66.3498099519,0.7156800000000001,0.20874,0.7455,65.32,6.24,65.6173757476,132.88,66.35568,6.42874,66.6663705796,0.7156800000000001,0.20874,0.7455,65.64,6.22,65.9340428004,132.6
2019-12-18 23:30:00,60.30936,24.60273,65.1345778144,0.72936,0.21273000000000003,0.75975,59.58,24.39,64.3789445393,133.19,59.59936,6.73273,59.9784408405,0.72936,0.21273000000000003,0.75975,58.87,6.52,59.2299527266,133.12,60.78936,7.81273,61.289355024,0.72936,0.21273000000000003,0.75975,60.06,7.6,60.5389428385,133.23,61.16936,7.80273,61.6650078915,0.72936,0.21273000000000003,0.75975,60.44,7.59,60.9147084045,132.97
2019-12-19 00:00:00,57.09672,25.41196,62.4964250642,0.72672,0.21196,0.757,56.37,25.2,61.7463917974,133.68,56.45672,7.41196,56.9411835511,0.72672,0.21196,0.757,55.73,7.2,56.1931748525,133.58,57.59672,8.48196,58.217916488,0.72672,0.21196,0.757,56.87,8.27,57.4681633602,133.72,57.94672,8.49196,58.5656532739,0.72672,0.21196,0.757,57.22,8.28,57.8159735713,133.47
2019-12-19 00:30:00,55.72,25.16,61.137091851,0.0,0.0,0.0,55.72,25.16,61.137091851,132.64,55.1,7.43,55.5986951286,0.0,0.0,0.0,55.1,7.43,55.5986951286,132.55,56.2,8.47,56.8346804337,0.0,0.0,0.0,56.2,8.47,56.8346804337,132.67,56.58,8.51,57.2164006208,0.0,0.0,0.0,56.58,8.51,57.2164006208,132.41
2019-12-19 01:00:00,57.58,24.7,62.6541810257,0.0,0.0,0.0,57.58,24.7,62.6541810257,132.21,56.92,7.08,57.3586331776,0.0,0.0,0.0,56.92,7.08,57.3586331776,132.13,58.05,8.11,58.6137748315,0.0,0.0,0.0,58.05,8.11,58.6137748315,132.25,58.44,8.13,59.002800781,0.0,0.0,0.0,58.44,8.13,59.002800781,131.99
2019-12-19 01:30:00,57.94,24.79,63.0205339552,0.0,0.0,0.0,57.94,24.79,63.0205339552,132.84,57.27,7.01,57.6974262858,0.0,0.0,0.0,57.27,7.01,57.6974262858,132.76,58.43,8.04,58.9805603568,0.0,0.0,0.0,58.43,8.04,58.9805603568,132.86,58.8,8.07,59.3511996509,0.0,0.0,0.0,58.8,8.07,59.3511996509,132.59
2019-12-19 02:00:00,57.42,25.04,62.6423020011,0.0,0.0,0.0,57.42,25.04,62.6423020011,133.22,56.75,7.17,57.2011485899,0.0,0.0,0.0,56.75,7.17,57.2011485899,133.16,57.91,8.21,58.4890776128,0.0,0.0,0.0,57.91,8.21,58.4890776128,133.27,58.27,8.24,58.8497281217,0.0,0.0,0.0,58.27,8.24,58.8497281217,133.0
2019-12-19 02:30:00,56.13,25.6,61.6922758536,0.0,0.0,0.0,56.13,25.6,61.6922758536,133.53,55.49,7.64,56.0134778424,0.0,0.0,0.0,55.49,7.64,56.0134778424,133.43,56.64,8.69,57.3027547331,0.0,0.0,0.0,56.64,8.69,57.3027547331,133.57,56.99,8.73,57.6547743036,0.0,0.0,0.0,56.99,8.73,57.6547743036,133.31
2019-12-19 03:00:00,55.57,25.79,61.2629496515,0.0,0.0,0.0,55.57,25.79,61.2629496515,133.89,54.94,7.72,55.4797440513,0.0,0.0,0.0,54.94,7.72,55.4797440513,133.82,56.08,8.78,56.7631464949,0.0,0.0,0.0,56.08,8.78,56.7631464949,133.91,56.43,8.81,57.1135798213,0.0,0.0,0.0,56.43,8.81,57.1135798213,133.66
2019-12-19 03:30:00,54.1,23.88,59.1359822781,0.0,0.0,0.0,54.1,23.88,59.1359822781,133.11,53.86,15.2,55.963734686,0.0,0.0,0.0,53.86,15.2,55.963734686,133.02,54.62,6.8,55.0416605854,0.0,0.0,0.0,54.62,6.8,55.0416605854,133.16,54.98,6.99,55.4225630948,0.0,0.0,0.0,54.98,6.99,55.4225630948,132.88
2019-12-19 04:00:00,53.22,22.12,57.633868515,0.0,0.0,0.0,53.22,22.12,57.633868515,132.62,53.31,22.04,57.6863736076,0.0,0.0,0.0,53.31,22.04,57.6863736076,132.52,53.75,4.28,53.9201344583,0.0,0.0,0.0,53.75,4.28,53.9201344583,132.66,54.04,4.3,54.2108070407,0.0,0.0,0.0,54.04,4.3,54.2108070407,132.38
2019-12-19 04:30:00,52.58,22.35,57.1329930951,0.0,0.0,0.0,52.58,22.35,57.1329930951,133.16,52.67,22.28,57.1885241985,0.0,0.0,0.0,52.67,22.28,57.1885241985,133.06,53.14,4.39,53.3210249339,0.0,0.0,0.0,53.14,4.39,53.3210249339,133.2,53.41,4.4,53.5909330018,0.0,0.0,0.0,53.41,4.4,53.5909330018,132.93
2019-12-19 05:00:00,52.4,22.03,56.8425975832,0.0,0.0,0.0,52.4,22.03,56.8425975832,132.98,52.49,21.94,56.8908050567,0.0,0.0,0.0,52.49,21.94,56.8908050567,132.88,52.96,4.09,53.1176966745,0.0,0.0,0.0,52.96,4.09,53.1176966745,133.03,53.24,4.12,53.3991760236,0.0,0.0,0.0,53.24,4.12,53.3991760236,132.74
2019-12-19 05:30:00,53.98,20.87,57.8739777448,0.0,0.0,0.0,53.98,20.87,57.8739777448,131.63,54.11,20.8,57.9700966016,0.0,0.0,0.0,54.11,20.8,57.9700966016,131.54,54.5,3.27,54.5980118686,0.0,0.0,0.0,54.5,3.27,54.5980118686,131.66,54.83,3.2800000000000002,54.9280192616,0.0,0.0,0.0,54.83,3.2800000000000002,54.9280192616,131.4
2019-12-19 06:00:00,56.27,19.86,59.6718736089,0.0,0.0,0.0,56.27,19.86,59.6718736089,131.28,56.4,19.79,59.7712648352,0.0,0.0,0.0,56.4,19.79,59.7712648352,131.2,56.75,2.39,56.8003045766,0.0,0.0,0.0,56.75,2.39,56.8003045766,131.3,57.1,2.38,57.1495791761,0.0,0.0,0.0,57.1,2.38,57.1495791761,131.04
2019-12-19 06:30:00,61.97,18.33,64.624065177,0.0,0.0,0.0,61.97,18.33,64.624065177,131.83,62.09,18.26,64.7193610908,0.0,0.0,0.0,62.09,18.26,64.7193610908,131.72,62.49,0.77,62.494743779,0.0,0.0,0.0,62.49,0.77,62.494743779,131.87,62.81,0.75,62.8144776306,0.0,0.0,0.0,62.81,0.75,62.8144776306,131.6
2019-12-19 07:00:00,68.29,16.23,70.192143435,0.0,0.0,0.0,68.29,16.23,70.192143435,132.01,68.36,16.15,70.2418116224,0.0,0.0,0.0,68.36,16.15,70.2418116224,131.94,68.86,1.44,68.8750549909,0.0,0.0,0.0,68.86,1.44,68.8750549909,132.05,69.13,1.5,69.1462717722,0.0,0.0,0.0,69.13,1.5,69.1462717722,131.77
2019-12-19 07:30:00,75.26,13.63,76.4842761618,0.0,0.0,0.0,75.26,13.63,76.4842761618,131.08,75.24,13.54,76.4486049578,0.0,0.0,0.0,75.24,13.54,76.4486049578,130.99,75.85,3.8,75.9451282177,0.0,0.0,0.0,75.85,3.8,75.9451282177,131.11,76.05,3.87,76.1484037915,0.0,0.0,0.0,76.05,3.87,76.1484037915,130.85
2019-12-19 08:00:00,79.06,11.69,79.9195827066,0.0,0.0,0.0,79.06,11.69,79.9195827066,130.4,79.03,11.61,79.8782385885,0.0,0.0,0.0,79.03,11.61,79.8782385885,130.28,79.65,5.54,79.8424329539,0.0,0.0,0.0,79.65,5.54,79.8424329539,130.42,79.84,5.62,80.0375536858,0.0,0.0,0.0,79.84,5.62,80.0375536858,130.17
2019-12-19 08:30:00,79.99,11.46,80.8067552869,0.0,0.0,0.0,79.99,11.46,80.8067552869,130.59,79.91,11.37,80.7148375455,0.0,0.0,0.0,79.91,11.37,80.7148375455,130.49,80.61,5.8100000000000005,80.8191078892,0.0,0.0,0.0,80.61,5.8100000000000005,80.8191078892,130.63,80.74,5.89,80.9545533,0.0,0.0,0.0,80.74,5.89,80.9545533,130.36
2019-12-19 09:00:00,79.35,11.59,80.1919609437,0.0,0.0,0.0,79.35,11.59,80.1919609437,130.75,79.25,11.51,80.0814747616,0.0,0.0,0.0,79.25,11.51,80.0814747616,130.68,79.94,5.72,80.1443822111,0.0,0.0,0.0,79.94,5.72,80.1443822111,130.8,80.09,5.78,80.2982969931,0.0,0.0,0.0,80.09,5.78,80.2982969931,130.53
2019-12-19 09:30:00,80.1,10.87,80.8341938786,0.0,0.0,0.0,80.1,10.87,80.8341938786,130.11,80.02,10.79,80.7441917416,0.0,0.0,0.0,80.02,10.79,80.7441917416,129.98,80.71,6.3,80.9555069158,0.0,0.0,0.0,80.71,6.3,80.9555069158,130.15,80.85,6.37,81.1005511695,0.0,0.0,0.0,80.85,6.37,81.1005511695,129.89
2019-12-19 10:00:00,80.35,10.85,81.0792513532,0.0,0.0,0.0,80.35,10.85,81.0792513532,130.86,80.27,10.77,80.9892943543,0.0,0.0,0.0,80.27,10.77,80.9892943543,130.79,80.95,6.47,81.2081486059,0.0,0.0,0.0,80.95,6.47,81.2081486059,130.9,81.11,6.5600000000000005,81.3748468509,0.0,0.0,0.0,81.11,6.5600000000000005,81.3748468509,130.63
2019-12-19 10:30:00,79.3,11.36,80.1095474959,0.0,0.0,0.0,79.3,11.36,80.1095474959,131.05,79.21,11.26,80.0063228751,0.0,0.0,0.0,79.21,11.26,80.0063228751,130.96,79.9,6.03,80.127216974,0.0,0.0,0.0,79.9,6.03,80.127216974,131.06,80.05,6.12,80.2836029336,0.0,0.0,0.0,80.05,6.12,80.2836029336,130.8
2019-12-19 11:00:00,79.54,11.32,80.3414836806,0.0,0.0,0.0,79.54,11.32,80.3414836806,131.05,79.46,11.23,80.2496386285,0.0,0.0,0.0,79.46,11.23,80.2496386285,130.96,80.15,6.04,80.3772610879,0.0,0.0,0.0,80.15,6.04,80.3772610879,131.06,80.29,6.11,80.522147264,0.0,0.0,0.0,80.29,6.11,80.522147264,130.8
2019-12-19 11:30:00,79.26,11.34,80.0671168458,0.0,0.0,0.0,79.26,11.34,80.0671168458,130.88,79.18,11.25,79.9752142854,0.0,0.0,0.0,79.18,11.25,79.9752142854,130.76,79.89,6.0,80.1149929788,0.0,0.0,0.0,79.89,6.0,80.1149929788,130.92,80.02,6.09,80.2514080873,0.0,0.0,0.0,80.02,6.09,80.2514080873,130.64
2019-12-19 12:00:00,79.19,11.2,79.9780976268,0.0,0.0,0.0,79.19,11.2,79.9780976268,130.96,79.08,11.1,79.8552214949,0.0,0.0,0.0,79.08,11.1,79.8552214949,130.76,79.81,6.17,80.0481417648,0.0,0.0,0.0,79.81,6.17,80.0481417648,131.01,79.93,6.27,80.1755436527,0.0,0.0,0.0,79.93,6.27,80.1755436527,130.73
2019-12-19 12:30:00,80.29,10.9,81.0265024544,0.0,0.0,0.0,80.29,10.9,81.0265024544,130.74,80.19,10.8,80.9140043503,0.0,0.0,0.0,80.19,10.8,80.9140043503,130.63,80.91,6.44,81.1658900031,0.0,0.0,0.0,80.91,6.44,81.1658900031,130.78,81.04,6.52,81.3018572974,0.0,0.0,0.0,81.04,6.52,81.3018572974,130.51
2019-12-19 13:00:00,80.02,11.35,80.8209310761,0.0,0.0,0.0,80.02,11.35,80.8209310761,131.07,79.91,11.25,80.6980210414,0.0,0.0,0.0,79.91,11.25,80.6980210414,130.99,80.65,6.05,80.876603539,0.0,0.0,0.0,80.65,6.05,80.876603539,131.11,80.76,6.15,80.9938275426,0.0,0.0,0.0,80.76,6.15,80.9938275426,130.84
2019-12-19 13:30:00,80.52,11.64,81.3569910948,0.0,0.0,0.0,80.52,11.64,81.3569910948,131.57,80.42,11.55,81.245177703,0.0,0.0,0.0,80.42,11.55,81.245177703,131.48,81.15,5.89,81.3634721481,0.0,0.0,0.0,81.15,5.89,81.3634721481,131.6,81.27,5.98,81.4897128477,0.0,0.0,0.0,81.27,5.98,81.4897128477,131.33
2019-12-19 14:00:00,79.88,11.86,80.7556437656,0.0,0.0,0.0,79.88,11.86,80.7556437656,131.14,79.78,11.77,80.643544689,0.0,0.0,0.0,79.78,11.77,80.643544689,131.04,80.51,5.55,80.7010693857,0.0,0.0,0.0,80.51,5.55,80.7010693857,131.16,80.63,5.62,80.8256227938,0.0,0.0,0.0,80.63,5.62,80.8256227938,130.89
