Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-19 14:30:00,79.87,11.73,80.7267601233,0.0,0.0,0.0,79.87,11.73,80.7267601233,130.83,79.77,11.65,80.6162229331,0.0,0.0,0.0,79.77,11.65,80.6162229331,130.78,80.51,5.6,80.7045234172,0.0,0.0,0.0,80.51,5.6,80.7045234172,130.88,80.62,5.67,80.8191394411,0.0,0.0,0.0,80.62,5.67,80.8191394411,130.61
2019-12-19 15:00:00,79.61,11.57,80.4463610115,0.0,0.0,0.0,79.61,11.57,80.4463610115,130.72,79.49,11.49,80.3161266496,0.0,0.0,0.0,79.49,11.49,80.3161266496,130.59,80.23,5.76,80.4364997995,0.0,0.0,0.0,80.23,5.76,80.4364997995,130.75,80.34,5.84,80.5519782501,0.0,0.0,0.0,80.34,5.84,80.5519782501,130.49
2019-12-19 15:30:00,79.95,11.51,80.7742694179,0.0,0.0,0.0,79.95,11.51,80.7742694179,130.5,79.87,11.42,80.6822985543,0.0,0.0,0.0,79.87,11.42,80.6822985543,130.41,80.57,5.76,80.7756306073,0.0,0.0,0.0,80.57,5.76,80.7756306073,130.54,80.7,5.83,80.9103139284,0.0,0.0,0.0,80.7,5.83,80.9103139284,130.26
2019-12-19 16:00:00,84.14,10.59,84.8038188999,0.0,0.0,0.0,84.14,10.59,84.8038188999,130.69,84.04,10.49,84.6921584328,0.0,0.0,0.0,84.04,10.49,84.6921584328,130.62,84.77,6.72,85.0359412249,0.0,0.0,0.0,84.77,6.72,85.0359412249,130.73,84.89,6.8,85.1619169582,0.0,0.0,0.0,84.89,6.8,85.1619169582,130.45
2019-12-19 16:30:00,87.48,9.77,88.0238791465,0.0,0.0,0.0,87.48,9.77,88.0238791465,130.21,87.39,9.67,87.9233814181,0.0,0.0,0.0,87.39,9.67,87.9233814181,130.12,88.08,7.43,88.3928238037,0.0,0.0,0.0,88.08,7.43,88.3928238037,130.25,88.23,7.53,88.5507413859,0.0,0.0,0.0,88.23,7.53,88.5507413859,129.98
2019-12-19 17:00:00,88.88,9.73,89.4110021194,0.0,0.0,0.0,88.88,9.73,89.4110021194,129.89,88.83,9.63,89.3504661432,0.0,0.0,0.0,88.83,9.63,89.3504661432,129.8,89.45,7.39,89.7547469497,0.0,0.0,0.0,89.45,7.39,89.7547469497,129.93,89.66,7.49,89.9723051833,0.0,0.0,0.0,89.66,7.49,89.9723051833,129.67
2019-12-19 17:30:00,90.21,9.5,90.7088424576,0.0,0.0,0.0,90.21,9.5,90.7088424576,129.89,90.12,9.39,90.6078721746,0.0,0.0,0.0,90.12,9.39,90.6078721746,129.8,90.79,7.66,91.1125660927,0.0,0.0,0.0,90.79,7.66,91.1125660927,129.93,90.96,7.76,91.2904113256,0.0,0.0,0.0,90.96,7.76,91.2904113256,129.67
2019-12-19 18:00:00,89.89,10.3,90.4781857687,0.0,0.0,0.0,89.89,10.3,90.4781857687,130.59,89.81,10.2,90.387366927,0.0,0.0,0.0,89.81,10.2,90.387366927,130.49,90.45,6.97,90.7181536408,0.0,0.0,0.0,90.45,6.97,90.7181536408,130.63,90.64,7.08,90.9160931849,0.0,0.0,0.0,90.64,7.08,90.9160931849,130.36
2019-12-19 18:30:00,88.47,10.84,89.1316245785,0.0,0.0,0.0,88.47,10.84,89.1316245785,130.38,88.41,10.74,89.0599556479,0.0,0.0,0.0,88.41,10.74,89.0599556479,130.3,89.02,6.39,89.249047614,0.0,0.0,0.0,89.02,6.39,89.249047614,130.43,89.24,6.49,89.4756821712,0.0,0.0,0.0,89.24,6.49,89.4756821712,130.15
2019-12-19 19:00:00,86.49,11.77,87.2871869177,0.0,0.0,0.0,86.49,11.77,87.2871869177,130.56,86.45,11.67,87.2341183253,0.0,0.0,0.0,86.45,11.67,87.2341183253,130.47,87.04,5.51,87.2142287703,0.0,0.0,0.0,87.04,5.51,87.2142287703,130.59,87.26,5.6,87.4395082328,0.0,0.0,0.0,87.26,5.6,87.4395082328,130.32
2019-12-19 19:30:00,84.33,12.4,85.2367813799,0.0,0.0,0.0,84.33,12.4,85.2367813799,130.56,84.29,12.3,85.1827101001,0.0,0.0,0.0,84.29,12.3,85.1827101001,130.47,84.88,4.88,85.0201670194,0.0,0.0,0.0,84.88,4.88,85.0201670194,130.59,85.1,4.98,85.2455887422,0.0,0.0,0.0,85.1,4.98,85.2455887422,130.32
2019-12-19 20:00:00,82.45,13.11,83.4857748362,0.0,0.0,0.0,82.45,13.11,83.4857748362,130.84,82.39,13.02,83.4124241345,0.0,0.0,0.0,82.39,13.02,83.4124241345,130.74,83.01,4.21,83.1166902613,0.0,0.0,0.0,83.01,4.21,83.1166902613,130.87,83.22,4.29,83.3305016186,0.0,0.0,0.0,83.22,4.29,83.3305016186,130.61
2019-12-19 20:30:00,79.82,13.93,81.0263987846,0.0,0.0,0.0,79.82,13.93,81.0263987846,130.36,79.78,13.84,80.9715629095,0.0,0.0,0.0,79.78,13.84,80.9715629095,130.26,80.38,3.2800000000000002,80.4468942844,0.0,0.0,0.0,80.38,3.2800000000000002,80.4468942844,130.4,80.57,3.36,80.6400303819,0.0,0.0,0.0,80.57,3.36,80.6400303819,130.14
2019-12-19 21:00:00,77.33,14.44,78.6666543079,0.0,0.0,0.0,77.33,14.44,78.6666543079,129.65,77.31,14.36,78.6323451259,0.0,0.0,0.0,77.31,14.36,78.6323451259,129.56,77.86,2.61,77.9037335434,0.0,0.0,0.0,77.86,2.61,77.9037335434,129.7,78.1,2.68,78.145968546,0.0,0.0,0.0,78.1,2.68,78.145968546,129.43
2019-12-19 21:30:00,74.62,13.4,75.8136161913,0.0,0.0,0.0,74.62,13.4,75.8136161913,130.43,74.81,15.79,76.4582251952,0.0,0.0,0.0,74.81,15.79,76.4582251952,130.35,75.31,2.17,75.3412569579,0.0,0.0,0.0,75.31,2.17,75.3412569579,130.48,75.6,2.27,75.6340723484,0.0,0.0,0.0,75.6,2.27,75.6340723484,130.21
2019-12-19 22:00:00,69.88,3.9,69.9887448094,0.0,0.0,0.0,69.88,3.9,69.9887448094,131.87,71.0,21.2,74.0975033318,0.0,0.0,0.0,71.0,21.2,74.0975033318,131.8,71.46,4.83,71.6230444759,0.0,0.0,0.0,71.46,4.83,71.6230444759,131.91,71.76,4.8,71.9203559502,0.0,0.0,0.0,71.76,4.8,71.9203559502,131.64
2019-12-19 22:30:00,65.66,5.18,65.8640114175,0.0,0.0,0.0,65.66,5.18,65.8640114175,132.96,66.7,22.8,70.4892190338,0.0,0.0,0.0,66.7,22.8,70.4892190338,132.87,67.18,6.16,67.4618262427,0.0,0.0,0.0,67.18,6.16,67.4618262427,133.01,67.46,6.14,67.7388455762,0.0,0.0,0.0,67.46,6.14,67.7388455762,132.74
2019-12-19 23:00:00,61.29,6.35,61.6180704015,0.0,0.0,0.0,61.29,6.35,61.6180704015,133.06,62.28,24.0,66.7442761591,0.0,0.0,0.0,62.28,24.0,66.7442761591,132.99,62.71,7.33,63.136938475,0.0,0.0,0.0,62.71,7.33,63.136938475,133.11,63.02,7.33,63.4448524311,0.0,0.0,0.0,63.02,7.33,63.4448524311,132.83
2019-12-19 23:30:00,56.78,7.54,57.2784427163,0.0,0.0,0.0,56.78,7.54,57.2784427163,133.44,57.68,25.33,62.9967562657,0.0,0.0,0.0,57.68,25.33,62.9967562657,133.36,58.14,8.55,58.7653137488,0.0,0.0,0.0,58.14,8.55,58.7653137488,133.48,58.43,8.56,59.0536916712,0.0,0.0,0.0,58.43,8.56,59.0536916712,133.21
2019-12-20 00:00:00,53.7,8.01,54.2941074151,0.0,0.0,0.0,53.7,8.01,54.2941074151,133.63,54.55,25.86,60.3692148367,0.0,0.0,0.0,54.55,25.86,60.3692148367,133.58,55.0,9.04,55.7379726937,0.0,0.0,0.0,55.0,9.04,55.7379726937,133.67,55.28,9.05,56.015898636,0.0,0.0,0.0,55.28,9.05,56.015898636,133.41
2019-12-20 00:30:00,53.12,8.07,53.7295012074,0.0,0.0,0.0,53.12,8.07,53.7295012074,133.44,53.98,25.9,59.8719500267,0.0,0.0,0.0,53.98,25.9,59.8719500267,133.38,54.38,9.08,55.1328468338,0.0,0.0,0.0,54.38,9.08,55.1328468338,133.49,54.71,9.1,55.4616453056,0.0,0.0,0.0,54.71,9.1,55.4616453056,133.23
2019-12-20 01:00:00,55.16,7.67,55.6907038921,0.0,0.0,0.0,55.16,7.67,55.6907038921,133.3,56.05,25.46,61.5614660319,0.0,0.0,0.0,56.05,25.46,61.5614660319,133.21,56.48,8.68,57.143090571,0.0,0.0,0.0,56.48,8.68,57.143090571,133.35,56.78,8.69,57.4411394386,0.0,0.0,0.0,56.78,8.69,57.4411394386,133.07
2019-12-20 01:30:00,55.1,7.82,55.652155394,0.0,0.0,0.0,55.1,7.82,55.652155394,133.39,55.98,25.64,61.5724776178,0.0,0.0,0.0,55.98,25.64,61.5724776178,133.33,56.42,8.83,57.1067885632,0.0,0.0,0.0,56.42,8.83,57.1067885632,133.46,56.72,8.84,57.4047384804,0.0,0.0,0.0,56.72,8.84,57.4047384804,133.19
2019-12-20 02:00:00,54.09,8.08,54.6901682206,0.0,0.0,0.0,54.09,8.08,54.6901682206,133.82,54.95,26.01,60.7949224854,0.0,0.0,0.0,54.95,26.01,60.7949224854,133.78,55.4,9.1,56.1424082134,0.0,0.0,0.0,55.4,9.1,56.1424082134,133.85,55.69,9.12,56.4318216966,0.0,0.0,0.0,55.69,9.12,56.4318216966,133.58
2019-12-20 02:30:00,52.49,9.19,53.2884246342,0.0,0.0,0.0,52.49,9.19,53.2884246342,134.21,53.25,26.32,59.3995361935,0.0,0.0,0.0,53.25,26.32,59.3995361935,134.15,53.75,9.43,54.5709391526,0.0,0.0,0.0,53.75,9.43,54.5709391526,134.27,54.02,9.59,54.8646379738,0.0,0.0,0.0,54.02,9.59,54.8646379738,134.01
2019-12-20 03:00:00,51.91,22.49,56.572503922,0.0,0.0,0.0,51.91,22.49,56.572503922,132.41,51.98,22.4,56.6010635942,0.0,0.0,0.0,51.98,22.4,56.6010635942,132.31,52.48,4.7,52.6900408047,0.0,0.0,0.0,52.48,4.7,52.6900408047,132.46,52.73,4.71,52.9399376652,0.0,0.0,0.0,52.73,4.71,52.9399376652,132.18
2019-12-20 03:30:00,50.96,22.98,55.901717326,0.0,0.0,0.0,50.96,22.98,55.901717326,132.94,51.03,22.89,55.9286420361,0.0,0.0,0.0,51.03,22.89,55.9286420361,132.85,51.56,5.06,51.8076944092,0.0,0.0,0.0,51.56,5.06,51.8076944092,132.98,51.78,5.06,52.0266470186,0.0,0.0,0.0,51.78,5.06,52.0266470186,132.69
2019-12-20 04:00:00,50.66,22.88,55.587138800299996,0.0,0.0,0.0,50.66,22.88,55.587138800299996,133.12,50.72,22.79,55.6048783831,0.0,0.0,0.0,50.72,22.79,55.6048783831,133.03,51.24,4.9,51.4737564201,0.0,0.0,0.0,51.24,4.9,51.4737564201,133.17,51.49,4.9,51.7226265768,0.0,0.0,0.0,51.49,4.9,51.7226265768,132.91
2019-12-20 04:30:00,50.69,22.7,55.5406706837,0.0,0.0,0.0,50.69,22.7,55.5406706837,133.0,50.76,22.61,55.5678837099,0.0,0.0,0.0,50.76,22.61,55.5678837099,132.91,51.27,4.73,51.4877247507,0.0,0.0,0.0,51.27,4.73,51.4877247507,133.07,51.51,4.73,51.726714568,0.0,0.0,0.0,51.51,4.73,51.726714568,132.79
2019-12-20 05:00:00,51.07,22.52,55.8148304665,0.0,0.0,0.0,51.07,22.52,55.8148304665,133.0,51.13,22.42,55.8295020576,0.0,0.0,0.0,51.13,22.42,55.8295020576,132.99,51.66,4.54,51.8591091323,0.0,0.0,0.0,51.66,4.54,51.8591091323,133.07,51.89,4.54,52.0882299565,0.0,0.0,0.0,51.89,4.54,52.0882299565,132.79
2019-12-20 05:30:00,52.21,22.15,56.7142539403,0.0,0.0,0.0,52.21,22.15,56.7142539403,132.55,52.29,22.07,56.7567529022,0.0,0.0,0.0,52.29,22.07,56.7567529022,132.5,52.8,4.32,52.976432496,0.0,0.0,0.0,52.8,4.32,52.976432496,132.59,53.04,4.32,53.2156367997,0.0,0.0,0.0,53.04,4.32,53.2156367997,132.32
2019-12-20 06:00:00,53.62,21.32,57.7030917716,0.0,0.0,0.0,53.62,21.32,57.7030917716,131.78,53.71,21.22,57.7499134198,0.0,0.0,0.0,53.71,21.22,57.7499134198,131.66,54.17,3.69,54.2955338863,0.0,0.0,0.0,54.17,3.69,54.2955338863,131.82,54.45,3.69,54.5748898304,0.0,0.0,0.0,54.45,3.69,54.5748898304,131.56
2019-12-20 06:30:00,59.26,20.01,62.5471638046,0.0,0.0,0.0,59.26,20.01,62.5471638046,132.69,59.32,19.96,62.5880499776,0.0,0.0,0.0,59.32,19.96,62.5880499776,132.6,59.86,2.17,59.8993196956,0.0,0.0,0.0,59.86,2.17,59.8993196956,132.75,60.09,2.15,60.1284508365,0.0,0.0,0.0,60.09,2.15,60.1284508365,132.47
2019-12-20 07:00:00,65.24,17.93,67.6590163984,0.0,0.0,0.0,65.24,17.93,67.6590163984,132.09,65.22,17.86,67.6212096905,0.0,0.0,0.0,65.22,17.86,67.6212096905,131.99,65.88,0.72,65.8839343088,0.0,0.0,0.0,65.88,0.72,65.8839343088,132.11,66.02,0.73,66.0240357749,0.0,0.0,0.0,66.02,0.73,66.0240357749,131.84
2019-12-20 07:30:00,71.62,15.05,73.1841984311,0.0,0.0,0.0,71.62,15.05,73.1841984311,130.63,71.51,14.97,73.0601190801,0.0,0.0,0.0,71.51,14.97,73.0601190801,130.54,72.3,2.26,72.3353136442,0.0,0.0,0.0,72.3,2.26,72.3353136442,130.65,72.36,2.3,72.3965441164,0.0,0.0,0.0,72.36,2.3,72.3965441164,130.39
2019-12-20 08:00:00,75.41,11.54,76.2878738726,0.0,0.0,0.0,75.41,11.54,76.2878738726,129.98,75.43,13.16,76.5693835681,0.0,0.0,0.0,75.43,13.16,76.5693835681,129.89,76.23,3.5,76.3103066433,0.0,0.0,0.0,76.23,3.5,76.3103066433,130.01,76.31,3.55,76.3925297395,0.0,0.0,0.0,76.31,3.55,76.3925297395,129.75
2019-12-20 08:30:00,76.17,0.73,76.173498016,0.0,0.0,0.0,76.17,0.73,76.173498016,132.37,77.24,16.66,79.0162843976,0.0,0.0,0.0,77.24,16.66,79.0162843976,132.26,78.05,0.11,78.0500775144,0.0,0.0,0.0,78.05,0.11,78.0500775144,132.41,78.12,0.07,78.120031362,0.0,0.0,0.0,78.12,0.07,78.120031362,132.14
2019-12-20 09:00:00,76.3,0.5700000000000001,76.302129066,0.0,0.0,0.0,76.3,0.5700000000000001,76.302129066,132.18,77.36,16.75,79.1525874498,0.0,0.0,0.0,77.36,16.75,79.1525874498,132.08,78.2,0.28,78.2005012772,0.0,0.0,0.0,78.2,0.28,78.2005012772,132.24,78.25,0.24,78.2503680503,0.0,0.0,0.0,78.25,0.24,78.2503680503,131.96
2019-12-20 09:30:00,77.79,1.01,77.7965564791,0.0,0.0,0.0,77.79,1.01,77.7965564791,132.04,78.86,16.28,80.5229035741,0.0,0.0,0.0,78.86,16.28,80.5229035741,131.95,79.72,0.24,79.7203612636,0.0,0.0,0.0,79.72,0.24,79.7203612636,132.09,79.75,0.26,79.7504238233,0.0,0.0,0.0,79.75,0.26,79.7504238233,131.81
2019-12-20 10:00:00,78.75,1.29,78.7605650056,0.0,0.0,0.0,78.75,1.29,78.7605650056,132.55,79.83,16.1,81.4373311203,0.0,0.0,0.0,79.83,16.1,81.4373311203,132.45,80.72,0.39,80.7209421402,0.0,0.0,0.0,80.72,0.39,80.7209421402,132.59,80.74,0.47000000000000003,80.7413679597,0.0,0.0,0.0,80.74,0.47000000000000003,80.7413679597,132.32
2019-12-20 10:30:00,79.09,1.21,79.0992553694,0.0,0.0,0.0,79.09,1.21,79.0992553694,132.83,80.16,16.26,81.7925008787,0.0,0.0,0.0,80.16,16.26,81.7925008787,132.77,81.08,0.28,81.0804834717,0.0,0.0,0.0,81.08,0.28,81.0804834717,132.88,81.07,0.37,81.0708443277,0.0,0.0,0.0,81.07,0.37,81.0708443277,132.6
2019-12-20 11:00:00,78.99,1.2,78.999114552,0.0,0.0,0.0,78.99,1.2,78.999114552,132.83,80.05,16.26,81.6846993016,0.0,0.0,0.0,80.05,16.26,81.6846993016,132.77,80.99,0.27,80.9904500543,0.0,0.0,0.0,80.99,0.27,80.9904500543,132.88,80.97,0.37,80.9708453704,0.0,0.0,0.0,80.97,0.37,80.9708453704,132.6
2019-12-20 11:30:00,79.15,1.23,79.159556593,0.0,0.0,0.0,79.15,1.23,79.159556593,132.98,80.21,16.27,81.8434908835,0.0,0.0,0.0,80.21,16.27,81.8434908835,132.87,81.15,0.33,81.1506709769,0.0,0.0,0.0,81.15,0.33,81.1506709769,133.02,81.13,0.4,81.1309860657,0.0,0.0,0.0,81.13,0.4,81.1309860657,132.74
2019-12-20 12:00:00,78.26,0.85,78.2646158874,0.0,0.0,0.0,78.26,0.85,78.2646158874,133.32,79.31,16.75,81.0594756953,0.0,0.0,0.0,79.31,16.75,81.0594756953,133.21,80.25,0.06,80.2500224299,0.0,0.0,0.0,80.25,0.06,80.2500224299,133.4,80.23,0.06,80.2300224355,0.0,0.0,0.0,80.23,0.06,80.2300224355,133.12
2019-12-20 12:30:00,78.5,1.07,78.507292018,0.0,0.0,0.0,78.5,1.07,78.507292018,133.32,79.55,16.53,81.2492670736,0.0,0.0,0.0,79.55,16.53,81.2492670736,133.21,80.48,0.18,80.480201292,0.0,0.0,0.0,80.48,0.18,80.480201292,133.29,80.47,0.23,80.4703286933,0.0,0.0,0.0,80.47,0.23,80.4703286933,133.01
2019-12-20 13:00:00,78.32,0.62,78.3224539963,0.0,0.0,0.0,78.32,0.62,78.3224539963,133.32,79.35,16.98,81.1464287569,0.0,0.0,0.0,79.35,16.98,81.1464287569,133.3,80.32,0.28,80.3204880463,0.0,0.0,0.0,80.32,0.28,80.3204880463,133.45,80.28,0.25,80.2803892616,0.0,0.0,0.0,80.28,0.25,80.2803892616,133.18
2019-12-20 13:30:00,78.44,0.45,78.4412907849,0.0,0.0,0.0,78.44,0.45,78.4412907849,133.54,79.5,17.21,81.3414660551,0.0,0.0,0.0,79.5,17.21,81.3414660551,133.44,80.43,0.45,80.4312588488,0.0,0.0,0.0,80.43,0.45,80.4312588488,133.58,80.42,0.36,80.4208057657,0.0,0.0,0.0,80.42,0.36,80.4208057657,133.32
2019-12-20 14:00:00,78.64,0.38,78.6409181025,0.0,0.0,0.0,78.64,0.38,78.6409181025,133.86,79.68,17.34,81.5449446624,0.0,0.0,0.0,79.68,17.34,81.5449446624,133.77,80.63,0.49,80.6314888862,0.0,0.0,0.0,80.63,0.49,80.6314888862,133.92,80.61,0.4,80.6109924266,0.0,0.0,0.0,80.61,0.4,80.6109924266,133.67
2019-12-20 14:30:00,78.82,0.11,78.8200767571,0.0,0.0,0.0,78.82,0.11,78.8200767571,134.08,79.88,17.83,81.8457286607,0.0,0.0,0.0,79.88,17.83,81.8457286607,133.96,80.82,0.98,80.8259413802,0.0,0.0,0.0,80.82,0.98,80.8259413802,134.16,80.81,0.89,80.8149008537,0.0,0.0,0.0,80.81,0.89,80.8149008537,133.9
2019-12-20 15:00:00,78.4,0.12,78.4000918367,0.0,0.0,0.0,78.4,0.12,78.4000918367,133.97,79.47,17.96,81.4741830275,0.0,0.0,0.0,79.47,17.96,81.4741830275,133.88,80.37,1.09,80.3773910997,0.0,0.0,0.0,80.37,1.09,80.3773910997,134.01,80.39,1.0,80.3962194385,0.0,0.0,0.0,80.39,1.0,80.3962194385,133.74
2019-12-20 15:30:00,77.93,0.78,77.9339034054,0.0,0.0,0.0,77.93,0.78,77.9339034054,134.2,79.02,18.65,81.1910272136,0.0,0.0,0.0,79.02,18.65,81.1910272136,134.1,79.87,1.73,79.8887338741,0.0,0.0,0.0,79.87,1.73,79.8887338741,134.24,79.92,1.6600000000000001,79.9372378807,0.0,0.0,0.0,79.92,1.6600000000000001,79.9372378807,133.99
2019-12-20 16:00:00,78.96,0.58,78.9621301638,0.0,0.0,0.0,78.96,0.58,78.9621301638,133.77,80.08,18.36,82.1577506995,0.0,0.0,0.0,80.08,18.36,82.1577506995,133.69,80.9,1.52,80.9142780973,0.0,0.0,0.0,80.9,1.52,80.9142780973,133.81,80.97,1.45,80.9829821629,0.0,0.0,0.0,80.97,1.45,80.9829821629,133.54
2019-12-20 16:30:00,81.96,0.39,81.9609278864,0.0,0.0,0.0,81.96,0.39,81.9609278864,132.83,83.17,17.21,84.9319315688,0.0,0.0,0.0,83.17,17.21,84.9319315688,132.76,83.92,0.5700000000000001,83.9219357498,0.0,0.0,0.0,83.92,0.5700000000000001,83.9219357498,132.89,84.04,0.49,84.0414284743,0.0,0.0,0.0,84.04,0.49,84.0414284743,132.61
2019-12-20 17:00:00,82.89,0.33,82.8906568921,0.0,0.0,0.0,82.89,0.33,82.8906568921,132.36,84.13,17.05,85.8403133731,0.0,0.0,0.0,84.13,17.05,85.8403133731,132.27,84.85,0.54,84.8517183091,0.0,0.0,0.0,84.85,0.54,84.8517183091,132.42,85.0,0.46,85.0012446968,0.0,0.0,0.0,85.0,0.46,85.0012446968,132.14
2019-12-20 17:30:00,82.86,0.12,82.8600868935,0.0,0.0,0.0,82.86,0.12,82.8600868935,132.23,84.13,17.2,85.8702329099,0.0,0.0,0.0,84.13,17.2,85.8702329099,132.15,84.82,0.71,84.8229715348,0.0,0.0,0.0,84.82,0.71,84.8229715348,132.27,84.98,0.63,84.9823352233,0.0,0.0,0.0,84.98,0.63,84.9823352233,132.0
2019-12-20 18:00:00,82.5,0.34,82.5007006031,0.0,0.0,0.0,82.5,0.34,82.5007006031,132.71,83.75,17.8,85.6206896725,0.0,0.0,0.0,83.75,17.8,85.6206896725,132.61,84.43,1.25,84.4392527205,0.0,0.0,0.0,84.43,1.25,84.4392527205,132.76,84.61,1.17,84.6180890827,0.0,0.0,0.0,84.61,1.17,84.6180890827,132.49
2019-12-20 18:30:00,80.47,1.4100000000000001,80.4823521028,0.0,0.0,0.0,80.47,1.4100000000000001,80.4823521028,133.25,81.67,19.04,83.8600649892,0.0,0.0,0.0,81.67,19.04,83.8600649892,133.17,82.36,2.35,82.3935197695,0.0,0.0,0.0,82.36,2.35,82.3935197695,133.29,82.53,2.2800000000000002,82.5614879953,0.0,0.0,0.0,82.53,2.2800000000000002,82.5614879953,133.02
2019-12-20 19:00:00,78.77,2.09,78.7977220483,0.0,0.0,0.0,78.77,2.09,78.7977220483,133.25,79.95,19.73,82.3484996828,0.0,0.0,0.0,79.95,19.73,82.3484996828,133.17,80.63,3.04,80.6872883421,0.0,0.0,0.0,80.63,3.04,80.6872883421,133.29,80.8,2.96,80.8541996436,0.0,0.0,0.0,80.8,2.96,80.8541996436,133.02
2019-12-20 19:30:00,76.89,2.71,76.9377423636,0.0,0.0,0.0,76.89,2.71,76.9377423636,132.91,78.04,20.3,80.6370361559,0.0,0.0,0.0,78.04,20.3,80.6370361559,132.86,78.7,3.67,78.7855246857,0.0,0.0,0.0,78.7,3.67,78.7855246857,132.97,78.89,3.61,78.97255346,0.0,0.0,0.0,78.89,3.61,78.97255346,132.69
2019-12-20 20:00:00,74.95,3.5700000000000003,75.0349745119,0.0,0.0,0.0,74.95,3.5700000000000003,75.0349745119,133.26,76.08,21.22,78.9838894965,0.0,0.0,0.0,76.08,21.22,78.9838894965,133.16,76.7,4.55,76.8348391031,0.0,0.0,0.0,76.7,4.55,76.8348391031,133.3,76.91,4.49,77.0409514479,0.0,0.0,0.0,76.91,4.49,77.0409514479,133.03
2019-12-20 20:30:00,72.22,4.53,72.3619326718,0.0,0.0,0.0,72.22,4.53,72.3619326718,133.51,73.29,22.29,76.6046225759,0.0,0.0,0.0,73.29,22.29,76.6046225759,133.43,73.93,5.52,74.1357896026,0.0,0.0,0.0,73.93,5.52,74.1357896026,133.55,74.12,5.46,74.3208315346,0.0,0.0,0.0,74.12,5.46,74.3208315346,133.28
2019-12-20 21:00:00,69.87,5.65,70.0980698736,0.0,0.0,0.0,69.87,5.65,70.0980698736,133.68,70.9,23.48,74.6868154362,0.0,0.0,0.0,70.9,23.48,74.6868154362,133.57,71.54,6.68,71.8511934487,0.0,0.0,0.0,71.54,6.68,71.8511934487,133.71,71.73,6.63,72.0357536228,0.0,0.0,0.0,71.73,6.63,72.0357536228,133.45
2019-12-20 21:30:00,67.21,10.95,68.0961570134,0.0,0.0,0.0,67.21,10.95,68.0961570134,133.26,67.87,22.93,71.638828857,0.0,0.0,0.0,67.87,22.93,71.638828857,133.16,68.5,6.17,68.7773138469,0.0,0.0,0.0,68.5,6.17,68.7773138469,133.32,68.7,6.27,68.9855267429,0.0,0.0,0.0,68.7,6.27,68.9855267429,133.07
2019-12-20 22:00:00,64.48,21.09,67.8414217127,0.0,0.0,0.0,64.48,21.09,67.8414217127,131.56,64.44,20.98,67.7692703222,0.0,0.0,0.0,64.44,20.98,67.7692703222,131.46,65.06,3.55,65.1567809211,0.0,0.0,0.0,65.06,3.55,65.1567809211,131.61,65.24,3.5300000000000002,65.3354306636,0.0,0.0,0.0,65.24,3.5300000000000002,65.3354306636,131.34
2019-12-20 22:30:00,60.74,22.17,64.6595429925,0.0,0.0,0.0,60.74,22.17,64.6595429925,132.22,60.75,22.06,64.6313089764,0.0,0.0,0.0,60.75,22.06,64.6313089764,132.13,61.33,4.45,61.491230269,0.0,0.0,0.0,61.33,4.45,61.491230269,132.27,61.54,4.43,61.6992422968,0.0,0.0,0.0,61.54,4.43,61.6992422968,132.0
2019-12-20 23:00:00,56.86,23.01,61.3393813141,0.0,0.0,0.0,56.86,23.01,61.3393813141,132.09,56.86,22.92,61.3056767355,0.0,0.0,0.0,56.86,22.92,61.3056767355,132.0,57.43,5.3,57.6740400874,0.0,0.0,0.0,57.43,5.3,57.6740400874,132.13,57.63,5.3,57.8731967322,0.0,0.0,0.0,57.63,5.3,57.8731967322,131.86
2019-12-20 23:30:00,52.96,23.86,58.0866697272,0.0,0.0,0.0,52.96,23.86,58.0866697272,132.09,52.99,23.77,58.07712975,0.0,0.0,0.0,52.99,23.77,58.07712975,132.0,53.53,6.14,53.8809845864,0.0,0.0,0.0,53.53,6.14,53.8809845864,132.13,53.75,6.17,54.1029703436,0.0,0.0,0.0,53.75,6.17,54.1029703436,131.86
2019-12-21 00:00:00,50.18,24.46,55.8240449985,0.0,0.0,0.0,50.18,24.46,55.8240449985,132.23,50.26,24.38,55.8610060776,0.0,0.0,0.0,50.26,24.38,55.8610060776,132.14,50.74,6.74,51.1856933137,0.0,0.0,0.0,50.74,6.74,51.1856933137,132.26,50.99,6.75,51.434838388,0.0,0.0,0.0,50.99,6.75,51.434838388,131.99
2019-12-21 00:30:00,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,132.5,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,132.43,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,132.53,0.6669600000000001,0.19453,0.6947500000000001,0.6669600000000001,0.19453,0.6947500000000001,0.0,0.0,0.0,132.27
2019-12-21 01:00:00,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,132.34,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,132.21,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,132.38,0.65568,0.19124000000000002,0.683,0.65568,0.19124000000000002,0.683,0.0,0.0,0.0,132.12
2019-12-21 01:30:00,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,132.51,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,132.39,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,132.55,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,132.27
2019-12-21 02:00:00,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,132.4,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,132.39,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,132.44,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,132.17
2019-12-21 02:30:00,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,132.78,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,132.69,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,132.79,0.64248,0.18739000000000003,0.66925,0.64248,0.18739000000000003,0.66925,0.0,0.0,0.0,132.52
2019-12-21 03:00:00,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,133.31,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,133.21,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,133.35,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,133.07
2019-12-21 03:30:00,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,133.59,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,133.49,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,133.62,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,133.36
2019-12-21 04:00:00,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,133.69,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,133.58,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,133.72,0.6386400000000001,0.18627000000000002,0.66525,0.6386400000000001,0.18627000000000002,0.66525,0.0,0.0,0.0,133.47
2019-12-21 04:30:00,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,133.69,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,133.58,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,133.72,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,133.47
2019-12-21 05:00:00,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,133.77,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,133.7,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,133.84,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,133.58
2019-12-21 05:30:00,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,133.77,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,133.7,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,133.76,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,133.5
2019-12-21 06:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,133.53,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,133.4,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,133.58,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,133.33
2019-12-21 06:30:00,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,132.8,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,132.7,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,132.85,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,132.58
2019-12-21 07:00:00,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,132.13,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,132.05,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,132.18,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,131.91
2019-12-21 07:30:00,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,131.4,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,131.3,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,131.43,0.6830400000000001,0.19922,0.7115,0.6830400000000001,0.19922,0.7115,0.0,0.0,0.0,131.16
2019-12-21 08:00:00,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,130.85,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,130.76,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,130.87,0.69576,0.20293000000000003,0.72475,0.69576,0.20293000000000003,0.72475,0.0,0.0,0.0,130.62
2019-12-21 08:30:00,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,130.38,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,130.32,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,130.41,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,130.15
2019-12-21 09:00:00,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,130.19,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,130.1,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,130.25,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,129.99
2019-12-21 09:30:00,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,130.92,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,130.81,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,130.95,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,130.7
2019-12-21 10:00:00,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,131.15,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,131.06,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,131.2,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,130.93
2019-12-21 10:30:00,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,131.03,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,130.93,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,131.06,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,130.8
2019-12-21 11:00:00,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,131.03,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,130.93,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,131.06,1.40064,0.40852000000000005,1.459,1.40064,0.40852000000000005,1.459,0.0,0.0,0.0,130.8
2019-12-21 11:30:00,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,131.26,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,131.15,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,131.29,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,131.02
2019-12-21 12:00:00,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,131.41,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,131.29,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,131.45,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,131.19
2019-12-21 12:30:00,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,131.41,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,131.29,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,131.45,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,131.19
2019-12-21 13:00:00,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,131.62,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,131.54,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,131.66,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,131.4
2019-12-21 13:30:00,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,131.47,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,131.36,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,131.49,1.60416,0.46788,1.671,1.60416,0.46788,1.671,0.0,0.0,0.0,131.24
2019-12-21 14:00:00,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,131.57,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,131.51,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,131.59,0.9256800000000001,0.26999,0.96425,0.9256800000000001,0.26999,0.96425,0.0,0.0,0.0,131.33
2019-12-21 14:30:00,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,131.89,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,131.8,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,131.95,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0.0,0.0,0.0,131.68
2019-12-21 15:00:00,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,132.09,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,131.99,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,132.1,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,131.84
2019-12-21 15:30:00,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,131.91,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,131.87,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,131.96,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,131.7
2019-12-21 16:00:00,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.43,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.33,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.46,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.2
2019-12-21 16:30:00,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,130.68,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,130.59,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,130.71,0.73128,0.21329,0.76175,0.73128,0.21329,0.76175,0.0,0.0,0.0,130.45
2019-12-21 17:00:00,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,130.6,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,130.59,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,130.71,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,130.45
2019-12-21 17:30:00,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,130.6,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,130.49,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,130.61,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.0,0.0,0.0,130.35
2019-12-21 18:00:00,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,130.83,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,130.76,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,130.88,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,130.62
2019-12-21 18:30:00,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,131.31,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,131.21,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,131.34,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,131.08
2019-12-21 19:00:00,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,131.75,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,131.66,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,131.78,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,131.51
2019-12-21 19:30:00,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,131.12,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,131.03,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,131.15,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,130.88
2019-12-21 20:00:00,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,130.74,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,130.68,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,130.79,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,130.54
2019-12-21 20:30:00,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,131.11,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,131.05,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,131.14,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,130.87
2019-12-21 21:00:00,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,131.7,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,131.61,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,131.74,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,131.47
2019-12-21 21:30:00,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,131.14,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,131.07,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,131.17,0.7056,0.2058,0.735,0.7056,0.2058,0.735,0.0,0.0,0.0,130.91
2019-12-21 22:00:00,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,131.27,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,131.16,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,131.29,0.6876,0.20055,0.71625,0.6876,0.20055,0.71625,0.0,0.0,0.0,131.03
2019-12-21 22:30:00,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,132.11,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,132.0,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,132.15,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,131.89
2019-12-21 23:00:00,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,132.93,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,132.86,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,132.97,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0,132.7
2019-12-21 23:30:00,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,133.51,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,133.44,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,133.56,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,133.3
2019-12-22 00:00:00,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,134.05,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,133.96,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,134.11,0.708,0.20650000000000002,0.7375,0.708,0.20650000000000002,0.7375,0.0,0.0,0.0,133.85
2019-12-22 00:30:00,47.76672,26.77321,54.7582351182,0.69672,0.20321000000000003,0.72575,47.07,26.57,54.05136261,133.75,47.72672,26.68321,54.6793699476,0.69672,0.20321000000000003,0.72575,47.03,26.48,53.9723197574,133.68,48.46672,8.66321,49.2348875805,0.69672,0.20321000000000003,0.72575,47.77,8.46,48.5133435253,133.76,48.54672,8.66321,49.3136414216,0.69672,0.20321000000000003,0.72575,47.85,8.46,48.5921197315,133.51
2019-12-22 01:00:00,49.60304,26.40922,56.1952709598,0.6830400000000001,0.19922,0.7115,48.92,26.21,55.498923413,133.41,49.55304,26.30922,56.1041783671,0.6830400000000001,0.19922,0.7115,48.87,26.11,55.407661925,133.31,50.29304,8.34922,50.9813627422,0.6830400000000001,0.19922,0.7115,49.61,8.15,50.2749898061,133.44,50.37304,8.34922,51.0602843064,0.6830400000000001,0.19922,0.7115,49.69,8.15,50.3539333121,133.18
2019-12-22 01:30:00,49.27016,26.49588,55.9426520948,0.74016,0.21588000000000002,0.771,48.53,26.28,55.1887606311,133.41,49.24016,26.39588,55.8689165619,0.74016,0.21588000000000002,0.771,48.5,26.18,55.1148110765,133.31,49.98016,8.435880000000001,50.6870838084,0.74016,0.21588000000000002,0.771,49.24,8.22,49.9213982176,133.44,50.07016,8.44588,50.7774931579,0.74016,0.21588000000000002,0.771,49.33,8.23,50.0118166037,133.18
2019-12-22 02:00:00,47.82704,26.73497,54.7921926561,0.73704,0.21497000000000002,0.76775,47.09,26.52,54.0442272588,133.79,47.79704,26.63497,54.717261076,0.73704,0.21497000000000002,0.76775,47.06,26.42,53.9690652133,133.68,48.52704,8.58497,49.2805775236,0.73704,0.21497000000000002,0.76775,47.79,8.37,48.5174298577,133.82,48.61704,8.58497,49.3692038447,0.73704,0.21497000000000002,0.76775,47.88,8.37,48.6060829527,133.58
2019-12-22 02:30:00,46.428,27.30525,53.8621932487,0.738,0.21525000000000002,0.76875,45.69,27.09,53.1172683786,134.16,46.398,27.20525,53.7856861215,0.738,0.21525000000000002,0.76875,45.66,26.99,53.04050999,134.06,47.158,9.06525,48.0214089918,0.738,0.21525000000000002,0.76875,46.42,8.85,47.2560990773,134.2,47.218,9.07525,48.0822179871,0.738,0.21525000000000002,0.76875,46.48,8.86,47.3169102964,133.96
2019-12-22 03:00:00,44.92128,24.27329,51.0599060346,0.73128,0.21329,0.76175,44.19,24.06,50.3154022144,132.79,44.86128,24.02329,50.8886323815,0.73128,0.21329,0.76175,44.13,23.81,50.1435240086,132.73,45.67128,5.89329,46.0499368497,0.73128,0.21329,0.76175,44.94,5.68,45.2975275263,132.84,46.08128,18.96329,49.8306204463,0.73128,0.21329,0.76175,45.35,18.75,49.0732615586,132.58
2019-12-22 03:30:00,43.84984,22.66287,49.3600460359,0.72984,0.21287,0.7602500000000001,43.12,22.45,48.614163574,132.35,43.79984,22.56287,49.2697583378,0.72984,0.21287,0.7602500000000001,43.07,22.35,48.5236787558,132.28,44.59984,3.6428700000000003,44.7483656669,0.72984,0.21287,0.7602500000000001,43.87,3.43,44.0038839195,132.39,45.19984,23.88287,51.1215905021,0.72984,0.21287,0.7602500000000001,44.47,23.67,50.3770761359,132.13
2019-12-22 04:00:00,43.05624,22.76182,48.7025692613,0.7262400000000001,0.21182,0.7565000000000001,42.33,22.55,47.9617701925,132.35,42.98624,22.66182,48.5939802347,0.7262400000000001,0.21182,0.7565000000000001,42.26,22.45,47.8530051303,132.28,43.79624,3.76182,43.9575013832,0.7262400000000001,0.21182,0.7565000000000001,43.07,3.55,43.216054887,132.39,44.37624,23.99182,50.4465866382,0.7262400000000001,0.21182,0.7565000000000001,43.65,23.78,49.707251986,132.13
2019-12-22 04:30:00,42.71224,22.77357,48.4042450242,0.7322400000000001,0.21357,0.76275,41.98,22.56,47.657884972,132.63,42.64224,22.67357,48.2954595046,0.7322400000000001,0.21357,0.76275,41.91,22.46,47.5489190203,132.54,43.47224,3.71357,43.6305655792,0.7322400000000001,0.21357,0.76275,42.74,3.5,42.88306892,132.66,44.03224,24.00357,50.149870709300004,0.7322400000000001,0.21357,0.76275,43.3,23.79,49.405000759,132.41
2019-12-22 05:00:00,42.33512,22.72441,48.0485295848,0.7351200000000001,0.21441000000000002,0.76575,41.6,22.51,47.2996839313,132.71,42.27512,22.61441,47.9436889555,0.7351200000000001,0.21441000000000002,0.76575,41.54,22.4,47.1946140995,132.54,43.09512,3.62441,43.2472625222,0.7351200000000001,0.21441000000000002,0.76575,42.36,3.41,42.497031661,132.74,43.64512,23.94441,49.7818367486,0.7351200000000001,0.21441000000000002,0.76575,42.91,23.73,49.0344878631,132.41
2019-12-22 05:30:00,42.22616,22.65763,47.9209430788,0.74616,0.21763000000000002,0.7772500000000001,41.48,22.44,47.1608312056,132.5,42.16616,22.56763,47.8255472835,0.74616,0.21763000000000002,0.7772500000000001,41.42,22.35,47.0652621367,132.41,42.97616,3.57763,43.1248161128,0.74616,0.21763000000000002,0.7772500000000001,42.23,3.36,42.3634571299,132.55,43.52616,23.87763,49.6454209244,0.74616,0.21763000000000002,0.7772500000000001,42.78,23.66,48.8868489473,132.3
2019-12-22 06:00:00,42.704,22.497,48.2674489175,0.744,0.217,0.775,41.96,22.28,47.5083150617,132.32,42.634,22.397,48.1589406549,0.744,0.217,0.775,41.89,22.18,47.3996255259,132.21,43.444,3.477,43.5829171236,0.744,0.217,0.775,42.7,3.26,42.8242641501,132.35,44.024,23.717,50.0060862796,0.744,0.217,0.775,43.28,23.5,49.2484355081,132.09
2019-12-22 06:30:00,44.73424,22.03707,49.8676717179,0.74424,0.21707,0.7752500000000001,43.99,21.82,49.1043022555,132.17,44.67424,21.92707,49.7652902972,0.74424,0.21707,0.7752500000000001,43.93,21.71,49.0017244595,132.09,45.47424,3.09707,45.579582558,0.74424,0.21707,0.7752500000000001,44.73,2.88,44.8226204053,132.2,46.08424,23.24707,51.6157286102,0.74424,0.21707,0.7752500000000001,45.34,23.03,50.8536773498,131.95
2019-12-22 07:00:00,46.5908,21.38315,51.2634543175,0.7308,0.21315,0.7612500000000001,45.86,21.17,50.5104791108,132.05,46.5108,21.28315,51.1490663704,0.7308,0.21315,0.7612500000000001,45.78,21.07,50.3959651163,131.96,47.3208,2.47315,47.385383649,0.7308,0.21315,0.7612500000000001,46.59,2.26,46.6447821305,132.08,47.9708,22.57315,53.0164573841,0.7308,0.21315,0.7612500000000001,47.24,22.36,52.2645883941,131.82
2019-12-22 07:30:00,49.38792,20.14231,53.3374098927,0.72792,0.21231000000000003,0.7582500000000001,48.66,19.93,52.5832720549,131.25,49.30792,20.05231,53.2293726345,0.72792,0.21231000000000003,0.7582500000000001,48.58,19.84,52.4751560264,131.16,50.10792,1.46231,50.1292529095,0.72792,0.21231000000000003,0.7582500000000001,49.38,1.25,49.395818649,131.28,50.81792,21.31231,55.1060391487,0.72792,0.21231000000000003,0.7582500000000001,50.09,21.1,54.3527193432,131.01
2019-12-22 08:00:00,51.4744,19.4742,55.035064468,0.7344,0.2142,0.765,50.74,19.26,54.2724165668,131.01,51.3644,19.3542,54.8897681267,0.7344,0.2142,0.765,50.63,19.14,54.1270403772,130.88,52.1844,0.8542000000000001,52.1913906789,0.7344,0.2142,0.765,51.45,0.64,51.4539804097,131.05,52.9144,20.6042,56.7843885676,0.7344,0.2142,0.765,52.18,20.39,56.0223571443,130.78
2019-12-22 08:30:00,54.37136,19.10748,57.631073044,0.7113600000000001,0.20748000000000003,0.741,53.66,18.9,56.8911733048,130.63,54.28136,19.00748,57.5130449498,0.7113600000000001,0.20748000000000003,0.741,53.57,18.8,56.7731001443,130.51,55.09136,0.57748,55.0943865543,0.7113600000000001,0.20748000000000003,0.741,54.38,0.37,54.3812587203,130.67,55.89136,20.22748,59.4390029341,0.7113600000000001,0.20748000000000003,0.741,55.18,20.02,58.6995127748,130.4
2019-12-22 09:00:00,57.808,18.1065,60.5773076841,0.708,0.20650000000000002,0.7375,57.1,17.9,59.8399532085,130.05,57.688,17.9965,60.4299541308,0.708,0.20650000000000002,0.7375,56.98,17.79,59.6925832914,129.93,58.518,0.6665,58.5217954804,0.708,0.20650000000000002,0.7375,57.81,0.46,57.8118301042,130.07,59.378,19.1965,62.4039461593,0.708,0.20650000000000002,0.7375,58.67,18.99,61.6667576576,129.84
2019-12-22 09:30:00,62.17448,18.74839,64.9397265998,0.9544800000000001,0.27839,0.9942500000000001,61.22,18.47,63.9455182167,130.33,62.01448,18.46839,64.7060828583,0.9544800000000001,0.27839,0.9942500000000001,61.06,18.19,63.7118489765,130.22,62.90448,2.43839,62.9517223741,0.9544800000000001,0.27839,0.9942500000000001,61.95,2.16,61.9876447367,130.37,63.43448,12.44839,64.6443784599,0.9544800000000001,0.27839,0.9942500000000001,62.48,12.17,63.654216671,130.12
