Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-22 10:00:00,64.91808,20.94069,68.2119462306,1.16808,0.34069000000000005,1.21675,63.75,20.6,66.9956901599,131.57,64.74808,20.83069,68.0164061794,1.16808,0.34069000000000005,1.21675,63.58,20.49,66.8001235029,131.48,65.65808,3.40069,65.7460885663,1.16808,0.34069000000000005,1.21675,64.49,3.06,64.5625564859,131.58,65.62808,3.38069,65.7150968147,1.16808,0.34069000000000005,1.21675,64.46,3.04,64.5316449504,131.32
2019-12-22 10:30:00,65.83288,20.49459,68.9492299331,1.59288,0.46459000000000006,1.6592500000000001,64.24,20.03,67.2902556096,131.26,65.66288,20.38459,68.7542385556,1.59288,0.46459000000000006,1.6592500000000001,64.07,19.92,67.0952405167,131.13,66.57288,3.01459,66.6410992133,1.59288,0.46459000000000006,1.6592500000000001,64.98,2.55,65.0300153775,131.28,66.53288,2.98459,66.5997890279,1.59288,0.46459000000000006,1.6592500000000001,64.94,2.52,64.9888759712,131.01
2019-12-22 11:00:00,66.3304,20.10845,69.3114112218,1.4004,0.40845000000000004,1.45875,64.93,19.7,67.8527442334,131.08,66.1504,19.99845,69.1072602739,1.4004,0.40845000000000004,1.45875,64.75,19.59,67.6485816555,131.02,67.1004,2.66845,67.1534385237,1.4004,0.40845000000000004,1.45875,65.7,2.26,65.7388591322,131.12,67.0404,2.63845,67.0922994878,1.4004,0.40845000000000004,1.45875,65.64,2.23,65.6778691798,130.86
2019-12-22 11:30:00,65.67768,20.55099,68.817881689,1.47768,0.43099000000000004,1.53925,64.2,20.12,67.2789298369,131.29,65.49768,20.43099,68.610286676,1.47768,0.43099000000000004,1.53925,64.02,20.0,67.0713083218,131.17,66.44768,3.07099,66.5186075994,1.47768,0.43099000000000004,1.53925,64.97,2.64,65.023614941,131.33,66.38768,3.04099,66.4572921203,1.47768,0.43099000000000004,1.53925,64.91,2.61,64.962452232,131.06
2019-12-22 12:00:00,65.7048,20.63015,68.8674366596,1.9548,0.57015,2.03625,63.75,20.06,66.8316249989,131.29,65.5348,20.51015,68.6693254959,1.9548,0.57015,2.03625,63.58,19.94,66.6334750707,131.17,66.4648,3.18015,66.5408370331,1.9548,0.57015,2.03625,64.51,2.61,64.5627772017,131.33,66.4048,3.15015,66.479477345,1.9548,0.57015,2.03625,64.45,2.58,64.5016193595,131.06
2019-12-22 12:30:00,66.35688,20.14159,69.3463710014,1.61688,0.47159000000000006,1.68425,64.74,19.67,67.6622235816,131.01,66.17688,20.03159,69.1422016171,1.61688,0.47159000000000006,1.68425,64.56,19.56,67.4580402917,130.91,67.09688,2.73159,67.1524600418,1.61688,0.47159000000000006,1.68425,65.48,2.26,65.5189896137,131.06,67.05688,2.70159,67.1112788126,1.61688,0.47159000000000006,1.68425,65.44,2.23,65.4779848499,130.8
2019-12-22 13:00:00,66.8112,19.9341,69.7216235342,1.5912000000000002,0.4641,1.6575000000000002,65.22,19.47,68.064155765,130.88,66.6412,19.8141,69.5244424375,1.5912000000000002,0.4641,1.6575000000000002,65.05,19.35,67.8669654545,130.81,67.5512,2.5341,67.598715108,1.5912000000000002,0.4641,1.6575000000000002,65.96,2.07,65.9924730556,130.95,67.5212,2.5141,67.5679890795,1.5912000000000002,0.4641,1.6575000000000002,65.93,2.05,65.9618632241,130.68
2019-12-22 13:30:00,67.66552,20.08286,70.5828864715,1.4155200000000001,0.41286000000000006,1.4745,66.25,19.67,69.1084032517,131.09,67.51552,19.97286,70.4078161673,1.4155200000000001,0.41286000000000006,1.4745,66.1,19.56,68.9333272083,130.99,68.40552,2.6628600000000002,68.4573297014,1.4155200000000001,0.41286000000000006,1.4745,66.99,2.25,67.02777484,131.15,68.37552,2.63286,68.4261915282,1.4155200000000001,0.41286000000000006,1.4745,66.96,2.22,66.9967909679,130.88
2019-12-22 14:00:00,67.82624,19.90932,70.6879045905,1.02624,0.29932000000000003,1.069,66.8,19.61,69.6189061965,131.09,67.67624,19.79932,70.51302385380001,1.02624,0.29932000000000003,1.069,66.65,19.5,69.444024221,130.99,68.53624,2.45932,68.5803503068,1.02624,0.29932000000000003,1.069,67.51,2.16,67.5445460419,131.15,68.54624,2.43932,68.5896296841,1.02624,0.29932000000000003,1.069,67.52,2.14,67.5539044023,130.88
2019-12-22 14:30:00,67.2336,20.3023,70.2320464905,0.9336000000000001,0.2723,0.9725,66.3,20.03,69.2595906716,131.23,67.0936,20.1923,70.0662553606,0.9336000000000001,0.2723,0.9725,66.16,19.92,69.0937913274,131.1,67.9436,2.8223000000000003,68.0021923047,0.9336000000000001,0.2723,0.9725,67.01,2.55,67.0585013253,131.27,67.9536,2.8123,68.0117694539,0.9336000000000001,0.2723,0.9725,67.02,2.54,67.0681146298,131.0
2019-12-22 15:00:00,66.56208,20.58394,69.6721542645,0.80208,0.23394,0.8355,65.76,20.35,68.8367641599,131.32,66.43208,20.47394,69.5154908797,0.80208,0.23394,0.8355,65.63,20.24,68.6800880896,131.22,67.28208,3.07394,67.3522634828,0.80208,0.23394,0.8355,66.48,2.84,66.540634202,131.35,67.29208,3.06394,67.3617974749,0.80208,0.23394,0.8355,66.49,2.83,66.5501990981,131.09
2019-12-22 15:30:00,66.69416,20.82413,69.8695596692,0.73416,0.21413000000000001,0.76475,65.96,20.61,69.1049470009,131.16,66.57416,20.71413,69.7222630253,0.73416,0.21413000000000001,0.76475,65.84,20.5,68.9576362704,131.11,67.39416,3.35413,67.4775739795,0.73416,0.21413000000000001,0.76475,66.66,3.14,66.7339134174,131.2,67.42416,3.34413,67.507040797,0.73416,0.21413000000000001,0.76475,66.69,3.13,66.7634106379,130.94
2019-12-22 16:00:00,68.23824,20.38782,71.218821969,0.6782400000000001,0.19782000000000002,0.7065,67.56,20.19,70.5123372184,130.84,68.10824,20.27782,71.0628056008,0.6782400000000001,0.19782000000000002,0.7065,67.43,20.08,70.3563167029,130.78,68.91824,3.02782,68.9847193127,0.6782400000000001,0.19782000000000002,0.7065,68.24,2.83,68.2986566486,130.87,68.95824,2.99782,69.023371322,0.6782400000000001,0.19782000000000002,0.7065,68.28,2.8,68.3373865465,130.61
2019-12-22 16:30:00,73.52544,18.45992,75.807380733,0.68544,0.19992000000000001,0.714,72.84,18.26,75.0938958904,129.95,73.39544,18.33992,75.6521201183,0.68544,0.19992000000000001,0.714,72.71,18.14,74.9386662545,129.85,74.17544,1.30992,74.1870055306,0.68544,0.19992000000000001,0.714,73.49,1.11,73.4983822951,129.98,74.23544,1.28992,74.2466460226,0.68544,0.19992000000000001,0.714,73.55,1.09,73.5580763751,129.71
2019-12-22 17:00:00,76.85192,17.51181,78.8218313487,0.6919200000000001,0.20181000000000002,0.7207500000000001,76.16,17.31,78.1023796052,130.54,76.73192,17.42181,78.6848588393,0.6919200000000001,0.20181000000000002,0.7207500000000001,76.04,17.22,77.9654410621,130.45,77.50192,0.31181000000000003,77.5025472431,0.6919200000000001,0.20181000000000002,0.7207500000000001,76.81,0.11,76.8100787657,130.56,77.58192,0.31181000000000003,77.5825465963,0.6919200000000001,0.20181000000000002,0.7207500000000001,76.89,0.11,76.8900786838,130.3
2019-12-22 17:30:00,76.77056,17.91433,78.8330013514,0.7005600000000001,0.20433,0.72975,76.07,17.71,78.1043468701,130.45,76.66056,17.81433,78.7031880731,0.7005600000000001,0.20433,0.72975,75.96,17.61,77.9745708549,130.34,77.43056,0.6743300000000001,77.4334962588,0.7005600000000001,0.20433,0.72975,76.73,0.47000000000000003,76.7314394496,130.56,77.52056,0.60433,77.5229155635,0.7005600000000001,0.20433,0.72975,76.82,0.4,76.8210413884,130.3
2019-12-22 18:00:00,75.94128,18.18454,78.0881265177,0.70128,0.20454000000000003,0.7305,75.24,17.98,77.3585030879,130.65,75.84128,18.09454,77.9699437594,0.70128,0.20454000000000003,0.7305,75.14,17.89,77.2403502064,130.58,76.61128,0.8945400000000001,76.6165023024,0.70128,0.20454000000000003,0.7305,75.91,0.6900000000000001,75.9131358857,130.68,76.68128,0.8345400000000001,76.6858211109,0.70128,0.20454000000000003,0.7305,75.98,0.63,75.9826118267,130.42
2019-12-22 18:30:00,74.17776,18.98643,76.5690838574,0.7077600000000001,0.20643000000000003,0.7372500000000001,73.47,18.78,75.832244461,130.92,74.08776,18.89643,76.4596053388,0.7077600000000001,0.20643000000000003,0.7372500000000001,73.38,18.69,75.7227871912,130.85,74.82776,1.61643,74.845217032,0.7077600000000001,0.20643000000000003,0.7372500000000001,74.12,1.4100000000000001,74.1334101468,130.95,74.92776,1.56643,74.9441320022,0.7077600000000001,0.20643000000000003,0.7372500000000001,74.22,1.3599999999999999,74.2324592075,130.68
2019-12-22 19:00:00,72.50848,19.64664,75.12303332,0.7084800000000001,0.20664000000000002,0.738,71.8,19.44,74.3851705651,131.32,72.40848,19.55664,75.0030009,0.7084800000000001,0.20664000000000002,0.738,71.7,19.35,74.2651499696,131.16,73.16848,2.19664,73.2014459748,0.7084800000000001,0.20664000000000002,0.738,72.46,1.99,72.4873209603,131.35,73.24848,2.14664,73.2799282587,0.7084800000000001,0.20664000000000002,0.738,72.54,1.94,72.5659369126,131.1
2019-12-22 19:30:00,71.63488,19.81559,74.3250539163,0.7048800000000001,0.20559000000000002,0.7342500000000001,70.93,19.61,73.5908757931,131.48,71.51488,19.72559,74.1854228421,0.7048800000000001,0.20559000000000002,0.7342500000000001,70.81,19.52,73.4512525421,131.36,72.31488,2.28559,72.3509902563,0.7048800000000001,0.20559000000000002,0.7342500000000001,71.61,2.08,71.6402017027,131.52,72.37488,2.23559,72.4093993737,0.7048800000000001,0.20559000000000002,0.7342500000000001,71.67,2.03,71.6987433642,131.25
2019-12-22 20:00:00,70.2644,20.24545,73.1229386244,0.7044,0.20545000000000002,0.73375,69.56,20.04,72.3891925635,131.0,70.1444,20.14545,72.9799699031,0.7044,0.20545000000000002,0.73375,69.44,19.94,72.246226199,130.87,70.9544,2.84545,71.0114319322,0.7044,0.20545000000000002,0.73375,70.25,2.64,70.2995881923,131.02,71.0044,2.8154500000000002,71.060196862,0.7044,0.20545000000000002,0.73375,70.3,2.61,70.3484335291,130.76
2019-12-22 20:30:00,68.83384,20.76237,71.8969647284,0.69384,0.20237000000000002,0.7227500000000001,68.14,20.56,71.174245342,131.0,68.71384,20.63237,71.7445921263,0.69384,0.20237000000000002,0.7227500000000001,68.02,20.43,71.0218649431,130.87,69.52384,3.34237,69.60413612400001,0.69384,0.20237000000000002,0.7227500000000001,68.83,3.14,68.9015856131,131.02,69.56384,3.30237,69.6421817806,0.69384,0.20237000000000002,0.7227500000000001,68.87,3.1,68.939733826,130.76
2019-12-22 21:00:00,66.55664,21.64027,69.9863387652,0.68664,0.20027,0.71525,65.87,21.44,69.2714262882,131.4,66.46664,21.54027,69.869860917,0.68664,0.20027,0.71525,65.78,21.34,69.1549275179,131.3,67.23664,4.15027,67.3646086574,0.68664,0.20027,0.71525,66.55,3.95,66.6671208318,131.44,67.29664,4.13027,67.4232666486,0.68664,0.20027,0.71525,66.61,3.93,66.725834577,131.19
2019-12-22 21:30:00,64.20496,22.12978,67.9117372142,0.68496,0.19978,0.7135,63.52,21.93,67.1990721662,131.4,64.12496,22.01978,67.8003038802,0.68496,0.19978,0.7135,63.44,21.82,67.0875994503,131.3,64.85496,4.58978,65.0171663259,0.68496,0.19978,0.7135,64.17,4.39,64.3199891169,131.44,64.95496,4.59978,65.1176228424,0.68496,0.19978,0.7135,64.27,4.4,64.4204385269,131.19
2019-12-22 22:00:00,61.4592,22.9781,65.6142236428,0.6792,0.1981,0.7075,60.78,22.78,64.9086804673,131.9,61.4392,22.8881,65.5640177098,0.6792,0.1981,0.7075,60.76,22.69,64.8584127157,131.82,62.0992,5.3481,62.3290687741,0.6792,0.1981,0.7075,61.42,5.15,61.6355327713,131.95,62.2292,5.3481,62.4585903319,0.6792,0.1981,0.7075,61.55,5.15,61.7650791305,131.68
2019-12-22 22:30:00,58.27568,23.68124,62.9035452689,0.65568,0.19124000000000002,0.683,57.62,23.49,62.224147242,132.29,58.26568,23.58124,62.8566969049,0.65568,0.19124000000000002,0.683,57.61,23.39,62.1772000013,132.18,58.90568,5.92124,59.2025355825,0.65568,0.19124000000000002,0.683,58.25,5.73,58.5311489721,132.32,59.07568,5.93124,59.3726837477,0.65568,0.19124000000000002,0.683,58.42,5.74,58.70131174,132.06
2019-12-22 23:00:00,54.67736,24.77173,60.0270964129,0.65736,0.19173,0.6847500000000001,54.02,24.58,59.3492780074,132.76,54.69736,24.67173,60.004128626,0.65736,0.19173,0.6847500000000001,54.04,24.48,59.3261493778,132.66,55.31736,6.92173,55.7487279098,0.65736,0.19173,0.6847500000000001,54.66,6.73,55.0727564228,132.8,55.48736,6.92173,55.9174164815,0.65736,0.19173,0.6847500000000001,54.83,6.73,55.2414862219,132.54
2019-12-22 23:30:00,51.1312,25.90285,57.3180360058,0.6612,0.19285000000000002,0.6887500000000001,50.47,25.71,56.6411952558,133.26,51.1812,25.79285,57.3130556205,0.6612,0.19285000000000002,0.6887500000000001,50.52,25.6,56.6359461826,133.16,51.7412,7.92285,52.3442769514,0.6612,0.19285000000000002,0.6887500000000001,51.08,7.73,51.6615843737,133.29,51.9512,7.91285,52.5503603847,0.6612,0.19285000000000002,0.6887500000000001,51.29,7.72,51.8677404559,133.03
2019-12-23 00:00:00,48.356,26.44425,55.114436349,0.666,0.19425,0.6937500000000001,47.69,26.25,54.4371068298,133.49,48.406,26.33425,55.1056581402,0.666,0.19425,0.6937500000000001,47.74,26.14,54.428000147,133.42,48.966,8.38425,49.6786151585,0.666,0.19425,0.6937500000000001,48.3,8.19,48.989448864,133.55,49.166,8.37425,49.8740776262,0.666,0.19425,0.6937500000000001,48.5,8.18,49.1849814476,133.29
2019-12-23 00:30:00,48.17624,26.58432,55.0243234434,0.66624,0.19432000000000002,0.6940000000000001,47.51,26.39,54.3473292812,133.49,48.25624,26.48432,55.0461979141,0.66624,0.19432000000000002,0.6940000000000001,47.59,26.29,54.3688532158,133.33,48.78624,8.57432,49.5339901159,0.66624,0.19432000000000002,0.6940000000000001,48.12,8.38,48.8442299561,133.45,49.01624,8.57432,49.7605340325,0.66624,0.19432000000000002,0.6940000000000001,48.35,8.38,49.070835534,133.21
2019-12-23 01:00:00,49.75688,26.35159,56.3041153279,0.65688,0.19159,0.68425,49.1,26.16,55.6341226227,133.13,49.82688,26.24159,56.3146430004,0.65688,0.19159,0.68425,49.17,26.05,55.6443294505,133.04,50.33688,8.41159,51.0348541142,0.65688,0.19159,0.68425,49.68,8.22,50.3554445914,133.2,50.57688,8.39159,51.2683096392,0.65688,0.19159,0.68425,49.92,8.2,50.5889948507,132.93
2019-12-23 01:30:00,49.602,26.66725,56.3160778691,0.642,0.18725000000000003,0.6687500000000001,48.96,26.48,55.6621235671,133.13,49.672,26.56725,56.3305099974,0.642,0.18725000000000003,0.6687500000000001,49.03,26.38,55.676254364,133.15,50.192,8.70725,50.9416633667,0.642,0.18725000000000003,0.6687500000000001,49.55,8.52,50.2771608188,133.2,50.422,8.71725,51.1699963999,0.642,0.18725000000000003,0.6687500000000001,49.78,8.53,50.5055373202,132.93
2019-12-23 02:00:00,48.5572,26.65585,55.3925627775,0.6372,0.18585000000000002,0.6637500000000001,47.92,26.47,54.7447467799,133.42,48.6172,26.54585,55.3923666949,0.6372,0.18585000000000002,0.6637500000000001,47.98,26.36,54.7442234396,133.31,49.1472,8.61585,49.8966946707,0.6372,0.18585000000000002,0.6637500000000001,48.51,8.43,49.2370287487,133.45,49.3772,8.60585,50.1215376267,0.6372,0.18585000000000002,0.6637500000000001,48.74,8.42,49.4619449678,133.19
2019-12-23 02:30:00,47.3772,27.13585,54.5981083469,0.6372,0.18585000000000002,0.6637500000000001,46.74,26.95,53.9530360592,133.64,47.4572,27.03585,54.6179733885,0.6372,0.18585000000000002,0.6637500000000001,46.82,26.85,53.9725383876,133.54,47.9872,9.06585,48.8360624955,0.6372,0.18585000000000002,0.6637500000000001,47.35,8.88,48.1754802778,133.68,48.2172,9.07585,49.0639320587,0.6372,0.18585000000000002,0.6637500000000001,47.58,8.89,48.4033934761,133.43
2019-12-23 03:00:00,46.05696,27.26578,53.5225776981,0.6369600000000001,0.18578000000000003,0.6635,45.42,27.08,52.8800794251,133.87,46.13696,27.17578,53.54570101,0.6369600000000001,0.18578000000000003,0.6635,45.5,26.99,52.9028364079,133.82,46.66696,9.10578,47.547033399,0.6369600000000001,0.18578000000000003,0.6635,46.03,8.92,46.8863231657,133.95,46.89696,9.10578,47.7727965128,0.6369600000000001,0.18578000000000003,0.6635,46.26,8.92,47.1121428084,133.69
2019-12-23 03:30:00,45.14256,27.35033,52.7815429337,0.65256,0.19033000000000003,0.6797500000000001,44.49,27.16,52.1250966426,133.87,45.22256,27.26033,52.8034612943,0.65256,0.19033000000000003,0.6797500000000001,44.57,27.07,52.1466182988,133.73,45.75256,9.21033,46.6704073826,0.65256,0.19033000000000003,0.6797500000000001,45.1,9.02,45.9931560126,133.85,45.98256,9.21033,46.8959060352,0.65256,0.19033000000000003,0.6797500000000001,45.33,9.02,46.2187115788,133.6
2019-12-23 04:00:00,44.20592,27.61131,52.1205123053,0.6559200000000001,0.19131,0.68325,43.55,27.42,51.4631800417,134.15,44.29592,27.52131,52.1493147871,0.6559200000000001,0.19131,0.68325,43.64,27.33,51.4915381398,134.12,44.80592,9.38131,45.777499324,0.6559200000000001,0.19131,0.68325,44.15,9.19,45.0963257927,134.19,45.04592,9.40131,46.0165137572,0.6559200000000001,0.19131,0.68325,44.39,9.21,45.3353747089,133.96
2019-12-23 04:30:00,43.80096,27.38278,51.655984527,0.6609600000000001,0.19278,0.6885,43.14,27.19,50.9936829421,134.15,43.87096,27.28278,51.6624739618,0.6609600000000001,0.19278,0.6885,43.21,27.09,50.9997274503,134.01,44.39096,9.15278,45.3247251668,0.6609600000000001,0.19278,0.6885,43.73,8.96,44.6384867575,134.19,44.63096,9.16278,45.5618165556,0.6609600000000001,0.19278,0.6885,43.97,8.97,44.8756259009,133.96
2019-12-23 05:00:00,43.55568,27.40124,51.4579946539,0.65568,0.19124000000000002,0.683,42.9,27.21,50.8015167096,133.91,43.64568,27.31124,51.48639833,0.65568,0.19124000000000002,0.683,42.99,27.12,50.8294648801,133.81,44.15568,9.25124,45.1144047705,0.65568,0.19124000000000002,0.683,43.5,9.06,44.4334738682,133.96,44.40568,9.26124,45.3611616099,0.65568,0.19124000000000002,0.683,43.75,9.07,44.6802797664,133.7
2019-12-23 05:30:00,45.01232,26.92026,52.4481586927,0.65232,0.19026,0.6795,44.36,26.73,51.7909499816,133.54,45.10232,26.83026,52.4793494724,0.65232,0.19026,0.6795,44.45,26.64,51.8217338575,133.43,45.60232,8.84026,46.4512840108,0.65232,0.19026,0.6795,44.95,8.65,45.7747200975,133.61,45.85232,8.85026,46.6986332932,0.65232,0.19026,0.6795,45.2,8.66,46.0221207682,133.36
2019-12-23 06:00:00,46.68296,26.16753,53.516711228,0.6429600000000001,0.18753,0.6697500000000001,46.04,25.98,52.8643736367,132.86,46.75296,26.07753,53.533884967,0.6429600000000001,0.18753,0.6697500000000001,46.11,25.89,52.8812272929,132.77,47.24296,8.27753,47.96263934,0.6429600000000001,0.18753,0.6697500000000001,46.6,8.09,47.2970199907,132.92,47.49296,8.29753,48.2123454487,0.6429600000000001,0.18753,0.6697500000000001,46.85,8.11,47.5467622452,132.65
2019-12-23 06:30:00,51.02776,24.47893,56.595497211,0.64776,0.18893000000000001,0.6747500000000001,50.38,24.29,55.929853388,131.95,51.08776,24.39893,56.6150775586,0.64776,0.18893000000000001,0.6747500000000001,50.44,24.21,55.9492421754,131.86,51.57776,6.82893,52.02787341,0.64776,0.18893000000000001,0.6747500000000001,50.93,6.64,51.3610212126,131.98,51.81776,6.82893,52.2658065695,0.64776,0.18893000000000001,0.6747500000000001,51.17,6.64,51.5990164635,131.72
2019-12-23 07:00:00,55.23864,23.43627,60.0047173192,0.6386400000000001,0.18627000000000002,0.66525,54.6,23.25,59.3441024871,132.63,55.29864,23.39627,60.0443589004,0.6386400000000001,0.18627000000000002,0.66525,54.66,23.21,59.3836652624,132.56,55.81864,5.62627,56.1014748965,0.6386400000000001,0.18627000000000002,0.66525,55.18,5.44,55.4475067068,132.68,56.05864,5.63627,56.3412695825,0.6386400000000001,0.18627000000000002,0.66525,55.42,5.45,55.6873315935,132.42
2019-12-23 07:30:00,59.63704,21.88872,63.5271013285,0.6470400000000001,0.18872000000000003,0.674,58.99,21.7,62.8546744483,131.62,59.67704,21.83872,63.5474530914,0.6470400000000001,0.18872000000000003,0.674,59.03,21.65,62.8749823062,131.51,60.19704,4.37872,60.3560834846,0.6470400000000001,0.18872000000000003,0.674,59.55,4.19,59.6972243911,131.65,60.42704,4.36872,60.5847577993,0.6470400000000001,0.18872000000000003,0.674,59.78,4.18,59.9259609852,131.39
2019-12-23 08:00:00,62.6752,20.3311,65.8903203988,0.6552,0.19110000000000002,0.6825,62.02,20.14,65.2081283277,131.71,62.7152,20.2611,65.9068166751,0.6552,0.19110000000000002,0.6825,62.06,20.07,65.2246004204,131.61,63.2552,2.7611,63.3154325599,0.6552,0.19110000000000002,0.6825,62.6,2.5700000000000003,62.6527325821,131.74,63.4852,2.7211,63.5434890783,0.6552,0.19110000000000002,0.6825,62.83,2.5300000000000002,62.8809176142,131.48
2019-12-23 08:30:00,64.93544,19.97992,67.9397422073,0.68544,0.19992000000000001,0.714,64.25,19.78,67.2258201884,131.95,64.94544,19.91992,67.931681781,0.68544,0.19992000000000001,0.714,64.26,19.72,67.2177506318,131.9,65.50544,2.33992,65.5472188212,0.68544,0.19992000000000001,0.714,64.82,2.14,64.8553158962,132.01,65.72544,2.29992,65.7656680586,0.68544,0.19992000000000001,0.714,65.04,2.1,65.0738933828,131.75
2019-12-23 09:00:00,67.47792,19.35106,70.1978148567,0.75792,0.22106,0.7895000000000001,66.72,19.13,69.408322988,131.43,67.45792,19.27106,70.1565729226,0.75792,0.22106,0.7895000000000001,66.7,19.05,69.3670851341,131.34,68.05792,1.87106,68.083634893,0.75792,0.22106,0.7895000000000001,67.3,1.65,67.3202235587,131.48,68.24792,1.8110600000000001,68.2719453557,0.75792,0.22106,0.7895000000000001,67.49,1.5899999999999999,67.5087268433,131.21
2019-12-23 09:30:00,69.03128,18.93954,71.5822868722,1.06128,0.30954000000000004,1.1055,67.97,18.63,70.4769309774,131.29,69.01128,18.85954,71.5418689737,1.06128,0.30954000000000004,1.1055,67.95,18.55,70.4365317147,131.18,69.65128,1.5095399999999999,69.6676360777,1.06128,0.30954000000000004,1.1055,68.59,1.2,68.6004963539,131.34,69.81128,1.45954,69.8265355882,1.06128,0.30954000000000004,1.1055,68.75,1.15,68.7596175091,131.07
2019-12-23 10:00:00,70.61888,18.20634,72.9280263592,0.8788800000000001,0.25634,0.9155000000000001,69.74,17.95,72.0129856345,131.65,70.57888,18.14634,72.8743298937,0.8788800000000001,0.25634,0.9155000000000001,69.7,17.89,71.9593086404,131.56,71.23888,0.66634,71.2419962708,0.8788800000000001,0.25634,0.9155000000000001,70.36,0.41000000000000003,70.3611945606,131.68,71.38888,0.61634,71.3915405538,0.8788800000000001,0.25634,0.9155000000000001,70.51,0.36,70.5109190126,131.42
2019-12-23 10:30:00,70.99976,18.46493,73.3615673222,1.07976,0.31493000000000004,1.12475,69.92,18.15,72.2373096121,132.3,70.94976,18.38493,73.2930698986,1.07976,0.31493000000000004,1.12475,69.87,18.07,72.1688423075,132.23,71.65976,0.7549300000000001,71.6637364541,1.07976,0.31493000000000004,1.12475,70.58,0.44,70.58137148,132.32,71.76976,0.67493,71.7729334844,1.07976,0.31493000000000004,1.12475,70.69,0.36,70.6909166725,132.06
2019-12-23 11:00:00,70.85024,18.68757,73.2733360818,1.74024,0.5075700000000001,1.81275,69.11,18.18,71.4612097575,132.43,70.79024,18.59757,73.192401854,1.74024,0.5075700000000001,1.81275,69.05,18.09,71.3803236193,132.31,71.50024,0.9375700000000001,71.5063868306,1.74024,0.5075700000000001,1.81275,69.76,0.43,69.7613252454,132.46,71.63024,0.8775700000000001,71.6356155244,1.74024,0.5075700000000001,1.81275,69.89,0.37,69.8909793893,132.21
2019-12-23 11:30:00,70.30928,18.838540000000002,72.7893223176,2.18928,0.6385400000000001,2.2805,68.12,18.2,70.5093922822,132.43,70.26928,18.75854,72.7300112378,2.18928,0.6385400000000001,2.2805,68.08,18.12,70.4501298792,132.31,70.94928,1.09854,70.9577840878,2.18928,0.6385400000000001,2.2805,68.76,0.46,68.7615386681,132.46,71.08928,1.01854,71.0965762513,2.18928,0.6385400000000001,2.2805,68.9,0.38,68.9010478875,132.21
2019-12-23 12:00:00,70.06888,18.77759,72.5413387708,2.04888,0.5975900000000001,2.13425,68.02,18.18,70.4076189059,132.28,70.05888,18.69759,72.5110097755,2.04888,0.5975900000000001,2.13425,68.01,18.1,70.3773408136,132.18,70.68888,1.03759,70.6964945995,2.04888,0.5975900000000001,2.13425,68.64,0.44,68.6414102419,132.34,70.85888,0.9775900000000001,70.8656232391,2.04888,0.5975900000000001,2.13425,68.81,0.38,68.8110492581,132.07
2019-12-23 12:30:00,70.0324,18.7482,72.4984969017,1.5024000000000002,0.43820000000000003,1.565,68.53,18.31,70.9338917585,132.01,70.0024,18.6682,72.4488626343,1.5024000000000002,0.43820000000000003,1.565,68.5,18.23,70.8842923362,131.91,70.6524,1.0882,70.6607798216,1.5024000000000002,0.43820000000000003,1.565,69.15,0.65,69.1530548855,132.04,70.8124,1.0182,70.8197198879,1.5024000000000002,0.43820000000000003,1.565,69.31,0.58,69.3124267358,131.78
2019-12-23 13:00:00,70.59456,18.67008,73.021666571,0.9945600000000001,0.29008,1.036,69.6,18.38,71.9860014169,132.01,70.57456,18.59008,72.9819127839,0.9945600000000001,0.29008,1.036,69.58,18.3,71.9462743997,131.91,71.21456,1.01008,71.2217229334,0.9945600000000001,0.29008,1.036,70.22,0.72,70.223691159,132.04,71.38456,0.95008,71.3908821797,0.9945600000000001,0.29008,1.036,70.39,0.66,70.3930941215,131.78
2019-12-23 13:30:00,70.81472,18.74596,73.2539117386,1.25472,0.36596,1.307,69.56,18.38,71.9473279559,132.01,70.77472,18.65596,73.1922525586,1.25472,0.36596,1.307,69.52,18.29,71.8857044203,131.91,71.42472,1.07596,71.4328238067,1.25472,0.36596,1.307,70.17,0.71,70.1735918989,132.04,71.58472,1.00596,71.591787888,1.25472,0.36596,1.307,70.33,0.64,70.3329119261,131.78
2019-12-23 14:00:00,70.27248,19.14239,72.833045661,1.48248,0.43239000000000005,1.54425,68.79,18.71,71.2890468445,132.01,70.26248,19.07239,72.8050283707,1.48248,0.43239000000000005,1.54425,68.78,18.64,71.2610552827,131.91,70.88248,1.49239,70.8981889674,1.48248,0.43239000000000005,1.54425,69.4,1.06,69.4080946288,132.04,71.07248,1.44239,71.0871148821,1.48248,0.43239000000000005,1.54425,69.59,1.01,69.5973289717,131.86
2019-12-23 14:30:00,69.53616,19.20388,72.1392164817,0.83616,0.24388,0.871,68.7,18.96,71.2683071217,132.23,69.52616,19.11388,72.1056678285,0.83616,0.24388,0.871,68.69,18.87,71.2347738117,132.14,70.12616,1.49388,70.1420700707,0.83616,0.24388,0.871,69.29,1.25,69.3012741586,132.28,70.32616,1.42388,70.3405730329,0.83616,0.24388,0.871,69.49,1.18,69.5000179856,132.01
2019-12-23 15:00:00,69.2172,19.35085,71.8712471825,0.7572,0.22085000000000002,0.7887500000000001,68.46,19.13,71.0825470844,132.31,69.2072,19.26085,71.837433658,0.7572,0.22085000000000002,0.7887500000000001,68.45,19.04,71.048744535,132.23,69.8172,1.6308500000000001,69.8362447985,0.7572,0.22085000000000002,0.7887500000000001,69.06,1.4100000000000001,69.0743925055,132.37,70.0072,1.56085,70.0245978536,0.7572,0.22085000000000002,0.7887500000000001,69.25,1.34,69.2629634076,132.09
2019-12-23 15:30:00,69.52576,19.53168,72.2171574295,0.7257600000000001,0.21168,0.756,68.8,19.32,71.4611950642,132.31,69.51576,19.44168,72.1832377329,0.7257600000000001,0.21168,0.756,68.79,19.23,71.4272847027,132.23,70.12576,1.83168,70.1496775987,0.7257600000000001,0.21168,0.756,69.4,1.62,69.418905206,132.37,70.30576,1.77168,70.3280793083,0.7257600000000001,0.21168,0.756,69.58,1.56,69.5974855868,132.09
2019-12-23 16:00:00,70.54112,18.83741,73.012996284,0.7111200000000001,0.20741,0.74075,69.83,18.63,72.2724414974,131.87,70.53112,18.76741,72.9853037711,0.7111200000000001,0.20741,0.74075,69.82,18.56,72.2447645162,131.79,71.12112,1.21741,71.1315386953,0.7111200000000001,0.20741,0.74075,70.41,1.01,70.4172436268,131.9,71.33112,1.14741,71.3403478416,0.7111200000000001,0.20741,0.74075,70.62,0.9400000000000001,70.626255741,131.64
2019-12-23 16:30:00,74.72632,17.66601,76.7861368351,0.7063200000000001,0.20601000000000003,0.73575,74.02,17.46,76.0513773708,131.32,74.69632,17.57601,76.7362779203,0.7063200000000001,0.20601000000000003,0.73575,73.99,17.37,76.0015591945,131.23,75.30632,0.72601,75.309819562,0.7063200000000001,0.20601000000000003,0.73575,74.6,0.52,74.6018123104,131.38,75.50632,0.73601,75.5099071027,0.7063200000000001,0.20601000000000003,0.73575,74.8,0.53,74.8018776502,131.12
2019-12-23 17:00:00,78.40688,16.76909,80.1800549436,0.7168800000000001,0.20909000000000003,0.74675,77.69,16.56,79.435317712,130.97,78.36688,16.68909,80.1242385671,0.7168800000000001,0.20909000000000003,0.74675,77.65,16.48,79.3795496334,130.88,78.96688,1.04909,78.9738483725,0.7168800000000001,0.20909000000000003,0.74675,78.25,0.84,78.2545084963,131.02,79.17688,1.11909,79.1847882422,0.7168800000000001,0.20909000000000003,0.74675,78.46,0.91,78.4652770339,130.76
2019-12-23 17:30:00,79.6856,16.67455,81.4115192406,0.7356,0.21455000000000002,0.7662500000000001,78.95,16.46,80.6475920285,130.97,79.6456,16.58455,81.3539728474,0.7356,0.21455000000000002,0.7662500000000001,78.91,16.37,80.5901048517,130.88,80.2556,1.12455,80.2634782704,0.7356,0.21455000000000002,0.7662500000000001,79.52,0.91,79.5252066957,131.02,80.4656,1.21455,80.4747657037,0.7356,0.21455000000000002,0.7662500000000001,79.73,1.0,79.7362709186,130.76
2019-12-23 18:00:00,79.52032,16.89301,81.294865027,0.7303200000000001,0.21301,0.76075,78.79,16.68,80.5362433939,130.78,79.48032,16.80301,81.2370753558,0.7303200000000001,0.21301,0.76075,78.75,16.59,80.4785101751,130.68,80.07032,0.9030100000000001,80.0754117814,0.7303200000000001,0.21301,0.76075,79.34,0.6900000000000001,79.3430003214,130.82,80.29032,0.96301,80.2960950107,0.7303200000000001,0.21301,0.76075,79.56,0.75,79.5635349893,130.56
2019-12-23 18:30:00,79.03,17.16,80.8715432028,0.72,0.21,0.75,78.31,16.95,80.1233960838,131.29,79.01,17.06,80.8308338445,0.72,0.21,0.75,78.29,16.85,80.0827484543,131.2,79.62,0.74,79.6234387602,0.72,0.21,0.75,78.9,0.53,78.9017800813,131.34,79.81,0.8300000000000001,79.8143157585,0.72,0.21,0.75,79.09,0.62,79.0924301055,131.07
2019-12-23 19:00:00,77.27696,17.85328,79.3124716145,0.69696,0.20328000000000002,0.726,76.58,17.65,78.5876510655,131.29,77.25696,17.75328,79.2705293233,0.69696,0.20328000000000002,0.726,76.56,17.55,78.5457580013,131.2,77.85696,0.45328,77.8582794775,0.69696,0.20328000000000002,0.726,77.16,0.25,77.1604050015,131.34,78.07696,0.43328000000000005,78.078162212,0.69696,0.20328000000000002,0.726,77.38,0.23,77.3803418188,131.07
2019-12-23 19:30:00,75.93032,18.31426,78.1077820364,0.70032,0.20426000000000002,0.7295,75.23,18.11,77.3790992452,131.76,75.88032,18.22426,78.0381100223,0.70032,0.20426000000000002,0.7295,75.18,18.02,77.309461258,131.66,76.53032,0.72426,76.533747013,0.70032,0.20426000000000002,0.7295,75.83,0.52,75.8317829146,131.79,76.70032,0.63426,76.7029424067,0.70032,0.20426000000000002,0.7295,76.0,0.43,76.0012164376,131.53
2019-12-23 20:00:00,73.78952,19.01111,76.1991834947,0.68952,0.20111,0.71825,73.1,18.81,75.4812963588,131.66,73.71952,18.90111,76.1040050737,0.68952,0.20111,0.71825,73.03,18.7,75.3861452788,131.66,74.40952,1.45111,74.42366819,0.68952,0.20111,0.71825,73.72,1.25,73.7305967696,131.71,74.55952,1.36111,74.5719427336,0.68952,0.20111,0.71825,73.87,1.16,73.8791073308,131.44
2019-12-23 20:30:00,71.82424,19.71082,74.4797816635,0.65424,0.19082000000000002,0.6815,71.17,19.52,73.7983692232,131.97,71.73424,19.61082,74.3665613663,0.65424,0.19082000000000002,0.6815,71.08,19.42,73.6851599713,131.89,72.45424,2.07082,72.4838270889,0.65424,0.19082000000000002,0.6815,71.8,1.88,71.8246085962,132.02,72.57424,1.99082,72.6015404509,0.65424,0.19082000000000002,0.6815,71.92,1.8,71.9425215015,131.75
2019-12-23 21:00:00,69.0188,20.5834,72.0227124524,0.6288,0.1834,0.655,68.39,20.4,71.3677244978,131.21,68.9488,20.4634,71.9213998821,0.6288,0.1834,0.655,68.32,20.28,71.2664072337,131.12,69.6488,3.1234,69.71879925100001,0.6288,0.1834,0.655,69.02,2.94,69.0825882549,131.26,69.7788,3.0734,69.8464509979,0.6288,0.1834,0.655,69.15,2.89,69.2103648307,130.99
2019-12-23 21:30:00,66.2968,21.45865,69.6831353346,0.6468,0.18865,0.6737500000000001,65.65,21.27,69.0096761331,131.21,66.2268,21.32865,69.5765790267,0.6468,0.18865,0.6737500000000001,65.58,21.14,68.9030913675,131.12,66.9368,3.97865,67.054939043,0.6468,0.18865,0.6737500000000001,66.29,3.79,66.3982544951,131.26,67.0468,3.93865,67.1623879419,0.6468,0.18865,0.6737500000000001,66.4,3.75,66.505808017,130.99
2019-12-23 22:00:00,62.96592,22.43131,66.8421330432,0.6559200000000001,0.19131,0.68325,62.31,22.24,66.1600612152,131.35,62.90592,22.31131,66.7454067705,0.6559200000000001,0.19131,0.68325,62.25,22.12,66.0632795129,131.28,63.60592,4.92131,63.7960214368,0.6559200000000001,0.19131,0.68325,62.95,4.73,63.1274536157,131.39,63.72592,4.89131,63.9133616184,0.6559200000000001,0.19131,0.68325,63.07,4.7,63.2448804252,131.14
2019-12-23 22:30:00,59.61168,23.50299,64.0776320674,0.66168,0.19299000000000002,0.68925,58.95,23.31,63.391313285,131.57,59.58168,23.38299,64.0057873396,0.66168,0.19299000000000002,0.68925,58.92,23.19,63.3193690746,131.5,60.22168,5.92299,60.5122512601,0.66168,0.19299000000000002,0.68925,59.56,5.73,59.8349939417,131.63,60.38168,5.92299,60.671484984,0.66168,0.19299000000000002,0.68925,59.72,5.73,59.9942605588,131.38
2019-12-23 23:00:00,55.08696,24.39453,60.246711578,0.6669600000000001,0.19453,0.6947500000000001,54.42,24.2,59.5581766007,131.57,55.08696,24.28453,60.2022554342,0.6669600000000001,0.19453,0.6947500000000001,54.42,24.09,59.5135656804,131.5,55.70696,6.83453,56.1246487095,0.6669600000000001,0.19453,0.6947500000000001,55.04,6.64,55.4390764714,131.63,55.86696,6.82453,56.2822479061,0.6669600000000001,0.19453,0.6947500000000001,55.2,6.63,55.5967346163,131.38
2019-12-23 23:30:00,51.13864,25.62502,57.1996691516,0.66864,0.19502000000000003,0.6965,50.47,25.43,56.5146511977,132.6,51.14864,25.52502,57.1638873752,0.66864,0.19502000000000003,0.6965,50.48,25.33,56.4786623425,132.51,51.75864,7.79502,52.3423265766,0.66864,0.19502000000000003,0.6965,51.09,7.6,51.6521838841,132.65,51.93864,7.80502,52.5218113002,0.66864,0.19502000000000003,0.6965,51.27,7.61,51.8316987952,132.39
2019-12-24 00:00:00,47.91216,26.45313,54.729728326200004,0.6621600000000001,0.19313000000000002,0.6897500000000001,47.25,26.26,54.0569153763,132.93,47.96216,26.35313,54.7252798317,0.6621600000000001,0.19313000000000002,0.6897500000000001,47.3,26.16,54.0521562937,132.83,48.51216,8.55313,49.2603867287,0.6621600000000001,0.19313000000000002,0.6897500000000001,47.85,8.36,48.5748093151,132.99,48.72216,8.54313,49.4654823616,0.6621600000000001,0.19313000000000002,0.6897500000000001,48.06,8.35,48.7799764248,132.74
2019-12-24 00:30:00,47.36472,26.63096,54.338059693,0.6547200000000001,0.19096000000000002,0.682,46.71,26.44,53.6739946343,132.53,47.42472,26.53096,54.3414750039,0.6547200000000001,0.19096000000000002,0.682,46.77,26.34,53.6770761126,132.45,47.93472,8.83096,48.741391404,0.6547200000000001,0.19096000000000002,0.682,47.28,8.64,48.0629587104,132.59,48.17472,8.84096,48.9792427545,0.6547200000000001,0.19096000000000002,0.682,47.52,8.65,48.3008581704,132.33
2019-12-24 01:00:00,49.68632,26.23851,56.1888761425,0.64632,0.18851,0.67325,49.04,26.05,55.5294885624,132.07,49.74632,26.11851,56.186056261,0.64632,0.18851,0.67325,49.1,25.93,55.526344198,131.97,50.22632,8.54851,50.9486039452,0.64632,0.18851,0.67325,49.58,8.36,50.2798766904,132.13,50.49632,8.53851,51.2131280685,0.64632,0.18851,0.67325,49.85,8.35,50.544485357,131.88
2019-12-24 01:30:00,49.19352,26.57186,55.9112345942,0.6235200000000001,0.18186000000000002,0.6495000000000001,48.57,26.39,55.276369273,132.45,49.28352,26.48186,55.947781481,0.6235200000000001,0.18186000000000002,0.6495000000000001,48.66,26.3,55.3126170055,132.4,49.76352,8.79186,50.5341936222,0.6235200000000001,0.18186000000000002,0.6495000000000001,49.14,8.61,49.8885928845,132.49,50.02352,8.79186,50.7902486256,0.6235200000000001,0.18186000000000002,0.6495000000000001,49.4,8.61,50.1447115856,132.23
2019-12-24 02:00:00,47.91216,26.95563,54.9743673412,0.60216,0.17563,0.6272500000000001,47.31,26.78,54.363632145,133.12,47.97216,26.835630000000002,54.9679831589,0.60216,0.17563,0.6272500000000001,47.37,26.66,54.3568992861,133.02,48.51216,8.98563,49.3373207051,0.60216,0.17563,0.6272500000000001,47.91,8.81,48.7132856621,133.18,48.73216,8.98563,49.5536574307,0.60216,0.17563,0.6272500000000001,48.13,8.81,48.929674023,132.92
2019-12-24 02:30:00,46.03176,27.48843,53.6147061221,0.6117600000000001,0.17843,0.6372500000000001,45.42,27.31,52.9982311026,133.62,46.07176,27.38843,53.5978839821,0.6117600000000001,0.17843,0.6372500000000001,45.46,27.21,52.9810881353,133.55,46.67176,9.38843,47.6066780963,0.6117600000000001,0.17843,0.6372500000000001,46.06,9.21,46.9717755679,133.63,46.85176,9.38843,47.783156373,0.6117600000000001,0.17843,0.6372500000000001,46.24,9.21,47.148294773,133.37
2019-12-24 03:00:00,44.75464,28.04927,52.8179831976,0.6146400000000001,0.17927,0.6402500000000001,44.14,27.87,52.2022652765,134.1,44.77464,27.93927,52.7766159891,0.6146400000000001,0.17927,0.6402500000000001,44.16,27.76,52.1605521443,134.02,45.40464,9.84927,46.4606226073,0.6146400000000001,0.17927,0.6402500000000001,44.79,9.67,45.8219707127,134.14,45.56464,9.84927,46.6169983789,0.6146400000000001,0.17927,0.6402500000000001,44.95,9.67,45.9783797018,133.88
2019-12-24 03:30:00,44.41296,28.20878,52.614126288,0.6129600000000001,0.17878000000000002,0.6385000000000001,43.8,28.03,52.001162487,134.27,44.41296,28.09878,52.5552324079,0.6129600000000001,0.17878000000000002,0.6385000000000001,43.8,27.92,51.9419522159,134.22,45.08296,9.94878,46.1676456607,0.6129600000000001,0.17878000000000002,0.6385000000000001,44.47,9.77,45.5305809319,134.36,45.21296,9.93878,46.2924518669,0.6129600000000001,0.17878000000000002,0.6385000000000001,44.6,9.76,45.65542246,134.11
2019-12-24 04:00:00,43.62456,25.65633,50.6097767656,0.6045600000000001,0.17633000000000001,0.62975,43.02,25.48,49.9995079976,133.21,43.63456,25.73633,50.6589923731,0.6045600000000001,0.17633000000000001,0.62975,43.03,25.56,50.0489210673,133.16,44.33456,7.58633,44.9789463334,0.6045600000000001,0.17633000000000001,0.62975,43.73,7.41,44.353365148500004,133.28,44.69456,16.51633,47.6486395426,0.6045600000000001,0.17633000000000001,0.62975,44.09,16.34,47.0204604401,133.04
2019-12-24 04:30:00,42.51976,22.92493,48.3061321776,0.5997600000000001,0.17493,0.62475,41.92,22.75,47.6953760862,131.78,42.49976,22.82493,48.2411342068,0.5997600000000001,0.17493,0.62475,41.9,22.65,47.6301637621,131.62,43.20976,4.07493,43.401479396,0.5997600000000001,0.17493,0.62475,42.61,3.9,42.7881069925,131.81,43.84976,24.14493,50.0577576082,0.5997600000000001,0.17493,0.62475,43.25,23.97,49.4481890467,131.55
2019-12-24 05:00:00,42.1036,22.78605,47.8739721306,0.6036,0.17605,0.62875,41.5,22.61,47.2595186179,131.53,42.0736,22.67605,47.7953037501,0.6036,0.17605,0.62875,41.47,22.5,47.180619962,131.45,42.7836,3.97605,42.9679578589,0.6036,0.17605,0.62875,42.18,3.8,42.3508252576,131.57,43.4136,23.99605,49.6039421877,0.6036,0.17605,0.62875,42.81,23.82,48.9906980967,131.32
2019-12-24 05:30:00,43.274,22.472,48.7609460532,0.624,0.182,0.65,42.65,22.29,48.1234516634,131.53,43.254,22.372,48.6971754828,0.624,0.182,0.65,42.63,22.19,48.0594735718,131.34,43.964,3.702,44.11958862,0.624,0.182,0.65,43.34,3.52,43.4827092072,131.57,44.614,23.672,50.5051737944,0.624,0.182,0.65,43.99,23.49,49.8688299442,131.32
2019-12-24 06:00:00,45.4412,21.8441,50.4189186938,0.6312,0.1841,0.6575000000000001,44.81,21.66,49.7703897915,131.1,45.4212,21.7441,50.3576339223,0.6312,0.1841,0.6575000000000001,44.79,21.56,49.7089297813,130.99,46.1012,3.1841,46.2110282752,0.6312,0.1841,0.6575000000000001,45.47,3.0,45.5688588841,131.14,46.8212,23.0341,52.1804037187,0.6312,0.1841,0.6575000000000001,46.19,22.85,51.5328885276,130.89
2019-12-24 06:30:00,48.86248,20.70739,53.0691808149,0.64248,0.18739000000000003,0.66925,48.22,20.52,52.4045685031,130.07,48.84248,20.60739,53.0118135434,0.64248,0.18739000000000003,0.66925,48.2,20.42,52.3470763271,129.99,49.50248,2.31739,49.5566930148,0.64248,0.18739000000000003,0.66925,48.86,2.13,48.9064055109,130.13,50.30248,21.85739,54.8460116304,0.64248,0.18739000000000003,0.66925,49.66,21.67,54.182141892,129.88
2019-12-24 07:00:00,51.47672,19.93571,55.2022212883,0.6367200000000001,0.18571000000000001,0.66325,50.84,19.75,54.5414347079,130.33,51.43672,19.83571,55.1288631804,0.6367200000000001,0.18571000000000001,0.66325,50.8,19.65,54.4679951898,130.26,52.14672,1.47571,52.1675965209,0.6367200000000001,0.18571000000000001,0.66325,51.51,1.29,51.5261506422,130.38,52.95672,21.06571,56.9927919211,0.6367200000000001,0.18571000000000001,0.66325,52.32,20.88,56.3325554187,130.13
2019-12-24 07:30:00,55.71,18.58375,58.7278457298,0.63,0.18375000000000002,0.65625,55.08,18.4,58.0720793497,130.19,55.6,18.65375,58.6457363247,0.63,0.18375000000000002,0.65625,54.97,18.47,57.9900146577,130.09,56.71,7.27375,57.1745707379,0.63,0.18375000000000002,0.65625,56.08,7.09,56.5264053341,130.22,56.94,13.19375,58.4485982643,0.63,0.18375000000000002,0.65625,56.31,13.01,57.7933923559,129.97
2019-12-24 08:00:00,59.27416,17.90913,61.920618384,0.61416,0.17913,0.63975,58.66,17.73,61.2808983289,131.0,59.15416,17.79913,61.7739724646,0.61416,0.17913,0.63975,58.54,17.62,61.134245722,130.92,60.85416,19.02913,63.7599919845,0.61416,0.17913,0.63975,60.24,18.85,63.1203620078,131.04,59.98416,0.46913000000000005,59.9859944809,0.61416,0.17913,0.63975,59.37,0.29,59.3707082659,130.81
2019-12-24 08:30:00,61.60008,17.43794,64.0207123316,0.6100800000000001,0.17794000000000001,0.6355000000000001,60.99,17.26,63.3852325073,131.0,61.48008,17.32794,63.8753296778,0.6100800000000001,0.17794000000000001,0.6355000000000001,60.87,17.15,63.2398561036,130.92,63.22008,18.57794,65.8932346288,0.6100800000000001,0.17794000000000001,0.6355000000000001,62.61,18.4,65.2577359399,131.13,62.32008,0.36794000000000004,62.3211661561,0.6100800000000001,0.17794000000000001,0.6355000000000001,61.71,0.19,61.7102924965,130.81
2019-12-24 09:00:00,63.51536,16.81823,65.704290699,0.64536,0.18823,0.67225,62.87,16.63,65.0322519985,130.46,63.38536,16.69823,65.5479576147,0.64536,0.18823,0.67225,62.74,16.51,64.875940841,130.37,65.17536,17.92823,67.5962201759,0.64536,0.18823,0.67225,64.53,17.74,66.9240502361,130.52,64.22536,0.85823,64.2310939177,0.64536,0.18823,0.67225,63.58,0.67,63.5835301002,130.27
2019-12-24 09:30:00,66.29888,15.92634,68.1849675152,0.63888,0.18634,0.6655,65.66,15.74,67.5202428906,130.09,66.15888,15.80634,68.0208628808,0.63888,0.18634,0.6655,65.52,15.62,67.3561786327,130.0,68.01888,17.02634,70.1175034513,0.63888,0.18634,0.6655,67.38,16.84,69.4525017548,130.15,66.99888,1.6563400000000001,67.0193508134,0.63888,0.18634,0.6655,66.36,1.47,66.3762796487,129.9
2019-12-24 10:00:00,67.74528,15.57154,69.511839425,0.96528,0.28154,1.0055,66.78,15.29,68.5080469726,130.54,67.58528,15.43154,69.3246168359,0.96528,0.28154,1.0055,66.62,15.15,68.3209111473,130.49,69.49528,16.66154,71.4646825883,0.96528,0.28154,1.0055,68.53,16.38,70.4603810662,130.58,68.44528,2.33154,68.4849796163,0.96528,0.28154,1.0055,67.48,2.05,67.5111316747,130.31
2019-12-24 10:30:00,67.85616,15.43013,69.5884139909,1.16616,0.34013000000000004,1.21475,66.69,15.09,68.3759036503,130.54,67.69616,15.30013,69.4036314379,1.16616,0.34013000000000004,1.21475,66.53,14.96,68.1912201093,130.39,69.62616,16.54013,71.5638040965,1.16616,0.34013000000000004,1.21475,68.46,16.2,70.3506332594,130.58,68.57616,2.5901300000000003,68.6250573316,1.16616,0.34013000000000004,1.21475,67.41,2.25,67.4475396141,130.31
2019-12-24 11:00:00,67.47272,15.68871,69.272675462,1.09272,0.31871000000000005,1.13825,66.38,15.37,68.1361966946,130.69,67.29272,15.54871,69.0657118088,1.09272,0.31871000000000005,1.13825,66.2,15.23,67.929322829,130.56,69.26272,16.80871,71.2731163459,1.09272,0.31871000000000005,1.13825,68.17,16.49,70.136074883,130.73,68.16272,2.30871,68.2018074516,1.09272,0.31871000000000005,1.13825,67.07,1.99,67.0995156465,130.49
2019-12-24 11:30:00,66.38496,16.13728,68.3181873296,1.70496,0.49728000000000006,1.776,64.68,15.64,66.5440605915,130.87,66.19496,15.98728,68.0982074008,1.70496,0.49728000000000006,1.776,64.49,15.49,66.3242052346,130.78,68.14496,17.24728,70.2936998656,1.70496,0.49728000000000006,1.776,66.44,16.75,68.5188740421,130.96,67.07496,2.29728,67.1142887499,1.70496,0.49728000000000006,1.776,65.37,1.8,65.3947773144,130.7
2019-12-24 12:00:00,66.80288,15.88834,68.6663245285,1.74288,0.50834,1.8155000000000001,65.06,15.38,66.8531824224,130.87,66.61288,15.75834,68.451450397,1.74288,0.50834,1.8155000000000001,64.87,15.25,66.6384228505,130.78,68.56288,17.00834,70.6410089357,1.74288,0.50834,1.8155000000000001,66.82,16.5,68.8270470092,130.96,67.49288,2.56834,67.5417294793,1.74288,0.50834,1.8155000000000001,65.75,2.06,65.7822628069,130.7
2019-12-24 12:30:00,67.09376,16.08068,68.9939192987,1.61376,0.47068000000000004,1.681,65.48,15.61,67.3149500483,130.87,66.89376,15.93068,68.7645380425,1.61376,0.47068000000000004,1.681,65.28,15.46,67.0856914699,130.78,68.87376,17.19068,70.986719148,1.61376,0.47068000000000004,1.681,67.26,16.72,69.3070414893,130.96,67.78376,2.31068,67.82313294,1.61376,0.47068000000000004,1.681,66.17,1.8399999999999999,66.1955776468,130.7
2019-12-24 13:00:00,66.72896,16.16803,68.6597356299,1.39896,0.40803000000000006,1.4572500000000002,65.33,15.76,67.2040660972,131.08,66.53896,16.02803,68.4421722592,1.39896,0.40803000000000006,1.4572500000000002,65.14,15.62,66.9865956741,131.01,68.51896,17.30803,70.671180703,1.39896,0.40803000000000006,1.4572500000000002,67.12,16.9,69.2149145777,131.11,67.42896,2.16803,67.4638051162,1.39896,0.40803000000000006,1.4572500000000002,66.03,1.76,66.0534518402,130.85
2019-12-24 13:30:00,66.16792,16.47856,68.188976945,1.29792,0.37856,1.3519999999999999,64.87,16.1,66.8380647536,131.34,65.95792,16.33856,67.9514220131,1.29792,0.37856,1.3519999999999999,64.66,15.96,66.6005795771,131.23,67.94792,17.62856,70.1974783023,1.29792,0.37856,1.3519999999999999,66.65,17.25,68.8460964761,131.38,66.85792000000001,1.84856,66.8834706097,1.29792,0.37856,1.3519999999999999,65.56,1.47,65.5764782525,131.12
2019-12-24 14:00:00,64.65512,17.05316,66.8662456565,1.24512,0.36316000000000004,1.297,63.41,16.69,65.5696896439,131.13,64.46512,16.91316,66.6468804806,1.24512,0.36316000000000004,1.297,63.22,16.55,65.3503703126,131.06,66.40512,18.18316,68.8495989081,1.24512,0.36316000000000004,1.297,65.16,17.82,67.5527793655,131.2,65.34512,1.17316,65.3556501934,1.24512,0.36316000000000004,1.297,64.1,0.81,64.1051175804,130.95
2019-12-24 14:30:00,64.08776,17.25643,66.3703650597,0.94776,0.27643,0.9872500000000001,63.14,16.98,65.3833312091,131.34,63.89776,17.13643,66.155732678,0.94776,0.27643,0.9872500000000001,62.95,16.86,65.1687202575,131.27,65.81776,18.40643,68.3430625357,0.94776,0.27643,0.9872500000000001,64.87,18.13,67.3558742798,131.41,64.78776,0.8364300000000001,64.7931590599,0.94776,0.27643,0.9872500000000001,63.84,0.56,63.8424560931,131.16
2019-12-24 15:00:00,63.64312,17.45091,65.9922797239,0.9631200000000001,0.28091000000000005,1.00325,62.68,17.17,64.9891629428,131.34,63.46312,17.31091,65.7817239449,0.9631200000000001,0.28091000000000005,1.00325,62.5,17.03,64.7786299639,131.15,65.37312,18.60091,67.9679238418,0.9631200000000001,0.28091000000000005,1.00325,64.41,18.32,66.9646959226,131.31,64.34312,0.6209100000000001,64.3461158157,0.9631200000000001,0.28091000000000005,1.00325,63.38,0.34,63.380911953,131.06
2019-12-24 15:30:00,63.49944,17.61442,65.8972432826,0.76944,0.22442,0.8015,62.73,17.39,65.0958139975,131.19,63.31944,17.49442,65.6917514841,0.76944,0.22442,0.8015,62.55,17.27,64.8903336407,131.15,65.23944,18.77442,67.8871370574,0.76944,0.22442,0.8015,64.47,18.55,67.0856422791,131.21,64.20944,0.28442,64.2100699256,0.76944,0.22442,0.8015,63.44,0.06,63.4400283733,130.96
2019-12-24 16:00:00,64.29024,17.26382,66.5678183528,0.63024,0.18382,0.6565000000000001,63.66,17.08,65.9114709288,130.92,64.09024,17.11382,66.3358251494,0.63024,0.18382,0.6565000000000001,63.46,16.93,65.6794983233,130.87,66.05024,18.40382,68.5662803034,0.63024,0.18382,0.6565000000000001,65.42,18.22,67.9098284492,130.94,64.97024,0.5238200000000001,64.9723516047,0.63024,0.18382,0.6565000000000001,64.34,0.34,64.3408983462,130.68
2019-12-24 16:30:00,68.04248,16.07864,69.9163911311,0.61248,0.17864000000000002,0.638,67.43,15.9,69.2792530272,130.17,67.83248,15.94864,69.6821674519,0.61248,0.17864000000000002,0.638,67.22,15.77,69.0450671663,130.09,69.85248,17.19864,71.9386000698,0.61248,0.17864000000000002,0.638,69.24,17.02,71.3011781109,130.2,68.71248,1.52864,68.7294816509,0.61248,0.17864000000000002,0.638,68.1,1.35,68.1133797429,129.95
2019-12-24 17:00:00,72.3616,14.9213,73.8840060382,0.6216,0.18130000000000002,0.6475000000000001,71.74,14.74,73.2386182284,130.75,72.1616,14.8213,73.6679540116,0.6216,0.18130000000000002,0.6475000000000001,71.54,14.64,73.0226074582,130.62,74.2416,16.0513,75.9569575631,0.6216,0.18130000000000002,0.6475000000000001,73.62,15.87,75.3110967919,130.78,73.0516,2.8213,73.1060599147,0.6216,0.18130000000000002,0.6475000000000001,72.43,2.64,72.4780966913,130.54
2019-12-24 17:30:00,72.99592,14.87256,74.4956198551,0.62592,0.18256000000000003,0.652,72.37,14.69,73.8458732767,130.54,72.82592,14.76256,74.3071181086,0.62592,0.18256000000000003,0.652,72.2,14.58,73.6574259664,130.48,74.87592,15.98256,76.5626907834,0.62592,0.18256000000000003,0.652,74.25,15.8,75.9124660382,130.58,73.70592,2.84256,73.7607130551,0.62592,0.18256000000000003,0.652,73.08,2.66,73.1283939383,130.32
