Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-24 18:00:00,71.62928,15.35104,73.2557723487,0.68928,0.20104000000000002,0.718,70.94,15.15,72.5396863793,130.81,71.46928,15.25104,73.0783976617,0.68928,0.20104000000000002,0.718,70.78,15.05,72.3623583087,130.73,73.46928,16.47104,75.2929629009,0.68928,0.20104000000000002,0.718,72.78,16.27,74.5764124908,130.85,72.33928,2.47104,72.3814718668,0.68928,0.20104000000000002,0.718,71.65,2.27,71.6859498089,130.59
2019-12-24 18:30:00,69.95272,16.09496,71.7804344707,0.70272,0.20496,0.732,69.25,15.89,71.0496629126,131.22,69.79272,16.00496,71.6043470021,0.70272,0.20496,0.732,69.09,15.8,70.8736065119,131.17,71.78272,17.25496,73.8274510951,0.70272,0.20496,0.732,71.08,17.05,73.0962988119,131.25,70.67272,1.82496,70.6962787649,0.70272,0.20496,0.732,69.97,1.62,69.988751239,130.99
2019-12-24 19:00:00,68.36096,16.65153,70.3597491714,0.69096,0.20153000000000001,0.7197500000000001,67.67,16.45,69.6407308979,130.74,68.18096,16.55153,70.1612175768,0.69096,0.20153000000000001,0.7197500000000001,67.49,16.35,69.4422249068,130.65,70.16096,17.79153,72.3816195443,0.69096,0.20153000000000001,0.7197500000000001,69.47,17.59,71.6623262252,130.78,69.05096,1.15153,69.0605610914,0.69096,0.20153000000000001,0.7197500000000001,68.36,0.9500000000000001,68.3666007638,130.54
2019-12-24 19:30:00,66.968,16.97775,69.0865907327,0.678,0.19775,0.70625,66.29,16.78,68.3807904312,131.1,66.818,16.89775,68.9215429243,0.678,0.19775,0.70625,66.14,16.7,68.2157577104,131.04,68.728,18.13775,71.0810520396,0.678,0.19775,0.70625,68.05,17.94,70.3750388987,131.15,67.688,0.88775,67.6938213138,0.678,0.19775,0.70625,67.01,0.6900000000000001,67.0135523607,130.89
2019-12-24 20:00:00,65.0732,17.65635,67.426019114,0.6732,0.19635000000000002,0.70125,64.4,17.46,66.7248949044,131.53,64.9432,17.58635,67.2822334094,0.6732,0.19635000000000002,0.70125,64.27,17.39,66.5811159414,131.45,66.7832,18.81635,69.3833613308,0.6732,0.19635000000000002,0.70125,66.11,18.62,68.6821410557,131.56,65.8032,0.42635000000000006,65.8045811822,0.6732,0.19635000000000002,0.70125,65.13,0.23,65.1304061096,131.29
2019-12-24 20:30:00,63.41936,18.17523,65.9723745848,0.6693600000000001,0.19523000000000001,0.69725,62.75,17.98,65.2751323246,131.76,63.30936,18.09523,65.8446080736,0.6693600000000001,0.19523000000000001,0.69725,62.64,17.9,65.1473683275,131.66,65.07936,19.36523,67.8994494158,0.6693600000000001,0.19523000000000001,0.69725,64.41,19.17,67.2022097851,131.8,64.14936,0.5152300000000001,64.1514290594,0.6693600000000001,0.19523000000000001,0.69725,63.48,0.32,63.4808065481,131.54
2019-12-24 21:00:00,61.19808,18.86194,64.0388770689,0.6580800000000001,0.19194000000000003,0.6855,60.54,18.67,63.3534568907,131.57,61.11808,18.78194,63.9388846716,0.6580800000000001,0.19194000000000003,0.6855,60.46,18.59,63.2534560321,131.49,62.77808,20.03194,65.8966307838,0.6580800000000001,0.19194000000000003,0.6855,62.12,19.84,65.2113487056,131.62,61.94808,1.29194,61.9615503732,0.6580800000000001,0.19194000000000003,0.6855,61.29,1.1,61.2998703098,131.35
2019-12-24 21:30:00,59.2544,19.42795,62.3580721364,0.6444000000000001,0.18795,0.67125,58.61,19.24,61.6871923498,131.12,59.2244,19.33795,62.3015719349,0.6444000000000001,0.18795,0.67125,58.58,19.15,61.6306652568,131.05,60.7344,20.57795,64.1258089194,0.6444000000000001,0.18795,0.67125,60.09,20.39,63.4551826095,131.18,60.0044,1.98795,60.0373214306,0.6444000000000001,0.18795,0.67125,59.36,1.8,59.3872848344,130.93
2019-12-24 22:00:00,56.8548,19.98515,60.2650354979,0.6348,0.18515,0.66125,56.22,19.8,59.6047682656,131.28,56.8848,19.89515,60.2635666432,0.6348,0.18515,0.66125,56.25,19.71,59.6032432003,131.18,58.2448,21.14515,61.9642969424,0.6348,0.18515,0.66125,57.61,20.96,61.3044345867,131.31,57.6548,2.50515,57.7091997827,0.6348,0.18515,0.66125,57.02,2.32,57.0671779572,131.06
2019-12-24 22:30:00,54.11296,20.74753,57.9540545697,0.6429600000000001,0.18753,0.6697500000000001,53.47,20.56,57.2865996547,131.39,54.19296,20.65753,57.996641793,0.6429600000000001,0.18753,0.6697500000000001,53.55,20.47,57.329079881,131.29,55.43296,21.93753,59.6160068846,0.6429600000000001,0.18753,0.6697500000000001,54.79,21.75,58.9491865932,131.43,54.92296,3.22753,55.017710649,0.6429600000000001,0.18753,0.6697500000000001,54.28,3.04,54.3650623103,131.18
2019-12-24 23:00:00,51.46824,21.35907,55.7242281235,0.64824,0.18907000000000002,0.67525,50.82,21.17,55.0530771165,131.48,51.57824,21.25907,55.7876590185,0.64824,0.18907000000000002,0.67525,50.93,21.07,55.1163297036,131.38,52.74824,22.55907,57.3697521553,0.64824,0.18907000000000002,0.67525,52.1,22.37,56.6994435599,131.43,52.29824,3.81907,52.4374980597,0.64824,0.18907000000000002,0.67525,51.65,3.63,51.7774024068,131.18
2019-12-24 23:30:00,48.96,22.1125,53.7219159771,0.66,0.1925,0.6875,48.3,21.92,53.0412707238,132.12,49.07,22.0025,53.7770853268,0.66,0.1925,0.6875,48.41,21.81,53.0961787702,132.04,50.17,23.3225,55.3260147331,0.66,0.1925,0.6875,49.51,23.13,54.6464728962,132.16,49.78,4.3925,49.9734174962,0.66,0.1925,0.6875,49.12,4.2,49.2992332598,131.9
2019-12-25 00:00:00,45.74928,23.18229,51.2875734478,0.6592800000000001,0.19229000000000002,0.6867500000000001,45.09,22.99,50.6127276483,132.69,45.88928,23.07229,51.3629884719,0.6592800000000001,0.19229000000000002,0.6867500000000001,45.23,22.88,50.6877430944,132.61,46.92928,24.42229,52.9037387163,0.6592800000000001,0.19229000000000002,0.6867500000000001,46.27,24.23,52.2303149521,132.74,46.59928,5.34229,46.9045089406,0.6592800000000001,0.19229000000000002,0.6867500000000001,45.94,5.15,46.227763303,132.48
2019-12-25 00:30:00,44.68,23.1725,50.3315721615,0.66,0.1925,0.6875,44.02,22.98,49.6572331086,132.37,44.8,23.0725,50.3922638532,0.66,0.1925,0.6875,44.14,22.88,49.7175421758,132.25,45.81,24.4225,51.9135300885,0.66,0.1925,0.6875,45.15,24.23,51.2407591669,132.4,45.52,5.4225,45.8418357644,0.66,0.1925,0.6875,44.86,5.23,45.163840625,132.14
2019-12-25 01:00:00,46.08,22.9525,51.4799345012,0.66,0.1925,0.6875,45.42,22.76,50.8034841325,132.11,46.21,22.8525,51.5519238851,0.66,0.1925,0.6875,45.55,22.66,50.8751226043,132.03,47.24,24.2025,53.0789846008,0.66,0.1925,0.6875,46.58,24.01,52.4039740859,132.12,46.91,5.2625,47.2042583487,0.66,0.1925,0.6875,46.25,5.07,46.5270609431,131.85
2019-12-25 01:30:00,46.15912,23.30516,51.7087501473,0.66912,0.19516000000000003,0.6970000000000001,45.49,23.11,51.023643539,132.19,46.29912,23.19516,51.7843988108,0.66912,0.19516000000000003,0.6970000000000001,45.63,23.0,51.0988933344,132.03,47.32912,24.55516,53.31980385,0.66912,0.19516000000000003,0.6970000000000001,46.66,24.36,52.6361586744,132.24,46.99912,5.58516,47.3298139971,0.66912,0.19516000000000003,0.6970000000000001,46.33,5.39,46.6424806373,131.97
2019-12-25 02:00:00,45.06696,23.40453,50.7819151683,0.6669600000000001,0.19453,0.6947500000000001,44.4,23.21,50.1005399173,132.6,45.18696,23.29453,50.8379433294,0.6669600000000001,0.19453,0.6947500000000001,44.52,23.1,50.1561601401,132.5,46.22696,24.64453,52.3859207208,0.6669600000000001,0.19453,0.6947500000000001,45.56,24.45,51.7060547712,132.63,45.90696,5.56453,46.242977527,0.6669600000000001,0.19453,0.6947500000000001,45.24,5.37,45.557595415,132.37
2019-12-25 02:30:00,44.08624,23.55432,49.9840229273,0.66624,0.19432000000000002,0.6940000000000001,43.42,23.36,49.3050301693,132.87,44.19624,23.45432,50.034115929,0.66624,0.19432000000000002,0.6940000000000001,43.53,23.26,49.3547211521,132.79,45.22624,24.81432,51.5864639377,0.66624,0.19432000000000002,0.6940000000000001,44.56,24.62,50.9091150974,132.88,44.92624,5.6443200000000004,45.2794146252,0.66624,0.19432000000000002,0.6940000000000001,44.26,5.45,44.5942832659,132.62
2019-12-25 03:00:00,42.8636,23.96355,49.1074325694,0.6636000000000001,0.19355000000000003,0.69125,42.2,23.77,48.4340056159,133.09,42.9836,23.84355,49.1538884074,0.6636000000000001,0.19355000000000003,0.69125,42.32,23.65,48.4799432755,133.02,44.0136,25.22355,50.7289311888,0.6636000000000001,0.19355000000000003,0.69125,43.35,25.03,50.0572012801,133.16,43.7036,5.98355,44.1113083411,0.6636000000000001,0.19355000000000003,0.69125,43.04,5.79,43.4277065938,132.9
2019-12-25 03:30:00,41.52624,24.19557,48.0609427307,0.63624,0.18557,0.6627500000000001,40.89,24.01,47.4180577418,133.49,41.61624,24.09557,48.0885425581,0.63624,0.18557,0.6627500000000001,40.98,23.91,47.4452157757,133.39,42.65624,25.46557,49.6794732899,0.63624,0.18557,0.6627500000000001,42.02,25.28,49.0383401024,133.54,42.36624,6.12557,42.8067856719,0.63624,0.18557,0.6627500000000001,41.73,5.94,42.1506405645,133.28
2019-12-25 04:00:00,40.13712,24.64291,47.0984226399,0.62712,0.18291000000000002,0.6532500000000001,39.51,24.46,46.468609835,134.08,40.21712,24.54291,47.1144475969,0.62712,0.18291000000000002,0.6532500000000001,39.59,24.36,46.4841661214,133.96,41.26712,25.93291,48.7390091627,0.62712,0.18291000000000002,0.6532500000000001,40.64,25.75,48.1110392737,134.14,40.96712,6.42291,41.4675619486,0.62712,0.18291000000000002,0.6532500000000001,40.34,6.24,40.8197648205,133.87
2019-12-25 04:30:00,39.6812,24.7341,46.7586712413,0.6312,0.1841,0.6575000000000001,39.05,24.55,46.1259688245,134.08,39.7512,24.6241,46.7600705971,0.6312,0.1841,0.6575000000000001,39.12,24.44,46.1268685258,134.05,40.7812,26.0141,48.3718892772,0.6312,0.1841,0.6575000000000001,40.15,25.83,47.7410871263,134.14,40.5112,6.5041,41.029996859,0.6312,0.1841,0.6575000000000001,39.88,6.32,40.377677001,133.87
2019-12-25 05:00:00,39.35952,24.62361,46.4272978329,0.6295200000000001,0.18361000000000002,0.65575,38.73,24.44,45.796577383,134.0,39.45952,24.53361,46.4645212852,0.6295200000000001,0.18361000000000002,0.65575,38.83,24.35,45.8333001212,133.88,40.45952,25.90361,48.0413339705,0.6295200000000001,0.18361000000000002,0.65575,39.83,25.72,47.4125226074,134.03,40.19952,6.43361,40.7110887334,0.6295200000000001,0.18361000000000002,0.65575,39.57,6.25,40.0605466762,133.77
2019-12-25 05:30:00,39.8512,24.5041,46.7821446521,0.6312,0.1841,0.6575000000000001,39.22,24.32,46.1483564171,133.72,39.9612,24.4041,46.8236863377,0.6312,0.1841,0.6575000000000001,39.33,24.22,46.1893634942,133.68,40.9412,25.7841,48.383898874,0.6312,0.1841,0.6575000000000001,40.31,25.6,47.7520271821,133.78,40.6912,6.3841,41.1889607814,0.6312,0.1841,0.6575000000000001,40.06,6.2,40.5369411772,133.53
2019-12-25 06:00:00,40.71688,24.25284,47.39266362,0.6268800000000001,0.18284,0.653,40.09,24.07,46.7608062377,133.48,40.84688,24.15284,47.453422277,0.6268800000000001,0.18284,0.653,40.22,23.97,46.8210348027,133.35,41.80688,25.52284,48.9819413356,0.6268800000000001,0.18284,0.653,41.18,25.34,48.351918266,133.52,41.56688,6.20284,42.0271428603,0.6268800000000001,0.18284,0.653,40.94,6.02,41.3802368287,133.26
2019-12-25 06:30:00,43.2012,23.7041,49.2770538715,0.6312,0.1841,0.6575000000000001,42.57,23.52,48.6353297511,132.88,43.3312,23.5941,49.3383668989,0.6312,0.1841,0.6575000000000001,42.7,23.41,48.6961815752,132.8,44.3012,24.9441,50.8409721214,0.6312,0.1841,0.6575000000000001,43.67,24.76,50.2008615464,132.95,44.0412,5.8141,44.4233165832,0.6312,0.1841,0.6575000000000001,43.41,5.63,43.7735650821,132.69
2019-12-25 07:00:00,45.72504,23.02522,51.195117336,0.63504,0.18522000000000002,0.6615,45.09,22.84,50.5447692645,133.15,45.84504,22.94522,51.2664687047,0.63504,0.18522000000000002,0.6615,45.21,22.76,50.6158246006,133.04,46.90504,24.26522,52.8098823995,0.63504,0.18522000000000002,0.6615,46.27,24.08,52.1608981901,133.17,46.56504,5.06522,46.8397203648,0.63504,0.18522000000000002,0.6615,45.93,4.88,46.1885191363,132.92
2019-12-25 07:30:00,48.9444,22.43795,53.8425100786,0.6444000000000001,0.18795,0.67125,48.3,22.25,53.178496594,133.03,48.9644,22.34795,53.8232601815,0.6444000000000001,0.18795,0.67125,48.32,22.16,53.1590820086,132.96,50.2344,23.66795,55.5307734555,0.6444000000000001,0.18795,0.67125,49.59,23.48,54.8678275495,133.07,49.7344,4.51795,49.9391871736,0.6444000000000001,0.18795,0.67125,49.09,4.33,49.2805945581,132.81
2019-12-25 08:00:00,51.61984,21.81662,56.040813608,0.6398400000000001,0.18662,0.6665,50.98,21.63,55.3788524619,132.61,51.62984,21.70662,56.0073006871,0.6398400000000001,0.18662,0.6665,50.99,21.52,55.34519401,132.51,52.99984,23.02662,57.7858829529,0.6398400000000001,0.18662,0.6665,52.36,22.84,57.1247336974,132.69,52.40984,3.96662,52.5597317635,0.6398400000000001,0.18662,0.6665,51.77,3.7800000000000002,51.9078154038,132.42
2019-12-25 08:30:00,55.25352,21.06061,59.1312165101,0.6535200000000001,0.19061000000000003,0.6807500000000001,54.6,20.87,58.4526894163,131.96,55.23352,20.95061,59.0734271137,0.6535200000000001,0.19061000000000003,0.6807500000000001,54.58,20.76,58.3948114133,131.89,56.68352,22.25061,60.8942615109,0.6535200000000001,0.19061000000000003,0.6807500000000001,56.03,22.06,60.2163142346,132.0,56.01352,3.37061,56.1148414821,0.6535200000000001,0.19061000000000003,0.6807500000000001,55.36,3.18,55.4512578757,131.74
2019-12-25 09:00:00,58.68528,20.24279,62.0784393784,0.69528,0.20279000000000003,0.7242500000000001,57.99,20.04,61.3550462472,131.35,58.63528,20.14279,61.9986132882,0.69528,0.20279000000000003,0.7242500000000001,57.94,19.94,61.2751760503,131.3,60.20528,21.42279,63.9031428903,0.69528,0.20279000000000003,0.7242500000000001,59.51,21.22,63.1801274136,131.38,59.43528,2.7427900000000003,59.4985328026,0.69528,0.20279000000000003,0.7242500000000001,58.74,2.54,58.7948909345,131.12
2019-12-25 09:30:00,61.88456,19.26758,64.8146465349,0.8145600000000001,0.23758,0.8485,61.07,19.03,63.9662864328,130.98,61.84456,19.16758,64.7467815775,0.8145600000000001,0.23758,0.8485,61.03,18.93,63.8984021709,130.92,63.46456,20.42758,66.6711061904,0.8145600000000001,0.23758,0.8485,62.65,20.19,65.8229336934,131.03,62.64456,1.8475800000000002,62.6717994751,0.8145600000000001,0.23758,0.8485,61.83,1.6099999999999999,61.8509579554,130.77
2019-12-25 10:00:00,64.34536,18.36948,66.9160903595,0.8553600000000001,0.24948,0.891,63.49,18.12,66.0251050738,130.64,64.26536,18.24948,66.8062872505,0.8553600000000001,0.24948,0.891,63.41,18.0,65.9153100577,130.56,65.98536,19.48948,68.8033979175,0.8553600000000001,0.24948,0.891,65.13,19.24,67.9124031382,130.64,65.07536,1.02948,65.0835025809,0.8553600000000001,0.24948,0.891,64.22,0.78,64.2247366674,130.38
2019-12-25 10:30:00,65.59128,17.92204,67.9957022892,1.00128,0.29204,1.043,64.59,17.63,66.9528565485,130.56,65.49128,17.80204,67.8676681801,1.00128,0.29204,1.043,64.49,17.51,66.8248471753,130.42,67.29128,19.05204,69.936375315,1.00128,0.29204,1.043,66.29,18.76,68.8934082478,130.64,66.32128,0.5620400000000001,66.3236614626,1.00128,0.29204,1.043,65.32,0.27,65.3205580197,130.38
2019-12-25 11:00:00,65.35016,18.20213,67.8377545955,1.31016,0.38213,1.36475,64.04,17.82,66.4731073442,130.76,65.22016,18.08213,67.6803715693,1.31016,0.38213,1.36475,63.91,17.7,66.3157454908,130.61,67.03016,19.33213,69.7622648712,1.31016,0.38213,1.36475,65.72,18.95,68.3975211539,130.78,66.06016,0.85213,66.0656557128,1.31016,0.38213,1.36475,64.75,0.47000000000000003,64.751705769,130.52
2019-12-25 11:30:00,65.09992,18.32581,67.6301330485,1.93992,0.56581,2.02075,63.16,17.76,65.6094749255,130.65,64.99992,18.20581,67.5014156723,1.93992,0.56581,2.02075,63.06,17.64,65.4807849678,130.51,66.78992,19.44581,69.5631579226,1.93992,0.56581,2.02075,64.85,18.88,67.5424081596,130.68,65.82992,0.9758100000000001,65.8371519156,1.93992,0.56581,2.02075,63.89,0.41000000000000003,63.8913155288,130.41
2019-12-25 12:00:00,65.38088,18.13484,67.8493322841,2.21088,0.6448400000000001,2.303,63.17,17.49,65.5465407173,130.44,65.26088,18.02484,67.7043374933,2.21088,0.6448400000000001,2.303,63.05,17.38,65.4015817852,130.28,67.07088,19.26484,69.78278444,2.21088,0.6448400000000001,2.303,64.86,18.62,67.4798043862,130.45,66.11088,0.8148400000000001,66.115901405,2.21088,0.6448400000000001,2.303,63.9,0.17,63.9002261342,130.2
2019-12-25 12:30:00,66.77488,17.26809,68.9715269605,1.36488,0.39809000000000005,1.42175,65.41,16.87,67.5504626187,130.03,66.65488,17.14809,68.8253588328,1.36488,0.39809000000000005,1.42175,65.29,16.75,67.4043514916,129.9,68.47488,18.36809,70.8956692702,1.36488,0.39809000000000005,1.42175,67.11,17.97,69.474261421,130.07,67.47488,0.73809,67.4789167656,1.36488,0.39809000000000005,1.42175,66.11,0.34,66.1108742946,129.82
2019-12-25 13:00:00,68.50624,16.80807,70.5380474359,1.05624,0.30807,1.10025,67.45,16.5,69.4388399961,129.78,68.38624,16.66807,70.3882261381,1.05624,0.30807,1.10025,67.33,16.36,69.2890936584,129.69,70.25624,17.89807,72.5002080594,1.05624,0.30807,1.10025,69.2,17.59,71.4006169441,129.83,69.22624,0.9380700000000001,69.2325955014,1.05624,0.30807,1.10025,68.17,0.63,68.1729110424,129.57
2019-12-25 13:30:00,69.9464,16.39895,71.8430541811,0.9564,0.27895000000000003,0.9962500000000001,68.99,16.12,70.848249802,129.78,69.8264,16.278950000000002,71.6988866724,0.9564,0.27895000000000003,0.9962500000000001,68.87,16.0,70.7041505147,129.69,71.7064,17.48895,73.8083408096,0.9564,0.27895000000000003,0.9962500000000001,70.75,17.21,72.8130936027,129.83,70.6564,1.29895,70.6683389649,0.9564,0.27895000000000003,0.9962500000000001,69.7,1.02,69.7074630151,129.57
2019-12-25 14:00:00,68.86528,16.67404,70.8551367185,0.9052800000000001,0.26404,0.9430000000000001,67.96,16.41,69.9131582751,130.11,68.77528,16.55404,70.7394895331,0.9052800000000001,0.26404,0.9430000000000001,67.87,16.29,69.797571591,130.03,70.62528,17.77404,72.8275131595,0.9052800000000001,0.26404,0.9430000000000001,69.72,17.51,71.8851758014,130.12,69.60528,1.08404,69.6137209651,0.9052800000000001,0.26404,0.9430000000000001,68.7,0.8200000000000001,68.7048935666,129.88
2019-12-25 14:30:00,65.82728,17.60629,68.141120036,0.9472800000000001,0.27629000000000004,0.9867500000000001,64.88,17.33,67.1546223279,130.55,65.73728,17.49629,68.0258049975,0.9472800000000001,0.27629000000000004,0.9867500000000001,64.79,17.22,67.0393354681,130.41,67.52728,18.72629,70.075726763,0.9472800000000001,0.27629000000000004,0.9867500000000001,66.58,18.45,69.0890649814,130.59,66.56728,0.49629000000000006,66.5691300106,0.9472800000000001,0.27629000000000004,0.9867500000000001,65.62,0.22,65.620368789,130.32
2019-12-25 15:00:00,63.14704,18.38872,65.7700059602,0.88704,0.25872,0.924,62.26,18.13,64.8460060451,131.03,63.05704,18.26872,65.6501060471,0.88704,0.25872,0.924,62.17,18.01,64.726107561,130.94,64.79704,19.518720000000002,67.6730139952,0.88704,0.25872,0.924,63.91,19.26,66.7490501805,131.08,63.89704,0.9287200000000001,63.9037889456,0.88704,0.25872,0.924,63.01,0.67,63.0135620323,130.82
2019-12-25 15:30:00,60.88888,19.00509,63.7859636093,0.66888,0.19509,0.6967500000000001,60.22,18.81,63.089337451,131.39,60.80888,18.88509,63.6739076166,0.66888,0.19509,0.6967500000000001,60.14,18.69,62.9772633575,131.34,62.48888,20.15509,65.6588743169,0.66888,0.19509,0.6967500000000001,61.82,19.96,64.9624045121,131.43,61.62888,1.44509,61.6458200948,0.66888,0.19509,0.6967500000000001,60.96,1.25,60.972814434,131.16
2019-12-25 16:00:00,59.30632,19.36851,62.3889314828,0.64632,0.18851,0.67325,58.66,19.18,61.7160270918,131.59,59.22632,19.25851,62.2787860203,0.64632,0.18851,0.67325,58.58,19.07,61.6058544296,131.58,60.90632,20.53851,64.2760469301,0.64632,0.18851,0.67325,60.26,20.35,63.6033811994,131.66,60.04632,1.74851,60.0717723458,0.64632,0.18851,0.67325,59.4,1.56,59.4204813175,131.4
2019-12-25 16:30:00,59.83768,18.95599,62.7684435418,0.63768,0.18599000000000002,0.66425,59.2,18.77,62.1043710217,131.38,59.75768,18.85599,62.662019420600004,0.63768,0.18599000000000002,0.66425,59.12,18.67,61.997929804099996,131.32,61.41768,20.12599,64.6311603645,0.63768,0.18599000000000002,0.66425,60.78,19.94,63.9672728823,131.39,60.58768,1.41599,60.6042242378,0.63768,0.18599000000000002,0.66425,59.95,1.23,59.9626166874,131.13
2019-12-25 17:00:00,60.10104,19.00697,63.034910309,0.64104,0.18697000000000003,0.6677500000000001,59.46,18.82,62.3673311919,131.38,60.02104,18.89697,62.925517223599996,0.64104,0.18697000000000003,0.6677500000000001,59.38,18.71,62.257919175,131.32,61.68104,20.15697,64.8910944203,0.64104,0.18697000000000003,0.6677500000000001,61.04,19.97,64.2236911116,131.39,60.84104,1.4769700000000001,60.8589647354,0.64104,0.18697000000000003,0.6677500000000001,60.2,1.29,60.2138198423,131.13
2019-12-25 17:30:00,59.14088,19.51984,62.278951828,0.65088,0.18984,0.678,58.49,19.33,61.601371738,131.46,59.08088,19.39984,62.1844367475,0.65088,0.18984,0.678,58.43,19.21,61.50682076,131.41,60.71088,20.68984,64.1395387386,0.65088,0.18984,0.678,60.06,20.5,63.4622218332,131.51,59.90088,1.96984,59.9332603351,0.65088,0.18984,0.678,59.25,1.78,59.2767315226,131.26
2019-12-25 18:00:00,58.17608,19.78844,61.449480403,0.6460800000000001,0.18844000000000002,0.673,57.53,19.6,60.7771412622,131.17,58.09608,19.67844,61.3383690051,0.6460800000000001,0.18844000000000002,0.673,57.45,19.49,60.6659921208,131.11,59.70608,20.95844,63.2777385516,0.6460800000000001,0.18844000000000002,0.673,59.06,20.77,62.6057225819,131.17,58.90608,2.32844,58.9520813356,0.6460800000000001,0.18844000000000002,0.673,58.26,2.14,58.2992898756,130.91
2019-12-25 18:30:00,57.44848,20.06914,60.8530873058,0.6484800000000001,0.18914,0.6755,56.8,19.88,60.1785210852,131.46,57.39848,19.95914,60.7696698679,0.6484800000000001,0.18914,0.6755,56.75,19.77,60.095053041,131.36,58.99848,21.23914,62.7050373594,0.6484800000000001,0.18914,0.6755,58.35,21.05,62.0308391044,131.49,58.19848,2.51914,58.2529753802,0.6484800000000001,0.18914,0.6755,57.55,2.33,57.5971474988,131.23
2019-12-25 19:00:00,56.73368,20.35774,60.2756005715,0.64368,0.18774000000000002,0.6705,56.09,20.17,59.6063503328,131.68,56.65368,20.24774,60.1631983246,0.64368,0.18774000000000002,0.6705,56.01,20.06,59.4938963256,131.66,58.27368,21.54774,62.1299193614,0.64368,0.18774000000000002,0.6705,57.63,21.36,61.461097452,131.76,57.47368,2.73774,57.5388487289,0.64368,0.18774000000000002,0.6705,56.83,2.55,56.8871813329,131.51
2019-12-25 19:30:00,56.61792,20.43606,60.1932007244,0.63792,0.18606,0.6645,55.98,20.25,59.5300167983,131.94,56.51792,20.31606,60.0584513208,0.63792,0.18606,0.6645,55.88,20.13,59.3952127701,131.85,58.15792,21.62606,62.0486110227,0.63792,0.18606,0.6645,57.52,21.44,61.3858615644,131.97,57.35792,2.77606,57.4250598245,0.63792,0.18606,0.6645,56.72,2.59,56.7791026699,131.71
2019-12-25 20:00:00,55.90208,20.81144,59.6503024569,0.6220800000000001,0.18144000000000002,0.648,55.28,20.63,59.0040278286,132.1,55.81208,20.70144,59.5276229326,0.6220800000000001,0.18144000000000002,0.648,55.19,20.52,58.8812915959,132.0,57.42208,22.02144,61.4999113105,0.6220800000000001,0.18144000000000002,0.648,56.8,21.84,60.8541337955,132.11,56.64208,3.13144,56.7285743096,0.6220800000000001,0.18144000000000002,0.648,56.02,2.95,56.0976193791,131.85
2019-12-25 20:30:00,55.44864,20.94752,59.2735208335,0.6086400000000001,0.17752,0.634,54.84,20.77,58.6414401256,131.87,55.37864,20.82752,59.1656940938,0.6086400000000001,0.17752,0.634,54.77,20.65,58.5335408121,131.83,56.94864,22.13752,61.1000604713,0.6086400000000001,0.17752,0.634,56.34,21.96,60.4684810459,131.91,56.18864,3.2875199999999998,56.2847319688,0.6086400000000001,0.17752,0.634,55.58,3.11,55.6669426141,131.65
2019-12-25 21:00:00,54.21872,21.31171,58.2568329174,0.58872,0.17171,0.6132500000000001,53.63,21.14,57.6461317002,131.87,54.17872,21.19171,58.1757876918,0.58872,0.17171,0.6132500000000001,53.59,21.02,57.5649937028,131.68,55.68872,22.52171,60.0704665918,0.58872,0.17171,0.6132500000000001,55.1,22.35,59.4603439277,131.91,54.97872,3.7017100000000003,55.1031969105,0.58872,0.17171,0.6132500000000001,54.39,3.5300000000000002,54.5044310125,131.65
2019-12-25 21:30:00,52.89048,21.66514,57.1557623154,0.60048,0.17514000000000002,0.6255000000000001,52.29,21.49,56.5337439057,132.09,52.85048,21.56514,57.080894347,0.60048,0.17514000000000002,0.6255000000000001,52.25,21.39,56.4587867386,132.06,54.34048,22.88514,58.9628476199,0.60048,0.17514000000000002,0.6255000000000001,53.74,22.71,58.3415092366,132.15,53.66048,3.97514,53.8075166854,0.60048,0.17514000000000002,0.6255000000000001,53.06,3.8,53.1958983381,131.87
2019-12-25 22:00:00,51.38744,21.86717,55.846594467,0.6074400000000001,0.17717000000000002,0.63275,50.78,21.69,55.2183348173,132.09,51.37744,21.76717,55.7983067016,0.6074400000000001,0.17717000000000002,0.63275,50.77,21.59,55.1699284031,132.06,52.77744,23.08717,57.6062113974,0.6074400000000001,0.17717000000000002,0.63275,52.17,22.91,56.9787416498,132.15,52.15744,4.13717,52.321264539,0.6074400000000001,0.17717000000000002,0.63275,51.55,3.96,51.7018771419,131.87
2019-12-25 22:30:00,49.92176,22.52843,54.7696291731,0.6117600000000001,0.17843,0.6372500000000001,49.31,22.35,54.1386978048,132.2,49.89176,22.40843,54.6930109883,0.6117600000000001,0.17843,0.6372500000000001,49.28,22.23,54.0619209796,132.17,51.28176,23.74843,56.5137756318,0.6117600000000001,0.17843,0.6372500000000001,50.67,23.57,55.8837525583,132.24,50.68176,4.80843,50.9093488051,0.6117600000000001,0.17843,0.6372500000000001,50.07,4.63,50.2836136331,131.99
2019-12-25 23:00:00,48.27152,23.03836,53.4874347356,0.6115200000000001,0.17836000000000002,0.637,47.66,22.86,52.8588232938,132.39,48.29152,22.93836,53.4625033402,0.6115200000000001,0.17836000000000002,0.637,47.68,22.76,52.8337013657,132.29,49.59152,24.26836,55.2111596781,0.6115200000000001,0.17836000000000002,0.637,48.98,24.09,54.5835918569,132.41,49.07152,5.28836,49.3556564803,0.6115200000000001,0.17836000000000002,0.637,48.46,5.11,48.7286743099,132.16
2019-12-25 23:30:00,46.58776,23.34018,52.1074215851,0.6177600000000001,0.18018,0.6435000000000001,45.97,23.16,51.4745228244,132.39,46.61776,23.24018,52.0895528283,0.6177600000000001,0.18018,0.6435000000000001,46.0,23.06,51.4564242831,132.29,47.84776,24.59018,53.7967014737,0.6177600000000001,0.18018,0.6435000000000001,47.23,24.41,53.1650355027,132.41,47.37776,5.56018,47.702911276500004,0.6177600000000001,0.18018,0.6435000000000001,46.76,5.38,47.0684820235,132.16
2019-12-26 00:00:00,44.4716,23.7813,50.4308778057,0.6216,0.18130000000000002,0.6475000000000001,43.85,23.6,49.7974145915,132.25,44.5316,23.6813,50.4367660368,0.6216,0.18130000000000002,0.6475000000000001,43.91,23.5,49.802992882,132.15,45.6816,25.0313,52.0900619912,0.6216,0.18130000000000002,0.6475000000000001,45.06,24.85,51.4580032648,132.28,45.2716,6.0613,45.675563754,0.6216,0.18130000000000002,0.6475000000000001,44.65,5.88,45.0355071027,132.03
2019-12-26 00:30:00,43.96,23.51,49.8517973598,0.0,0.0,0.0,43.96,23.51,49.8517973598,131.98,44.02,23.41,49.8576824572,0.0,0.0,0.0,44.02,23.41,49.8576824572,131.89,45.14,24.75,51.4799193861,0.0,0.0,0.0,45.14,24.75,51.4799193861,132.04,44.75,5.87,45.1333513048,0.0,0.0,0.0,44.75,5.87,45.1333513048,131.79
2019-12-26 01:00:00,45.23,23.21,50.837555016,0.0,0.0,0.0,45.23,23.21,50.837555016,131.85,45.31,23.11,50.8632303339,0.0,0.0,0.0,45.31,23.11,50.8632303339,131.75,46.45,24.45,52.4919517641,0.0,0.0,0.0,46.45,24.45,52.4919517641,131.86,46.05,5.6,46.3892498323,0.0,0.0,0.0,46.05,5.6,46.3892498323,131.6
2019-12-26 01:30:00,44.34,23.26,50.0705821816,0.0,0.0,0.0,44.34,23.26,50.0705821816,131.28,44.47,23.16,50.1394704799,0.0,0.0,0.0,44.47,23.16,50.1394704799,131.24,45.47,24.49,51.6457258638,0.0,0.0,0.0,45.47,24.49,51.6457258638,131.3,45.16,5.77,45.5271182923,0.0,0.0,0.0,45.16,5.77,45.5271182923,131.06
2019-12-26 02:00:00,43.15,23.71,49.2350139636,0.0,0.0,0.0,43.15,23.71,49.2350139636,131.77,43.3,23.61,49.3185776356,0.0,0.0,0.0,43.3,23.61,49.3185776356,131.68,44.27,24.95,50.8166842681,0.0,0.0,0.0,44.27,24.95,50.8166842681,131.8,43.99,6.14,44.4164350213,0.0,0.0,0.0,43.99,6.14,44.4164350213,131.57
2019-12-26 02:30:00,42.5,23.75,48.6858552354,0.0,0.0,0.0,42.5,23.75,48.6858552354,132.05,42.65,23.64,48.763429945,0.0,0.0,0.0,42.65,23.64,48.763429945,131.97,43.6,24.99,50.2539560632,0.0,0.0,0.0,43.6,24.99,50.2539560632,132.09,43.34,6.07,43.7630037817,0.0,0.0,0.0,43.34,6.07,43.7630037817,131.83
2019-12-26 03:00:00,41.55,24.03,47.9983687223,0.0,0.0,0.0,41.55,24.03,47.9983687223,132.63,41.69,23.93,48.0697514036,0.0,0.0,0.0,41.69,23.93,48.0697514036,132.55,42.64,25.29,49.5757370091,0.0,0.0,0.0,42.64,25.29,49.5757370091,132.67,42.39,6.22,42.8439085519,0.0,0.0,0.0,42.39,6.22,42.8439085519,132.41
2019-12-26 03:30:00,40.69,24.11,47.2965981863,0.0,0.0,0.0,40.69,24.11,47.2965981863,132.54,40.83,24.02,47.3713974884,0.0,0.0,0.0,40.83,24.02,47.3713974884,132.46,41.76,25.37,48.8624037477,0.0,0.0,0.0,41.76,25.37,48.8624037477,132.67,41.53,6.31,42.006630429,0.0,0.0,0.0,41.53,6.31,42.006630429,132.41
2019-12-26 04:00:00,39.74,24.45,46.6590837887,0.0,0.0,0.0,39.74,24.45,46.6590837887,133.13,39.88,24.35,46.7261907285,0.0,0.0,0.0,39.88,24.35,46.7261907285,133.02,40.81,25.73,48.2440566288,0.0,0.0,0.0,40.81,25.73,48.2440566288,133.16,40.59,6.51,41.1087362978,0.0,0.0,0.0,40.59,6.51,41.1087362978,132.91
2019-12-26 04:30:00,39.19,24.46,46.1968364718,0.0,0.0,0.0,39.19,24.46,46.1968364718,132.8,39.33,24.36,46.2629279229,0.0,0.0,0.0,39.33,24.36,46.2629279229,132.71,40.25,25.72,47.7658968303,0.0,0.0,0.0,40.25,25.72,47.7658968303,132.85,40.04,6.59,40.5786852917,0.0,0.0,0.0,40.04,6.59,40.5786852917,132.6
2019-12-26 05:00:00,38.96,24.35,45.9434881131,0.0,0.0,0.0,38.96,24.35,45.9434881131,132.63,39.1,24.26,46.0147541556,0.0,0.0,0.0,39.1,24.26,46.0147541556,132.61,39.99,25.62,47.4929942202,0.0,0.0,0.0,39.99,25.62,47.4929942202,132.65,39.8,6.54,40.3337526149,0.0,0.0,0.0,39.8,6.54,40.3337526149,132.4
2019-12-26 05:30:00,39.0,23.98,45.7825337875,0.0,0.0,0.0,39.0,23.98,45.7825337875,132.13,39.17,23.88,45.8753016339,0.0,0.0,0.0,39.17,23.88,45.8753016339,132.01,40.03,25.23,47.3175844692,0.0,0.0,0.0,40.03,25.23,47.3175844692,132.18,39.85,6.26,40.338692343700004,0.0,0.0,0.0,39.85,6.26,40.338692343700004,131.94
2019-12-26 06:00:00,39.73,23.8,46.3132043806,0.0,0.0,0.0,39.73,23.8,46.3132043806,132.13,39.89,23.7,46.3993760734,0.0,0.0,0.0,39.89,23.7,46.3993760734,132.01,40.76,25.04,47.8370065953,0.0,0.0,0.0,40.76,25.04,47.8370065953,132.18,40.58,6.09,41.034430665,0.0,0.0,0.0,40.58,6.09,41.034430665,131.94
2019-12-26 06:30:00,41.64,23.55,47.8381866295,0.0,0.0,0.0,41.64,23.55,47.8381866295,132.13,41.77,23.46,47.9072489296,0.0,0.0,0.0,41.77,23.46,47.9072489296,132.13,42.72,24.8,49.396744832,0.0,0.0,0.0,42.72,24.8,49.396744832,132.27,42.46,5.85,42.8611024123,0.0,0.0,0.0,42.46,5.85,42.8611024123,132.03
2019-12-26 07:00:00,43.3,23.2,49.1236195735,0.0,0.0,0.0,43.3,23.2,49.1236195735,132.79,43.41,23.11,49.1782492572,0.0,0.0,0.0,43.41,23.11,49.1782492572,132.69,44.45,24.45,50.7307106199,0.0,0.0,0.0,44.45,24.45,50.7307106199,132.86,44.13,5.36,44.4543192502,0.0,0.0,0.0,44.13,5.36,44.4543192502,132.6
2019-12-26 07:30:00,44.97,22.59,50.325033532,0.0,0.0,0.0,44.97,22.59,50.325033532,132.26,45.09,22.5,50.3920440149,0.0,0.0,0.0,45.09,22.5,50.3920440149,132.17,46.12,23.8,51.8988863079,0.0,0.0,0.0,46.12,23.8,51.8988863079,132.31,45.8,4.87,46.0581903683,0.0,0.0,0.0,45.8,4.87,46.0581903683,132.07
2019-12-26 08:00:00,46.21,22.19,51.2616835463,0.0,0.0,0.0,46.21,22.19,51.2616835463,131.93,46.32,22.1,51.3220459452,0.0,0.0,0.0,46.32,22.1,51.3220459452,131.81,47.39,23.4,52.8523613474,0.0,0.0,0.0,47.39,23.4,52.8523613474,131.95,47.03,4.5600000000000005,47.2505502613,0.0,0.0,0.0,47.03,4.5600000000000005,47.2505502613,131.71
2019-12-26 08:30:00,48.91,21.35,53.3667555694,0.0,0.0,0.0,48.91,21.35,53.3667555694,131.19,49.04,21.27,53.4540410072,0.0,0.0,0.0,49.04,21.27,53.4540410072,131.09,50.13,22.54,54.9642474705,0.0,0.0,0.0,50.13,22.54,54.9642474705,131.23,49.74,3.91,49.893443457000004,0.0,0.0,0.0,49.74,3.91,49.893443457000004,130.97
2019-12-26 09:00:00,51.65,20.69,55.639901150200004,0.0,0.0,0.0,51.65,20.69,55.639901150200004,130.57,51.79,20.59,55.7328646312,0.0,0.0,0.0,51.79,20.59,55.7328646312,130.49,52.88,21.85,57.2164041163,0.0,0.0,0.0,52.88,21.85,57.2164041163,130.59,52.47,3.38,52.5787533135,0.0,0.0,0.0,52.47,3.38,52.5787533135,130.35
2019-12-26 09:30:00,55.76,19.68,59.1310409176,0.0,0.0,0.0,55.76,19.68,59.1310409176,130.68,55.86,19.59,59.1955040523,0.0,0.0,0.0,55.86,19.59,59.1955040523,130.61,57.09,20.83,60.7713501578,0.0,0.0,0.0,57.09,20.83,60.7713501578,130.72,56.56,2.33,56.6079720534,0.0,0.0,0.0,56.56,2.33,56.6079720534,130.48
2019-12-26 10:00:00,58.73,18.94,61.7084799683,0.0,0.0,0.0,58.73,18.94,61.7084799683,130.57,58.82,18.84,61.7635653116,0.0,0.0,0.0,58.82,18.84,61.7635653116,130.48,60.15,20.07,63.4099944804,0.0,0.0,0.0,60.15,20.07,63.4099944804,130.59,59.54,1.62,59.562034888,0.0,0.0,0.0,59.54,1.62,59.562034888,130.35
2019-12-26 10:30:00,61.41,18.19,64.04735904,0.0,0.0,0.0,61.41,18.19,64.04735904,130.57,61.48,18.1,64.089003737,0.0,0.0,0.0,61.48,18.1,64.089003737,130.48,62.88,19.32,65.7811279928,0.0,0.0,0.0,62.88,19.32,65.7811279928,130.59,62.21,0.88,62.2162237684,0.0,0.0,0.0,62.21,0.88,62.2162237684,130.35
2019-12-26 11:00:00,62.77,17.75,65.2313988812,0.0,0.0,0.0,62.77,17.75,65.2313988812,130.29,62.83,17.64,65.2593173424,0.0,0.0,0.0,62.83,17.64,65.2593173424,130.18,64.29,18.85,66.996467071,0.0,0.0,0.0,64.29,18.85,66.996467071,130.33,63.57,0.47000000000000003,63.571737431,0.0,0.0,0.0,63.57,0.47000000000000003,63.571737431,130.08
2019-12-26 11:30:00,63.9,17.43,66.2345446123,0.0,0.0,0.0,63.9,17.43,66.2345446123,130.29,63.91,17.32,66.2153343267,0.0,0.0,0.0,63.91,17.32,66.2153343267,130.18,65.47,18.54,68.0444891229,0.0,0.0,0.0,65.47,18.54,68.0444891229,130.33,64.67,0.1,64.6700773156,0.0,0.0,0.0,64.67,0.1,64.6700773156,130.08
2019-12-26 12:00:00,64.42,17.22,66.6818176117,0.0,0.0,0.0,64.42,17.22,66.6818176117,130.29,64.41,17.11,66.6438309223,0.0,0.0,0.0,64.41,17.11,66.6438309223,130.18,66.02,18.32,68.5146903956,0.0,0.0,0.0,66.02,18.32,68.5146903956,130.33,65.19,0.1,65.1900766988,0.0,0.0,0.0,65.19,0.1,65.1900766988,130.08
2019-12-26 12:30:00,65.44,17.07,67.6297161017,0.0,0.0,0.0,65.44,17.07,67.6297161017,130.75,65.42,16.97,67.5851855069,0.0,0.0,0.0,65.42,16.97,67.5851855069,130.72,67.07,18.2,69.4955027322,0.0,0.0,0.0,67.07,18.2,69.4955027322,130.77,66.2,0.26,66.200510572,0.0,0.0,0.0,66.2,0.26,66.200510572,130.52
2019-12-26 13:00:00,65.81,17.08,67.9903118098,0.0,0.0,0.0,65.81,17.08,67.9903118098,132.19,65.78,17.0,67.941212824,0.0,0.0,0.0,65.78,17.0,67.941212824,132.11,67.48,18.26,69.9069238345,0.0,0.0,0.0,67.48,18.26,69.9069238345,132.27,66.59,0.68,66.5934719023,0.0,0.0,0.0,66.59,0.68,66.5934719023,132.0
2019-12-26 13:30:00,65.89,17.29,68.1207472067,0.0,0.0,0.0,65.89,17.29,68.1207472067,132.44,65.85,17.21,68.0617851661,0.0,0.0,0.0,65.85,17.21,68.0617851661,132.38,67.56,18.46,70.0365990037,0.0,0.0,0.0,67.56,18.46,70.0365990037,132.49,66.67,0.54,66.6721868548,0.0,0.0,0.0,66.67,0.54,66.6721868548,132.23
2019-12-26 14:00:00,64.86,17.96,67.3006775597,0.0,0.0,0.0,64.86,17.96,67.3006775597,132.88,64.83,17.88,67.2504520431,0.0,0.0,0.0,64.83,17.88,67.2504520431,132.76,66.52,19.15,69.2216216221,0.0,0.0,0.0,66.52,19.15,69.2216216221,132.9,65.65,0.28,65.6505971031,0.0,0.0,0.0,65.65,0.28,65.6505971031,132.65
2019-12-26 14:30:00,63.55,18.26,66.1213286315,0.0,0.0,0.0,63.55,18.26,66.1213286315,132.64,63.51,18.2,66.066331062,0.0,0.0,0.0,63.51,18.2,66.066331062,132.53,65.18,19.45,68.0201065862,0.0,0.0,0.0,65.18,19.45,68.0201065862,132.69,64.33,0.4,64.3312435757,0.0,0.0,0.0,64.33,0.4,64.3312435757,132.45
2019-12-26 15:00:00,62.73,18.57,65.4209278442,0.0,0.0,0.0,62.73,18.57,65.4209278442,132.83,62.71,18.51,65.3847398098,0.0,0.0,0.0,62.71,18.51,65.3847398098,132.75,64.33,19.76,67.2964077793,0.0,0.0,0.0,64.33,19.76,67.2964077793,132.88,63.51,0.68,63.5136402673,0.0,0.0,0.0,63.51,0.68,63.5136402673,132.62
2019-12-26 15:30:00,62.54,18.62,65.253015256,0.0,0.0,0.0,62.54,18.62,65.253015256,133.05,62.53,18.55,65.2234881005,0.0,0.0,0.0,62.53,18.55,65.2234881005,132.9,64.15,19.8,67.136148981,0.0,0.0,0.0,64.15,19.8,67.136148981,133.13,63.34,0.65,63.3433350874,0.0,0.0,0.0,63.34,0.65,63.3433350874,132.88
2019-12-26 16:00:00,62.62,18.33,65.2476306083,0.0,0.0,0.0,62.62,18.33,65.2476306083,131.21,62.6,18.24,65.2032023753,0.0,0.0,0.0,62.6,18.24,65.2032023753,131.08,64.2,19.48,67.0903152474,0.0,0.0,0.0,64.2,19.48,67.0903152474,131.24,63.39,0.85,63.3956985923,0.0,0.0,0.0,63.39,0.85,63.3956985923,130.98
2019-12-26 16:30:00,65.23,17.21,67.4621152944,0.0,0.0,0.0,65.23,17.21,67.4621152944,130.57,65.22,17.11,67.427001268,0.0,0.0,0.0,65.22,17.11,67.427001268,130.51,66.83,18.31,69.2928928535,0.0,0.0,0.0,66.83,18.31,69.2928928535,130.61,65.99,0.43,65.991400955,0.0,0.0,0.0,65.99,0.43,65.991400955,130.39
2019-12-26 17:00:00,66.1,16.88,68.2212899321,0.0,0.0,0.0,66.1,16.88,68.2212899321,130.11,66.12,16.78,68.2160010555,0.0,0.0,0.0,66.12,16.78,68.2160010555,130.02,67.72,17.97,70.0636803201,0.0,0.0,0.0,67.72,17.97,70.0636803201,130.13,66.88,0.31,66.8807184471,0.0,0.0,0.0,66.88,0.31,66.8807184471,129.87
2019-12-26 17:30:00,66.85,16.7,68.9043721399,0.0,0.0,0.0,66.85,16.7,68.9043721399,129.9,66.86,16.6,68.8899092756,0.0,0.0,0.0,66.86,16.6,68.8899092756,129.75,68.47,17.8,70.7458896333,0.0,0.0,0.0,68.47,17.8,70.7458896333,129.96,67.62,0.43,67.6213671852,0.0,0.0,0.0,67.62,0.43,67.6213671852,129.71
2019-12-26 18:00:00,66.87,16.93,68.9798651782,0.0,0.0,0.0,66.87,16.93,68.9798651782,129.99,66.89,16.81,68.9699079309,0.0,0.0,0.0,66.89,16.81,68.9699079309,129.86,68.49,18.01,70.8183606136,0.0,0.0,0.0,68.49,18.01,70.8183606136,129.96,67.65,0.21,67.6503259416,0.0,0.0,0.0,67.65,0.21,67.6503259416,129.71
2019-12-26 18:30:00,65.57,17.36,67.8291567101,0.0,0.0,0.0,65.57,17.36,67.8291567101,130.22,65.61,17.26,67.8423149664,0.0,0.0,0.0,65.61,17.26,67.8423149664,130.12,67.17,18.47,69.6631164965,0.0,0.0,0.0,67.17,18.47,69.6631164965,130.26,66.37,0.08,66.3700482145,0.0,0.0,0.0,66.37,0.08,66.3700482145,130.0
2019-12-26 19:00:00,63.74,17.85,66.192220842,0.0,0.0,0.0,63.74,17.85,66.192220842,130.54,63.78,17.74,66.2011782372,0.0,0.0,0.0,63.78,17.74,66.2011782372,130.4,65.29,18.96,67.9872465982,0.0,0.0,0.0,65.29,18.96,67.9872465982,130.57,64.52,0.54,64.5222597248,0.0,0.0,0.0,64.52,0.54,64.5222597248,130.31
2019-12-26 19:30:00,63.14,18.03,65.663844694,0.0,0.0,0.0,63.14,18.03,65.663844694,130.76,63.17,17.94,65.6680477858,0.0,0.0,0.0,63.17,17.94,65.6680477858,130.68,64.69,19.15,67.4649434892,0.0,0.0,0.0,64.69,19.15,67.4649434892,130.8,63.94,0.66,63.9434062277,0.0,0.0,0.0,63.94,0.66,63.9434062277,130.55
2019-12-26 20:00:00,61.71,18.54,64.4348950492,0.0,0.0,0.0,61.71,18.54,64.4348950492,131.26,61.74,18.43,64.4320766389,0.0,0.0,0.0,61.74,18.43,64.4320766389,131.17,63.24,19.68,66.2314124868,0.0,0.0,0.0,63.24,19.68,66.2314124868,131.29,62.5,1.03,62.5084866238,0.0,0.0,0.0,62.5,1.03,62.5084866238,131.04
2019-12-26 20:30:00,59.84,19.15,62.8295161528,0.0,0.0,0.0,59.84,19.15,62.8295161528,131.26,59.87,19.06,62.8307289469,0.0,0.0,0.0,59.87,19.06,62.8307289469,131.17,61.35,20.3,64.6213006678,0.0,0.0,0.0,61.35,20.3,64.6213006678,131.29,60.64,1.6800000000000002,60.663267304,0.0,0.0,0.0,60.64,1.6800000000000002,60.663267304,131.04
2019-12-26 21:00:00,58.04,19.58,61.2537182545,0.0,0.0,0.0,58.04,19.58,61.2537182545,131.26,58.07,19.48,61.2502677545,0.0,0.0,0.0,58.07,19.48,61.2502677545,131.17,59.5,20.72,63.0045109496,0.0,0.0,0.0,59.5,20.72,63.0045109496,131.29,58.82,2.09,58.8571193655,0.0,0.0,0.0,58.82,2.09,58.8571193655,131.04
2019-12-26 21:30:00,56.25,20.15,59.7501882842,0.0,0.0,0.0,56.25,20.15,59.7501882842,131.34,56.29,20.06,59.7575744153,0.0,0.0,0.0,56.29,20.06,59.7575744153,131.27,57.67,21.31,61.4812573066,0.0,0.0,0.0,57.67,21.31,61.4812573066,131.38,57.04,2.66,57.1019894575,0.0,0.0,0.0,57.04,2.66,57.1019894575,131.12
2019-12-26 22:00:00,54.48,20.19,58.1008304588,0.0,0.0,0.0,54.48,20.19,58.1008304588,131.66,54.53,20.11,58.119987956,0.0,0.0,0.0,54.53,20.11,58.119987956,131.61,55.88,21.37,59.8268443092,0.0,0.0,0.0,55.88,21.37,59.8268443092,131.7,55.29,2.58,55.3501626014,0.0,0.0,0.0,55.29,2.58,55.3501626014,131.44
2019-12-26 22:30:00,52.32,21.44,56.5425149777,0.0,0.0,0.0,52.32,21.44,56.5425149777,132.55,52.38,21.34,56.56023338,0.0,0.0,0.0,52.38,21.34,56.56023338,132.46,53.68,22.63,58.2551225215,0.0,0.0,0.0,53.68,22.63,58.2551225215,132.6,53.13,3.62,53.2531811256,0.0,0.0,0.0,53.13,3.62,53.2531811256,132.34
2019-12-26 23:00:00,49.65,22.26,54.411672461,0.0,0.0,0.0,49.65,22.26,54.411672461,132.37,49.74,22.17,54.4571069742,0.0,0.0,0.0,49.74,22.17,54.4571069742,132.31,50.92,23.48,56.0727812758,0.0,0.0,0.0,50.92,23.48,56.0727812758,132.4,50.48,4.5,50.6801775845,0.0,0.0,0.0,50.48,4.5,50.6801775845,132.13
2019-12-26 23:30:00,46.78,22.76,52.0229372489,0.0,0.0,0.0,46.78,22.76,52.0229372489,131.94,46.92,22.66,52.1052972355,0.0,0.0,0.0,46.92,22.66,52.1052972355,131.87,47.96,24.0,53.6298573558,0.0,0.0,0.0,47.96,24.0,53.6298573558,131.96,47.62,5.11,47.8933868086,0.0,0.0,0.0,47.62,5.11,47.8933868086,131.71
2019-12-27 00:00:00,44.27,23.23,49.9946577146,0.0,0.0,0.0,44.27,23.23,49.9946577146,131.94,44.44,23.13,50.0990069762,0.0,0.0,0.0,44.44,23.13,50.0990069762,131.87,45.39,24.47,51.5658123179,0.0,0.0,0.0,45.39,24.47,51.5658123179,131.96,45.13,5.5600000000000005,45.4712051743,0.0,0.0,0.0,45.13,5.5600000000000005,45.4712051743,131.71
2019-12-27 00:30:00,44.4476,23.1743,50.1262139629,0.5976,0.1743,0.6225,43.85,23.0,49.5158812908,131.81,44.6176,23.0643,50.226409032,0.5976,0.1743,0.6225,44.02,22.89,49.6156477334,131.66,45.5376,24.4143,51.6694402742,0.5976,0.1743,0.6225,44.94,24.24,51.0605640392,131.86,45.2876,5.5243,45.6232901515,0.5976,0.1743,0.6225,44.69,5.35,45.0090946365,131.59
2019-12-27 01:00:00,46.0312,22.96535,51.441993294,0.6012000000000001,0.17535,0.6262500000000001,45.43,22.79,50.8258693974,131.6,46.2012,22.85535,51.5452995438,0.6012000000000001,0.17535,0.6262500000000001,45.6,22.68,50.9287973547,131.58,47.1512,24.19535,52.9967038887,0.6012000000000001,0.17535,0.6262500000000001,46.55,24.02,52.3818947729,131.62,46.8912,5.35535,47.1960211359,0.6012000000000001,0.17535,0.6262500000000001,46.29,5.18,46.578927639,131.36
2019-12-27 01:30:00,45.95952,23.10486,51.4403735819,0.59952,0.17486000000000002,0.6245,45.36,22.93,50.8263170021,132.04,46.12952,23.00486,51.5476109927,0.59952,0.17486000000000002,0.6245,45.53,22.83,50.9331895722,131.95,47.08952,24.35486,53.0149233655,0.59952,0.17486000000000002,0.6245,46.49,24.18,52.4022184645,132.07,46.80952,5.39486,47.1193768746,0.59952,0.17486000000000002,0.6245,46.21,5.22,46.5038976861,131.82
2019-12-27 02:00:00,44.66904,23.51472,50.4803446026,0.59904,0.17472000000000001,0.624,44.07,23.34,49.8690334777,132.67,44.82904,23.40472,50.5709773052,0.59904,0.17472000000000001,0.624,44.23,23.23,49.9592413874,132.55,45.78904,24.75472,52.0522078917,0.59904,0.17472000000000001,0.624,45.19,24.58,51.4423220705,132.7,45.52904,5.65472,45.8788550598,0.59904,0.17472000000000001,0.624,44.93,5.48,45.2629572609,132.45
2019-12-27 02:30:00,43.8188,23.64465,49.7911308072,0.5988,0.17465000000000003,0.62375,43.22,23.47,49.1813918063,132.67,43.9888,23.54465,49.8935373477,0.5988,0.17465000000000003,0.62375,43.39,23.37,49.2833541878,132.55,44.9188,24.90465,51.3608818564,0.5988,0.17465000000000003,0.62375,44.32,24.73,50.7526876136,132.7,44.6788,5.79465,45.0530036519,0.5988,0.17465000000000003,0.62375,44.08,5.62,44.4368180679,132.45
2019-12-27 03:00:00,43.34032,23.80801,49.4490108886,0.6103200000000001,0.17801,0.63575,42.73,23.63,48.8285756499,132.76,43.50032,23.71801,49.5461586651,0.6103200000000001,0.17801,0.63575,42.89,23.54,48.9252869179,132.64,44.44032,25.06801,51.0230062527,0.6103200000000001,0.17801,0.63575,43.83,24.89,50.4041764143,132.79,44.20032,5.93801,44.5974018398,0.6103200000000001,0.17801,0.63575,43.59,5.76,43.9689174304,132.53
2019-12-27 03:30:00,42.42304,24.12172,48.8013493522,0.62304,0.18172000000000002,0.649,41.8,23.94,48.1701525844,132.98,42.57304,24.01172,48.8776680315,0.62304,0.18172000000000002,0.649,41.95,23.83,48.24594698,132.88,43.51304,25.38172,50.3747591577,0.62304,0.18172000000000002,0.649,42.89,25.2,49.7452721372,133.05,43.27304,6.17172,43.7109382032,0.62304,0.18172000000000002,0.649,42.65,5.99,43.0685801948,132.79
2019-12-27 04:00:00,41.20768,24.22599,47.8013753198,0.63768,0.18599000000000002,0.66425,40.57,24.04,47.1576769996,133.17,41.36768,24.12599,47.8889166933,0.63768,0.18599000000000002,0.66425,40.73,23.94,47.2446451992,133.14,42.27768,25.47599,49.3601893499,0.63768,0.18599000000000002,0.66425,41.64,25.29,48.7183096997,133.2,42.06768,6.20599,42.522982168,0.63768,0.18599000000000002,0.66425,41.43,6.02,41.8650844977,132.94
2019-12-27 04:30:00,40.73392,24.18781,47.374068763,0.64392,0.18781,0.6707500000000001,40.09,24.0,46.7248124662,133.02,40.90392,24.09781,47.4745733858,0.64392,0.18781,0.6707500000000001,40.26,23.91,46.8247338487,132.91,41.78392,25.46781,48.9336828449,0.64392,0.18781,0.6707500000000001,41.14,25.28,48.2864163094,133.12,41.60392,6.23781,42.0689485602,0.64392,0.18781,0.6707500000000001,40.96,6.05,41.4043971095,132.86
2019-12-27 05:00:00,40.68792,24.26606,47.3745554264,0.63792,0.18606,0.6645,40.05,24.08,46.7316691335,132.83,40.85792,24.15606,47.4645642711,0.63792,0.18606,0.6645,40.22,23.97,46.8210348027,132.73,41.71792,25.51606,48.9024965319,0.63792,0.18606,0.6645,41.08,25.33,48.2615302285,132.85,41.54792,6.39606,42.0373552909,0.63792,0.18606,0.6645,40.91,6.21,41.3786442504,132.6
2019-12-27 05:30:00,41.41312,23.71466,47.7224434313,0.63312,0.18466000000000002,0.6595000000000001,40.78,23.53,47.0815176051,132.25,41.59312,23.61466,47.8292776263,0.63312,0.18466000000000002,0.6595000000000001,40.96,23.43,47.1877791382,132.16,42.45312,24.97466,49.25445198,0.63312,0.18466000000000002,0.6595000000000001,41.82,24.79,48.6153936526,132.31,42.27312,5.9546600000000005,42.6904515114,0.63312,0.18466000000000002,0.6595000000000001,41.64,5.77,42.0378698319,132.08
2019-12-27 06:00:00,42.47856,23.44333,48.5182211253,0.62856,0.18333000000000002,0.65475,41.85,23.26,47.8795373829,132.0,42.66856,23.34333,48.6365815818,0.62856,0.18333000000000002,0.65475,42.04,23.16,47.9973665944,131.9,43.51856,24.68333,50.0313086413,0.62856,0.18333000000000002,0.65475,42.89,24.5,49.3943529161,132.01,43.32856,5.77333,43.7115025018,0.62856,0.18333000000000002,0.65475,42.7,5.59,43.0643483638,131.75
2019-12-27 06:30:00,45.36456,22.76633,50.75676394,0.6045600000000001,0.17633000000000001,0.62975,44.76,22.59,50.1374680254,131.72,45.53456,22.67633,50.8685767116,0.6045600000000001,0.17633000000000001,0.62975,44.93,22.5,50.2489293418,131.63,46.46456,23.99633,52.295116306,0.6045600000000001,0.17633000000000001,0.62975,45.86,23.82,51.6771903261,131.74,46.20456,5.20633,46.4969594367,0.6045600000000001,0.17633000000000001,0.62975,45.6,5.03,45.8765833514,131.48
2019-12-27 07:00:00,47.99208,22.02269,52.8037746526,0.59208,0.17269,0.61675,47.4,21.85,52.1937017273,131.72,48.13208,21.93269,52.8936670667,0.59208,0.17269,0.61675,47.54,21.76,52.2833549038,131.63,49.16208,23.22269,54.3709797664,0.59208,0.17269,0.61675,48.57,23.05,53.7619512295,131.74,48.83208,4.4526900000000005,49.0346661594,0.59208,0.17269,0.61675,48.24,4.28,48.429495145,131.48
2019-12-27 07:30:00,50.84936,20.55898,54.8482367178,0.5793600000000001,0.16898000000000002,0.6035,50.27,20.39,54.2478110157,130.7,50.99936,20.48898,54.9611956006,0.5793600000000001,0.16898000000000002,0.6035,50.42,20.32,54.3606364937,130.6,52.06936,21.73898,56.4251849997,0.5793600000000001,0.16898000000000002,0.6035,51.49,21.57,55.8254870109,130.74,51.66936,3.24898,51.7714074934,0.5793600000000001,0.16898000000000002,0.6035,51.09,3.08,51.1827558852,130.5
2019-12-27 08:00:00,52.66928,20.25604,56.4301356741,0.56928,0.16604000000000002,0.593,52.1,20.09,55.839216506,131.41,52.81928,20.22604,56.559429221,0.56928,0.16604000000000002,0.593,52.25,20.06,55.9684384274,131.33,53.91928,21.44604,58.0277639359,0.56928,0.16604000000000002,0.593,53.35,21.28,57.4374520674,131.43,53.50928,2.77604,53.5812415328,0.56928,0.16604000000000002,0.593,52.94,2.61,53.0042988823,131.17
2019-12-27 08:30:00,54.6324,19.77695,58.1018664163,0.5724,0.16695000000000002,0.5962500000000001,54.06,19.61,57.5068317681,130.87,54.7824,19.73695,58.2293615375,0.5724,0.16695000000000002,0.5962500000000001,54.21,19.57,57.6342693196,130.78,55.9124,20.94695,59.7073796784,0.5724,0.16695000000000002,0.5962500000000001,55.34,20.78,59.1128074109,130.91,55.4724,2.41695,55.5250286723,0.5724,0.16695000000000002,0.5962500000000001,54.9,2.25,54.9460872128,130.66
