Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-27 09:00:00,57.92744,18.82842,60.9105713702,0.5774400000000001,0.16842000000000001,0.6015,57.35,18.66,60.3093533376,131.06,58.09744,18.76842,61.0537969651,0.5774400000000001,0.16842000000000001,0.6015,57.52,18.6,60.4525466792,130.96,59.25744,20.00842,62.5442328776,0.5774400000000001,0.16842000000000001,0.6015,58.68,19.84,61.9432643634,131.09,58.75744,1.37842,58.7736062961,0.5774400000000001,0.16842000000000001,0.6015,58.18,1.21,58.1925811423,130.83
2019-12-27 09:30:00,61.32328,17.96054,63.8993401144,0.6532800000000001,0.19054000000000001,0.6805,60.67,17.77,63.2188405462,131.06,61.45328,17.89054,64.0045079994,0.6532800000000001,0.19054000000000001,0.6805,60.8,17.7,63.3240080854,130.96,62.72328,19.14054,65.5787322647,0.6532800000000001,0.19054000000000001,0.6805,62.07,18.95,64.8982850313,131.09,62.16328,0.47054,62.165060832,0.6532800000000001,0.19054000000000001,0.6805,61.51,0.28,61.5106372914,130.83
2019-12-27 10:00:00,63.62416,17.35538,65.9487903653,0.70416,0.20538,0.7335,62.92,17.15,65.2154038552,131.47,63.75416,17.28538,66.0558648346,0.70416,0.20538,0.7335,63.05,17.08,65.3224991867,131.36,65.08416,18.52538,67.6693253036,0.70416,0.20538,0.7335,64.38,18.32,66.9358409225,131.5,64.46416,0.59538,64.4669093555,0.70416,0.20538,0.7335,63.76,0.39,63.7611927429,131.24
2019-12-27 10:30:00,65.41888,16.86884,67.5587716244,0.81888,0.23884000000000002,0.853,64.6,16.63,66.7061983627,132.2,65.52888,16.79884,67.6478760893,0.81888,0.23884000000000002,0.853,64.71,16.56,66.7953419035,132.09,66.93888,18.04884,69.3294618543,0.81888,0.23884000000000002,0.853,66.12,17.81,68.4766420029,132.25,66.25888,1.36884,66.2730179017,0.81888,0.23884000000000002,0.853,65.44,1.13,65.4497555381,131.99
2019-12-27 11:00:00,66.5104,16.51345,68.5297551365,0.8004,0.23345000000000002,0.8337500000000001,65.71,16.28,67.6966948972,131.96,66.6104,16.44345,68.6100024491,0.8004,0.23345000000000002,0.8337500000000001,65.81,16.21,67.7769887204,131.87,68.0504,17.67345,70.3079495865,0.8004,0.23345000000000002,0.8337500000000001,67.25,17.44,69.4745716072,132.04,67.3504,1.66345,67.3709391805,0.8004,0.23345000000000002,0.8337500000000001,66.55,1.43,66.5653618634,131.78
2019-12-27 11:30:00,67.13,16.38625,69.1009847185,0.81,0.23625000000000002,0.8437500000000001,66.32,16.15,68.2580757127,132.05,67.23,16.30625,69.1792359676,0.81,0.23625000000000002,0.8437500000000001,66.42,16.07,68.3363834279,131.87,68.68,17.54625,70.8859174241,0.81,0.23625000000000002,0.8437500000000001,67.87,17.31,70.0426512919,132.04,67.97,1.8162500000000001,67.9942619937,0.81,0.23625000000000002,0.8437500000000001,67.16,1.58,67.1785828966,131.78
2019-12-27 12:00:00,67.46088,16.23359,69.3865965058,0.80088,0.23359000000000002,0.83425,66.66,16.0,68.5533048073,131.82,67.57088,16.16359,69.4772298358,0.80088,0.23359000000000002,0.83425,66.77,15.93,68.6439931822,131.71,69.03088,17.39359,71.1884777662,0.80088,0.23359000000000002,0.83425,68.23,17.16,70.3548043846,131.87,68.30088,1.9035900000000001,68.327401997,0.80088,0.23359000000000002,0.83425,67.5,1.67,67.5206553582,131.62
2019-12-27 12:30:00,68.19496,16.20603,70.0941365434,0.7749600000000001,0.22603,0.80725,67.42,15.98,69.2879267983,131.82,68.28496,16.13603,70.1655700922,0.7749600000000001,0.22603,0.80725,67.51,15.91,69.359413204,131.71,69.76496,17.35603,71.8914558286,0.7749600000000001,0.22603,0.80725,68.99,17.13,71.0848577406,131.87,69.02496,1.89603,69.0509958854,0.7749600000000001,0.22603,0.80725,68.25,1.67,68.2704284445,131.62
2019-12-27 13:00:00,68.6496,16.17155,70.5286226263,0.7596,0.22155000000000002,0.7912500000000001,67.89,15.95,69.7384728826,132.0,68.7296,16.09155,70.5882135881,0.7596,0.22155000000000002,0.7912500000000001,67.97,15.87,69.7981217512,131.91,70.2396,17.33155,72.3462786435,0.7596,0.22155000000000002,0.7912500000000001,69.48,17.11,71.5557300291,132.03,69.4796,1.9615500000000001,69.5072837519,0.7596,0.22155000000000002,0.7912500000000001,68.72,1.74,68.742024992,131.78
2019-12-27 13:30:00,68.65624,16.22182,70.5466280913,0.7262400000000001,0.21182,0.7565000000000001,67.93,16.01,69.7911527344,132.0,68.74624,16.15182,70.6181761549,0.7262400000000001,0.21182,0.7565000000000001,68.02,15.94,69.8627511625,131.91,70.25624,17.39182,72.3768931486,0.7262400000000001,0.21182,0.7565000000000001,69.53,17.18,71.6210395066,132.03,69.48624,1.90182,69.5122612828,0.7262400000000001,0.21182,0.7565000000000001,68.76,1.69,68.7807654799,131.78
2019-12-27 14:00:00,67.86584,16.38337,69.8153783307,0.7658400000000001,0.22337,0.7977500000000001,67.1,16.16,69.0185163561,132.0,67.97584,16.31337,69.9059429839,0.7658400000000001,0.22337,0.7977500000000001,67.21,16.09,69.1091325369,131.91,69.43584,17.53337,71.6153261534,0.7658400000000001,0.22337,0.7977500000000001,68.67,17.31,70.8181120901,132.03,68.70584,1.7833700000000001,68.7289812136,0.7658400000000001,0.22337,0.7977500000000001,67.94,1.56,67.9579075605,131.78
2019-12-27 14:30:00,67.32416,16.81538,69.3923592642,0.70416,0.20538,0.7335,66.62,16.61,68.6594239708,132.18,67.42416,16.74538,69.4724773061,0.70416,0.20538,0.7335,66.72,16.54,68.7395810287,132.1,68.88416,17.98538,71.1934083511,0.70416,0.20538,0.7335,68.18,17.78,70.4602072095,132.22,68.16416,1.36538,68.1778334288,0.70416,0.20538,0.7335,67.46,1.16,67.4699725804,131.96
2019-12-27 15:00:00,67.38768,16.93724,69.4835916933,0.60768,0.17724,0.633,66.78,16.76,68.8510421127,132.42,67.47768,16.86724,69.5538718074,0.60768,0.17724,0.633,66.87,16.69,68.9213537302,132.33,68.96768,18.10724,71.3050701213,0.60768,0.17724,0.633,68.36,17.93,70.6723036274,132.48,68.22768,1.23724,68.2388971262,0.60768,0.17724,0.633,67.62,1.06,67.6283076825,132.23
2019-12-27 15:30:00,67.71592,17.06381,69.8327962577,0.59592,0.17381000000000002,0.62075,67.12,16.89,69.2124735868,132.55,67.79592,16.98381,69.8908904705,0.59592,0.17381000000000002,0.62075,67.2,16.81,69.270600546,132.44,69.29592,18.23381,71.6547022586,0.59592,0.17381000000000002,0.62075,68.7,18.06,71.0341720582,132.59,68.54592,1.13381,68.5552964676,0.59592,0.17381000000000002,0.62075,67.95,0.96,67.9567811186,132.32
2019-12-27 16:00:00,68.64648,16.66689,70.6408128398,0.60648,0.17689000000000002,0.63175,68.04,16.49,70.0097257529,132.13,68.74648,16.59689,70.7215332842,0.60648,0.17689000000000002,0.63175,68.14,16.42,70.0904843756,132.04,70.24648,17.82689,72.4732085633,0.60648,0.17689000000000002,0.63175,69.64,17.65,71.8418547923,132.18,69.48648,1.43689,69.50133492,0.60648,0.17689000000000002,0.63175,68.88,1.26,68.8915234263,131.92
2019-12-27 16:30:00,71.7196,15.5578,73.3876431356,0.6096,0.1778,0.635,71.11,15.38,72.7542198089,131.42,71.7996,15.4978,73.4531440103,0.6096,0.1778,0.635,71.19,15.32,72.8197672339,131.33,73.3696,16.7078,75.2479154861,0.6096,0.1778,0.635,72.76,16.53,74.6140636878,131.44,72.53960000000001,2.3578,72.5779084088,0.6096,0.1778,0.635,71.93,2.18,71.9630273126,131.2
2019-12-27 17:00:00,73.97528,14.77529,75.4364053071,0.6352800000000001,0.18529,0.6617500000000001,73.34,14.59,74.7771602831,130.56,74.06528,14.69529,75.5090540906,0.6352800000000001,0.18529,0.6617500000000001,73.43,14.51,74.8498830994,130.49,75.64528,15.88529,77.2952186404,0.6352800000000001,0.18529,0.6617500000000001,75.01,15.7,76.6354363203,130.61,74.79528,2.96529,74.8540369991,0.6352800000000001,0.18529,0.6617500000000001,74.16,2.7800000000000002,74.2120879642,130.35
2019-12-27 17:30:00,75.15192,14.58306,76.5537505198,0.6619200000000001,0.19306,0.6895,74.49,14.39,75.8672010819,130.45,75.23192,14.49306,76.6152111206,0.6619200000000001,0.19306,0.6895,74.57,14.3,75.9287488373,130.36,76.84192,15.68306,78.4260099728,0.6619200000000001,0.19306,0.6895,76.18,15.49,77.738873802,130.51,75.96192,3.13306,76.0265042932,0.6619200000000001,0.19306,0.6895,75.3,2.94,75.3573725657,130.26
2019-12-27 18:00:00,74.844,14.7695,76.2873676715,0.684,0.1995,0.7125,74.16,14.57,75.5777116616,130.57,74.934,14.6995,76.3621611549,0.684,0.1995,0.7125,74.25,14.5,75.6525776164,130.45,76.524,15.8795,78.154213554,0.684,0.1995,0.7125,75.84,15.68,77.4439668405,130.61,75.664,2.9895,75.7230348457,0.684,0.1995,0.7125,74.98,2.79,75.0318898869,130.35
2019-12-27 18:30:00,73.46696,15.38328,75.0602392429,0.69696,0.20328000000000002,0.726,72.77,15.18,74.336433194,130.97,73.58696,15.30328,75.1613668104,0.69696,0.20328000000000002,0.726,72.89,15.1,74.4376390007,130.87,75.13696,16.51328,76.930170768,0.69696,0.20328000000000002,0.726,74.44,16.31,76.2058377029,131.01,74.31696,2.50328,74.3591080796,0.69696,0.20328000000000002,0.726,73.62,2.3,73.6559189746,130.76
2019-12-27 19:00:00,71.66264,16.17202,73.4647412209,0.69264,0.20202,0.7215,70.97,15.97,72.7446341664,131.78,71.76264,16.09202,73.5447456141,0.69264,0.20202,0.7215,71.07,15.89,72.82470048,131.7,73.30264,17.31202,75.3192078254,0.69264,0.20202,0.7215,72.61,17.11,74.598687656,131.82,72.51264,1.91202,72.53784378,0.69264,0.20202,0.7215,71.82,1.71,71.8403542586,131.56
2019-12-27 19:30:00,70.04584,16.57837,71.9809839691,0.6458400000000001,0.18837,0.6727500000000001,69.4,16.39,71.3091305514,131.33,70.13584,16.50837,72.0524970599,0.6458400000000001,0.18837,0.6727500000000001,69.49,16.32,71.380687164,131.26,71.66584,17.73837,73.8284660085,0.6458400000000001,0.18837,0.6727500000000001,71.02,17.55,73.156290912,131.34,70.86584,1.31837,70.8781022486,0.6458400000000001,0.18837,0.6727500000000001,70.22,1.13,70.2290915504,131.09
2019-12-27 20:00:00,68.08088,16.97109,70.1642652449,0.6208800000000001,0.18109,0.64675,67.46,16.79,69.5180242815,131.05,68.17088,16.88109,70.2299087253,0.6208800000000001,0.18109,0.64675,67.55,16.7,69.5837085818,130.94,69.64088,18.11109,71.9573745224,0.6208800000000001,0.18109,0.64675,69.02,17.93,71.310905898,131.08,68.91088,0.8510900000000001,68.9161355313,0.6208800000000001,0.18109,0.64675,68.29,0.67,68.2932866393,130.82
2019-12-27 20:30:00,66.29176,17.58843,68.5853505769,0.6117600000000001,0.17843,0.6372500000000001,65.68,17.41,67.948292841,131.05,66.43176,17.50843,68.700246417,0.6117600000000001,0.17843,0.6372500000000001,65.82,17.33,68.0632154692,130.94,67.80176,18.75843,70.3488262529,0.6117600000000001,0.17843,0.6372500000000001,67.19,18.58,69.7116381962,131.08,67.13176,0.45843000000000006,67.1333252473,0.6117600000000001,0.17843,0.6372500000000001,66.52,0.28,66.5205892938,130.82
2019-12-27 21:00:00,63.69144,18.39542,66.2947283443,0.6014400000000001,0.17542000000000002,0.6265000000000001,63.09,18.22,65.6682305228,131.59,63.83144,18.32542,66.4098919638,0.6014400000000001,0.17542000000000002,0.6265000000000001,63.23,18.15,65.7833976015,131.51,65.15144,19.59542,68.0344811037,0.6014400000000001,0.17542000000000002,0.6265000000000001,64.55,19.42,67.408003234,131.62,64.54144,0.7854200000000001,64.5462188037,0.6014400000000001,0.17542000000000002,0.6265000000000001,63.94,0.61,63.9429096929,131.36
2019-12-27 21:30:00,61.15,19.195,64.0918912578,0.6000000000000001,0.17500000000000002,0.625,60.55,19.02,63.4670221454,131.38,61.28,19.085,64.1831412834,0.6000000000000001,0.17500000000000002,0.625,60.68,18.91,63.5582449412,131.29,62.59,20.365,65.8197639391,0.6000000000000001,0.17500000000000002,0.625,61.99,20.19,65.1950626965,131.41,61.99,1.625,62.0112951405,0.6000000000000001,0.17500000000000002,0.625,61.39,1.45,61.4071217368,131.15
2019-12-27 22:00:00,58.66048,19.875140000000002,61.9360404276,0.60048,0.17514000000000002,0.6255000000000001,58.06,19.7,61.3111213403,131.24,58.75048,19.75514,61.9829368185,0.60048,0.17514000000000002,0.6255000000000001,58.15,19.58,61.3579571042,131.14,60.06048,21.03514,63.637554735,0.60048,0.17514000000000002,0.6255000000000001,59.46,20.86,63.0129447019,131.27,59.47048,2.35514,59.5170956604,0.60048,0.17514000000000002,0.6255000000000001,58.87,2.18,58.9103496849,131.02
2019-12-27 22:30:00,55.52216,20.74563,59.2713372142,0.60216,0.17563,0.6272500000000001,54.92,20.57,58.6458122972,131.48,55.65216,20.63563,59.3547987796,0.60216,0.17563,0.6272500000000001,55.05,20.46,58.7291588566,131.38,56.86216,21.92563,60.9429117352,0.60216,0.17563,0.6272500000000001,56.26,21.75,60.3179086176,131.52,56.36216,3.18563,56.4521152692,0.60216,0.17563,0.6272500000000001,55.76,3.01,55.8411828313,131.27
2019-12-27 23:00:00,52.28736,21.34423,56.476049526,0.59736,0.17423000000000002,0.6222500000000001,51.69,21.17,55.8571839605,131.48,52.42736,21.25423,56.5718160347,0.59736,0.17423000000000002,0.6222500000000001,51.83,21.08,55.9527952832,131.38,53.57736,22.52423,58.1194841827,0.59736,0.17423000000000002,0.6222500000000001,52.98,22.35,57.5013295498,131.52,53.12736,3.76423,53.2605464492,0.59736,0.17423000000000002,0.6222500000000001,52.53,3.59,52.6525308034,131.27
2019-12-27 23:30:00,48.60944,22.02192,53.3651816974,0.5894400000000001,0.17192000000000002,0.614,48.02,21.85,52.7573966378,131.9,48.73944,21.93192,53.4466287655,0.5894400000000001,0.17192000000000002,0.614,48.15,21.76,52.8386231842,131.81,49.82944,23.21192,54.9705950559,0.5894400000000001,0.17192000000000002,0.614,49.24,23.04,54.3637673455,131.94,49.45944,4.35192,49.6505328551,0.5894400000000001,0.17192000000000002,0.614,48.87,4.18,49.0484383034,131.68
2019-12-28 00:00:00,45.85176,22.77968,51.198610489000004,0.58176,0.16968000000000003,0.606,45.27,22.61,50.6022232713,131.9,46.05176,22.69968,51.3423808486,0.58176,0.16968000000000003,0.606,45.47,22.53,50.7456579423,131.81,46.97176,23.98968,52.7432553413,0.58176,0.16968000000000003,0.606,46.39,23.82,52.1481015954,131.94,46.72176,5.15968,47.0057991656,0.58176,0.16968000000000003,0.606,46.14,4.99,46.4090476093,131.68
2019-12-28 00:30:00,45.36296,22.75003,50.748024641,0.58296,0.17003000000000001,0.6072500000000001,44.78,22.58,50.1508205317,131.01,45.56296,22.64003,50.8778368483,0.58296,0.17003000000000001,0.6072500000000001,44.98,22.47,50.2802277242,130.93,46.43296,23.95003,52.2458008969,0.58296,0.17003000000000001,0.6072500000000001,45.85,23.78,51.6498877056,131.06,46.21296,5.3400300000000005,46.520464232,0.58296,0.17003000000000001,0.6072500000000001,45.63,5.17,45.9219533557,130.81
2019-12-28 01:00:00,46.95992,22.38206,52.0210601223,0.58992,0.17206000000000002,0.6145,46.37,22.21,51.414599094,130.59,47.17992,22.28206,52.1769589862,0.58992,0.17206000000000002,0.6145,46.59,22.11,51.5701483418,130.49,48.04992,23.57206,53.5204337113,0.58992,0.17206000000000002,0.6145,47.46,23.4,52.9151358309,130.61,47.80992,5.07206,48.078209649,0.58992,0.17206000000000002,0.6145,47.22,4.9,47.4735547437,130.36
2019-12-28 01:30:00,46.72824,22.27157,51.7643819992,0.5882400000000001,0.17157,0.61275,46.14,22.1,51.1596481614,130.15,46.96824,22.16157,51.9341001035,0.5882400000000001,0.17157,0.61275,46.38,21.99,51.3289830408,130.08,47.80824,23.47157,53.2592002396,0.5882400000000001,0.17157,0.61275,47.22,23.3,52.6556587652,130.17,47.59824,5.05157,47.8655493081,0.5882400000000001,0.17157,0.61275,47.01,4.88,47.2626120734,129.93
2019-12-28 02:00:00,45.954,22.63325,51.2253269542,0.594,0.17325000000000002,0.61875,45.36,22.46,50.6160172278,130.82,46.194,22.53325,51.3968188856,0.594,0.17325000000000002,0.61875,45.6,22.36,50.7871007245,130.74,47.034,23.82325,52.7232813524,0.594,0.17325000000000002,0.61875,46.44,23.65,52.1152194661,130.83,46.834,5.27325,47.1299344532,0.594,0.17325000000000002,0.61875,46.24,5.1,46.5203998263,130.57
2019-12-28 02:30:00,44.75088,22.83234,50.2389989017,0.5908800000000001,0.17234000000000002,0.6155,44.16,22.66,49.6344759215,130.93,44.99088,22.72234,50.4032143643,0.5908800000000001,0.17234000000000002,0.6155,44.4,22.55,49.7982178396,130.87,45.78088,24.03234,51.7053414982,0.5908800000000001,0.17234000000000002,0.6155,45.19,23.86,51.1022083672,130.96,45.62088,5.41234,45.9408110099,0.5908800000000001,0.17234000000000002,0.6155,45.03,5.24,45.3338560019,130.69
2019-12-28 03:00:00,43.7072,23.04835,49.4120002587,0.5772,0.16835000000000003,0.6012500000000001,43.13,22.88,48.8230611494,131.23,43.9372,22.95835,49.5738174701,0.5772,0.16835000000000003,0.6012500000000001,43.36,22.79,48.9844230343,131.15,44.7272,24.26835,50.8868866366,0.5772,0.16835000000000003,0.6012500000000001,44.15,24.1,50.2994284262,131.25,44.5772,5.56835,44.923638338399996,0.5772,0.16835000000000003,0.6012500000000001,44.0,5.4,44.3301251972,130.99
2019-12-28 03:30:00,42.10336,23.36723,48.153092955299996,0.5733600000000001,0.16723000000000002,0.5972500000000001,41.53,23.2,47.5707988161,131.23,42.37336,23.27723,48.3459519935,0.5733600000000001,0.16723000000000002,0.5972500000000001,41.8,23.11,47.7630830244,131.15,43.09336,24.58723,49.6142071907,0.5733600000000001,0.16723000000000002,0.5972500000000001,42.52,24.42,49.0335273053,131.25,42.99336,5.89723,43.3959252207,0.5733600000000001,0.16723000000000002,0.5972500000000001,42.42,5.73,42.80524851,130.99
2019-12-28 04:00:00,41.01712,23.63541,47.3395895521,0.5671200000000001,0.16541,0.59075,40.45,23.47,46.7658358206,131.65,41.26712,23.54541,47.5116988242,0.5671200000000001,0.16541,0.59075,40.7,23.38,46.9373454724,131.55,41.99712,24.85541,48.8011218576,0.5671200000000001,0.16541,0.59075,41.43,24.69,48.2290472641,131.68,41.90712,6.06541,42.3437823672,0.5671200000000001,0.16541,0.59075,41.34,5.9,41.7588984529,131.42
2019-12-28 04:30:00,40.39688,23.57534,46.7729042272,0.56688,0.16534000000000001,0.5905,39.83,23.41,46.2001839823,131.19,40.65688,23.48534,46.952562084,0.56688,0.16534000000000001,0.5905,40.09,23.32,46.3792033136,131.1,41.34688,24.80534,48.2168993015,0.56688,0.16534000000000001,0.5905,40.78,24.64,47.6459652017,131.22,41.27688,6.10534,41.7259631291,0.56688,0.16534000000000001,0.5905,40.71,5.94,41.1410707201,130.96
2019-12-28 05:00:00,40.4316,23.4638,46.7468093991,0.5616,0.1638,0.585,39.87,23.3,46.1790742653,131.19,40.7016,23.3638,46.9306658061,0.5616,0.1638,0.585,40.14,23.2,46.3622648282,131.1,41.3716,24.6738,48.1705895023,0.5616,0.1638,0.585,40.81,24.51,47.6045817123,131.22,41.3216,5.9838000000000005,41.7526105651,0.5616,0.1638,0.585,40.76,5.82,41.1734137521,130.96
2019-12-28 05:30:00,40.97856,23.33583,47.1572193992,0.5685600000000001,0.16583,0.59225,40.41,23.17,46.581294529,131.1,41.24856,23.25583,47.3526908535,0.5685600000000001,0.16583,0.59225,40.68,23.09,46.7761744909,131.1,41.92856,24.55583,48.5900497084,0.5685600000000001,0.16583,0.59225,41.36,24.39,48.0158484253,131.11,41.86856,5.90583,42.2830361311,0.5685600000000001,0.16583,0.59225,41.3,5.74,41.6969735113,130.85
2019-12-28 06:00:00,41.12888,23.14884,47.1959062144,0.5788800000000001,0.16884000000000002,0.603,40.55,22.98,46.6088285628,130.56,41.40888,23.03884,47.3865328063,0.5788800000000001,0.16884000000000002,0.603,40.83,22.87,46.7987798986,130.47,42.06888,24.33884,48.6021583574,0.5788800000000001,0.16884000000000002,0.603,41.49,24.17,48.0167574915,130.59,42.01888,5.84884,42.4239932797,0.5788800000000001,0.16884000000000002,0.603,41.44,5.68,41.8274550983,130.35
2019-12-28 06:30:00,43.14008,22.67919,48.738200228,0.58008,0.16919,0.6042500000000001,42.56,22.51,48.1461701488,131.35,43.40008,22.61919,48.940726397,0.58008,0.16919,0.6042500000000001,42.82,22.45,48.3482667735,131.24,44.14008,23.90919,50.1995620386,0.58008,0.16919,0.6042500000000001,43.56,23.74,49.6090838456,131.38,44.02008,5.19919,44.326053511,0.58008,0.16919,0.6042500000000001,43.44,5.03,43.7302469693,131.13
2019-12-28 07:00:00,45.1544,22.26045,50.3432962127,0.5844,0.17045000000000002,0.60875,44.57,22.09,49.7438739947,132.24,45.3644,22.22045,50.5141285737,0.5844,0.17045000000000002,0.60875,44.78,22.05,49.9144357877,132.15,46.2144,23.49045,51.8417978909,0.5844,0.17045000000000002,0.60875,45.63,23.32,51.2437244938,132.28,46.0344,4.52045,46.255815327,0.5844,0.17045000000000002,0.60875,45.45,4.35,45.6576937657,132.02
2019-12-28 07:30:00,47.96352,21.59311,52.6000156869,0.59352,0.17311,0.6182500000000001,47.37,21.42,51.9878187656,132.24,48.15352,21.57311,52.7651453467,0.59352,0.17311,0.6182500000000001,47.56,21.4,52.1527909129,132.15,49.10352,22.82311,54.1484074231,0.59352,0.17311,0.6182500000000001,48.51,22.65,53.5373010153,132.28,48.82352,3.86311,48.9761138114,0.59352,0.17311,0.6182500000000001,48.23,3.69,48.370952027,132.02
2019-12-28 08:00:00,49.50536,21.18073,53.8461139922,0.5853600000000001,0.17073000000000002,0.60975,48.92,21.01,53.240834892,131.86,49.70536,21.14073,54.0143802858,0.5853600000000001,0.17073000000000002,0.60975,49.12,20.97,53.4089440075,131.73,50.66536,22.38073,55.3884083474,0.5853600000000001,0.17073000000000002,0.60975,50.08,22.21,54.7840350832,131.89,50.37536,3.55073,50.5003423618,0.5853600000000001,0.17073000000000002,0.60975,49.79,3.38,49.9045939769,131.64
2019-12-28 08:30:00,51.70936,21.03898,55.8255908258,0.5793600000000001,0.16898000000000002,0.6035,51.13,20.87,55.2253003613,132.39,51.86936,21.00898,55.9625566558,0.5793600000000001,0.16898000000000002,0.6035,51.29,20.84,55.3621684908,132.29,52.96936,22.23898,57.448458032,0.5793600000000001,0.16898000000000002,0.6035,52.39,22.07,56.8488962074,132.41,52.56936,3.27898,52.6715228625,0.5793600000000001,0.16898000000000002,0.6035,51.99,3.11,52.0829357851,132.16
2019-12-28 09:00:00,54.46832,20.27451,58.1193052209,0.5983200000000001,0.17451000000000003,0.6232500000000001,53.87,20.1,57.4977121284,131.71,54.58832,20.244510000000002,58.2213437286,0.5983200000000001,0.17451000000000003,0.6232500000000001,53.99,20.07,57.5996961798,131.63,55.77832,21.47451,59.7693530312,0.5983200000000001,0.17451000000000003,0.6232500000000001,55.18,21.3,59.1483085134,131.74,55.29832,2.68451,55.3634427105,0.5983200000000001,0.17451000000000003,0.6232500000000001,54.7,2.51,54.7575574693,131.48
2019-12-28 09:30:00,57.5776,19.3118,60.7299402354,0.6576000000000001,0.1918,0.685,56.92,19.12,60.0454894226,130.78,57.6776,19.2618,60.8089013303,0.6576000000000001,0.1918,0.685,57.02,19.07,60.1244151739,130.68,58.9476,20.4518,62.3946766079,0.6576000000000001,0.1918,0.685,58.29,20.26,61.7105477208,130.82,58.3876,1.9518,58.4202135994,0.6576000000000001,0.1918,0.685,57.73,1.76,57.7568221079,130.56
2019-12-28 10:00:00,60.21664,18.28902,62.9327576501,0.71664,0.20902,0.7465,59.5,18.08,62.1863039583,130.89,60.30664,18.23902,63.0043861858,0.71664,0.20902,0.7465,59.59,18.03,62.2579231905,130.79,61.63664,19.43902,64.6293345862,0.71664,0.20902,0.7465,60.92,19.23,63.883012609,130.91,61.02664,0.87902,61.0329703181,0.71664,0.20902,0.7465,60.31,0.67,60.3137214902,130.66
2019-12-28 10:30:00,61.734,17.96075,64.2936645134,0.894,0.26075000000000004,0.93125,60.84,17.7,63.3624147267,130.97,61.824,17.89075,64.3605928466,0.894,0.26075000000000004,0.93125,60.93,17.63,63.4293449438,130.88,63.214,19.12075,66.0425081032,0.894,0.26075000000000004,0.93125,62.32,18.86,65.111304702,131.01,62.564,0.50075,62.5660039204,0.894,0.26075000000000004,0.93125,61.67,0.24,61.670467,130.75
2019-12-28 11:00:00,62.55944,17.70942,65.017744423,0.8894400000000001,0.25942000000000004,0.9265,61.67,17.45,64.091273977,131.31,62.659440000000004,17.62942,65.0922566105,0.8894400000000001,0.25942000000000004,0.9265,61.77,17.37,64.1657993015,131.24,64.04944,18.86942,66.7711447816,0.8894400000000001,0.25942000000000004,0.9265,63.16,18.61,65.844648226,131.33,63.38944,0.31942000000000004,63.3902447751,0.8894400000000001,0.25942000000000004,0.9265,62.5,0.06,62.5000288,131.06
2019-12-28 11:30:00,63.25184,17.72637,65.6888076978,0.98184,0.28637,1.02275,62.27,17.44,64.6661155475,131.48,63.34184,17.65637,65.7566429812,0.98184,0.28637,1.02275,62.36,17.37,64.733967127,131.39,64.74184,18.90637,67.4459537197,0.98184,0.28637,1.02275,63.76,18.62,66.423203777,131.49,64.07184,0.41637,64.0731928732,0.98184,0.28637,1.02275,63.09,0.13,63.0901339355,131.23
2019-12-28 12:00:00,62.90872,17.69921,65.351121541,1.12872,0.32921,1.17575,61.78,17.37,64.1754259822,131.48,63.00872,17.61921,65.425800393,1.12872,0.32921,1.17575,61.88,17.29,64.2501245135,131.39,64.37872,18.84921,67.0813856928,1.12872,0.32921,1.17575,63.25,18.52,65.9056363295,131.49,63.73872,0.50921,63.7407540123,1.12872,0.32921,1.17575,62.61,0.18,62.6102587441,131.23
2019-12-28 12:30:00,63.39984,17.59412,65.7958415905,0.9398400000000001,0.27412000000000003,0.979,62.46,17.32,64.8169268016,131.29,63.50984,17.52412,65.8831887404,0.9398400000000001,0.27412000000000003,0.979,62.57,17.25,64.9042941569,131.17,64.87984,18.74412,67.5332190333,0.9398400000000001,0.27412000000000003,0.979,63.94,18.47,66.5542222552,131.34,64.22984,0.40412000000000003,64.2311113044,0.9398400000000001,0.27412000000000003,0.979,63.29,0.13,63.2901335123,131.07
2019-12-28 13:00:00,63.70744,17.46717,66.0586098791,0.8474400000000001,0.24717000000000003,0.88275,62.86,17.22,65.1759771695,131.29,63.80744,17.38717,66.133978256,0.8474400000000001,0.24717000000000003,0.88275,62.96,17.14,65.2513693343,131.17,65.18744,18.62717,67.79656183,0.8474400000000001,0.24717000000000003,0.88275,64.34,18.38,66.9138251784,131.34,64.53744,0.51717,64.5395121345,0.8474400000000001,0.24717000000000003,0.88275,63.69,0.27,63.6905723008,131.07
2019-12-28 13:30:00,63.78136,17.48123,66.1336169112,0.8613600000000001,0.25123,0.8972500000000001,62.92,17.23,65.2364874897,131.29,63.90136,17.41123,66.2309198182,0.8613600000000001,0.25123,0.8972500000000001,63.04,17.16,65.3338136037,131.17,65.27136,18.64123,67.881115873,0.8613600000000001,0.25123,0.8972500000000001,64.41,18.39,66.9838801504,131.25,64.61136,0.49123000000000006,64.6132273452,0.8613600000000001,0.25123,0.8972500000000001,63.75,0.24,63.7504517631,131.07
2019-12-28 14:00:00,63.068,17.77275,65.5243715465,0.798,0.23275,0.83125,62.27,17.54,64.693156516,131.29,63.188,17.70275,65.6209623639,0.798,0.23275,0.83125,62.39,17.47,64.7897599934,131.17,64.538,18.93275,67.257731649,0.798,0.23275,0.83125,63.74,18.7,66.4264826707,131.34,63.908,0.24275000000000002,63.908461032700004,0.798,0.23275,0.83125,63.11,0.01,63.1100007923,131.07
2019-12-28 14:30:00,62.27128,18.20204,64.8770111288,0.7612800000000001,0.22204000000000002,0.793,61.51,17.98,64.0840112665,131.64,62.39128,18.12204,64.96984034,0.7612800000000001,0.22204000000000002,0.793,61.63,17.9,64.1768408384,131.55,63.72128,19.37204,66.6008818155,0.7612800000000001,0.22204000000000002,0.793,62.96,19.15,65.8079334123,131.66,63.10128,0.60204,63.104151922,0.7612800000000001,0.22204000000000002,0.793,62.34,0.38,62.3411581541,131.4
2019-12-28 15:00:00,61.91936,18.39273,64.5933406758,0.72936,0.21273000000000003,0.75975,61.19,18.18,63.8336000865,131.79,62.05936,18.32273,64.7077012284,0.72936,0.21273000000000003,0.75975,61.33,18.11,63.9479554012,131.67,63.37936,19.57273,66.3327598827,0.72936,0.21273000000000003,0.75975,62.65,19.36,65.573105005,131.83,62.76936,0.78273,62.7742401074,0.72936,0.21273000000000003,0.75975,62.04,0.5700000000000001,62.0426184167,131.57
2019-12-28 15:30:00,62.45392,18.38656,65.1042065615,0.6739200000000001,0.19656,0.7020000000000001,61.78,18.19,64.4022088131,132.03,62.56392,18.30656,65.1872243987,0.6739200000000001,0.19656,0.7020000000000001,61.89,18.11,64.4852246643,131.96,63.92392,19.55656,66.8485346676,0.6739200000000001,0.19656,0.7020000000000001,63.25,19.36,66.1465955284,132.05,63.29392,0.66656,63.2974297361,0.6739200000000001,0.19656,0.7020000000000001,62.62,0.47000000000000003,62.6217637886,131.79
2019-12-28 16:00:00,63.64704,18.01997,66.148809661,0.61704,0.17997000000000002,0.64275,63.03,17.84,65.5060798705,131.6,63.74704,17.94997,66.2260260907,0.61704,0.17997000000000002,0.64275,63.13,17.77,65.5833042778,131.48,65.14704,19.19997,67.9174180072,0.61704,0.17997000000000002,0.64275,64.53,19.02,67.2746705678,131.63,64.47704,0.43997,64.4785410874,0.61704,0.17997000000000002,0.64275,63.86,0.26,63.8605292806,131.36
2019-12-28 16:30:00,67.37264,16.60577,69.388934405,0.6026400000000001,0.17577,0.62775,66.77,16.43,68.7617466328,130.46,67.47264,16.52577,69.4669577761,0.6026400000000001,0.17577,0.62775,66.87,16.35,68.8398097034,130.39,68.90264,17.73577,71.1486566034,0.6026400000000001,0.17577,0.62775,68.3,17.56,70.5212280097,130.49,68.18264,1.04577,68.1906594209,0.6026400000000001,0.17577,0.62775,67.58,0.87,67.5855997976,130.24
2019-12-28 17:00:00,70.67432,15.91626,72.4443706567,0.6043200000000001,0.17626000000000003,0.6295000000000001,70.07,15.74,71.8161019549,132.01,70.80432,15.91626,72.571199956,0.6043200000000001,0.17626000000000003,0.6295000000000001,70.2,15.74,71.9429468398,131.9,72.29432,16.99626,74.2653456078,0.6043200000000001,0.17626000000000003,0.6295000000000001,71.69,16.82,73.6367333605,132.05,71.53432,2.13626,71.5662109144,0.6043200000000001,0.17626000000000003,0.6295000000000001,70.93,1.96,70.9570750525,131.78
2019-12-28 17:30:00,71.72944,15.77192,73.4429439987,0.5894400000000001,0.17192000000000002,0.614,71.14,15.6,72.83034807,131.57,71.85944,15.77192,73.5699162539,0.5894400000000001,0.17192000000000002,0.614,71.27,15.6,72.957336163,131.46,73.33944,16.86192,75.2528923404,0.5894400000000001,0.17192000000000002,0.614,72.75,16.69,74.6399263129,131.62,72.57944,2.17192,72.6119297857,0.5894400000000001,0.17192000000000002,0.614,71.99,2.0,72.0177762778,131.34
2019-12-28 18:00:00,71.59952,16.22736,73.4153831074,0.53952,0.15736,0.562,71.06,16.07,72.8544336331,131.94,71.73952,16.22736,73.5519268436,0.53952,0.15736,0.562,71.2,16.07,72.99099191,131.84,73.21952,17.31736,75.2395445653,0.53952,0.15736,0.562,72.68,17.16,74.6782967133,131.99,72.45952,1.74736,72.4805857151,0.53952,0.15736,0.562,71.92,1.5899999999999999,71.9375736316,131.72
2019-12-28 18:30:00,70.0972,16.6496,72.047391542,0.5472,0.15960000000000002,0.5700000000000001,69.55,16.49,71.4781267242,131.76,70.2272,16.6196,72.1669642149,0.5472,0.15960000000000002,0.5700000000000001,69.68,16.46,71.5977234275,131.68,71.6672,17.7596,73.8348897744,0.5472,0.15960000000000002,0.5700000000000001,71.12,17.6,73.2653697186,131.8,70.9572,1.3096,70.9692840883,0.5472,0.15960000000000002,0.5700000000000001,70.41,1.15,70.4193907954,131.52
2019-12-28 19:00:00,68.23944,16.873170000000002,70.2945590879,0.55944,0.16317,0.5827500000000001,67.68,16.71,69.7123123989,130.79,68.37944,16.79317,70.4113511684,0.55944,0.16317,0.5827500000000001,67.82,16.63,69.8291436293,130.7,69.79944,18.00317,72.0838120133,0.55944,0.16317,0.5827500000000001,69.24,17.84,71.5013510362,130.83,69.07944,0.8831700000000001,69.0850853655,0.55944,0.16317,0.5827500000000001,68.52,0.72,68.5237827327,130.57
2019-12-28 19:30:00,66.7412,17.3166,68.9510871053,0.5712,0.1666,0.595,66.17,17.15,68.356355959,131.32,66.8712,17.2466,69.0594135582,0.5712,0.1666,0.595,66.3,17.08,68.4647091573,131.23,68.2712,18.4766,70.7272330648,0.5712,0.1666,0.595,67.7,18.31,70.1323470305,131.36,67.5912,0.5966,67.5938329214,0.5712,0.1666,0.595,67.02,0.43,67.0213794248,131.1
2019-12-28 20:00:00,64.5548,18.11765,67.0490226966,0.5748,0.16765000000000002,0.59875,63.98,17.95,66.4503039873,131.18,64.7148,18.04765,67.1842467366,0.5748,0.16765000000000002,0.59875,64.14,17.88,66.5855389706,131.08,66.0448,19.27765,68.8007514244,0.5748,0.16765000000000002,0.59875,65.47,19.11,68.2020014369,131.23,65.4048,0.63765,65.4079082418,0.5748,0.16765000000000002,0.59875,64.83,0.47000000000000003,64.8317036642,130.97
2019-12-28 20:30:00,62.72384,18.75737,65.4684583113,0.57384,0.16737000000000002,0.59775,62.15,18.59,64.8707222096,131.51,62.89384,18.67737,65.608530391,0.57384,0.16737000000000002,0.59775,62.32,18.51,65.0107875664,131.39,64.13384,19.93737,67.1613590963,0.57384,0.16737000000000002,0.59775,63.56,19.77,66.5637025713,131.53,63.58384,1.19737,63.5951130517,0.57384,0.16737000000000002,0.59775,63.01,1.03,63.0184179427,131.27
2019-12-28 21:00:00,60.73528,19.24779,63.7122567216,0.57528,0.16779000000000002,0.5992500000000001,60.16,19.08,63.1131681981,131.64,60.92528,19.16779,63.869350369,0.57528,0.16779000000000002,0.5992500000000001,60.35,19.0,63.2702339177,131.54,62.09528,20.42779,65.3690936342,0.57528,0.16779000000000002,0.5992500000000001,61.52,20.26,64.7701937623,131.67,61.60528,1.63779,61.6270466594,0.57528,0.16779000000000002,0.5992500000000001,61.03,1.47,61.0477010214,131.41
2019-12-28 21:30:00,58.48704,20.06122,61.8319205253,0.58704,0.17122,0.6115,57.9,19.89,61.2210919537,131.64,58.71704,19.99122,62.0269269225,0.58704,0.17122,0.6115,58.13,19.82,61.4160345512,131.54,59.80704,21.26122,63.4737860022,0.58704,0.17122,0.6115,59.22,21.09,62.8633160118,131.67,59.37704,2.46122,59.4280277567,0.58704,0.17122,0.6115,58.79,2.29,58.8345833673,131.41
2019-12-28 22:00:00,55.89392,20.44031,59.5141711348,0.58392,0.17031000000000002,0.6082500000000001,55.31,20.27,58.907291569,130.76,56.08392,20.33031,59.6550717648,0.58392,0.17031000000000002,0.6082500000000001,55.5,20.16,59.0480787156,130.68,57.17392,21.60031,61.1181684956,0.58392,0.17031000000000002,0.6082500000000001,56.59,21.43,60.5117591878,130.78,56.75392,3.05031,56.8358322404,0.58392,0.17031000000000002,0.6082500000000001,56.17,2.88,56.2437845455,130.54
2019-12-28 22:30:00,53.01016,21.03213,57.0300583514,0.59016,0.17213,0.61475,52.42,20.86,56.4180467581,130.6,53.25016,20.93213,57.2165501089,0.59016,0.17213,0.61475,52.66,20.76,56.6043567228,130.49,54.22016,22.20213,58.5897629878,0.59016,0.17213,0.61475,53.63,22.03,57.9784252977,130.65,53.89016,3.68213,54.0158071879,0.59016,0.17213,0.61475,53.3,3.51,53.41544814,130.39
2019-12-28 23:00:00,50.53848,21.69164,54.9969563394,0.58848,0.17164000000000001,0.613,49.95,21.52,54.388536476,131.15,50.75848,21.57164,55.1521436048,0.58848,0.17164000000000001,0.613,50.17,21.4,54.5434588196,131.07,51.70848,22.88164,56.5449940578,0.58848,0.17164000000000001,0.613,51.12,22.71,55.937451676,131.18,51.39848,4.19164,51.5691147122,0.58848,0.17164000000000001,0.613,50.81,4.02,50.9687796597,130.92
2019-12-28 23:30:00,47.6968,22.49115,52.7336378279,0.5868,0.17115000000000002,0.6112500000000001,47.11,22.32,52.1299769806,131.15,47.8968,22.39115,52.8721765068,0.5868,0.17115000000000002,0.6112500000000001,47.31,22.22,52.2681977879,131.07,48.8168,23.69115,54.2618701351,0.5868,0.17115000000000002,0.6112500000000001,48.23,23.52,53.6593263096,131.18,48.5568,5.05115,48.8188175048,0.5868,0.17115000000000002,0.6112500000000001,47.97,4.88,48.2175828926,130.92
2019-12-29 00:00:00,45.39272,22.87996,50.8329774713,0.58272,0.16996000000000003,0.607,44.81,22.71,50.2362438883,131.29,45.62272,22.78996,50.9981848402,0.58272,0.16996000000000003,0.607,45.04,22.62,50.4010515763,131.17,46.47272,24.08996,52.3453902173,0.58272,0.16996000000000003,0.607,45.89,23.92,51.7499613526,131.31,46.27272,5.40996,46.5878984652,0.58272,0.16996000000000003,0.607,45.69,5.24,45.9894955397,131.06
2019-12-29 00:30:00,45.01272,23.23996,50.6580763808,0.58272,0.16996000000000003,0.607,44.43,23.07,50.0624589887,132.1,45.21272,23.13996,50.7902332993,0.58272,0.16996000000000003,0.607,44.63,22.97,50.1942008603,132.04,46.11272,24.45996,52.1983964217,0.58272,0.16996000000000003,0.607,45.53,24.29,51.6041180527,132.14,45.88272,5.5499600000000004,46.2171618622,0.58272,0.16996000000000003,0.607,45.3,5.38,45.6183559546,131.88
2019-12-29 01:00:00,46.36336,23.02723,51.7669244978,0.5733600000000001,0.16723000000000002,0.5972500000000001,45.79,22.86,51.1791334432,131.44,46.57336,22.93723,51.9152615496,0.5733600000000001,0.16723000000000002,0.5972500000000001,46.0,22.77,51.3271166149,131.35,47.46336,24.24723,53.2982054591,0.5733600000000001,0.16723000000000002,0.5972500000000001,46.89,24.08,52.7116543091,131.48,47.22336,5.51723,47.5445639013,0.5733600000000001,0.16723000000000002,0.5972500000000001,46.65,5.35,46.9557770674,131.22
2019-12-29 01:30:00,46.08648,23.14814,51.5732491147,0.57648,0.16814,0.6005,45.51,22.98,50.9827470817,131.71,46.27648,23.03814,51.6939889721,0.57648,0.16814,0.6005,45.7,22.87,51.1031006887,131.62,47.18648,24.35814,53.1025694204,0.57648,0.16814,0.6005,46.61,24.19,52.5133145021,131.72,46.94648,5.54814,47.2731831153,0.57648,0.16814,0.6005,46.37,5.38,46.6810593282,131.46
2019-12-29 02:00:00,44.7148,23.30765,50.424794373,0.5748,0.16765000000000002,0.59875,44.14,23.14,49.8377286802,132.2,44.9148,23.21765,50.5608398918,0.5748,0.16765000000000002,0.59875,44.34,23.05,49.9733739105,132.11,45.8148,24.53765,51.9720325422,0.5748,0.16765000000000002,0.59875,45.24,24.37,51.3863260022,132.23,45.5848,5.57765,45.9247664182,0.5748,0.16765000000000002,0.59875,45.01,5.41,45.3339629858,131.97
2019-12-29 02:30:00,43.3676,23.64555,49.3949467513,0.5676,0.16555,0.59125,42.8,23.48,48.8175214447,132.12,43.5876,23.54555,49.5406075716,0.5676,0.16555,0.59125,43.02,23.38,48.9626878347,132.02,44.4376,24.87555,50.9263515438,0.5676,0.16555,0.59125,43.87,24.71,50.3503823223,132.23,44.2476,5.94555,44.6452648168,0.5676,0.16555,0.59125,43.68,5.78,44.0607625899,131.89
2019-12-29 03:00:00,42.61992,23.81331,48.821422695,0.5599200000000001,0.16331,0.58325,42.06,23.65,48.2531460114,132.46,42.81992,23.71331,48.947590543,0.5599200000000001,0.16331,0.58325,42.26,23.55,48.3788187123,132.33,43.66992,25.05331,50.3461046632,0.5599200000000001,0.16331,0.58325,43.11,24.89,49.7793551585,132.5,43.48992,6.01331,43.9036791028,0.5599200000000001,0.16331,0.58325,42.93,5.85,43.3267515514,132.24
2019-12-29 03:30:00,41.58584,23.88212,47.9555809495,0.55584,0.16212000000000001,0.579,41.03,23.72,47.3930300783,132.07,41.80584,23.79212,48.1019046629,0.55584,0.16212000000000001,0.579,41.25,23.63,47.5388199265,131.99,42.58584,25.12212,49.4436515824,0.55584,0.16212000000000001,0.579,42.03,24.96,48.8827423535,132.13,42.45584,6.16212,42.9007001458,0.55584,0.16212000000000001,0.579,41.9,6.0,42.3274142844,131.86
2019-12-29 04:00:00,40.44936,24.28023,47.1771162033,0.5493600000000001,0.16023,0.57225,39.9,24.12,46.623860844,132.41,40.68936,24.19023,47.3369965742,0.5493600000000001,0.16023,0.57225,40.14,24.03,46.7831219565,132.32,41.43936,25.52023,48.6672651426,0.5493600000000001,0.16023,0.57225,40.89,25.36,48.1157115712,132.45,41.33936,6.51023,41.8488444268,0.5493600000000001,0.16023,0.57225,40.79,6.35,41.2813105412,132.18
2019-12-29 04:30:00,39.6536,24.21855,46.4644612264,0.5436,0.15855000000000002,0.56625,39.11,24.06,45.9181412951,131.75,39.9136,24.12855,46.6399227064,0.5436,0.15855000000000002,0.56625,39.37,23.97,46.0929257045,131.65,40.6136,25.45855,47.9333106833,0.5436,0.15855000000000002,0.56625,40.07,25.3,47.3887634361,131.8,40.5536,6.60855,41.0885313203,0.5436,0.15855000000000002,0.56625,40.01,6.45,40.5265665953,131.53
2019-12-29 05:00:00,39.32432,23.94876,46.0428631712,0.54432,0.15876,0.5670000000000001,38.78,23.79,45.4956316584,131.64,39.57432,23.85876,46.2100338909,0.54432,0.15876,0.5670000000000001,39.03,23.7,45.6621385833,131.46,40.26432,25.17876,47.4887925747,0.54432,0.15876,0.5670000000000001,39.72,25.02,46.9433573576,131.66,40.20432,6.35876,40.7040682905,0.54432,0.15876,0.5670000000000001,39.66,6.2,40.141694035,131.41
2019-12-29 05:30:00,39.35888,24.00009,46.0990862693,0.54888,0.16009,0.5717500000000001,38.81,23.84,45.5473566741,131.36,39.61888,23.91009,46.2747021197,0.54888,0.16009,0.5717500000000001,39.07,23.75,45.7222855947,131.24,40.28888,25.23009,47.5368414292,0.54888,0.16009,0.5717500000000001,39.74,25.07,46.9869396748,131.38,40.24888,6.49009,40.7687822907,0.54888,0.16009,0.5717500000000001,39.7,6.33,40.2014788285,131.11
2019-12-29 06:00:00,39.93032,23.72051,46.4445158222,0.55032,0.16051,0.57325,39.38,23.56,45.8896284579,131.21,40.19032,23.62051,46.6174893614,0.55032,0.16051,0.57325,39.64,23.46,46.0619278798,131.15,40.87032,24.94051,47.8791405099,0.55032,0.16051,0.57325,40.32,24.78,47.3260055361,131.25,40.80032,6.23051,41.2733008973,0.55032,0.16051,0.57325,40.25,6.07,40.7051274411,130.99
2019-12-29 06:30:00,41.69232,23.22526,47.7248598641,0.53232,0.15526,0.5545,41.16,23.07,47.1844306949,131.35,41.94232,23.13526,47.899879564,0.53232,0.15526,0.5545,41.41,22.98,47.3589326316,131.28,42.68232,24.44526,49.1869004619,0.53232,0.15526,0.5545,42.15,24.29,48.6479865976,131.38,42.57232,5.7252600000000005,42.9555704449,0.53232,0.15526,0.5545,42.04,5.57,42.4073873282,131.13
2019-12-29 07:00:00,43.00848,22.51414,48.5449879169,0.5284800000000001,0.15414,0.5505,42.48,22.36,48.0054163611,130.68,43.25848,22.41414,48.7205271303,0.5284800000000001,0.15414,0.5505,42.73,22.26,48.1804991672,130.6,44.00848,23.72414,49.995811131,0.5284800000000001,0.15414,0.5505,43.48,23.57,49.4576111433,130.72,43.88848,5.17414,44.1924247066,0.5284800000000001,0.15414,0.5505,43.36,5.02,43.6496277189,130.46
2019-12-29 07:30:00,45.05096,22.05778,50.1610870641,0.54096,0.15778,0.5635,44.51,21.9,49.605948232,132.04,45.29096,21.99778,50.3505052869,0.54096,0.15778,0.5635,44.75,21.84,49.7950610001,131.95,46.09096,23.29778,51.6445848725,0.54096,0.15778,0.5635,45.55,23.14,51.090724207,132.09,45.94096,4.35778,46.1471781613,0.54096,0.15778,0.5635,45.4,4.2,45.5938592356,131.82
2019-12-29 08:00:00,46.37128,21.930790000000002,51.2957616072,0.55128,0.16079000000000002,0.57425,45.82,21.77,50.7287423459,132.27,46.63128,21.88079,51.509661671,0.55128,0.16079000000000002,0.57425,46.08,21.72,50.9423674362,132.18,47.45128,23.17079,52.8063394193,0.55128,0.16079000000000002,0.57425,46.9,23.01,52.2405024861,132.3,47.26128,4.21079,47.4484914372,0.55128,0.16079000000000002,0.57425,46.71,4.05,46.8852492795,132.04
2019-12-29 08:30:00,48.27568,22.11249,53.0989971041,0.62568,0.18249,0.65175,47.65,21.93,52.4542410106,132.76,48.46568,22.05249,53.246919658,0.62568,0.18249,0.65175,47.84,21.87,52.6019248697,132.68,49.42568,23.34249,54.6604947184,0.62568,0.18249,0.65175,48.8,23.16,54.0169010588,132.79,49.14568,4.24249,49.3284561289,0.62568,0.18249,0.65175,48.52,4.06,48.6895676711,132.52
2019-12-29 09:00:00,51.01424,21.28207,55.275484496,0.62424,0.18207,0.6502500000000001,50.39,21.1,54.6293153902,131.79,51.21424,21.24207,55.4447825919,0.62424,0.18207,0.6502500000000001,50.59,21.06,54.7984643945,131.71,52.18424,22.51207,56.8329851412,0.62424,0.18207,0.6502500000000001,51.56,22.33,56.1877433254,131.83,51.88424,3.67207,52.0140217486,0.62424,0.18207,0.6502500000000001,51.26,3.49,51.3786696986,131.57
2019-12-29 09:30:00,54.79944,19.84942,58.2836005979,0.64944,0.18942,0.6765,54.15,19.66,57.6084898257,130.61,54.99944,19.80942,58.458117666,0.64944,0.18942,0.6765,54.35,19.62,57.78292914,130.49,56.04944,21.029420000000002,59.8646492502,0.64944,0.18942,0.6765,55.4,20.84,59.19008025,130.64,55.659440000000004,2.54942,55.7177961108,0.64944,0.18942,0.6765,55.01,2.36,55.060600251,130.39
2019-12-29 10:00:00,58.26256,18.68658,61.1858984559,0.7425600000000001,0.21658000000000002,0.7735000000000001,57.52,18.47,60.4126749946,130.35,58.43256,18.63658,61.3325866261,0.7425600000000001,0.21658000000000002,0.7735000000000001,57.69,18.42,60.5593304124,130.26,59.57256,19.83658,62.7883732155,0.7425600000000001,0.21658000000000002,0.7735000000000001,58.83,19.62,62.0154279192,130.39,59.10256,1.4165800000000002,59.1195339752,0.7425600000000001,0.21658000000000002,0.7735000000000001,58.36,1.2,58.3723359135,130.12
2019-12-29 10:30:00,60.84632,18.31976,63.5443802708,0.8563200000000001,0.24976,0.892,59.99,18.07,62.6524141594,131.73,61.01632,18.24976,63.6870869675,0.8563200000000001,0.24976,0.892,60.16,18.0,62.7951080897,131.63,62.22632,19.48976,65.2070981228,0.8563200000000001,0.24976,0.892,61.37,19.24,64.3152742356,131.76,61.70632,0.68976,61.710174986,0.8563200000000001,0.24976,0.892,60.85,0.44,60.8515907762,131.49
2019-12-29 11:00:00,62.144,18.15575,64.7418565849,1.014,0.29575,1.05625,61.13,17.86,63.6856066941,131.95,62.294,18.10575,64.8718784919,1.014,0.29575,1.05625,61.28,17.81,63.8156289634,131.85,63.554,19.32575,66.4273703308,1.014,0.29575,1.05625,62.54,19.03,65.3711901376,131.99,62.994,0.52575,62.996193925200004,1.014,0.29575,1.05625,61.98,0.23,61.9804267491,131.72
2019-12-29 11:30:00,63.2988,17.9409,65.7922029898,1.1688,0.34090000000000004,1.2175,62.13,17.6,64.574738869,132.11,63.4288,17.8809,65.9009806775,1.1688,0.34090000000000004,1.2175,62.26,17.54,64.6835311343,132.04,64.7788,19.1109,67.5390215227,1.1688,0.34090000000000004,1.2175,63.61,18.77,66.3215274251,132.15,64.1488,0.4409,64.1503151532,1.1688,0.34090000000000004,1.2175,62.98,0.1,62.9800793902,131.89
2019-12-29 12:00:00,63.81504,17.61022,66.2002959106,1.2350400000000001,0.36022000000000004,1.2865,62.58,17.25,64.9139345595,131.85,63.91504,17.56022,66.2834343154,1.2350400000000001,0.36022000000000004,1.2865,62.68,17.2,64.9970953197,131.75,65.30504,18.77022,67.949020657,1.2350400000000001,0.36022000000000004,1.2865,64.07,18.41,66.662530705,131.87,64.65504,0.7302200000000001,64.6591634546,1.2350400000000001,0.36022000000000004,1.2865,63.42,0.37,63.4210793033,131.62
2019-12-29 12:30:00,64.02432,17.52251,66.3788513622,1.41432,0.41251000000000004,1.4732500000000002,62.61,17.11,64.9058102176,131.4,64.12432,17.45251,66.4568921991,1.41432,0.41251000000000004,1.4732500000000002,62.71,17.04,64.9838880031,131.33,65.52432,18.68251,68.1356932258,1.41432,0.41251000000000004,1.4732500000000002,64.11,18.27,66.6624707013,131.46,64.85432,0.8625100000000001,64.8600550891,1.41432,0.41251000000000004,1.4732500000000002,63.44,0.45,63.4415959761,131.19
2019-12-29 13:00:00,64.16016,17.46713,66.4953138323,1.43016,0.41713000000000006,1.48975,62.73,17.05,65.0058105095,131.62,64.24016,17.40713,66.5567902746,1.43016,0.41713000000000006,1.48975,62.81,16.99,65.0673205227,131.52,65.65016,18.61713,68.238852844,1.43016,0.41713000000000006,1.48975,64.22,18.2,66.7491453129,131.65,64.97016,0.95713,64.9772097605,1.43016,0.41713000000000006,1.48975,63.54,0.54,63.5422945761,131.38
2019-12-29 13:30:00,63.53136,17.52748,65.9048272784,1.43136,0.41748,1.491,62.1,17.11,64.4139899401,131.93,63.60136,17.45748,65.953745927,1.43136,0.41748,1.491,62.17,17.04,64.462938965,131.84,65.06136,18.67748,67.6892075903,1.43136,0.41748,1.491,63.63,18.26,66.1982212752,131.97,64.36136,1.02748,64.3695609446,1.43136,0.41748,1.491,62.93,0.61,62.9329563901,131.71
2019-12-29 14:00:00,63.09816,17.87363,65.5808237579,1.65816,0.48363000000000006,1.7272500000000002,61.44,17.39,63.8536271483,132.41,63.14816,17.81363,65.6126171187,1.65816,0.48363000000000006,1.7272500000000002,61.49,17.33,63.8854365251,132.32,64.62816,19.04363,67.3755067407,1.65816,0.48363000000000006,1.7272500000000002,62.97,18.56,65.6482634957,132.44,63.91816,0.90363,63.9245471236,1.65816,0.48363000000000006,1.7272500000000002,62.26,0.42,62.2614166238,132.18
2019-12-29 14:30:00,62.73176,18.44968,65.3885647862,1.30176,0.37968,1.3559999999999999,61.43,18.07,64.0325682758,132.64,62.80176,18.38968,65.4388370129,1.30176,0.37968,1.3559999999999999,61.5,18.01,64.0828377961,132.57,64.25176,19.63968,67.1863505007,1.30176,0.37968,1.3559999999999999,62.95,19.26,65.830464832,132.68,63.56176,0.5696800000000001,63.5643128619,1.30176,0.37968,1.3559999999999999,62.26,0.19,62.2602899126,132.41
2019-12-29 15:00:00,63.13,18.085,65.6693545347,0.84,0.245,0.875,62.29,17.84,64.7943647241,132.64,63.19,18.015,65.7078102283,0.84,0.245,0.875,62.35,17.77,64.8328265619,132.49,64.63,19.265,67.4401744141,0.84,0.245,0.875,63.79,19.02,66.5651898518,132.68,63.94,0.305,63.9407274356,0.84,0.245,0.875,63.1,0.06,63.1000285261,132.41
2019-12-29 15:30:00,63.39456,18.35008,65.9969368501,0.75456,0.22008000000000003,0.786,62.64,18.13,65.2109384996,132.64,63.47456,18.28008,66.0543798094,0.75456,0.22008000000000003,0.786,62.72,18.06,65.2683843833,132.49,64.91456,19.53008,67.7888200576,0.75456,0.22008000000000003,0.786,64.16,19.31,67.0028484469,132.68,64.23456,0.49008,64.2364295147,0.75456,0.22008000000000003,0.786,63.48,0.27,63.480574194,132.41
2019-12-29 16:00:00,64.06384,17.97112,66.5367323334,0.72384,0.21112000000000003,0.754,63.34,17.76,65.78277282089999,131.9,64.16384,17.92112,66.6195534779,0.72384,0.21112000000000003,0.754,63.44,17.71,65.8656033146,131.8,65.58384,19.14112,68.3200010539,0.72384,0.21112000000000003,0.754,64.86,18.93,67.5660010656,131.95,64.90384,0.25112,64.9043258034,0.72384,0.21112000000000003,0.754,64.18,0.04,64.1800124649,131.69
2019-12-29 16:30:00,67.50568,16.78999,69.5623504236,0.6856800000000001,0.19999000000000003,0.71425,66.82,16.59,68.8486782734,130.58,67.60568,16.71999,69.6425590703,0.6856800000000001,0.19999000000000003,0.71425,66.92,16.52,68.9289257134,130.48,69.04568,17.91999,71.3332458834,0.6856800000000001,0.19999000000000003,0.71425,68.36,17.72,70.6193174705,130.62,68.31568,0.9699900000000001,68.3225659242,0.6856800000000001,0.19999000000000003,0.71425,67.63,0.77,67.6343832677,130.35
