Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2019-12-29 17:00:00,70.86032,15.64551,72.5669823933,0.67032,0.19551000000000002,0.69825,70.19,15.45,71.8702901066,130.16,71.00032,15.57551,72.6886645349,0.67032,0.19551000000000002,0.69825,70.33,15.38,71.9920363651,130.05,72.45032,16.74551,74.3603454353,0.67032,0.19551000000000002,0.69825,71.78,16.55,73.6632262394,130.2,71.70032,1.9955100000000001,71.7280834002,0.67032,0.19551000000000002,0.69825,71.03,1.8,71.0528036041,129.94
2019-12-29 17:30:00,72.06312,15.72341,73.7585173805,0.66312,0.19341000000000003,0.6907500000000001,71.4,15.53,73.0694252064,130.66,72.20312,15.64341,73.8783243865,0.66312,0.19341000000000003,0.6907500000000001,71.54,15.45,73.1893031802,130.55,73.64312,16.84341,75.5447521921,0.66312,0.19341000000000003,0.6907500000000001,72.98,16.65,74.8552129113,130.71,72.90312,2.04341,72.9317518654,0.66312,0.19341000000000003,0.6907500000000001,72.24,1.85,72.2636845172,130.44
2019-12-29 18:00:00,71.40408,16.18369,73.2151245486,0.66408,0.19369000000000003,0.6917500000000001,70.74,15.99,72.5246695959,131.0,71.57408,16.10369,73.3633270747,0.66408,0.19369000000000003,0.6917500000000001,70.91,15.91,72.6729399433,130.92,72.98408,17.32369,75.0119068459,0.66408,0.19369000000000003,0.6917500000000001,72.32,17.13,74.321055563,131.04,72.27408,1.64369,72.2927683566,0.66408,0.19369000000000003,0.6917500000000001,71.61,1.45,71.6246787078,130.77
2019-12-29 18:30:00,69.90904,16.56222,71.8441438466,0.6590400000000001,0.19222,0.6865,69.25,16.37,71.1585511376,130.59,70.09904,16.48222,72.0106866031,0.6590400000000001,0.19222,0.6865,69.44,16.29,71.3251547492,130.5,71.43904,17.68222,73.5948187052,0.6590400000000001,0.19222,0.6865,70.78,17.49,72.9089054917,130.63,70.78904,1.20222,70.7992479978,0.6590400000000001,0.19222,0.6865,70.13,1.01,70.1372725446,130.37
2019-12-29 19:00:00,68.62968,17.08074,70.7232964153,0.61968,0.18074,0.6455000000000001,68.01,16.9,70.0783140494,130.85,68.79968,17.02074,70.8738425532,0.61968,0.18074,0.6455000000000001,68.18,16.84,70.2288971863,130.75,70.14968,18.23074,72.4799109067,0.61968,0.18074,0.6455000000000001,69.53,18.05,71.83469496,130.87,69.47968,0.67074,69.4829175053,0.61968,0.18074,0.6455000000000001,68.86,0.49,68.8617433703,130.61
2019-12-29 19:30:00,67.27016,17.46088,69.4993291824,0.62016,0.18088,0.646,66.65,17.28,68.8536193675,130.66,67.41016,17.39088,69.6173281475,0.62016,0.18088,0.646,66.79,17.21,68.9716477982,130.59,68.77016,18.60088,71.2413338112,0.62016,0.18088,0.646,68.15,18.42,70.5954594857,130.7,68.10016,0.25088000000000005,68.1006221176,0.62016,0.18088,0.646,67.48,0.07,67.480036307,130.44
2019-12-29 20:00:00,65.17512,17.79941,67.561936498,0.61512,0.17941000000000001,0.64075,64.56,17.62,66.9212821156,130.66,65.34512,17.72941,67.7075821955,0.61512,0.17941000000000001,0.64075,64.73,17.55,67.0669471498,130.59,66.64512,18.94941,69.2867386963,0.61512,0.17941000000000001,0.64075,66.03,18.77,68.6460035253,130.7,66.03512,0.39941000000000004,66.0363278943,0.61512,0.17941000000000001,0.64075,65.42,0.22,65.4203699164,130.44
2019-12-29 20:30:00,63.92944,18.39067,66.5221019043,0.6194400000000001,0.18067000000000003,0.6452500000000001,63.31,18.21,65.8768563306,131.0,64.11944,18.33067,66.6882002198,0.6194400000000001,0.18067000000000003,0.6452500000000001,63.5,18.15,66.0429595036,130.91,65.35944,19.55067,68.2208552758,0.6194400000000001,0.18067000000000003,0.6452500000000001,64.74,19.37,67.5756206039,131.05,64.79944,0.9306700000000001,64.8061229435,0.6194400000000001,0.18067000000000003,0.6452500000000001,64.18,0.75,64.1843820567,130.78
2019-12-29 21:00:00,61.57616,19.03263,64.4504808753,0.62616,0.18263000000000001,0.6522500000000001,60.95,18.85,63.7983150248,130.62,61.77616,18.94263,64.6151466427,0.62616,0.18263000000000001,0.6522500000000001,61.15,18.76,63.9629588121,130.54,62.93616,20.18263,66.0931069724,0.62616,0.18263000000000001,0.6522500000000001,62.31,20.0,65.4410887746,130.65,62.43616,1.68263,62.4588289937,0.62616,0.18263000000000001,0.6522500000000001,61.81,1.5,61.8281982594,130.4
2019-12-29 21:30:00,59.13128,13.60704,60.6766826054,0.6412800000000001,0.18704,0.668,58.49,13.42,60.0098033658,130.93,59.93128,25.61704,65.1766143705,0.6412800000000001,0.18704,0.668,59.29,25.43,64.5134792117,130.84,60.41128,14.54704,62.1380650165,0.6412800000000001,0.18704,0.668,59.77,14.36,61.4708264138,130.97,60.57128,8.26704,61.1328382394,0.6412800000000001,0.18704,0.668,59.93,8.08,60.4722357781,130.71
2019-12-29 22:00:00,56.17296,11.17753,57.2742403883,0.6429600000000001,0.18753,0.6697500000000001,55.53,10.99,56.6070755295,131.87,57.24296,29.81753,64.5433309093,0.6429600000000001,0.18753,0.6697500000000001,56.6,29.63,63.8865940554,131.79,57.38296,12.22753,58.6712586218,0.6429600000000001,0.18753,0.6697500000000001,56.74,12.04,58.0033550754,131.91,57.87296,12.22753,59.1505873941,0.6429600000000001,0.18753,0.6697500000000001,57.23,12.04,58.4827709672,131.66
2019-12-29 22:30:00,53.36864,11.88627,54.6762759336,0.6386400000000001,0.18627000000000002,0.66525,52.73,11.7,54.012432828,130.78,54.41864,30.18627,62.2302119228,0.6386400000000001,0.18627000000000002,0.66525,53.78,30.0,61.581558928,130.68,54.51864,12.92627,56.0300862355,0.6386400000000001,0.18627000000000002,0.66525,53.88,12.74,55.3657114106,130.82,55.02864,12.93627,56.5287387243,0.6386400000000001,0.18627000000000002,0.66525,54.39,12.75,55.864430544,130.55
2019-12-29 23:00:00,50.35744,12.62592,51.9161402571,0.63744,0.18592,0.664,49.72,12.44,51.2526292009,131.82,51.31744,31.22592,60.0711055999,0.63744,0.18592,0.664,50.68,31.04,59.430160693,131.72,51.48744,13.695920000000001,53.2779006944,0.63744,0.18592,0.664,50.85,13.51,52.6140912684,131.85,51.94744,13.695920000000001,53.7225720456,0.63744,0.18592,0.664,51.31,13.51,53.0587994587,131.59
2019-12-29 23:30:00,47.14,13.35375,48.9949205435,0.63,0.18375000000000002,0.65625,46.51,13.17,48.3386905077,131.65,48.03,31.91375,57.6660067896,0.63,0.18375000000000002,0.65625,47.4,31.73,57.0399237377,131.56,48.2,14.43375,50.3147407731,0.63,0.18375000000000002,0.65625,47.57,14.25,49.658507831,131.69,48.67,14.43375,50.7651656066,0.63,0.18375000000000002,0.65625,48.04,14.25,50.1089223592,131.43
2019-12-30 00:00:00,44.43136,13.96123,46.5731864334,0.62136,0.18123,0.6472500000000001,43.81,13.78,45.9260764708,132.06,45.27136,32.63123,55.8058528074,0.62136,0.18123,0.6472500000000001,44.65,32.45,55.196240814,131.97,45.44136,15.05123,47.8691625492,0.62136,0.18123,0.6472500000000001,44.82,14.87,47.2223389933,132.1,45.89136,15.07123,48.302783526,0.62136,0.18123,0.6472500000000001,45.27,14.89,47.6559020479,131.84
2019-12-30 00:30:00,44.5232,14.05885,46.6901124604,0.6132000000000001,0.17885,0.63875,43.91,13.88,46.0515200618,132.06,45.3632,32.75885,55.9550012739,0.6132000000000001,0.17885,0.63875,44.75,32.58,55.3535807333,131.97,45.5432,15.14885,47.9965699041,0.6132000000000001,0.17885,0.63875,44.93,14.97,47.358270661,132.19,45.9932,15.16885,48.4300367186,0.6132000000000001,0.17885,0.63875,45.38,14.99,47.7916781459,131.93
2019-12-30 01:00:00,46.13912,13.74766,48.1437072716,0.60912,0.17766,0.6345000000000001,45.53,13.57,47.5092180529,131.32,47.01912,32.23766,57.0093357956,0.60912,0.17766,0.6345000000000001,46.41,32.06,56.4068408972,131.24,47.16912,14.82766,49.4447710345,0.60912,0.17766,0.6345000000000001,46.56,14.65,48.8104097504,131.36,47.63912,14.83766,49.8963115736,0.60912,0.17766,0.6345000000000001,47.03,14.66,49.2619173399,131.1
2019-12-30 01:30:00,45.9912,13.875350000000001,48.0386908134,0.6012000000000001,0.17535,0.6262500000000001,45.39,13.7,47.4124677696,131.9,46.8512,32.51535,57.0287903349,0.6012000000000001,0.17535,0.6262500000000001,46.25,32.34,56.4352558247,131.83,47.0512,14.96535,49.3738505898,0.6012000000000001,0.17535,0.6262500000000001,46.45,14.79,48.7477855907,131.94,47.4912,14.97535,49.7963370647,0.6012000000000001,0.17535,0.6262500000000001,46.89,14.8,49.1702359156,131.68
2019-12-30 02:00:00,44.79768,14.17724,46.9875118239,0.60768,0.17724,0.633,44.19,14.0,46.3546772182,132.65,45.61768,33.03724,56.3243460273,0.60768,0.17724,0.633,45.01,32.86,55.7286254989,132.57,45.85768,15.27724,48.3355032766,0.60768,0.17724,0.633,45.25,15.1,47.702961124,132.71,46.26768,15.29724,48.7309323141,0.60768,0.17724,0.633,45.66,15.12,48.0983367696,132.45
2019-12-30 02:30:00,43.63872,14.67046,46.0386824296,0.61872,0.18046,0.6445000000000001,43.02,14.49,45.3947188558,133.06,44.41872,33.63046,55.7138270652,0.61872,0.18046,0.6445000000000001,43.8,33.45,55.1120903251,132.99,44.67872,15.77046,47.3803274519,0.61872,0.18046,0.6445000000000001,44.06,15.59,46.7368345098,133.12,45.08872,15.79046,47.7737511428,0.61872,0.18046,0.6445000000000001,44.47,15.61,47.1301708038,132.85
2019-12-30 03:00:00,42.604,14.692,45.0661256378,0.624,0.182,0.65,41.98,14.51,44.4168943084,133.32,43.364,33.752,54.9511965293,0.624,0.182,0.65,42.74,33.57,54.3475160426,133.25,43.634,15.802,46.4072102157,0.624,0.182,0.65,43.01,15.62,45.75854565,133.36,44.024,15.832,46.7842366615,0.624,0.182,0.65,43.4,15.65,46.1354798393,133.1
2019-12-30 03:30:00,41.83048,14.74389,44.3528054283,0.63048,0.18389000000000003,0.6567500000000001,41.2,14.56,43.6970662631,133.58,42.58048,33.88389,54.4170495209,0.63048,0.18389000000000003,0.6567500000000001,41.95,33.7,53.809780709500004,133.53,42.85048,15.86389,45.6927416792,0.63048,0.18389000000000003,0.6567500000000001,42.22,15.68,45.0376597971,133.66,43.26048,15.883890000000001,46.0843475744,0.63048,0.18389000000000003,0.6567500000000001,42.63,15.7,45.4291415283,133.4
2019-12-30 04:00:00,40.84904,14.85347,43.4657294884,0.62904,0.18347000000000002,0.65525,40.22,14.67,42.8118826963,134.0,41.56904,34.11347,53.774658734,0.62904,0.18347000000000002,0.65525,40.94,33.93,53.1726292372,133.9,41.85904,15.97347,44.8032473551,0.62904,0.18347000000000002,0.65525,41.23,15.79,44.150164212600004,134.05,42.23904,16.00347,45.1690995279,0.62904,0.18347000000000002,0.65525,41.61,15.82,44.5158904213,133.78
2019-12-30 04:30:00,40.59824,14.83032,43.2221642494,0.61824,0.18032,0.644,39.98,14.65,42.579606621,133.79,41.30824,34.03032,53.5204014484,0.61824,0.18032,0.644,40.69,33.85,52.9291847661,133.73,41.57824,15.96032,44.5362981847,0.61824,0.18032,0.644,40.96,15.78,43.8945326892,133.81,41.97824,15.98032,44.9170709285,0.61824,0.18032,0.644,41.36,15.8,44.2751578202,133.55
2019-12-30 05:00:00,40.3844,14.8292,43.0209825085,0.6144000000000001,0.1792,0.64,39.77,14.65,42.3824893087,133.793,41.1144,33.9692,53.3319832371,0.6144000000000001,0.1792,0.64,40.5,33.79,52.7448016396,133.733,41.3644,15.9392,44.3291290688,0.6144000000000001,0.1792,0.64,40.75,15.76,43.691419066,133.813,41.7744,15.9692,44.7226547065,0.6144000000000001,0.1792,0.64,41.16,15.79,44.0848012358,133.553
2019-12-30 05:30:00,41.3788,14.7134,43.9168444791,0.6288,0.1834,0.655,40.75,14.53,43.2629564408,133.07,42.1388,33.6734,53.9404888094,0.6288,0.1834,0.655,41.51,33.49,53.3353560033,132.96,42.3588,15.8234,45.2177832827,0.6288,0.1834,0.655,41.73,15.64,44.5645879595,133.11,42.7888,15.8434,45.6277846164,0.6288,0.1834,0.655,42.16,15.66,44.9744505247,132.83
2019-12-30 06:00:00,42.80192,14.09431,45.0627776559,0.63192,0.18431,0.65825,42.17,13.91,44.4049208985,132.69,43.61192,32.95431,54.6624744561,0.63192,0.18431,0.65825,42.98,32.77,54.0476946779,132.58,43.79192,15.20431,46.3562649473,0.63192,0.18431,0.65825,43.16,15.02,45.6988621303,132.74,44.25192,15.21431,46.7943121807,0.63192,0.18431,0.65825,43.62,15.03,46.136810683,132.48
2019-12-30 06:30:00,46.13128,13.18704,47.9790893869,0.6412800000000001,0.18704,0.668,45.49,13.0,47.3110991206,133.49,46.99128,32.29704,57.0199893792,0.6412800000000001,0.18704,0.668,46.35,32.11,56.3859432838,133.38,47.18128,14.29704,49.299883724,0.6412800000000001,0.18704,0.668,46.54,14.11,48.6319205872,133.53,47.63128,14.30704,49.7335925507,0.6412800000000001,0.18704,0.668,46.99,14.12,49.0656142324,133.27
2019-12-30 07:00:00,48.47704,12.61872,50.0924695099,0.6470400000000001,0.18872000000000003,0.674,47.83,12.43,49.4187595959,133.18,49.37704,31.63872,58.6438460744,0.6470400000000001,0.18872000000000003,0.674,48.73,31.45,57.9975464998,133.08,49.57704,13.70872,51.437456189,0.6470400000000001,0.18872000000000003,0.674,48.93,13.52,50.7635233214,133.24,50.03704,13.72872,51.8862517899,0.6470400000000001,0.18872000000000003,0.674,49.39,13.54,51.2123393334,132.98
2019-12-30 07:30:00,51.30576,11.63543,52.6085947395,0.6357600000000001,0.18543,0.66225,50.67,11.45,51.9475831969,132.2,52.26576,30.38543,60.4564638783,0.6357600000000001,0.18543,0.66225,51.63,30.2,59.8138520746,132.11,52.45576,12.70543,53.972536615,0.6357600000000001,0.18543,0.66225,51.82,12.52,53.3110007409,132.27,52.89576,12.71543,54.4026064271,0.6357600000000001,0.18543,0.66225,52.26,12.53,53.7411248487,132.0
2019-12-30 08:00:00,53.21136,11.00123,54.3366901326,0.62136,0.18123,0.6472500000000001,52.59,10.82,53.6915309895,132.81,54.18136,29.90123,61.8845968474,0.62136,0.18123,0.6472500000000001,53.56,29.72,61.2531795093,132.72,54.40136,12.07123,55.7245238971,0.62136,0.18123,0.6472500000000001,53.78,11.89,55.0786755469,132.87,54.85136,12.07123,56.1639233633,0.62136,0.18123,0.6472500000000001,54.23,11.89,55.5181501853,132.61
2019-12-30 08:30:00,55.52784,10.62312,56.534871483,0.6278400000000001,0.18312,0.654,54.9,10.44,55.8838402403,132.98,56.52784,29.57312,63.7962861113,0.6278400000000001,0.18312,0.654,55.9,29.39,63.1552222702,132.88,56.80784,11.69312,57.9987908564,0.6278400000000001,0.18312,0.654,56.18,11.51,57.3469484803,133.03,57.20784,11.68312,58.3886311742,0.6278400000000001,0.18312,0.654,56.58,11.5,57.7368721009,132.77
2019-12-30 09:00:00,58.0864,9.70145,58.8909840049,0.6564,0.19145,0.6837500000000001,57.43,9.51,58.2120691953,132.51,59.1164,28.49145,65.6240159702,0.6564,0.19145,0.6837500000000001,58.46,28.3,64.9496851417,132.41,59.4064,10.74145,60.3696870048,0.6564,0.19145,0.6837500000000001,58.75,10.55,59.6897394868,132.56,59.8064,10.72145,60.759813784,0.6564,0.19145,0.6837500000000001,59.15,10.53,60.0799750333,132.3
2019-12-30 09:30:00,61.06696,9.19078,61.7547086516,0.7569600000000001,0.22078000000000003,0.7885000000000001,60.31,8.97,60.9734122385,132.51,62.10696,27.94078,68.1025819441,0.7569600000000001,0.22078000000000003,0.7885000000000001,61.35,27.72,67.3217713671,132.41,62.46696,10.22078,63.2975942311,0.7569600000000001,0.22078000000000003,0.7885000000000001,61.71,10.0,62.5149910022,132.56,62.80696,10.21078,63.6315507641,0.7569600000000001,0.22078000000000003,0.7885000000000001,62.05,9.99,62.8490461344,132.3
2019-12-30 10:00:00,62.58616,8.70138,63.1881431714,0.8961600000000001,0.26138,0.9335,61.69,8.44,62.2646745756,132.41,63.65616,27.42138,69.3111736089,0.8961600000000001,0.26138,0.9335,62.76,27.16,68.3848170283,132.32,64.03616,9.72138,64.7698619471,0.8961600000000001,0.26138,0.9335,63.14,9.46,63.8447429316,132.47,64.37616,9.71138,65.1045380742,0.8961600000000001,0.26138,0.9335,63.48,9.45,64.1795364583,132.2
2019-12-30 10:30:00,63.51832,8.54576,64.0906154566,1.2883200000000001,0.37576000000000004,1.342,62.23,8.17,62.7640167612,132.41,64.56832,27.23576,70.0774897553,1.2883200000000001,0.37576000000000004,1.342,63.28,26.86,68.7445852413,132.32,64.99832,9.565760000000001,65.6984426543,1.2883200000000001,0.37576000000000004,1.342,63.71,9.19,64.3694042228,132.47,65.29832,9.52576,65.9894741485,1.2883200000000001,0.37576000000000004,1.342,64.01,9.15,64.6606727463,132.2
2019-12-30 11:00:00,63.10368,8.64024,63.6924499199,1.78368,0.52024,1.858,61.32,8.12,61.8552891837,132.59,64.12368,27.40024,69.7324851758,1.78368,0.52024,1.858,62.34,26.88,67.8882169452,132.49,64.58368,9.66024,65.3021589168,1.78368,0.52024,1.858,62.8,9.14,63.4616388064,132.63,64.86368,9.64024,65.5761481821,1.78368,0.52024,1.858,63.08,9.12,63.7358674531,132.37
2019-12-30 11:30:00,63.22056,8.51808,63.7918246612,2.05056,0.5980800000000001,2.136,61.17,7.92,61.6805909505,132.59,64.20056,27.30808,69.7670634153,2.05056,0.5980800000000001,2.136,62.15,26.71,67.6464825397,132.49,64.71056,9.53808,65.4097205742,2.05056,0.5980800000000001,2.136,62.66,8.94,63.2945432087,132.63,64.95056,9.50808,65.6428124748,2.05056,0.5980800000000001,2.136,62.9,8.91,63.5279316521,132.37
2019-12-30 12:00:00,63.04776,8.72643,63.6488069139,2.14776,0.62643,2.23725,60.9,8.1,61.4363084829,132.79,64.01776,27.53643,69.6887980422,2.14776,0.62643,2.23725,61.87,26.91,67.4688446618,132.7,64.54776,9.74643,65.2794471389,2.14776,0.62643,2.23725,62.4,9.12,63.0629399886,132.83,64.77776,9.72643,65.503905465,2.14776,0.62643,2.23725,62.63,9.1,63.2876520342,132.56
2019-12-30 12:30:00,62.85008,8.652940000000001,63.4429344108,2.17008,0.6329400000000001,2.2605,60.68,8.02,61.2077021297,132.68,63.83008,27.47294,69.4913055357,2.17008,0.6329400000000001,2.2605,61.66,26.84,67.2483546267,132.6,64.36008,9.67294,65.0829137781,2.17008,0.6329400000000001,2.2605,62.19,9.04,62.8435971281,132.72,64.59008,9.64294,65.3059317846,2.17008,0.6329400000000001,2.2605,62.42,9.01,63.0669208064,132.46
2019-12-30 13:00:00,62.25168,9.02049,62.9018354475,2.16168,0.6304900000000001,2.25175,60.09,8.39,60.6728951015,132.35,63.21168,27.73049,69.0267814987,2.16168,0.6304900000000001,2.25175,61.05,27.1,66.7945544188,132.23,63.73168,10.04049,64.5177376778,2.16168,0.6304900000000001,2.25175,61.57,9.41,62.2849339728,132.4,63.96168,10.03049,64.7433953239,2.16168,0.6304900000000001,2.25175,61.8,9.4,62.510799067,132.14
2019-12-30 13:30:00,62.3304,8.8322,62.9530501326,2.0304,0.5922000000000001,2.115,60.3,8.24,60.8603943464,131.85,63.3204,27.4122,68.9992881485,2.0304,0.5922000000000001,2.115,61.29,26.82,66.901244383,131.77,63.8004,9.8322,64.5535684296,2.0304,0.5922000000000001,2.115,61.77,9.24,62.4572693928,131.89,64.0604,9.8222,64.8090307056,2.0304,0.5922000000000001,2.115,62.03,9.23,62.7129476265,131.61
2019-12-30 14:00:00,61.98696,8.93703,62.6278988572,1.8069600000000001,0.52703,1.88225,60.18,8.41,60.764796552,132.03,62.94696,27.55703,68.7146976684,1.8069600000000001,0.52703,1.88225,61.14,27.03,66.8484891378,131.93,63.45696,9.94703,64.2318392876,1.8069600000000001,0.52703,1.88225,61.65,9.42,62.3655265351,132.09,63.69696,9.93703,64.4674125312,1.8069600000000001,0.52703,1.88225,61.89,9.41,62.6012795396,131.81
2019-12-30 14:30:00,61.42496,8.90478,62.0670670956,1.52496,0.44478,1.5885,59.9,8.46,60.4944757809,132.13,62.39496,27.58478,68.2206062788,1.52496,0.44478,1.5885,60.87,27.14,66.6463539888,132.04,62.90496,9.92478,63.6830844938,1.52496,0.44478,1.5885,61.38,9.48,62.1077676301,132.18,63.14496,9.91478,63.9186110288,1.52496,0.44478,1.5885,61.62,9.47,62.3434463276,131.9
2019-12-30 15:00:00,61.528,8.7865,62.152211274,1.188,0.34650000000000003,1.2375,60.34,8.44,60.9274092671,132.26,62.478,27.5165,68.2690138807,1.188,0.34650000000000003,1.2375,61.29,27.17,67.0423224538,132.15,63.018,9.8165,63.7779899044,1.188,0.34650000000000003,1.2375,61.83,9.47,62.5510175777,132.34,63.238,9.7965,63.9923124778,1.188,0.34650000000000003,1.2375,62.05,9.45,62.7654761792,132.07
2019-12-30 15:30:00,62.414320000000004,8.51376,62.9923126294,0.9043200000000001,0.26376,0.9420000000000001,61.51,8.25,62.0607976101,131.76,63.40432,27.09376,68.9505592842,0.9043200000000001,0.26376,0.9420000000000001,62.5,26.83,68.0154313373,131.66,63.92432,9.52376,64.6298746092,0.9043200000000001,0.26376,0.9420000000000001,63.02,9.26,63.696687512,131.8,64.15432,9.50376,64.8544387748,0.9043200000000001,0.26376,0.9420000000000001,63.25,9.24,63.9213587152,131.53
2019-12-30 16:00:00,64.55712,8.00791,65.0518897901,0.74712,0.21791000000000002,0.7782500000000001,63.81,7.79,64.2837475572,131.67,65.56712,26.53791,70.7340645818,0.74712,0.21791000000000002,0.7782500000000001,64.82,26.32,69.9598084617,131.58,66.10712,8.997910000000001,66.7166673258,0.74712,0.21791000000000002,0.7782500000000001,65.36,8.78,65.9470848484,131.7,66.32712,8.98791,66.9333203544,0.74712,0.21791000000000002,0.7782500000000001,65.58,8.77,66.1638065713,131.44
2019-12-30 16:30:00,67.88208,7.19769,68.2626070881,0.71208,0.20769,0.74175,67.17,6.99,67.5327254004,131.95,68.92208,25.79769,73.591941956,0.71208,0.20769,0.74175,68.21,25.59,72.8522628338,131.87,69.51208,8.19769,69.9937953483,0.71208,0.20769,0.74175,68.8,7.99,69.2624003338,131.99,69.69208,8.15769,70.1678980793,0.71208,0.20769,0.74175,68.98,7.95,69.4366106604,131.72
2019-12-30 17:00:00,72.616,5.643,72.8349291549,0.6960000000000001,0.203,0.725,71.92,5.44,72.1254462724,131.72,73.776,24.173,77.6352504021,0.6960000000000001,0.203,0.725,73.08,23.97,76.9106449069,131.62,74.336,6.6129999999999995,74.6295696423,0.6960000000000001,0.203,0.725,73.64,6.41,73.9184530412,131.77,74.566,6.563,74.8542672464,0.6960000000000001,0.203,0.725,73.87,6.36,74.1432835798,131.51
2019-12-30 17:30:00,74.92096,5.45153,75.1190350488,0.69096,0.20153000000000001,0.7197500000000001,74.23,5.25,74.4154244764,132.2,76.10096,24.08153,79.8202743672,0.69096,0.20153000000000001,0.7197500000000001,75.41,23.88,79.100711122,132.1,76.70096,6.43153,76.9701360468,0.69096,0.20153000000000001,0.7197500000000001,76.01,6.23,76.2648870713,132.24,76.89096,6.38153,77.1553216237,0.69096,0.20153000000000001,0.7197500000000001,76.2,6.18,76.4501955524,131.96
2019-12-30 18:00:00,75.64568,5.38999,75.8374636632,0.6856800000000001,0.19999000000000003,0.71425,74.96,5.19,75.1394550153,132.2,76.84568,24.00999,80.5092426648,0.6856800000000001,0.19999000000000003,0.71425,76.16,23.81,79.7951232846,132.1,77.43568,6.35999,77.6964221175,0.6856800000000001,0.19999000000000003,0.71425,76.75,6.16,76.9968057779,132.24,77.64568,6.30999,77.9016533615,0.6856800000000001,0.19999000000000003,0.71425,76.96,6.11,77.2021612392,131.96
2019-12-30 18:30:00,75.01232,5.77901,75.2346004732,0.68232,0.19901000000000002,0.7107500000000001,74.33,5.58,74.539152799,132.46,76.19232,24.50901,80.0372488168,0.68232,0.19901000000000002,0.7107500000000001,75.51,24.31,79.3267684959,132.37,76.78232,6.74901,77.0783614289,0.68232,0.19901000000000002,0.7107500000000001,76.1,6.55,76.3813622555,132.51,76.99232,6.70901,77.284074389,0.68232,0.19901000000000002,0.7107500000000001,76.31,6.51,76.5871803894,132.24
2019-12-30 19:00:00,73.40208,6.45894,73.6857059018,0.68208,0.19894,0.7105,72.72,6.26,72.9889443683,132.58,74.56208,25.20894,78.7082869198,0.68208,0.19894,0.7105,73.88,25.01,77.9984262662,132.51,75.16208,7.45894,75.5312786589,0.68208,0.19894,0.7105,74.48,7.26,74.8330007417,132.62,75.37208,7.39894,75.7343697184,0.68208,0.19894,0.7105,74.69,7.2,75.036231915,132.37
2019-12-30 19:30:00,71.68624,6.87307,72.0149713363,0.6962400000000001,0.20307000000000003,0.7252500000000001,70.99,6.67,71.3026577345,132.58,72.78624,25.60307,77.1579803181,0.6962400000000001,0.20307000000000003,0.7252500000000001,72.09,25.4,76.4338151606,132.41,73.41624,7.89307,73.8393177769,0.6962400000000001,0.20307000000000003,0.7252500000000001,72.72,7.69,73.1254709387,132.62,73.58624,7.82307,74.000913113,0.6962400000000001,0.20307000000000003,0.7252500000000001,72.89,7.62,73.2872192132,132.37
2019-12-30 20:00:00,68.4012,7.8516,68.8503579076,0.6912,0.2016,0.72,67.71,7.65,68.1407851437,132.82,69.4512,26.6616,74.3929438589,0.6912,0.2016,0.72,68.76,26.46,73.6754314545,132.71,70.0812,8.8716,70.6404974501,0.6912,0.2016,0.72,69.39,8.67,69.9295431131,132.85,70.2512,8.8216,70.8029076239,0.6912,0.2016,0.72,69.56,8.62,70.0920680248,132.59
2019-12-30 20:30:00,65.58432,8.47251,66.1293161583,0.69432,0.20251000000000002,0.7232500000000001,64.89,8.27,65.41486834049999,130.96,66.59432,26.77251,71.7744435573,0.69432,0.20251000000000002,0.7232500000000001,65.9,26.57,71.0547317214,130.9,67.18432,9.45251,67.8460227218,0.69432,0.20251000000000002,0.7232500000000001,66.49,9.25,67.1303403835,131.01,67.35432,9.44251,68.0129797742,0.69432,0.20251000000000002,0.7232500000000001,66.66,9.24,67.2973491306,130.75
2019-12-30 21:00:00,63.25544,8.86992,63.8742997645,0.68544,0.19992000000000001,0.714,62.57,8.67,63.1678225048,130.7,64.23544,27.11992,69.7257614716,0.68544,0.19992000000000001,0.714,63.55,26.92,69.0165842389,130.59,64.80544,9.849920000000001,65.5497214151,0.68544,0.19992000000000001,0.714,64.12,9.65,64.842092039,130.73,64.99544,9.849920000000001,65.7375702685,0.68544,0.19992000000000001,0.714,64.31,9.65,65.0299823159,130.48
2019-12-30 21:30:00,61.11464,9.78802,61.8934936633,0.6446400000000001,0.18802000000000002,0.6715,60.47,9.6,61.2272888506,131.7,62.05464,28.28802,68.1981702178,0.6446400000000001,0.18802000000000002,0.6715,61.41,28.1,67.5336812265,131.62,62.62464,10.79802,63.5487432688,0.6446400000000001,0.18802000000000002,0.6715,61.98,10.61,62.8815752029,131.72,62.81464,10.79802,63.7359885328,0.6446400000000001,0.18802000000000002,0.6715,62.17,10.61,63.0688591937,131.46
2019-12-30 22:00:00,58.01232,10.69026,58.9890746719,0.65232,0.19026,0.6795,57.36,10.5,58.3131168778,131.97,58.90232,29.29026,65.7829965284,0.65232,0.19026,0.6795,58.25,29.1,65.1143033442,131.89,59.46232,11.71026,60.6044362159,0.65232,0.19026,0.6795,58.81,11.52,59.9276772452,132.03,59.66232,11.73026,60.8045345961,0.65232,0.19026,0.6795,59.01,11.54,60.1277947375,131.76
2019-12-30 22:30:00,55.01048,11.44264,56.1879606321,0.6604800000000001,0.19264,0.6880000000000001,54.35,11.25,55.5021170767,132.41,55.83048,30.20264,63.4763102267,0.6604800000000001,0.19264,0.6880000000000001,55.17,30.01,62.8038931914,132.32,56.42048,12.49264,57.7869934985,0.6604800000000001,0.19264,0.6880000000000001,55.76,12.3,57.1005043761,132.45,56.60048,12.50264,57.9649061347,0.6604800000000001,0.19264,0.6880000000000001,55.94,12.31,57.2784400975,132.18
2019-12-30 23:00:00,51.8068,12.4374,53.2788273613,0.6768000000000001,0.19740000000000002,0.705,51.13,12.24,52.5746564421,132.92,52.5368,31.3074,61.1577358067,0.6768000000000001,0.19740000000000002,0.705,51.86,31.11,60.4755462977,132.82,53.1568,13.4974,54.8436431412,0.6768000000000001,0.19740000000000002,0.705,52.48,13.3,54.1390838489,132.97,53.3068,13.5174,54.9939544768,0.6768000000000001,0.19740000000000002,0.705,52.63,13.32,54.2894032017,132.7
2019-12-30 23:30:00,48.64784,13.01062,50.3576068678,0.68784,0.20062000000000002,0.7165,47.96,12.81,49.6412902733,132.74,49.35784,31.89062,58.7640027011,0.68784,0.20062000000000002,0.7165,48.67,31.69,58.0777496121,132.67,49.93784,14.09062,51.8877002367,0.68784,0.20062000000000002,0.7165,49.25,13.89,51.171228244,132.78,50.11784,14.11062,52.0663757434,0.68784,0.20062000000000002,0.7165,49.43,13.91,51.3499074975,132.52
2019-12-31 00:00:00,46.31192,13.67181,48.2878071853,0.6919200000000001,0.20181000000000002,0.7207500000000001,45.62,13.47,47.5670610822,133.33,46.98192,32.70181,57.2425469748,0.6919200000000001,0.20181000000000002,0.7207500000000001,46.29,32.5,56.5598276164,133.26,47.55192,14.76181,49.7905224934,0.6919200000000001,0.20181000000000002,0.7207500000000001,46.86,14.56,49.0698807824,133.4,47.74192,14.79181,49.9808820287,0.6919200000000001,0.20181000000000002,0.7207500000000001,47.05,14.59,49.2602334546,133.15
2019-12-31 00:30:00,45.77152,14.05461,47.8807279118,0.70152,0.20461000000000001,0.73075,45.07,13.85,47.1500519618,133.33,46.44152,33.08461,57.0211031002,0.70152,0.20461000000000001,0.73075,45.74,32.88,56.3315364605,133.26,46.97152,15.15461,49.3557078296,0.70152,0.20461000000000001,0.73075,46.27,14.95,48.6252547551,133.4,47.18152,15.18461,49.5647880089,0.70152,0.20461000000000001,0.73075,46.48,14.98,48.834319899,133.15
2019-12-31 01:00:00,46.81256,13.66783,48.7670518964,0.7125600000000001,0.20783000000000001,0.7422500000000001,46.1,13.46,48.0248019257,132.98,47.50256,32.61783,57.6230512943,0.7125600000000001,0.20783000000000001,0.7422500000000001,46.79,32.41,56.9184697616,132.86,48.02256,14.75783,50.2390268144,0.7125600000000001,0.20783000000000001,0.7422500000000001,47.31,14.55,49.4968544455,133.02,48.24256,14.79783,50.4610777537,0.7125600000000001,0.20783000000000001,0.7422500000000001,47.53,14.59,49.7188998269,132.76
2019-12-31 01:30:00,46.45856,13.54958,48.3941000066,0.7185600000000001,0.20958000000000002,0.7485,45.74,13.34,47.6456000067,133.23,47.12856,32.58958,57.2990566436,0.7185600000000001,0.20958000000000002,0.7485,46.41,32.38,56.5893320335,133.16,47.70856,14.63958,49.9041481227,0.7185600000000001,0.20958000000000002,0.7485,46.99,14.43,49.1557219457,133.29,47.88856,14.65958,50.0821072305,0.7185600000000001,0.20958000000000002,0.7485,47.17,14.45,49.3336740979,133.02
2019-12-31 02:00:00,45.16944,13.93692,47.2706679559,0.7094400000000001,0.20692000000000002,0.739,44.46,13.73,46.5317579724,133.91,45.79944,33.14692,56.5358913417,0.7094400000000001,0.20692000000000002,0.739,45.09,32.94,55.840412785,133.81,46.39944,15.04692,48.7782516476,0.7094400000000001,0.20692000000000002,0.739,45.69,14.84,48.0395847193,133.95,46.56944,15.07692,48.9492212257,0.7094400000000001,0.20692000000000002,0.739,45.86,14.87,48.2105434527,133.69
2019-12-31 02:30:00,43.99584,16.03587,46.8271616048,0.70584,0.20587000000000003,0.7352500000000001,43.29,15.83,46.093524491,134.02,44.50584,32.81587,55.2960316656,0.70584,0.20587000000000003,0.7352500000000001,43.8,32.61,54.6063375443,133.96,45.17584,14.67587,47.4998703152,0.70584,0.20587000000000003,0.7352500000000001,44.47,14.47,46.7649633807,134.1,45.30584,14.85587,47.6793038074,0.70584,0.20587000000000003,0.7352500000000001,44.6,14.65,46.9444618672,133.86
2019-12-31 03:00:00,42.72128,29.26454,51.7834053172,0.70128,0.20454000000000003,0.7305,42.02,29.06,51.0897641412,132.37,42.74128,29.15454,51.7378412639,0.70128,0.20454000000000003,0.7305,42.04,28.95,51.0437469236,132.22,43.42128,10.23454,44.6111349985,0.70128,0.20454000000000003,0.7305,42.72,10.03,43.8816510628,132.41,43.55128,10.24454,44.739966355,0.70128,0.20454000000000003,0.7305,42.85,10.04,44.0104998836,132.15
2019-12-31 03:30:00,41.85936,29.23398,51.0571406,0.6993600000000001,0.20398000000000002,0.7285,41.16,29.03,50.3675143322,132.37,41.86936,29.12398,51.0024461948,0.6993600000000001,0.20398000000000002,0.7285,41.17,28.92,50.3123772048,132.37,42.58936,10.14398,43.7807482285,0.6993600000000001,0.20398000000000002,0.7285,41.89,9.94,43.0531729377,132.49,42.67936,10.15398,43.8706175002,0.6993600000000001,0.20398000000000002,0.7285,41.98,9.95,43.1430515842,132.24
2019-12-31 04:00:00,40.98776,29.46643,50.4803621893,0.7077600000000001,0.20643000000000003,0.7372500000000001,40.28,29.26,49.7858011887,132.65,40.99776,29.35643,50.4243622405,0.7077600000000001,0.20643000000000003,0.7372500000000001,40.29,29.15,49.7293333959,132.54,41.71776,10.34643,42.9816252969,0.7077600000000001,0.20643000000000003,0.7372500000000001,41.01,10.14,42.2449961534,132.71,41.81776,10.35643,43.0810943891,0.7077600000000001,0.20643000000000003,0.7372500000000001,41.11,10.15,42.3444754366,132.46
2019-12-31 04:30:00,40.78448,29.36839,50.2580952689,0.71448,0.20839000000000002,0.7442500000000001,40.07,29.16,49.5571437837,132.65,40.79448,29.26839,50.2078504983,0.71448,0.20839000000000002,0.7442500000000001,40.08,29.06,49.5064642244,132.54,41.50448,10.26839,42.7558381191,0.71448,0.20839000000000002,0.7442500000000001,40.79,10.06,42.0122327424,132.71,41.61448,10.27839,42.8650235817,0.71448,0.20839000000000002,0.7442500000000001,40.9,10.07,42.1214304126,132.46
2019-12-31 05:00:00,40.28488,29.40559,49.8754476658,0.7048800000000001,0.20559000000000002,0.7342500000000001,39.58,29.2,49.1855303926,132.55,40.30488,29.29559,49.8268496422,0.7048800000000001,0.20559000000000002,0.7342500000000001,39.6,29.09,49.1364233538,132.54,41.01488,10.29559,42.2873450912,0.7048800000000001,0.20559000000000002,0.7342500000000001,40.31,10.09,41.553630407,132.62,41.11488,10.30559,42.3867732042,0.7048800000000001,0.20559000000000002,0.7342500000000001,40.41,10.1,41.6530683144,132.37
2019-12-31 05:30:00,40.94024,29.11132,50.2351689895,0.6902400000000001,0.20132000000000003,0.719,40.25,28.91,49.5565394272,132.27,40.97024,29.01132,50.2017654451,0.6902400000000001,0.20132000000000003,0.719,40.28,28.81,49.5226665276,132.16,41.65024,10.09132,42.8553057555,0.6902400000000001,0.20132000000000003,0.719,40.96,9.89,42.1370822436,132.34,41.78024,10.10132,42.9840100526,0.6902400000000001,0.20132000000000003,0.719,41.09,9.9,42.2658029617,132.07
2019-12-31 06:00:00,42.05976,28.82118,50.9870947187,0.68976,0.20118000000000003,0.7185,41.37,28.62,50.3048834608,132.12,42.06976,28.71118,50.9332559675,0.68976,0.20118000000000003,0.7185,41.38,28.51,50.2506169116,132.08,42.75976,9.861180000000001,43.8821141953,0.68976,0.20118000000000003,0.7185,42.07,9.66,43.1648062662,132.17,42.86976,9.861180000000001,43.9893077173,0.68976,0.20118000000000003,0.7185,42.18,9.66,43.2720232945,131.9
2019-12-31 06:30:00,44.81936,27.68523,52.6806130466,0.6693600000000001,0.19523000000000001,0.69725,44.15,27.49,52.0088703973,131.27,44.81936,27.58523,52.6281288377,0.6693600000000001,0.19523000000000001,0.69725,44.15,27.39,51.9560833782,131.15,45.51936,8.95523,46.3918988527,0.6693600000000001,0.19523000000000001,0.69725,44.85,8.76,45.6974846135,131.3,45.61936,8.96523,46.4919493651,0.6693600000000001,0.19523000000000001,0.69725,44.95,8.77,45.7975479693,131.05
2019-12-31 07:00:00,47.306,26.71425,54.3277902096,0.666,0.19425,0.6937500000000001,46.64,26.52,53.6525861446,130.92,47.286,26.59425,54.2514509397,0.666,0.19425,0.6937500000000001,46.62,26.4,53.5759684933,130.86,48.016,8.07425,48.6901403681,0.666,0.19425,0.6937500000000001,47.35,7.88,48.0012176929,130.96,48.096,8.08425,48.7706911378,0.666,0.19425,0.6937500000000001,47.43,7.89,48.0817740937,130.7
2019-12-31 07:30:00,49.96232,25.76026,56.2123155105,0.65232,0.19026,0.6795,49.31,25.57,55.5454858652,130.28,49.93232,25.65026,56.1353045654,0.65232,0.19026,0.6795,49.28,25.46,55.4682792234,130.21,50.67232,7.31026,51.1969131438,0.65232,0.19026,0.6795,50.02,7.12,50.5242001421,130.31,50.75232,7.30026,51.2746699789,0.65232,0.19026,0.6795,50.1,7.11,50.6019969962,130.05
2019-12-31 08:00:00,51.78656,25.05858,57.530689447,0.64656,0.18858000000000003,0.6735,51.14,24.87,56.8666554318,129.79,51.72656,24.93858,57.4244702357,0.64656,0.18858000000000003,0.6735,51.08,24.75,56.7602757217,129.7,52.49656,6.7485800000000005,52.9285569787,0.64656,0.18858000000000003,0.6735,51.85,6.5600000000000005,52.2633341837,129.81,52.53656,6.73858,52.9669575967,0.64656,0.18858000000000003,0.6735,51.89,6.55,52.3017647886,129.57
2019-12-31 08:30:00,53.8752,24.6011,59.2262720104,0.6552,0.19110000000000002,0.6825,53.22,24.41,58.5509735188,129.65,53.8152,24.4911,59.1260495065,0.6552,0.19110000000000002,0.6825,53.16,24.3,58.4506253174,129.55,54.6052,6.3311,54.9709986652,0.6552,0.19110000000000002,0.6825,53.95,6.14,54.2982697699,129.68,54.6452,6.3111,55.008434501,0.6552,0.19110000000000002,0.6825,53.99,6.12,54.3357571034,129.43
2019-12-31 09:00:00,57.34616,27.28013,63.5042326114,0.6861600000000001,0.20013000000000003,0.7147500000000001,56.66,27.08,62.7987420256,131.1,56.68616,12.82013,58.1177810034,0.6861600000000001,0.20013000000000003,0.7147500000000001,56.0,12.62,57.4043935601,131.01,58.05616,9.72013,58.8642390689,0.6861600000000001,0.20013000000000003,0.7147500000000001,57.37,9.52,58.1545122927,131.15,58.12616,9.86013,58.9565317837,0.6861600000000001,0.20013000000000003,0.7147500000000001,57.44,9.66,58.2466239365,130.89
2019-12-31 09:30:00,60.60392,27.94406,66.736089252,0.73392,0.21406000000000003,0.7645000000000001,59.87,27.73,65.9800712337,132.28,59.70392,9.07406,60.389540719,0.73392,0.21406000000000003,0.7645000000000001,58.97,8.86,59.6318748657,132.18,61.30392,10.15406,62.1391627064,0.73392,0.21406000000000003,0.7645000000000001,60.57,9.94,61.3801963177,132.32,61.38392,10.15406,62.2180887608,0.73392,0.21406000000000003,0.7645000000000001,60.65,9.94,61.4591417122,132.06
2019-12-31 10:00:00,62.836,27.83925,68.7268996577,0.786,0.22925,0.8187500000000001,62.05,27.61,67.9154960226,133.47,61.896,8.64925,62.4973946782,0.786,0.22925,0.8187500000000001,61.11,8.42,61.6873447313,133.35,63.546,9.76925,64.2925529246,0.786,0.22925,0.8187500000000001,62.76,9.54,63.4809357209,133.54,63.626,9.72925,64.3655667385,0.786,0.22925,0.8187500000000001,62.84,9.5,63.5540368505,133.27
2019-12-31 10:30:00,64.39264,27.28827,69.936126328,0.7826400000000001,0.22827000000000003,0.81525,63.61,27.06,69.1265195131,133.03,63.41264,8.21827,63.9429657864,0.7826400000000001,0.22827000000000003,0.81525,62.63,7.99,63.1376036923,132.95,65.10264,9.31827,65.7661302705,0.7826400000000001,0.22827000000000003,0.81525,64.32,9.09,64.9591448527,133.09,65.18264,9.26827,65.838266883,0.7826400000000001,0.22827000000000003,0.81525,64.4,9.04,65.0313893439,132.83
2019-12-31 11:00:00,65.1384,26.88495,70.4685156014,0.9084000000000001,0.26495,0.94625,64.23,26.62,69.5278167355,132.8,64.1684,7.90495,64.6534747176,0.9084000000000001,0.26495,0.94625,63.26,7.64,63.7196767098,132.69,65.8484,8.99495,66.4599195611,0.9084000000000001,0.26495,0.94625,64.94,8.73,65.5241672973,132.84,65.9384,8.96495,66.5450443163,0.9084000000000001,0.26495,0.94625,65.03,8.7,65.609381189,132.58
2019-12-31 11:30:00,65.95976,26.69868,71.1583407128,0.9897600000000001,0.28868000000000005,1.031,64.97,26.41,70.1326528801,132.68,64.95976,7.7386800000000004,65.4190919182,0.9897600000000001,0.28868000000000005,1.031,63.97,7.45,64.402355547,132.6,66.66976,8.82868,67.2517842812,0.9897600000000001,0.28868000000000005,1.031,65.68,8.54,66.2328770325,132.74,66.73976,8.77868,67.3146402159,0.9897600000000001,0.28868000000000005,1.031,65.75,8.49,66.2958716663,132.46
2019-12-31 12:00:00,65.96504,26.68397,71.1577174814,1.14504,0.33397000000000004,1.19275,64.82,26.35,69.971100463,132.77,64.97504,7.71397,65.4313468925,1.14504,0.33397000000000004,1.19275,63.83,7.38,64.2552200214,132.6,66.68504,8.80397,67.2636933833,1.14504,0.33397000000000004,1.19275,65.54,8.47,66.0850399107,132.82,66.76504,8.76397,67.337788324,1.14504,0.33397000000000004,1.19275,65.62,8.43,66.1592722149,132.55
2019-12-31 12:30:00,66.13656,27.09983,71.4733891365,1.33656,0.38983,1.39225,64.8,26.71,70.0889727418,132.77,65.12656,8.13983,65.6332663355,1.33656,0.38983,1.39225,63.79,7.75,64.2590585054,132.6,66.83656,9.23983,67.4722180683,1.33656,0.38983,1.39225,65.5,8.85,66.0951775851,132.82,66.90656,9.18983,67.5347373317,1.33656,0.38983,1.39225,65.57,8.8,66.1578785936,132.55
2019-12-31 13:00:00,66.26,27.065,71.5744495263,1.32,0.385,1.375,64.94,26.68,70.2070224408,132.77,65.26,8.125,65.76384436,1.32,0.385,1.375,63.94,7.74,64.40676362,132.6,66.96,9.225,67.5924716592,1.32,0.385,1.375,65.64,8.84,66.2325841259,132.82,67.04,9.185,67.6662827781,1.32,0.385,1.375,65.72,8.8,66.3065486962,132.55
2019-12-31 13:30:00,66.44752,26.94886,71.7043511194,1.12752,0.32886000000000004,1.1745,65.32,26.62,70.5359964841,132.77,65.45752,7.97886,65.9420134015,1.12752,0.32886000000000004,1.1745,64.33,7.65,64.7832648143,132.6,67.14752,9.06886,67.7571668818,1.12752,0.32886000000000004,1.1745,66.02,8.74,66.5960058862,132.82,67.25752,9.01886,67.8595154142,1.12752,0.32886000000000004,1.1745,66.13,8.69,66.698523222,132.55
2019-12-31 14:00:00,66.37952,27.11986,71.7058399424,0.95952,0.27986,0.9995,65.42,26.84,70.7118236224,132.77,65.37952,8.12986,65.8830498615,0.95952,0.27986,0.9995,64.42,7.85,64.8965245603,132.74,67.08952,9.22986,67.7214442363,0.95952,0.27986,0.9995,66.13,8.95,66.732895936,132.82,67.16952,9.18986,67.7952649073,0.95952,0.27986,0.9995,66.21,8.91,66.8068274954,132.55
2019-12-31 14:30:00,66.72488,27.19309,72.0532702572,0.7648800000000001,0.22309,0.7967500000000001,65.96,26.97,71.2608061981,132.77,65.69488,8.21309,66.2062844869,0.7648800000000001,0.22309,0.7967500000000001,64.93,7.99,65.4197600118,132.74,67.45488,9.31309,68.0947463551,0.7648800000000001,0.22309,0.7967500000000001,66.69,9.09,67.30664306,132.82,67.50488,9.27309,68.1388216948,0.7648800000000001,0.22309,0.7967500000000001,66.74,9.05,67.3507988074,132.55
2019-12-31 15:00:00,66.78432,27.26126,72.1340536408,0.7243200000000001,0.21126000000000003,0.7545000000000001,66.06,27.05,71.3836542914,132.93,65.73432,8.26126,66.2514093635,0.7243200000000001,0.21126000000000003,0.7545000000000001,65.01,8.05,65.5065080736,132.83,67.50432,9.36126,68.1503221375,0.7243200000000001,0.21126000000000003,0.7545000000000001,66.78,9.15,67.4039383122,133.0,67.55432,9.32126,68.1943695524,0.7243200000000001,0.21126000000000003,0.7545000000000001,66.83,9.11,67.4480614992,132.74
2019-12-31 15:30:00,66.82064,27.50602,72.260494506,0.7406400000000001,0.21602000000000002,0.7715000000000001,66.08,27.29,71.4934297681,132.93,65.78064,8.49602,66.327030347,0.7406400000000001,0.21602000000000002,0.7715000000000001,65.04,8.28,65.5649296499,132.83,67.54064,9.61602,68.2217406129,0.7406400000000001,0.21602000000000002,0.7715000000000001,66.8,9.4,67.4581351654,133.0,67.60064,9.56602,68.274118574,0.7406400000000001,0.21602000000000002,0.7715000000000001,66.86,9.35,67.5106073147,132.74
2019-12-31 16:00:00,67.86824,27.03657,73.0552812469,0.7082400000000001,0.20657,0.73775,67.16,26.83,72.3209132962,132.74,66.80824,8.07657,67.2946648321,0.7082400000000001,0.20657,0.73775,66.1,7.87,66.5668603736,132.64,68.59824,9.17657,69.209305502,0.7082400000000001,0.20657,0.73775,67.89,8.97,68.4800189836,132.8,68.65824,9.12657,69.2621700488,0.7082400000000001,0.20657,0.73775,67.95,8.92,68.5329767338,132.53
2019-12-31 16:30:00,70.88216,25.79188,75.428785488,0.6921600000000001,0.20188,0.721,70.19,25.59,74.7093314118,132.08,69.74216,7.03188,70.095764621,0.6921600000000001,0.20188,0.721,69.05,6.83,69.3869685172,131.98,71.59216,8.10188,72.0491348525,0.6921600000000001,0.20188,0.721,70.9,7.9,71.3387692633,132.13,71.63216,8.06188,72.0843967541,0.6921600000000001,0.20188,0.721,70.94,7.86,71.3741073499,131.86
2019-12-31 17:00:00,73.72776,24.53643,77.7034039908,0.7077600000000001,0.20643000000000003,0.7372500000000001,73.02,24.33,76.9666765555,131.31,72.53776,5.976430000000001,72.7835444408,0.7077600000000001,0.20643000000000003,0.7372500000000001,71.83,5.77,72.0613752297,131.24,74.40776,7.02643,74.7387815445,0.7077600000000001,0.20643000000000003,0.7372500000000001,73.7,6.82,74.0148795851,131.35,74.48776,6.976430000000001,74.813748505,0.7077600000000001,0.20643000000000003,0.7372500000000001,73.78,6.77,74.0899541099,131.09
2019-12-31 17:30:00,74.82872,24.71671,78.805159032,0.70872,0.20671,0.7382500000000001,74.12,24.51,78.0673715454,132.09,73.64872,5.97671,73.8908317727,0.70872,0.20671,0.7382500000000001,72.94,5.77,73.1678652142,132.04,75.51872,7.02671,75.844918906,0.70872,0.20671,0.7382500000000001,74.81,6.82,75.1202269698,132.15,75.61872,6.96671,75.9389614273,0.70872,0.20671,0.7382500000000001,74.91,6.76,75.2143982227,131.88
2019-12-31 18:00:00,73.89224,25.24482,78.085620117,0.7022400000000001,0.20482000000000003,0.7315,73.19,25.04,77.3548815525,132.36,72.75224,6.41482,73.0345010297,0.7022400000000001,0.20482000000000003,0.7315,72.05,6.21,72.3171252194,132.24,74.58224,7.47482,74.9558767373,0.7022400000000001,0.20482000000000003,0.7315,73.88,7.27,74.2368325025,132.41,74.69224,7.42482,75.0603668273,0.7022400000000001,0.20482000000000003,0.7315,73.99,7.22,74.3414319206,132.14
2019-12-31 18:30:00,72.21568,26.07999,76.7806636873,0.6856800000000001,0.19999000000000003,0.71425,71.53,25.88,76.0678335435,132.83,71.09568,7.11999,71.4513119002,0.6856800000000001,0.19999000000000003,0.71425,70.41,6.92,70.749236745,132.7,72.91568,8.19999,73.3753107378,0.6856800000000001,0.19999000000000003,0.71425,72.23,8.0,72.6716788027,132.88,73.01568,8.14999,73.4691218327,0.6856800000000001,0.19999000000000003,0.71425,72.33,7.95,72.7655921435,132.61
2019-12-31 19:00:00,68.79184,27.08887,73.933241025,0.68184,0.19887000000000002,0.71025,68.11,26.89,73.2259803622,132.59,67.72184,8.13887,68.2091549417,0.68184,0.19887000000000002,0.71025,67.04,7.94,67.5085564947,132.51,69.50184,9.26887,70.1171713239,0.68184,0.19887000000000002,0.71025,68.82,9.07,69.415108586,132.64,69.57184,9.20887,70.1786592039,0.68184,0.19887000000000002,0.71025,68.89,9.01,69.47670257,132.37
2019-12-31 19:30:00,66.01208,27.45894,71.4953711218,0.68208,0.19894,0.7105,65.33,27.26,70.7892400016,131.95,64.99208,8.64894,65.565041187,0.68208,0.19894,0.7105,64.31,8.45,64.8627674402,131.9,66.72208,9.78894,67.4363352048,0.68208,0.19894,0.7105,66.04,9.59,66.7326734067,132.01,66.79208,9.74894,67.4998057912,0.68208,0.19894,0.7105,66.11,9.55,66.7962169587,131.74
2019-12-31 20:00:00,62.95912,28.33516,69.0415243415,0.66912,0.19516000000000003,0.6970000000000001,62.29,28.14,68.3513255175,132.04,62.01912,9.53516,62.7478328056,0.66912,0.19516000000000003,0.6970000000000001,61.35,9.34,62.056894057,131.9,63.65912,10.64516,64.543032084,0.66912,0.19516000000000003,0.6970000000000001,62.99,10.45,63.8509404786,132.01,63.73912,10.63516,64.6202912915,0.66912,0.19516000000000003,0.6970000000000001,63.07,10.44,63.9282292888,131.74
2019-12-31 20:30:00,60.46536,28.61698,66.8953758062,0.6753600000000001,0.19698000000000002,0.7035,59.79,28.42,66.2007590591,131.29,59.59536,10.00698,60.4296829567,0.6753600000000001,0.19698000000000002,0.7035,58.92,9.81,59.7310848721,131.19,61.13536,11.09698,62.1343319546,0.6753600000000001,0.19698000000000002,0.7035,60.46,10.9,61.4346937813,131.34,61.24536,11.10698,62.2443501553,0.6753600000000001,0.19698000000000002,0.7035,60.57,10.91,61.5447235756,131.08
2019-12-31 21:00:00,57.92496,29.28978,64.9091072458,0.68496,0.19978,0.7135,57.24,29.09,64.2078320768,131.61,57.13496,10.57978,58.1062423415,0.68496,0.19978,0.7135,56.45,10.38,57.3964014551,131.53,58.57496,11.679780000000001,59.7280771484,0.68496,0.19978,0.7135,57.89,11.48,59.0173067837,131.63,58.71496,11.69978,59.8692857804,0.68496,0.19978,0.7135,58.03,11.5,59.1585234772,131.38
2019-12-31 21:30:00,55.91072,30.16146,63.5273349059,0.6907200000000001,0.20146000000000003,0.7195,55.22,29.96,62.8239603973,132.23,55.16072,11.30146,56.3065540506,0.6907200000000001,0.20146000000000003,0.7195,54.47,11.1,55.5894855166,132.13,56.56072,12.41146,57.9064710222,0.6907200000000001,0.20146000000000003,0.7195,55.87,12.21,57.1886439776,132.27,56.71072,12.43146,58.0572731073,0.6907200000000001,0.20146000000000003,0.7195,56.02,12.23,57.3394567466,132.02
2019-12-31 22:00:00,53.79664,30.850270000000002,62.0146566092,0.68664,0.20027,0.71525,53.11,30.65,61.3196102401,132.51,53.10664,11.90027,54.4236312475,0.68664,0.20027,0.71525,52.42,11.7,53.709835226,132.44,54.45664,13.04027,55.9961988153,0.68664,0.20027,0.71525,53.77,12.84,55.2818098474,132.56,54.60664,13.05027,56.1444091532,0.68664,0.20027,0.71525,53.92,12.85,55.4300360815,132.32
2019-12-31 22:30:00,51.54824,31.52782,60.4253628955,0.6782400000000001,0.19782000000000002,0.7065,50.87,31.33,59.7438348284,132.7,50.93824,12.51782,52.4537902525,0.6782400000000001,0.19782000000000002,0.7065,50.26,12.32,51.7479468192,132.61,52.18824,13.657820000000001,53.9457916936,0.6782400000000001,0.19782000000000002,0.7065,51.51,13.46,53.2395689314,132.77,52.38824,13.67782,54.1443482762,0.6782400000000001,0.19782000000000002,0.7065,51.71,13.48,53.4381371307,132.51
2019-12-31 23:00:00,49.5816,32.3388,59.1957181222,0.6816,0.1988,0.71,48.9,32.14,58.5165754295,133.4,48.9916,13.0988,50.71247807,0.6816,0.1988,0.71,48.31,12.9,50.0026609292,133.31,50.2516,14.2688,52.2381274167,0.6816,0.1988,0.71,49.57,14.07,51.528145707,133.44,50.4116,14.2988,52.4002394651,0.6816,0.1988,0.71,49.73,14.1,51.6902592371,133.19
2019-12-31 23:30:00,47.98184,32.98887,58.2281934604,0.68184,0.19887000000000002,0.71025,47.3,32.79,57.5540971608,133.96,47.41184,13.56887,49.3152796328,0.68184,0.19887000000000002,0.71025,46.73,13.37,48.6050388334,133.86,48.66184,14.75887,50.8507513795,0.68184,0.19887000000000002,0.71025,47.98,14.56,50.1405424781,134.01,48.811840000000004,14.77887,51.000105124,0.68184,0.19887000000000002,0.71025,48.13,14.58,50.2898926227,133.74
2020-01-01 00:00:00,46.74168,33.24174,57.356760085,0.6916800000000001,0.20174,0.7205,46.05,33.04,56.6766627458,133.62,46.22168,13.91174,48.2698685709,0.6916800000000001,0.20174,0.7205,45.53,13.71,47.5493953694,133.55,47.40168,15.11174,49.752225605,0.6916800000000001,0.20174,0.7205,46.71,14.91,49.0319508076,133.68,47.57168,15.12174,49.9172491094,0.6916800000000001,0.20174,0.7205,46.88,14.92,49.1969592556,133.44
