Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-01 00:30:00,47.50312,33.22091,57.9670188207,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.78,33.01,57.2540697243,133.49,46.97312,13.98091,49.0095893368,0.7231200000000001,0.21091000000000001,0.7532500000000001,46.25,13.77,48.2563508774,133.36,48.13312,15.16091,50.4643481377,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.41,14.95,49.7112723635,133.53,48.34312,15.19091,50.6736716448,0.7231200000000001,0.21091000000000001,0.7532500000000001,47.62,14.98,49.9205849325,133.26
2020-01-01 01:00:00,49.60456,32.68008,59.4020201811,0.75456,0.22008000000000003,0.786,48.85,32.46,58.6512923984,132.88,49.03456,13.59008,50.8829868306,0.75456,0.22008000000000003,0.786,48.28,13.37,50.0970587959,132.78,50.24456,14.76008,52.367697784,0.75456,0.22008000000000003,0.786,49.49,14.54,51.5816992741,132.92,50.43456,14.77008,52.552831566,0.75456,0.22008000000000003,0.786,49.68,14.55,51.7668320452,132.65
2020-01-01 01:30:00,49.23984,32.72162,59.1207768779,0.7598400000000001,0.22162,0.7915000000000001,48.48,32.5,58.3657468041,132.97,48.67984,13.59162,50.541655658,0.7598400000000001,0.22162,0.7915000000000001,47.92,13.37,49.7502090448,132.88,49.86984,14.76162,52.0087143338,0.7598400000000001,0.22162,0.7915000000000001,49.11,14.54,51.2172207368,133.02,50.07984,14.79162,52.2186020174,0.7598400000000001,0.22162,0.7915000000000001,49.32,14.57,51.4271066656,132.77
2020-01-01 02:00:00,47.60896,33.06428,57.9642966334,0.7689600000000001,0.22428,0.801,46.84,32.84,57.2053424079,133.44,47.08896,13.78428,49.0650234791,0.7689600000000001,0.22428,0.801,46.32,13.56,48.2640238687,133.37,48.24896,14.96428,50.5162529984,0.7689600000000001,0.22428,0.801,47.48,14.74,49.7153698568,133.49,48.44896,14.98428,50.713216938,0.7689600000000001,0.22428,0.801,47.68,14.76,49.9123231277,133.22
2020-01-01 02:30:00,46.1464,33.58645,57.074861862,0.7764000000000001,0.22645,0.8087500000000001,45.37,33.36,56.3145318723,134.07,45.6564,14.13645,47.794833189,0.7764000000000001,0.22645,0.8087500000000001,44.88,13.91,46.986194781,134.01,46.7964,15.33645,49.2454033547,0.7764000000000001,0.22645,0.8087500000000001,46.02,15.11,48.4370983854,134.11,46.9864,15.36645,49.4353069229,0.7764000000000001,0.22645,0.8087500000000001,46.21,15.14,48.6269853065,133.86
2020-01-01 03:00:00,44.0928,30.7954,53.7822616947,0.7728,0.22540000000000002,0.805,43.32,30.57,53.0202536773,133.11,43.9728,23.8454,50.022097527,0.7728,0.22540000000000002,0.805,43.2,23.62,49.2356009408,133.01,44.7828,12.1954,46.4136505459,0.7728,0.22540000000000002,0.805,44.01,11.97,45.6087820491,133.16,44.9628,12.3654,46.6321402147,0.7728,0.22540000000000002,0.805,44.19,12.14,45.827237534,132.91
2020-01-01 03:30:00,42.55152,29.33211,51.6817620768,0.7615200000000001,0.22211000000000003,0.79325,41.79,29.11,50.9293255404,132.27,42.61152,29.22211,51.66888183,0.7615200000000001,0.22211000000000003,0.79325,41.85,29.0,50.9158374182,132.18,43.23152,10.28211,44.4374403804,0.7615200000000001,0.22211000000000003,0.79325,42.47,10.06,43.6452116503,132.31,43.40152,10.30211,44.6074591157,0.7615200000000001,0.22211000000000003,0.79325,42.64,10.08,43.8152484873,132.04
2020-01-01 04:00:00,41.1828,29.80665,50.8375786212,0.7428,0.21665,0.77375,40.44,29.59,50.1094971038,132.66,41.2528,29.70665,50.8358000042,0.7428,0.21665,0.77375,40.51,29.49,50.1070873231,132.6,41.8628,10.68665,43.2053065267,0.7428,0.21665,0.77375,41.12,10.47,42.4320079657,132.69,42.0328,10.70665,43.3749770036,0.7428,0.21665,0.77375,41.29,10.49,42.6016924546,132.44
2020-01-01 04:30:00,40.4272,29.7221,50.1773029192,0.7272000000000001,0.2121,0.7575000000000001,39.7,29.51,49.4664542898,132.26,40.5172,29.6121,50.1848578981,0.7272000000000001,0.2121,0.7575000000000001,39.79,29.4,49.4732665184,132.21,41.0772,10.6921,42.4459345786,0.7272000000000001,0.2121,0.7575000000000001,40.35,10.48,41.6887622747,132.31,41.2872,10.7121,42.65421398,0.7272000000000001,0.2121,0.7575000000000001,40.56,10.5,41.8970595627,132.04
2020-01-01 05:00:00,40.10032,29.68301,49.8910487639,0.7303200000000001,0.21301,0.76075,39.37,29.47,49.1780215137,132.16,40.20032,29.59301,49.9180525358,0.7303200000000001,0.21301,0.76075,39.47,29.38,49.2043219646,132.07,40.73032,10.70301,42.1131023597,0.7303200000000001,0.21301,0.76075,40.0,10.49,41.3526311134,132.21,40.95032,10.73301,42.3335116871,0.7303200000000001,0.21301,0.76075,40.22,10.52,41.5730537728,131.94
2020-01-01 05:30:00,40.23352,29.47686,49.8760604604,0.7435200000000001,0.21686000000000002,0.7745000000000001,39.49,29.26,49.1488321326,131.9,40.35352,29.38686,49.9198769735,0.7435200000000001,0.21686000000000002,0.7745000000000001,39.61,29.17,49.1918794111,131.86,40.86352,10.54686,42.2026482895,0.7435200000000001,0.21686000000000002,0.7745000000000001,40.12,10.33,41.4285324384,131.97,41.11352,10.57686,42.4522260223,0.7435200000000001,0.21686000000000002,0.7745000000000001,40.37,10.36,41.6781297565,131.7
2020-01-01 06:00:00,40.6328,29.15665,50.0113454634,0.7428,0.21665,0.77375,39.89,28.94,49.2822046991,131.63,40.7528,29.05665,50.0507703943,0.7428,0.21665,0.77375,40.01,28.84,49.3208444778,131.52,41.2428,10.30665,42.5111230863,0.7428,0.21665,0.77375,40.5,10.09,41.7379695242,131.69,41.4828,10.32665,42.7488291777,0.7428,0.21665,0.77375,40.74,10.11,41.9757036868,131.43
2020-01-01 06:30:00,42.1156,28.754550000000002,50.9955675433,0.7356,0.21455000000000002,0.7662500000000001,41.38,28.54,50.2676436687,131.4,42.2356,28.66455,51.0441214447,0.7356,0.21455000000000002,0.7662500000000001,41.5,28.45,50.3155294119,131.36,42.7256,9.97455,43.8744634504,0.7356,0.21455000000000002,0.7662500000000001,41.99,9.76,43.1093690513,131.44,42.9756,10.00455,44.1247460736,0.7356,0.21455000000000002,0.7662500000000001,42.24,9.79,43.3596782737,131.2
2020-01-01 07:00:00,43.25696,28.06203,51.5620220333,0.72696,0.21203000000000002,0.7572500000000001,42.53,27.85,50.8372245505,131.11,43.36696,27.96203,51.6000808271,0.72696,0.21203000000000002,0.7572500000000001,42.64,27.75,50.874670514900004,131.01,43.86696,9.34203,44.8506823155,0.72696,0.21203000000000002,0.7572500000000001,43.14,9.13,44.0955383231,131.15,44.10696,9.37203,45.0916718116,0.72696,0.21203000000000002,0.7572500000000001,43.38,9.16,44.3365537677,130.9
2020-01-01 07:30:00,44.52952,27.39986,52.2841321956,0.71952,0.20986000000000002,0.7495,43.81,27.19,51.5617319337,131.11,44.63952,27.30986,52.3308245592,0.71952,0.20986000000000002,0.7495,43.92,27.1,51.6079102464,131.01,45.13952,8.69986,45.9702493995,0.71952,0.20986000000000002,0.7495,44.42,8.49,45.2240699186,131.15,45.38952,8.71986,46.2195249245,0.71952,0.20986000000000002,0.7495,44.67,8.51,45.4733878219,130.9
2020-01-01 08:00:00,45.29704,27.19622,52.8342333629,0.7070400000000001,0.20622000000000001,0.7365,44.59,26.99,52.1222428527,131.11,45.40704,27.09622,52.8772580591,0.7070400000000001,0.20622000000000001,0.7365,44.7,26.89,52.1647591771,131.09,45.90704,8.48622,46.6848182116,0.7070400000000001,0.20622000000000001,0.7365,45.2,8.28,45.9521316154,131.15,46.14704,8.51622,46.9262751968,0.7070400000000001,0.20622000000000001,0.7365,45.44,8.31,46.1936110301,130.9
2020-01-01 08:30:00,47.1828,26.5179,54.1240763085,0.7128,0.2079,0.7425,46.47,26.31,53.4010954944,130.85,47.2928,26.4179,54.1711581217,0.7128,0.2079,0.7425,46.58,26.21,53.4477361541,130.72,47.7728,7.8979,48.4212478593,0.7128,0.2079,0.7425,47.06,7.69,47.6841661351,130.87,48.0328,7.9179,48.6810334345,0.7128,0.2079,0.7425,47.32,7.71,47.9439933673,130.62
2020-01-01 09:00:00,49.04464,25.99302,55.5068806676,0.7646400000000001,0.22302000000000002,0.7965,48.28,25.77,54.7270618616,130.51,49.14464,25.89302,55.5485744682,0.7646400000000001,0.22302000000000002,0.7965,48.38,25.67,54.7683603917,130.39,49.63464,7.45302,50.1910848164,0.7646400000000001,0.22302000000000002,0.7965,48.87,7.23,49.4019210153,130.53,49.88464,7.46302,50.439805466,0.7646400000000001,0.22302000000000002,0.7965,49.12,7.24,49.6506998944,130.26
2020-01-01 09:30:00,51.56888,25.47009,57.5158662376,0.78888,0.23009000000000002,0.8217500000000001,50.78,25.24,56.7068426206,130.34,51.62888,25.35009,57.5166785642,0.78888,0.23009000000000002,0.8217500000000001,50.84,25.12,56.7073187516,130.25,52.17888,6.96009,52.6410331477,0.78888,0.23009000000000002,0.8217500000000001,51.39,6.73,51.828804732500004,130.37,52.38888,6.97009,52.850514683,0.78888,0.23009000000000002,0.8217500000000001,51.6,6.74,52.0383281822,130.12
2020-01-01 10:00:00,54.20048,24.74639,59.5825129569,0.8104800000000001,0.23639000000000002,0.8442500000000001,53.39,24.51,58.7471888689,129.99,54.28048,24.64639,59.6138830229,0.8104800000000001,0.23639000000000002,0.8442500000000001,53.47,24.41,58.7783038204,129.9,54.79048,6.35639,55.1579585596,0.8104800000000001,0.23639000000000002,0.8442500000000001,53.98,6.12,54.3258207485,130.03,55.03048,6.36639,55.3975148419,0.8104800000000001,0.23639000000000002,0.8442500000000001,54.22,6.13,54.5654222012,129.77
2020-01-01 10:30:00,57.06472,24.12346,61.9542055961,0.83472,0.24346,0.8695,56.23,23.88,61.0906482205,129.82,57.12472,24.01346,61.9667644488,0.83472,0.24346,0.8695,56.29,23.77,61.1030031995,129.73,57.65472,5.80346,57.946068773,0.83472,0.24346,0.8695,56.82,5.5600000000000005,57.0913828874,129.85,57.88472,5.81346,58.1759153486,0.83472,0.24346,0.8695,57.05,5.57,57.3212648151,129.6
2020-01-01 11:00:00,59.3344,20.56045,62.7957253924,0.8244,0.24045000000000002,0.8587500000000001,58.51,20.32,61.9380537311,129.95,59.5644,23.96045,64.2029665324,0.8244,0.24045000000000002,0.8587500000000001,58.74,23.72,63.3484490734,129.84,60.1044,6.10045,60.4131971473,0.8244,0.24045000000000002,0.8587500000000001,59.28,5.86,59.568934857,129.99,60.3244,6.25045,60.6473524613,0.8244,0.24045000000000002,0.8587500000000001,59.5,6.01,59.8027599698,129.73
2020-01-01 11:30:00,60.47248,8.96739,61.1337461699,0.88248,0.25739,0.9192500000000001,59.59,8.71,60.2231865646,131.56,61.41248,27.43739,67.2629397942,0.88248,0.25739,0.9192500000000001,60.53,27.18,66.3523420838,131.47,61.94248,9.95739,62.7377114992,0.88248,0.25739,0.9192500000000001,61.06,9.7,61.8256710437,131.61,62.16248,9.95739,62.9549325737,0.88248,0.25739,0.9192500000000001,61.28,9.7,62.0429560869,131.35
2020-01-01 12:00:00,61.99256,8.52658,62.5761940505,0.9825600000000001,0.28658,1.0235,61.01,8.24,61.5639318108,132.18,62.93256,27.19658,68.5577207311,0.9825600000000001,0.28658,1.0235,61.95,26.91,67.5422134668,132.07,63.52256,9.52658,64.2329460281,0.9825600000000001,0.28658,1.0235,62.54,9.24,63.218899073,132.22,63.71256,9.51658,64.4193728365,0.9825600000000001,0.28658,1.0235,62.73,9.23,63.4054082867,131.95
2020-01-01 12:30:00,63.30176,8.37468,63.8533326006,0.94176,0.27468000000000004,0.981,62.36,8.1,62.8838580241,132.79,64.24176,27.19468,69.7606934326,0.94176,0.27468000000000004,0.981,63.3,26.92,68.786455062,132.67,64.86176,9.39468,65.5385987232,0.94176,0.27468000000000004,0.981,63.92,9.12,64.5673353949,132.81,65.04176,9.37468,65.713888707,0.94176,0.27468000000000004,0.981,64.1,9.1,64.7427215986,132.55
2020-01-01 13:00:00,63.72056,8.04933,64.2269529105,1.06056,0.30933000000000005,1.1047500000000001,62.66,7.74,63.1362273184,132.54,64.68056,26.81933,70.0203634921,1.06056,0.30933000000000005,1.1047500000000001,63.62,26.51,68.9223077095,132.41,65.29056,9.06933,65.9174481588,1.06056,0.30933000000000005,1.1047500000000001,64.23,8.76,64.824613381,132.59,65.47056,9.03933,66.0916311916,1.06056,0.30933000000000005,1.1047500000000001,64.41,8.73,64.9989307604,132.33
2020-01-01 13:30:00,64.39936,7.94023,64.887015811,1.02936,0.30023,1.07225,63.37,7.64,63.8288845273,132.54,65.34936,26.68023,70.58593008,1.02936,0.30023,1.07225,64.32,26.38,69.5195425762,132.41,65.97936,8.94023,66.5823073982,1.02936,0.30023,1.07225,64.95,8.64,65.52214969,132.49,66.14936,8.92023,66.7480960902,1.02936,0.30023,1.07225,65.12,8.62,65.6880415296,132.23
2020-01-01 14:00:00,64.1644,8.28545,64.6971321549,0.9444,0.27545000000000003,0.9837500000000001,63.22,8.01,63.7254148672,132.62,65.1444,27.03545,70.5316128276,0.9444,0.27545000000000003,0.9837500000000001,64.2,26.76,69.5538467664,132.55,65.7344,9.30545,66.3897789051,0.9444,0.27545000000000003,0.9837500000000001,64.79,9.03,65.41624416,132.64,65.9244,9.27545,66.5737222038,0.9444,0.27545000000000003,0.9837500000000001,64.98,9.0,65.6003079261,132.37
2020-01-01 14:30:00,63.63224,8.29982,64.1712472954,0.8222400000000001,0.23982000000000003,0.8565,62.81,8.06,63.3250321753,132.41,64.62224,27.03982,70.0513081123,0.8222400000000001,0.23982000000000003,0.8565,63.8,26.8,69.2002890167,132.33,65.19224,9.30982,65.8536324332,0.8222400000000001,0.23982000000000003,0.8565,64.37,9.07,65.0058597359,132.46,65.39224,9.28982,66.0488138262,0.8222400000000001,0.23982000000000003,0.8565,64.57,9.05,65.2011303583,132.19
2020-01-01 15:00:00,63.84224,8.16107,64.3617485139,0.79224,0.23107000000000003,0.82525,63.05,7.93,63.5467339837,132.41,64.82224,26.89107,70.1787178877,0.79224,0.23107000000000003,0.82525,64.03,26.66,69.358463795,132.33,65.42224,9.17107,66.0619255817,0.79224,0.23107000000000003,0.82525,64.63,8.94,65.2453868101,132.46,65.60224,9.16107,66.2388035562,0.79224,0.23107000000000003,0.82525,64.81,8.93,65.4223279928,132.19
2020-01-01 15:30:00,64.58552,8.01161,65.0805292577,0.72552,0.21161000000000002,0.75575,63.86,7.8,64.3345910067,132.12,65.57552,26.66161,70.7883484132,0.72552,0.21161000000000002,0.75575,64.85,26.45,70.0365975758,132.06,66.15552,9.01161,66.7664731827,0.72552,0.21161000000000002,0.75575,65.43,8.8,66.0191252593,132.13,66.35552,8.99161,66.9619599837,0.72552,0.21161000000000002,0.75575,65.63,8.78,66.2146909681,131.86
2020-01-01 16:00:00,66.43576,7.63293,66.8728033446,0.69576,0.20293000000000003,0.72475,65.74,7.43,66.1585406429,131.74,67.46576,26.15293,72.3574772913,0.69576,0.20293000000000003,0.72475,66.77,25.95,71.6354339695,131.68,68.02576,8.63293,68.5713606687,0.69576,0.20293000000000003,0.72475,67.33,8.43,67.8556836234,131.78,68.23576,8.61293,68.777187395,0.69576,0.20293000000000003,0.72475,67.54,8.41,68.0615875513,131.52
2020-01-01 16:30:00,69.65736,6.74048,69.9827255314,0.6873600000000001,0.20048000000000002,0.716,68.97,6.54,69.2793800492,131.74,70.75736,25.23048,75.121109651,0.6873600000000001,0.20048000000000002,0.716,70.07,25.03,74.4063559113,131.68,71.31736,7.73048,71.7351110573,0.6873600000000001,0.20048000000000002,0.716,70.63,7.53,71.0302597489,131.78,71.53736,7.68048,71.9484791278,0.6873600000000001,0.20048000000000002,0.716,70.85,7.48,71.2437569195,131.52
2020-01-01 17:00:00,71.69048,6.06139,71.9462672511,0.6904800000000001,0.20139,0.7192500000000001,71.0,5.86,71.2414177287,131.17,72.86048,24.37139,76.828472563,0.6904800000000001,0.20139,0.7192500000000001,72.17,24.17,76.1097746679,131.09,73.35048,7.04139,73.6876793593,0.6904800000000001,0.20139,0.7192500000000001,72.66,6.84,72.981238685,131.2,73.62048,6.98139,73.9507598457,0.6904800000000001,0.20139,0.7192500000000001,72.93,6.78,73.2444762422,130.95
2020-01-01 17:30:00,72.08344,5.82517,72.3184273043,0.7034400000000001,0.20517000000000002,0.73275,71.38,5.62,71.6008994357,131.56,73.27344,24.28517,77.1930469107,0.7034400000000001,0.20517000000000002,0.73275,72.57,24.08,76.4607827582,131.43,73.75344,6.80517,74.0667283641,0.7034400000000001,0.20517000000000002,0.73275,73.05,6.6,73.3475459712,131.59,74.02344,6.74517,74.3301216719,0.7034400000000001,0.20517000000000002,0.73275,73.32,6.54,73.6110997065,131.34
2020-01-01 18:00:00,72.37632,6.00601,72.6250910696,0.7063200000000001,0.20601000000000003,0.73575,71.67,5.8,71.9043037655,131.95,73.56632,24.54601,77.5532723053,0.7063200000000001,0.20601000000000003,0.73575,72.86,24.34,76.8180655836,131.86,74.05632,6.98601,74.3850984248,0.7063200000000001,0.20601000000000003,0.73575,73.35,6.78,73.6626832256,131.99,74.32632,6.9360100000000005,74.649247012,0.7063200000000001,0.20601000000000003,0.73575,73.62,6.73,73.9269727501,131.73
2020-01-01 18:30:00,71.63416,6.36538,71.9164163557,0.70416,0.20538,0.7335,70.93,6.16,71.1969837844,131.83,72.82416,24.88538,76.9586929297,0.70416,0.20538,0.7335,72.12,24.68,76.2259588329,131.74,73.27416,7.35538,73.642407203,0.70416,0.20538,0.7335,72.57,7.15,72.9213782097,131.87,73.57416,7.29538,73.9349686485,0.70416,0.20538,0.7335,72.87,7.09,73.2141038325,131.61
2020-01-01 19:00:00,69.65104,7.01447,70.0033582227,0.7010400000000001,0.20447,0.7302500000000001,68.95,6.8100000000000005,69.2854862146,131.92,70.82104,25.57447,75.297232502,0.7010400000000001,0.20447,0.7302500000000001,70.12,25.37,74.56843367,131.85,71.27104,8.02447,71.7213584747,0.7010400000000001,0.20447,0.7302500000000001,70.57,7.82,71.00195279,131.97,71.56104,7.95447,72.0017780257,0.7010400000000001,0.20447,0.7302500000000001,70.86,7.75,71.2825511609,131.7
2020-01-01 19:30:00,67.99808,7.49069,68.4094242072,0.68808,0.20069,0.7167500000000001,67.31,7.29,67.7036202872,131.92,69.11808,26.07069,73.8714414369,0.68808,0.20069,0.7167500000000001,68.43,25.87,73.1568301664,131.85,69.57808,8.51069,70.0966551325,0.68808,0.20069,0.7167500000000001,68.89,8.31,69.3893954434,131.97,69.87808,8.46069,70.3884176535,0.68808,0.20069,0.7167500000000001,69.19,8.26,69.681300935,131.7
2020-01-01 20:00:00,65.42944,8.01817,65.9189097973,0.67944,0.19817,0.7077500000000001,64.75,7.82,65.2205098109,132.37,66.50944,26.70817,71.6716956257,0.67944,0.19817,0.7077500000000001,65.83,26.51,70.9673798305,132.27,66.96944,9.03817,67.5765818229,0.67944,0.19817,0.7077500000000001,66.29,8.84,66.8768248349,132.4,67.24944,8.98817,67.8474345887,0.67944,0.19817,0.7077500000000001,66.57,8.79,67.1478145586,132.13
2020-01-01 20:30:00,64.11016,8.51838,64.6736067732,0.6801600000000001,0.19838000000000003,0.7085,63.43,8.32,63.9733327254,132.91,65.16016,27.38838,70.6821746288,0.6801600000000001,0.19838000000000003,0.7085,64.48,27.19,69.9783287883,132.83,65.62016,9.56838,66.3140957433,0.6801600000000001,0.19838000000000003,0.7085,64.94,9.37,65.6125026195,132.96,65.90016,9.50838,66.5825831449,0.6801600000000001,0.19838000000000003,0.7085,65.22,9.31,65.8811391826,132.69
2020-01-01 21:00:00,61.9236,9.37355,62.629032218,0.6636000000000001,0.19355000000000003,0.69125,61.26,9.18,61.944006974,133.06,62.9736,28.29355,69.0376655787,0.6636000000000001,0.19355000000000003,0.69125,62.31,28.1,68.3530986862,132.99,63.3736,10.43355,64.22672452,0.6636000000000001,0.19355000000000003,0.69125,62.71,10.24,63.5405516186,133.08,63.7136,10.39355,64.5557798076,0.6636000000000001,0.19355000000000003,0.69125,63.05,10.2,63.8697307024,132.81
2020-01-01 21:30:00,60.28992,10.03956,61.1201048641,0.64992,0.18956,0.677,59.64,9.85,60.4479288314,132.22,61.35992,28.71956,67.7484531853,0.64992,0.18956,0.677,60.71,28.53,67.0795423359,132.13,61.64992,11.08956,62.6393724186,0.64992,0.18956,0.677,61.0,10.9,61.9662004644,132.25,62.03992,11.05956,63.017977919,0.64992,0.18956,0.677,61.39,10.87,62.3449196006,131.99
2020-01-01 22:00:00,57.66736,10.46173,58.6086359162,0.65736,0.19173,0.6847500000000001,57.01,10.27,57.9276531546,131.55,58.69736,28.93173,65.4402404623,0.65736,0.19173,0.6847500000000001,58.04,28.74,64.7659571071,131.46,58.98736,11.49173,60.0963268275,0.65736,0.19173,0.6847500000000001,58.33,11.3,59.4144670935,131.57,59.37736,11.49173,60.4791760771,0.65736,0.19173,0.6847500000000001,58.72,11.3,59.7973945921,131.31
2020-01-01 22:30:00,55.27936,10.89523,56.3428227795,0.6693600000000001,0.19523000000000001,0.69725,54.61,10.7,55.6483791318,131.55,56.26936,29.38523,63.4801749916,0.6693600000000001,0.19523000000000001,0.69725,55.6,29.19,62.7966249093,131.46,56.52936,11.90523,57.7693953869,0.6693600000000001,0.19523000000000001,0.69725,55.86,11.71,57.0741946943,131.57,56.92936,11.91523,58.1629154699,0.6693600000000001,0.19523000000000001,0.69725,56.26,11.72,57.4677822784,131.31
2020-01-01 23:00:00,52.55608,11.29719,53.756562826,0.67608,0.19719,0.70425,51.88,11.1,53.0541647753,131.99,53.48608,29.88719,61.2699345508,0.67608,0.19719,0.70425,52.81,29.69,60.5837618508,131.9,53.77608,12.34719,55.1753557402,0.67608,0.19719,0.70425,53.1,12.15,54.4723094792,132.03,54.16608,12.33719,55.5533120494,0.67608,0.19719,0.70425,53.49,12.14,54.8503391056,131.76
2020-01-01 23:30:00,49.61272,11.766210000000001,50.9888780379,0.6727200000000001,0.19621000000000002,0.7007500000000001,48.94,11.57,50.2890495038,132.6,50.48272,30.55621,59.0100583643,0.6727200000000001,0.19621000000000002,0.7007500000000001,49.81,30.36,58.3332298094,132.51,50.77272,12.83621,52.3701955635,0.6727200000000001,0.19621000000000002,0.7007500000000001,50.1,12.64,51.6699100057,132.64,51.16272,12.82621,52.7459532169,0.6727200000000001,0.19621000000000002,0.7007500000000001,50.49,12.63,52.0457202851,132.37
2020-01-02 00:00:00,47.3072,12.4646,48.9217479757,0.6672,0.19460000000000002,0.6950000000000001,46.64,12.27,48.2269893317,132.36,48.1572,31.1646,57.3615568565,0.6672,0.19460000000000002,0.6950000000000001,47.49,30.97,56.6960404261,132.29,48.4172,13.5346,50.2733592771,0.6672,0.19460000000000002,0.6950000000000001,47.75,13.34,49.5784035645,132.41,48.8172,13.5346,50.6587052045,0.6672,0.19460000000000002,0.6950000000000001,48.15,13.34,49.9637678723,132.13
2020-01-02 00:30:00,47.49128,12.23579,49.042188297,0.6712800000000001,0.19579000000000002,0.69925,46.82,12.04,48.3432932267,131.32,48.35128,30.65579,57.2505348286,0.6712800000000001,0.19579000000000002,0.69925,47.68,30.46,56.5790950794,131.21,48.59128,13.28579,50.3748420143,0.6712800000000001,0.19579000000000002,0.69925,47.92,13.09,49.6756932513,131.34,49.00128,13.30579,50.7756781261,0.6712800000000001,0.19579000000000002,0.69925,48.33,13.11,50.0765513988,131.07
2020-01-02 01:00:00,49.54664,11.57027,50.8796686621,0.68664,0.20027,0.71525,48.86,11.37,50.1654911269,130.79,50.44664,29.83027,58.6063861329,0.68664,0.20027,0.71525,49.76,29.63,57.9136814578,130.7,50.66664,12.60027,52.2099148914,0.68664,0.20027,0.71525,49.98,12.4,51.4952463826,130.84,51.07664,12.61027,52.610284766,0.68664,0.20027,0.71525,50.39,12.41,51.8956664857,130.58
2020-01-02 01:30:00,48.9612,11.6816,50.3354634825,0.6912,0.2016,0.72,48.27,11.48,49.6163612128,131.29,49.8712,30.0716,58.2360516862,0.6912,0.2016,0.72,49.18,29.87,57.5403275973,131.23,50.0612,12.7416,51.6572561796,0.6912,0.2016,0.72,49.37,12.54,50.9376923309,131.32,50.5012,12.7216,52.0788854335,0.6912,0.2016,0.72,49.81,12.52,51.359385705,131.06
2020-01-02 02:00:00,47.83328,11.79929,49.2670875947,0.6832800000000001,0.19929000000000002,0.7117500000000001,47.15,11.6,48.5559728561,132.41,48.71328,30.51929,57.4840039529,0.6832800000000001,0.19929000000000002,0.7117500000000001,48.03,30.32,56.7995008781,132.34,48.93328,12.86929,50.5972777594,0.6832800000000001,0.19929000000000002,0.7117500000000001,48.25,12.67,49.885783546,132.44,49.37328,12.85929,51.0204088308,0.6832800000000001,0.19929000000000002,0.7117500000000001,48.69,12.66,50.3089624222,132.18
2020-01-02 02:30:00,46.39112,12.29866,47.9936772153,0.6811200000000001,0.19866,0.7095,45.71,12.1,47.2843959462,131.82,47.27112,30.85866,56.4518882151,0.6811200000000001,0.19866,0.7095,46.59,30.66,55.7733242689,131.71,47.44112,13.38866,49.2941790017,0.6811200000000001,0.19866,0.7095,46.76,13.19,48.5847064414,131.85,47.90112,13.35866,49.7289764046,0.6811200000000001,0.19866,0.7095,47.22,13.16,49.0195267215,131.59
2020-01-02 03:00:00,45.95824,12.31782,47.5803374668,0.6782400000000001,0.19782000000000002,0.7065,45.28,12.12,46.8740098562,131.96,46.82824,30.90782,56.1086214289,0.6782400000000001,0.19782000000000002,0.7065,46.15,30.71,55.4339841613,131.89,46.98824,13.39782,48.8609893376,0.6782400000000001,0.19782000000000002,0.7065,46.31,13.2,48.1545023856,131.99,47.45824,13.38782,49.3104275813,0.6782400000000001,0.19782000000000002,0.7065,46.78,13.19,48.6039556003,131.73
2020-01-02 03:30:00,45.21224,12.24607,46.8413586082,0.6722400000000001,0.19607000000000002,0.70025,44.54,12.05,46.1412407722,132.64,46.08224,31.07607,55.5814264846,0.6722400000000001,0.19607000000000002,0.70025,45.41,30.88,54.914865929,132.55,46.21224,13.36607,48.1063712315,0.6722400000000001,0.19607000000000002,0.70025,45.54,13.17,47.4061230222,132.68,46.70224,13.31607,48.5635350985,0.6722400000000001,0.19607000000000002,0.70025,46.03,13.12,47.8632980477,132.42
2020-01-02 04:00:00,43.73584,12.74712,45.55560085,0.6758400000000001,0.19712000000000002,0.704,43.06,12.55,44.8516008633,133.87,44.45584,27.86712,52.4680673096,0.6758400000000001,0.19712000000000002,0.704,43.78,27.67,51.7910928635,133.77,44.73584,13.55712,46.7449556979,0.6758400000000001,0.19712000000000002,0.704,44.06,13.36,46.0409947764,133.91,45.32584,17.57712,48.6146780222,0.6758400000000001,0.19712000000000002,0.704,44.65,17.38,47.9133269561,133.66
2020-01-02 04:30:00,43.2144,11.8567,44.8114461076,0.6744,0.1967,0.7025,42.54,11.66,44.1090376227,131.32,43.5144,11.7967,45.0850877591,0.6744,0.1967,0.7025,42.84,11.6,44.3827173571,131.23,44.1644,12.9367,46.02013075,0.6744,0.1967,0.7025,43.49,12.74,45.3176312267,131.35,45.2244,33.0367,56.0059809507,0.6744,0.1967,0.7025,44.55,32.84,55.3458950601,131.1
2020-01-02 05:00:00,43.5144,11.6667,45.0512474439,0.6744,0.1967,0.7025,42.84,11.47,44.3489176869,131.7,43.8044,11.6067,45.3160120073,0.6744,0.1967,0.7025,43.13,11.41,44.613731070200004,131.62,44.4944,12.7467,46.2842304921,0.6744,0.1967,0.7025,43.82,12.55,45.581738668,131.74,45.5444,32.9667,56.223622084,0.6744,0.1967,0.7025,44.87,32.77,55.5624855456,131.48
2020-01-02 05:30:00,45.0332,11.22635,46.4114214021,0.6732,0.19635000000000002,0.70125,44.36,11.03,45.7107263123,131.7,45.3032,11.15635,46.6566616419,0.6732,0.19635000000000002,0.70125,44.63,10.96,45.9560496562,131.62,46.0232,12.28635,47.6349591641,0.6732,0.19635000000000002,0.70125,45.35,12.09,46.9338960667,131.74,47.1032,32.48635,57.2195280176,0.6732,0.19635000000000002,0.70125,46.43,32.29,56.5543013395,131.48
2020-01-02 06:00:00,47.54208,10.26894,48.6384672811,0.68208,0.19894,0.7105,46.86,10.07,47.9297871892,131.15,47.81208,10.20894,48.8898501721,0.68208,0.19894,0.7105,47.13,10.01,48.1812930503,131.03,48.60208,11.29894,49.8981785785,0.68208,0.19894,0.7105,47.92,11.1,49.1887832742,131.16,49.71208,31.28894,58.7391578442,0.68208,0.19894,0.7105,49.03,31.09,58.0562571994,130.91
2020-01-02 06:30:00,53.04328,8.24929,53.6809122376,0.6832800000000001,0.19929000000000002,0.7117500000000001,52.36,8.05,52.9752026896,132.4,53.26328,8.18929,53.8891590866,0.6832800000000001,0.19929000000000002,0.7117500000000001,52.58,7.99,53.1836111974,132.29,54.23328,9.29929,55.0247712768,0.6832800000000001,0.19929000000000002,0.7117500000000001,53.55,9.1,54.3176996936,132.42,55.41328,29.61929,62.8325866129,0.6832800000000001,0.19929000000000002,0.7117500000000001,54.73,29.42,62.1362156878,132.16
2020-01-02 07:00:00,56.986,6.833,57.3941990536,0.6960000000000001,0.203,0.725,56.29,6.63,56.6791054975,131.57,57.206,6.763,57.6043800852,0.6960000000000001,0.203,0.725,56.51,6.5600000000000005,56.8894867265,131.46,58.246,7.823,58.7690041178,0.6960000000000001,0.203,0.725,57.55,7.62,58.0522773024,131.61,59.516,27.873,65.7195434022,0.6960000000000001,0.203,0.725,58.82,27.67,65.0032406884,131.35
2020-01-02 07:30:00,61.56832,5.11076,61.7800768484,0.68832,0.20076000000000002,0.717,60.88,4.91,61.0776759545,131.18,61.77832,5.05076,61.984441585,0.68832,0.20076000000000002,0.717,61.09,4.85,61.2822209128,131.06,62.91832,6.06076,63.2095546844,0.68832,0.20076000000000002,0.717,62.23,5.86,62.5052997753,131.2,64.25832,26.00076,69.3193422488,0.68832,0.20076000000000002,0.717,63.57,25.8,68.6060121272,130.95
2020-01-02 08:00:00,64.72064,3.74852,64.8291033734,0.68064,0.19852000000000003,0.709,64.04,3.55,64.1383200591,130.94,64.89064,3.67852,64.9948203244,0.68064,0.19852000000000003,0.709,64.21,3.48,64.3042339197,130.85,66.15064,4.64852,66.3137686352,0.68064,0.19852000000000003,0.709,65.47,4.45,65.6210591198,130.96,67.53064,24.49852,71.837071356,0.68064,0.19852000000000003,0.709,66.85,24.3,71.1295473063,130.72
2020-01-02 08:30:00,67.59104,2.76572,67.6476008104,0.6710400000000001,0.19572,0.6990000000000001,66.92,2.5700000000000003,66.9693310404,130.94,67.74104,2.72572,67.7958556978,0.6710400000000001,0.19572,0.6990000000000001,67.07,2.5300000000000002,67.1177010929,130.85,69.10104,3.65572,69.1976734999,0.6710400000000001,0.19572,0.6990000000000001,68.43,3.46,68.5174174937,130.96,70.51104,23.51572,74.3289704557,0.6710400000000001,0.19572,0.6990000000000001,69.84,23.32,73.6304828179,130.72
2020-01-02 09:00:00,70.67888,1.71384,70.6996557672,0.6988800000000001,0.20384000000000002,0.728,69.98,1.51,69.9962891874,131.71,70.81888000000001,1.72384,70.839857346,0.6988800000000001,0.20384000000000002,0.728,70.12,1.52,70.1364726801,131.62,72.25888,2.55384,72.3039960002,0.6988800000000001,0.20384000000000002,0.728,71.56,2.35,71.5985761032,131.75,73.71888,22.68384,77.1299543991,0.6988800000000001,0.20384000000000002,0.728,73.02,22.48,76.4020340043,131.49
2020-01-02 09:30:00,73.25032,1.13926,73.2591789024,0.82032,0.23926000000000003,0.8545,72.43,0.9,72.4355913899,131.39,73.40032,1.15926,73.4094739107,0.82032,0.23926000000000003,0.8545,72.58,0.92,72.5858305732,131.29,74.87032,1.9492600000000002,74.8956903396,0.82032,0.23926000000000003,0.8545,74.05,1.71,74.0697414603,131.41,76.38032,21.95926,79.4742875592,0.82032,0.23926000000000003,0.8545,75.56,21.72,78.6197939453,131.15
2020-01-02 10:00:00,74.70872,5.63921,74.9212488782,0.8887200000000001,0.25921,0.9257500000000001,73.82,5.38,74.0157875051,132.6,74.82872,5.34921,75.0196733162,0.8887200000000001,0.25921,0.9257500000000001,73.94,5.09,74.1149897119,132.5,75.94872,2.06921,75.976902409,0.8887200000000001,0.25921,0.9257500000000001,75.06,1.81,75.0818200365,132.65,77.08872,14.55921,78.4515222737,0.8887200000000001,0.25921,0.9257500000000001,76.2,14.3,77.5301876691,132.38
2020-01-02 10:30:00,76.08832,15.15701,77.5832932567,1.0183200000000001,0.29701000000000005,1.06075,75.07,14.86,76.5266260853,136.71,76.28832,15.15701,77.7794492174,1.0183200000000001,0.29701000000000005,1.06075,75.27,14.86,76.7228290667,136.63,76.62832,2.03701,76.6553901286,1.0183200000000001,0.29701000000000005,1.06075,75.61,1.74,75.6300185112,136.72,77.02832,2.01701,77.0547234851,1.0183200000000001,0.29701000000000005,1.06075,76.01,1.72,76.0294581067,136.48
2020-01-02 11:00:00,77.09536,14.47948,78.4432908195,1.0953600000000001,0.31948000000000004,1.141,76.0,14.16,77.3078624721,136.6,77.29536,14.50948,78.645392029,1.0953600000000001,0.31948000000000004,1.141,76.2,14.19,77.5099741969,136.49,77.66536,2.71948,77.7129571912,1.0953600000000001,0.31948000000000004,1.141,76.57,2.4,76.6076034085,136.63,78.04536,2.6994800000000003,78.0920316665,1.0953600000000001,0.31948000000000004,1.141,76.95,2.38,76.98679692,136.39
2020-01-02 11:30:00,78.10272,14.42496,79.4236384359,1.18272,0.34496000000000004,1.232,76.92,14.08,78.198035781,136.86,78.27272,14.42496,79.5908171035,1.18272,0.34496000000000004,1.232,77.09,14.08,78.3652633505,136.8,78.66272,2.91496,78.7167104851,1.18272,0.34496000000000004,1.232,77.48,2.5700000000000003,77.5226115401,136.88,79.03272,2.89496,79.0857232628,1.18272,0.34496000000000004,1.232,77.85,2.55,77.8917518098,136.62
2020-01-02 12:00:00,79.0968,14.0874,80.3415123644,1.1568,0.33740000000000003,1.205,77.94,13.75,79.1435790194,136.73,79.2668,14.0974,80.5106345087,1.1568,0.33740000000000003,1.205,78.11,13.76,79.31273353,136.65,79.6868,3.2074,79.7513229295,1.1568,0.33740000000000003,1.205,78.53,2.87,78.5824267887,136.77,80.0368,3.1874000000000002,80.1002426526,1.1568,0.33740000000000003,1.205,78.88,2.85,78.931469643,136.53
2020-01-02 12:30:00,79.81816,13.87863,81.0157702948,1.05816,0.30863,1.10225,78.76,13.57,79.9204760997,136.73,79.96816,13.87863,81.1635569974,1.05816,0.30863,1.10225,78.91,13.57,80.0683020927,136.65,80.39816,3.35863,80.4682827384,1.05816,0.30863,1.10225,79.34,3.05,79.3986026325,136.77,80.74816,3.33863,80.8171503684,1.05816,0.30863,1.10225,79.69,3.03,79.7475830355,136.53
2020-01-02 13:00:00,79.89192,13.710560000000001,81.0598441696,0.9619200000000001,0.28056000000000003,1.002,78.93,13.43,80.0644103207,136.73,80.05192,13.72056,81.2192320968,0.9619200000000001,0.28056000000000003,1.002,79.09,13.44,80.2238225217,136.65,80.48192,3.46056,80.5562841894,0.9619200000000001,0.28056000000000003,1.002,79.52,3.18,79.5835586035,136.77,80.83192,3.45056,80.9055353805,0.9619200000000001,0.28056000000000003,1.002,79.87,3.17,79.9328830958,136.53
2020-01-02 13:30:00,79.95208,14.03519,81.1746367695,1.01208,0.29519,1.05425,78.94,13.74,80.1268444405,136.48,80.11208,14.03519,81.3322317428,1.01208,0.29519,1.05425,79.1,13.74,80.2844791974,136.36,80.52208,3.09519,80.5815460801,1.01208,0.29519,1.05425,79.51,2.8,79.5592866987,136.5,80.88208,3.08519,80.9408998125,1.01208,0.29519,1.05425,79.87,2.79,79.9187149546,136.25
2020-01-02 14:00:00,79.6164,13.7652,80.7975982316,0.8064,0.23520000000000002,0.84,78.81,13.53,79.9629726811,136.31,79.7864,13.7652,80.9651181436,0.8064,0.23520000000000002,0.84,78.98,13.53,80.1305266425,136.22,80.1964,3.2252,80.2612265543,0.8064,0.23520000000000002,0.84,79.39,2.99,79.4462849981,136.34,80.5564,3.2052,80.620139469,0.8064,0.23520000000000002,0.84,79.75,2.9699999999999998,79.8052842862,136.08
2020-01-02 14:30:00,79.56624,13.78057,80.7507935395,0.75624,0.22057000000000002,0.7877500000000001,78.81,13.56,79.9680542467,136.23,79.73624,13.78057,80.9183049678,0.75624,0.22057000000000002,0.7877500000000001,78.98,13.56,80.1355975831,136.11,80.11624,3.16057,80.1785576976,0.75624,0.22057000000000002,0.7877500000000001,79.36,2.94,79.4144394931,136.34,80.49624,3.14057,80.5574815524,0.75624,0.22057000000000002,0.7877500000000001,79.74,2.92,79.7934458461,136.08
2020-01-02 15:00:00,80.1248,13.72265,81.2914183544,0.6948000000000001,0.20265000000000002,0.72375,79.43,13.52,80.5724227016,136.11,80.3048,13.73265,81.4705258303,0.6948000000000001,0.20265000000000002,0.72375,79.61,13.53,80.7515510687,136.11,80.6948,3.15265,80.7563616631,0.6948000000000001,0.20265000000000002,0.72375,80.0,2.95,80.0543721479,136.15,81.0648,3.13265,81.1253061323,0.6948000000000001,0.20265000000000002,0.72375,80.37,2.93,80.423390876,135.91
2020-01-02 15:30:00,80.79392,13.83531,81.9699537133,0.7039200000000001,0.20531000000000002,0.7332500000000001,80.09,13.63,81.2415226347,136.11,80.99392,13.83531,82.1670912213,0.7039200000000001,0.20531000000000002,0.7332500000000001,80.29,13.63,81.4386947341,136.11,81.33392,3.04531,81.3909113818,0.7039200000000001,0.20531000000000002,0.7332500000000001,80.63,2.84,80.6800006197,136.15,81.74392,3.03531,81.8002540568,0.7039200000000001,0.20531000000000002,0.7332500000000001,81.04,2.83,81.0893981973,135.91
2020-01-02 16:00:00,81.76288,13.74209,82.90967123,0.69288,0.20209000000000002,0.7217500000000001,81.07,13.54,82.1929224447,136.44,81.95288,13.73209,83.095395998,0.69288,0.20209000000000002,0.7217500000000001,81.26,13.53,82.3786895987,136.31,82.31288,3.18209,82.3743644022,0.69288,0.20209000000000002,0.7217500000000001,81.62,2.98,81.6743827647,136.45,82.71288,3.17209,82.7736834559,0.69288,0.20209000000000002,0.7217500000000001,82.02,2.9699999999999998,82.0737552449,136.21
2020-01-02 16:30:00,84.73664,12.890270000000001,85.7114765896,0.68664,0.20027,0.71525,84.05,12.69,85.0025799608,135.64,84.87664,12.83027,85.8408984457,0.68664,0.20027,0.71525,84.19,12.63,85.1320914814,135.55,85.31664,3.83027,85.4025762443,0.68664,0.20027,0.71525,84.63,3.63,84.7078142794,135.67,85.66664,3.89027,85.7549264449,0.68664,0.20027,0.71525,84.98,3.69,85.0600758288,135.43
2020-01-02 17:00:00,87.91112,12.36866,88.7769608054,0.6811200000000001,0.19866,0.7095,87.23,12.17,88.0748647459,136.02,88.05112,12.34866,88.9128176196,0.6811200000000001,0.19866,0.7095,87.37,12.15,88.2107669165,135.92,88.48112,4.46866,88.5938909782,0.6811200000000001,0.19866,0.7095,87.8,4.27,87.9037706814,136.07,88.83112,4.46866,88.9434472159,0.6811200000000001,0.19866,0.7095,88.15,4.27,88.2533591429,135.82
2020-01-02 17:30:00,88.65776,12.24768,89.4997434276,0.67776,0.19768000000000002,0.706,87.98,12.05,88.8013676696,135.21,88.80776,12.19768,89.6415173544,0.67776,0.19768000000000002,0.706,88.13,12.0,88.9432229009,135.13,89.22776,4.36768,89.3345945488,0.67776,0.19768000000000002,0.706,88.55,4.17,88.648132524,135.25,89.59776,4.4276800000000005,89.7070953002,0.67776,0.19768000000000002,0.706,88.92,4.23,89.0205554914,134.99
2020-01-02 18:00:00,89.67672,11.96446,90.4713347589,0.6667200000000001,0.19446000000000002,0.6945,89.01,11.77,89.7848149745,134.6,89.81672,11.88446,90.5995782609,0.6667200000000001,0.19446000000000002,0.6945,89.15,11.69,89.9131725611,134.49,90.27672,4.47446,90.3875376711,0.6667200000000001,0.19446000000000002,0.6945,89.61,4.28,89.7121535802,134.65,90.61672,4.55446,90.7311029882,0.6667200000000001,0.19446000000000002,0.6945,89.95,4.36,90.0556056001,134.39
2020-01-02 18:30:00,87.7404,13.0197,88.701129532,0.6504,0.1897,0.6775,87.09,12.83,88.0299778485,134.6,87.9004,12.9297,88.8462574465,0.6504,0.1897,0.6775,87.25,12.74,88.1752238443,134.49,88.2904,3.4097,88.3562153233,0.6504,0.1897,0.6775,87.64,3.22,87.6991334051,134.65,88.6704,3.4797000000000002,88.7386508138,0.6504,0.1897,0.6775,88.02,3.29,88.0814651331,134.39
2020-01-02 19:00:00,85.4944,13.52795,86.5580606446,0.6444000000000001,0.18795,0.67125,84.85,13.34,85.8922470308,134.75,85.6544,13.44795,86.703653894,0.6444000000000001,0.18795,0.67125,85.01,13.26,86.0379433738,134.66,86.0444,2.93795,86.0945429256,0.6444000000000001,0.18795,0.67125,85.4,2.75,85.44426546,134.8,86.4244,3.01795,86.4770775267,0.6444000000000001,0.18795,0.67125,85.78,2.83,85.8266700974,134.54
2020-01-02 19:30:00,82.99664,14.59152,84.2695360566,0.65664,0.19152000000000002,0.684,82.34,14.4,83.5896859666,135.76,83.13664,14.50152,84.391913077,0.65664,0.19152000000000002,0.684,82.48,14.31,83.7121645879,135.64,83.56664,2.11152,83.5933121583,0.65664,0.19152000000000002,0.684,82.91,1.92,82.9322283554,135.82,83.91664,2.20152,83.9455130379,0.65664,0.19152000000000002,0.684,83.26,2.01,83.2842584166,135.56
2020-01-02 20:00:00,80.78832,15.54201,82.2697193581,0.65832,0.19201000000000001,0.6857500000000001,80.13,15.35,81.5870050927,136.81,80.95832,15.45201,82.4197439347,0.65832,0.19201000000000001,0.6857500000000001,80.3,15.26,81.73712498,136.71,81.37832,1.38201,81.3900541692,0.65832,0.19201000000000001,0.6857500000000001,80.72,1.19,80.7287712033,136.84,81.73832,1.47201,81.7515735008,0.65832,0.19201000000000001,0.6857500000000001,81.08,1.28,81.0901029719,136.58
2020-01-02 20:30:00,77.94784,16.92187,79.7634969454,0.6578400000000001,0.19187,0.68525,77.29,16.73,79.0799405665,137.38,78.09784,16.83187,79.8910787282,0.6578400000000001,0.19187,0.68525,77.44,16.64,79.2075955954,137.31,78.55784,0.5618700000000001,78.5598493084,0.6578400000000001,0.19187,0.68525,77.9,0.37,77.9008786857,137.42,78.88784,0.5218700000000001,78.8895661552,0.6578400000000001,0.19187,0.68525,78.23,0.33,78.23069602140001,137.17
2020-01-02 21:00:00,75.09384,17.54362,77.1159089206,0.6638400000000001,0.19362000000000001,0.6915,74.43,17.35,76.425436865,136.45,75.22384,17.45362,77.2221144197,0.6638400000000001,0.19362000000000001,0.6915,74.56,17.26,76.5317006214,136.33,75.70384,1.08362,75.711595037,0.6638400000000001,0.19362000000000001,0.6915,75.04,0.89,75.0452776662,136.48,76.00384,1.00362,76.0104660415,0.6638400000000001,0.19362000000000001,0.6915,75.34,0.81,75.3443541349,136.23
2020-01-02 21:30:00,72.31576,18.38418,74.6159984095,0.66576,0.19418000000000002,0.6935,71.65,18.19,73.9229233729,136.64,72.45576,18.29418,74.7296071116,0.66576,0.19418000000000002,0.6935,71.79,18.1,74.0365727192,136.52,72.89576,1.89418,72.9203657688,0.66576,0.19418000000000002,0.6935,72.23,1.7000000000000002,72.2500027682,136.67,73.22576,1.81418,73.2482298534,0.66576,0.19418000000000002,0.6935,72.56,1.62,72.5780820909,136.43
2020-01-02 22:00:00,68.6732,19.56635,71.4062353759,0.6732,0.19635000000000002,0.70125,68.0,19.37,70.704999116,136.44,68.8632,19.50635,71.5726065235,0.6732,0.19635000000000002,0.70125,68.19,19.31,70.8713778616,136.33,69.2332,3.12635,69.3037520381,0.6732,0.19635000000000002,0.70125,68.56,2.93,68.6225801031,136.46,69.5932,3.07635,69.6611614572,0.6732,0.19635000000000002,0.70125,68.92,2.88,68.9801478688,136.21
2020-01-02 22:30:00,64.83992,20.11831,67.8893336457,0.6799200000000001,0.19831000000000001,0.70825,64.16,19.92,67.181187843,135.2,65.05992,20.07831,68.0876767327,0.6799200000000001,0.19831000000000001,0.70825,64.38,19.88,67.3795132069,135.12,65.35992,3.92831,65.4778646709,0.6799200000000001,0.19831000000000001,0.70825,64.68,3.73,64.7874625217,135.22,65.76992,3.90831,65.8859413218,0.6799200000000001,0.19831000000000001,0.70825,65.09,3.71,65.1956455601,134.98
2020-01-02 23:00:00,61.05728,20.88629,64.5308341102,0.70728,0.20629000000000003,0.73675,60.35,20.68,63.7948657809,135.72,61.27728,20.84629,64.7261373091,0.70728,0.20629000000000003,0.73675,60.57,20.64,63.9901125175,135.63,61.58728,4.58629,61.7578101438,0.70728,0.20629000000000003,0.73675,60.88,4.38,61.037355775,135.77,61.97728,4.56629,62.1452672419,0.70728,0.20629000000000003,0.73675,61.27,4.36,61.4249338624,135.5
2020-01-02 23:30:00,57.33176,21.94343,61.3876602003,0.7317600000000001,0.21343,0.7622500000000001,56.6,21.73,60.6279877614,135.8,57.60176,21.90343,61.6256683604,0.7317600000000001,0.21343,0.7622500000000001,56.87,21.69,60.8658607103,135.63,57.83176,5.64343,58.1064606293,0.7317600000000001,0.21343,0.7622500000000001,57.1,5.43,57.3576054242,135.77,58.27176,5.62343,58.542471578,0.7317600000000001,0.21343,0.7622500000000001,57.54,5.41,57.7937686952,135.59
2020-01-03 00:00:00,54.6224,22.69945,59.1512604436,0.7524000000000001,0.21945,0.7837500000000001,53.87,22.48,58.3723162124,135.92,54.8724,22.64945,59.3631018989,0.7524000000000001,0.21945,0.7837500000000001,54.12,22.43,58.5839508739,135.83,55.1024,6.38945,55.4716103702,0.7524000000000001,0.21945,0.7837500000000001,54.35,6.17,54.6990987129,135.96,55.5324,6.37945,55.8976281434,0.7524000000000001,0.21945,0.7837500000000001,54.78,6.16,55.125257369,135.7
2020-01-03 00:30:00,54.1792,22.59435,58.701706658,0.7692,0.22435000000000002,0.80125,53.41,22.37,57.9054833328,135.68,54.4392,22.55435,58.9264388926,0.7692,0.22435000000000002,0.80125,53.67,22.33,58.1300077413,135.59,54.669200000000004,6.33435,55.0349472477,0.7692,0.22435000000000002,0.80125,53.9,6.11,54.2452034746,135.71,55.1092,6.32435,55.4709052347,0.7692,0.22435000000000002,0.80125,54.34,6.1,54.681309421,135.46
2020-01-03 01:00:00,55.82464,22.22302,60.0853813257,0.7646400000000001,0.22302000000000002,0.7965,55.06,22.0,59.2925256672,135.35,56.08464,22.17302,60.3086201123,0.7646400000000001,0.22302000000000002,0.7965,55.32,21.95,59.5155853538,135.27,56.31464,6.02302,56.6358141837,0.7646400000000001,0.22302000000000002,0.7965,55.55,5.8,55.8519695266,135.38,56.74464,5.9930200000000005,57.0602353435,0.7646400000000001,0.22302000000000002,0.7965,55.98,5.77,56.2765786096,135.13
2020-01-03 01:30:00,55.93688,22.43784,60.2693222792,0.7468800000000001,0.21784,0.778,55.19,22.22,59.4950796285,136.11,56.18688,22.38784,60.4828972851,0.7468800000000001,0.21784,0.778,55.44,22.17,59.7084792973,135.98,56.43688,6.06784,56.7621362036,0.7468800000000001,0.21784,0.778,55.69,5.85,55.9964159567,136.14,56.85688,6.05784,57.1786868405,0.7468800000000001,0.21784,0.778,56.11,5.84,56.4130986563,135.88
2020-01-03 02:00:00,54.73096,23.10903,59.4096393699,0.7509600000000001,0.21903000000000003,0.7822500000000001,53.98,22.89,58.6326913931,136.97,54.96096,23.05903,59.6022314067,0.7509600000000001,0.21903000000000003,0.7822500000000001,54.21,22.84,58.8250771355,136.88,55.26096,6.53903,55.646496866,0.7509600000000001,0.21903000000000003,0.7822500000000001,54.51,6.32,54.8751537583,136.99,55.65096,6.52903,56.0326474626,0.7509600000000001,0.21903000000000003,0.7822500000000001,54.9,6.31,55.261434111,136.74
2020-01-03 02:30:00,53.15552,23.94036,58.2979428745,0.7555200000000001,0.22036000000000003,0.787,52.4,23.72,57.5186787053,137.88,53.34552,23.90036,58.4548690205,0.7555200000000001,0.22036000000000003,0.787,52.59,23.68,57.6753890321,137.8,53.72552,7.13036,54.1966192027,0.7555200000000001,0.22036000000000003,0.787,52.97,6.91,53.4188075494,137.89,54.07552,7.12036,54.5422899208,0.7555200000000001,0.22036000000000003,0.787,53.32,6.9,53.7646017376,137.64
2020-01-03 03:00:00,51.96576,23.85043,57.1776461877,0.7557600000000001,0.22043000000000001,0.7872500000000001,51.21,23.63,56.3989450256,136.61,52.15576,23.77043,57.3171583696,0.7557600000000001,0.22043000000000001,0.7872500000000001,51.4,23.55,56.5381508364,136.54,52.52576,7.33043,53.0348061895,0.7557600000000001,0.22043000000000001,0.7872500000000001,51.77,7.11,52.2559565983,136.65,52.86576,7.35043,53.3743140618,0.7557600000000001,0.22043000000000001,0.7872500000000001,52.11,7.13,52.5955226231,136.39
2020-01-03 03:30:00,50.77384,24.11987,56.2116621099,0.7538400000000001,0.21987,0.7852500000000001,50.02,23.9,55.4365439038,137.24,50.94384,24.03987,56.3310765347,0.7538400000000001,0.21987,0.7852500000000001,50.19,23.82,55.5556342777,137.14,51.37384,7.44987,51.9111933918,0.7538400000000001,0.21987,0.7852500000000001,50.62,7.23,51.1337197943,137.28,51.67384,7.4598700000000004,52.2095336195,0.7538400000000001,0.21987,0.7852500000000001,50.92,7.24,51.4321300356,137.03
2020-01-03 04:00:00,49.74904,24.53847,55.471645828,0.74904,0.21847000000000003,0.7802500000000001,49.0,24.32,54.703403916,137.42,49.90904,24.44847,55.5755338172,0.74904,0.21847000000000003,0.7802500000000001,49.16,24.23,54.8069201835,137.34,50.34904,7.82847,50.9540064319,0.74904,0.21847000000000003,0.7802500000000001,49.6,7.61,50.1803955744,137.46,50.62904,7.8584700000000005,51.2352929343,0.74904,0.21847000000000003,0.7802500000000001,49.88,7.64,50.4617082549,137.22
2020-01-03 04:30:00,49.67576,23.96043,55.1523647486,0.7557600000000001,0.22043000000000001,0.7872500000000001,48.92,23.74,54.3760425187,136.25,49.84576,23.88043,55.2709211698,0.7557600000000001,0.22043000000000001,0.7872500000000001,49.09,23.66,54.4942538255,136.14,50.24576,7.53043,50.8069264369,0.7557600000000001,0.22043000000000001,0.7872500000000001,49.49,7.31,50.0269547344,136.28,50.55576,7.54043,51.1149973468,0.7557600000000001,0.22043000000000001,0.7872500000000001,49.8,7.32,50.3351010727,136.02
2020-01-03 05:00:00,49.683840000000004,23.65987,55.0297501863,0.7538400000000001,0.21987,0.7852500000000001,48.93,23.44,54.2547555519,135.76,49.87384,23.57987,55.1671114484,0.7538400000000001,0.21987,0.7852500000000001,49.12,23.36,54.3917640824,135.64,50.24384,7.32987,50.775687609,0.7538400000000001,0.21987,0.7852500000000001,49.49,7.11,49.9981219647,135.78,50.57384,7.34987,51.1051257836,0.7538400000000001,0.21987,0.7852500000000001,49.82,7.13,50.3276196536,135.54
2020-01-03 05:30:00,51.11176,22.99218,56.0450921263,0.7617600000000001,0.22218000000000002,0.7935,50.35,22.77,55.2593467207,135.43,51.29176,22.90218,56.1725421594,0.7617600000000001,0.22218000000000002,0.7935,50.53,22.68,55.38649023,135.32,51.66176,6.76218,52.1024425977,0.7617600000000001,0.22218000000000002,0.7935,50.9,6.54,51.3184333354,135.46,51.99176,6.7721800000000005,52.4309596503,0.7617600000000001,0.22218000000000002,0.7935,51.23,6.55,51.64702702,135.21
2020-01-03 06:00:00,53.3348,22.01015,57.6978993904,0.7548,0.22015,0.7862500000000001,52.58,21.79,56.9162586613,134.48,53.5148,21.94015,57.8377385542,0.7548,0.22015,0.7862500000000001,52.76,21.72,57.0559024116,134.4,53.8448,6.02015,54.1802980156,0.7548,0.22015,0.7862500000000001,53.09,5.8,53.4058807623,134.53,54.2048,6.03015,54.539188223400004,0.7548,0.22015,0.7862500000000001,53.45,5.8100000000000005,53.7648453918,134.28
2020-01-03 06:30:00,57.61792,20.56231,61.1770651279,0.72792,0.21231000000000003,0.7582500000000001,56.89,20.35,60.4201506122,134.24,57.76792,20.47231,61.2882375164,0.72792,0.21231000000000003,0.7582500000000001,57.04,20.26,60.531225,134.14,58.17792,4.63231,58.3620482117,0.72792,0.21231000000000003,0.7582500000000001,57.45,4.42,57.6197787222,134.28,58.46792,4.63231,58.6511377985,0.72792,0.21231000000000003,0.7582500000000001,57.74,4.42,57.9089284998,134.02
