Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-03 07:00:00,61.98288,20.14084,65.173083777,0.7228800000000001,0.21084000000000003,0.753,61.26,19.93,64.4204354223,137.18,62.15288,20.08084,65.31631210809999,0.7228800000000001,0.21084000000000003,0.753,61.43,19.87,64.5636259824,137.09,62.55288,3.52084,62.6518883243,0.7228800000000001,0.21084000000000003,0.753,61.83,3.31,61.918535189400004,137.19,62.89288,3.48084,62.9891308227,0.7228800000000001,0.21084000000000003,0.753,62.17,3.27,62.2559378694,136.95
2020-01-03 07:30:00,66.22096,18.53028,68.7647207527,0.72096,0.21028000000000002,0.751,65.5,18.32,68.0137662536,136.44,66.35096,18.46028,68.8711247955,0.72096,0.21028000000000002,0.751,65.63,18.25,68.1201834995,136.33,66.80096,2.06028,66.8327240998,0.72096,0.21028000000000002,0.751,66.08,1.85,66.105891568,136.46,67.11096,2.02028,67.1413619418,0.72096,0.21028000000000002,0.751,66.39,1.81,66.4146685605,136.21
2020-01-03 08:00:00,69.03064,17.46727,71.2062832906,0.71064,0.20727,0.7402500000000001,68.32,17.26,70.4665168715,136.11,69.15064,17.39727,71.3055118197,0.71064,0.20727,0.7402500000000001,68.44,17.19,70.5657827846,135.98,69.65064,1.09727,69.6592826109,0.71064,0.20727,0.7402500000000001,68.94,0.89,68.9457446113,136.14,69.92064,1.05727,69.928633033,0.71064,0.20727,0.7402500000000001,69.21,0.85,69.2152194246,135.88
2020-01-03 08:30:00,71.43624,15.49182,73.0967363994,0.7262400000000001,0.21182,0.7565000000000001,70.71,15.28,72.342121202,135.08,71.53624,15.44182,73.1839014965,0.7262400000000001,0.21182,0.7565000000000001,70.81,15.23,72.4293379785,134.99,72.02624,1.17182,72.0357717433,0.7262400000000001,0.21182,0.7565000000000001,71.3,0.96,71.3064625402,135.1,72.30624,1.20182,72.3162271848,0.7262400000000001,0.21182,0.7565000000000001,71.58,0.99,71.5868458587,134.85
2020-01-03 09:00:00,73.61152,13.62961,74.862688607,0.82152,0.23961000000000002,0.8557500000000001,72.79,13.39,74.0113248091,134.82,73.68152,13.55961,74.9188188165,0.82152,0.23961000000000002,0.8557500000000001,72.86,13.32,74.0675502498,134.75,74.23152,2.9296100000000003,74.2893072808,0.82152,0.23961000000000002,0.8557500000000001,73.41,2.69,73.4592689863,134.87,74.47152,2.98961,74.5315038025,0.82152,0.23961000000000002,0.8557500000000001,73.65,2.75,73.7013229189,134.61
2020-01-03 09:30:00,75.5284,12.90495,76.6229530954,0.9084000000000001,0.26495,0.94625,74.62,12.64,75.6829835564,134.73,75.6184,12.84495,76.7015981519,0.9084000000000001,0.26495,0.94625,74.71,12.58,75.7617350646,134.63,76.1584,3.67495,76.2470140272,0.9084000000000001,0.26495,0.94625,75.25,3.41,75.3272234985,134.77,76.4084,3.7449500000000002,76.5001192225,0.9084000000000001,0.26495,0.94625,75.5,3.48,75.580158772,134.51
2020-01-03 10:00:00,77.30376,12.48818,78.3059764632,0.95376,0.27818000000000004,0.9935,76.35,12.21,77.3201564923,134.97,77.36376,12.41818,78.3540844873,0.95376,0.27818000000000004,0.9935,76.41,12.14,77.3683895399,134.89,77.93376,4.17818,78.0456798026,0.95376,0.27818000000000004,0.9935,76.98,3.9,77.0787285832,135.03,78.16376,4.25818,78.2796619452,0.95376,0.27818000000000004,0.9935,77.21,3.98,77.312511924,134.77
2020-01-03 10:30:00,78.646,12.43925,79.6236664351,1.026,0.29925,1.06875,77.62,12.14,78.5636302624,135.36,78.716,12.35925,79.6803596664,1.026,0.29925,1.06875,77.69,12.06,78.6204788843,135.27,79.286,4.35925,79.4057482589,1.026,0.29925,1.06875,78.26,4.06,78.3652422953,135.43,79.526,4.43925,79.6498061301,1.026,0.29925,1.06875,78.5,4.14,78.6090936215,135.18
2020-01-03 11:00:00,78.23472,12.19971,79.1802016767,1.40472,0.40971,1.46325,76.83,11.79,77.7293573883,135.36,78.28472,12.11971,79.2173261096,1.40472,0.40971,1.46325,76.88,11.71,77.7666927418,135.27,78.87472,4.80971,79.0212298396,1.40472,0.40971,1.46325,77.47,4.4,77.594850989,135.43,79.09472,4.9097100000000005,79.2469556776,1.40472,0.40971,1.46325,77.69,4.5,77.820216525,135.18
2020-01-03 11:30:00,77.46712,12.88791,78.5318591736,2.18712,0.6379100000000001,2.27825,75.28,12.25,76.2701835582,135.36,77.53712,12.79791,78.5862041217,2.18712,0.6379100000000001,2.27825,75.35,12.16,76.3248851948,135.27,78.11712,4.61791,78.2534953204,2.18712,0.6379100000000001,2.27825,75.93,3.98,76.0342376828,135.43,78.34712,4.69791,78.4878434578,2.18712,0.6379100000000001,2.27825,76.16,4.06,76.2681401373,135.18
2020-01-03 12:00:00,77.1668,13.01865,78.2572697586,2.3268,0.6786500000000001,2.42375,74.84,12.34,75.8505187853,135.36,77.2268,12.93865,78.3031755554,2.3268,0.6786500000000001,2.42375,74.9,12.26,75.8967561889,135.27,77.8068,4.52865,77.9384808491,2.3268,0.6786500000000001,2.42375,75.48,3.85,75.5781244806,135.43,78.0368,4.61865,78.1733591581,2.3268,0.6786500000000001,2.42375,75.71,3.94,75.8124508244,135.18
2020-01-03 12:30:00,77.15408,13.10369,78.2589212311,2.34408,0.68369,2.44175,74.81,12.42,75.8339798507,135.57,77.21408,13.02369,78.3047294323,2.34408,0.68369,2.44175,74.87,12.34,75.8801192672,135.51,77.82408,4.51369,77.9548640257,2.34408,0.68369,2.44175,75.48,3.83,75.5771083067,135.6,78.02408,4.5936900000000005,78.1591904235,2.34408,0.68369,2.44175,75.68,3.91,75.7809375767,135.34
2020-01-03 13:00:00,76.9224,13.18695,78.0445467157,2.2524,0.65695,2.34625,74.67,12.53,75.7140000264,135.79,76.9824,13.10695,78.0902173647,2.2524,0.65695,2.34625,74.73,12.45,75.7599854805,135.69,77.5724,4.42695,77.6986172854,2.2524,0.65695,2.34625,75.32,3.77,75.414291086,135.82,77.7924,4.51695,77.9234260994,2.2524,0.65695,2.34625,75.54,3.86,75.6385563056,135.56
2020-01-03 13:30:00,76.58864,13.85627,77.8319728348,2.07864,0.6062700000000001,2.16525,74.51,13.25,75.6789442315,136.36,76.63864,13.76627,77.8652125841,2.07864,0.6062700000000001,2.16525,74.56,13.16,75.7124771752,136.25,77.25864,3.79627,77.3518527287,2.07864,0.6062700000000001,2.16525,75.18,3.19,75.2476478038,136.38,77.45864,3.88627,77.556070073,2.07864,0.6062700000000001,2.16525,75.38,3.2800000000000002,75.4513273574,136.12
2020-01-03 14:00:00,76.72064,13.70852,77.9357435494,1.64064,0.47852000000000006,1.709,75.08,13.23,76.2367319604,136.36,76.77064,13.63852,77.9726900511,1.64064,0.47852000000000006,1.709,75.13,13.16,76.2738651177,136.25,77.38064,3.67852,77.4680253795,1.64064,0.47852000000000006,1.709,75.74,3.2,75.8075695429,136.38,77.61064,3.76852,77.7020796646,1.64064,0.47852000000000006,1.709,75.97,3.29,76.0412059347,136.12
2020-01-03 14:30:00,76.77224,13.70107,77.9852303565,1.03224,0.30107,1.07525,75.74,13.4,76.9162375575,135.77,76.85224,13.62107,78.0499861689,1.03224,0.30107,1.07525,75.82,13.32,76.9811327534,135.68,77.40224,3.20107,77.4684039216,1.03224,0.30107,1.07525,76.37,2.9,76.4250410533,135.8,77.64224,3.28107,77.7115361614,1.03224,0.30107,1.07525,76.61,2.98,76.6679365837,135.55
2020-01-03 15:00:00,75.85504,14.00522,77.137107028,1.11504,0.32522,1.1615,74.74,13.68,75.9816425198,135.56,75.95504,13.92522,77.2209806558,1.11504,0.32522,1.1615,74.84,13.6,76.0656663679,135.46,76.47504,2.89522,76.5298245251,1.11504,0.32522,1.1615,75.36,2.5700000000000003,75.4038095855,135.6,76.74504,2.98522,76.8030774322,1.11504,0.32522,1.1615,75.63,2.66,75.6767632765,135.34
2020-01-03 15:30:00,76.25056,14.22308,77.5657392474,0.9705600000000001,0.28308,1.011,75.28,13.94,76.5597936256,135.28,76.34056,14.14308,77.639602092,0.9705600000000001,0.28308,1.011,75.37,13.86,76.6337817154,135.18,76.85056,2.53308,76.8922952356,0.9705600000000001,0.28308,1.011,75.88,2.25,75.9133512631,135.32,77.13056,2.61308,77.1748111303,0.9705600000000001,0.28308,1.011,76.16,2.33,76.195633077,135.07
2020-01-03 16:00:00,77.96552,13.74786,79.1683394006,0.81552,0.23786000000000002,0.8495,77.15,13.51,78.3239592973,135.01,78.09552,13.66786,79.2825367975,0.81552,0.23786000000000002,0.8495,77.28,13.43,78.4382770081,134.92,78.55552,2.85786,78.6074874694,0.81552,0.23786000000000002,0.8495,77.74,2.62,77.7841372003,135.06,78.86552,2.93786,78.9202208959,0.81552,0.23786000000000002,0.8495,78.05,2.7,78.0966868695,134.8
2020-01-03 16:30:00,80.93176,12.93218,81.9584715344,0.7617600000000001,0.22218000000000002,0.7935,80.17,12.71,81.1712572282,135.17,81.08176,12.89218,82.1003051751,0.7617600000000001,0.22218000000000002,0.7935,80.32,12.67,81.3131680603,135.08,81.47176,3.71218,81.5562870529,0.7617600000000001,0.22218000000000002,0.7935,80.71,3.49,80.7854207144,135.22,81.85176,3.75218,81.9377170163,0.7617600000000001,0.22218000000000002,0.7935,81.09,3.5300000000000002,81.1667973989,134.95
2020-01-03 17:00:00,86.01352,11.49686,86.7784732099,0.7435200000000001,0.21686000000000002,0.7745000000000001,85.27,11.28,86.0128554345,135.5,86.20352,11.49686,86.9668020008,0.7435200000000001,0.21686000000000002,0.7745000000000001,85.46,11.28,86.2012180888,135.42,86.54352,5.24686,86.7024243828,0.7435200000000001,0.21686000000000002,0.7745000000000001,85.8,5.03,85.9473146759,135.55,86.96352,5.26686,87.1228651104,0.7435200000000001,0.21686000000000002,0.7745000000000001,86.22,5.05,86.3677653989,135.29
2020-01-03 17:30:00,87.30208,11.94644,88.1156660362,0.7420800000000001,0.21644000000000002,0.773,86.56,11.73,87.3511677083,135.72,87.49208,11.92644,88.3012119611,0.7420800000000001,0.21644000000000002,0.773,86.75,11.71,87.5367728443,135.61,87.84208,4.84644,87.9756727704,0.7420800000000001,0.21644000000000002,0.773,87.1,4.63,87.2229723181,135.76,88.26208,4.86644,88.3961368172,0.7420800000000001,0.21644000000000002,0.773,87.52,4.65,87.6434418539,135.5
2020-01-03 18:00:00,86.8304,12.28595,87.6952845458,0.7404000000000001,0.21595000000000003,0.7712500000000001,86.09,12.07,86.9320021626,135.36,87.0104,12.24595,87.8679293005,0.7404000000000001,0.21595000000000003,0.7712500000000001,86.27,12.03,87.1047289187,135.27,87.3604,4.40595,87.4714346719,0.7404000000000001,0.21595000000000003,0.7712500000000001,86.62,4.19,86.7212805487,135.41,87.7804,4.43595,87.8924130774,0.7404000000000001,0.21595000000000003,0.7712500000000001,87.04,4.22,87.1422400447,135.16
2020-01-03 18:30:00,85.47248,12.73239,86.4156154434,0.76248,0.22239,0.79425,84.71,12.51,85.6287580197,134.49,85.65248,12.66239,86.5833901546,0.76248,0.22239,0.79425,84.89,12.44,85.7966531981,134.4,86.00248,3.73239,86.0834322112,0.76248,0.22239,0.79425,85.24,3.51,85.3122365197,134.54,86.42248,3.82239,86.5069691682,0.76248,0.22239,0.79425,85.66,3.6,85.7356145368,134.28
2020-01-03 19:00:00,83.0688,13.36715,84.1374246846,0.7788,0.22715000000000002,0.81125,82.29,13.14,83.3324888624,133.54,83.2688,13.29715,84.3238237485,0.7788,0.22715000000000002,0.81125,82.49,13.07,83.5190098121,133.44,83.5788,2.89715,83.6289978869,0.7788,0.22715000000000002,0.81125,82.8,2.67,82.843037728,133.58,83.9988,2.95715,84.0508366262,0.7788,0.22715000000000002,0.81125,83.22,2.73,83.264766258,133.32
2020-01-03 19:30:00,81.20136,13.69373,82.3479150141,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.4,13.46,81.5189033292,133.63,81.40136,13.63373,82.5352046315,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.6,13.4,81.7063033064,133.55,81.71136,2.61373,81.7531524625,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.91,2.38,80.9449967571,133.67,82.13136,2.67373,82.1748691971,0.8013600000000001,0.23373000000000002,0.8347500000000001,81.33,2.44,81.3665932678,133.41
2020-01-03 20:00:00,78.8316,14.9338,80.233655912,0.8016000000000001,0.2338,0.835,78.03,14.7,79.4025874893,134.66,79.0116,14.8638,80.3975465111,0.8016000000000001,0.2338,0.835,78.21,14.63,79.5665821812,134.55,79.3416,1.5838,79.3574061635,0.8016000000000001,0.2338,0.835,78.54,1.35,78.5516015114,134.69,79.7516,1.6438000000000001,79.7685387919,0.8016000000000001,0.2338,0.835,78.95,1.4100000000000001,78.9625898765,134.44
2020-01-03 20:30:00,75.96304,16.41422,77.7162149377,0.8030400000000001,0.23422,0.8365,75.16,16.18,76.8818444108,135.79,76.13304,16.33422,77.8655669898,0.8030400000000001,0.23422,0.8365,75.33,16.1,77.0312852028,135.71,76.52304,0.44422000000000006,76.5243293486,0.8030400000000001,0.23422,0.8365,75.72,0.21,75.7202912039,135.83,76.89304,0.46422,76.8944412858,0.8030400000000001,0.23422,0.8365,76.09,0.23,76.0903476139,135.59
2020-01-03 21:00:00,72.55272,17.70121,74.6808544064,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.76,17.47,73.855930703,135.68,72.74272,17.63121,74.8489337203,0.7927200000000001,0.23121000000000003,0.8257500000000001,71.95,17.4,74.0240670323,135.59,73.10272,1.43121,73.1167288209,0.7927200000000001,0.23121000000000003,0.8257500000000001,72.31,1.2,72.3199564436,135.73,73.47272,1.35121,73.4851437548,0.7927200000000001,0.23121000000000003,0.8257500000000001,72.68,1.12,72.688629097,135.47
2020-01-03 21:30:00,69.58632,18.46226,71.9938259537,0.79632,0.23226000000000002,0.8295,68.79,18.23,71.1645768624,134.94,69.77632,18.40226,72.1621646422,0.79632,0.23226000000000002,0.8295,68.98,18.17,71.3329468058,134.86,70.11632,2.3522600000000002,70.155765675,0.79632,0.23226000000000002,0.8295,69.32,2.12,69.352410196,134.99,70.50632,2.31226,70.54422518,0.79632,0.23226000000000002,0.8295,69.71,2.08,69.7410245121,134.73
2020-01-03 22:00:00,66.3128,19.69415,69.1754796735,0.8028000000000001,0.23415000000000002,0.83625,65.51,19.46,68.339239826,135.36,66.5528,19.63415,69.3885799974,0.8028000000000001,0.23415000000000002,0.83625,65.75,19.4,68.552334023,135.27,66.8228,3.49415,66.9140918198,0.8028000000000001,0.23415000000000002,0.83625,66.02,3.26,66.1004387277,135.4,67.2428,3.44415,67.3309462362,0.8028000000000001,0.23415000000000002,0.83625,66.44,3.21,66.5174992013,135.13
2020-01-03 22:30:00,63.08952,20.45611,66.3229972948,0.80952,0.23611000000000001,0.84325,62.28,20.22,65.480125229,135.36,63.31952,20.38611,66.5203359429,0.80952,0.23611000000000001,0.84325,62.51,20.15,65.6774131646,135.27,63.55952,4.26611,63.7025295978,0.80952,0.23611000000000001,0.84325,62.75,4.03,62.8792763953,135.4,63.99952,4.22611,64.1389005671,0.80952,0.23611000000000001,0.84325,63.19,3.99,63.3158447784,135.13
2020-01-03 23:00:00,59.61216,22.04688,63.5584340399,0.8121600000000001,0.23688,0.846,58.8,21.81,62.7145605103,136.06,59.86216,21.98688,63.7722595805,0.8121600000000001,0.23688,0.846,59.05,21.75,62.9282527963,135.97,60.11216,5.70688,60.3824499271,0.8121600000000001,0.23688,0.846,59.3,5.47,59.5517497644,136.1,60.54216,5.66688,60.8067978634,0.8121600000000001,0.23688,0.846,59.73,5.43,59.9763103233,135.86
2020-01-03 23:30:00,55.62168,23.00674,60.1920374423,0.8116800000000001,0.23674,0.8455,54.81,22.77,59.3515711671,135.59,55.90168,22.94674,60.4280622182,0.8116800000000001,0.23674,0.8455,55.09,22.71,59.5873493285,135.51,56.09168,6.76674,56.4983657768,0.8116800000000001,0.23674,0.8455,55.28,6.53,55.6643449616,135.62,56.55168,6.73674,56.9515247965,0.8116800000000001,0.23674,0.8455,55.74,6.5,56.117711999,135.38
2020-01-04 00:00:00,52.90312,23.52716,57.8987682373,0.8131200000000001,0.23716,0.847,52.09,23.29,57.0595495951,135.59,53.16312,23.46716,58.1121753732,0.8131200000000001,0.23716,0.847,52.35,23.23,57.2726409379,135.51,53.39312,7.29716,53.8894591493,0.8131200000000001,0.23716,0.847,52.58,7.06,53.0518614188,135.62,53.82312,7.26716,54.3115076296,0.8131200000000001,0.23716,0.847,53.01,7.03,53.4741152334,135.38
2020-01-04 00:30:00,51.95336,23.40723,56.9828924464,0.8133600000000001,0.23723000000000002,0.8472500000000001,51.14,23.17,56.1439978983,134.5,52.23336,23.34723,57.2137837026,0.8133600000000001,0.23723000000000002,0.8472500000000001,51.42,23.11,56.3745376921,134.39,52.39336,7.42723,52.917179796,0.8133600000000001,0.23723000000000002,0.8472500000000001,51.58,7.19,52.0787144619,134.56,52.86336,7.39723,53.3784023943,0.8133600000000001,0.23723000000000002,0.8472500000000001,52.05,7.16,52.540157023,134.3
2020-01-04 01:00:00,53.67432,23.41751,58.5603313008,0.81432,0.23751000000000003,0.8482500000000001,52.86,23.18,57.7190783017,134.89,53.97432,23.34751,58.8075968108,0.81432,0.23751000000000003,0.8482500000000001,53.16,23.11,57.9660046924,134.77,54.08432,7.35751,54.5824754226,0.81432,0.23751000000000003,0.8482500000000001,53.27,7.12,53.7437187027,134.94,54.59432,7.30751,55.0812080356,0.81432,0.23751000000000003,0.8482500000000001,53.78,7.07,54.2427257796,134.68
2020-01-04 01:30:00,53.17456,23.72758,58.2282739213,0.8145600000000001,0.23758,0.8485,52.36,23.49,57.3877138419,135.28,53.51456,23.65758,58.5105906948,0.8145600000000001,0.23758,0.8485,52.7,23.42,57.669631523,135.19,53.59456,7.57758,54.1275953673,0.8145600000000001,0.23758,0.8485,52.78,7.34,53.2879348446,135.32,54.11456,7.51758,54.6342348079,0.8145600000000001,0.23758,0.8485,53.3,7.28,53.7948733617,135.07
2020-01-04 02:00:00,51.75264,24.80702,57.3909747979,0.81264,0.23702,0.8465,50.94,24.57,56.5558882876,137.05,52.05264,24.74702,57.6358597563,0.81264,0.23702,0.8465,51.24,24.51,56.8003318652,136.95,52.21264,8.25702,52.8614997427,0.81264,0.23702,0.8465,51.4,8.02,52.021922302,137.08,52.70264,8.20702,53.33782373,0.81264,0.23702,0.8465,51.89,7.97,52.4985047406,136.82
2020-01-04 02:30:00,50.30216,24.99688,56.1707335754,0.8121600000000001,0.23688,0.846,49.49,24.76,55.3382119335,137.05,50.60216,24.93688,56.4130001046,0.8121600000000001,0.23688,0.846,49.79,24.7,55.5799793091,136.95,50.76216,8.42688,51.4568673201,0.8121600000000001,0.23688,0.846,49.95,8.19,50.6169793646,137.0,51.25216,8.39688,51.9354551188,0.8121600000000001,0.23688,0.846,50.44,8.16,51.0957845619,136.74
2020-01-04 03:00:00,48.97288,25.23709,55.0931364796,0.81288,0.23709000000000002,0.8467500000000001,48.16,25.0,54.2621930998,136.9,49.25288,25.16709,55.3102938644,0.81288,0.23709000000000002,0.8467500000000001,48.44,24.93,54.4787894506,136.77,49.43288,8.66709,50.1869313085,0.81288,0.23709000000000002,0.8467500000000001,48.62,8.43,49.3454080944,136.91,49.90288,8.63709,50.6448097633,0.81288,0.23709000000000002,0.8467500000000001,49.09,8.4,49.8034948573,136.74
2020-01-04 03:30:00,47.99504,25.35772,54.2820212243,0.8150400000000001,0.23772000000000001,0.849,47.18,25.12,53.4506014933,136.25,48.29504,25.26772,54.5056745908,0.8150400000000001,0.23772000000000001,0.849,47.48,25.03,53.6735623934,136.13,48.46504,8.92772,49.280465568,0.8150400000000001,0.23772000000000001,0.849,47.65,8.69,48.4359226195,136.27,48.92504,8.91772,49.731129778,0.8150400000000001,0.23772000000000001,0.849,48.11,8.68,48.8867517841,136.02
2020-01-04 04:00:00,46.83384,25.70737,53.4254381495,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.02,25.47,52.5981111828,136.74,47.10384,25.60737,53.6144489952,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.29,25.37,52.7863713472,136.62,47.32384,9.15737,48.2016935145,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.51,8.92,47.3576445783,136.77,47.76384,9.14737,48.6318701004,0.8138400000000001,0.23737000000000003,0.8477500000000001,46.95,8.91,47.787975475,136.52
2020-01-04 04:30:00,46.27408,25.96744,53.0622127318,0.81408,0.23744,0.848,45.46,25.73,52.2364288596,136.31,46.56408,25.87744,53.2715256699,0.81408,0.23744,0.848,45.75,25.64,52.4449435122,136.21,46.75408,9.53744,47.7169441436,0.81408,0.23744,0.848,45.94,9.3,46.8718849632,136.34,47.20408,9.53744,48.1579477387,0.81408,0.23744,0.848,46.39,9.3,47.3130225202,136.09
2020-01-04 05:00:00,46.31408,26.08744,53.1558889682,0.81408,0.23744,0.848,45.5,25.85,52.3304165854,136.31,46.58408,25.98744,53.3425116319,0.81408,0.23744,0.848,45.77,25.75,52.5162393932,136.21,46.78408,9.65744,47.7704541406,0.81408,0.23744,0.848,45.97,9.42,46.9252309531,136.34,47.23408,9.66744,48.2132524271,0.81408,0.23744,0.848,46.42,9.43,47.36814647,136.09
2020-01-04 05:30:00,47.08528,25.84779,53.713423281,0.8152800000000001,0.23779000000000003,0.8492500000000001,46.27,25.61,52.8846386014,136.65,47.35528,25.74779,53.9024232643,0.8152800000000001,0.23779000000000003,0.8492500000000001,46.54,25.51,53.0728904432,136.56,47.56528,9.34779,48.4751177344,0.8152800000000001,0.23779000000000003,0.8492500000000001,46.75,9.11,47.6293459959,136.71,48.00528,9.33779,48.9050225433,0.8152800000000001,0.23779000000000003,0.8492500000000001,47.19,9.1,48.0594017857,136.46
2020-01-04 06:00:00,47.375280000000004,25.54779,53.8247780206,0.8152800000000001,0.23779000000000003,0.8492500000000001,46.56,25.31,52.9946195382,136.14,47.64528,25.44779,54.0153933815,0.8152800000000001,0.23779000000000003,0.8492500000000001,46.83,25.21,53.1845184241,136.04,47.83528,9.16779,48.7058763001,0.8152800000000001,0.23779000000000003,0.8492500000000001,47.02,8.93,47.8604774318,136.16,48.29528,9.15779,49.1558662619,0.8152800000000001,0.23779000000000003,0.8492500000000001,47.48,8.92,48.3106282302,135.92
2020-01-04 06:30:00,49.84816,24.66988,55.6187201812,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.06,24.44,54.8105573772,135.58,50.12816,24.56988,55.8257237141,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.34,24.34,55.0170082793,135.47,50.32816,8.42988,51.0292716566,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.54,8.2,50.2140577926,135.61,50.75816,8.39988,51.4485062038,0.7881600000000001,0.22988000000000003,0.8210000000000001,49.97,8.17,50.633484968,135.36
2020-01-04 07:00:00,51.70592,23.84631,56.9398688413,0.77592,0.22631,0.80825,50.93,23.62,56.1406207661,135.58,51.97592,23.75631,57.1476904578,0.77592,0.22631,0.80825,51.2,23.53,56.3480336835,135.47,52.15592,7.60631,52.7076459621,0.77592,0.22631,0.80825,51.38,7.38,51.9073096972,135.61,52.62592,7.57631,53.1684862401,0.77592,0.22631,0.80825,51.85,7.35,52.3683587675,135.36
2020-01-04 07:30:00,54.094,23.45575,58.9604362608,0.774,0.22575,0.80625,53.32,23.23,58.160599206,137.01,54.324,23.39575,59.1477649118,0.774,0.22575,0.80625,53.55,23.17,58.347676903199996,136.9,54.604,6.87575,55.0351955939,0.774,0.22575,0.80625,53.83,6.65,54.2392053777,137.05,55.014,6.84575,55.4382944278,0.774,0.22575,0.80625,54.24,6.62,54.6424926225,136.8
2020-01-04 08:00:00,56.18088,22.86484,60.6555206539,0.77088,0.22484,0.803,55.41,22.64,59.8568099718,136.88,56.43088,22.824840000000002,60.872140907,0.77088,0.22484,0.803,55.66,22.6,60.0732519513,136.79,56.67088,6.32484,57.0227344223,0.77088,0.22484,0.803,55.9,6.1,56.2318415135,136.91,57.11088,6.30484,57.4578421262,0.77088,0.22484,0.803,56.34,6.08,56.6671156845,136.66
2020-01-04 08:30:00,59.00512,22.21316,63.0478283797,0.76512,0.22316000000000003,0.797,58.24,21.99,62.2531742163,136.78,59.23512,22.16316,63.2455935429,0.76512,0.22316000000000003,0.797,58.47,21.94,62.450816648,136.7,59.52512,5.67316,59.7948547569,0.76512,0.22316000000000003,0.797,58.76,5.45,59.0122029753,136.81,59.93512,5.65316,60.2011364295,0.76512,0.22316000000000003,0.797,59.17,5.43,59.4186317581,136.56
2020-01-04 09:00:00,61.93,21.3975,65.5223466174,0.78,0.2275,0.8125,61.15,21.17,64.7108290783,136.15,62.14,21.3575,65.7078565032,0.78,0.2275,0.8125,61.36,21.13,64.8962749316,136.04,62.45,5.0075,62.6504393939,0.78,0.2275,0.8125,61.67,4.78,61.8549698892,136.16,62.85,4.9975000000000005,63.0483743347,0.78,0.2275,0.8125,62.07,4.77,62.2530143848,135.92
2020-01-04 09:30:00,64.62328,20.22429,67.7140326961,0.8032800000000001,0.23429000000000003,0.8367500000000001,63.82,19.99,66.8774438806,135.63,64.79328,20.17429,67.8614110534,0.8032800000000001,0.23429000000000003,0.8367500000000001,63.99,19.94,67.0247991418,135.54,65.17328,3.9142900000000003,65.2907198012,0.8032800000000001,0.23429000000000003,0.8367500000000001,64.37,3.68,64.4751060488,135.67,65.52328,3.89429,65.6389039866,0.8032800000000001,0.23429000000000003,0.8367500000000001,64.72,3.66,64.8234062666,135.41
2020-01-04 10:00:00,66.42384,19.23487,69.152778283,0.8738400000000001,0.25487000000000004,0.9102500000000001,65.55,18.98,68.2425299941,134.51,66.57384,19.14487,69.2719439576,0.8738400000000001,0.25487000000000004,0.9102500000000001,65.7,18.89,68.3617005347,134.44,66.96384,3.18487,67.0395350854,0.8738400000000001,0.25487000000000004,0.9102500000000001,66.09,2.93,66.1549166729,134.54,67.30384,3.17487,67.3786811852,0.8738400000000001,0.25487000000000004,0.9102500000000001,66.43,2.92,66.494144855,134.28
2020-01-04 10:30:00,67.96048,18.80139,70.5132548374,0.9304800000000001,0.27139,0.9692500000000001,67.03,18.53,69.5440996778,134.51,68.08048,18.72139,70.607663894,0.9304800000000001,0.27139,0.9692500000000001,67.15,18.45,69.6385310012,134.44,68.52048,2.76139,68.5760997299,0.9304800000000001,0.27139,0.9692500000000001,67.59,2.49,67.6358499614,134.54,68.85048,2.74139,68.9050347606,0.9304800000000001,0.27139,0.9692500000000001,67.92,2.47,67.9648975575,134.28
2020-01-04 11:00:00,68.52464,18.75052,71.043706881,1.06464,0.31052,1.109,67.46,18.44,69.9348639807,134.51,68.63464,18.66052,71.1261471936,1.06464,0.31052,1.109,67.57,18.35,70.0173364246,134.44,69.09464,2.74052,69.1489676467,1.06464,0.31052,1.109,68.03,2.43,68.0733854013,134.54,69.39464,2.7305200000000003,69.4483390745,1.06464,0.31052,1.109,68.33,2.42,68.3728403681,134.28
2020-01-04 11:30:00,69.35584,18.69712,71.8318511414,1.15584,0.33712000000000003,1.204,68.2,18.36,70.6281077192,134.7,69.44584,18.59712,71.8928199864,1.15584,0.33712000000000003,1.204,68.29,18.26,70.6891200964,134.6,69.96584,2.63712,70.0155209136,1.15584,0.33712000000000003,1.204,68.81,2.3,68.8484284497,134.75,70.22584,2.61712,70.2745894389,1.15584,0.33712000000000003,1.204,69.07,2.2800000000000002,69.1076211427,134.5
2020-01-04 12:00:00,68.93928,18.74104,71.4412409411,1.16928,0.34104,1.218,67.77,18.4,70.2234497871,135.01,68.99928,18.64104,71.4729949897,1.16928,0.34104,1.218,67.83,18.3,70.2552410856,134.89,69.53928,2.62104,69.5886579379,1.16928,0.34104,1.218,68.37,2.2800000000000002,68.4080061104,135.04,69.78928,2.59104,69.8373617142,1.16928,0.34104,1.218,68.62,2.25,68.656878024,134.79
2020-01-04 12:30:00,67.6068,19.2199,70.285730858,2.2968,0.6699,2.3925,65.31,18.55,67.8932883281,135.01,67.6968,19.1299,70.347777536,2.2968,0.6699,2.3925,65.4,18.46,67.9553647625,134.89,68.2368,3.0699,68.3058208372,2.2968,0.6699,2.3925,65.94,2.4,65.9836616141,135.04,68.4868,3.0499,68.5546764579,2.2968,0.6699,2.3925,66.19,2.38,66.2327751193,134.79
2020-01-04 13:00:00,67.8208,18.87565,70.398516146,1.6308,0.47565,1.69875,66.19,18.4,68.6998988354,134.82,67.9108,18.77565,70.4585111222,1.6308,0.47565,1.69875,66.28,18.3,68.7599331006,134.73,68.4208,2.75565,68.4762694629,1.6308,0.47565,1.69875,66.79,2.2800000000000002,66.8289046745,134.86,68.6908,2.73565,68.745252822,1.6308,0.47565,1.69875,67.06,2.26,67.0980715073,134.61
2020-01-04 13:30:00,67.54776,19.05143,70.183024059,1.54776,0.45143000000000005,1.61225,66.0,18.6,68.5708392832,134.82,67.63776,18.96143,70.2453016611,1.54776,0.45143000000000005,1.61225,66.09,18.51,68.6331421399,134.73,68.12776,2.92143,68.1903690844,1.54776,0.45143000000000005,1.61225,66.58,2.47,66.625800558,134.86,68.40776,2.90143,68.4692626239,1.54776,0.45143000000000005,1.61225,66.86,2.45,66.9048735146,134.61
2020-01-04 14:00:00,66.89968,19.16449,69.5905515215,1.2496800000000001,0.36449000000000004,1.30175,65.65,18.8,68.2888168004,134.82,67.00968,19.08449,69.674349457,1.2496800000000001,0.36449000000000004,1.30175,65.76,18.72,68.3726261014,134.73,67.48968,3.05449,67.5587656464,1.2496800000000001,0.36449000000000004,1.30175,66.24,2.69,66.2945978191,134.86,67.77968,3.03449,67.847572915,1.2496800000000001,0.36449000000000004,1.30175,66.53,2.67,66.5835550267,134.61
2020-01-04 14:30:00,66.47784,19.44562,69.26352105,1.04784,0.30562,1.0915,65.43,19.14,68.1720213871,134.95,66.56784,19.34562,69.3219325715,1.04784,0.30562,1.0915,65.52,19.04,68.2304330926,134.84,67.04784,3.28562,67.1282961757,1.04784,0.30562,1.0915,66.0,2.98,66.0672415044,134.99,67.33784,3.26562,67.41697835,1.04784,0.30562,1.0915,66.29,2.96,66.3560524745,134.74
2020-01-04 15:00:00,66.372,19.71975,69.2395185141,1.062,0.30975,1.10625,65.31,19.41,68.1332826158,134.95,66.482,19.62975,69.3194302419,1.062,0.30975,1.10625,65.42,19.32,68.2131864085,134.84,66.962,3.57975,67.0576174201,1.062,0.30975,1.10625,65.9,3.27,65.9810798639,134.99,67.262,3.56975,67.3566608366,1.062,0.30975,1.10625,66.2,3.26,66.2802202772,134.74
2020-01-04 15:30:00,66.17712,19.95916,69.12148204,0.9571200000000001,0.27916,0.997,65.22,19.68,68.1245242185,135.25,66.26712,19.86916,69.1817512947,0.9571200000000001,0.27916,0.997,65.31,19.59,68.1847798266,135.14,66.78712,3.74916,66.8922686011,0.9571200000000001,0.27916,0.997,65.83,3.47,65.9213910654,135.29,67.03712,3.7291600000000003,67.1407632679,0.9571200000000001,0.27916,0.997,66.08,3.45,66.17,135.03
2020-01-04 16:00:00,68.13128,19.45704,70.8551178109,0.8812800000000001,0.25704000000000005,0.918,67.25,19.2,69.9371324834,134.95,68.19128,19.36704,70.8881718371,0.8812800000000001,0.25704000000000005,0.918,67.31,19.11,69.9701950833,134.87,68.75128,3.32704,68.8317346636,0.8812800000000001,0.25704000000000005,0.918,67.87,3.07,67.9393979956,135.0,68.99128,3.30704,69.0704946384,0.8812800000000001,0.25704000000000005,0.918,68.11,3.05,68.1782560645,134.73
2020-01-04 16:30:00,73.01352,18.10186,75.2240083899,0.8635200000000001,0.25186000000000003,0.8995000000000001,72.15,17.85,74.3252648835,135.32,73.07352,18.04186,75.2678419875,0.8635200000000001,0.25186000000000003,0.8995000000000001,72.21,17.79,74.3691347267,135.23,73.61352,1.90186,73.638083885,0.8635200000000001,0.25186000000000003,0.8995000000000001,72.75,1.65,72.7687089345,135.34,73.88352,1.86186,73.9069756535,0.8635200000000001,0.25186000000000003,0.8995000000000001,73.02,1.6099999999999999,73.0377470901,135.08
2020-01-04 17:00:00,76.52256,17.12158,78.4146076356,0.8625600000000001,0.25158,0.8985000000000001,75.66,16.87,77.5179495343,134.8,76.62256,17.06158,78.4991351102,0.8625600000000001,0.25158,0.8985000000000001,75.76,16.81,77.6025366853,134.72,77.08256,1.07158,77.0900080416,0.8625600000000001,0.25158,0.8985000000000001,76.22,0.8200000000000001,76.2244107881,134.85,77.40256,1.00158,77.4090398923,0.8625600000000001,0.25158,0.8985000000000001,76.54,0.75,76.5436744611,134.58
2020-01-04 17:30:00,78.54648,16.52814,80.2666115658,0.8164800000000001,0.23814000000000002,0.8505,77.73,16.29,79.4186187238,134.32,78.67648,16.45814,80.3794680092,0.8164800000000001,0.23814000000000002,0.8505,77.86,16.22,79.5315534867,134.2,79.11648,0.5481400000000001,79.118378807,0.8164800000000001,0.23814000000000002,0.8505,78.3,0.31,78.30061366300001,134.37,79.46648,0.49814,79.4680412937,0.8164800000000001,0.23814000000000002,0.8505,78.65,0.26,78.6504297509,134.11
2020-01-04 18:00:00,79.23352,16.84436,81.0042168989,0.80352,0.23436,0.837,78.43,16.61,80.1695515766,134.32,79.35352,16.77436,81.107091489,0.80352,0.23436,0.837,78.55,16.54,80.2724990268,134.2,79.78352,0.87436,79.7883109797,0.80352,0.23436,0.837,78.98,0.64,78.982593019,134.37,80.13352,0.8043600000000001,80.1375568794,0.80352,0.23436,0.837,79.33,0.5700000000000001,79.3320477487,134.11
2020-01-04 18:30:00,77.86352,17.48436,79.802447277,0.80352,0.23436,0.837,77.06,17.25,78.967120373,134.54,78.00352,17.41436,79.9237703478,0.80352,0.23436,0.837,77.2,17.18,79.0885099114,134.46,78.40352,1.4743600000000001,78.4173812735,0.80352,0.23436,0.837,77.6,1.24,77.6099065841,134.61,78.77352,1.40436,78.7860373429,0.80352,0.23436,0.837,77.97,1.17,77.9787778822,134.33
2020-01-04 19:00:00,75.474,18.3045,77.6619559131,0.804,0.23450000000000001,0.8375,74.67,18.07,76.825346078,135.09,75.604,18.2345,77.771857418,0.804,0.23450000000000001,0.8375,74.8,18.0,76.9352974908,135.0,76.024,2.1845,76.0553786149,0.804,0.23450000000000001,0.8375,75.22,1.9500000000000002,75.2452716122,135.13,76.384,2.1145,76.4132617171,0.804,0.23450000000000001,0.8375,75.58,1.88,75.6033782314,134.88
2020-01-04 19:30:00,73.13352,19.28436,75.6333146715,0.80352,0.23436,0.837,72.33,19.05,74.7966001901,135.85,73.26352,19.20436,75.7387008457,0.80352,0.23436,0.837,72.46,18.97,74.9020193319,135.76,73.72352,2.97436,73.7834955705,0.80352,0.23436,0.837,72.92,2.74,72.9714601745,135.87,74.05352,2.9143600000000003,74.110844811,0.80352,0.23436,0.837,73.25,2.68,73.2990102252,135.61
2020-01-04 20:00:00,70.664,20.3545,73.5371101299,0.804,0.23450000000000001,0.8375,69.86,20.12,72.6996148546,136.49,70.784,20.2745,73.6303606283,0.804,0.23450000000000001,0.8375,69.98,20.04,72.79287053,136.36,71.244,3.9345,71.3525600539,0.804,0.23450000000000001,0.8375,70.44,3.7,70.5371079645,136.52,71.574,3.8645,71.6782521847,0.804,0.23450000000000001,0.8375,70.77,3.63,70.8630354981,136.25
2020-01-04 20:30:00,68.13376,20.66443,71.1985106513,0.80376,0.23443000000000003,0.83725,67.33,20.43,70.3613089702,135.31,68.25376,20.54443,71.2786739366,0.80376,0.23443000000000003,0.83725,67.45,20.31,70.4414551241,135.21,68.71376,4.47443,68.8592864991,0.80376,0.23443000000000003,0.83725,67.91,4.24,68.0422346782,135.35,69.02376,4.41443,69.1647788745,0.80376,0.23443000000000003,0.83725,68.22,4.18,68.347939252,135.09
2020-01-04 21:00:00,66.30968,21.44324,69.6906464556,0.7996800000000001,0.23324000000000003,0.833,65.51,21.21,68.8580002614,135.83,66.42968,21.32324,69.7680653953,0.7996800000000001,0.23324000000000003,0.833,65.63,21.09,68.9353682807,135.74,66.88968,5.13324,67.0863581021,0.7996800000000001,0.23324000000000003,0.833,66.09,4.9,66.2713972993,135.86,67.19968,5.10324,67.393175104,0.7996800000000001,0.23324000000000003,0.833,66.4,4.87,66.5783515867,135.6
2020-01-04 21:30:00,63.84512,22.10191,67.5625175187,0.79512,0.23191000000000003,0.82825,63.05,21.87,66.735293511,135.83,63.98512,21.97191,67.6524974444,0.79512,0.23191000000000003,0.82825,63.19,21.74,66.8251726522,135.74,64.41512,5.78191,64.6740919369,0.79512,0.23191000000000003,0.82825,63.62,5.55,63.8616230611,135.86,64.73512,5.73191,64.9883878371,0.79512,0.23191000000000003,0.82825,63.94,5.5,64.1761139366,135.6
2020-01-04 22:00:00,61.49728,22.84254,65.602569165,0.7972800000000001,0.23254000000000002,0.8305,60.7,22.61,64.7742394784,136.24,61.64728,22.73254,65.7050645403,0.7972800000000001,0.23254000000000002,0.8305,60.85,22.5,64.8765943927,136.11,62.06728,6.47254,62.4038542131,0.7972800000000001,0.23254000000000002,0.8305,61.27,6.24,61.586934491,136.28,62.39728,6.42254,62.726944541,0.7972800000000001,0.23254000000000002,0.8305,61.6,6.19,61.9102261343,136.03
2020-01-04 22:30:00,58.41592,23.67506,63.0311682856,0.8059200000000001,0.23506000000000002,0.8395,57.61,23.44,62.1960264004,135.9,58.58592,23.56506,63.1476212937,0.8059200000000001,0.23506000000000002,0.8395,57.78,23.33,62.3122564188,135.82,58.96592,7.36506,59.4241014257,0.8059200000000001,0.23506000000000002,0.8395,58.16,7.13,58.595413643,135.93,59.32592,7.33506,59.77765376,0.8059200000000001,0.23506000000000002,0.8395,58.52,7.1,58.9491340055,135.68
2020-01-04 23:00:00,55.59168,23.92674,60.5220932573,0.8116800000000001,0.23674,0.8455,54.78,23.69,59.6830336025,135.9,55.79168,23.80674,60.658655002,0.8116800000000001,0.23674,0.8455,54.98,23.57,59.8192719782,135.82,56.12168,7.60674,56.6348431573,0.8116800000000001,0.23674,0.8455,55.31,7.37,55.7988619956,135.93,56.49168,7.57674,56.9975165972,0.8116800000000001,0.23674,0.8455,55.68,7.34,56.1617129368,135.68
2020-01-04 23:30:00,52.7012,24.7166,58.2093359952,0.8112,0.2366,0.845,51.89,24.48,57.3745806085,136.15,52.9312,24.5966,58.3669826614,0.8112,0.2366,0.845,52.12,24.36,57.5317651389,136.05,53.1912,8.3566,53.8436302732,0.8112,0.2366,0.845,52.38,8.12,53.0056487556,136.19,53.6212,8.3166,54.2623158831,0.8112,0.2366,0.845,52.81,8.08,53.4245496003,135.96
2020-01-05 00:00:00,50.39928,25.30604,56.3957718717,0.8092800000000001,0.23604000000000003,0.843,49.59,25.07,55.566833633,136.25,50.65928,25.18604,56.5747228097,0.8092800000000001,0.23604000000000003,0.843,49.85,24.95,55.7451791638,136.15,50.86928,8.94604,51.6499301006,0.8092800000000001,0.23604000000000003,0.843,50.06,8.71,50.8120822246,136.28,51.31928,8.90604,52.086332643,0.8092800000000001,0.23604000000000003,0.843,50.51,8.67,51.2486975444,135.96
2020-01-05 00:30:00,49.95288,25.27709,55.9841182762,0.81288,0.23709000000000002,0.8467500000000001,49.14,25.04,55.1519827386,135.84,50.23288,25.15709,56.1802581906,0.81288,0.23709000000000002,0.8467500000000001,49.42,24.92,55.3474732937,135.76,50.40288,9.00709,51.2013474682,0.81288,0.23709000000000002,0.8467500000000001,49.59,8.77,50.3595174719,135.88,50.89288,8.96709,51.6768220556,0.81288,0.23709000000000002,0.8467500000000001,50.08,8.73,50.8352171236,135.63
2020-01-05 01:00:00,51.51336,24.88723,57.2101431178,0.8133600000000001,0.23723000000000002,0.8472500000000001,50.7,24.65,56.3747505538,135.62,51.79336,24.76723,57.4105201332,0.8133600000000001,0.23723000000000002,0.8472500000000001,50.98,24.53,56.5745640726,135.52,51.97336,8.64723,52.6878044367,0.8133600000000001,0.23723000000000002,0.8472500000000001,51.16,8.41,51.8466363422,135.67,52.43336,8.59723,53.1335073618,0.8133600000000001,0.23723000000000002,0.8472500000000001,51.62,8.36,52.2925807357,135.41
2020-01-05 01:30:00,50.7824,25.06695,56.6321828298,0.8124,0.23695000000000002,0.8462500000000001,49.97,24.83,55.7990125361,135.08,51.0724,24.93695,56.8352137065,0.8124,0.23695000000000002,0.8462500000000001,50.26,24.7,56.0014071252,135.01,51.2024,8.93695,51.9764835388,0.8124,0.23695000000000002,0.8462500000000001,50.39,8.7,51.1355267891,135.12,51.7124,8.88695,52.4704697336,0.8124,0.23695000000000002,0.8462500000000001,50.9,8.65,51.629763702700004,134.86
2020-01-05 02:00:00,49.72168,25.17674,55.732519224,0.8116800000000001,0.23674,0.8455,48.91,24.94,54.901654802,135.76,49.99168,25.06674,55.9241407931,0.8116800000000001,0.23674,0.8455,49.18,24.83,55.0926610357,135.65,50.16168,8.89674,50.9445396785,0.8116800000000001,0.23674,0.8455,49.35,8.66,50.1040726888,135.79,50.65168,8.85674,51.4201762954,0.8116800000000001,0.23674,0.8455,49.84,8.62,50.5799367338,135.55
2020-01-05 02:30:00,48.2524,25.45695,54.5559383483,0.8124,0.23695000000000002,0.8462500000000001,47.44,25.22,53.7271067526,135.39,48.5624,25.32695,54.7700747677,0.8124,0.23695000000000002,0.8462500000000001,47.75,25.09,53.9404356675,135.32,48.6924,9.24695,49.5626462375,0.8124,0.23695000000000002,0.8462500000000001,47.88,9.01,48.720370483,135.42,49.2024,9.20695,50.0564091207,0.8124,0.23695000000000002,0.8462500000000001,48.39,8.97,49.2143576612,135.17
2020-01-05 03:00:00,47.32264,25.57702,53.7923434017,0.81264,0.23702,0.8465,46.51,25.34,52.9650422449,135.49,47.63264,25.45702,54.0085943221,0.81264,0.23702,0.8465,46.82,25.22,53.1804550563,135.32,47.74264,9.35702,48.6509352166,0.81264,0.23702,0.8465,46.93,9.12,47.8079418089,135.53,48.25264,9.30702,49.1420175435,0.81264,0.23702,0.8465,47.44,9.07,48.2992598287,135.27
2020-01-05 03:30:00,45.94264,26.01702,52.7978361285,0.81264,0.23702,0.8465,45.13,25.78,51.9742753677,135.13,46.27264,25.90702,53.0314142547,0.81264,0.23702,0.8465,45.46,25.67,52.2069008848,135.04,46.34264,9.92702,47.3939448479,0.81264,0.23702,0.8465,45.53,9.69,46.5497261002,135.18,46.88264,9.87702,47.9117674215,0.81264,0.23702,0.8465,46.07,9.64,47.0677649777,134.94
2020-01-05 04:00:00,44.84312,26.32716,52.0002381245,0.8131200000000001,0.23716,0.847,44.03,26.09,51.1793806137,135.69,45.16312,26.19716,52.2110965236,0.8131200000000001,0.23716,0.847,44.35,25.96,51.3891437952,135.59,45.26312,10.09716,46.3756689677,0.8131200000000001,0.23716,0.847,44.45,9.86,45.5304524467,135.72,45.78312,10.06716,46.8768790279,0.8131200000000001,0.23716,0.847,44.97,9.83,46.0318346365,135.46
2020-01-05 04:30:00,44.39264,25.78702,51.3388438383,0.81264,0.23702,0.8465,43.58,25.55,50.5175108255,134.64,44.73264,25.66702,51.5732973257,0.81264,0.23702,0.8465,43.92,25.43,50.7508748693,134.55,44.78264,9.79702,45.8417543976,0.81264,0.23702,0.8465,43.97,9.56,44.9972721395,134.66,45.33264,9.74702,46.3686601947,0.81264,0.23702,0.8465,44.52,9.51,45.5243945594,134.41
2020-01-05 05:00:00,44.22808,25.73569,51.1707807275,0.80808,0.23569,0.8417500000000001,43.42,25.5,50.3542093573,135.13,44.55808,25.62569,51.4013470763,0.80808,0.23569,0.8417500000000001,43.75,25.39,50.5837384937,135.06,44.61808,9.60569,45.6403587109,0.80808,0.23569,0.8417500000000001,43.81,9.37,44.8008147247,135.18,45.16808,9.55569,46.1678098058,0.80808,0.23569,0.8417500000000001,44.36,9.32,45.3284899373,134.94
2020-01-05 05:30:00,44.43784,25.52687,51.2478557197,0.7778400000000001,0.22687000000000002,0.81025,43.66,25.3,50.4607332487,135.13,44.76784,25.40687,51.4749311943,0.7778400000000001,0.22687000000000002,0.81025,43.99,25.18,50.6868079484,135.06,44.84784,9.37687,45.8176215409,0.7778400000000001,0.22687000000000002,0.81025,44.07,9.15,45.00985892,135.18,45.37784,9.33687,46.328452429,0.7778400000000001,0.22687000000000002,0.81025,44.6,9.11,45.5208973989,134.94
2020-01-05 06:00:00,44.8476,25.4168,51.5492089949,0.7776000000000001,0.2268,0.81,44.07,25.19,50.7612155095,135.13,45.1676,25.2968,51.7691044929,0.7776000000000001,0.2268,0.81,44.39,25.07,50.9801628087,135.06,45.2576,9.2768,46.1985862987,0.7776000000000001,0.2268,0.81,44.48,9.05,45.3913306701,135.18,45.7876,9.2268,46.7080095059,0.7776000000000001,0.2268,0.81,45.01,9.0,45.900981471,134.94
2020-01-05 06:30:00,46.95768,24.81099,53.1094053418,0.75768,0.22099000000000002,0.7892500000000001,46.2,24.59,52.336489183,135.46,47.26768,24.71099,53.3372908889,0.75768,0.22099000000000002,0.7892500000000001,46.51,24.49,52.563677573,135.35,47.34768,8.63099,48.1279211037,0.75768,0.22099000000000002,0.7892500000000001,46.59,8.41,47.3429635743,135.5,47.88768,8.57099,48.6486563572,0.75768,0.22099000000000002,0.7892500000000001,47.13,8.35,47.8639676584,135.24
2020-01-05 07:00:00,48.32648,24.66064,54.2549153017,0.75648,0.22064000000000003,0.788,47.57,24.44,53.4810106486,136.17,48.65648,24.59064,54.5174524497,0.75648,0.22064000000000003,0.788,47.9,24.37,53.7429707032,136.07,48.74648,8.35064,49.4565718666,0.75648,0.22064000000000003,0.788,47.99,8.13,48.6737814434,136.2,49.28648,8.29064,49.9789137777,0.75648,0.22064000000000003,0.788,48.53,8.07,49.1964002748,135.94
2020-01-05 07:30:00,49.8572,24.27085,55.4510103746,0.7572,0.22085000000000002,0.7887500000000001,49.1,24.05,54.6736911137,136.07,50.1972,24.19085,55.7221330493,0.7572,0.22085000000000002,0.7887500000000001,49.44,23.97,54.9442854171,136.07,50.2472,7.96085,50.8739249573,0.7572,0.22085000000000002,0.7887500000000001,49.49,7.74,50.091593107,136.1,50.8172,7.89085,51.42619303,0.7572,0.22085000000000002,0.7887500000000001,50.06,7.67,50.6441753808,135.86
2020-01-05 08:00:00,50.7384,24.0912,56.1673495191,0.7584000000000001,0.2212,0.79,49.98,23.87,55.387519352300004,136.58,51.0884,24.0312,56.4581543092,0.7584000000000001,0.2212,0.79,50.33,23.81,55.6778681345,136.47,51.1284,7.6612,51.6991999164,0.7584000000000001,0.2212,0.79,50.37,7.44,50.9165051825,136.62,51.7084,7.6112,52.2655622375,0.7584000000000001,0.2212,0.79,50.95,7.39,51.4831486994,136.37
2020-01-05 08:30:00,52.74936,23.88148,57.903541061,0.75936,0.22148,0.791,51.99,23.66,57.1205365871,136.58,53.06936,23.82148,58.1706101068,0.75936,0.22148,0.791,52.31,23.6,57.3872468411,136.47,53.14936,7.39148,53.660865116,0.75936,0.22148,0.791,52.39,7.17,52.8783604133,136.62,53.71936,7.3514800000000005,54.2200506916,0.75936,0.22148,0.791,52.96,7.13,53.4378002916,136.37
2020-01-05 09:00:00,56.12792,22.67981,60.536907628,0.7879200000000001,0.22981000000000001,0.8207500000000001,55.34,22.45,59.7203323835,135.44,56.48792,22.61981,60.8485078729,0.7879200000000001,0.22981000000000001,0.8207500000000001,55.7,22.39,60.0316758054,135.35,56.48792,6.49981,56.8606422402,0.7879200000000001,0.22981000000000001,0.8207500000000001,55.7,6.27,56.0517876611,135.46,57.09792,6.43981,57.4599305705,0.7879200000000001,0.22981000000000001,0.8207500000000001,56.31,6.21,56.6513918629,135.21
2020-01-05 09:30:00,59.5828,22.23165,63.5952538918,1.1028,0.32165000000000005,1.14875,58.48,21.91,62.4496477172,136.14,59.9328,22.17165,63.9024458027,1.1028,0.32165000000000005,1.14875,58.83,21.85,62.7566044333,136.04,59.9628,5.87165,60.2495946672,1.1028,0.32165000000000005,1.14875,58.86,5.55,59.1210799969,136.17,60.5728,5.82165,60.8519162275,1.1028,0.32165000000000005,1.14875,59.47,5.5,59.7237883929,135.92
2020-01-05 10:00:00,62.9716,20.51755,66.2298442136,0.9516,0.27755,0.9912500000000001,62.02,20.24,65.239083378,135.04,63.3316,20.45755,66.5537595524,0.9516,0.27755,0.9912500000000001,62.38,20.18,65.5629224486,134.94,63.3316,4.38755,63.4834006144,0.9516,0.27755,0.9912500000000001,62.38,4.11,62.5152501395,135.08,63.9616,4.31755,64.1071564848,0.9516,0.27755,0.9912500000000001,63.01,4.04,63.1393831139,134.83
2020-01-05 10:30:00,65.392,20.10975,68.4142946252,1.062,0.30975,1.10625,64.33,19.8,67.3081636951,135.44,65.742,20.05975,68.7343010008,1.062,0.30975,1.10625,64.68,19.75,67.6281368958,135.34,65.772,3.8897500000000003,65.886919332,1.062,0.30975,1.10625,64.71,3.58,64.8089538567,135.49,66.382,3.83975,66.4929590563,1.062,0.30975,1.10625,65.32,3.5300000000000002,65.4153139563,135.23
2020-01-05 11:00:00,66.99544,19.83867,69.8710369764,1.19544,0.34867000000000004,1.24525,65.8,19.49,68.6257976274,135.55,67.30544,19.77867,70.1513937179,1.19544,0.34867000000000004,1.24525,66.11,19.43,68.9061463151,135.44,67.37544,3.60867,67.4720120818,1.19544,0.34867000000000004,1.24525,66.18,3.26,66.2602444909,135.61,67.96544,3.54867,68.0580200503,1.19544,0.34867000000000004,1.24525,66.77,3.2,66.846637163,135.36
2020-01-05 11:30:00,68.35704,19.43622,71.0665291502,1.18704,0.34622,1.2365,67.17,19.09,69.830057998,135.65,68.63704,19.38622,71.3222881423,1.18704,0.34622,1.2365,67.45,19.04,70.085833804,135.58,68.79704,3.16622,68.8698603298,1.18704,0.34622,1.2365,67.61,2.8200000000000003,67.6687852706,135.7,69.33704,3.12622,69.4074806303,1.18704,0.34622,1.2365,68.15,2.7800000000000002,68.2066778256,135.44
2020-01-05 12:00:00,69.25632,19.10726,71.8437557805,1.39632,0.40726,1.4545,67.86,18.7,70.3894139768,135.47,69.53632,19.05726,72.1004782082,1.39632,0.40726,1.4545,68.14,18.65,70.6461754096,135.4,69.69632,2.86726,69.7552736462,1.39632,0.40726,1.4545,68.3,2.46,68.3442872521,135.51,70.22632,2.81726,70.2828071056,1.39632,0.40726,1.4545,68.83,2.41,68.8721787081,135.25
2020-01-05 12:30:00,70.67952,18.83111,73.1450972469,1.88952,0.5511100000000001,1.96825,68.79,18.28,71.1774016103,135.94,70.91952,18.77111,73.3616581578,1.88952,0.5511100000000001,1.96825,69.03,18.22,71.3940424685,135.82,71.15952,2.47111,71.2024133809,1.88952,0.5511100000000001,1.96825,69.27,1.92,69.2966038129,135.96,71.62952,2.42111,71.6704256236,1.88952,0.5511100000000001,1.96825,69.74,1.87,69.7650664731,135.7
2020-01-05 13:00:00,71.63472,18.93846,74.0958728719,2.15472,0.62846,2.2445,69.48,18.31,71.8521154873,135.66,71.86472,18.87846,74.3029893924,2.15472,0.62846,2.2445,69.71,18.25,72.0593269466,135.55,72.10472,2.66846,72.1540804463,2.15472,0.62846,2.2445,69.95,2.04,69.9797406397,135.71,72.58472,2.61846,72.6319345071,2.15472,0.62846,2.2445,70.43,1.99,70.4581081211,135.46
2020-01-05 13:30:00,72.2912,18.3841,74.5921760659,1.8312,0.5341,1.9075000000000002,70.46,17.85,72.6858590099,135.66,72.5212,18.3341,74.8028319801,1.8312,0.5341,1.9075000000000002,70.69,17.8,72.8966124041,135.55,72.7712,2.1041,72.8016125251,1.8312,0.5341,1.9075000000000002,70.94,1.57,70.9573710054,135.71,73.2512,2.0441,73.2797151076,1.8312,0.5341,1.9075000000000002,71.42,1.51,71.4359608321,135.46
2020-01-05 14:00:00,72.1344,18.70545,74.5202356616,1.1844000000000001,0.34545000000000003,1.2337500000000001,70.95,18.36,73.2870527447,136.46,72.3544,18.655450000000002,74.7207134205,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.17,18.31,73.4875839853,136.35,72.6444,2.23545,72.6787870569,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.46,1.8900000000000001,71.4849893334,136.49,73.0944,2.18545,73.1270640944,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.91,1.8399999999999999,71.9335366849,136.25
2020-01-05 14:30:00,71.7568,19.0924,74.253337191,1.0368,0.3024,1.08,70.72,18.79,73.1736462123,137.06,71.9568,19.0324,74.4312657154,1.0368,0.3024,1.08,70.92,18.73,73.3516141608,136.95,72.2768,2.4924,72.3197613104,1.0368,0.3024,1.08,71.24,2.19,71.2736536176,137.09,72.7068,2.4324,72.7474764923,1.0368,0.3024,1.08,71.67,2.13,71.7016443326,136.84
2020-01-05 15:00:00,71.93224,18.84732,74.3603968696,0.88224,0.25732000000000005,0.919,71.05,18.59,73.4417497068,137.06,72.12224,18.78732,74.5290607441,0.88224,0.25732000000000005,0.919,71.24,18.53,73.6104510243,136.95,72.45224,2.23732,72.4867759098,0.88224,0.25732000000000005,0.919,71.57,1.98,71.5973833321,137.09,72.88224,2.17732,72.9147559126,0.88224,0.25732000000000005,0.919,72.0,1.92,72.0255954505,136.84
