Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-05 15:30:00,72.58504,18.99772,75.030003312,0.8150400000000001,0.23772000000000001,0.849,71.77,18.76,74.1813352536,137.06,72.77504,18.94772,75.2012136883,0.8150400000000001,0.23772000000000001,0.849,71.96,18.71,74.352576956,136.95,73.10504,2.38772,73.1440228604,0.8150400000000001,0.23772000000000001,0.849,72.29,2.15,72.3219648516,137.09,73.53504,2.33772,73.5721893286,0.8150400000000001,0.23772000000000001,0.849,72.72,2.1,72.7503154632,136.84
2020-01-05 16:00:00,74.35184,18.45387,76.6077112918,0.8018400000000001,0.23387000000000002,0.83525,73.55,18.22,75.773154217,136.8,74.54184,18.39387,76.777733518,0.8018400000000001,0.23387000000000002,0.83525,73.74,18.16,75.9432235292,136.72,74.88184,1.90387,74.9060390273,0.8018400000000001,0.23387000000000002,0.83525,74.08,1.67,74.0988211782,136.83,75.30184,1.8438700000000001,75.3244114744,0.8018400000000001,0.23387000000000002,0.83525,74.5,1.6099999999999999,74.5173946136,136.58
2020-01-05 16:30:00,76.55632,17.28226,78.4827792745,0.79632,0.23226000000000002,0.8295,75.76,17.05,77.6548781468,135.3,76.76632,17.22226,78.6744820501,0.79632,0.23226000000000002,0.8295,75.97,16.99,77.8466505381,135.19,77.05632,1.06226,77.0636415455,0.79632,0.23226000000000002,0.8295,76.26,0.8300000000000001,76.2645166509,135.34,77.51632,1.00226,77.5227991719,0.79632,0.23226000000000002,0.8295,76.72,0.77,76.7238639538,135.09
2020-01-05 17:00:00,80.1368,15.6724,81.6549498561,0.7968000000000001,0.23240000000000002,0.8300000000000001,79.34,15.44,80.828393526,134.75,80.3368,15.6024,81.8378660523,0.7968000000000001,0.23240000000000002,0.8300000000000001,79.54,15.37,81.0114096902,134.64,80.6068,0.8624,80.6114132118,0.7968000000000001,0.23240000000000002,0.8300000000000001,79.81,0.63,79.8124864918,134.8,81.0768,0.9524,81.0823936746,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.28,0.72,80.2832286346,134.53
2020-01-05 17:30:00,81.17992,16.03331,82.7480902545,0.7999200000000001,0.23331000000000002,0.83325,80.38,15.8,81.9181567175,135.34,81.38992,15.94331,82.9367723713,0.7999200000000001,0.23331000000000002,0.83325,80.59,15.71,82.1069558564,135.27,81.67992,0.6533100000000001,81.6825326809,0.7999200000000001,0.23331000000000002,0.83325,80.88,0.42,80.8810904971,135.4,82.14992,0.74331,82.1532827449,0.7999200000000001,0.23331000000000002,0.83325,81.35,0.51,81.3515986321,135.14
2020-01-05 18:00:00,79.9304,16.91345,81.700267044,0.8004,0.23345000000000002,0.8337500000000001,79.13,16.68,80.8689019339,135.45,80.1404,16.84345,81.8913030795,0.8004,0.23345000000000002,0.8337500000000001,79.34,16.61,81.0600252899,135.36,80.4204,0.6634500000000001,80.4231366092,0.8004,0.23345000000000002,0.8337500000000001,79.62,0.43,79.621161132,135.5,80.8904,0.58345,80.8925041401,0.8004,0.23345000000000002,0.8337500000000001,80.09,0.35000000000000003,80.090764761,135.24
2020-01-05 18:30:00,78.76992,17.20331,80.626634382,0.7999200000000001,0.23331000000000002,0.83325,77.97,16.97,79.7953745527,134.92,78.99992,17.13331,80.836487254,0.7999200000000001,0.23331000000000002,0.83325,78.2,16.9,80.0053123236,134.82,79.23992,1.10331,79.2476006865,0.7999200000000001,0.23331000000000002,0.83325,78.44,0.87,78.4448245584,134.98,79.73992,1.03331,79.7466147944,0.7999200000000001,0.23331000000000002,0.83325,78.94,0.8,78.9440536076,134.71
2020-01-05 19:00:00,76.7116,18.0538,78.8074188703,0.8016000000000001,0.2338,0.835,75.91,17.82,77.9735884771,135.56,76.9416,17.9838,79.0153584628,0.8016000000000001,0.2338,0.835,76.14,17.75,78.1815969394,135.46,77.2016,1.8238,77.2231395956,0.8016000000000001,0.2338,0.835,76.4,1.5899999999999999,76.4165433659,135.6,77.6716,1.7438,77.6911725037,0.8016000000000001,0.2338,0.835,76.87,1.51,76.8848294529,135.35
2020-01-05 19:30:00,73.62208,19.11394,76.062825124,0.80208,0.23394,0.8355,72.82,18.88,75.2276996857,136.02,73.86208,19.03394,76.2751449284,0.80208,0.23394,0.8355,73.06,18.8,75.4400662778,135.92,74.11208,2.76394,74.1636013571,0.80208,0.23394,0.8355,73.31,2.5300000000000002,73.3536433996,136.05,74.59208,2.69394,74.6407108182,0.80208,0.23394,0.8355,73.79,2.46,73.8309941691,135.79
2020-01-05 20:00:00,70.94232,19.98401,73.7032795923,0.80232,0.23401000000000002,0.8357500000000001,70.14,19.75,72.867565487,136.34,71.19232,19.91401,73.9250581418,0.80232,0.23401000000000002,0.8357500000000001,70.39,19.68,73.0893596907,136.25,71.40232,3.57401,71.4917117494,0.80232,0.23401000000000002,0.8357500000000001,70.6,3.34,70.6789615091,136.37,71.90232,3.50401,71.987649687,0.80232,0.23401000000000002,0.8357500000000001,71.1,3.27,71.1751564803,136.12
2020-01-05 20:30:00,69.30112,20.91366,72.3880266885,0.80112,0.23366,0.8345,68.5,20.68,71.5535631538,137.3,69.54112,20.84366,72.5976964721,0.80112,0.23366,0.8345,68.74,20.61,71.7632196881,137.23,69.80112,4.25366,69.930608296,0.80112,0.23366,0.8345,69.0,4.02,69.1170051435,137.33,70.27112,4.17366,70.3949553864,0.80112,0.23366,0.8345,69.47,3.94,69.5816391011,137.09
2020-01-05 21:00:00,66.6644,22.0517,70.2169473863,0.7944,0.23170000000000002,0.8275,65.87,21.82,69.3899798242,137.3,66.9144,21.9717,70.429344227,0.7944,0.23170000000000002,0.8275,66.12,21.74,69.60231318,137.14,67.1644,5.4317,67.3836774913,0.7944,0.23170000000000002,0.8275,66.37,5.2,66.5733948361,137.33,67.6444,5.3617,67.8565595816,0.7944,0.23170000000000002,0.8275,66.85,5.13,67.0465465181,137.09
2020-01-05 21:30:00,64.45632,22.56226,68.2910884688,0.79632,0.23226000000000002,0.8295,63.66,22.33,67.4627638034,137.03,64.71632,22.47226,68.506967119,0.79632,0.23226000000000002,0.8295,63.92,22.24,67.6785342631,136.93,64.93632,5.97226,65.2103791175,0.79632,0.23226000000000002,0.8295,64.14,5.74,64.3963290879,137.07,65.41632,5.89226,65.6811514078,0.79632,0.23226000000000002,0.8295,64.62,5.66,64.8674032161,136.82
2020-01-05 22:00:00,61.72824,22.97282,65.8644522656,0.7982400000000001,0.23282000000000003,0.8315,60.93,22.74,65.0351635656,137.6,61.96824,22.73282,66.0063926741,0.7982400000000001,0.23282000000000003,0.8315,61.17,22.5,65.1768279375,137.52,62.24824,6.34282,62.5705581616,0.7982400000000001,0.23282000000000003,0.8315,61.45,6.11,61.753012882,137.64,62.76824,7.70282,63.2391128073,0.7982400000000001,0.23282000000000003,0.8315,61.97,7.47,62.4186013941,137.38
2020-01-05 22:30:00,57.27528,19.33904,60.4520981207,0.7852800000000001,0.22904000000000002,0.8180000000000001,56.49,19.11,59.634823719,134.71,57.52528,19.50904,60.7433986603,0.7852800000000001,0.22904000000000002,0.8180000000000001,56.74,19.28,59.9261712443,134.61,57.75528,2.80904,57.8235512019,0.7852800000000001,0.22904000000000002,0.8180000000000001,56.97,2.58,57.0283902982,134.75,58.89528,17.92904,61.5638244556,0.7852800000000001,0.22904000000000002,0.8180000000000001,58.11,17.7,60.7458813419,134.5
2020-01-05 23:00:00,54.03872,24.34421,59.2690797951,0.7687200000000001,0.22421000000000002,0.8007500000000001,53.27,24.12,58.4762114026,136.67,54.30872,24.20421,59.4582277718,0.7687200000000001,0.22421000000000002,0.8007500000000001,53.54,23.98,58.6649128526,136.58,54.51872,7.86421,55.0829976432,0.7687200000000001,0.22421000000000002,0.8007500000000001,53.75,7.64,54.2902578738,136.7,54.98872,7.79421,55.5383564464,0.7687200000000001,0.22421000000000002,0.8007500000000001,54.22,7.57,54.7458975632,136.45
2020-01-05 23:30:00,50.71328,24.85554,56.4768504526,0.7732800000000001,0.22554000000000002,0.8055,49.94,24.63,55.683395191,135.71,50.99328,24.71554,56.6672085306,0.7732800000000001,0.22554000000000002,0.8055,50.22,24.49,55.8731465017,135.6,51.16328,8.59554,51.880290364,0.7732800000000001,0.22554000000000002,0.8055,50.39,8.37,51.0804169913,135.74,51.64328,8.52554,52.3422697392,0.7732800000000001,0.22554000000000002,0.8055,50.87,8.3,51.542670672,135.48
2020-01-06 00:00:00,48.84504,25.36897,55.0401905108,0.7850400000000001,0.22897,0.8177500000000001,48.06,25.14,54.238207935,136.7,49.12504,25.22897,55.2247270909,0.7850400000000001,0.22897,0.8177500000000001,48.34,25.0,54.4220139282,136.59,49.31504,8.87897,50.107976196,0.7850400000000001,0.22897,0.8177500000000001,48.53,8.65,49.2948618012,136.73,49.78504,8.81897,50.5601071959,0.7850400000000001,0.22897,0.8177500000000001,49.0,8.59,49.7472421346,136.49
2020-01-06 00:30:00,48.57744,25.37967,54.8078035161,0.78744,0.22967,0.82025,47.79,25.15,54.0037646836,136.28,48.87744,25.23967,55.009499931,0.78744,0.22967,0.82025,48.09,25.01,54.2046879891,136.18,49.01744,8.98967,49.8349635383,0.78744,0.22967,0.82025,48.23,8.76,49.0190830188,136.32,49.51744,8.91967,50.3143853889,0.78744,0.22967,0.82025,48.73,8.69,49.4987777627,136.08
2020-01-06 01:00:00,49.83984,25.16037,55.8305818505,0.7898400000000001,0.23037000000000002,0.8227500000000001,49.05,24.93,55.021881102,136.28,50.12984,25.02037,56.0269557745,0.7898400000000001,0.23037000000000002,0.8227500000000001,49.34,24.79,55.2175669511,136.18,50.28984,8.79037,51.0523125036,0.7898400000000001,0.23037000000000002,0.8227500000000001,49.5,8.56,50.2346852284,136.24,50.77984,8.72037,51.523169578,0.7898400000000001,0.23037000000000002,0.8227500000000001,49.99,8.49,50.7058201788,136.08
2020-01-06 01:30:00,50.20744,25.15967,56.1586683056,0.78744,0.22967,0.82025,49.42,24.93,55.3519764778,136.82,50.48744,25.02967,56.3512730829,0.78744,0.22967,0.82025,49.7,24.8,55.5439465649,136.69,50.66744,8.62967,51.3970882489,0.78744,0.22967,0.82025,49.88,8.4,50.5823526539,136.84,51.14744,8.56967,51.8603881827,0.78744,0.22967,0.82025,50.36,8.34,51.0459126669,136.6
2020-01-06 02:00:00,49.9292,25.5431,56.0836426264,0.7992,0.2331,0.8325,49.13,25.31,55.2662012445,137.22,50.2092,25.4131,56.2742340352,0.7992,0.2331,0.8325,49.41,25.18,55.4561132789,137.12,50.3992,8.9431,51.1865060172,0.7992,0.2331,0.8325,49.6,8.71,50.3589525308,137.25,50.8792,8.8731,51.647118954,0.7992,0.2331,0.8325,50.08,8.64,50.8198386459,137.01
2020-01-06 02:30:00,49.03472,25.69471,55.3590271542,0.8047200000000001,0.23471000000000003,0.83825,48.23,25.46,54.5375512835,137.22,49.31472,25.56471,55.5472412102,0.8047200000000001,0.23471000000000003,0.83825,48.51,25.33,54.725030836,137.12,49.50472,9.06471,50.3277882453,0.8047200000000001,0.23471000000000003,0.83825,48.7,8.83,49.4940289328,137.25,49.98472,9.014710000000001,50.7911136899,0.8047200000000001,0.23471000000000003,0.83825,49.18,8.78,49.9575900139,137.01
2020-01-06 03:00:00,47.90976,25.69618,54.3657867583,0.80976,0.23618000000000003,0.8435,47.1,25.46,53.5408404865,137.22,48.17976,25.57618,54.5475045905,0.80976,0.23618000000000003,0.8435,47.37,25.34,53.7218065593,137.12,48.36976,9.07618,49.2139281693,0.80976,0.23618000000000003,0.8435,47.56,8.84,48.3745718327,137.25,48.84976,9.03618,49.678482274,0.80976,0.23618000000000003,0.8435,48.04,8.8,48.8393447949,137.01
2020-01-06 03:30:00,47.12312,25.73716,53.6934804553,0.8131200000000001,0.23716,0.847,46.31,25.5,52.8664931691,137.35,47.40312,25.61716,53.8822296513,0.8131200000000001,0.23716,0.847,46.59,25.38,53.0544295983,137.24,47.59312,9.09716,48.4547561278,0.8131200000000001,0.23716,0.847,46.78,8.86,47.6116372329,137.38,48.06312,9.04716,48.9072040522,0.8131200000000001,0.23716,0.847,47.25,8.81,48.0643173258,137.13
2020-01-06 04:00:00,47.7624,24.91695,53.8711541649,0.8124,0.23695000000000002,0.8462500000000001,46.95,24.68,53.0415393819,137.48,48.0324,24.79695,54.0555286632,0.8124,0.23695000000000002,0.8462500000000001,47.22,24.56,53.2252007981,137.39,48.2324,8.21695,48.9273203544,0.8124,0.23695000000000002,0.8462500000000001,47.42,7.98,48.0867632514,137.5,48.7024,8.17695,49.3840690614,0.8124,0.23695000000000002,0.8462500000000001,47.89,7.94,48.5437503702,137.24
2020-01-06 04:30:00,48.20456,24.20758,53.9415103075,0.8145600000000001,0.23758,0.8485,47.39,23.97,53.1071840715,136.19,48.50456,24.09758,54.160739495,0.8145600000000001,0.23758,0.8485,47.69,23.86,53.3257508152,136.09,48.66456,7.80758,49.2868918218,0.8145600000000001,0.23758,0.8485,47.85,7.57,48.4450967591,136.23,49.15456,7.75758,49.7629462175,0.8145600000000001,0.23758,0.8485,48.34,7.52,48.9214267985,135.99
2020-01-06 05:00:00,48.20312,24.13716,53.9086567315,0.8131200000000001,0.23716,0.847,47.39,23.9,53.0756262328,136.19,48.47312,24.01716,54.0968329665,0.8131200000000001,0.23716,0.847,47.66,23.78,53.2631579988,136.09,48.64312,7.73716,49.254611644,0.8131200000000001,0.23716,0.847,47.83,7.5,48.4144492894,136.23,49.12312,7.68716,49.7209548118,0.8131200000000001,0.23716,0.847,48.31,7.45,48.881065864,135.99
2020-01-06 05:30:00,49.58168,23.60674,54.9146716739,0.8116800000000001,0.23674,0.8455,48.77,23.37,54.0802163457,136.5,49.84168,23.49674,55.1025394682,0.8116800000000001,0.23674,0.8455,49.03,23.26,54.267563977,136.39,50.06168,7.13674,50.5678243773,0.8116800000000001,0.23674,0.8455,49.25,6.9,49.7310013975,136.53,50.51168,7.10674,51.0091714288,0.8116800000000001,0.23674,0.8455,49.7,6.87,50.1725711918,136.29
2020-01-06 06:00:00,52.74904,22.52597,57.3574802913,0.8090400000000001,0.23597,0.8427500000000001,51.94,22.29,56.5208607507,136.26,52.99904,22.44597,57.5562317231,0.8090400000000001,0.23597,0.8427500000000001,52.19,22.21,56.7193106446,136.16,53.23904,6.12597,53.5903245797,0.8090400000000001,0.23597,0.8427500000000001,52.43,5.89,52.759804776,136.29,53.66904,6.09597,54.0141343054,0.8090400000000001,0.23597,0.8427500000000001,52.86,5.86,53.1838246086,136.04
2020-01-06 06:30:00,60.32664,19.87652,63.516765826,0.7766400000000001,0.22652000000000003,0.809,59.55,19.65,62.7082530454,136.38,60.55664,19.80652,63.7134591951,0.7766400000000001,0.22652000000000003,0.809,59.78,19.58,62.9048869326,136.28,60.79664,3.4565200000000003,60.8948188748,0.7766400000000001,0.22652000000000003,0.809,60.02,3.23,60.1068490274,136.4,61.25664,3.37652,61.3496278016,0.7766400000000001,0.22652000000000003,0.809,60.48,3.15,60.5619756943,136.16
2020-01-06 07:00:00,66.65624,17.26932,68.8569803593,0.78624,0.22932000000000002,0.8190000000000001,65.87,17.04,68.0383605035,135.71,66.88624,17.20932,69.0646783544,0.78624,0.22932000000000002,0.8190000000000001,66.1,16.98,68.2461017202,135.61,67.12624,1.06932,67.1347565855,0.78624,0.22932000000000002,0.8190000000000001,66.34,0.84,66.3453178453,135.75,67.59624,1.01932,67.603925,0.78624,0.22932000000000002,0.8190000000000001,66.81,0.79,66.8146705447,135.5
2020-01-06 07:30:00,72.702,14.850999999999999,74.2033220618,0.792,0.231,0.8250000000000001,71.91,14.62,73.3811453985,135.83,72.922,14.811,74.4109118678,0.792,0.231,0.8250000000000001,72.13,14.58,73.588812329,135.74,73.182,1.911,73.2069466991,0.792,0.231,0.8250000000000001,72.39,1.6800000000000002,72.4094917811,135.87,73.642,1.9609999999999999,73.6681049369,0.792,0.231,0.8250000000000001,72.85,1.73,72.8705386284,135.62
2020-01-06 08:00:00,75.93808,13.18694,77.0745572848,0.7780800000000001,0.22694000000000003,0.8105,75.16,12.96,76.2691759494,135.83,76.16808,13.18694,77.3011759125,0.7780800000000001,0.22694000000000003,0.8105,75.39,12.96,76.4958410634,135.74,76.42808,3.6269400000000003,76.5140909,0.7780800000000001,0.22694000000000003,0.8105,75.65,3.4,75.72636595,135.87,76.89808,3.63694,76.9840375679,0.7780800000000001,0.22694000000000003,0.8105,76.12,3.41,76.1963417757,135.62
2020-01-06 08:30:00,78.27248,12.42239,79.2521097427,0.76248,0.22239,0.79425,77.51,12.2,78.4642600169,136.48,78.48248,12.43239,79.46108474,0.76248,0.22239,0.79425,77.72,12.21,78.6732642007,136.39,78.78248,4.51239,78.911601292,0.76248,0.22239,0.79425,78.02,4.29,78.1378557423,136.5,79.23248,4.51239,79.3608691388,0.76248,0.22239,0.79425,78.47,4.29,78.5871808885,136.25
2020-01-06 09:00:00,79.22808,11.73694,80.0927238958,0.7780800000000001,0.22694000000000003,0.8105,78.45,11.51,79.2898644216,136.29,79.41808,11.74694,80.2821401698,0.7780800000000001,0.22694000000000003,0.8105,78.64,11.52,79.4793054826,136.18,79.74808,5.18694,79.9165853265,0.7780800000000001,0.22694000000000003,0.8105,78.97,4.96,79.1256121619,136.32,80.18808,5.17694,80.3550177764,0.7780800000000001,0.22694000000000003,0.8105,79.41,4.95,79.5641288521,136.07
2020-01-06 09:30:00,81.58768,11.08974,82.3379126591,0.78768,0.22974000000000003,0.8205,80.8,10.86,81.5265576361,136.15,81.76768,11.09974,82.5176206676,0.78768,0.22974000000000003,0.8205,80.98,10.87,81.7062867838,136.04,82.09768,5.81974,82.3036963632,0.78768,0.22974000000000003,0.8205,81.31,5.59,81.5019275846,136.18,82.52768,5.81974,82.7326256071,0.78768,0.22974000000000003,0.8205,81.74,5.59,81.9309202926,135.93
2020-01-06 10:00:00,82.86392,10.85781,83.572251829,0.88392,0.25781000000000004,0.9207500000000001,81.98,10.6,82.6624485483,136.01,83.06392,10.86781,83.7718574461,0.88392,0.25781000000000004,0.9207500000000001,82.18,10.61,82.8620811952,135.88,83.39392,6.03781,83.6122063012,0.88392,0.25781000000000004,0.9207500000000001,82.51,5.78,82.7122028482,136.04,83.82392,6.03781,84.041089437,0.88392,0.25781000000000004,0.9207500000000001,82.94,5.78,83.1411570764,135.78
2020-01-06 10:30:00,82.57152,11.11336,83.3160409861,0.97152,0.28336,1.012,81.6,10.83,82.3155447045,136.01,82.76152,11.12336,83.5056784321,0.97152,0.28336,1.012,81.79,10.84,82.5052101385,135.98,83.08152,5.88336,83.289572519,0.97152,0.28336,1.012,82.11,5.6,82.300741795,136.04,83.53152,5.87336,83.7377524848,0.97152,0.28336,1.012,82.56,5.59,82.7490283931,135.78
2020-01-06 11:00:00,83.6944,9.98795,84.288265711,0.8844000000000001,0.25795,0.9212500000000001,82.81,9.73,83.3796677854,135.47,83.9044,9.99795,84.4979724228,0.8844000000000001,0.25795,0.9212500000000001,83.02,9.74,83.589401242,135.37,84.1944,6.80795,84.4691966019,0.8844000000000001,0.25795,0.9212500000000001,83.31,6.55,83.5670904124,135.5,84.6544,6.80795,84.9277082145,0.8844000000000001,0.25795,0.9212500000000001,83.77,6.55,84.0256829785,135.25
2020-01-06 11:30:00,85.1548,9.21515,85.6519640905,0.8748,0.25515000000000004,0.9112500000000001,84.28,8.96,84.7549408589,135.58,85.3048,9.22515,85.8021695271,0.8748,0.25515000000000004,0.9112500000000001,84.43,8.97,84.9051576761,135.5,85.6948,7.61515,86.0324895407,0.8748,0.25515000000000004,0.9112500000000001,84.82,7.36,85.1387220952,135.61,86.0948,7.61515,86.4309267367,0.8748,0.25515000000000004,0.9112500000000001,85.22,7.36,85.5372316597,135.36
2020-01-06 12:00:00,86.23392,9.08906,86.7115907492,1.09392,0.31906,1.1395,85.14,8.77,85.5904930468,136.39,86.37392,9.09906,86.8518678501,1.09392,0.31906,1.1395,85.28,8.78,85.7307809366,136.3,86.79392,8.06906,87.1681953367,1.09392,0.31906,1.1395,85.7,7.75,86.0497094707,136.42,87.17392,8.07906,87.5474930461,1.09392,0.31906,1.1395,86.08,7.76,86.4290691839,136.16
2020-01-06 12:30:00,85.93296,9.91753,86.5033584068,1.36296,0.39753000000000005,1.41975,84.57,9.52,85.1041438474,137.99,86.06296,9.91753,86.632502476,1.36296,0.39753000000000005,1.41975,84.7,9.52,85.2333291618,137.93,86.52296,7.7775300000000005,86.8718169492,1.36296,0.39753000000000005,1.41975,85.16,7.38,85.4791787513,138.02,86.89296,7.78753,87.2412294793,1.36296,0.39753000000000005,1.41975,85.53,7.39,85.8486633559,137.77
2020-01-06 13:00:00,85.94544,10.28617,86.5587889822,1.01544,0.29617000000000004,1.05775,84.93,9.99,85.5155249063,137.66,86.08544,10.29617,86.6989855573,1.01544,0.29617000000000004,1.05775,85.07,10.0,85.6557347759,137.56,86.54544,7.09617,86.8358728491,1.01544,0.29617000000000004,1.05775,85.53,6.8,85.7998886946,137.69,86.90544,7.10617,87.1954881497,1.01544,0.29617000000000004,1.05775,85.89,6.8100000000000005,86.1595508345,137.44
2020-01-06 13:30:00,86.29392,10.37531,86.9154053466,0.9439200000000001,0.27531,0.9832500000000001,85.35,10.1,85.9455205348,137.75,86.43392,10.37531,87.054405886,0.9439200000000001,0.27531,0.9832500000000001,85.49,10.1,86.0845520404,137.66,86.87392,6.97531,87.1535020855,0.9439200000000001,0.27531,0.9832500000000001,85.93,6.7,86.1908051941,137.69,87.25392,6.98531,87.5330858085,0.9439200000000001,0.27531,0.9832500000000001,86.31,6.71,86.5704349071,137.52
2020-01-06 14:00:00,86.48104,9.83697,87.0387055181,0.88104,0.25697000000000003,0.9177500000000001,85.6,9.58,86.13440892,137.66,86.60104,9.84697,87.1590669251,0.88104,0.25697000000000003,0.9177500000000001,85.72,9.59,86.2547766793,137.56,87.08104,7.48697,87.4023011554,0.88104,0.25697000000000003,0.9177500000000001,86.2,7.23,86.5026756812,137.69,87.43104,7.50697,87.7527284708,0.88104,0.25697000000000003,0.9177500000000001,86.55,7.25,86.8531231448,137.44
2020-01-06 14:30:00,85.70464,9.92052,86.2768916605,0.82464,0.24052,0.859,84.88,9.68,85.4301867024,137.1,85.83464,9.90052,86.4037367259,0.82464,0.24052,0.859,85.01,9.66,85.5570902965,137.0,86.29464,7.25052,86.5987005272,0.82464,0.24052,0.859,85.47,7.01,85.7569880535,137.13,86.65464,7.27052,86.9591116249,0.82464,0.24052,0.859,85.83,7.03,86.1174186794,136.87
2020-01-06 15:00:00,84.92712,9.67416,85.4763422428,0.8371200000000001,0.24416000000000002,0.872,84.09,9.43,84.6170963813,135.36,85.04712,9.60416,85.5876890072,0.8371200000000001,0.24416000000000002,0.872,84.21,9.36,84.7285884457,135.26,85.49712,7.04416,85.7868155278,0.8371200000000001,0.24416000000000002,0.872,84.66,6.8,84.9326533201,135.41,85.85712,7.12416,86.1521834337,0.8371200000000001,0.24416000000000002,0.872,85.02,6.88,85.2979179113,135.15
2020-01-06 15:30:00,84.46768,10.37474,85.1024335413,0.90768,0.26474000000000003,0.9455,83.56,10.11,84.1693869527,135.66,84.58768,10.32474,85.2154672806,0.90768,0.26474000000000003,0.9455,83.68,10.06,84.282536744,135.58,85.03768,6.45474,85.2822999705,0.90768,0.26474000000000003,0.9455,84.13,6.19,84.357412241,135.69,85.39768,6.53474,85.6473384073,0.90768,0.26474000000000003,0.9455,84.49,6.27,84.722328816,135.45
2020-01-06 16:00:00,86.96952,9.79736,87.5196302095,0.7795200000000001,0.22736,0.812,86.19,9.57,86.7196690492,135.52,87.10952,9.71736,87.6498463205,0.7795200000000001,0.22736,0.812,86.33,9.49,86.8500374208,135.42,87.55952,6.91736,87.8323369381,0.7795200000000001,0.22736,0.812,86.78,6.69,87.0374890493,135.58,87.89952,6.98736,88.1768042968,0.7795200000000001,0.22736,0.812,87.12,6.76,87.3818745507,135.32
2020-01-06 16:30:00,88.66536,9.69323,89.193636386,0.76536,0.22323,0.79725,87.9,9.47,88.4086585126,135.92,88.74536,9.62323,89.2655895469,0.76536,0.22323,0.79725,87.98,9.4,88.4807346262,135.85,89.25536,7.11323,89.5383567515,0.76536,0.22323,0.79725,88.49,6.89,88.7578289505,135.97,89.58536,7.20323,89.8744860834,0.76536,0.22323,0.79725,88.82,6.98,89.0938426604,135.72
2020-01-06 17:00:00,92.44192,8.26931,92.8110449309,0.75192,0.21931,0.7832500000000001,91.69,8.05,92.0426998735,134.26,92.53192,8.19931,92.8944826314,0.75192,0.21931,0.7832500000000001,91.78,7.98,92.1262655273,134.17,93.02192,8.13931,93.3773311236,0.75192,0.21931,0.7832500000000001,92.27,7.92,92.609283012,134.32,93.35192,8.23931,93.7148184492,0.75192,0.21931,0.7832500000000001,92.6,8.02,92.946653517,134.05
2020-01-06 17:30:00,94.38208,8.16644,94.7347231347,0.7420800000000001,0.21644000000000002,0.773,93.64,7.95,93.9768700266,134.26,94.47208,8.07644,94.8166798754,0.7420800000000001,0.21644000000000002,0.773,93.73,7.86,94.0589841536,134.17,94.95208,8.21644,95.3069115154,0.7420800000000001,0.21644000000000002,0.773,94.21,8.0,94.5490565791,134.32,95.32208,8.32644,95.685048668,0.7420800000000001,0.21644000000000002,0.773,94.58,8.11,94.9270693743,134.05
2020-01-06 18:00:00,94.44856,8.58833,94.8382301515,0.7485600000000001,0.21833000000000002,0.77975,93.7,8.37,94.0730933902,134.57,94.54856,8.50833,94.9306161228,0.7485600000000001,0.21833000000000002,0.77975,93.8,8.29,94.1656205842,134.49,95.02856,7.87833,95.3545767085,0.7485600000000001,0.21833000000000002,0.77975,94.28,7.66,94.5906655014,134.61,95.37856,7.98833,95.7125024428,0.7485600000000001,0.21833000000000002,0.77975,94.63,7.77,94.9484586499,134.36
2020-01-06 18:30:00,93.23168,9.39924,93.7042788148,0.75168,0.21924000000000002,0.783,92.48,9.18,92.9345081227,134.82,93.34168,9.32924,93.8067372005,0.75168,0.21924000000000002,0.783,92.59,9.11,93.0370904532,134.74,93.83168,7.14924,94.1036439475,0.75168,0.21924000000000002,0.783,93.08,6.93,93.3376199611,134.87,94.17168,7.23924,94.4495204318,0.75168,0.21924000000000002,0.783,93.42,7.02,93.6833859337,134.61
2020-01-06 19:00:00,90.59592,10.45756,91.1974850629,0.74592,0.21756000000000003,0.777,89.85,10.24,90.431632187,134.38,90.67592,10.37756,91.2678268581,0.74592,0.21756000000000003,0.777,89.93,10.16,90.5021021855,134.29,91.15592,5.97756,91.3516993526,0.74592,0.21756000000000003,0.777,90.41,5.76,90.5932983173,134.43,91.49592,6.05756,91.6962235307,0.74592,0.21756000000000003,0.777,90.75,5.84,90.937715498,134.16
2020-01-06 19:30:00,88.14448,11.00714,88.8290858078,0.74448,0.21714000000000003,0.7755000000000001,87.4,10.79,88.0635230955,134.29,88.22448,10.93714,88.8998307234,0.74448,0.21714000000000003,0.7755000000000001,87.48,10.72,88.1343792172,134.21,88.75448,5.40714,88.9190355495,0.74448,0.21714000000000003,0.7755000000000001,88.01,5.19,88.1628958236,134.33,89.06448,5.49714,89.2339629617,0.74448,0.21714000000000003,0.7755000000000001,88.32,5.28,88.4776853223,134.07
2020-01-06 20:00:00,85.84072,11.78896,86.6464586005,0.75072,0.21896000000000002,0.782,85.09,11.57,85.8730050714,134.62,85.93072,11.71896,86.7261359868,0.75072,0.21896000000000002,0.782,85.18,11.5,85.952791694,134.56,86.44072,4.68896,86.5678024441,0.75072,0.21896000000000002,0.782,85.69,4.47,85.8065090771,134.66,86.75072,4.77896,86.8822529588,0.75072,0.21896000000000002,0.782,86.0,4.5600000000000005,86.1208081708,134.41
2020-01-06 20:30:00,82.60928,12.93854,83.6163797318,0.7492800000000001,0.21854,0.7805000000000001,81.86,12.72,82.8423683872,134.8,82.69928,12.86854,83.6945054006,0.7492800000000001,0.21854,0.7805000000000001,81.95,12.65,82.9205945468,134.72,83.20928,3.58854,83.2866249613,0.7492800000000001,0.21854,0.7805000000000001,82.46,3.37,82.528834355,134.87,83.50928,3.67854,83.5902596159,0.7492800000000001,0.21854,0.7805000000000001,82.76,3.46,82.832295634,134.61
2020-01-06 21:00:00,79.84952,13.88861,81.0483764918,0.7495200000000001,0.21861000000000003,0.78075,79.1,13.67,80.2725289249,134.47,79.92952,13.82861,81.1169441113,0.7495200000000001,0.21861000000000003,0.78075,79.18,13.61,80.34117562,134.39,80.42952,2.5786100000000003,80.4708451364,0.7495200000000001,0.21861000000000003,0.78075,79.68,2.36,79.7149421376,134.51,80.73952,2.63861,80.7826240757,0.7495200000000001,0.21861000000000003,0.78075,79.99,2.42,80.0265987032,134.25
2020-01-06 21:30:00,76.14432,15.20001,77.6466211259,0.7543200000000001,0.22001,0.7857500000000001,75.39,14.98,76.863856916,134.81,76.22432,15.14001,77.7133634728,0.7543200000000001,0.22001,0.7857500000000001,75.47,14.92,76.9306655372,134.71,76.74432,1.32001,76.7556713127,0.7543200000000001,0.22001,0.7857500000000001,75.99,1.1,75.9979611569,134.87,77.02432,1.39001,77.036861302,0.7543200000000001,0.22001,0.7857500000000001,76.27,1.17,76.2789735117,134.6
2020-01-06 22:00:00,72.39104,16.41947,74.2297896222,0.8210400000000001,0.23947000000000002,0.8552500000000001,71.57,16.18,73.3761357663,135.09,72.47104,16.32947,74.2879749971,0.8210400000000001,0.23947000000000002,0.8552500000000001,71.65,16.09,73.4343965727,134.99,72.99104,0.7394700000000001,72.9947856779,0.8210400000000001,0.23947000000000002,0.8552500000000001,72.17,0.5,72.1717320008,135.13,73.28104,0.7494700000000001,73.2848724415,0.8210400000000001,0.23947000000000002,0.8552500000000001,72.46,0.51,72.4617947611,134.86
2020-01-06 22:30:00,67.95264,17.44577,70.1563694461,0.8426400000000001,0.24577000000000002,0.87775,67.11,17.2,69.2790884755,134.04,68.09264,17.33577,70.2647603259,0.8426400000000001,0.24577000000000002,0.87775,67.25,17.09,69.3875392272,133.96,68.52264,1.53577,68.5398481328,0.8426400000000001,0.24577000000000002,0.87775,67.68,1.29,67.6922927666,134.08,68.83264,1.50577,68.8491080019,0.8426400000000001,0.24577000000000002,0.87775,67.99,1.26,68.0016742441,133.82
2020-01-06 23:00:00,63.13576,18.64668,65.8317770214,0.8457600000000001,0.24668,0.881,62.29,18.4,64.9507821354,134.8,63.29576,18.55668,65.9598636036,0.8457600000000001,0.24668,0.881,62.45,18.31,65.0788644646,134.71,63.68576,2.5466800000000003,63.7366582572,0.8457600000000001,0.24668,0.881,62.84,2.3,62.8820769377,134.85,64.02576,2.51668,64.0752028619,0.8457600000000001,0.24668,0.881,63.18,2.27,63.2207663668,134.6
2020-01-06 23:30:00,59.02432,19.94626,62.3034801552,0.8443200000000001,0.24626,0.8795000000000001,58.18,19.7,61.4247702478,136.04,59.12432,19.84626,62.3663310725,0.8443200000000001,0.24626,0.8795000000000001,58.28,19.6,61.4875467066,135.93,59.60432,3.55626,59.7103169297,0.8443200000000001,0.24626,0.8795000000000001,58.76,3.31,58.8531536963,136.06,59.88432,3.53626,59.9886398967,0.8443200000000001,0.24626,0.8795000000000001,59.04,3.29,59.1315964608,135.83
2020-01-07 00:00:00,56.55408,20.50619,60.1570261313,0.84408,0.24619000000000002,0.8792500000000001,55.71,20.26,59.2796061053,135.46,56.69408,20.41619,60.2581075139,0.84408,0.24619000000000002,0.8792500000000001,55.85,20.17,59.3805641603,135.35,57.14408,4.26619,57.3031086082,0.84408,0.24619000000000002,0.8792500000000001,56.3,4.02,56.4433379594,135.5,57.43408,4.25619,57.5915679485,0.84408,0.24619000000000002,0.8792500000000001,56.59,4.01,56.7318975533,135.26
2020-01-07 00:30:00,56.30272,20.29871,59.850095297,0.85272,0.24871000000000001,0.8882500000000001,55.45,20.05,58.9635904606,134.42,56.46272,20.21871,59.9736190659,0.85272,0.24871000000000001,0.8882500000000001,55.61,19.97,59.0869951851,134.29,56.83272,4.28871,56.994307576,0.85272,0.24871000000000001,0.8882500000000001,55.98,4.04,56.1255913109,134.47,57.18272,4.28871,57.3433213205,0.85272,0.24871000000000001,0.8882500000000001,56.33,4.04,56.4746890208,134.21
2020-01-07 01:00:00,58.64824,18.28032,61.4311497076,0.8582400000000001,0.25032000000000004,0.894,57.79,18.03,60.5373025498,133.68,58.91824,19.930320000000002,62.1978830829,0.8582400000000001,0.25032000000000004,0.894,58.06,19.68,61.3046980255,133.58,59.24824,4.45032,59.4151436184,0.8582400000000001,0.25032000000000004,0.894,58.39,4.2,58.5408583811,133.7,59.61824,4.57032,59.7931632012,0.8582400000000001,0.25032000000000004,0.894,58.76,4.32,58.9185878989,133.44
2020-01-07 01:30:00,58.3728,7.21165,58.8165935393,0.8628,0.25165000000000004,0.89875,57.51,6.96,57.929627135,135.22,59.4028,23.35165,63.8278325307,0.8628,0.25165000000000004,0.89875,58.54,23.1,62.9328340376,135.12,59.7228,8.27165,60.2928937236,0.8628,0.25165000000000004,0.89875,58.86,8.02,59.4038719277,135.25,60.1128,8.28165,60.6805936899,0.8628,0.25165000000000004,0.89875,59.25,8.03,59.7916666434,135.02
2020-01-07 02:00:00,57.4416,7.62255,57.9451523344,0.8316,0.24255000000000002,0.8662500000000001,56.61,7.38,57.0890225875,136.67,58.4616,24.09255,63.2313975811,0.8316,0.24255000000000002,0.8662500000000001,57.63,23.85,62.3701803749,136.58,58.7916,8.71255,59.4336668738,0.8316,0.24255000000000002,0.8662500000000001,57.96,8.47,58.5756135264,136.69,59.1916,8.71255,59.8293743747,0.8316,0.24255000000000002,0.8662500000000001,58.36,8.47,58.9714380018,136.45
2020-01-07 02:30:00,56.2268,8.0424,56.7990601683,0.7968000000000001,0.23240000000000002,0.8300000000000001,55.43,7.8100000000000005,55.9775044103,136.91,57.2268,24.6024,62.2911287745,0.7968000000000001,0.23240000000000002,0.8300000000000001,56.43,24.37,61.4674043701,136.82,57.5468,9.1424,58.2684963595,0.7968000000000001,0.23240000000000002,0.8300000000000001,56.75,8.91,57.445196492,136.93,57.9468,9.1524,58.665134927,0.7968000000000001,0.23240000000000002,0.8300000000000001,57.15,8.92,57.8419302928,136.69
2020-01-07 03:00:00,55.44112,8.33366,56.0639605794,0.80112,0.23366,0.8345,54.64,8.1,55.237121576,137.24,56.42112,24.96366,61.6970591086,0.80112,0.23366,0.8345,55.62,24.73,60.8700032857,137.16,56.76112,9.44366,57.5413543276,0.80112,0.23366,0.8345,55.96,9.21,56.7128354079,137.26,57.15112,9.45366,57.9277326041,0.80112,0.23366,0.8345,56.35,9.22,57.0993073513,137.0
2020-01-07 03:30:00,54.29424,8.89457,55.0179777224,0.8042400000000001,0.23457000000000003,0.8377500000000001,53.49,8.66,54.1864900137,137.1,55.25424,25.50457,60.8565044088,0.8042400000000001,0.23457000000000003,0.8377500000000001,54.45,25.27,60.0281217431,137.0,55.57424,10.01457,56.46935243,0.8042400000000001,0.23457000000000003,0.8377500000000001,54.77,9.78,55.6363307561,137.13,55.96424,10.02457,56.854974826,0.8042400000000001,0.23457000000000003,0.8377500000000001,55.16,9.79,56.0220465531,136.87
2020-01-07 04:00:00,53.64328,8.59429,54.3273716442,0.8032800000000001,0.23429000000000003,0.8367500000000001,52.84,8.36,53.4972447889,137.51,54.58328,25.31429,60.1676635225,0.8032800000000001,0.23429000000000003,0.8367500000000001,53.78,25.08,59.3404988183,137.39,54.92328,9.72429,55.7774909974,0.8032800000000001,0.23429000000000003,0.8367500000000001,54.12,9.49,54.9457414182,137.52,55.30328,9.72429,56.1517105239,0.8032800000000001,0.23429000000000003,0.8367500000000001,54.5,9.49,55.320069595,137.28
2020-01-07 04:30:00,53.094,8.73575,53.8078634036,0.774,0.22575,0.80625,52.32,8.51,53.0075702141,136.67,54.034,25.23575,59.6365343901,0.774,0.22575,0.80625,53.26,25.01,58.8398478924,136.58,54.354,9.84575,55.2385382596,0.774,0.22575,0.80625,53.58,9.62,54.4367596391,136.69,54.754,9.86575,55.6357217897,0.774,0.22575,0.80625,53.98,9.64,54.8340222854,136.44
2020-01-07 05:00:00,53.21304,8.63547,53.9091733211,0.7730400000000001,0.22547000000000003,0.80525,52.44,8.41,53.1100903784,136.32,54.17304,25.04547,59.6824415583,0.7730400000000001,0.22547000000000003,0.80525,53.4,24.82,58.8862666502,136.23,54.46304,9.73547,55.3263237723,0.7730400000000001,0.22547000000000003,0.80525,53.69,9.51,54.5257388762,136.35,54.87304,9.745470000000001,55.7317208093,0.7730400000000001,0.22547000000000003,0.80525,54.1,9.52,54.9312333741,136.11
2020-01-07 05:30:00,55.02208,8.05519,55.6085908243,0.7720800000000001,0.22519000000000003,0.80425,54.25,7.83,54.8121464641,137.3,56.02208,24.71519,61.2316426716,0.7720800000000001,0.22519000000000003,0.80425,55.25,24.49,60.4344487854,137.19,56.30208,9.20519,57.0496251983,0.7720800000000001,0.22519000000000003,0.80425,55.53,8.98,56.2514115378,137.33,56.72208,9.17519,57.45936365,0.7720800000000001,0.22519000000000003,0.80425,55.95,8.95,56.6613183751,137.09
2020-01-07 06:00:00,57.16256,7.40533,57.6402392271,0.77256,0.22533000000000003,0.8047500000000001,56.39,7.18,56.8452680528,137.21,58.20256,24.00533,62.958667862,0.77256,0.22533000000000003,0.8047500000000001,57.43,23.78,62.158614045,137.1,58.47256,8.52533,59.0907905224,0.77256,0.22533000000000003,0.8047500000000001,57.7,8.3,58.2939104881,137.24,58.90256,8.50533,59.5134624515,0.77256,0.22533000000000003,0.8047500000000001,58.13,8.28,58.7167378181,136.99
2020-01-07 06:30:00,63.01992,5.68456,63.2757816167,0.76992,0.22456,0.802,62.25,5.46,62.4889918306,137.76,64.12992,22.42456,67.9375266727,0.76992,0.22456,0.802,63.36,22.2,67.1366487099,137.67,64.46992,6.80456,64.8280234281,0.76992,0.22456,0.802,63.7,6.58,64.038944401,137.78,64.87992,6.76456,65.2316126675,0.76992,0.22456,0.802,64.11,6.54,64.4427164232,137.54
2020-01-07 07:00:00,69.63136,3.30498,69.7097495925,0.77136,0.22498,0.8035,68.86,3.08,68.9288473718,137.28,70.84136,19.88498,73.5792818411,0.77136,0.22498,0.8035,70.07,19.66,72.7758235955,137.17,71.23136,4.37498,71.3655876277,0.77136,0.22498,0.8035,70.46,4.15,70.5821089229,137.31,71.62136,4.32498,71.7518268774,0.77136,0.22498,0.8035,70.85,4.1,70.9685317588,137.05
2020-01-07 07:30:00,78.0292,16.58435,79.7721550264,0.7692,0.22435000000000002,0.80125,77.26,16.36,78.97314227,135.53,77.1292,2.41435,77.1669785502,0.7692,0.22435000000000002,0.80125,76.36,2.19,76.391398076,135.43,78.6592,1.0443500000000001,78.6661325576,0.7692,0.22435000000000002,0.80125,77.89,0.8200000000000001,77.894316224,135.56,79.0292,1.14435,79.0374847118,0.7692,0.22435000000000002,0.80125,78.26,0.92,78.2654074288,135.32
2020-01-07 08:00:00,81.54392,15.57281,83.0176083747,0.76392,0.22281,0.7957500000000001,80.78,15.35,82.2254881408,134.67,80.43392,2.8728100000000003,80.4852068635,0.76392,0.22281,0.7957500000000001,79.67,2.65,79.7140602403,134.57,82.08392,2.05281,82.1095850158,0.76392,0.22281,0.7957500000000001,81.32,1.83,81.3405882693,134.71,82.44392,2.04281,82.4692246699,0.76392,0.22281,0.7957500000000001,81.68,1.82,81.7002741733,134.46
2020-01-07 08:30:00,82.00176,15.25218,83.4081389185,0.7617600000000001,0.22218000000000002,0.7935,81.24,15.03,82.6186328863,135.09,80.84176,3.32218,80.9099934486,0.7617600000000001,0.22218000000000002,0.7935,80.08,3.1,80.1399800349,135.01,82.55176,2.47218,82.588768928,0.7617600000000001,0.22218000000000002,0.7935,81.79,2.25,81.820942307,135.12,82.90176,2.48218,82.9389114267,0.7617600000000001,0.22218000000000002,0.7935,82.14,2.26,82.1710849387,134.86
2020-01-07 09:00:00,81.48976,15.40743,82.9335268999,0.77976,0.22743000000000002,0.81225,80.71,15.18,82.1251270927,134.88,80.35976,3.10743,80.4198181325,0.77976,0.22743000000000002,0.81225,79.58,2.88,79.632096544,134.8,82.05976,2.26743,82.0910802101,0.77976,0.22743000000000002,0.81225,81.28,2.04,81.3055963634,134.92,82.40976,2.27743,82.4412228843,0.77976,0.22743000000000002,0.81225,81.63,2.05,81.6557370918,134.66
2020-01-07 09:30:00,83.80768,14.73599,85.0933406811,0.8776800000000001,0.25599,0.9142500000000001,82.93,14.48,84.184650026,135.46,82.62768,4.00599,82.7247330492,0.8776800000000001,0.25599,0.9142500000000001,81.75,3.75,81.8359639767,135.36,84.37768,3.19599,84.4381858774,0.8776800000000001,0.25599,0.9142500000000001,83.5,2.94,83.5517420525,135.5,84.72768,3.18599,84.7875597624,0.8776800000000001,0.25599,0.9142500000000001,83.85,2.93,83.9011763922,135.24
2020-01-07 10:00:00,84.38632,14.36476,85.6002180663,0.7363200000000001,0.21476,0.767,83.65,14.15,84.8383462828,135.19,83.20632,4.20476,83.3124942287,0.7363200000000001,0.21476,0.767,82.47,3.99,82.5664641365,135.12,84.95632,3.40476,85.0245182203,0.7363200000000001,0.21476,0.767,84.22,3.19,84.2803921443,135.23,85.28632,3.38476,85.3534590945,0.7363200000000001,0.21476,0.767,84.55,3.17,84.6094049146,134.98
2020-01-07 10:30:00,83.99864,14.90252,85.3103547302,0.7286400000000001,0.21252000000000001,0.759,83.27,14.69,84.5558336249,135.19,82.79864,3.67252,82.8800469896,0.7286400000000001,0.21252000000000001,0.759,82.07,3.46,82.1429029192,135.12,84.55864,2.86252,84.6070778328,0.7286400000000001,0.21252000000000001,0.759,83.83,2.65,83.8718749045,135.23,84.89864,2.85252,84.9465475708,0.7286400000000001,0.21252000000000001,0.759,84.17,2.64,84.2113917472,134.98
2020-01-07 11:00:00,84.54624,14.48932,85.7788265961,0.78624,0.22932000000000002,0.8190000000000001,83.76,14.26,84.965199935,135.61,83.33624,4.20932,83.4424788234,0.78624,0.22932000000000002,0.8190000000000001,82.55,3.98,82.645888585,135.51,85.13624,3.40932,85.2044765502,0.78624,0.22932000000000002,0.8190000000000001,84.35,3.18,84.4099218102,135.66,85.45624,3.39932,85.5238231804,0.78624,0.22932000000000002,0.8190000000000001,84.67,3.17,84.7293207809,135.4
2020-01-07 11:30:00,85.15896,13.89553,86.2851912107,0.7389600000000001,0.21553000000000003,0.76975,84.42,13.68,85.5212184198,135.06,83.92896,4.63553,84.0568763699,0.7389600000000001,0.21553000000000003,0.76975,83.19,4.42,83.307337612,134.97,85.74896,3.84553,85.8351457275,0.7389600000000001,0.21553000000000003,0.76975,85.01,3.63,85.0874667622,135.11,86.06896,3.8355300000000003,86.1543798414,0.7389600000000001,0.21553000000000003,0.76975,85.33,3.62,85.406752075,134.85
2020-01-07 12:00:00,85.31904,13.86097,86.4376369174,0.6890400000000001,0.20097,0.7177500000000001,84.63,13.66,85.7253317287,134.75,84.09904,4.53097,84.2210081753,0.6890400000000001,0.20097,0.7177500000000001,83.41,4.33,83.5223143836,134.64,85.88904,3.74097,85.9704719579,0.6890400000000001,0.20097,0.7177500000000001,85.2,3.54,85.2735105411,134.8,86.21904,3.73097,86.2997276685,0.6890400000000001,0.20097,0.7177500000000001,85.53,3.5300000000000002,85.6028142061,134.53
2020-01-07 12:30:00,85.83256,13.70908,86.92046497,0.6825600000000001,0.19908,0.711,85.15,13.51,86.215094966,134.75,84.60256,4.65908,84.7307511179,0.6825600000000001,0.19908,0.711,83.92,4.46,84.0384316846,134.64,86.38256,3.88908,86.4700619602,0.6825600000000001,0.19908,0.711,85.7,3.69,85.7794037051,134.71,86.72256,3.8690800000000003,86.8088255479,0.6825600000000001,0.19908,0.711,86.04,3.67,86.1182355834,134.53
2020-01-07 13:00:00,86.54992,13.52581,87.6004348629,0.73992,0.21581000000000003,0.77075,85.81,13.31,86.8361226679,134.75,85.29992,4.93581,85.4426039652,0.73992,0.21581000000000003,0.77075,84.56,4.72,84.6916288661,134.64,87.11992,4.15581,87.2189842727,0.73992,0.21581000000000003,0.77075,86.38,3.94,86.4698097604,134.85,87.44992,4.15581,87.5486108671,0.73992,0.21581000000000003,0.77075,86.71,3.94,86.7994683163,134.53
2020-01-07 13:30:00,85.99048,14.09514,87.1380262701,0.8404800000000001,0.24514000000000002,0.8755000000000001,85.15,13.85,86.2690268868,134.92,84.76048,4.45514,84.8774837177,0.8404800000000001,0.24514000000000002,0.8755000000000001,83.92,4.21,84.0255348094,134.83,86.57048,3.66514,86.6480308989,0.8404800000000001,0.24514000000000002,0.8755000000000001,85.73,3.42,85.7981893748,134.96,86.90048,3.64514,86.9768961843,0.8404800000000001,0.24514000000000002,0.8755000000000001,86.06,3.4,86.127136258,134.71
2020-01-07 14:00:00,85.51744,13.99717,86.6553709366,0.8474400000000001,0.24717000000000003,0.88275,84.67,13.75,85.7792014418,134.92,84.29744,4.54717,84.4199925703,0.8474400000000001,0.24717000000000003,0.88275,83.45,4.3,83.5607114618,134.83,86.08744,3.76717,86.1698258996,0.8474400000000001,0.24717000000000003,0.88275,85.24,3.52,85.3126485347,134.96,86.43744,3.76717,86.519492622,0.8474400000000001,0.24717000000000003,0.88275,85.59,3.52,85.6623517072,134.71
2020-01-07 14:30:00,84.80888,14.35759,86.0156178694,0.8488800000000001,0.24759000000000003,0.8842500000000001,83.96,14.11,85.1373813316,134.92,83.58888,4.21759,83.6952144693,0.8488800000000001,0.24759000000000003,0.8842500000000001,82.74,3.9699999999999998,82.8351887787,134.83,85.38888,3.41759,85.4572451525,0.8488800000000001,0.24759000000000003,0.8842500000000001,84.54,3.17,84.5994119365,134.96,85.70888,3.40759,85.7765922642,0.8488800000000001,0.24759000000000003,0.8842500000000001,84.86,3.16,84.9188153474,134.71
2020-01-07 15:00:00,84.98816,14.34988,86.1911039273,0.7881600000000001,0.22988000000000003,0.8210000000000001,84.2,14.12,85.3757248871,135.04,83.78816,4.18988,83.8928533941,0.7881600000000001,0.22988000000000003,0.8210000000000001,83.0,3.96,83.0944137713,134.94,85.57816,3.38988,85.6452728141,0.7881600000000001,0.22988000000000003,0.8210000000000001,84.79,3.16,84.8488638698,135.07,85.88816,3.37988,85.9546369721,0.7881600000000001,0.22988000000000003,0.8210000000000001,85.1,3.15,85.1582791043,134.81
2020-01-07 15:30:00,84.79792,13.60981,85.8831424935,0.7879200000000001,0.22981000000000001,0.8207500000000001,84.01,13.38,85.0688221383,135.83,83.59792,3.9498100000000003,83.6911777152,0.7879200000000001,0.22981000000000001,0.8207500000000001,82.81,3.7199999999999998,82.8935130152,135.74,85.40792,3.10981,85.4645172979,0.7879200000000001,0.22981000000000001,0.8207500000000001,84.62,2.88,84.668995506,135.86,85.72792,3.09981,85.7839442411,0.7879200000000001,0.22981000000000001,0.8207500000000001,84.94,2.87,84.9884727478,135.61
2020-01-07 16:00:00,87.37592,13.22631,88.3713000474,0.77592,0.22631,0.80825,86.6,13.0,87.5703146049,136.08,86.11592,4.58631,86.2379609967,0.77592,0.22631,0.80825,85.34,4.36,85.4513030913,135.98,87.97592,3.64631,88.0514513024,0.77592,0.22631,0.80825,87.2,3.42,87.2670407428,136.11,88.32592,3.71631,88.404067236,0.77592,0.22631,0.80825,87.55,3.49,87.6195332104,135.85
2020-01-07 16:30:00,90.62824,13.16407,91.5793132998,0.76824,0.22407000000000002,0.80025,89.86,12.94,90.7869109509,136.58,89.28824,4.7540700000000005,89.4147134641,0.76824,0.22407000000000002,0.80025,88.52,4.53,88.6358353038,136.48,91.25824,3.8040700000000003,91.3374912972,0.76824,0.22407000000000002,0.80025,90.49,3.58,90.5607889762,136.62,91.55824,3.88407,91.6405876872,0.76824,0.22407000000000002,0.80025,90.79,3.66,90.8637424939,136.37
2020-01-07 17:00:00,92.94016,12.69463,93.8031287946,0.7701600000000001,0.22463000000000002,0.80225,92.17,12.47,93.0097295986,135.57,91.59016,4.98463,91.7256994798,0.7701600000000001,0.22463000000000002,0.80225,90.82,4.76,90.9446534987,135.48,93.54016,4.05463,93.627995585,0.7701600000000001,0.22463000000000002,0.80225,92.77,3.83,92.84902692,135.62,93.89016,4.12463,93.9807146039,0.7701600000000001,0.22463000000000002,0.80225,93.12,3.9,93.2016330329,135.36
2020-01-07 17:30:00,93.9868,12.82365,94.8576015592,0.7668,0.22365000000000002,0.7987500000000001,93.22,12.6,94.0676798906,135.94,92.5868,4.92365,92.7176243417,0.7668,0.22365000000000002,0.7987500000000001,91.82,4.7,91.9402110069,135.84,94.5668,4.00365,94.6515128012,0.7668,0.22365000000000002,0.7987500000000001,93.8,3.7800000000000002,93.8761332821,135.97,94.9268,4.07365,95.0141672729,0.7668,0.22365000000000002,0.7987500000000001,94.16,3.85,94.2386762428,135.71
2020-01-07 18:00:00,93.69704,13.15372,94.6158319448,0.76704,0.22372000000000003,0.799,92.93,12.93,93.8252087661,136.1,92.31704,4.64372,92.4337601193,0.76704,0.22372000000000003,0.799,91.55,4.42,91.6566358754,135.98,94.31704,3.71372,94.3901252812,0.76704,0.22372000000000003,0.799,93.55,3.49,93.6150767772,136.13,94.65704,3.78372,94.7326330184,0.76704,0.22372000000000003,0.799,93.89,3.56,93.9574675052,135.88
2020-01-07 18:30:00,92.64464,14.04302,93.7029120756,0.7646400000000001,0.22302000000000002,0.7965,91.88,13.82,92.9135447607,136.47,91.27464,3.87302,91.3567741935,0.7646400000000001,0.22302000000000002,0.7965,90.51,3.65,90.5835669424,136.37,93.26464,2.90302,93.3098097707,0.7646400000000001,0.22302000000000002,0.7965,92.5,2.68,92.5388156397,136.5,93.59464,2.9830200000000002,93.6421648887,0.7646400000000001,0.22302000000000002,0.7965,92.83,2.76,92.8710207761,136.25
2020-01-07 19:00:00,90.28248,14.79239,91.486288573,0.76248,0.22239,0.79425,89.52,14.57,90.6979343756,135.97,88.95248,2.9923900000000003,89.0027982485,0.76248,0.22239,0.79425,88.19,2.77,88.2334913737,135.88,90.90248,2.05239,90.9256464088,0.76248,0.22239,0.79425,90.14,1.83,90.1585741901,136.01,91.22248,2.10239,91.2467035079,0.76248,0.22239,0.79425,90.46,1.88,90.4795335974,135.75
2020-01-07 19:30:00,87.2868,15.73365,88.6934788841,0.7668,0.22365000000000002,0.7987500000000001,86.52,15.51,87.8992064811,135.24,86.0368,1.85365,86.0567659894,0.7668,0.22365000000000002,0.7987500000000001,85.27,1.63,85.2855779133,135.14,87.8968,0.9236500000000001,87.901652883,0.7668,0.22365000000000002,0.7987500000000001,87.13,0.7000000000000001,87.1328118449,135.29,88.2068,0.9536500000000001,88.2119550546,0.7668,0.22365000000000002,0.7987500000000001,87.44,0.73,87.4430471793,135.04
2020-01-07 20:00:00,84.7708,16.2719,86.3183831073,0.7608,0.22190000000000001,0.7925000000000001,84.01,16.05,85.5294253459,135.41,83.5508,1.3719000000000001,83.562062506,0.7608,0.22190000000000001,0.7925000000000001,82.79,1.15,82.7979866905,135.31,85.3608,0.4219,85.3618426245,0.7608,0.22190000000000001,0.7925000000000001,84.6,0.2,84.6002364063,135.45,85.6908,0.4419,85.6919394124,0.7608,0.22190000000000001,0.7925000000000001,84.93,0.22,84.9302849401,135.18
2020-01-07 20:30:00,82.18888,17.30134,83.9901682428,0.7588800000000001,0.22134,0.7905000000000001,81.43,17.08,83.2019909618,135.97,81.02888,0.5713400000000001,81.0308942531,0.7588800000000001,0.22134,0.7905000000000001,80.27,0.35000000000000003,80.2707630461,135.85,82.77888,0.9413400000000001,82.7842321644,0.7588800000000001,0.22134,0.7905000000000001,82.02,0.72,82.0231601439,136.0,83.11888,0.89134,83.1236590836,0.7588800000000001,0.22134,0.7905000000000001,82.36,0.67,82.3627251856,135.74
2020-01-07 21:00:00,79.1272,18.27085,81.2092220106,0.7572,0.22085000000000002,0.7887500000000001,78.37,18.05,80.4217594933,136.22,78.0472,0.8408500000000001,78.051729363,0.7572,0.22085000000000002,0.7887500000000001,77.29,0.62,77.2924866983,136.11,79.7072,1.85085,79.7286860394,0.7572,0.22085000000000002,0.7887500000000001,78.95,1.63,78.9668246797,136.25,80.0572,1.81085,80.0776775985,0.7572,0.22085000000000002,0.7887500000000001,79.3,1.5899999999999999,79.3159384991,136.0
