Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-07 21:30:00,75.83304,19.81547,78.3792243325,0.7730400000000001,0.22547000000000003,0.80525,75.06,19.59,77.5742979343,137.0,74.85304,2.17547,74.8846464034,0.7730400000000001,0.22547000000000003,0.80525,74.08,1.9500000000000002,74.1056603776,136.91,76.42304,3.20547,76.4902351988,0.7730400000000001,0.22547000000000003,0.80525,75.65,2.98,75.7086712339,137.04,76.78304,3.18547,76.8490888089,0.7730400000000001,0.22547000000000003,0.80525,76.01,2.96,76.0676126877,136.78
2020-01-07 22:00:00,71.4472,20.5196,74.3354314711,0.7872,0.2296,0.8200000000000001,70.66,20.29,73.5154385146,135.11,70.4772,3.3496,70.5567540353,0.7872,0.2296,0.8200000000000001,69.69,3.12,69.7598057623,135.0,72.0272,4.3896,72.1608351393,0.7872,0.2296,0.8200000000000001,71.24,4.16,71.3613564893,135.14,72.3272,4.3596,72.4584706711,0.7872,0.2296,0.8200000000000001,71.54,4.13,71.6591131678,134.88
2020-01-07 22:30:00,66.55848,21.41289,69.9181172377,0.7984800000000001,0.23289,0.8317500000000001,65.76,21.18,69.0866846795,134.31,65.72848,4.36289,65.8731196488,0.7984800000000001,0.23289,0.8317500000000001,64.93,4.13,65.0612157894,134.24,67.12848,5.43289,67.3479704287,0.7984800000000001,0.23289,0.8317500000000001,66.33,5.2,66.5335171173,134.35,67.44848,5.42289,67.6661303036,0.7984800000000001,0.23289,0.8317500000000001,66.65,5.19,66.8517658705,134.09
2020-01-07 23:00:00,62.90728,22.52254,66.8175926314,0.7972800000000001,0.23254000000000002,0.8305,62.11,22.29,65.9886065924,135.08,62.15728,5.29254,62.3821964718,0.7972800000000001,0.23254000000000002,0.8305,61.36,5.06,61.5682807946,135.01,63.45728,6.38254,63.777450575,0.7972800000000001,0.23254000000000002,0.8305,62.66,6.15,62.9610840123,135.11,63.80728,6.38254,64.1257030983,0.7972800000000001,0.23254000000000002,0.8305,63.01,6.15,63.3094195203,134.87
2020-01-07 23:30:00,58.958,23.50275,63.4698749137,0.798,0.23275,0.83125,58.16,23.27,62.6424656284,134.77,58.328,6.34275,58.6718506744,0.798,0.23275,0.83125,57.53,6.11,57.8535478601,134.69,59.478,7.44275,59.9418635977,0.798,0.23275,0.83125,58.68,7.21,59.1212863527,134.8,59.868,7.44275,60.3288649948,0.798,0.23275,0.83125,59.07,7.21,59.5083943658,134.53
2020-01-08 00:00:00,56.50352,24.26436,61.4931454603,0.80352,0.23436,0.837,55.7,24.03,60.6624340099,135.82,55.90352,6.85436,56.3221608197,0.80352,0.23436,0.837,55.1,6.62,55.4962557296,135.72,57.04352,7.96436,57.5968246017,0.80352,0.23436,0.837,56.24,7.73,56.7687458026,135.84,57.40352,7.96436,57.953387637,0.80352,0.23436,0.837,56.6,7.73,57.1254137841,135.59
2020-01-08 00:30:00,55.96216,23.98688,60.8862362443,0.8121600000000001,0.23688,0.846,55.15,23.75,60.0465236296,135.47,55.38216,6.62688,55.7772281922,0.8121600000000001,0.23688,0.846,54.57,6.39,54.9428521284,135.37,56.46216,7.73688,56.9897782414,0.8121600000000001,0.23688,0.846,55.65,7.5,56.1531165653,135.5,56.86216,7.74688,57.3874497569,0.8121600000000001,0.23688,0.846,56.05,7.51,56.5508850505,135.26
2020-01-08 01:00:00,57.97592,23.55256,62.5773951391,0.86592,0.25256,0.902,57.11,23.3,61.680159695,134.64,57.36592,6.37256,57.7187863559,0.86592,0.25256,0.902,56.5,6.12,56.8304882963,134.56,58.48592,7.47256,58.9613601539,0.86592,0.25256,0.902,57.62,7.22,58.0705846363,134.68,58.88592,7.48256,59.3594160888,0.86592,0.25256,0.902,58.02,7.23,58.4687378006,134.43
2020-01-08 01:30:00,57.97736,23.76298,62.6582276405,0.86736,0.25298000000000004,0.9035000000000001,57.11,23.51,61.7597943649,135.16,57.34736,6.48298,57.7126392452,0.86736,0.25298000000000004,0.9035000000000001,56.48,6.23,56.8225597804,135.05,58.50736,7.58298,58.9967182125,0.86736,0.25298000000000004,0.9035000000000001,57.64,7.33,58.1042038066,135.21,58.86736,7.59298,59.3550285877,0.86736,0.25298000000000004,0.9035000000000001,58.0,7.34,58.4626000106,134.97
2020-01-08 02:00:00,57.04496,24.04228,61.9044319011,0.8649600000000001,0.25228,0.901,56.18,23.79,61.0094787717,135.92,56.42496,6.57228,56.8064342782,0.8649600000000001,0.25228,0.901,55.56,6.32,55.918297542,135.83,57.59496,7.67228,58.1037287771,0.8649600000000001,0.25228,0.901,56.73,7.42,57.2131916607,135.95,57.94496,7.69228,58.4533109499,0.8649600000000001,0.25228,0.901,57.08,7.44,57.5628352325,135.69
2020-01-08 02:30:00,56.03376,24.72193,61.2450494543,0.8637600000000001,0.25193000000000004,0.89975,55.17,24.47,60.3532086968,136.82,55.41376,7.00193,55.8543805002,0.8637600000000001,0.25193000000000004,0.89975,54.55,6.75,54.9660349671,136.73,56.60376,8.12193,57.1834888151,0.8637600000000001,0.25193000000000004,0.89975,55.74,7.87,56.2928459043,136.84,56.93376,8.15193,57.5144068079,0.8637600000000001,0.25193000000000004,0.89975,56.07,7.9,56.6238015326,136.58
2020-01-08 03:00:00,55.09424,24.87207,60.4482848993,0.8642400000000001,0.25207,0.9002500000000001,54.23,24.62,59.5570088235,137.03,54.49424,7.09207,54.9537955929,0.8642400000000001,0.25207,0.9002500000000001,53.63,6.84,54.0644291563,136.95,55.69424,8.22207,56.2978756639,0.8642400000000001,0.25207,0.9002500000000001,54.83,7.97,55.406225282,137.05,55.99424,8.23207,56.596129635,0.8642400000000001,0.25207,0.9002500000000001,55.13,7.98,55.7045536738,136.81
2020-01-08 03:30:00,53.6896,25.6378,59.4968061076,0.8496,0.24780000000000002,0.885,52.84,25.39,58.6235251414,137.18,53.1096,7.8378,53.6848276611,0.8496,0.24780000000000002,0.885,52.26,7.59,52.8082919625,137.09,54.2796,8.9678,55.0154197748,0.8496,0.24780000000000002,0.885,53.43,8.72,54.1368940742,137.2,54.5996,8.9978,55.3360345977,0.8496,0.24780000000000002,0.885,53.75,8.75,54.457552277,136.95
2020-01-08 04:00:00,53.18688,25.60534,59.0294641738,0.80688,0.23534000000000002,0.8405,52.38,25.37,58.2005266299,137.34,52.60688,7.75534,53.1754560098,0.80688,0.23534000000000002,0.8405,51.8,7.52,52.3430071738,137.23,53.77688,8.895340000000001,54.5076131953,0.80688,0.23534000000000002,0.8405,52.97,8.66,53.6732382105,137.37,54.07688,8.92534,54.8084906255,0.80688,0.23534000000000002,0.8405,53.27,8.69,53.9741512207,137.1
2020-01-08 04:30:00,52.5052,25.67485,58.4465050244,0.8052,0.23485000000000003,0.8387500000000001,51.7,25.44,57.6201666086,137.14,51.9452,7.85485,52.5357256689,0.8052,0.23485000000000003,0.8387500000000001,51.14,7.62,51.704583936,137.1,53.0952,8.98485,53.8500491417,0.8052,0.23485000000000003,0.8387500000000001,52.29,8.75,53.0170406568,137.17,53.3952,9.01485,54.1508532118,0.8052,0.23485000000000003,0.8387500000000001,52.59,8.78,53.3178816158,136.9
2020-01-08 05:00:00,52.2652,25.64485,58.2177761733,0.8052,0.23485000000000003,0.8387500000000001,51.46,25.41,57.3916344078,137.05,51.7052,7.864850000000001,52.2999385522,0.8052,0.23485000000000003,0.8387500000000001,50.9,7.63,51.4686982544,136.94,52.8452,9.00485,53.6069257332,0.8052,0.23485000000000003,0.8387500000000001,52.04,8.77,52.7738050552,137.06,53.1552,9.03485,53.9175648705,0.8052,0.23485000000000003,0.8387500000000001,52.35,8.8,53.0844845506,136.81
2020-01-08 05:30:00,54.03616,25.07513,59.5707036391,0.8061600000000001,0.23513,0.8397500000000001,53.23,24.84,58.7406035039,136.5,53.44616,7.48513,53.9677606527,0.8061600000000001,0.23513,0.8397500000000001,52.64,7.25,53.1369184278,136.39,54.60616,8.59513,55.2784675046,0.8061600000000001,0.23513,0.8397500000000001,53.8,8.36,54.4456573108,136.53,54.92616,8.62513,55.5992438785,0.8061600000000001,0.23513,0.8397500000000001,54.12,8.39,54.7664724079,136.29
2020-01-08 06:00:00,56.29688,23.59534,61.0416150462,0.80688,0.23534000000000002,0.8405,55.49,23.36,60.2065586128,134.87,55.68688,6.37534,56.0506339326,0.80688,0.23534000000000002,0.8405,54.88,6.14,55.2224048734,134.78,56.84688,7.46534,57.3349724605,0.80688,0.23534000000000002,0.8405,56.04,7.23,56.5044644254,134.91,57.18688,7.47534,57.6733903308,0.80688,0.23534000000000002,0.8405,56.38,7.24,56.8429591066,134.66
2020-01-08 06:30:00,63.05456,21.55883,66.6382824491,0.78456,0.22883,0.81725,62.27,21.33,65.8218945337,135.7,62.33456,4.16883,62.473806623,0.78456,0.22883,0.81725,61.55,3.94,61.6759766846,135.6,63.58456,5.25883,63.8016579985,0.78456,0.22883,0.81725,62.8,5.03,63.001118244,135.74,63.96456,5.23883,64.1787369443,0.78456,0.22883,0.81725,63.18,5.01,63.378328315,135.49
2020-01-08 07:00:00,69.04408,20.12869,71.9183505384,0.7840800000000001,0.22869000000000003,0.8167500000000001,68.26,19.9,71.1016005446,136.31,68.17408,2.66869,68.2262932465,0.7840800000000001,0.22869000000000003,0.8167500000000001,67.39,2.44,67.4341582583,136.2,69.57408,3.71869,69.6733899216,0.7840800000000001,0.22869000000000003,0.8167500000000001,68.79,3.49,68.8784741411,136.34,69.94408,3.67869,70.0407530454,0.7840800000000001,0.22869000000000003,0.8167500000000001,69.16,3.45,69.2459969962,136.08
2020-01-08 07:30:00,75.93552,17.26911,77.8744204336,0.7855200000000001,0.22911,0.81825,75.15,17.04,77.0576673667,135.58,74.94552,1.13911,74.9541762657,0.7855200000000001,0.22911,0.81825,74.16,0.91,74.1655829883,135.5,76.48552,1.08911,76.4932737583,0.7855200000000001,0.22911,0.81825,75.7,0.86,75.704884915,135.61,76.86552,1.07911,76.8730944041,0.7855200000000001,0.22911,0.81825,76.08,0.85,76.0847481431,135.35
2020-01-08 08:00:00,79.16024,15.92757,80.746709425,0.78024,0.22757000000000002,0.8127500000000001,78.38,15.7,79.9369401466,136.56,78.09024,1.93757,78.1142737325,0.78024,0.22757000000000002,0.8127500000000001,77.31,1.71,77.3289092125,136.47,79.74024,1.08757,79.7476562901,0.78024,0.22757000000000002,0.8127500000000001,78.96,0.86,78.9646832451,136.58,80.11024,1.04757,80.117089037,0.78024,0.22757000000000002,0.8127500000000001,79.33,0.8200000000000001,79.33423788,136.33
2020-01-08 08:30:00,79.69024,15.437570000000001,81.1717495115,0.78024,0.22757000000000002,0.8127500000000001,78.91,15.21,80.3625049386,136.89,78.57024,2.5075700000000003,78.6102443767,0.78024,0.22757000000000002,0.8127500000000001,77.79,2.2800000000000002,77.8234058622,136.79,80.31024,1.64757,80.3271382271,0.78024,0.22757000000000002,0.8127500000000001,79.53,1.42,79.5426759671,136.91,80.62024,1.62757,80.6366671048,0.78024,0.22757000000000002,0.8127500000000001,79.84,1.4,79.8522736057,136.65
2020-01-08 09:00:00,78.82608,15.52219,80.3398361373,0.79608,0.23219,0.82925,78.03,15.29,79.5139295973,137.28,77.71608,2.53219,77.7573216923,0.79608,0.23219,0.82925,76.92,2.3,76.9543786928,137.19,79.45608,1.66219,79.4734642794,0.79608,0.23219,0.82925,78.66,1.43,78.6729972735,137.3,79.74608,1.64219,79.7629868007,0.79608,0.23219,0.82925,78.95,1.4100000000000001,78.9625898765,137.05
2020-01-08 09:30:00,80.78744,14.90717,82.1512883597,0.8474400000000001,0.24717000000000003,0.88275,79.94,14.66,81.2731148659,137.28,79.62744,3.17717,79.6908000346,0.8474400000000001,0.24717000000000003,0.88275,78.78,2.93,78.8344677156,137.19,81.42744,2.32717,81.4606880965,0.8474400000000001,0.24717000000000003,0.88275,80.58,2.08,80.6068409008,137.3,81.69744,2.29717,81.7297295515,0.8474400000000001,0.24717000000000003,0.88275,80.85,2.05,80.8759853108,137.05
2020-01-08 10:00:00,80.92656,14.75233,82.2601930089,1.03656,0.30233000000000004,1.07975,79.89,14.45,81.1862956416,137.17,79.75656,3.41233,79.8295237307,1.03656,0.30233000000000004,1.07975,78.72,3.11,78.7814096091,137.05,81.57656,2.55233,81.6164782986,1.03656,0.30233000000000004,1.07975,80.54,2.25,80.5714223531,137.19,81.84656,2.53233,81.8857257345,1.03656,0.30233000000000004,1.07975,80.81,2.23,80.8407632324,136.93
2020-01-08 10:30:00,80.46976,15.48243,81.9456399887,1.13976,0.33243,1.1872500000000001,79.33,15.15,80.7636762412,137.73,79.28976,2.8824300000000003,79.3421353605,1.13976,0.33243,1.1872500000000001,78.15,2.55,78.1915916196,137.65,81.14976,2.00243,81.1744619567,1.13976,0.33243,1.1872500000000001,80.01,1.67,80.0274265487,137.75,81.37976,1.9924300000000001,81.4041467922,1.13976,0.33243,1.1872500000000001,80.24,1.6600000000000001,80.2571691502,137.51
2020-01-08 11:00:00,80.41512,15.38816,81.8742144561,1.12512,0.32816,1.172,79.29,15.06,80.707544257,137.0,79.24512,2.77816,79.2938031425,1.12512,0.32816,1.172,78.12,2.45,78.1584090166,136.9,81.07512,1.91816,81.0978077435,1.12512,0.32816,1.172,79.95,1.5899999999999999,79.9658089436,137.02,81.31512,1.88816,81.3370388495,1.12512,0.32816,1.172,80.19,1.56,80.2051725265,136.77
2020-01-08 11:30:00,80.23952,15.34736,81.6940758489,1.25952,0.36736,1.312,78.98,14.98,80.3880637906,136.76,79.07952,2.84736,79.1307648289,1.25952,0.36736,1.312,77.82,2.48,77.8595068055,136.67,80.89952,1.9873600000000002,80.9239268449,1.25952,0.36736,1.312,79.64,1.62,79.6564749408,136.79,81.13952,1.9673600000000002,81.1633674215,1.25952,0.36736,1.312,79.88,1.6,79.8960224292,136.53
2020-01-08 12:00:00,79.57648,15.53814,81.0792819643,1.53648,0.44814000000000004,1.6005,78.04,15.09,79.4855313878,136.76,78.43648,2.80814,78.4867316497,1.53648,0.44814000000000004,1.6005,76.9,2.36,76.9362047413,136.67,80.22648,1.94814,80.2501298606,1.53648,0.44814000000000004,1.6005,78.69,1.5,78.7042953085,136.79,80.46648,1.92814,80.4895777567,1.53648,0.44814000000000004,1.6005,78.93,1.48,78.9438743665,136.53
2020-01-08 12:30:00,79.01064,15.56727,80.5296288857,1.6706400000000001,0.48727000000000004,1.74025,77.34,15.08,78.7964593113,136.6,77.89064,2.82727,77.9419351522,1.6706400000000001,0.48727000000000004,1.74025,76.22,2.34,76.2559112463,136.53,79.66064,1.96727,79.6849277873,1.6706400000000001,0.48727000000000004,1.74025,77.99,1.48,78.004041562,136.62,79.92064,1.93727,79.9441161879,1.6706400000000001,0.48727000000000004,1.74025,78.25,1.45,78.2634333517,136.35
2020-01-08 13:00:00,78.99352,15.72061,80.5426208958,1.61352,0.47061000000000003,1.6807500000000002,77.38,15.25,78.8684150976,136.52,77.88352,2.60061,77.9269264116,1.61352,0.47061000000000003,1.6807500000000002,76.27,2.13,76.2997365657,136.53,79.64352,1.7406100000000002,79.6625382546,1.61352,0.47061000000000003,1.6807500000000002,78.03,1.27,78.0403344432,136.62,79.89352,1.71061,79.9118309424,1.61352,0.47061000000000003,1.6807500000000002,78.28,1.24,78.2898205388,136.35
2020-01-08 13:30:00,79.9468,15.36115,81.4091871938,1.0668,0.31115000000000004,1.11125,78.88,15.05,80.3029071703,136.62,78.8168,2.67115,78.8620504715,1.0668,0.31115000000000004,1.11125,77.75,2.36,77.7858091171,136.53,80.5768,1.82115,80.5973776593,1.0668,0.31115000000000004,1.11125,79.51,1.51,79.5243371554,136.62,80.8568,1.79115,80.8766364568,1.0668,0.31115000000000004,1.11125,79.79,1.48,79.8037248504,136.35
2020-01-08 14:00:00,79.9188,15.2984,81.3698693375,0.9888,0.2884,1.03,78.93,15.01,80.3445393291,136.62,78.7588,2.6984,78.8050121502,0.9888,0.2884,1.03,77.77,2.41,77.8073325593,136.53,80.5688,1.8484,80.5900000993,0.9888,0.2884,1.03,79.58,1.56,79.5952888053,136.62,80.8088,1.8184,80.8292566835,0.9888,0.2884,1.03,79.82,1.53,79.8346622715,136.35
2020-01-08 14:30:00,79.99232,15.31901,81.4459534069,0.92232,0.26901,0.9607500000000001,79.07,15.05,80.4895483898,137.13,78.81232,2.77901,78.8613002706,0.92232,0.26901,0.9607500000000001,77.89,2.51,77.9304317966,137.05,80.66232,1.91901,80.6851440301,0.92232,0.26901,0.9607500000000001,79.74,1.65,79.7570692792,137.15,80.89232,1.89901,80.9146072966,0.92232,0.26901,0.9607500000000001,79.97,1.63,79.9866101294,136.9
2020-01-08 15:00:00,80.63168,15.55674,82.1186944553,0.8116800000000001,0.23674,0.8455,79.82,15.32,81.2769020079,137.93,79.42168,2.66674,79.4664379235,0.8116800000000001,0.23674,0.8455,78.61,2.43,78.6475492307,137.84,81.33168,1.7767400000000002,81.3510846679,0.8116800000000001,0.23674,0.8455,80.52,1.54,80.5347254295,137.94,81.54168,1.7567400000000002,81.5606014731,0.8116800000000001,0.23674,0.8455,80.73,1.52,80.7443081585,137.67
2020-01-08 15:30:00,79.42016,13.38213,80.5396996379,0.8301600000000001,0.24213,0.86475,78.59,13.14,79.6809117669,136.92,78.90016,7.89213,79.2938898274,0.8301600000000001,0.24213,0.86475,78.07,7.65,78.443912447,136.82,80.15016,4.31213,80.2660738616,0.8301600000000001,0.24213,0.86475,79.32,4.07,79.4243495409,136.97,80.30016,4.30213,80.4153220385,0.8301600000000001,0.24213,0.86475,79.47,4.06,79.5736419928,136.72
2020-01-08 16:00:00,81.6636,11.27855,82.4387606352,0.7836000000000001,0.22855000000000003,0.81625,80.88,11.05,81.6313475327,135.8,81.6036,11.26855,82.3779567121,0.7836000000000001,0.22855000000000003,0.81625,80.82,11.04,81.5705461548,135.7,82.3936,6.67855,82.6638273434,0.7836000000000001,0.22855000000000003,0.81625,81.61,6.45,81.864489249,135.81,82.4836,6.7185500000000005,82.7567712218,0.7836000000000001,0.22855000000000003,0.81625,81.7,6.49,81.9573675761,135.55
2020-01-08 16:30:00,86.15776,10.40393,86.7836468908,0.7677600000000001,0.22393000000000002,0.7997500000000001,85.39,10.18,85.9946771609,135.53,86.02776,10.37393,86.650989113,0.7677600000000001,0.22393000000000002,0.7997500000000001,85.26,10.15,85.8620410892,135.44,86.91776,7.47393,87.2385043032,0.7677600000000001,0.22393000000000002,0.7997500000000001,86.15,7.25,86.454525619,135.56,86.96776,7.51393,87.2917546133,0.7677600000000001,0.22393000000000002,0.7997500000000001,86.2,7.29,86.507711217,135.31
2020-01-08 17:00:00,90.25752,9.28386,90.7337311756,0.7675200000000001,0.22386000000000003,0.7995,89.49,9.06,89.9474496581,134.8,90.12752,9.26386,90.602367317,0.7675200000000001,0.22386000000000003,0.7995,89.36,9.04,89.8160965529,134.71,91.01752,8.40386,91.4046706129,0.7675200000000001,0.22386000000000003,0.7995,90.25,8.18,90.6199475833,134.84,91.06752,8.46386,91.4599919366,0.7675200000000001,0.22386000000000003,0.7995,90.3,8.24,90.6751763163,134.57
2020-01-08 17:30:00,91.92536,9.30323,92.3949235595,0.76536,0.22323,0.79725,91.16,9.08,91.6110910316,134.71,91.79536,9.28323,92.2635706916,0.76536,0.22323,0.79725,91.03,9.06,91.4797491251,134.71,92.68536,8.35323,93.0610144462,0.76536,0.22323,0.79725,91.92,8.13,92.278834518,134.74,92.74536,8.41323,93.1261737674,0.76536,0.22323,0.79725,91.98,8.19,92.3439034263,134.47
2020-01-08 18:00:00,91.9756,9.5433,92.4693763916,0.7656000000000001,0.2233,0.7975,91.21,9.32,91.6849306048,135.07,91.8256,9.5033,92.3160523758,0.7656000000000001,0.2233,0.7975,91.06,9.28,91.5316448011,134.97,92.7456,8.2233,93.1094462568,0.7656000000000001,0.2233,0.7975,91.98,8.0,92.3272462494,135.11,92.7856,8.2933,93.1554957705,0.7656000000000001,0.2233,0.7975,92.02,8.07,92.3731849619,134.85
2020-01-08 18:30:00,90.36064,10.25477,90.9406705988,0.7706400000000001,0.22477000000000003,0.8027500000000001,89.59,10.03,90.1497032718,134.45,90.23064,10.19477,90.8047450862,0.7706400000000001,0.22477000000000003,0.8027500000000001,89.46,9.97,90.0138461571,134.36,91.13064,7.31477,91.4237354682,0.7706400000000001,0.22477000000000003,0.8027500000000001,90.36,7.09,90.6377277959,134.48,91.16064,7.42477,91.4625032172,0.7706400000000001,0.22477000000000003,0.8027500000000001,90.39,7.2,90.6763039608,134.21
2020-01-08 19:00:00,88.76136,10.73498,89.4081586023,0.77136,0.22498,0.8035,87.99,10.51,88.6154625334,134.01,88.60136,10.61498,89.2349639673,0.77136,0.22498,0.8035,87.83,10.39,88.4424162944,133.94,89.52136,6.71498,89.7728514232,0.77136,0.22498,0.8035,88.75,6.49,88.9869799465,134.06,89.54136,6.85498,89.8033735527,0.77136,0.22498,0.8035,88.77,6.63,89.0172443968,133.81
2020-01-08 19:30:00,86.6952,11.2161,87.4177247602,0.7752,0.22610000000000002,0.8075,85.92,10.99,86.6200121219,133.69,86.5352,11.0961,87.2437062157,0.7752,0.22610000000000002,0.8075,85.76,10.87,86.4461364087,133.63,87.4852,6.1661,87.7022292091,0.7752,0.22610000000000002,0.8075,86.71,5.94,86.9132193628,133.74,87.4952,6.3161,87.7228769606,0.7752,0.22610000000000002,0.8075,86.72,6.09,86.9335752169,133.49
2020-01-08 20:00:00,85.3528,11.7654,86.1598810642,0.7728,0.22540000000000002,0.805,84.58,11.54,85.3636222287,134.02,85.1828,11.6654,85.9778516422,0.7728,0.22540000000000002,0.805,84.41,11.44,85.1816981517,133.95,86.1428,5.6654,86.3288986898,0.7728,0.22540000000000002,0.805,85.37,5.44,85.5431499303,134.07,86.1228,5.8054,86.3182445894,0.7728,0.22540000000000002,0.805,85.35,5.58,85.5322097224,133.81
2020-01-08 20:30:00,82.43304,9.49547,82.9781298546,0.7730400000000001,0.22547000000000003,0.80525,81.66,9.27,82.1844784616,134.24,82.33304,9.67547,82.8996031074,0.7730400000000001,0.22547000000000003,0.80525,81.56,9.45,82.1056398794,134.15,83.64304,5.05547,83.7956795865,0.7730400000000001,0.22547000000000003,0.80525,82.87,4.83,83.0106366678,134.28,83.67304,5.12547,83.8298757339,0.7730400000000001,0.22547000000000003,0.80525,82.9,4.9,83.0446867656,134.01
2020-01-08 21:00:00,78.84208,5.08519,79.0059031722,0.7720800000000001,0.22519000000000003,0.80425,78.07,4.86,78.2211256631,134.94,78.75208,4.9751900000000004,78.9090781841,0.7720800000000001,0.22519000000000003,0.80425,77.98,4.75,78.1245345586,134.84,80.83208,6.11519,81.0630662254,0.7720800000000001,0.22519000000000003,0.80425,80.06,5.89,80.2763707451,134.98,80.87208,6.06519,81.0991976117,0.7720800000000001,0.22519000000000003,0.80425,80.1,5.84,80.312611712,134.73
2020-01-08 21:30:00,74.80296,6.39253,75.0756103176,0.7629600000000001,0.22253,0.7947500000000001,74.04,6.17,74.2966385511,135.33,74.71296,6.28253,74.9766401965,0.7629600000000001,0.22253,0.7947500000000001,73.95,6.06,74.1978847407,135.23,76.74296,7.44253,77.1030035885,0.7629600000000001,0.22253,0.7947500000000001,75.98,7.22,76.3222693583,135.36,76.78296,7.41253,77.1399283598,0.7629600000000001,0.22253,0.7947500000000001,76.02,7.19,76.3592594254,135.1
2020-01-08 22:00:00,71.10976,7.35743,71.4893680449,0.77976,0.22743000000000002,0.81225,70.33,7.13,70.6904929959,135.72,71.02976,7.26743,71.4005766396,0.77976,0.22743000000000002,0.81225,70.25,7.04,70.6018703718,135.64,72.96976,8.43743,73.4559466583,0.77976,0.22743000000000002,0.81225,72.19,8.21,72.6553521772,135.75,72.98976,8.41743,73.4735203503,0.77976,0.22743000000000002,0.81225,72.21,8.19,72.6729674638,135.49
2020-01-08 22:30:00,67.19448,8.48464,67.7280389381,0.8044800000000001,0.23464000000000002,0.838,66.39,8.25,66.900632284,135.72,67.10448,8.39464,67.6275181919,0.8044800000000001,0.23464000000000002,0.838,66.3,8.16,66.8002664665,135.64,68.95448,9.57464,69.6160473109,0.8044800000000001,0.23464000000000002,0.838,68.15,9.34,68.7870489264,135.75,68.99448,9.55464,69.6529210873,0.8044800000000001,0.23464000000000002,0.838,68.19,9.32,68.8239674823,135.49
2020-01-08 23:00:00,63.4056,9.669550000000001,64.1386802839,0.8556,0.24955000000000002,0.8912500000000001,62.55,9.42,63.2553468096,136.61,63.3156,9.56955,64.0346897436,0.8556,0.24955000000000002,0.8912500000000001,62.46,9.32,63.151516213,136.52,65.1356,10.79955,66.0248185727,0.8556,0.24955000000000002,0.8912500000000001,64.28,10.55,65.1400099785,136.63,65.1256,10.78955,66.0133180848,0.8556,0.24955000000000002,0.8912500000000001,64.27,10.54,65.1285229373,136.37
2020-01-08 23:30:00,59.61632,10.88976,60.6027431986,0.8563200000000001,0.24976,0.892,58.76,10.64,59.7155524131,137.71,59.54632,10.79976,60.5177580682,0.8563200000000001,0.24976,0.892,58.69,10.55,59.6306850539,137.61,61.25632,12.06976,62.4340920203,0.8563200000000001,0.24976,0.892,60.4,11.82,61.5456935943,137.74,61.26632,12.04976,62.4400406983,0.8563200000000001,0.24976,0.892,60.41,11.8,61.5516701642,137.5
2020-01-09 00:00:00,56.89584,17.82962,59.6240887448,0.85584,0.24962,0.8915000000000001,56.04,17.58,58.7327676855,137.4,56.51584,9.74962,57.3506343561,0.85584,0.24962,0.8915000000000001,55.66,9.5,56.4649059151,137.28,58.08584,10.51962,59.0307310936,0.85584,0.24962,0.8915000000000001,57.23,10.27,58.1441811362,137.42,58.16584,10.65962,59.1345283354,0.85584,0.24962,0.8915000000000001,57.31,10.41,58.2477827904,137.17
2020-01-09 00:30:00,56.90536,25.61948,62.4065521576,0.8553600000000001,0.24948,0.891,56.05,25.37,61.5242992646,136.11,56.11536,6.96948,56.546505457,0.8553600000000001,0.24948,0.891,55.26,6.72,55.6670997987,135.99,57.62536,8.09948,58.1917837104,0.8553600000000001,0.24948,0.891,56.77,7.85,57.3101683822,136.14,57.72536,8.07948,58.2880363728,0.8553600000000001,0.24948,0.891,56.87,7.83,57.4064961481,135.88
2020-01-09 01:00:00,58.89296,25.18878,64.0535352299,0.85296,0.24878000000000003,0.8885000000000001,58.04,24.94,63.1715537248,135.64,58.07296,6.67878,58.4557506619,0.85296,0.24878000000000003,0.8885000000000001,57.22,6.43,57.5801467522,135.55,59.57296,7.79878,60.0812660706,0.85296,0.24878000000000003,0.8885000000000001,58.72,7.55,59.2033858829,135.69,59.71296,7.78878,60.2187901394,0.85296,0.24878000000000003,0.8885000000000001,58.86,7.54,59.3409740399,135.43
2020-01-09 01:30:00,58.64536,24.88948,63.7084332267,0.8553600000000001,0.24948,0.891,57.79,24.64,62.8236714941,135.25,57.86536,6.45948,58.2247779712,0.8553600000000001,0.24948,0.891,57.01,6.21,57.3472248675,135.21,59.29536,7.55948,59.7752913452,0.8553600000000001,0.24948,0.891,58.44,7.31,58.895413234,135.31,59.46536,7.54948,59.9426700123,0.8553600000000001,0.24948,0.891,58.61,7.3,59.0628656602,135.07
2020-01-09 02:00:00,57.4044,25.1892,62.6878053213,0.8544,0.2492,0.89,56.55,24.94,61.8053889236,135.45,56.6544,6.7192,57.0514564932,0.8544,0.2492,0.89,55.8,6.47,56.1738453375,135.32,58.0744,7.8292,58.5997637197,0.8544,0.2492,0.89,57.22,7.58,57.7198821898,135.47,58.2544,7.8192,58.7768237318,0.8544,0.2492,0.89,57.4,7.57,57.8970197851,135.22
2020-01-09 02:30:00,56.15416,25.46913,61.6600865087,0.85416,0.24913000000000002,0.88975,55.3,25.22,60.77942415,135.3,55.43416,7.03913,55.8792935358,0.85416,0.24913000000000002,0.88975,54.58,6.79,55.0007318133,135.18,56.79416,8.12913,57.372984624,0.85416,0.24913000000000002,0.88975,55.94,7.88,56.4922826588,135.36,56.99416,8.13913,57.5723867081,0.85416,0.24913000000000002,0.88975,56.14,7.89,56.6917251457,135.1
2020-01-09 03:00:00,55.07184,25.51387,60.6948525277,0.8018400000000001,0.23387000000000002,0.83525,54.27,25.28,59.8691180827,135.18,54.40184,7.08387,54.8611101744,0.8018400000000001,0.23387000000000002,0.83525,53.6,6.85,54.035937116,135.18,55.71184,8.19387,56.3111767038,0.8018400000000001,0.23387000000000002,0.83525,54.91,7.96,55.4839589431,135.22,55.92184,8.19387,56.5189498714,0.8018400000000001,0.23387000000000002,0.83525,55.12,7.96,55.6917947278,134.96
2020-01-09 03:30:00,53.94776,25.84268,59.8180985873,0.79776,0.23268000000000003,0.8310000000000001,53.15,25.61,58.9982592964,135.18,53.28776,7.38268,53.7967408846,0.79776,0.23268000000000003,0.8310000000000001,52.49,7.15,52.9747354878,135.18,54.58776,8.50268,55.245987266,0.79776,0.23268000000000003,0.8310000000000001,53.79,8.27,54.4220267906,135.22,54.79776,8.49268,55.451962225,0.79776,0.23268000000000003,0.8310000000000001,54.0,8.26,54.6280843523,134.96
2020-01-09 04:00:00,53.30752,25.77261,59.2108023486,0.7975200000000001,0.23261,0.8307500000000001,52.51,25.54,58.3917091718,135.41,52.64752,7.27261,53.1474573085,0.7975200000000001,0.23261,0.8307500000000001,51.85,7.04,52.3257498752,135.35,53.95752,8.38261,54.6047810632,0.7975200000000001,0.23261,0.8307500000000001,53.16,8.15,53.7811128557,135.43,54.14752,8.39261,54.7940674231,0.7975200000000001,0.23261,0.8307500000000001,53.35,8.16,53.9704372782,135.18
2020-01-09 04:30:00,53.3668,25.5624,59.1730651226,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.57,25.33,58.3542097882,134.98,52.7168,7.1824,53.2038332454,0.7968000000000001,0.23240000000000002,0.8300000000000001,51.92,6.95,52.3830974647,134.89,54.0068,8.2824,54.638197225,0.7968000000000001,0.23240000000000002,0.8300000000000001,53.21,8.05,53.8154866186,135.01,54.2168,8.2824,54.84577971,0.7968000000000001,0.23240000000000002,0.8300000000000001,53.42,8.05,54.023133008,134.76
2020-01-09 05:00:00,53.23872,25.42296,58.9973575883,0.7987200000000001,0.23296000000000003,0.8320000000000001,52.44,25.19,58.1763671949,134.98,52.58872,7.03296,53.0569128163,0.7987200000000001,0.23296000000000003,0.8320000000000001,51.79,6.8,52.2345106228,134.89,53.86872,8.12296,54.4777153853,0.7987200000000001,0.23296000000000003,0.8320000000000001,53.07,7.89,53.6533037193,135.01,54.07872,8.12296,54.6853768022,0.7987200000000001,0.23296000000000003,0.8320000000000001,53.28,7.89,53.8610295111,134.76
2020-01-09 05:30:00,55.38872,24.53296,60.5786796621,0.7987200000000001,0.23296000000000003,0.8320000000000001,54.59,24.3,59.7541471364,134.51,54.70872,6.30296,55.0706033088,0.7987200000000001,0.23296000000000003,0.8320000000000001,53.91,6.07,54.2506497657,134.42,55.99872,7.36296,56.4807030905,0.7987200000000001,0.23296000000000003,0.8320000000000001,55.2,7.13,55.6585743619,134.56,56.22872,7.38296,56.7113485221,0.7987200000000001,0.23296000000000003,0.8320000000000001,55.43,7.15,55.8892422564,134.29
2020-01-09 06:00:00,57.76496,24.00478,62.5541370866,0.8049600000000001,0.23478000000000002,0.8385,56.96,23.77,61.720778511,134.31,57.05496,5.87478,57.3566168864,0.8049600000000001,0.23478000000000002,0.8385,56.25,5.64,56.5320448949,134.2,58.36496,6.91478,58.7731464042,0.8049600000000001,0.23478000000000002,0.8385,57.56,6.68,57.9463199867,134.35,58.61496,6.93478,59.0237639383,0.8049600000000001,0.23478000000000002,0.8385,57.81,6.7,58.1969595426,134.1
2020-01-09 06:30:00,63.29432,14.71876,64.9831735159,0.78432,0.22876000000000002,0.8170000000000001,62.51,14.49,64.1674387832,135.11,63.14432,10.30876,63.9802757184,0.78432,0.22876000000000002,0.8170000000000001,62.36,10.08,63.169422983,135.03,63.914320000000004,4.62876,64.0817112771,0.78432,0.22876000000000002,0.8170000000000001,63.13,4.4,63.2831486258,135.13,64.85432,11.45876,65.8588339056,0.78432,0.22876000000000002,0.8170000000000001,64.07,11.23,65.0467355061,134.89
2020-01-09 07:00:00,69.10952,10.82736,69.9525373321,0.7795200000000001,0.22736,0.812,68.33,10.6,69.1472985734,135.74,69.16952,10.77736,70.0040997771,0.7795200000000001,0.22736,0.812,68.39,10.55,69.198949414,135.64,69.71952,5.92736,69.9710301882,0.7795200000000001,0.22736,0.812,68.94,5.7,69.1752383444,135.78,71.00952,11.94736,72.0075783623,0.7795200000000001,0.22736,0.812,70.23,11.72,71.2012029393,135.53
2020-01-09 07:30:00,76.0548,7.8389,76.4577069775,0.7848,0.22890000000000002,0.8175,75.27,7.61,75.6537176879,134.56,76.0948,7.7889,76.4923888387,0.7848,0.22890000000000002,0.8175,75.31,7.5600000000000005,75.6885044112,134.47,76.6848,8.6589,77.1721134883,0.7848,0.22890000000000002,0.8175,75.9,8.43,76.3667132984,134.59,78.0848,8.8789,78.5879816273,0.7848,0.22890000000000002,0.8175,77.3,8.65,77.7824691045,134.33
2020-01-09 08:00:00,79.23024,6.20757,79.4730448376,0.78024,0.22757000000000002,0.8127500000000001,78.45,5.98,78.6775882955,134.38,79.25024,6.14757,79.488320884,0.78024,0.22757000000000002,0.8127500000000001,78.47,5.92,78.6929939702,134.27,79.88024,10.25757,80.5361439651,0.78024,0.22757000000000002,0.8127500000000001,79.1,10.03,79.7333738155,134.42,81.31024,7.20757,81.629064641,0.78024,0.22757000000000002,0.8127500000000001,80.53,6.98,80.8319324277,134.15
2020-01-09 08:30:00,79.71896,6.39428,79.9749923426,0.5289600000000001,0.15428,0.551,79.19,6.24,79.4354687781,136.24,79.69896,6.31428,79.9486982821,0.5289600000000001,0.15428,0.551,79.17,6.16,79.4092847216,136.13,80.41896,10.31428,81.077700383,0.5289600000000001,0.15428,0.551,79.89,10.16,80.5334570225,136.28,81.81896,7.41428,82.1542072167,0.5289600000000001,0.15428,0.551,81.29,7.26,81.6135509582,136.02
2020-01-09 09:00:00,79.00992,6.14206,79.2482956249,0.58992,0.17206000000000002,0.6145,78.42,5.97,78.6469153877,135.83,78.99992,6.05206,79.2314002795,0.58992,0.17206000000000002,0.6145,78.41,5.88,78.6301627876,135.75,79.69992,10.54206,80.3941059845,0.58992,0.17206000000000002,0.6145,79.11,10.37,79.7867720866,135.86,81.09992,7.14206,81.4137951766,0.58992,0.17206000000000002,0.6145,80.51,6.97,80.8111440335,135.6
2020-01-09 09:30:00,80.51304,5.75797,80.7186708796,0.9530400000000001,0.27797000000000005,0.9927500000000001,79.56,5.48,79.7485046882,135.64,80.48304,5.67797,80.6830779715,0.9530400000000001,0.27797000000000005,0.9927500000000001,79.53,5.4,79.7131162357,135.55,81.21304,11.06797,81.963759223,0.9530400000000001,0.27797000000000005,0.9927500000000001,80.26,10.79,80.982045541,135.68,82.60304,6.7479700000000005,82.8782077289,0.9530400000000001,0.27797000000000005,0.9927500000000001,81.65,6.47,81.9059423974,135.41
2020-01-09 10:00:00,80.70048,5.71764,80.902774238,1.02048,0.29764,1.063,79.68,5.42,79.864127116,135.64,80.70048,5.64764,80.8978572633,1.02048,0.29764,1.063,79.68,5.35,79.8594070852,135.55,81.39048,11.13764,82.148994269,1.02048,0.29764,1.063,80.37,10.84,81.097734247,135.68,82.82048,6.71764,83.0924701438,1.02048,0.29764,1.063,81.8,6.42,82.0515472127,135.41
2020-01-09 10:30:00,80.57272,5.98121,80.7944186269,1.03272,0.30121000000000003,1.07575,79.54,5.68,79.7425482412,135.88,80.56272,5.9112100000000005,80.7792934945,1.03272,0.30121000000000003,1.07575,79.53,5.61,79.7276175488,135.8,81.26272,10.97121,81.9999823821,1.03272,0.30121000000000003,1.07575,80.23,10.67,80.9364058999,135.92,82.66272,6.98121,82.9569922964,1.03272,0.30121000000000003,1.07575,81.63,6.68,81.9028650293,135.66
2020-01-09 11:00:00,80.5664,5.75145,80.7714305065,1.1364,0.33145,1.18375,79.43,5.42,79.6147053,135.88,80.5064,5.67145,80.7059216295,1.1364,0.33145,1.18375,79.37,5.34,79.549434316,135.8,81.3164,11.25145,82.0911203241,1.1364,0.33145,1.18375,80.18,10.92,80.9202001975,135.92,82.6464,6.75145,82.9217071102,1.1364,0.33145,1.18375,81.51,6.42,81.7624394206,135.66
2020-01-09 11:30:00,80.71176,5.72218,80.9143469741,1.24176,0.36218,1.2935,79.47,5.36,79.6505524149,135.88,80.63176,5.64218,80.8289237578,1.24176,0.36218,1.2935,79.39,5.28,79.5653850616,135.8,81.45176,11.34218,82.2376693143,1.24176,0.36218,1.2935,80.21,10.98,80.9580416018,135.92,82.79176,6.71218,83.0634027972,1.24176,0.36218,1.2935,81.55,6.35,81.7968520177,135.66
2020-01-09 12:00:00,81.54176,5.40093,81.720429935,1.03176,0.30093000000000003,1.07475,80.51,5.1,80.6713710061,135.88,81.47176,5.31093,81.6446792814,1.03176,0.30093000000000003,1.07475,80.44,5.01,80.5958665193,135.8,82.30176,11.55093,83.1083851543,1.03176,0.30093000000000003,1.07475,81.27,11.25,82.0449596258,135.92,83.64176,6.39093,83.8855649213,1.03176,0.30093000000000003,1.07475,82.61,6.09,82.8341728998,135.66
2020-01-09 12:30:00,81.2952,5.8461,81.5051313001,1.7352,0.5061,1.8075,79.56,5.34,79.7390067658,135.88,81.2252,5.7661,81.4296077864,1.7352,0.5061,1.8075,79.49,5.26,79.6638418607,135.8,82.0352,11.5061,82.8381818744,1.7352,0.5061,1.8075,80.3,11.0,81.0499228871,135.83,83.3652,6.8361,83.6450167927,1.7352,0.5061,1.8075,81.63,6.33,81.8750621374,135.56
2020-01-09 13:00:00,79.83648,6.54564,80.1043628138,2.07648,0.6056400000000001,2.163,77.76,5.94,77.9865449934,135.99,79.75648,6.45564,80.0173193115,2.07648,0.6056400000000001,2.163,77.68,5.85,77.8999672657,135.8,80.59648,11.03564,81.3484968429,2.07648,0.6056400000000001,2.163,78.52,10.43,79.2096919575,136.02,81.86648,7.55564,82.2144041114,2.07648,0.6056400000000001,2.163,79.79,6.95,80.0921132197,135.77
2020-01-09 13:30:00,79.25224,6.90982,79.552895343,1.54224,0.44982000000000005,1.6065,77.71,6.46,77.9780462694,135.64,79.15224,6.82982,79.446356356,1.54224,0.44982000000000005,1.6065,77.61,6.38,77.8717952792,135.55,80.02224,10.28982,80.6810962385,1.54224,0.44982000000000005,1.6065,78.48,9.84,79.0944751547,135.66,81.28224,7.91982,81.6671665252,1.54224,0.44982000000000005,1.6065,79.74,7.47,80.0891284757,135.4
2020-01-09 14:00:00,79.17672,6.28446,79.4257352969,1.14672,0.33446000000000004,1.1945000000000001,78.03,5.95,78.2565230508,135.33,79.07672,6.21446,79.3205342837,1.14672,0.33446000000000004,1.1945000000000001,77.93,5.88,78.1515150205,135.26,79.95672,10.61446,80.6581913649,1.14672,0.33446000000000004,1.1945000000000001,78.81,10.28,79.477635219,135.37,81.20672,7.29446,81.5336772129,1.14672,0.33446000000000004,1.1945000000000001,80.06,6.96,80.3619636395,135.11
2020-01-09 14:30:00,79.5972,6.06335,79.8278050623,0.9372,0.27335000000000004,0.9762500000000001,78.66,5.79,78.8728071011,135.33,79.5072,5.99335,79.7327730363,0.9372,0.27335000000000004,0.9762500000000001,78.57,5.72,78.777936632,135.26,80.3272,10.72335,81.039800685,0.9372,0.27335000000000004,0.9762500000000001,79.39,10.45,80.0748062751,135.37,81.6372,7.06335,81.9421950955,0.9372,0.27335000000000004,0.9762500000000001,80.7,6.79,80.9851474037,135.11
2020-01-09 15:00:00,79.55664,6.11152,79.7910373714,0.8966400000000001,0.26152000000000003,0.934,78.66,5.85,78.8772343582,135.41,79.47664,6.03152,79.7051788731,0.8966400000000001,0.26152000000000003,0.934,78.58,5.77,78.7915560197,135.26,80.30664,10.66152,81.0112611728,0.8966400000000001,0.26152000000000003,0.934,79.41,10.4,80.0881270851,135.47,81.60664,7.11152,81.9159167,0.8966400000000001,0.26152000000000003,0.934,80.71,6.85,81.0001641974,135.21
2020-01-09 15:30:00,79.99096,6.16653,80.2282978379,0.81096,0.23653000000000002,0.8447500000000001,79.18,5.93,79.4017462025,135.74,79.90096,6.09653,80.1332083905,0.81096,0.23653000000000002,0.8447500000000001,79.09,5.86,79.3067947909,135.64,80.76096,10.63653,81.4583846548,0.81096,0.23653000000000002,0.8447500000000001,79.95,10.4,80.6235852589,135.78,82.04096,7.18653,82.355117213,0.81096,0.23653000000000002,0.8447500000000001,81.23,6.95,81.5267771962,135.51
2020-01-09 16:00:00,82.99336,5.52848,83.1772919444,0.7833600000000001,0.22848000000000002,0.8160000000000001,82.21,5.3,82.3806658143,135.13,82.89336,5.44848,83.0722280091,0.7833600000000001,0.22848000000000002,0.8160000000000001,82.11,5.22,82.2757588844,135.0,83.75336,11.10848,84.4868252404,0.7833600000000001,0.22848000000000002,0.8160000000000001,82.97,10.88,83.6803160845,135.16,85.11336,6.5084800000000005,85.3618437149,0.7833600000000001,0.22848000000000002,0.8160000000000001,84.33,6.28,84.5635104522,134.89
2020-01-09 16:30:00,87.64488,4.33309,87.7519268117,0.7648800000000001,0.22309,0.7967500000000001,86.88,4.11,86.9771607952,134.23,87.51488,4.2430900000000005,87.617681059,0.7648800000000001,0.22309,0.7967500000000001,86.75,4.02,86.8430935653,134.14,88.42488,12.09309,89.2479816509,0.7648800000000001,0.22309,0.7967500000000001,87.66,11.87,88.460005087,134.28,89.83488,5.27309,89.9895057368,0.7648800000000001,0.22309,0.7967500000000001,89.07,5.05,89.2130450102,134.01
2020-01-09 17:00:00,91.4044,3.56295,91.4738156636,0.7644000000000001,0.22295,0.79625,90.64,3.34,90.7015170766,134.06,91.2944,3.48295,91.3608144232,0.7644000000000001,0.22295,0.79625,90.53,3.26,90.5886775486,133.98,92.1644,12.81295,93.0507835274,0.7644000000000001,0.22295,0.79625,91.4,12.59,92.2630375611,134.11,93.6744,4.49295,93.782086856,0.7644000000000001,0.22295,0.79625,92.91,4.27,93.0080695424,133.85
2020-01-09 17:30:00,91.37224,4.13232,91.4656345914,0.76224,0.22232000000000002,0.794,90.61,3.91,90.6943228653,134.57,91.26224,4.03232,91.3512783403,0.76224,0.22232000000000002,0.794,90.5,3.81,90.5801639433,134.47,92.12224,12.35232,92.9466885478,0.76224,0.22232000000000002,0.794,91.36,12.13,92.1617409775,134.6,93.65224,5.05232,93.7884214304,0.76224,0.22232000000000002,0.794,92.89,4.83,93.0154879577,134.33
2020-01-09 18:00:00,91.65864,4.41127,91.7647295515,0.7586400000000001,0.22127000000000002,0.7902500000000001,90.9,4.19,90.9965169663,134.88,91.56864,4.32127,91.6705471014,0.7586400000000001,0.22127000000000002,0.7902500000000001,90.81,4.1,90.9025087663,134.78,92.39864,12.13127,93.1916111335,0.7586400000000001,0.22127000000000002,0.7902500000000001,91.64,11.91,92.4107012202,134.94,93.96864,5.36127,94.121456212,0.7586400000000001,0.22127000000000002,0.7902500000000001,93.21,5.14,93.3516132694,134.66
2020-01-09 18:30:00,90.6384,6.4012,90.8641563874,0.7584000000000001,0.2212,0.79,89.88,6.18,90.09221276,134.99,90.5584,6.3512,90.7808435299,0.7584000000000001,0.2212,0.79,89.8,6.13,90.0089823295,134.9,91.4184,9.6012,91.9211994047,0.7584000000000001,0.2212,0.79,90.66,9.38,91.1439520758,135.04,92.3784,6.0712,92.5776876791,0.7584000000000001,0.2212,0.79,91.62,5.85,91.8065732941,134.77
2020-01-09 19:00:00,89.28936,9.52148,89.7955922671,0.75936,0.22148,0.791,88.53,9.3,89.0171382375,135.57,89.21936,9.39148,89.7122850863,0.75936,0.22148,0.791,88.46,9.17,88.9340232982,135.46,90.07936,6.15148,90.2891566258,0.75936,0.22148,0.791,89.32,5.93,89.5166314156,135.6,90.16936,6.26148,90.3865012853,0.75936,0.22148,0.791,89.41,6.04,89.6137807483,135.34
2020-01-09 19:30:00,87.73672,10.14071,88.320813151,0.7567200000000001,0.22071000000000002,0.7882500000000001,86.98,9.92,87.5438564378,135.69,87.67672,10.00071,88.2452346048,0.7567200000000001,0.22071000000000002,0.7882500000000001,86.92,9.78,87.4684788938,135.62,88.51672,5.58071,88.692468923,0.7567200000000001,0.22071000000000002,0.7882500000000001,87.76,5.36,87.9235304114,135.75,88.61672,5.69071,88.7992524961,0.7567200000000001,0.22071000000000002,0.7882500000000001,87.86,5.47,88.0301113256,135.47
2020-01-09 20:00:00,86.17648,10.93064,86.8669361495,0.75648,0.22064000000000003,0.788,85.42,10.71,86.0887942766,135.78,86.10648,10.79064,86.7799735515,0.75648,0.22064000000000003,0.788,85.35,10.57,86.0020197437,135.62,86.97648,4.80064,87.1088641735,0.75648,0.22064000000000003,0.788,86.22,4.58,86.3415589389,135.75,87.04648,4.90064,87.1843217144,0.75648,0.22064000000000003,0.788,86.29,4.68,86.4168183862,135.56
2020-01-09 20:30:00,83.4176,12.20805,84.3061828964,0.7476,0.21805000000000002,0.77875,82.67,11.99,83.5349567546,135.78,83.3576,12.07805,84.2280758985,0.7476,0.21805000000000002,0.77875,82.61,11.86,83.4570050984,135.62,84.1876,3.47805,84.2594138691,0.7476,0.21805000000000002,0.77875,83.44,3.26,83.5036598,135.75,84.2976,3.56805,84.3730783281,0.7476,0.21805000000000002,0.77875,83.55,3.35,83.6171334118,135.56
2020-01-09 21:00:00,80.4824,12.94945,81.5175132414,0.7524000000000001,0.21945,0.7837500000000001,79.73,12.73,80.7398649986,136.05,80.4324,12.81945,81.4475860174,0.7524000000000001,0.21945,0.7837500000000001,79.68,12.6,80.6700836742,135.93,81.2524,2.82945,81.3016500021,0.7524000000000001,0.21945,0.7837500000000001,80.5,2.61,80.5423000665,136.07,81.3524,2.9194500000000003,81.4047675143,0.7524000000000001,0.21945,0.7837500000000001,80.6,2.7,80.6452106451,135.82
2020-01-09 21:30:00,76.14864,14.40127,77.4984641878,0.7586400000000001,0.22127000000000002,0.7902500000000001,75.39,14.18,76.7119579987,136.64,76.09864,14.28127,77.4271120646,0.7586400000000001,0.22127000000000002,0.7902500000000001,75.34,14.06,76.640715028,136.53,76.90864,1.49127,76.9230966151,0.7586400000000001,0.22127000000000002,0.7902500000000001,76.15,1.27,76.160589546,136.67,77.00864,1.5712700000000002,77.0246682827,0.7586400000000001,0.22127000000000002,0.7902500000000001,76.25,1.35,76.2619498833,136.41
2020-01-09 22:00:00,72.15856,15.75708,73.8589422575,0.77856,0.22708000000000003,0.811,71.38,15.53,73.0498822723,136.49,72.12856,15.66708,73.8104773281,0.77856,0.22708000000000003,0.811,71.35,15.44,73.001480122,136.39,72.91856,0.54708,72.9206122369,0.77856,0.22708000000000003,0.811,72.14,0.32,72.1407097276,136.52,73.00856,0.53708,73.0105354603,0.77856,0.22708000000000003,0.811,72.23,0.31,72.230665233,136.26
2020-01-09 22:30:00,68.71056,16.97933,70.7773883579,0.8205600000000001,0.23933000000000001,0.8547500000000001,67.89,16.74,69.9233845005,136.49,68.66056,16.88933,70.7072978367,0.8205600000000001,0.23933000000000001,0.8547500000000001,67.84,16.65,69.8533327766,136.39,69.48056,1.51933,69.4971695939,0.8205600000000001,0.23933000000000001,0.8547500000000001,68.66,1.28,68.671930219,136.52,69.56056,1.50933,69.5769328482,0.8205600000000001,0.23933000000000001,0.8547500000000001,68.74,1.27,68.7517308873,136.26
2020-01-09 23:00:00,64.66296,18.27878,67.1968168461,0.85296,0.24878000000000003,0.8885000000000001,63.81,18.03,66.3083478907,137.6,64.60296,18.17878,67.1119250435,0.85296,0.24878000000000003,0.8885000000000001,63.75,17.93,66.2234656296,137.5,65.45296,2.58878,65.5041354011,0.85296,0.24878000000000003,0.8885000000000001,64.6,2.34,64.6423669121,137.63,65.49296,2.54878,65.5425364862,0.85296,0.24878000000000003,0.8885000000000001,64.64,2.3,64.6809059924,137.38
2020-01-09 23:30:00,60.1144,16.8092,62.4202714829,0.8544,0.2492,0.89,59.26,16.56,61.5303274817,136.86,60.0944,16.5892,62.3421083057,0.8544,0.2492,0.89,59.24,16.34,61.4522025643,136.78,60.8644,2.5192,60.9165129994,0.8544,0.2492,0.89,60.01,2.27,60.0529183304,136.91,61.4944,12.0492,62.6637411267,0.8544,0.2492,0.89,60.64,11.8,61.7774198231,136.64
2020-01-10 00:00:00,56.98768,15.97724,59.1850307916,0.8476800000000001,0.24724000000000002,0.883,56.14,15.73,58.3020797228,136.86,56.98768,15.89724,59.1634846117,0.8476800000000001,0.24724000000000002,0.883,56.14,15.65,58.2805464971,136.7,57.66768,1.07724,57.6777406163,0.8476800000000001,0.24724000000000002,0.883,56.82,0.8300000000000001,56.8260618027,136.82,58.60768,17.20724,61.0814968988,0.8476800000000001,0.24724000000000002,0.883,57.76,16.96,60.1984983201,136.56
2020-01-10 00:30:00,56.5956,15.94955,58.800085753,0.8556,0.24955000000000002,0.8912500000000001,55.74,15.7,57.9088732406,136.75,56.6256,15.86955,58.8073226101,0.8556,0.24955000000000002,0.8912500000000001,55.77,15.62,57.9161229711,136.7,57.2756,1.08955,57.2859622819,0.8556,0.24955000000000002,0.8912500000000001,56.42,0.84,56.4262527553,136.82,58.2356,17.17955,60.7167361241,0.8556,0.24955000000000002,0.8912500000000001,57.38,16.93,59.8254903866,136.56
2020-01-10 01:00:00,58.77752,15.40011,60.761502988,0.8575200000000001,0.25011,0.8932500000000001,57.92,15.15,59.8685969436,136.1,58.79752,15.31011,60.7581091408,0.8575200000000001,0.25011,0.8932500000000001,57.94,15.06,59.8652420024,136.01,59.44752,1.52011,59.4669519024,0.8575200000000001,0.25011,0.8932500000000001,58.59,1.27,58.6037626778,136.11,60.44752,16.61011,62.6881043609,0.8575200000000001,0.25011,0.8932500000000001,59.59,16.36,61.7949650052,135.86
2020-01-10 01:30:00,59.1768,15.4599,61.1629149587,0.8568,0.2499,0.8925000000000001,58.32,15.21,60.2707765007,136.29,59.1868,15.3699,61.1499069521,0.8568,0.2499,0.8925000000000001,58.33,15.12,60.2578069631,136.2,59.8468,1.4899,59.8653428308,0.8568,0.2499,0.8925000000000001,58.99,1.24,59.0030312781,136.31,60.8568,16.6699,63.0986186239,0.8568,0.2499,0.8925000000000001,60.0,16.42,62.2062408445,136.06
2020-01-10 02:00:00,58.07296,15.75878,60.173148748,0.85296,0.24878000000000003,0.8885000000000001,57.22,15.51,59.2848083408,136.55,58.09296,15.66878,60.1689510317,0.85296,0.24878000000000003,0.8885000000000001,57.24,15.42,59.2806376484,136.45,58.75296,1.25878,58.7664431104,0.85296,0.24878000000000003,0.8885000000000001,57.9,1.01,57.9088084837,136.58,59.73296,16.97878,62.0991584536,0.85296,0.24878000000000003,0.8885000000000001,58.88,16.73,61.2106796237,136.34
2020-01-10 02:30:00,56.98512,16.33941,59.2813648676,0.8551200000000001,0.24941000000000002,0.89075,56.13,16.09,58.3906242474,136.83,56.97512,16.25941,59.2497486287,0.8551200000000001,0.24941000000000002,0.89075,56.12,16.01,58.359013871,136.74,57.68512,0.7094100000000001,57.6894819873,0.8551200000000001,0.24941000000000002,0.89075,56.83,0.46,56.8318616623,136.86,58.60512,17.57941,61.1849307114,0.8551200000000001,0.24941000000000002,0.89075,57.75,17.33,60.2942070186,136.62
2020-01-10 03:00:00,55.79488,16.40934,58.1578461899,0.8548800000000001,0.24934000000000003,0.8905000000000001,54.94,16.16,57.2673484632,136.92,55.78488,16.31934,58.1229188415,0.8548800000000001,0.24934000000000003,0.8905000000000001,54.93,16.07,57.2324191346,136.83,56.51488,0.65934,56.5187260176,0.8548800000000001,0.24934000000000003,0.8905000000000001,55.66,0.41000000000000003,55.6615100406,136.95,57.40488,17.64934,60.056801865,0.8548800000000001,0.24934000000000003,0.8905000000000001,56.55,17.4,59.166396713,136.62
2020-01-10 03:30:00,54.88704,16.77247,57.3925335724,0.7970400000000001,0.23247,0.83025,54.09,16.54,56.5623523202,136.92,54.85704,16.68247,57.3375936264,0.7970400000000001,0.23247,0.83025,54.06,16.45,56.5073986306,136.83,55.60704,0.27247000000000005,55.6077075365,0.7970400000000001,0.23247,0.83025,54.81,0.04,54.8100145959,136.95,56.46704,18.01247,59.2703609055,0.7970400000000001,0.23247,0.83025,55.67,17.78,58.4403738866,136.62
2020-01-10 04:00:00,54.29608,16.92219,56.8720038135,0.79608,0.23219,0.82925,53.5,16.69,56.0428951786,136.69,54.26608,16.83219,56.8166354052,0.79608,0.23219,0.82925,53.47,16.6,55.9875066421,136.63,55.02608,0.35219,55.0272070703,0.79608,0.23219,0.82925,54.23,0.12,54.2301327677,136.72,55.85608,18.17219,58.7378086275,0.79608,0.23219,0.82925,55.06,17.94,57.9089561294,136.47
