Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-10 04:30:00,54.08608,16.88219,56.65961868,0.79608,0.23219,0.82925,53.29,16.65,55.8305167449,136.86,54.07608,16.80219,56.6262837997,0.79608,0.23219,0.82925,53.28,16.57,55.7971621142,136.76,54.78608,0.27219000000000004,54.7867561475,0.79608,0.23219,0.82925,53.99,0.04,53.9900148176,136.88,55.64608,18.13219,58.5257424862,0.79608,0.23219,0.82925,54.85,17.9,57.6969019966,136.63
2020-01-10 05:00:00,54.29656,16.87233,56.8576463412,0.79656,0.23233,0.8297500000000001,53.5,16.64,56.0280251303,137.02,54.28656,16.79233,56.8244044708,0.79656,0.23233,0.8297500000000001,53.49,16.56,55.9947649339,136.91,55.00656,0.29233000000000003,55.0073367821,0.79656,0.23233,0.8297500000000001,54.21,0.06,54.2100332042,137.05,55.86656,18.13233,58.735457072,0.79656,0.23233,0.8297500000000001,55.07,17.9,57.9060868994,136.79
2020-01-10 05:30:00,56.19704,16.40247,58.5418510714,0.7970400000000001,0.23247,0.83025,55.4,16.17,57.7116010868,137.02,56.22704,16.33247,58.5510854166,0.7970400000000001,0.23247,0.83025,55.43,16.1,57.720835926,136.81,56.86704,0.6124700000000001,56.8703381198,0.7970400000000001,0.23247,0.83025,56.07,0.38,56.0712876613,137.05,57.82704,17.66247,60.4642820321,0.7970400000000001,0.23247,0.83025,57.03,17.43,59.6340993057,136.79
2020-01-10 06:00:00,58.708,15.28275,60.6645836676,0.798,0.23275,0.83125,57.91,15.05,59.8336911781,136.17,58.748,15.20275,60.6832028782,0.798,0.23275,0.83125,57.95,14.97,59.8523466541,136.08,59.348,1.62275,59.3701812492,0.798,0.23275,0.83125,58.55,1.3900000000000001,58.5664972489,136.21,60.388,16.49275,62.5996912657,0.798,0.23275,0.83125,59.59,16.26,61.7685656301,135.96
2020-01-10 06:30:00,64.50168,12.48799,65.6994415278,0.78168,0.22799000000000003,0.81425,63.72,12.26,64.8887201292,134.33,64.55168,12.41799,65.735271099,0.78168,0.22799000000000003,0.81425,63.77,12.19,64.9246409309,134.25,65.09168,3.98799,65.2137322154,0.78168,0.22799000000000003,0.81425,64.31,3.76,64.4198238122,134.36,66.30168,13.61799,67.685762332,0.78168,0.22799000000000003,0.81425,65.52,13.39,66.8742289675,134.1
2020-01-10 07:00:00,71.14024,10.70757,71.9415443437,0.78024,0.22757000000000002,0.8127500000000001,70.36,10.48,71.1362073771,133.87,71.18024,10.49757,71.9501601274,0.78024,0.22757000000000002,0.8127500000000001,70.4,10.27,71.1451537352,133.78,71.77024,5.51757,71.9820180904,0.78024,0.22757000000000002,0.8127500000000001,70.99,5.29,71.1868260284,133.92,72.87024,9.88757,73.5379896255,0.78024,0.22757000000000002,0.8127500000000001,72.09,9.66,72.7343364581,133.68
2020-01-10 07:30:00,78.67712,12.16666,79.6122906783,0.77712,0.22666000000000003,0.8095,77.9,11.94,78.8097303637,137.13,78.66712,12.09666,79.5917392212,0.77712,0.22666000000000003,0.8095,77.89,11.87,78.789269574,137.04,79.39712,3.85666,79.4907321054,0.77712,0.22666000000000003,0.8095,78.62,3.63,78.7037565812,137.14,79.56712,3.94666,79.6649402827,0.77712,0.22666000000000003,0.8095,78.79,3.7199999999999998,78.877769365,136.9
2020-01-10 08:00:00,82.28736,10.73673,82.9848599858,0.77736,0.22673000000000001,0.8097500000000001,81.51,10.51,82.1847929972,137.44,82.26736,10.65673,82.9547130407,0.77736,0.22673000000000001,0.8097500000000001,81.49,10.43,82.1547624913,137.32,83.03736,5.35673,83.2099616156,0.77736,0.22673000000000001,0.8097500000000001,82.26,5.13,82.4198064788,137.47,83.19736,5.47673,83.3774266961,0.77736,0.22673000000000001,0.8097500000000001,82.42,5.25,82.5870383293,137.22
2020-01-10 08:30:00,82.65264,10.27827,83.2892654138,0.7826400000000001,0.22827000000000003,0.81525,81.87,10.05,82.4845403697,137.24,82.61264,10.20827,83.2409578523,0.7826400000000001,0.22827000000000003,0.81525,81.83,9.98,82.4363348288,137.14,83.43264,5.75827,83.6311131742,0.7826400000000001,0.22827000000000003,0.81525,82.65,5.53,82.8347958288,137.26,83.53264,5.8782700000000006,83.7392142521,0.7826400000000001,0.22827000000000003,0.81525,82.75,5.65,82.942660917,137.0
2020-01-10 09:00:00,81.63984,10.35537,82.2939679628,0.9098400000000001,0.26537,0.9477500000000001,80.73,10.09,81.3581034686,137.33,81.58984,10.27537,82.2343311511,0.9098400000000001,0.26537,0.9477500000000001,80.68,10.01,81.298600849,137.23,82.42984,5.78537,82.6326147987,0.9098400000000001,0.26537,0.9477500000000001,81.52,5.52,81.7066753699,137.35,82.52984000000001,5.9053700000000005,82.7408477432,0.9098400000000001,0.26537,0.9477500000000001,81.62,5.64,81.8146319432,137.1
2020-01-10 09:30:00,82.56184,10.00012,83.1652561122,1.13184,0.33012,1.179,81.43,9.67,82.0021572887,137.13,82.49184,9.93012,83.0873693759,1.13184,0.33012,1.179,81.36,9.6,81.9244139436,137.01,83.33184,6.21012,83.5629173031,1.13184,0.33012,1.179,82.2,5.88,82.4100382235,137.14,83.42184,6.33012,83.6616627148,1.13184,0.33012,1.179,82.29,6.0,82.5084486583,136.88
2020-01-10 10:00:00,82.83856,10.00083,83.4400600645,1.40856,0.41083000000000003,1.46725,81.43,9.59,81.9927618757,137.13,82.76856,9.92083,83.361006426,1.40856,0.41083000000000003,1.46725,81.36,9.51,81.9139164001,137.01,83.63856,6.3808300000000004,83.8816053158,1.40856,0.41083000000000003,1.46725,82.23,5.97,82.4464298803,137.14,83.72856,6.49083,83.9797751471,1.40856,0.41083000000000003,1.46725,82.32,6.08,82.5442232988,136.88
2020-01-10 10:30:00,82.41096,10.43528,83.0690158651,1.5609600000000001,0.45528,1.626,80.85,9.98,81.4636293078,137.39,82.35096,10.35528,82.9994725092,1.5609600000000001,0.45528,1.626,80.79,9.9,81.3943124549,137.27,83.21096,6.07528,83.432445075,1.5609600000000001,0.45528,1.626,81.65,5.62,81.843184811,137.43,83.28096,6.19528,83.511075869,1.5609600000000001,0.45528,1.626,81.72,5.74,81.9213403211,137.19
2020-01-10 11:00:00,82.07144,10.43417,82.732056467,1.8314400000000002,0.53417,1.90775,80.24,9.9,80.8484236086,137.39,82.00144,10.36417,82.6538092399,1.8314400000000002,0.53417,1.90775,80.17,9.83,80.7704017571,137.27,82.86144,6.23417,83.0956263257,1.8314400000000002,0.53417,1.90775,81.03,5.7,81.2302339034,137.43,82.94144,6.34417,83.183718132,1.8314400000000002,0.53417,1.90775,81.11,5.8100000000000005,81.3178221548,137.19
2020-01-10 11:30:00,82.27392,10.52781,82.9447568901,2.32392,0.67781,2.42075,79.95,9.85,80.5544846672,137.64,82.23392,10.46781,82.8974827408,2.32392,0.67781,2.42075,79.91,9.79,80.5074667345,137.53,83.06392,6.49781,83.3176832405,2.32392,0.67781,2.42075,80.74,5.82,80.9494904246,137.66,83.15392,6.60781,83.4160509996,2.32392,0.67781,2.42075,80.83,5.93,81.0472319083,137.4
2020-01-10 12:00:00,81.246,11.04175,81.9928823683,2.166,0.63175,2.25625,79.08,10.41,79.7622373056,137.88,81.196,10.97175,81.9339350578,2.166,0.63175,2.25625,79.03,10.34,79.7035538731,137.8,82.026,5.92175,82.2394783487,2.166,0.63175,2.25625,79.86,5.29,80.035015462,137.89,82.116,6.03175,82.3372301214,2.166,0.63175,2.25625,79.95,5.4,80.1321564667,137.64
2020-01-10 12:30:00,81.6996,10.78405,82.4082542866,1.4196,0.41405000000000003,1.47875,80.28,10.37,80.9469906791,137.61,81.6696,10.72405,82.3706793256,1.4196,0.41405000000000003,1.47875,80.25,10.31,80.9095705093,137.52,82.4696,5.71405,82.6673169491,1.4196,0.41405000000000003,1.47875,81.05,5.3,81.2231032404,137.63,82.5996,5.80405,82.8032663399,1.4196,0.41405000000000003,1.47875,81.18,5.39,81.3587395428,137.38
2020-01-10 13:00:00,82.16152,10.64586,82.8483536581,1.15152,0.33586000000000005,1.1995,81.01,10.31,81.663432453,137.61,82.13152,10.57586,82.8096334508,1.15152,0.33586000000000005,1.1995,80.98,10.24,81.6248614088,137.52,82.92152,5.68586,83.1162287586,1.15152,0.33586000000000005,1.1995,81.77,5.35,81.9448314416,137.63,83.05152,5.77586,83.2521202916,1.15152,0.33586000000000005,1.1995,81.9,5.44,82.0804702716,137.38
2020-01-10 13:30:00,82.73432,11.00376,83.4628686303,1.14432,0.33376,1.192,81.59,10.67,82.2847312689,137.89,82.74432,10.95376,83.46620484,1.14432,0.33376,1.192,81.6,10.62,82.2881789809,137.79,83.48432,5.37376,83.6570916444,1.14432,0.33376,1.192,82.34,5.04,82.4941040317,137.91,83.65432,5.46376,83.8325588778,1.14432,0.33376,1.192,82.51,5.13,82.66932321,137.66
2020-01-10 14:00:00,81.70576,11.29543,82.4828343115,1.11576,0.32543000000000005,1.16225,80.59,10.97,81.3331974043,137.89,81.70576,11.235430000000001,82.4746391593,1.11576,0.32543000000000005,1.16225,80.59,10.91,81.3251264985,137.79,82.44576,5.07543,82.6018361277,1.11576,0.32543000000000005,1.16225,81.33,4.75,81.4685914939,137.91,82.61576,5.16543,82.7770829847,1.11576,0.32543000000000005,1.16225,81.5,4.84,81.6435888481,137.66
2020-01-10 14:30:00,79.7044,11.98795,80.6008829019,1.3644,0.39795,1.4212500000000001,78.34,11.59,79.1926997898,137.6,79.7544,11.93795,80.642910225,1.3644,0.39795,1.4212500000000001,78.39,11.54,79.2348641698,137.5,80.4044,4.46795,80.5284429041,1.3644,0.39795,1.4212500000000001,79.04,4.07,79.144718712,137.62,80.6344,4.52795,80.7614313553,1.3644,0.39795,1.4212500000000001,79.27,4.13,79.3775144484,137.37
2020-01-10 15:00:00,78.26344,12.70017,79.2872017331,1.3034400000000002,0.38017,1.35775,76.96,12.32,77.9398742622,137.6,78.32344,12.66017,79.3400350256,1.3034400000000002,0.38017,1.35775,77.02,12.28,77.9928124894,137.5,78.94344,3.70017,79.0301080416,1.3034400000000002,0.38017,1.35775,77.64,3.32,77.7109516092,137.62,79.18344,3.7701700000000002,79.2731439522,1.3034400000000002,0.38017,1.35775,77.88,3.39,77.953745901,137.37
2020-01-10 15:30:00,77.01824,12.97907,78.1041967551,1.12824,0.32907000000000003,1.1752500000000001,75.89,12.65,76.9370820866,137.24,77.10824,12.939070000000001,78.1863172708,1.12824,0.32907000000000003,1.1752500000000001,75.98,12.61,77.0192995294,137.14,77.66824,3.26907,77.7370074248,1.12824,0.32907000000000003,1.1752500000000001,76.54,2.94,76.5964437817,137.28,77.94824,3.32907,78.0192977805,1.12824,0.32907000000000003,1.1752500000000001,76.82,3.0,76.8785561779,137.02
2020-01-10 16:00:00,79.55312,12.36591,80.5084755281,0.8431200000000001,0.24591000000000002,0.8782500000000001,78.71,12.12,79.6376701066,136.44,79.65312,12.31591,80.5996350169,0.8431200000000001,0.24591000000000002,0.8782500000000001,78.81,12.07,79.7289219794,136.35,80.17312,3.56591,80.2523824236,0.8431200000000001,0.24591000000000002,0.8782500000000001,79.33,3.32,79.3994414338,136.48,80.48312,3.62591,80.5647554968,0.8431200000000001,0.24591000000000002,0.8782500000000001,79.64,3.38,79.7116929942,136.22
2020-01-10 16:30:00,84.45232,11.36526,85.2136344035,0.7723200000000001,0.22526000000000002,0.8045,83.68,11.14,84.4182563194,136.53,84.53232,11.32526,85.2875995597,0.7723200000000001,0.22526000000000002,0.8045,83.76,11.1,84.4922931397,136.44,85.09232,4.51526,85.2120325767,0.7723200000000001,0.22526000000000002,0.8045,84.32,4.29,84.4290619396,136.59,85.39232,4.58526,85.5153373627,0.7723200000000001,0.22526000000000002,0.8045,84.62,4.36,84.7322488785,136.34
2020-01-10 17:00:00,89.19824,9.44407,89.6968030493,0.76824,0.22407000000000002,0.80025,88.43,9.22,88.909354401,135.32,89.26824,9.38407,89.7601216714,0.76824,0.22407000000000002,0.80025,88.5,9.16,88.9727801072,135.23,89.84824,6.21407,90.0628719121,0.76824,0.22407000000000002,0.80025,89.08,5.99,89.281165427,135.38,90.14824,6.30407,90.3683931121,0.76824,0.22407000000000002,0.80025,89.38,6.08,89.5865547948,135.13
2020-01-10 17:30:00,91.25824,9.564070000000001,91.7580394454,0.76824,0.22407000000000002,0.80025,90.49,9.34,90.9707409006,136.32,91.35824,9.57407,91.8585370679,0.76824,0.22407000000000002,0.80025,90.59,9.35,91.0712391483,136.21,91.90824,6.33407,92.1262450264,0.76824,0.22407000000000002,0.80025,91.14,6.11,91.344576741,136.37,92.22824,6.35407,92.4468628947,0.76824,0.22407000000000002,0.80025,91.46,6.13,91.665197867,136.11
2020-01-10 18:00:00,90.2792,10.50435,90.8882573359,0.7692,0.22435000000000002,0.80125,89.51,10.28,90.0983823384,136.7,90.3892,10.51435,90.9986759935,0.7692,0.22435000000000002,0.80125,89.62,10.29,90.2088050026,136.6,90.9192,5.45435,91.0826595053,0.7692,0.22435000000000002,0.80125,90.15,5.23,90.3015802741,136.75,91.2692,5.46435,91.4326308796,0.7692,0.22435000000000002,0.80125,90.5,5.24,90.6515725181,136.48
2020-01-10 18:30:00,88.34872,11.82421,89.1364586898,0.7687200000000001,0.22421000000000002,0.8007500000000001,87.58,11.6,88.3448719508,136.91,88.47872,11.84421,89.2679629171,0.7687200000000001,0.22421000000000002,0.8007500000000001,87.71,11.62,88.4763725522,136.8,88.94872,4.19421,89.0475501469,0.7687200000000001,0.22421000000000002,0.8007500000000001,88.18,3.9699999999999998,88.2693225305,136.95,89.31872,4.19421,89.4171411977,0.7687200000000001,0.22421000000000002,0.8007500000000001,88.55,3.9699999999999998,88.6389496779,136.68
2020-01-10 19:00:00,85.97544,12.71617,86.9107430797,0.77544,0.22617,0.8077500000000001,85.2,12.49,86.1106271026,137.02,86.15544,12.73617,87.0917324886,0.77544,0.22617,0.8077500000000001,85.38,12.51,86.2916247384,136.94,86.57544,3.31617,86.6389277096,0.77544,0.22617,0.8077500000000001,85.8,3.09,85.8556235782,137.05,86.98544,3.32617,87.0490102118,0.77544,0.22617,0.8077500000000001,86.21,3.1,86.2657179881,136.8
2020-01-10 19:30:00,83.66224,13.55107,84.7525922905,0.79224,0.23107000000000003,0.82525,82.87,13.32,83.9336601132,137.41,83.81224,13.58107,84.9054594014,0.79224,0.23107000000000003,0.82525,83.02,13.35,84.0865203228,137.31,84.24224,2.59107,84.2820778337,0.79224,0.23107000000000003,0.82525,83.45,2.36,83.4833642111,137.43,84.63224,2.58107,84.6715889172,0.79224,0.23107000000000003,0.82525,83.84,2.35,83.8729282904,137.19
2020-01-10 20:00:00,81.1168,14.6024,82.4206608078,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.32,14.37,81.5953387149,137.19,81.3168,14.6224,82.6210417751,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.52,14.39,81.7957364415,137.1,81.6768,1.4924,81.6904334424,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.88,1.26,80.8898139446,137.22,82.1168,1.4824,82.1301793009,0.7968000000000001,0.23240000000000002,0.8300000000000001,81.32,1.25,81.3296065403,136.98
2020-01-10 20:30:00,78.018,10.32275,78.6979509998,0.798,0.23275,0.83125,77.22,10.09,77.8764181251,136.67,78.228,10.21275,78.8918262342,0.798,0.23275,0.83125,77.43,9.98,78.0705149208,136.58,79.288,5.9727500000000004,79.5126448218,0.798,0.23275,0.83125,78.49,5.74,78.6996041921,136.7,79.778,6.13275,80.0133732982,0.798,0.23275,0.83125,78.98,5.9,79.2000656565,136.44
2020-01-10 21:00:00,75.0732,8.26135,75.5263878526,0.7932,0.23135000000000003,0.82625,74.28,8.03,74.7127786928,136.29,75.2632,8.29135,75.7185298263,0.7932,0.23135000000000003,0.82625,74.47,8.06,74.9049030438,136.2,76.7132,9.30135,77.2750293825,0.7932,0.23135000000000003,0.82625,75.92,9.07,76.4598672507,136.3,77.1532,9.36135,77.7190526452,0.7932,0.23135000000000003,0.82625,76.36,9.13,76.9038783157,136.06
2020-01-10 21:30:00,71.55768,9.18974,72.1453594367,0.78768,0.22974000000000003,0.8205,70.77,8.96,71.334945854,135.46,71.76768,9.15974,72.3498495468,0.78768,0.22974000000000003,0.8205,70.98,8.93,71.5395366214,135.4,73.13768,10.26974,73.8551812363,0.78768,0.22974000000000003,0.8205,72.35,10.04,73.04330291,135.51,73.58768,10.26974,74.3008358462,0.78768,0.22974000000000003,0.8205,72.8,10.04,73.4890576889,135.26
2020-01-10 22:00:00,68.00912,10.21016,68.7712714031,0.78912,0.23016000000000003,0.8220000000000001,67.22,9.98,67.9568156994,135.23,68.23912,10.19016,68.9957742126,0.78912,0.23016000000000003,0.8220000000000001,67.45,9.96,68.181405823,135.13,69.47912,11.33016,70.3968794877,0.78912,0.23016000000000003,0.8220000000000001,68.69,11.1,69.5810757318,135.27,69.95912,11.32016,70.869065844,0.78912,0.23016000000000003,0.8220000000000001,69.17,11.09,70.0533867847,135.01
2020-01-10 22:30:00,64.3232,11.30135,65.3084571098,0.7932,0.23135000000000003,0.82625,63.53,11.07,64.487253004,134.49,64.5732,11.23135,65.5426684005,0.7932,0.23135000000000003,0.82625,63.78,11.0,64.721622353,134.42,65.7132,12.41135,66.8750047706,0.7932,0.23135000000000003,0.82625,64.92,12.18,66.052697144,134.54,66.2032,12.40135,67.3547115803,0.7932,0.23135000000000003,0.82625,65.41,12.17,66.5325258802,134.29
2020-01-10 23:00:00,60.75632,11.92226,61.9150280905,0.79632,0.23226000000000002,0.8295,59.96,11.69,61.0889327129,134.85,60.99632,11.84226,62.1352571046,0.79632,0.23226000000000002,0.8295,60.2,11.61,61.3093149529,134.75,62.08632,13.05226,63.4434600432,0.79632,0.23226000000000002,0.8295,61.29,12.82,62.6164235644,134.89,62.55632,13.04226,63.9014375257,0.79632,0.23226000000000002,0.8295,61.76,12.81,63.0745091142,134.63
2020-01-10 23:30:00,55.78632,13.15226,57.3157521302,0.79632,0.23226000000000002,0.8295,54.99,12.92,56.4874012502,134.61,55.96632,13.07226,57.4727148815,0.79632,0.23226000000000002,0.8295,55.17,12.84,56.6444569221,134.52,57.07632,14.29226,58.8385502936,0.79632,0.23226000000000002,0.8295,56.28,14.06,58.0096716074,134.66,57.45632,14.30226,59.2096558768,0.79632,0.23226000000000002,0.8295,56.66,14.07,58.38082305,134.43
2020-01-11 00:00:00,52.83656,13.98233,54.6553531217,0.79656,0.23233,0.8297500000000001,52.04,13.75,53.8258683163,134.38,53.03656,13.91233,54.8309184919,0.79656,0.23233,0.8297500000000001,52.24,13.68,54.0014814612,134.31,54.07656,15.11233,56.1485249981,0.79656,0.23233,0.8297500000000001,53.28,14.88,55.318828621,134.43,54.45656,15.14233,56.5226245398,0.79656,0.23233,0.8297500000000001,53.66,14.91,55.6929412044,134.18
2020-01-11 00:30:00,52.87608,15.21219,55.0208193393,0.79608,0.23219,0.82925,52.08,14.98,54.191574991,134.25,53.07608,15.27219,55.2296121258,0.79608,0.23219,0.82925,52.28,15.04,54.4003676458,134.15,53.85608,11.18219,55.0047154902,0.79608,0.23219,0.82925,53.06,10.95,54.1780961275,134.3,54.47608,16.25219,56.8487200556,0.79608,0.23219,0.82925,53.68,16.02,56.0194858955,134.05
2020-01-11 01:00:00,55.14728,17.88254,57.9741988151,0.7972800000000001,0.23254000000000002,0.8305,54.35,17.65,57.1440723085,135.57,55.35728,17.80254,58.1494529592,0.7972800000000001,0.23254000000000002,0.8305,54.56,17.57,57.3192681391,135.48,55.64728,2.65254,55.7104634683,0.7972800000000001,0.23254000000000002,0.8305,54.85,2.42,54.9033596422,135.6,56.82728,19.16254,59.9711821749,0.7972800000000001,0.23254000000000002,0.8305,56.03,18.93,59.1414051237,135.35
2020-01-11 01:30:00,54.80656,18.38233,57.8071714864,0.79656,0.23233,0.8297500000000001,54.01,18.15,56.978088771,136.39,55.04656,18.29233,58.0063195235,0.79656,0.23233,0.8297500000000001,54.25,18.06,57.1771466584,136.3,55.30656,3.02233,55.3890788663,0.79656,0.23233,0.8297500000000001,54.51,2.79,54.581353959,136.43,56.49656,19.68233,59.8268786254,0.79656,0.23233,0.8297500000000001,55.7,19.45,58.9982414992,136.18
2020-01-11 02:00:00,52.89008,19.08919,56.229509488,0.82008,0.23919,0.8542500000000001,52.07,18.85,55.3769573018,137.58,53.12008,18.99919,56.4155308391,0.82008,0.23919,0.8542500000000001,52.3,18.76,55.5628257021,137.48,53.42008,3.44919,53.5313166181,0.82008,0.23919,0.8542500000000001,52.6,3.21,52.6978566927,137.61,54.56008,20.42919,58.2593694925,0.82008,0.23919,0.8542500000000001,53.74,20.19,57.4075230262,137.37
2020-01-11 02:30:00,51.46656,19.62983,55.083001226,0.8565600000000001,0.24983000000000002,0.8922500000000001,50.61,19.38,54.1936942826,137.94,51.68656,19.52983,55.2531876407,0.8565600000000001,0.24983000000000002,0.8922500000000001,50.83,19.28,54.3636578975,137.86,52.01656,3.88983,52.1617991605,0.8565600000000001,0.24983000000000002,0.8922500000000001,51.16,3.64,51.2893283247,137.98,53.09656,20.96983,57.0874631952,0.8565600000000001,0.24983000000000002,0.8922500000000001,52.24,20.72,56.1990747255,137.75
2020-01-11 03:00:00,50.22728,19.83004,54.0000939129,0.85728,0.25004000000000004,0.893,49.37,19.58,53.1109527311,137.38,50.42728,19.76004,54.1605922143,0.85728,0.25004000000000004,0.893,49.57,19.51,53.2712398955,137.28,50.76728,4.21004,50.9415464567,0.85728,0.25004000000000004,0.893,49.91,3.96,50.0668523077,137.4,51.81728,21.19004,55.9825714111,0.85728,0.25004000000000004,0.893,50.96,20.94,55.0945115234,137.14
2020-01-11 03:30:00,49.18728,20.24004,53.1887933027,0.85728,0.25004000000000004,0.893,48.33,19.99,52.3009464542,137.78,49.39728,20.17004,53.3565533463,0.85728,0.25004000000000004,0.893,48.54,19.92,52.4684476614,137.66,49.71728,4.53004,49.9232329983,0.85728,0.25004000000000004,0.893,48.86,4.28,49.0470998123,137.8,50.75728,21.59004,55.1582387337,0.85728,0.25004000000000004,0.893,49.9,21.34,54.2715910952,137.56
2020-01-11 04:00:00,48.11728,20.15004,52.1660497508,0.85728,0.25004000000000004,0.893,47.26,19.9,51.2788221394,138.07,48.31728,20.07004,52.3198437708,0.85728,0.25004000000000004,0.893,47.46,19.82,51.4323244662,137.97,48.67728,4.35004,48.8712639104,0.85728,0.25004000000000004,0.893,47.82,4.1,47.9954414502,138.09,49.67728,21.52004,54.1381960339,0.85728,0.25004000000000004,0.893,48.82,21.27,53.2522797634,137.84
2020-01-11 04:30:00,47.41704,20.29997,51.5796904252,0.85704,0.24997000000000003,0.89275,46.56,20.05,50.6935508719,138.07,47.61704,20.23997,51.7401090447,0.85704,0.24997000000000003,0.89275,46.76,19.99,50.8536891484,137.97,47.95704,4.51997,48.1695735331,0.85704,0.24997000000000003,0.89275,47.1,4.27,47.2931591248,138.09,48.94704,21.67997,53.5334832041,0.85704,0.24997000000000003,0.89275,48.09,21.43,52.6487701661,137.84
2020-01-11 05:00:00,47.22776,20.23018,51.3782200689,0.8577600000000001,0.25018,0.8935000000000001,46.37,19.98,50.4913586666,137.96,47.43776,20.15018,51.5399925092,0.8577600000000001,0.25018,0.8935000000000001,46.58,19.9,50.6528024891,137.85,47.77776,4.47018,47.9864237035,0.8577600000000001,0.25018,0.8935000000000001,46.92,4.22,47.1093918449,137.98,48.76776,21.60018,53.3372495677,0.8577600000000001,0.25018,0.8935000000000001,47.91,21.35,52.4517931057,137.74
2020-01-11 05:30:00,47.94368,19.86024,51.8943694903,0.8236800000000001,0.24024,0.858,47.12,19.62,51.0415399454,137.96,48.14368,19.80024,52.056348585,0.8236800000000001,0.24024,0.858,47.32,19.56,51.2032811449,137.85,48.49368,4.09024,48.6658716474,0.8236800000000001,0.24024,0.858,47.67,3.85,47.8252171976,137.98,49.48368,21.22024,53.8417419109,0.8236800000000001,0.24024,0.858,48.66,20.98,52.9901500281,137.74
2020-01-11 06:00:00,48.584,19.9545,52.5222536288,0.804,0.23450000000000001,0.8375,47.78,19.72,51.6895231164,137.61,48.784,19.8745,52.6770766677,0.804,0.23450000000000001,0.8375,47.98,19.64,51.8440932026,137.53,49.134,4.2545,49.3178540313,0.804,0.23450000000000001,0.8375,48.33,4.02,48.4968999009,137.63,50.134,21.3045,54.4729260849,0.804,0.23450000000000001,0.8375,49.33,21.07,53.6413441293,137.39
2020-01-11 06:30:00,50.73328,18.98429,54.1688929771,0.8032800000000001,0.23429000000000003,0.8367500000000001,49.93,18.75,53.3344860292,137.34,50.90328,18.92429,54.3072063981,0.8032800000000001,0.23429000000000003,0.8367500000000001,50.1,18.69,53.4726668495,137.24,51.28328,3.35429,51.3928600971,0.8032800000000001,0.23429000000000003,0.8367500000000001,50.48,3.12,50.5763264779,137.38,52.33328,20.33429,56.144951201,0.8032800000000001,0.23429000000000003,0.8367500000000001,51.53,20.1,55.3113993676,137.14
2020-01-11 07:00:00,53.2768,18.0624,56.255379405,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.48,17.83,55.4261607907,136.58,53.4768,17.9924,56.4224653485,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.68,17.76,55.5931650475,136.49,53.8168,2.5924,53.8792028523,0.7968000000000001,0.23240000000000002,0.8300000000000001,53.02,2.36,53.0724975858,136.61,54.9268,19.3624,58.2396419288,0.7968000000000001,0.23240000000000002,0.8300000000000001,54.13,19.13,57.4109205639,136.35
2020-01-11 07:30:00,57.15168,16.98799,59.623035238599996,0.78168,0.22799000000000003,0.81425,56.37,16.76,58.8087961108,136.93,57.36168,16.90799,59.8016927709,0.78168,0.22799000000000003,0.81425,56.58,16.68,58.987446122,136.85,57.69168,1.46799,57.7103538012,0.78168,0.22799000000000003,0.81425,56.91,1.24,56.9235074464,136.95,58.89168,18.26799,61.6599499826,0.78168,0.22799000000000003,0.81425,58.11,18.04,60.845819084,136.72
2020-01-11 08:00:00,59.79904,16.14722,61.940761205,0.7790400000000001,0.22722,0.8115,59.02,15.92,61.1294266291,135.99,60.00904,16.06722,62.1227851939,0.7790400000000001,0.22722,0.8115,59.23,15.84,61.3114875044,135.89,60.29904,0.8772200000000001,60.3054204848,0.7790400000000001,0.22722,0.8115,59.52,0.65,59.5235491213,136.02,61.57904,17.39722,63.9893852998,0.7790400000000001,0.22722,0.8115,60.8,17.17,63.1779146538,135.77
2020-01-11 08:30:00,62.96424,15.22582,64.77901754,0.77424,0.22582000000000002,0.8065,62.19,15.0,63.9734015041,136.35,63.19424,15.15582,64.9862358431,0.77424,0.22582000000000002,0.8065,62.42,14.93,64.1806925796,136.25,63.48424,0.61582,63.4872267677,0.77424,0.22582000000000002,0.8065,62.71,0.39,62.7112127135,136.39,64.82424,16.45582,66.8803117775,0.77424,0.22582000000000002,0.8065,64.05,16.23,66.0743172496,136.14
2020-01-11 09:00:00,65.77456,14.73883,67.4056811624,0.78456,0.22883,0.81725,64.99,14.51,66.5900908544,137.34,66.00456,14.698830000000001,67.6214281435,0.78456,0.22883,0.81725,65.22,14.47,66.8059076729,137.24,66.29456,1.32883,66.3078764157,0.78456,0.22883,0.81725,65.51,1.1,65.5192345804,137.37,67.72456,15.97883,69.5840429651,0.78456,0.22883,0.81725,66.94,15.75,68.7679147568,137.12
2020-01-11 09:30:00,68.23512,14.33941,69.7255353552,0.8551200000000001,0.24941000000000002,0.89075,67.38,14.09,68.8374353096,137.86,68.43512,14.29941,69.9130801479,0.8551200000000001,0.24941000000000002,0.89075,67.58,14.05,69.025059942,137.76,68.77512,1.87941,68.800794421,0.8551200000000001,0.24941000000000002,0.89075,67.92,1.63,67.9395562246,137.9,70.20512,15.58941,71.9151484624,0.8551200000000001,0.24941000000000002,0.89075,69.35,15.34,71.0263197695,137.66
2020-01-11 10:00:00,69.69984,13.89037,71.0704585237,1.02984,0.30037,1.07275,68.67,13.59,70.0018356902,137.4,69.91984,13.85037,71.2784453728,1.02984,0.30037,1.07275,68.89,13.55,70.2099323458,137.3,70.23984,2.31037,70.2778267504,1.02984,0.30037,1.07275,69.21,2.01,69.2391811043,137.42,71.70984,15.12037,73.2866068376,1.02984,0.30037,1.07275,70.68,14.82,72.2169979991,137.17
2020-01-11 10:30:00,70.87272,13.67621,72.180199225,1.15272,0.33621,1.20075,69.72,13.34,70.98474484,137.78,71.07272,13.63621,72.369038624,1.15272,0.33621,1.20075,69.92,13.3,71.1737058189,137.67,71.43272,2.68621,71.4832092925,1.15272,0.33621,1.20075,70.28,2.35,70.3192782955,137.81,72.89272,14.89621,74.39923186,1.15272,0.33621,1.20075,71.74,14.56,73.2026037788,137.57
2020-01-11 11:00:00,71.23208,13.49394,72.4989354256,1.28208,0.37394000000000005,1.3355000000000001,69.95,13.12,71.1697751858,137.62,71.42208,13.45394,72.6782086533,1.28208,0.37394000000000005,1.3355000000000001,70.14,13.08,71.3491835973,137.52,71.78208,2.90394,71.8407953509,1.28208,0.37394000000000005,1.3355000000000001,70.5,2.5300000000000002,70.5453818474,137.66,73.26208,14.713940000000001,74.7250453078,1.28208,0.37394000000000005,1.3355000000000001,71.98,14.34,73.3945229564,137.4
2020-01-11 11:30:00,72.22264,13.28702,73.434696357,1.53264,0.44702000000000003,1.5965,70.69,12.84,71.8466540627,138.07,72.40264,13.23702,73.6027239812,1.53264,0.44702000000000003,1.5965,70.87,12.79,72.0148665207,137.94,72.81264,3.37702,72.8909103239,1.53264,0.44702000000000003,1.5965,71.28,2.93,71.3401941405,138.1,74.26264,14.49702,75.6644122996,1.53264,0.44702000000000003,1.5965,72.73,14.05,74.0746609847,137.84
2020-01-11 12:00:00,71.66344,9.57392,72.3001284701,1.93344,0.5639200000000001,2.014,69.73,9.01,70.3096934995,136.25,71.82344,9.68392,72.4733388219,1.93344,0.5639200000000001,2.014,69.89,9.12,70.4825262033,136.17,73.17344,9.63392,73.8049099722,1.93344,0.5639200000000001,2.014,71.24,9.07,71.8150576133,136.28,73.62344,10.51392,74.3703800663,1.93344,0.5639200000000001,2.014,71.69,9.95,72.3771966851,136.02
2020-01-11 12:30:00,72.41584,8.65837,72.9316203986,1.6058400000000002,0.46837000000000006,1.6727500000000002,70.81,8.19,71.2820608569,135.55,72.56584,8.60837,73.0746547646,1.6058400000000002,0.46837000000000006,1.6727500000000002,70.96,8.14,71.4253540418,135.46,74.02584,9.75837,74.6662626141,1.6058400000000002,0.46837000000000006,1.6727500000000002,72.42,9.29,73.0134268474,135.6,74.40584,9.71837,75.037828737,1.6058400000000002,0.46837000000000006,1.6727500000000002,72.8,9.25,73.3853016618,135.33
2020-01-11 13:00:00,73.22608,8.50219,73.7180169766,1.27608,0.37219,1.32925,71.95,8.13,72.407868357,135.87,73.37608,8.45219,73.8612796529,1.27608,0.37219,1.32925,72.1,8.08,72.5513363075,135.78,74.86608,9.60219,75.4793480852,1.27608,0.37219,1.32925,73.59,9.23,74.1665760299,135.9,75.24608,9.55219,75.8499630136,1.27608,0.37219,1.32925,73.97,9.18,74.5374623931,135.64
2020-01-11 13:30:00,72.9152,8.7286,73.4357872498,1.1952,0.3486,1.245,71.72,8.38,72.2079136937,136.02,73.0652,8.6686,73.577632994,1.1952,0.3486,1.245,71.87,8.32,72.3499778853,135.88,74.5452,9.8186,75.1890400856,1.1952,0.3486,1.245,73.35,9.47,73.9587952849,136.06,74.9452,9.7986,75.5830375481,1.1952,0.3486,1.245,73.75,9.45,74.3529757306,135.8
2020-01-11 14:00:00,72.44344,8.90642,72.9888780312,1.15344,0.33642000000000005,1.2015,71.29,8.57,71.8032659424,136.02,72.60344,8.85642,73.1416138395,1.15344,0.33642000000000005,1.2015,71.45,8.52,71.9561873643,135.88,74.06344,10.01642,74.7376867066,1.15344,0.33642000000000005,1.2015,72.91,9.68,73.5497824606,136.06,74.45344,9.976420000000001,75.1188637018,1.15344,0.33642000000000005,1.2015,73.3,9.64,73.9311815136,135.8
2020-01-11 14:30:00,70.98496,9.76228,71.6530994235,1.10496,0.32228,1.151,69.88,9.44,70.5147360486,135.86,71.18496,9.72228,71.845815874,1.10496,0.32228,1.151,70.08,9.4,70.7076120372,135.78,72.56496,10.88228,73.376409273,1.10496,0.32228,1.151,71.46,10.56,72.2360380973,135.92,72.97496,10.84228,73.7760111595,1.10496,0.32228,1.151,71.87,10.52,72.6358540942,135.65
2020-01-11 15:00:00,70.9232,9.5276,71.5602924812,0.8832000000000001,0.2576,0.92,70.04,9.27,70.6507926353,135.86,71.0932,9.4776,71.7221582776,0.8832000000000001,0.2576,0.92,70.21,9.22,70.8127989844,135.7,72.4932,10.6276,73.2680689523,0.8832000000000001,0.2576,0.92,71.61,10.37,72.3569554362,135.92,72.9132,10.6176,73.6822106346,0.8832000000000001,0.2576,0.92,72.03,10.36,72.7712202729,135.65
2020-01-11 15:30:00,71.20184,9.60137,71.8462826127,0.86184,0.25137000000000004,0.89775,70.34,9.35,70.9587070063,135.75,71.38184,9.55137,72.0180237903,0.86184,0.25137000000000004,0.89775,70.52,9.3,71.130586951,135.7,72.78184,10.71137,73.5658187004,0.86184,0.25137000000000004,0.89775,71.92,10.46,72.6766675075,135.8,73.20184,10.68137,73.9770305194,0.86184,0.25137000000000004,0.89775,72.34,10.43,73.0880325361,135.55
2020-01-11 16:00:00,72.13176,9.36843,72.7375988149,0.8517600000000001,0.24843,0.8872500000000001,71.28,9.12,71.8610659537,136.31,72.28176,9.31843,72.8799421402,0.8517600000000001,0.24843,0.8872500000000001,71.43,9.07,72.0035401907,136.25,73.76176,10.47843,74.5023136121,0.8517600000000001,0.24843,0.8872500000000001,72.91,10.23,73.6241876016,136.34,74.14176,10.44843,74.8743632051,0.8517600000000001,0.24843,0.8872500000000001,73.29,10.2,73.9963789655,136.08
2020-01-11 16:30:00,75.17744,8.59717,75.6674224284,0.8474400000000001,0.24717000000000003,0.88275,74.33,8.35,74.7975360557,136.31,75.23744,8.54717,75.7213740813,0.8474400000000001,0.24717000000000003,0.88275,74.39,8.3,74.8516005173,136.25,76.92744,9.70717,77.5374759349,0.8474400000000001,0.24717000000000003,0.88275,76.08,9.46,76.6658855033,136.43,77.20744,9.66717,77.8103011636,0.8474400000000001,0.24717000000000003,0.88275,76.36,9.42,76.9388458453,136.17
2020-01-11 17:00:00,77.83648,7.72689,78.2190670352,0.8464800000000001,0.24689000000000003,0.88175,76.99,7.48,77.3525080395,135.07,77.90648,7.65689,78.2818471324,0.8464800000000001,0.24689000000000003,0.88175,77.06,7.41,77.4154487166,134.96,79.62648,8.80689,80.1120317347,0.8464800000000001,0.24689000000000003,0.88175,78.78,8.56,79.2436874458,135.11,79.90648,8.75689,80.384878357,0.8464800000000001,0.24689000000000003,0.88175,79.06,8.51,79.5166881856,134.85
2020-01-11 17:30:00,79.81704,6.99122,80.1226374469,0.8270400000000001,0.24122000000000002,0.8615,78.99,6.75,79.2778821614,134.47,79.90704,6.93122,80.2070872944,0.8270400000000001,0.24122000000000002,0.8615,79.08,6.69,79.3624753898,134.41,81.64704,8.05122,82.0430453131,0.8270400000000001,0.24122000000000002,0.8615,80.82,7.8100000000000005,81.1964808351,134.52,81.94704,8.00122,82.3367286589,0.8270400000000001,0.24122000000000002,0.8615,81.12,7.76,81.4903184434,134.25
2020-01-11 18:00:00,79.862,7.451,80.2088302184,0.792,0.231,0.8250000000000001,79.07,7.22,79.3989502449,135.32,79.942,7.401,80.2838599284,0.792,0.231,0.8250000000000001,79.15,7.17,79.474092634,135.22,81.682,8.531,82.1262874176,0.792,0.231,0.8250000000000001,80.89,8.3,81.3147102313,135.39,82.002,8.481,82.4394042009,0.792,0.231,0.8250000000000001,81.21,8.25,81.6279768217,135.13
2020-01-11 18:30:00,78.50296,8.06128,78.9157713261,0.7929600000000001,0.23128,0.8260000000000001,77.71,7.83,78.1034762351,135.47,78.60296,7.99128,79.0081380416,0.7929600000000001,0.23128,0.8260000000000001,77.81,7.76,78.1959954218,135.39,80.30296,9.15128,80.822715312,0.7929600000000001,0.23128,0.8260000000000001,79.51,8.92,80.0087901421,135.53,80.61296,9.09128,81.1239834574,0.7929600000000001,0.23128,0.8260000000000001,79.82,8.86,80.3102235086,135.27
2020-01-11 19:00:00,76.79416,8.69163,77.2844579599,0.7941600000000001,0.23163000000000003,0.82725,76.0,8.46,76.4694161087,136.09,76.88416,8.62163,77.3660556237,0.7941600000000001,0.23163000000000003,0.82725,76.09,8.39,76.5511606705,135.99,78.56416,9.80163,79.173222665,0.7941600000000001,0.23163000000000003,0.82725,77.77,9.57,78.3566066136,136.12,78.87416,9.75163,79.4746966233,0.7941600000000001,0.23163000000000003,0.82725,78.08,9.52,78.658227796,135.86
2020-01-11 19:30:00,74.45344,9.35142,75.0384153874,0.79344,0.23142000000000001,0.8265,73.66,9.12,74.2224359611,136.58,74.54344,9.29142,75.1202697855,0.79344,0.23142000000000001,0.8265,73.75,9.06,74.3044150774,136.46,76.18344,10.48142,76.9010838379,0.79344,0.23142000000000001,0.8265,75.39,10.25,76.0836027012,136.6,76.48344,10.43142,77.1915223159,0.79344,0.23142000000000001,0.8265,75.69,10.2,76.3741847747,136.35
2020-01-11 20:00:00,71.84224,10.26107,72.5713235773,0.79224,0.23107000000000003,0.82525,71.05,10.03,71.7544660631,137.25,71.93224,10.21107,72.6533763975,0.79224,0.23107000000000003,0.82525,71.14,9.98,71.8366201878,137.14,73.53224,11.42107,74.41391778,0.79224,0.23107000000000003,0.82525,72.74,11.19,73.5956771828,137.28,73.84224,11.38107,74.7141563732,0.79224,0.23107000000000003,0.82525,73.05,11.15,73.8960418426,137.02
2020-01-11 20:30:00,69.24624,10.81932,70.0863712814,0.78624,0.22932000000000002,0.8190000000000001,68.46,10.59,69.2742354703,135.54,69.35624,10.76932,70.1873655311,0.78624,0.22932000000000002,0.8190000000000001,68.57,10.54,69.3753306298,135.46,70.87624,11.94932,71.8764749066,0.78624,0.22932000000000002,0.8190000000000001,70.09,11.72,71.0631163122,135.56,71.16624,11.91932,72.157493755,0.78624,0.22932000000000002,0.8190000000000001,70.38,11.69,71.3442394311,135.3
2020-01-11 21:00:00,67.15744,11.45967,68.1281570561,0.78744,0.22967,0.82025,66.37,11.23,67.3133701429,135.63,67.26744,11.40967,68.2282130329,0.78744,0.22967,0.82025,66.48,11.18,67.413520899,135.57,68.72744,12.59967,69.872832296,0.78744,0.22967,0.82025,67.94,12.37,69.0569366537,135.67,69.03744,12.57967,70.1741848479,0.78744,0.22967,0.82025,68.25,12.35,69.3583808923,135.4
2020-01-11 21:30:00,64.77936,12.46023,65.9668311628,0.7893600000000001,0.23023000000000002,0.82225,63.99,12.23,65.1482386562,136.57,64.89936,12.41023,66.075265698,0.7893600000000001,0.23023000000000002,0.82225,64.11,12.18,65.2567582707,136.47,66.29936,13.64023,67.6879679918,0.7893600000000001,0.23023000000000002,0.82225,65.51,13.41,66.8684394913,136.59,66.61936,13.61023,67.9954225479,0.7893600000000001,0.23023000000000002,0.82225,65.83,13.38,67.1759875253,136.34
2020-01-11 22:00:00,61.9456,12.97205,63.289267973,0.7956000000000001,0.23205,0.8287500000000001,61.15,12.74,62.4630298657,135.86,62.0556,12.90205,63.3826505091,0.7956000000000001,0.23205,0.8287500000000001,61.26,12.67,62.5565064562,135.74,63.4356,14.15205,64.9950449385,0.7956000000000001,0.23205,0.8287500000000001,62.64,13.92,64.1680294228,135.9,63.7256,14.12205,65.2716201083,0.7956000000000001,0.23205,0.8287500000000001,62.93,13.89,64.4446817045,135.64
2020-01-11 22:30:00,58.78848,13.50289,60.3192624214,0.7984800000000001,0.23289,0.8317500000000001,57.99,13.27,59.4889317436,134.07,58.89848,13.42289,60.4086493994,0.7984800000000001,0.23289,0.8317500000000001,58.1,13.19,59.5784029662,133.99,60.19848,14.64289,61.9537829504,0.7984800000000001,0.23289,0.8317500000000001,59.4,14.41,61.1228934197,134.13,60.48848,14.66289,62.240312948,0.7984800000000001,0.23289,0.8317500000000001,59.69,14.43,61.4094536696,133.86
2020-01-11 23:00:00,56.41656,13.89233,58.1018508747,0.79656,0.23233,0.8297500000000001,55.62,13.66,57.2728556997,134.66,56.51656,13.80233,58.1775374837,0.79656,0.23233,0.8297500000000001,55.72,13.57,57.3486120146,134.58,57.79656,15.05233,59.7244923483,0.79656,0.23233,0.8297500000000001,57.0,14.82,58.8950965701,134.71,58.05656,15.05233,59.9761352328,0.79656,0.23233,0.8297500000000001,57.26,14.82,59.1467666065,134.46
2020-01-11 23:30:00,53.0968,14.8924,55.1457500448,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.3,14.66,54.3157951244,135.27,53.1868,14.8124,55.2108946495,0.7968000000000001,0.23240000000000002,0.8300000000000001,52.39,14.58,54.3809571449,135.16,54.4368,16.0824,56.76274116,0.7968000000000001,0.23240000000000002,0.8300000000000001,53.64,15.85,55.9327462226,135.31,54.6768,16.0824,56.9929473532,0.7968000000000001,0.23240000000000002,0.8300000000000001,53.88,15.85,56.1629495308,135.05
2020-01-12 00:00:00,50.8268,15.3224,53.0861520549,0.7968000000000001,0.23240000000000002,0.8300000000000001,50.03,15.09,52.2561862367,136.0,50.9268,15.2424,53.158910034,0.7968000000000001,0.23240000000000002,0.8300000000000001,50.13,15.01,52.3289308127,135.89,52.1068,16.5124,54.6605704324,0.7968000000000001,0.23240000000000002,0.8300000000000001,51.31,16.28,53.8307950898,136.03,52.3668,16.5324,54.9144971023,0.7968000000000001,0.23240000000000002,0.8300000000000001,51.57,16.3,54.084701164,135.78
2020-01-12 00:30:00,50.33752,15.68261,52.723905168,0.7975200000000001,0.23261,0.8307500000000001,49.54,15.45,51.893295328,136.33,50.43752,15.59261,52.7927353938,0.7975200000000001,0.23261,0.8307500000000001,49.64,15.36,51.9620938762,136.23,51.63752,16.89261,54.3304127019,0.7975200000000001,0.23261,0.8307500000000001,50.84,16.66,53.5001046728,136.37,51.87752,16.90261,54.5616651704,0.7975200000000001,0.23261,0.8307500000000001,51.08,16.67,53.7313251279,136.11
2020-01-12 01:00:00,52.008,15.50275,54.2693958098,0.798,0.23275,0.83125,51.21,15.27,53.4381605222,135.97,52.078,15.42275,54.3137119111,0.798,0.23275,0.83125,51.28,15.19,53.4824690903,135.88,53.328,16.70275,55.8825325264,0.798,0.23275,0.83125,52.53,16.47,55.0514468475,136.02,53.558,16.72275,56.1080184248,0.798,0.23275,0.83125,52.76,16.49,55.2769183294,135.76
2020-01-12 01:30:00,51.67248,15.72114,54.0111047124,0.7924800000000001,0.23114,0.8255,50.88,15.49,53.1856606615,136.24,51.73248,15.63114,54.0424095008,0.7924800000000001,0.23114,0.8255,50.94,15.4,53.2169484281,136.16,53.01248,16.93114,55.650575356,0.7924800000000001,0.23114,0.8255,52.22,16.7,54.8253445042,136.28,53.45248,17.01114,56.0940861611,0.7924800000000001,0.23114,0.8255,52.66,16.78,55.268833894,136.02
2020-01-12 02:00:00,50.48824,15.90282,52.9335627202,0.7982400000000001,0.23282000000000003,0.8315,49.69,15.67,52.1022552295,136.57,50.76824,15.88282,53.194719323,0.7982400000000001,0.23282000000000003,0.8315,49.97,15.65,52.3633784242,136.49,51.81824,17.11282,54.5708585698,0.7982400000000001,0.23282000000000003,0.8315,51.02,16.88,53.7398809079,136.59,51.99824,17.13282,54.7480637489,0.7982400000000001,0.23282000000000003,0.8315,51.2,16.9,53.9170659439,136.35
2020-01-12 02:30:00,49.37776,16.27268,51.9900307463,0.79776,0.23268000000000003,0.8310000000000001,48.58,16.04,51.1595347907,136.77,49.42776,16.19268,52.0125594852,0.79776,0.23268000000000003,0.8310000000000001,48.63,15.96,51.1820134422,136.67,50.69776,17.50268,53.634006714,0.79776,0.23268000000000003,0.8310000000000001,49.9,17.27,52.804004583,136.8,50.87776,17.51268,53.807438365,0.79776,0.23268000000000003,0.8310000000000001,50.08,17.28,52.9773989546,136.55
2020-01-12 03:00:00,48.19872,16.44296,50.926295204,0.7987200000000001,0.23296000000000003,0.8320000000000001,47.4,16.21,50.0951504639,137.0,48.23872,16.36296,50.9383997314,0.7987200000000001,0.23296000000000003,0.8320000000000001,47.44,16.13,50.1071901028,136.9,49.49872,17.67296,52.5590791091,0.7987200000000001,0.23296000000000003,0.8320000000000001,48.7,17.44,51.7285569101,137.05,49.65872,17.69296,52.7164993678,0.7987200000000001,0.23296000000000003,0.8320000000000001,48.86,17.46,51.8859441468,136.79
2020-01-12 03:30:00,46.458,16.79275,49.3998200054,0.798,0.23275,0.83125,45.66,16.56,48.5702501538,137.33,46.498,16.71275,49.4103229757,0.798,0.23275,0.83125,45.7,16.48,48.5806587028,137.23,47.738,18.03275,51.0303509351,0.798,0.23275,0.83125,46.94,17.8,50.2016294556,137.34,47.888,18.05275,51.1777522617,0.798,0.23275,0.83125,47.09,17.82,50.3489870802,137.09
2020-01-12 04:00:00,45.20848,17.16289,48.3567105691,0.7984800000000001,0.23289,0.8317500000000001,44.41,16.93,47.5276025063,137.72,45.23848,17.08289,48.3564391107,0.7984800000000001,0.23289,0.8317500000000001,44.44,16.85,47.5272143093,137.68,46.46848,18.42289,49.9872234622,0.7984800000000001,0.23289,0.8317500000000001,45.67,18.19,49.159180221,137.75,46.61848,18.44289,50.1340489993,0.7984800000000001,0.23289,0.8317500000000001,45.82,18.21,49.3059479171,137.5
2020-01-12 04:30:00,45.07048,16.98514,48.164750059,0.8404800000000001,0.24514000000000002,0.8755000000000001,44.23,16.74,47.291865051,137.72,45.08048,16.91514,48.1494718377,0.8404800000000001,0.24514000000000002,0.8755000000000001,44.24,16.67,47.2764899289,137.68,46.32048,18.24514,49.7842545495,0.8404800000000001,0.24514000000000002,0.8755000000000001,45.48,18.0,48.9124769358,137.75,46.46048,18.26514,49.9218543431,0.8404800000000001,0.24514000000000002,0.8755000000000001,45.62,18.02,49.0500234455,137.5
2020-01-12 05:00:00,44.768,17.18025,47.9513796888,0.858,0.25025000000000003,0.89375,43.91,16.93,47.0607373508,137.72,44.808,17.10025,47.9601440163,0.858,0.25025000000000003,0.89375,43.95,16.85,47.0693637093,137.68,46.038,18.43025,49.5900348766,0.858,0.25025000000000003,0.89375,45.18,18.18,48.7005626251,137.75,46.168,18.45025,49.718165182,0.858,0.25025000000000003,0.89375,45.31,18.2,48.8286401613,137.5
2020-01-12 05:30:00,45.11752,16.94011,48.1929241462,0.8575200000000001,0.25011,0.8932500000000001,44.26,16.69,47.3022589313,137.56,45.14752,16.86011,48.1929649572,0.8575200000000001,0.25011,0.8932500000000001,44.29,16.61,47.3021796538,137.47,46.36752,18.19011,49.8079011078,0.8575200000000001,0.25011,0.8932500000000001,45.51,17.94,48.9183370527,137.61,46.52752,18.21011,49.9641693973,0.8575200000000001,0.25011,0.8932500000000001,45.67,17.96,49.0745402424,137.36
2020-01-12 06:00:00,45.43232,16.62151,48.3773737946,0.8623200000000001,0.25151,0.8982500000000001,44.57,16.37,47.481173111,137.2,45.48232,16.54151,48.3969315728,0.8623200000000001,0.25151,0.8982500000000001,44.62,16.29,47.5006157855,137.09,46.68232,17.85151,49.9791497513,0.8623200000000001,0.25151,0.8982500000000001,45.82,17.6,49.0839321978,137.24,46.85232,17.87151,50.1450970591,0.8623200000000001,0.25151,0.8982500000000001,45.99,17.62,49.2498172585,136.99
2020-01-12 06:30:00,47.4228,15.95165,50.0337595785,0.8628,0.25165000000000004,0.89875,46.56,15.7,49.1357670134,136.85,47.4728,15.88165,50.0589007726,0.8628,0.25165000000000004,0.89875,46.61,15.63,49.1608482433,136.76,48.7028,17.17165,51.641342852,0.8628,0.25165000000000004,0.89875,47.84,16.92,50.7439848652,136.91,48.8728,17.20165,51.8116525751,0.8628,0.25165000000000004,0.89875,48.01,16.95,50.9142671557,136.67
2020-01-12 07:00:00,49.14456,15.33633,51.4819463061,0.8445600000000001,0.24633000000000002,0.87975,48.3,15.09,50.6023527121,136.53,49.19456,15.24633,51.5029641095,0.8445600000000001,0.24633000000000002,0.87975,48.35,15.0,50.6233394789,136.43,50.44456,16.52633,53.0827016726,0.8445600000000001,0.24633000000000002,0.87975,49.6,16.28,52.2034328373,136.57,50.64456,16.54633,53.2790061287,0.8445600000000001,0.24633000000000002,0.87975,49.8,16.3,52.3997137397,136.31
2020-01-12 07:30:00,51.4524,14.5557,53.4716548112,0.8424,0.2457,0.8775000000000001,50.61,14.31,52.5941840891,135.94,51.5224,14.4757,53.5173204883,0.8424,0.2457,0.8775000000000001,50.68,14.23,52.6398641716,135.83,52.7924,15.7357,55.0876551711,0.8424,0.2457,0.8775000000000001,51.95,15.49,54.2101706325,135.98,52.9924,15.7457,55.2821989998,0.8424,0.2457,0.8775000000000001,52.15,15.5,54.404710274,135.74
2020-01-12 08:00:00,53.05496,14.01353,54.8744731516,0.83496,0.24353000000000002,0.86975,52.22,13.77,54.0050118045,135.74,53.13496,13.95353,54.9365540752,0.83496,0.24353000000000002,0.86975,52.3,13.71,54.0671258715,135.64,54.40496,15.18353,56.4839734426,0.83496,0.24353000000000002,0.86975,53.57,14.94,55.6142832373,135.78,54.64496,15.20353,56.7205340054,0.83496,0.24353000000000002,0.86975,53.81,14.96,55.8508522764,135.53
2020-01-12 08:30:00,55.48024,13.80507,57.1719947891,0.8402400000000001,0.24507,0.8752500000000001,54.64,13.56,56.2974528731,135.3,55.58024,13.71507,57.2474123744,0.8402400000000001,0.24507,0.8752500000000001,54.74,13.47,56.3729412041,135.22,56.85024,14.95507,58.7843848889,0.8402400000000001,0.24507,0.8752500000000001,56.01,14.71,57.9094482792,135.35,57.12024,14.97507,59.0506099813,0.8402400000000001,0.24507,0.8752500000000001,56.28,14.73,58.1756933779,135.08
2020-01-12 09:00:00,58.72536,12.80698,60.1056290529,0.9153600000000001,0.26698,0.9535,57.81,12.54,59.1544393938,134.57,58.80536,12.72698,60.1668212942,0.9153600000000001,0.26698,0.9535,57.89,12.46,59.2157386174,134.47,60.15536,13.93698,61.7487388393,0.9153600000000001,0.26698,0.9535,59.24,13.67,60.7967638941,134.61,60.41536,13.94698,62.0043061009,0.9153600000000001,0.26698,0.9535,59.5,13.68,61.0523742372,134.34
2020-01-12 09:30:00,62.46376,11.96193,63.5988135319,1.10376,0.32193000000000005,1.14975,61.36,11.64,62.4542968898,134.57,62.55376,11.89193,63.6740990455,1.10376,0.32193000000000005,1.14975,61.45,11.57,62.529732128,134.47,63.97376,13.06193,65.293613653,1.10376,0.32193000000000005,1.14975,62.87,12.74,64.1478331668,134.61,64.23376,13.08193,65.5523669768,1.10376,0.32193000000000005,1.14975,63.13,12.76,64.4066339751,134.34
2020-01-12 10:00:00,65.47488,10.76184,66.3534257684,1.03488,0.30184,1.078,64.44,10.46,65.2834220917,133.61,65.54488,10.70184,66.4128050424,1.03488,0.30184,1.078,64.51,10.4,65.3429422356,133.54,67.02488,11.82184,68.0594625309,1.03488,0.30184,1.078,65.99,11.52,66.9879877291,133.63,67.28488,11.80184,68.3120670453,1.03488,0.30184,1.078,66.25,11.5,67.2407056774,133.36
2020-01-12 10:30:00,67.09656,15.01983,68.7571353175,1.81656,0.52983,1.8922500000000002,65.28,14.49,66.8688156019,136.78,67.19656,15.11983,68.8766065879,1.81656,0.52983,1.8922500000000002,65.38,14.59,66.9881519375,136.65,67.77656,1.71983,67.7983768291,1.81656,0.52983,1.8922500000000002,65.96,1.19,65.9707336627,136.81,68.95656,16.04983,70.7997472458,1.81656,0.52983,1.8922500000000002,67.14,15.52,68.9104491351,136.55
2020-01-12 11:00:00,68.55416,14.70288,70.1131052914,1.9641600000000001,0.5728800000000001,2.046,66.59,14.13,68.0726450199,137.28,68.64416,14.67288,70.1948296501,1.9641600000000001,0.5728800000000001,2.046,66.68,14.1,68.1544745413,137.19,69.20416,2.02288,69.2337186983,1.9641600000000001,0.5728800000000001,2.046,67.24,1.45,67.2556324779,137.32,70.46416,15.94288,72.2452300654,1.9641600000000001,0.5728800000000001,2.046,68.5,15.37,70.2031829763,137.06
2020-01-12 11:30:00,70.84128,13.94454,72.2006727659,1.18128,0.34454,1.2305,69.66,13.6,70.975175942,137.09,70.94128,13.93454,72.2968644759,1.18128,0.34454,1.2305,69.76,13.59,71.0714126777,136.98,71.46128,2.28454,71.4977878137,1.18128,0.34454,1.2305,70.28,1.94,70.3067706555,137.11,72.82128,15.18454,74.3875599536,1.18128,0.34454,1.2305,71.64,14.84,73.1608857245,136.85
