Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-12 12:00:00,71.67096,13.43278,72.9189007449,1.38096,0.40278,1.4385,70.29,13.03,71.4875163927,136.61,71.80096,13.41278,73.0430046223,1.38096,0.40278,1.4385,70.42,13.01,71.6117064452,136.49,72.27096,2.85278,72.3272425373,1.38096,0.40278,1.4385,70.89,2.45,70.9323240843,136.64,73.66096,14.64278,75.1022505272,1.38096,0.40278,1.4385,72.28,14.24,73.6693694828,136.38
2020-01-12 12:30:00,71.92664,13.60527,73.2020827126,1.7666400000000002,0.51527,1.8402500000000002,70.16,13.09,71.3706781529,136.84,72.07664,13.60527,73.349474473,1.7666400000000002,0.51527,1.8402500000000002,70.31,13.09,71.5181389579,136.77,72.50664,2.94527,72.5664347992,1.7666400000000002,0.51527,1.8402500000000002,70.74,2.43,70.7817243362,136.88,73.92664,14.83527,75.4004863225,1.7666400000000002,0.51527,1.8402500000000002,72.16,14.32,73.5671665895,136.63
2020-01-12 13:00:00,72.18688,13.489090000000001,73.4363751363,1.91688,0.5590900000000001,1.99675,70.27,12.93,71.4496871932,137.52,72.32688,13.45909,73.5685032753,1.91688,0.5590900000000001,1.99675,70.41,12.9,71.5819677014,137.44,72.80688,3.30909,72.8820406682,1.91688,0.5590900000000001,1.99675,70.89,2.75,70.9433196291,137.55,74.19688,14.71909,75.6427697283,1.91688,0.5590900000000001,1.99675,72.28,14.16,73.6539476199,137.3
2020-01-12 13:30:00,72.27304,13.82422,73.5832954511,2.00304,0.5842200000000001,2.0865,70.27,13.24,71.5064367732,137.63,72.37304,13.79422,73.6758944584,2.00304,0.5842200000000001,2.0865,70.37,13.21,71.5991689896,137.53,72.89304,3.03422,72.9561633548,2.00304,0.5842200000000001,2.0865,70.89,2.45,70.9323240843,137.66,74.26304,15.04422,75.7715491821,2.00304,0.5842200000000001,2.0865,72.26,14.46,73.6925993571,137.41
2020-01-12 14:00:00,72.05688,13.90784,73.3867969651,1.70688,0.49784000000000006,1.778,70.35,13.41,71.6166921883,137.63,72.20688,13.87784,73.5284160199,1.70688,0.49784000000000006,1.778,70.5,13.38,71.7584447992,137.53,72.65688,2.7778400000000003,72.7099622225,1.70688,0.49784000000000006,1.778,70.95,2.2800000000000002,70.9866247965,137.66,74.06688,15.14784,75.5999984762,1.70688,0.49784000000000006,1.778,72.36,14.65,73.8281253995,137.41
2020-01-12 14:30:00,71.34608,14.01719,72.7100044482,1.39608,0.40719000000000005,1.45425,69.95,13.61,71.261733069,137.63,71.49608,13.99719,72.853351215,1.39608,0.40719000000000005,1.45425,70.1,13.59,71.4051685804,137.53,71.93608,2.48719,71.9790644553,1.39608,0.40719000000000005,1.45425,70.54,2.08,70.5706596257,137.66,73.34608,15.25719,74.9161484465,1.39608,0.40719000000000005,1.45425,71.95,14.85,73.4664889593,137.41
2020-01-12 15:00:00,70.29808,14.38819,71.755418354,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.55,14.17,70.9788095138,137.71,70.44808,14.37819,71.9003777693,0.7480800000000001,0.21819000000000002,0.7792500000000001,69.7,14.16,71.1238047351,137.64,70.89808,1.77819,70.9203758264,0.7480800000000001,0.21819000000000002,0.7792500000000001,70.15,1.56,70.1673435438,137.77,72.29808,15.64819,73.9721449058,0.7480800000000001,0.21819000000000002,0.7792500000000001,71.55,15.43,73.1948591091,137.52
2020-01-12 15:30:00,70.47776,14.72893,72.0003891209,0.64776,0.18893000000000001,0.6747500000000001,69.83,14.54,71.3276979861,137.36,70.60776,14.69893,72.1215246328,0.64776,0.18893000000000001,0.6747500000000001,69.96,14.51,71.4488747287,137.28,71.09776,1.2889300000000001,71.1094425345,0.64776,0.18893000000000001,0.6747500000000001,70.45,1.1,70.4585871275,137.38,72.46776,15.98893,74.2106604334,0.64776,0.18893000000000001,0.6747500000000001,71.82,15.8,73.5374217661,137.12
2020-01-12 16:00:00,71.54192,14.28181,72.9535222876,0.6919200000000001,0.20181000000000002,0.7207500000000001,70.85,14.08,72.2355099657,136.75,71.64192,14.24181,73.0437803879,0.6919200000000001,0.20181000000000002,0.7207500000000001,70.95,14.04,72.3258190413,136.66,72.15192,1.6318100000000002,72.1703703992,0.6919200000000001,0.20181000000000002,0.7207500000000001,71.46,1.43,71.4743065724,136.77,73.54192,15.51181,75.1600309125,0.6919200000000001,0.20181000000000002,0.7207500000000001,72.85,15.31,74.4413769351,136.52
2020-01-12 16:30:00,74.48728,13.21379,75.6502420879,0.5272800000000001,0.15379,0.54925,73.96,13.06,75.1042289089,136.14,74.59728,13.16379,75.7498485184,0.5272800000000001,0.15379,0.54925,74.07,13.01,75.2038895271,136.06,75.10728,2.48379,75.1483381171,0.5272800000000001,0.15379,0.54925,74.58,2.33,74.6163876102,136.18,76.55728,14.40379,77.9004896478,0.5272800000000001,0.15379,0.54925,76.03,14.25,77.3538841947,135.93
2020-01-12 17:00:00,79.34936,11.57148,80.1886530739,0.51936,0.15148,0.541,78.83,11.42,79.6529051573,135.72,79.49936,11.52148,80.3298994261,0.51936,0.15148,0.541,78.98,11.37,79.7942184622,135.62,79.94936,4.03148,80.0509400032,0.51936,0.15148,0.541,79.43,3.88,79.5247087389,135.77,81.53936,12.72148,82.5257734444,0.51936,0.15148,0.541,81.02,12.57,81.9892999116,135.5
2020-01-12 17:30:00,82.00912,11.03141,82.747735738,0.51912,0.15141000000000002,0.5407500000000001,81.49,10.88,82.2131041866,136.04,82.16912,11.01141,82.9036514984,0.51912,0.15141000000000002,0.5407500000000001,81.65,10.86,82.3690603321,135.95,82.58912,4.6414100000000005,82.719438037,0.51912,0.15141000000000002,0.5407500000000001,82.07,4.49,82.1927308221,136.08,84.25912,12.19141,85.1365361109,0.51912,0.15141000000000002,0.5407500000000001,83.74,12.04,84.6011181959,135.81
2020-01-12 18:00:00,81.79272,11.76871,82.635050554,0.61272,0.17871,0.6382500000000001,81.18,11.59,82.0031737191,137.65,81.94272,11.79871,82.7877945029,0.61272,0.17871,0.6382500000000001,81.33,11.62,82.1559084911,137.56,82.38272,4.34871,82.4974171309,0.61272,0.17871,0.6382500000000001,81.77,4.17,81.8762590743,137.7,84.04272,12.98871,85.040492546,0.61272,0.17871,0.6382500000000001,83.43,12.81,84.4077069941,137.43
2020-01-12 18:30:00,79.50848,12.74289,80.5231621179,0.7984800000000001,0.23289,0.8317500000000001,78.71,12.51,79.6979560591,137.94,79.66848,12.78289,80.6874772332,0.7984800000000001,0.23289,0.8317500000000001,78.87,12.55,79.8622526604,137.84,80.08848,3.56289,80.1676918332,0.7984800000000001,0.23289,0.8317500000000001,79.29,3.33,79.3598954132,137.96,81.69848,13.99289,82.8881330762,0.7984800000000001,0.23289,0.8317500000000001,80.9,13.76,82.0618522823,137.7
2020-01-12 19:00:00,77.12944,10.89317,77.8948757452,0.79944,0.23317000000000002,0.8327500000000001,76.33,10.66,77.0707759141,137.1,77.25944,10.77317,78.0069372618,0.79944,0.23317000000000002,0.8327500000000001,76.46,10.54,77.1830499527,137.01,78.51944,8.45317,78.97315076,0.79944,0.23317000000000002,0.8327500000000001,77.72,8.22,78.153482328,137.14,79.21944,11.75317,80.0865574174,0.79944,0.23317000000000002,0.8327500000000001,78.42,11.52,79.261635108,136.87
2020-01-12 19:30:00,75.01944,9.37317,75.6027294068,0.79944,0.23317000000000002,0.8327500000000001,74.22,9.14,74.7806659505,134.66,75.13944,9.32317,75.7156320872,0.79944,0.23317000000000002,0.8327500000000001,74.34,9.09,74.8936826441,134.59,76.69944,10.47317,77.4111838571,0.79944,0.23317000000000002,0.8327500000000001,75.9,10.24,76.5876465234,134.73,77.05944,10.44317,77.7638546676,0.79944,0.23317000000000002,0.8327500000000001,76.26,10.21,76.9404425514,134.44
2020-01-12 20:00:00,73.9492,9.8531,74.6027329275,0.7992,0.2331,0.8325,73.15,9.62,73.7798542964,135.12,74.0792,9.9431,74.7435155064,0.7992,0.2331,0.8325,73.28,9.71,73.9205147439,135.04,75.6192,10.7031,76.3728993705,0.7992,0.2331,0.8325,74.82,10.47,75.549012568,135.17,75.9692,10.8031,76.7334758645,0.7992,0.2331,0.8325,75.17,10.57,75.9095106031,134.89
2020-01-12 20:30:00,72.34968,10.51324,73.1095370755,0.7996800000000001,0.23324000000000003,0.833,71.55,10.28,72.2847210688,135.41,72.51968,10.42324,73.2649160199,0.7996800000000001,0.23324000000000003,0.833,71.72,10.19,72.440282302,135.3,73.94968,11.61324,74.8560118855,0.7996800000000001,0.23324000000000003,0.833,73.15,11.38,74.0299054437,135.47,74.37968,11.62324,75.2823784494,0.7996800000000001,0.23324000000000003,0.833,73.58,11.39,74.4563529862,135.21
2020-01-12 21:00:00,69.38968,11.22324,70.2914561423,0.7996800000000001,0.23324000000000003,0.833,68.59,10.99,69.4648702583,136.07,69.60968,11.14324,70.4959527023,0.7996800000000001,0.23324000000000003,0.833,68.81,10.91,69.6695356666,135.95,70.95968,12.36324,72.0286463083,0.7996800000000001,0.23324000000000003,0.833,70.16,12.13,71.2008602476,136.1,71.37968,12.36324,72.4424490213,0.7996800000000001,0.23324000000000003,0.833,70.58,12.13,71.614756161,135.83
2020-01-12 21:30:00,66.0296,12.6403,67.2286044794,0.7896000000000001,0.2303,0.8225,65.24,12.41,66.4098313505,136.73,66.2096,12.5603,67.3904464168,0.7896000000000001,0.2303,0.8225,65.42,12.33,66.5718055937,136.62,67.5196,13.8103,68.9174924838,0.7896000000000001,0.2303,0.8225,66.73,13.58,68.0977921815,136.77,67.9296,13.8203,69.3212178792,0.7896000000000001,0.2303,0.8225,67.14,13.59,68.5015890327,136.5
2020-01-12 22:00:00,62.77744,13.26967,64.1645627653,0.78744,0.22967,0.82025,61.99,13.04,63.3466786817,135.97,63.00744,13.19967,64.3752187061,0.78744,0.22967,0.82025,62.22,12.97,63.557448816,135.88,64.18744,14.42967,65.7893823505,0.78744,0.22967,0.82025,63.4,14.2,64.9707626552,136.01,64.62744,14.45967,66.2252826152,0.78744,0.22967,0.82025,63.84,14.23,65.406716016,135.74
2020-01-12 22:30:00,59.63936,14.14023,61.2927350154,0.7893600000000001,0.23023000000000002,0.82225,58.85,13.91,60.471568526,136.14,59.87936,14.08023,61.5125241789,0.7893600000000001,0.23023000000000002,0.82225,59.09,13.85,60.691437616900004,136.04,60.94936,15.31023,62.8428804803,0.7893600000000001,0.23023000000000002,0.82225,60.16,15.08,62.0212221743,136.18,61.41936,15.35023,63.3085092532,0.7893600000000001,0.23023000000000002,0.82225,60.63,15.12,62.4868890248,135.92
2020-01-12 23:00:00,55.86664,14.96527,57.8363274341,0.80664,0.23527,0.84025,55.06,14.73,56.9962849667,136.49,56.13664,14.89527,58.0791823192,0.80664,0.23527,0.84025,55.33,14.66,57.2391867517,136.39,57.09664,16.15527,59.3381753011,0.80664,0.23527,0.84025,56.29,15.92,58.4979529556,136.53,57.60664,16.19527,59.8398842116,0.80664,0.23527,0.84025,56.8,15.96,58.9996745754,136.27
2020-01-12 23:30:00,51.79752,15.66011,54.1130494739,0.8575200000000001,0.25011,0.8932500000000001,50.94,15.41,53.2198431039,135.92,52.11752,15.62011,54.4079380914,0.8575200000000001,0.25011,0.8932500000000001,51.26,15.37,53.5147129302,135.83,52.92752,16.86011,55.5480484136,0.8575200000000001,0.25011,0.8932500000000001,52.07,16.61,54.6550729576,135.97,53.45752,16.92011,56.0713524624,0.8575200000000001,0.25011,0.8932500000000001,52.6,16.67,55.1783372348,135.7
2020-01-13 00:00:00,49.2768,16.2799,51.8964176244,0.8568,0.2499,0.8925000000000001,48.42,16.03,51.0044831363,136.17,49.5968,16.2199,52.1816799868,0.8568,0.2499,0.8925000000000001,48.74,15.97,51.2896529526,136.08,50.3468,17.4899,53.2981882642,0.8568,0.2499,0.8925000000000001,49.49,17.24,52.406847835,136.2,50.8868,17.5399,53.8248502669,0.8568,0.2499,0.8925000000000001,50.03,17.29,52.9334015533,135.94
2020-01-13 00:30:00,49.41848,16.02039,51.9503518878,0.85848,0.25039,0.8942500000000001,48.56,15.77,51.0565030138,136.17,49.74848,15.96039,52.2460076107,0.85848,0.25039,0.8942500000000001,48.89,15.71,51.3520807758,136.08,50.47848,17.22039,53.334967656,0.85848,0.25039,0.8942500000000001,49.62,16.97,52.4416370835,136.2,51.02848,17.27039,53.8718121271,0.85848,0.25039,0.8942500000000001,50.17,17.02,52.9783852151,135.94
2020-01-13 01:00:00,51.45848,15.67039,53.7916005215,0.85848,0.25039,0.8942500000000001,50.6,15.42,52.8974139254,135.66,51.79848,15.61039,54.0996007958,0.85848,0.25039,0.8942500000000001,50.94,15.36,53.2053869453,135.58,52.54848,16.87039,55.1901513774,0.85848,0.25039,0.8942500000000001,51.69,16.62,54.2962291508,135.7,53.13848,16.91039,55.7643196557,0.85848,0.25039,0.8942500000000001,52.28,16.66,54.8703380708,135.44
2020-01-13 01:30:00,51.6352,15.47235,53.9035016818,0.8652000000000001,0.25235,0.9012500000000001,50.77,15.22,53.0022763662,135.89,51.9652,15.42235,54.2054507459,0.8652000000000001,0.25235,0.9012500000000001,51.1,15.17,53.3042109031,135.8,52.7552,16.66235,55.3240005293,0.8652000000000001,0.25235,0.9012500000000001,51.89,16.41,54.4229749279,135.92,53.2952,16.72235,55.8570974234,0.8652000000000001,0.25235,0.9012500000000001,52.43,16.47,54.9560351554,135.65
2020-01-13 02:00:00,50.96728,15.82004,53.3660687722,0.85728,0.25004000000000004,0.893,50.11,15.57,52.4732026848,136.9,51.25728,15.76004,53.6254381222,0.85728,0.25004000000000004,0.893,50.4,15.51,52.7325336012,136.78,52.10728,17.02004,54.8165156737,0.85728,0.25004000000000004,0.893,51.25,16.77,53.923977969,136.93,52.60728,17.08004,55.3105204767,0.85728,0.25004000000000004,0.893,51.75,16.83,54.417932706,136.68
2020-01-13 02:30:00,49.98184,15.80137,52.420107055,0.86184,0.25137000000000004,0.89775,49.12,15.55,51.5225863093,136.33,50.30184,15.75137,52.7103477911,0.86184,0.25137000000000004,0.89775,49.44,15.5,51.8127744866,136.24,51.05184,17.01137,53.8114957668,0.86184,0.25137000000000004,0.89775,50.19,16.76,52.9143997415,136.35,51.61184,17.05137,54.3555999605,0.86184,0.25137000000000004,0.89775,50.75,16.8,53.4584184203,136.09
2020-01-13 03:00:00,49.31136,15.85123,51.7964450282,0.8613600000000001,0.25123,0.8972500000000001,48.45,15.6,50.8995333967,136.81,49.65136,15.80123,52.1050517643,0.8613600000000001,0.25123,0.8972500000000001,48.79,15.55,51.2080716294,136.71,50.38136,17.07123,53.1950028589,0.8613600000000001,0.25123,0.8972500000000001,49.52,16.82,52.2985927153,136.82,50.94136,17.12123,53.7415916713,0.8613600000000001,0.25123,0.8972500000000001,50.08,16.87,52.8450877566,136.56
2020-01-13 03:30:00,48.87704,15.75997,51.3550551899,0.85704,0.24997000000000003,0.89275,48.02,15.51,50.4626644164,136.81,49.22704,15.69997,51.6700157264,0.85704,0.24997000000000003,0.89275,48.37,15.45,50.7775481882,136.71,49.92704,16.95997,52.7290233701,0.85704,0.24997000000000003,0.89275,49.07,16.71,51.8371391958,136.82,50.50704,17.01997,53.2976591265,0.85704,0.24997000000000003,0.89275,49.65,16.77,52.4056809898,136.56
2020-01-13 04:00:00,48.70304,15.65422,51.1570201346,0.8030400000000001,0.23422,0.8365,47.9,15.42,50.3208346513,137.04,49.05304,15.59422,51.4721325637,0.8030400000000001,0.23422,0.8365,48.25,15.36,50.6358775968,136.94,49.73304,16.87422,52.5177547906,0.8030400000000001,0.23422,0.8365,48.93,16.64,51.6820520103,137.05,50.32304,16.91422,53.0895393938,0.8030400000000001,0.23422,0.8365,49.52,16.68,52.2537347947,136.81
2020-01-13 04:30:00,49.2852,15.23485,51.5861569955,0.8052,0.23485000000000003,0.8387500000000001,48.48,15.0,50.7475161954,137.04,49.6352,15.18485,51.9059991577,0.8052,0.23485000000000003,0.8387500000000001,48.83,14.95,51.0673222325,136.94,50.3452,16.43485,52.9598287154,0.8052,0.23485000000000003,0.8387500000000001,49.54,16.2,52.1215080365,137.05,50.9252,16.49485,53.5299548997,0.8052,0.23485000000000003,0.8387500000000001,50.12,16.26,52.691574279,136.81
2020-01-13 05:00:00,49.55736,15.05548,51.7938163124,0.8073600000000001,0.23548000000000002,0.841,48.75,14.82,50.9528693991,136.78,49.91736,14.99548,52.1210825847,0.8073600000000001,0.23548000000000002,0.841,49.11,14.76,51.2801101793,136.68,50.60736,16.25548,53.1539793073,0.8073600000000001,0.23548000000000002,0.841,49.8,16.02,52.3132908542,136.81,51.20736,16.29548,53.7376626455,0.8073600000000001,0.23548000000000002,0.841,50.4,16.06,52.8969148439,136.57
2020-01-13 05:30:00,51.70736,13.975480000000001,53.5627213592,0.8073600000000001,0.23548000000000002,0.841,50.9,13.74,52.7218891923,136.38,52.06736,13.91548,53.894810149,0.8073600000000001,0.23548000000000002,0.841,51.26,13.68,53.0540290647,136.3,52.78736,15.15548,54.9198866514,0.8073600000000001,0.23548000000000002,0.841,51.98,14.92,54.0788942195,136.42,53.40736,15.19548,55.527008875,0.8073600000000001,0.23548000000000002,0.841,52.6,14.96,54.6860274659,136.16
2020-01-13 06:00:00,55.7876,21.68555,59.8541510053,0.8076,0.23555,0.84125,54.98,21.45,59.0161240679,135.97,55.6876,9.95555,56.5705026455,0.8076,0.23555,0.84125,54.88,9.72,55.7341259912,135.89,56.4076,10.81555,57.4351239188,0.8076,0.23555,0.84125,55.6,10.58,56.5976713302,135.99,57.0676,10.94555,58.1077966762,0.8076,0.23555,0.84125,56.26,10.71,57.2703387453,135.74
2020-01-13 06:30:00,63.50496,22.92478,67.5161127632,0.8049600000000001,0.23478000000000002,0.8385,62.7,22.69,66.6792778905,134.99,62.97496,4.63478,63.1452830594,0.8049600000000001,0.23478000000000002,0.8385,62.17,4.4,62.3255076193,134.89,63.85496,5.67478,64.1066224711,0.8049600000000001,0.23478000000000002,0.8385,63.05,5.44,63.2842484351,135.04,64.51496,5.65478,64.7623084877,0.8049600000000001,0.23478000000000002,0.8385,63.71,5.42,63.940132155,134.79
2020-01-13 07:00:00,69.90568,20.52499,72.8565666962,0.8056800000000001,0.23499000000000003,0.83925,69.1,20.29,72.0173180561,134.85,69.23568,2.29499,69.2737061529,0.8056800000000001,0.23499000000000003,0.83925,68.43,2.06,68.4609998466,134.76,70.28568,3.28499,70.362404538,0.8056800000000001,0.23499000000000003,0.83925,69.48,3.05,69.5469115058,134.89,70.92568,3.25499,71.0003312905,0.8056800000000001,0.23499000000000003,0.83925,70.12,3.02,70.1850040963,134.63
2020-01-13 07:30:00,77.534,17.5445,79.4942176278,0.804,0.23450000000000001,0.8375,76.73,17.31,78.6583053466,134.29,76.634,1.0745,76.641532515,0.804,0.23450000000000001,0.8375,75.83,0.84,75.8346523695,134.21,77.954,0.8445,77.9585742318,0.804,0.23450000000000001,0.8375,77.15,0.61,77.1524114983,134.33,78.514,0.8245,78.5183290465,0.804,0.23450000000000001,0.8375,77.71,0.59,77.7122397052,134.07
2020-01-13 08:00:00,80.62168,4.66799,80.756705088,0.78168,0.22799000000000003,0.81425,79.84,4.44,79.9633616102,135.29,80.65168,2.18799,80.6813534038,0.78168,0.22799000000000003,0.81425,79.87,1.96,79.8940454602,135.18,82.09168,2.71799,82.1366629153,0.78168,0.22799000000000003,0.81425,81.31,2.49,81.3481173722,135.32,82.63168,2.68799,82.6753882958,0.78168,0.22799000000000003,0.81425,81.85,2.46,81.8869592792,135.07
2020-01-13 08:30:00,81.4948,1.7989000000000002,81.5146518624,0.7848,0.22890000000000002,0.8175,80.71,1.57,80.7252686586,135.9,81.7448,1.7589000000000001,81.7637209051,0.7848,0.22890000000000002,0.8175,80.96,1.53,80.9744558487,135.81,83.2448,2.7689,83.2908370366,0.7848,0.22890000000000002,0.8175,82.46,2.54,82.4991102982,135.93,83.7648,2.7389,83.8095656369,0.7848,0.22890000000000002,0.8175,82.98,2.51,83.0179528777,135.68
2020-01-13 09:00:00,81.62672,1.64571,81.6433082338,0.87672,0.25571000000000005,0.9132500000000001,80.75,1.3900000000000001,80.7619625814,135.55,81.86672,1.6057100000000002,81.88246545,0.87672,0.25571000000000005,0.9132500000000001,80.99,1.35,81.0012506076,135.45,83.38672,2.60571,83.427422332,0.87672,0.25571000000000005,0.9132500000000001,82.51,2.35,82.5434588565,135.59,83.88672,2.58571,83.9265612816,0.87672,0.25571000000000005,0.9132500000000001,83.01,2.33,83.0426938388,135.33
2020-01-13 09:30:00,83.84448,0.9108900000000001,83.8494278279,0.89448,0.26089,0.9317500000000001,82.95,0.65,82.9525466758,135.32,84.07448,0.8808900000000001,84.0790946339,0.89448,0.26089,0.9317500000000001,83.18,0.62,83.1823106195,135.26,85.65448,1.8708900000000002,85.6749098247,0.89448,0.26089,0.9317500000000001,84.76,1.6099999999999999,84.7752894421,135.36,86.15448,1.84089,86.1741451948,0.89448,0.26089,0.9317500000000001,85.26,1.58,85.2746386682,135.1
2020-01-13 10:00:00,84.29152,0.47211000000000003,84.2928421146,0.7615200000000001,0.22211000000000003,0.79325,83.53,0.25,83.5303741162,135.13,84.49152,0.45211,84.4927296006,0.7615200000000001,0.22211000000000003,0.79325,83.73,0.23,83.7303158957,135.04,86.11152,1.36211,86.1222922382,0.7615200000000001,0.22211000000000003,0.79325,85.35,1.1400000000000001,85.3576130172,135.18,86.58152,1.3321100000000001,86.5917670599,0.7615200000000001,0.22211000000000003,0.79325,85.82,1.11,85.8271780965,134.92
2020-01-13 10:30:00,83.792,0.9547500000000001,83.7974391707,0.9420000000000001,0.27475000000000005,0.9812500000000001,82.85,0.68,82.8527905384,135.13,84.002,0.9147500000000001,84.0069804931,0.9420000000000001,0.27475000000000005,0.9812500000000001,83.06,0.64,83.0624656509,135.04,85.602,1.9147500000000002,85.623411936,0.9420000000000001,0.27475000000000005,0.9812500000000001,84.66,1.6400000000000001,84.6758832254,135.18,86.082,1.88475,86.1026306599,0.9420000000000001,0.27475000000000005,0.9812500000000001,85.14,1.6099999999999999,85.155221214,134.92
2020-01-13 11:00:00,84.60496,0.6947800000000001,84.6078127353,1.04496,0.30478000000000005,1.0885,83.56,0.39,83.5609101195,135.27,84.82496,0.7247800000000001,84.8280563555,1.04496,0.30478000000000005,1.0885,83.78,0.42,83.7810527506,135.18,86.44496,0.8647800000000001,86.4492854444,1.04496,0.30478000000000005,1.0885,85.4,0.56,85.4018360458,135.3,86.90496,0.8247800000000001,86.9088737394,1.04496,0.30478000000000005,1.0885,85.86,0.52,85.861574642,135.04
2020-01-13 11:30:00,84.96656,0.5748300000000001,84.9685044458,1.21656,0.35483000000000003,1.26725,83.75,0.22,83.7502889547,136.47,85.13656,0.6048300000000001,85.1387083997,1.21656,0.35483000000000003,1.26725,83.92,0.25,83.9203723776,136.34,86.84656,1.11483,86.8537151178,1.21656,0.35483000000000003,1.26725,85.63,0.76,85.6333725834,136.48,87.26656,1.06483,87.273056307,1.21656,0.35483000000000003,1.26725,86.05,0.71,86.0529290611,136.22
2020-01-13 12:00:00,84.9264,0.4902,84.9278147193,1.4064,0.4102,1.465,83.52,0.08,83.5200383142,136.03,85.0964,0.4802,85.0977548764,1.4064,0.4102,1.465,83.69,0.07,83.6900292747,135.92,86.7964,1.4002,86.8076932823,1.4064,0.4102,1.465,85.39,0.99,85.3957387696,136.07,87.2164,1.3602,87.2270059844,1.4064,0.4102,1.465,85.81,0.9500000000000001,85.81525855,135.81
2020-01-13 12:30:00,84.67808,0.46569000000000005,84.6793605294,1.28808,0.37569,1.34175,83.39,0.09,83.390048567,135.5,84.86808,0.46569000000000005,84.8693576626,1.28808,0.37569,1.34175,83.58,0.09,83.5800484566,135.4,86.50808,1.38569,86.5191773081,1.28808,0.37569,1.34175,85.22,1.01,85.2259848872,135.54,86.96808,1.31569,86.9780315888,1.28808,0.37569,1.34175,85.68,0.9400000000000001,85.6851562407,135.27
2020-01-13 13:00:00,84.05944,0.6094200000000001,84.0616490788,1.36944,0.39942000000000005,1.4265,82.69,0.21,82.6902666582,135.78,84.28944,0.56942,84.2913633455,1.36944,0.39942000000000005,1.4265,82.92,0.17,82.9201742642,135.69,85.87944,1.56942,85.8937791336,1.36944,0.39942000000000005,1.4265,84.51,1.17,84.5180986535,135.83,86.35944,1.53942,86.3731595523,1.36944,0.39942000000000005,1.4265,84.99,1.1400000000000001,84.9976452615,135.57
2020-01-13 13:30:00,84.40336,0.7772300000000001,84.406938493,1.29336,0.37723,1.34725,83.11,0.4,83.1109625741,136.04,84.61336,0.71723,84.616399766,1.29336,0.37723,1.34725,83.32,0.34,83.3206937081,135.94,86.22336,1.75723,86.2412642936,1.29336,0.37723,1.34725,84.93,1.38,84.9412108461,136.09,86.69336,1.71723,86.7103658565,1.29336,0.37723,1.34725,85.4,1.34,85.4105122336,135.83
2020-01-13 14:00:00,84.50768,0.5872400000000001,84.5097203273,1.08768,0.31724,1.133,83.42,0.27,83.4204369444,136.04,84.71768,0.5672400000000001,84.7195789992,1.08768,0.31724,1.133,83.63,0.25,83.6303736689,135.94,86.34768,1.5572400000000002,86.3617209057,1.08768,0.31724,1.133,85.26,1.24,85.2690166473,136.09,86.81768,1.5172400000000001,86.8309367553,1.08768,0.31724,1.133,85.73,1.2,85.7383980489,135.83
2020-01-13 14:30:00,84.93528,0.45529000000000003,84.9365002673,1.11528,0.32529,1.16175,83.82,0.13,83.8201008112,136.04,85.14528,0.41529000000000005,85.1462927676,1.11528,0.32529,1.16175,84.03,0.09,84.0300481971,135.94,86.76528,1.46529,86.7776520094,1.11528,0.32529,1.16175,85.65,1.1400000000000001,85.657586354,136.09,87.25528,1.42529,87.2669200755,1.11528,0.32529,1.16175,86.14,1.1,86.1470231639,135.83
2020-01-13 15:00:00,84.80576,0.54668,84.8075220025,0.8457600000000001,0.24668,0.881,83.96,0.30000000000000004,83.9605359678,136.83,85.00576,0.52668,85.0073915904,0.8457600000000001,0.24668,0.881,84.16,0.28,84.1604657782,136.73,86.66576,1.52668,86.6792057428,0.8457600000000001,0.24668,0.881,85.82,1.28,85.8295450297,136.86,87.11576,1.49668,87.128615801,0.8457600000000001,0.24668,0.881,86.27,1.25,86.2790553958,136.6
2020-01-13 15:30:00,84.14024,1.45632,84.1528422289,0.8102400000000001,0.23632000000000003,0.844,83.33,1.22,83.3389302787,137.19,84.37024,1.41632,84.3821270175,0.8102400000000001,0.23632000000000003,0.844,83.56,1.18,83.5683313223,137.09,85.97024,2.44632,86.0050384989,0.8102400000000001,0.23632000000000003,0.844,85.16,2.21,85.1886711952,137.23,86.46024,2.41632,86.4939980762,0.8102400000000001,0.23632000000000003,0.844,85.65,2.18,85.677738649,136.97
2020-01-13 16:00:00,86.44632,0.56976,86.4481975983,0.8563200000000001,0.24976,0.892,85.59,0.32,85.5905981986,136.19,86.69632,0.56976,86.6981921842,0.8563200000000001,0.24976,0.892,85.84,0.32,85.8405964565,136.1,88.29632,1.46976,88.3085517943,0.8563200000000001,0.24976,0.892,87.44,1.22,87.4485105648,136.21,88.82632,1.42976,88.8378260562,0.8563200000000001,0.24976,0.892,87.97,1.18,87.9779137057,135.96
2020-01-13 16:30:00,90.5972,0.9171,90.6018417045,0.8472000000000001,0.24710000000000001,0.8825000000000001,89.75,0.67,89.7525008008,136.5,90.7972,0.9671000000000001,90.8023502463,0.8472000000000001,0.24710000000000001,0.8825000000000001,89.95,0.72,89.9528815547,136.43,92.5772,0.7471,92.5802145075,0.8472000000000001,0.24710000000000001,0.8825000000000001,91.73,0.5,91.7313626847,136.53,93.0572,0.7471,93.0601989588,0.8472000000000001,0.24710000000000001,0.8825000000000001,92.21,0.5,92.2113555914,136.29
2020-01-13 17:00:00,94.18784,2.0243700000000002,94.2095922811,0.83784,0.24437000000000003,0.87275,93.35,1.78,93.3669689987,134.64,94.41784,2.05437,94.4401871364,0.83784,0.24437000000000003,0.87275,93.58,1.81,93.5975026376,134.56,96.15784,1.12437,96.1644133833,0.83784,0.24437000000000003,0.87275,95.32,0.88,95.32406202,134.69,96.70784,1.1543700000000001,96.714729424,0.83784,0.24437000000000003,0.87275,95.87,0.91,95.874318772,134.43
2020-01-13 17:30:00,95.84888,1.83759,95.8664932824,0.8488800000000001,0.24759000000000003,0.8842500000000001,95.0,1.5899999999999999,95.0133048578,135.36,96.09888,1.88759,96.1174163888,0.8488800000000001,0.24759000000000003,0.8842500000000001,95.25,1.6400000000000001,95.2641175889,135.27,97.86888,0.94759,97.8734672895,0.8488800000000001,0.24759000000000003,0.8842500000000001,97.02,0.7000000000000001,97.0225252197,135.4,98.41888,0.9875900000000001,98.42383489,0.8488800000000001,0.24759000000000003,0.8842500000000001,97.57,0.74,97.5728061501,135.13
2020-01-13 18:00:00,95.61696,1.47703,95.6283674297,0.84696,0.24703000000000003,0.8822500000000001,94.77,1.23,94.7779816202,135.83,95.85696,1.5270299999999999,95.8691222504,0.84696,0.24703000000000003,0.8822500000000001,95.01,1.28,95.0186218591,135.71,97.63696,0.58703,97.6387247062,0.84696,0.24703000000000003,0.8822500000000001,96.79,0.34,96.7905971673,135.86,98.18696,0.6370300000000001,98.1890264809,0.84696,0.24703000000000003,0.8822500000000001,97.34,0.39,97.340781279,135.59
2020-01-13 18:30:00,94.59624,0.43807,94.5972543336,0.8162400000000001,0.23807000000000003,0.8502500000000001,93.78,0.2,93.7802132648,136.61,94.83624,0.45807000000000003,94.8373462591,0.8162400000000001,0.23807000000000003,0.8502500000000001,94.02,0.22,94.0202573917,136.5,96.58624,0.9680700000000001,96.5910912914,0.8162400000000001,0.23807000000000003,0.8502500000000001,95.77,0.73,95.7727821461,136.64,97.14624,0.91807,97.1505779636,0.8162400000000001,0.23807000000000003,0.8502500000000001,96.33,0.68,96.3324000531,136.39
2020-01-13 19:00:00,92.92976,0.6974300000000001,92.9323770398,0.77976,0.22743000000000002,0.81225,92.15,0.47000000000000003,92.1511985815,137.11,93.12976,0.6774300000000001,93.1322237953,0.77976,0.22743000000000002,0.81225,92.35,0.45,92.351096366,137.01,94.89976,1.6974300000000002,94.9149393755,0.77976,0.22743000000000002,0.81225,94.12,1.47,94.1314787943,137.14,95.40976,1.64743,95.4239819378,0.77976,0.22743000000000002,0.81225,94.63,1.42,94.6406535269,136.88
2020-01-13 19:30:00,89.7956,1.45205,89.8073395028,0.7956000000000001,0.23205,0.8287500000000001,89.0,1.22,89.008361405,136.6,90.0356,1.41205,90.0466720793,0.7956000000000001,0.23205,0.8287500000000001,89.24,1.18,89.2478010934,136.51,91.7056,2.44205,91.7381091998,0.7956000000000001,0.23205,0.8287500000000001,90.91,2.21,90.9368583139,136.63,92.2456,2.40205,92.2768690602,0.7956000000000001,0.23205,0.8287500000000001,91.45,2.17,91.4757421397,136.38
2020-01-13 20:00:00,86.77608,2.65219,86.8166007856,0.79608,0.23219,0.82925,85.98,2.42,86.0140500151,137.14,87.03608,2.61219,87.0752706477,0.79608,0.23219,0.82925,86.24,2.38,86.2728346584,137.06,88.61608,3.65219,88.6913080655,0.79608,0.23219,0.82925,87.82,3.42,87.8865678019,137.17,89.15608,3.62219,89.229629952,0.79608,0.23219,0.82925,88.36,3.39,88.4250060786,136.91
2020-01-13 20:30:00,84.03728,3.76254,84.121466565,0.7972800000000001,0.23254000000000002,0.8305,83.24,3.5300000000000002,83.3148156092,137.58,84.29728,3.72254,84.3794330358,0.7972800000000001,0.23254000000000002,0.8305,83.5,3.49,83.5729029052,137.48,85.80728,4.82254,85.94269133,0.7972800000000001,0.23254000000000002,0.8305,85.01,4.59,85.13382524,137.61,86.36728,4.77254,86.4990415707,0.7972800000000001,0.23254000000000002,0.8305,85.57,4.54,85.6903524325,137.35
2020-01-13 21:00:00,80.70728,5.24254,80.8773718085,0.7972800000000001,0.23254000000000002,0.8305,79.91,5.01,80.0668982789,137.46,80.96728,5.20254,81.1342520336,0.7972800000000001,0.23254000000000002,0.8305,80.17,4.97,80.3239055325,137.38,82.42728,6.32254,82.6694078862,0.7972800000000001,0.23254000000000002,0.8305,81.63,6.09,81.8568567684,137.49,82.95728,6.29254,83.1955910169,0.7972800000000001,0.23254000000000002,0.8305,82.16,6.06,82.3831851776,137.24
2020-01-13 21:30:00,77.04224,6.70107,77.3331176364,0.79224,0.23107000000000003,0.82525,76.25,6.47,76.5240053839,137.18,77.25224,6.52107,77.526982006,0.79224,0.23107000000000003,0.82525,76.46,6.29,76.718287911,137.09,78.66224,7.40107,79.0096439618,0.79224,0.23107000000000003,0.82525,77.87,7.17,78.1993976959,137.22,79.17224,7.43107,79.5202137067,0.79224,0.23107000000000003,0.82525,78.38,7.2,78.7100019057,136.96
2020-01-13 22:00:00,73.35032,10.27051,74.0658681159,0.79032,0.23051000000000002,0.82325,72.56,10.04,73.2513153466,135.83,73.58032,10.36051,74.3061481895,0.79032,0.23051000000000002,0.82325,72.79,10.13,73.4915029102,135.73,74.01032,5.2405100000000004,74.1956225903,0.79032,0.23051000000000002,0.82325,73.22,5.01,73.3912017888,135.88,75.41032,11.29051,76.250849035,0.79032,0.23051000000000002,0.82325,74.62,11.06,75.4351907269,135.62
2020-01-13 22:30:00,68.47128,12.40079,69.585169235,0.7912800000000001,0.23079000000000002,0.82425,67.68,12.17,68.765480439,135.72,68.73128,12.34079,69.830394158,0.7912800000000001,0.23079000000000002,0.82425,67.94,12.11,69.0108375547,135.62,68.94128,3.36079,69.0231482726,0.7912800000000001,0.23079000000000002,0.82425,68.15,3.13,68.2218396117,135.75,70.45128,13.57079,71.7464228715,0.7912800000000001,0.23079000000000002,0.82425,69.66,13.34,70.9258147644,135.5
2020-01-13 23:00:00,64.25704,13.80247,65.722715766,0.7970400000000001,0.23247,0.83025,63.46,13.57,64.8946569449,136.44,64.48704,13.74247,65.9350726826,0.7970400000000001,0.23247,0.83025,63.69,13.51,65.1071132827,136.34,64.74704,2.10247,64.781166776,0.7970400000000001,0.23247,0.83025,63.95,1.87,63.9773350492,136.48,66.13704,15.01247,67.8194833028,0.7970400000000001,0.23247,0.83025,65.34,14.78,66.9907754844,136.22
2020-01-13 23:30:00,59.62208,14.55394,61.3727104913,0.80208,0.23394,0.8355,58.82,14.32,60.5380442367,135.22,59.91208,14.51394,61.645046713,0.80208,0.23394,0.8355,59.11,14.28,60.8104472932,135.13,60.05208,1.09394,60.0620430642,0.80208,0.23394,0.8355,59.25,0.86,59.2562410215,135.26,61.42208,15.78394,63.4177000013,0.80208,0.23394,0.8355,60.62,15.55,62.5826405643,135.0
2020-01-14 00:00:00,56.30208,15.67394,58.4431057307,0.80208,0.23394,0.8355,55.5,15.44,57.6076696283,137.42,56.61208,15.69394,58.7471476299,0.80208,0.23394,0.8355,55.81,15.46,57.9117233382,137.33,56.73208,0.6739400000000001,56.736082842,0.80208,0.23394,0.8355,55.93,0.44,55.9317307081,137.44,58.07208,16.97394,60.5019100083,0.80208,0.23394,0.8355,57.27,16.74,59.6664101484,137.2
2020-01-14 00:30:00,56.10136,16.04373,58.3503544648,0.8013600000000001,0.23373000000000002,0.8347500000000001,55.3,15.81,57.5156161403,137.68,56.42136,16.04373,58.6580867107,0.8013600000000001,0.23373000000000002,0.8347500000000001,55.62,15.81,57.8233560078,137.59,56.54136,0.31373,56.5422303872,0.8013600000000001,0.23373000000000002,0.8347500000000001,55.74,0.08,55.7400574094,137.7,57.87136,17.34373,60.4143962857,0.8013600000000001,0.23373000000000002,0.8347500000000001,57.07,17.11,59.5796693512,137.44
2020-01-14 01:00:00,58.78248,15.39989,60.7662452926,0.8224800000000001,0.23989000000000002,0.8567500000000001,57.96,15.16,59.9098255714,137.24,59.10248,15.40989,61.078374667,0.8224800000000001,0.23989000000000002,0.8567500000000001,58.28,15.17,60.2219835276,137.16,59.23248,0.69989,59.2366148,0.8224800000000001,0.23989000000000002,0.8567500000000001,58.41,0.46,58.4118113056,137.27,60.61248,16.68989,62.8683160261,0.8224800000000001,0.23989000000000002,0.8567500000000001,59.79,16.45,62.0116650317,137.01
2020-01-14 01:30:00,58.78296,15.61878,60.8225507115,0.85296,0.24878000000000003,0.8885000000000001,57.93,15.37,59.9343123761,137.52,59.09296,15.61878,61.1222071775,0.85296,0.24878000000000003,0.8885000000000001,58.24,15.37,60.233997875,137.44,59.22296,0.53878,59.2254107208,0.85296,0.24878000000000003,0.8885000000000001,58.37,0.29,58.3707203999,137.53,60.59296,16.90878,62.9079775756,0.85296,0.24878000000000003,0.8885000000000001,59.74,16.66,62.0195388567,137.28
2020-01-14 02:00:00,57.62824,15.94032,59.7922055723,0.8582400000000001,0.25032000000000004,0.894,56.77,15.69,58.8982936935,137.97,57.91824,15.94032,60.0717598077,0.8582400000000001,0.25032000000000004,0.894,57.06,15.69,59.1778649497,137.89,58.07824,0.31032000000000004,58.0790690352,0.8582400000000001,0.25032000000000004,0.894,57.22,0.06,57.2200314575,137.97,59.42824,17.25032,61.8812511961,0.8582400000000001,0.25032000000000004,0.894,58.57,17.0,60.9872519466,137.71
2020-01-14 02:30:00,56.02848,13.33039,57.5924462813,0.85848,0.25039,0.8942500000000001,55.17,13.08,56.699341266,136.81,56.30848,13.47039,57.8972911859,0.85848,0.25039,0.8942500000000001,55.45,13.22,57.0041305521,136.74,57.04848,9.93039,57.9063184451,0.85848,0.25039,0.8942500000000001,56.19,9.68,57.0177033911,136.84,57.74848,14.37039,59.5096214999,0.85848,0.25039,0.8942500000000001,56.89,14.12,58.6160942063,136.59
2020-01-14 03:00:00,55.4204,11.76095,56.6545733464,0.8604,0.25095,0.8962500000000001,54.56,11.51,55.7608617222,135.62,55.6704,11.74095,56.8950203714,0.8604,0.25095,0.8962500000000001,54.81,11.49,56.0013946255,135.5,56.6504,12.87095,58.0941406173,0.8604,0.25095,0.8962500000000001,55.79,12.62,57.1995498234,135.64,57.1204,12.91095,58.5613586426,0.8604,0.25095,0.8962500000000001,56.26,12.66,57.6668292869,135.39
2020-01-14 03:30:00,53.9592,11.9206,55.260256686,0.8592000000000001,0.2506,0.895,53.1,11.67,54.367259449,134.94,54.2092,11.8706,55.4936799014,0.8592000000000001,0.2506,0.895,53.35,11.62,54.6007957817,134.88,55.1592,13.0306,56.6774547858,0.8592000000000001,0.2506,0.895,54.3,12.78,55.7836750313,134.98,55.6292,13.0806,57.1463908659,0.8592000000000001,0.2506,0.895,54.77,12.83,56.2526603815,134.73
2020-01-14 04:00:00,53.43112,11.72116,54.701646924,0.8611200000000001,0.25116,0.897,52.57,11.47,53.8067449304,135.05,53.67112,11.66116,54.923326325,0.8611200000000001,0.25116,0.897,52.81,11.41,54.0285498602,134.98,54.62112,12.82116,56.1056939517,0.8611200000000001,0.25116,0.897,53.76,12.57,55.2099855099,135.08,55.08112,12.86116,56.5627016416,0.8611200000000001,0.25116,0.897,54.22,12.61,55.6670503979,134.83
2020-01-14 04:30:00,53.1704,11.83095,54.4707519139,0.8604,0.25095,0.8962500000000001,52.31,11.58,53.5764173868,134.39,53.4304,11.79095,54.7159405115,0.8604,0.25095,0.8962500000000001,52.57,11.54,53.8217103036,134.3,54.3304,12.92095,55.8457098895,0.8604,0.25095,0.8962500000000001,53.47,12.67,54.9506123715,134.44,54.8204,12.97095,56.3340199175,0.8604,0.25095,0.8962500000000001,53.96,12.72,55.4389754595,134.19
2020-01-14 05:00:00,53.99424,11.41207,55.1870754331,0.8642400000000001,0.25207,0.9002500000000001,53.13,11.16,54.2894326734,133.86,54.28424,11.36207,55.4605747091,0.8642400000000001,0.25207,0.9002500000000001,53.42,11.11,54.5630690119,133.79,55.15424,12.48207,56.5490252919,0.8642400000000001,0.25207,0.9002500000000001,54.29,12.23,55.6504896654,133.89,55.67424,12.532070000000001,57.0672741426,0.8642400000000001,0.25207,0.9002500000000001,54.81,12.28,56.1688036191,133.64
2020-01-14 05:30:00,56.65544,13.27367,58.1895969814,0.8354400000000001,0.24367000000000003,0.8702500000000001,55.82,13.03,57.3206184544,134.91,56.96544,13.37367,58.514241033,0.8354400000000001,0.24367000000000003,0.8702500000000001,56.13,13.13,57.6452409137,134.83,57.34544,4.80367,57.5462834096,0.8354400000000001,0.24367000000000003,0.8702500000000001,56.51,4.5600000000000005,56.6936830696,134.93,58.41544,14.32367,60.1459155111,0.8354400000000001,0.24367000000000003,0.8702500000000001,57.58,14.08,59.2764944982,134.67
2020-01-14 06:00:00,59.16712,14.11541,60.8275668473,0.8071200000000001,0.23541,0.8407500000000001,58.36,13.88,59.9878654396,136.86,59.49712,14.09541,61.1439929295,0.8071200000000001,0.23541,0.8407500000000001,58.69,13.86,60.3043588806,136.79,59.60712,1.8654100000000002,59.6363019407,0.8071200000000001,0.23541,0.8407500000000001,58.8,1.63,58.822588348400004,136.87,61.00712,15.36541,62.9123558227,0.8071200000000001,0.23541,0.8407500000000001,60.2,15.13,62.0721910359,136.63
2020-01-14 06:30:00,64.52672,12.80946,65.7858636749,0.7867200000000001,0.22946000000000003,0.8195,63.74,12.58,64.9695621041,137.43,64.83672,12.77946,66.0841498262,0.7867200000000001,0.22946000000000003,0.8195,64.05,12.55,65.2679477232,137.35,64.98672,3.28946,65.0699187294,0.7867200000000001,0.22946000000000003,0.8195,64.2,3.06,64.2728838625,137.46,66.49672,14.00946,67.9564473781,0.7867200000000001,0.22946000000000003,0.8195,65.71,13.78,67.1393513522,137.21
2020-01-14 07:00:00,70.72392,10.61281,71.5157646695,0.76392,0.22281,0.7957500000000001,69.96,10.39,70.7273193328,137.12,71.05392,10.58281,71.8377019041,0.76392,0.22281,0.7957500000000001,70.29,10.36,71.0493750852,137.02,71.18392,5.41281,71.3894178339,0.76392,0.22281,0.7957500000000001,70.42,5.19,70.6109941865,137.14,72.82392,11.78281,73.7709830195,0.76392,0.22281,0.7957500000000001,72.06,11.56,72.9813483022,136.89
2020-01-14 07:30:00,78.2584,7.9212,78.6582645372,0.7584000000000001,0.2212,0.79,77.5,7.7,77.8815767688,136.63,78.5384,7.8712,78.9318444229,0.7584000000000001,0.2212,0.79,77.78,7.65,78.1552998843,136.56,78.7584,8.0212,79.1658084024,0.7584000000000001,0.2212,0.79,78.0,7.8,78.3890298447,136.66,80.4984,8.9912,80.998975796,0.7584000000000001,0.2212,0.79,79.74,8.77,80.2208233565,136.4
2020-01-14 08:00:00,82.00408,3.54869,82.0808280743,0.7840800000000001,0.22869000000000003,0.8167500000000001,81.22,3.32,81.2878268869,136.79,82.23408,3.46869,82.3072033528,0.7840800000000001,0.22869000000000003,0.8167500000000001,81.45,3.24,81.5144165163,136.68,83.30408,5.29869,83.4724257486,0.7840800000000001,0.22869000000000003,0.8167500000000001,82.52,5.07,82.67560281,136.81,84.24408,4.41869,84.3598828612,0.7840800000000001,0.22869000000000003,0.8167500000000001,83.46,4.19,83.5651105426,136.56
2020-01-14 08:30:00,81.83832,1.59701,81.8539007095,0.77832,0.22701000000000002,0.8107500000000001,81.06,1.37,81.0715764001,136.41,82.01832,1.63701,82.034654978,0.77832,0.22701000000000002,0.8107500000000001,81.24,1.4100000000000001,81.2522350462,136.3,83.62832,2.50701,83.6658891375,0.77832,0.22701000000000002,0.8107500000000001,82.85,2.2800000000000002,82.8813664221,136.44,84.06832,2.55701,84.1071978356,0.77832,0.22701000000000002,0.8107500000000001,83.29,2.33,83.3225839734,136.18
2020-01-14 09:00:00,80.9,1.57625,80.9153543159,0.81,0.23625000000000002,0.8437500000000001,80.09,1.34,80.1012091045,136.41,81.06,1.6062500000000002,81.0759128167,0.81,0.23625000000000002,0.8437500000000001,80.25,1.37,80.2616932291,136.39,82.67,2.4762500000000003,82.7070777749,0.81,0.23625000000000002,0.8437500000000001,81.86,2.24,81.890641712,136.44,83.11,2.53625,83.1486900923,0.81,0.23625000000000002,0.8437500000000001,82.3,2.3,82.332132245,136.26
2020-01-14 09:30:00,82.73536,0.84823,82.7397080516,0.88536,0.25823,0.9222500000000001,81.85,0.59,81.8521264232,136.25,82.89536,0.8882300000000001,82.900118589,0.88536,0.25823,0.9222500000000001,82.01,0.63,82.0124197912,136.15,84.58536,1.76823,84.6038401236,0.88536,0.25823,0.9222500000000001,83.7,1.51,83.713619561,136.3,84.97536,1.82823,84.9950247489,0.88536,0.25823,0.9222500000000001,84.09,1.57,84.1046550436,136.04
2020-01-14 10:00:00,82.03384,0.9873700000000001,82.0397818419,1.05384,0.30737000000000003,1.09775,80.98,0.68,80.9828549756,135.89,82.16384,1.00737,82.1700151994,1.05384,0.30737000000000003,1.09775,81.11,0.7000000000000001,81.1130205331,135.86,83.85384,1.75737,83.8722530523,1.05384,0.30737000000000003,1.09775,82.8,1.45,82.81269528280001,135.97,84.22384,1.8073700000000001,84.2432300583,1.05384,0.30737000000000003,1.09775,83.17,1.5,83.1835254122,135.71
2020-01-14 10:30:00,81.02376,0.6319300000000001,81.0262242738,1.10376,0.32193000000000005,1.14975,79.92,0.31,79.920601224,0.0,81.13376,0.5919300000000001,81.135919252,1.10376,0.32193000000000005,1.14975,80.03,0.27,80.0304554529,136.34,82.86376,0.8619300000000001,82.8682426787,1.10376,0.32193000000000005,1.14975,81.76,0.54,81.7617832487,136.46,83.19376,0.92193,83.1988681285,1.10376,0.32193000000000005,1.14975,82.09,0.6000000000000001,82.092192686,136.21
2020-01-14 11:00:00,81.38408,1.05744,81.3909494772,1.05408,0.30744000000000005,1.098,80.33,0.75,80.3335011063,0.0,81.50408,1.01744,81.5104302577,1.05408,0.30744000000000005,1.098,80.45,0.71,80.4531329409,135.74,83.21408,0.52744,83.215751533,1.05408,0.30744000000000005,1.098,82.16,0.22,82.1602945467,135.88,83.57408,0.51744,83.5756818219,1.05408,0.30744000000000005,1.098,82.52,0.21,82.5202672075,135.6
2020-01-14 11:30:00,81.4096,1.2478,81.4191622224,1.0896,0.3178,1.135,80.32,0.93,80.3253839082,0.0,81.5296,1.2178,81.538694575,1.0896,0.3178,1.135,80.44,0.9,80.445034651,135.44,83.2496,0.39780000000000004,83.2505504186,1.0896,0.3178,1.135,82.16,0.08,82.1600389484,135.6,83.5896,0.38780000000000003,83.5904995619,1.0896,0.3178,1.135,82.5,0.07,82.500029697,135.32
2020-01-14 12:00:00,82.21576,1.41918,82.2280077848,1.02576,0.29918,1.0685,81.19,1.12,81.1977247218,0.0,82.30576,1.37918,82.317314501,1.02576,0.29918,1.0685,81.28,1.08,81.2871748802,136.25,84.09576,0.5191800000000001,84.0973626094,1.02576,0.29918,1.0685,83.07,0.22,83.0702913201,136.38,84.40576,0.48918000000000006,84.407177528,1.02576,0.29918,1.0685,83.38,0.19,83.3802164785,136.11
2020-01-14 12:30:00,83.45232,1.70151,83.4696642479,0.8623200000000001,0.25151,0.8982500000000001,82.59,1.45,82.6027275579,0.0,83.49232,1.68151,83.509250834,0.8623200000000001,0.25151,0.8982500000000001,82.63,1.43,82.6423729088,136.63,85.39232,0.8315100000000001,85.3963683295,0.8623200000000001,0.25151,0.8982500000000001,84.53,0.58,84.5319898027,136.76,85.65232,0.79151,85.6559770796,0.8623200000000001,0.25151,0.8982500000000001,84.79,0.54,84.791719525,136.49
2020-01-14 13:00:00,82.45768,0.94849,82.4631349408,0.8176800000000001,0.23849,0.8517500000000001,81.64,0.71,81.6430872763,0.0,82.50768,0.9884900000000001,82.5136011301,0.8176800000000001,0.23849,0.8517500000000001,81.69,0.75,81.6934428213,135.43,84.38768,0.45849000000000006,84.3889255108,0.8176800000000001,0.23849,0.8517500000000001,83.57,0.22,83.5702895771,135.54,84.63768,0.41849000000000003,84.6387146031,0.8176800000000001,0.23849,0.8517500000000001,83.82,0.18,83.8201932711,135.27
2020-01-14 13:30:00,82.48616,1.23888,82.4954629977,0.9561600000000001,0.27888,0.996,81.53,0.96,81.5356517114,0.0,82.50616,1.29888,82.5163833866,0.9561600000000001,0.27888,0.996,81.55,1.02,81.5563786592,135.21,84.38616,0.37888000000000005,84.3870105502,0.9561600000000001,0.27888,0.996,83.43,0.1,83.4300599305,135.36,84.64616,0.38888000000000006,84.6470532883,0.9561600000000001,0.27888,0.996,83.69,0.11,83.6900722906,135.1
2020-01-14 14:00:00,81.56408,0.9774400000000001,81.5699364668,1.05408,0.30744000000000005,1.098,80.51,0.67,80.5127878042,0.0,81.58408,1.04744,81.5908036485,1.05408,0.30744000000000005,1.098,80.53,0.74,80.5333999034,135.76,83.49408,0.51744,83.4956833567,1.05408,0.30744000000000005,1.098,82.44,0.21,82.4402674668,135.88,83.69408,0.43744000000000005,83.695223166,1.05408,0.30744000000000005,1.098,82.64,0.13,82.6401022507,135.64
2020-01-14 14:30:00,80.68216,0.8506300000000001,80.6866439608,0.9621600000000001,0.28063000000000005,1.00225,79.72,0.5700000000000001,79.7220377311,0.0,80.67216,0.9306300000000001,80.677527672,0.9621600000000001,0.28063000000000005,1.00225,79.71,0.65,79.712650188,135.37,82.61216,0.63063,82.6145669604,0.9621600000000001,0.28063000000000005,1.00225,81.65,0.35000000000000003,81.6507501496,135.53,82.79216,0.54063,82.793925129,0.9621600000000001,0.28063000000000005,1.00225,81.83,0.26,81.8304130504,135.28
2020-01-14 15:00:00,79.85056,0.80308,79.8545983009,0.9705600000000001,0.28308,1.011,78.88,0.52,78.8817139773,0.0,79.83056,0.8630800000000001,79.8352254146,0.9705600000000001,0.28308,1.011,78.86,0.58,78.8621328649,134.89,81.77056,0.7430800000000001,81.7739362548,0.9705600000000001,0.28308,1.011,80.8,0.46,80.8013093953,134.99,81.93056,0.69308,81.9334914537,0.9705600000000001,0.28308,1.011,80.96,0.41000000000000003,80.9610381603,134.79
2020-01-14 15:30:00,79.42448,0.41089000000000003,79.4255428301,0.89448,0.26089,0.9317500000000001,78.53,0.15,78.5301432572,0.0,79.39448,0.44089000000000006,79.3957041562,0.89448,0.26089,0.9317500000000001,78.5,0.18,78.5002063692,134.8,81.35448,1.09089,81.3617935954,0.89448,0.26089,0.9317500000000001,80.46,0.8300000000000001,80.4642808953,134.9,81.49448,1.01089,81.5007495,0.89448,0.26089,0.9317500000000001,80.6,0.75,80.6034893786,134.67
2020-01-14 16:00:00,82.48928,0.82354,82.4933908447,0.86928,0.25354000000000004,0.9055000000000001,81.62,0.5700000000000001,81.6219902967,134.52,82.49928,0.8335400000000001,82.5034907713,0.86928,0.25354000000000004,0.9055000000000001,81.63,0.58,81.632060491,134.48,84.43928,1.41354,84.4511107224,0.86928,0.25354000000000004,0.9055000000000001,83.57,1.16,83.5780503482,134.6,84.66928,1.33354,84.6797809672,0.86928,0.25354000000000004,0.9055000000000001,83.8,1.08,83.8069591382,134.38
2020-01-14 16:30:00,87.9308,1.36815,87.9414431486,0.8508,0.24815,0.8862500000000001,87.08,1.12,87.0872022745,133.87,87.9608,1.43815,87.9725560164,0.8508,0.24815,0.8862500000000001,87.11,1.19,87.1181278495,133.8,89.9708,0.56815,89.9725938665,0.8508,0.24815,0.8862500000000001,89.12,0.32,89.1205745044,133.88,90.2008,0.5981500000000001,90.202783239,0.8508,0.24815,0.8862500000000001,89.35,0.35000000000000003,89.3506855038,133.66
2020-01-14 17:00:00,92.5224,2.9657,92.5699188627,0.8424,0.2457,0.8775000000000001,91.68,2.7199999999999998,91.7203401651,135.92,92.6024,2.9357,92.6489223912,0.8424,0.2457,0.8775000000000001,91.76,2.69,91.7994210221,135.79,93.4124,11.1857,94.0797340464,0.8424,0.2457,0.8775000000000001,92.57,10.94,93.2142076081,135.95,94.9524,3.6857,95.0239056777,0.8424,0.2457,0.8775000000000001,94.11,3.44,94.1728501215,135.69
2020-01-14 17:30:00,94.57464,3.18177,94.6281469303,0.79464,0.23177000000000003,0.8277500000000001,93.78,2.95,93.8263870135,136.18,94.67464,3.11177,94.7257650888,0.79464,0.23177000000000003,0.8277500000000001,93.88,2.88,93.9241651547,136.07,95.23464,12.70177,96.0779455289,0.79464,0.23177000000000003,0.8277500000000001,94.44,12.47,95.2597212887,136.2,97.06464,4.13177,97.1525391416,0.79464,0.23177000000000003,0.8277500000000001,96.27,3.9,96.3489641875,135.93
2020-01-14 18:00:00,94.5788,3.55715,94.6456693439,0.7788,0.22715000000000002,0.81125,93.8,3.33,93.8590906625,136.18,94.6888,3.49715,94.7533582706,0.7788,0.22715000000000002,0.81125,93.91,3.27,93.9669143901,136.07,95.1988,12.29715,95.9897464293,0.7788,0.22715000000000002,0.81125,94.42,12.07,95.1883464506,136.2,97.0788,4.51715,97.1838363801,0.7788,0.22715000000000002,0.81125,96.3,4.29,96.3955087128,135.93
