Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-14 18:30:00,93.30896,4.18428,93.4027313059,0.7689600000000001,0.22428,0.801,92.54,3.96,92.624690013,136.37,93.47896,4.12428,93.5698971262,0.7689600000000001,0.22428,0.801,92.71,3.9,92.7919937279,136.26,93.90896,11.73428,94.6392418366,0.7689600000000001,0.22428,0.801,93.14,11.51,93.8484933283,136.4,95.79896,5.16428,95.9380556661,0.7689600000000001,0.22428,0.801,95.03,4.94,95.1583128266,136.14
2020-01-14 19:00:00,91.33232,4.87526,91.4623465512,0.7723200000000001,0.22526000000000002,0.8045,90.56,4.65,90.6793035924,136.24,91.51232,4.82526,91.6394448142,0.7723200000000001,0.22526000000000002,0.8045,90.74,4.6,90.8565220554,136.16,91.88232,11.00526,92.5390537895,0.7723200000000001,0.22526000000000002,0.8045,91.11,10.78,91.7455203266,136.27,93.78232,5.87526,93.9661759606,0.7723200000000001,0.22526000000000002,0.8045,93.01,5.65,93.1814498707,136.01
2020-01-14 19:30:00,88.67696,5.66953,88.8580148623,0.7869600000000001,0.22953,0.8197500000000001,87.89,5.44,88.0581949622,136.01,88.93696,5.62953,89.1149508335,0.7869600000000001,0.22953,0.8197500000000001,88.15,5.4,88.3152450033,135.92,89.16696,10.18953,89.7472744838,0.7869600000000001,0.22953,0.8197500000000001,88.38,9.96,88.9394513138,136.04,91.09696,6.67953,91.3415143419,0.7869600000000001,0.22953,0.8197500000000001,90.31,6.45,90.5400386569,135.78
2020-01-14 20:00:00,86.23008,6.50044,86.4747501702,0.7900800000000001,0.23044,0.8230000000000001,85.44,6.27,85.6697525385,136.14,86.52008000000001,6.47044,86.7616899155,0.7900800000000001,0.23044,0.8230000000000001,85.73,6.24,85.9567943795,136.05,86.67008,9.35044,87.1730089844,0.7900800000000001,0.23044,0.8230000000000001,85.88,9.12,86.3628901786,136.17,88.62008,7.55044,88.9411475269,0.7900800000000001,0.23044,0.8230000000000001,87.83,7.32,88.1345068631,135.91
2020-01-14 20:30:00,83.53008,7.6104400000000005,83.8760577388,0.7900800000000001,0.23044,0.8230000000000001,82.74,7.38,83.0684777759,136.88,83.85008,7.59044,84.1929373249,0.7900800000000001,0.23044,0.8230000000000001,83.06,7.36,83.3854495701,136.79,83.95008,8.41044,84.3703231771,0.7900800000000001,0.23044,0.8230000000000001,83.16,8.18,83.5613427369,136.91,85.88008,8.70044,86.3196721321,0.7900800000000001,0.23044,0.8230000000000001,85.09,8.47,85.5105198207,136.65
2020-01-14 21:00:00,80.50056,8.59058,80.9576322841,0.79056,0.23058,0.8235,79.71,8.36,80.1472002006,137.33,80.84056,8.56058,81.2925560617,0.79056,0.23058,0.8235,80.05,8.33,80.482242762,137.24,80.93056,7.52058,81.2792388341,0.79056,0.23058,0.8235,80.14,7.29,80.4708872823,137.35,82.80056,9.70058,83.3668638528,0.79056,0.23058,0.8235,82.01,9.47,82.55495745260001,137.09
2020-01-14 21:30:00,76.76152,7.67086,77.1438464549,0.7915200000000001,0.23086,0.8245,75.97,7.44,76.3334428675,136.96,77.06152,7.49086,77.4247431268,0.7915200000000001,0.23086,0.8245,76.27,7.26,76.6147538011,136.86,77.81152,6.84086,78.1116509251,0.7915200000000001,0.23086,0.8245,77.02,6.61,77.3031208943,137.0,78.92152,8.47086,79.374818351,0.7915200000000001,0.23086,0.8245,78.13,8.24,78.5633152305,136.74
2020-01-14 22:00:00,72.71312,6.90841,73.0405637222,0.78312,0.22841000000000003,0.8157500000000001,71.93,6.68,72.2395134258,135.52,72.98312,6.87841,73.3065367417,0.78312,0.22841000000000003,0.8157500000000001,72.2,6.65,72.5056032318,135.43,74.20312,7.95841,74.6286761739,0.78312,0.22841000000000003,0.8157500000000001,73.42,7.73,73.8258037545,135.57,74.77312,7.94841,75.1943927169,0.78312,0.22841000000000003,0.8157500000000001,73.99,7.72,74.3916561181,135.31
2020-01-14 22:30:00,67.7712,7.99785,68.2414914408,0.7812,0.22785000000000002,0.8137500000000001,66.99,7.77,67.439105866,134.13,68.0512,7.92785,68.5114342797,0.7812,0.22785000000000002,0.8137500000000001,67.27,7.7,67.7092526912,134.04,69.1412,9.02785,69.7280977301,0.7812,0.22785000000000002,0.8137500000000001,68.36,8.8,68.9240857756,134.19,69.7312,9.03785,70.3144578736,0.7812,0.22785000000000002,0.8137500000000001,68.95,8.81,69.5105646647,133.91
2020-01-14 23:00:00,63.31576,9.20918,63.9819854385,0.78576,0.22918000000000002,0.8185,62.53,8.98,63.1715228564,134.65,63.61576,9.13918,64.268884629,0.78576,0.22918000000000002,0.8185,62.83,8.91,63.4586243154,134.57,64.62576,10.25918,65.4350030935,0.78576,0.22918000000000002,0.8185,63.84,10.03,64.623111191,134.7,65.17576,10.27918,65.9813703484,0.78576,0.22918000000000002,0.8185,64.39,10.05,65.1695833959,134.43
2020-01-14 23:30:00,59.3456,9.91205,60.1676738337,0.7956000000000001,0.23205,0.8287500000000001,58.55,9.68,59.3447967391,134.03,59.6756,9.86205,60.4850168683,0.7956000000000001,0.23205,0.8287500000000001,58.88,9.63,59.6623105486,133.96,60.5556,10.97205,61.5415840921,0.7956000000000001,0.23205,0.8287500000000001,59.76,10.74,60.7174208938,134.07,61.1556,11.00205,62.1373681094,0.7956000000000001,0.23205,0.8287500000000001,60.36,10.77,61.3133142148,133.82
2020-01-15 00:00:00,56.5968,10.2724,57.5214740075,0.7968000000000001,0.23240000000000002,0.8300000000000001,55.8,10.04,56.6960457175,134.03,56.9468,10.2124,57.8552602967,0.7968000000000001,0.23240000000000002,0.8300000000000001,56.15,9.98,57.0300175346,133.96,57.7368,11.3324,58.8384344115,0.7968000000000001,0.23240000000000002,0.8300000000000001,56.94,11.1,58.0118401708,134.07,58.3468,11.3524,59.4409459548,0.7968000000000001,0.23240000000000002,0.8300000000000001,57.55,11.12,58.6144768807,133.82
2020-01-15 00:30:00,56.35656,10.46233,57.3194749109,0.79656,0.23233,0.8297500000000001,55.56,10.23,56.4939510036,134.57,56.68656,10.40233,57.6331029363,0.79656,0.23233,0.8297500000000001,55.89,10.17,56.8077547523,134.46,57.50656,11.54233,58.6534724024,0.79656,0.23233,0.8297500000000001,56.71,11.31,57.8268121203,134.61,58.11656,11.56233,59.2555653189,0.79656,0.23233,0.8297500000000001,57.32,11.33,58.4290278885,134.36
2020-01-15 01:00:00,58.4704,10.14345,59.3437212691,0.8004,0.23345000000000002,0.8337500000000001,57.67,9.91,58.5152715109,134.28,58.8204,10.08345,59.6784334585,0.8004,0.23345000000000002,0.8337500000000001,58.02,9.85,58.8501733217,134.22,59.6604,11.21345,60.7050639491,0.8004,0.23345000000000002,0.8337500000000001,58.86,10.98,59.8753705625,134.32,60.2804,11.24345,61.3199950429,0.8004,0.23345000000000002,0.8337500000000001,59.48,11.01,60.4904165964,134.05
2020-01-15 01:30:00,58.55544,10.22367,59.4412565636,0.8354400000000001,0.24367000000000003,0.8702500000000001,57.72,9.98,58.5764355351,134.19,58.89544,10.16367,59.7659856496,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.06,9.92,58.9013582186,134.11,59.74544,11.28367,60.801634924300004,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.91,11.04,59.9355462142,134.24,60.34544,11.30367,61.3949923386,0.8354400000000001,0.24367000000000003,0.8702500000000001,59.51,11.06,60.5290318773,134.05
2020-01-15 02:00:00,57.8044,10.2892,58.7129993783,0.8544,0.2492,0.89,56.95,10.04,57.8282292656,134.64,58.1244,10.2292,59.0176448869,0.8544,0.2492,0.89,57.27,9.98,58.1330654619,134.53,58.9844,11.3692,60.0701103045,0.8544,0.2492,0.89,58.13,11.12,59.1840459921,134.69,59.5844,11.3892,60.6631238892,0.8544,0.2492,0.89,58.73,11.14,59.7771904659,134.43
2020-01-15 02:30:00,55.98944,11.17067,57.0929177724,0.8594400000000001,0.25067,0.8952500000000001,55.13,10.92,56.2010969644,135.32,56.28944,11.11067,57.3755003757,0.8594400000000001,0.25067,0.8952500000000001,55.43,10.86,56.4838428225,135.23,57.16944,12.27067,58.4714820418,0.8594400000000001,0.25067,0.8952500000000001,56.31,12.02,57.5786114803,135.35,57.71944,12.29067,59.0135096648,0.8594400000000001,0.25067,0.8952500000000001,56.86,12.04,58.1207467261,135.1
2020-01-15 03:00:00,55.11872,11.60046,56.3262280527,0.85872,0.25046,0.8945000000000001,54.26,11.35,55.4343765185,134.99,55.41872,11.55046,56.609607423599996,0.85872,0.25046,0.8945000000000001,54.56,11.3,55.7178929968,134.89,56.27872,12.69046,57.6917853758,0.85872,0.25046,0.8945000000000001,55.42,12.44,56.7990316819,135.03,56.83872,12.74046,58.2491151199,0.85872,0.25046,0.8945000000000001,55.98,12.49,57.3564338152,134.77
2020-01-15 03:30:00,54.34728,11.87004,55.6284521895,0.85728,0.25004000000000004,0.893,53.49,11.62,54.7375967686,134.99,54.65728,11.82004,55.9207618206,0.85728,0.25004000000000004,0.893,53.8,11.57,55.0300363438,134.89,55.49728,12.99004,56.9972738524,0.85728,0.25004000000000004,0.893,54.64,12.74,56.1055897393,135.03,56.03728,13.01004,57.5277141089,0.85728,0.25004000000000004,0.893,55.18,12.76,56.6361192173,134.77
2020-01-15 04:00:00,54.19728,11.66004,55.4373672914,0.85728,0.25004000000000004,0.893,53.34,11.41,54.5467111749,135.41,54.48728,11.61004,55.7104721807,0.85728,0.25004000000000004,0.893,53.63,11.36,54.8199461875,135.33,55.36728,12.76004,56.818608883,0.85728,0.25004000000000004,0.893,54.51,12.51,55.9270971891,135.45,55.89728,12.80004,57.3441098579,0.85728,0.25004000000000004,0.893,55.04,12.55,56.4526713274,135.2
2020-01-15 04:30:00,53.32728,11.81004,54.61937236,0.85728,0.25004000000000004,0.893,52.47,11.56,53.7283398217,134.35,53.65728,11.75004,54.9287459988,0.85728,0.25004000000000004,0.893,52.8,11.5,54.0378571004,134.28,54.42728,12.90004,55.9351395833,0.85728,0.25004000000000004,0.893,53.57,12.65,55.0433229375,134.4,55.00728,12.94004,56.5088089434,0.85728,0.25004000000000004,0.893,54.15,12.69,55.6170711203,134.15
2020-01-15 05:00:00,53.52848,11.36039,54.7207148351,0.85848,0.25039,0.8942500000000001,52.67,11.11,53.8289977614,133.82,53.86848,11.31039,55.0430564146,0.85848,0.25039,0.8942500000000001,53.01,11.06,54.1514884375,133.76,54.62848,12.44039,56.0270839011,0.85848,0.25039,0.8942500000000001,53.77,12.19,55.1344629066,133.86,55.22848,12.47039,56.618862845,0.85848,0.25039,0.8942500000000001,54.37,12.22,55.7263429627,133.62
2020-01-15 05:30:00,55.56,10.62625,56.5670468476,0.81,0.23625000000000002,0.8437500000000001,54.75,10.39,55.7271441938,134.19,55.86,10.57625,56.8524112423,0.81,0.23625000000000002,0.8437500000000001,55.05,10.34,56.0126601761,134.11,56.72,11.69625,57.9133893332,0.81,0.23625000000000002,0.8437500000000001,55.91,11.46,57.0724075189,134.24,57.28,11.73625,58.4699748936,0.81,0.23625000000000002,0.8437500000000001,56.47,11.5,57.6290803328,134.0
2020-01-15 06:00:00,58.35368,9.86149,59.1810861219,0.79368,0.23149000000000003,0.8267500000000001,57.56,9.63,58.3600077108,134.97,58.70368,9.83149,59.521258733,0.79368,0.23149000000000003,0.8267500000000001,57.91,9.6,58.7003245306,134.89,59.55368,10.95149,60.5522578833,0.79368,0.23149000000000003,0.8267500000000001,58.76,10.72,59.7298585299,135.02,60.16368,10.96149,61.1540894312,0.79368,0.23149000000000003,0.8267500000000001,59.37,10.73,60.3318307364,134.76
2020-01-15 06:30:00,64.60376,8.01568,65.0991315764,0.7737600000000001,0.22568000000000002,0.806,63.83,7.79,64.3036002103,134.97,64.92376,8.00568,65.4154838307,0.7737600000000001,0.22568000000000002,0.806,64.15,7.78,64.620050294,134.89,65.96376,9.06568,66.5838132522,0.7737600000000001,0.22568000000000002,0.806,65.19,8.84,65.786637701,135.02,66.54376,9.08568,67.1611612169,0.7737600000000001,0.22568000000000002,0.806,65.77,8.86,66.3640904405,134.76
2020-01-15 07:00:00,71.03856,5.67708,71.2650422311,0.77856,0.22708000000000003,0.811,70.26,5.45,70.4710585985,134.81,71.36856,5.64708,71.5916256904,0.77856,0.22708000000000003,0.811,70.59,5.42,70.7977718576,134.72,72.51856,6.70708,72.8280609834,0.77856,0.22708000000000003,0.811,71.74,6.48,72.0320623056,134.85,73.11856,6.68708,73.4237077203,0.77856,0.22708000000000003,0.811,72.34,6.46,72.6278679296,134.61
2020-01-15 07:30:00,78.01568,3.18624,78.0807175377,0.77568,0.22624000000000002,0.808,77.24,2.96,77.296695919,134.21,78.27568,3.15624,78.3392872727,0.77568,0.22624000000000002,0.808,77.5,2.93,77.5553666744,134.12,79.63568,4.14624,79.74354416,0.77568,0.22624000000000002,0.808,78.86,3.92,78.9573682439,134.25,80.20568,4.11624,80.3112354282,0.77568,0.22624000000000002,0.808,79.43,3.89,79.5251972648,133.99
2020-01-15 08:00:00,81.37784,1.30687,81.388333023,0.7778400000000001,0.22687000000000002,0.81025,80.6,1.08,80.6072354073,133.87,81.61784,1.2568700000000002,81.6275169809,0.7778400000000001,0.22687000000000002,0.81025,80.84,1.03,80.8465614606,133.79,83.08784,2.22687,83.117676254,0.7778400000000001,0.22687000000000002,0.81025,82.31,2.0,82.3342947987,133.91,83.60784,2.20687,83.6369606374,0.7778400000000001,0.22687000000000002,0.81025,82.83,1.98,82.8536619589,133.65
2020-01-15 08:30:00,81.59048,0.94764,81.5959830396,0.7804800000000001,0.22764,0.8130000000000001,80.81,0.72,80.8132074602,134.26,81.81048,0.9076400000000001,81.8155147157,0.7804800000000001,0.22764,0.8130000000000001,81.03,0.68,81.032853214,134.17,83.32048,1.87764,83.3416337697,0.7804800000000001,0.22764,0.8130000000000001,82.54,1.65,82.5564903566,134.3,83.81048,1.8476400000000002,83.8308435565,0.7804800000000001,0.22764,0.8130000000000001,83.03,1.62,83.0458024225,134.04
2020-01-15 09:00:00,81.0396,1.0403,81.0462768562,0.7896000000000001,0.2303,0.8225,80.25,0.81,80.2540877464,133.97,81.2796,1.0103,81.2858787383,0.7896000000000001,0.2303,0.8225,80.49,0.78,80.4937792627,133.89,82.7396,1.9803000000000002,82.7632949818,0.7896000000000001,0.2303,0.8225,81.95,1.75,81.9686830442,134.03,83.2696,1.9403000000000001,83.2922028058,0.7896000000000001,0.2303,0.8225,82.48,1.71,82.497724211,133.76
2020-01-15 09:30:00,83.66,3.53625,83.7347040603,0.81,0.23625000000000002,0.8437500000000001,82.85,3.3,82.9156951367,135.0,83.91,3.4362500000000002,83.9803305189,0.81,0.23625000000000002,0.8437500000000001,83.1,3.2,83.1615896914,134.91,84.43,9.11625,84.9207331225,0.81,0.23625000000000002,0.8437500000000001,83.62,8.88,84.0901825423,135.04,85.95,4.43625,86.0644108448,0.81,0.23625000000000002,0.8437500000000001,85.14,4.2,85.2435311329,134.77
2020-01-15 10:00:00,83.63464,4.50927,83.7561133522,0.8546400000000001,0.24927000000000002,0.8902500000000001,82.78,4.26,82.8895409566,135.89,83.88464,4.47927,84.004146848,0.8546400000000001,0.24927000000000002,0.8902500000000001,83.03,4.23,83.1376797848,135.81,84.13464,11.31927,84.8926588184,0.8546400000000001,0.24927000000000002,0.8902500000000001,83.28,11.07,84.01251871,135.92,85.95464,5.51927,86.1316578202,0.8546400000000001,0.24927000000000002,0.8902500000000001,85.1,5.27,85.2630218794,135.66
2020-01-15 10:30:00,82.99256,5.26783,83.1595758062,0.9525600000000001,0.27783,0.9922500000000001,82.04,4.99,82.1916157525,136.08,83.26256,5.21783,83.4258931487,0.9525600000000001,0.27783,0.9922500000000001,82.31,4.94,82.4581087583,135.97,83.49256,10.66783,84.1713144264,0.9525600000000001,0.27783,0.9922500000000001,82.54,10.39,83.1913679416,136.11,85.29256,6.27783,85.5232830337,0.9525600000000001,0.27783,0.9922500000000001,84.34,6.0,84.5531525137,135.85
2020-01-15 11:00:00,83.422,4.7185,83.5553369106,1.092,0.3185,1.1375,82.33,4.4,82.4474917751,136.27,83.652,4.6785,83.7827277322,1.092,0.3185,1.1375,82.56,4.36,82.6750458119,136.2,83.932,11.3485,84.6957441449,1.092,0.3185,1.1375,82.84,11.03,83.5710865072,136.3,85.712,5.7285,85.903216798,1.092,0.3185,1.1375,84.62,5.41,84.7927620732,136.05
2020-01-15 11:30:00,82.02344,5.15767,82.1854383043,1.60344,0.46767000000000003,1.67025,80.42,4.69,80.5566415636,136.52,82.24344,5.13767,82.4037564439,1.60344,0.46767000000000003,1.67025,80.64,4.67,80.7751106468,136.42,82.55344,11.24767,83.3161481123,1.60344,0.46767000000000003,1.67025,80.95,10.78,81.6646245323,136.54,84.28344,6.18767,84.5102687149,1.60344,0.46767000000000003,1.67025,82.68,5.72,82.8776254486,136.29
2020-01-15 12:00:00,80.75992,6.29331,81.004755596,2.23992,0.6533100000000001,2.33325,78.52,5.64,78.7222967145,137.5,80.95992,6.24331,81.2002928946,2.23992,0.6533100000000001,2.33325,78.72,5.59,78.9182266653,137.4,81.30992,10.69331,82.0100601705,2.23992,0.6533100000000001,2.33325,79.07,10.04,79.7048712439,137.52,82.95992,7.3533100000000005,83.2851697144,2.23992,0.6533100000000001,2.33325,80.72,6.7,80.99758268,137.28
2020-01-15 12:30:00,80.48088,6.19234,80.7187532129,2.03088,0.5923400000000001,2.1155,78.45,5.6,78.6496185623,137.28,80.69088,6.15234,80.925085126,2.03088,0.5923400000000001,2.1155,78.66,5.5600000000000005,78.8562565685,137.17,81.05088,10.63234,81.7452861188,2.03088,0.5923400000000001,2.1155,79.02,10.04,79.6552697566,137.3,82.70088,7.24234,83.0173899942,2.03088,0.5923400000000001,2.1155,80.67,6.65,80.9436310033,137.05
2020-01-15 13:00:00,80.64768,6.14474,80.881432474,1.38768,0.40474000000000004,1.4455,79.26,5.74,79.467573261,137.28,80.85768,6.10474,81.0878058986,1.38768,0.40474000000000004,1.4455,79.47,5.7,79.6741545296,137.17,81.19768,10.294740000000001,81.8476933643,1.38768,0.40474000000000004,1.4455,79.81,9.89,80.4204464051,137.3,82.86768000000001,7.20474,83.1802901356,1.38768,0.40474000000000004,1.4455,81.48,6.8,81.7632582521,137.05
2020-01-15 13:30:00,79.6204,6.9997,79.9274914923,2.0904,0.6097,2.1775,77.53,6.39,77.7928852788,137.9,79.8304,6.9597,80.1332027829,2.0904,0.6097,2.1775,77.74,6.35,77.9989108898,137.8,80.1704,9.9597,80.7866861571,2.0904,0.6097,2.1775,78.08,9.35,78.6378337698,137.94,81.8104,8.0797,82.2084125881,2.0904,0.6097,2.1775,79.72,7.47,80.0692156824,137.68
2020-01-15 14:00:00,80.20856,6.82208,80.4981606796,1.8585600000000002,0.54208,1.936,78.35,6.28,78.6012779794,137.9,80.40856,6.7820800000000006,80.6940712221,1.8585600000000002,0.54208,1.936,78.55,6.24,78.7974625226,137.8,80.77856,10.03208,81.3991301231,1.8585600000000002,0.54208,1.936,78.92,9.49,79.4885306192,137.94,82.41856,7.90208,82.7965089892,1.8585600000000002,0.54208,1.936,80.56,7.36,80.8955079099,137.68
2020-01-15 14:30:00,79.32368,6.98274,79.6304267642,1.48368,0.43274,1.5455,77.84,6.55,78.1150952121,137.7,79.52368,6.94274,79.8261693898,1.48368,0.43274,1.5455,78.04,6.51,78.3110573291,137.63,79.87368,9.61274,80.4500436734,1.48368,0.43274,1.5455,78.39,9.18,78.9256897341,137.73,81.51368,8.06274,81.9114631993,1.48368,0.43274,1.5455,80.03,7.63,80.3928964524,137.48
2020-01-15 15:00:00,79.25008,7.08169,79.565856454,1.48008,0.43169,1.54175,77.77,6.65,78.0537981139,138.07,79.44008,6.91169,79.7401891712,1.48008,0.43169,1.54175,77.96,6.48,78.2288437854,137.99,79.84008,9.54169,80.4082223561,1.48008,0.43169,1.54175,78.36,9.11,78.8877791549,138.09,81.42008,7.97169,81.8093959681,1.48008,0.43169,1.54175,79.94,7.54,80.2948018243,137.84
2020-01-15 15:30:00,79.44952,7.14111,79.7698043138,1.16952,0.34111,1.21825,78.28,6.8,78.5747949409,136.27,79.60952,7.08111,79.9238249426,1.16952,0.34111,1.21825,78.44,6.74,78.7290365748,136.19,79.99952,10.00111,80.6222388765,1.16952,0.34111,1.21825,78.83,9.66,79.4196732554,136.31,81.61952,8.18111,82.0285109329,1.16952,0.34111,1.21825,80.45,7.84,80.8311084917,136.05
2020-01-15 16:00:00,82.19072,6.02021,82.4109057259,0.9607200000000001,0.28021,1.00075,81.23,5.74,81.4325518451,135.04,82.39072,5.96021,82.6060218469,0.9607200000000001,0.28021,1.00075,81.43,5.68,81.6278586023,134.99,82.70072,10.72021,83.3926375105,0.9607200000000001,0.28021,1.00075,81.74,10.44,82.4040120382,135.08,84.43072,7.03021,84.7229032338,0.9607200000000001,0.28021,1.00075,83.47,6.75,83.7424826477,134.82
2020-01-15 16:30:00,86.44336,5.17598,86.5981827584,0.8433600000000001,0.24598000000000003,0.8785000000000001,85.6,4.93,85.7418503416,134.43,86.62336,5.12598,86.7748936539,0.8433600000000001,0.24598000000000003,0.8785000000000001,85.78,4.88,85.9186987797,134.32,86.93336,11.32598,87.6680495041,0.8433600000000001,0.24598000000000003,0.8785000000000001,86.09,11.08,86.8000835253,134.46,88.76336,6.15598,88.9765708951,0.8433600000000001,0.24598000000000003,0.8785000000000001,87.92,5.91,88.1184118105,134.19
2020-01-15 17:00:00,92.02608,4.63094,92.1425254996,0.82608,0.24094000000000002,0.8605,91.2,4.39,91.3055973093,134.02,92.27608,4.63094,92.3922104154,0.82608,0.24094000000000002,0.8605,91.45,4.39,91.5553089668,133.94,92.54608,11.370940000000001,93.2420248592,0.82608,0.24094000000000002,0.8605,91.72,11.13,92.3928314319,134.07,94.06608,5.91094,94.2516133456,0.82608,0.24094000000000002,0.8605,93.24,5.67,93.4122395621,133.81
2020-01-15 17:30:00,95.16512,7.18066,95.4356429362,0.8251200000000001,0.24066,0.8595,94.34,6.94,94.5949216396,135.57,95.39512,7.13066,95.6612525104,0.8251200000000001,0.24066,0.8595,94.57,6.89,94.8206570321,135.49,95.69512,8.61066,96.0817332142,0.8251200000000001,0.24066,0.8595,94.87,8.37,95.2385100681,135.61,96.20512,8.68066,96.5959573287,0.8251200000000001,0.24066,0.8595,95.38,8.44,95.7526918682,135.35
2020-01-15 18:00:00,95.07704,7.77122,95.3941056641,0.8270400000000001,0.24122000000000002,0.8615,94.25,7.53,94.5503220513,136.1,95.30704,7.73122,95.6201005869,0.8270400000000001,0.24122000000000002,0.8615,94.48,7.49,94.7764237561,136.01,95.60704,8.12122,95.9513434604,0.8270400000000001,0.24122000000000002,0.8615,94.78,7.88,95.1070071025,136.15,96.12704,8.18122,96.4745571633,0.8270400000000001,0.24122000000000002,0.8615,95.3,7.94,95.6301918852,135.9
2020-01-15 18:30:00,94.18064,8.41227,94.5555880811,0.83064,0.24227,0.8652500000000001,93.35,8.17,93.7068375307,136.1,94.39064,8.36227,94.7603317806,0.83064,0.24227,0.8652500000000001,93.56,8.12,93.911703211,136.01,94.71064,7.48227,95.0057350562,0.83064,0.24227,0.8652500000000001,93.88,7.24,94.15875955,136.15,95.21064,7.54227,95.5089095633,0.83064,0.24227,0.8652500000000001,94.38,7.3,94.6618951849,135.9
2020-01-15 19:00:00,92.81096,9.35653,93.2813965899,0.81096,0.23653000000000002,0.8447500000000001,92.0,9.12,92.4509296871,136.39,93.03096,9.31653,93.4962953799,0.81096,0.23653000000000002,0.8447500000000001,92.22,9.08,92.6659311721,136.3,93.34096,6.59653,93.5737624645,0.81096,0.23653000000000002,0.8447500000000001,92.53,6.36,92.748318044,136.44,93.85096,6.64653,94.0860194395,0.81096,0.23653000000000002,0.8447500000000001,93.04,6.41,93.2605473928,136.19
2020-01-15 19:30:00,90.66104,9.99072,91.2098605415,0.7910400000000001,0.23072,0.8240000000000001,89.87,9.76,90.3984208933,136.53,90.91104,9.94072,91.4529119711,0.7910400000000001,0.23072,0.8240000000000001,90.12,9.71,90.6415936532,136.44,91.16104,5.98072,91.3570151964,0.7910400000000001,0.23072,0.8240000000000001,90.37,5.75,90.5527437464,136.56,91.69104,6.04072,91.8898096331,0.7910400000000001,0.23072,0.8240000000000001,90.9,5.8100000000000005,91.0854878672,136.3
2020-01-15 20:00:00,88.38464,10.81177,89.0434666804,0.79464,0.23177000000000003,0.8277500000000001,87.59,10.58,88.2266654703,137.04,88.64464,10.78177,89.2979213927,0.79464,0.23177000000000003,0.8277500000000001,87.85,10.55,88.4812126951,136.95,88.87464,5.25177,89.0296732739,0.79464,0.23177000000000003,0.8277500000000001,88.08,5.02,88.2229380603,137.07,89.42464,5.30177,89.581666675,0.79464,0.23177000000000003,0.8277500000000001,88.63,5.07,88.7748939735,136.81
2020-01-15 20:30:00,84.6368,12.4624,85.5493970055,0.7968000000000001,0.23240000000000002,0.8300000000000001,83.84,12.23,84.7273184988,137.28,84.8768,12.4324,85.7824909174,0.7968000000000001,0.23240000000000002,0.8300000000000001,84.08,12.2,84.9604990569,137.18,85.1468,3.6324,85.2242446725,0.7968000000000001,0.23240000000000002,0.8300000000000001,84.35,3.4,84.418496196,137.31,85.6468,3.6724,85.7254972106,0.7968000000000001,0.23240000000000002,0.8300000000000001,84.85,3.44,84.9197038384,137.05
2020-01-15 21:00:00,81.39656,13.29233,82.4747598764,0.79656,0.23233,0.8297500000000001,80.6,13.06,81.6512314665,136.97,81.63656,13.25233,82.7052125266,0.79656,0.23233,0.8297500000000001,80.84,13.02,81.8817806353,136.89,81.90656,2.74233,81.9524553925,0.79656,0.23233,0.8297500000000001,81.11,2.51,81.1488274715,137.0,82.40656,2.78233,82.4535171552,0.79656,0.23233,0.8297500000000001,81.61,2.55,81.6498291486,136.74
2020-01-15 21:30:00,78.34776,14.27268,79.6371828444,0.79776,0.23268000000000003,0.8310000000000001,77.55,14.04,78.8106851893,137.05,78.57776,14.25268,79.8598976571,0.79776,0.23268000000000003,0.8310000000000001,77.78,14.02,79.0334663291,136.89,78.84776,1.77268,78.8676844557,0.79776,0.23268000000000003,0.8310000000000001,78.05,1.54,78.0651913467,137.09,79.33776,1.78268,79.3577854391,0.79776,0.23268000000000003,0.8310000000000001,78.54,1.55,78.5552932653,136.84
2020-01-15 22:00:00,74.06776,16.02268,75.7809959409,0.79776,0.23268000000000003,0.8310000000000001,73.27,15.79,74.952098036,137.35,74.33776,16.00268,76.0407017919,0.79776,0.23268000000000003,0.8310000000000001,73.54,15.77,75.2118640907,137.28,74.55776,0.50268,74.5594545541,0.79776,0.23268000000000003,0.8310000000000001,73.76,0.27,73.7604941686,137.38,75.06776,0.51268,75.0695106698,0.79776,0.23268000000000003,0.8310000000000001,74.27,0.28,74.2705278021,137.14
2020-01-15 22:30:00,69.72224,17.07107,71.7816980961,0.79224,0.23107000000000003,0.82525,68.93,16.84,70.9572441686,136.94,70.02224,17.06107,72.0707583154,0.79224,0.23107000000000003,0.82525,69.23,16.83,71.2463458712,136.86,70.16224,1.5310700000000002,70.178943403,0.79224,0.23107000000000003,0.82525,69.37,1.3,69.3821799888,136.97,70.71224,1.5310700000000002,70.7288135145,0.79224,0.23107000000000003,0.82525,69.92,1.3,69.932084196,136.72
2020-01-15 23:00:00,64.82768,17.15974,67.060306971,0.78768,0.22974000000000003,0.8205,64.04,16.93,66.2400671799,136.94,65.08768,16.99974,67.2710728906,0.78768,0.22974000000000003,0.8205,64.3,16.77,66.4509059381,136.86,65.29768,2.7397400000000003,65.3551313108,0.78768,0.22974000000000003,0.8205,64.51,2.51,64.5588119469,136.97,66.07768,6.89974,66.4369340522,0.78768,0.22974000000000003,0.8205,65.29,6.67,65.6298179184,136.72
2020-01-15 23:30:00,60.43936,14.19023,62.0828387291,0.7893600000000001,0.23023000000000002,0.82225,59.65,13.96,61.261767033,134.0,60.71936,14.12023,62.3395666817,0.7893600000000001,0.23023000000000002,0.82225,59.93,13.89,61.5185906861,133.91,60.82936,2.19023,60.8687780842,0.7893600000000001,0.23023000000000002,0.82225,60.04,1.96,60.0719834865,134.05,62.24936,15.37023,64.1188489499,0.7893600000000001,0.23023000000000002,0.82225,61.46,15.14,63.2973237981,133.79
2020-01-16 00:00:00,57.70416,14.68163,59.5425926607,0.7941600000000001,0.23163000000000003,0.82725,56.91,14.45,58.7158462427,134.46,58.00416,14.62163,59.8186813726,0.7941600000000001,0.23163000000000003,0.82725,57.21,14.39,58.9920011527,134.38,58.10416,1.81163,58.1323955516,0.7941600000000001,0.23163000000000003,0.82725,57.31,1.58,57.3317756571,134.5,59.46416,15.87163,61.5458768998,0.7941600000000001,0.23163000000000003,0.82725,58.67,15.64,60.7188479798,134.24
2020-01-16 00:30:00,57.31752,15.10261,59.2738300413,0.7975200000000001,0.23261,0.8307500000000001,56.52,14.87,58.443368315,134.71,57.62752,15.03261,59.555943656,0.7975200000000001,0.23261,0.8307500000000001,56.83,14.8,58.7255387374,134.64,57.72752,1.4426100000000002,57.7455425896,0.7975200000000001,0.23261,0.8307500000000001,56.93,1.21,56.9428573221,134.74,59.07752,16.31261,61.2882910054,0.7975200000000001,0.23261,0.8307500000000001,58.28,16.08,60.4576281374,134.48
2020-01-16 01:00:00,60.07872,14.57296,61.8209006728,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.28,14.34,60.9897860301,133.72,60.38872,14.51296,62.1081597795,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.59,14.28,61.277128686,133.63,60.46872,1.77296,60.494706261,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.67,1.54,59.6898693247,133.76,61.89872,15.74296,63.8693379267,0.7987200000000001,0.23296000000000003,0.8320000000000001,61.1,15.51,63.0378465685,133.51
2020-01-16 01:30:00,60.49064,14.56352,62.2190778009,0.80064,0.23352,0.834,59.69,14.33,61.3860326133,134.1,60.77064,14.51352,62.4797002938,0.80064,0.23352,0.834,59.97,14.28,61.6467298403,134.01,60.90064,1.84352,60.9285361584,0.80064,0.23352,0.834,60.1,1.6099999999999999,60.1215610243,134.16,62.30064,15.76352,64.2639736338,0.80064,0.23352,0.834,61.5,15.53,63.4305202564,133.91
2020-01-16 02:00:00,59.75656,14.92233,61.591577311,0.79656,0.23233,0.8297500000000001,58.96,14.69,60.7624695022,134.28,60.03656,14.87233,61.851230677,0.79656,0.23233,0.8297500000000001,59.24,14.64,61.0221861293,134.19,60.16656,1.51233,60.185563753,0.79656,0.23233,0.8297500000000001,59.37,1.28,59.3837966115,134.32,61.56656,16.12233,63.6425237939,0.79656,0.23233,0.8297500000000001,60.77,15.89,62.8130957683,134.07
2020-01-16 02:30:00,57.46728,15.38254,59.4904261831,0.7972800000000001,0.23254000000000002,0.8305,56.67,15.15,58.6601346742,133.96,57.78728,15.32254,59.7841949168,0.7972800000000001,0.23254000000000002,0.8305,56.99,15.09,58.9539498253,133.88,57.83728,0.9925400000000001,57.8457958148,0.7972800000000001,0.23254000000000002,0.8305,57.04,0.76,57.0450628889,134.02,59.21728,16.58254,61.4952590323,0.7972800000000001,0.23254000000000002,0.8305,58.42,16.35,60.6648077554,133.77
2020-01-16 03:00:00,56.37656,15.34233,58.4269082467,0.79656,0.23233,0.8297500000000001,55.58,15.11,57.5972959435,133.96,56.69656,15.29233,58.7226981044,0.79656,0.23233,0.8297500000000001,55.9,15.06,57.8931222167,133.88,56.76656,1.02233,56.7757650135,0.79656,0.23233,0.8297500000000001,55.97,0.79,55.9755750305,134.02,58.12656,16.55233,60.4373775561,0.79656,0.23233,0.8297500000000001,57.33,16.32,59.607644644,133.77
2020-01-16 03:30:00,55.23464,15.46052,57.3575900348,0.82464,0.24052,0.859,54.41,15.22,56.4986415766,133.3,55.57464,15.41052,57.6716978925,0.82464,0.24052,0.859,54.75,15.17,56.8127749718,133.21,55.59464,0.8005200000000001,55.600403137,0.82464,0.24052,0.859,54.77,0.56,54.7728628063,133.36,56.95464,16.65052,59.3386116605,0.82464,0.24052,0.859,56.13,16.41,58.4796118318,133.12
2020-01-16 04:00:00,54.53752,15.510110000000001,56.7001287473,0.8575200000000001,0.25011,0.8932500000000001,53.68,15.26,55.8068992151,133.48,54.85752,15.46011,56.994407635900004,0.8575200000000001,0.25011,0.8932500000000001,54.0,15.21,56.1011951744,133.38,54.89752,0.8201100000000001,54.9036454396,0.8575200000000001,0.25011,0.8932500000000001,54.04,0.5700000000000001,54.043006023,133.53,56.23752,16.72011,58.6704417417,0.8575200000000001,0.25011,0.8932500000000001,55.38,16.47,57.7772039822,133.28
2020-01-16 04:30:00,55.19752,19.12011,58.4152789993,0.8575200000000001,0.25011,0.8932500000000001,54.34,18.87,57.5231475147,135.69,55.55752,19.23011,58.7914548141,0.8575200000000001,0.25011,0.8932500000000001,54.7,18.98,57.8993126039,135.62,55.60752,4.11011,55.7592080715,0.8575200000000001,0.25011,0.8932500000000001,54.75,3.86,54.8859007396,135.73,56.28752,6.15011,56.6225110779,0.8575200000000001,0.25011,0.8932500000000001,55.43,5.9,55.74311527,135.48
2020-01-16 05:00:00,55.1492,20.0106,58.6673535537,0.8592000000000001,0.2506,0.895,54.29,19.76,57.7742304146,136.16,55.5192,19.9606,58.9983654096,0.8592000000000001,0.2506,0.895,54.66,19.71,58.1050746493,136.08,55.5392,4.6206,55.7310746442,0.8592000000000001,0.2506,0.895,54.68,4.37,54.8543462271,136.19,56.1392,4.6406,56.3306749915,0.8592000000000001,0.2506,0.895,55.28,4.39,55.4540395282,135.94
2020-01-16 05:30:00,56.76968,19.79074,60.1204620495,0.8596800000000001,0.25074,0.8955000000000001,55.91,19.54,59.2261741125,136.95,57.15968,19.77074,60.4823212009,0.8596800000000001,0.25074,0.8955000000000001,56.3,19.52,59.5879215949,136.88,57.14968,4.24074,57.3068041322,0.8596800000000001,0.25074,0.8955000000000001,56.29,3.99,56.4312342591,136.98,57.77968,4.26074,57.9365629482,0.8596800000000001,0.25074,0.8955000000000001,56.92,4.01,57.0610769264,136.75
2020-01-16 06:00:00,59.60352,19.21186,62.6232797053,0.8635200000000001,0.25186000000000003,0.8995000000000001,58.74,18.96,61.7241379041,138.0,60.01352,19.20186,63.0105864935,0.8635200000000001,0.25186000000000003,0.8995000000000001,59.15,18.95,62.1113918698,137.91,59.99352,3.44186,60.0921695585,0.8635200000000001,0.25186000000000003,0.8995000000000001,59.13,3.19,59.2159860173,138.03,60.65352,3.43186,60.7505321084,0.8635200000000001,0.25186000000000003,0.8995000000000001,59.79,3.18,59.874506261,137.8
2020-01-16 06:30:00,65.68936,17.23773,67.9134106989,0.8493600000000001,0.24773000000000003,0.88475,64.84,16.99,67.0289914888,137.22,66.06936,17.20773,68.2734670466,0.8493600000000001,0.24773000000000003,0.88475,65.22,16.96,67.3890940732,137.11,66.06936,1.6277300000000001,66.0894078939,0.8493600000000001,0.24773000000000003,0.88475,65.22,1.38,65.2345981823,137.25,66.72936,1.61773,66.7489665565,0.8493600000000001,0.24773000000000003,0.88475,65.88,1.37,65.8942432994,137.0
2020-01-16 07:00:00,72.59272,14.92871,74.1118707041,0.85272,0.24871000000000001,0.8882500000000001,71.74,14.68,73.2265662175,137.22,72.93272,14.89871,74.4389226565,0.85272,0.24871000000000001,0.8882500000000001,72.08,14.65,73.5537143862,137.11,73.05272,1.23871,73.0632212667,0.85272,0.24871000000000001,0.8882500000000001,72.2,0.99,72.2067870771,137.25,73.64272,1.26871,73.6536477988,0.85272,0.24871000000000001,0.8882500000000001,72.79,1.02,72.7971462353,137.0
2020-01-16 07:30:00,80.15768,12.09724,81.0653864396,0.8476800000000001,0.24724000000000002,0.883,79.31,11.85,80.1903896985,137.0,80.46768,12.06724,81.3674738812,0.8476800000000001,0.24724000000000002,0.883,79.62,11.82,80.4925884787,136.9,80.64768,3.9672400000000003,80.7451997496,0.8476800000000001,0.24724000000000002,0.883,79.8,3.7199999999999998,79.8866597124,137.05,81.21768,4.02724,81.3174655692,0.8476800000000001,0.24724000000000002,0.883,80.37,3.7800000000000002,80.4588422736,136.79
2020-01-16 08:00:00,82.78016,10.47463,83.4402346789,0.7701600000000001,0.22463000000000002,0.80225,82.01,10.25,82.6480647081,136.74,83.06016,10.42463,83.711785848,0.7701600000000001,0.22463000000000002,0.80225,82.29,10.2,82.9197449345,136.63,83.26016,5.50463,83.441927079,0.7701600000000001,0.22463000000000002,0.80225,82.49,5.28,82.6588077582,136.77,83.82016,5.55463,84.0040066715,0.7701600000000001,0.22463000000000002,0.80225,83.05,5.33,83.220859164,136.5
2020-01-16 08:30:00,82.64928,9.784790000000001,83.2264717495,0.59928,0.17479,0.6242500000000001,82.05,9.61,82.6108624819,136.86,82.90928,9.74479,83.4799954616,0.59928,0.17479,0.6242500000000001,82.31,9.57,82.8644736905,136.75,83.14928,6.12479,83.3745513755,0.59928,0.17479,0.6242500000000001,82.55,5.95,82.7641528683,136.88,83.67928,6.17479,83.906793127,0.59928,0.17479,0.6242500000000001,83.08,6.0,83.296376872,136.63
2020-01-16 09:00:00,81.25768,10.27474,81.9047058541,0.66768,0.19474000000000002,0.6955,80.59,10.08,81.2179444458,136.73,81.52768,10.23474,82.1675879471,0.66768,0.19474000000000002,0.6955,80.86,10.04,81.4809253752,136.64,81.74768,5.62474,81.9409597543,0.66768,0.19474000000000002,0.6955,81.08,5.43,81.2616225533,136.75,82.28768,5.68474,82.4838077967,0.66768,0.19474000000000002,0.6955,81.62,5.49,81.8044283642,136.49
2020-01-16 09:30:00,81.78504,10.13147,82.4101902204,0.9650400000000001,0.28147,1.00525,80.82,9.85,81.4180256454,136.46,82.06504,10.10147,82.6844029208,0.9650400000000001,0.28147,1.00525,81.1,9.82,81.6923643923,136.36,82.27504,5.89147,82.4857055844,0.9650400000000001,0.28147,1.00525,81.31,5.61,81.5033017736,136.51,82.80504,5.94147,83.0179240596,0.9650400000000001,0.28147,1.00525,81.84,5.66,82.0354874429,136.25
2020-01-16 10:00:00,83.56064,9.55227,84.1048537206,0.83064,0.24227,0.8652500000000001,82.73,9.31,83.2522011721,136.46,83.84064,9.50227,84.3774024888,0.83064,0.24227,0.8652500000000001,83.01,9.26,83.5248926967,136.36,84.07064,6.39227,84.3133063387,0.83064,0.24227,0.8652500000000001,83.24,6.15,83.466880258,136.51,84.59064,6.45227,84.8363610945,0.83064,0.24227,0.8652500000000001,83.76,6.21,83.9898904631,136.25
2020-01-16 10:30:00,83.60448,9.83214,84.1806394193,0.86448,0.25214000000000003,0.9005000000000001,82.74,9.58,83.2927607899,136.46,83.87448,9.78214,84.4429905809,0.86448,0.25214000000000003,0.9005000000000001,83.01,9.53,83.5552571655,136.36,84.08448,6.13214,84.3077868162,0.86448,0.25214000000000003,0.9005000000000001,83.22,5.88,83.4274702961,136.51,84.62448,6.19214,84.8507231145,0.86448,0.25214000000000003,0.9005000000000001,83.76,5.94,83.970359056,136.25
2020-01-16 11:00:00,82.87032,9.59676,83.424143624,1.12032,0.32676000000000005,1.167,81.75,9.27,82.2739047329,136.01,83.15032,9.57676,83.7000002879,1.12032,0.32676000000000005,1.167,82.03,9.25,82.5498843125,135.91,83.33032,6.43676,83.5785505414,1.12032,0.32676000000000005,1.167,82.21,6.11,82.4367405954,136.04,83.90032,6.47676,84.1499383018,1.12032,0.32676000000000005,1.167,82.78,6.15,83.0081375529,135.77
2020-01-16 11:30:00,82.82048,9.71389,83.388198004,1.59048,0.46389,1.6567500000000002,81.23,9.25,81.7549717143,136.01,83.11048,9.67389,83.6715963369,1.59048,0.46389,1.6567500000000002,81.52,9.21,82.0386159074,135.99,83.30048,6.62389,83.5634243372,1.59048,0.46389,1.6567500000000002,81.71,6.16,81.9418678088,136.04,83.85048,6.67389,84.1156573057,1.59048,0.46389,1.6567500000000002,82.26,6.21,82.494070696,135.77
2020-01-16 12:00:00,83.0804,9.61095,83.6344619404,1.3404,0.39095,1.39625,81.74,9.22,82.2583491203,136.01,83.3604,9.57095,83.9080411645,1.3404,0.39095,1.39625,82.02,9.18,82.5321319245,136.07,83.5604,6.57095,83.8183621414,1.3404,0.39095,1.39625,82.22,6.18,82.4519302382,136.04,84.1004,6.62095,84.3606203098,1.3404,0.39095,1.39625,82.76,6.23,82.9941594331,135.92
2020-01-16 12:30:00,84.6192,8.9581,85.092047597,1.1592,0.3381,1.2075,83.46,8.62,83.9039689169,136.16,84.9192,8.9181,85.3861993313,1.1592,0.3381,1.2075,83.76,8.58,84.1983016456,136.07,85.0992,7.1381,85.3980463023,1.1592,0.3381,1.2075,83.94,6.8,84.2149844149,136.19,85.6592,7.1881,85.9602659736,1.1592,0.3381,1.2075,84.5,6.85,84.7771932774,135.92
2020-01-16 13:00:00,85.22352,9.07811,85.7056616704,0.95352,0.27811,0.9932500000000001,84.27,8.8,84.7282296522,136.36,85.50352,9.03811,85.9798776736,0.95352,0.27811,0.9932500000000001,84.55,8.76,85.0025887841,136.27,85.70352,6.93811,85.9838979738,0.95352,0.27811,0.9932500000000001,84.75,6.66,85.0112821924,136.39,86.25352,6.98811,86.5361392354,0.95352,0.27811,0.9932500000000001,85.3,6.71,85.5635091613,136.13
2020-01-16 13:30:00,84.884,9.1695,85.3778260806,0.924,0.2695,0.9625,83.96,8.9,84.4303950009,136.58,85.154,9.1295,85.6419960431,0.924,0.2695,0.9625,84.23,8.86,84.6947017233,136.48,85.374,6.8795,85.6507291052,0.924,0.2695,0.9625,84.45,6.61,84.7082912117,136.61,85.924,6.9395,86.2037727495,0.924,0.2695,0.9625,85.0,6.67,85.2612977851,136.35
2020-01-16 14:00:00,85.15952,8.91111,85.6244808922,0.9295200000000001,0.27111,0.96825,84.23,8.64,84.6719699783,136.37,85.43952,8.87111,85.8988251984,0.9295200000000001,0.27111,0.96825,84.51,8.6,84.9464543109,136.26,85.63952,7.09111,85.9325969982,0.9295200000000001,0.27111,0.96825,84.71,6.82,84.9840955709,136.4,86.18952,7.13111,86.4840221524,0.9295200000000001,0.27111,0.96825,85.26,6.86,85.5355317982,136.13
2020-01-16 14:30:00,85.06992,8.92206,85.5365094182,0.8299200000000001,0.24206000000000003,0.8645,84.24,8.68,84.6860082894,136.53,85.34992,8.89206,85.811873159,0.8299200000000001,0.24206000000000003,0.8645,84.52,8.65,84.9614789184,136.46,85.55992,7.03206,85.8484116233,0.8299200000000001,0.24206000000000003,0.8645,84.73,6.79,85.0016293961,136.56,86.10992,7.09206,86.4014793707,0.8299200000000001,0.24206000000000003,0.8645,85.28,6.85,85.5546661498,136.29
2020-01-16 15:00:00,85.07968,8.92824,85.54686095,0.91968,0.26824000000000003,0.9580000000000001,84.16,8.66,84.6043805012,136.77,85.35968,8.88824,85.8211849137,0.91968,0.26824000000000003,0.9580000000000001,84.44,8.62,84.8788430647,136.66,85.57968,7.13824,85.8768659139,0.91968,0.26824000000000003,0.9580000000000001,84.66,6.87,84.9382864202,136.8,86.10968,7.18824,86.4091880763,0.91968,0.26824000000000003,0.9580000000000001,85.19,6.92,85.4705943585,136.53
2020-01-16 15:30:00,85.12104,9.20822,85.6176545243,0.85104,0.24822000000000002,0.8865000000000001,84.27,8.96,84.7449969025,137.05,85.38104,9.17822,85.8729393572,0.85104,0.24822000000000002,0.8865000000000001,84.53,8.93,85.0003870579,136.95,85.61104,6.8882200000000005,85.8877042693,0.85104,0.24822000000000002,0.8865000000000001,84.76,6.64,85.0196871319,137.09,86.16104,6.93822,86.4399427964,0.85104,0.24822000000000002,0.8865000000000001,85.31,6.69,85.571912448,136.81
2020-01-16 16:00:00,87.47376,8.55318,87.8909300022,0.8337600000000001,0.24318,0.8685,86.64,8.31,87.0376108358,136.21,87.76376,8.50318,88.174722225,0.8337600000000001,0.24318,0.8685,86.93,8.26,87.3215465965,136.14,87.96376,7.37318,88.2722315151,0.8337600000000001,0.24318,0.8685,87.13,7.13,87.4212434137,136.25,88.52376,7.43318,88.8352871862,0.8337600000000001,0.24318,0.8685,87.69,7.19,87.9842724582,135.98
2020-01-16 16:30:00,91.2716,7.73255,91.5985660153,0.8316,0.24255000000000002,0.8662500000000001,90.44,7.49,90.7496209358,136.42,91.4016,7.67255,91.723064199,0.8316,0.24255000000000002,0.8662500000000001,90.57,7.43,90.8742526792,136.31,91.9016,8.20255,92.2669274933,0.8316,0.24255000000000002,0.8662500000000001,91.07,7.96,91.4172111804,136.45,92.2616,8.30255,92.634416774,0.8316,0.24255000000000002,0.8662500000000001,91.43,8.06,91.7845765911,136.18
2020-01-16 17:00:00,94.1904,7.0022,94.4503163415,0.8304,0.2422,0.865,93.36,6.76,93.6044186991,135.83,94.3304,6.9522,94.5862434448,0.8304,0.2422,0.865,93.5,6.71,93.7404613814,135.75,94.8204,8.8222,95.2299294812,0.8304,0.2422,0.865,93.99,8.58,94.3808057817,135.88,95.2004,8.9022,95.615716935,0.8304,0.2422,0.865,94.37,8.66,94.766515711,135.6
2020-01-16 17:30:00,96.0292,7.00185,96.284127228,0.8292,0.24185,0.86375,95.2,6.76,95.4397066215,137.24,96.1292,7.00185,96.3838627368,0.8292,0.24185,0.86375,95.3,6.76,95.5394557238,137.14,96.6692,9.15185,97.1014448248,0.8292,0.24185,0.86375,95.84,8.91,96.2532789052,137.26,97.0192,9.19185,97.4536570636,0.8292,0.24185,0.86375,96.19,8.95,96.6054791407,137.0
2020-01-16 18:00:00,95.6028,7.1029,95.8662952046,0.8328,0.2429,0.8675,94.77,6.86,95.0179588288,137.53,95.7328,7.0829,95.9944606123,0.8328,0.2429,0.8675,94.9,6.84,95.146180165,137.43,96.2228,9.1129,96.6533609672,0.8328,0.2429,0.8675,95.39,8.87,95.8015083389,137.57,96.8228,8.2329,97.1721937709,0.8328,0.2429,0.8675,95.99,7.99,96.3219611511,137.3
2020-01-16 18:30:00,93.264,4.11575,93.3547700659,0.774,0.22575,0.80625,92.49,3.89,92.5717678345,135.84,93.404,4.05575,93.4920120869,0.774,0.22575,0.80625,92.63,3.83,92.7091462586,135.75,93.864,11.67575,94.5873862313,0.774,0.22575,0.80625,93.09,11.45,93.7915273359,135.88,95.734,5.09575,95.8695229156,0.774,0.22575,0.80625,94.96,4.87,95.0847963662,135.61
2020-01-16 19:00:00,91.1788,4.68715,91.2991946545,0.7788,0.22715000000000002,0.81125,90.4,4.46,90.5099530439,134.61,91.3288,4.64715,91.4469557315,0.7788,0.22715000000000002,0.81125,90.55,4.42,90.6578121289,134.55,91.7688,10.82715,92.4053019613,0.7788,0.22715000000000002,0.81125,90.99,10.6,91.6053497346,134.66,93.5988,5.67715,93.770813122,0.7788,0.22715000000000002,0.81125,92.82,5.45,92.9798628736,134.38
2020-01-16 19:30:00,88.69464,5.46177,88.8626473624,0.79464,0.23177000000000003,0.8277500000000001,87.9,5.23,88.0554535506,134.61,88.84464,5.42177,89.0099188106,0.79464,0.23177000000000003,0.8277500000000001,88.05,5.19,88.2028264853,134.55,89.25464,10.07177,89.821107277,0.79464,0.23177000000000003,0.8277500000000001,88.46,9.84,89.0056020709,134.66,91.05464,6.47177,91.2843429755,0.79464,0.23177000000000003,0.8277500000000001,90.26,6.24,90.4754397613,134.38
2020-01-16 20:00:00,86.41464,6.06177,86.6269880687,0.79464,0.23177000000000003,0.8277500000000001,85.62,5.83,85.8182573815,134.96,86.58464,6.02177,86.7937877838,0.79464,0.23177000000000003,0.8277500000000001,85.79,5.79,85.9851626736,134.89,86.96464,9.55177,87.4876272422,0.79464,0.23177000000000003,0.8277500000000001,86.17,9.32,86.672552172,135.02,88.74464,7.08177,89.0267521314,0.79464,0.23177000000000003,0.8277500000000001,87.95,6.85,88.2163533592,134.74
2020-01-16 20:30:00,83.64824,7.13282,83.951802698,0.7982400000000001,0.23282000000000003,0.8315,82.85,6.9,83.1368299853,135.7,83.81824,7.10282,84.1186507776,0.7982400000000001,0.23282000000000003,0.8315,83.02,6.87,83.303765221,135.61,84.19824,8.62282,84.6386238301,0.7982400000000001,0.23282000000000003,0.8315,83.4,8.39,83.8209526312,135.74,85.91824,8.19282,86.3079733527,0.7982400000000001,0.23282000000000003,0.8315,85.12,7.96,85.4913796824,135.46
2020-01-16 21:00:00,80.588,8.07275,80.9913269219,0.798,0.23275,0.83125,79.79,7.84,80.1742458649,135.7,80.738,8.02275,81.1356220261,0.798,0.23275,0.83125,79.94,7.79,80.31866346,135.61,81.158,7.66275,81.518946887,0.798,0.23275,0.83125,80.36,7.43,80.7027539803,135.74,82.788,9.15275,83.2924112784,0.798,0.23275,0.83125,81.99,8.92,82.4737928072,135.46
2020-01-16 21:30:00,76.55752,10.07261,77.2172994915,0.7975200000000001,0.23261,0.8307500000000001,75.76,9.84,76.396355934,136.67,76.69752,10.03261,77.3509071541,0.7975200000000001,0.23261,0.8307500000000001,75.9,9.8,76.5300594538,136.6,77.13752,5.85261,77.3592272167,0.7975200000000001,0.23261,0.8307500000000001,76.34,5.62,76.5465871218,136.72,78.65752,11.21261,79.4526782152,0.7975200000000001,0.23261,0.8307500000000001,77.86,10.98,78.6304012453,136.44
2020-01-16 22:00:00,71.41936,11.96023,72.4138942777,0.7893600000000001,0.23023000000000002,0.82225,70.63,11.73,71.5974147578,136.11,71.56936,11.91023,72.5536137588,0.7893600000000001,0.23023000000000002,0.82225,70.78,11.68,71.7372344045,136.02,72.00936,3.89023,72.1143662321,0.7893600000000001,0.23023000000000002,0.82225,71.22,3.66,71.3139817988,136.16,73.40936,13.13023,74.5743727795,0.7893600000000001,0.23023000000000002,0.82225,72.62,12.9,73.7568600199,135.88
2020-01-16 22:30:00,66.94912,13.26016,68.2496630907,0.78912,0.23016000000000003,0.8220000000000001,66.16,13.03,67.4309016698,136.11,67.08912,13.20016,68.3753921115,0.78912,0.23016000000000003,0.8220000000000001,66.3,12.97,67.5567235736,136.02,67.50912,2.59016,67.5587907825,0.78912,0.23016000000000003,0.8220000000000001,66.72,2.36,66.7617255619,136.16,68.85912,14.47016,70.3630864701,0.78912,0.23016000000000003,0.8220000000000001,68.07,14.24,69.5435295337,135.88
2020-01-16 23:00:00,62.652,14.031,64.2039100445,0.792,0.231,0.8250000000000001,61.86,13.8,63.3805932443,135.42,62.822,13.961,64.3545896188,0.792,0.231,0.8250000000000001,62.03,13.73,63.5313607599,135.34,63.192,1.651,63.2135639321,0.792,0.231,0.8250000000000001,62.4,1.42,62.4161549601,135.46,64.462,15.231,66.2369444117,0.792,0.231,0.8250000000000001,63.67,15.0,65.41306368,135.2
2020-01-16 23:30:00,59.05872,14.93296,60.9173678223,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.26,14.7,60.0859184835,135.81,59.24872,14.87296,61.0869524596,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.45,14.64,60.2555565902,135.74,59.59872,0.83296,59.6045404982,0.7987200000000001,0.23296000000000003,0.8320000000000001,58.8,0.6000000000000001,58.8030611448,135.85,60.81872,16.15296,62.9272184289,0.7987200000000001,0.23296000000000003,0.8320000000000001,60.02,15.92,62.0954652128,135.59
2020-01-17 00:00:00,56.39848,15.56289,58.5063423183,0.7984800000000001,0.23289,0.8317500000000001,55.6,15.33,57.6746816203,136.53,56.57848,15.50289,58.6639923417,0.7984800000000001,0.23289,0.8317500000000001,55.78,15.27,57.832355131,136.44,56.93848,0.5128900000000001,56.9407899564,0.7984800000000001,0.23289,0.8317500000000001,56.14,0.28,56.14069825,136.56,58.08848,16.82289,60.475458962,0.7984800000000001,0.23289,0.8317500000000001,57.29,16.59,59.6437104815,136.3
2020-01-17 00:30:00,55.95752,15.89136,58.1702618801,0.82752,0.24136000000000002,0.862,55.13,15.65,57.3082838689,136.77,56.14752,15.82136,58.334033243,0.82752,0.24136000000000002,0.862,55.32,15.58,57.4720697383,136.69,56.49752,0.38136000000000003,56.4988070812,0.82752,0.24136000000000002,0.862,55.67,0.14,55.6701760371,136.81,57.66752,17.15136,60.1640425238,0.82752,0.24136000000000002,0.862,56.84,16.91,59.3020547705,136.57
2020-01-17 01:00:00,58.11064,15.35102,60.1040788653,0.8606400000000001,0.25102,0.8965000000000001,57.25,15.1,59.2078753208,136.67,58.32064,15.28102,60.2893574543,0.8606400000000001,0.25102,0.8965000000000001,57.46,15.03,59.393202473,136.6,58.67064,0.64102,58.6741417036,0.8606400000000001,0.25102,0.8965000000000001,57.81,0.39,57.8113155014,136.71,59.87064,16.60102,62.1296016328,0.8606400000000001,0.25102,0.8965000000000001,59.01,16.35,61.2331821809,136.57
