Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-17 01:30:00,58.41752,15.54011,60.4491659311,0.8575200000000001,0.25011,0.8932500000000001,57.56,15.29,59.556172644,137.35,58.56752,15.47011,60.5762222523,0.8575200000000001,0.25011,0.8932500000000001,57.71,15.22,59.6832681746,137.28,59.23752,0.60011,59.240559651,0.8575200000000001,0.25011,0.8932500000000001,58.38,0.35000000000000003,58.3810491512,137.38,60.15752,16.80011,62.4593540518,0.8575200000000001,0.25011,0.8932500000000001,59.3,16.55,61.5661635966,137.18
2020-01-17 02:00:00,57.26848,15.90039,59.4348483944,0.85848,0.25039,0.8942500000000001,56.41,15.65,58.5406747484,137.73,57.41848,15.84039,59.5634099163,0.85848,0.25039,0.8942500000000001,56.56,15.59,58.6692568557,137.64,57.85848,0.34039,57.8594812737,0.85848,0.25039,0.8942500000000001,57.0,0.09,57.0000710526,137.76,58.97848,17.18039,61.4298535214,0.85848,0.25039,0.8942500000000001,58.12,16.93,60.5356035734,137.58
2020-01-17 02:30:00,55.88944,14.14067,57.6505685277,0.8594400000000001,0.25067,0.8952500000000001,55.03,13.89,56.7559071815,136.97,56.02944,14.19067,57.7985576097,0.8594400000000001,0.25067,0.8952500000000001,55.17,13.94,56.9038882679,136.87,56.88944,7.48067,57.3791670135,0.8594400000000001,0.25067,0.8952500000000001,56.03,7.23,56.4945466395,137.01,57.54944,15.17067,59.5154372626,0.8594400000000001,0.25067,0.8952500000000001,56.69,14.92,58.6204955626,136.81
2020-01-17 03:00:00,54.768,11.84025,56.0332521282,0.858,0.25025000000000003,0.89375,53.91,11.59,55.141782706,135.97,54.878,11.77025,56.1260516076,0.858,0.25025000000000003,0.89375,54.02,11.52,55.2346883761,135.88,56.108,12.94025,57.5808799348,0.858,0.25025000000000003,0.89375,55.25,12.69,56.6886108491,136.0,56.408,12.98025,57.8822023947,0.858,0.25025000000000003,0.89375,55.55,12.73,56.9899587647,135.81
2020-01-17 03:30:00,53.72088,12.18109,55.084588603,0.8608800000000001,0.25109000000000004,0.89675,52.86,11.93,54.1895238953,136.35,53.84088,12.12109,55.1884152877,0.8608800000000001,0.25109000000000004,0.89675,52.98,11.87,54.2934369883,136.25,55.05088,13.31109,56.6373066606,0.8608800000000001,0.25109000000000004,0.89675,54.19,13.06,55.7415437533,136.38,55.33088,13.34109,56.9165262816,0.8608800000000001,0.25109000000000004,0.89675,54.47,13.09,56.0207907834,136.16
2020-01-17 04:00:00,53.23424,12.40207,54.6598174957,0.8642400000000001,0.25207,0.9002500000000001,52.37,12.15,53.7609467923,136.67,53.33424,12.33207,54.7414021273,0.8642400000000001,0.25207,0.9002500000000001,52.47,12.08,53.8426160211,136.58,54.55424,13.54207,56.2098991447,0.8642400000000001,0.25207,0.9002500000000001,53.69,13.29,55.3103986606,136.71,54.82424,13.56207,56.4767831437,0.8642400000000001,0.25207,0.9002500000000001,53.96,13.31,55.5773128174,136.5
2020-01-17 04:30:00,53.09664,12.17277,54.4741177878,0.8666400000000001,0.25277,0.90275,52.23,11.92,53.5729343979,136.58,53.20664,12.10277,54.5657729879,0.8666400000000001,0.25277,0.90275,52.34,11.85,53.664682054400004,136.48,54.41664,13.29277,56.0166800441,0.8666400000000001,0.25277,0.90275,53.55,13.04,55.1148264989,136.63,54.69664,13.32277,56.29581359,0.8666400000000001,0.25277,0.90275,53.83,13.07,55.3939870383,136.5
2020-01-17 05:00:00,52.85544,12.162420000000001,54.2367218575,0.8654400000000001,0.25242000000000003,0.9015000000000001,51.99,11.91,53.3367434326,136.27,52.98544,12.09242,54.3478009992,0.8654400000000001,0.25242000000000003,0.9015000000000001,52.12,11.84,53.447918575,136.15,54.16544,13.28242,55.7702211888,0.8654400000000001,0.25242000000000003,0.9015000000000001,53.3,13.03,54.8695808258,136.3,54.45544,13.31242,56.0590355951,0.8654400000000001,0.25242000000000003,0.9015000000000001,53.59,13.06,55.1584236541,136.1
2020-01-17 05:30:00,54.73616,11.53263,55.9379009819,0.86616,0.25263,0.9022500000000001,53.87,11.28,55.0383075685,135.72,54.88616,11.46263,56.0703348132,0.86616,0.25263,0.9022500000000001,54.02,11.21,55.1708664061,135.61,56.06616,12.63263,57.4717116316,0.86616,0.25263,0.9022500000000001,55.2,12.38,56.5712329722,135.75,56.38616,12.66263,57.7904943573,0.86616,0.25263,0.9022500000000001,55.52,12.41,56.8900562489,135.55
2020-01-17 06:00:00,57.24544,10.68242,58.2336199961,0.8654400000000001,0.25242000000000003,0.9015000000000001,56.38,10.43,57.3366313974,135.16,57.39544,10.61242,58.3683132449,0.8654400000000001,0.25242000000000003,0.9015000000000001,56.53,10.36,57.4714755335,135.07,58.63544,11.75242,59.8016237225,0.8654400000000001,0.25242000000000003,0.9015000000000001,57.77,11.5,58.9035049891,135.19,58.94544,11.78242,60.1114824127,0.8654400000000001,0.25242000000000003,0.9015000000000001,58.08,11.53,59.2134047324,134.99
2020-01-17 06:30:00,63.00504,8.18647,63.5346626375,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.16,7.94,62.6650556531,134.03,63.11504,8.10647,63.6335063474,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.27,7.86,62.7641020011,133.96,64.52504,9.19647,65.1771113771,0.8450400000000001,0.24647000000000002,0.8802500000000001,63.68,8.95,64.305869872,134.09,64.80504,9.21647,65.4571350478,0.8450400000000001,0.24647000000000002,0.8802500000000001,63.96,8.97,64.5859311305,133.89
2020-01-17 07:00:00,69.25392,6.31156,69.5409320113,0.7939200000000001,0.23156000000000002,0.8270000000000001,68.46,6.08,68.7294551121,133.77,69.33392,6.23156,69.6133952814,0.7939200000000001,0.23156000000000002,0.8270000000000001,68.54,6.0,68.8021191534,133.69,70.93392,7.27156,71.3056560968,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.14,7.04,70.4924194506,133.82,71.17392,7.28156,71.5454261585,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.38,7.05,70.7322196739,133.63
2020-01-17 07:30:00,76.546,10.48925,77.2613388543,0.786,0.22925,0.8187500000000001,75.76,10.26,76.4515872955,135.21,76.586,10.30925,77.2767496183,0.786,0.22925,0.8187500000000001,75.8,10.08,76.4672897388,135.12,77.446,4.46925,77.5748484469,0.786,0.22925,0.8187500000000001,76.66,4.24,76.7771658763,135.25,77.666,4.52925,77.7979540963,0.786,0.22925,0.8187500000000001,76.88,4.3,77.0001584414,135.06
2020-01-17 08:00:00,80.16216,10.95813,80.9076789246,0.7821600000000001,0.22813000000000003,0.8147500000000001,79.38,10.73,80.1019182042,136.78,80.20216,10.90813,80.940557008,0.7821600000000001,0.22813000000000003,0.8147500000000001,79.42,10.68,80.1348787982,136.67,80.89216,5.00813,81.0470413745,0.7821600000000001,0.22813000000000003,0.8147500000000001,80.11,4.78,80.2524797125,136.81,81.08216,5.05813,81.2397768914,0.7821600000000001,0.22813000000000003,0.8147500000000001,80.3,4.83,80.4451297469,136.6
2020-01-17 08:30:00,80.44952,10.55736,81.1392822152,0.7795200000000001,0.22736,0.812,79.67,10.33,80.3369018571,136.78,80.44952,10.48736,81.1302039194,0.7795200000000001,0.22736,0.812,79.67,10.26,80.3279310078,136.67,81.18952,5.39736,81.3687265035,0.7795200000000001,0.22736,0.812,80.41,5.17,80.5760324166,136.81,81.34952,5.47736,81.533710064,0.7795200000000001,0.22736,0.812,80.57,5.25,80.7408657372,136.6
2020-01-17 09:00:00,80.08608,10.63719,80.789417753,0.9160800000000001,0.26719000000000004,0.95425,79.17,10.37,79.84626353190001,136.78,80.09608,10.57719,80.7914536301,0.9160800000000001,0.26719000000000004,0.95425,79.18,10.31,79.848409502,136.67,80.80608,5.37719,80.984793247,0.9160800000000001,0.26719000000000004,0.95425,79.89,5.11,80.0532585221,136.81,80.98608,5.43719,81.1683940266,0.9160800000000001,0.26719000000000004,0.95425,80.07,5.17,80.2367359755,136.6
2020-01-17 09:30:00,81.36912,9.90516,81.9697864106,0.90912,0.26516,0.9470000000000001,80.46,9.64,81.0354317567,136.31,81.38912,9.83516,81.9812126441,0.90912,0.26516,0.9470000000000001,80.48,9.57,81.0469943921,136.21,82.08912,6.03516,82.310672325,0.90912,0.26516,0.9470000000000001,81.18,5.77,81.3847977205,136.33,82.27912,6.10516,82.5053123538,0.90912,0.26516,0.9470000000000001,81.37,5.84,81.5793019092,136.16
2020-01-17 10:00:00,81.63472,9.66346,82.2046833742,0.83472,0.24346,0.8695,80.8,9.42,81.3472580976,136.21,81.65472,9.60346,82.2175148144,0.83472,0.24346,0.8695,80.82,9.36,81.3601991148,136.09,82.33472,6.20346,82.568087258,0.83472,0.24346,0.8695,81.5,5.96,81.717633348,136.24,82.54472,6.26346,82.7820133305,0.83472,0.24346,0.8695,81.71,6.02,81.9314622108,136.03
2020-01-17 10:30:00,81.73632,9.91851,82.3359146895,0.8863200000000001,0.25851,0.9232500000000001,80.85,9.66,81.4250459011,136.09,81.80632,9.85851,82.3982051465,0.8863200000000001,0.25851,0.9232500000000001,80.92,9.6,81.4874616122,136.0,82.42632,5.97851,82.6428509344,0.8863200000000001,0.25851,0.9232500000000001,81.54,5.72,81.7403816972,136.12,82.65632,6.02851,82.8758720543,0.8863200000000001,0.25851,0.9232500000000001,81.77,5.77,81.9733237096,135.93
2020-01-17 11:00:00,82.9032,9.31885,83.4253051272,0.8532000000000001,0.24885000000000002,0.88875,82.05,9.07,82.5497874013,135.69,82.9632,9.26885,83.4793635251,0.8532000000000001,0.24885000000000002,0.88875,82.11,9.02,82.6039496634,135.59,83.5832,6.44885,83.8316109148,0.8532000000000001,0.24885000000000002,0.88875,82.73,6.2,82.9619967214,135.74,83.8232,6.49885,84.074751915,0.8532000000000001,0.24885000000000002,0.88875,82.97,6.25,83.2050683552,135.54
2020-01-17 11:30:00,84.30264,9.22827,84.8062266474,0.7826400000000001,0.22827000000000003,0.81525,83.52,9.0,84.0035142122,135.61,84.32264,9.16827,84.8196014572,0.7826400000000001,0.22827000000000003,0.81525,83.54,8.94,84.0169935192,135.59,85.02264,6.46827,85.2683284072,0.7826400000000001,0.22827000000000003,0.81525,84.24,6.24,84.470794953,135.74,85.21264,6.52827,85.4623444855,0.7826400000000001,0.22827000000000003,0.81525,84.43,6.3,84.6647205157,135.54
2020-01-17 12:00:00,84.13256,9.11408,84.6247842325,0.80256,0.23408,0.836,83.33,8.88,83.8018096463,135.61,84.14256,9.04408,84.6272165819,0.80256,0.23408,0.836,83.34,8.81,83.8043656381,135.59,84.83256,6.58408,85.0876803398,0.80256,0.23408,0.836,84.03,6.35,84.269587634,135.63,85.03256,6.65408,85.2925145649,0.80256,0.23408,0.836,84.23,6.42,84.4743114799,135.43
2020-01-17 12:30:00,85.18064,8.88227,85.6424903372,0.83064,0.24227,0.8652500000000001,84.35,8.64,84.7913444875,136.07,85.21064,8.83227,85.6671591834,0.83064,0.24227,0.8652500000000001,84.38,8.59,84.8161099084,136.01,85.90064,6.96227,86.1823250787,0.83064,0.24227,0.8652500000000001,85.07,6.72,85.3350062987,136.13,86.09064,7.01227,86.3757502205,0.83064,0.24227,0.8652500000000001,85.26,6.77,85.5283607934,135.94
2020-01-17 13:00:00,84.93144,9.27542,85.4364261697,0.8414400000000001,0.24542000000000003,0.8765000000000001,84.09,9.03,84.5734532817,136.5,84.95144,9.21542,85.4498164062,0.8414400000000001,0.24542000000000003,0.8765000000000001,84.11,8.97,84.5869552591,136.43,85.63144,6.67542,85.8912379038,0.8414400000000001,0.24542000000000003,0.8765000000000001,84.79,6.43,85.0334581209,136.53,85.83144,6.72542,86.0945257647,0.8414400000000001,0.24542000000000003,0.8765000000000001,84.99,6.48,85.2366734452,136.36
2020-01-17 13:30:00,84.04752,10.23136,84.6679770964,0.82752,0.24136000000000002,0.862,83.22,9.99,83.8174713291,137.02,84.07752,10.18136,84.6917319506,0.82752,0.24136000000000002,0.862,83.25,9.94,83.8413149945,136.91,84.74752,5.80136,84.9458528947,0.82752,0.24136000000000002,0.862,83.92,5.5600000000000005,84.1039832588,137.07,84.96752,5.86136,85.1694487243,0.82752,0.24136000000000002,0.862,84.14,5.62,84.3274806928,136.87
2020-01-17 14:00:00,82.63024,10.92257,83.3490197775,0.90024,0.26257,0.9377500000000001,81.73,10.66,82.4222573095,137.45,82.65024,10.87257,83.3623113311,0.90024,0.26257,0.9377500000000001,81.75,10.61,82.4356391375,137.38,83.32024,5.23257,83.4843828657,0.90024,0.26257,0.9377500000000001,82.42,4.97,82.5697117592,137.49,83.53024,5.2925699999999996,83.6977436474,0.90024,0.26257,0.9377500000000001,82.63,5.03,82.7829559752,137.33
2020-01-17 14:30:00,80.63616,11.44388,81.4441691529,1.07616,0.31388000000000005,1.121,79.56,11.13,80.3347403058,137.45,80.69616,11.41388,81.499367454,1.07616,0.31388000000000005,1.121,79.62,11.1,80.3900143053,137.28,81.31616,4.80388,81.4579347897,1.07616,0.31388000000000005,1.121,80.24,4.49,80.3655255691,137.41,81.56616,4.86388,81.7110505733,1.07616,0.31388000000000005,1.121,80.49,4.55,80.6185003582,137.24
2020-01-17 15:00:00,79.4516,12.1788,80.3795988544,1.6416,0.4788,1.71,77.81,11.7,78.6847259638,137.92,79.5216,12.1288,80.4412372854,1.6416,0.4788,1.71,77.88,11.65,78.7465357968,137.85,80.1216,4.5288,80.2494910638,1.6416,0.4788,1.71,78.48,4.05,78.5844316643,137.95,80.3716,4.5788,80.5019223125,1.6416,0.4788,1.71,78.73,4.1,78.8366849887,137.77
2020-01-17 15:30:00,78.63272,12.85246,79.6761594371,1.24272,0.36246,1.2945,77.39,12.49,78.3914038655,137.92,78.72272,12.80246,79.7569409284,1.24272,0.36246,1.2945,77.48,12.44,78.4723135889,137.85,79.29272,3.63246,79.3758792748,1.24272,0.36246,1.2945,78.05,3.27,78.1184702871,137.95,79.57272,3.68246,79.6578827226,1.24272,0.36246,1.2945,78.33,3.32,78.4003271677,137.77
2020-01-17 16:00:00,80.24144,12.31167,81.180452767,0.93144,0.27167,0.9702500000000001,79.31,12.04,80.2186867257,136.98,80.40144,12.27167,81.3325607531,0.93144,0.27167,0.9702500000000001,79.47,12.0,80.3708958517,136.89,80.87144,3.80167,80.9607466768,0.93144,0.27167,0.9702500000000001,79.94,3.5300000000000002,80.0179011222,137.01,81.22144,3.85167,81.3127153492,0.93144,0.27167,0.9702500000000001,80.29,3.58,80.369773547,136.83
2020-01-17 16:30:00,84.15488,11.47184,84.9331910433,0.79488,0.23184000000000002,0.8280000000000001,83.36,11.24,84.1143697593,136.98,84.28488,11.42184,85.0552727678,0.79488,0.23184000000000002,0.8280000000000001,83.49,11.19,84.2365490746,136.89,84.78488,4.57184,84.9080537853,0.79488,0.23184000000000002,0.8280000000000001,83.99,4.34,84.1020552662,137.01,85.13488,4.62184,85.2602439452,0.79488,0.23184000000000002,0.8280000000000001,84.34,4.39,84.4541751484,136.83
2020-01-17 17:00:00,89.03104,9.90072,89.5798545433,0.7910400000000001,0.23072,0.8240000000000001,88.24,9.67,88.768274175,136.35,89.16104,9.84072,89.7024571793,0.7910400000000001,0.23072,0.8240000000000001,88.37,9.61,88.8909950445,136.27,89.68104,6.02072,89.8829127521,0.7910400000000001,0.23072,0.8240000000000001,88.89,5.79,89.0783711122,136.38,90.02104,6.07072,90.2255024037,0.7910400000000001,0.23072,0.8240000000000001,89.23,5.84,89.4209063922,136.19
2020-01-17 17:30:00,91.47296,9.25128,91.9395920852,0.7929600000000001,0.23128,0.8260000000000001,90.68,9.02,91.1275084703,135.63,91.60296,9.20128,92.0639225452,0.7929600000000001,0.23128,0.8260000000000001,90.81,8.97,91.2519424451,135.54,92.09296,6.51128,92.3228576724,0.7929600000000001,0.23128,0.8260000000000001,91.3,6.28,91.5157276101,135.67,92.45296,6.56128,92.6854908171,0.7929600000000001,0.23128,0.8260000000000001,91.66,6.33,91.8783135457,135.46
2020-01-17 18:00:00,91.48048,9.36764,91.9588543872,0.7804800000000001,0.22764,0.8130000000000001,90.7,9.14,91.1593637538,135.95,91.62048,9.31764,92.0930549531,0.7804800000000001,0.22764,0.8130000000000001,90.84,9.09,91.2936673598,135.85,92.08048,6.44764,92.3059416213,0.7804800000000001,0.22764,0.8130000000000001,91.3,6.22,91.511629862,135.99,92.47048,6.50764,92.6991858098,0.7804800000000001,0.22764,0.8130000000000001,91.69,6.28,91.90481217,135.78
2020-01-17 18:30:00,90.51736,10.37673,91.1102024301,0.77736,0.22673000000000001,0.8097500000000001,89.74,10.15,90.3121813489,136.95,90.64736,10.33673,91.2348171591,0.77736,0.22673000000000001,0.8097500000000001,89.87,10.11,90.4368785397,136.86,91.10736,5.64673,91.2821812068,0.77736,0.22673000000000001,0.8097500000000001,90.33,5.42,90.4924599069,136.99,91.49736,5.6967300000000005,91.6745309214,0.77736,0.22673000000000001,0.8097500000000001,90.72,5.47,90.8847583481,136.77
2020-01-17 19:00:00,87.81424,11.56582,88.5726195788,0.77424,0.22582000000000002,0.8065,87.04,11.34,87.7756070899,136.6,87.92424,11.51582,88.675171778,0.77424,0.22582000000000002,0.8065,87.15,11.29,87.8782487308,136.49,88.41424,4.36582,88.5219646136,0.77424,0.22582000000000002,0.8065,87.64,4.14,87.7377296264,136.63,88.78424,4.40582,88.893489763,0.77424,0.22582000000000002,0.8065,88.01,4.18,88.1092078049,136.42
2020-01-17 19:30:00,85.6908,11.86065,86.5077350476,0.7908000000000001,0.23065000000000002,0.8237500000000001,84.9,11.63,85.6928637636,135.92,85.8008,11.82065,86.6112293358,0.7908000000000001,0.23065000000000002,0.8237500000000001,85.01,11.59,85.7964346579,135.81,86.3108,3.95065,86.4011680017,0.7908000000000001,0.23065000000000002,0.8237500000000001,85.52,3.7199999999999998,85.6008691545,135.96,86.6408,3.99065,86.7326553961,0.7908000000000001,0.23065000000000002,0.8237500000000001,85.85,3.76,85.9322995154,135.74
2020-01-17 20:00:00,83.62872,12.92296,84.621307624,0.7987200000000001,0.23296000000000003,0.8320000000000001,82.83,12.69,83.7964498055,137.0,83.72872,12.89296,84.7155651011,0.7987200000000001,0.23296000000000003,0.8320000000000001,82.93,12.66,83.8907652844,136.89,84.24872,3.10296,84.3058431095,0.7987200000000001,0.23296000000000003,0.8320000000000001,83.45,2.87,83.4993377219,137.04,84.56872,3.14296,84.6271032235,0.7987200000000001,0.23296000000000003,0.8320000000000001,83.77,2.91,83.8205285118,136.79
2020-01-17 20:30:00,80.60848,14.07289,81.827704849,0.7984800000000001,0.23289,0.8317500000000001,79.81,13.84,81.0011215972,137.0,80.70848,14.02289,81.9176427143,0.7984800000000001,0.23289,0.8317500000000001,79.91,13.79,81.0911351505,136.89,81.22848,1.95289,81.2519522379,0.7984800000000001,0.23289,0.8317500000000001,80.43,1.72,80.4483890454,137.04,81.54848,1.99289,81.572827589,0.7984800000000001,0.23289,0.8317500000000001,80.75,1.76,80.7691779084,136.79
2020-01-17 21:00:00,76.43944,15.61317,78.0176843092,0.79944,0.23317000000000002,0.8327500000000001,75.64,15.38,77.1877840076,136.08,76.55944,15.53317,78.1193140226,0.79944,0.23317000000000002,0.8327500000000001,75.76,15.3,77.289505109,135.99,77.00944,0.51317,77.0111497938,0.79944,0.23317000000000002,0.8327500000000001,76.21,0.28,76.2105143665,136.12,77.36944,0.51317,77.3711418383,0.79944,0.23317000000000002,0.8327500000000001,76.57,0.28,76.5705119481,135.88
2020-01-17 21:30:00,73.47376,16.84443,75.3798927471,0.80376,0.23443000000000003,0.83725,72.67,16.61,74.544087626,136.39,73.63376,16.75443,75.5158363283,0.80376,0.23443000000000003,0.83725,72.83,16.52,74.6801131494,136.3,74.02376,1.42443,74.0374637961,0.80376,0.23443000000000003,0.83725,73.22,1.19,73.2296695336,136.42,74.39376,1.39443,74.4068273881,0.80376,0.23443000000000003,0.83725,73.59,1.16,73.5991419787,136.17
2020-01-17 22:00:00,69.80824,18.28032,72.1620431473,0.8582400000000001,0.25032000000000004,0.894,68.95,18.03,71.2683899074,137.19,69.94824,18.19032,72.2747813611,0.8582400000000001,0.25032000000000004,0.894,69.09,17.94,71.3811718873,137.12,70.36824,2.68032,70.4192680734,0.8582400000000001,0.25032000000000004,0.894,69.51,2.43,69.5524622138,137.22,70.72824,2.65032,70.7778788153,0.8582400000000001,0.25032000000000004,0.894,69.87,2.4,69.9112072561,136.96
2020-01-17 22:30:00,65.73824,19.78032,68.6496704843,0.8582400000000001,0.25032000000000004,0.894,64.88,19.53,67.75570308100001,137.19,65.89824,19.69032,68.7770800253,0.8582400000000001,0.25032000000000004,0.894,65.04,19.44,67.8830995167,137.12,66.30824,4.21032,66.4417751599,0.8582400000000001,0.25032000000000004,0.894,65.45,3.96,65.5696888814,137.22,66.66824,4.18032,66.799171402,0.8582400000000001,0.25032000000000004,0.894,65.81,3.93,65.9272401971,136.96
2020-01-17 23:00:00,61.75296,20.95878,65.2127175316,0.85296,0.24878000000000003,0.8885000000000001,60.9,20.71,64.3250658764,137.55,61.91296,20.86878,65.3354466936,0.85296,0.24878000000000003,0.8885000000000001,61.06,20.62,64.4477152427,137.44,62.29296,5.29878,62.5179169123,0.85296,0.24878000000000003,0.8885000000000001,61.44,5.05,61.647190528,137.58,62.66296,5.27878,62.8849113401,0.85296,0.24878000000000003,0.8885000000000001,61.81,5.03,62.0143289894,137.32
2020-01-17 23:30:00,57.43792,22.08731,61.5383125944,0.8479200000000001,0.24731000000000003,0.8832500000000001,56.59,21.84,60.6581709253,136.64,57.66792,21.98731,61.7173460071,0.8479200000000001,0.24731000000000003,0.8832500000000001,56.82,21.74,60.8369953236,136.55,57.92792,6.62731,58.3057900501,0.8479200000000001,0.24731000000000003,0.8832500000000001,57.08,6.38,57.4354489841,136.68,58.35792,6.61731,58.7318960903,0.8479200000000001,0.24731000000000003,0.8832500000000001,57.51,6.37,57.8617058165,136.42
2020-01-18 00:00:00,54.73032,22.69801,59.2503804651,0.8503200000000001,0.24801,0.88575,53.88,22.45,58.37,137.14,54.99032,22.60801,59.4563487767,0.8503200000000001,0.24801,0.88575,54.14,22.36,58.5756707175,137.06,55.21032,7.13801,55.6698358293,0.8503200000000001,0.24801,0.88575,54.36,6.89,54.7949057851,137.18,55.67032,7.11801,56.1235297826,0.8503200000000001,0.24801,0.88575,54.82,6.87,55.248794557,136.91
2020-01-18 00:30:00,54.3356,22.78955,58.9213120743,0.8556,0.24955000000000002,0.8912500000000001,53.48,22.54,58.0358682196,137.34,54.6056,22.68955,59.1319476304,0.8556,0.24955000000000002,0.8912500000000001,53.75,22.44,58.2461681143,137.23,54.8256,7.18955,55.2949911345,0.8556,0.24955000000000002,0.8912500000000001,53.97,6.94,54.4143776956,137.38,55.2856,7.15955,55.747257543,0.8556,0.24955000000000002,0.8912500000000001,54.43,6.91,54.8668661398,137.13
2020-01-18 01:00:00,56.1504,22.45095,60.4724116938,0.8604,0.25095,0.8962500000000001,55.29,22.2,59.5804003008,136.6,56.4204,22.34095,60.6826135154,0.8604,0.25095,0.8962500000000001,55.56,22.09,59.790314433,136.5,56.620400000000004,7.00095,57.051581898,0.8604,0.25095,0.8962500000000001,55.76,6.75,56.1670730945,136.63,57.1004,6.97095,57.5243411441,0.8604,0.25095,0.8962500000000001,56.24,6.72,56.6400564971,136.38
2020-01-18 01:30:00,55.58016,22.56088,59.9845604468,0.86016,0.25088000000000005,0.896,54.72,22.31,59.0932694983,136.21,55.87016,22.46088,60.2159937957,0.86016,0.25088000000000005,0.896,55.01,22.21,59.3243980163,136.11,56.01016,7.21088,56.4724252499,0.86016,0.25088000000000005,0.896,55.15,6.96,55.587445525,136.24,56.53016,7.18088,56.9844191617,0.86016,0.25088000000000005,0.896,55.67,6.93,56.0996773609,135.98
2020-01-18 02:00:00,54.41064,22.97102,59.0608627185,0.8606400000000001,0.25102,0.8965000000000001,53.55,22.72,58.1704469641,136.83,54.70064,22.88102,59.2933477943,0.8606400000000001,0.25102,0.8965000000000001,53.84,22.63,58.4025898398,136.72,54.860640000000004,7.49102,55.3697137599,0.8606400000000001,0.25102,0.8965000000000001,54.0,7.24,54.4831863973,136.87,55.35064,7.47102,55.852569218,0.8606400000000001,0.25102,0.8965000000000001,54.49,7.22,54.966248735,136.61
2020-01-18 02:30:00,53.23184,23.10137,58.0284592736,0.86184,0.25137000000000004,0.89775,52.37,22.85,57.1378981062,137.44,53.51184,23.01137,58.2498083213,0.86184,0.25137000000000004,0.89775,52.65,22.76,57.3588711535,137.34,53.71184,7.45137,54.2262360031,0.86184,0.25137000000000004,0.89775,52.85,7.2,53.338189883,137.48,54.19184,7.44137,54.7003611511,0.86184,0.25137000000000004,0.89775,53.33,7.19,53.8124985482,137.22
2020-01-18 03:00:00,52.20184,23.55137,57.2686574687,0.86184,0.25137000000000004,0.89775,51.34,23.3,56.379833274,138.03,52.47184,23.47137,57.4821642135,0.86184,0.25137000000000004,0.89775,51.61,23.22,56.5929368384,137.91,52.67184,7.77137,53.2420596959,0.86184,0.25137000000000004,0.89775,51.81,7.52,52.3529034534,138.07,53.15184,7.76137,53.7155187973,0.86184,0.25137000000000004,0.89775,52.29,7.51,52.8265482499,137.81
2020-01-18 03:30:00,50.75232,23.71151,56.0181550202,0.8623200000000001,0.25151,0.8982500000000001,49.89,23.46,55.1306058374,136.92,51.03232,23.64151,56.2424988746,0.8623200000000001,0.25151,0.8982500000000001,50.17,23.39,55.3545029785,136.83,51.22232,8.17151,51.8700264301,0.8623200000000001,0.25151,0.8982500000000001,50.36,7.92,50.9789760588,136.96,51.69232,8.17151,52.3342098695,0.8623200000000001,0.25151,0.8982500000000001,50.83,7.92,51.443321238,136.7
2020-01-18 04:00:00,49.90328,23.97179,55.3622982775,0.86328,0.25179,0.8992500000000001,49.04,23.72,54.4753155108,137.43,50.17328,23.89179,55.571356429,0.86328,0.25179,0.8992500000000001,49.31,23.64,54.6838705653,137.33,50.36328,8.31179,51.0445474597,0.86328,0.25179,0.8992500000000001,49.5,8.06,50.151905248,137.47,50.84328,8.33179,51.5214309367,0.86328,0.25179,0.8992500000000001,49.98,8.08,50.6289126883,137.21
2020-01-18 04:30:00,49.4352,24.08235,54.9890769204,0.8652000000000001,0.25235,0.9012500000000001,48.57,23.83,54.1009593261,137.21,49.7252,24.02235,55.2238065925,0.8652000000000001,0.25235,0.9012500000000001,48.86,23.77,54.3351865737,137.11,49.9052,8.47235,50.6192621594,0.8652000000000001,0.25235,0.9012500000000001,49.04,8.22,49.7241390071,137.24,50.3852,8.49235,51.0958744671,0.8652000000000001,0.25235,0.9012500000000001,49.52,8.24,50.2008764864,136.98
2020-01-18 05:00:00,49.42568,23.89249,54.8976221877,0.8656800000000001,0.25249000000000005,0.90175,48.56,23.64,54.0085474717,137.47,49.70568,23.82249,55.1195578181,0.8656800000000001,0.25249000000000005,0.90175,48.84,23.57,54.229977872,137.4,49.89568,8.22249,50.568648632,0.8656800000000001,0.25249000000000005,0.90175,49.03,7.97,49.6735523191,137.5,50.36568,8.24249,51.0356773568,0.8656800000000001,0.25249000000000005,0.90175,49.5,7.99,50.1407030266,137.24
2020-01-18 05:30:00,49.8952,23.89235,55.3206595366,0.8652000000000001,0.25235,0.9012500000000001,49.03,23.64,54.4315211987,137.68,50.1652,23.82235,55.5342385431,0.8652000000000001,0.25235,0.9012500000000001,49.3,23.57,54.6446237063,137.59,50.3752,8.20235,51.0386061777,0.8652000000000001,0.25235,0.9012500000000001,49.51,7.95,50.1442180117,137.7,50.8452,8.20235,51.5025524471,0.8652000000000001,0.25235,0.9012500000000001,49.98,7.95,50.608328366,137.44
2020-01-18 06:00:00,50.7552,23.76235,56.0423019206,0.8652000000000001,0.25235,0.9012500000000001,49.89,23.51,55.1519011458,137.46,51.0252,23.69235,56.2574304742,0.8652000000000001,0.25235,0.9012500000000001,50.16,23.44,55.3665892032,137.37,51.2352,8.12235,51.8750256729,0.8652000000000001,0.25235,0.9012500000000001,50.37,7.87,50.9811121887,137.48,51.6952,8.14235,52.3325096528,0.8652000000000001,0.25235,0.9012500000000001,50.83,7.89,51.4387111036,137.23
2020-01-18 06:30:00,53.47792,22.59731,58.0562343488,0.8479200000000001,0.24731000000000003,0.8832500000000001,52.63,22.35,57.1790118837,137.18,53.74792,22.50731,58.2702145848,0.8479200000000001,0.24731000000000003,0.8832500000000001,52.9,22.26,57.3926615518,137.09,53.97792,6.98731,54.4282862909,0.8479200000000001,0.24731000000000003,0.8832500000000001,53.13,6.74,53.5558073415,137.22,54.43792,6.97731,54.8832395979,0.8479200000000001,0.24731000000000003,0.8832500000000001,53.59,6.73,54.0109340782,136.96
2020-01-18 07:00:00,56.01856,20.40458,59.6190066124,0.8385600000000001,0.24458000000000002,0.8735,55.18,20.16,58.7474084535,136.65,56.30856,20.48458,59.9188780523,0.8385600000000001,0.24458000000000002,0.8735,55.47,20.24,59.0472564985,136.55,56.50856,4.86458,56.7175589377,0.8385600000000001,0.24458000000000002,0.8735,55.67,4.62,55.8613757439,136.69,57.24856,10.51458,58.2061338232,0.8385600000000001,0.24458000000000002,0.8735,56.41,10.27,57.3372566487,136.42
2020-01-18 07:30:00,59.22856,16.74458,61.5500063286,0.8385600000000001,0.24458000000000002,0.8735,58.39,16.5,60.6765366513,135.69,59.49856,16.70458,61.7990423474,0.8385600000000001,0.24458000000000002,0.8735,58.66,16.46,60.9255873997,135.61,59.70856,0.60458,59.7116207639,0.8385600000000001,0.24458000000000002,0.8735,58.87,0.36,58.8711007201,135.72,61.02856,17.99458,63.6261742135,0.8385600000000001,0.24458000000000002,0.8735,60.19,17.75,62.7526780305,135.46
2020-01-18 08:00:00,61.84688,16.28409,63.9547351872,0.8368800000000001,0.24409000000000003,0.87175,61.01,16.04,63.0832917657,136.29,62.03688,16.24409,64.1283473985,0.8368800000000001,0.24409000000000003,0.87175,61.2,16.0,63.2569363786,136.21,62.37688,0.62409,62.3800019787,0.8368800000000001,0.24409000000000003,0.87175,61.54,0.38,61.5411732095,136.32,63.66688,17.53409,66.0372313249,0.8368800000000001,0.24409000000000003,0.87175,62.83,17.29,65.1655814061,136.07
2020-01-18 08:30:00,64.92128,15.52079,66.750786655,0.7912800000000001,0.23079000000000002,0.82425,64.13,15.29,65.9275435611,135.72,65.10128,15.470790000000001,66.9142884656,0.7912800000000001,0.23079000000000002,0.82425,64.31,15.24,66.091101519,135.62,65.46128,1.23079,65.4728495123,0.7912800000000001,0.23079000000000002,0.82425,64.67,1.0,64.6777310981,135.76,66.81128,16.73079,68.8742801724,0.7912800000000001,0.23079000000000002,0.82425,66.02,16.5,68.0506458456,135.5
2020-01-18 09:00:00,68.2824,14.22195,69.7477599035,0.9324,0.27195,0.9712500000000001,67.35,13.95,68.7795391087,135.38,68.4524,14.18195,69.9060710637,0.9324,0.27195,0.9712500000000001,67.52,13.91,68.9379322289,135.28,68.8124,2.53195,68.8589657529,0.9324,0.27195,0.9712500000000001,67.88,2.26,67.9176118544,135.42,70.2124,15.411950000000001,71.8839990301,0.9324,0.27195,0.9712500000000001,69.28,15.14,70.9150054643,135.16
2020-01-18 09:30:00,71.1496,13.38155,72.397040413,1.2396,0.36155000000000004,1.29125,69.91,13.02,71.1120840645,135.49,71.2896,13.33155,72.5254251526,1.2396,0.36155000000000004,1.29125,70.05,12.97,71.2406021872,135.28,71.7196,3.58155,71.8089724517,1.2396,0.36155000000000004,1.29125,70.48,3.22,70.5535172759,135.51,73.1296,14.54155,74.5613510645,1.2396,0.36155000000000004,1.29125,71.89,14.18,73.2751287955,135.27
2020-01-18 10:00:00,72.046,13.1055,73.2282749097,1.596,0.4655,1.6625,70.45,12.64,71.5749404471,135.49,72.166,13.0555,73.3374231634,1.596,0.4655,1.6625,70.57,12.59,71.6842590811,135.4,72.626,4.0555,72.7391432191,1.596,0.4655,1.6625,71.03,3.59,71.12066507,135.51,74.016,14.2555,75.3763061993,1.596,0.4655,1.6625,72.42,13.79,73.7212350683,135.27
2020-01-18 10:30:00,73.0472,13.01835,74.1981863967,2.0172,0.58835,2.10125,71.03,12.43,72.1094016062,136.16,73.1372,12.95835,74.2763007867,2.0172,0.58835,2.10125,71.12,12.37,72.1877503459,136.04,73.6272,4.53835,73.7669383976,2.0172,0.58835,2.10125,71.61,3.95,71.71885805,136.19,75.0272,14.16835,76.3532768227,2.0172,0.58835,2.10125,73.01,13.58,74.2622144835,135.92
2020-01-18 11:00:00,73.02,12.9125,74.152903222,2.34,0.6825,2.4375,70.68,12.23,71.7302955522,136.4,73.11,12.8525,74.2311178432,2.34,0.6825,2.4375,70.77,12.17,71.8087863705,136.33,73.63,4.8825,73.7917048607,2.34,0.6825,2.4375,71.29,4.2,71.413612848,136.44,74.99,14.0725,76.2989866004,2.34,0.6825,2.4375,72.65,13.39,73.8736394122,136.18
2020-01-18 11:30:00,72.69656,13.24858,73.8939422947,2.56656,0.74858,2.6734999999999998,70.13,12.5,71.2352925171,136.81,72.77656,13.19858,73.9637086648,2.56656,0.74858,2.6734999999999998,70.21,12.45,71.305305553,136.72,73.31656,4.77858,73.4721225844,2.56656,0.74858,2.6734999999999998,70.75,4.03,70.8646837289,136.85,74.64656,14.41858,76.0263399688,2.56656,0.74858,2.6734999999999998,72.08,13.67,73.3648096842,136.58
2020-01-18 12:00:00,72.21704,13.58247,73.4832250086,2.71704,0.7924700000000001,2.83025,69.5,12.79,70.6670651718,137.22,72.27704,13.53247,73.5329739332,2.71704,0.7924700000000001,2.83025,69.56,12.74,70.7170502779,137.08,72.84704,4.5924700000000005,72.9916571771,2.71704,0.7924700000000001,2.83025,70.13,3.8,70.2328762048,137.25,74.14704,14.77247,75.6042949221,2.71704,0.7924700000000001,2.83025,71.43,13.98,72.7851997318,137.0
2020-01-18 12:30:00,71.62952,13.97361,72.9797911196,2.78952,0.81361,2.9057500000000003,68.84,13.16,70.0865978629,137.22,71.69952,13.92361,73.0389490865,2.78952,0.81361,2.9057500000000003,68.91,13.11,70.1459920452,137.16,72.25952,4.27361,72.3857857114,2.78952,0.81361,2.9057500000000003,69.47,3.46,69.5561104433,137.25,73.54952,15.16361,75.09638447,2.78952,0.81361,2.9057500000000003,70.76,14.35,72.2004162038,137.0
2020-01-18 13:00:00,71.13712,14.09416,72.5198951185,2.75712,0.8041600000000001,2.872,68.38,13.29,69.6595183733,137.36,71.20712,14.04416,72.5788699884,2.75712,0.8041600000000001,2.872,68.45,13.24,69.7187213021,137.16,71.75712,4.17416,71.8784243177,2.75712,0.8041600000000001,2.872,69.0,3.37,69.0822473578,137.38,73.05712,15.28416,74.6387856922,2.75712,0.8041600000000001,2.872,70.3,14.48,71.7757647121,137.13
2020-01-18 13:30:00,70.91704,14.37997,72.3602798472,2.29704,0.6699700000000001,2.39275,68.62,13.71,69.9761995253,137.61,70.98704,14.32997,72.4189746418,2.29704,0.6699700000000001,2.39275,68.69,13.66,70.035074784,137.5,71.55704,3.67997,71.6516025834,2.29704,0.6699700000000001,2.39275,69.26,3.01,69.325375585,137.61,72.84704,15.58997,74.496566373,2.29704,0.6699700000000001,2.39275,70.55,14.92,72.1103938417,137.37
2020-01-18 14:00:00,69.64832,15.00576,71.2464828044,2.00832,0.5857600000000001,2.092,67.64,14.42,69.1600028918,137.25,69.71832,14.96576,71.3065082303,2.00832,0.5857600000000001,2.092,67.71,14.38,69.2201451891,137.15,70.27832,2.78576,70.3335106532,2.00832,0.5857600000000001,2.092,68.27,2.2,68.3054382901,137.28,71.53832,16.22576,73.3553441543,2.00832,0.5857600000000001,2.092,69.53,15.64,71.2673171938,137.02
2020-01-18 14:30:00,68.82688,14.97534,70.4372076296,1.76688,0.51534,1.8405,67.06,14.46,68.601276956,137.0,68.91688,14.93534,70.5166698721,1.76688,0.51534,1.8405,67.15,14.42,68.680848131,136.86,69.44688,2.66534,69.4980084538,1.76688,0.51534,1.8405,67.68,2.15,67.7141410637,137.03,70.72688,16.19534,72.5574296144,1.76688,0.51534,1.8405,68.96,15.68,70.7201809952,136.77
2020-01-18 15:00:00,68.1712,15.3341,69.8745098892,1.8312,0.5341,1.9075000000000002,66.34,14.8,67.9708437494,136.88,68.2612,15.3041,69.9557496011,1.8312,0.5341,1.9075000000000002,66.43,14.77,68.0521696936,136.86,68.7712,2.2941000000000003,68.8094531605,1.8312,0.5341,1.9075000000000002,66.94,1.76,66.9631331406,136.91,70.0412,16.5641,71.9731832438,1.8312,0.5341,1.9075000000000002,68.21,16.03,70.0682881195,136.64
2020-01-18 15:30:00,68.27792,15.31481,69.9744079279,1.14792,0.33481000000000005,1.19575,67.13,14.98,68.7810824282,136.72,68.36792,15.25481,70.0491378481,1.14792,0.33481000000000005,1.19575,67.22,14.92,68.8558988032,136.63,68.88792,1.88481,68.9136998765,1.14792,0.33481000000000005,1.19575,67.74,1.55,67.7577309242,136.76,70.18792,16.53481,72.1092508328,1.14792,0.33481000000000005,1.19575,69.04,16.2,70.9151718605,136.5
2020-01-18 16:00:00,69.426,15.04425,71.0373066358,0.906,0.26425000000000004,0.9437500000000001,68.52,14.78,70.0959257019,136.56,69.536,15.00425,71.1363677317,0.906,0.26425000000000004,0.9437500000000001,68.63,14.74,70.1950461215,136.47,70.056,1.96425,70.0835316894,0.906,0.26425000000000004,0.9437500000000001,69.15,1.7000000000000002,69.1708934451,136.6,71.366,16.25425,73.1936240329,0.906,0.26425000000000004,0.9437500000000001,70.46,15.99,72.2515861418,136.33
2020-01-18 16:30:00,72.82408,13.83744,74.1270623565,0.81408,0.23744,0.848,72.01,13.6,73.2830137208,136.19,72.87408,13.76744,74.1631575649,0.81408,0.23744,0.848,72.06,13.53,73.3191959858,136.1,73.47408,3.04744,73.5372512568,0.81408,0.23744,0.848,72.66,2.81,72.7143156469,136.23,74.80408,15.01744,76.2966178071,0.81408,0.23744,0.848,73.99,14.78,75.4517627362,135.98
2020-01-18 17:00:00,77.15704,11.70247,78.03945557,0.7970400000000001,0.23247,0.83025,76.36,11.47,77.2166465213,134.52,77.25704,11.64247,78.1293628367,0.7970400000000001,0.23247,0.83025,76.46,11.41,77.3066601271,134.46,77.77704,4.78247,77.9239370827,0.7970400000000001,0.23247,0.83025,76.98,4.55,77.1143495077,134.57,79.24704,12.81247,80.2761031457,0.7970400000000001,0.23247,0.83025,78.45,12.58,79.4522428884,134.29
2020-01-18 17:30:00,81.13728,10.88254,81.8638374537,0.7972800000000001,0.23254000000000002,0.8305,80.34,10.65,81.0428164614,134.4,81.20728,10.81254,81.9239485514,0.7972800000000001,0.23254000000000002,0.8305,80.41,10.58,81.103048648,134.33,81.73728,5.57254,81.927017179,0.7972800000000001,0.23254000000000002,0.8305,80.94,5.34,81.1159614379,134.47,83.29728,11.96254,84.1518818485,0.7972800000000001,0.23254000000000002,0.8305,82.5,11.73,83.3297239885,134.19
2020-01-18 18:00:00,81.85848,10.85289,82.5747901557,0.7984800000000001,0.23289,0.8317500000000001,81.06,10.62,81.7527247252,134.4,81.94848,10.79289,82.6561543314,0.7984800000000001,0.23289,0.8317500000000001,81.15,10.56,81.8341988413,134.33,82.44848,5.57289,82.6366078519,0.7984800000000001,0.23289,0.8317500000000001,81.65,5.34,81.8244346146,134.47,84.01848,11.94289,84.8630520489,0.7984800000000001,0.23289,0.8317500000000001,83.22,11.71,84.039826868,134.19
2020-01-18 18:30:00,80.39848,11.51289,81.2186076122,0.7984800000000001,0.23289,0.8317500000000001,79.6,11.28,80.3952635421,133.95,80.47848,11.44289,81.2879171505,0.7984800000000001,0.23289,0.8317500000000001,79.68,11.21,80.4646910141,133.86,80.95848,4.82289,81.1020083097,0.7984800000000001,0.23289,0.8317500000000001,80.16,4.59,80.2913052578,134.0,82.52848,12.62289,83.4882468558,0.7984800000000001,0.23289,0.8317500000000001,81.73,12.39,82.6638070742,133.72
2020-01-18 19:00:00,78.51848,12.51289,79.5092706397,0.7984800000000001,0.23289,0.8317500000000001,77.72,12.28,78.6841585073,134.59,78.60848,12.44289,79.5871763506,0.7984800000000001,0.23289,0.8317500000000001,77.81,12.21,78.7621749319,134.47,79.09848,3.96289,79.1976895841,0.7984800000000001,0.23289,0.8317500000000001,78.3,3.73,78.3887932041,134.61,80.61848,13.64289,81.7647097779,0.7984800000000001,0.23289,0.8317500000000001,79.82,13.41,80.9386218069,134.35
2020-01-18 19:30:00,76.39896,13.08303,77.5110750994,0.7989600000000001,0.23303000000000001,0.83225,75.6,12.85,76.6843041306,135.28,76.44896,13.01303,77.5485811273,0.7989600000000001,0.23303000000000001,0.83225,75.65,12.78,76.7219062589,135.21,76.98896,3.56303,77.071363973,0.7989600000000001,0.23303000000000001,0.83225,76.19,3.33,76.2627366412,135.32,78.42896,14.22303,79.7081949931,0.7989600000000001,0.23303000000000001,0.83225,77.63,13.99,78.8805235784,135.06
2020-01-18 20:00:00,73.67848,13.98289,74.9935972458,0.7984800000000001,0.23289,0.8317500000000001,72.88,13.75,74.165739395,135.03,73.71848,13.91289,75.0198827089,0.7984800000000001,0.23289,0.8317500000000001,72.92,13.68,74.1921073969,134.92,74.27848,2.58289,74.3233739268,0.7984800000000001,0.23289,0.8317500000000001,73.48,2.35,73.5175686486,135.08,75.65848,15.15289,77.1609724619,0.7984800000000001,0.23289,0.8317500000000001,74.86,14.92,76.3323391493,134.81
2020-01-18 20:30:00,71.2692,14.4331,72.7159765406,0.7992,0.2331,0.8325,70.47,14.2,71.8864444802,134.58,71.3192,14.3231,72.7432435505,0.7992,0.2331,0.8325,70.52,14.09,71.9138269041,134.49,71.8692,2.0831,71.8993825721,0.7992,0.2331,0.8325,71.07,1.85,71.094074296,134.61,73.1892,15.6031,74.83392096,0.7992,0.2331,0.8325,72.39,15.37,74.0037093665,134.34
2020-01-18 21:00:00,68.93872,15.39296,70.636324457,0.7987200000000001,0.23296000000000003,0.8320000000000001,68.14,15.16,69.8060541787,134.83,68.98872,15.28296,70.661250722,0.7987200000000001,0.23296000000000003,0.8320000000000001,68.19,15.05,69.8310718806,134.74,69.55872,1.17296,69.568609036,0.7987200000000001,0.23296000000000003,0.8320000000000001,68.76,0.9400000000000001,68.7664249471,134.87,70.81872,16.57296,72.7320706814,0.7987200000000001,0.23296000000000003,0.8320000000000001,70.02,16.34,71.9012934515,134.59
2020-01-18 21:30:00,66.40848,16.23289,68.3636813934,0.7984800000000001,0.23289,0.8317500000000001,65.61,16.0,67.5327483522,134.44,66.46848,16.14289,68.4006705454,0.7984800000000001,0.23289,0.8317500000000001,65.67,15.91,67.5697935471,134.36,66.98848,0.44289000000000006,66.9899440533,0.7984800000000001,0.23289,0.8317500000000001,66.19,0.21,66.1903331311,134.49,68.22848,17.43289,70.4203886446,0.7984800000000001,0.23289,0.8317500000000001,67.43,17.2,69.5891148097,134.22
2020-01-18 22:00:00,64.02872,16.72296,66.1765394683,0.7987200000000001,0.23296000000000003,0.8320000000000001,63.23,16.49,65.3448773815,134.71,64.05872,16.63296,66.1828902844,0.7987200000000001,0.23296000000000003,0.8320000000000001,63.26,16.4,65.351263186,134.61,64.64872,0.6129600000000001,64.6516257924,0.7987200000000001,0.23296000000000003,0.8320000000000001,63.85,0.38,63.8511307652,134.75,65.79872,17.94296,68.2013296586,0.7987200000000001,0.23296000000000003,0.8320000000000001,65.0,17.71,67.369459698,134.49
2020-01-18 22:30:00,61.16392,17.66156,63.6628291187,0.7939200000000001,0.23156000000000002,0.8270000000000001,60.37,17.43,62.8358321342,135.41,61.19392,17.58156,63.6695146597,0.7939200000000001,0.23156000000000002,0.8270000000000001,60.4,17.35,62.8425214325,135.33,61.80392,1.42156,61.8202665814,0.7939200000000001,0.23156000000000002,0.8270000000000001,61.01,1.19,61.0216043709,135.46,62.87392,18.91156,65.6565070484,0.7939200000000001,0.23156000000000002,0.8270000000000001,62.08,18.68,64.8295364784,135.21
2020-01-18 23:00:00,58.09032,18.62051,61.0017103888,0.79032,0.23051000000000002,0.82325,57.3,18.39,60.1787512333,135.74,58.11032,18.53051,60.9933528457,0.79032,0.23051000000000002,0.82325,57.32,18.3,60.1703614747,135.66,58.73032,2.32051,58.7761452799,0.79032,0.23051000000000002,0.82325,57.94,2.09,57.9776827754,135.78,59.73032,19.89051,62.9550912585,0.79032,0.23051000000000002,0.82325,58.94,19.66,62.1324327546,135.5
2020-01-18 23:30:00,54.64176,19.68093,58.0780590375,0.79176,0.23093000000000002,0.8247500000000001,53.85,19.45,57.254912453,136.41,54.72176,19.61093,58.129679106,0.79176,0.23093000000000002,0.8247500000000001,53.93,19.38,57.3064507713,136.34,55.25176,3.19093,55.3438254674,0.79176,0.23093000000000002,0.8247500000000001,54.46,2.96,54.5403813701,136.44,56.25176,20.99093,60.0406499412,0.79176,0.23093000000000002,0.8247500000000001,55.46,20.76,59.218149245,136.18
2020-01-19 00:00:00,51.9984,20.51745,55.8999048037,0.8484,0.24745000000000003,0.88375,51.15,20.27,55.019954562,136.92,52.1084,20.44745,55.9766340723,0.8484,0.24745000000000003,0.88375,51.26,20.2,55.0965298363,136.83,52.5884,3.9274500000000003,52.7348525935,0.8484,0.24745000000000003,0.88375,51.74,3.68,51.8707046414,136.95,53.5684,21.84745,57.8522648655,0.8484,0.24745000000000003,0.88375,52.72,21.6,56.9733130509,136.68
2020-01-19 00:30:00,51.90208,20.71144,55.8819260155,0.8620800000000001,0.25144,0.898,51.04,20.46,54.9881187167,137.02,52.01208,20.64144,55.9582479283,0.8620800000000001,0.25144,0.898,51.15,20.39,55.0642769861,136.96,52.49208,4.10144,52.6520680771,0.8620800000000001,0.25144,0.898,51.63,3.85,51.7733464246,137.05,53.48208,22.05144,57.8497959132,0.8620800000000001,0.25144,0.898,52.62,21.8,56.9570399512,136.8
2020-01-19 01:00:00,53.86256,20.29158,57.5580019515,0.8625600000000001,0.25158,0.8985000000000001,53.0,20.04,56.662170802,136.58,54.00256,20.20158,57.657439425,0.8625600000000001,0.25158,0.8985000000000001,53.14,19.95,56.7614490654,136.49,54.46256,3.79158,54.5943817682,0.8625600000000001,0.25158,0.8985000000000001,53.6,3.54,53.7167720549,136.59,55.48256,21.60158,59.5394215848,0.8625600000000001,0.25158,0.8985000000000001,54.62,21.35,58.6444106459,136.32
2020-01-19 01:30:00,53.56096,20.28403,57.2731901431,0.8709600000000001,0.25403000000000003,0.9072500000000001,52.69,20.03,56.3687590781,136.72,53.65096,20.21403,57.3326479221,0.8709600000000001,0.25403000000000003,0.9072500000000001,52.78,19.96,56.4280958389,136.62,54.16096,3.72403,54.2888385173,0.8709600000000001,0.25403000000000003,0.9072500000000001,53.29,3.47,53.4028557289,136.76,55.16096,21.61403,59.2443904599,0.8709600000000001,0.25403000000000003,0.9072500000000001,54.29,21.36,58.340840755,136.49
2020-01-19 02:00:00,52.01184,20.69137,55.976461952,0.86184,0.25137000000000004,0.89775,51.15,20.44,55.0828112935,137.18,52.11184,20.60137,56.0362410772,0.86184,0.25137000000000004,0.89775,51.25,20.35,55.1424065489,137.07,52.63184,4.02137,52.7852441357,0.86184,0.25137000000000004,0.89775,51.77,3.77,51.907088148,137.22,53.58184,22.02137,57.9305991205,0.86184,0.25137000000000004,0.89775,52.72,21.77,57.0379812055,136.96
2020-01-19 02:30:00,51.26016,21.00088,55.3953153615,0.86016,0.25088000000000005,0.896,50.4,20.75,54.50433469,137.39,51.35016,20.93088,55.4521475653,0.86016,0.25088000000000005,0.896,50.49,20.68,54.5609979747,137.33,51.87016,4.30088,52.0481610357,0.86016,0.25088000000000005,0.896,51.01,4.05,51.1705247188,137.42,52.81016,22.36088,57.34912339,0.86016,0.25088000000000005,0.896,51.95,22.11,56.4593180972,137.17
2020-01-19 03:00:00,50.3616,20.9913,54.5612081084,0.8616,0.2513,0.8975000000000001,49.5,20.74,53.6693357514,137.39,50.4616,20.9213,54.626677258,0.8616,0.2513,0.8975000000000001,49.6,20.67,53.7346154727,137.24,50.9916,4.2913,51.171852871,0.8616,0.2513,0.8975000000000001,50.13,4.04,50.2925292663,137.42,51.9016,22.3413,56.5058383554,0.8616,0.2513,0.8975000000000001,51.04,22.09,55.6151930681,137.17
2020-01-19 03:30:00,49.81256,20.86158,54.004598451,0.8625600000000001,0.25158,0.8985000000000001,48.95,20.61,53.1119063864,137.17,49.89256,20.78158,54.0475865386,0.8625600000000001,0.25158,0.8985000000000001,49.03,20.53,53.1546968762,137.1,50.43256,4.18158,50.6056194454,0.8625600000000001,0.25158,0.8985000000000001,49.57,3.93,49.7255447431,137.21,51.33256,22.20158,55.9280061387,0.8625600000000001,0.25158,0.8985000000000001,50.47,21.95,55.0365642096,136.93
2020-01-19 04:00:00,48.88496,21.13228,53.2570424658,0.8649600000000001,0.25228,0.901,48.02,20.88,52.3631053319,137.37,48.97496,21.05228,53.3080219123,0.8649600000000001,0.25228,0.901,48.11,20.8,52.4138540846,137.26,49.51496,4.41228,49.7111605035,0.8649600000000001,0.25228,0.901,48.65,4.16,48.8275342404,137.39,50.38496,22.48228,55.1733369319,0.8649600000000001,0.25228,0.901,49.52,22.23,54.2807820504,137.14
2020-01-19 04:30:00,48.66664,20.94277,52.981520025,0.8666400000000001,0.25277,0.90275,47.8,20.69,52.0856611746,137.37,48.75664,20.87277,53.0366144429,0.8666400000000001,0.25277,0.90275,47.89,20.62,52.1405456435,137.26,49.29664,4.22277,49.4771715214,0.8666400000000001,0.25277,0.90275,48.43,3.9699999999999998,48.592445915,137.39,50.17664,22.29277,54.9059449965,0.8666400000000001,0.25277,0.90275,49.31,22.04,54.0114589694,137.14
2020-01-19 05:00:00,48.39664,21.01277,52.761456257,0.8666400000000001,0.25277,0.90275,47.53,20.76,51.8659666834,137.37,48.47664,20.93277,52.8030821597,0.8666400000000001,0.25277,0.90275,47.61,20.68,51.9073646027,137.35,49.00664,4.26277,49.1916860065,0.8666400000000001,0.25277,0.90275,48.14,4.01,48.3067252047,137.39,49.88664,22.36277,54.6696472694,0.8666400000000001,0.25277,0.90275,49.02,22.11,53.7755753107,137.14
2020-01-19 05:30:00,48.52664,21.06277,52.9006150225,0.8666400000000001,0.25277,0.90275,47.66,20.81,52.0051122487,137.48,48.63664,21.00277,52.9777226593,0.8666400000000001,0.25277,0.90275,47.77,20.75,52.0820064898,137.35,49.14664,4.33277,49.3372589344,0.8666400000000001,0.25277,0.90275,48.28,4.08,48.4520876743,137.53,50.03664,22.43277,54.8351576305,0.8666400000000001,0.25277,0.90275,49.17,22.18,53.941091016,137.28
2020-01-19 06:00:00,49.24688,20.76284,53.4448380538,0.8668800000000001,0.25284,0.903,48.38,20.51,52.547925744,137.31,49.35688,20.68284,53.5152452466,0.8668800000000001,0.25284,0.903,48.49,20.43,52.618105249,137.26,49.86688,4.04284,50.0304934635,0.8668800000000001,0.25284,0.903,49.0,3.79,49.1463538831,137.36,50.76688,22.10284,55.3697719067,0.8668800000000001,0.25284,0.903,49.9,21.85,54.4741452434,137.09
2020-01-19 06:30:00,50.88104,19.98822,54.6663440359,0.85104,0.24822000000000002,0.8865000000000001,50.03,19.74,53.7835337255,136.76,50.99104,19.91822,54.7432338125,0.85104,0.24822000000000002,0.8865000000000001,50.14,19.67,53.8602682875,136.67,51.49104,3.41822,51.6043741194,0.85104,0.24822000000000002,0.8865000000000001,50.64,3.17,50.7391219869,136.79,52.44104,21.30822,56.6047958732,0.85104,0.24822000000000002,0.8865000000000001,51.59,21.06,55.7229907668,136.53
2020-01-19 07:00:00,52.73976,19.27493,56.1516269699,0.8397600000000001,0.24493,0.87475,51.9,19.03,55.278846768,136.27,52.86976,19.19493,56.246394197,0.8397600000000001,0.24493,0.87475,52.03,18.95,55.3734900471,136.17,53.32976,2.80493,53.4034730515,0.8397600000000001,0.24493,0.87475,52.49,2.56,52.5523900503,136.3,54.33976,20.56493,58.1009970892,0.8397600000000001,0.24493,0.87475,53.5,20.32,57.2289472208,136.05
