Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-19 07:30:00,55.29504,18.44647,58.2907686007,0.8450400000000001,0.24647000000000002,0.8802500000000001,54.45,18.2,57.4111705158,135.78,55.44504,18.37647,58.4110187402,0.8450400000000001,0.24647000000000002,0.8802500000000001,54.6,18.13,57.5313557984,135.69,55.86504,2.09647,55.9043636996,0.8450400000000001,0.24647000000000002,0.8802500000000001,55.02,1.85,55.0510935405,135.81,56.96504,19.71647,60.2806351282,0.8450400000000001,0.24647000000000002,0.8802500000000001,56.12,19.47,59.4014755709,135.55
2020-01-19 08:00:00,56.85784,18.12437,59.6766852076,0.83784,0.24437000000000003,0.87275,56.02,17.88,58.8042073325,135.26,57.02784,18.05437,59.8175125792,0.83784,0.24437000000000003,0.87275,56.19,17.81,58.944993002,135.19,57.39784,1.9243700000000001,57.4300899926,0.83784,0.24437000000000003,0.87275,56.56,1.6800000000000002,56.5849449942,135.29,58.54784,19.38437,61.673360286,0.83784,0.24437000000000003,0.87275,57.71,19.14,60.8011817319,135.03
2020-01-19 08:30:00,60.18032,17.23801,62.6004784651,0.8503200000000001,0.24801,0.88575,59.33,16.99,61.7147389203,134.77,60.34032,17.16801,62.7351160441,0.8503200000000001,0.24801,0.88575,59.49,16.92,61.8493856073,134.71,60.72032,1.15801,60.7313613223,0.8503200000000001,0.24801,0.88575,59.87,0.91,59.8769154182,134.8,61.94032,18.47801,64.6377605991,0.8503200000000001,0.24801,0.88575,61.09,18.23,63.7520274187,134.54
2020-01-19 09:00:00,64.2392,16.21435,66.2539052627,1.0092,0.29435,1.05125,63.23,15.92,65.203368778,134.22,64.3992,16.13435,66.3895640185,1.0092,0.29435,1.05125,63.39,15.84,65.3390977899,134.15,64.8092,0.46435000000000004,64.8108634842,1.0092,0.29435,1.05125,63.8,0.17,63.8002264886,134.26,66.0892,17.40435,68.3424740228,1.0092,0.29435,1.05125,65.08,17.11,67.2915930856,134.0
2020-01-19 09:30:00,68.0608,15.1194,69.7199308161,1.3008,0.3794,1.355,66.76,14.74,68.3678667211,133.78,68.1508,15.0294,69.78835436520001,1.3008,0.3794,1.355,66.85,14.65,68.4364303569,133.71,68.6408,1.4894,68.6569569454,1.3008,0.3794,1.355,67.34,1.11,67.3491477303,133.84,69.9408,16.2894,71.8126733732,1.3008,0.3794,1.355,68.64,15.91,70.4597594376,133.56
2020-01-19 10:00:00,71.17568,14.17874,72.5741971464,1.67568,0.48874000000000006,1.7455,69.5,13.69,70.8354861634,134.63,71.24568,14.10874,72.6292190723,1.67568,0.48874000000000006,1.7455,69.57,13.62,70.8906855659,134.56,71.79568,2.82874,71.8513843753,1.67568,0.48874000000000006,1.7455,70.12,2.34,70.1590336307,134.67,73.09568,15.32874,74.6856659919,1.67568,0.48874000000000006,1.7455,71.42,14.84,72.9454727862,134.4
2020-01-19 10:30:00,73.00456,13.93133,74.3219196224,2.16456,0.6313300000000001,2.25475,70.84,13.3,72.0777052909,135.72,73.04456,13.87133,74.3499935546,2.16456,0.6313300000000001,2.25475,70.88,13.24,72.1059775608,135.63,73.63456,3.59133,73.7220867689,2.16456,0.6313300000000001,2.25475,71.47,2.96,71.5312693862,135.75,74.94456,15.09133,76.4489065636,2.16456,0.6313300000000001,2.25475,72.78,14.46,74.2025606027,135.48
2020-01-19 11:00:00,73.88904,13.21597,75.0616552919,2.48904,0.72597,2.59275,71.4,12.49,72.4842058658,135.57,73.91904,13.17597,75.0841571835,2.48904,0.72597,2.59275,71.43,12.45,72.5068782944,135.48,74.55904,4.48597,74.6938710509,2.48904,0.72597,2.59275,72.07,3.76,72.1680157688,135.61,75.83904,14.37597,77.1895621283,2.48904,0.72597,2.59275,73.35,13.65,74.6092822643,135.36
2020-01-19 11:30:00,73.8196,13.62905,75.0671988825,2.7396000000000003,0.79905,2.8537500000000002,71.08,12.83,72.2286321344,135.81,73.78960000000001,13.56905,75.0268231106,2.7396000000000003,0.79905,2.8537500000000002,71.05,12.77,72.1884713787,135.75,74.4796,4.26905,74.6018471893,2.7396000000000003,0.79905,2.8537500000000002,71.74,3.47,71.8238713799,135.85,75.7296,14.77905,77.1582311556,2.7396000000000003,0.79905,2.8537500000000002,72.99,13.98,74.3167578679,135.6
2020-01-19 12:00:00,73.5388,13.3384,74.7386648262,2.9088000000000003,0.8484,3.03,70.63,12.49,71.7258461086,135.64,73.5388,13.2784,74.7279801145,2.9088000000000003,0.8484,3.03,70.63,12.43,71.7154223302,135.55,74.2288,4.6484,74.3742050176,2.9088000000000003,0.8484,3.03,71.32,3.8,71.42116213,135.68,75.4688,14.4784,76.8450638623,2.9088000000000003,0.8484,3.03,72.56,13.63,73.8290627057,135.41
2020-01-19 12:30:00,73.9428,13.23415,75.1177768445,2.9628,0.8641500000000001,3.08625,70.98,12.37,72.0498251212,135.64,73.9328,13.18415,75.099139323,2.9628,0.8641500000000001,3.08625,70.97,12.32,72.0314049564,135.55,74.6328,4.75415,74.7840676753,2.9628,0.8641500000000001,3.08625,71.67,3.89,71.7754902456,135.68,75.8628,14.38415,77.2144299666,2.9628,0.8641500000000001,3.08625,72.9,13.52,74.1431075691,135.41
2020-01-19 13:00:00,74.14448,13.40839,75.3471222865,2.87448,0.8383900000000001,2.99425,71.27,12.57,72.370006218,135.83,74.14448,13.34839,75.3364681284,2.87448,0.8383900000000001,2.99425,71.27,12.51,72.3596088989,135.75,74.83448,4.55839,74.9731839811,2.87448,0.8383900000000001,2.99425,71.96,3.7199999999999998,72.0560892639,135.89,76.07448,14.54839,77.4530965092,2.87448,0.8383900000000001,2.99425,73.2,13.71,74.4728413584,135.63
2020-01-19 13:30:00,73.97648,13.48814,75.1960737928,2.7364800000000002,0.7981400000000001,2.8505000000000003,71.24,12.69,72.3614102958,135.92,73.94648,13.42814,75.1558171285,2.7364800000000002,0.7981400000000001,2.8505000000000003,71.21,12.63,72.3213730511,135.75,74.67648,4.40814,74.8064727377,2.7364800000000002,0.7981400000000001,2.8505000000000003,71.94,3.61,72.0305192262,135.89,75.89648,14.64814,77.297113024,2.7364800000000002,0.7981400000000001,2.8505000000000003,73.16,13.85,74.4594392942,135.63
2020-01-19 14:00:00,72.84696,13.86828,74.155301708,2.49696,0.72828,2.601,70.35,13.14,71.5666269989,135.79,72.80696,13.80828,74.1048043044,2.49696,0.72828,2.601,70.31,13.08,71.5163093287,135.75,73.54696,3.86828,73.6486178784,2.49696,0.72828,2.601,71.05,3.14,71.1193510938,135.81,74.74696,15.02828,76.2427519768,2.49696,0.72828,2.601,72.25,14.3,73.6515614227,135.63
2020-01-19 14:30:00,71.85936,14.08273,73.2262992637,2.16936,0.63273,2.25975,69.69,13.45,70.9760424369,135.63,71.84936,14.03273,73.2068852203,2.16936,0.63273,2.25975,69.68,13.4,70.9567643005,135.55,72.55936,3.46273,72.6419384561,2.16936,0.63273,2.25975,70.39,2.83,70.4468665024,135.67,73.74936,15.25273,75.3101179979,2.16936,0.63273,2.25975,71.58,14.62,73.0577908234,135.4
2020-01-19 15:00:00,71.66128,14.26954,73.0681792783,1.7812800000000002,0.51954,1.8555000000000001,69.88,13.75,71.2199192642,135.63,71.64128,14.21954,73.0388137763,1.7812800000000002,0.51954,1.8555000000000001,69.86,13.7,71.1906566903,135.55,72.36128,3.04954,72.4255102671,1.7812800000000002,0.51954,1.8555000000000001,70.58,2.5300000000000002,70.6253304417,135.67,73.56128,15.44954,75.1661506361,1.7812800000000002,0.51954,1.8555000000000001,71.78,14.93,73.3162553599,135.48
2020-01-19 15:30:00,72.10456,14.39383,73.5272052703,1.38456,0.40383,1.44225,70.72,13.99,72.0904882769,135.47,72.09456,14.33383,73.5056750466,1.38456,0.40383,1.44225,70.71,13.93,72.0690571605,135.41,72.80456,2.63383,72.8521860843,1.38456,0.40383,1.44225,71.42,2.23,71.4548059965,135.5,74.02456,15.56383,75.6430319822,1.38456,0.40383,1.44225,72.64,15.16,74.2050887743,135.25
2020-01-19 16:00:00,73.88472,13.76596,75.1561940508,1.01472,0.29596,1.057,72.87,13.47,74.1045059359,135.12,73.88472,13.70596,75.1452273202,1.01472,0.29596,1.057,72.87,13.41,74.0936232074,135.02,74.57472,2.96596,74.633677263,1.01472,0.29596,1.057,73.56,2.67,73.6084404128,135.18,75.85472,14.91596,77.3073373555,1.01472,0.29596,1.057,74.84,14.62,76.2546392031,134.91
2020-01-19 16:30:00,76.96304,12.90297,78.0371460323,0.8330400000000001,0.24297000000000002,0.86775,76.13,12.66,77.1754656611,135.12,76.96304,12.84297,78.0272478334,0.8330400000000001,0.24297000000000002,0.86775,76.13,12.6,77.1656458536,135.02,77.63304,3.72297,77.7222581071,0.8330400000000001,0.24297000000000002,0.86775,76.8,3.48,76.8788033206,135.18,79.01304,14.04297,80.2512647655,0.8330400000000001,0.24297000000000002,0.86775,78.18,13.8,79.3886163124,134.91
2020-01-19 17:00:00,81.07896,11.23303,81.8533977161,0.7989600000000001,0.23303000000000001,0.83225,80.28,11.0,81.0301079846,134.23,81.10896,11.16303,81.873540482,0.7989600000000001,0.23303000000000001,0.83225,80.31,10.93,81.0503608875,134.12,81.76896,5.19303,81.9336950226,0.7989600000000001,0.23303000000000001,0.83225,80.97,4.96,81.1217757449,134.28,83.21896,12.31303,84.1249428604,0.7989600000000001,0.23303000000000001,0.83225,82.42,12.08,83.3005570209,134.01
2020-01-19 17:30:00,84.62944,10.21317,85.243480432,0.79944,0.23317000000000002,0.8327500000000001,83.83,9.98,84.4219716661,134.01,84.63944,10.13317,85.2438615841,0.79944,0.23317000000000002,0.8327500000000001,83.84,9.9,84.4224827875,133.94,85.26944,6.15317,85.4911626951,0.79944,0.23317000000000002,0.8327500000000001,84.47,5.92,84.6771946866,134.08,86.81944,11.27317,87.5482696789,0.79944,0.23317000000000002,0.8327500000000001,86.02,11.04,86.7255556338,133.81
2020-01-19 18:00:00,84.44992,10.66331,85.1204744357,0.7999200000000001,0.23331000000000002,0.83325,83.65,10.43,84.2977306931,134.41,84.46992,10.59331,85.1315781691,0.7999200000000001,0.23331000000000002,0.83325,83.67,10.36,84.3089467376,134.31,85.09992,5.77331,85.2955303188,0.7999200000000001,0.23331000000000002,0.83325,84.3,5.54,84.481841836,134.46,86.63992,11.74331,87.4321512223,0.7999200000000001,0.23331000000000002,0.83325,85.84,11.51,86.6082311331,134.19
2020-01-19 18:30:00,83.02136,11.24373,83.7792795419,0.8013600000000001,0.23373000000000002,0.8347500000000001,82.22,11.01,82.9538938206,134.73,83.03136,11.16373,83.7784913385,0.8013600000000001,0.23373000000000002,0.8347500000000001,82.23,10.93,82.9532265798,134.61,83.63136,5.28373,83.7981036669,0.8013600000000001,0.23373000000000002,0.8347500000000001,82.83,5.05,82.9838020339,134.77,85.18136,12.33373,86.0696519521,0.8013600000000001,0.23373000000000002,0.8347500000000001,84.38,12.1,85.2431486983,134.51
2020-01-19 19:00:00,81.09136,11.74373,81.9373166571,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.29,11.51,81.1108143221,134.15,81.12136,11.68373,81.9584321163,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.32,11.45,81.1320214219,134.05,81.71136,4.66373,81.844344524,0.8013600000000001,0.23373000000000002,0.8347500000000001,80.91,4.43,81.0311853548,134.18,83.21136,12.85373,84.1982708134,0.8013600000000001,0.23373000000000002,0.8347500000000001,82.41,12.62,83.3706932921,133.91
2020-01-19 19:30:00,79.71136,12.27373,80.6507616899,0.8013600000000001,0.23373000000000002,0.8347500000000001,78.91,12.04,79.8232403502,134.64,79.74136,12.20373,80.6697931109,0.8013600000000001,0.23373000000000002,0.8347500000000001,78.94,11.97,79.8423728355,134.57,80.34136,4.24373,80.4533614647,0.8013600000000001,0.23373000000000002,0.8347500000000001,79.54,4.01,79.6410176982,134.7,81.80136,13.39373,82.8906176908,0.8013600000000001,0.23373000000000002,0.8347500000000001,81.0,13.16,82.0620838146,134.43
2020-01-19 20:00:00,77.30136,13.36373,78.4480053116,0.8013600000000001,0.23373000000000002,0.8347500000000001,76.5,13.13,77.6185989309,136.02,77.29136,13.29373,78.4262557309,0.8013600000000001,0.23373000000000002,0.8347500000000001,76.49,13.06,77.596930996,135.93,77.95136,3.45373,78.0278333466,0.8013600000000001,0.23373000000000002,0.8347500000000001,77.15,3.22,77.2171671327,136.07,79.33136,14.52373,80.6498816649,0.8013600000000001,0.23373000000000002,0.8347500000000001,78.53,14.29,79.8195777989,135.8
2020-01-19 20:30:00,74.7416,13.5538,75.960596792,0.8016000000000001,0.2338,0.835,73.94,13.32,75.1301936641,133.91,74.7616,13.4538,75.9625010713,0.8016000000000001,0.2338,0.835,73.96,13.22,75.1322167915,133.82,75.3516,2.8138,75.4041185414,0.8016000000000001,0.2338,0.835,74.55,2.58,74.5946305038,133.96,76.7216,14.6838,78.1141337339,0.8016000000000001,0.2338,0.835,75.92,14.45,77.2829146707,133.69
2020-01-19 21:00:00,72.18088,14.50359,73.6235937758,0.80088,0.23359000000000002,0.83425,71.38,14.27,72.792426117,134.18,72.20088,14.40359,73.6235728396,0.80088,0.23359000000000002,0.83425,71.4,14.17,72.7925057956,134.1,72.80088,1.89359,72.8255024827,0.80088,0.23359000000000002,0.83425,72.0,1.6600000000000001,72.0191335688,134.24,74.11088,15.67359,75.7501416359,0.80088,0.23359000000000002,0.83425,73.31,15.44,74.9182868197,133.97
2020-01-19 21:30:00,69.11944,15.47317,70.8301911318,0.79944,0.23317000000000002,0.8327500000000001,68.32,15.24,69.9991428519,134.45,69.20944,15.38317,70.8984379543,0.79944,0.23317000000000002,0.8327500000000001,68.41,15.15,70.0674717683,134.36,69.67944,0.9931700000000001,69.6865176728,0.79944,0.23317000000000002,0.8327500000000001,68.88,0.76,68.8841926715,134.5,70.99944,16.65317,72.9263227605,0.79944,0.23317000000000002,0.8327500000000001,70.2,16.42,72.0947737357,134.23
2020-01-19 22:00:00,65.84272,16.36121,67.8450659198,0.7927200000000001,0.23121000000000003,0.8257500000000001,65.05,16.13,67.0199925395,135.04,65.93272,16.27121,67.9107932619,0.7927200000000001,0.23121000000000003,0.8257500000000001,65.14,16.04,67.0857749452,134.95,66.40272,0.42121000000000003,66.4040559097,0.7927200000000001,0.23121000000000003,0.8257500000000001,65.61,0.19,65.6102751099,135.08,67.67272,17.58121,69.9192103593,0.7927200000000001,0.23121000000000003,0.8257500000000001,66.88,17.35,69.0938267865,134.81
2020-01-19 22:30:00,62.40704,17.15247,64.7212937808,0.7970400000000001,0.23247,0.83025,61.61,16.92,63.8911457089,135.27,62.52704,17.06247,64.8132595513,0.7970400000000001,0.23247,0.83025,61.73,16.83,63.9831368409,135.18,62.94704,0.94247,62.9540951366,0.7970400000000001,0.23247,0.83025,62.15,0.71,62.1540553786,135.32,64.18704,18.38247,66.7674419703,0.7970400000000001,0.23247,0.83025,63.39,18.15,65.9372019425,135.07
2020-01-19 23:00:00,58.28944,18.31317,61.0985352604,0.79944,0.23317000000000002,0.8327500000000001,57.49,18.08,60.2659646899,135.62,58.41944,18.23317,61.1986883696,0.79944,0.23317000000000002,0.8327500000000001,57.62,18.0,60.3660865056,135.53,58.80944,2.02317,58.8442303881,0.79944,0.23317000000000002,0.8327500000000001,58.01,1.79,58.0376102196,135.66,59.98944,19.58317,63.1049400504,0.79944,0.23317000000000002,0.8327500000000001,59.19,19.35,62.2726151691,135.4
2020-01-19 23:30:00,54.37544,19.09492,57.6307595386,0.80544,0.23492000000000002,0.839,53.57,18.86,56.7929969274,135.4,54.57544,19.02492,57.7964205829,0.80544,0.23492000000000002,0.839,53.77,18.79,56.9585551081,135.32,54.85544,2.88492,54.931248493,0.80544,0.23492000000000002,0.839,54.05,2.65,54.1149240044,135.45,56.01544,20.38492,59.6093489463,0.80544,0.23492000000000002,0.839,55.21,20.15,58.7721583745,135.18
2020-01-20 00:00:00,51.59736,19.39548,55.1223385153,0.8073600000000001,0.23548000000000002,0.841,50.79,19.16,54.2837885561,135.18,51.82736,19.30548,55.3062094398,0.8073600000000001,0.23548000000000002,0.841,51.02,19.07,54.4674701083,135.09,52.05736,3.22548,52.1571898342,0.8073600000000001,0.23548000000000002,0.841,51.25,2.99,51.3371463952,135.23,53.19736,20.67548,57.073939624,0.8073600000000001,0.23548000000000002,0.841,52.39,20.44,56.2361600752,134.97
2020-01-20 00:30:00,51.58688,19.31534,55.0843766185,0.80688,0.23534000000000002,0.8405,50.78,19.08,54.2462422662,134.79,51.84688,19.23534,55.3000657382,0.80688,0.23534000000000002,0.8405,51.04,19.0,54.4617443716,134.72,52.02688,3.23534,52.1273792498,0.80688,0.23534000000000002,0.8405,51.22,3.0,51.3077810863,134.81,53.20688,20.59534,57.0538351827,0.80688,0.23534000000000002,0.8405,52.4,20.36,56.2164531076,134.57
2020-01-20 01:00:00,53.32832,19.36576,56.73572397,0.80832,0.23576000000000003,0.842,52.52,19.13,55.895503397,134.13,53.61832,19.26576,56.9745008578,0.80832,0.23576000000000003,0.842,52.81,19.03,56.1340983717,134.04,53.75832,3.42576,53.8673630392,0.80832,0.23576000000000003,0.842,52.95,3.19,53.0460045621,134.17,55.00832,20.62576,58.7480829032,0.80832,0.23576000000000003,0.842,54.2,20.39,57.9084803807,133.91
2020-01-20 01:30:00,53.83232,19.40401,57.222672785,0.80232,0.23401000000000002,0.8357500000000001,53.03,19.17,56.3885608967,134.33,54.08232,19.32401,57.4309559303,0.80232,0.23401000000000002,0.8357500000000001,53.28,19.09,56.5967004339,134.27,54.25232,3.42401,54.3602618634,0.80232,0.23401000000000002,0.8357500000000001,53.45,3.19,53.5451080865,134.38,55.49232,20.68401,59.2218359109,0.80232,0.23401000000000002,0.8357500000000001,54.69,20.45,58.3883430147,134.12
2020-01-20 02:00:00,52.82568,19.68499,56.374207744,0.8056800000000001,0.23499000000000003,0.83925,52.02,19.45,55.5372208523,134.73,53.10568,19.60499,56.6089116762,0.8056800000000001,0.23499000000000003,0.83925,52.3,19.37,55.7717392592,134.61,53.26568,3.62499,53.388886656,0.8056800000000001,0.23499000000000003,0.83925,52.46,3.39,52.5694179157,134.76,54.47568,20.96499,58.3706306045,0.8056800000000001,0.23499000000000003,0.83925,53.67,20.73,57.5343532161,134.5
2020-01-20 02:30:00,52.36592,19.69506,55.9471622681,0.8059200000000001,0.23506000000000002,0.8395,51.56,19.46,55.1101188531,134.52,52.63592,19.61506,56.1719739109,0.8059200000000001,0.23506000000000002,0.8395,51.83,19.38,55.3347386368,134.42,52.79592,3.68506,52.924369017000004,0.8059200000000001,0.23506000000000002,0.8395,51.99,3.45,52.104343389,134.56,54.00592,20.98506,57.9397284965,0.8059200000000001,0.23506000000000002,0.8395,53.2,20.75,57.1034368493,134.3
2020-01-20 03:00:00,52.04536,19.36073,55.5297880751,0.8253600000000001,0.24073000000000003,0.8597500000000001,51.22,19.12,54.6723220652,134.52,52.31536,19.28073,55.7552099921,0.8253600000000001,0.24073000000000003,0.8597500000000001,51.49,19.04,54.8975564119,134.42,52.45536,3.36073,52.5629080138,0.8253600000000001,0.24073000000000003,0.8597500000000001,51.63,3.12,51.7241848655,134.56,53.67536,20.63073,57.5036632873,0.8253600000000001,0.24073000000000003,0.8597500000000001,52.85,20.39,56.6469293078,134.3
2020-01-20 03:30:00,51.48496,19.43228,55.0301245883,0.8649600000000001,0.25228,0.901,50.62,19.18,54.1318464492,134.89,51.75496,19.34228,55.2512414358,0.8649600000000001,0.25228,0.901,50.89,19.09,54.3527386615,134.78,51.92496,3.32228,52.0311350578,0.8649600000000001,0.25228,0.901,51.06,3.07,51.152209141,134.93,53.12496,20.71228,57.0198203943,0.8649600000000001,0.25228,0.901,52.26,20.46,56.1223591806,134.68
2020-01-20 04:00:00,51.53424,19.10207,54.960594708,0.8642400000000001,0.25207,0.9002500000000001,50.67,18.85,54.0626617917,135.27,51.79424,19.03207,55.1802771438,0.8642400000000001,0.25207,0.9002500000000001,50.93,18.78,54.2821637373,135.2,51.98424,2.90207,52.065182403,0.8642400000000001,0.25207,0.9002500000000001,51.12,2.65,51.1886403414,135.3,53.15424,20.39207,56.9316234518,0.8642400000000001,0.25207,0.9002500000000001,52.29,20.14,56.0344867024,135.05
2020-01-20 04:30:00,51.80496,18.86228,55.1320187133,0.8649600000000001,0.25228,0.901,50.94,18.61,54.2329761308,135.03,52.08496,18.78228,55.3680151369,0.8649600000000001,0.25228,0.901,51.22,18.53,54.4687919822,134.94,52.24496,2.70228,52.314798696,0.8649600000000001,0.25228,0.901,51.38,2.45,51.4383796401,135.07,53.43496,20.13228,57.1016956683,0.8649600000000001,0.25228,0.901,52.57,19.88,56.2033744539,134.82
2020-01-20 05:00:00,51.89496,18.68228,55.1553665512,0.8649600000000001,0.25228,0.901,51.03,18.43,54.2561130196,134.57,52.16496,18.60228,55.3825592854,0.8649600000000001,0.25228,0.901,51.3,18.35,54.4831395938,134.52,52.31496,2.63228,52.381141051,0.8649600000000001,0.25228,0.901,51.45,2.38,51.5050182021,134.61,53.53496,19.94228,57.1286834594,0.8649600000000001,0.25228,0.901,52.67,19.69,56.2301075937,134.36
2020-01-20 05:30:00,54.00424,10.02207,54.926312684,0.8642400000000001,0.25207,0.9002500000000001,53.14,9.77,54.0306625908,137.1,54.34424,9.82207,55.2247180189,0.8642400000000001,0.25207,0.9002500000000001,53.48,9.57,54.329506716,137.01,55.11424,10.25207,56.0596502849,0.8642400000000001,0.25207,0.9002500000000001,54.25,10.0,55.1639601552,137.13,56.46424,28.34207,63.1781871429,0.8642400000000001,0.25207,0.9002500000000001,55.6,28.09,62.2929217488,136.89
2020-01-20 06:00:00,57.27496,8.77228,57.9428506323,0.8649600000000001,0.25228,0.901,56.41,8.52,57.0497896578,137.42,57.60496,8.73228,58.2630597429,0.8649600000000001,0.25228,0.901,56.74,8.48,57.3701838937,137.3,58.53496,9.90228,59.3666294428,0.8649600000000001,0.25228,0.901,57.67,9.65,58.4718000407,137.44,59.91496,28.06228,66.161121443,0.8649600000000001,0.25228,0.901,59.05,27.81,65.2709629161,137.19
2020-01-20 06:30:00,64.968,5.69025,65.2167154115,0.858,0.25025000000000003,0.89375,64.11,5.44,64.3403893367,136.51,65.268,5.67025,65.5138424996,0.858,0.25025000000000003,0.89375,64.41,5.42,64.6376399631,136.43,66.408,6.74025,66.7491830217,0.858,0.25025000000000003,0.89375,65.55,6.49,65.8704987077,136.54,67.898,24.63025,72.2273329084,0.858,0.25025000000000003,0.89375,67.04,24.38,71.3354470092,136.3
2020-01-20 07:00:00,72.10144,2.94542,72.1615766807,0.8414400000000001,0.24542000000000003,0.8765000000000001,71.26,2.7,71.3111323708,136.63,72.32144,2.9054200000000003,72.3797772106,0.8414400000000001,0.24542000000000003,0.8765000000000001,71.48,2.66,71.5294764415,136.54,73.77144,3.93542,73.8763351165,0.8414400000000001,0.24542000000000003,0.8765000000000001,72.93,3.69,73.0232908051,136.67,75.29144,21.81542,78.3882228849,0.8414400000000001,0.24542000000000003,0.8765000000000001,74.45,21.57,77.5117242745,136.42
2020-01-20 07:30:00,80.00952,1.15486,80.0178542092,0.83952,0.24486000000000002,0.8745,79.17,0.91,79.1752297123,136.3,80.14952,1.19486,80.1584259242,0.83952,0.24486000000000002,0.8745,79.31,0.9500000000000001,79.3156894946,136.2,81.86952,1.0348600000000001,81.8760602389,0.83952,0.24486000000000002,0.8745,81.03,0.79,81.0338509513,136.32,83.47952,18.43486,85.490785016,0.83952,0.24486000000000002,0.8745,82.64,18.19,84.6182350324,136.07
2020-01-20 08:00:00,83.88168,2.60549,83.9221354457,0.8416800000000001,0.24549,0.87675,83.04,2.36,83.0735288765,135.82,84.00168,2.64549,84.0433272792,0.8416800000000001,0.24549,0.87675,83.16,2.4,83.1946248264,135.72,85.78168,1.7054900000000002,85.7986323886,0.8416800000000001,0.24549,0.87675,84.94,1.46,84.9525467541,135.85,87.47168,16.33549,88.9839481905,0.8416800000000001,0.24549,0.87675,86.63,16.09,88.1115486188,135.6
2020-01-20 08:30:00,84.75592,3.66256,84.835018246,0.86592,0.25256,0.902,83.89,3.41,83.9592770336,135.55,84.85592,3.71256,84.9370959051,0.86592,0.25256,0.902,83.99,3.46,84.0612377972,135.46,86.68592,2.78256,86.7305676587,0.86592,0.25256,0.902,85.82,2.5300000000000002,85.85728449,135.59,88.38592,15.21256,89.6855218862,0.86592,0.25256,0.902,87.52,14.96,88.789368733,135.33
2020-01-20 09:00:00,85.0024,3.88695,85.0912239074,1.0524,0.30695,1.09625,83.95,3.58,84.0262988593,135.08,85.1124,3.93695,85.2034049147,1.0524,0.30695,1.09625,84.06,3.63,84.1383414384,134.99,86.9524,3.01695,87.0047231653,1.0524,0.30695,1.09625,85.9,2.71,85.9427373313,135.13,88.6224,14.93695,89.8723664819,1.0524,0.30695,1.09625,87.57,14.63,88.7836798066,134.87
2020-01-20 09:30:00,87.2508,4.9644,87.3919182076,1.4208,0.41440000000000005,1.48,85.83,4.55,85.9505171596,135.46,87.3108,5.0044,87.454101196,1.4208,0.41440000000000005,1.48,85.89,4.59,86.0125583854,135.35,89.2708,4.1044,89.3651041067,1.4208,0.41440000000000005,1.48,87.85,3.69,87.9274621492,135.5,90.9308,14.1244,92.0212424606,1.4208,0.41440000000000005,1.48,89.51,13.71,90.553874572,135.26
2020-01-20 10:00:00,87.21544,4.97242,87.3570714656,1.82544,0.53242,1.9015,85.39,4.44,85.5053548031,135.55,87.23544,5.02242,87.3798986876,1.82544,0.53242,1.9015,85.41,4.49,85.5279381255,135.46,89.23544,4.10242,89.3296904833,1.82544,0.53242,1.9015,87.41,3.5700000000000003,87.4828726094,135.59,90.84544,14.36242,91.9737629819,1.82544,0.53242,1.9015,89.02,13.83,90.0878976334,135.26
2020-01-20 10:30:00,86.25576,4.49543,86.372825727,2.07576,0.60543,2.1622500000000002,84.18,3.89,84.2698314938,135.74,86.28576,4.54543,86.4054009461,2.07576,0.60543,2.1622500000000002,84.21,3.94,84.3021215629,135.68,88.23576,3.61543,88.3097994385,2.07576,0.60543,2.1622500000000002,86.16,3.01,86.2125611498,135.78,89.84576,15.06543,91.100097536,2.07576,0.60543,2.1622500000000002,87.77,14.46,88.953159022,135.52
2020-01-20 11:00:00,85.9176,5.0393,86.065257417,2.1576,0.6293000000000001,2.2475,83.76,4.41,83.8760138538,135.74,85.9376,5.0893,86.0881645074,2.1576,0.6293000000000001,2.2475,83.78,4.46,83.8986293094,135.68,87.9376,4.1693,88.0363820034,2.1576,0.6293000000000001,2.2475,85.78,3.54,85.853013925,135.78,89.4876,14.5793,90.6674502909,2.1576,0.6293000000000001,2.2475,87.33,13.95,88.4371607414,135.52
2020-01-20 11:30:00,85.73248,4.8711400000000005,85.8707524821,2.23248,0.65114,2.3255,83.5,4.22,83.6065691199,135.96,85.74248,4.93114,85.8841604619,2.23248,0.65114,2.3255,83.51,4.28,83.6196059546,135.83,87.73248,4.01114,87.8241270441,2.23248,0.65114,2.3255,85.5,3.36,85.5659955824,136.0,89.28248,14.82114,90.5042950685,2.23248,0.65114,2.3255,87.05,14.17,88.1957561337,135.75
2020-01-20 12:00:00,85.10168,4.77049,85.2352832673,2.40168,0.7004900000000001,2.50175,82.7,4.07,82.8000899758,136.28,85.11168,4.81049,85.2475154269,2.40168,0.7004900000000001,2.50175,82.71,4.11,82.8120534705,136.16,87.10168,3.88049,87.188077519,2.40168,0.7004900000000001,2.50175,84.7,3.18,84.7596743741,136.31,88.61168,15.10049,89.8891240955,2.40168,0.7004900000000001,2.50175,86.21,14.4,87.4043711722,136.06
2020-01-20 12:30:00,84.36656,4.32358,84.4772738093,2.44656,0.7135800000000001,2.5484999999999998,81.92,3.61,81.9995030473,136.02,84.37656,4.36358,84.4893171226,2.44656,0.7135800000000001,2.5484999999999998,81.93,3.65,82.0112638605,135.92,86.32656,3.43358,86.3948171654,2.44656,0.7135800000000001,2.5484999999999998,83.88,2.7199999999999998,83.9240895095,136.06,87.85656,15.53358,89.2192089331,2.44656,0.7135800000000001,2.5484999999999998,85.41,14.82,86.6862186279,135.79
2020-01-20 13:00:00,83.4636,3.8098,83.5505062881,2.4336,0.7098,2.535,81.03,3.1,81.0892773429,136.1,83.5036,3.8598,83.5927584723,2.4336,0.7098,2.535,81.07,3.15,81.1311740332,135.92,85.3836,2.9198,85.4335085373,2.4336,0.7098,2.535,82.95,2.21,82.97943480160001,136.14,86.9336,16.0798,88.4082053714,2.4336,0.7098,2.535,84.5,15.37,85.8864768168,135.89
2020-01-20 13:30:00,83.09528,3.8052900000000003,83.182364659,2.31528,0.6752900000000001,2.41175,80.78,3.13,80.8406166478,135.97,83.17528,3.8452900000000003,83.2641186722,2.31528,0.6752900000000001,2.41175,80.86,3.17,80.9221137885,135.92,84.99528,2.92529,85.0456050826,2.31528,0.6752900000000001,2.41175,82.68,2.25,82.7106093558,136.01,86.57528,16.02529,88.045948383,2.31528,0.6752900000000001,2.41175,84.26,15.35,85.6467751874,135.75
2020-01-20 14:00:00,82.0364,3.7064500000000002,82.1200870467,2.2164,0.6464500000000001,2.30875,79.82,3.06,79.8786329377,135.88,82.0964,3.73645,82.1813844588,2.2164,0.6464500000000001,2.30875,79.88,3.09,79.9397429318,135.78,83.9364,2.80645,83.9833043322,2.2164,0.6464500000000001,2.30875,81.72,2.16,81.7485412714,135.92,85.4664,16.05645,86.9615726374,2.2164,0.6464500000000001,2.30875,83.25,15.41,84.6642226681,135.67
2020-01-20 14:30:00,81.1256,3.12205,81.1856524982,1.9956,0.5820500000000001,2.07875,79.13,2.54,79.170755333,135.79,81.1756,3.15205,81.2367740285,1.9956,0.5820500000000001,2.07875,79.18,2.5700000000000003,79.2216971543,135.69,83.0056,2.21205,83.0350696788,1.9956,0.5820500000000001,2.07875,81.01,1.63,81.0263969333,135.82,84.5156,16.49205,86.1096647105,1.9956,0.5820500000000001,2.07875,82.52,15.91,84.0397435741,135.57
2020-01-20 15:00:00,81.14248,2.96989,81.1968121736,1.54248,0.44989,1.60675,79.6,2.52,79.6398794575,136.0,81.19248,3.00989,81.248250728,1.54248,0.44989,1.60675,79.65,2.56,79.6911293683,135.89,83.06248,2.06989,83.0882664903,1.54248,0.44989,1.60675,81.52,1.62,81.5360950745,136.03,84.57248,16.44989,86.1574329606,1.54248,0.44989,1.60675,83.03,16.0,84.5575596857,135.78
2020-01-20 15:30:00,81.85816,2.79988,81.9060296108,1.26816,0.36988000000000004,1.321,80.59,2.43,80.6266271154,136.0,81.91816,2.84988,81.967717754,1.26816,0.36988000000000004,1.321,80.65,2.48,80.6881211827,135.89,83.78816,1.89988,83.8096969342,1.26816,0.36988000000000004,1.321,82.52,1.53,82.5341826154,136.03,85.31816,16.42988,86.8857260003,1.26816,0.36988000000000004,1.321,84.05,16.06,85.5705913267,135.78
2020-01-20 16:00:00,83.88648,3.21064,83.9478989374,0.99648,0.29064,1.038,82.89,2.92,82.9414160718,135.28,83.96648,3.25064,84.0293783388,0.99648,0.29064,1.038,82.97,2.96,83.0227830177,135.19,85.83648,2.32064,85.8678442072,0.99648,0.29064,1.038,84.84,2.03,84.8642828285,135.34,87.45648,15.69064,88.85286758230001,0.99648,0.29064,1.038,86.46,15.4,87.8207925266,135.08
2020-01-20 16:30:00,86.93328,3.66304,87.0104191094,0.83328,0.24304,0.868,86.1,3.42,86.1678965741,135.63,87.01328,3.71304,87.0924655892,0.83328,0.24304,0.868,86.18,3.47,86.2498307245,135.55,88.96328,2.77304,89.006488186,0.83328,0.24304,0.868,88.13,2.5300000000000002,88.1663076237,135.68,90.63328,15.23304,91.9044990803,0.83328,0.24304,0.868,89.8,14.99,91.0425180891,135.41
2020-01-20 17:00:00,90.818,4.07275,90.9092757455,0.798,0.23275,0.83125,90.02,3.84,90.1018645756,135.04,90.898,4.13275,90.9919008844,0.798,0.23275,0.83125,90.1,3.9,90.1843667162,134.94,92.938,3.20275,92.9931688435,0.798,0.23275,0.83125,92.14,2.9699999999999998,92.1878544061,135.09,94.688,14.61275,95.8089234182,0.798,0.23275,0.83125,93.89,14.38,94.9848224718,134.83
2020-01-20 17:30:00,94.58512,4.61191,94.6974901424,0.79512,0.23191000000000003,0.82825,93.79,4.38,93.8922174624,136.14,94.59512,4.6719100000000005,94.7104190196,0.79512,0.23191000000000003,0.82825,93.8,4.44,93.9050243597,136.04,96.76512,3.71191,96.8362882625,0.79512,0.23191000000000003,0.82825,95.97,3.48,96.0330739902,136.17,98.57512,14.35191,99.614414638,0.79512,0.23191000000000003,0.82825,97.78,14.12,98.7942447716,135.92
2020-01-20 18:00:00,95.08896,4.85303,95.2127208626,0.7989600000000001,0.23303000000000001,0.83225,94.29,4.62,94.4031170036,134.07,95.13896,4.96303,95.2683230495,0.7989600000000001,0.23303000000000001,0.83225,94.34,4.73,94.4585014702,133.96,97.28896,4.01303,97.3716906891,0.7989600000000001,0.23303000000000001,0.83225,96.49,3.7800000000000002,96.5640124477,134.12,99.08896,13.55303,100.0115324153,0.7989600000000001,0.23303000000000001,0.83225,98.29,13.32,99.1884393465,133.86
2020-01-20 18:30:00,93.87816,4.11988,93.9685177929,0.7881600000000001,0.22988000000000003,0.8210000000000001,93.09,3.89,93.1712412711,134.23,93.91816,4.23988,94.0138147306,0.7881600000000001,0.22988000000000003,0.8210000000000001,93.13,4.01,93.2162914946,134.12,96.02816,3.25988,96.0834758457,0.7881600000000001,0.22988000000000003,0.8210000000000001,95.24,3.03,95.2881865711,134.28,97.83816,14.35988,98.8863575313,0.7881600000000001,0.22988000000000003,0.8210000000000001,97.05,14.13,98.0732348809,134.01
2020-01-20 19:00:00,92.4084,3.58995,92.4781062282,0.7884,0.22995000000000002,0.82125,91.62,3.36,91.6815903003,134.57,92.4484,3.6999500000000003,92.5224096777,0.7884,0.22995000000000002,0.82125,91.66,3.47,91.7256588965,134.47,94.5184,2.71995,94.5575278154,0.7884,0.22995000000000002,0.82125,93.73,2.49,93.7630684225,134.63,96.2884,14.99995,97.449753589,0.7884,0.22995000000000002,0.82125,95.5,14.77,96.6354122462,134.37
2020-01-20 19:30:00,90.21968,2.93324,90.2673504441,0.7996800000000001,0.23324000000000003,0.833,89.42,2.7,89.4607534062,135.32,90.20968,3.05324,90.2613352449,0.7996800000000001,0.23324000000000003,0.833,89.41,2.8200000000000003,89.4544604813,135.23,92.31968,2.02324,92.3418475849,0.7996800000000001,0.23324000000000003,0.833,91.52,1.79,91.5375032432,135.37,94.00968,15.88324,95.342001482,0.7996800000000001,0.23324000000000003,0.833,93.21,15.65,94.5146898635,135.12
2020-01-20 20:00:00,87.67344,1.9689200000000002,87.6955456531,0.8534400000000001,0.24892000000000003,0.889,86.82,1.72,86.8370358776,134.5,87.68344,2.07892,87.7080814897,0.8534400000000001,0.24892000000000003,0.889,86.83,1.83,86.8492820926,134.39,89.72344,1.04892,89.7295710376,0.8534400000000001,0.24892000000000003,0.889,88.87,0.8,88.8736006922,134.55,91.34344,16.66892,92.8519085695,0.8534400000000001,0.24892000000000003,0.889,90.49,16.42,91.9676926969,134.28
2020-01-20 20:30:00,84.80392,0.98906,84.8096874599,0.8539200000000001,0.24906000000000003,0.8895000000000001,83.95,0.74,83.9532614018,134.5,84.80392,1.09906,84.8110416175,0.8539200000000001,0.24906000000000003,0.8895000000000001,83.95,0.85,83.9543030464,134.39,86.78392,0.5290600000000001,86.7855326368,0.8539200000000001,0.24906000000000003,0.8895000000000001,85.93,0.28,85.9304561841,134.55,88.35392,17.67906,90.1052958591,0.8539200000000001,0.24906000000000003,0.8895000000000001,87.5,17.43,89.2191397627,134.28
2020-01-20 21:00:00,81.9344,0.5992000000000001,81.9365909957,0.8544,0.2492,0.89,81.08,0.35000000000000003,81.0807554232,134.31,81.9444,0.5792,81.9464469272,0.8544,0.2492,0.89,81.09,0.33,81.0906714734,134.21,83.8744,1.2591999999999999,83.8838516045,0.8544,0.2492,0.89,83.02,1.01,83.026143473,134.35,85.3744,18.4892,87.3535270725,0.8544,0.2492,0.89,84.52,18.24,86.4657620102,134.1
2020-01-20 21:30:00,78.45504,1.65647,78.4725250917,0.8450400000000001,0.24647000000000002,0.8802500000000001,77.61,1.4100000000000001,77.6228072154,134.43,78.49504,1.56647,78.5106689111,0.8450400000000001,0.24647000000000002,0.8802500000000001,77.65,1.32,77.6612187646,134.34,80.26504,2.61647,80.3076743622,0.8450400000000001,0.24647000000000002,0.8802500000000001,79.42,2.37,79.4553541305,134.48,81.76504,19.90647,84.1533678118,0.8450400000000001,0.24647000000000002,0.8802500000000001,80.92,19.66,83.2740175565,134.23
2020-01-20 22:00:00,74.18672,3.11696,74.2521707696,0.84672,0.24696,0.882,73.34,2.87,73.3961340944,135.06,74.25672,3.02696,74.3183890568,0.84672,0.24696,0.882,73.41,2.7800000000000002,73.4626197464,134.99,75.89672,4.10696,76.0077576778,0.84672,0.24696,0.882,75.05,3.86,75.1491989312,135.11,77.34672,21.56696,80.2972531186,0.84672,0.24696,0.882,76.5,21.32,79.4153159032,134.84
2020-01-20 22:30:00,69.24792,4.64731,69.4036880473,0.8479200000000001,0.24731000000000003,0.8832500000000001,68.4,4.4,68.5413743661,135.16,69.35792000000001,4.55731,69.5074826271,0.8479200000000001,0.24731000000000003,0.8832500000000001,68.51,4.31,68.6454383044,134.99,70.82792,5.6673100000000005,71.0542937067,0.8479200000000001,0.24731000000000003,0.8832500000000001,69.98,5.42,70.1895775739,135.19,72.20792,23.18731,75.8395349126,0.8479200000000001,0.24731000000000003,0.8832500000000001,71.36,22.94,74.9566087813,134.94
2020-01-20 23:00:00,64.85392,5.49906,65.0866391839,0.8539200000000001,0.24906000000000003,0.8895000000000001,64.0,5.25,64.2149709959,135.16,64.97392,5.42906,65.2003448814,0.8539200000000001,0.24906000000000003,0.8895000000000001,64.12,5.18,64.3288955291,134.99,66.35392,6.53906,66.675347806,0.8539200000000001,0.24906000000000003,0.8895000000000001,65.5,6.29,65.801322935,135.19,67.65392,24.07906,71.8112388269,0.8539200000000001,0.24906000000000003,0.8895000000000001,66.8,23.83,70.9232606413,134.94
2020-01-20 23:30:00,60.2568,6.7499,60.6336795539,0.8568,0.2499,0.8925000000000001,59.4,6.5,59.7545814143,135.35,60.3768,6.6899,60.7462981609,0.8568,0.2499,0.8925000000000001,59.52,6.44,59.8673867811,135.23,61.6568,7.7799,62.145698405,0.8568,0.2499,0.8925000000000001,60.8,7.53,61.2645158309,135.38,62.8768,25.4299,67.8245662887,0.8568,0.2499,0.8925000000000001,62.02,25.18,66.9366327208,135.13
2020-01-21 00:00:00,57.28632,7.23976,57.7419828548,0.8563200000000001,0.24976,0.892,56.43,6.99,56.8612785646,135.35,57.42632,7.18976,57.8746479696,0.8563200000000001,0.24976,0.892,56.57,6.94,56.9941093447,135.23,58.64632,8.28976,59.2293083735,0.8563200000000001,0.24976,0.892,57.79,8.04,58.3465997295,135.38,59.79632,25.94976,65.1842767054,0.8563200000000001,0.24976,0.892,58.94,25.7,64.2994059071,135.13
2020-01-21 00:30:00,57.23752,7.46011,57.72163318,0.8575200000000001,0.25011,0.8932500000000001,56.38,7.21,56.8391458416,134.97,57.40752,7.41011,57.8837894644,0.8575200000000001,0.25011,0.8932500000000001,56.55,7.16,57.0014745423,134.88,58.58752,8.50011,59.2009237239,0.8575200000000001,0.25011,0.8932500000000001,57.73,8.25,58.3165105266,135.0,59.76752,26.07011,65.2058822681,0.8575200000000001,0.25011,0.8932500000000001,58.91,25.82,64.3199852301,134.75
2020-01-21 01:00:00,59.57944,6.72067,59.9572937678,0.8594400000000001,0.25067,0.8952500000000001,58.72,6.47,59.0753696561,134.18,59.74944,6.67067,60.1206571701,0.8594400000000001,0.25067,0.8952500000000001,58.89,6.42,59.2389103546,134.1,60.96944,7.74067,61.4588527876,0.8594400000000001,0.25067,0.8952500000000001,60.11,7.49,60.5748479156,134.23,62.19944,25.12067,67.0806857267,0.8594400000000001,0.25067,0.8952500000000001,61.34,24.87,66.1899728056,133.96
2020-01-21 01:30:00,59.97592,6.69256,60.348167654,0.86592,0.25256,0.902,59.11,6.44,59.4597822061,134.8,60.11592,6.63256,60.4806968346,0.86592,0.25256,0.902,59.25,6.38,59.5925070793,134.71,61.39592,7.72256,61.8796972003,0.86592,0.25256,0.902,60.53,7.47,60.9891941249,134.85,62.59592,25.23256,67.4902310324,0.86592,0.25256,0.902,61.73,24.98,66.592742097,134.6
2020-01-21 02:00:00,59.15848,6.75039,59.5423674459,0.85848,0.25039,0.8942500000000001,58.3,6.5,58.6612308088,135.26,59.27848,6.71039,59.6570827737,0.85848,0.25039,0.8942500000000001,58.42,6.46,58.7760835715,135.22,60.57848,7.79039,61.0773478097,0.85848,0.25039,0.8942500000000001,59.72,7.54,60.1941027012,135.3,61.74848,25.44039,66.7838919625,0.85848,0.25039,0.8942500000000001,60.89,25.19,65.8948268076,135.05
2020-01-21 02:30:00,58.26848,7.21039,58.7129073157,0.85848,0.25039,0.8942500000000001,57.41,6.96,57.830352757,136.14,58.35848,7.14039,58.7936846716,0.85848,0.25039,0.8942500000000001,57.5,6.89,57.9113296342,136.02,59.67848,8.25039,60.2460779658,0.85848,0.25039,0.8942500000000001,58.82,8.0,59.3615397374,136.16,60.79848,26.12039,66.1719724964,0.85848,0.25039,0.8942500000000001,59.94,25.87,65.2844583343,135.9
2020-01-21 03:00:00,57.958,7.23025,58.4072450905,0.858,0.25025000000000003,0.89375,57.1,6.98,57.5250415037,136.45,58.058,7.18025,58.5003192646,0.858,0.25025000000000003,0.89375,57.2,6.93,57.6182688043,136.36,59.408,8.30025,59.9850365847,0.858,0.25025000000000003,0.89375,58.55,8.05,59.100803717,136.49,60.498,26.26025,65.9515635452,0.858,0.25025000000000003,0.89375,59.64,26.01,65.0649652271,136.24
2020-01-21 03:30:00,57.30944,7.69067,57.8231642005,0.8594400000000001,0.25067,0.8952500000000001,56.45,7.44,56.9381778774,136.81,57.12944,7.60067,57.6328300464,0.8594400000000001,0.25067,0.8952500000000001,56.27,7.35,56.7479990837,136.74,58.45944,8.73067,59.1077890279,0.8594400000000001,0.25067,0.8952500000000001,57.6,8.48,58.220875981,136.84,59.51944,26.80067,65.2751074328,0.8594400000000001,0.25067,0.8952500000000001,58.66,26.55,64.3886488443,136.58
2020-01-21 04:00:00,56.46016,7.78088,56.9937870368,0.86016,0.25088000000000005,0.896,55.6,7.53,56.1075832664,136.99,56.55016,7.72088,57.0747981512,0.86016,0.25088000000000005,0.896,55.69,7.47,56.1887622216,136.91,57.880160000000004,8.86088,58.554488436,0.86016,0.25088000000000005,0.896,57.02,8.61,57.666389691,137.01,58.94016,26.96088,64.8138219148,0.86016,0.25088000000000005,0.896,58.08,26.71,63.927384586,136.76
2020-01-21 04:30:00,56.34944,7.98067,56.9117780601,0.8594400000000001,0.25067,0.8952500000000001,55.49,7.73,56.0258244027,137.19,56.45944,7.93067,57.0137166984,0.8594400000000001,0.25067,0.8952500000000001,55.6,7.68,56.1279110604,137.09,57.73944,9.07067,58.4475832329,0.8594400000000001,0.25067,0.8952500000000001,56.88,8.82,57.559767199,137.2,58.80944,27.22067,64.8036658559,0.8594400000000001,0.25067,0.8952500000000001,57.95,26.97,63.9185685071,136.95
2020-01-21 05:00:00,56.4004,8.06095,56.9735380248,0.8604,0.25095,0.8962500000000001,55.54,7.8100000000000005,56.0864306227,137.19,56.5004,8.00095,57.0640902938,0.8604,0.25095,0.8962500000000001,55.64,7.75,56.1771492691,137.09,57.8004,9.15095,58.5203052458,0.8604,0.25095,0.8962500000000001,56.94,8.9,57.6313595189,137.2,58.8804,27.29095,64.8975920668,0.8604,0.25095,0.8962500000000001,58.02,27.04,64.0115770779,136.95
2020-01-21 05:30:00,58.228,7.25025,58.6776457355,0.858,0.25025000000000003,0.89375,57.37,7.0,57.7954747363,136.21,58.358,7.19025,58.7992845115,0.858,0.25025000000000003,0.89375,57.5,6.94,57.9172996608,136.11,59.628,8.30025,60.2029279526,0.858,0.25025000000000003,0.89375,58.77,8.05,59.3187609446,136.23,60.778,26.19025,66.1807712184,0.858,0.25025000000000003,0.89375,59.92,25.94,65.2938741384,135.99
2020-01-21 06:00:00,61.0116,6.2538,61.3312754555,0.8016000000000001,0.2338,0.835,60.21,6.02,60.510201619200004,135.8,61.1116,6.2038,61.4256850918,0.8016000000000001,0.2338,0.835,60.31,5.97,60.6047605391,135.7,62.4916,7.2938,62.915813505,0.8016000000000001,0.2338,0.835,61.69,7.06,62.0926702599,135.85,63.6616,25.0438,68.4104614295,0.8016000000000001,0.2338,0.835,62.86,24.81,67.5789590035,135.59
2020-01-21 06:30:00,67.69096,3.82778,67.7991000342,0.7809600000000001,0.22778,0.8135,66.91,3.6,67.006776523,136.06,67.76096,3.78778,67.8667442674,0.7809600000000001,0.22778,0.8135,66.98,3.56,67.0745406246,135.92,69.33096,4.84778,69.500237305,0.7809600000000001,0.22778,0.8135,68.55,4.62,68.7055085128,136.09,70.61096,22.57778,74.1327445995,0.7809600000000001,0.22778,0.8135,69.83,22.35,73.3195158195,135.83
2020-01-21 07:00:00,73.93976,1.24743,73.9502818822,0.77976,0.22743000000000002,0.81225,73.16,1.02,73.1671100974,135.97,73.96976,1.19743,73.9794514244,0.77976,0.22743000000000002,0.81225,73.19,0.97,73.1964275085,135.92,75.73976,2.2574300000000003,75.7733939788,0.77976,0.22743000000000002,0.81225,74.96,2.03,74.9874822887,135.99,77.08976,19.91743,79.6211976465,0.77976,0.22743000000000002,0.81225,76.31,19.69,78.8093408169,135.73
2020-01-21 07:30:00,81.51432,1.93876,81.5373727526,0.78432,0.22876000000000002,0.8170000000000001,80.73,1.71,80.748108337,135.67,81.46432,2.00876,81.4890823964,0.78432,0.22876000000000002,0.8170000000000001,80.68,1.78,80.6996332086,135.6,83.49432,1.23876,83.5035088999,0.78432,0.22876000000000002,0.8170000000000001,82.71,1.01,82.7161664972,135.7,84.91432,16.96876,86.5931900152,0.78432,0.22876000000000002,0.8170000000000001,84.13,16.74,85.7792778006,135.45
2020-01-21 08:00:00,84.67048,3.64764,84.7490145134,0.7804800000000001,0.22764,0.8130000000000001,83.89,3.42,83.9596837774,135.51,84.65048,3.70764,84.7316372945,0.7804800000000001,0.22764,0.8130000000000001,83.87,3.48,83.9421664004,135.44,86.72048,2.72764,86.7633659525,0.7804800000000001,0.22764,0.8130000000000001,85.94,2.5,85.976354889,135.55,88.23048,15.13764,89.5196388833,0.7804800000000001,0.22764,0.8130000000000001,87.45,14.91,88.7119529714,135.29
2020-01-21 08:30:00,84.8088,3.75715,84.8919827402,0.7788,0.22715000000000002,0.81125,84.03,3.5300000000000002,84.1041128602,135.51,84.7588,3.8371500000000003,84.8456121291,0.7788,0.22715000000000002,0.81125,83.98,3.61,84.0575546872,135.44,86.8788,2.84715,86.9254401919,0.7788,0.22715000000000002,0.81125,86.1,2.62,86.1398537264,135.55,88.3588,15.00715,89.624171341,0.7788,0.22715000000000002,0.81125,87.58,14.78,88.8183809805,135.29
2020-01-21 09:00:00,84.57424,3.9145700000000003,84.6647856541,0.8042400000000001,0.23457000000000003,0.8377500000000001,83.77,3.68,83.8507918865,135.19,84.53424,3.97457,84.6276251532,0.8042400000000001,0.23457000000000003,0.8377500000000001,83.73,3.74,83.8134863849,135.11,86.65424,3.00457,86.7063132123,0.8042400000000001,0.23457000000000003,0.8377500000000001,85.85,2.77,85.8946762029,135.24,88.11424,14.80457,89.349284181,0.8042400000000001,0.23457000000000003,0.8377500000000001,87.31,14.57,88.5173485821,134.99
2020-01-21 09:30:00,86.532,4.6285,86.655698233,0.852,0.2485,0.8875000000000001,85.68,4.38,85.7918807347,135.31,86.442,4.7085,86.5701411357,0.852,0.2485,0.8875000000000001,85.59,4.46,85.7061240519,135.22,88.662,3.7285,88.7403626105,0.852,0.2485,0.8875000000000001,87.81,3.48,87.878930922,135.34,90.132,14.1085,91.2295302863,0.852,0.2485,0.8875000000000001,89.28,13.86,90.3494216916,135.08
2020-01-21 10:00:00,87.3088,4.99965,87.4518327856,0.9588000000000001,0.27965,0.99875,86.35,4.72,86.478904364,135.69,87.2288,5.08965,87.3771599822,0.9588000000000001,0.27965,0.99875,86.27,4.8100000000000005,86.4039871765,135.6,89.4588,4.08965,89.552231321,0.9588000000000001,0.27965,0.99875,88.5,3.81,88.5819738999,135.75,90.9288,13.86965,91.9805080469,0.9588000000000001,0.27965,0.99875,89.97,13.59,90.9905984154,135.5
2020-01-21 10:30:00,86.48192,4.50556,86.5992064502,1.08192,0.31556,1.127,85.4,4.19,85.5027256875,135.94,86.37192,4.58556,86.4935600204,1.08192,0.31556,1.127,85.29,4.27,85.3968207839,135.78,88.62192,3.58556,88.6944245429,1.08192,0.31556,1.127,87.54,3.27,87.6010530759,135.97,90.04192,14.52556,91.2060263941,1.08192,0.31556,1.127,88.96,14.21,90.0877666501,135.7
2020-01-21 11:00:00,86.44824,4.56782,86.5688349156,1.15824,0.33782,1.2065000000000001,85.29,4.23,85.3948300543,135.74,86.33824,4.65782,86.4637899554,1.15824,0.33782,1.2065000000000001,85.18,4.32,85.2894764904,135.61,88.61824,3.6478200000000003,88.6932863945,1.15824,0.33782,1.2065000000000001,87.46,3.31,87.5226125067,135.78,90.01824,14.46782,91.1734684448,1.15824,0.33782,1.2065000000000001,88.86,14.13,89.9764219115,135.52
2020-01-21 11:30:00,85.81888000000001,4.50759,85.9371778223,1.32888,0.38759000000000005,1.38425,84.49,4.12,84.5903924805,135.87,85.65888,4.59759,85.7821750521,1.32888,0.38759000000000005,1.38425,84.33,4.21,84.4350223545,135.78,88.00888,3.57759,88.081565092,1.32888,0.38759000000000005,1.38425,86.68,3.19,86.7386793766,135.89,89.33888,14.65759,90.5333111306,1.32888,0.38759000000000005,1.38425,88.01,14.27,89.1593685487,135.64
2020-01-21 12:00:00,85.1604,4.5297,85.2807827723,1.3704,0.3997,1.4275,83.79,4.13,83.8917218801,136.07,85.0004,4.6297,85.1263891061,1.3704,0.3997,1.4275,83.63,4.23,83.7369082305,136.01,87.3204,3.6097,87.3949780608,1.3704,0.3997,1.4275,85.95,3.21,86.0099215207,136.09,88.6304,14.6697,89.8362282281,1.3704,0.3997,1.4275,87.26,14.27,88.4191184077,135.83
2020-01-21 12:30:00,85.08128,4.65579,85.2085710886,1.15128,0.33579000000000003,1.19925,83.93,4.32,84.0411048238,136.28,84.93128,4.73579,85.0632119624,1.15128,0.33579000000000003,1.19925,83.78,4.4,83.8954611406,136.18,87.26128,3.71579,87.3403576966,1.15128,0.33579000000000003,1.19925,86.11,3.38,86.1763105499,136.31,88.57128,14.53579,89.7561186313,1.15128,0.33579000000000003,1.19925,87.42,14.2,88.5657744278,136.06
2020-01-21 13:00:00,83.85832,3.71326,83.9404916179,1.34832,0.39326000000000005,1.4045,82.51,3.32,82.5767673138,136.66,83.71832,3.79326,83.8042118575,1.34832,0.39326000000000005,1.4045,82.37,3.4,82.4401413148,136.58,86.00832,2.76326,86.0526973142,1.34832,0.39326000000000005,1.4045,84.66,2.37,84.6931667846,136.68,87.30832,15.72326,88.7128155694,1.34832,0.39326000000000005,1.4045,85.96,15.33,87.3162670984,136.43
2020-01-21 13:30:00,83.79568,3.59124,83.8725997654,1.37568,0.40124000000000004,1.433,82.42,3.19,82.4817100938,136.13,83.65568,3.6612400000000003,83.7357598317,1.37568,0.40124000000000004,1.433,82.28,3.26,82.34455659,136.06,85.93568,2.65124,85.976567567,1.37568,0.40124000000000004,1.433,84.56,2.25,84.5899290696,136.17,87.23568,15.76124,88.6480713349,1.37568,0.40124000000000004,1.433,85.86,15.36,87.2231001513,135.92
2020-01-21 14:00:00,83.90256,3.42408,83.9723996227,1.04256,0.30408,1.086,82.86,3.12,82.9187192376,136.23,83.74256,3.49408,83.8154219127,1.04256,0.30408,1.086,82.7,3.19,82.7615013155,136.16,86.02256,2.49408,86.0587082404,1.04256,0.30408,1.086,84.98,2.19,85.008214309,136.17,87.34256,15.72408,88.7466589749,1.04256,0.30408,1.086,86.3,15.42,87.6667918884,135.92
2020-01-21 14:30:00,83.52064,3.21227,83.5823903975,1.07064,0.31227000000000005,1.11525,82.45,2.9,82.5009848426,136.31,83.41064,3.28227,83.4751948878,1.07064,0.31227000000000005,1.11525,82.34,2.9699999999999998,82.3935464706,136.16,85.66064,2.27227,85.690772293,1.07064,0.31227000000000005,1.11525,84.59,1.96,84.6127041289,136.33,86.97064,15.98227,88.4269482475,1.07064,0.31227000000000005,1.11525,85.9,15.67,87.3175749778,136.07
