Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-21 15:00:00,83.21808,3.12319,83.2766663277,1.10808,0.32319000000000003,1.15425,82.11,2.8,82.1577269647,136.31,83.07808,3.18319,83.1390406191,1.10808,0.32319000000000003,1.15425,81.97,2.86,82.019878688,136.28,85.33808,2.17319,85.3657463674,1.10808,0.32319000000000003,1.15425,84.23,1.85,84.250313946,136.33,86.63808,16.10319,88.1219021258,1.10808,0.32319000000000003,1.15425,85.53,15.78,86.9734976875,136.07
2020-01-21 15:30:00,83.23928,2.80854,83.2866473803,0.98928,0.28854,1.0305,82.25,2.52,82.2885952001,136.49,83.10928,2.88854,83.1594617915,0.98928,0.28854,1.0305,82.12,2.6,82.1611489696,136.39,85.36928,1.85854,85.389508364,0.98928,0.28854,1.0305,84.38,1.57,84.3946046854,136.52,86.66928,16.37854,88.2032917087,0.98928,0.28854,1.0305,85.68,16.09,87.1776949684,136.26
2020-01-21 16:00:00,85.29416,3.15663,85.3525514737,0.9141600000000001,0.26663000000000003,0.95225,84.38,2.89,84.4294764878,136.09,85.18416,3.22663,85.2452477037,0.9141600000000001,0.26663000000000003,0.95225,84.27,2.96,84.3219692607,135.99,87.43416,2.22663,87.4625074879,0.9141600000000001,0.26663000000000003,0.95225,86.52,1.96,86.5421977997,136.11,88.83416,15.87663,90.2417606381,0.9141600000000001,0.26663000000000003,0.95225,87.92,15.61,89.2950082591,135.85
2020-01-21 16:30:00,88.234,3.732,88.3128902256,0.864,0.252,0.9,87.37,3.48,87.4392777875,135.65,88.124,3.822,88.2068424783,0.864,0.252,0.9,87.26,3.5700000000000003,87.3329977729,135.6,90.414,2.792,90.45709845,0.864,0.252,0.9,89.55,2.54,89.5860150916,135.7,91.874,15.162,93.1166908776,0.864,0.252,0.9,91.01,14.91,92.2232519487,135.44
2020-01-21 17:00:00,92.10208,4.77144,92.2255917845,0.8620800000000001,0.25144,0.898,91.24,4.52,91.3518910587,135.98,91.98208,4.87144,92.1109872317,0.8620800000000001,0.25144,0.898,91.12,4.62,91.2370472999,135.88,94.39208,3.83144,94.4698084004,0.8620800000000001,0.25144,0.898,93.53,3.58,93.5984898382,136.01,95.91208,14.16144,96.9519131982,0.8620800000000001,0.25144,0.898,95.05,13.91,96.0624307417,135.74
2020-01-21 17:30:00,94.52304,4.93172,94.6516082959,0.86304,0.25172,0.899,93.66,4.68,93.7768521545,135.83,94.39304,5.04172,94.5275882534,0.86304,0.25172,0.899,93.53,4.79,93.6525760457,135.73,96.85304,4.00172,96.9356751676,0.86304,0.25172,0.899,95.99,3.75,96.0632218906,135.85,98.42304,13.93172,99.4041630164,0.86304,0.25172,0.899,97.56,13.68,98.5144456412,135.6
2020-01-21 18:00:00,93.91944,4.49067,94.0267372983,0.8594400000000001,0.25067,0.8952500000000001,93.06,4.24,93.1565413699,135.83,93.79944,4.60067,93.9121989348,0.8594400000000001,0.25067,0.8952500000000001,92.94,4.35,93.0417438573,135.73,96.21944,3.55067,96.2849307595,0.8594400000000001,0.25067,0.8952500000000001,95.36,3.3,95.4170823281,135.85,97.79944,14.41067,98.8554392745,0.8594400000000001,0.25067,0.8952500000000001,96.94,14.16,97.9687154147,135.6
2020-01-21 18:30:00,92.73456,3.8363300000000002,92.8138785218,0.8445600000000001,0.24633000000000002,0.87975,91.89,3.59,91.9601011309,134.71,92.62456,3.92633,92.7077406825,0.8445600000000001,0.24633000000000002,0.87975,91.78,3.68,91.8537467935,134.61,95.00456,2.92633,95.0496177166,0.8445600000000001,0.24633000000000002,0.87975,94.16,2.68,94.1981316163,134.75,96.57456,14.77633,97.698441991,0.8445600000000001,0.24633000000000002,0.87975,95.73,14.53,96.8264106533,134.47
2020-01-21 19:00:00,90.99552,3.37661,91.0581471103,0.84552,0.24661000000000002,0.88075,90.15,3.13,90.2043202956,134.71,90.92552,3.46661,90.9915796773,0.84552,0.24661000000000002,0.88075,90.08,3.22,90.1375326931,134.61,93.20552,2.45661,93.2378887103,0.84552,0.24661000000000002,0.88075,92.36,2.21,92.3864367751,134.75,94.76552,15.26661,95.9873593853,0.84552,0.24661000000000002,0.88075,93.92,15.02,95.113441742,134.47
2020-01-21 19:30:00,88.66088,2.4710900000000002,88.6953095049,0.8608800000000001,0.25109000000000004,0.89675,87.8,2.22,87.8280615749,135.18,88.58088,2.56109,88.6178959554,0.8608800000000001,0.25109000000000004,0.89675,87.72,2.31,87.7504102555,135.08,90.81088,1.53109,90.823786328,0.8608800000000001,0.25109000000000004,0.89675,89.95,1.28,89.9591068208,135.21,92.34088,16.32109,93.7721499058,0.8608800000000001,0.25109000000000004,0.89675,91.48,16.07,92.8807585025,134.95
2020-01-21 20:00:00,86.52424,2.01207,86.5476315867,0.8642400000000001,0.25207,0.9002500000000001,85.66,1.76,85.6780788767,135.55,86.45424,2.09207,86.479548859,0.8642400000000001,0.25207,0.9002500000000001,85.59,1.8399999999999999,85.6097757268,135.46,88.66424,1.04207,88.6703635081,0.8642400000000001,0.25207,0.9002500000000001,87.8,0.79,87.8035540283,135.59,90.12424,16.91207,91.6973104691,0.8642400000000001,0.25207,0.9002500000000001,89.26,16.66,90.8014493276,135.34
2020-01-21 20:30:00,83.94704,1.18997,83.9554736355,0.85704,0.24997000000000003,0.89275,83.09,0.9400000000000001,83.0953169559,135.46,83.88704,1.27997,83.8968044872,0.85704,0.24997000000000003,0.89275,83.03,1.03,83.0363884089,135.36,86.00704,0.40997000000000006,86.008017097,0.85704,0.24997000000000003,0.89275,85.15,0.16,85.1501503228,135.5,87.45704,17.72997,89.2361231888,0.85704,0.24997000000000003,0.89275,86.6,17.48,88.3465358687,135.24
2020-01-21 21:00:00,80.54536,0.71948,80.5485733517,0.8553600000000001,0.24948,0.891,79.69,0.47000000000000003,79.6913859837,135.76,80.49536,0.6794800000000001,80.498227773,0.8553600000000001,0.24948,0.891,79.64,0.43,79.6411608404,135.64,82.52536,1.57948,82.5404737096,0.8553600000000001,0.24948,0.891,81.67,1.33,81.6808288401,135.79,83.89536,19.13948,86.0508635878,0.8553600000000001,0.24948,0.891,83.04,18.89,85.1614566573,135.55
2020-01-21 21:30:00,76.7844,2.2192,76.8164626366,0.8544,0.2492,0.89,75.93,1.97,75.9555514758,136.14,76.7644,2.1492,76.794480062,0.8544,0.2492,0.89,75.91,1.9,75.9337744354,136.04,78.6844,3.2592,78.7518710127,0.8544,0.2492,0.89,77.83,3.01,77.8881826723,136.16,80.0144,20.9292,82.7063215238,0.8544,0.2492,0.89,79.16,20.68,81.8166731174,135.92
2020-01-21 22:00:00,72.48608,3.73969,72.58248463,0.8560800000000001,0.24969000000000002,0.89175,71.63,3.49,71.7149705431,136.62,72.49608,3.67969,72.5894051075,0.8560800000000001,0.24969000000000002,0.89175,71.64,3.43,71.722064248,136.5,74.27608,4.79969,74.4309954539,0.8560800000000001,0.24969000000000002,0.89175,73.42,4.55,73.5608516808,136.64,75.55608,22.63969,78.8750707655,0.8560800000000001,0.24969000000000002,0.89175,74.7,22.39,77.9833450167,136.4
2020-01-21 22:30:00,68.1524,4.95195,68.3320673956,0.6924,0.20195000000000002,0.7212500000000001,67.46,4.75,67.6270219661,135.78,68.2024,4.91195,68.3790510212,0.6924,0.20195000000000002,0.7212500000000001,67.51,4.71,67.6741028755,135.69,69.8224,6.00195,70.0798897371,0.6924,0.20195000000000002,0.7212500000000001,69.13,5.8,69.3728830308,135.82,71.0724,23.69195,74.9172512614,0.6924,0.20195000000000002,0.7212500000000001,70.38,23.49,74.196526199,135.56
2020-01-21 23:00:00,63.24192,5.84181,63.511157991,0.6919200000000001,0.20181000000000002,0.7207500000000001,62.55,5.64,62.8037586455,134.71,63.33192,5.77181,63.5943856135,0.6919200000000001,0.20181000000000002,0.7207500000000001,62.64,5.57,62.8871568764,134.6,64.77192,6.86181,65.1343692451,0.6919200000000001,0.20181000000000002,0.7207500000000001,64.08,6.66,64.4251658904,134.75,65.98192,24.33181,70.3253207939,0.6919200000000001,0.20181000000000002,0.7207500000000001,65.29,24.13,69.6063287353,134.51
2020-01-21 23:30:00,58.98336,7.11223,59.4106099317,0.6933600000000001,0.20223000000000002,0.7222500000000001,58.29,6.91,58.6981447748,135.6,59.10336,7.05223,59.5226100844,0.6933600000000001,0.20223000000000002,0.7222500000000001,58.41,6.85,58.8102933167,135.55,60.41336,8.16223,60.9622511483,0.6933600000000001,0.20223000000000002,0.7222500000000001,59.72,7.96,60.2481534987,135.63,61.56336,25.88223,66.7827606816,0.6933600000000001,0.20223000000000002,0.7222500000000001,60.87,25.68,66.0652654577,135.38
2020-01-22 00:00:00,56.39192,7.51181,56.8900336681,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.7,7.31,56.1776298895,135.41,56.55192,7.46181,57.0420745079,0.6919200000000001,0.20181000000000002,0.7207500000000001,55.86,7.26,56.3298073847,135.34,57.73192,8.57181,58.3648054358,0.6919200000000001,0.20181000000000002,0.7207500000000001,57.04,8.37,57.6508326046,135.44,58.88192,26.23181,64.460750529,0.6919200000000001,0.20181000000000002,0.7207500000000001,58.19,26.03,63.7466626577,135.2
2020-01-22 00:30:00,56.10216,7.66063,56.6227658161,0.72216,0.21063,0.7522500000000001,55.38,7.45,55.8788591508,135.8,56.25216,7.60063,56.763325141,0.72216,0.21063,0.7522500000000001,55.53,7.39,56.0195769352,135.67,57.45216,8.72063,58.1102407176,0.72216,0.21063,0.7522500000000001,56.73,8.51,57.3647365548,135.84,58.59216,26.48063,64.2982501991,0.72216,0.21063,0.7522500000000001,57.87,26.27,63.5535191787,135.6
2020-01-22 01:00:00,58.22952,7.31486,58.687172161,0.83952,0.24486000000000002,0.8745,57.39,7.07,57.8238445626,135.25,58.39952,7.25486,58.8484233421,0.83952,0.24486000000000002,0.8745,57.56,7.01,57.9852886515,135.14,59.59952,8.36486,60.1836661151,0.83952,0.24486000000000002,0.8745,58.76,8.12,59.3183951233,135.28,60.78952,26.00486,66.1182159881,0.83952,0.24486000000000002,0.8745,59.95,25.76,65.2501348658,135.04
2020-01-22 01:30:00,58.5952,7.36235,59.0559197758,0.8652000000000001,0.25235,0.9012500000000001,57.73,7.11,58.1661843342,135.9,58.7152,7.31235,59.1687854663,0.8652000000000001,0.25235,0.9012500000000001,57.85,7.06,58.2792081278,135.81,59.9952,8.43235,60.5848871383,0.8652000000000001,0.25235,0.9012500000000001,59.13,8.18,59.6931260699,135.92,61.1652,26.22235,66.5491797888,0.8652000000000001,0.25235,0.9012500000000001,60.3,25.97,65.6546334999,135.69
2020-01-22 02:00:00,57.44376,7.49193,57.930256154,0.8637600000000001,0.25193000000000004,0.89975,56.58,7.24,57.041335889,136.44,57.58376,7.42193,58.0600935296,0.8637600000000001,0.25193000000000004,0.89975,56.72,7.17,57.1713853252,136.35,58.84376,8.55193,59.4619508397,0.8637600000000001,0.25193000000000004,0.89975,57.98,8.3,58.5710713578,136.45,59.97376,26.50193,65.5683169089,0.8637600000000001,0.25193000000000004,0.89975,59.11,26.25,64.67653825,136.21
2020-01-22 02:30:00,56.424,7.942,56.9801995434,0.864,0.252,0.9,55.56,7.69,56.0896576919,136.86,56.544,7.882,57.0907160579,0.864,0.252,0.9,55.68,7.63,56.200349643,136.77,57.814,9.032,58.5152597192,0.864,0.252,0.9,56.95,8.78,57.622833148,136.87,58.904,27.082,64.831442526,0.864,0.252,0.9,58.04,26.83,63.9413051165,136.61
2020-01-22 03:00:00,56.10584,7.87962,56.6564532375,0.85584,0.24962,0.8915000000000001,55.25,7.63,55.7743614934,136.72,56.21584,7.82962,56.7584673529,0.85584,0.24962,0.8915000000000001,55.36,7.58,55.8765245877,136.62,57.49584,8.95962,58.1897448684,0.85584,0.24962,0.8915000000000001,56.64,8.71,57.3057911559,136.73,58.56584,26.96962,64.4772674502,0.85584,0.24962,0.8915000000000001,57.71,26.72,63.5956169873,136.49
2020-01-22 03:30:00,55.1636,7.9948,55.7399281664,0.6336,0.18480000000000002,0.66,54.53,7.8100000000000005,55.0864502396,136.9,55.2636,7.9448,55.8317591698,0.6336,0.18480000000000002,0.66,54.63,7.76,55.1783879794,136.8,56.5436,9.0748,57.2671869049,0.6336,0.18480000000000002,0.66,55.91,8.89,56.6123679067,136.93,57.5936,27.1648,63.678482394,0.6336,0.18480000000000002,0.66,56.96,26.98,63.0266768916,136.68
2020-01-22 04:00:00,54.36288,8.40459,55.0087252621,0.63288,0.18459,0.65925,53.73,8.22,54.3551405113,137.1,54.47288,8.35459,55.1098342364,0.63288,0.18459,0.65925,53.84,8.17,54.4563540829,137.0,55.72288,9.50459,56.527662136000004,0.63288,0.18459,0.65925,55.09,9.32,55.8728064446,137.12,56.75288,27.61459,63.1146177138,0.63288,0.18459,0.65925,56.12,27.43,62.464864524,136.87
2020-01-22 04:30:00,54.2936,8.2348,54.9145420813,0.6336,0.18480000000000002,0.66,53.66,8.05,54.26046535,136.63,54.4236,8.1848,55.0356174491,0.6336,0.18480000000000002,0.66,53.79,8.0,54.3816522368,136.57,55.6336,9.3048,56.4063538265,0.6336,0.18480000000000002,0.66,55.0,9.12,55.7510035784,136.65,56.7036,27.3248,62.9439667323,0.6336,0.18480000000000002,0.66,56.07,27.14,62.2930533848,136.4
2020-01-22 05:00:00,54.49144,8.08417,55.0878465531,0.63144,0.18417000000000003,0.6577500000000001,53.86,7.9,54.4362893666,136.49,54.63144,8.03417,55.2190376959,0.63144,0.18417000000000003,0.6577500000000001,54.0,7.85,54.5675956956,136.39,55.83144,9.15417,56.5769256929,0.63144,0.18417000000000003,0.6577500000000001,55.2,8.97,55.9240636935,136.52,56.91144,27.11417,63.0403856085,0.63144,0.18417000000000003,0.6577500000000001,56.28,26.93,62.3912117209,136.28
2020-01-22 05:30:00,56.27312,7.11466,56.7210932674,0.63312,0.18466000000000002,0.6595000000000001,55.64,6.93,56.0699072587,135.96,56.43312,7.04466,56.8711198013,0.63312,0.18466000000000002,0.6595000000000001,55.8,6.86,56.2200996086,135.85,57.62312,8.17466,58.2000775313,0.63312,0.18466000000000002,0.6595000000000001,56.99,7.99,57.5473735283,135.97,58.77312,25.97466,64.2570042614,0.63312,0.18466000000000002,0.6595000000000001,58.14,25.79,63.6033308876,135.73
2020-01-22 06:00:00,59.09312,6.27466,59.4253160652,0.63312,0.18466000000000002,0.6595000000000001,58.46,6.09,58.7763532384,135.57,59.22312,6.20466,59.5472564292,0.63312,0.18466000000000002,0.6595000000000001,58.59,6.02,58.8984592328,135.49,60.49312,7.32466,60.934950656,0.63312,0.18466000000000002,0.6595000000000001,59.86,7.14,60.284319686,135.6,61.69312,25.00466,66.5678156247,0.63312,0.18466000000000002,0.6595000000000001,61.06,24.82,65.91172885,135.36
2020-01-22 06:30:00,65.67392,3.8190600000000003,65.7848689856,0.61392,0.17906000000000002,0.6395000000000001,65.06,3.64,65.1617464468,136.35,65.77392,3.76906,65.8818212062,0.61392,0.17906000000000002,0.6395000000000001,65.16,3.59,65.2588208597,136.23,67.27392,4.86906,67.4498929388,0.61392,0.17906000000000002,0.6395000000000001,66.66,4.69,66.8247835762,136.38,68.52392,22.66906,72.1762696005,0.61392,0.17906000000000002,0.6395000000000001,67.91,22.49,71.5371805427,136.14
2020-01-22 07:00:00,71.51512,1.87941,71.5398110884,0.61512,0.17941000000000001,0.64075,70.9,1.7000000000000002,70.9203778896,136.65,71.55512,1.81941,71.5782470515,0.61512,0.17941000000000001,0.64075,70.94,1.6400000000000001,70.9589543328,136.58,73.25512,2.89941,73.3124763227,0.61512,0.17941000000000001,0.64075,72.64,2.7199999999999998,72.6909072718,136.66,74.57512,20.75941,77.4106040964,0.61512,0.17941000000000001,0.64075,73.96,20.58,76.7699029568,136.4
2020-01-22 07:30:00,78.53368,0.9689900000000001,78.5396577276,0.61368,0.17899,0.6392500000000001,77.92,0.79,77.9240046456,136.03,78.49368,1.02899,78.5004243324,0.61368,0.17899,0.6392500000000001,77.88,0.85,77.8846384084,135.92,80.48368,0.7789900000000001,80.487449778,0.61368,0.17899,0.6392500000000001,79.87,0.6000000000000001,79.8722536304,136.08,81.84368,18.10899,83.8231678879,0.61368,0.17899,0.6392500000000001,81.23,17.93,83.1853220226,135.84
2020-01-22 08:00:00,81.81944,2.78067,81.8666775163,0.6194400000000001,0.18067000000000003,0.6452500000000001,81.2,2.6,81.2416149519,135.58,81.75944,2.86067,81.8094704907,0.6194400000000001,0.18067000000000003,0.6452500000000001,81.14,2.68,81.1842472405,135.49,83.86944,1.83067,83.8894172024,0.6194400000000001,0.18067000000000003,0.6452500000000001,83.25,1.65,83.2663497459,135.61,85.25944,15.94067,86.7368264877,0.6194400000000001,0.18067000000000003,0.6452500000000001,84.64,15.76,86.0947570994,135.36
2020-01-22 08:30:00,81.86728,3.09004,81.9255752607,0.61728,0.18004,0.643,81.25,2.91,81.302094684,135.46,81.79728,3.16004,81.8582974915,0.61728,0.18004,0.643,81.18,2.98,81.2346773244,135.38,83.90728,2.14004,83.9345662299,0.61728,0.18004,0.643,83.29,1.96,83.3130584002,135.48,85.28728,15.62004,86.7058578148,0.61728,0.18004,0.643,84.67,15.44,86.0662680729,135.23
2020-01-22 09:00:00,81.65056,3.53558,81.7270718566,0.67056,0.19558,0.6985,80.98,3.34,81.0488494675,135.46,81.57056,3.6255800000000002,81.6510936182,0.67056,0.19558,0.6985,80.9,3.43,80.9726799606,135.38,83.70056,2.60558,83.7411057453,0.67056,0.19558,0.6985,83.03,2.41,83.0649685487,135.48,85.06056,15.19558,86.4072017777,0.67056,0.19558,0.6985,84.39,15.0,85.712730093,135.23
2020-01-22 09:30:00,82.93304,3.93672,83.0264228303,0.74304,0.21672000000000002,0.774,82.19,3.7199999999999998,82.2741423535,135.46,82.84304,4.03672,82.9413309804,0.74304,0.21672000000000002,0.774,82.1,3.8200000000000003,82.1888216244,135.38,85.01304,2.99672,85.0658409751,0.74304,0.21672000000000002,0.774,84.27,2.7800000000000002,84.3158425208,135.48,86.38304,14.82672,87.6462276747,0.74304,0.21672000000000002,0.774,85.64,14.61,86.8772795384,135.23
2020-01-22 10:00:00,83.38664,4.09527,83.4871425242,1.04664,0.30527000000000004,1.09025,82.34,3.79,82.4271781635,136.02,83.29664,4.19527,83.4022213473,1.04664,0.30527000000000004,1.09025,82.25,3.89,82.3419370673,135.88,85.46664,3.16527,85.525233043,1.04664,0.30527000000000004,1.09025,84.42,2.86,84.4684319731,136.05,86.83664,14.92527,88.109963858,1.04664,0.30527000000000004,1.09025,85.79,14.62,87.0268263238,135.78
2020-01-22 10:30:00,82.27984,3.54787,82.356295764,1.8098400000000001,0.5278700000000001,1.88525,80.47,3.02,80.5266496261,136.44,82.18984,3.63787,82.2703099384,1.8098400000000001,0.5278700000000001,1.88525,80.38,3.11,80.440142342,136.39,84.33984,2.58787,84.3795335515,1.8098400000000001,0.5278700000000001,1.88525,82.53,2.06,82.5557054358,136.47,85.67984,16.12787,87.184535172,1.8098400000000001,0.5278700000000001,1.88525,83.87,15.6,85.3084808211,136.21
2020-01-22 11:00:00,82.16832,3.79076,82.2557151388,1.8883200000000002,0.55076,1.967,80.28,3.24,80.3453545639,136.44,82.06832,3.89076,82.1604963532,1.8883200000000002,0.55076,1.967,80.18,3.34,80.2495358242,136.39,84.21832,2.83076,84.2658805555,1.8883200000000002,0.55076,1.967,82.33,2.2800000000000002,82.3615644582,136.47,85.52832,15.90076,86.993837084,1.8883200000000002,0.55076,1.967,83.64,15.35,85.0368867022,136.21
2020-01-22 11:30:00,81.43232,3.6190100000000003,81.5126982375,1.88232,0.54901,1.96075,79.55,3.07,79.6092168031,136.59,81.32232,3.70901,81.4068577293,1.88232,0.54901,1.96075,79.44,3.16,79.502825107,136.51,83.50232,2.63901,83.5440112705,1.88232,0.54901,1.96075,81.62,2.09,81.6467543752,136.6,84.77232,16.11901,86.2911856539,1.88232,0.54901,1.96075,82.89,15.57,84.3396525959,136.35
2020-01-22 12:00:00,81.26048,3.2401400000000002,81.3250522106,1.20048,0.35014,1.2505,80.06,2.89,80.1121445225,136.59,81.13048,3.34014,81.1992076331,1.20048,0.35014,1.2505,79.93,2.99,79.9859050083,136.51,83.34048,2.26014,83.3711211359,1.20048,0.35014,1.2505,82.14,1.9100000000000001,82.1622035975,136.6,84.60048,16.11014,86.1207165962,1.20048,0.35014,1.2505,83.4,15.76,84.8760131015,136.35
2020-01-22 12:30:00,81.40536,3.05573,81.4626915991,1.18536,0.34573000000000004,1.23475,80.22,2.71,80.265761692,136.59,81.26536,3.15573,81.3266092233,1.18536,0.34573000000000004,1.23475,80.08,2.81,80.1292861568,136.51,83.52536,2.07573,83.5511485149,1.18536,0.34573000000000004,1.23475,82.34,1.73,82.3581720293,136.6,84.77536,16.29573,86.3273564947,1.18536,0.34573000000000004,1.23475,83.59,15.95,85.0981233636,136.35
2020-01-22 13:00:00,81.15408,2.7374400000000003,81.2002357041,1.2940800000000001,0.37744000000000005,1.348,79.86,2.36,79.8948634144,137.06,81.01408,2.83744,81.0637540705,1.2940800000000001,0.37744000000000005,1.348,79.72,2.46,79.7579463126,136.99,83.23408,1.73744,83.2522118097,1.2940800000000001,0.37744000000000005,1.348,81.94,1.3599999999999999,81.9512855299,137.09,84.48408,16.81744,86.1416627515,1.2940800000000001,0.37744000000000005,1.348,83.19,16.44,84.7988779407,136.82
2020-01-22 13:30:00,80.0564,2.35145,80.0909264403,1.6164,0.47145000000000004,1.68375,78.44,1.88,78.4625260873,136.38,79.9064,2.44145,79.943689176,1.6164,0.47145000000000004,1.68375,78.29,1.97,78.3147814911,136.31,82.1164,1.38145,82.1280192934,1.6164,0.47145000000000004,1.68375,80.5,0.91,80.505143314,136.41,83.3264,17.24145,85.0914598245,1.6164,0.47145000000000004,1.68375,81.71,16.77,83.4131704229,136.16
2020-01-22 14:00:00,79.76416,2.37913,79.7996333329,1.09416,0.31913,1.13975,78.67,2.06,78.6969662694,136.02,79.65416,2.4491300000000003,79.6918028599,1.09416,0.31913,1.13975,78.56,2.13,78.5888700771,135.88,81.82416,1.40913,81.8362927256,1.09416,0.31913,1.13975,80.73,1.09,80.7373581436,136.06,83.07416,16.79913,84.7556890625,1.09416,0.31913,1.13975,81.98,16.48,83.6200382683,135.79
2020-01-22 14:30:00,79.64704,2.36747,79.6822181855,1.15704,0.33747000000000005,1.20525,78.49,2.03,78.5162467264,135.86,79.54704,2.4374700000000002,79.5843755568,1.15704,0.33747000000000005,1.20525,78.39,2.1,78.418123543,135.78,81.65704,1.41747,81.6693418779,1.15704,0.33747000000000005,1.20525,80.5,1.08,80.5072443945,135.88,82.94704,16.82747,84.6367248383,1.15704,0.33747000000000005,1.20525,81.79,16.49,83.4357489329,135.61
2020-01-22 15:00:00,79.07488,1.72184,79.0936241425,1.03488,0.30184,1.078,78.04,1.42,78.0529179467,136.22,78.97488,1.80184,78.9954321363,1.03488,0.30184,1.078,77.94,1.5,77.9544328438,136.14,81.08488,0.7618400000000001,81.0884588878,1.03488,0.30184,1.078,80.05,0.46,80.051321663,136.25,82.35488,17.49184,84.1919873052,1.03488,0.30184,1.078,81.32,17.19,83.1170169099,135.99
2020-01-22 15:30:00,78.75824,1.59657,78.7744209986,0.9482400000000001,0.27657000000000004,0.9877500000000001,77.81,1.32,77.8211956989,136.71,78.65824,1.66657,78.6758932295,0.9482400000000001,0.27657000000000004,0.9877500000000001,77.71,1.3900000000000001,77.7224304818,136.61,80.78824,0.59657,80.7904426158,0.9482400000000001,0.27657000000000004,0.9877500000000001,79.84,0.32,79.84064128,136.73,82.03824,17.72657,83.931544167,0.9482400000000001,0.27657000000000004,0.9877500000000001,81.09,17.45,82.9463115515,136.47
2020-01-22 16:00:00,80.58016,2.03963,80.6059692341,0.8901600000000001,0.25963,0.9272500000000001,79.69,1.78,79.7098770542,136.39,80.46016,2.11963,80.4880747599,0.8901600000000001,0.25963,0.9272500000000001,79.57,1.8599999999999999,79.5917363801,136.24,82.65016,1.04963,82.6568247101,0.8901600000000001,0.25963,0.9272500000000001,81.76,0.79,81.7638165694,136.41,83.92016,17.12963,85.6505544545,0.8901600000000001,0.25963,0.9272500000000001,83.03,16.87,84.726488184,136.16
2020-01-22 16:30:00,82.9936,2.10855,83.0203807752,0.7836000000000001,0.22855000000000003,0.81625,82.21,1.88,82.2314933587,136.16,82.8436,2.20855,82.8730339378,0.7836000000000001,0.22855000000000003,0.81625,82.06,1.98,82.0838839237,136.08,85.1236,1.13855,85.1312138587,0.7836000000000001,0.22855000000000003,0.81625,84.34,0.91,84.3449091528,136.21,86.4236,16.94855,88.0698131261,0.7836000000000001,0.22855000000000003,0.81625,85.64,16.72,87.256908036,135.94
2020-01-22 17:00:00,86.91808,3.10819,86.9736366721,0.7480800000000001,0.21819000000000002,0.7792500000000001,86.17,2.89,86.2184493018,135.8,86.74808,3.19819,86.8070147106,0.7480800000000001,0.21819000000000002,0.7792500000000001,86.0,2.98,86.0516147437,135.69,89.14808,2.13819,89.1737182367,0.7480800000000001,0.21819000000000002,0.7792500000000001,88.4,1.92,88.4208482203,135.86,90.50808,15.79819,91.8765223143,0.7480800000000001,0.21819000000000002,0.7792500000000001,89.76,15.58,91.1021075497,135.6
2020-01-22 17:30:00,90.31088,3.74609,90.3885404056,0.7408800000000001,0.21609,0.77175,89.57,3.5300000000000002,89.6395325735,135.41,90.16088,3.85609,90.2433028677,0.7408800000000001,0.21609,0.77175,89.42,3.64,89.4940556685,135.3,92.57088,2.80609,92.6134005696,0.7408800000000001,0.21609,0.77175,91.83,2.59,91.8665172955,135.45,94.03088,14.99609,95.2191635589,0.7408800000000001,0.21609,0.77175,93.29,14.78,94.4535467836,135.2
2020-01-22 18:00:00,90.81128,3.58329,90.8819483861,0.73128,0.21329,0.76175,90.08,3.37,90.1430158138,135.57,90.67128,3.68329,90.7460613033,0.73128,0.21329,0.76175,89.94,3.47,90.0069136233,135.5,93.08128,2.65329,93.1190884527,0.73128,0.21329,0.76175,92.35,2.44,92.3822282693,135.6,94.56128,15.20329,95.7756529712,0.73128,0.21329,0.76175,93.83,14.99,95.0198347715,135.34
2020-01-22 18:30:00,90.15224,3.18357,90.2084336133,0.7322400000000001,0.21357,0.76275,89.42,2.9699999999999998,89.469309263,135.85,90.02224,3.28357,90.0821043635,0.7322400000000001,0.21357,0.76275,89.29,3.07,89.3427613184,135.74,92.40224,2.22357,92.4289901522,0.7322400000000001,0.21357,0.76275,91.67,2.01,91.6920334598,135.9,93.89224,15.70357,95.1964014181,0.7322400000000001,0.21357,0.76275,93.16,15.49,94.4390051832,135.64
2020-01-22 19:00:00,88.76056,2.59308,88.7984294647,0.7305600000000001,0.21308000000000002,0.761,88.03,2.38,88.0621672456,136.25,88.65056,2.69308,88.6914565683,0.7305600000000001,0.21308000000000002,0.761,87.92,2.48,87.9549702973,136.14,90.96056,1.62308,90.9750397867,0.7305600000000001,0.21308000000000002,0.761,90.23,1.4100000000000001,90.2410161734,136.29,92.44056,16.40308,93.8846002633,0.7305600000000001,0.21308000000000002,0.761,91.71,16.19,93.1280849153,136.03
2020-01-22 19:30:00,86.2264,1.7677,86.2445176243,0.7464000000000001,0.2177,0.7775000000000001,85.48,1.55,85.4940518399,136.06,86.1064,1.8577,86.1264371157,0.7464000000000001,0.2177,0.7775000000000001,85.36,1.6400000000000001,85.3757529981,135.97,88.3864,0.7577,88.3896476645,0.7464000000000001,0.2177,0.7775000000000001,87.64,0.54,87.6416636081,136.08,89.7964,17.2377,91.4359434481,0.7464000000000001,0.2177,0.7775000000000001,89.05,17.02,90.661915378,135.83
2020-01-22 20:00:00,83.55216,0.75938,83.5556108149,0.75216,0.21938000000000002,0.7835000000000001,82.8,0.54,82.8017608508,135.22,83.47216,0.85938,83.4765837169,0.75216,0.21938000000000002,0.7835000000000001,82.72,0.64,82.722475785,135.11,85.64216,0.60938,85.6443279701,0.75216,0.21938000000000002,0.7835000000000001,84.89,0.39,84.8908958605,135.26,87.02216,18.00938,88.8661583453,0.75216,0.21938000000000002,0.7835000000000001,86.27,17.79,88.0851690127,135.0
2020-01-22 20:30:00,81.29384,0.38987000000000005,81.2947748663,0.7538400000000001,0.21987,0.7852500000000001,80.54,0.17,80.5401794138,134.62,81.21384,0.44987000000000005,81.2150859789,0.7538400000000001,0.21987,0.7852500000000001,80.46,0.23,80.4603287341,134.55,83.32384,0.9698700000000001,83.3294843388,0.7538400000000001,0.21987,0.7852500000000001,82.57,0.75,82.5734061305,134.66,84.68384,18.24987,86.6280007397,0.7538400000000001,0.21987,0.7852500000000001,83.93,18.03,85.8447773601,134.41
2020-01-22 21:00:00,78.35528,0.8502900000000001,78.3598934211,0.7552800000000001,0.22029,0.7867500000000001,77.6,0.63,77.6025573032,134.89,78.28528,0.78029,78.2891685814,0.7552800000000001,0.22029,0.7867500000000001,77.53,0.56,77.5320224165,134.81,80.32528,1.86029,80.3468187669,0.7552800000000001,0.22029,0.7867500000000001,79.57,1.6400000000000001,79.5868990475,134.93,81.62528,19.21029,83.8553610508,0.7552800000000001,0.22029,0.7867500000000001,80.87,18.99,83.0697116884,134.67
2020-01-22 21:30:00,75.02528,2.00029,75.0519406755,0.7552800000000001,0.22029,0.7867500000000001,74.27,1.78,74.2913272193,135.5,75.01528,1.95029,75.0406280928,0.7552800000000001,0.22029,0.7867500000000001,74.26,1.73,74.2801487613,135.42,76.87528,3.01029,76.9341960442,0.7552800000000001,0.22029,0.7867500000000001,76.12,2.79,76.1711132911,135.53,78.19528,20.55029,80.8505796724,0.7552800000000001,0.22029,0.7867500000000001,77.44,20.33,80.064114933,135.27
2020-01-22 22:00:00,70.49624,3.63057,70.5896656223,0.75624,0.22057000000000002,0.7877500000000001,69.74,3.41,69.8233177384,135.21,70.50624,3.59057,70.5976067007,0.75624,0.22057000000000002,0.7877500000000001,69.75,3.37,69.8313640136,135.1,72.22624,4.65057,72.3758077389,0.75624,0.22057000000000002,0.7877500000000001,71.47,4.43,71.6071630495,135.24,73.48624,22.18057,76.7607005887,0.75624,0.22057000000000002,0.7877500000000001,72.73,21.96,75.9729853303,134.99
2020-01-22 22:30:00,66.66936,4.75148,66.8384629162,0.75936,0.22148,0.791,65.91,4.53,66.0654902351,135.43,66.74936,4.72148,66.9161373198,0.75936,0.22148,0.791,65.99,4.5,66.1432543802,135.31,68.29936,5.79148,68.5444659838,0.75936,0.22148,0.791,67.54,5.57,67.7692887671,135.46,69.53936,23.41148,73.3745186356,0.75936,0.22148,0.791,68.78,23.19,72.5841890497,135.2
2020-01-22 23:00:00,62.06056,6.09183,62.3588285671,0.76056,0.22183000000000003,0.79225,61.3,5.87,61.5804100344,135.85,62.14056,6.05183,62.4345564849,0.76056,0.22183000000000003,0.79225,61.38,5.83,61.6562511024,135.75,63.59056,7.16183,63.9925865242,0.76056,0.22183000000000003,0.79225,62.83,6.94,63.2121230461,135.89,64.74056,24.90183,69.364553242,0.76056,0.22183000000000003,0.79225,63.98,24.68,68.5750887714,135.64
2020-01-22 23:30:00,58.15936,6.97148,58.5757004994,0.75936,0.22148,0.791,57.4,6.75,57.795523183,135.69,58.25936,6.91148,58.66789227,0.75936,0.22148,0.791,57.5,6.69,57.8878752417,135.58,59.56936,8.02148,60.1070111734,0.75936,0.22148,0.791,58.81,7.8,59.3250040034,135.71,60.69936,25.77148,65.9437751861,0.75936,0.22148,0.791,59.94,25.55,65.1583156627,135.46
2020-01-23 00:00:00,55.20936,7.80148,55.7578382095,0.75936,0.22148,0.791,54.45,7.58,54.9750752614,135.69,55.34936,7.75148,55.8895079116,0.75936,0.22148,0.791,54.59,7.53,55.1068870469,135.58,56.54936,8.85148,57.2379141356,0.75936,0.22148,0.791,55.79,8.63,56.4535295619,135.71,57.64936,26.61148,63.495035839,0.75936,0.22148,0.791,56.89,26.39,62.7128710872,135.46
2020-01-23 00:30:00,54.93032,7.88176,55.4929022128,0.7603200000000001,0.22176,0.792,54.17,7.66,54.7089069531,135.52,55.09032,7.84176,55.6456337694,0.7603200000000001,0.22176,0.792,54.33,7.62,54.8617653744,135.41,56.26032,8.92176,56.9633338912,0.7603200000000001,0.22176,0.792,55.5,8.7,56.1777536041,135.54,57.37032,26.65176,63.2587537658,0.7603200000000001,0.22176,0.792,56.61,26.43,62.4758913502,135.28
2020-01-23 01:00:00,56.83104,7.49197,57.322741752,0.76104,0.22197000000000003,0.7927500000000001,56.07,7.27,56.5393473609,134.82,56.98104,7.45197,57.4662577202,0.76104,0.22197000000000003,0.7927500000000001,56.22,7.23,56.6829895118,134.75,58.19104,8.53197,58.8131928088,0.76104,0.22197000000000003,0.7927500000000001,57.43,8.31,58.0281052594,134.85,59.34104,26.09197,64.823991907,0.76104,0.22197000000000003,0.7927500000000001,58.58,25.87,64.0380613386,134.6
2020-01-23 01:30:00,57.266,7.3105,57.730738486999996,0.756,0.2205,0.7875000000000001,56.51,7.09,56.9530350377,135.06,57.426,7.2605,57.8831610769,0.756,0.2205,0.7875000000000001,56.67,7.04,57.105608306,134.97,58.606,8.3405,59.1965132102,0.756,0.2205,0.7875000000000001,57.85,8.12,58.4170942447,135.09,59.796,25.9505,65.1842777535,0.756,0.2205,0.7875000000000001,59.04,25.73,64.4030628154,134.84
2020-01-23 02:00:00,56.03248,7.48239,56.529859146,0.76248,0.22239,0.79425,55.27,7.26,55.7447800247,135.44,56.20248,7.44239,56.6931029938,0.76248,0.22239,0.79425,55.44,7.22,55.9081568289,135.35,57.36248,8.53239,57.9935840491,0.76248,0.22239,0.79425,56.6,8.31,57.2067836887,135.46,58.52248,26.24239,64.1369136946,0.76248,0.22239,0.79425,57.76,26.02,63.3502801888,135.22
2020-01-23 02:30:00,54.91248,7.76239,55.4584092655,0.76248,0.22239,0.79425,54.15,7.54,54.6724254081,135.44,55.08248,7.72239,55.621173219,0.76248,0.22239,0.79425,54.32,7.5,54.835320734,135.35,56.21248,8.80239,56.8974953532,0.76248,0.22239,0.79425,55.45,8.58,56.1098823738,135.46,57.36248,26.55239,63.2098372602,0.76248,0.22239,0.79425,56.6,26.33,62.4245857015,135.22
2020-01-23 03:00:00,54.51464,7.80302,55.0702559959,0.7646400000000001,0.22302000000000002,0.7965,53.75,7.58,54.2818468735,135.64,54.68464,7.75302,55.2315052398,0.7646400000000001,0.22302000000000002,0.7965,53.92,7.53,54.4432484336,135.5,55.81464,8.84302,56.5108223356,0.7646400000000001,0.22302000000000002,0.7965,55.05,8.62,55.7207941437,135.66,56.94464,26.61302,62.8565418891,0.7646400000000001,0.22302000000000002,0.7965,56.18,26.39,62.0695134506,135.41
2020-01-23 03:30:00,53.52392,8.17281,54.144296426,0.76392,0.22281,0.7957500000000001,52.76,7.95,53.3556004558,135.88,53.70392,8.14281,54.3177353915,0.76392,0.22281,0.7957500000000001,52.94,7.92,53.5291509367,135.82,54.79392,9.23281,55.5663427757,0.76392,0.22281,0.7957500000000001,54.03,9.01,54.7760988023,135.91,55.91392,27.09281,62.1320111011,0.76392,0.22281,0.7957500000000001,55.15,26.87,61.3475296976,135.66
2020-01-23 04:00:00,53.17344,8.15267,53.7948022541,0.76344,0.22267,0.79525,52.41,7.93,53.0065373327,136.32,53.34344,8.11267,53.9568161177,0.76344,0.22267,0.79525,52.58,7.89,53.1686796902,136.25,54.46344,9.21267,55.2371214417,0.76344,0.22267,0.79525,53.7,8.99,54.4473149017,136.35,55.55344,27.18267,61.8472492853,0.76344,0.22267,0.79525,54.79,26.96,61.0637838657,136.13
2020-01-23 04:30:00,52.75296,8.18253,53.3837857965,0.7629600000000001,0.22253,0.7947500000000001,51.99,7.96,52.595833485200004,135.86,52.95296,8.15253,53.5768580468,0.7629600000000001,0.22253,0.7947500000000001,52.19,7.93,52.7890234803,135.79,54.01296,9.23253,54.7963452993,0.7629600000000001,0.22253,0.7947500000000001,53.25,9.01,54.0068754882,135.88,55.13296,27.09253,61.4300289774,0.7629600000000001,0.22253,0.7947500000000001,54.37,26.87,60.6472901291,135.63
2020-01-23 05:00:00,52.90392,8.05281,53.5132927436,0.76392,0.22281,0.7957500000000001,52.14,7.83,52.7246479362,136.64,53.08392,8.00281,53.6837734373,0.76392,0.22281,0.7957500000000001,52.32,7.78,52.8952814531,136.53,54.15392,9.12281,54.916961985,0.76392,0.22281,0.7957500000000001,53.39,8.9,54.1267226054,136.67,55.27392,27.17281,61.5919461899,0.76392,0.22281,0.7957500000000001,54.51,26.95,60.8082445068,136.42
2020-01-23 05:30:00,55.05344,7.48267,55.5596220844,0.76344,0.22267,0.79525,54.29,7.26,54.7732754179,136.95,55.24344,7.44267,55.7425420999,0.76344,0.22267,0.79525,54.48,7.22,54.9563353946,136.85,56.36344,8.58267,57.0131528067,0.76344,0.22267,0.79525,55.6,8.36,56.2249908848,136.97,57.52344,26.66267,63.402240662,0.76344,0.22267,0.79525,56.76,26.44,62.6160618372,136.72
2020-01-23 06:00:00,57.542,6.82225,57.9450158259,0.762,0.22225000000000003,0.7937500000000001,56.78,6.6,57.1622987641,137.49,57.712,6.80225,58.1114924009,0.762,0.22225000000000003,0.7937500000000001,56.95,6.58,57.3288662019,137.38,58.902,7.93225,59.4337126054,0.762,0.22225000000000003,0.7937500000000001,58.14,7.71,58.6489872035,137.52,60.092,26.12225,65.5241971264,0.762,0.22225000000000003,0.7937500000000001,59.33,25.9,64.736843451,137.26
2020-01-23 06:30:00,63.63832,4.78826,63.8182043484,0.7483200000000001,0.21826,0.7795000000000001,62.89,4.57,63.0558244732,137.14,63.75832,4.73826,63.9341417167,0.7483200000000001,0.21826,0.7795000000000001,63.01,4.52,63.1719122712,137.05,65.15832,5.87826,65.4229363897,0.7483200000000001,0.21826,0.7795000000000001,64.41,5.66,64.658206749,137.17,66.41832,23.89826,70.5869680795,0.7483200000000001,0.21826,0.7795000000000001,65.67,23.68,69.8089628916,136.91
2020-01-23 07:00:00,69.73616,2.82763,69.7934631822,0.74616,0.21763000000000002,0.7772500000000001,68.99,2.61,69.0393525462,137.84,69.79616,2.76763,69.8510109201,0.74616,0.21763000000000002,0.7772500000000001,69.05,2.55,69.0970694024,137.71,71.43616,3.90763,71.5429558221,0.74616,0.21763000000000002,0.7772500000000001,70.69,3.69,70.7862430137,137.87,72.73616,22.04763,76.0042561977,0.74616,0.21763000000000002,0.7772500000000001,71.99,21.83,75.2270496564,137.62
2020-01-23 07:30:00,76.45184,1.00637,76.4584633639,0.74184,0.21637,0.77275,75.71,0.79,75.7141215362,136.72,76.47184,0.9963700000000001,76.4783306968,0.74184,0.21637,0.77275,75.73,0.78,75.7340167956,136.61,78.31184,1.42637,78.3248288575,0.74184,0.21637,0.77275,77.57,1.21,77.5794367084,136.76,79.70184,19.24637,81.99271954,0.74184,0.21637,0.77275,78.96,19.03,81.2208255314,136.5
2020-01-23 08:00:00,79.66424,1.80707,79.6847327709,0.74424,0.21707,0.7752500000000001,78.92,1.5899999999999999,78.9360152275,135.97,79.68424,1.88707,79.7065815197,0.74424,0.21707,0.7752500000000001,78.94,1.67,78.957662706,135.87,81.58424,0.91707,81.5893941255,0.74424,0.21707,0.7752500000000001,80.84,0.7000000000000001,80.8430306211,136.02,83.04424,17.16707,84.8000830752,0.74424,0.21707,0.7752500000000001,82.3,16.95,84.0273318629,135.77
2020-01-23 08:30:00,80.554,2.377,80.5890628125,0.744,0.217,0.775,79.81,2.16,79.8392240694,137.32,80.574,2.387,80.6093496128,0.744,0.217,0.775,79.83,2.17,79.8594878521,137.23,82.504,1.437,82.5165134079,0.744,0.217,0.775,81.76,1.22,81.7691017439,137.33,83.974,16.977,85.672931577,0.744,0.217,0.775,83.23,16.76,84.9007096555,137.08
2020-01-23 09:00:00,79.81248,2.31239,79.8459711649,0.76248,0.22239,0.79425,79.05,2.09,79.0776238894,137.7,79.82248,2.30239,79.8556780264,0.76248,0.22239,0.79425,79.06,2.08,79.0873567645,137.61,81.75248,1.37239,81.7639984373,0.76248,0.22239,0.79425,80.99,1.15,80.9981641767,137.73,83.19248,17.17239,84.9463342756,0.76248,0.22239,0.79425,82.43,16.95,84.1546635666,137.47
2020-01-23 09:30:00,81.03384,2.97612,81.0884733819,0.84384,0.24612000000000003,0.879,80.19,2.73,80.2364568011,137.4,81.04384,2.96612,81.0981002848,0.84384,0.24612000000000003,0.879,80.2,2.7199999999999998,80.2461114323,137.33,82.99384,2.06612,83.0195539003,0.84384,0.24612000000000003,0.879,82.15,1.82,82.1701582084,137.42,84.45384,16.46612,86.0440828796,0.84384,0.24612000000000003,0.879,83.61,16.22,85.1687765557,137.17
2020-01-23 10:00:00,81.7376,3.26055,81.8026065603,0.9276000000000001,0.27055,0.96625,80.81,2.99,80.86529663580001,137.57,81.7376,3.24055,81.8018118263,0.9276000000000001,0.27055,0.96625,80.81,2.9699999999999998,80.8645596043,137.47,83.7276,2.34055,83.7603078795,0.9276000000000001,0.27055,0.96625,82.8,2.07,82.8258709583,137.6,85.1876,16.26055,86.7256172077,0.9276000000000001,0.27055,0.96625,84.26,15.99,85.7637901448,137.34
2020-01-23 10:30:00,82.14992,3.34831,82.2181277813,0.9199200000000001,0.26831000000000005,0.95825,81.23,3.08,81.2883712471,137.47,82.13992,3.33831,82.2077293888,0.9199200000000001,0.26831000000000005,0.95825,81.22,3.07,81.2780000984,137.47,84.14992,2.42831,84.1849495187,0.9199200000000001,0.26831000000000005,0.95825,83.23,2.16,83.2580236374,137.51,85.59992,16.15831,87.1116369153,0.9199200000000001,0.26831000000000005,0.95825,84.68,15.89,86.1579624875,137.34
2020-01-23 11:00:00,82.48064,3.46852,82.5535378152,0.9206400000000001,0.26852000000000004,0.9590000000000001,81.56,3.2,81.6227517301,137.47,82.46064,3.45852,82.5331358292,0.9206400000000001,0.26852000000000004,0.9590000000000001,81.54,3.19,81.6023755782,137.34,84.50064,2.56852,84.53966794,0.9206400000000001,0.26852000000000004,0.9590000000000001,83.58,2.3,83.6116403379,137.51,85.95064,15.97852,87.4232555891,0.9206400000000001,0.26852000000000004,0.9590000000000001,85.03,15.71,86.4690985266,137.34
2020-01-23 11:30:00,82.38904,3.46222,82.4617540406,0.8990400000000001,0.26222,0.9365,81.49,3.2,81.5528055925,137.47,82.35904,3.45222,82.4313610991,0.8990400000000001,0.26222,0.9365,81.46,3.19,81.5224367889,137.34,84.40904,2.55222,84.4476160744,0.8990400000000001,0.26222,0.9365,83.51,2.29,83.5413921359,137.51,85.84904,15.99222,87.3258768605,0.8990400000000001,0.26222,0.9365,84.95,15.73,86.3940703984,137.26
2020-01-23 12:00:00,82.29,3.62,82.3695847992,0.96,0.28,1.0,81.33,3.34,81.3985534269,137.34,82.28,3.6,82.3587178142,0.96,0.28,1.0,81.32,3.32,81.387743549,137.34,84.3,2.71,84.3435480639,0.96,0.28,1.0,83.34,2.43,83.3754190394,137.38,85.74,15.85,87.1927181593,0.96,0.28,1.0,84.78,15.57,86.1978729436,137.26
2020-01-23 12:30:00,82.55872,3.65296,82.6394963973,1.03872,0.30296,1.082,81.52,3.35,81.5888037662,137.34,82.52872,3.64296,82.6090841397,1.03872,0.30296,1.082,81.49,3.34,81.55841894,137.21,84.57872,2.74296,84.6231865767,1.03872,0.30296,1.082,83.54,2.44,83.5756256333,137.38,86.01872,15.87296,87.4709726115,1.03872,0.30296,1.082,84.98,15.57,86.3945906871,137.16
2020-01-23 13:00:00,82.32144,3.23292,82.3848970103,1.14144,0.33292000000000005,1.189,81.18,2.9,81.2317819576,137.44,82.30144,3.2229200000000002,82.3645205134,1.14144,0.33292000000000005,1.189,81.16,2.89,81.2114382338,137.35,84.35144,2.32292,84.3834189127,1.14144,0.33292000000000005,1.189,83.21,1.99,83.2337924163,137.46,85.77144,16.38292,87.3220475447,1.14144,0.33292000000000005,1.189,84.63,16.05,86.1384896547,137.28
2020-01-23 13:30:00,82.37784,3.10312,82.4362655438,1.10784,0.32312,1.154,81.27,2.7800000000000002,81.3175337796,137.58,82.35784,3.10312,82.4162797219,1.10784,0.32312,1.154,81.25,2.7800000000000002,81.2975454734,137.5,84.38784,2.19312,84.4163332253,1.10784,0.32312,1.154,83.28,1.87,83.300992191,137.61,85.83784,16.53312,87.4155525796,1.10784,0.32312,1.154,84.73,16.21,86.2666621587,137.45
2020-01-23 14:00:00,81.91416,3.05163,81.9709830011,1.03416,0.30163,1.07725,80.88,2.75,80.9267378559,137.74,81.90416,3.02163,81.9598784355,1.03416,0.30163,1.07725,80.87,2.7199999999999998,80.9157296204,137.67,83.91416,2.13163,83.9412300063,1.03416,0.30163,1.07725,82.88,1.83,82.9002008441,137.77,85.35416,16.58163,86.9498883424,1.03416,0.30163,1.07725,84.32,16.28,85.8772426199,137.61
2020-01-23 14:30:00,81.42024,2.72257,81.4657465998,0.90024,0.26257,0.9377500000000001,80.52,2.46,80.5575694767,137.74,81.42024,2.71257,81.4654130147,0.90024,0.26257,0.9377500000000001,80.52,2.45,80.5572647252,137.67,83.39024,1.8025700000000002,83.4097199723,0.90024,0.26257,0.9377500000000001,82.49,1.54,82.5043738235,137.77,84.84024,16.85257,86.4978348796,0.90024,0.26257,0.9377500000000001,83.94,16.59,85.5637288809,137.61
2020-01-23 15:00:00,80.91288,2.7770900000000003,80.9605235826,0.81288,0.23709000000000002,0.8467500000000001,80.1,2.54,80.140262041,137.98,80.92288,2.76709,80.9701753398,0.81288,0.23709000000000002,0.8467500000000001,80.11,2.5300000000000002,80.1499407361,137.91,82.88288,1.8470900000000001,82.9034591471,0.81288,0.23709000000000002,0.8467500000000001,82.07,1.6099999999999999,82.0857904878,138.03,84.34288,16.81709,86.0031157736,0.81288,0.23709000000000002,0.8467500000000001,83.53,16.58,85.1595989892,137.86
2020-01-23 15:30:00,80.74832,2.32701,80.7818429993,0.77832,0.22701000000000002,0.8107500000000001,79.97,2.1,79.997568088,138.07,80.76832,2.30701,80.8012611954,0.77832,0.22701000000000002,0.8107500000000001,79.99,2.08,80.0170388105,137.91,82.70832,1.39701,82.7201174695,0.77832,0.22701000000000002,0.8107500000000001,81.93,1.17,81.9383536569,138.11,84.16832,17.30701,85.9292656012,0.77832,0.22701000000000002,0.8107500000000001,83.39,17.08,85.1211988872,137.86
2020-01-23 16:00:00,83.04816,2.49113,83.085513828,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.29,2.27,82.3213034396,138.07,83.04816,2.4811300000000003,83.085214602,0.7581600000000001,0.22113000000000002,0.7897500000000001,82.29,2.26,82.3210282978,137.91,85.05816,1.56113,85.0724850317,0.7581600000000001,0.22113000000000002,0.7897500000000001,84.3,1.34,84.3106493867,138.11,86.55816,17.11113,88.2332467524,0.7581600000000001,0.22113000000000002,0.7897500000000001,85.8,16.89,87.4466242916,137.86
2020-01-23 16:30:00,85.53832,2.52826,85.5756757908,0.7483200000000001,0.21826,0.7795000000000001,84.79,2.31,84.8214607278,138.31,85.53832,2.52826,85.5756757908,0.7483200000000001,0.21826,0.7795000000000001,84.79,2.31,84.8214607278,138.22,87.60832,1.58826,87.6227156795,0.7483200000000001,0.21826,0.7795000000000001,86.86,1.37,86.8708034958,138.35,89.13832,17.11826,90.7671466878,0.7483200000000001,0.21826,0.7795000000000001,88.39,16.9,89.9911223399,138.17
2020-01-23 17:00:00,89.20328,9.42679,89.6999973939,0.74328,0.21679,0.7742500000000001,88.46,9.21,88.9381566033,134.01,89.14328,9.15679,89.6123382814,0.74328,0.21679,0.7742500000000001,88.4,8.94,88.8509065795,133.92,89.99328,6.82679,90.2518448945,0.74328,0.21679,0.7742500000000001,89.25,6.61,89.4944389334,134.06,90.29328,8.18679,90.6636638553,0.74328,0.21679,0.7742500000000001,89.55,7.97,89.9039676544,133.84
2020-01-23 17:30:00,91.97208,9.66644,92.4786654413,0.7420800000000001,0.21644000000000002,0.773,91.23,9.45,91.7181301597,133.86,91.93208,9.57644,92.42951658530001,0.7420800000000001,0.21644000000000002,0.773,91.19,9.36,91.6691098462,133.77,92.63208,7.7564400000000004,92.9562510356,0.7420800000000001,0.21644000000000002,0.773,91.89,7.54,92.198826999,133.92,92.82208,7.8764400000000006,93.1556592087,0.7420800000000001,0.21644000000000002,0.773,92.08,7.66,92.3980627503,133.65
2020-01-23 18:00:00,92.02376,10.07693,92.5738457814,0.7437600000000001,0.21693,0.77475,91.28,9.86,91.8109906275,134.22,91.99376,9.97693,92.5331887009,0.7437600000000001,0.21693,0.77475,91.25,9.76,91.7704750996,134.13,92.67376,7.43693,92.9716823574,0.7437600000000001,0.21693,0.77475,91.93,7.22,92.2130863815,134.25,92.88376,7.54693,93.1898547277,0.7437600000000001,0.21693,0.77475,92.14,7.33,92.4311013675,133.98
2020-01-23 18:30:00,90.85208,10.76644,91.4877952002,0.7420800000000001,0.21644000000000002,0.773,90.11,10.55,90.7254903541,134.44,90.84208,10.67644,91.4673158554,0.7420800000000001,0.21644000000000002,0.773,90.1,10.46,90.7051354665,134.37,91.49208,6.81644,91.7456514337,0.7420800000000001,0.21644000000000002,0.773,90.75,6.6,90.9896834812,134.5,91.70208,6.93644,91.9640455624,0.7420800000000001,0.21644000000000002,0.773,90.96,6.72,91.2078943952,134.23
2020-01-23 19:00:00,89.20472,11.10721,89.8935603047,0.74472,0.21721000000000001,0.77575,88.46,10.89,89.1277942058,134.23,89.17472,11.02721,89.8539372953,0.74472,0.21721000000000001,0.77575,88.43,10.81,89.0882764453,134.14,89.87472,6.42721,90.1042414288,0.74472,0.21721000000000001,0.77575,89.13,6.21,89.3460743402,134.29,90.04472,6.53721,90.2817075296,0.74472,0.21721000000000001,0.77575,89.3,6.32,89.523362314,134.02
2020-01-23 19:30:00,87.01176,11.88218,87.8193178057,0.7617600000000001,0.22218000000000002,0.7935,86.25,11.66,87.0345799094,134.23,86.98176,11.78218,87.7761148505,0.7617600000000001,0.22218000000000002,0.7935,86.22,11.56,86.9915053324,134.14,87.67176,5.65218,87.8537685034,0.7617600000000001,0.22218000000000002,0.7935,86.91,5.43,87.0794637099,134.29,87.85176,5.7721800000000005,88.0411823924,0.7617600000000001,0.22218000000000002,0.7935,87.09,5.55,87.2666637382,134.02
2020-01-23 20:00:00,84.98656,12.92358,85.9635637968,0.76656,0.22358000000000003,0.7985,84.22,12.7,85.1721691634,134.53,84.97656,12.83358,85.9401915581,0.76656,0.22358000000000003,0.7985,84.21,12.61,85.1489060411,134.45,85.63656,4.65358,85.7629069904,0.76656,0.22358000000000003,0.7985,84.87,4.43,84.9855387698,134.58,85.82656,4.76358,85.9586534088,0.76656,0.22358000000000003,0.7985,85.06,4.54,85.1810730151,134.32
2020-01-23 20:30:00,81.60752,13.76386,82.7600819396,0.7675200000000001,0.22386000000000003,0.7995,80.84,13.54,81.9660734695,134.0,81.62752,13.69386,82.7681933055,0.7675200000000001,0.22386000000000003,0.7995,80.86,13.47,81.9742673038,133.92,82.21752,3.73386,82.3022618489,0.7675200000000001,0.22386000000000003,0.7995,81.45,3.51,81.525594754,134.04,82.45752,3.81386,82.5456730099,0.7675200000000001,0.22386000000000003,0.7995,81.69,3.59,81.7688461457,133.77
2020-01-23 21:00:00,78.9972,14.80085,80.3717784335,0.7572,0.22085000000000002,0.7887500000000001,78.24,14.58,79.5868959063,134.0,79.0272,14.73085,80.3884088757,0.7572,0.22085000000000002,0.7887500000000001,78.27,14.51,79.6035991649,133.8,79.5972,2.64085,79.6409965819,0.7572,0.22085000000000002,0.7887500000000001,78.84,2.42,78.8771323008,134.04,79.8472,2.71085,79.8932040637,0.7572,0.22085000000000002,0.7887500000000001,79.09,2.49,79.1291867771,133.77
2020-01-23 21:30:00,75.74952,15.47861,77.3147925546,0.7495200000000001,0.21861000000000003,0.78075,75.0,15.26,76.5367075331,133.86,75.82952,15.41861,77.3811969264,0.7495200000000001,0.21861000000000003,0.78075,75.08,15.2,76.6031748689,133.8,76.32952,1.9586100000000002,76.3546447609,0.7495200000000001,0.21861000000000003,0.78075,75.58,1.74,75.600026455,133.91,76.60952,2.01861,76.6361099023,0.7495200000000001,0.21861000000000003,0.78075,75.86,1.8,75.8813521229,133.66
2020-01-23 22:00:00,71.66336,17.07973,73.6705799038,0.75336,0.21973,0.7847500000000001,70.91,16.86,72.8868143082,134.27,71.77336,17.01973,73.7637201811,0.75336,0.21973,0.7847500000000001,71.02,16.8,72.98,134.18,72.23336,0.7197300000000001,72.2369455899,0.75336,0.21973,0.7847500000000001,71.48,0.5,71.4817487195,134.31,72.54336,0.76973,72.5474435412,0.75336,0.21973,0.7847500000000001,71.79,0.55,71.7921068085,134.05
