Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-23 22:30:00,67.0724,18.55945,69.5928159084,0.7524000000000001,0.21945,0.7837500000000001,66.32,18.34,68.8091418345,134.14,67.2024,18.49945,69.7021679438,0.7524000000000001,0.21945,0.7837500000000001,66.45,18.28,68.9185091249,134.05,67.5924,1.5094500000000002,67.6092521558,0.7524000000000001,0.21945,0.7837500000000001,66.84,1.29,66.8524472252,134.17,67.9424,1.4494500000000001,67.9578591707,0.7524000000000001,0.21945,0.7837500000000001,67.19,1.23,67.2012574287,133.91
2020-01-23 23:00:00,62.60336,19.70973,65.6327215645,0.75336,0.21973,0.7847500000000001,61.85,19.49,64.8481503206,134.61,62.78336,19.64973,65.7864893573,0.75336,0.21973,0.7847500000000001,62.03,19.43,65.0018907417,134.52,63.10336,2.56973,63.1556613105,0.75336,0.21973,0.7847500000000001,62.35,2.35,62.3942705703,134.66,63.50336,2.5097300000000002,63.5529344402,0.75336,0.21973,0.7847500000000001,62.75,2.29,62.7917717539,134.4
2020-01-23 23:30:00,58.40408,21.10994,62.1020621836,0.7540800000000001,0.21994000000000002,0.7855000000000001,57.65,20.89,61.3181425029,135.99,58.59408,21.04994,62.2604704853,0.7540800000000001,0.21994000000000002,0.7855000000000001,57.84,20.83,61.4764548425,135.91,58.94408,3.59994,59.0539087195,0.7540800000000001,0.21994000000000002,0.7855000000000001,58.19,3.38,58.2880819722,136.03,59.31408,3.55994,59.4208150319,0.7540800000000001,0.21994000000000002,0.7855000000000001,58.56,3.34,58.65517198,135.78
2020-01-24 00:00:00,55.63144,21.42917,59.615991507,0.7514400000000001,0.21917000000000003,0.7827500000000001,54.88,21.21,58.8360306275,135.48,55.79144,21.38917,59.7509947245,0.7514400000000001,0.21917000000000003,0.7827500000000001,55.04,21.17,58.9709292788,135.39,56.16144,4.04917,56.3072208563,0.7514400000000001,0.21917000000000003,0.7827500000000001,55.41,3.83,55.5422091746,135.52,56.52144,4.01917,56.6641589293,0.7514400000000001,0.21917000000000003,0.7827500000000001,55.77,3.8,55.8993103714,135.27
2020-01-24 00:30:00,55.73288,21.56959,59.7612008402,0.7528800000000001,0.21959,0.7842500000000001,54.98,21.35,58.9798516444,135.59,55.90288,21.51959,59.9017925113,0.7528800000000001,0.21959,0.7842500000000001,55.15,21.3,59.1203222251,135.52,56.27288,4.16959,56.4271433289,0.7528800000000001,0.21959,0.7842500000000001,55.52,3.95,55.6603350691,135.63,56.63288,4.13959,56.7839704711,0.7528800000000001,0.21959,0.7842500000000001,55.88,3.92,56.0173258912,135.37
2020-01-24 01:00:00,57.87384,21.19987,61.6345345108,0.7538400000000001,0.21987,0.7852500000000001,57.12,20.98,60.8510870897,135.07,58.04384,21.14987,61.7770536928,0.7538400000000001,0.21987,0.7852500000000001,57.29,20.93,60.9935160488,134.96,58.40384,3.90987,58.5345676516,0.7538400000000001,0.21987,0.7852500000000001,57.65,3.69,57.7679720953,135.12,58.77384,3.87987,58.9017627882,0.7538400000000001,0.21987,0.7852500000000001,58.02,3.66,58.1353248894,134.86
2020-01-24 01:30:00,58.20528,20.94029,61.8575004762,0.7552800000000001,0.22029,0.7867500000000001,57.45,20.72,61.0722596602,135.34,58.36528,20.89029,61.9912100685,0.7552800000000001,0.22029,0.7867500000000001,57.61,20.67,61.2058902394,135.25,58.73528,3.58029,58.8442995809,0.7552800000000001,0.22029,0.7867500000000001,57.98,3.36,58.0772761069,135.36,59.09528,3.56029,59.2024305511,0.7552800000000001,0.22029,0.7867500000000001,58.34,3.34,58.4355302877,135.11
2020-01-24 02:00:00,57.0172,20.990850000000002,60.7583482294,0.7572,0.22085000000000002,0.7887500000000001,56.26,20.77,59.9714973967,134.66,57.1672,20.90085,60.8681713752,0.7572,0.22085000000000002,0.7887500000000001,56.41,20.68,60.0811992224,134.56,57.5872,3.78085,57.7111811572,0.7572,0.22085000000000002,0.7887500000000001,56.83,3.56,56.9413953113,134.71,57.8972,3.7708500000000003,58.0198679554,0.7572,0.22085000000000002,0.7887500000000001,57.14,3.55,57.2501711788,134.46
2020-01-24 02:30:00,55.4224,21.52945,59.4572084701,0.7524000000000001,0.21945,0.7837500000000001,54.67,21.31,58.6764433142,134.38,55.5524,21.44945,59.5495428283,0.7524000000000001,0.21945,0.7837500000000001,54.8,21.23,58.7686387455,134.27,55.9624,4.38945,56.1342808368,0.7524000000000001,0.21945,0.7837500000000001,55.21,4.17,55.3672556661,134.43,56.2824,4.38945,56.4533065556,0.7524000000000001,0.21945,0.7837500000000001,55.53,4.17,55.6863520084,134.16
2020-01-24 03:00:00,54.5972,21.5621,58.7007530126,0.7272000000000001,0.2121,0.7575000000000001,53.87,21.35,57.9465218973,134.46,54.7172,21.4821,58.783097879,0.7272000000000001,0.2121,0.7575000000000001,53.99,21.27,58.0287256451,134.37,55.1672,4.3921,55.3417608886,0.7272000000000001,0.2121,0.7575000000000001,54.44,4.18,54.6002380947,134.43,55.4672,4.4021,55.6416099718,0.7272000000000001,0.2121,0.7575000000000001,54.74,4.19,54.9001247722,134.16
2020-01-24 03:30:00,53.51712,21.86916,57.8129941466,0.7171200000000001,0.20916,0.747,52.8,21.66,57.0700937444,134.27,53.65712,21.79916,57.9162317783,0.7171200000000001,0.20916,0.747,52.94,21.59,57.1731729048,134.2,54.07712,4.74916,54.2852597691,0.7171200000000001,0.20916,0.747,53.36,4.54,53.5527889096,134.3,54.38712,4.76916,54.5958213511,0.7171200000000001,0.20916,0.747,53.67,4.5600000000000005,53.8633688141,134.05
2020-01-24 04:00:00,52.90152,21.87086,57.2442602839,0.55152,0.16086,0.5745,52.35,21.71,56.6731559029,134.36,53.05152,21.79086,57.3524659788,0.55152,0.16086,0.5745,52.5,21.63,56.7812196065,134.2,53.46152,4.73086,53.6704309378,0.55152,0.16086,0.5745,52.91,4.57,53.1069957727,134.41,53.77152,4.75086,53.9809877072,0.55152,0.16086,0.5745,53.22,4.59,53.4175673351,134.15
2020-01-24 04:30:00,52.82552,21.59161,57.0677946452,0.48552000000000006,0.14161,0.50575,52.34,21.45,56.5648132676,134.06,52.97552,21.52161,57.1802887039,0.48552000000000006,0.14161,0.50575,52.49,21.38,56.6771955905,133.98,53.36552,4.51161,53.5558899624,0.48552000000000006,0.14161,0.50575,52.88,4.37,53.0602610246,134.1,53.69552,4.52161,53.8855623063,0.48552000000000006,0.14161,0.50575,53.21,4.38,53.3899662858,133.85
2020-01-24 05:00:00,53.01576,21.49168,57.2063206088,0.48576,0.14168,0.506,52.53,21.35,56.7029399591,134.06,53.15576,21.42168,57.3098874122,0.48576,0.14168,0.506,52.67,21.28,56.806401928,133.98,53.55576,4.43168,53.7388055022,0.48576,0.14168,0.506,53.07,4.29,53.2431122306,134.1,53.87576,4.44168,54.0585426811,0.48576,0.14168,0.506,53.39,4.3,53.5628798703,133.85
2020-01-24 05:30:00,55.31816,20.79238,59.0967164219,0.48816000000000004,0.14238,0.5085000000000001,54.83,20.65,58.5896868058,135.18,55.47816,20.74238,59.2289841636,0.48816000000000004,0.14238,0.5085000000000001,54.99,20.6,58.7218877421,135.1,55.86816,3.4723800000000002,55.9759655982,0.48816000000000004,0.14238,0.5085000000000001,55.38,3.33,55.4800261355,135.22,56.21816,3.4523800000000002,56.3240662723,0.48816000000000004,0.14238,0.5085000000000001,55.73,3.31,55.8282097152,134.98
2020-01-24 06:00:00,57.60672,20.16196,61.0330961053,0.48672000000000004,0.14196,0.507,57.12,20.02,60.5268105884,135.18,57.72672,20.12196,61.1331945526,0.48672000000000004,0.14196,0.507,57.24,19.98,60.6268752287,135.1,58.17672,2.87196,58.2475656504,0.48672000000000004,0.14196,0.507,57.69,2.73,57.7545582617,135.22,58.47672,2.83196,58.5452541151,0.48672000000000004,0.14196,0.507,57.99,2.69,58.0523574026,134.98
2020-01-24 06:30:00,62.86392,18.27531,65.4664753394,0.46392000000000005,0.13531,0.48325,62.4,18.14,64.9832255278,134.71,62.97392,18.22531,65.5581918967,0.46392000000000005,0.13531,0.48325,62.51,18.09,65.0749429504,134.61,63.42392,1.20531,63.4353718391,0.46392000000000005,0.13531,0.48325,62.96,1.07,62.9690916244,134.75,63.73392,1.16531,63.7445723647,0.46392000000000005,0.13531,0.48325,63.27,1.03,63.2783833548,134.49
2020-01-24 07:00:00,69.5368,15.75365,71.2989764482,0.5268,0.15365,0.5487500000000001,69.01,15.6,70.7512551125,134.19,69.6068,15.69365,71.3540276128,0.5268,0.15365,0.5487500000000001,69.08,15.54,70.8063415239,134.14,70.1368,1.60365,70.1551310138,0.5268,0.15365,0.5487500000000001,69.61,1.45,69.625100359,134.24,70.3968,1.67365,70.4166923006,0.5268,0.15365,0.5487500000000001,69.87,1.52,69.8865316066,133.98
2020-01-24 07:30:00,75.46184,3.31637,75.5346781695,0.74184,0.21637,0.77275,74.72,3.1,74.7842790966,133.26,76.46184,16.84637,78.2956777757,0.74184,0.21637,0.77275,75.72,16.63,77.5246754266,133.18,77.00184,1.07637,77.00936265,0.74184,0.21637,0.77275,76.26,0.86,76.2648490459,133.31,77.26184,1.07637,77.2693373374,0.74184,0.21637,0.77275,76.52,0.86,76.5248325709,133.05
2020-01-24 08:00:00,78.70688,1.78784,78.7271829243,0.7468800000000001,0.21784,0.778,77.96,1.57,77.9758071455,135.08,79.96688,16.85784,81.7244679787,0.7468800000000001,0.21784,0.778,79.22,16.64,80.9487368648,134.99,80.50688,0.9078400000000001,80.5119984897,0.7468800000000001,0.21784,0.778,79.76,0.6900000000000001,79.7629845229,135.11,80.79688,0.8978400000000001,80.8018683843,0.7468800000000001,0.21784,0.778,80.05,0.68,80.0528881428,134.85
2020-01-24 08:30:00,78.97768,2.04849,79.0042419713,0.8176800000000001,0.23849,0.8517500000000001,78.16,1.81,78.180954842,135.74,80.24768,16.81849,81.9911687395,0.8176800000000001,0.23849,0.8517500000000001,79.43,16.58,81.1419823519,135.65,80.84768,1.16849,80.8561236411,0.8176800000000001,0.23849,0.8517500000000001,80.03,0.93,80.0354034162,135.78,81.07768,1.17849,81.0862444121,0.8176800000000001,0.23849,0.8517500000000001,80.26,0.9400000000000001,80.2655044213,135.51
2020-01-24 09:00:00,78.70952,1.98361,78.7345111578,0.8695200000000001,0.25361,0.90575,77.84,1.73,77.8592223182,135.63,79.92952,16.86361,81.6891027596,0.8695200000000001,0.25361,0.90575,79.06,16.61,80.7859870275,135.54,80.54952,1.10361,80.5570799326,0.8695200000000001,0.25361,0.90575,79.68,0.85,79.6845336311,135.69,80.78952,1.10361,80.7970574765,0.8695200000000001,0.25361,0.90575,79.92,0.85,79.9245200173,135.41
2020-01-24 09:30:00,79.98224,2.53857,80.0225159131,0.61224,0.17857,0.63775,79.37,2.36,79.4050785529,135.75,81.22224,16.20857,82.8237285569,0.61224,0.17857,0.63775,80.61,16.03,82.1883994247,135.66,81.89224,1.65857,81.9090338526,0.61224,0.17857,0.63775,81.28,1.48,81.2934732928,135.78,82.08224,1.66857,82.0991976164,0.61224,0.17857,0.63775,81.47,1.49,81.4836241217,135.53
2020-01-24 10:00:00,81.36984,3.19537,81.4325564566,0.6698400000000001,0.19537000000000002,0.6977500000000001,80.7,3.0,80.7557428298,135.61,82.62984,15.53537,84.0775723928,0.6698400000000001,0.19537000000000002,0.6977500000000001,81.96,15.34,83.3831949496,135.55,83.31984,2.34537,83.3528433712,0.6698400000000001,0.19537000000000002,0.6977500000000001,82.65,2.15,82.6779595781,135.68,83.50984,2.34537,83.5427683122,0.6698400000000001,0.19537000000000002,0.6977500000000001,82.84,2.15,82.8678954723,135.41
2020-01-24 10:30:00,81.18352,2.62686,81.2260076149,0.7435200000000001,0.21686000000000002,0.7745000000000001,80.44,2.41,80.4760939658,136.17,82.39352,16.26686,83.9839441337,0.7435200000000001,0.21686000000000002,0.7745000000000001,81.65,16.05,83.2125291047,136.04,83.13352,1.74686,83.1518711001,0.7435200000000001,0.21686000000000002,0.7745000000000001,82.39,1.53,82.4042049898,136.21,83.27352,1.76686,83.2922621103,0.7435200000000001,0.21686000000000002,0.7745000000000001,82.53,1.55,82.5445540299,135.95
2020-01-24 11:00:00,81.42936,2.9502300000000004,81.4827866918,1.02936,0.30023,1.07225,80.4,2.65,80.443660409,136.17,82.62936,16.13023,84.1890459256,1.02936,0.30023,1.07225,81.6,15.83,83.1212902932,136.04,83.40936,2.08023,83.4352964426,1.02936,0.30023,1.07225,82.38,1.78,82.3992281517,136.21,83.52936,2.09023,83.55550875590001,1.02936,0.30023,1.07225,82.5,1.79,82.519416503,135.95
2020-01-24 11:30:00,81.03456,2.81883,81.0835724235,1.02456,0.29883000000000004,1.06725,80.01,2.52,80.0496752023,135.99,82.23456,16.19883,83.8148253698,1.02456,0.29883000000000004,1.06725,81.21,15.9,82.751882758,135.88,83.00456,1.94883,83.0274347379,1.02456,0.29883000000000004,1.06725,81.98,1.65,81.9966029784,136.02,83.12456,1.96883,83.1478728938,1.02456,0.29883000000000004,1.06725,82.1,1.67,82.1169830181,135.76
2020-01-24 12:00:00,80.82648,2.68814,80.8711689408,1.05648,0.30814,1.1005,79.77,2.38,79.8054966779,135.81,82.01648,16.27814,83.6162713439,1.05648,0.30814,1.1005,80.96,15.97,82.5200733155,135.72,82.79648,1.80814,82.8162210599,1.05648,0.30814,1.1005,81.74,1.5,81.753761993,135.87,82.91648,1.82814,82.9366309386,1.05648,0.30814,1.1005,81.86,1.52,81.8741106822,135.59
2020-01-24 12:30:00,81.18632,2.83976,81.2359698163,1.09632,0.31976000000000004,1.142,80.09,2.52,80.1296355913,135.81,82.37632,16.14976,83.9444628597,1.09632,0.31976000000000004,1.142,81.28,15.83,82.8071693756,135.72,83.13632,1.9597600000000002,83.1594153563,1.09632,0.31976000000000004,1.142,82.04,1.6400000000000001,82.0563903666,135.87,83.26632,1.9797600000000002,83.2898522991,1.09632,0.31976000000000004,1.142,82.17,1.6600000000000001,82.1867659663,135.59
2020-01-24 13:00:00,81.1004,2.6647,81.144164955,1.0104,0.2947,1.0525,80.09,2.37,80.1250585023,136.16,82.3004,16.3647,83.9116156813,1.0104,0.2947,1.0525,81.29,16.07,82.8631944834,136.08,83.0804,1.7747000000000002,83.0993527306,1.0104,0.2947,1.0525,82.07,1.48,82.083343621,136.21,83.1904,1.8147000000000002,83.2101904111,1.0104,0.2947,1.0525,82.18,1.52,82.1940557461,135.94
2020-01-24 13:30:00,80.7452,2.18735,80.7748217148,0.7452000000000001,0.21735000000000002,0.7762500000000001,80.0,1.97,80.024251949,135.25,81.9352,16.42735,83.5657515198,0.7452000000000001,0.21735000000000002,0.7762500000000001,81.19,16.21,82.7923921626,135.16,82.7152,1.26735,82.7249085044,0.7452000000000001,0.21735000000000002,0.7762500000000001,81.97,1.05,81.9767247455,135.3,82.8352,1.34735,82.8461568877,0.7452000000000001,0.21735000000000002,0.7762500000000001,82.09,1.13,82.097777071,135.03
2020-01-24 14:00:00,80.15296,2.21253,80.1834913543,0.7629600000000001,0.22253,0.7947500000000001,79.39,1.99,79.4149368822,134.78,81.32296,16.25253,82.9311072793,0.7629600000000001,0.22253,0.7947500000000001,80.56,16.03,82.1393602361,134.71,82.11296,1.28253,82.1229753672,0.7629600000000001,0.22253,0.7947500000000001,81.35,1.06,81.3569056688,134.82,82.21296,1.39253,82.2247525491,0.7629600000000001,0.22253,0.7947500000000001,81.45,1.17,81.4584028815,134.58
2020-01-24 14:30:00,79.45584,1.7071200000000002,79.4741767419,0.6758400000000001,0.19712000000000002,0.704,78.78,1.51,78.7944699836,134.78,80.63584,16.74712,82.3565705988,0.6758400000000001,0.19712000000000002,0.704,79.96,16.55,81.6547861426,134.71,81.38584,0.75712,81.3893616095,0.6758400000000001,0.19712000000000002,0.704,80.71,0.56,80.7119427346,134.82,81.52584,0.8571200000000001,81.530345531,0.6758400000000001,0.19712000000000002,0.704,80.85,0.66,80.8526938327,134.58
2020-01-24 15:00:00,78.60776,1.2376800000000001,78.6175030384,0.67776,0.19768000000000002,0.706,77.93,1.04,77.9369392522,135.15,79.77776,17.32768,81.6378557092,0.67776,0.19768000000000002,0.706,79.1,17.13,80.9335956201,135.08,80.52776,0.37768,80.528645666,0.67776,0.19768000000000002,0.706,79.85,0.18,79.8502028801,135.21,80.64776,0.44768,80.6490025382,0.67776,0.19768000000000002,0.706,79.97,0.25,79.9703907706,135.01
2020-01-24 15:30:00,77.77984000000001,0.42537,77.7810031438,0.6698400000000001,0.19537000000000002,0.6977500000000001,77.11,0.23,77.1103430157,135.27,78.94984,18.10537,80.9992694959,0.6698400000000001,0.19537000000000002,0.6977500000000001,78.28,17.91,80.3027178868,135.08,79.65984,0.8853700000000001,79.6647600189,0.6698400000000001,0.19537000000000002,0.6977500000000001,78.99,0.6900000000000001,78.9930136151,135.3,79.80984,0.78537,79.8137041294,0.6698400000000001,0.19537000000000002,0.6977500000000001,79.14,0.59,79.1421992366,135.01
2020-01-24 16:00:00,79.30144,1.08542,79.3088678689,0.6014400000000001,0.17542000000000002,0.6265000000000001,78.7,0.91,78.7052609423,135.18,80.48144,17.43542,82.3483822249,0.6014400000000001,0.17542000000000002,0.6265000000000001,79.88,17.26,81.7234482875,135.08,81.24144,0.35542,81.2422174528,0.6014400000000001,0.17542000000000002,0.6265000000000001,80.64,0.18,80.6402008926,135.3,81.37144,0.35542,81.3722162108,0.6014400000000001,0.17542000000000002,0.6265000000000001,80.77,0.18,80.7702005693,135.01
2020-01-24 16:30:00,81.85088,1.72109,81.8689728014,0.6208800000000001,0.18109,0.64675,81.23,1.54,81.2445967434,134.93,83.04088,16.731090000000002,84.7096046724,0.6208800000000001,0.18109,0.64675,82.42,16.55,84.065206239,134.83,83.86088,0.7810900000000001,83.8645175027,0.6208800000000001,0.18109,0.64675,83.24,0.6000000000000001,83.2421623938,134.97,83.94088,0.9010900000000001,83.9457163789,0.6208800000000001,0.18109,0.64675,83.32,0.72,83.3231108397,134.71
2020-01-24 17:00:00,84.87784,2.2743700000000002,84.908306319,0.83784,0.24437000000000003,0.87275,84.04,2.03,84.0645139164,134.19,86.09784,16.12437,87.5947108024,0.83784,0.24437000000000003,0.87275,85.26,15.88,86.7262474687,134.09,86.92784,1.33437,86.9380808988,0.83784,0.24437000000000003,0.87275,86.09,1.09,86.0969000603,134.25,87.01784,1.45437,87.0299929356,0.83784,0.24437000000000003,0.87275,86.18,1.21,86.1884940117,133.98
2020-01-24 17:30:00,87.23192,2.7855600000000003,87.2763840417,0.8419200000000001,0.24556000000000003,0.877,86.39,2.54,86.4273319037,133.85,88.51192,15.49556,89.8580678726,0.8419200000000001,0.24556000000000003,0.877,87.67,15.25,88.9864675105,133.77,89.35192,1.8755600000000001,89.3716024977,0.8419200000000001,0.24556000000000003,0.877,88.51,1.63,88.5250077662,133.9,89.42192,2.01556,89.4446323633,0.8419200000000001,0.24556000000000003,0.877,88.58,1.77,88.5976822496,133.63
2020-01-24 18:00:00,86.77648,2.28689,86.8066088905,0.8464800000000001,0.24689000000000003,0.88175,85.93,2.04,85.9542116478,134.19,88.05648,16.09689,89.5156608514,0.8464800000000001,0.24689000000000003,0.88175,87.21,15.85,88.6386292764,134.11,88.86648,1.3668900000000002,88.8769917125,0.8464800000000001,0.24689000000000003,0.88175,88.02,1.12,88.0271253649,134.24,88.96648,1.48689,88.9789042721,0.8464800000000001,0.24689000000000003,0.88175,88.12,1.24,88.1287240348,133.96
2020-01-24 18:30:00,85.16952,1.20611,85.1780596067,0.80952,0.23611000000000001,0.84325,84.36,0.97,84.3655765108,134.71,86.43952,17.31611,88.1568958356,0.80952,0.23611000000000001,0.84325,85.63,17.08,87.3167984983,134.63,87.21952,0.47611000000000003,87.2208194743,0.80952,0.23611000000000001,0.84325,86.41,0.24,86.4103332941,134.77,87.34952,0.48611000000000004,87.3508726182,0.80952,0.23611000000000001,0.84325,86.54,0.25,86.5403611039,134.5
2020-01-24 19:00:00,82.88456,0.48883000000000004,82.8860014789,0.78456,0.22883,0.81725,82.1,0.26,82.100411692,134.44,84.12456,18.12883,86.0557730333,0.78456,0.22883,0.81725,83.34,17.9,85.240633503,134.33,84.87456,1.05883,84.8811643191,0.78456,0.22883,0.81725,84.09,0.8300000000000001,84.0940961067,134.49,85.01456,0.9588300000000001,85.0199668723,0.78456,0.22883,0.81725,84.23,0.73,84.2331633028,134.23
2020-01-24 19:30:00,80.38552,1.12911,80.3934494537,0.7855200000000001,0.22911,0.81825,79.6,0.9,79.6050877771,133.82,81.56552,18.98911,83.7467632298,0.7855200000000001,0.22911,0.81825,80.78,18.76,82.9297654645,133.75,82.34552,2.07911,82.371763138,0.7855200000000001,0.22911,0.81825,81.56,1.85,81.580978788,133.86,82.44552,1.99911,82.469753297,0.7855200000000001,0.22911,0.81825,81.66,1.77,81.6791803338,133.59
2020-01-24 20:00:00,77.95872,1.93296,77.9826798616,0.7987200000000001,0.23296000000000003,0.8320000000000001,77.16,1.7000000000000002,77.1787250478,133.58,79.11872,19.76296,81.5496562985,0.7987200000000001,0.23296000000000003,0.8320000000000001,78.32,19.53,80.7182959434,133.49,79.84872,2.90296,79.9014722167,0.7987200000000001,0.23296000000000003,0.8320000000000001,79.05,2.67,79.0950782287,133.63,79.96872,2.83296,80.0188842762,0.7987200000000001,0.23296000000000003,0.8320000000000001,79.17,2.6,79.2126814342,133.36
2020-01-24 20:30:00,75.6892,3.1131,75.7531939145,0.7992,0.2331,0.8325,74.89,2.88,74.9453567608,134.24,76.7892,21.0931,79.6335363038,0.7992,0.2331,0.8325,75.99,20.86,78.8011402202,134.17,77.5392,4.1031,77.6476848737,0.7992,0.2331,0.8325,76.74,3.87,76.8375201318,134.29,77.6592,4.0331,77.7638556159,0.7992,0.2331,0.8325,76.86,3.8,76.9538796943,134.03
2020-01-24 21:00:00,72.81016,3.9433800000000003,72.916868042,0.8001600000000001,0.23338000000000003,0.8335,72.01,3.71,72.1055074179,134.24,73.90016,21.93338,77.0863594046,0.8001600000000001,0.23338000000000003,0.8335,73.1,21.7,76.2528687985,134.17,74.60016,4.94338,74.7637671459,0.8001600000000001,0.23338000000000003,0.8335,73.8,4.71,73.9501460445,134.29,74.74016,4.8933800000000005,74.900178135,0.8001600000000001,0.23338000000000003,0.8335,73.94,4.66,74.0867005609,134.03
2020-01-24 21:30:00,69.63088,5.07359,69.815476544,0.80088,0.23359000000000002,0.83425,68.83,4.84,68.9999601449,134.44,70.67088,23.15359,74.3670761148,0.80088,0.23359000000000002,0.83425,69.87,22.92,73.5332802206,134.35,71.32088,6.09359,71.5807220071,0.80088,0.23359000000000002,0.83425,70.52,5.86,70.7630553326,134.51,71.50088,6.05359,71.7566846549,0.80088,0.23359000000000002,0.83425,70.7,5.82,70.9391457518,134.24
2020-01-24 22:00:00,66.6116,14.7238,68.2194659976,0.8016000000000001,0.2338,0.835,65.81,14.49,67.3863205703,135.38,66.7016,15.3638,68.4481540511,0.8016000000000001,0.2338,0.835,65.9,15.13,67.6145465118,135.28,67.3416,1.1438,67.3513130458,0.8016000000000001,0.2338,0.835,66.54,0.91,66.546222282,135.42,68.4416,15.6738,70.2133934303,0.8016000000000001,0.2338,0.835,67.64,15.44,69.3798472181,135.16
2020-01-24 22:30:00,63.03016,16.21338,65.0820617425,0.8001600000000001,0.23338000000000003,0.8335,62.23,15.98,64.2489945447,135.64,63.11016,16.15338,65.1446389249,0.8001600000000001,0.23338000000000003,0.8335,62.31,15.92,64.3116047071,135.57,63.67016,0.9133800000000001,63.6767111074,0.8001600000000001,0.23338000000000003,0.8335,62.87,0.68,62.8736773221,135.69,64.82016,17.47338,67.1339865571,0.8001600000000001,0.23338000000000003,0.8335,64.02,17.24,66.3006636468,135.43
2020-01-24 23:00:00,58.83088,17.31359,61.3256295546,0.80088,0.23359000000000002,0.83425,58.03,17.08,60.4913820308,136.15,58.95088,17.24359,61.4210684445,0.80088,0.23359000000000002,0.83425,58.15,17.01,60.5868186985,136.03,59.45088,1.9135900000000001,59.4816691045,0.80088,0.23359000000000002,0.83425,58.65,1.6800000000000002,58.6740564475,136.19,60.55088,18.60359,63.3443180535,0.80088,0.23359000000000002,0.83425,59.75,18.37,62.5101543751,135.93
2020-01-24 23:30:00,54.29136,19.17373,57.5776318787,0.8013600000000001,0.23373000000000002,0.8347500000000001,53.49,18.94,56.7441952978,137.76,54.39136,19.11373,57.6520139905,0.8013600000000001,0.23373000000000002,0.8347500000000001,53.59,18.88,56.8185049082,137.66,54.92136,3.42373,55.0279720811,0.8013600000000001,0.23373000000000002,0.8347500000000001,54.12,3.19,54.2139327111,137.81,55.92136,20.53373,59.572078795,0.8013600000000001,0.23373000000000002,0.8347500000000001,55.12,20.3,58.7392917901,137.56
2020-01-25 00:00:00,51.62136,19.42373,55.1547468072,0.8013600000000001,0.23373000000000002,0.8347500000000001,50.82,19.19,54.3224493189,137.54,51.75136,19.36373,55.2553825556,0.8013600000000001,0.23373000000000002,0.8347500000000001,50.95,19.13,54.422967578,137.42,52.22136,3.70373,52.3525362916,0.8013600000000001,0.23373000000000002,0.8347500000000001,51.42,3.47,51.5369508217,137.57,53.20136,20.78373,57.1169689196,0.8013600000000001,0.23373000000000002,0.8347500000000001,52.4,20.55,56.2855443253,137.33
2020-01-25 00:30:00,51.39896,19.86303,55.1034758419,0.7989600000000001,0.23303000000000001,0.83225,50.6,19.63,54.2742747533,137.86,51.53896,19.80303,55.2125383863,0.7989600000000001,0.23303000000000001,0.83225,50.74,19.57,54.383200531,137.73,52.00896,4.11303,52.1713420957,0.7989600000000001,0.23303000000000001,0.83225,51.21,3.88,51.3567765733,137.9,52.98896,21.23303,57.0847741947,0.7989600000000001,0.23303000000000001,0.83225,52.19,21.0,56.256520511,137.64
2020-01-25 01:00:00,52.94584,19.61212,56.4614667202,0.7958400000000001,0.23212000000000002,0.8290000000000001,52.15,19.38,55.6345836688,137.19,53.09584,19.56212,56.5848457116,0.7958400000000001,0.23212000000000002,0.8290000000000001,52.3,19.33,55.7578595357,137.1,53.54584,4.00212,53.6951948111,0.7958400000000001,0.23212000000000002,0.8290000000000001,52.75,3.77,52.8845478377,137.24,54.56584,20.97212,58.4573409607,0.7958400000000001,0.23212000000000002,0.8290000000000001,53.77,20.74,57.6312458654,136.98
2020-01-25 01:30:00,52.69272,19.53121,56.1960043514,0.7927200000000001,0.23121000000000003,0.8257500000000001,51.9,19.3,55.3723757843,137.19,52.83272,19.48121,56.3099799828,0.7927200000000001,0.23121000000000003,0.8257500000000001,52.04,19.25,55.4862514502,137.1,53.29272,3.91121,53.4360512076,0.7927200000000001,0.23121000000000003,0.8257500000000001,52.5,3.68,52.6288172012,137.24,54.30272,20.89121,58.1827126788,0.7927200000000001,0.23121000000000003,0.8257500000000001,53.51,20.66,57.3598788353,136.98
2020-01-25 02:00:00,51.39432,19.94001,55.1269455626,0.7543200000000001,0.22001,0.7857500000000001,50.64,19.72,54.34416252,137.59,51.52432,19.88001,55.2265366383,0.7543200000000001,0.22001,0.7857500000000001,50.77,19.66,54.4436268079,137.47,51.99432,4.23001,52.1661029488,0.7543200000000001,0.22001,0.7857500000000001,51.24,4.01,51.3966701256,137.63,52.98432,21.31001,57.1091471838,0.7543200000000001,0.22001,0.7857500000000001,52.23,21.09,56.3272669317,137.38
2020-01-25 02:30:00,50.46128,19.95329,54.263012827,0.73128,0.21329,0.76175,49.73,19.74,53.5045839158,137.75,50.61128,19.90329,54.3842129304,0.73128,0.21329,0.76175,49.88,19.69,53.6256515112,137.66,51.05128,4.19329,51.2232063684,0.73128,0.21329,0.76175,50.32,3.98,50.4771512667,137.77,52.03128,21.33329,56.234894511,0.73128,0.21329,0.76175,51.3,21.12,55.4774224347,137.51
2020-01-25 03:00:00,49.10312,20.43216,53.1844860462,0.6931200000000001,0.20216,0.722,48.41,20.23,52.4669515028,138.12,49.26312,20.37216,53.3092852625,0.6931200000000001,0.20216,0.722,48.57,20.17,52.591575371,138.02,49.70312,4.59216,49.9148081355,0.6931200000000001,0.20216,0.722,49.01,4.39,49.2062211514,138.13,50.65312,21.82216,55.1538324398,0.6931200000000001,0.20216,0.722,49.96,21.62,54.4373584958,137.88
2020-01-25 03:30:00,47.77104,21.03572,52.1974499243,0.6710400000000001,0.19572,0.6990000000000001,47.1,20.84,51.50452019,138.31,47.93104,20.98572,52.3238477121,0.6710400000000001,0.19572,0.6990000000000001,47.26,20.79,51.63072438,138.16,48.35104,5.17572,48.6272675214,0.6710400000000001,0.19572,0.6990000000000001,47.68,4.98,47.9393658698,138.36,49.30104,22.44572,54.1701291433,0.6710400000000001,0.19572,0.6990000000000001,48.63,22.25,53.4784012476,138.1
2020-01-25 04:00:00,46.52208,20.63019,50.8911452707,0.6520800000000001,0.19019000000000003,0.67925,45.87,20.44,50.2180296308,138.06,46.69208,20.73019,51.087093401,0.6520800000000001,0.19019000000000003,0.67925,46.04,20.54,50.4140178919,138.01,47.19208,7.44019,47.7749813392,0.6520800000000001,0.19019000000000003,0.67925,46.54,7.25,47.1013173913,138.08,48.02208,21.87019,52.7676546585,0.6520800000000001,0.19019000000000003,0.67925,47.37,21.68,52.0954825297,137.83
2020-01-25 04:30:00,45.93128,16.63704,48.8515463665,0.6412800000000001,0.18704,0.668,45.29,16.45,48.1849208778,135.6,46.11128,16.587040000000002,49.0038777976,0.6412800000000001,0.18704,0.668,45.47,16.4,48.3371585843,135.55,47.061280000000004,17.82704,50.3246205192,0.6412800000000001,0.18704,0.668,46.42,17.64,49.6586951097,135.66,47.41128,17.88704,50.6732244011,0.6412800000000001,0.18704,0.668,46.77,17.7,50.0072284775,135.41
2020-01-25 05:00:00,45.9564,16.4327,48.8059866231,0.6264000000000001,0.1827,0.6525000000000001,45.33,16.25,48.1546612489,135.7,46.1364,16.3827,48.9587608529,0.6264000000000001,0.1827,0.6525000000000001,45.51,16.2,48.3073503724,135.55,47.0864,17.6327,50.2796298142,0.6264000000000001,0.1827,0.6525000000000001,46.46,17.45,49.6289643253,135.74,47.4364,17.6827,50.624993079,0.6264000000000001,0.1827,0.6525000000000001,46.81,17.5,49.9742543716,135.5
2020-01-25 05:30:00,46.41656,16.37983,49.221904403,0.61656,0.17983000000000002,0.6422500000000001,45.8,16.2,48.580654586,135.15,46.60656,16.33983,49.3878677355,0.61656,0.17983000000000002,0.6422500000000001,45.99,16.16,48.7465455186,135.06,47.53656,17.56983,50.6796158516,0.61656,0.17983000000000002,0.6422500000000001,46.92,17.39,50.0389698135,135.21,47.90656,17.61983,51.0440682182,0.61656,0.17983000000000002,0.6422500000000001,47.29,17.44,50.4033500871,134.95
2020-01-25 06:00:00,47.09632,16.00101,49.7402822525,0.5863200000000001,0.17101000000000002,0.61075,46.51,15.83,49.1301231425,134.67,47.29632,15.95101,49.9136915642,0.5863200000000001,0.17101000000000002,0.61075,46.71,15.78,49.3034735085,134.61,48.23632,17.17101,51.2014272415,0.5863200000000001,0.17101000000000002,0.61075,47.65,17.0,50.5917236314,134.71,48.60632,17.23101,51.5701662743,0.5863200000000001,0.17101000000000002,0.61075,48.02,17.06,50.9604160109,134.45
2020-01-25 06:30:00,50.46464,14.700520000000001,52.5622029466,0.58464,0.17052,0.609,49.88,14.53,51.9532029811,135.16,50.65464,14.66052,52.7335130652,0.58464,0.17052,0.609,50.07,14.49,52.1245143862,135.05,51.65464,15.87052,54.0377205163,0.58464,0.17052,0.609,51.07,15.7,53.4287834411,135.21,52.04464,15.90052,54.4193999324,0.58464,0.17052,0.609,51.46,15.73,53.8104497287,134.96
2020-01-25 07:00:00,53.62264,13.80702,55.3716653339,0.57264,0.16702,0.5965,53.05,13.64,54.7754698748,136.18,53.80264,13.79702,55.5435129592,0.57264,0.16702,0.5965,53.23,13.63,54.9473366052,136.06,54.88264,15.00702,56.8974061153,0.57264,0.16702,0.5965,54.31,14.84,56.3009919984,136.22,55.26264,15.00702,57.264037834,0.57264,0.16702,0.5965,54.69,14.84,56.6676424426,135.98
2020-01-25 07:30:00,57.07944,12.85317,58.5086869598,0.55944,0.16317,0.5827500000000001,56.52,12.69,57.9270791599,136.47,57.25944,12.81317,58.6755553409,0.55944,0.16317,0.5827500000000001,56.7,12.65,58.0939971081,136.38,58.409440000000004,14.05317,60.0762371338,0.55944,0.16317,0.5827500000000001,57.85,13.89,59.4941560155,136.51,58.79944,14.03317,60.4508395687,0.55944,0.16317,0.5827500000000001,58.24,13.87,59.8688107448,136.25
2020-01-25 08:00:00,59.4248,12.1889,60.6619826436,0.5448000000000001,0.1589,0.5675,58.88,12.03,60.0963834186,135.89,59.6148,12.1389,60.8381235103,0.5448000000000001,0.1589,0.5675,59.07,11.98,60.2725916151,135.79,60.8048,13.3689,62.2571376651,0.5448000000000001,0.1589,0.5675,60.26,13.21,61.6909369357,135.94,61.1948,13.3389,62.6316996436,0.5448000000000001,0.1589,0.5675,60.65,13.18,62.0655693602,135.69
2020-01-25 08:30:00,62.48784,11.74687,63.5823804419,0.5378400000000001,0.15687,0.56025,61.95,11.59,63.0248411343,135.65,62.64784,11.69687,63.7304371903,0.5378400000000001,0.15687,0.56025,62.11,11.54,63.1729665284,135.55,63.91784,12.926870000000001,65.2119179158,0.5378400000000001,0.15687,0.56025,63.38,12.77,64.6536719762,135.71,64.29784,12.88687,65.5765479959,0.5378400000000001,0.15687,0.56025,63.76,12.73,65.0183858612,135.46
2020-01-25 09:00:00,65.74984,10.79037,66.6293744888,0.54984,0.16037,0.5727500000000001,65.2,10.63,66.0608575482,135.28,65.92984,10.73037,66.7973400875,0.54984,0.16037,0.5727500000000001,65.38,10.57,66.2289158903,135.2,67.22984,11.94037,68.2819436027,0.54984,0.16037,0.5727500000000001,66.68,11.78,67.7125601347,135.33,67.64984,11.90037,68.6885700693,0.54984,0.16037,0.5727500000000001,67.1,11.74,68.1192894854,135.08
2020-01-25 09:30:00,68.8632,9.811350000000001,69.5586292495,0.5532,0.16135000000000002,0.57625,68.31,9.65,68.9882497241,135.78,69.0432,9.75135,69.7284181167,0.5532,0.16135000000000002,0.57625,68.49,9.59,69.1581390727,135.68,70.4132,10.96135,71.2612793041,0.5532,0.16135000000000002,0.57625,69.86,10.8,70.6898832932,135.83,70.8132,10.90135,71.6473916208,0.5532,0.16135000000000002,0.57625,70.26,10.74,71.0761225729,135.57
2020-01-25 10:00:00,70.6024,9.1582,71.1939008132,0.5424,0.1582,0.5650000000000001,70.06,9.0,70.6357105153,135.58,70.7724,9.1082,71.3560923047,0.5424,0.1582,0.5650000000000001,70.23,8.95,70.7979900845,135.5,72.2024,10.2882,72.9317052111,0.5424,0.1582,0.5650000000000001,71.66,10.13,72.3724567774,135.64,72.6024,10.2382,73.3207284811,0.5424,0.1582,0.5650000000000001,72.06,10.08,72.7615970138,135.37
2020-01-25 10:30:00,71.898,8.7715,72.4310818382,0.588,0.1715,0.6125,71.31,8.6,71.8267088206,135.32,72.048,8.7015,72.5715536987,0.588,0.1715,0.6125,71.46,8.53,71.9673016029,135.26,73.518,9.8915,74.1804428151,0.588,0.1715,0.6125,72.93,9.72,73.5748822629,135.36,73.898,9.8315,74.5491300838,0.588,0.1715,0.6125,73.31,9.66,73.9437062907,135.11
2020-01-25 11:00:00,72.4712,8.3241,72.9476899583,0.6312,0.1841,0.6575000000000001,71.84,8.14,72.2996901791,135.24,72.6412,8.2641,73.1097755861,0.6312,0.1841,0.6575000000000001,72.01,8.08,72.4618968838,135.13,74.1012,9.4441,74.7005948186,0.6312,0.1841,0.6575000000000001,73.47,9.26,74.0512558975,135.28,74.5012,9.3741,75.0886313116,0.6312,0.1841,0.6575000000000001,73.87,9.19,74.4394586224,135.02
2020-01-25 11:30:00,72.826,8.28425,73.2956688629,0.666,0.19425,0.6937500000000001,72.16,8.09,72.6120768192,135.4,72.976,8.21425,73.4368468758,0.666,0.19425,0.6937500000000001,72.31,8.02,72.7533951098,135.32,74.456,9.39425,75.0463048328,0.666,0.19425,0.6937500000000001,73.79,9.2,74.3613078153,135.45,74.836,9.33425,75.4158810799,0.666,0.19425,0.6937500000000001,74.17,9.14,74.731041074,135.19
2020-01-25 12:00:00,72.57536,8.48573,73.0697645594,0.7053600000000001,0.20573000000000002,0.73475,71.87,8.28,72.3453889339,135.27,72.74536,8.41573,73.2305394829,0.7053600000000001,0.20573000000000002,0.73475,72.04,8.21,72.5063148974,135.22,74.20536,9.59573,74.8232148933,0.7053600000000001,0.20573000000000002,0.73475,73.5,9.39,74.0973825449,135.32,74.60536,9.535730000000001,75.2122987773,0.7053600000000001,0.20573000000000002,0.73475,73.9,9.33,74.4866357141,135.07
2020-01-25 12:30:00,72.60376,8.65818,73.1181923125,0.7137600000000001,0.20818,0.7435,71.89,8.45,72.3849058851,135.27,72.78376,8.59818,73.2898657322,0.7137600000000001,0.20818,0.7435,72.07,8.39,72.5567157471,135.12,74.21376,9.768180000000001,74.8538543687,0.7137600000000001,0.20818,0.7435,73.5,9.56,74.1191176418,135.32,74.63376,9.70818,75.2625198266,0.7137600000000001,0.20818,0.7435,73.92,9.5,74.5279571704,135.07
2020-01-25 13:00:00,72.01384,8.86487,72.5574191359,0.8738400000000001,0.25487000000000004,0.9102500000000001,71.14,8.61,71.6591354958,135.57,72.20384,8.80487,72.7387121584,0.8738400000000001,0.25487000000000004,0.9102500000000001,71.33,8.55,71.8405971579,135.48,73.60384,10.00487,74.2807019788,0.8738400000000001,0.25487000000000004,0.9102500000000001,72.73,9.75,73.3806200573,135.62,74.03384,9.93487,74.6974638596,0.8738400000000001,0.25487000000000004,0.9102500000000001,73.16,9.68,73.7976151376,135.36
2020-01-25 13:30:00,71.32808,9.61069,71.9726361804,0.9280800000000001,0.27069000000000004,0.9667500000000001,70.4,9.34,71.0168684187,136.99,71.47808,9.54069,72.1120009857,0.9280800000000001,0.27069000000000004,0.9667500000000001,70.55,9.27,71.1564150306,136.91,72.93808,10.77069,73.7290395785,0.9280800000000001,0.27069000000000004,0.9667500000000001,72.01,10.5,72.7714923579,137.03,73.31808,10.70069,74.0948420699,0.9280800000000001,0.27069000000000004,0.9667500000000001,72.39,10.43,73.1375211502,136.77
2020-01-25 14:00:00,70.42016,9.94588,71.1190513393,0.74016,0.21588000000000002,0.771,69.68,9.73,70.3560608619,136.42,70.60016,9.88588,71.2889417469,0.74016,0.21588000000000002,0.771,69.86,9.67,70.5260838272,136.34,72.02016,11.09588,72.869897759,0.74016,0.21588000000000002,0.771,71.28,10.88,72.1055670528,136.46,72.41016,11.05588,73.2493259614,0.74016,0.21588000000000002,0.771,71.67,10.84,72.4851329584,136.21
2020-01-25 14:30:00,69.44952,10.07236,70.1761231773,0.6595200000000001,0.19236,0.687,68.79,9.88,69.4958883676,135.32,69.62952,10.02236,70.3471232916,0.6595200000000001,0.19236,0.687,68.97,9.83,69.6669921842,135.22,70.99952,11.20236,71.877845751,0.6595200000000001,0.19236,0.687,70.34,11.01,71.1964584793,135.36,71.40952,11.16236,72.276675542,0.6595200000000001,0.19236,0.687,70.75,10.97,71.5954146576,135.11
2020-01-25 15:00:00,69.4884,9.9862,70.2022928757,0.6384000000000001,0.1862,0.665,68.85,9.8,69.5439609168,135.32,69.6784,9.9362,70.383289899,0.6384000000000001,0.1862,0.665,69.04,9.75,69.7250607744,135.22,71.0384,11.1262,71.9044268526,0.6384000000000001,0.1862,0.665,70.4,10.94,71.2449549091,135.36,71.4584,11.0862,72.3132543936,0.6384000000000001,0.1862,0.665,70.82,10.9,71.6539070812,135.11
2020-01-25 15:30:00,69.5272,10.0396,70.2483103569,0.5472,0.15960000000000002,0.5700000000000001,68.98,9.88,69.6839637219,135.51,69.7072,9.9896,70.4193569979,0.5472,0.15960000000000002,0.5700000000000001,69.16,9.83,69.8550964497,135.43,71.0772,11.1796,71.9510376298,0.5472,0.15960000000000002,0.5700000000000001,70.53,11.02,71.3857219617,135.55,71.4972,11.1296,72.3582587132,0.5472,0.15960000000000002,0.5700000000000001,70.95,10.97,71.7930595531,135.29
2020-01-25 16:00:00,70.26376,9.938180000000001,70.9631128901,0.47376,0.13818000000000003,0.49350000000000005,69.79,9.8,70.4747053914,135.66,70.42376,9.87818,71.1131803019,0.47376,0.13818000000000003,0.49350000000000005,69.95,9.74,70.6248546901,135.54,71.83376,11.07818,72.6829770156,0.47376,0.13818000000000003,0.49350000000000005,71.36,10.94,72.1937199485,135.7,72.24376,11.02818,73.0806514274,0.47376,0.13818000000000003,0.49350000000000005,71.77,10.89,72.5914939921,135.45
2020-01-25 16:30:00,72.01464,9.44427,72.6312784561,0.49464,0.14427,0.5152500000000001,71.52,9.3,72.122121433,135.66,72.17464,9.37427,72.7808738417,0.49464,0.14427,0.5152500000000001,71.68,9.23,72.2718153916,135.64,73.66464,10.56427,74.4182973936,0.49464,0.14427,0.5152500000000001,73.17,10.42,73.9082221407,135.7,74.02464,10.52427,74.7690282548,0.49464,0.14427,0.5152500000000001,73.53,10.38,74.2590418737,135.45
2020-01-25 17:00:00,75.2156,8.47205,75.6912287822,0.5556,0.16205,0.5787500000000001,74.66,8.31,75.1210469842,135.54,75.3656,8.46205,75.8391716302,0.5556,0.16205,0.5787500000000001,74.81,8.3,75.2690248376,135.46,76.9056,9.56205,77.4977684296,0.5556,0.16205,0.5787500000000001,76.35,9.4,76.9264746365,135.59,77.2856,9.55205,77.8736516838,0.5556,0.16205,0.5787500000000001,76.73,9.39,77.3024255764,135.33
2020-01-25 17:30:00,78.58488,7.91184,78.9821535336,0.55488,0.16184,0.578,78.03,7.75,78.4139235085,136.27,78.73488,7.91184,79.1314004729,0.55488,0.16184,0.578,78.18,7.75,78.5631904902,136.17,80.33488,8.99184,80.8365395796,0.55488,0.16184,0.578,79.78,8.83,80.2671620278,136.31,80.74488,8.99184,81.2440079809,0.55488,0.16184,0.578,80.19,8.83,80.6746862405,136.06
2020-01-25 18:00:00,78.61952,8.34611,79.0612830478,0.56952,0.16611,0.59325,78.05,8.18,78.4774802093,135.97,78.78952,8.34611,79.2303351877,0.56952,0.16611,0.59325,78.22,8.18,78.6465561865,135.89,80.33952,9.42611,80.8906052862,0.56952,0.16611,0.59325,79.77,9.26,80.3056691648,136.01,80.76952,9.43611,81.3188510308,0.56952,0.16611,0.59325,80.2,9.27,80.7339637327,135.74
2020-01-25 18:30:00,77.41936,8.82898,77.9211665124,0.5793600000000001,0.16898000000000002,0.6035,76.84,8.66,77.3264586025,136.08,77.61936,8.82898,78.1198818141,0.5793600000000001,0.16898000000000002,0.6035,77.04,8.66,77.5252036437,135.99,79.11936,9.91898,79.7386938133,0.5793600000000001,0.16898000000000002,0.6035,78.54,9.75,79.1428714415,136.14,79.55936,9.92898,80.1765327727,0.5793600000000001,0.16898000000000002,0.6035,78.98,9.76,79.5807640074,135.88
2020-01-25 19:00:00,74.58552,9.66786,75.2094894987,0.57552,0.16786,0.5995,74.01,9.5,74.617223883,135.15,74.75552,9.61786,75.3716856747,0.57552,0.16786,0.5995,74.18,9.45,74.7795085568,135.06,76.24552,10.79786,77.0063185761,0.57552,0.16786,0.5995,75.67,10.63,76.4129949681,135.21,76.66552,10.74786,77.4152339753,0.57552,0.16786,0.5995,76.09,10.58,76.8220313452,134.95
2020-01-25 19:30:00,72.38928,10.18604,73.1024163062,0.56928,0.16604000000000002,0.593,71.82,10.02,72.5156038381,134.55,72.54928,10.13604,73.253923686,0.56928,0.16604000000000002,0.593,71.98,9.97,72.6671954874,134.46,74.00928,11.31604,74.8693948647,0.56928,0.16604000000000002,0.593,73.44,11.15,74.2816000097,134.59,74.38928,11.27604,75.2390460931,0.56928,0.16604000000000002,0.593,73.82,11.11,74.6513529683,134.33
2020-01-25 20:00:00,70.34592,10.72506,71.1588039012,0.5659200000000001,0.16506,0.5895,69.78,10.56,70.5745138134,135.13,70.50592,10.67506,71.309478059,0.5659200000000001,0.16506,0.5895,69.94,10.51,70.7252691759,135.02,71.94592,11.86506,72.9177279778,0.5659200000000001,0.16506,0.5895,71.38,11.7,72.33252657,135.18,72.31592,11.82506,73.2763558691,0.5659200000000001,0.16506,0.5895,71.75,11.66,72.6912518808,134.92
2020-01-25 20:30:00,68.78544,13.61492,70.1199173031,0.56544,0.16492,0.589,68.22,13.45,69.5332359379,135.49,68.93544,13.70492,70.28456246,0.56544,0.16492,0.589,68.37,13.54,69.6978371257,135.38,69.78544,5.54492,70.0053838915,0.56544,0.16492,0.589,69.22,5.38,69.4287606111,135.52,70.72544,14.66492,72.2298258464,0.56544,0.16492,0.589,70.16,14.5,71.642693975,135.27
2020-01-25 21:00:00,66.64296,16.38128,68.6267473512,0.55296,0.16128,0.5760000000000001,66.09,16.22,68.0512784597,136.44,66.77296,16.30128,68.7339793465,0.55296,0.16128,0.5760000000000001,66.22,16.14,68.1585504541,136.34,67.26296,0.9112800000000001,67.2691327371,0.55296,0.16128,0.5760000000000001,66.71,0.75,66.7142158764,136.48,68.54296,17.641280000000002,70.7767767393,0.55296,0.16128,0.5760000000000001,67.99,17.48,70.2010719291,136.21
2020-01-25 21:30:00,63.91712,17.13791,66.1748153625,0.50712,0.14791,0.52825,63.41,16.99,65.6466922244,136.64,64.01712,17.04791,66.2481915864,0.50712,0.14791,0.52825,63.51,16.9,65.7200890139,136.53,64.55712,1.62791,64.5776419023,0.50712,0.14791,0.52825,64.05,1.48,64.0670968595,136.67,65.75712,18.40791,68.2850641155,0.50712,0.14791,0.52825,65.25,18.26,67.7568454106,136.42
2020-01-25 22:00:00,61.32448,18.17714,63.9617093725,0.50448,0.14714000000000002,0.5255000000000001,60.82,18.03,63.4362144205,136.64,61.42448,18.11714,64.0405926351,0.50448,0.14714000000000002,0.5255000000000001,60.92,17.97,63.5150950562,136.53,61.95448,2.69714,62.0131611535,0.50448,0.14714000000000002,0.5255000000000001,61.45,2.55,61.5028861111,136.67,63.09448,19.48714,66.0353089782,0.50448,0.14714000000000002,0.5255000000000001,62.59,19.34,65.5098748282,136.42
2020-01-25 22:30:00,58.09208,18.91644,61.0943652148,0.5020800000000001,0.14644000000000001,0.523,57.59,18.77,60.5716187665,136.02,58.23208,18.84644,61.2059101868,0.5020800000000001,0.14644000000000001,0.523,57.73,18.7,60.6831352189,135.94,58.69208,3.54644,58.7991283218,0.5020800000000001,0.14644000000000001,0.523,58.19,3.4,58.2892451487,136.05,59.83208,20.23644,63.161628391,0.5020800000000001,0.14644000000000001,0.523,59.33,20.09,62.6391012068,135.79
2020-01-25 23:00:00,55.16112,19.74616,58.588906752,0.50112,0.14616,0.522,54.66,19.6,58.0678534131,136.79,55.34112,19.68616,58.7382708155,0.50112,0.14616,0.522,54.84,19.54,58.2171555471,136.7,55.73112,4.19616,55.8888673637,0.50112,0.14616,0.522,55.23,4.05,55.3782935815,136.83,56.841120000000004,21.08616,60.6262242466,0.50112,0.14616,0.522,56.34,20.94,60.1055671298,136.58
2020-01-25 23:30:00,51.94376,20.37693,55.7976117693,0.5037600000000001,0.14693,0.52475,51.44,20.23,55.275007915,136.79,52.15376,20.30693,55.9677236286,0.5037600000000001,0.14693,0.52475,51.65,20.16,55.4450006763,136.7,52.48376,4.83693,52.7061756871,0.5037600000000001,0.14693,0.52475,51.98,4.69,52.1911534649,136.83,53.58376,21.73693,57.8248515914,0.5037600000000001,0.14693,0.52475,53.08,21.59,57.3028315182,136.58
2020-01-26 00:00:00,49.66184,21.04637,53.9374456418,0.5018400000000001,0.14637,0.52275,49.16,20.9,53.4183077231,136.52,49.90184,20.96637,54.1274635131,0.5018400000000001,0.14637,0.52275,49.4,20.82,53.608137442,136.43,50.15184,5.59637,50.4631193305,0.5018400000000001,0.14637,0.52275,49.65,5.45,49.9482231916,136.56,51.25184,22.40637,55.9356462371,0.5018400000000001,0.14637,0.52275,50.75,22.26,55.4172364883,136.3
2020-01-26 00:30:00,49.384,20.947,53.6428584716,0.504,0.147,0.525,48.88,20.8,53.1215060027,135.92,49.664,20.887,53.8774504315,0.504,0.147,0.525,49.16,20.74,53.3559106379,135.82,49.864,5.6370000000000005,50.1816128178,0.504,0.147,0.525,49.36,5.49,49.6643705286,135.97,50.994,22.307,55.6595929288,0.504,0.147,0.525,50.49,22.16,55.1389671648,135.72
2020-01-26 01:00:00,50.99304,20.60672,54.9993367015,0.50304,0.14672000000000002,0.524,50.49,20.46,54.4779928044,135.41,51.24304,20.52672,55.2014074313,0.50304,0.14672000000000002,0.524,50.74,20.38,54.6799049012,135.31,51.44304,5.38672,51.7242990943,0.50304,0.14672000000000002,0.524,50.94,5.24,51.208800025,135.48,52.61304,21.94672,57.0069337607,0.50304,0.14672000000000002,0.524,52.11,21.8,56.4862115919,135.22
2020-01-26 01:30:00,50.8368,20.6449,54.8688630304,0.4968,0.1449,0.5175000000000001,50.34,20.5,54.3540762041,135.94,51.1168,20.5849,55.1059465961,0.4968,0.1449,0.5175000000000001,50.62,20.44,54.5910065853,135.85,51.3368,5.3049,51.6101637107,0.4968,0.1449,0.5175000000000001,50.84,5.16,51.1011858962,135.98,52.4768,22.0049,56.9036919914,0.4968,0.1449,0.5175000000000001,51.98,21.86,56.3895380368,135.73
2020-01-26 02:00:00,49.644,21.207,53.9839196891,0.504,0.147,0.525,49.14,21.06,53.4627272032,137.17,49.874,21.137,54.1681515745,0.504,0.147,0.525,49.37,20.99,53.6467799593,137.07,50.144,5.627,50.4587342786,0.504,0.147,0.525,49.64,5.48,49.9415658545,137.21,51.244,22.587,56.0010723558,0.504,0.147,0.525,50.74,22.44,55.4806380641,136.95
2020-01-26 02:30:00,48.22736,21.31798,52.7288775137,0.50736,0.14798,0.5285000000000001,47.72,21.17,52.205050522,136.65,48.49736,21.23798,52.9437977619,0.50736,0.14798,0.5285000000000001,47.99,21.09,52.419731018,136.54,48.71736,5.80798,49.0623460207,0.50736,0.14798,0.5285000000000001,48.21,5.66,48.5411135019,136.69,49.80736,22.68798,54.7313214407,0.50736,0.14798,0.5285000000000001,49.3,22.54,54.2083167051,136.44
2020-01-26 03:00:00,47.43048,21.43889,52.0507102494,0.51048,0.14889000000000002,0.5317500000000001,46.92,21.29,51.5242709798,137.07,47.69048,21.37889,52.2631688693,0.51048,0.14889000000000002,0.5317500000000001,47.18,21.23,51.7364987219,136.99,47.93048,5.84889,48.2860272466,0.51048,0.14889000000000002,0.5317500000000001,47.42,5.7,47.7613483897,137.11,49.01048,22.82889,54.0664902547,0.51048,0.14889000000000002,0.5317500000000001,48.5,22.68,53.540941344,136.86
2020-01-26 03:30:00,45.9884,21.8237,50.9038978493,0.45840000000000003,0.1337,0.47750000000000004,45.53,21.69,50.4324994423,137.07,46.2484,21.7537,51.109079098,0.45840000000000003,0.1337,0.47750000000000004,45.79,21.62,50.6374219328,136.99,46.4684,6.2437,46.8859892532,0.45840000000000003,0.1337,0.47750000000000004,46.01,6.11,46.4139224802,137.11,47.5184,23.2237,52.8898721898,0.45840000000000003,0.1337,0.47750000000000004,47.06,23.09,52.4193828655,136.86
2020-01-26 04:00:00,45.20992,22.05206,50.3013937844,0.34992,0.10206000000000001,0.3645,44.86,21.95,49.9421875772,137.67,45.45992,21.98206,50.4956957398,0.34992,0.10206000000000001,0.3645,45.11,21.88,50.1362792796,137.55,45.70992,6.33206,46.1464166567,0.34992,0.10206000000000001,0.3645,45.36,6.23,45.7858329617,137.71,46.72992,23.45206,52.2846491951,0.34992,0.10206000000000001,0.3645,46.38,23.35,51.926167777,137.45
2020-01-26 04:30:00,44.94408,21.86494,49.9804554626,0.39408000000000004,0.11494000000000001,0.41050000000000003,44.55,21.75,49.5758509761,137.43,45.19408,21.80494,50.1792813365,0.39408000000000004,0.11494000000000001,0.41050000000000003,44.8,21.69,49.7744522823,137.36,45.45408,6.18494,45.8729426945,0.39408000000000004,0.11494000000000001,0.41050000000000003,45.06,6.07,45.4670045198,137.47,46.46408,23.27494,51.9676203251,0.39408000000000004,0.11494000000000001,0.41050000000000003,46.07,23.16,51.5638487702,137.22
2020-01-26 05:00:00,44.47112,22.10866,49.6636019742,0.44112,0.12866000000000002,0.4595,44.03,21.98,49.2113940059,138.08,44.71112,22.04866,49.8520577253,0.44112,0.12866000000000002,0.4595,44.27,21.92,49.399588055,137.96,44.99112,6.31866,45.4326572308,0.44112,0.12866000000000002,0.4595,44.55,6.19,44.9779790564,138.12,45.98112,23.52866,51.6513430401,0.44112,0.12866000000000002,0.4595,45.54,23.4,51.2001132811,137.87
