Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-01-26 05:30:00,44.34208,22.20769,49.5923537843,0.47208000000000006,0.13769,0.49175,43.87,22.07,49.1086733684,137.8,44.58208,22.13769,49.775889501500004,0.47208000000000006,0.13769,0.49175,44.11,22.0,49.2919070437,137.67,44.85208,6.46769,45.3160026289,0.47208000000000006,0.13769,0.49175,44.38,6.33,44.8291568067,137.84,45.84208,23.61769,51.568319535,0.47208000000000006,0.13769,0.49175,45.37,23.48,51.0856858621,137.58
2020-01-26 06:00:00,44.692,21.9135,49.7752583745,0.492,0.14350000000000002,0.5125000000000001,44.2,21.77,49.2704059249,137.23,44.952,21.8535,49.9825746261,0.492,0.14350000000000002,0.5125000000000001,44.46,21.71,49.4774261659,137.14,45.182,6.3035,45.6195926796,0.492,0.14350000000000002,0.5125000000000001,44.69,6.16,45.1125448185,137.25,46.202,23.3135,51.7507882669,0.492,0.14350000000000002,0.5125000000000001,45.71,23.17,51.2469803988,137.0
2020-01-26 06:30:00,47.01352,20.79686,51.4079803985,0.5035200000000001,0.14686000000000002,0.5245000000000001,46.51,20.65,50.888138107,136.48,47.27352,20.72686,51.6177141944,0.5035200000000001,0.14686000000000002,0.5245000000000001,46.77,20.58,51.0976447598,136.4,47.49352,5.35686,47.7946690652,0.5035200000000001,0.14686000000000002,0.5245000000000001,46.99,5.21,47.2779462329,136.52,48.56352,22.16686,53.3833790336,0.5035200000000001,0.14686000000000002,0.5245000000000001,48.06,22.02,52.864392553,136.27
2020-01-26 07:00:00,49.14496,20.23478,53.1476567221,0.56496,0.16478,0.5885,48.58,20.07,52.5625465517,137.65,49.43496,20.27478,53.4310955741,0.56496,0.16478,0.5885,48.87,20.11,52.845898611,137.55,49.64496,4.80478,49.8769281758,0.56496,0.16478,0.5885,49.08,4.64,49.2988437998,137.69,50.77496,21.59478,55.1763634743,0.56496,0.16478,0.5885,50.21,21.43,54.5920232268,137.44
2020-01-26 07:30:00,51.35856,29.16333,59.0609981457,0.62856,0.18333000000000002,0.65475,50.73,28.98,58.4240815075,135.94,50.95856,11.06333,52.145681585,0.62856,0.18333000000000002,0.65475,50.33,10.88,51.4925557727,135.83,51.84856,11.89333,53.1951545967,0.62856,0.18333000000000002,0.65475,51.22,11.71,52.541531192,135.98,52.31856,12.02333,53.6823265588,0.62856,0.18333000000000002,0.65475,51.69,11.84,53.0286875191,135.73
2020-01-26 08:00:00,52.63464,29.17302,60.178654221,0.52464,0.15302000000000002,0.5465,52.11,29.02,59.6457249097,136.06,52.16464,10.47302,53.2055806683,0.52464,0.15302000000000002,0.5465,51.64,10.32,52.6611051916,135.94,53.13464,11.64302,54.3953112194,0.52464,0.15302000000000002,0.5465,52.61,11.49,53.8500900649,136.1,53.56464,11.62302,54.8111781688,0.52464,0.15302000000000002,0.5465,53.04,11.47,54.2660344967,135.84
2020-01-26 08:30:00,55.64408,28.63994,62.5820245937,0.5140800000000001,0.14994000000000002,0.5355,55.13,28.49,62.0564017648,136.06,55.05408,9.95994,55.9477625062,0.5140800000000001,0.14994000000000002,0.5355,54.54,9.81,55.4152298561,135.94,56.174080000000004,11.13994,57.2680148691,0.5140800000000001,0.14994000000000002,0.5355,55.66,10.99,56.7346076042,136.1,56.55408,11.10994,57.6350130689,0.5140800000000001,0.14994000000000002,0.5355,56.04,10.96,57.1016917438,135.84
2020-01-26 09:00:00,59.08856,27.34833,65.1105911251,0.7485600000000001,0.21833000000000002,0.77975,58.34,27.13,64.3396650597,135.05,58.45856,8.93833,59.137948734,0.7485600000000001,0.21833000000000002,0.77975,57.71,8.72,58.3650794568,134.94,59.62856,10.05833,60.4709448418,0.7485600000000001,0.21833000000000002,0.77975,58.88,9.84,59.6965660654,135.11,60.00856,10.04833,60.8440318278,0.7485600000000001,0.21833000000000002,0.77975,59.26,9.83,60.0697636087,134.85
2020-01-26 09:30:00,62.37344,26.14767,67.6324379559,1.12344,0.32767,1.17025,61.25,25.82,66.4698044228,135.05,61.64344,7.75767,62.1296639204,1.12344,0.32767,1.17025,60.52,7.43,60.9743823257,134.94,62.93344,8.85767,63.5537267834,1.12344,0.32767,1.17025,61.81,8.53,62.3958091541,135.11,63.27344,8.83767,63.8876562449,1.12344,0.32767,1.17025,62.15,8.51,62.7299179021,134.85
2020-01-26 10:00:00,65.66824,24.97532,70.2572726043,1.21824,0.35532,1.2690000000000001,64.45,24.62,68.9923684185,134.95,64.85824,6.58532,65.1916998965,1.21824,0.35532,1.2690000000000001,63.64,6.23,63.9442139681,134.85,66.22824,7.68532,66.6726624412,1.21824,0.35532,1.2690000000000001,65.01,7.33,65.4219305738,135.0,66.56824,7.64532,67.0058317954,1.21824,0.35532,1.2690000000000001,65.35,7.29,65.7553541546,134.74
2020-01-26 10:30:00,68.17792,24.89481,72.5808538146,1.14792,0.33481000000000005,1.19575,67.03,24.56,71.3877755642,136.38,67.27792,6.15481,67.5588647452,1.14792,0.33481000000000005,1.19575,66.13,5.82,66.3856106397,136.29,68.79792,7.27481,69.1814762553,1.14792,0.33481000000000005,1.19575,67.65,6.94,68.0050446658,136.42,69.06792,7.22481,69.4447654807,1.14792,0.33481000000000005,1.19575,67.92,6.89,68.2685762265,136.16
2020-01-26 11:00:00,69.4692,24.1006,73.5310048143,1.0992,0.3206,1.145,68.37,23.78,72.3874664566,135.96,68.5392,5.4406,68.754796669,1.0992,0.3206,1.145,67.44,5.12,67.6340742526,135.85,70.0992,6.5506,70.4046035498,1.0992,0.3206,1.145,69.0,6.23,69.2806820117,135.99,70.3492,6.5006,70.6489047403,1.0992,0.3206,1.145,69.25,6.18,69.5252105355,135.73
2020-01-26 11:30:00,71.24984,23.78662,75.1155309577,0.8798400000000001,0.25662,0.9165000000000001,70.37,23.53,74.1997156329,136.44,70.24984,5.01662,70.4287334562,0.8798400000000001,0.25662,0.9165000000000001,69.37,4.76,69.5331180086,136.35,71.90984,6.13662,72.1712075128,0.8798400000000001,0.25662,0.9165000000000001,71.03,5.88,71.2729633171,136.49,72.13984,6.06662,72.3944776447,0.8798400000000001,0.25662,0.9165000000000001,71.26,5.8100000000000005,71.4964593529,136.24
2020-01-26 12:00:00,73.1872,23.29335,76.804598808,0.6972,0.20335,0.7262500000000001,72.49,23.09,76.0785659697,136.58,72.1172,4.49335,72.2570462312,0.6972,0.20335,0.7262500000000001,71.42,4.29,71.5487281508,136.5,73.8772,5.62335,74.0909086532,0.6972,0.20335,0.7262500000000001,73.18,5.42,73.3804388104,136.62,74.0672,5.55335,74.2750955036,0.6972,0.20335,0.7262500000000001,73.37,5.35,73.5647972878,136.35
2020-01-26 12:30:00,74.51336,22.78223,77.9183599819,0.45336000000000004,0.13223000000000001,0.47225000000000006,74.06,22.65,77.4461496783,135.96,73.41336,4.15223,73.5306904664,0.45336000000000004,0.13223000000000001,0.47225000000000006,72.96,4.02,73.0706644283,135.87,75.18336,5.26223,75.3672918809,0.45336000000000004,0.13223000000000001,0.47225000000000006,74.73,5.13,74.905872934,136.02,75.38336,5.18223,75.5612762774,0.45336000000000004,0.13223000000000001,0.47225000000000006,74.93,5.05,75.0999826897,135.75
2020-01-26 13:00:00,75.91424,22.47332,79.1708402545,0.5942400000000001,0.17332,0.619,75.32,22.3,78.5518452998,135.66,74.81424,3.94332,74.9180904682,0.5942400000000001,0.17332,0.619,74.22,3.77,74.3156867693,135.56,76.56424,5.04332,76.7301630612,0.5942400000000001,0.17332,0.619,75.97,4.87,76.1259338202,135.69,76.78424,4.97332,76.9451325569,0.5942400000000001,0.17332,0.619,76.19,4.8,76.341051211,135.44
2020-01-26 13:30:00,76.29424,22.52832,79.5508407196,0.7142400000000001,0.20832,0.744,75.58,22.32,78.8068448804,135.55,75.18424,4.02832,75.2920799713,0.7142400000000001,0.20832,0.744,74.47,3.8200000000000003,74.5679106587,135.56,76.94424,5.10832,77.113623974,0.7142400000000001,0.20832,0.744,76.23,4.9,76.387321592,135.6,77.17424,5.03832,77.3385284835,0.7142400000000001,0.20832,0.744,76.46,4.83,76.6124043481,135.33
2020-01-26 14:00:00,75.02792,22.72231,78.3931894444,0.72792,0.21231000000000003,0.7582500000000001,74.3,22.51,77.6349798738,135.27,73.96792,4.27231,74.091199355,0.72792,0.21231000000000003,0.7582500000000001,73.24,4.06,73.3524450854,135.19,75.64792,5.35231,75.8370293634,0.72792,0.21231000000000003,0.7582500000000001,74.92,5.14,75.0961117502,135.33,75.90792,5.30231,76.0928827819,0.72792,0.21231000000000003,0.7582500000000001,75.18,5.09,75.3521101231,135.08
2020-01-26 14:30:00,74.43072,23.13646,77.9437480562,0.57072,0.16646000000000002,0.5945,73.86,22.97,77.3493406565,135.5,73.37072,4.64646,73.5176995277,0.57072,0.16646000000000002,0.5945,72.8,4.48,72.9377158951,135.45,75.05072,5.72646,75.2688708342,0.57072,0.16646000000000002,0.5945,74.48,5.5600000000000005,74.6872412129,135.56,75.31072,5.6764600000000005,75.5243453798,0.57072,0.16646000000000002,0.5945,74.74,5.51,74.9428295436,135.31
2020-01-26 15:00:00,74.3644,23.0217,77.8464042731,0.5544,0.1617,0.5775,73.81,22.86,77.2689827809,135.62,73.3244,4.4817,73.4612365146,0.5544,0.1617,0.5775,72.77,4.32,72.8981158879,135.54,75.0044,5.5717,75.211062087,0.5544,0.1617,0.5775,74.45,5.41,74.6463033244,135.71,75.2544,5.5017,75.4552411848,0.5544,0.1617,0.5775,74.7,5.34,74.8906242463,135.45
2020-01-26 15:30:00,74.4672,23.34085,78.0394717727,0.5172,0.15085,0.5387500000000001,73.95,23.19,77.500829673,135.83,73.4072,4.74085,73.5601296258,0.5172,0.15085,0.5387500000000001,72.89,4.59,73.0343768372,135.7,75.0972,5.83085,75.3232252334,0.5172,0.15085,0.5387500000000001,74.58,5.68,74.7959811755,135.87,75.3472,5.78085,75.568636183,0.5172,0.15085,0.5387500000000001,74.83,5.63,75.0414938551,135.6
2020-01-26 16:00:00,74.576,23.2005,78.101491511,0.516,0.1505,0.5375,74.06,23.05,77.5640773812,135.74,73.526,4.6105,73.6704105204,0.516,0.1505,0.5375,73.01,4.46,73.1460983238,135.7,75.216,5.7205,75.4332206408,0.516,0.1505,0.5375,74.7,5.57,74.9073754713,135.87,75.466,5.6605,75.6779916241,0.516,0.1505,0.5375,74.95,5.51,75.1522627737,135.6
2020-01-26 16:30:00,75.40288,23.40959,78.9531710336,0.51288,0.14959,0.53425,74.89,23.26,78.4190008863,136.0,74.28288,4.77959,74.4364879724,0.51288,0.14959,0.53425,73.77,4.63,73.915152709,135.91,76.07288,5.88959,76.3005264848,0.51288,0.14959,0.53425,75.56,5.74,75.7777091235,136.05,76.27288,5.81959,76.4945739988,0.51288,0.14959,0.53425,75.76,5.67,75.9718796661,135.79
2020-01-26 17:00:00,77.44472,22.71721,80.7078452572,0.5047200000000001,0.14721,0.52575,76.94,22.57,80.1820958818,135.77,76.28472,4.14721,76.3973681239,0.5047200000000001,0.14721,0.52575,75.78,4.0,75.8854953203,135.68,78.10472,5.25721,78.281450825,0.5047200000000001,0.14721,0.52575,77.6,5.11,77.7680660683,135.83,78.31472,5.17721,78.4856602958,0.5047200000000001,0.14721,0.52575,77.81,5.03,77.9724117878,135.58
2020-01-26 17:30:00,79.09784,21.87812,82.0677794716,0.5078400000000001,0.14812,0.529,78.59,21.73,81.5388312401,134.65,77.94784,3.64812,78.0331630796,0.5078400000000001,0.14812,0.529,77.44,3.5,77.5190531418,134.56,79.72784,4.71812,79.8673220247,0.5078400000000001,0.14812,0.529,79.22,4.57,79.3517063459,134.7,79.97784,4.6481200000000005,80.1127949244,0.5078400000000001,0.14812,0.529,79.47,4.5,79.5973046026,134.43
2020-01-26 18:00:00,78.62856,21.86833,81.6129542699,0.50856,0.14833000000000002,0.52975,78.12,21.72,81.0832461116,134.56,77.47856,3.63833,77.563939462,0.50856,0.14833000000000002,0.52975,76.97,3.49,77.0490817596,134.47,79.23856,4.70833,79.3783204802,0.50856,0.14833000000000002,0.52975,78.73,4.5600000000000005,78.8619458294,134.61,79.49856,4.63833,79.6337563302,0.50856,0.14833000000000002,0.52975,78.99,4.49,79.1175088081,134.33
2020-01-26 18:30:00,77.70808,22.40819,80.8744253541,0.5080800000000001,0.14819000000000002,0.52925,77.2,22.26,80.3451778267,134.77,76.58808,4.09819,76.6976476782,0.5080800000000001,0.14819000000000002,0.52925,76.08,3.95,76.182471081,134.66,78.32808,5.19819,78.5003776791,0.5080800000000001,0.14819000000000002,0.52925,77.82,5.05,77.9836835498,134.83,78.58808,5.12819,78.7552198318,0.5080800000000001,0.14819000000000002,0.52925,78.08,4.98,78.2386528514,134.57
2020-01-26 19:00:00,75.34,20.06875,77.9671105439,0.51,0.14875000000000002,0.53125,74.83,19.92,77.4360077742,134.94,74.53,6.23875,74.7906605236,0.51,0.14875000000000002,0.53125,74.02,6.09,74.2701050221,134.83,76.23,6.97875,76.5487808627,0.51,0.14875000000000002,0.53125,75.72,6.83,76.027411504,134.99,76.49,7.01875,76.8113465027,0.51,0.14875000000000002,0.53125,75.98,6.87,76.2899554332,134.71
2020-01-26 19:30:00,73.60976,9.798680000000001,74.2590795593,0.50976,0.14868,0.531,73.1,9.65,73.7342016977,135.75,73.65976,9.69868,74.2955223213,0.50976,0.14868,0.531,73.15,9.55,73.77075979,135.65,75.39976,10.91868,76.1862282896,0.50976,0.14868,0.531,74.89,10.77,75.6604586293,135.8,75.61976,10.89868,76.4011081608,0.50976,0.14868,0.531,75.11,10.75,75.8753886316,135.55
2020-01-26 20:00:00,71.12192,11.08931,71.9812496471,0.51192,0.14931000000000003,0.53325,70.61,10.94,71.4524716158,136.62,71.16192,10.98931,72.0054427968,0.51192,0.14931000000000003,0.53325,70.65,10.84,71.4767661552,136.5,72.88192,12.24931,73.9041261254,0.51192,0.14931000000000003,0.53325,72.37,12.1,73.3745657568,136.66,73.08192,12.22931,74.0980637666,0.51192,0.14931000000000003,0.53325,72.57,12.08,73.568548307,136.39
2020-01-26 20:30:00,69.04216,11.68938,70.0247203654,0.5121600000000001,0.14938,0.5335,68.53,11.54,69.4948379378,136.13,69.08216,11.59938,70.0492001857,0.5121600000000001,0.14938,0.5335,68.57,11.45,69.5194030469,136.04,70.75216,12.83938,71.9077035056,0.5121600000000001,0.14938,0.5335,70.24,12.69,71.3771230858,136.17,70.95216,12.83938,72.1044983857,0.5121600000000001,0.14938,0.5335,70.44,12.69,71.5739456786,135.92
2020-01-26 21:00:00,66.776,12.3505,67.9085342667,0.516,0.1505,0.5375,66.26,12.2,67.3737901561,136.46,66.826,12.2805,67.9450142119,0.516,0.1505,0.5375,66.31,12.13,67.4103330358,136.37,68.446,13.5005,69.7647361942,0.516,0.1505,0.5375,67.93,13.35,69.2293824904,136.5,68.646,13.5305,69.9667617248,0.516,0.1505,0.5375,68.13,13.38,69.4314143598,136.25
2020-01-26 21:30:00,64.42952,13.35736,65.7995601323,0.53952,0.15736,0.562,63.89,13.2,65.2393447239,136.68,64.44952,13.27736,65.8029552285,0.53952,0.15736,0.562,63.91,13.12,65.2427965372,136.58,66.05952,14.52736,67.6380393802,0.53952,0.15736,0.562,65.52,14.37,67.0773232919,136.72,66.23952,14.53736,67.8159925504,0.53952,0.15736,0.562,65.7,14.38,67.2552927285,136.46
2020-01-26 22:00:00,61.40104,14.39072,63.0648914627,0.5510400000000001,0.16072,0.5740000000000001,60.85,14.23,62.4917226519,137.37,61.45104,14.32072,63.0976492304,0.5510400000000001,0.16072,0.5740000000000001,60.9,14.16,62.5245199902,137.27,62.97104,15.60072,64.8747589067,0.5510400000000001,0.16072,0.5740000000000001,62.42,15.44,64.3012441559,137.42,63.16104,15.63072,65.0663997898,0.5510400000000001,0.16072,0.5740000000000001,62.61,15.47,64.4928910811,137.17
2020-01-26 22:30:00,58.44896,14.85303,60.3066615331,0.55896,0.16303,0.58225,57.89,14.69,59.7247704056,137.55,58.54896,14.79303,60.3888603441,0.55896,0.16303,0.58225,57.99,14.63,59.8069979183,137.45,59.91896,16.07303,62.0372796056,0.55896,0.16303,0.58225,59.36,15.91,61.4551682123,137.59,60.15896,16.11303,62.2794525029,0.55896,0.16303,0.58225,59.6,15.95,61.6973459721,137.33
2020-01-26 23:00:00,54.58392,15.73156,56.8056889986,0.5539200000000001,0.16156,0.577,54.03,15.57,56.2286919642,137.66,54.71392,15.66156,56.9113126136,0.5539200000000001,0.16156,0.577,54.16,15.5,56.3343199125,137.56,55.95392,16.96156,58.4682450652,0.5539200000000001,0.16156,0.577,55.4,16.8,57.8912774086,137.68,56.24392,17.00156,58.7573959549,0.5539200000000001,0.16156,0.577,55.69,16.84,58.1804236836,137.44
2020-01-26 23:30:00,51.16984,16.29037,53.7003601511,0.54984,0.16037,0.5727500000000001,50.62,16.13,53.1277827506,137.98,51.35984,17.54037,54.2724400093,0.54984,0.16037,0.5727500000000001,50.81,17.38,53.7002839844,137.88,52.44984,17.24037,55.2106518143,0.54984,0.16037,0.5727500000000001,51.9,17.08,54.6382320358,138.01,52.74984,17.41037,55.5487767963,0.54984,0.16037,0.5727500000000001,52.2,17.25,54.9763812923,137.77
2020-01-27 00:00:00,48.19456,12.11883,49.6948855936,0.54456,0.15883000000000003,0.56725,47.65,11.96,49.1280378196,135.85,48.95456,30.60883,57.7360322395,0.54456,0.15883000000000003,0.56725,48.41,30.45,57.1903016254,135.77,49.41456,13.24883,51.159849847,0.54456,0.15883000000000003,0.56725,48.87,13.09,50.5927366328,135.9,49.69456,13.26883,51.4355046943,0.54456,0.15883000000000003,0.56725,49.15,13.11,50.8684047322,135.65
2020-01-27 00:30:00,48.46152,11.67086,49.8470449861,0.55152,0.16086,0.5745,47.91,11.51,49.273199612,135.09,49.24152,29.95086,57.6348966048,0.55152,0.16086,0.5745,48.69,29.79,57.0802960749,135.0,49.66152,12.80086,51.2847792766,0.55152,0.16086,0.5745,49.11,12.64,50.7105679321,135.14,49.97152,12.79086,51.5825446314,0.55152,0.16086,0.5745,49.42,12.63,51.0083650003,134.89
2020-01-27 01:00:00,50.95016,10.873380000000001,52.0974970286,0.56016,0.16338000000000003,0.5835,50.39,10.71,51.5155918145,134.4,51.79016,28.99338,59.3534898439,0.56016,0.16338000000000003,0.5835,51.23,28.83,58.7850474185,134.33,52.18016,11.97338,53.5362580524,0.56016,0.16338000000000003,0.5835,51.62,11.81,52.9537581291,134.44,52.51016,11.98338,53.8601735928,0.56016,0.16338000000000003,0.5835,51.95,11.82,53.2777148534,134.19
2020-01-27 01:30:00,50.99048,10.78639,52.1188570468,0.5704800000000001,0.16639,0.5942500000000001,50.42,10.62,51.5263117252,133.59,51.87048,28.656390000000002,59.2598969225,0.5704800000000001,0.16639,0.5942500000000001,51.3,28.49,58.6802360254,133.51,52.20048,11.86639,53.5322456456,0.5704800000000001,0.16639,0.5942500000000001,51.63,11.7,52.939086694,133.65,52.56048,11.86639,53.8833487217,0.5704800000000001,0.16639,0.5942500000000001,51.99,11.7,53.2902439476,133.4
2020-01-27 02:00:00,50.47904,10.63597,51.5873757538,0.5690400000000001,0.16597,0.59275,49.91,10.47,50.9963626154,134.09,51.32904,28.65597,58.78635015,0.5690400000000001,0.16597,0.59275,50.76,28.49,58.2087424705,134.02,51.68904,11.71597,53.0001963125,0.5690400000000001,0.16597,0.59275,51.12,11.55,52.4085575073,134.12,52.03904,11.72597,53.3437911716,0.5690400000000001,0.16597,0.59275,51.47,11.56,52.7521990063,133.86
2020-01-27 02:30:00,49.15016,10.88338,50.34070111,0.56016,0.16338000000000003,0.5835,48.59,10.72,49.7584816891,133.9,50.01016,28.87338,57.7467590073,0.56016,0.16338000000000003,0.5835,49.45,28.71,57.1801241692,133.82,50.31016,11.97338,51.7153171493,0.56016,0.16338000000000003,0.5835,49.75,11.81,51.1325590989,133.93,50.69016,11.98338,52.0873661942,0.56016,0.16338000000000003,0.5835,50.13,11.82,51.5046531878,133.68
2020-01-27 03:00:00,48.71416,11.04163,49.94984462,0.5541600000000001,0.16163000000000002,0.57725,48.16,10.88,49.3736771975,134.28,49.53416,29.11163,57.4553740582,0.5541600000000001,0.16163000000000002,0.57725,48.98,28.95,56.8958952825,134.19,49.87416,12.13163,51.3284354151,0.5541600000000001,0.16163000000000002,0.57725,49.32,11.97,50.7517812495,134.32,50.23416,12.14163,51.680654117,0.5541600000000001,0.16163000000000002,0.57725,49.68,11.98,51.1040389793,134.06
2020-01-27 03:30:00,47.98112,11.09366,49.2469000918,0.5611200000000001,0.16366,0.5845,47.42,10.93,48.6633465762,134.15,48.82112,29.14366,56.8581979687,0.5611200000000001,0.16366,0.5845,48.26,28.98,56.292699349,134.09,49.13112,12.18366,50.6192505224,0.5611200000000001,0.16366,0.5845,48.57,12.02,50.035240581,134.21,49.51112,12.20366,50.9929438359,0.5611200000000001,0.16366,0.5845,48.95,12.04,50.4089684481,133.95
2020-01-27 04:00:00,47.68296,10.88128,48.9087612683,0.55296,0.16128,0.5760000000000001,47.13,10.72,48.3337904576,134.45,48.50296,29.00128,56.5120462415,0.55296,0.16128,0.5760000000000001,47.95,28.84,55.9548755695,134.35,48.82296,11.97128,50.2692049669,0.55296,0.16128,0.5760000000000001,48.27,11.81,49.6937521224,134.5,49.20296,11.98128,50.6407182335,0.55296,0.16128,0.5760000000000001,48.65,11.82,50.0653063508,134.24
2020-01-27 04:30:00,48.32536,13.84198,50.2686863708,0.5553600000000001,0.16198,0.5785,47.77,13.68,49.6901931975,134.94,48.69536,17.53198,51.7552742071,0.5553600000000001,0.16198,0.5785,48.14,17.37,51.1778907342,134.85,49.42536,14.87198,51.6143584698,0.5553600000000001,0.16198,0.5785,48.87,14.71,51.0358795359,134.99,49.88536,15.32198,52.1853639774,0.5553600000000001,0.16198,0.5785,49.33,15.16,51.6069229852,134.74
2020-01-27 05:00:00,48.6004,14.61345,50.7498945916,0.5604,0.16345,0.5837500000000001,48.04,14.45,50.1661648923,135.26,48.8604,14.54345,50.9789233513,0.5604,0.16345,0.5837500000000001,48.3,14.38,50.3951823094,135.18,49.7304,15.80345,52.1810474795,0.5604,0.16345,0.5837500000000001,49.17,15.64,51.5974660231,135.31,50.1704,15.83345,52.6095730363,0.5604,0.16345,0.5837500000000001,49.61,15.67,52.0259646715,135.06
2020-01-27 05:30:00,50.9812,13.9866,52.8649953466,0.5712,0.1666,0.595,50.41,13.82,52.270072699400004,135.51,51.2312,13.9266,53.090357326,0.5712,0.1666,0.595,50.66,13.76,52.4954588512,135.41,52.1612,15.1466,54.3158381782,0.5712,0.1666,0.595,51.59,14.98,53.720838601,135.55,52.6012,15.1966,54.7523779666,0.5712,0.1666,0.595,52.03,15.03,54.1573799219,135.31
2020-01-27 06:00:00,54.7536,13.0273,56.2820331745,0.5736,0.1673,0.5975,54.18,12.86,55.6852942885,137.04,55.0136,12.9973,56.5280991388,0.5736,0.1673,0.5975,54.44,12.83,55.9314088862,136.95,56.0036,14.2573,57.7899110248,0.5736,0.1673,0.5975,55.43,14.09,57.1927705222,137.07,56.4736,14.2473,58.2430515534,0.5736,0.1673,0.5975,55.9,14.08,57.6459573604,136.82
2020-01-27 06:30:00,62.55888,10.21884,63.3879969537,0.5788800000000001,0.16884000000000002,0.603,61.98,10.05,62.7895126594,137.16,62.79888,10.17884,63.6184573296,0.5788800000000001,0.16884000000000002,0.603,62.22,10.01,63.0200642653,137.06,63.94888,11.38884,64.9550993364,0.5788800000000001,0.16884000000000002,0.603,63.37,11.22,64.3556159166,137.19,64.43888,11.37884,65.4358254735,0.5788800000000001,0.16884000000000002,0.603,63.86,11.21,64.8364380576,136.95
2020-01-27 07:00:00,69.34304,7.57422,69.7554729398,0.5630400000000001,0.16422,0.5865,68.78,7.41,69.1780058978,136.66,69.59304,7.54422,70.0007605091,0.5630400000000001,0.16422,0.5865,69.03,7.38,69.4233771867,136.57,70.87304,8.67422,71.4018899711,0.5630400000000001,0.16422,0.5865,70.31,8.51,70.8231332264,136.68,71.36304,8.66422,71.887079411,0.5630400000000001,0.16422,0.5865,70.8,8.5,71.3084146507,136.43
2020-01-27 07:30:00,76.32344,5.13142,76.4957447486,0.55344,0.16142,0.5765,75.77,4.97,75.9328242593,136.2,76.50344,5.10142,76.6733383768,0.55344,0.16142,0.5765,75.95,4.94,76.1104861369,136.1,78.05344,6.19142,78.2986154249,0.55344,0.16142,0.5765,77.5,6.03,77.7342324848,136.24,78.46344,6.16142,78.704984042,0.55344,0.16142,0.5765,77.91,6.0,78.1406942636,135.99
2020-01-27 08:00:00,79.79152,3.36086,79.862269213,0.55152,0.16086,0.5745,79.24,3.2,79.3045875092,136.44,79.93152,3.30086,79.9996472883,0.55152,0.16086,0.5745,79.38,3.14,79.4420795297,136.36,81.62152,4.39086,81.73953864960001,0.55152,0.16086,0.5745,81.07,4.23,81.180279625,136.49,81.99152,4.34086,82.1063482165,0.55152,0.16086,0.5745,81.44,4.18,81.5472010556,136.24
2020-01-27 08:30:00,80.21696,2.60828,80.2593533253,0.57696,0.16828,0.601,79.64,2.44,79.6773694345,136.44,80.36696,2.55828,80.4076678943,0.57696,0.16828,0.601,79.79,2.39,79.8257865605,136.27,82.05696,3.61828,82.1366948118,0.57696,0.16828,0.601,81.48,3.45,81.5530066889,136.39,82.43696,3.57828,82.514583328,0.57696,0.16828,0.601,81.86,3.41,81.930993525,136.15
2020-01-27 09:00:00,80.2916,2.6013,80.3337276133,0.8616,0.2513,0.8975000000000001,79.43,2.35,79.4647557097,136.44,80.4216,2.5513,80.4620586255,0.8616,0.2513,0.8975000000000001,79.56,2.3,79.5932384063,136.27,82.1116,3.6013,82.1905360504,0.8616,0.2513,0.8975000000000001,81.25,3.35,81.3190322126,136.39,82.4716,3.5613,82.5484564619,0.8616,0.2513,0.8975000000000001,81.61,3.31,81.677097157,136.15
2020-01-27 09:30:00,81.39312,2.09841,81.4201652409,1.26312,0.36841,1.31575,80.13,1.73,80.1486731019,136.63,81.51312,2.04841,81.5388540247,1.26312,0.36841,1.31575,80.25,1.6800000000000002,80.2675831205,136.52,83.26312,3.09841,83.3207494965,1.26312,0.36841,1.31575,82.0,2.73,82.0454319265,136.67,83.58312,3.05841,83.6390567897,1.26312,0.36841,1.31575,82.32,2.69,82.3639393181,136.41
2020-01-27 10:00:00,81.47576,1.95668,81.4992519242,1.56576,0.45668000000000003,1.631,79.91,1.5,79.9240770982,136.4,81.59576,1.91668,81.6182682504,1.56576,0.45668000000000003,1.631,80.03,1.46,80.0433163981,136.33,83.34576,2.95668,83.3981874299,1.56576,0.45668000000000003,1.631,81.78,2.5,81.8182033535,136.43,83.67576,2.91668,83.7265778221,1.56576,0.45668000000000003,1.631,82.11,2.46,82.1468423008,136.18
2020-01-27 10:30:00,80.50672,2.58571,80.5482331362,1.8367200000000001,0.53571,1.9132500000000001,78.67,2.05,78.6967051407,136.54,80.61672,2.52571,80.6562753576,1.8367200000000001,0.53571,1.9132500000000001,78.78,1.99,78.8051299092,136.44,82.34672,3.58571,82.4247512035,1.8367200000000001,0.53571,1.9132500000000001,80.51,3.05,80.5677516132,136.57,82.66672,3.54571,82.7427256921,1.8367200000000001,0.53571,1.9132500000000001,80.83,3.01,80.8860247509,136.31
2020-01-27 11:00:00,80.8676,2.18305,80.8970607443,1.8276,0.53305,1.90375,79.04,1.65,79.0572204166,136.54,80.9776,2.14305,81.005952652,1.8276,0.53305,1.90375,79.15,1.6099999999999999,79.1663729117,136.44,82.7176,3.18305,82.7788207035,1.8276,0.53305,1.90375,80.89,2.65,80.9333960736,136.57,83.0576,3.14305,83.1170480772,1.8276,0.53305,1.90375,81.23,2.61,81.2719201201,136.31
2020-01-27 11:30:00,81.31976,1.73243,81.3382116853,1.37976,0.40243,1.4372500000000001,79.94,1.33,79.9510631574,135.98,81.44976,1.68243,81.4671343228,1.37976,0.40243,1.4372500000000001,80.07,1.28,80.0802303943,135.88,83.15976,2.70243,83.2036586405,1.37976,0.40243,1.4372500000000001,81.78,2.3,81.8123364781,136.02,83.49976,2.6724300000000003,83.542514938,1.37976,0.40243,1.4372500000000001,82.12,2.27,82.1513682175,135.75
2020-01-27 12:00:00,81.08032,1.81176,81.1005595887,1.48032,0.43176000000000003,1.542,79.6,1.38,79.6119614128,135.77,81.22032,1.7617600000000002,81.23942503,1.48032,0.43176000000000003,1.542,79.74,1.33,79.7510909016,135.67,82.93032,2.7817600000000002,82.976961646,1.48032,0.43176000000000003,1.542,81.45,2.35,81.4838941141,135.8,83.27032,2.75176,83.3157750729,1.48032,0.43176000000000003,1.542,81.79,2.32,81.8228971621,135.54
2020-01-27 12:30:00,81.71256,1.64783,81.7291735273,1.67256,0.48783000000000004,1.74225,80.04,1.16,80.0484053558,136.02,81.82256,1.59783,81.8381597158,1.67256,0.48783000000000004,1.74225,80.15,1.11,80.1576858448,135.92,83.58256,2.62783,83.623859195,1.67256,0.48783000000000004,1.74225,81.91,2.14,81.9379503039,136.06,83.91256,2.5878300000000003,83.9524543409,1.67256,0.48783000000000004,1.74225,82.24,2.1,82.2668074013,135.78
2020-01-27 13:00:00,82.36368,1.57399,82.3787182934,1.21368,0.35399,1.26425,81.15,1.22,81.1591701535,136.32,82.47368,1.52399,82.4877593238,1.21368,0.35399,1.26425,81.26,1.17,81.2684225268,136.21,84.25368,2.55399,84.2923807854,1.21368,0.35399,1.26425,83.04,2.2,83.0691374699,136.35,84.58368,2.51399,84.6210320669,1.21368,0.35399,1.26425,83.37,2.16,83.3979765942,136.1
2020-01-27 13:30:00,82.6004,1.5922,82.6157441472,1.0704,0.31220000000000003,1.115,81.53,1.28,81.5400472161,136.71,82.6904,1.5322,82.7045941227,1.0704,0.31220000000000003,1.115,81.62,1.22,81.629117354,136.62,84.5104,2.5922,84.5501461205,1.0704,0.31220000000000003,1.115,83.44,2.2800000000000002,83.4711447148,136.76,84.8104,2.5422000000000002,84.8484927916,1.0704,0.31220000000000003,1.115,83.74,2.23,83.7696872383,136.49
2020-01-27 14:00:00,82.19616,1.68513,82.2134318823,0.8061600000000001,0.23513,0.8397500000000001,81.39,1.45,81.4029151812,137.05,82.26616,1.6351300000000002,82.2824083949,0.8061600000000001,0.23513,0.8397500000000001,81.46,1.4,81.4720295562,136.96,84.14616,2.69513,84.1893102981,0.8061600000000001,0.23513,0.8397500000000001,83.34,2.46,83.3762987905,137.09,84.40616,2.64513,84.4475965239,0.8061600000000001,0.23513,0.8397500000000001,83.6,2.41,83.6347302261,136.82
2020-01-27 14:30:00,81.83,2.03625,81.8553310058,0.81,0.23625000000000002,0.8437500000000001,81.02,1.8,81.0399925962,137.53,81.88,1.97625,81.9038458442,0.81,0.23625000000000002,0.8437500000000001,81.07,1.74,81.088670602,137.41,83.8,3.04625,83.8553494958,0.81,0.23625000000000002,0.8437500000000001,82.99,2.81,83.0375589718,137.56,84.03,3.00625,84.0837584737,0.81,0.23625000000000002,0.8437500000000001,83.22,2.77,83.2660873345,137.32
2020-01-27 15:00:00,81.21376,2.50443,81.2523660146,0.80376,0.23443000000000003,0.83725,80.41,2.27,80.4420350314,136.77,81.23376,2.44443,81.2705297249,0.80376,0.23443000000000003,0.83725,80.43,2.21,80.4603566982,136.68,83.18376,3.51443,83.2579674624,0.80376,0.23443000000000003,0.83725,82.38,3.2800000000000002,82.4452715442,136.81,83.37376,3.46443,83.4457076893,0.80376,0.23443000000000003,0.83725,82.57,3.23,82.6331519428,136.55
2020-01-27 15:30:00,81.15256,2.61658,81.1947318824,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.41,2.4,80.4458084676,136.56,81.15256,2.57658,81.1934526859,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.41,2.36,80.4446250535,136.44,83.12256000000001,3.62658,83.2016349806,0.7425600000000001,0.21658000000000002,0.7735000000000001,82.38,3.41,82.4505457835,136.6,83.30256,3.59658,83.380164849,0.7425600000000001,0.21658000000000002,0.7735000000000001,82.56,3.38,82.629159502,136.35
2020-01-27 16:00:00,84.04848,1.79914,84.0677339712,0.6484800000000001,0.18914,0.6755,83.4,1.6099999999999999,83.4155387203,136.37,84.04848,1.7491400000000001,84.0666787797,0.6484800000000001,0.18914,0.6755,83.4,1.56,83.4145886521,136.25,86.07848,2.78914,86.1236554092,0.6484800000000001,0.18914,0.6755,85.43,2.6,85.4695553984,136.39,86.25848,2.73914,86.3019597683,0.6484800000000001,0.18914,0.6755,85.61,2.55,85.647969036,136.15
2020-01-27 16:30:00,86.3288,1.6234000000000002,86.3440625463,0.6288,0.1834,0.655,85.7,1.44,85.7120971625,136.59,86.3188,1.5634000000000001,86.3329569342,0.6288,0.1834,0.655,85.69,1.38,85.701111428,136.51,88.4288,2.6234,88.4677053902,0.6288,0.1834,0.655,87.8,2.44,87.8338977844,136.63,88.5888,2.5734,88.6261692335,0.6288,0.1834,0.655,87.96,2.39,87.9924638819,136.37
2020-01-27 17:00:00,90.15128,0.8182900000000001,90.1549936729,0.61128,0.17829,0.63675,89.54,0.64,89.5422872167,136.2,90.12128,0.76829,90.1245548026,0.61128,0.17829,0.63675,89.51,0.59,89.5119444544,136.12,92.34128,1.7782900000000001,92.3584013902,0.61128,0.17829,0.63675,91.73,1.6,91.7439529342,136.23,92.49128,1.71829,92.5072396981,0.61128,0.17829,0.63675,91.88,1.54,91.892905058,135.97
2020-01-27 17:30:00,93.10728,0.26004000000000005,93.1076431331,0.61728,0.18004,0.643,92.49,0.08,92.4900345983,135.95,93.05728,0.30004000000000003,93.0577637008,0.61728,0.18004,0.643,92.44,0.12,92.4400778883,135.86,95.33728,1.07004,95.3432847315,0.61728,0.18004,0.643,94.72,0.89,94.7241811788,135.99,95.48728,0.99004,95.492412374,0.61728,0.18004,0.643,94.87,0.81,94.8734578267,135.74
2020-01-27 18:00:00,93.45048,0.43514,93.4514930809,0.60048,0.17514000000000002,0.6255000000000001,92.85,0.26,92.8503640273,136.24,93.40048,0.40514000000000006,93.4013586767,0.60048,0.17514000000000002,0.6255000000000001,92.8,0.23,92.8002850211,136.16,95.68048,1.32514,95.6896559146,0.60048,0.17514000000000002,0.6255000000000001,95.08,1.15,95.0869544154,136.28,95.86048,1.25514,95.8686966755,0.60048,0.17514000000000002,0.6255000000000001,95.26,1.08,95.2661219952,136.02
2020-01-27 18:30:00,91.93088,1.15234,91.9381019222,0.5908800000000001,0.17234000000000002,0.6155,91.34,0.98,91.3452571292,136.16,91.92088,1.09234,91.9273701715,0.5908800000000001,0.17234000000000002,0.6155,91.33,0.92,91.3346336282,136.04,94.13088,2.14234,94.155255776,0.5908800000000001,0.17234000000000002,0.6155,93.54,1.97,93.5607423015,136.19,94.30088,2.07234,94.323647946,0.5908800000000001,0.17234000000000002,0.6155,93.71,1.9,93.7292595725,135.93
2020-01-27 19:00:00,90.01296,1.9600300000000002,90.0342972737,0.58296,0.17003000000000001,0.6072500000000001,89.43,1.79,89.4479122171,136.25,90.00296,1.89003,90.02280279,0.58296,0.17003000000000001,0.6072500000000001,89.42,1.72,89.4365406308,136.17,92.16296,2.97003,92.2108034569,0.58296,0.17003000000000001,0.6072500000000001,91.58,2.8,91.6227941071,136.27,92.36296,2.90003,92.4084766348,0.58296,0.17003000000000001,0.6072500000000001,91.78,2.73,91.8205930061,136.02
2020-01-27 19:30:00,87.50544,2.60367,87.5441667221,0.5954400000000001,0.17367000000000002,0.6202500000000001,86.91,2.43,86.9439647129,135.83,87.52544,2.53367,87.5621044223,0.5954400000000001,0.17367000000000002,0.6202500000000001,86.93,2.36,86.9620290702,135.74,89.58544,3.61367,89.6582939324,0.5954400000000001,0.17367000000000002,0.6202500000000001,88.99,3.44,89.0564635498,135.86,89.79544,3.53367,89.8649423772,0.5954400000000001,0.17367000000000002,0.6202500000000001,89.2,3.36,89.2632600794,135.6
2020-01-27 20:00:00,85.6892,3.34185,85.7543407535,0.5892000000000001,0.17185,0.61375,85.1,3.17,85.1590212485,136.44,85.6692,3.26185,85.7312748888,0.5892000000000001,0.17185,0.61375,85.08,3.09,85.1360939907,136.35,87.7592,4.39185,87.8690248669,0.5892000000000001,0.17185,0.61375,87.17,4.22,87.2720877486,136.47,87.9392,4.31185,88.0448462266,0.5892000000000001,0.17185,0.61375,87.35,4.14,87.4480537233,136.22
2020-01-27 20:30:00,82.662,4.32975,82.7753162426,0.582,0.16975,0.6062500000000001,82.08,4.16,82.1853514928,135.46,82.642,4.25975,82.7517107621,0.582,0.16975,0.6062500000000001,82.06,4.09,82.1618628075,135.38,84.672,5.37975,84.8427327121,0.582,0.16975,0.6062500000000001,84.09,5.21,84.2512445012,135.52,84.812,5.31975,84.9786742899,0.582,0.16975,0.6062500000000001,84.23,5.15,84.3872940673,135.25
2020-01-27 21:00:00,79.53128,5.18954,79.7004129465,0.58128,0.16954000000000002,0.6055,78.95,5.02,79.109436226,134.41,79.49128,5.07954,79.6534074767,0.58128,0.16954000000000002,0.6055,78.91,4.91,79.0626093675,134.34,81.49128,6.19954,81.726758239,0.58128,0.16954000000000002,0.6055,80.91,6.03,81.1343885168,134.48,81.61128,6.16954,81.8441460769,0.58128,0.16954000000000002,0.6055,81.03,6.0,81.2518362869,134.23
2020-01-27 21:30:00,75.80728,6.49129,76.0846932494,0.58728,0.17129000000000003,0.61175,75.22,6.32,75.4850369279,134.9,75.76728,6.40129,76.0372095244,0.58728,0.17129000000000003,0.61175,75.18,6.23,75.4376915076,134.81,77.70728,7.55129,78.0733203192,0.58728,0.17129000000000003,0.61175,77.12,7.38,77.472309892,134.94,77.80728,7.5212900000000005,78.1699598584,0.58728,0.17129000000000003,0.61175,77.22,7.35,77.5690073419,134.69
2020-01-27 22:00:00,71.96608,7.54219,72.3602190472,0.55608,0.16219,0.57925,71.41,7.38,71.7903370935,135.5,71.91608,7.45219,72.3011597304,0.55608,0.16219,0.57925,71.36,7.29,71.7313996796,135.4,73.82608,8.61219,74.3267105741,0.55608,0.16219,0.57925,73.27,8.45,73.7556465635,135.53,73.89608,8.59219,74.3939269589,0.55608,0.16219,0.57925,73.34,8.43,73.82289956380001,135.27
2020-01-27 22:30:00,67.3524,9.6082,68.0342802784,0.5424,0.1582,0.5650000000000001,66.81,9.45,67.4750220452,136.75,67.3124,9.5282,67.9834228985,0.5424,0.1582,0.5650000000000001,66.77,9.37,67.4242523132,136.63,69.0824,10.7282,69.91045891,0.5424,0.1582,0.5650000000000001,68.54,10.57,69.3502451329,136.77,69.1824,10.7382,70.0108092297,0.5424,0.1582,0.5650000000000001,68.64,10.58,69.4506011493,136.5
2020-01-27 23:00:00,62.69216,10.80813,63.6169992971,0.5421600000000001,0.15813000000000002,0.5647500000000001,62.15,10.65,63.0558879091,136.95,62.68216,10.72813,63.5935999576,0.5421600000000001,0.15813000000000002,0.5647500000000001,62.14,10.57,63.0325669793,136.85,64.34216,11.95813,65.4439487391,0.5421600000000001,0.15813000000000002,0.5647500000000001,63.8,11.8,64.8820468234,137.0,64.44216,11.96813,65.544092954,0.5421600000000001,0.15813000000000002,0.5647500000000001,63.9,11.81,64.9821983315,136.76
2020-01-27 23:30:00,58.71,11.6975,59.863975864,0.54,0.1575,0.5625,58.17,11.54,59.3036297371,137.25,58.72,11.6275,59.8601466441,0.54,0.1575,0.5625,58.18,11.47,59.2998591904,137.15,60.26,12.8675,61.6185049823,0.54,0.1575,0.5625,59.72,12.71,61.0575343426,137.28,60.38,12.8775,61.7379494821,0.54,0.1575,0.5625,59.84,12.72,61.1769891381,137.04
2020-01-28 00:00:00,55.73328,12.56554,57.1322264143,0.5332800000000001,0.15554,0.5555,55.2,12.41,56.5778057192,137.4,55.77328,12.49554,57.1559032983,0.5332800000000001,0.15554,0.5555,55.24,12.34,56.6015300147,137.27,57.19328,13.73554,58.819523427600004,0.5332800000000001,0.15554,0.5555,56.66,13.58,58.264671972,137.43,57.37328,13.76554,59.0015537884,0.5332800000000001,0.15554,0.5555,56.84,13.61,58.446708205,137.18
2020-01-28 00:30:00,55.36704,12.85372,56.8394865934,0.5270400000000001,0.15372000000000002,0.549,54.84,12.7,56.2913456936,136.82,55.46704,12.79372,56.9233853333,0.5270400000000001,0.15372000000000002,0.549,54.94,12.64,56.3752889128,136.72,56.76704,14.02372,58.4735970588,0.5270400000000001,0.15372000000000002,0.549,56.24,13.87,57.9250766076,136.86,57.01704,14.07372,58.7282933942,0.5270400000000001,0.15372000000000002,0.549,56.49,13.92,58.1797774145,136.61
2020-01-28 01:00:00,57.87768,11.99099,59.1067651235,0.51768,0.15099,0.53925,57.36,11.84,58.5692342446,136.03,58.00768,11.92099,59.2199370277,0.51768,0.15099,0.53925,57.49,11.77,58.6824760895,135.9,59.28768,13.12099,60.7222313355,0.51768,0.15099,0.53925,58.77,12.97,60.1841656917,136.07,59.57768,13.16099,61.0140279933,0.51768,0.15099,0.53925,59.06,13.01,60.475976222,135.82
2020-01-28 01:30:00,58.06664,11.66777,59.2272871037,0.5066400000000001,0.14777,0.52775,57.56,11.52,58.7014820937,135.95,58.17664,11.61777,59.3253236103,0.5066400000000001,0.14777,0.52775,57.67,11.47,58.7995731277,135.9,59.49664,12.80777,60.8595854707,0.5066400000000001,0.14777,0.52775,58.99,12.66,60.3332056168,135.97,59.77664,12.84777,61.141736021,0.5066400000000001,0.14777,0.52775,59.27,12.7,60.6153685133,135.72
2020-01-28 02:00:00,57.31,12.05875,58.5649174128,0.51,0.14875000000000002,0.53125,56.8,11.91,58.0352315408,136.59,57.42,11.97875,58.6561748801,0.51,0.14875000000000002,0.53125,56.91,11.83,58.1265601941,136.48,58.76,13.19875,60.2241197658,0.51,0.14875000000000002,0.53125,58.25,13.05,59.6939276644,136.63,59.0,13.22875,60.4648643971,0.51,0.14875000000000002,0.53125,58.49,13.08,59.9346852832,136.39
2020-01-28 02:30:00,55.98288,12.41959,57.3439540742,0.51288,0.14959,0.53425,55.47,12.27,56.8108598773,137.21,56.04288,12.36959,57.3917342085,0.51288,0.14959,0.53425,55.53,12.22,56.8586783174,137.12,57.42288,13.59959,59.011320911,0.51288,0.14959,0.53425,56.91,13.45,58.4777786856,137.24,57.63288,13.62959,59.2225850556,0.51288,0.14959,0.53425,57.12,13.48,58.6890517899,136.99
2020-01-28 03:00:00,55.77408,12.42994,57.1423783916,0.5140800000000001,0.14994000000000002,0.5355,55.26,12.28,56.6080029678,137.44,55.82408,12.35994,57.1760091704,0.5140800000000001,0.14994000000000002,0.5355,55.31,12.21,56.6416825315,137.34,57.23408,13.60994,58.8300125807,0.5140800000000001,0.14994000000000002,0.5355,56.72,13.46,58.2951970577,137.47,57.41408,13.63994,59.0120711842,0.5140800000000001,0.14994000000000002,0.5355,56.9,13.49,58.4772613928,137.24
2020-01-28 03:30:00,55.11192,12.76931,56.5718923491,0.51192,0.14931000000000003,0.53325,54.6,12.62,56.0394896479,137.8,55.15192,12.69931,56.5951124583,0.51192,0.14931000000000003,0.53325,54.64,12.55,56.0627514487,137.7,56.56192,13.95931,58.2590175832,0.51192,0.14931000000000003,0.53325,56.05,13.81,57.7262384016,137.82,56.73192,13.98931,58.4312548313,0.51192,0.14931000000000003,0.53325,56.22,13.84,57.8984801182,137.57
2020-01-28 04:00:00,54.4952,13.29485,56.093492132,0.5652,0.16485000000000002,0.58875,53.93,13.13,55.5053312755,137.57,54.5652,13.22485,56.1449704654,0.5652,0.16485000000000002,0.58875,54.0,13.06,55.5568501627,137.45,55.9152,14.47485,57.7583835782,0.5652,0.16485000000000002,0.58875,55.35,14.31,57.1699099177,137.61,56.1152,14.51485,57.9620267206,0.5652,0.16485000000000002,0.58875,55.55,14.35,57.3735566267,137.36
2020-01-28 04:30:00,54.46496,12.98353,55.9911057139,0.59496,0.17353000000000002,0.61975,53.87,12.81,55.3721319799,137.22,54.55496,12.93353,56.0671013952,0.59496,0.17353000000000002,0.61975,53.96,12.76,55.4481667866,137.12,55.85496,14.16353,57.6227571248,0.59496,0.17353000000000002,0.61975,55.26,13.99,57.0034007757,137.24,56.09496,14.20353,57.8652296449,0.59496,0.17353000000000002,0.61975,55.5,14.03,57.2458810745,136.99
2020-01-28 05:00:00,54.57304,12.72297,56.0365118513,0.59304,0.17297,0.61775,53.98,12.55,55.4196977617,136.86,54.64304,12.65297,56.0888533513,0.59304,0.17297,0.61775,54.05,12.48,55.4720911811,136.75,55.97304,13.89297,57.671447201,0.59304,0.17297,0.61775,55.38,13.72,57.0542093101,136.89,56.19304,13.92297,57.8922001487,0.59304,0.17297,0.61775,55.6,13.75,57.2749727193,136.64
2020-01-28 05:30:00,56.7332,11.9601,57.9801688015,0.5832,0.1701,0.6075,56.15,11.79,57.3744420452,137.14,56.8032,11.8901,58.0342830424,0.5832,0.1701,0.6075,56.22,11.72,57.4286235252,137.05,58.1732,13.1301,59.6365720364,0.5832,0.1701,0.6075,57.59,12.96,59.0302439433,137.18,58.3932,13.1501,59.8555840022,0.5832,0.1701,0.6075,57.81,12.98,59.2492742572,136.94
2020-01-28 06:00:00,58.94384,11.20737,59.9998451353,0.57384,0.16737000000000002,0.59775,58.37,11.04,59.404869329,136.96,59.03384,11.13737,60.0752467799,0.57384,0.16737000000000002,0.59775,58.46,10.97,59.4803538994,136.89,60.42384,12.35737,61.6745087833,0.57384,0.16737000000000002,0.59775,59.85,12.19,61.0787900993,136.99,60.66384,12.37737,61.9136557769,0.57384,0.16737000000000002,0.59775,60.09,12.21,61.3179598486,136.74
2020-01-28 06:30:00,65.43008,8.93044,66.0367180241,0.55008,0.16044,0.5730000000000001,64.88,8.77,65.4700488773,136.76,65.50008,8.87044,66.0979968365,0.55008,0.16044,0.5730000000000001,64.95,8.71,65.531416893,136.67,67.04008,10.07044,67.7922273436,0.55008,0.16044,0.5730000000000001,66.49,9.91,67.2244613218,136.79,67.27008,10.05044,68.0167259386,0.55008,0.16044,0.5730000000000001,66.72,9.89,67.4490214903,136.55
2020-01-28 07:00:00,72.1636,6.64855,72.4692236888,0.5436,0.15855000000000002,0.56625,71.62,6.49,71.9134514538,136.86,72.2136,6.59855,72.5144460578,0.5436,0.15855000000000002,0.56625,71.67,6.44,71.9587555479,136.77,73.9336,7.74855,74.3385313015,0.5436,0.15855000000000002,0.56625,73.39,7.59,73.7814353344,136.88,74.1536,7.7185500000000005,74.5542246091,0.5436,0.15855000000000002,0.56625,73.61,7.5600000000000005,73.9972006227,136.64
2020-01-28 07:30:00,79.43512,3.7619100000000003,79.5241488874,0.5551200000000001,0.16191000000000003,0.57825,78.88,3.6,78.962107368,136.24,79.43512,3.69191,79.5208682602,0.5551200000000001,0.16191000000000003,0.57825,78.88,3.5300000000000002,78.9589469281,136.13,81.36512,4.82191,81.507874274,0.5551200000000001,0.16191000000000003,0.57825,80.81,4.66,80.9442505679,136.26,81.55512,4.7519100000000005,81.69344066,0.5551200000000001,0.16191000000000003,0.57825,81.0,4.59,81.129945766,136.02
2020-01-28 08:00:00,81.82208,2.61394,81.8638226438,0.56208,0.16394,0.5855,81.26,2.45,81.2969255261,136.14,81.83208,2.55394,81.8719239218,0.56208,0.16394,0.5855,81.27,2.39,81.3051351392,136.13,83.82208,3.64394,83.9012478706,0.56208,0.16394,0.5855,83.26,3.48,83.3326946642,136.17,83.98208,3.58394,84.0585176353,0.56208,0.16394,0.5855,83.42,3.42,83.490076057,135.92
2020-01-28 08:30:00,81.85384,2.23612,81.8843779692,0.60384,0.17612000000000003,0.629,81.25,2.06,81.2761102662,135.91,81.84384,2.17612,81.8727649722,0.60384,0.17612000000000003,0.629,81.24,2.0,81.2646146856,135.84,83.83384,3.24612,83.8966627715,0.60384,0.17612000000000003,0.629,83.23,3.07,83.2866003628,135.95,84.01384,3.18612,84.074233105,0.60384,0.17612000000000003,0.629,83.41,3.01,83.4642929641,135.7
2020-01-28 09:00:00,80.42168,0.87299,80.4264180824,0.66168,0.19299000000000002,0.68925,79.76,0.68,79.7628986434,136.06,80.42168,0.85299,80.4262034785,0.66168,0.19299000000000002,0.68925,79.76,0.66,79.7627306453,135.84,82.38168,1.75299,82.4003287224,0.66168,0.19299000000000002,0.68925,81.72,1.56,81.7348885116,135.95,82.54168,1.70299,82.5592460731,0.66168,0.19299000000000002,0.68925,81.88,1.51,81.8939222409,135.7
2020-01-28 09:30:00,81.73272,1.16371,81.7410040283,1.21272,0.35371,1.26325,80.52,0.81,80.52407404,0.0,81.71272,1.23371,81.72203283179999,1.21272,0.35371,1.26325,80.5,0.88,80.5048097942,135.64,83.74272,0.57371,83.7446851816,1.21272,0.35371,1.26325,82.53,0.22,82.5302932262,135.79,83.87272,0.57371,83.8746821357,1.21272,0.35371,1.26325,82.66,0.22,82.660292765,135.53
2020-01-28 10:00:00,81.88664,1.34027,81.8976076217,1.4066400000000001,0.41027,1.4652500000000002,80.48,0.93,80.4853732053,0.0,81.83664,1.42027,81.8489634227,1.4066400000000001,0.41027,1.4652500000000002,80.43,1.01,80.4363412892,136.53,83.91664,0.5802700000000001,83.9186462126,1.4066400000000001,0.41027,1.4652500000000002,82.51,0.17,82.5101751301,136.67,84.01664,0.6002700000000001,84.018784334,1.4066400000000001,0.41027,1.4652500000000002,82.61,0.19,82.6102184963,136.42
2020-01-28 10:30:00,80.44128,0.77954,80.4450570927,1.54128,0.44954000000000005,1.6055000000000001,78.9,0.33,78.9006901111,136.83,80.38128,0.78954,80.3851575096,1.54128,0.44954000000000005,1.6055000000000001,78.84,0.34,78.840733127,136.94,82.45128,1.5195400000000001,82.4652810306,1.54128,0.44954000000000005,1.6055000000000001,80.91,1.07,80.9170748359,137.11,82.51128,1.44954,82.5240116175,1.54128,0.44954000000000005,1.6055000000000001,80.97,1.0,80.9761748911,136.86
2020-01-28 11:00:00,79.90656,2.50358,79.9457706439,2.20656,0.64358,2.2984999999999998,77.7,1.8599999999999999,77.7222593599,136.58,79.85656,2.44358,79.8939375563,2.20656,0.64358,2.2984999999999998,77.65,1.8,77.6708600442,136.48,81.89656,3.52358,81.9723255486,2.20656,0.64358,2.2984999999999998,79.69,2.88,79.74202467960001,136.59,81.97656,3.46358,82.0496969882,2.20656,0.64358,2.2984999999999998,79.77,2.8200000000000003,79.8198302429,136.34
2020-01-28 11:30:00,79.62248,2.69614,79.6681146523,2.35248,0.6861400000000001,2.4505,77.27,2.01,77.2961383253,136.48,79.55248,2.62614,79.5958144971,2.35248,0.6861400000000001,2.4505,77.2,1.94,77.2243718006,136.37,81.60248,3.71614,81.6870518421,2.35248,0.6861400000000001,2.4505,79.25,3.03,79.3079025066,136.51,81.66248,3.64614,81.7438375454,2.35248,0.6861400000000001,2.4505,79.31,2.96,79.3652171924,136.34
2020-01-28 12:00:00,79.26232,2.8290100000000002,79.3127900743,2.36232,0.68901,2.46075,76.9,2.14,76.9297705703,136.72,79.21232,2.76901,79.2607031016,2.36232,0.68901,2.46075,76.85,2.08,76.8781431878,136.62,81.20232,3.84901,81.2934908302,2.36232,0.68901,2.46075,78.84,3.16,78.903302846,136.77,81.30232,3.79901,81.3910296922,2.36232,0.68901,2.46075,78.94,3.11,79.0012385979,136.51
2020-01-28 12:30:00,79.36616,2.70013,79.4120775145,2.12616,0.6201300000000001,2.21475,77.24,2.08,77.2680011389,136.57,79.34616,2.64013,79.3900711246,2.12616,0.6201300000000001,2.21475,77.22,2.02,77.2464160981,136.45,81.32616,3.73013,81.411658687,2.12616,0.6201300000000001,2.21475,79.2,3.11,79.2610377172,136.59,81.42616,3.67013,81.5088301141,2.12616,0.6201300000000001,2.21475,79.3,3.05,79.3586321707,136.35
2020-01-28 13:00:00,78.50664,3.14152,78.5694703559,2.09664,0.6115200000000001,2.184,76.41,2.5300000000000002,76.4518737507,136.57,78.45664,3.08152,78.5171326884,2.09664,0.6115200000000001,2.184,76.36,2.47,76.3999378272,136.45,80.44664,4.17152,80.554723427,2.09664,0.6115200000000001,2.184,78.35,3.56,78.4308364102,136.59,80.54664,4.11152,80.6515084298,2.09664,0.6115200000000001,2.184,78.45,3.5,78.5280363947,136.35
2020-01-28 13:30:00,82.50784,1.5468700000000002,82.5223392074,1.73784,0.50687,1.81025,80.77,1.04,80.7766952778,136.57,82.45784,1.55687,82.4725361661,1.73784,0.50687,1.81025,80.72,1.05,80.7268288737,136.45,84.51784,2.46687,84.5538333008,1.73784,0.50687,1.81025,82.78,1.96,82.8032004212,136.59,84.63784,2.39687,84.6717718349,1.73784,0.50687,1.81025,82.9,1.8900000000000001,82.9215418332,136.35
2020-01-28 14:00:00,84.43,0.72875,84.4331450117,1.71,0.49875,1.78125,82.72,0.23,82.7203197528,136.35,84.38,0.7987500000000001,84.3837804413,1.71,0.49875,1.78125,82.67,0.30000000000000004,82.6705443311,136.27,86.5,1.19875,86.5083059686,1.71,0.49875,1.78125,84.79,0.7000000000000001,84.7928894425,136.39,86.6,1.12875,86.6073557878,1.71,0.49875,1.78125,84.89,0.63,84.892337699,136.14
2020-01-28 14:30:00,84.48768,0.53974,84.4894040164,1.26768,0.36974,1.3205,83.22,0.17,83.220173636,136.35,84.41768,0.58974,84.41973993,1.26768,0.36974,1.3205,83.15,0.22,83.1502910398,136.27,86.55768,1.11974,86.5649223684,1.26768,0.36974,1.3205,85.29,0.75,85.2932975092,136.39,86.66768,1.05974,86.6741588102,1.26768,0.36974,1.3205,85.4,0.6900000000000001,85.4027874252,136.14
